Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
23/04/2020 17:00,32.32024,6.25882,32.92067347,23.07024,6.72882,24.0315,9.25,-0.47,9.261932844,32.49024,5.72882,32.9914394,23.07024,6.72882,24.0315,9.42,-1,9.472929853
23/04/2020 17:30,14.84288,5.22834,15.73679211,15.18288,4.42834,15.8155,-0.34,0.8,0.869252552,15.09288,5.11834,15.93713999,15.18288,4.42834,15.8155,-0.09,0.69,0.69584481
23/04/2020 18:00,14.07936,5.25898,15.02947932,14.97936,4.36898,15.6035,-0.9,0.89,1.26574089,14.23936,5.15898,15.145113,14.97936,4.36898,15.6035,-0.74,0.79,1.082450923
23/04/2020 18:30,6.77176,4.32968,8.037590584,11.38176,3.31968,11.856,-4.61,1.01,4.719343175,6.73176,4.10968,7.887081995,11.38176,3.31968,11.856,-4.65,0.79,4.716630153
23/04/2020 19:00,-2.40424,3.14668,3.960046086,7.08576,2.06668,7.381,-9.49,1.08,9.551256462,-2.01424,2.99668,3.610713752,7.08576,2.06668,7.381,-9.1,0.93,9.147398537
23/04/2020 19:30,-5.09176,2.75532,5.789456641,5.53824,1.61532,5.769,-10.63,1.14,10.69095412,-5.05176,2.43532,5.608124695,5.53824,1.61532,5.769,-10.59,0.82,10.62169949
23/04/2020 20:00,-6.91224,1.86018,7.158165369,4.45776,1.30018,4.6435,-11.37,0.56,11.38378232,-6.63224,3.06018,7.304198043,4.45776,1.30018,4.6435,-11.09,1.76,11.22878889
23/04/2020 20:30,-8.73672,-0.27446,8.741029954,3.65328,1.06554,3.8055,-12.39,-1.34,12.462251,-8.14672,4.69554,9.403039011,3.65328,1.06554,3.8055,-11.8,3.63,12.34572396
23/04/2020 21:00,-8.91392,-1.22406,8.997571486,3.58608,1.04594,3.7355,-12.5,-2.27,12.7044441,-8.15392,5.55594,9.866857689,3.58608,1.04594,3.7355,-11.74,4.51,12.57647407
23/04/2020 21:30,-8.70336,-1.70848,8.869463298,3.53664,1.03152,3.684,-12.24,-2.74,12.54293427,-8.11336,5.79152,9.968365684,3.53664,1.03152,3.684,-11.65,4.76,12.58491557
23/04/2020 22:00,-7.97936,1.00352,8.042216013,3.44064,1.00352,3.584,-11.42,0,11.42,-7.57936,3.77352,8.466767459,3.44064,1.00352,3.584,-11.02,2.77,11.36280335
23/04/2020 22:30,-7.20728,1.02746,7.280148285,3.52272,1.02746,3.6695,-10.73,0,10.73,-6.84728,3.79746,7.829811355,3.52272,1.02746,3.6695,-10.37,2.77,10.73358281
23/04/2020 23:00,-6.41904,1.03278,6.501592809,3.54096,1.03278,3.6885,-9.96,0,9.96,-6.24904,3.80278,7.315164841,3.54096,1.03278,3.6885,-9.79,2.77,10.17433044
23/04/2020 23:30,-5.63744,1.03908,5.732400631,3.56256,1.03908,3.711,-9.2,0,9.2,-5.27744,3.94908,6.591403932,3.56256,1.03908,3.711,-8.84,2.91,9.306648161
24/04/2020 00:00,-4.70936,1.86602,5.065580149,3.62064,1.05602,3.7715,-8.33,0.81,8.369289098,-4.53936,3.96602,6.027860636,3.62064,1.05602,3.7715,-8.16,2.91,8.663353854
24/04/2020 00:30,-4.44368,1.03726,4.563134915,3.55632,1.03726,3.7045,-8,0,8,-4.26368,3.94726,5.810320873,3.55632,1.03726,3.7045,-7.82,2.91,8.34388998
24/04/2020 01:00,-4.34016,1.02662,4.459925722,3.51984,1.02662,3.6665,-7.86,0,7.86,-4.19016,3.93662,5.749297161,3.51984,1.02662,3.6665,-7.71,2.91,8.240885875
24/04/2020 01:30,-4.68144,1.03208,4.793857486,3.53856,1.03208,3.686,-8.22,0,8.22,-4.54144,3.94208,6.01370701,3.53856,1.03208,3.686,-8.08,2.91,8.588044015
24/04/2020 02:00,-5.0748,1.0661,5.185572702,3.6552,1.0661,3.8075,-8.73,0,8.73,-4.9448,3.9161,6.307684698,3.6552,1.0661,3.8075,-8.6,2.85,9.059939293
24/04/2020 02:30,-5.10264,1.05798,5.211166534,3.62736,1.05798,3.7785,-8.73,0,8.73,-4.97264,3.96798,6.361761851,3.62736,1.05798,3.7785,-8.6,2.91,9.078992235
24/04/2020 03:00,-4.70944,4.01058,6.18575598,3.67056,1.07058,3.8235,-8.38,2.94,8.880765733,-4.68944,3.98058,6.151086461,3.67056,1.07058,3.8235,-8.36,2.91,8.851988477
24/04/2020 03:30,-4.216,4.0145,5.821586231,3.684,1.0745,3.8375,-7.9,2.94,8.429329748,-4.526,1.0745,4.651798174,3.684,1.0745,3.8375,-8.21,0,8.21
24/04/2020 04:00,-3.93576,4.04082,5.640783017,3.77424,1.10082,3.9315,-7.71,2.94,8.251527131,-4.25576,1.10082,4.395827323,3.77424,1.10082,3.9315,-8.03,0,8.03
24/04/2020 04:30,-3.87528,4.05846,5.611496472,3.83472,1.11846,3.9945,-7.71,2.94,8.251527131,-4.19528,1.11846,4.341811494,3.83472,1.11846,3.9945,-8.03,0,8.03
24/04/2020 05:00,-3.57008,4.02706,5.381698937,4.06992,1.18706,4.2395,-7.64,2.84,8.150779104,-3.89008,1.18706,4.067165333,4.06992,1.18706,4.2395,-7.96,0,7.96
24/04/2020 05:30,-3.60152,4.07914,5.441537416,4.24848,1.23914,4.4255,-7.85,2.84,8.347939866,-3.97152,1.23914,4.160341218,4.24848,1.23914,4.4255,-8.22,0,8.22
24/04/2020 06:00,-3.506,3.077,4.664757764,4.344,1.267,4.525,-7.85,1.81,8.055966733,-3.596,3.587,5.079151996,4.344,1.267,4.525,-7.94,2.32,8.272000967
24/04/2020 06:30,-2.84504,2.21228,3.603947197,4.94496,1.44228,5.151,-7.79,0.77,7.827962698,-2.71504,3.56228,4.478982139,4.94496,1.44228,5.151,-7.66,2.12,7.947955712
24/04/2020 07:00,-0.5952,2.5039,2.573670191,6.1848,1.8039,6.4425,-6.78,0.7,6.816039906,-0.3752,3.7939,3.812407671,6.1848,1.8039,6.4425,-6.56,1.99,6.85519511
24/04/2020 07:30,2.81144,3.13292,4.209439701,8.10144,2.36292,8.439,-5.29,0.77,5.345745972,2.93144,4.07292,5.01816877,8.10144,2.36292,8.439,-5.17,1.71,5.445456822
24/04/2020 08:00,9.232,2.671,9.610622508,11.832,3.451,12.325,-2.6,-0.78,2.714479692,9.392,4.681,10.49387559,11.832,3.451,12.325,-2.44,1.23,2.732489707
24/04/2020 08:30,21.30728,4.31754,21.74031584,17.47728,5.09754,18.2055,3.83,-0.78,3.908618682,21.37728,5.94754,22.18921658,17.47728,5.09754,18.2055,3.9,0.85,3.991553582
24/04/2020 09:00,32.29032,5.27926,32.71903654,22.90032,6.67926,23.8545,9.39,-1.4,9.493792709,32.47032,6.97926,33.21192182,22.90032,6.67926,23.8545,9.57,0.3,9.57470104
24/04/2020 09:30,42.1688,6.0734,42.60391861,27.7488,8.0934,28.905,14.42,-2.02,14.56079668,42.2188,7.3534,42.8543996,27.7488,8.0934,28.905,14.47,-0.74,14.48890955
24/04/2020 10:00,49.55368,6.57024,49.98735095,31.30368,9.13024,32.608,18.25,-2.56,18.42867602,49.57368,8.07024,50.22627323,31.30368,9.13024,32.608,18.27,-1.06,18.30072403
24/04/2020 10:30,55.4524,6.9582,55.88725448,34.1424,9.9582,35.565,21.31,-3,21.52013243,55.3324,8.4082,55.9676006,34.1424,9.9582,35.565,21.19,-1.55,21.24661385
24/04/2020 11:00,62.0412,6.2416,62.35437489,37.4112,10.9116,38.97,24.63,-4.67,25.06882127,61.9812,8.7416,62.59460619,37.4112,10.9116,38.97,24.57,-2.17,24.66564007
24/04/2020 11:30,65.11392,4.59656,65.27595991,38.83392,11.32656,40.452,26.28,-6.73,27.12805375,64.78392,11.32656,65.76661199,38.83392,11.32656,40.452,25.95,0,25.95
24/04/2020 12:00,66.57944,4.87192,66.75745228,39.46944,11.51192,41.114,27.11,-6.64,27.91131849,66.39944,11.51192,67.38998393,39.46944,11.51192,41.114,26.93,0,26.93
24/04/2020 12:30,67.36568,5.08624,67.55741765,39.65568,11.56624,41.308,27.71,-6.48,28.45759125,67.10568,12.25624,68.21574384,39.65568,11.56624,41.308,27.45,0.69,27.45867076
24/04/2020 13:00,67.57592,5.02506,67.76249842,39.68592,11.57506,41.3395,27.89,-6.55,28.64881498,67.47592,12.26506,68.58156805,39.68592,11.57506,41.3395,27.79,0.69,27.79856471
24/04/2020 13:30,66.82816,4.89738,67.0073675,39.24816,11.44738,40.8835,27.58,-6.55,28.34711449,66.62816,11.44738,67.60439493,39.24816,11.44738,40.8835,27.38,0,27.38
24/04/2020 14:00,65.00912,4.61766,65.17291207,38.28912,11.16766,39.8845,26.72,-6.55,27.51110503,64.95912,11.91766,66.04330315,38.28912,11.16766,39.8845,26.67,0.75,26.68054347
24/04/2020 14:30,64.32728,4.69754,64.49857234,37.87728,11.04754,39.4555,26.45,-6.35,27.20156246,64.08728,11.04754,65.03251185,37.87728,11.04754,39.4555,26.21,0,26.21
24/04/2020 15:00,62.93728,4.62004,63.10662393,37.09728,10.82004,38.643,25.84,-6.2,26.57340023,62.84728,11.68004,63.92342245,37.09728,10.82004,38.643,25.75,0.86,25.76435716
24/04/2020 15:30,59.57152,5.59836,59.83400062,35.41152,10.32836,36.887,24.16,-4.73,24.61866162,59.60152,10.39836,60.501794,35.41152,10.32836,36.887,24.19,0.07,24.19010128
24/04/2020 16:00,54.19488,6.95934,54.63988865,32.77488,9.55934,34.1405,21.42,-2.6,21.57721947,54.27488,8.49934,54.93633933,32.77488,9.55934,34.1405,21.5,-1.06,21.52611437
24/04/2020 16:30,47.60696,7.22328,48.1518267,29.73696,8.67328,30.976,17.87,-1.45,17.92873113,47.62696,6.97328,48.13474787,29.73696,8.67328,30.976,17.89,-1.7,17.97058986
24/04/2020 17:00,40.08168,8.41674,40.95586141,26.49168,7.72674,27.5955,13.59,0.69,13.60750528,40.27168,6.55674,40.80194909,26.49168,7.72674,27.5955,13.78,-1.17,13.82958062
24/04/2020 17:30,31.52168,7.40674,32.38018078,22.65168,6.60674,23.5955,8.87,0.8,8.906003593,31.55168,5.87674,32.09430765,22.65168,6.60674,23.5955,8.9,-0.73,8.929888017
24/04/2020 18:00,21.682,5.586,22.39000938,18.192,5.306,18.95,3.49,0.28,3.501214075,21.872,7.766,23.20980698,18.192,5.306,18.95,3.68,2.46,4.426511041
24/04/2020 18:30,10.8468,2.8149,11.20610246,13.4568,3.9249,14.0175,-2.61,-1.11,2.836229892,11.2968,6.3849,12.97631066,13.4568,3.9249,14.0175,-2.16,2.46,3.273713488
24/04/2020 19:00,2.08944,1.29192,2.456586412,8.98944,2.62192,9.364,-6.9,-1.33,7.027012167,2.77944,5.76192,6.397265728,8.98944,2.62192,9.364,-6.21,3.14,6.958713962
24/04/2020 19:30,-3.84064,0.28398,3.851124544,5.97936,1.74398,6.2285,-9.82,-1.46,9.92794037,-3.46064,5.16398,6.216326781,5.97936,1.74398,6.2285,-9.44,3.42,10.04041832
24/04/2020 20:00,-6.44064,-0.05852,6.440905852,4.59936,1.34148,4.791,-11.04,-1.4,11.12841408,-5.87064,4.91148,7.654217778,4.59936,1.34148,4.791,-10.47,3.57,11.06190761
24/04/2020 20:30,-8.76232,-0.18776,8.764331441,3.36768,0.98224,3.508,-12.13,-1.17,12.18629558,-8.33232,4.75224,9.59225425,3.36768,0.98224,3.508,-11.7,3.77,12.29239196
24/04/2020 21:00,-9.37712,-0.72666,9.405233344,3.06288,0.89334,3.1905,-12.44,-1.62,12.54503886,-9.03712,3.88334,9.836151049,3.06288,0.89334,3.1905,-12.1,2.99,12.46395202
24/04/2020 21:30,-8.7228,0.9646,8.775972482,3.3072,0.9646,3.445,-12.03,0,12.03,-8.6328,3.6846,9.386240621,3.3072,0.9646,3.445,-11.94,2.72,12.24589727
24/04/2020 22:00,-8.17944,1.65558,8.345309093,3.31056,0.96558,3.4485,-11.49,0.69,11.51069937,-7.84944,3.85558,8.745239016,3.31056,0.96558,3.4485,-11.16,2.89,11.52812647
24/04/2020 22:30,-8.01408,1.57256,8.16691026,3.02592,0.88256,3.152,-11.04,0.69,11.06154148,-7.69408,4.05256,8.696097378,3.02592,0.88256,3.152,-10.72,3.17,11.1788774
24/04/2020 23:00,-7.01848,1.58586,7.195416142,3.07152,0.89586,3.1995,-10.09,0.69,10.11356515,-6.94848,4.00586,8.020491796,3.07152,0.89586,3.1995,-10.02,3.11,10.49154421
24/04/2020 23:30,-6.20488,1.59566,6.406767254,3.10512,0.90566,3.2345,-9.31,0.69,9.335534264,-5.89488,4.20566,7.241352515,3.10512,0.90566,3.2345,-9,3.3,9.585927185
25/04/2020 00:00,-5.74784,1.62688,5.973642373,2.97216,0.86688,3.096,-8.72,0.76,8.753056609,-5.59784,4.16688,6.9784455,2.97216,0.86688,3.096,-8.57,3.3,9.183403509
25/04/2020 00:30,-5.47952,1.60014,5.708378706,2.88048,0.84014,3.0005,-8.36,0.76,8.394474373,-5.33952,4.14014,6.756569621,2.88048,0.84014,3.0005,-8.22,3.3,8.857674638
25/04/2020 01:00,-4.52272,1.64004,4.810896736,3.25728,0.95004,3.393,-7.78,0.69,7.810537754,-4.42272,4.14004,6.058084136,3.25728,0.95004,3.393,-7.68,3.19,8.316158969
25/04/2020 01:30,-5.06528,1.59846,5.311509752,3.11472,0.90846,3.2445,-8.18,0.69,8.209049884,-4.98528,4.09846,6.453711417,3.11472,0.90846,3.2445,-8.1,3.19,8.705521237
25/04/2020 02:00,-5.40408,1.60756,5.638114029,3.14592,0.91756,3.277,-8.55,0.69,8.57779692,-5.31408,4.16756,6.753369722,3.14592,0.91756,3.277,-8.46,3.25,9.062786547
25/04/2020 02:30,-5.19328,1.63696,5.44516255,3.24672,0.94696,3.382,-8.44,0.69,8.468158005,-5.07328,4.19696,6.584272412,3.24672,0.94696,3.382,-8.32,3.25,8.932239361
25/04/2020 03:00,-5.06424,2.21918,5.529130732,3.18576,0.92918,3.3185,-8.25,1.29,8.350245505,-4.99424,3.50918,6.103833013,3.18576,0.92918,3.3185,-8.18,2.58,8.577225659
25/04/2020 03:30,-5.26056,2.16192,5.687476558,2.98944,0.87192,3.114,-8.25,1.29,8.350245505,-5.19056,3.57192,6.30083531,2.98944,0.87192,3.114,-8.18,2.7,8.614081495
25/04/2020 04:00,-4.61744,2.22408,5.125161851,3.20256,0.93408,3.336,-7.82,1.29,7.92568609,-4.49744,3.63408,5.782171218,3.20256,0.93408,3.336,-7.7,2.7,8.159656856
25/04/2020 04:30,-4.4896,2.2322,5.01390317,3.2304,0.9422,3.365,-7.72,1.29,7.827036476,-4.3596,3.6422,5.680821507,3.2304,0.9422,3.365,-7.59,2.7,8.0559357
25/04/2020 05:00,-4.49112,2.15134,4.979801467,3.15888,0.92134,3.2905,-7.65,1.23,7.748251416,-4.38112,3.62134,5.684040451,3.15888,0.92134,3.2905,-7.54,2.7,8.00884511
25/04/2020 05:30,-4.90616,2.12362,5.34604226,3.06384,0.89362,3.1915,-7.97,1.23,8.064353663,-4.76616,3.54362,5.939151779,3.06384,0.89362,3.1915,-7.83,2.65,8.266280905
25/04/2020 06:00,-4.76352,2.19314,5.244138237,3.09648,0.90314,3.2255,-7.86,1.29,7.965155366,-4.62352,3.55314,5.831101187,3.09648,0.90314,3.2255,-7.72,2.65,8.162162704
25/04/2020 06:30,-5.59488,1.92066,5.915371252,2.98512,0.87066,3.1095,-8.58,1.05,8.644009486,-5.42488,3.34066,6.370975769,2.98512,0.87066,3.1095,-8.41,2.47,8.765215342
25/04/2020 07:00,-5.06176,1.86532,5.394518792,3.37824,0.98532,3.519,-8.44,0.88,8.485752766,-4.83176,3.06532,5.722070552,3.37824,0.98532,3.519,-8.21,2.08,8.469386046
25/04/2020 07:30,-3.4416,3.4587,4.879263905,4.4184,1.2887,4.6025,-7.86,2.17,8.154048074,-3.4516,2.0687,4.024060418,4.4184,1.2887,4.6025,-7.87,0.78,7.908558655
25/04/2020 08:00,-2.81144,2.11458,3.517903275,5.15856,1.50458,5.3735,-7.97,0.61,7.993309702,-2.45144,3.50458,4.276872578,5.15856,1.50458,5.3735,-7.61,2,7.868424239
25/04/2020 08:30,-1.74024,1.02118,2.017732353,5.96976,1.74118,6.2185,-7.71,-0.72,7.743545699,-1.30024,4.78118,4.954826561,5.96976,1.74118,6.2185,-7.27,3.04,7.880006345
25/04/2020 09:00,0.07264,1.26702,1.269100567,7.05264,2.05702,7.3465,-6.98,-0.79,7.024564043,0.61264,5.14702,5.183352453,7.05264,2.05702,7.3465,-6.44,3.09,7.142947571
25/04/2020 09:30,2.6204,1.6122,3.076635338,8.5104,2.4822,8.865,-5.89,-0.87,5.953906281,3.0804,5.3322,6.158020867,8.5104,2.4822,8.865,-5.43,2.85,6.13248726
25/04/2020 10:00,4.72504,1.79522,5.054583845,9.75504,2.84522,10.1615,-5.03,-1.05,5.138423883,5.13504,5.43522,7.477315845,9.75504,2.84522,10.1615,-4.62,2.59,5.296461083
25/04/2020 10:30,10.7676,2.5393,11.0629677,12.7176,3.7093,13.2475,-1.95,-1.17,2.274071239,10.9676,6.0993,12.54949044,12.7176,3.7093,13.2475,-1.75,2.39,2.962195132
25/04/2020 11:00,17.93904,2.94472,18.17912352,15.71904,4.58472,16.374,2.22,-1.64,2.760072463,18.14904,6.97472,19.44310603,15.71904,4.58472,16.374,2.43,2.39,3.408372045
25/04/2020 11:30,28.52616,3.76138,28.77307394,21.05616,6.14138,21.9335,7.47,-2.38,7.839980867,28.56616,8.53138,29.81291569,21.05616,6.14138,21.9335,7.51,2.39,7.881129361
25/04/2020 12:00,46.40728,5.11754,46.68859446,29.23728,8.52754,30.4555,17.17,-3.41,17.50534204,46.26728,9.84754,47.30364936,29.23728,8.52754,30.4555,17.03,1.32,17.08108018
25/04/2020 12:30,64.18688,6.53034,64.51822149,37.64688,10.98034,39.2155,26.54,-4.45,26.91048309,63.78688,11.69034,64.84928766,37.64688,10.98034,39.2155,26.14,0.71,26.14964053
25/04/2020 13:00,67.66072,6.68146,67.98981496,39.33072,11.47146,40.9695,28.33,-4.79,28.73209007,67.40072,12.18146,68.49266402,39.33072,11.47146,40.9695,28.07,0.71,28.0789779
25/04/2020 13:30,68.0816,6.6088,68.40161179,39.3216,11.4688,40.96,28.76,-4.86,29.16774246,67.7216,11.4688,68.68586812,39.3216,11.4688,40.96,28.4,0,28.4
25/04/2020 14:00,68.8016,6.7488,69.13180501,39.5616,11.5388,41.21,29.24,-4.79,29.6297435,68.4316,11.5388,69.39760647,39.5616,11.5388,41.21,28.87,0,28.87
25/04/2020 14:30,68.20192,6.78056,68.53814913,39.36192,11.48056,41.002,28.84,-4.7,29.22046543,67.82192,11.48056,68.78674357,39.36192,11.48056,41.002,28.46,0,28.46
25/04/2020 15:00,66.46368,6.49524,66.78030325,38.38368,11.19524,39.983,28.08,-4.7,28.47062346,66.18368,11.91524,67.2476947,38.38368,11.19524,39.983,27.8,0.72,27.80932218
25/04/2020 15:30,63.00536,6.42698,63.33230977,36.67536,10.69698,38.2035,26.33,-4.27,26.67399108,62.68536,11.41698,63.71657391,36.67536,10.69698,38.2035,26.01,0.72,26.01996349
25/04/2020 16:00,57.48368,6.19524,57.81655874,34.06368,9.93524,35.483,23.42,-3.74,23.71674514,57.27368,10.89524,58.30077766,34.06368,9.93524,35.483,23.21,0.96,23.22984503
25/04/2020 16:30,50.25056,5.81058,50.5853894,30.79056,8.98058,32.0735,19.46,-3.17,19.71650324,50.01056,10.55058,51.11135735,30.79056,8.98058,32.0735,19.22,1.57,19.2840167
25/04/2020 17:00,41.2936,5.1498,41.61348148,26.9136,7.8498,28.035,14.38,-2.7,14.63128156,41.2836,9.9498,42.46568202,26.9136,7.8498,28.035,14.37,2.1,14.52263406
25/04/2020 17:30,31.50752,4.46386,31.82215993,22.60752,6.59386,23.5495,8.9,-2.13,9.151333236,31.56752,9.19386,32.87910249,22.60752,6.59386,23.5495,8.96,2.6,9.329608781
25/04/2020 18:00,21.40184,4.11012,21.79293101,17.93184,5.23012,18.679,3.47,-1.12,3.646272069,21.64184,7.64012,22.95083162,17.93184,5.23012,18.679,3.71,2.41,4.42404792
25/04/2020 18:30,10.47776,2.09018,10.6842083,13.09776,3.82018,13.6435,-2.62,-1.73,3.139633737,10.70776,7.84018,13.27119236,13.09776,3.82018,13.6435,-2.39,4.02,4.676804465
25/04/2020 19:00,1.762,0.606,1.863298151,8.592,2.506,8.95,-6.83,-1.9,7.089351169,2.292,6.936,7.304886036,8.592,2.506,8.95,-6.3,4.43,7.701616713
25/04/2020 19:30,-4.7272,-0.2146,4.732068575,5.3328,1.5554,5.555,-10.06,-1.77,10.21452397,-4.2372,6.0554,7.39065173,5.3328,1.5554,5.555,-9.57,4.5,10.57520213
25/04/2020 20:00,-7.5632,-0.5926,7.586380494,4.0368,1.1774,4.205,-11.6,-1.77,11.7342618,-6.9132,5.7574,8.996665438,4.0368,1.1774,4.205,-10.95,4.58,11.86924176
25/04/2020 20:30,-8.13088,-0.63484,8.155625752,3.54912,1.03516,3.697,-11.68,-1.67,11.79878384,-7.77088,5.55516,9.552297033,3.54912,1.03516,3.697,-11.32,4.52,12.18904426
25/04/2020 21:00,-8.60096,-0.74278,8.632973708,3.41904,0.99722,3.5615,-12.02,-1.74,12.14528715,-7.90096,5.57722,9.671119472,3.41904,0.99722,3.5615,-11.32,4.58,12.21142088
25/04/2020 21:30,-8.57984,-0.73662,8.611403106,3.44016,1.00338,3.5835,-12.02,-1.74,12.14528715,-8.00984,5.58338,9.763793784,3.44016,1.00338,3.5835,-11.45,4.58,12.33202741
25/04/2020 22:00,-7.82984,-0.62912,7.855073927,3.50016,1.02088,3.646,-11.33,-1.65,11.44951527,-7.32984,5.71088,9.29196991,3.50016,1.02088,3.646,-10.83,4.69,11.80190663
25/04/2020 22:30,-7.36528,-0.52654,7.384077048,3.47472,1.01346,3.6195,-10.84,-1.54,10.94884469,-6.88528,5.78346,8.991968097,3.47472,1.01346,3.6195,-10.36,4.77,11.40537154
25/04/2020 23:00,-6.39408,-0.34994,6.403648729,3.56592,1.04006,3.7145,-9.96,-1.39,10.05652524,-5.94408,5.90006,8.375129554,3.56592,1.04006,3.7145,-9.51,4.86,10.67987359
25/04/2020 23:30,-5.46472,-0.33846,5.475191307,3.60528,1.05154,3.7555,-9.07,-1.39,9.175892327,-5.03472,6.00154,7.833702053,3.60528,1.05154,3.7555,-8.64,4.95,9.95751475
26/04/2020 00:00,-4.39824,-0.25782,4.405790082,3.88176,1.13218,4.0435,-8.28,-1.39,8.395862076,-3.97824,6.08218,7.267689251,3.88176,1.13218,4.0435,-7.86,4.95,9.288815856
26/04/2020 00:30,-3.79136,-0.21498,3.797450072,4.02864,1.17502,4.1965,-7.82,-1.39,7.942575149,-3.37136,6.18502,7.044184882,4.02864,1.17502,4.1965,-7.4,5.01,8.93644784
26/04/2020 01:00,-4.06592,-0.21256,4.071472363,3.69408,1.07744,3.848,-7.76,-1.29,7.86649223,-3.64592,6.08744,7.095749319,3.69408,1.07744,3.848,-7.34,5.01,8.88682733
26/04/2020 01:30,-4.47208,-0.22894,4.477936249,3.63792,1.06106,3.7895,-8.11,-1.29,8.2119547,-4.04208,6.07106,7.293571159,3.63792,1.06106,3.7895,-7.68,5.01,9.169651029
26/04/2020 02:00,-4.7172,-0.1896,4.721008791,3.7728,1.1004,3.93,-8.49,-1.29,8.587444323,-4.3172,6.1104,7.481657838,3.7728,1.1004,3.93,-8.09,5.01,9.515681794
26/04/2020 02:30,-4.21904,-0.14972,4.221695702,4.08096,1.19028,4.251,-8.3,-1.34,8.407472866,-3.80904,6.20028,7.276830203,4.08096,1.19028,4.251,-7.89,5.01,9.346239886
26/04/2020 03:00,-3.45408,1.48006,3.75782467,4.28592,1.25006,4.4645,-7.74,0.23,7.743416559,-3.29408,4.85006,5.862938261,4.28592,1.25006,4.4645,-7.58,3.6,8.391448028
26/04/2020 03:30,-2.73584,2.93288,4.01081109,4.60416,1.34288,4.796,-7.34,1.59,7.510239677,-2.73584,3.63288,4.547816795,4.60416,1.34288,4.796,-7.34,2.29,7.688933606
26/04/2020 04:00,-2.52296,3.30122,4.15492246,4.66704,1.36122,4.8615,-7.19,1.94,7.447126963,-2.48296,3.30122,4.130755845,4.66704,1.36122,4.8615,-7.15,1.94,7.408515371
26/04/2020 04:30,-2.94704,3.20378,4.353073747,4.33296,1.26378,4.5135,-7.28,1.94,7.534056013,-2.91704,3.20378,4.332819942,4.33296,1.26378,4.5135,-7.25,1.94,7.505071619
26/04/2020 05:00,-3.71168,3.03326,4.793457484,3.74832,1.09326,3.9045,-7.46,1.94,7.708125583,-3.69168,2.98326,4.746403001,3.74832,1.09326,3.9045,-7.44,1.89,7.676307706
26/04/2020 05:30,-3.67616,2.71362,4.569232523,3.78384,1.10362,3.9415,-7.46,1.61,7.631756023,-3.65616,3.28362,4.914230993,3.78384,1.10362,3.9415,-7.44,2.18,7.752805944
26/04/2020 06:00,-3.31,2.535,4.169211556,3.96,1.155,4.125,-7.27,1.38,7.399817565,-3.32,3.565,4.871511572,3.96,1.155,4.125,-7.28,2.41,7.668539626
26/04/2020 06:30,-2.4152,2.7114,3.631099145,4.5648,1.3314,4.755,-6.98,1.38,7.115110681,-2.4452,3.7414,4.469572351,4.5648,1.3314,4.755,-7.01,2.41,7.412705309
26/04/2020 07:00,-5.50184,2.33738,5.977757828,2.28816,0.66738,2.3835,-7.79,1.67,7.966994414,-5.53184,3.36738,6.47614869,2.28816,0.66738,2.3835,-7.82,2.7,8.272992204
26/04/2020 07:30,-2.81232,2.59724,3.828158748,3.72768,1.08724,3.883,-6.54,1.51,6.712056317,-2.84232,3.61724,4.600348704,3.72768,1.08724,3.883,-6.57,2.53,7.040298289
26/04/2020 08:00,2.95328,3.12304,4.298283564,6.59328,1.92304,6.868,-3.64,1.2,3.832701397,2.89328,4.14304,5.053300862,6.59328,1.92304,6.868,-3.7,2.22,4.314904402
26/04/2020 08:30,0.63672,2.78196,2.853894497,6.00672,1.75196,6.257,-5.37,1.03,5.467888075,0.59672,3.81196,3.858382278,6.00672,1.75196,6.257,-5.41,2.06,5.788929089
26/04/2020 09:00,0.90544,2.86992,3.009362457,6.68544,1.94992,6.964,-5.78,0.92,5.852760033,0.99544,3.92992,4.054031574,6.68544,1.94992,6.964,-5.69,1.98,6.024657667
26/04/2020 09:30,4.94256,3.32658,5.957770879,8.90256,2.59658,9.2735,-3.96,0.73,4.026723234,4.87256,4.33658,6.522864942,8.90256,2.59658,9.2735,-4.03,1.74,4.389589958
26/04/2020 10:00,11.05536,4.21698,11.83232458,11.95536,3.48698,12.4535,-0.9,0.73,1.158835623,11.15536,5.04698,12.24393988,11.95536,3.48698,12.4535,-0.8,1.56,1.75316856
26/04/2020 10:30,30.33552,5.49786,30.82969734,21.21552,6.18786,22.0995,9.12,-0.69,9.146064728,30.23552,7.00786,31.03702259,21.21552,6.18786,22.0995,9.02,0.82,9.057196034
26/04/2020 11:00,38.62784,6.32562,39.14234908,24.80784,7.23562,25.8415,13.82,-0.91,13.8499278,38.60784,7.95562,39.41899541,24.80784,7.23562,25.8415,13.8,0.72,13.81876984
26/04/2020 11:30,24.98424,4.61082,25.40613921,18.65424,5.44082,19.4315,6.33,-0.83,6.384183581,24.94424,6.37082,25.74495012,18.65424,5.44082,19.4315,6.29,0.93,6.358380297
26/04/2020 12:00,32.45472,7.66096,33.34665138,23.21472,6.77096,24.182,9.24,0.89,9.282763597,32.47472,6.14096,33.05024703,23.21472,6.77096,24.182,9.26,-0.63,9.281406143
26/04/2020 12:30,42.3048,8.7614,43.20252577,27.6048,8.0514,28.755,14.7,0.71,14.71713627,42.3548,6.3414,42.82688918,27.6048,8.0514,28.755,14.75,-1.71,14.8487912
26/04/2020 13:00,32.84968,7.40074,33.67302227,22.93968,6.69074,23.8955,9.91,0.71,9.935401351,32.87968,5.47074,33.33170192,22.93968,6.69074,23.8955,9.94,-1.22,10.01458936
26/04/2020 13:30,25.11216,6.54688,25.95153594,19.05216,5.55688,19.846,6.06,0.99,6.140333867,25.07216,4.56688,25.48469345,19.05216,5.55688,19.846,6.02,-0.99,6.100860595
26/04/2020 14:00,17.80624,5.84432,18.740818,15.30624,4.46432,15.944,2.5,1.38,2.855591007,18.66624,3.42432,18.97773651,15.30624,4.46432,15.944,3.36,-1.04,3.51727167
26/04/2020 14:30,19.66632,6.14976,20.60542866,16.93632,4.93976,17.642,2.73,1.21,2.986134625,19.71632,4.19976,20.1586522,16.93632,4.93976,17.642,2.78,-0.74,2.876803782
26/04/2020 15:00,17.26984,5.91912,18.25604982,15.45984,4.50912,16.104,1.81,1.41,2.294384449,17.44984,3.76912,17.85225985,15.45984,4.50912,16.104,1.99,-0.74,2.123134475
26/04/2020 15:30,16.17784,5.79312,17.18379313,15.02784,4.38312,15.654,1.15,1.41,1.819505427,16.10784,3.64312,16.51468537,15.02784,4.38312,15.654,1.08,-0.74,1.309198228
26/04/2020 16:00,7.03592,4.86506,8.554120589,10.88592,3.17506,11.3395,-3.85,1.69,4.204592727,7.00592,3.17506,7.691808698,10.88592,3.17506,11.3395,-3.88,0,3.88
26/04/2020 16:30,0.23016,4.12338,4.129798573,8.00016,2.33338,8.3335,-7.77,1.79,7.973518671,0.19016,2.33338,2.34111577,8.00016,2.33338,8.3335,-7.81,0,7.81
26/04/2020 17:00,-4.34944,1.04308,4.472766951,6.25056,1.82308,6.511,-10.6,-0.78,10.62865937,-4.09944,4.22308,5.885559702,6.25056,1.82308,6.511,-10.35,2.4,10.62461764
26/04/2020 17:30,-7.62608,0.89656,7.678601175,4.99392,1.45656,5.202,-12.62,-0.56,12.63241861,-7.19608,4.07656,8.27054465,4.99392,1.45656,5.202,-12.19,2.62,12.46838001
26/04/2020 18:00,-6.99984,3.54588,7.846720653,5.06016,1.47588,5.271,-12.06,2.07,12.23635975,-6.99984,1.47588,7.153739008,5.06016,1.47588,5.271,-12.06,0,12.06
26/04/2020 18:30,-6.21176,3.32782,7.04700988,5.23824,1.52782,5.4565,-11.45,1.8,11.59062121,-6.21176,4.31782,7.565020281,5.23824,1.52782,5.4565,-11.45,2.79,11.78501591
26/04/2020 19:00,-11.04392,1.50344,11.14578399,2.68608,0.78344,2.798,-13.73,0.72,13.74886541,-10.82392,3.10344,11.26004369,2.68608,0.78344,2.798,-13.51,2.32,13.70775328
26/04/2020 19:30,-10.94456,1.69242,11.07464126,2.78544,0.81242,2.9015,-13.73,0.88,13.75817212,-10.80456,2.78242,11.15707748,2.78544,0.81242,2.9015,-13.59,1.97,13.73204282
26/04/2020 20:00,-8.46512,1.94934,8.68666697,3.97488,1.15934,4.1405,-12.44,0.79,12.46505917,-8.42512,2.99934,8.943080423,3.97488,1.15934,4.1405,-12.4,1.84,12.53577281
26/04/2020 20:30,-8.95328,1.80696,9.133801355,3.48672,1.01696,3.632,-12.44,0.79,12.46505917,-8.80328,2.93696,9.280273315,3.48672,1.01696,3.632,-12.29,1.92,12.43907151
26/04/2020 21:00,-8.61752,1.87114,8.818322735,3.43248,1.00114,3.5755,-12.05,0.87,12.08136582,-8.41752,3.02114,8.943261701,3.43248,1.00114,3.5755,-11.85,2.02,12.0209359
26/04/2020 21:30,-7.56104,3.26178,8.234593776,3.70896,1.08178,3.8635,-11.27,2.18,11.47890674,-7.77104,2.08178,8.045052557,3.70896,1.08178,3.8635,-11.48,1,11.5234717
26/04/2020 22:00,-6.922,4.584,8.302237048,3.648,1.064,3.8,-10.57,3.52,11.14070465,-7.212,0.374,7.221690938,3.648,1.064,3.8,-10.86,-0.69,10.88189781
26/04/2020 22:30,-6.4868,4.6301,7.969717702,3.4632,1.0101,3.6075,-9.95,3.62,10.58805459,-6.7568,0.2701,6.762196407,3.4632,1.0101,3.6075,-10.22,-0.74,10.24675558
26/04/2020 23:00,-5.97704,3.91628,7.145785905,3.31296,0.96628,3.451,-9.29,2.95,9.747132912,-6.25704,3.08628,6.976795382,3.31296,0.96628,3.451,-9.57,2.12,9.802004897
26/04/2020 23:30,-5.5612,2.1834,5.974460729,3.2688,0.9534,3.405,-8.83,1.23,8.915256586,-5.4512,3.2334,6.338016803,3.2688,0.9534,3.405,-8.72,2.28,9.013145955
27/04/2020 00:00,-4.91512,2.19684,5.38372646,3.31488,0.96684,3.453,-8.23,1.23,8.321406131,-4.82512,3.32684,5.860857224,3.31488,0.96684,3.453,-8.14,2.36,8.475210912
27/04/2020 00:30,-4.62888,2.18116,5.117029314,3.26112,0.95116,3.397,-7.89,1.23,7.985298993,-4.59888,3.20116,5.603313538,3.26112,0.95116,3.397,-7.86,2.25,8.175701805
27/04/2020 01:00,-4.33808,2.19306,4.860910434,3.30192,0.96306,3.4395,-7.64,1.23,7.738378383,-4.31808,3.21306,5.38233866,3.30192,0.96306,3.4395,-7.62,2.25,7.94524386
27/04/2020 01:30,-4.68464,2.19698,5.174221975,3.31536,0.96698,3.4535,-8,1.23,8.094003954,-4.66464,3.21698,5.666376854,3.31536,0.96698,3.4535,-7.98,2.25,8.291133819
27/04/2020 02:00,-5.14088,2.19516,5.589935116,3.30912,0.96516,3.447,-8.45,1.23,8.53905147,-5.10088,3.21516,6.029612807,3.30912,0.96516,3.447,-8.41,2.25,8.705779689
27/04/2020 02:30,-4.85496,2.29022,5.368029829,3.39504,0.99022,3.5365,-8.25,1.3,8.351796214,-4.83496,3.34022,5.876555781,3.39504,0.99022,3.5365,-8.23,2.35,8.55893685
27/04/2020 03:00,-4.4668,2.3276,5.036866486,3.5232,1.0276,3.67,-7.99,1.3,8.095066399,-4.4368,3.3776,5.57614347,3.5232,1.0276,3.67,-7.96,2.35,8.299644571
27/04/2020 03:30,-4.45296,2.22122,4.976210511,3.46704,1.01122,3.6115,-7.92,1.21,8.011897403,-4.42296,3.26122,5.495282618,3.46704,1.01122,3.6115,-7.89,2.25,8.20454752
27/04/2020 04:00,-4.51632,2.20274,5.024859187,3.40368,0.99274,3.5455,-7.92,1.21,8.011897403,-4.48632,3.24274,5.535560482,3.40368,0.99274,3.5455,-7.89,2.25,8.20454752
27/04/2020 04:30,-4.68408,2.18006,5.166552724,3.32592,0.97006,3.4645,-8.01,1.21,8.100876496,-4.64408,3.22006,5.65121805,3.32592,0.97006,3.4645,-7.97,2.25,8.281509524
27/04/2020 05:00,-4.62264,2.07798,5.068214819,3.38736,0.98798,3.5285,-8.01,1.09,8.083823353,-4.58264,3.12798,5.548409524,3.38736,0.98798,3.5285,-7.97,2.14,8.252302709
27/04/2020 05:30,-4.98152,2.04914,5.386512438,3.28848,0.95914,3.4255,-8.27,1.09,8.341522643,-4.98152,3.09914,5.866873976,3.28848,0.95914,3.4255,-8.27,2.14,8.542394278
27/04/2020 06:00,-5.77792,2.01394,6.118849063,2.96208,0.86394,3.0855,-8.74,1.15,8.815333232,-5.61792,3.12394,6.428065514,2.96208,0.86394,3.0855,-8.58,2.26,8.87265462
27/04/2020 06:30,-4.28232,2.03474,4.74114242,4.02768,1.17474,4.1955,-8.31,0.86,8.354382084,-4.20232,3.07474,5.207064379,4.02768,1.17474,4.1955,-8.23,1.9,8.446472637
27/04/2020 07:00,-3.37824,2.10218,3.978902644,4.84176,1.41218,5.0435,-8.22,0.69,8.248909019,-3.30824,2.96218,4.440603816,4.84176,1.41218,5.0435,-8.15,1.55,8.296083413
27/04/2020 07:30,-3.96768,2.15776,4.516460207,5.03232,1.46776,5.242,-9,0.69,9.026411247,-3.79768,2.71776,4.669967109,5.03232,1.46776,5.242,-8.83,1.25,8.918037901
27/04/2020 08:00,-4.1484,0.8913,4.243069437,5.4216,1.5813,5.6475,-9.57,-0.69,9.594842365,-4.0184,2.6113,4.79232994,5.4216,1.5813,5.6475,-9.44,1.03,9.496025484
27/04/2020 08:30,-2.95392,1.16094,3.173865947,6.34608,1.85094,6.6105,-9.3,-0.69,9.325561645,-2.84392,2.54094,3.813693361,6.34608,1.85094,6.6105,-9.19,0.69,9.215866753
27/04/2020 09:00,4.18712,-0.07834,4.187852797,10.25712,2.99166,10.6845,-6.07,-3.07,6.802190824,4.87712,5.37166,7.255413886,10.25712,2.99166,10.6845,-5.38,2.38,5.882924443
27/04/2020 09:30,11.48648,0.16814,11.48771056,13.53648,3.94814,14.1005,-2.05,-3.78,4.30010465,11.79648,6.47814,13.45820338,13.53648,3.94814,14.1005,-1.74,2.53,3.070586263
27/04/2020 10:00,7.93888,-0.26116,7.943174441,11.85888,3.45884,12.353,-3.92,-3.72,5.404146556,8.52888,6.14884,10.51427731,11.85888,3.45884,12.353,-3.33,2.69,4.280770959
27/04/2020 10:30,3.60488,-0.68066,3.668577088,9.73488,2.83934,10.1405,-6.13,-3.52,7.068755195,4.03488,5.62934,6.926018008,9.73488,2.83934,10.1405,-5.7,2.79,6.346187832
27/04/2020 11:00,5.38624,-0.38568,5.400030593,10.74624,3.13432,11.194,-5.36,-3.52,6.412487817,5.81624,5.92432,8.302181352,10.74624,3.13432,11.194,-4.93,2.79,5.66471535
27/04/2020 11:30,7.9044,-0.0783,7.904787806,12.0744,3.5217,12.5775,-4.17,-3.6,5.508983572,8.2744,6.1917,10.33454616,12.0744,3.5217,12.5775,-3.8,2.67,4.644232983
27/04/2020 12:00,16.87728,1.06004,16.9105371,16.45728,4.80004,17.143,0.42,-3.74,3.763509001,17.23728,7.47004,18.7863067,16.45728,4.80004,17.143,0.78,2.67,2.781600259
27/04/2020 12:30,24.40408,2.11744,24.49576847,19.77408,5.76744,20.598,4.63,-3.65,5.895710305,24.51408,8.43744,25.92547998,19.77408,5.76744,20.598,4.74,2.67,5.440266538
27/04/2020 13:00,48.3652,4.0886,48.53770927,31.1952,9.0986,32.495,17.17,-5.01,17.88600011,48.3152,10.6186,49.46830518,31.1952,9.0986,32.495,17.12,1.52,17.18734418
27/04/2020 13:30,54.88744,6.74592,55.30043857,33.75744,9.84592,35.164,21.13,-3.1,21.35619114,54.72744,8.48592,55.38143667,33.75744,9.84592,35.164,20.97,-1.36,21.01405482
27/04/2020 14:00,57.41632,7.28726,57.87692079,34.75632,10.13726,36.2045,22.66,-2.85,22.83852228,57.26632,8.43726,57.88452956,34.75632,10.13726,36.2045,22.51,-1.7,22.57410242
27/04/2020 14:30,52.522,6.9735,52.98292353,32.652,9.5235,34.0125,19.87,-2.55,20.03295784,52.352,8.0635,52.96934903,32.652,9.5235,34.0125,19.7,-1.46,19.75402744
27/04/2020 15:00,44.96008,6.15044,45.3788134,28.63008,8.35044,29.823,16.33,-2.2,16.47752712,45.01008,6.81044,45.52240541,28.63008,8.35044,29.823,16.38,-1.54,16.45223389
27/04/2020 15:30,37.8728,6.0804,38.35779248,25.3728,7.4004,26.43,12.5,-1.32,12.56950277,37.8228,5.5104,38.22209712,25.3728,7.4004,26.43,12.45,-1.89,12.59264071
27/04/2020 16:00,26.60944,4.46942,26.98217953,19.84944,5.78942,20.6765,6.76,-1.32,6.887670143,26.76944,5.91942,27.41609839,19.84944,5.78942,20.6765,6.92,0.13,6.921220991
27/04/2020 16:30,18.67216,3.76188,19.04734365,16.05216,4.68188,16.721,2.62,-0.92,2.776832728,18.88216,5.98188,19.80704053,16.05216,4.68188,16.721,2.83,1.3,3.114305701
27/04/2020 17:00,15.91392,3.71156,16.34100754,15.43392,4.50156,16.077,0.48,-0.79,0.924391692,16.49392,6.14156,17.60023171,15.43392,4.50156,16.077,1.06,1.64,1.952741662
27/04/2020 17:30,11.54688,3.02034,11.93536306,13.88688,4.05034,14.4655,-2.34,-1.03,2.556657975,11.82688,6.10034,13.30748807,13.88688,4.05034,14.4655,-2.06,2.05,2.906217473
27/04/2020 18:00,9.8736,2.6473,10.22233702,13.0536,3.8073,13.5975,-3.18,-1.16,3.384966765,10.2136,6.1773,11.93635875,13.0536,3.8073,13.5975,-2.84,2.37,3.698986348
27/04/2020 18:30,5.57816,2.22238,6.004568415,10.80816,3.15238,11.2585,-5.23,-0.93,5.312042922,5.84816,5.69238,8.16113751,10.80816,3.15238,11.2585,-4.96,2.54,5.572539816
27/04/2020 19:00,1.53368,1.67274,2.269412578,8.92368,2.60274,9.2955,-7.39,-0.93,7.448288394,2.08368,5.35274,5.744001032,8.92368,2.60274,9.2955,-6.84,2.75,7.372116385
27/04/2020 19:30,-5.55112,0.79134,5.607241055,5.31888,1.55134,5.5405,-10.87,-0.76,10.89653615,-5.16112,4.30134,6.718532983,5.31888,1.55134,5.5405,-10.48,2.75,10.83480041
27/04/2020 20:00,-5.85608,0.73156,5.901597496,5.11392,1.49156,5.327,-10.97,-0.76,10.99629483,-5.48608,4.33156,6.989956066,5.11392,1.49156,5.327,-10.6,2.84,10.97385985
27/04/2020 20:30,-7.96632,0.47774,7.980632171,4.00368,1.16774,4.1705,-11.97,-0.69,11.98987072,-7.68632,4.00774,8.668419409,4.00368,1.16774,4.1705,-11.69,2.84,12.03003325
27/04/2020 21:00,-9.0388,0.2541,9.042370942,3.5112,1.0241,3.6575,-12.55,-0.77,12.57359933,-8.4188,3.4441,9.096044099,3.5112,1.0241,3.6575,-11.93,2.42,12.17297416
27/04/2020 21:30,-8.89864,0.95998,8.95027125,3.29136,0.95998,3.4285,-12.19,0,12.19,-8.48864,3.26998,9.096690511,3.29136,0.95998,3.4285,-11.78,2.31,12.00435338
27/04/2020 22:00,-7.79064,1.00898,7.855705713,3.45936,1.00898,3.6035,-11.25,0,11.25,-7.47064,3.47898,8.240980758,3.45936,1.00898,3.6035,-10.93,2.47,11.20561466
27/04/2020 22:30,-7.51632,0.94024,7.574900501,3.22368,0.94024,3.358,-10.74,0,10.74,-7.04632,3.53024,7.881194072,3.22368,0.94024,3.358,-10.27,2.59,10.59155324
27/04/2020 23:00,-6.53168,1.71576,6.753271504,3.20832,0.93576,3.342,-9.74,0.78,9.771182119,-6.26168,3.52576,7.186071249,3.20832,0.93576,3.342,-9.47,2.59,9.817789975
27/04/2020 23:30,-6.02048,1.76986,6.275235761,3.11952,0.90986,3.2495,-9.14,0.86,9.180370363,-5.45048,3.79986,6.644295918,3.11952,0.90986,3.2495,-8.57,2.89,9.044169392
28/04/2020 00:00,-5.2384,2.3888,5.757360506,3.0816,0.8988,3.21,-8.32,1.49,8.452366533,-4.9984,3.7188,6.230046228,3.0816,0.8988,3.21,-8.08,2.82,8.557967048
28/04/2020 00:30,-4.77016,4.01662,6.235997326,3.03984,0.88662,3.1665,-7.81,3.13,8.413857617,-4.81016,0.88662,4.891189451,3.03984,0.88662,3.1665,-7.85,0,7.85
28/04/2020 01:00,-4.63368,3.35726,5.722078735,3.07632,0.89726,3.2045,-7.71,2.46,8.092941369,-4.59368,3.69726,5.896747192,3.07632,0.89726,3.2045,-7.67,2.8,8.165102571
28/04/2020 01:30,-4.90256,0.92092,4.988305143,3.15744,0.92092,3.289,-8.06,0,8.06,-4.63256,4.18092,6.240248729,3.15744,0.92092,3.289,-7.79,3.26,8.44462551
28/04/2020 02:00,-5.37032,0.93324,5.450804876,3.19968,0.93324,3.333,-8.57,0,8.57,-5.07032,4.19324,6.579620551,3.19968,0.93324,3.333,-8.27,3.26,8.889347558
28/04/2020 02:30,-5.44088,0.91266,5.516894366,3.12912,0.91266,3.2595,-8.57,0,8.57,-5.14088,4.17266,6.621158407,3.12912,0.91266,3.2595,-8.27,3.26,8.889347558
28/04/2020 03:00,-5.12672,0.92554,5.20959521,3.17328,0.92554,3.3055,-8.3,0,8.3,-4.84672,4.18554,6.403861323,3.17328,0.92554,3.3055,-8.02,3.26,8.657251296
28/04/2020 03:30,-5.12152,0.90664,5.20115018,3.10848,0.90664,3.238,-8.23,0,8.23,-4.91152,4.16664,6.440801006,3.10848,0.90664,3.238,-8.02,3.26,8.657251296
28/04/2020 04:00,-4.8568,0.9226,4.943652192,3.1632,0.9226,3.295,-8.02,0,8.02,-4.5768,4.1826,6.20010008,3.1632,0.9226,3.295,-7.74,3.26,8.39852368
28/04/2020 04:30,-4.69768,0.94276,4.791345719,3.23232,0.94276,3.367,-7.93,0,7.93,-4.40768,4.20276,6.090224511,3.23232,0.94276,3.367,-7.64,3.26,8.306455321
28/04/2020 05:00,-4.73848,0.93086,4.829046806,3.19152,0.93086,3.3245,-7.93,0,7.93,-4.44848,4.19086,6.111651319,3.19152,0.93086,3.3245,-7.64,3.26,8.306455321
28/04/2020 05:30,-5.97256,0.83592,6.030774013,2.31744,0.67592,2.414,-8.29,0.16,8.291543885,-5.80256,4.04592,7.073837092,2.31744,0.67592,2.414,-8.12,3.37,8.791547077
28/04/2020 06:00,-5.1836,0.8302,5.249661037,2.8464,0.8302,2.965,-8.03,0,8.03,-4.9036,4.2002,6.456544974,2.8464,0.8302,2.965,-7.75,3.37,8.450999941
28/04/2020 06:30,-5.56616,0.23862,5.571272444,3.18384,0.92862,3.3165,-8.75,-0.69,8.777163551,-5.21616,3.96862,6.554255858,3.18384,0.92862,3.3165,-8.4,3.04,8.933174128
28/04/2020 07:00,-5.34448,0.37286,5.357470583,3.81552,1.11286,3.9745,-9.16,-0.74,9.189842218,-5.03448,3.83286,6.327464314,3.81552,1.11286,3.9745,-8.85,2.72,9.258558203
28/04/2020 07:30,-5.64184,0.26738,5.648172328,4.20816,1.22738,4.3835,-9.85,-0.96,9.896671158,-5.19184,3.69738,6.373838832,4.20816,1.22738,4.3835,-9.4,2.47,9.719099753
28/04/2020 08:00,-3.13744,0.52908,3.181737796,5.72256,1.66908,5.961,-8.86,-1.14,8.933039796,-2.71744,3.98908,4.826721392,5.72256,1.66908,5.961,-8.44,2.32,8.753056609
28/04/2020 08:30,0.12336,0.80848,0.817837148,7.50336,2.18848,7.816,-7.38,-1.38,7.507915823,0.51336,4.10848,4.140428287,7.50336,2.18848,7.816,-6.99,1.92,7.248896468
28/04/2020 09:00,2.66776,-1.18982,2.921064027,9.01776,2.63018,9.3935,-6.35,-3.82,7.410458825,3.55776,6.43018,7.348800654,9.01776,2.63018,9.3935,-5.46,3.8,6.65218761
28/04/2020 09:30,9.80056,-0.89942,9.841744391,12.55056,3.66058,13.0735,-2.75,-4.56,5.325044601,10.04056,7.76058,12.69013188,12.55056,3.66058,13.0735,-2.51,4.1,4.807296538
28/04/2020 10:00,16.89992,-0.21544,16.90129316,15.40992,4.49456,16.052,1.49,-4.71,4.940060728,16.90992,8.59456,18.96870728,15.40992,4.49456,16.052,1.5,4.1,4.365775991
28/04/2020 10:30,17.55176,-0.02532,17.55177826,16.06176,4.68468,16.731,1.49,-4.71,4.940060728,18.10176,8.65468,20.06432658,16.06176,4.68468,16.731,2.04,3.97,4.463462781
28/04/2020 11:00,15.03304,-0.29328,15.03590053,15.62304,4.55672,16.274,-0.59,-4.85,4.885754804,16.59304,8.39672,18.59660945,15.62304,4.55672,16.274,0.97,3.84,3.960618639
28/04/2020 11:30,14.68,-0.3,14.68306508,15.6,4.55,16.25,-0.92,-4.85,4.936486605,15.81,8.39,17.89827366,15.6,4.55,16.25,0.21,3.84,3.845737901
28/04/2020 12:00,12.14184,-0.53988,12.1538368,14.09184,4.11012,14.679,-1.95,-4.65,5.042320894,12.67184,8.26012,15.12630528,14.09184,4.11012,14.679,-1.42,4.15,4.386217049
28/04/2020 12:30,16.40584,0.00212,16.40584014,16.15584,4.71212,16.829,0.25,-4.71,4.716630153,17.42584,8.66212,19.460016,16.15584,4.71212,16.829,1.27,3.95,4.14914449
28/04/2020 13:00,16.90384,0.00112,16.90384004,16.56384,4.83112,17.254,0.34,-4.83,4.841952086,17.77384,8.78112,19.82466789,16.56384,4.83112,17.254,1.21,3.95,4.131174167
28/04/2020 13:30,20.24112,0.30866,20.24347327,17.96112,5.23866,18.7095,2.28,-4.93,5.431694027,20.48112,9.02866,22.38287242,17.96112,5.23866,18.7095,2.52,3.79,4.55131849
28/04/2020 14:00,15.34704,-0.20628,15.34842625,15.64704,4.56372,16.299,-0.3,-4.77,4.779424652,16.10704,8.57372,18.24679183,15.64704,4.56372,16.299,0.46,4.01,4.036297809
28/04/2020 14:30,10.65776,-0.65232,10.67770432,13.39776,3.90768,13.956,-2.74,-4.56,5.319887217,11.31776,8.03768,13.88149816,13.39776,3.90768,13.956,-2.08,4.13,4.62420804
28/04/2020 15:00,6.102,-1.1415,6.207851984,11.412,3.3285,11.8875,-5.31,-4.47,6.940965351,6.972,7.6785,10.37150646,11.412,3.3285,11.8875,-4.44,4.35,6.215794398
28/04/2020 15:30,0.7464,-1.5823,1.749510289,8.9064,2.5977,9.2775,-8.16,-4.18,9.168315003,1.4264,7.0877,7.22980693,8.9064,2.5977,9.2775,-7.48,4.49,8.724133195
28/04/2020 16:00,-2.8968,-1.9524,3.493324491,7.1232,2.0776,7.42,-10.02,-4.03,10.80006019,-1.9668,6.7976,7.076416325,7.1232,2.0776,7.42,-9.09,4.72,10.24238742
28/04/2020 16:30,-3.1076,-1.8218,3.602239998,7.2624,2.1182,7.565,-10.37,-3.94,11.09326372,-2.2676,6.8382,7.204372908,7.2624,2.1182,7.565,-9.53,4.72,10.63481547
28/04/2020 17:00,-5.45976,-2.04118,5.828841656,6.51024,1.89882,6.7815,-11.97,-3.94,12.60176575,-4.28976,6.67882,7.937800542,6.51024,1.89882,6.7815,-10.8,4.78,11.81052073
28/04/2020 17:30,-6.30848,-1.93914,6.599786652,6.31152,1.84086,6.5745,-12.62,-3.78,13.17394398,-5.38848,6.62086,8.536480765,6.31152,1.84086,6.5745,-11.7,4.78,12.63876576
28/04/2020 18:00,-6.02624,-1.85682,6.305818666,6.59376,1.92318,6.8685,-12.62,-3.78,13.17394398,-4.97624,6.70318,8.348388267,6.59376,1.92318,6.8685,-11.57,4.78,12.51851828
28/04/2020 18:30,-6.25152,-1.81336,6.509207079,6.46848,1.88664,6.738,-12.72,-3.7,13.24720348,-5.32152,6.75664,8.600625512,6.46848,1.88664,6.738,-11.79,4.87,12.75621417
28/04/2020 19:00,-8.90928,-2.25604,9.19048348,4.95072,1.44396,5.157,-13.86,-3.7,14.34536859,-7.67928,6.44396,10.02476742,4.95072,1.44396,5.157,-12.63,5,13.58369979
28/04/2020 19:30,-9.09216,-2.29438,9.377182575,4.40784,1.28562,4.5915,-13.5,-3.58,13.96661734,-8.11216,6.28562,10.26236613,4.40784,1.28562,4.5915,-12.52,5,13.4814836
28/04/2020 20:00,-8.93584,-2.25462,9.215885625,4.06416,1.18538,4.2335,-13,-3.44,13.44743842,-7.98584,6.40538,10.23731085,4.06416,1.18538,4.2335,-12.05,5.22,13.1320562
28/04/2020 20:30,-9.72968,-2.15074,9.964554955,3.46032,1.00926,3.6045,-13.19,-3.16,13.56324814,-8.85968,6.35926,10.90569197,3.46032,1.00926,3.6045,-12.32,5.35,13.43148912
28/04/2020 21:00,-9.99336,-2.34848,10.26560288,3.29664,0.96152,3.434,-13.29,-3.31,13.69599211,-8.85336,6.43152,10.94287132,3.29664,0.96152,3.434,-12.15,5.47,13.32454127
28/04/2020 21:30,-9.82056,-2.19808,10.06354582,3.22944,0.94192,3.364,-13.05,-3.14,13.42244762,-8.84056,6.48192,10.96224375,3.22944,0.94192,3.364,-12.07,5.54,13.28068146
28/04/2020 22:00,-10.38744,-2.05842,10.58942882,2.54256,0.74158,2.6485,-12.93,-2.8,13.22969765,-9.52744,6.51158,11.54005143,2.54256,0.74158,2.6485,-12.07,5.77,13.37825848
28/04/2020 22:30,-9.61712,-2.04666,9.832487694,2.58288,0.75334,2.6905,-12.2,-2.8,12.51718818,-8.61712,6.57334,10.83806052,2.58288,0.75334,2.6905,-11.2,5.82,12.6219016
28/04/2020 23:00,-7.53832,-1.91576,7.777943481,3.03168,0.88424,3.158,-10.57,-2.8,10.93457361,-6.80832,6.70424,9.555106237,3.03168,0.88424,3.158,-9.84,5.82,11.4323226
28/04/2020 23:30,-6.71464,-2.02302,7.012774077,3.07536,0.89698,3.2035,-9.79,-2.92,10.21618813,-5.69464,6.91698,8.959550047,3.07536,0.89698,3.2035,-8.77,6.02,10.63735399
29/04/2020 00:00,-5.9424,-1.9282,6.247405301,3.0576,0.8918,3.185,-9,-2.82,9.431458,-5.2024,6.7518,8.523600706,3.0576,0.8918,3.185,-8.26,5.86,10.12754659
29/04/2020 00:30,-5.62712,-1.88416,5.934183887,3.00288,0.87584,3.128,-8.63,-2.76,9.060601525,-4.86712,6.85584,8.407817743,3.00288,0.87584,3.128,-7.87,5.98,9.884194454
29/04/2020 01:00,-5.31344,-1.87142,5.633369991,3.04656,0.88858,3.1735,-8.36,-2.76,8.803817354,-4.66344,6.41858,7.933841557,3.04656,0.88858,3.1735,-7.71,5.53,9.488150505
29/04/2020 01:30,-5.4788,0.8841,5.549674067,3.0312,0.8841,3.1575,-8.51,0,8.51,-5.1688,4.2041,6.662653394,3.0312,0.8841,3.1575,-8.2,3.32,8.846603868
29/04/2020 02:00,-6.12208,0.88606,6.185868237,3.03792,0.88606,3.1645,-9.16,0,9.16,-5.80208,4.14606,7.131195261,3.03792,0.88606,3.1645,-8.84,3.26,9.421953088
29/04/2020 02:30,-6.1312,0.8834,6.194514428,3.0288,0.8834,3.155,-9.16,0,9.16,-5.8112,4.2034,7.172072016,3.0288,0.8834,3.155,-8.84,3.32,9.442880916
29/04/2020 03:00,-6.03056,0.87192,6.093266644,2.98944,0.87192,3.114,-9.02,0,9.02,-5.71056,4.19192,7.083974082,2.98944,0.87192,3.114,-8.7,3.32,9.311949313
29/04/2020 03:30,-5.95872,0.86954,6.021830606,2.98128,0.86954,3.1055,-8.94,0,8.94,-5.63872,4.18954,7.024771075,2.98128,0.86954,3.1055,-8.62,3.32,9.237250673
29/04/2020 04:00,-5.69336,0.87402,5.760057209,2.99664,0.87402,3.1215,-8.69,0,8.69,-5.38336,4.19402,6.824248578,2.99664,0.87402,3.1215,-8.38,3.32,9.013700683
29/04/2020 04:30,-5.61208,0.86856,5.678894118,2.97792,0.86856,3.102,-8.59,0,8.59,-5.28208,4.25856,6.784961488,2.97792,0.86856,3.102,-8.26,3.39,8.928588914
29/04/2020 05:00,-5.49968,0.86926,5.567952321,2.98032,0.86926,3.1045,-8.48,0,8.48,-5.16968,4.20926,6.666592912,2.98032,0.86926,3.1045,-8.15,3.34,8.807843096
29/04/2020 05:30,-5.7316,0.1787,5.73438508,2.9784,0.8687,3.1025,-8.71,-0.69,8.737287909,-5.3516,4.2087,6.808287468,2.9784,0.8687,3.1025,-8.33,3.34,8.974658768
29/04/2020 06:00,-5.58296,0.88872,5.653252657,3.04704,0.88872,3.174,-8.63,0,8.63,-5.28296,4.22872,6.766959376,3.04704,0.88872,3.174,-8.33,3.34,8.974658768
29/04/2020 06:30,-6.12384,0.25388,6.129100374,3.23616,0.94388,3.371,-9.36,-0.69,9.385398233,-5.75384,4.01388,7.015547548,3.23616,0.94388,3.371,-8.99,3.07,9.499736838
29/04/2020 07:00,-6.66944,0.22308,6.673169757,3.37056,0.98308,3.511,-10.04,-0.76,10.06872385,-6.29944,3.68308,7.297124269,3.37056,0.98308,3.511,-9.67,2.7,10.03986554
29/04/2020 07:30,-7.32192,0.08944,7.322466251,3.59808,1.04944,3.748,-10.92,-0.96,10.96211658,-6.82192,3.52944,7.680855369,3.59808,1.04944,3.748,-10.42,2.48,10.7110597
29/04/2020 08:00,-6.65136,-0.01498,6.651376869,4.26864,1.24502,4.4465,-10.92,-1.26,10.99245196,-6.15136,3.45502,7.055238695,4.26864,1.24502,4.4465,-10.42,2.21,10.65178389
29/04/2020 08:30,-1.78224,0.59268,1.878203663,6.79776,1.98268,7.081,-8.58,-1.39,8.691864012,-1.39224,3.89268,4.134161318,6.79776,1.98268,7.081,-8.19,1.91,8.40976813
29/04/2020 09:00,-2.12864,0.28498,2.147631684,7.01136,2.04498,7.3035,-9.14,-1.76,9.307910614,-1.49864,3.84498,4.126716982,7.01136,2.04498,7.3035,-8.51,1.8,8.698281439
29/04/2020 09:30,1.06048,0.69014,1.265271137,8.40048,2.45014,8.7505,-7.34,-1.76,7.548059353,1.20048,4.05014,4.224308967,8.40048,2.45014,8.7505,-7.2,1.6,7.375635566
29/04/2020 10:00,1.7416,0.8288,1.928750891,9.0816,2.6488,9.46,-7.34,-1.82,7.56227479,2.1416,4.2988,4.802721312,9.0816,2.6488,9.46,-6.94,1.65,7.133449376
29/04/2020 10:30,4.17984,2.96912,5.127059196,10.17984,2.96912,10.604,-6,0,6,4.08984,2.27912,4.682005895,10.17984,2.96912,10.604,-6.09,-0.69,6.128964023
29/04/2020 11:00,8.8392,3.6631,9.568163787,12.5592,3.6631,13.0825,-3.72,0,3.72,8.7792,3.6631,9.512762703,12.5592,3.6631,13.0825,-3.78,0,3.78
29/04/2020 11:30,7.0328,3.3929,7.808459915,11.6328,3.3929,12.1175,-4.6,0,4.6,6.8828,3.3929,7.673637094,11.6328,3.3929,12.1175,-4.75,0,4.75
29/04/2020 12:00,7.42112,3.50616,8.207690296,12.02112,3.50616,12.522,-4.6,0,4.6,7.43112,2.81616,7.946842241,12.02112,3.50616,12.522,-4.59,-0.69,4.641573009
29/04/2020 12:30,8.6236,3.7898,9.419610448,12.9936,3.7898,13.535,-4.37,0,4.37,8.5136,3.7898,9.31901116,12.9936,3.7898,13.535,-4.48,0,4.48
29/04/2020 13:00,6.8956,2.7233,7.413883075,12.0456,3.5133,12.5475,-5.15,-0.79,5.210239918,6.9056,4.3933,8.184643929,12.0456,3.5133,12.5475,-5.14,0.88,5.214786669
29/04/2020 13:30,4.71056,2.38058,5.277929201,10.87056,3.17058,11.3235,-6.16,-0.79,6.210450869,4.57056,3.86058,5.982816782,10.87056,3.17058,11.3235,-6.3,0.69,6.337673075
29/04/2020 14:00,7.27056,2.59558,7.719979161,11.95056,3.48558,12.4485,-4.68,-0.89,4.763874474,7.19056,4.22558,8.340244568,11.95056,3.48558,12.4485,-4.76,0.74,4.817177597
29/04/2020 14:30,9.5196,3.0253,9.98875489,12.9096,3.7653,13.4475,-3.39,-0.74,3.469827085,9.3096,4.5053,10.34245523,12.9096,3.7653,13.4475,-3.6,0.74,3.675268698
29/04/2020 15:00,9.49352,3.00186,9.956811008,13.10352,3.82186,13.6495,-3.61,-0.82,3.701958941,9.50352,4.56186,10.54170096,13.10352,3.82186,13.6495,-3.6,0.74,3.675268698
29/04/2020 15:30,8.33744,2.89342,8.825235694,12.45744,3.63342,12.9765,-4.12,-0.74,4.18592881,8.17744,4.43342,9.301921191,12.45744,3.63342,12.9765,-4.28,0.8,4.354124481
29/04/2020 16:00,3.6676,2.1443,4.248448217,9.7176,2.8343,10.1225,-6.05,-0.69,6.089219983,3.6676,3.8443,5.313184756,9.7176,2.8343,10.1225,-6.05,1.01,6.133726437
29/04/2020 16:30,-0.83576,2.27332,2.42208146,7.79424,2.27332,8.119,-8.63,0,8.63,-0.92576,3.43332,3.555941197,7.79424,2.27332,8.119,-8.72,1.16,8.796817606
29/04/2020 17:00,-3.86304,1.95328,4.328785141,6.69696,1.95328,6.976,-10.56,0,10.56,-3.76304,3.11328,4.883951515,6.69696,1.95328,6.976,-10.46,1.16,10.52412467
29/04/2020 17:30,-7.76,1.5575,7.914758761,5.34,1.5575,5.5625,-13.1,0,13.1,-7.44,2.7975,7.948560011,5.34,1.5575,5.5625,-12.78,1.24,12.84001558
29/04/2020 18:00,-9.44016,1.34162,9.535017832,4.59984,1.34162,4.7915,-14.04,0,14.04,-9.21016,2.68162,9.592608251,4.59984,1.34162,4.7915,-13.81,1.34,13.87485856
