Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
29/04/2020 18:30,-5.49384,1.85388,5.798202221,6.35616,1.85388,6.621,-11.85,0,11.85,-5.34384,3.19388,6.225551815,6.35616,1.85388,6.621,-11.7,1.34,11.77648504
29/04/2020 19:00,-4.164,2.5205,4.867423985,6.276,1.8305,6.5375,-10.44,0.69,10.46277688,-3.774,3.4005,5.080007505,6.276,1.8305,6.5375,-10.05,1.57,10.17189265
29/04/2020 19:30,-1.70192,-0.02556,1.702111923,7.07808,2.06444,7.373,-8.78,-2.09,9.025325479,-1.37192,4.58444,4.785316562,7.07808,2.06444,7.373,-8.45,2.52,8.817760487
29/04/2020 20:00,-3.63936,0.16852,3.643259557,5.72064,1.66852,5.959,-9.36,-1.5,9.479430363,-3.05936,5.47852,6.274859759,5.72064,1.66852,5.959,-8.78,3.81,9.571023979
29/04/2020 20:30,-7.5036,-0.2873,7.509098098,3.7464,1.0927,3.9025,-11.25,-1.38,11.33432398,-6.9436,4.9027,8.500002838,3.7464,1.0927,3.9025,-10.69,3.81,11.34866512
29/04/2020 21:00,-9.03456,-0.67758,9.05993317,3.02544,0.88242,3.1515,-12.06,-1.56,12.16047696,-8.17456,4.76242,9.460659356,3.02544,0.88242,3.1515,-11.2,3.88,11.85303337
29/04/2020 21:30,-9.35656,-0.64608,9.378839715,2.89344,0.84392,3.014,-12.25,-1.49,12.34028363,-8.65656,4.64392,9.823544371,2.89344,0.84392,3.014,-11.55,3.8,12.15905013
29/04/2020 22:00,-8.3708,-0.4719,8.384091021,3.0792,0.8981,3.2075,-11.45,-1.37,11.53166944,-7.8208,4.7981,9.175329762,3.0792,0.8981,3.2075,-10.9,3.9,11.57670074
29/04/2020 22:30,-7.53312,-0.43466,7.545649492,3.20688,0.93534,3.3405,-10.74,-1.37,10.82702637,-6.82312,4.95534,8.432695954,3.20688,0.93534,3.3405,-10.03,4.02,10.80561428
29/04/2020 23:00,-6.39496,1.58522,6.588507862,3.27504,0.95522,3.4115,-9.67,0.63,9.690500503,-6.13496,3.44522,7.036140636,3.27504,0.95522,3.4115,-9.41,2.49,9.733868707
29/04/2020 23:30,-5.50648,2.94936,6.246602789,3.32352,0.96936,3.462,-8.83,1.98,9.049270689,-5.02648,3.55936,6.159102597,3.32352,0.96936,3.462,-8.35,2.59,8.742459608
30/04/2020 00:00,-4.42232,1.73474,4.750393357,3.54768,1.03474,3.6955,-7.97,0.7,8.000681221,-4.02232,3.62474,5.414591236,3.54768,1.03474,3.6955,-7.57,2.59,8.000812459
30/04/2020 00:30,-3.88424,1.76918,4.268175049,3.66576,1.06918,3.8185,-7.55,0.7,7.582380893,-3.49424,3.76918,5.139691727,3.66576,1.06918,3.8185,-7.16,2.7,7.652163093
30/04/2020 01:00,-3.54384,1.80138,3.97539581,3.77616,1.10138,3.9335,-7.32,0.7,7.353393774,-3.18384,3.80138,4.958560986,3.77616,1.10138,3.9335,-6.96,2.7,7.465360005
30/04/2020 01:30,-3.82232,1.83974,4.242024688,3.90768,1.13974,4.0705,-7.73,0.7,7.761629983,-3.45232,3.72974,5.082270541,3.90768,1.13974,4.0705,-7.36,2.59,7.802416292
30/04/2020 02:00,-4.01312,1.89784,4.439248675,4.10688,1.19784,4.278,-8.12,0.7,8.150116564,-3.63312,3.78784,5.248551495,4.10688,1.19784,4.278,-7.74,2.59,8.161844154
30/04/2020 02:30,-3.90064,1.90148,4.339426068,4.11936,1.20148,4.291,-8.02,0.7,8.050490668,-3.54064,3.90148,5.268555571,4.11936,1.20148,4.291,-7.66,2.7,8.121920955
30/04/2020 03:00,-3.53336,1.94152,4.031641452,4.25664,1.24152,4.434,-7.79,0.7,7.821387345,-3.18336,3.86152,5.004509726,4.25664,1.24152,4.434,-7.44,2.62,7.887838741
30/04/2020 03:30,-3.50784,1.89938,3.989058266,4.11216,1.19938,4.2835,-7.62,0.7,7.652084683,-3.16784,3.91938,5.039518811,4.11216,1.19938,4.2835,-7.28,2.72,7.771537814
30/04/2020 04:00,-3.29296,1.88622,3.794919163,4.06704,1.18622,4.2365,-7.36,0.7,7.393213104,-2.95296,3.90622,4.896787462,4.06704,1.18622,4.2365,-7.02,2.72,7.528532394
30/04/2020 04:30,-3.46672,1.83554,3.922671876,3.89328,1.13554,4.0555,-7.36,0.7,7.393213104,-3.12672,3.85554,4.964027261,3.89328,1.13554,4.0555,-7.02,2.72,7.528532394
30/04/2020 05:00,-3.23136,1.85752,3.727206461,3.96864,1.15752,4.134,-7.2,0.7,7.233947747,-2.91136,3.87752,4.848832684,3.96864,1.15752,4.134,-6.88,2.72,7.398161934
30/04/2020 05:30,-3.05904,1.95778,3.631890451,4.14096,1.20778,4.3135,-7.2,0.75,7.238957107,-2.73904,3.99778,4.846089666,4.14096,1.20778,4.3135,-6.88,2.79,7.424183457
30/04/2020 06:00,-2.70912,2.05984,3.403273718,4.49088,1.30984,4.678,-7.2,0.75,7.238957107,-2.44912,4.09984,4.775654594,4.49088,1.30984,4.678,-6.94,2.79,7.479819517
30/04/2020 06:30,-1.87056,2.30442,2.968054287,5.32944,1.55442,5.5515,-7.2,0.75,7.238957107,-1.52056,4.09442,4.367651297,5.32944,1.55442,5.5515,-6.85,2.54,7.305758003
30/04/2020 07:00,-1.81552,1.59964,2.419702668,5.48448,1.59964,5.713,-7.3,0,7.3,-1.53552,3.87964,4.172460689,5.48448,1.59964,5.713,-7.02,2.28,7.380975545
30/04/2020 07:30,5.15352,1.94186,5.507230579,9.02352,2.63186,9.3995,-3.87,-0.69,3.931030399,5.54352,4.55186,7.172868565,9.02352,2.63186,9.3995,-3.48,1.92,3.974518839
30/04/2020 08:00,16.85392,3.47906,17.20925559,14.77392,4.30906,15.3895,2.08,-0.83,2.239486548,17.17392,5.87906,18.15232422,14.77392,4.30906,15.3895,2.4,1.57,2.867908646
30/04/2020 08:30,18.28088,3.65734,18.64314108,16.07088,4.68734,16.7405,2.21,-1.03,2.438237068,18.59088,5.88734,19.50081002,16.07088,4.68734,16.7405,2.52,1.2,2.791128804
30/04/2020 09:00,32.7764,5.0277,33.15976725,23.3064,6.7977,24.2775,9.47,-1.77,9.633991904,33.1064,7.6377,33.97599421,23.3064,6.7977,24.2775,9.8,0.84,9.835934119
30/04/2020 09:30,43.05848,5.50414,43.40884999,28.36848,8.27414,29.5505,14.69,-2.77,14.94887956,43.05848,8.37414,43.8652359,28.36848,8.27414,29.5505,14.69,0.1,14.69034036
30/04/2020 10:00,42.09728,4.89754,42.38120906,28.03728,8.17754,29.2055,14.06,-3.28,14.43752056,42.32728,9.10754,43.29602657,28.03728,8.17754,29.2055,14.29,0.93,14.32023045
30/04/2020 10:30,39.448,4.5715,39.71200469,26.508,7.7315,27.6125,12.94,-3.16,13.32025525,39.348,8.3615,40.22660545,26.508,7.7315,27.6125,12.84,0.63,12.85544632
30/04/2020 11:00,10.84424,1.98832,11.02501508,13.43424,3.91832,13.994,-2.59,-1.93,3.23001548,11.13424,5.48832,12.41341842,13.43424,3.91832,13.994,-2.3,1.57,2.784762108
30/04/2020 11:30,14.5088,2.3259,14.69404942,14.9688,4.3659,15.5925,-0.46,-2.04,2.09121974,14.8488,5.8559,15.96178017,14.9688,4.3659,15.5925,-0.12,1.49,1.494824404
30/04/2020 12:00,16.00168,2.50424,16.19644964,15.99168,4.66424,16.658,0.01,-2.16,2.160023148,16.61168,6.15424,17.71503831,15.99168,4.66424,16.658,0.62,1.49,1.613846337
30/04/2020 12:30,29.63936,3.88648,29.89308261,22.47936,6.55648,23.416,7.16,-2.67,7.641629407,30.04936,7.62648,31.00205209,22.47936,6.55648,23.416,7.57,1.07,7.645246889
30/04/2020 13:00,32.81872,4.13296,33.07793435,24.31872,7.09296,25.332,8.5,-2.96,9.000644421,33.28872,8.16296,34.27495872,24.31872,7.09296,25.332,8.97,1.07,9.033592862
30/04/2020 13:30,31.8068,4.0024,32.05763142,22.8768,6.6724,23.83,8.93,-2.67,9.320611568,32.1768,8.0024,33.15697308,22.8768,6.6724,23.83,9.3,1.33,9.394620801
30/04/2020 14:00,17.78752,2.72886,17.99562571,16.96752,4.94886,17.6745,0.82,-2.22,2.366600938,18.33752,6.48886,19.4517337,16.96752,4.94886,17.6745,1.37,1.54,2.061188977
30/04/2020 14:30,36.09568,4.45874,36.37002168,25.43568,7.41874,26.4955,10.66,-2.96,11.06332681,36.40568,8.35874,37.35293925,25.43568,7.41874,26.4955,10.97,0.94,11.01019982
30/04/2020 15:00,23.18712,3.22916,23.41089507,19.19712,5.59916,19.997,3.99,-2.37,4.640797345,23.74712,7.01916,24.76276066,19.19712,5.59916,19.997,4.55,1.42,4.766434726
30/04/2020 15:30,22.79128,3.45704,23.05197539,18.40128,5.36704,19.168,4.39,-1.91,4.787504569,22.76128,7.15704,23.85998929,18.40128,5.36704,19.168,4.36,1.79,4.713141203
30/04/2020 16:00,21.24112,3.55866,21.53715951,17.96112,5.23866,18.7095,3.28,-1.68,3.685213698,21.71112,7.25866,22.89237595,17.96112,5.23866,18.7095,3.75,2.02,4.259448321
30/04/2020 16:30,15.65832,5.29076,16.52801036,15.32832,4.47076,15.967,0.33,0.82,0.88391176,15.78832,6.25076,16.98066692,15.32832,4.47076,15.967,0.46,1.78,1.838477631
30/04/2020 17:00,24.68472,6.88096,25.62582705,19.61472,5.72096,20.432,5.07,1.16,5.201009517,24.54472,4.91096,25.0311967,19.61472,5.72096,20.432,4.93,-0.81,4.996098478
30/04/2020 17:30,10.698,5.6965,12.12012031,13.668,3.9865,14.2375,-2.97,1.71,3.427097898,10.798,3.9865,11.51038602,13.668,3.9865,14.2375,-2.87,0,2.87
30/04/2020 18:00,-5.84488,1.60316,6.060754425,5.80512,1.69316,6.047,-11.65,-0.09,11.65034763,-5.42488,4.44316,7.012203206,5.80512,1.69316,6.047,-11.23,2.75,11.56180782
30/04/2020 18:30,-7.20296,0.72872,7.239728282,5.44704,1.58872,5.674,-12.65,-0.86,12.6791995,-6.79296,4.24872,8.012236092,5.44704,1.58872,5.674,-12.24,2.66,12.52570158
30/04/2020 19:00,1.12064,1.78852,2.110601289,9.08064,2.64852,9.459,-7.96,-0.86,8.006322502,1.72064,5.55852,5.818740981,9.08064,2.64852,9.459,-7.36,2.91,7.914398272
30/04/2020 19:30,-1.97504,1.27728,2.352068706,6.74496,1.96728,7.026,-8.72,-0.69,8.747256713,-1.55504,5.01728,5.252737191,6.74496,1.96728,7.026,-8.3,3.05,8.842652317
30/04/2020 20:00,-6.93176,0.54032,6.952786664,4.21824,1.23032,4.394,-11.15,-0.69,11.17132937,-6.50176,4.45032,7.878973994,4.21824,1.23032,4.394,-10.72,3.22,11.19315862
30/04/2020 20:30,-7.46584,2.52288,7.88058947,4.12416,1.20288,4.296,-11.59,1.32,11.66492606,-7.18584,4.04288,8.245069751,4.12416,1.20288,4.296,-11.31,2.84,11.66111916
30/04/2020 21:00,-8.17472,2.11654,8.444275496,3.72528,1.08654,3.8805,-11.9,1.03,11.94449245,-7.58472,4.00654,8.577898359,3.72528,1.08654,3.8805,-11.31,2.92,11.68086041
30/04/2020 21:30,-7.8452,0.4139,7.856110759,3.7848,1.1039,3.9425,-11.63,-0.69,11.65045064,-7.4052,4.3939,8.610652951,3.7848,1.1039,3.9425,-11.19,3.29,11.66362722
30/04/2020 22:00,-6.31768,0.53276,6.340103611,4.19232,1.22276,4.367,-10.51,-0.69,10.5326255,-6.01768,4.51276,7.521800011,4.19232,1.22276,4.367,-10.21,3.29,10.72698466
30/04/2020 22:30,-6.34104,0.46178,6.357832103,3.94896,1.15178,4.1135,-10.29,-0.69,10.31310816,-5.89104,4.52178,7.426361602,3.94896,1.15178,4.1135,-9.84,3.37,10.40108167
30/04/2020 23:00,-4.88976,3.99632,6.315087204,4.17024,1.21632,4.344,-9.06,2.78,9.476919331,-4.87976,2.80632,5.629164201,4.17024,1.21632,4.344,-9.05,1.59,9.188612518
30/04/2020 23:30,-3.24264,2.85048,4.317400885,4.76736,1.39048,4.966,-8.01,1.46,8.141971506,-2.75264,4.50048,5.275542361,4.76736,1.39048,4.966,-7.52,3.11,8.137720811
01/05/2020 00:00,-3.22128,3.93046,5.081846185,4.21872,1.23046,4.3945,-7.44,2.7,7.914771001,-3.18128,2.89046,4.298290526,4.21872,1.23046,4.3945,-7.4,1.66,7.583904008
01/05/2020 00:30,-4.1492,3.8394,5.653039271,3.4608,1.0094,3.605,-7.61,2.83,8.119174835,-3.9392,3.5494,5.302408604,3.4608,1.0094,3.605,-7.4,2.54,7.823784251
01/05/2020 01:00,-3.968,1.0185,4.096628644,3.492,1.0185,3.6375,-7.46,0,7.46,-3.678,4.6185,5.904085556,3.492,1.0185,3.6375,-7.17,3.6,8.023023121
01/05/2020 01:30,-3.60656,1.12392,3.777627721,3.85344,1.12392,4.014,-7.46,0,7.46,-3.31656,4.72392,5.771913929,3.85344,1.12392,4.014,-7.17,3.6,8.023023121
01/05/2020 02:00,-4.64616,1.05112,4.763575968,3.60384,1.05112,3.754,-8.25,0,8.25,-4.32616,4.65112,6.352053022,3.60384,1.05112,3.754,-7.93,3.6,8.708897749
01/05/2020 02:30,-4.03088,1.15766,4.193825253,3.96912,1.15766,4.1345,-8,0,8,-3.69088,4.67766,5.958447638,3.96912,1.15766,4.1345,-7.66,3.52,8.430065243
01/05/2020 03:00,-3.92792,1.12644,4.086247986,3.86208,1.12644,4.023,-7.79,0,7.79,-3.59792,4.64644,5.876600463,3.86208,1.12644,4.023,-7.46,3.52,8.248757482
01/05/2020 03:30,-4.46496,1.04272,4.585098996,3.57504,1.04272,3.724,-8.04,0,8.04,-4.14496,4.65272,6.231251624,3.57504,1.04272,3.724,-7.72,3.61,8.522352961
01/05/2020 04:00,-3.16848,1.19336,3.385760417,4.09152,1.19336,4.262,-7.26,0,7.26,-2.85848,4.80336,5.589559482,4.09152,1.19336,4.262,-6.95,3.61,7.831640952
01/05/2020 04:30,-2.90784,1.26938,3.172831393,4.35216,1.26938,4.5335,-7.26,0,7.26,-2.53784,4.87938,5.499907367,4.35216,1.26938,4.5335,-6.89,3.61,7.778444575
01/05/2020 05:00,-2.30848,1.36836,2.683559017,4.69152,1.36836,4.887,-7,0,7,-1.94848,5.13836,5.495390596,4.69152,1.36836,4.887,-6.64,3.77,7.635607376
01/05/2020 05:30,-2.63096,1.99472,3.301644802,4.43904,1.29472,4.624,-7.07,0.7,7.104568952,-2.20096,4.96472,5.430715386,4.43904,1.29472,4.624,-6.64,3.67,7.586731839
01/05/2020 06:00,-2.87176,1.28282,3.145255578,4.39824,1.28282,4.5815,-7.27,0,7.27,-2.53176,5.02282,5.624813726,4.39824,1.28282,4.5815,-6.93,3.74,7.874801585
01/05/2020 06:30,-1.83544,1.49758,2.368878606,5.13456,1.49758,5.3485,-6.97,0,6.97,-1.46544,5.02758,5.236800077,5.13456,1.49758,5.3485,-6.6,3.53,7.484711083
01/05/2020 07:00,0.14352,1.13686,1.145883349,6.26352,1.82686,6.5245,-6.12,-0.69,6.158774229,0.49352,5.07686,5.100791061,6.26352,1.82686,6.5245,-5.77,3.25,6.622340976
01/05/2020 07:30,3.8728,1.7404,4.245888835,8.3328,2.4304,8.68,-4.46,-0.69,4.51305883,4.2928,5.3804,6.883083321,8.3328,2.4304,8.68,-4.04,2.95,5.002409419
01/05/2020 08:00,11.04168,2.58924,11.34120192,12.03168,3.50924,12.533,-0.99,-0.92,1.351480669,11.25168,6.11924,12.80802096,12.03168,3.50924,12.533,-0.78,2.61,2.724059471
01/05/2020 08:30,27.25696,4.16578,27.5734581,20.07696,5.85578,20.9135,7.18,-1.69,7.376211765,27.38696,7.54578,28.40747039,20.07696,5.85578,20.9135,7.31,1.69,7.502812806
01/05/2020 09:00,31.052,4.241,31.34027417,21.912,6.391,22.825,9.14,-2.15,9.389467504,31.402,7.771,32.34925107,21.912,6.391,22.825,9.49,1.38,9.589812303
01/05/2020 09:30,36.964,4.8295,37.27816206,24.924,7.2695,25.9625,12.04,-2.44,12.28475478,36.974,8.2595,37.88530079,24.924,7.2695,25.9625,12.05,0.99,12.09059965
01/05/2020 10:00,22.65656,3.40608,22.9111565,17.98656,5.24608,18.736,4.67,-1.84,5.019412316,23.07656,6.96608,24.10505947,17.98656,5.24608,18.736,5.09,1.72,5.372755345
01/05/2020 10:30,13.9376,2.6693,14.19090752,14.6376,4.2693,15.2475,-0.7,-1.6,1.74642492,14.2276,6.0693,15.46806401,14.6376,4.2693,15.2475,-0.41,1.8,1.846104006
01/05/2020 11:00,18.8708,3.2269,19.14471144,16.7208,4.8769,17.4175,2.15,-1.65,2.710166047,18.9708,6.4969,20.05245527,16.7208,4.8769,17.4175,2.25,1.62,2.772525924
01/05/2020 11:30,25.02272,3.79246,25.30848216,19.24272,5.61246,20.0445,5.78,-1.82,6.059768972,24.93272,7.02246,25.90280817,19.24272,5.61246,20.0445,5.69,1.41,5.8620986
01/05/2020 12:00,28.74112,4.28116,29.05822276,21.50112,6.27116,22.397,7.24,-1.99,7.508508507,28.68112,7.68116,29.69186527,21.50112,6.27116,22.397,7.18,1.41,7.317137418
01/05/2020 12:30,28.17368,4.51774,28.53359808,21.52368,6.27774,22.4205,6.65,-1.76,6.878960677,28.13368,7.78774,29.19165711,21.52368,6.27774,22.4205,6.61,1.51,6.78028023
01/05/2020 13:00,39.92608,5.45094,40.29645904,27.22608,7.94094,28.3605,12.7,-2.49,12.94179663,39.87608,9.08094,40.89700756,27.22608,7.94094,28.3605,12.65,1.14,12.70126372
01/05/2020 13:30,41.06296,5.38878,41.41504115,27.01296,7.87878,28.1385,14.05,-2.49,14.26893829,40.90296,8.91878,41.8640272,27.01296,7.87878,28.1385,13.89,1.04,13.92888007
01/05/2020 14:00,32.11072,4.52396,32.42783608,22.71072,6.62396,23.657,9.4,-2.1,9.631718434,32.03072,8.08396,33.03509396,22.71072,6.62396,23.657,9.32,1.46,9.433663127
01/05/2020 14:30,12.88792,2.90356,13.21094783,13.89792,4.05356,14.477,-1.01,-1.15,1.530555455,12.73792,6.13356,14.13772132,13.89792,4.05356,14.477,-1.16,2.08,2.381596103
01/05/2020 15:00,21.19376,2.99818,21.40477858,17.99376,5.24818,18.7435,3.2,-2.25,3.911840999,22.12376,8.30818,23.63232133,17.99376,5.24818,18.7435,4.13,3.06,5.140087548
01/05/2020 15:30,29.83448,3.06214,29.99121368,21.74448,6.34214,22.6505,8.09,-3.28,8.72963344,31.72448,9.79214,33.20133487,21.74448,6.34214,22.6505,9.98,3.45,10.55949336
01/05/2020 16:00,24.40328,3.10804,24.60040624,18.95328,5.52804,19.743,5.45,-2.42,5.963128374,25.69328,8.79804,27.15787446,18.95328,5.52804,19.743,6.74,3.27,7.491361692
01/05/2020 16:30,31.58792,3.85356,31.8221089,22.77792,6.64356,23.727,8.81,-2.79,9.241222863,33.34792,10.01356,34.81889074,22.77792,6.64356,23.727,10.57,3.37,11.09422372
01/05/2020 17:00,35.6844,4.3192,35.94484514,24.3744,7.1092,25.39,11.31,-2.79,11.64904288,37.6444,10.0292,38.95748585,24.3744,7.1092,25.39,13.27,2.92,13.58746849
01/05/2020 17:30,26.2472,3.3871,26.46484374,20.7672,6.0571,21.6325,5.48,-2.67,6.095842846,28.2972,9.6671,29.90291541,20.7672,6.0571,21.6325,7.53,3.61,8.350628719
01/05/2020 18:00,11.0732,1.0776,11.12551033,14.3232,4.1776,14.92,-3.25,-3.1,4.491380634,14.8132,9.4676,17.58028282,14.3232,4.1776,14.92,0.49,5.29,5.312645292
01/05/2020 18:30,9.50384,0.90862,9.547175763,13.74384,4.00862,14.3165,-4.24,-3.1,5.252389932,12.53384,9.29862,15.60645633,13.74384,4.00862,14.3165,-1.21,5.29,5.426619574
01/05/2020 19:00,3.89704,0.30372,3.908857455,10.60704,3.09372,11.049,-6.71,-2.79,7.266925072,7.11704,8.60372,11.16585224,10.60704,3.09372,11.049,-3.49,5.51,6.522284876
01/05/2020 19:30,-2.31104,-0.46072,2.356516242,7.36896,2.14928,7.676,-9.68,-2.61,10.025692,0.92896,7.75928,7.814690832,7.36896,2.14928,7.676,-6.44,5.61,8.540825487
01/05/2020 20:00,-5.48192,-1.00056,5.572483037,5.51808,1.60944,5.748,-11,-2.61,11.30540136,-2.43192,7.38944,7.779335344,5.51808,1.60944,5.748,-7.95,5.78,9.829084393
01/05/2020 20:30,-6.36808,-1.04194,6.452757693,5.10192,1.48806,5.3145,-11.47,-2.53,11.74571411,-3.38808,7.52806,8.255348173,5.10192,1.48806,5.3145,-8.49,6.04,10.4192946
01/05/2020 21:00,-7.59032,-1.28176,7.697783213,4.27968,1.24824,4.458,-11.87,-2.53,12.1366305,-4.56032,7.17824,8.504331132,4.27968,1.24824,4.458,-8.84,5.93,10.64474049
01/05/2020 21:30,-8.95264,-0.83202,8.991219064,3.62736,1.05798,3.7785,-12.58,-1.89,12.72118312,-5.79264,6.38798,8.623280504,3.62736,1.05798,3.7785,-9.42,5.33,10.82336824
01/05/2020 22:00,-7.74088,0.41516,7.752004966,3.78912,1.10516,3.947,-11.53,-0.69,11.55062769,-5.00088,5.17516,7.196602101,3.78912,1.10516,3.947,-8.79,4.07,9.686537049
01/05/2020 22:30,-7.34816,0.37512,7.357728617,3.65184,1.06512,3.804,-11,-0.69,11.02161966,-4.64816,5.24512,7.008328988,3.65184,1.06512,3.804,-8.3,4.18,9.293137253
01/05/2020 23:00,-6.61912,0.19234,6.621913942,3.71088,1.08234,3.8655,-10.33,-0.89,10.3682689,-4.01912,5.92234,7.157334465,3.71088,1.08234,3.8655,-7.73,4.84,9.120224778
01/05/2020 23:30,-5.69584,0.28538,5.702984749,3.58416,1.04538,3.7335,-9.28,-0.76,9.311068682,-3.68584,5.88538,6.944286446,3.58416,1.04538,3.7335,-7.27,4.84,8.733756351
02/05/2020 00:00,-5.29096,0.74472,5.343113849,3.47904,1.01472,3.624,-8.77,-0.27,8.77415523,-3.16096,5.66472,6.486965454,3.47904,1.01472,3.624,-6.64,4.65,8.106300019
02/05/2020 00:30,-8.21856,1.55042,8.363523818,0.00144,0.00042,0.0015,-8.22,1.55,8.364861027,-6.16856,3.09042,6.899407819,0.00144,0.00042,0.0015,-6.17,3.09,6.900507228
02/05/2020 01:00,-7.63856,1.62042,7.808544029,0.00144,0.00042,0.0015,-7.64,1.62,7.809865556,-6.34856,3.19042,7.105138552,0.00144,0.00042,0.0015,-6.35,3.19,7.106236697
02/05/2020 01:30,-8.14904,1.52028,8.289638364,0.00096,0.00028,0.001,-8.15,1.52,8.290530743,-6.42904,3.19028,7.177077525,0.00096,0.00028,0.001,-6.43,3.19,7.177813037
02/05/2020 02:00,-8.29,2.35,8.61664668,0,0,0,-8.29,2.35,8.61664668,-6.53,2.16,6.877972085,0,0,0,-6.53,2.16,6.877972085
02/05/2020 02:30,-8.39856,2.35042,8.721254741,0.00144,0.00042,0.0015,-8.4,2.35,8.722528303,-6.37856,2.16042,6.734496436,0.00144,0.00042,0.0015,-6.38,2.16,6.735725648
02/05/2020 03:00,-8.10952,2.79014,8.57608278,0.00048,0.00014,0.0005,-8.11,2.79,8.576491124,-6.37952,1.83014,6.636843214,0.00048,0.00014,0.0005,-6.38,1.83,6.637266003
02/05/2020 03:30,-7.87904,2.79028,8.358524619,0.00096,0.00028,0.001,-7.88,2.79,8.359336098,-6.08904,1.83028,6.35817057,0.00096,0.00028,0.001,-6.09,1.83,6.359009357
02/05/2020 04:00,-7.87952,2.79014,8.358930353,0.00048,0.00014,0.0005,-7.88,2.79,8.359336098,-5.97952,1.83014,6.253324864,0.00048,0.00014,0.0005,-5.98,1.83,6.253742879
02/05/2020 04:30,-7.59,2.74,8.069429967,0,0,0,-7.59,2.74,8.069429967,-5.78,1.72,6.030489201,0,0,0,-5.78,1.72,6.030489201
02/05/2020 05:00,-7.43904,2.80028,7.948640399,0.00096,0.00028,0.001,-7.44,2.8,7.949440232,-6.02904,1.81028,6.294953296,0.00096,0.00028,0.001,-6.03,1.81,6.295792246
02/05/2020 05:30,-7.44,2.8,7.949440232,0,0,0,-7.44,2.8,7.949440232,-5.93,1.81,6.200080645,0,0,0,-5.93,1.81,6.200080645
02/05/2020 06:00,-7.33952,2.80014,7.855529126,0.00048,0.00014,0.0005,-7.34,2.8,7.855927698,-5.55952,1.69014,5.810751746,0.00048,0.00014,0.0005,-5.56,1.69,5.811170278
02/05/2020 06:30,-6.98856,2.73042,7.503010346,0.00144,0.00042,0.0015,-6.99,2.73,7.504198825,-5.32856,1.69042,5.590265776,0.00144,0.00042,0.0015,-5.33,1.69,5.591511424
02/05/2020 07:00,-5.93072,2.83854,6.575009433,0.02928,0.00854,0.0305,-5.96,2.83,6.597764773,-4.39072,1.04854,4.514184118,0.02928,0.00854,0.0305,-4.42,1.04,4.540704791
02/05/2020 07:30,-3.44928,2.59896,4.31881067,0.03072,0.00896,0.032,-3.48,2.59,4.338029507,-2.15928,0.93896,2.354598904,0.03072,0.00896,0.032,-2.19,0.93,2.379285607
02/05/2020 08:00,3.13408,2.19994,3.829124371,0.03408,0.00994,0.0355,3.1,2.19,3.795536853,4.39408,0.75994,4.459310244,0.03408,0.00994,0.0355,4.36,0.75,4.424036618
02/05/2020 08:30,7.85176,1.78218,8.051478166,0.04176,0.01218,0.0435,7.81,1.77,8.008058441,9.32176,2.06218,9.547135479,0.04176,0.01218,0.0435,9.28,2.05,9.503730846
02/05/2020 09:00,12.88752,-0.77614,12.91087003,0.04752,0.01386,0.0495,12.84,-0.79,12.86428,14.06752,1.48386,14.14556324,0.04752,0.01386,0.0495,14.02,1.47,14.09685426
02/05/2020 09:30,17.22232,-1.28474,17.27017264,0.05232,0.01526,0.0545,17.17,-1.3,17.21914342,18.78232,0.89526,18.8036442,0.05232,0.01526,0.0545,18.73,0.88,18.75066132
02/05/2020 10:00,20.85904,-2.55278,21.01466715,0.05904,0.01722,0.0615,20.8,-2.57,20.95817024,22.69904,0.74722,22.71133538,0.05904,0.01722,0.0615,22.64,0.73,22.65176594
02/05/2020 10:30,22.15384,-3.01138,22.35757224,0.06384,0.01862,0.0665,22.09,-3.03,22.29683834,23.87384,0.74862,23.88557448,0.06384,0.01862,0.0665,23.81,0.73,23.82118805
02/05/2020 11:00,19.91096,-3.01222,20.13752213,0.06096,0.01778,0.0635,19.85,-3.03,20.0799253,21.63096,1.05778,21.65680791,0.06096,0.01778,0.0635,21.57,1.04,21.5950573
02/05/2020 11:30,12.80384,-2.15138,12.98332602,0.06384,0.01862,0.0665,12.74,-2.17,12.92348637,14.57384,1.05862,14.61223763,0.06384,0.01862,0.0665,14.51,1.04,14.5472231
02/05/2020 12:00,12.33904,-1.98278,12.4973327,0.05904,0.01722,0.0615,12.28,-2,12.44180051,13.79904,1.42722,13.87265158,0.05904,0.01722,0.0615,13.74,1.41,13.81215769
02/05/2020 12:30,7.60232,-1.29474,7.711784557,0.05232,0.01526,0.0545,7.55,-1.31,7.662806274,9.20232,1.82526,9.381591946,0.05232,0.01526,0.0545,9.15,1.81,9.327304005
02/05/2020 13:00,5.68744,-1.10908,5.794569199,0.03744,0.01092,0.039,5.65,-1.12,5.759939236,6.99744,2.07092,7.297456831,0.03744,0.01092,0.039,6.96,2.06,7.258457136
02/05/2020 13:30,12.79176,-1.83782,12.92310745,0.04176,0.01218,0.0435,12.75,-1.85,12.8835166,14.46176,1.40218,14.52957711,0.04176,0.01218,0.0435,14.42,1.39,14.48683885
02/05/2020 14:00,14.55328,-1.64446,14.64589388,0.05328,0.01554,0.0555,14.5,-1.66,14.59471137,15.53328,1.48554,15.60415383,0.05328,0.01554,0.0555,15.48,1.47,15.54963987
02/05/2020 14:30,19.33472,-2.05404,19.4435202,0.05472,0.01596,0.057,19.28,-2.07,19.39080452,20.58472,1.16596,20.61771472,0.05472,0.01596,0.057,20.53,1.15,20.56218374
02/05/2020 15:00,18.49056,-2.04942,18.60378809,0.07056,0.02058,0.0735,18.42,-2.07,18.53594616,20.00056,1.17058,20.03478619,0.07056,0.02058,0.0735,19.93,1.15,19.96315105
02/05/2020 15:30,12.06712,-1.15334,12.12211113,0.05712,0.01666,0.0595,12.01,-1.17,12.06685543,13.28712,1.86666,13.41759954,0.05712,0.01666,0.0595,13.23,1.85,13.35872
02/05/2020 16:00,12.32224,-1.21768,12.38225921,0.04224,0.01232,0.044,12.28,-1.23,12.34144643,13.60224,1.75232,13.71464759,0.04224,0.01232,0.044,13.56,1.74,13.67118137
02/05/2020 16:30,14.97088,-1.46516,15.04240479,0.05088,0.01484,0.053,14.92,-1.48,14.99322514,16.47088,1.61484,16.54985185,0.05088,0.01484,0.053,16.42,1.6,16.49776955
02/05/2020 17:00,11.88464,-1.12698,11.93795426,0.04464,0.01302,0.0465,11.84,-1.14,11.89475515,13.49464,1.84302,13.61991305,0.04464,0.01302,0.0465,13.45,1.83,13.57392353
02/05/2020 17:30,3.91936,-1.85852,4.337681339,0.03936,0.01148,0.041,3.88,-1.87,4.307122009,5.63936,3.71148,6.751108428,0.03936,0.01148,0.041,5.6,3.7,6.711929678
02/05/2020 18:00,0.95792,-1.64894,1.906990784,0.03792,0.01106,0.0395,0.92,-1.66,1.897893569,2.75792,4.31106,5.117749608,0.03792,0.01106,0.0395,2.72,4.3,5.088064465
02/05/2020 18:30,-1.64448,-1.64964,2.329297448,0.03552,0.01036,0.037,-1.68,-1.66,2.361778991,1.45552,4.31036,4.549477091,0.03552,0.01036,0.037,1.42,4.3,4.528399276
02/05/2020 19:00,-6.49688,-1.76034,6.731140071,0.03312,0.00966,0.0345,-6.53,-1.77,6.765633747,-3.90688,4.96966,6.321489686,0.03312,0.00966,0.0345,-3.94,4.96,6.334445516
02/05/2020 19:30,-8.95024,-3.53132,9.621695121,0.02976,0.00868,0.031,-8.98,-3.54,9.652564426,-6.03024,6.52868,8.88748879,0.02976,0.00868,0.031,-6.06,6.52,8.901348212
02/05/2020 20:00,-10.68,-3.54,11.25139991,0,0,0,-10.68,-3.54,11.25139991,-7.36,6.59,9.879154822,0,0,0,-7.36,6.59,9.879154822
02/05/2020 20:30,-10.93,-3.26,11.40580992,0,0,0,-10.93,-3.26,11.40580992,-8,6.7,10.43503713,0,0,0,-8,6.7,10.43503713
02/05/2020 21:00,-11.39,-3.19,11.82827967,0,0,0,-11.39,-3.19,11.82827967,-8.55,6.7,10.86243527,0,0,0,-8.55,6.7,10.86243527
02/05/2020 21:30,-12.37,-4.61,13.20109844,0,0,0,-12.37,-4.61,13.20109844,-8.31,8,11.53499458,0,0,0,-8.31,8,11.53499458
02/05/2020 22:00,-12.48,-4.44,13.2462825,0,0,0,-12.48,-4.44,13.2462825,-9.04,8.4,12.34024311,0,0,0,-9.04,8.4,12.34024311
02/05/2020 22:30,-11.94952,-4.51986,12.77576466,0.00048,0.00014,0.0005,-11.95,-4.52,12.77626315,-8.50952,8.60014,12.0985263,0.00048,0.00014,0.0005,-8.51,8.6,12.0987644
02/05/2020 23:00,-11.09952,-4.41986,11.94715475,0.00048,0.00014,0.0005,-11.1,-4.42,11.94765249,-7.78952,8.82014,11.76739102,0.00048,0.00014,0.0005,-7.79,8.82,11.76760383
02/05/2020 23:30,-10.81952,-4.69986,11.79621537,0.00048,0.00014,0.0005,-10.82,-4.7,11.79671141,-7.22952,9.14014,11.65367404,0.00048,0.00014,0.0005,-7.23,9.14,11.65386202
03/05/2020 00:00,-9.85,-2.6,10.18736963,0,0,0,-9.85,-2.6,10.18736963,-7.32,7.36,10.38036608,0,0,0,-7.32,7.36,10.38036608
03/05/2020 00:30,-6.45296,-1.86878,6.718112194,2.50704,0.73122,2.6115,-8.96,-2.6,9.329608781,-3.77296,8.09122,8.92765749,2.50704,0.73122,2.6115,-6.28,7.36,9.675122738
03/05/2020 01:00,-6.154,-1.872,6.43242567,2.496,0.728,2.6,-8.65,-2.6,9.032303139,-3.574,7.978,8.741965454,2.496,0.728,2.6,-6.07,7.25,9.455548636
03/05/2020 01:30,-6.2284,-1.7687,6.474663408,2.5416,0.7413,2.6475,-8.77,-2.51,9.122115983,-3.6584,7.9913,8.788900173,2.5416,0.7413,2.6475,-6.2,7.25,9.539523049
03/05/2020 02:00,-6.82224,-1.76982,7.048065086,2.53776,0.74018,2.6435,-9.36,-2.51,9.690701729,-3.75224,7.99018,8.827359823,2.53776,0.74018,2.6435,-6.29,7.25,9.598260259
03/05/2020 02:30,-6.92304,-1.78172,7.148636863,2.49696,0.72828,2.601,-9.42,-2.51,9.748666575,-3.79304,7.97828,8.834031028,2.49696,0.72828,2.601,-6.29,7.25,9.598260259
03/05/2020 03:00,-6.57896,-1.78928,6.817934995,2.47104,0.72072,2.574,-9.05,-2.51,9.391623928,-3.81896,7.97072,8.838372746,2.47104,0.72072,2.574,-6.29,7.25,9.598260259
03/05/2020 03:30,-6.53584,-1.85712,6.794563945,2.44416,0.71288,2.546,-8.98,-2.57,9.340519258,-3.75584,7.96288,8.804191729,2.44416,0.71288,2.546,-6.2,7.25,9.539523049
03/05/2020 04:00,-6.15184,-1.85012,6.424023615,2.46816,0.71988,2.571,-8.62,-2.57,8.9949597,-3.80184,8.07988,8.92963875,2.46816,0.71988,2.571,-6.27,7.36,9.668634857
03/05/2020 04:30,-6.15664,-1.85152,6.429023441,2.46336,0.71848,2.566,-8.62,-2.57,8.9949597,-3.60664,8.07848,8.847015949,2.46336,0.71848,2.566,-6.07,7.36,9.54015199
03/05/2020 05:00,-5.93952,-1.83486,6.21647883,2.52048,0.73514,2.6255,-8.46,-2.57,8.841747565,-3.46952,8.09514,8.807318585,2.52048,0.73514,2.6255,-5.99,7.36,9.489452039
03/05/2020 05:30,-5.64904,-1.83472,5.939516007,2.52096,0.73528,2.626,-8.17,-2.57,8.564683298,-3.35904,8.09528,8.764514134,2.52096,0.73528,2.626,-5.88,7.36,9.420403388
03/05/2020 06:00,-4.9608,-1.7069,5.246240964,2.9592,0.8631,3.0825,-7.92,-2.57,8.326541899,-2.4108,8.2231,8.569208263,2.9592,0.8631,3.0825,-5.37,7.36,9.110790306
03/05/2020 06:30,-3.1988,-1.5859,3.570350158,3.9912,1.1641,4.1575,-7.19,-2.75,7.697960769,-0.3888,8.4541,8.46303564,3.9912,1.1641,4.1575,-4.38,7.29,8.504616393
03/05/2020 07:00,1.44296,-1.05122,1.785272262,6.37296,1.85878,6.6385,-4.93,-2.91,5.724770738,3.98296,9.04878,9.886576245,6.37296,1.85878,6.6385,-2.39,7.19,7.576819913
03/05/2020 07:30,8.90984,1.72412,9.075121961,10.05984,2.93412,10.479,-1.15,-1.21,1.669311235,11.78984,8.03412,14.26700429,10.05984,2.93412,10.479,1.73,5.1,5.385434059
03/05/2020 08:00,11.31512,2.02566,11.49500931,11.26512,3.28566,11.7345,0.05,-1.26,1.260991673,13.59512,7.80566,15.67659452,11.26512,3.28566,11.7345,2.33,4.52,5.085204027
03/05/2020 08:30,14.036,2.3405,14.22980099,12.756,3.7205,13.2875,1.28,-1.38,1.882232717,16.436,8.1405,18.34147857,12.756,3.7205,13.2875,3.68,4.42,5.751417217
03/05/2020 09:00,18.98272,2.98746,19.21636219,15.52272,4.52746,16.1695,3.46,-1.54,3.78724174,21.33272,8.79746,23.07553347,15.52272,4.52746,16.1695,5.81,4.27,7.210339798
03/05/2020 09:30,25.32744,3.62092,25.58496196,18.75744,5.47092,19.539,6.57,-1.85,6.825496319,27.31744,9.46092,28.90936761,18.75744,5.47092,19.539,8.56,3.99,9.444241632
03/05/2020 10:00,25.01952,3.64486,25.28361892,18.83952,5.49486,19.6245,6.18,-1.85,6.450961169,27.14952,9.37486,28.7225423,18.83952,5.49486,19.6245,8.31,3.88,9.171177678
03/05/2020 10:30,13.46456,2.42008,13.68032029,13.71456,4.00008,14.286,-0.25,-1.58,1.599656213,15.72456,8.07008,17.6745008,13.71456,4.00008,14.286,2.01,4.07,4.53927307
03/05/2020 11:00,28.05168,3.65924,28.28934054,21.15168,6.16924,22.033,6.9,-2.51,7.34234976,30.34168,9.49924,31.79391618,21.15168,6.16924,22.033,9.19,3.33,9.774712272
03/05/2020 11:30,23.94,3.3,24.16637333,18.48,5.39,19.25,5.46,-2.09,5.846340736,25.11,9.1,26.70809053,18.48,5.39,19.25,6.63,3.71,7.597433777
03/05/2020 12:00,18.68816,2.78988,18.89525746,16.14816,4.70988,16.821,2.54,-1.92,3.184022613,20.66816,8.53988,22.36296913,16.14816,4.70988,16.821,4.52,3.83,5.924466221
03/05/2020 12:30,9.79104,2.12072,10.01807954,12.79104,3.73072,13.324,-3,-1.61,3.404717316,11.79104,7.63072,14.04480374,12.79104,3.73072,13.324,-1,3.9,4.026164428
03/05/2020 13:00,6.53328,1.70804,6.752862223,11.03328,3.21804,11.493,-4.5,-1.51,4.746588248,9.25328,7.11804,11.67431729,11.03328,3.21804,11.493,-1.78,3.9,4.287003616
03/05/2020 13:30,8.39152,1.98586,8.623296809,11.71152,3.41586,12.1995,-3.32,-1.43,3.614872059,10.37152,7.31586,12.69213279,11.71152,3.41586,12.1995,-1.34,3.9,4.123784669
03/05/2020 14:00,16.86608,2.77094,17.09218427,15.46608,4.51094,16.1105,1.4,-1.74,2.233293532,18.88608,8.28094,20.62178424,15.46608,4.51094,16.1105,3.42,3.77,5.090117877
03/05/2020 14:30,23.19488,3.44434,23.44922038,18.49488,5.39434,19.2655,4.7,-1.95,5.088467353,25.46488,8.98434,27.00330496,18.49488,5.39434,19.2655,6.97,3.59,7.840216834
03/05/2020 15:00,32.13344,4.20892,32.4079153,22.45344,6.54892,23.389,9.68,-2.34,9.958815191,34.43344,9.80892,35.80330574,22.45344,6.54892,23.389,11.98,3.26,12.4156353
03/05/2020 15:30,29.50264,4.10202,29.78644549,21.09264,6.15202,21.9715,8.41,-2.05,8.6562463,31.07264,9.36202,32.45237087,21.09264,6.15202,21.9715,9.98,3.21,10.48353471
03/05/2020 16:00,13.26448,2.39214,13.47845553,13.58448,3.96214,14.1505,-0.32,-1.57,1.602279626,16.55448,7.88214,18.33518309,13.58448,3.96214,14.1505,2.97,3.92,4.91805856
03/05/2020 16:30,-3.5916,0.6537,3.650604642,5.9784,1.7437,6.2275,-9.57,-1.09,9.631874169,-0.8316,6.0337,6.090738399,5.9784,1.7437,6.2275,-6.81,4.29,8.048614788
03/05/2020 17:00,-8.79536,-1.91448,9.001310527,4.54464,1.32552,4.734,-13.34,-3.24,13.72782576,-4.76536,7.52552,8.907418661,4.54464,1.32552,4.734,-9.31,6.2,11.18553083
03/05/2020 17:30,-9.296,-0.333,9.301962427,4.344,1.267,4.525,-13.64,-1.6,13.73352103,-6.876,5.547,8.834511022,4.344,1.267,4.525,-11.22,4.28,12.00861358
03/05/2020 18:00,-9.36096,-0.14778,9.362126417,4.49904,1.31222,4.6865,-13.86,-1.46,13.9366854,-6.20096,5.59222,8.350139487,4.49904,1.31222,4.6865,-10.7,4.28,11.52425269
03/05/2020 18:30,-8.16152,-1.16086,8.243664516,4.72848,1.37914,4.9255,-12.89,-2.54,13.13787273,-5.09152,6.85914,8.542328573,4.72848,1.37914,4.9255,-9.82,5.48,11.24556802
03/05/2020 19:00,-6.9056,-0.6058,6.932121248,5.0544,1.4742,5.265,-11.96,-2.08,12.13952223,-3.9456,6.4542,7.564684858,5.0544,1.4742,5.265,-9,4.98,10.28593214
03/05/2020 19:30,-7.54448,-0.53214,7.563223615,4.41552,1.28786,4.5995,-11.96,-1.82,12.09768573,-4.58448,6.42786,7.895241671,4.41552,1.28786,4.5995,-9,5.14,10.36434272
03/05/2020 20:00,-8.96,-0.43,8.970312146,3.36,0.98,3.5,-12.32,-1.41,12.40042338,-6.13,6.28,8.775836142,3.36,0.98,3.5,-9.49,5.3,10.86968721
03/05/2020 20:30,-9.98088,-0.32234,9.986083749,2.76912,0.80766,2.8845,-12.75,-1.13,12.79997656,-6.84088,5.84766,8.999598138,2.76912,0.80766,2.8845,-9.61,5.04,10.85143769
03/05/2020 21:00,-9.72728,-0.38254,9.734799076,2.56272,0.74746,2.6695,-12.29,-1.13,12.34183941,-7.40728,5.86746,9.449597021,2.56272,0.74746,2.6695,-9.97,5.12,11.20782316
03/05/2020 21:30,-10.1576,-0.5093,10.17036008,2.6424,0.7707,2.7525,-12.8,-1.28,12.8638408,-6.6876,5.7607,8.82664479,2.6424,0.7707,2.7525,-9.33,4.99,10.58059545
03/05/2020 22:00,-9.46488,-0.40434,9.473512772,2.62512,0.76566,2.7345,-12.09,-1.17,12.14648097,-6.40488,5.88566,8.698475812,2.62512,0.76566,2.7345,-9.03,5.12,10.38052503
03/05/2020 22:30,-8.73648,-0.41064,8.746125314,2.60352,0.75936,2.712,-11.34,-1.17,11.40019737,-5.95648,5.79936,8.313376594,2.60352,0.75936,2.712,-8.56,5.04,9.933539148
03/05/2020 23:00,-7.03712,1.02584,7.111498126,3.00288,0.87584,3.128,-10.04,0.15,10.04112046,-4.48712,4.68584,6.48778409,3.00288,0.87584,3.128,-7.49,3.81,8.403344572
03/05/2020 23:30,-5.542,2.099,5.926176255,3.288,0.959,3.425,-8.83,1.14,8.90328591,-3.482,3.659,5.051000396,3.288,0.959,3.425,-6.77,2.7,7.288545808
04/05/2020 00:00,-5.03888,1.38116,5.224740625,3.26112,0.95116,3.397,-8.3,0.43,8.31113109,-2.92888,4.48116,5.35342255,3.26112,0.95116,3.397,-6.19,3.53,7.125798201
04/05/2020 00:30,-5.28704,-0.25372,5.293124389,3.07296,0.89628,3.201,-8.36,-1.15,8.438726207,-2.64704,6.05628,6.609489254,3.07296,0.89628,3.201,-5.72,5.16,7.703505695
04/05/2020 01:00,-6.02232,-0.83526,6.079966895,2.58768,0.75474,2.6955,-8.61,-1.59,8.755581077,-3.49232,6.50474,7.382949373,2.58768,0.75474,2.6955,-6.08,5.75,8.368327192
04/05/2020 01:30,-5.56392,-3.23906,6.43806768,2.98608,0.87094,3.1105,-8.55,-4.11,9.486548371,-2.69392,9.20094,9.587205112,2.98608,0.87094,3.1105,-5.68,8.33,10.08222694
04/05/2020 02:00,-6.0216,-3.3913,6.910903143,2.9784,0.8687,3.1025,-9,-4.26,9.957288788,-3.0716,9.3787,9.868877355,2.9784,0.8687,3.1025,-6.05,8.51,10.4413888
04/05/2020 02:30,-6.91848,-3.52164,7.763202548,2.53152,0.73836,2.637,-9.45,-4.26,10.36581401,-4.14848,9.37836,10.25492675,2.53152,0.73836,2.637,-6.68,8.64,10.9211721
04/05/2020 03:00,-5.9184,-3.4137,6.832335344,2.9016,0.8463,3.0225,-8.82,-4.26,9.79489663,-3.3184,9.4363,10.00277643,2.9016,0.8463,3.0225,-6.22,8.59,10.60549386
04/05/2020 03:30,-5.62744,-3.44842,6.599975867,3.02256,0.88158,3.1485,-8.65,-4.33,9.673231104,-2.68744,9.47158,9.845464004,3.02256,0.88158,3.1485,-5.71,8.59,10.31465947
04/05/2020 04:00,-6.17712,-3.39916,7.050609917,2.64288,0.77084,2.753,-8.82,-4.17,9.756090405,-3.34712,9.51084,10.08262316,2.64288,0.77084,2.753,-5.99,8.74,10.59564533
04/05/2020 04:30,-5.12464,-3.37302,6.135079384,3.07536,0.89698,3.2035,-8.2,-4.27,9.245155488,-2.51464,9.53698,9.862930693,3.07536,0.89698,3.2035,-5.59,8.64,10.29066081
04/05/2020 05:00,-5.31728,-3.50254,6.367201351,3.04272,0.88746,3.1695,-8.36,-4.39,9.442547326,-2.54728,9.43746,9.775187295,3.04272,0.88746,3.1695,-5.59,8.55,10.21521414
04/05/2020 05:30,-6.00632,-3.58976,6.997303538,2.74368,0.80024,2.858,-8.75,-4.39,9.789514799,-3.32632,9.35024,9.924282987,2.74368,0.80024,2.858,-6.07,8.55,10.48558058
04/05/2020 06:00,-5.42672,-3.48196,6.447738782,3.11328,0.90804,3.243,-8.54,-4.39,9.602275772,-2.67672,9.31804,9.694880061,3.11328,0.90804,3.243,-5.79,8.41,10.21039666
04/05/2020 06:30,-6.00632,-1.70226,6.24288147,3.28368,0.95774,3.4205,-9.29,-2.66,9.663317236,-3.19632,7.01774,7.711364098,3.28368,0.95774,3.4205,-6.48,6.06,8.872091073
04/05/2020 07:00,-6.18448,-0.50964,6.20544324,3.39552,0.99036,3.537,-9.58,-1.5,9.696721095,-3.78448,5.54036,6.709536333,3.39552,0.99036,3.537,-7.18,4.55,8.50028823
04/05/2020 07:30,-4.07176,-0.34468,4.086322772,4.81824,1.40532,5.019,-8.89,-1.75,9.060607044,-1.77176,5.54532,5.8214867,4.81824,1.40532,5.019,-6.59,4.14,7.782525297
04/05/2020 08:00,-4.02864,-0.43252,4.051791431,5.27136,1.53748,5.491,-9.3,-1.97,9.506361028,-1.31864,5.24748,5.41062453,5.27136,1.53748,5.491,-6.59,3.71,7.562552479
04/05/2020 08:30,-5.88936,-0.86398,5.952396379,4.82064,1.40602,5.0215,-10.71,-2.27,10.94792218,-2.57936,5.04602,5.667046484,4.82064,1.40602,5.0215,-7.4,3.64,8.246793316
04/05/2020 09:00,-0.06096,-0.10028,0.117355017,7.67904,2.23972,7.999,-7.74,-2.34,8.08598788,2.74904,5.69972,6.328035161,7.67904,2.23972,7.999,-4.93,3.46,6.022997593
04/05/2020 09:30,8.71648,0.90564,8.763401588,12.15648,3.54564,12.663,-3.44,-2.64,4.336265675,11.83648,6.74564,13.62372628,12.15648,3.54564,12.663,-0.32,3.2,3.215960199
04/05/2020 10:00,9.81096,1.08778,9.871079042,12.78096,3.72778,13.3135,-2.97,-2.64,3.973726211,12.75096,6.92778,14.51141332,12.78096,3.72778,13.3135,-0.03,3.2,3.200140622
04/05/2020 10:30,5.62088,0.28484,5.628092554,10.61088,3.09484,11.053,-4.99,-2.81,5.726796661,8.52088,6.18484,10.52889556,10.61088,3.09484,11.053,-2.09,3.09,3.730442333
04/05/2020 11:00,20.60672,1.83696,20.68843472,17.88672,5.21696,18.632,2.72,-3.38,4.338525095,23.25672,7.67696,24.49103387,17.88672,5.21696,18.632,5.37,2.46,5.906648796
04/05/2020 11:30,27.45168,2.18674,27.53863771,20.49168,5.97674,21.3455,6.96,-3.79,7.925004732,31.04168,8.19674,32.10564505,20.49168,5.97674,21.3455,10.55,2.22,10.78104355
04/05/2020 12:00,30.92768,2.72224,31.047254,22.80768,6.65224,23.758,8.12,-3.93,9.021047611,33.54768,8.71224,34.66049566,22.80768,6.65224,23.758,10.74,2.06,10.93577615
04/05/2020 12:30,24.47896,2.66428,24.62352271,20.20896,5.89428,21.051,4.27,-3.23,5.3540452,26.86896,8.51428,28.18570516,20.20896,5.89428,21.051,6.66,2.62,7.156814934
04/05/2020 13:00,26.84224,2.80732,26.98864379,21.04224,6.13732,21.919,5.8,-3.33,6.687966806,29.09224,8.70732,30.36734842,21.04224,6.13732,21.919,8.05,2.57,8.450289936
04/05/2020 13:30,19.66672,1.67446,19.73787455,16.50672,4.81446,17.1945,3.16,-3.14,4.454795169,21.34672,7.71446,22.69791506,16.50672,4.81446,17.1945,4.84,2.9,5.642304494
04/05/2020 14:00,17.29584,1.34462,17.34802825,15.37584,4.48462,16.0165,1.92,-3.14,3.680489098,18.84584,7.65462,20.3410642,15.37584,4.48462,16.0165,3.47,3.17,4.699978723
04/05/2020 14:30,31.402,2.5235,31.50323247,22.332,6.5135,23.2625,9.07,-3.99,9.908834442,32.712,9.5335,34.07290076,22.332,6.5135,23.2625,10.38,3.02,10.8104024
04/05/2020 15:00,44.48856,3.63708,44.63698379,28.61856,8.34708,29.811,15.87,-4.71,16.55418376,45.68856,10.47708,46.87444635,28.61856,8.34708,29.811,17.07,2.13,17.20237774
04/05/2020 15:30,35.30944,4.93692,35.65290636,24.70944,7.20692,25.739,10.6,-2.27,10.84033671,36.66944,8.69692,37.68665875,24.70944,7.20692,25.739,11.96,1.49,12.05245618
04/05/2020 16:00,26.77616,5.01888,27.24246503,20.39616,5.94888,21.246,6.38,-0.93,6.447425843,28.18616,6.82888,29.00160716,20.39616,5.94888,21.246,7.79,0.88,7.839547181
04/05/2020 16:30,23.86376,4.52818,24.28957504,18.71376,5.45818,19.4935,5.15,-0.93,5.23329724,25.79376,6.55818,26.61442804,18.71376,5.45818,19.4935,7.08,1.1,7.164942428
04/05/2020 17:00,11.0208,3.2819,11.49908258,13.7208,4.0019,14.2925,-2.7,-0.72,2.794351445,13.4908,5.6819,14.63849966,13.7208,4.0019,14.2925,-0.23,1.68,1.695670959
04/05/2020 17:30,17.15264,4.03202,17.62016584,16.29264,4.75202,16.9715,0.86,-0.72,1.121605991,19.16264,6.37202,20.19429154,16.29264,4.75202,16.9715,2.87,1.62,3.295648646
04/05/2020 18:00,13.64928,4.45354,14.35746715,15.26928,4.45354,15.9055,-1.62,0,1.62,16.38928,6.23354,17.53469475,15.26928,4.45354,15.9055,1.12,1.78,2.103045411
04/05/2020 18:30,7.84424,4.31082,8.950713393,12.41424,3.62082,12.9315,-4.57,0.69,4.621796188,9.94424,5.53082,11.3788347,12.41424,3.62082,12.9315,-2.47,1.91,3.122338867
04/05/2020 19:00,2.67952,3.77736,4.631228347,9.89952,2.88736,10.312,-7.22,0.89,7.274647758,4.70952,4.79736,6.722666257,9.89952,2.88736,10.312,-5.19,1.91,5.530298364
04/05/2020 19:30,-1.934,2.918,3.500725639,7.536,2.198,7.85,-9.47,0.72,9.497331204,0.506,4.418,4.446882054,7.536,2.198,7.85,-7.03,2.22,7.372197773
04/05/2020 20:00,-4.2488,0.2991,4.259314763,6.2712,1.8291,6.5325,-10.52,-1.53,10.63067731,-1.6988,6.3391,6.562782203,6.2712,1.8291,6.5325,-7.97,4.51,9.157565179
04/05/2020 20:30,-5.8828,-0.7129,5.925838527,5.6472,1.6471,5.8825,-11.53,-2.36,11.76904839,-2.2728,6.7471,7.119619249,5.6472,1.6471,5.8825,-7.92,5.1,9.42
04/05/2020 21:00,-7.6316,-0.6913,7.662846354,4.4184,1.2887,4.6025,-12.05,-1.98,12.21158876,-4.3316,6.2887,7.636131629,4.4184,1.2887,4.6025,-8.75,5,10.07782219
04/05/2020 21:30,-9.26696,-2.05328,9.491707244,3.86304,1.12672,4.024,-13.13,-3.18,13.50960029,-5.17696,7.33672,8.979330443,3.86304,1.12672,4.024,-9.04,6.21,10.96748376
04/05/2020 22:00,-7.50504,0.26978,7.509887259,4.04496,1.17978,4.2135,-11.55,-0.91,11.58579302,-4.78504,5.26978,7.118088862,4.04496,1.17978,4.2135,-8.83,4.09,9.731238359
04/05/2020 22:30,-7.30856,2.14792,7.617651187,3.66144,1.06792,3.814,-10.97,1.08,11.02303497,-4.90856,3.53792,6.050689151,3.66144,1.06792,3.814,-8.57,2.47,8.918845217
04/05/2020 23:00,-6.11592,4.17994,7.40785906,3.63408,1.05994,3.7855,-9.75,3.12,10.2370357,-4.59592,3.22994,5.617383114,3.63408,1.05994,3.7855,-8.23,2.17,8.511274875
04/05/2020 23:30,-5.21512,1.92434,5.558827309,3.61488,1.05434,3.7655,-8.83,0.87,8.872756054,-3.42512,3.85434,5.156295555,3.61488,1.05434,3.7655,-7.04,2.8,7.576384362
05/05/2020 00:00,-5.2656,1.6392,5.514845419,3.2544,0.9492,3.39,-8.52,0.69,8.547894478,-3.4456,4.0492,5.316782862,3.2544,0.9492,3.39,-6.7,3.1,7.38241153
05/05/2020 00:30,-5.59816,1.64262,5.834174822,2.99184,0.87262,3.1165,-8.59,0.77,8.624442011,-3.70816,3.97262,5.43435003,2.99184,0.87262,3.1165,-6.7,3.1,7.38241153
05/05/2020 01:00,-4.49432,1.78374,4.835353208,3.47568,1.01374,3.6205,-7.97,0.77,8.007109341,-2.69432,4.11374,4.917541769,3.47568,1.01374,3.6205,-6.17,3.1,6.904990949
05/05/2020 01:30,-3.83728,1.81496,4.244855427,3.82272,1.11496,3.982,-7.66,0.7,7.691917836,-2.44728,4.21496,4.873917028,3.82272,1.11496,3.982,-6.27,3.1,6.994490689
05/05/2020 02:00,-4.92552,1.80714,5.246570523,3.62448,1.05714,3.7755,-8.55,0.75,8.582831701,-3.04552,4.15714,5.153348916,3.62448,1.05714,3.7755,-6.67,3.1,7.355195443
05/05/2020 02:30,-5.6004,1.8553,5.899713404,3.5496,1.0353,3.6975,-9.15,0.82,9.18666969,-2.7504,4.1353,4.966427917,3.5496,1.0353,3.6975,-6.3,3.1,7.021395873
05/05/2020 03:00,-4.96664,1.74098,5.262938747,3.60336,1.05098,3.7535,-8.57,0.69,8.597732259,-2.60664,4.15098,4.901551494,3.60336,1.05098,3.7535,-6.21,3.1,6.940756443
05/05/2020 03:30,-4.97864,1.71998,5.26737007,3.53136,1.02998,3.6785,-8.51,0.69,8.537927149,-2.67864,4.12998,4.922585403,3.53136,1.02998,3.6785,-6.21,3.1,6.940756443
05/05/2020 04:00,-4.85664,1.88598,5.209978181,3.48336,1.01598,3.6285,-8.34,0.87,8.385254916,-2.81664,4.04598,4.929849394,3.48336,1.01598,3.6285,-6.3,3.03,6.99077249
05/05/2020 04:30,-4.16336,2.00652,4.621654357,3.89664,1.13652,4.059,-8.06,0.87,8.106818118,-1.96336,3.96652,4.425840417,3.89664,1.13652,4.059,-5.86,2.83,6.507572512
05/05/2020 05:00,-4.2948,2.0061,4.740226181,3.8952,1.1361,4.0575,-8.19,0.87,8.236079164,-1.9648,3.9661,4.426103055,3.8952,1.1361,4.0575,-5.86,2.83,6.507572512
05/05/2020 05:30,-4.21704,1.97628,4.657156751,3.79296,1.10628,3.951,-8.01,0.87,8.057108663,-2.38704,4.06628,4.715145067,3.79296,1.10628,3.951,-6.18,2.96,6.852298884
05/05/2020 06:00,-3.31576,2.18082,3.968657235,4.49424,1.31082,4.6815,-7.81,0.87,7.858307706,-0.96576,4.10082,4.213005703,4.49424,1.31082,4.6815,-5.46,2.79,6.13153325
05/05/2020 06:30,-4.05392,2.03594,4.536443436,4.30608,1.25594,4.4855,-8.36,0.78,8.396308713,-1.78392,4.04594,4.421764472,4.30608,1.25594,4.4855,-6.09,2.79,6.69867151
05/05/2020 07:00,0.72296,1.47628,1.643798589,6.91296,2.01628,7.201,-6.19,-0.54,6.213509475,3.24296,5.26628,6.184698424,6.91296,2.01628,7.201,-3.67,3.25,4.902183187
05/05/2020 07:30,7.402,1.3385,7.52204668,10.452,3.0485,10.8875,-3.05,-1.71,3.496655545,9.892,6.7385,11.96908711,10.452,3.0485,10.8875,-0.56,3.69,3.732251331
05/05/2020 08:00,15.24704,2.60622,15.46818061,14.38704,4.19622,14.9865,0.86,-1.59,1.807678069,17.57704,6.76622,18.83438526,14.38704,4.19622,14.9865,3.19,2.57,4.096461888
05/05/2020 08:30,15.53456,3.09258,15.83940041,14.61456,4.26258,15.2235,0.92,-1.17,1.48838839,17.58456,6.08258,18.60684094,14.61456,4.26258,15.2235,2.97,1.82,3.483288676
05/05/2020 09:00,12.92,2.79,13.21780995,14.4,4.2,15,-1.48,-1.41,2.04413796,16.06,5.77,17.06506666,14.4,4.2,15,1.66,1.57,2.284841351
05/05/2020 09:30,6.66016,1.40588,6.806925135,11.30016,3.29588,11.771,-4.64,-1.89,5.010159678,9.09016,5.30588,10.52536799,11.30016,3.29588,11.771,-2.21,2.01,2.987339954
05/05/2020 10:00,8.3476,-0.0357,8.347676338,12.3576,3.6043,12.8725,-4.01,-3.64,5.415690168,10.7776,7.0843,12.89744038,12.3576,3.6043,12.8725,-1.58,3.48,3.821884352
05/05/2020 10:30,13.90592,0.48506,13.91437725,14.96592,4.36506,15.5895,-1.06,-3.88,4.022188459,16.50592,7.74506,18.2327,14.96592,4.36506,15.5895,1.54,3.38,3.714296703
05/05/2020 11:00,24.20224,1.27982,24.23605496,19.54224,5.69982,20.3565,4.66,-4.42,6.422771987,26.47224,8.74982,27.88079699,19.54224,5.69982,20.3565,6.93,3.05,7.571485984
05/05/2020 11:30,27.9784,1.8062,28.03664076,21.9984,6.4162,22.915,5.98,-4.61,7.550662223,30.0884,9.2062,31.46531317,21.9984,6.4162,22.915,8.09,2.79,8.557581434
05/05/2020 12:00,31.50968,1.97074,31.57124879,22.93968,6.69074,23.8955,8.57,-4.72,9.783828494,33.09968,9.34074,34.39241544,22.93968,6.69074,23.8955,10.16,2.65,10.49990952
05/05/2020 12:30,43.18616,3.03388,43.29259571,28.43616,8.29388,29.621,14.75,-5.26,15.65982439,45.27616,10.41388,46.45836374,28.43616,8.29388,29.621,16.84,2.12,16.97291961
05/05/2020 13:00,44.5744,3.1442,44.68515558,28.8144,8.4042,30.015,15.76,-5.26,16.61460803,46.6144,10.5242,47.78766654,28.8144,8.4042,30.015,17.8,2.12,17.92580263
05/05/2020 13:30,40.44592,3.87756,40.63136616,27.14592,7.91756,28.277,13.3,-4.04,13.90005755,42.00592,9.91756,43.16080759,27.14592,7.91756,28.277,14.86,2,14.99398546
05/05/2020 14:00,38.206,5.0255,38.535102,25.596,7.4655,26.6625,12.61,-2.44,12.84389738,39.566,6.9555,40.17271881,25.596,7.4655,26.6625,13.97,-0.51,13.97930613
05/05/2020 14:30,35.15232,4.88026,35.48947082,24.41232,7.12026,25.4295,10.74,-2.24,10.97110751,37.00232,6.24026,37.52482552,24.41232,7.12026,25.4295,12.59,-0.88,12.6207171
05/05/2020 15:00,32.708,4.5965,33.02939715,22.788,6.6465,23.7375,9.92,-2.05,10.12960513,34.188,7.0865,34.9147222,22.788,6.6465,23.7375,11.4,0.44,11.40848807
05/05/2020 15:30,32.88416,4.77038,33.22836897,23.38416,6.82038,24.3585,9.5,-2.05,9.718667604,34.63416,7.59038,35.45615472,23.38416,6.82038,24.3585,11.25,0.77,11.27632032
05/05/2020 16:00,27.05848,3.99914,27.35241234,20.08848,5.85914,20.9255,6.97,-1.86,7.213910174,28.78848,6.77914,29.57589085,20.08848,5.85914,20.9255,8.7,0.92,8.748508444
05/05/2020 16:30,37.1172,5.0646,37.46113598,24.9072,7.2646,25.945,12.21,-2.2,12.40661517,37.9872,8.1846,38.85891199,24.9072,7.2646,25.945,13.08,0.92,13.11231482
05/05/2020 17:00,33.3812,5.3116,33.80114803,23.7312,6.9216,24.72,9.65,-1.61,9.783383873,35.5912,7.9916,36.47737913,23.7312,6.9216,24.72,11.86,1.07,11.90816946
05/05/2020 17:30,30.24464,5.19552,30.68764697,22.78464,6.64552,23.734,7.46,-1.45,7.599611832,32.47464,7.87552,33.41595515,22.78464,6.64552,23.734,9.69,1.23,9.767753068
05/05/2020 18:00,18.48696,4.29078,18.97836882,17.07696,4.98078,17.7885,1.41,-0.69,1.569777054,20.85696,6.65078,21.89168004,17.07696,4.98078,17.7885,3.78,1.67,4.132468996
05/05/2020 18:30,7.948,3.584,8.718701738,12.288,3.584,12.8,-4.34,0,4.34,9.228,5.584,10.78596495,12.288,3.584,12.8,-3.06,2,3.655625801
05/05/2020 19:00,0.76496,3.33978,3.42626535,9.08496,2.64978,9.4635,-8.32,0.69,8.348562751,3.58496,4.64978,5.871319464,9.08496,2.64978,9.4635,-5.5,2,5.852349955
05/05/2020 19:30,-2.56456,2.74492,3.756534813,7.04544,2.05492,7.339,-9.61,0.69,9.634739228,-0.24456,4.13492,4.142145941,7.04544,2.05492,7.339,-7.29,2.08,7.580930022
05/05/2020 20:00,-4.81568,2.31876,5.344850026,5.58432,1.62876,5.817,-10.4,0.69,10.42286429,-3.01568,3.86876,4.905265518,5.58432,1.62876,5.817,-8.6,2.24,8.88693423
