Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
05/05/2020 20:30,-7.996,1.9045,8.219679814,4.164,1.2145,4.3375,-12.16,0.69,12.17956075,-5.296,3.6045,6.40624978,4.164,1.2145,4.3375,-9.46,2.39,9.757238339
05/05/2020 21:00,-8.81488,-0.68684,8.841598193,3.64512,1.06316,3.797,-12.46,-1.75,12.58229311,-6.21488,5.79316,8.496201281,3.64512,1.06316,3.797,-9.86,4.73,10.93583559
05/05/2020 21:30,-9.3424,-1.1857,9.41734157,3.7176,1.0843,3.8725,-13.06,-2.27,13.25581005,-6.0924,6.0843,8.610229047,3.7176,1.0843,3.8725,-9.81,5,11.01072659
05/05/2020 22:00,-8.82072,-0.71896,8.849972023,3.56928,1.04104,3.718,-12.39,-1.76,12.51437973,-5.96072,5.79104,8.310615332,3.56928,1.04104,3.718,-9.53,4.75,10.64816416
05/05/2020 22:30,-8.3512,-0.5766,8.37108171,3.2688,0.9534,3.405,-11.62,-1.53,11.72029436,-5.7312,5.4734,7.924945489,3.2688,0.9534,3.405,-9,4.52,10.07126606
05/05/2020 23:00,-6.71304,1.00328,6.787597277,3.57696,1.04328,3.726,-10.29,-0.04,10.29007775,-4.51304,4.10328,6.099543983,3.57696,1.04328,3.726,-8.09,3.06,8.6493757
05/05/2020 23:30,-6.37816,-0.68238,6.414559022,3.35184,0.97762,3.4915,-9.73,-1.66,9.870587622,-4.03816,5.89762,7.147633024,3.35184,0.97762,3.4915,-7.39,4.92,8.877978373
06/05/2020 00:00,-6.53048,-1.76014,6.763524366,3.11952,0.90986,3.2495,-9.65,-2.67,10.01256211,-3.42048,7.04986,7.835828575,3.11952,0.90986,3.2495,-6.54,6.14,8.970574118
06/05/2020 00:30,-6.36992,-1.91706,6.652142501,2.89008,0.84294,3.0105,-9.26,-2.76,9.662566947,-3.48992,7.08294,7.89604842,2.89008,0.84294,3.0105,-6.38,6.24,8.924236662
06/05/2020 01:00,-6.3484,-1.8412,6.610007564,2.8416,0.8288,2.96,-9.19,-2.67,9.570005225,-3.4284,7.1588,7.93740159,2.8416,0.8288,2.96,-6.27,6.33,8.909646458
06/05/2020 01:30,-6.60248,-1.74364,6.828837573,2.86752,0.83636,2.987,-9.47,-2.58,9.815156647,-3.71248,7.02636,7.946838529,2.86752,0.83636,2.987,-6.58,6.19,9.033963693
06/05/2020 02:00,-6.79488,-0.16684,6.796927968,2.92512,0.85316,3.047,-9.72,-1.02,9.773371987,-4.01488,5.45316,6.771721746,2.92512,0.85316,3.047,-6.94,4.6,8.32607951
06/05/2020 02:30,-6.5224,-0.1282,6.523659786,3.0576,0.8918,3.185,-9.58,-1.02,9.634147601,-3.8824,5.6418,6.848571895,3.0576,0.8918,3.185,-6.94,4.75,8.409881093
06/05/2020 03:00,-6.16728,-0.09754,6.168051285,3.16272,0.92246,3.2945,-9.33,-1.02,9.385590019,-3.57728,5.75246,6.774048143,3.16272,0.92246,3.2945,-6.74,4.83,8.291953931
06/05/2020 03:30,-6.0884,-0.1037,6.089283065,3.1416,0.9163,3.2725,-9.23,-1.02,9.286188669,-3.5984,5.7463,6.780003411,3.1416,0.9163,3.2725,-6.74,4.83,8.291953931
06/05/2020 04:00,-6.16952,-0.12736,6.170834433,3.06048,0.89264,3.188,-9.23,-1.02,9.286188669,-3.55952,5.72264,6.739346497,3.06048,0.89264,3.188,-6.62,4.83,8.194711709
06/05/2020 04:30,-6.12392,-0.14906,6.125733838,2.98608,0.87094,3.1105,-9.11,-1.02,9.166924239,-3.55392,5.70094,6.717965782,2.98608,0.87094,3.1105,-6.54,4.83,8.130221399
06/05/2020 05:00,-5.97712,-0.14416,5.978858219,3.00288,0.87584,3.128,-8.98,-1.02,9.037743081,-3.92712,5.70584,6.926678973,3.00288,0.87584,3.128,-6.93,4.83,8.447117852
06/05/2020 05:30,-6.04672,-0.16446,6.048956096,2.93328,0.85554,3.0555,-8.98,-1.02,9.037743081,-4.07672,5.68554,6.996071115,2.93328,0.85554,3.0555,-7.01,4.83,8.512872606
06/05/2020 06:00,-5.11192,0.01194,5.111933944,3.53808,1.03194,3.6855,-8.65,-1.02,8.709931113,-3.04192,5.94194,6.675322333,3.53808,1.03194,3.6855,-6.58,4.91,8.21002436
06/05/2020 06:30,-4.5628,0.1021,4.563942183,4.0872,1.1921,4.2575,-8.65,-1.09,8.718405818,-2.1928,5.9321,6.324411613,4.0872,1.1921,4.2575,-6.28,4.74,7.868036604
06/05/2020 07:00,-1.3544,-1.5567,2.063422945,6.0456,1.7633,6.2975,-7.4,-3.32,8.110634994,1.4856,8.0033,8.140013406,6.0456,1.7633,6.2975,-4.56,6.24,7.72859625
06/05/2020 07:30,4.9548,-1.0886,5.07297674,9.3648,2.7314,9.755,-4.41,-3.82,5.834423708,7.2648,8.8314,11.43551245,9.3648,2.7314,9.755,-2.1,6.1,6.451356447
06/05/2020 08:00,14.31616,0.14888,14.31693411,14.15616,4.12888,14.746,0.16,-3.98,3.983214782,17.21616,9.32888,19.58121976,14.15616,4.12888,14.746,3.06,5.2,6.033539591
06/05/2020 08:30,23.31192,2.50306,23.44591486,18.66192,5.44306,19.4395,4.65,-2.94,5.501463442,25.44192,8.53306,26.83476116,18.66192,5.44306,19.4395,6.78,3.09,7.450939538
06/05/2020 09:00,31.39424,3.03832,31.54092094,22.55424,6.57832,23.494,8.84,-3.54,9.522457666,33.14424,9.22832,34.40497835,22.55424,6.57832,23.494,10.59,2.65,10.91652875
06/05/2020 09:30,39.98176,3.63968,40.14708462,26.50176,7.72968,27.606,13.48,-4.09,14.08682008,41.68176,9.65968,42.78642933,26.50176,7.72968,27.606,15.18,1.93,15.30219919
06/05/2020 10:00,49.66216,4.36938,49.85400302,31.23216,9.10938,32.5335,18.43,-4.74,19.02977929,51.05216,10.38938,52.09858211,31.23216,9.10938,32.5335,19.82,1.28,19.86128898
06/05/2020 10:30,58.02296,4.79878,58.221063,35.17296,10.25878,36.6385,22.85,-5.46,23.49327776,59.40296,10.67878,60.35518204,35.17296,10.25878,36.6385,24.23,0.42,24.23363984
06/05/2020 11:00,62.18416,6.07538,62.48023685,36.94416,10.77538,38.4835,25.24,-4.7,25.67386998,63.22416,9.38538,63.91697557,36.94416,10.77538,38.4835,26.28,-1.39,26.31673422
06/05/2020 11:30,64.29832,6.03326,64.58075705,38.06832,11.10326,39.6545,26.23,-5.07,26.71549738,65.47832,9.47326,66.16005627,38.06832,11.10326,39.6545,27.41,-1.63,27.45842312
06/05/2020 12:00,64.9904,6.1447,65.28023767,38.4504,11.2147,40.0525,26.54,-5.07,27.01992783,66.2204,9.5847,66.9104465,38.4504,11.2147,40.0525,27.77,-1.63,27.81779646
06/05/2020 12:30,65.56144,6.49042,65.88192443,38.64144,11.27042,40.2515,26.92,-4.78,27.34108264,66.56144,9.82042,67.28198826,38.64144,11.27042,40.2515,27.92,-1.45,27.95762687
06/05/2020 13:00,66.32728,6.61754,66.65658188,39.07728,11.39754,40.7055,27.25,-4.78,27.66606044,67.39728,9.94754,68.12743136,39.07728,11.39754,40.7055,28.32,-1.45,28.35709611
06/05/2020 13:30,66.25048,6.56514,66.574974,39.00048,11.37514,40.6255,27.25,-4.81,27.67125946,67.76048,9.97514,68.4907736,39.00048,11.37514,40.6255,28.76,-1.4,28.79405494
06/05/2020 14:00,66.494,6.5545,66.81626678,38.964,11.3645,40.5875,27.53,-4.81,27.9470392,67.834,9.9645,68.56196333,38.964,11.3645,40.5875,28.87,-1.4,28.90392534
06/05/2020 14:30,66.21296,6.44878,66.52625674,38.77296,11.30878,40.3885,27.44,-4.86,27.867063,67.45296,10.06878,68.20030897,38.77296,11.30878,40.3885,28.68,-1.24,28.70679362
06/05/2020 15:00,65.50776,6.39018,65.81869811,38.29776,11.17018,39.8935,27.21,-4.78,27.62666285,66.71776,10.05018,67.4704796,38.29776,11.17018,39.8935,28.42,-1.12,28.4420604
06/05/2020 15:30,63.3284,6.4662,63.65766245,37.1184,10.8262,38.665,26.21,-4.36,26.5701656,64.5884,9.8962,65.34214711,37.1184,10.8262,38.665,27.47,-0.93,27.48573812
06/05/2020 16:00,58.542,6.7535,58.93025985,34.812,10.1535,36.2625,23.73,-3.4,23.97233614,59.952,9.3035,60.66957571,34.812,10.1535,36.2625,25.14,-0.85,25.15436543
06/05/2020 16:30,51.92888,6.04634,52.27969783,31.83888,9.28634,33.1655,20.09,-3.24,20.34958722,53.49888,11.51634,54.72436613,31.83888,9.28634,33.1655,21.66,2.23,21.77449196
06/05/2020 17:00,43.83768,4.29474,44.04755361,28.26768,8.24474,29.4455,15.57,-3.95,16.06323131,45.52768,10.92474,46.82007679,28.26768,8.24474,29.4455,17.26,2.68,17.4668257
06/05/2020 17:30,34.39376,3.68068,34.59014502,24.17376,7.05068,25.181,10.22,-3.37,10.7612871,36.29376,10.12068,37.67844448,24.17376,7.05068,25.181,12.12,3.07,12.50277169
06/05/2020 18:00,24.41712,2.87416,24.58569797,19.55712,5.70416,20.372,4.86,-2.83,5.623922119,26.74712,9.17416,28.27673319,19.55712,5.70416,20.372,7.19,3.47,7.983545578
06/05/2020 18:30,14.1376,1.9793,14.27548116,14.6376,4.2693,15.2475,-0.5,-2.29,2.343949658,17.2876,8.2793,19.16788779,14.6376,4.2693,15.2475,2.65,4.01,4.80651641
06/05/2020 19:00,4.55872,0.70796,4.613364867,10.03872,2.92796,10.457,-5.48,-2.22,5.912596722,6.72872,7.05796,9.751434366,10.03872,2.92796,10.457,-3.31,4.13,5.292730864
06/05/2020 19:30,-2.59088,-0.18734,2.597644212,6.48912,1.89266,6.7595,-9.08,-2.08,9.315191893,-0.78088,6.23266,6.281387128,6.48912,1.89266,6.7595,-7.27,4.34,8.466906165
06/05/2020 20:00,-5.61784,-0.80312,5.674956211,4.89216,1.42688,5.096,-10.51,-2.23,10.74397506,-3.79784,6.26688,7.32784918,4.89216,1.42688,5.096,-8.69,4.84,9.946944254
06/05/2020 20:30,-6.74672,-1.93446,7.01857295,4.37328,1.27554,4.5555,-11.12,-3.21,11.57404424,-4.68672,7.24554,8.629205888,4.37328,1.27554,4.5555,-9.06,5.97,10.85009217
06/05/2020 21:00,-7.49544,-2.04492,7.769383412,3.99456,1.16508,4.161,-11.49,-3.21,11.92997066,-5.06544,6.97508,8.620349378,3.99456,1.16508,4.161,-9.06,5.81,10.7628853
06/05/2020 21:30,-8.46848,-2.19914,8.749363991,3.67152,1.07086,3.8245,-12.14,-3.27,12.57268865,-5.88848,6.88086,9.056513184,3.67152,1.07086,3.8245,-9.56,5.81,11.18703267
06/05/2020 22:00,-8.35384,-2.27362,8.657712784,3.41616,0.99638,3.5585,-11.77,-3.27,12.21580124,-5.80384,7.07638,9.152033252,3.41616,0.99638,3.5585,-9.22,6.08,11.04422021
06/05/2020 22:30,-7.65872,-2.15546,7.956255391,3.34128,0.97454,3.4805,-11,-3.13,11.43664724,-5.39872,7.19454,8.994864282,3.34128,0.97454,3.4805,-8.74,6.22,10.72734823
06/05/2020 23:00,-6.78968,-1.84574,7.036086316,3.34032,0.97426,3.4795,-10.13,-2.82,10.51519377,-4.70968,6.93426,8.382424915,3.34032,0.97426,3.4795,-8.05,5.96,10.01619189
06/05/2020 23:30,-5.37256,-0.35408,5.384215226,3.51744,1.02592,3.664,-8.89,-1.38,8.996471531,-3.85256,5.55592,6.760951531,3.51744,1.02592,3.664,-7.37,4.53,8.650884348
07/05/2020 00:00,-4.79416,0.02462,4.794223217,3.37584,0.98462,3.5165,-8.17,-0.96,8.226208118,-3.66416,5.51462,6.620959315,3.37584,0.98462,3.5165,-7.04,4.53,8.371529132
07/05/2020 00:30,-4.45088,1.87516,4.82975753,3.30912,0.96516,3.447,-7.76,0.91,7.813174771,-3.40088,3.77516,5.081123675,3.30912,0.96516,3.447,-6.71,2.81,7.274627138
07/05/2020 01:00,-4.18656,1.89392,4.595020958,3.37344,0.98392,3.514,-7.56,0.91,7.614571557,-3.05656,3.79392,4.872000411,3.37344,0.98392,3.514,-6.43,2.81,7.017193171
07/05/2020 01:30,-4.37232,1.89224,4.764216032,3.36768,0.98224,3.508,-7.74,0.91,7.793311235,-3.20232,3.79224,4.963460245,3.36768,0.98224,3.508,-6.57,2.81,7.145698006
07/05/2020 02:00,-4.854,0.9905,4.954029294,3.396,0.9905,3.5375,-8.25,0,8.25,-3.544,4.1905,5.488189706,3.396,0.9905,3.5375,-6.94,3.2,7.642224807
07/05/2020 02:30,-5.33352,1.62814,5.576493114,3.21648,0.93814,3.3505,-8.55,0.69,8.57779692,-3.94352,4.19814,5.759837624,3.21648,0.93814,3.3505,-7.16,3.26,7.867223144
07/05/2020 03:00,-4.98752,1.63864,5.249809216,3.25248,0.94864,3.388,-8.24,0.69,8.268839096,-3.77752,4.20864,5.655290267,3.25248,0.94864,3.388,-7.03,3.26,7.749096722
07/05/2020 03:30,-4.58232,2.84224,5.392215203,3.36768,0.98224,3.508,-7.95,1.86,8.164686154,-3.44232,2.89224,4.496067081,3.36768,0.98224,3.508,-6.81,1.91,7.072778803
07/05/2020 04:00,-4.52704,2.84378,5.346136535,3.37296,0.98378,3.5135,-7.9,1.86,8.116008871,-3.18704,2.89378,4.304786481,3.37296,0.98378,3.5135,-6.56,1.91,6.832400749
07/05/2020 04:30,-4.53568,3.05376,5.467892025,3.30432,0.96376,3.442,-7.84,2.09,8.113796892,-3.46568,2.69376,4.389451082,3.30432,0.96376,3.442,-6.77,1.73,6.987546064
07/05/2020 05:00,-4.68208,3.30106,5.728775633,3.15792,0.92106,3.2895,-7.84,2.38,8.193289938,-3.61208,2.51106,4.399152674,3.15792,0.92106,3.2895,-6.77,1.59,6.95420736
07/05/2020 05:30,-4.43552,3.25964,5.504460973,3.32448,0.96964,3.463,-7.76,2.29,8.0908405,-3.33552,2.49964,4.168200307,3.32448,0.96964,3.463,-6.66,1.53,6.833483738
07/05/2020 06:00,-3.11824,3.47468,4.668706652,4.06176,1.18468,4.231,-7.18,2.29,7.536345268,-2.10824,2.65468,3.389985516,4.06176,1.18468,4.231,-6.17,1.47,6.342696587
07/05/2020 06:30,-2.17648,3.67936,4.274898268,4.76352,1.38936,4.962,-6.94,2.29,7.308057197,-1.19648,2.41936,2.699049314,4.76352,1.38936,4.962,-5.96,1.03,6.048346882
07/05/2020 07:00,0.56528,4.05654,4.095736594,6.36528,1.85654,6.6305,-5.8,2.2,6.203224968,1.61528,2.55654,3.024074445,6.36528,1.85654,6.6305,-4.75,0.7,4.801301907
07/05/2020 07:30,6.75056,4.41558,8.066437073,9.79056,2.85558,10.1985,-3.04,1.56,3.416899179,7.82056,3.55558,8.590885161,9.79056,2.85558,10.1985,-1.97,0.7,2.090669749
07/05/2020 08:00,16.03376,5.25818,16.87394194,14.39376,4.19818,14.9935,1.64,1.06,1.952741662,17.44376,4.19818,17.94183598,14.39376,4.19818,14.9935,3.05,0,3.05
07/05/2020 08:30,25.3136,6.3173,26.08997172,19.2936,5.6273,20.0975,6.02,0.69,6.059414163,26.9436,4.9373,27.39223452,19.2936,5.6273,20.0975,7.65,-0.69,7.681054615
07/05/2020 09:00,34.85912,7.64016,35.68655618,23.82912,6.95016,24.822,11.03,0.69,11.05156098,36.30912,6.18016,36.83132597,23.82912,6.95016,24.822,12.48,-0.77,12.50373144
07/05/2020 09:30,40.29208,7.03394,40.90144279,26.48208,7.72394,27.5855,13.81,-0.69,13.82722676,41.78208,6.45394,42.27760105,26.48208,7.72394,27.5855,15.3,-1.27,15.35261867
07/05/2020 10:00,48.9052,8.0386,49.56145354,30.4752,8.8886,31.745,18.43,-0.85,18.44959078,50.0352,6.6286,50.47236449,30.4752,8.8886,31.745,19.56,-2.26,19.69012951
07/05/2020 10:30,47.90256,7.16908,48.43605024,30.20256,8.80908,31.461,17.7,-1.64,17.77581503,49.38256,6.88908,49.86077271,30.20256,8.80908,31.461,19.18,-1.92,19.27586055
07/05/2020 11:00,49.29456,5.90758,49.64728741,31.05456,9.05758,32.3485,18.24,-3.15,18.51,50.90456,8.25758,51.56997049,31.05456,9.05758,32.3485,19.85,-0.8,19.86611437
07/05/2020 11:30,42.52608,5.45594,42.87464007,27.82608,8.11594,28.9855,14.7,-2.66,14.93872819,43.83608,7.31594,44.44237716,27.82608,8.11594,28.9855,16.01,-0.8,16.02997505
07/05/2020 12:00,43.29912,5.34516,43.62779536,28.26912,8.24516,29.447,15.03,-2.9,15.30721725,44.65912,7.08516,45.21765685,28.26912,8.24516,29.447,16.39,-1.16,16.43099814
07/05/2020 12:30,53.80664,6.06152,54.14699006,33.29664,9.71152,34.684,20.51,-3.65,20.83224904,55.13664,8.21152,55.74475878,33.29664,9.71152,34.684,21.84,-1.5,21.89145039
07/05/2020 13:00,66.54864,7.03252,66.91918875,39.12864,11.41252,40.759,27.42,-4.38,27.76762143,67.63864,9.48252,68.30010107,39.12864,11.41252,40.759,28.51,-1.93,28.57525153
07/05/2020 13:30,66.90592,7.08256,67.2797502,39.02592,11.38256,40.652,27.88,-4.3,28.20965083,67.74592,9.52256,68.41190558,39.02592,11.38256,40.652,28.72,-1.86,28.78016678
07/05/2020 14:00,66.58904,7.03972,66.96012176,38.87904,11.33972,40.499,27.71,-4.3,28.04164938,67.94904,9.54972,68.61682876,38.87904,11.33972,40.499,29.07,-1.79,29.12505794
07/05/2020 14:30,66.17488,7.08934,66.55353848,38.53488,11.23934,40.1405,27.64,-4.15,27.94981395,67.77488,9.70934,68.46682147,38.53488,11.23934,40.1405,29.24,-1.53,29.28000171
07/05/2020 15:00,65.02368,7.18774,65.41974142,37.84368,11.03774,39.4205,27.18,-3.85,27.45131873,66.42368,9.69774,67.12787369,37.84368,11.03774,39.4205,28.58,-1.34,28.61139633
07/05/2020 15:30,62.69528,7.09904,63.09591511,36.54528,10.65904,38.068,26.15,-3.56,26.39121255,63.60528,9.65904,64.33450627,36.54528,10.65904,38.068,27.06,-1,27.07847115
07/05/2020 16:00,46.35528,5.93154,46.7332339,28.80528,8.40154,30.0055,17.55,-2.47,17.72296251,47.88528,8.93154,48.71111216,28.80528,8.40154,30.0055,19.08,0.53,19.08735969
07/05/2020 16:30,22.27848,2.34664,22.4017274,17.74848,5.17664,18.488,4.53,-2.83,5.341329423,24.22848,8.59664,25.70839284,17.74848,5.17664,18.488,6.48,3.42,7.327127677
07/05/2020 17:00,23.17944,2.46942,23.31060861,18.64944,5.43942,19.4265,4.53,-2.97,5.416807178,24.66944,8.95942,26.24599925,18.64944,5.43942,19.4265,6.02,3.52,6.973578708
07/05/2020 17:30,6.6028,0.9004,6.663909363,10.9728,3.2004,11.43,-4.37,-2.3,4.938309427,8.4428,6.8704,10.88500198,10.9728,3.2004,11.43,-2.53,3.67,4.457555384
07/05/2020 18:00,9.15752,2.67636,9.540601417,12.46752,3.63636,12.987,-3.31,-0.96,3.446403923,10.74752,5.76636,12.19672472,12.46752,3.63636,12.987,-1.72,2.13,2.737754554
07/05/2020 18:30,14.80024,3.53132,15.21569338,14.85024,4.33132,15.469,-0.05,-0.8,0.801560977,16.60024,6.74132,17.9168458,14.85024,4.33132,15.469,1.75,2.41,2.978355251
07/05/2020 19:00,4.4264,1.8527,4.79849083,9.7464,2.8427,10.1525,-5.32,-0.99,5.411330705,6.2664,5.5927,8.399170331,9.7464,2.8427,10.1525,-3.48,2.75,4.435414299
07/05/2020 19:30,-2.47472,0.11404,2.477346201,6.18528,1.80404,6.443,-8.66,-1.69,8.823361038,-0.83472,5.78404,5.84396066,6.18528,1.80404,6.443,-7.02,3.98,8.069745969
07/05/2020 20:00,-5.65552,-0.31786,5.664445379,4.46448,1.30214,4.6505,-10.12,-1.62,10.24884384,-3.90552,5.42214,6.68226673,4.46448,1.30214,4.6505,-8.37,4.12,9.329056758
07/05/2020 20:30,-6.68712,-0.53416,6.708420142,3.96288,1.15584,4.128,-10.65,-1.69,10.78325554,-4.73712,5.46584,7.232960169,3.96288,1.15584,4.128,-8.7,4.31,9.709073076
07/05/2020 21:00,-7.99488,-0.67684,8.023479208,3.16512,0.92316,3.297,-11.16,-1.6,11.27411194,-6.44488,5.23316,8.301954095,3.16512,0.92316,3.297,-9.61,4.31,10.53224572
07/05/2020 21:30,-9.11832,-0.84076,9.156999345,2.91168,0.84924,3.033,-12.03,-1.69,12.14812743,-6.92832,5.15924,8.638250714,2.91168,0.84924,3.033,-9.84,4.31,10.74251833
07/05/2020 22:00,-8.62632,-0.71726,8.656087953,2.92368,0.85274,3.0455,-11.55,-1.57,11.65621723,-6.27632,5.27274,8.197193413,2.92368,0.85274,3.0455,-9.2,4.42,10.20668408
07/05/2020 22:30,-7.68216,-0.55438,7.70213733,2.96784,0.86562,3.0915,-10.65,-1.42,10.74424962,-5.95216,5.39562,8.033736606,2.96784,0.86562,3.0915,-8.92,4.53,10.00436405
07/05/2020 23:00,-6.60128,-0.75704,6.644547178,3.19872,0.93296,3.332,-9.8,-1.69,9.944651829,-4.90128,5.94296,7.703331695,3.19872,0.93296,3.332,-8.1,5.01,9.524185005
07/05/2020 23:30,-5.84272,-0.37496,5.854739277,3.13728,0.91504,3.268,-8.98,-1.29,9.072182758,-4.20272,5.43504,6.870408663,3.13728,0.91504,3.268,-7.34,4.52,8.620092807
08/05/2020 00:00,-4.9888,-0.4459,5.008687677,3.2712,0.9541,3.4075,-8.26,-1.4,8.377804008,-3.4588,5.6941,6.662287314,3.2712,0.9541,3.4075,-6.73,4.74,8.231676621
08/05/2020 00:30,-7.57,0.22,7.573196155,0,0,0,-7.57,0.22,7.573196155,-6.46,3.43,7.31413016,0,0,0,-6.46,3.43,7.31413016
08/05/2020 01:00,-7.25,0.98,7.315934663,0,0,0,-7.25,0.98,7.315934663,-6.27,3.06,6.976854592,0,0,0,-6.27,3.06,6.976854592
08/05/2020 01:30,-7.4,0.69,7.4320993,0,0,0,-7.4,0.69,7.4320993,-6.47,3.4,7.308960254,0,0,0,-6.47,3.4,7.308960254
08/05/2020 02:00,-7.96,0.69,7.989849811,0,0,0,-7.96,0.69,7.989849811,-6.57,3.27,7.338787366,0,0,0,-6.57,3.27,7.338787366
08/05/2020 02:30,-7.88904,0.69028,7.919181688,0.00096,0.00028,0.001,-7.89,0.69,7.920113636,-6.56904,3.27028,7.338052725,0.00096,0.00028,0.001,-6.57,3.27,7.338787366
08/05/2020 03:00,-7.2676,1.1907,7.364494297,0.0024,0.0007,0.0025,-7.27,1.19,7.366749622,-6.3776,2.9407,7.022926616,0.0024,0.0007,0.0025,-6.38,2.94,7.024813165
08/05/2020 03:30,-6.89712,2.41084,7.306326971,0.00288,0.00084,0.003,-6.9,2.41,7.308768706,-6.16712,1.57084,6.364032322,0.00288,0.00084,0.003,-6.17,1.57,6.366616056
08/05/2020 04:00,-6.5576,2.4107,6.986672473,0.0024,0.0007,0.0025,-6.56,2.41,6.98868371,-5.9776,1.6507,6.20133149,0.0024,0.0007,0.0025,-5.98,1.65,6.203458713
08/05/2020 04:30,-6.6476,2.4107,7.071213492,0.0024,0.0007,0.0025,-6.65,2.41,7.073231228,-5.6576,1.5607,5.868920024,0.0024,0.0007,0.0025,-5.66,1.56,5.871047607
08/05/2020 05:00,-6.78808,2.41056,7.203390146,0.00192,0.00056,0.002,-6.79,2.41,7.205012144,-5.65808,1.56056,5.869345517,0.00192,0.00056,0.002,-5.66,1.56,5.871047607
08/05/2020 05:30,-6.22856,2.41042,6.678703785,0.00144,0.00042,0.0015,-6.23,2.41,6.679895209,-5.96856,1.61042,6.182002997,0.00144,0.00042,0.0015,-5.97,1.61,6.183283917
08/05/2020 06:00,-5.98952,2.41014,6.456246948,0.00048,0.00014,0.0005,-5.99,2.41,6.456639993,-5.29952,1.49014,5.505036735,0.00048,0.00014,0.0005,-5.3,1.49,5.505460925
08/05/2020 06:30,-5.53944,2.24308,5.976353688,0.01056,0.00308,0.011,-5.55,2.24,5.984989557,-4.51944,1.42308,4.738195289,0.01056,0.00308,0.011,-4.53,1.42,4.747346627
08/05/2020 07:00,-4.04072,2.05854,4.534865494,0.02928,0.00854,0.0305,-4.07,2.05,4.557126287,-2.88072,1.24854,3.139649638,0.02928,0.00854,0.0305,-2.91,1.24,3.163178781
08/05/2020 07:30,-1.09976,1.84882,2.151187451,0.03024,0.00882,0.0315,-1.13,1.84,2.159282288,-0.02976,1.09882,1.09922293,0.03024,0.00882,0.0315,-0.06,1.09,1.091650127
08/05/2020 08:00,2.0936,1.7098,2.703068072,0.0336,0.0098,0.035,2.06,1.7,2.670880005,3.4136,1.6098,3.774138445,0.0336,0.0098,0.035,3.38,1.6,3.739572168
08/05/2020 08:30,3.456,-0.6795,3.522166414,0.036,0.0105,0.0375,3.42,-0.69,3.488911005,4.936,2.2005,5.40428499,0.036,0.0105,0.0375,4.9,2.19,5.36713145
08/05/2020 09:00,7.23552,-0.79964,7.279572364,0.03552,0.01036,0.037,7.2,-0.81,7.245419243,8.47552,1.91036,8.688147938,0.03552,0.01036,0.037,8.44,1.9,8.651219567
08/05/2020 09:30,11.19032,-1.61824,11.306722,0.04032,0.01176,0.042,11.15,-1.63,11.26851366,12.18032,2.31176,12.39775906,0.04032,0.01176,0.042,12.14,2.3,12.35595403
08/05/2020 10:00,14.66704,-2.99628,14.9699618,0.04704,0.01372,0.049,14.62,-3.01,14.92663726,15.87704,2.44372,16.0640022,0.04704,0.01372,0.049,15.83,2.43,16.01542382
08/05/2020 10:30,19.60376,-3.86432,19.98100036,0.05376,0.01568,0.056,19.55,-3.88,19.93130452,21.17376,1.62568,21.23607657,0.05376,0.01568,0.056,21.12,1.61,21.18127711
08/05/2020 11:00,20.50664,-4.24348,20.94109373,0.05664,0.01652,0.059,20.45,-4.26,20.88899471,22.38664,1.62652,22.44565031,0.05664,0.01652,0.059,22.33,1.61,22.38796552
08/05/2020 11:30,18.77616,-4.35362,19.27428835,0.05616,0.01638,0.0585,18.72,-4.37,19.22330097,20.46616,2.09638,20.57324754,0.05616,0.01638,0.0585,20.41,2.08,20.51571349
08/05/2020 12:00,19.90184,-4.40488,20.38347868,0.05184,0.01512,0.054,19.85,-4.42,20.33614762,21.47184,2.00512,21.56525954,0.05184,0.01512,0.054,21.42,1.99,21.5122407
08/05/2020 12:30,23.0876,-4.9132,23.60459294,0.0576,0.0168,0.06,23.03,-4.93,23.55176851,23.6776,1.5568,23.72872453,0.0576,0.0168,0.06,23.62,1.54,23.67014998
08/05/2020 13:00,19.04,-4.3125,19.5222759,0.06,0.0175,0.0625,18.98,-4.33,19.46764752,20.55,2.1275,20.65983437,0.06,0.0175,0.0625,20.49,2.11,20.5983543
08/05/2020 13:30,17.29856,-4.22292,17.80655024,0.05856,0.01708,0.061,17.24,-4.24,17.75373763,19.05856,2.18708,19.1836396,0.05856,0.01708,0.061,19,2.17,19.12351694
08/05/2020 14:00,18.4776,-4.2232,18.95407924,0.0576,0.0168,0.06,18.42,-4.24,18.90169305,19.8576,2.1868,19.97764681,0.0576,0.0168,0.06,19.8,2.17,19.91855667
08/05/2020 14:30,16.64224,-4.44768,17.22631735,0.04224,0.01232,0.044,16.6,-4.46,17.18870559,18.37224,2.97232,18.61112272,0.04224,0.01232,0.044,18.33,2.96,18.56745809
08/05/2020 15:00,16.36128,-4.22796,16.89873158,0.04128,0.01204,0.043,16.32,-4.24,16.86179113,17.59128,3.11204,17.86443184,0.04128,0.01204,0.043,17.55,3.1,17.82168623
08/05/2020 15:30,15.69608,-4.01656,16.20184192,0.04608,0.01344,0.048,15.65,-4.03,16.16055073,16.85608,3.22344,17.16152669,0.04608,0.01344,0.048,16.81,3.21,17.11374302
08/05/2020 16:00,19.3804,-4.5653,19.910848,0.0504,0.0147,0.0525,19.33,-4.58,19.86517808,20.6304,2.7347,20.81086227,0.0504,0.0147,0.0525,20.58,2.72,20.75896915
08/05/2020 16:30,18.408,-4.296,18.90264743,0.048,0.014,0.05,18.36,-4.31,18.85910125,19.958,3.074,20.19334643,0.048,0.014,0.05,19.91,3.06,20.14377571
08/05/2020 17:00,15.68272,-3.94754,16.17191326,0.04272,0.01246,0.0445,15.64,-3.96,16.1335427,17.34272,3.40246,17.6733322,0.04272,0.01246,0.0445,17.3,3.39,17.62901302
08/05/2020 17:30,10.26696,-3.31922,10.79016631,0.03696,0.01078,0.0385,10.23,-3.33,10.7583363,12.10696,3.83078,12.69855723,0.03696,0.01078,0.0385,12.07,3.82,12.66006714
08/05/2020 18:00,5.61264,-2.93048,6.331622288,0.03264,0.00952,0.034,5.58,-2.94,6.307138812,7.78264,4.21952,8.852899774,0.03264,0.00952,0.034,7.75,4.21,8.819671196
08/05/2020 18:30,1.00072,-2.55104,2.740300276,0.03072,0.00896,0.032,0.97,-2.56,2.737608445,3.04072,4.60896,5.52163838,0.03072,0.00896,0.032,3.01,4.6,5.497281146
08/05/2020 19:00,-4.07072,-2.31146,4.681197352,0.02928,0.00854,0.0305,-4.1,-2.32,4.710881022,-2.06072,4.43854,4.893588075,0.02928,0.00854,0.0305,-2.09,4.43,4.898264999
08/05/2020 19:30,-7.51072,-1.26146,7.615917295,0.02928,0.00854,0.0305,-7.54,-1.27,7.646208211,-5.56072,3.32854,6.480801297,0.02928,0.00854,0.0305,-5.59,3.32,6.501576732
08/05/2020 20:00,-9.0408,-1.2644,9.12878809,0.0192,0.0056,0.02,-9.06,-1.27,9.148579125,-7.4008,3.7256,8.285646384,0.0192,0.0056,0.02,-7.42,3.72,8.300289152
08/05/2020 20:30,-9.55904,-1.17972,9.631561919,0.00096,0.00028,0.001,-9.56,-1.18,9.632548988,-7.97904,3.90028,8.88128726,0.00096,0.00028,0.001,-7.98,3.9,8.882026796
08/05/2020 21:00,-10.17,-1.12,10.23148572,0,0,0,-10.17,-1.12,10.23148572,-8.41,3.9,9.27028047,0,0,0,-8.41,3.9,9.27028047
08/05/2020 21:30,-10.84,-1.3,10.91767374,0,0,0,-10.84,-1.3,10.91767374,-8.75,3.9,9.579796449,0,0,0,-8.75,3.9,9.579796449
08/05/2020 22:00,-10.70952,-1.70986,10.84515744,0.00048,0.00014,0.0005,-10.71,-1.71,10.84565351,-8.46952,4.30014,9.498630062,0.00048,0.00014,0.0005,-8.47,4.3,9.498994684
08/05/2020 22:30,-9.92,-1.54,10.03882463,0,0,0,-9.92,-1.54,10.03882463,-8.36,4.3,9.401042495,0,0,0,-8.36,4.3,9.401042495
08/05/2020 23:00,-9.4,-1.54,9.525313643,0,0,0,-9.4,-1.54,9.525313643,-7.58,4.45,8.789704204,0,0,0,-7.58,4.45,8.789704204
08/05/2020 23:30,-8.29,0.1,8.290603114,0,0,0,-8.29,0.1,8.290603114,-6.98,3.81,7.952138077,0,0,0,-6.98,3.81,7.952138077
09/05/2020 00:00,-6.59,1.2,6.698365472,0,0,0,-6.59,1.2,6.698365472,-5.36,2.92,6.103769327,0,0,0,-5.36,2.92,6.103769327
09/05/2020 00:30,-2.69808,2.28556,3.536017562,3.72192,1.08556,3.877,-6.42,1.2,6.531186722,-1.25808,3.91556,4.11270901,3.72192,1.08556,3.877,-4.98,2.83,5.727940293
09/05/2020 01:00,-2.75232,2.17974,3.510916098,3.66768,1.06974,3.8205,-6.42,1.11,6.515251338,-1.79232,3.89974,4.291897372,3.66768,1.06974,3.8205,-5.46,2.83,6.149837396
09/05/2020 01:30,-3.05672,2.26554,3.804761313,3.65328,1.06554,3.8055,-6.71,1.2,6.816458025,-2.18672,3.97554,4.537252765,3.65328,1.06554,3.8055,-5.84,2.91,6.524852489
09/05/2020 02:00,-3.00624,2.24318,3.750911283,3.95376,1.15318,4.1185,-6.96,1.09,7.044834987,-1.58624,4.00318,4.305996685,3.95376,1.15318,4.1185,-5.54,2.85,6.230096307
09/05/2020 02:30,-2.68768,2.22776,3.490922285,4.07232,1.18776,4.242,-6.76,1.04,6.839532148,-1.46768,4.03776,4.296229789,4.07232,1.18776,4.242,-5.54,2.85,6.230096307
09/05/2020 03:00,-2.28576,2.28082,3.229061574,4.25424,1.24082,4.4315,-6.54,1.04,6.622174869,-0.94576,4.09082,4.198722455,4.25424,1.24082,4.4315,-5.2,2.85,5.929797636
09/05/2020 03:30,-2.13752,2.18614,3.0574826,4.27248,1.24614,4.4505,-6.41,0.94,6.478556938,-1.01752,4.14614,4.269171331,4.27248,1.24614,4.4505,-5.29,2.9,6.032752274
09/05/2020 04:00,-2.37344,1.84108,3.003796431,3.94656,1.15108,4.111,-6.32,0.69,6.357554561,-1.44344,4.44108,4.669765583,3.94656,1.15108,4.111,-5.39,3.29,6.314760486
09/05/2020 04:30,-3.0356,1.7442,3.501014282,3.6144,1.0542,3.765,-6.65,0.69,6.68570116,-1.7756,4.3442,4.693061794,3.6144,1.0542,3.765,-5.39,3.29,6.314760486
09/05/2020 05:00,-3.13208,1.71606,3.571384472,3.51792,1.02606,3.6645,-6.65,0.69,6.68570116,-1.76208,4.31606,4.661898739,3.51792,1.02606,3.6645,-5.28,3.29,6.221133337
09/05/2020 05:30,-2.51288,1.79166,3.086196923,3.77712,1.10166,3.9345,-6.29,0.69,6.327732611,-1.42288,4.52166,4.740252804,3.77712,1.10166,3.9345,-5.2,3.42,6.223857325
09/05/2020 06:00,-0.89056,2.17192,2.347409977,4.66944,1.36192,4.864,-5.56,0.81,5.618692019,0.36944,4.69192,4.706442308,4.66944,1.36192,4.864,-4.3,3.33,5.438648729
09/05/2020 06:30,0.14536,2.28448,2.28909991,5.29536,1.54448,5.516,-5.15,0.74,5.202893426,1.29536,4.77448,4.947081645,5.29536,1.54448,5.516,-4,3.23,5.141293612
09/05/2020 07:00,3.22744,2.88342,4.327872439,6.93744,2.02342,7.2265,-3.71,0.86,3.808372356,4.39744,5.08342,6.721505594,6.93744,2.02342,7.2265,-2.54,3.06,3.976832911
09/05/2020 07:30,11.07008,3.15294,11.51033022,10.81008,3.15294,11.2605,0.26,0,0.26,12.52008,5.98294,13.87616569,10.81008,3.15294,11.2605,1.71,2.83,3.306508733
09/05/2020 08:00,23.0732,4.2051,23.45326042,16.7832,4.8951,17.4825,6.29,-0.69,6.327732611,24.2032,7.2351,25.26146398,16.7832,4.8951,17.4825,7.42,2.34,7.780231359
09/05/2020 08:30,24.3768,2.9474,24.55433862,17.4768,5.0974,18.205,6.9,-2.15,7.227205546,25.4868,7.6274,26.60365022,17.4768,5.0974,18.205,8.01,2.53,8.400059524
09/05/2020 09:00,35.51304,3.72172,35.70752315,23.18304,6.76172,24.149,12.33,-3.04,12.69923226,37.05304,10.58172,38.53440763,23.18304,6.76172,24.149,13.87,3.82,14.38642763
09/05/2020 09:30,44.01504,4.32522,44.22704234,27.51504,8.02522,28.6615,16.5,-3.7,16.9097605,45.69504,11.09522,47.02276669,27.51504,8.02522,28.6615,18.18,3.07,18.43738864
09/05/2020 10:00,50.65488,4.92934,50.89415743,30.61488,8.92934,31.8905,20.04,-4,20.43530279,51.78488,10.80934,52.90099836,30.61488,8.92934,31.8905,21.17,1.88,21.25331268
09/05/2020 10:30,56.11528,5.24904,56.3602437,33.18528,9.67904,34.568,22.93,-4.43,23.35401036,57.79528,11.33904,58.89709856,33.18528,9.67904,34.568,24.61,1.66,24.66592184
09/05/2020 11:00,61.01512,5.46566,61.25943444,35.50512,10.35566,36.9845,25.51,-4.89,25.97445283,62.76512,11.55566,63.82000914,35.50512,10.35566,36.9845,27.26,1.2,27.28639954
09/05/2020 11:30,63.64808,5.63194,63.89676702,36.65808,10.69194,38.1855,26.99,-5.06,27.46022032,64.96808,11.61194,65.99764064,36.65808,10.69194,38.1855,28.31,0.92,28.32494484
09/05/2020 12:00,64.61784,5.84062,64.88126146,37.16784,10.84062,38.7165,27.45,-5,27.90165766,65.57784,11.57062,66.59078274,37.16784,10.84062,38.7165,28.41,0.73,28.41937719
09/05/2020 12:30,62.69824,5.77532,62.96366905,36.49824,10.64532,38.019,26.2,-4.87,26.6487692,64.22824,11.54532,65.25765263,36.49824,10.64532,38.019,27.73,0.9,27.74460128
09/05/2020 13:00,65.5552,5.8661,65.81713589,37.7352,11.0061,39.3075,27.82,-5.14,28.29084658,67.2652,11.7261,68.27963497,37.7352,11.0061,39.3075,29.53,0.72,29.53877621
09/05/2020 13:30,65.27536,5.78448,65.53115925,37.45536,10.92448,39.016,27.82,-5.14,28.29084658,66.56536,11.64448,67.57618713,37.45536,10.92448,39.016,29.11,0.72,29.1189028
09/05/2020 14:00,67.08872,5.87546,67.34550751,38.17872,11.13546,39.7695,28.91,-5.26,29.38461672,68.00872,11.85546,69.03432427,38.17872,11.13546,39.7695,29.83,0.72,29.83868797
09/05/2020 14:30,65.10112,5.67366,65.34788629,37.28112,10.87366,38.8345,27.82,-5.2,28.30180913,66.68112,11.59366,67.68149464,37.28112,10.87366,38.8345,29.4,0.72,29.40881501
09/05/2020 15:00,62.61832,5.42076,62.85251497,35.96832,10.49076,37.467,26.65,-5.07,27.12798186,64.23832,11.29076,65.22302521,35.96832,10.49076,37.467,28.27,0.8,28.28131715
09/05/2020 15:30,58.48792,5.23606,58.72182823,33.99792,9.91606,35.4145,24.49,-4.68,24.93316065,60.28792,10.97606,61.27892942,33.99792,9.91606,35.4145,26.29,1.06,26.31136066
09/05/2020 16:00,46.73336,4.41848,46.9417714,28.38336,8.27848,29.566,18.35,-3.86,18.75158927,48.58336,10.21848,49.64635135,28.38336,8.27848,29.566,20.2,1.94,20.29294459
09/05/2020 16:30,28.6508,2.8119,28.78845467,20.2008,5.8919,21.0425,8.45,-3.08,8.99382566,30.7208,8.8519,31.97066916,20.2008,5.8919,21.0425,10.52,2.96,10.92849486
09/05/2020 17:00,26.9544,2.8867,27.10853586,19.8744,5.7967,20.7025,7.08,-2.91,7.654704436,28.4844,8.8167,29.81770015,19.8744,5.7967,20.7025,8.61,3.02,9.124280794
09/05/2020 17:30,12.29784,1.31062,12.36748129,13.40784,3.91062,13.9665,-1.11,-2.6,2.827030244,15.02784,7.76062,16.91340291,13.40784,3.91062,13.9665,1.62,3.85,4.176948647
09/05/2020 18:00,6.36984,-1.05088,6.455943804,10.89984,3.17912,11.354,-4.53,-4.23,6.197886737,8.88984,8.85912,12.55042877,10.89984,3.17912,11.354,-2.01,5.68,6.0251556
09/05/2020 18:30,6.64608,-0.96906,6.716357394,10.90608,3.18094,11.3605,-4.26,-4.15,5.947276688,8.79608,9.00094,12.58522722,10.90608,3.18094,11.3605,-2.11,5.82,6.190678477
09/05/2020 19:00,3.46592,-0.43494,3.493103813,8.96592,2.61506,9.3395,-5.5,-3.05,6.289077834,5.29592,7.70506,9.349583854,8.96592,2.61506,9.3395,-3.67,5.09,6.275109561
09/05/2020 19:30,-0.7372,0.1429,0.750922266,6.8328,1.9929,7.1175,-7.57,-1.85,7.792778709,0.9528,6.0229,6.097798968,6.8328,1.9929,7.1175,-5.88,4.03,7.128485113
09/05/2020 20:00,-4.10312,-0.25216,4.110861029,5.06688,1.47784,5.278,-9.17,-1.73,9.331762963,-1.83312,5.61784,5.909353196,5.06688,1.47784,5.278,-6.9,4.14,8.046713615
09/05/2020 20:30,-5.6184,-0.4737,5.638333996,4.1016,1.1963,4.2725,-9.72,-1.67,9.862418567,-3.4284,5.4663,6.452469469,4.1016,1.1963,4.2725,-7.53,4.27,8.656431135
09/05/2020 21:00,-6.62368,-0.56774,6.647967016,3.43632,1.00226,3.5795,-10.06,-1.57,10.18177293,-5.03368,5.27226,7.289352499,3.43632,1.00226,3.5795,-8.47,4.27,9.485452019
09/05/2020 21:30,-7.48096,-0.68528,7.512281358,3.23904,0.94472,3.374,-10.72,-1.63,10.84321447,-5.59096,5.16472,7.611384,3.23904,0.94472,3.374,-8.83,4.22,9.786587761
09/05/2020 22:00,-7.62544,-0.72742,7.660057118,3.09456,0.90258,3.2235,-10.72,-1.63,10.84321447,-5.43544,5.22258,7.537861093,3.09456,0.90258,3.2235,-8.53,4.32,9.561553221
09/05/2020 22:30,-7.06312,-0.62966,7.091130788,3.08688,0.90034,3.2155,-10.15,-1.53,10.26466755,-4.95312,5.22034,7.196203683,3.08688,0.90034,3.2155,-8.04,4.32,9.127102498
09/05/2020 23:00,-6.2536,-0.5523,6.277941402,3.1464,0.9177,3.2775,-9.4,-1.47,9.514247211,-4.2536,5.3777,6.856585903,3.1464,0.9177,3.2775,-7.4,4.46,8.64011574
09/05/2020 23:30,-5.55784,-0.47062,5.577729704,3.15216,0.91938,3.2835,-8.71,-1.39,8.820215417,-3.56784,5.44938,6.513464873,3.15216,0.91938,3.2835,-6.72,4.53,8.104276649
10/05/2020 00:00,-5.0648,-0.4814,5.087626657,3.1152,0.9086,3.245,-8.18,-1.39,8.297258583,-3.1848,5.4386,6.302485303,3.1152,0.9086,3.245,-6.3,4.53,7.759568287
10/05/2020 00:30,-4.38744,-0.37592,4.403515141,3.20256,0.93408,3.336,-7.59,-1.31,7.702220459,-2.85744,5.55408,6.246020173,3.20256,0.93408,3.336,-6.06,4.62,7.620236217
10/05/2020 01:00,-4.19664,-0.29902,4.207279436,3.12336,0.91098,3.2535,-7.32,-1.21,7.419332854,-2.78664,5.53098,6.193311089,3.12336,0.91098,3.2535,-5.91,4.62,7.50149985
10/05/2020 01:30,-4.30104,-0.35572,4.315724945,3.16896,0.92428,3.301,-7.47,-1.28,7.578871948,-2.85104,5.69428,6.36814367,3.16896,0.92428,3.301,-6.02,4.77,7.680709603
10/05/2020 02:00,-4.6392,-0.3406,4.651686253,3.2208,0.9394,3.355,-7.86,-1.28,7.963541926,-2.9292,5.6394,6.354765535,3.2208,0.9394,3.355,-6.15,4.7,7.740316531
10/05/2020 02:30,-4.37352,-0.27436,4.382117137,3.27648,0.95564,3.413,-7.65,-1.23,7.748251416,-2.72352,5.72564,6.340387575,3.27648,0.95564,3.413,-6,4.77,7.665044031
10/05/2020 03:00,-4.01776,-0.29018,4.028225397,3.22224,0.93982,3.3565,-7.24,-1.23,7.34373883,-2.69776,5.70982,6.315057676,3.22224,0.93982,3.3565,-5.92,4.77,7.602585087
10/05/2020 03:30,-2.33256,-1.33908,2.68960432,2.43744,0.71092,2.539,-4.77,-2.05,5.191859012,-5.58256,6.71092,8.729342667,2.43744,0.71092,2.539,-8.02,6,10.01600719
10/05/2020 04:00,-0.88144,-1.08292,1.396299466,2.93856,0.85708,3.061,-3.82,-1.94,4.284390272,-4.27144,7.14708,8.326220763,2.93856,0.85708,3.061,-7.21,6.29,9.568082358
10/05/2020 04:30,0.41968,-0.84926,0.947298184,3.73968,1.09074,3.8955,-3.32,-1.94,3.845256818,-3.06032,7.38074,7.990048902,3.73968,1.09074,3.8955,-6.8,6.29,9.263050254
10/05/2020 05:00,2.14448,-0.41286,2.183860767,5.06448,1.47714,5.2755,-2.92,-1.89,3.47828981,-0.83552,7.57714,7.623066591,5.06448,1.47714,5.2755,-5.9,6.1,8.486459804
10/05/2020 05:30,3.06024,2.81632,4.158933421,5.85024,1.70632,6.094,-2.79,1.11,3.002698786,-0.22976,5.21632,5.221377596,5.85024,1.70632,6.094,-6.08,3.51,7.020434459
10/05/2020 06:00,3.27048,5.91264,6.756874366,5.94048,1.73264,6.188,-2.67,4.18,4.959969758,-0.62952,0.05264,0.631717025,5.94048,1.73264,6.188,-6.57,-1.68,6.781393662
10/05/2020 06:30,2.58328,6.72054,7.1999301,5.69328,1.66054,5.9305,-3.11,5.06,5.93933498,-1.12672,-0.12946,1.134133083,5.69328,1.66054,5.9305,-6.82,-1.79,7.050992838
10/05/2020 07:00,2.76248,6.58364,7.139720681,6.01248,1.75364,6.263,-3.25,4.83,5.821632074,-1.45752,-0.34636,1.498108741,6.01248,1.75364,6.263,-7.47,-2.1,7.759568287
10/05/2020 07:30,4.65032,6.95926,8.369992584,7.30032,2.12926,7.6045,-2.65,4.83,5.50921047,0.24032,0.14926,0.282899717,7.30032,2.12926,7.6045,-7.06,-1.98,7.332393879
10/05/2020 08:00,4.99008,7.09044,8.670365494,7.75008,2.26044,8.073,-2.76,4.83,5.562957846,0.99008,0.11044,0.996220558,7.75008,2.26044,8.073,-6.76,-2.15,7.093666189
10/05/2020 08:30,4.91352,7.16436,8.687389309,8.00352,2.33436,8.337,-3.09,4.83,5.733846876,1.09352,0.01436,1.093614283,8.00352,2.33436,8.337,-6.91,-2.32,7.289067156
10/05/2020 09:00,6.45216,7.45438,9.858912204,8.79216,2.56438,9.1585,-2.34,4.89,5.421042335,2.04216,0.24438,2.056730184,8.79216,2.56438,9.1585,-6.75,-2.32,7.137569614
10/05/2020 09:30,7.08096,7.62028,10.40233925,9.36096,2.73028,9.751,-2.28,4.89,5.39541472,2.61096,0.36028,2.635699869,9.36096,2.73028,9.751,-6.75,-2.37,7.153977914
10/05/2020 10:00,7.60032,7.71176,10.82756235,9.88032,2.88176,10.292,-2.28,4.83,5.341095393,3.13032,0.34176,3.148920958,9.88032,2.88176,10.292,-6.75,-2.54,7.212080144
10/05/2020 10:30,9.66296,8.05378,12.57919585,11.05296,3.22378,11.5135,-1.39,4.83,5.026032232,5.44296,0.56378,5.472080176,11.05296,3.22378,11.5135,-5.61,-2.66,6.208679409
10/05/2020 11:00,10.95552,8.32286,13.75839442,11.97552,3.49286,12.4745,-1.02,4.83,4.936527119,7.19552,0.91286,7.253193879,11.97552,3.49286,12.4745,-4.78,-2.58,5.431832103
10/05/2020 11:30,10.70664,8.24402,13.51280895,12.11664,3.53402,12.6215,-1.41,4.71,4.916523162,6.81664,0.77402,6.860443706,12.11664,3.53402,12.6215,-5.3,-2.76,5.975583654
10/05/2020 12:00,11.69328,8.47054,14.43893504,12.89328,3.76054,13.4305,-1.2,4.71,4.860462941,7.97328,0.88054,8.021754462,12.89328,3.76054,13.4305,-4.92,-2.88,5.70094729
10/05/2020 12:30,10.09312,8.32466,13.0832349,12.39312,3.61466,12.9095,-2.3,4.71,5.241574191,6.31312,0.62466,6.343948632,12.39312,3.61466,12.9095,-6.08,-2.99,6.775433565
10/05/2020 13:00,7.5344,7.8592,10.88734164,11.1744,3.2592,11.64,-3.64,4.6,5.865969656,3.4144,0.2692,3.424995766,11.1744,3.2592,11.64,-7.76,-2.99,8.31611087
10/05/2020 13:30,4.878,7.579,9.013108509,9.768,2.849,10.175,-4.89,4.73,6.803308019,0.908,-0.141,0.918882473,9.768,2.849,10.175,-8.86,-2.99,9.350919741
10/05/2020 14:00,6.67688,7.91284,10.3534421,10.70688,3.12284,11.153,-4.03,4.79,6.259792329,3.15688,0.31284,3.172343014,10.70688,3.12284,11.153,-7.55,-2.81,8.055966733
10/05/2020 14:30,7.64528,8.06404,11.11211264,11.22528,3.27404,11.693,-3.58,4.79,5.980008361,4.21528,0.32404,4.22771657,11.22528,3.27404,11.693,-7.01,-2.95,7.605432269
10/05/2020 15:00,10.25968,8.31074,13.20338718,12.61968,3.68074,13.1455,-2.36,4.63,5.196777848,7.47968,0.64074,7.507074041,12.61968,3.68074,13.1455,-5.14,-3.04,5.971699925
10/05/2020 15:30,11.98104,8.59072,14.74265205,13.27104,3.87072,13.824,-1.29,4.72,4.893107397,8.13104,0.90072,8.180776736,13.27104,3.87072,13.824,-5.14,-2.97,5.936370945
10/05/2020 16:00,10.73128,8.37204,13.61070991,12.52128,3.65204,13.043,-1.79,4.72,5.048019414,6.63128,0.79204,6.67841312,12.52128,3.65204,13.043,-5.89,-2.86,6.547648433
10/05/2020 16:30,10.08952,8.49986,13.19265075,12.95952,3.77986,13.4995,-2.87,4.72,5.524065532,7.06952,0.91986,7.12911323,12.95952,3.77986,13.4995,-5.89,-2.86,6.547648433
10/05/2020 17:00,8.27952,6.93736,10.80173205,14.45952,4.21736,15.062,-6.18,2.72,6.752095971,15.21952,1.83736,15.33002547,14.45952,4.21736,15.062,0.76,-2.38,2.498399488
10/05/2020 17:30,12.80152,3.51086,13.27422511,17.59152,5.13086,18.3245,-4.79,-1.62,5.056530431,22.66152,8.86086,24.33226929,17.59152,5.13086,18.3245,5.07,3.73,6.294267233
10/05/2020 18:00,13.5104,3.3472,13.91885972,17.9904,5.2472,18.74,-4.48,-1.9,4.866251124,23.8204,8.9772,25.45587508,17.9904,5.2472,18.74,5.83,3.73,6.921112627
10/05/2020 18:30,6.13384,0.51112,6.15509844,14.16384,4.13112,14.754,-8.03,-3.62,8.808251813,16.30384,9.99112,19.12165468,14.16384,4.13112,14.754,2.14,5.86,6.238525467
10/05/2020 19:00,6.05952,0.11986,6.060705326,13.67952,3.98986,14.2495,-7.62,-3.87,8.546420303,16.20952,10.42986,19.27512693,13.67952,3.98986,14.2495,2.53,6.44,6.91914012
10/05/2020 19:30,1.11192,-2.74194,2.958817509,10.62192,3.09806,11.0645,-9.51,-5.84,11.16000448,10.26192,12.11806,15.87936964,10.62192,3.09806,11.0645,-0.36,9.02,9.027181177
10/05/2020 20:00,-2.11032,-4.39926,4.879235499,8.29968,2.42074,8.6455,-10.41,-6.82,12.44509944,4.64968,12.76074,13.5814583,8.29968,2.42074,8.6455,-3.65,10.34,10.96531349
10/05/2020 20:30,-3.56584,-4.67462,5.879395126,6.70416,1.95538,6.9835,-10.27,-6.63,12.22414823,-0.55584,12.08538,12.09815556,6.70416,1.95538,6.9835,-7.26,10.13,12.46292502
10/05/2020 21:00,-4.79936,-3.57898,5.98689855,5.90064,1.72102,6.1465,-10.7,-5.3,11.94068675,-1.68936,10.55102,10.68540875,5.90064,1.72102,6.1465,-7.59,8.83,11.64375369
10/05/2020 21:30,-4.87696,-3.72078,6.134243446,5.96304,1.73922,6.2115,-10.84,-5.46,12.13742971,-1.84696,10.56922,10.72938361,5.96304,1.73922,6.2115,-7.81,8.83,11.7883417
10/05/2020 22:00,-5.25144,-3.63042,6.384165682,5.51856,1.60958,5.7485,-10.77,-5.24,11.97708228,-2.19144,10.29958,10.53013568,5.51856,1.60958,5.7485,-7.71,8.69,11.61723719
10/05/2020 22:30,-4.29808,-1.65944,4.607302117,5.52192,1.61056,5.752,-9.82,-3.27,10.35013526,-1.86808,8.46056,8.664340621,5.52192,1.61056,5.752,-7.39,6.85,10.07643786
10/05/2020 23:00,-3.73352,-0.80686,3.819711331,5.49648,1.60314,5.7255,-9.23,-2.41,9.539444428,-1.04352,7.77314,7.842871888,5.49648,1.60314,5.7255,-6.54,6.17,8.991134522
10/05/2020 23:30,-2.22992,0.03044,2.230127754,5.59008,1.63044,5.823,-7.82,-1.6,7.982004761,-0.39992,6.94044,6.951952488,5.59008,1.63044,5.823,-5.99,5.31,8.004761083
11/05/2020 00:00,-2.946,-0.103,2.947800027,4.824,1.407,5.025,-7.77,-1.51,7.915364805,-0.936,6.717,6.781901282,4.824,1.407,5.025,-5.76,5.31,7.834136838
11/05/2020 00:30,-2.17144,0.06708,2.172475869,5.09856,1.48708,5.311,-7.27,-1.42,7.407381454,-0.23144,6.85708,6.860984667,5.09856,1.48708,5.311,-5.33,5.37,7.566095426
11/05/2020 01:00,-2.07488,0.04566,2.075382338,5.02512,1.46566,5.2345,-7.1,-1.42,7.240607709,-0.18488,6.92566,6.92812724,5.02512,1.46566,5.2345,-5.21,5.46,7.546900026
11/05/2020 01:30,-2.3168,0.0451,2.317238928,5.0232,1.4651,5.2325,-7.34,-1.42,7.476095237,-0.3868,6.9251,6.935893904,5.0232,1.4651,5.2325,-5.41,5.46,7.686332025
11/05/2020 02:00,-1.87712,0.17334,1.885106429,5.46288,1.59334,5.6905,-7.34,-1.42,7.476095237,-0.11712,6.94334,6.944327718,5.46288,1.59334,5.6905,-5.58,5.35,7.730388089
11/05/2020 02:30,-2.76992,0.05294,2.770425861,5.05008,1.47294,5.2605,-7.82,-1.42,7.947880221,-0.64992,6.93294,6.963336345,5.05008,1.47294,5.2605,-5.7,5.46,7.893136259
11/05/2020 03:00,-2.10648,0.15936,2.112499373,5.24352,1.52936,5.462,-7.35,-1.37,7.476590132,-0.52648,6.98936,7.009160749,5.24352,1.52936,5.462,-5.77,5.46,7.943834087
11/05/2020 03:30,-2.39032,0.12324,2.393494892,5.11968,1.49324,5.333,-7.51,-1.37,7.633937385,-0.49032,6.95324,6.970506452,5.11968,1.49324,5.333,-5.61,5.46,7.828390639
11/05/2020 04:00,-2.23136,0.12002,2.234585476,5.10864,1.49002,5.3215,-7.34,-1.37,7.466759672,-0.40136,6.95002,6.961599518,5.10864,1.49002,5.3215,-5.51,5.46,7.757041962
11/05/2020 04:30,-1.7304,0.2428,1.747351138,5.2896,1.5428,5.51,-7.02,-1.3,7.139355713,0.0896,7.0028,7.003373187,5.2896,1.5428,5.51,-5.2,5.46,7.54
11/05/2020 05:00,-1.33336,0.21402,1.350427136,5.39664,1.57402,5.6215,-6.73,-1.36,6.866039615,0.26664,7.03402,7.039071974,5.39664,1.57402,5.6215,-5.13,5.46,7.491895621
11/05/2020 05:30,-0.79448,0.21286,0.822500973,5.73552,1.67286,5.9745,-6.53,-1.46,6.691225598,0.87552,7.04286,7.097070681,5.73552,1.67286,5.9745,-4.86,5.37,7.242685966
11/05/2020 06:00,0.84008,0.38794,0.925327969,6.61008,1.92794,6.8855,-5.77,-1.54,5.971976222,2.28008,7.23794,7.588579594,6.61008,1.92794,6.8855,-4.33,5.31,6.851642139
11/05/2020 06:30,1.67176,0.91468,1.905628768,7.18176,2.09468,7.481,-5.51,-1.18,5.63493567,3.20176,6.64468,7.375841606,7.18176,2.09468,7.481,-3.98,4.55,6.045072373
11/05/2020 07:00,1.0048,2.8089,2.983210058,7.2648,2.1189,7.5675,-6.26,0.69,6.297912353,2.3748,4.4389,5.034233631,7.2648,2.1189,7.5675,-4.89,2.32,5.412439376
11/05/2020 07:30,6.25376,3.83318,7.33503804,10.19376,2.97318,10.6185,-3.94,0.86,4.0327658,7.73376,4.98318,9.200169925,10.19376,2.97318,10.6185,-2.46,2.01,3.176743616
11/05/2020 08:00,19.55928,5.53604,20.32764554,16.40928,4.78604,17.093,3.15,0.75,3.238054972,19.52928,4.76604,20.10243554,16.40928,4.78604,17.093,3.12,-0.02,3.120064102
11/05/2020 08:30,14.96912,5.05016,15.79805905,14.94912,4.36016,15.572,0.02,0.69,0.690289794,14.93912,4.34016,15.55680864,14.94912,4.36016,15.572,-0.01,-0.02,0.02236068
11/05/2020 09:00,16.50672,4.90446,17.21991676,15.30672,4.46446,15.9445,1.2,0.44,1.278123625,16.85672,3.83446,17.28733909,15.30672,4.46446,15.9445,1.55,-0.63,1.673140759
11/05/2020 09:30,23.31912,4.64516,23.77727632,18.90912,5.51516,19.697,4.41,-0.87,4.494997219,23.42912,4.61516,23.8793502,18.90912,5.51516,19.697,4.52,-0.9,4.608730845
11/05/2020 10:00,21.90768,2.83474,22.09031901,18.90768,5.51474,19.6955,3,-2.68,4.022735388,22.48768,6.74474,23.47737782,18.90768,5.51474,19.6955,3.58,1.23,3.785406187
11/05/2020 10:30,35.6128,3.8204,35.81713249,25.3728,7.4004,26.43,10.24,-3.58,10.84776475,36.3328,9.0204,37.43581136,25.3728,7.4004,26.43,10.96,1.62,11.07907938
11/05/2020 11:00,41.04184,4.33262,41.26989492,28.19184,8.22262,29.3665,12.85,-3.89,13.42589289,41.41184,9.53262,42.49483894,28.19184,8.22262,29.3665,13.22,1.31,13.28474689
11/05/2020 11:30,43.44256,4.32408,43.6572295,28.88256,8.42408,30.086,14.56,-4.1,15.12625532,43.64256,9.56408,44.67823485,28.88256,8.42408,30.086,14.76,1.14,14.80395893
11/05/2020 12:00,35.83648,3.54314,36.01120853,25.17648,7.34314,26.2255,10.66,-3.8,11.31704909,36.28648,8.71314,37.31792384,25.17648,7.34314,26.2255,11.11,1.37,11.19415026
11/05/2020 12:30,45.7268,4.5899,45.9565819,29.8968,8.7199,31.1425,15.83,-4.13,16.35988386,45.9068,9.7399,46.92866862,29.8968,8.7199,31.1425,16.01,1.02,16.04245929
11/05/2020 13:00,51.11176,5.15718,51.37128104,33.04176,9.63718,34.4185,18.07,-4.48,18.61707012,51.39176,10.94718,52.54477848,33.04176,9.63718,34.4185,18.35,1.31,18.39670079
11/05/2020 13:30,52.23368,5.28024,52.4998882,33.46368,9.76024,34.858,18.77,-4.48,19.29723555,52.34368,10.67024,53.42017276,33.46368,9.76024,34.858,18.88,0.91,18.90191789
11/05/2020 14:00,42.20432,4.40626,42.43371011,28.68432,8.36626,29.8795,13.52,-3.96,14.08800909,42.47432,9.59626,43.54487416,28.68432,8.36626,29.8795,13.79,1.23,13.8447463
11/05/2020 14:30,38.542,4.001,38.74911309,26.232,7.651,27.325,12.31,-3.65,12.83972741,38.812,9.031,39.84884321,26.232,7.651,27.325,12.58,1.38,12.65546522
11/05/2020 15:00,33.35016,3.64588,33.54885412,24.50016,7.14588,25.521,8.85,-3.5,9.516958548,33.85016,8.85588,34.98942615,24.50016,7.14588,25.521,9.35,1.71,9.505082851
11/05/2020 15:30,34.51392,4.48406,34.80398638,24.49392,7.14406,25.5145,10.02,-2.66,10.36706323,34.86392,8.29406,35.83691322,24.49392,7.14406,25.5145,10.37,1.15,10.43357082
11/05/2020 16:00,24.22744,4.86842,24.71174543,19.53744,5.69842,20.3515,4.69,-0.83,4.762877282,24.50744,4.83842,24.98049086,19.53744,5.69842,20.3515,4.97,-0.86,5.043857651
11/05/2020 16:30,21.51896,5.95428,22.32754106,18.04896,5.26428,18.801,3.47,0.69,3.537937252,21.56896,4.57428,22.04867508,18.04896,5.26428,18.801,3.52,-0.69,3.586990382
11/05/2020 17:00,22.20464,6.24802,23.06694153,18.88464,5.50802,19.6715,3.32,0.74,3.40147027,22.25464,5.83802,23.00763958,18.88464,5.50802,19.6715,3.37,0.33,3.386118722
11/05/2020 17:30,17.21688,5.55034,18.08942318,16.28688,4.75034,16.9655,0.93,0.8,1.226743657,17.27688,5.44034,18.11319635,16.28688,4.75034,16.9655,0.99,0.69,1.206731122
11/05/2020 18:00,11.1552,3.1836,11.60059464,13.7952,4.0236,14.37,-2.64,-0.84,2.770415131,11.4452,6.4736,13.14914826,13.7952,4.0236,14.37,-2.35,2.45,3.394849039
11/05/2020 18:30,6.59208,2.53394,7.062320486,12.08208,3.52394,12.5855,-5.49,-0.99,5.578548198,6.98208,6.22394,9.353441626,12.08208,3.52394,12.5855,-5.1,2.7,5.770615219
11/05/2020 19:00,2.36024,1.68382,2.899307271,9.75024,2.84382,10.1565,-7.39,-1.16,7.480487952,3.04024,6.01382,6.738626733,9.75024,2.84382,10.1565,-6.71,3.17,7.421118514
11/05/2020 19:30,-1.3864,0.8723,1.637990308,7.1736,2.0923,7.4725,-8.56,-1.22,8.646502183,-0.9064,5.6723,5.744262202,7.1736,2.0923,7.4725,-8.08,3.58,8.837578854
11/05/2020 20:00,-4.32136,0.39252,4.33915017,5.52864,1.61252,5.759,-9.85,-1.22,9.92526574,-3.85136,5.28252,6.53743003,5.52864,1.61252,5.759,-9.38,3.67,10.07240289
11/05/2020 20:30,-5.97552,0.17714,5.978145017,4.58448,1.33714,4.7755,-10.56,-1.16,10.62352107,-5.51552,4.94714,7.40912647,4.58448,1.33714,4.7755,-10.1,3.61,10.72576804
11/05/2020 21:00,-7.52488,1.92066,7.766128627,3.70512,1.08066,3.8595,-11.23,0.84,11.26137203,-7.17488,2.68066,7.659297686,3.70512,1.08066,3.8595,-10.88,1.6,10.99701778
