Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
11/05/2020 21:30,-8.89368,2.31976,9.191236609,3.01632,0.87976,3.142,-11.91,1.44,11.99673706,-8.79368,2.01976,9.022651406,3.01632,0.87976,3.142,-11.81,1.14,11.86489359
11/05/2020 22:00,-8.81488,2.36566,9.126798817,2.86512,0.83566,2.9845,-11.68,1.53,11.77978353,-8.81488,2.06566,9.053676637,2.86512,0.83566,2.9845,-11.68,1.23,11.74458599
11/05/2020 22:30,-7.97192,2.42194,8.331704619,3.05808,0.89194,3.1855,-11.03,1.53,11.13560955,-7.82192,2.12194,8.104632123,3.05808,0.89194,3.1855,-10.88,1.23,10.94930591
11/05/2020 23:00,-6.84768,1.74526,7.066587143,3.17232,0.92526,3.3045,-10.02,0.82,10.0534969,-6.74768,3.20526,7.470266197,3.17232,0.92526,3.3045,-9.92,2.28,10.17864431
11/05/2020 23:30,-6.568,-0.2215,6.571733885,3.012,0.8785,3.1375,-9.58,-1.1,9.642945608,-5.848,5.1085,7.765041935,3.012,0.8785,3.1375,-8.86,4.23,9.817968222
12/05/2020 00:00,-6.0904,-0.0147,6.09041774,2.8296,0.8253,2.9475,-8.92,-0.84,8.95946427,-5.6504,5.0553,7.581759575,2.8296,0.8253,2.9475,-8.48,4.23,9.47646031
12/05/2020 00:30,-5.41944,0.49058,5.441598906,2.95056,0.86058,3.0735,-8.37,-0.37,8.378174025,-5.07944,4.59058,6.846468831,2.95056,0.86058,3.0735,-8.03,3.73,8.854027332
12/05/2020 01:00,-4.62672,2.83554,5.426492887,3.17328,0.92554,3.3055,-7.8,1.91,8.030448306,-4.59672,2.57554,5.269083511,3.17328,0.92554,3.3055,-7.77,1.65,7.943261295
12/05/2020 01:30,-5.0648,2.8786,5.825679102,3.1152,0.9086,3.245,-8.18,1.97,8.413875445,-5.0548,2.5586,5.665459999,3.1152,0.9086,3.245,-8.17,1.65,8.33495051
12/05/2020 02:00,-5.3744,2.9108,6.112031741,3.2256,0.9408,3.36,-8.6,1.97,8.822749005,-5.3644,2.5908,5.957267159,3.2256,0.9408,3.36,-8.59,1.65,8.747033783
12/05/2020 02:30,-5.37208,3.01606,6.160832854,3.27792,0.95606,3.4145,-8.65,2.06,8.891912055,-5.31208,2.67606,5.948066161,3.27792,0.95606,3.4145,-8.59,1.72,8.760507976
12/05/2020 03:00,-4.89848,3.19586,5.848814192,3.55152,1.03586,3.6995,-8.45,2.16,8.721702815,-4.88848,2.86586,5.666603061,3.55152,1.03586,3.6995,-8.44,1.83,8.636116025
12/05/2020 03:30,-4.76768,3.20776,5.746346387,3.59232,1.04776,3.742,-8.36,2.16,8.634535309,-4.74768,2.87776,5.551753597,3.59232,1.04776,3.742,-8.34,1.83,8.538413202
12/05/2020 04:00,-4.72784,3.18438,5.700240964,3.51216,1.02438,3.6585,-8.24,2.16,8.518403606,-4.71784,2.85438,5.514118193,3.51216,1.02438,3.6585,-8.23,1.83,8.431002313
12/05/2020 04:30,-4.58488,3.20566,5.594406193,3.58512,1.04566,3.7345,-8.17,2.16,8.450710029,-4.57488,2.87566,5.403605042,3.58512,1.04566,3.7345,-8.16,1.83,8.362684976
12/05/2020 05:00,-3.97064,3.27398,5.146350848,3.81936,1.11398,3.9785,-7.79,2.16,8.08391613,-3.97064,2.94398,4.942974838,3.81936,1.11398,3.9785,-7.79,1.83,8.002062234
12/05/2020 05:30,-2.7072,3.4704,4.401432494,4.4928,1.3104,4.68,-7.2,2.16,7.517020686,-2.6772,3.1404,4.126682929,4.4928,1.3104,4.68,-7.17,1.83,7.39985135
12/05/2020 06:00,-1.59952,3.66514,3.998964297,5.16048,1.50514,5.3755,-6.76,2.16,7.09670346,-1.59952,3.33514,3.698867807,5.16048,1.50514,5.3755,-6.76,1.83,7.003320641
12/05/2020 06:30,-0.56896,3.63572,3.679969484,5.95104,1.73572,6.199,-6.52,1.9,6.791200188,-0.55896,3.33572,3.382227698,5.95104,1.73572,6.199,-6.51,1.6,6.703737763
12/05/2020 07:00,2.246,3.773,4.390904804,7.416,2.163,7.725,-5.17,1.61,5.414886887,2.246,3.453,4.119189848,7.416,2.163,7.725,-5.17,1.29,5.328508234
12/05/2020 07:30,8.584,4.4295,9.65947857,11.004,3.2095,11.4625,-2.42,1.22,2.710129148,8.724,4.1495,9.660565524,11.004,3.2095,11.4625,-2.28,0.94,2.466171121
12/05/2020 08:00,18.48824,5.30282,19.23369227,15.67824,4.57282,16.3315,2.81,0.73,2.903274014,18.51824,5.28282,19.25703507,15.67824,4.57282,16.3315,2.84,0.71,2.927404994
12/05/2020 08:30,29.34664,6.95902,30.1604582,21.35664,6.22902,22.2465,7.99,0.73,8.023278632,29.32664,5.53902,29.84514293,21.35664,6.22902,22.2465,7.97,-0.69,7.999812498
12/05/2020 09:00,39.30128,6.73204,39.87368772,26.44128,7.71204,27.543,12.86,-0.98,12.89728654,39.57128,6.67204,40.12981832,26.44128,7.71204,27.543,13.13,-1.04,13.17112372
12/05/2020 09:30,32.74344,5.83892,33.25997369,22.93344,6.68892,23.889,9.81,-0.85,9.846755811,32.69344,5.64892,33.1778739,22.93344,6.68892,23.889,9.76,-1.04,9.815253435
12/05/2020 10:00,14.91384,6.65112,16.32972813,14.88384,4.34112,15.504,0.03,2.31,2.310194797,14.90384,1.74112,15.00519729,14.88384,4.34112,15.504,0.02,-2.6,2.600076922
12/05/2020 10:30,25.58672,8.05696,26.82526505,20.04672,5.84696,20.882,5.54,2.21,5.964536864,25.49672,2.65696,25.63478432,20.04672,5.84696,20.882,5.45,-3.19,6.314950514
12/05/2020 11:00,28.51528,8.20904,29.67338085,21.18528,6.17904,22.068,7.33,2.03,7.6059056,28.37528,2.76904,28.51007011,21.18528,6.17904,22.068,7.19,-3.41,7.957650407
12/05/2020 11:30,31.66936,8.28148,32.7342523,22.59936,6.59148,23.541,9.07,1.69,9.22610427,31.44936,2.77148,31.57124239,22.59936,6.59148,23.541,8.85,-3.82,9.639237522
12/05/2020 12:00,9.8924,5.7432,11.4387029,13.1424,3.8332,13.69,-3.25,1.91,3.769694948,9.7424,1.2032,9.816417269,13.1424,3.8332,13.69,-3.4,-2.63,4.298476474
12/05/2020 12:30,10.838,3.934,11.52990026,13.488,3.934,14.05,-2.65,0,2.65,10.758,3.244,11.23646297,13.488,3.934,14.05,-2.73,-0.69,2.815848007
12/05/2020 13:00,18.7204,4.0922,19.16244966,16.6704,4.8622,17.365,2.05,-0.77,2.189840177,18.6404,4.1722,19.10161682,16.6704,4.8622,17.365,1.97,-0.69,2.087342808
12/05/2020 13:30,16.95784,4.59312,17.56886703,15.74784,4.59312,16.404,1.21,0,1.21,16.93784,3.90312,17.38173667,15.74784,4.59312,16.404,1.19,-0.69,1.375572608
12/05/2020 14:00,5.636,2.708,6.252820164,10.176,2.968,10.6,-4.54,-0.26,4.54743884,5.606,2.278,6.051158567,10.176,2.968,10.6,-4.57,-0.69,4.621796188
12/05/2020 14:30,12.66712,4.02416,13.29096659,13.79712,4.02416,14.372,-1.13,0,1.13,12.48712,3.33416,12.9245808,13.79712,4.02416,14.372,-1.31,-0.69,1.480607983
12/05/2020 15:00,9.104,4.402,10.11238943,12.144,3.542,12.65,-3.04,0.86,3.159303721,9.394,3.542,10.0395717,12.144,3.542,12.65,-2.75,0,2.75
12/05/2020 15:30,4.6524,3.6482,5.912206779,10.1424,2.9582,10.565,-5.49,0.69,5.533190761,4.7324,2.9582,5.580910051,10.1424,2.9582,10.565,-5.41,0,5.41
12/05/2020 16:00,9.5052,3.8486,10.25478176,13.1952,3.8486,13.745,-3.69,0,3.69,9.4452,3.1586,9.959345209,13.1952,3.8486,13.745,-3.75,-0.69,3.812951613
12/05/2020 16:30,7.71344,1.26142,7.81590283,11.83344,3.45142,12.3265,-4.12,-2.19,4.66588684,7.86344,6.19142,10.00836501,11.83344,3.45142,12.3265,-3.97,2.74,4.82374336
12/05/2020 17:00,7.4592,1.4206,7.593271298,12.3792,3.6106,12.895,-4.92,-2.19,5.385396921,8.0492,6.4606,10.32128737,12.3792,3.6106,12.895,-4.33,2.85,5.183763112
12/05/2020 17:30,9.794,1.912,9.978886711,13.104,3.822,13.65,-3.31,-1.91,3.821544191,10.274,6.852,12.34929067,13.104,3.822,13.65,-2.83,3.03,4.146058369
12/05/2020 18:00,11.10432,2.38626,11.35782371,14.04432,4.09626,14.6295,-2.94,-1.71,3.401132164,11.69432,7.32626,13.79968137,14.04432,4.09626,14.6295,-2.35,3.23,3.994421109
12/05/2020 18:30,11.34464,2.24052,11.56377043,13.54464,3.95052,14.109,-2.2,-1.71,2.786413465,11.69464,7.08052,13.6710778,13.54464,3.95052,14.109,-1.85,3.13,3.635849282
12/05/2020 19:00,4.5528,1.3054,4.736249254,10.1328,2.9554,10.555,-5.58,-1.65,5.818840091,5.1928,6.3354,8.191609427,10.1328,2.9554,10.555,-4.94,3.38,5.985649505
12/05/2020 19:30,-0.28512,0.87434,0.919654201,7.45488,2.17434,7.7655,-7.74,-1.3,7.848413852,0.21488,5.73434,5.738364632,7.45488,2.17434,7.7655,-7.24,3.56,8.06791175
12/05/2020 20:00,-4.91704,0.15628,4.919522924,4.99296,1.45628,5.201,-9.91,-1.3,9.994903701,-4.40704,5.09628,6.737512256,4.99296,1.45628,5.201,-9.4,3.64,10.08015873
12/05/2020 20:30,-6.52128,0.04796,6.521456356,4.03872,1.17796,4.207,-10.56,-1.13,10.62028719,-6.02128,4.81796,7.711585531,4.03872,1.17796,4.207,-10.06,3.64,10.69828024
12/05/2020 21:00,-7.10856,2.24542,7.454766009,3.72144,1.08542,3.8765,-10.83,1.16,10.89194657,-6.78856,2.59542,7.267788649,3.72144,1.08542,3.8765,-10.51,1.51,10.61791882
12/05/2020 21:30,-7.45432,2.42874,7.840004123,3.59568,1.04874,3.7455,-11.05,1.38,11.13583854,-7.34432,2.19874,7.666387275,3.59568,1.04874,3.7455,-10.94,1.15,11.00027727
12/05/2020 22:00,-6.57232,2.59224,7.065061811,3.84768,1.12224,4.008,-10.42,1.47,10.52317918,-6.54232,2.27224,6.92567871,3.84768,1.12224,4.008,-10.39,1.15,10.45344919
12/05/2020 22:30,-5.69056,2.65692,6.280262495,4.06944,1.18692,4.239,-9.76,1.47,9.870081053,-5.53056,2.44692,6.04768645,4.06944,1.18692,4.239,-9.6,1.26,9.682334429
12/05/2020 23:00,-4.10032,2.90074,5.022640406,4.45968,1.30074,4.6455,-8.56,1.6,8.708248963,-4.13032,2.56074,4.859725574,4.45968,1.30074,4.6455,-8.59,1.26,8.681917991
12/05/2020 23:30,-2.16848,1.92086,2.896896382,5.35152,1.56086,5.5745,-7.52,0.36,7.52861209,-1.68848,4.21086,4.536772713,5.35152,1.56086,5.5745,-7.04,2.65,7.522240358
13/05/2020 00:00,-1.26992,0.63544,1.42002845,5.47008,1.59544,5.698,-6.74,-0.96,6.808024677,-0.85992,5.67544,5.740216163,5.47008,1.59544,5.698,-6.33,4.08,7.530956115
13/05/2020 00:30,-1.01656,0.67142,1.218277083,5.35344,1.56142,5.5765,-6.37,-0.89,6.431873755,-0.56656,5.64142,5.669798043,5.35344,1.56142,5.5765,-5.92,4.08,7.189770511
13/05/2020 01:00,-2.7712,0.2909,2.78642643,4.0488,1.1809,4.2175,-6.82,-0.89,6.877826692,-2.3312,5.3309,5.818332085,4.0488,1.1809,4.2175,-6.38,4.15,7.610972343
13/05/2020 01:30,-3.62736,0.18702,3.632178004,3.69264,1.07702,3.8465,-7.32,-0.89,7.373906699,-3.21736,5.22702,6.13784518,3.69264,1.07702,3.8465,-6.91,4.15,8.060434231
13/05/2020 02:00,-3.93904,0.27278,3.948473762,3.78096,1.10278,3.9385,-7.72,-0.83,7.764489681,-3.50904,5.25278,6.317045152,3.78096,1.10278,3.9385,-7.29,4.15,8.388480196
13/05/2020 02:30,-3.91024,0.28118,3.920336599,3.80976,1.11118,3.9685,-7.72,-0.83,7.764489681,-3.48024,5.34118,6.37497249,3.80976,1.11118,3.9685,-7.29,4.23,8.428345033
13/05/2020 03:00,-3.65968,1.19676,3.850388578,3.76032,1.09676,3.917,-7.42,0.1,7.420673824,-3.39968,4.51676,5.653224301,3.76032,1.09676,3.917,-7.16,3.42,7.934859797
13/05/2020 03:30,-3.46144,3.11458,4.656412294,3.71856,1.08458,3.8735,-7.18,2.03,7.461454282,-3.44144,2.79458,4.433191475,3.71856,1.08458,3.8735,-7.16,1.71,7.361365362
13/05/2020 04:00,-3.2696,3.1122,4.513986376,3.7104,1.0822,3.865,-6.98,2.03,7.269202157,-3.2496,2.7922,4.284423065,3.7104,1.0822,3.865,-6.96,1.71,7.166986815
13/05/2020 04:30,-3.4112,3.0709,4.589848826,3.5688,1.0409,3.7175,-6.98,2.03,7.269202157,-3.3912,2.7509,4.366656415,3.5688,1.0409,3.7175,-6.96,1.71,7.166986815
13/05/2020 05:00,-3.36408,3.05256,4.54259362,3.50592,1.02256,3.652,-6.87,2.03,7.163644324,-3.34408,2.73256,4.318536233,3.50592,1.02256,3.652,-6.85,1.71,7.060212461
13/05/2020 05:30,-3.07168,3.10576,4.368176187,3.68832,1.07576,3.842,-6.76,2.03,7.058222156,-3.03168,2.78576,4.117225085,3.68832,1.07576,3.842,-6.72,1.71,6.934154599
13/05/2020 06:00,-2.09952,3.16014,3.794004356,4.32048,1.26014,4.5005,-6.42,1.9,6.695252049,-2.07952,2.81014,3.495896201,4.32048,1.26014,4.5005,-6.4,1.55,6.585020881
13/05/2020 06:30,-1.19584,3.15288,3.372044721,4.84416,1.41288,5.046,-6.04,1.74,6.285634415,-1.13584,2.83288,3.052104454,4.84416,1.41288,5.046,-5.98,1.42,6.14628343
13/05/2020 07:00,2.1,3.4575,4.045281974,6.78,1.9775,7.0625,-4.68,1.48,4.908441708,2.15,3.1075,3.778763852,6.78,1.9775,7.0625,-4.63,1.13,4.765899705
13/05/2020 07:30,7.72472,4.17096,8.778849947,10.01472,2.92096,10.432,-2.29,1.25,2.608946147,7.89472,3.89096,8.801487011,10.01472,2.92096,10.432,-2.12,0.97,2.331372986
13/05/2020 08:00,18.71968,5.30574,19.45706289,14.89968,4.34574,15.5205,3.82,0.96,3.938781537,18.60968,5.16574,19.3133389,14.89968,4.34574,15.5205,3.71,0.82,3.799539446
13/05/2020 08:30,24.73848,6.32414,25.53403884,19.00848,5.54414,19.8005,5.73,0.78,5.78284532,24.81848,4.76414,25.27160421,19.00848,5.54414,19.8005,5.81,-0.78,5.862124188
13/05/2020 09:00,27.52992,5.03706,27.98693389,20.38992,5.94706,21.2395,7.14,-0.91,7.197756595,27.70992,5.07706,28.17119459,20.38992,5.94706,21.2395,7.32,-0.87,7.371519518
13/05/2020 09:30,33.47192,5.84806,33.97895281,23.34192,6.80806,24.3145,10.13,-0.96,10.17538697,33.49192,5.72806,33.97821915,23.34192,6.80806,24.3145,10.15,-1.08,10.20729641
13/05/2020 10:00,38.79928,4.41104,39.04921769,25.88928,7.55104,26.968,12.91,-3.14,13.28637272,38.94928,8.26104,39.81571542,25.88928,7.55104,26.968,13.06,0.71,13.07928515
13/05/2020 10:30,34.21552,3.37536,34.38160648,23.91552,6.97536,24.912,10.3,-3.6,10.91100362,34.33552,8.45536,35.36129305,23.91552,6.97536,24.912,10.42,1.48,10.52458075
13/05/2020 11:00,27.58768,2.79474,27.72887772,20.82768,6.07474,21.6955,6.76,-3.28,7.513720783,27.54768,7.83474,28.64014358,20.82768,6.07474,21.6955,6.72,1.76,6.946653871
13/05/2020 11:30,34.79912,3.63516,34.98847154,24.90912,7.26516,25.947,9.89,-3.63,10.5351317,35.01912,8.73516,36.09212914,24.90912,7.26516,25.947,10.11,1.47,10.21631049
13/05/2020 12:00,33.12848,3.19164,33.28186823,23.86848,6.96164,24.863,9.26,-3.77,9.998024805,33.57848,8.43164,34.62090224,23.86848,6.96164,24.863,9.71,1.47,9.820641527
13/05/2020 12:30,36.54568,3.45624,36.70874993,24.77568,7.22624,25.808,11.77,-3.77,12.35903718,36.69568,8.62624,37.69595399,24.77568,7.22624,25.808,11.92,1.4,12.00193318
13/05/2020 13:00,53.3248,5.0989,53.56802289,33.4248,9.7489,34.8175,19.9,-4.65,20.43605882,53.4548,10.5589,54.48766844,33.4248,9.7489,34.8175,20.03,0.81,20.04637124
13/05/2020 13:30,47.14856,4.28458,47.34283827,29.87856,8.71458,31.1235,17.27,-4.43,17.82912785,47.18856,9.77458,48.19027505,29.87856,8.71458,31.1235,17.31,1.06,17.34242486
13/05/2020 14:00,22.6164,2.1327,22.716733,17.9064,5.2227,18.6525,4.71,-3.09,5.633134119,22.8264,7.2927,23.96305511,17.9064,5.2227,18.6525,4.92,2.07,5.337724234
13/05/2020 14:30,36.18632,3.41976,36.34755169,23.89632,6.96976,24.892,12.29,-3.55,12.79244308,36.30632,8.50976,37.29027872,23.89632,6.96976,24.892,12.41,1.54,12.50518692
13/05/2020 15:00,26.38384,3.00112,26.55397775,20.16384,5.88112,21.004,6.22,-2.88,6.854400047,26.77384,7.26112,27.74098722,20.16384,5.88112,21.004,6.61,1.38,6.752518049
13/05/2020 15:30,24.09376,5.64568,24.74637294,18.53376,5.40568,19.306,5.56,0.24,5.565177446,24.05376,5.06568,24.58138491,18.53376,5.40568,19.306,5.52,-0.34,5.530461102
13/05/2020 16:00,25.834,6.5695,26.65621665,19.404,5.6595,20.2125,6.43,0.91,6.494074222,25.964,4.6895,26.3840995,19.404,5.6595,20.2125,6.56,-0.97,6.631327167
13/05/2020 16:30,20.26136,5.95498,21.11834501,16.85136,4.91498,17.5535,3.41,1.04,3.565066619,20.20136,4.20498,20.63435976,16.85136,4.91498,17.5535,3.35,-0.71,3.424412358
13/05/2020 17:00,13.42896,5.49678,14.51039479,14.38896,4.19678,14.9885,-0.96,1.3,1.616044554,13.54896,4.19678,14.18405018,14.38896,4.19678,14.9885,-0.84,0,0.84
13/05/2020 17:30,19.17976,6.20118,20.15732688,17.00976,4.96118,17.7185,2.17,1.24,2.499299902,19.26976,4.27118,19.73744231,17.00976,4.96118,17.7185,2.26,-0.69,2.3629854
13/05/2020 18:00,10.9524,5.3707,12.19833941,13.6824,3.9907,14.2525,-2.73,1.38,3.058970415,10.9924,3.9907,11.69438088,13.6824,3.9907,14.2525,-2.69,0,2.69
13/05/2020 18:30,3.6992,4.6606,5.950233021,9.9792,2.9106,10.395,-6.28,1.75,6.519271432,3.6492,3.6006,5.126497927,9.9792,2.9106,10.395,-6.33,0.69,6.367495583
13/05/2020 19:00,5.77136,4.89748,7.569273849,10.79136,3.14748,11.241,-5.02,1.75,5.316286298,5.94136,3.92748,7.122138569,10.79136,3.14748,11.241,-4.85,0.78,4.912321244
13/05/2020 19:30,0.14376,1.60068,1.607122708,7.61376,2.22068,7.931,-7.47,-0.62,7.495685426,0.37376,5.60068,5.613137536,7.61376,2.22068,7.931,-7.24,3.38,7.990118898
13/05/2020 20:00,-3.3888,1.1541,3.579931878,5.6712,1.6541,5.9075,-9.06,-0.5,9.07378642,-3.1788,4.6941,5.669157279,5.6712,1.6541,5.9075,-8.85,3.04,9.357569129
13/05/2020 20:30,-4.76352,3.02064,5.640513168,4.83648,1.41064,5.038,-9.6,1.61,9.734069036,-5.00352,2.59064,5.63441461,4.83648,1.41064,5.038,-9.84,1.18,9.910499483
13/05/2020 21:00,-7.05688,2.63466,7.532661459,3.51312,1.02466,3.6595,-10.57,1.61,10.69191283,-6.96688,2.51466,7.40681658,3.51312,1.02466,3.6595,-10.48,1.49,10.58539088
13/05/2020 21:30,-7.76024,2.56368,8.172746172,3.26976,0.95368,3.406,-11.03,1.61,11.14688297,-7.80024,2.33368,8.141855219,3.26976,0.95368,3.406,-11.07,1.38,11.15568465
13/05/2020 22:00,-7.42744,2.75158,7.920735916,3.26256,0.95158,3.3985,-10.69,1.8,10.84048431,-7.43744,2.45158,7.831076443,3.26256,0.95158,3.3985,-10.7,1.5,10.80462864
13/05/2020 22:30,-6.99288,2.69166,7.493023705,3.29712,0.96166,3.4345,-10.29,1.73,10.43441421,-6.86288,2.46166,7.29101446,3.29712,0.96166,3.4345,-10.16,1.5,10.27013145
13/05/2020 23:00,-5.98816,2.87012,6.640455481,3.29184,0.96012,3.429,-9.28,1.91,9.474518457,-6.02816,2.46012,6.510829701,3.29184,0.96012,3.429,-9.32,1.5,9.43993644
13/05/2020 23:30,-5.5416,1.6512,5.782369065,3.1584,0.9212,3.29,-8.7,0.73,8.730572719,-5.0316,3.8312,6.324167297,3.1584,0.9212,3.29,-8.19,2.91,8.691616651
14/05/2020 00:00,-4.9736,0.1477,4.975792625,3.1464,0.9177,3.2775,-8.12,-0.77,8.156426914,-4.5036,5.2177,6.892518136,3.1464,0.9177,3.2775,-7.65,4.3,8.775676612
14/05/2020 00:30,-4.52256,2.40592,5.122694603,3.03744,0.88592,3.164,-7.56,1.52,7.711290424,-4.40256,3.11592,5.393652937,3.03744,0.88592,3.164,-7.44,2.23,7.767013583
14/05/2020 01:00,-4.20304,3.01078,5.170139403,3.15696,0.92078,3.2885,-7.36,2.09,7.6509934,-4.15304,2.62078,4.910827736,3.15696,0.92078,3.2885,-7.31,1.7,7.505071619
14/05/2020 01:30,-4.69512,3.59684,5.914508416,3.07488,0.89684,3.203,-7.77,2.7,8.225746167,-4.63512,2.10684,5.091474462,3.07488,0.89684,3.203,-7.71,1.21,7.80437057
14/05/2020 02:00,-5.06824,3.63968,6.239737751,3.22176,0.93968,3.356,-8.29,2.7,8.71860654,-4.98824,2.14968,5.431727386,3.22176,0.93968,3.356,-8.21,1.21,8.298686643
14/05/2020 02:30,-5.00056,3.65942,6.196527661,3.28944,0.95942,3.4265,-8.29,2.7,8.71860654,-4.92056,2.16942,5.377573231,3.28944,0.95942,3.4265,-8.21,1.21,8.298686643
14/05/2020 03:00,-4.35272,3.75504,5.748608249,3.61728,1.05504,3.768,-7.97,2.7,8.414921271,-4.30272,2.33504,4.895488862,3.61728,1.05504,3.768,-7.92,1.28,8.022767602
14/05/2020 03:30,-3.69216,3.86312,5.343757255,3.98784,1.16312,4.154,-7.68,2.7,8.140786203,-3.62216,2.37312,4.330328117,3.98784,1.16312,4.154,-7.61,1.21,7.70559537
14/05/2020 04:00,-3.72832,3.81174,5.331953849,3.81168,1.11174,3.9705,-7.54,2.7,8.00884511,-3.66832,2.32174,4.341318722,3.81168,1.11174,3.9705,-7.48,1.21,7.577235644
14/05/2020 04:30,-4.3336,3.7652,5.74080308,3.4464,1.0052,3.59,-7.78,2.76,8.255059055,-4.2436,2.3452,4.848515649,3.4464,1.0052,3.59,-7.69,1.34,7.805875992
14/05/2020 05:00,-4.33936,1.86852,4.72455418,3.32064,0.96852,3.459,-7.66,0.9,7.71269084,-4.02936,4.17852,5.804805888,3.32064,0.96852,3.459,-7.35,3.21,8.020386524
14/05/2020 05:30,-4.28112,1.99634,4.723702134,3.27888,0.95634,3.4155,-7.56,1.04,7.631199119,-4.07112,3.94634,5.669886899,3.27888,0.95634,3.4155,-7.35,2.99,7.934897605
14/05/2020 06:00,-3.6504,2.4403,4.390954822,3.6696,1.0703,3.8225,-7.32,1.37,7.447100107,-3.4904,3.8203,5.174706199,3.6696,1.0703,3.8225,-7.16,2.75,7.669947849
14/05/2020 06:30,-2.68464,0.85198,2.816586915,4.63536,1.35198,4.8285,-7.32,-0.5,7.337056631,-2.27464,5.47198,5.925922059,4.63536,1.35198,4.8285,-6.91,4.12,8.045029521
14/05/2020 07:00,1.63544,-0.22008,1.650181566,6.92544,2.01992,7.214,-5.29,-2.24,5.744710611,2.11544,7.42992,7.725205344,6.92544,2.01992,7.214,-4.81,5.41,7.239074526
14/05/2020 07:30,8.12544,0.53742,8.143193197,10.58544,3.08742,11.0265,-2.46,-2.55,3.543176541,8.49544,6.36742,10.61680452,10.58544,3.08742,11.0265,-2.09,3.28,3.889280139
14/05/2020 08:00,18.27848,3.57414,18.62464249,15.40848,4.49414,16.0505,2.87,-0.92,3.013851357,18.34848,6.37414,19.42411849,15.40848,4.49414,16.0505,2.94,1.88,3.489699127
14/05/2020 08:30,27.68584,4.41212,28.03520179,20.23584,5.90212,21.079,7.45,-1.49,7.597539075,27.67584,7.01212,28.55034057,20.23584,5.90212,21.079,7.44,1.11,7.522346708
14/05/2020 09:00,37.20832,5.09076,37.55495859,24.92832,7.27076,25.967,12.28,-2.18,12.47200064,37.43832,8.09076,38.3025874,24.92832,7.27076,25.967,12.51,0.82,12.5368457
14/05/2020 09:30,45.10544,5.69992,45.46415957,28.52544,8.31992,29.714,16.58,-2.62,16.78573204,45.11544,8.31992,45.87618113,28.52544,8.31992,29.714,16.59,0,16.59
14/05/2020 10:00,53.57992,7.22956,54.0654637,32.80992,9.56956,34.177,20.77,-2.34,20.90139947,53.89992,7.64956,54.44003255,32.80992,9.56956,34.177,21.09,-1.92,21.17721653
14/05/2020 10:30,59.2924,8.1307,59.84728047,35.5224,10.3607,37.0025,23.77,-2.23,23.87437538,59.3624,7.6907,59.85851151,35.5224,10.3607,37.0025,23.84,-2.67,23.98904959
14/05/2020 11:00,63.02736,8.21548,63.5605398,37.28736,10.87548,38.841,25.74,-2.66,25.87707866,63.09736,8.05548,63.60949298,37.28736,10.87548,38.841,25.81,-2.82,25.96359952
14/05/2020 11:30,61.91832,8.06576,62.44145126,37.04832,10.80576,38.592,24.87,-2.74,25.02048161,61.92832,7.85576,62.42459278,37.04832,10.80576,38.592,24.88,-2.95,25.05427908
14/05/2020 12:00,57.51136,7.68748,58.02287375,35.27136,10.28748,36.741,22.24,-2.6,22.39146266,57.71136,7.63748,58.21453576,35.27136,10.28748,36.741,22.44,-2.65,22.59593105
14/05/2020 12:30,58.35848,7.98414,58.90211099,35.32848,10.30414,36.8005,23.03,-2.32,23.1465613,58.33848,7.74414,58.85023325,35.32848,10.30414,36.8005,23.01,-2.56,23.15196968
14/05/2020 13:00,56.41312,6.18716,56.75139696,34.41312,10.03716,35.847,22,-3.85,22.33433455,56.43312,8.76716,57.11007028,34.41312,10.03716,35.847,22.02,-1.27,22.05659312
14/05/2020 13:30,55.97536,5.11698,56.20875743,33.55536,9.78698,34.9535,22.42,-4.67,22.90120739,55.87536,10.56698,56.86577988,33.55536,9.78698,34.9535,22.32,0.78,22.33362487
14/05/2020 14:00,58.98536,5.29448,59.22249752,35.05536,10.22448,36.516,23.93,-4.93,24.43255615,58.86536,11.00448,59.88513328,35.05536,10.22448,36.516,23.81,0.78,23.82277272
14/05/2020 14:30,62.37744,5.49342,62.61886844,36.45744,10.63342,37.9765,25.92,-5.14,26.42472327,62.15744,10.63342,63.06042315,36.45744,10.63342,37.9765,25.7,0,25.7
14/05/2020 15:00,53.42464,4.79802,53.63966028,31.84464,9.28802,33.1715,21.58,-4.49,22.0421528,53.43464,10.24802,54.40847972,31.84464,9.28802,33.1715,21.59,0.96,21.61133268
14/05/2020 15:30,56.04016,7.39088,56.52543357,33.50016,9.77088,34.896,22.54,-2.38,22.66530388,56.05016,7.93088,56.60847369,33.50016,9.77088,34.896,22.55,-1.84,22.6249442
14/05/2020 16:00,52.2568,7.4974,52.79189477,31.1568,9.0874,32.455,21.1,-1.59,21.15982278,52.3968,7.1674,52.88474518,31.1568,9.0874,32.455,21.24,-1.92,21.32660311
14/05/2020 16:30,51.6108,8.2019,52.25845233,31.4808,9.1819,32.7925,20.13,-0.98,20.15384083,51.7508,7.1119,52.23719386,31.4808,9.1819,32.7925,20.27,-2.07,20.37542147
14/05/2020 17:00,32.00896,7.14178,32.79601412,21.70896,6.33178,22.6135,10.3,0.81,10.33180042,32.25896,5.39178,32.70644878,21.70896,6.33178,22.6135,10.55,-0.94,10.59179399
14/05/2020 17:30,30.20696,7.13828,31.0389348,21.45696,6.25828,22.351,8.75,0.88,8.794140094,30.46696,5.50828,30.96089146,21.45696,6.25828,22.351,9.01,-0.75,9.04116143
14/05/2020 18:00,23.7732,6.5976,24.67171182,18.4032,5.3676,19.17,5.37,1.23,5.509065256,24.0332,5.3676,24.62530877,18.4032,5.3676,19.17,5.63,0,5.63
14/05/2020 18:30,16.05384,5.73362,17.04699906,14.34384,4.18362,14.9415,1.71,1.55,2.307942807,16.12384,4.18362,16.65775773,14.34384,4.18362,14.9415,1.78,0,1.78
14/05/2020 19:00,7.03512,4.81066,8.522638268,10.66512,3.11066,11.1095,-3.63,1.7,4.008353777,7.29512,3.85066,8.249021654,10.66512,3.11066,11.1095,-3.37,0.74,3.450289843
14/05/2020 19:30,-0.41232,3.97224,3.993582151,6.72768,1.96224,7.008,-7.14,2.01,7.417526542,-0.30232,2.70224,2.719098821,6.72768,1.96224,7.008,-7.03,0.74,7.068840075
14/05/2020 20:00,-4.66872,3.40204,5.776748445,4.36128,1.27204,4.543,-9.03,2.13,9.277812242,-4.61872,2.08204,5.06630684,4.36128,1.27204,4.543,-8.98,0.81,9.016457176
14/05/2020 20:30,-6.38488,3.10566,7.100127932,3.58512,1.04566,3.7345,-9.97,2.06,10.18059429,-6.08488,2.75566,6.67977744,3.58512,1.04566,3.7345,-9.67,1.71,9.82003055
14/05/2020 21:00,-7.55688,0.16216,7.558619662,3.09312,0.90216,3.222,-10.65,-0.74,10.67567796,-6.84688,4.30216,8.086306104,3.09312,0.90216,3.222,-9.94,3.4,10.50540813
14/05/2020 21:30,-8.29112,0.12634,8.292082528,2.79888,0.81634,2.9155,-11.09,-0.69,11.11144455,-7.76112,4.06634,8.761855092,2.79888,0.81634,2.9155,-10.56,3.25,11.04880537
14/05/2020 22:00,-8.13512,0.10184,8.13575742,2.71488,0.79184,2.828,-10.85,-0.69,10.87191795,-7.66512,4.04184,8.665479514,2.71488,0.79184,2.828,-10.38,3.25,10.87689754
14/05/2020 22:30,-8.05224,0.03268,8.052306316,2.47776,0.72268,2.581,-10.53,-0.69,10.55258262,-7.46224,4.14268,8.535035056,2.47776,0.72268,2.581,-9.94,3.42,10.51189802
14/05/2020 23:00,-7.07584,0.04038,7.075955218,2.50416,0.73038,2.6085,-9.58,-0.69,9.6048165,-6.64584,4.21038,7.867305069,2.50416,0.73038,2.6085,-9.15,3.48,9.789427971
14/05/2020 23:30,-5.9608,0.0331,5.960891901,2.7192,0.7931,2.8325,-8.68,-0.76,8.713208364,-5.2408,4.5531,6.942384623,2.7192,0.7931,2.8325,-7.96,3.76,8.803362994
15/05/2020 00:00,-4.92888,3.42116,5.999849481,2.78112,0.81116,2.897,-7.71,2.61,8.139791152,-4.74888,2.52116,5.376626173,2.78112,0.81116,2.897,-7.53,1.71,7.721722606
15/05/2020 00:30,-4.7644,3.4858,5.903415029,2.6256,0.7658,2.735,-7.39,2.72,7.874674596,-4.7044,2.0058,5.114158093,2.6256,0.7658,2.735,-7.33,1.24,7.434144201
15/05/2020 01:00,-4.76728,3.46746,5.894933201,2.56272,0.74746,2.6695,-7.33,2.72,7.818394976,-4.69728,2.05746,5.128116716,2.56272,0.74746,2.6695,-7.26,1.31,7.377242032
15/05/2020 01:30,-4.7536,3.4977,5.901747051,2.6664,0.7777,2.7775,-7.42,2.72,7.902834934,-4.7036,2.0177,5.118101821,2.6664,0.7777,2.7775,-7.37,1.24,7.473586823
15/05/2020 02:00,-4.89392,3.42844,5.975337129,2.80608,0.81844,2.923,-7.7,2.61,8.130319797,-4.81392,2.05844,5.235551642,2.80608,0.81844,2.923,-7.62,1.24,7.720233157
15/05/2020 02:30,-5.30936,3.49852,6.358376035,2.60064,0.75852,2.709,-7.91,2.74,8.371122983,-5.23936,2.07852,5.63658927,2.60064,0.75852,2.709,-7.84,1.32,7.950345904
15/05/2020 03:00,-5.184,3.4855,6.246804483,2.556,0.7455,2.6625,-7.74,2.74,8.210675977,-5.134,2.1155,5.552773744,2.556,0.7455,2.6625,-7.69,1.37,7.811081871
15/05/2020 03:30,-4.496,3.587,5.751572394,2.904,0.847,3.025,-7.4,2.74,7.890982195,-4.426,2.217,4.950208581,2.904,0.847,3.025,-7.33,1.37,7.456929663
15/05/2020 04:00,-4.1124,3.6318,5.486511187,3.0576,0.8918,3.185,-7.17,2.74,7.675708436,-4.0024,2.2618,4.597275824,3.0576,0.8918,3.185,-7.06,1.37,7.191696601
15/05/2020 04:30,-4.0524,3.6493,5.453378425,3.1176,0.9093,3.2475,-7.17,2.74,7.675708436,-4.0024,2.2793,4.605910795,3.1176,0.9093,3.2475,-7.12,1.37,7.250606871
15/05/2020 05:00,-3.87432,3.66624,5.334010799,3.17568,0.92624,3.308,-7.05,2.74,7.563735849,-3.77432,2.29624,4.417941783,3.17568,0.92624,3.308,-6.95,1.37,7.083741949
15/05/2020 05:30,-3.89296,3.68122,5.357846419,3.22704,0.94122,3.3615,-7.12,2.74,7.629023529,-3.72296,2.31122,4.382027961,3.22704,0.94122,3.3615,-6.95,1.37,7.083741949
15/05/2020 06:00,-2.9356,3.8292,4.824989119,3.7344,1.0892,3.89,-6.67,2.74,7.210859866,-2.8656,2.4592,3.776152539,3.7344,1.0892,3.89,-6.6,1.37,6.740689876
15/05/2020 06:30,-1.35008,3.90706,4.133743322,4.78992,1.39706,4.9895,-6.14,2.51,6.633226967,-1.28008,2.52706,2.832779033,4.78992,1.39706,4.9895,-6.07,1.13,6.174285384
15/05/2020 07:00,2.2716,4.2238,4.795899603,6.8016,1.9838,7.085,-4.53,2.24,5.053563099,2.3516,2.8538,3.697863843,6.8016,1.9838,7.085,-4.45,0.87,4.534247457
15/05/2020 07:30,8.74544,4.84992,10.00022224,10.52544,3.06992,10.964,-1.78,1.78,2.517300141,8.99544,3.76992,9.753473104,10.52544,3.06992,10.964,-1.53,0.7,1.68252786
15/05/2020 08:00,17.1288,5.6259,18.02904713,14.4888,4.2259,15.0925,2.64,1.4,2.988243631,17.2688,3.5359,17.62708264,14.4888,4.2259,15.0925,2.78,-0.69,2.864349839
15/05/2020 08:30,27.16032,6.60676,27.9523212,19.60032,5.71676,20.417,7.56,0.89,7.612207301,27.29032,4.90676,27.72792562,19.60032,5.71676,20.417,7.69,-0.81,7.732541626
15/05/2020 09:00,36.65376,7.79318,37.47308069,24.35376,7.10318,25.3685,12.3,0.69,12.31933846,37.07376,5.91318,37.54236778,24.35376,7.10318,25.3685,12.72,-1.19,12.77554304
15/05/2020 09:30,44.69048,7.43014,45.303929,28.08048,8.19014,29.2505,16.61,-0.76,16.62737803,44.74048,6.29014,45.18048707,28.08048,8.19014,29.2505,16.66,-1.9,16.76799332
15/05/2020 10:00,47.37384,5.44612,47.68585681,29.64384,8.64612,30.879,17.73,-3.2,18.01646192,47.68384,7.77612,48.31373138,29.64384,8.64612,30.879,18.04,-0.87,18.0609662
15/05/2020 10:30,39.89288,4.72834,40.17211812,26.22288,7.64834,27.3155,13.67,-2.92,13.97838689,39.96288,8.59834,40.8774171,26.22288,7.64834,27.3155,13.74,0.95,13.77280291
15/05/2020 11:00,48.66584,5.39462,48.96392456,30.25584,8.82462,31.5165,18.41,-3.43,18.72679898,48.67584,9.61462,49.616311,30.25584,8.82462,31.5165,18.42,0.79,18.43693304
15/05/2020 11:30,50.56304,5.44672,50.85555793,30.98304,9.03672,32.274,19.58,-3.59,19.90639345,50.35304,9.03672,51.15751114,30.98304,9.03672,32.274,19.37,0,19.37
15/05/2020 12:00,54.57688,5.57284,54.86066329,32.78688,9.56284,34.153,21.79,-3.99,22.15229559,54.57688,8.85284,55.29022162,32.78688,9.56284,34.153,21.79,-0.71,21.80156416
15/05/2020 12:30,54.32616,5.68388,54.62268899,32.75616,9.55388,34.121,21.57,-3.87,21.91441991,54.03616,8.84388,54.7550984,32.75616,9.55388,34.121,21.28,-0.71,21.29184116
15/05/2020 13:00,51.54768,5.37224,51.82686828,31.20768,9.10224,32.508,20.34,-3.73,20.67918035,51.50768,9.27224,52.33560484,31.20768,9.10224,32.508,20.3,0.17,20.30071181
15/05/2020 13:30,52.45672,5.75696,52.77167859,31.56672,9.20696,32.882,20.89,-3.45,21.17296862,52.22672,9.89696,53.1561859,31.56672,9.20696,32.882,20.66,0.69,20.67151905
15/05/2020 14:00,46.94432,6.70126,47.42020736,29.04432,8.47126,30.2545,17.9,-1.77,17.9872983,46.86432,6.73126,47.34526745,29.04432,8.47126,30.2545,17.82,-1.74,17.90474797
15/05/2020 14:30,44.34496,6.91228,44.88045334,27.50496,8.02228,28.651,16.84,-1.11,16.87654289,44.23496,6.20228,44.66766127,27.50496,8.02228,28.651,16.73,-1.82,16.82870464
15/05/2020 15:00,43.48224,6.98482,44.03967423,27.10224,7.90482,28.2315,16.38,-0.92,16.40581604,43.62224,6.18482,44.05850453,27.10224,7.90482,28.2315,16.52,-1.72,16.6092986
15/05/2020 15:30,50.17944,7.80442,50.78272512,30.28944,8.83442,31.5515,19.89,-1.03,19.91665132,50.02944,6.70442,50.47666901,30.28944,8.83442,31.5515,19.74,-2.13,19.85458385
15/05/2020 16:00,47.01208,8.07144,47.69993511,28.70208,8.37144,29.898,18.31,-0.3,18.31245751,46.90208,6.45144,47.34370271,28.70208,8.37144,29.898,18.2,-1.92,18.30099451
15/05/2020 16:30,48.19384,7.56612,48.78414072,29.88384,8.71612,31.129,18.31,-1.15,18.3460786,47.98384,7.01612,48.49407016,29.88384,8.71612,31.129,18.1,-1.7,18.17965896
15/05/2020 17:00,39.97632,7.09976,40.60188115,26.05632,7.59976,27.142,13.92,-0.5,13.92897699,40.10632,6.64976,40.65385851,26.05632,7.59976,27.142,14.05,-0.95,14.08208081
15/05/2020 17:30,34.07688,7.52284,34.89737629,23.42688,6.83284,24.403,10.65,0.69,10.67232871,34.02688,6.14284,34.57691493,23.42688,6.83284,24.403,10.6,-0.69,10.62243381
15/05/2020 18:00,28.70248,6.86864,29.51288826,21.01248,6.12864,21.888,7.69,0.74,7.725522636,28.87248,6.88864,29.68288164,21.01248,6.12864,21.888,7.86,0.76,7.896657521
15/05/2020 18:30,20.16232,5.99276,21.03407522,17.15232,5.00276,17.867,3.01,0.99,3.168627463,20.06232,5.69276,20.85435686,17.15232,5.00276,17.867,2.91,0.69,2.99068554
15/05/2020 19:00,10.69008,4.93544,11.77439503,12.91008,3.76544,13.448,-2.22,1.17,2.509442169,11.12008,4.77544,12.10210752,12.91008,3.76544,13.448,-1.79,1.01,2.055285868
15/05/2020 19:30,3.30688,4.04284,5.223026958,8.78688,2.56284,9.153,-5.48,1.48,5.676336847,3.31688,3.67284,4.948883369,8.78688,2.56284,9.153,-5.47,1.11,5.581487257
15/05/2020 20:00,-0.2504,3.6203,3.628949194,7.0296,2.0503,7.3225,-7.28,1.57,7.447368663,-0.2304,3.3103,3.318308342,7.0296,2.0503,7.3225,-7.26,1.26,7.368527668
15/05/2020 20:30,-2.69328,3.32946,4.282412994,5.58672,1.62946,5.8195,-8.28,1.7,8.45271554,-2.73328,2.88946,3.977411049,5.58672,1.62946,5.8195,-8.32,1.26,8.414867795
15/05/2020 21:00,-4.38568,3.03126,5.331296864,4.56432,1.33126,4.7545,-8.95,1.7,9.110021954,-4.18568,2.77126,5.019940144,4.56432,1.33126,4.7545,-8.75,1.44,8.867699814
15/05/2020 21:30,-6.01752,1.81614,6.285611462,3.79248,1.10614,3.9505,-9.81,0.71,9.835659612,-5.81752,3.39614,6.736267947,3.79248,1.10614,3.9505,-9.61,2.29,9.879078904
15/05/2020 22:00,-6.38392,0.15844,6.385885827,3.52608,1.02844,3.673,-9.91,-0.87,9.948115399,-5.99392,5.00844,7.810988939,3.52608,1.02844,3.673,-9.52,3.98,10.31846888
15/05/2020 22:30,-5.67912,0.26484,5.685291919,3.65088,1.06484,3.803,-9.33,-0.8,9.364235153,-5.17912,5.19484,7.335505886,3.65088,1.06484,3.803,-8.83,4.13,9.748117767
15/05/2020 23:00,-5.39688,0.25466,5.402884919,3.27312,0.95466,3.4095,-8.67,-0.7,8.69821246,-5.05688,5.20466,7.256756924,3.27312,0.95466,3.4095,-8.33,4.25,9.351545327
15/05/2020 23:30,-4.79344,0.11858,4.79490649,3.28656,0.95858,3.4235,-8.08,-0.84,8.123546024,-4.15344,5.37858,6.795600536,3.28656,0.95858,3.4235,-7.44,4.42,8.653900855
16/05/2020 00:00,-3.264,2.2055,3.939279915,3.756,1.0955,3.9125,-7.02,1.11,7.107214644,-3.114,3.9355,5.018481469,3.756,1.0955,3.9125,-6.87,2.84,7.433875167
16/05/2020 00:30,-2.95552,3.29714,4.427892349,3.62448,1.05714,3.7755,-6.58,2.24,6.950827289,-2.98552,2.91714,4.174090973,3.62448,1.05714,3.7755,-6.61,1.86,6.866709547
16/05/2020 01:00,-3.35376,3.20432,4.638466643,3.30624,0.96432,3.444,-6.66,2.24,7.026606578,-3.40376,2.82432,4.42293631,3.30624,0.96432,3.444,-6.71,1.86,6.963023768
16/05/2020 01:30,-3.442,3.2165,4.710969778,3.348,0.9765,3.4875,-6.79,2.24,7.149944056,-3.502,2.7865,4.475330854,3.348,0.9765,3.4875,-6.85,1.81,7.085097035
16/05/2020 02:00,-3.48824,3.24968,4.767414226,3.46176,1.00968,3.606,-6.95,2.24,7.302061353,-3.54824,2.81968,4.532174136,3.46176,1.00968,3.606,-7.01,1.81,7.239903314
16/05/2020 02:30,-3.55696,3.20922,4.790726192,3.32304,0.96922,3.4615,-6.88,2.24,7.235468195,-3.62696,2.83922,4.606083917,3.32304,0.96922,3.4615,-6.95,1.87,7.197180003
16/05/2020 03:00,-3.37568,3.36126,4.763746871,3.36432,0.98126,3.5045,-6.74,2.38,7.147866815,-3.43568,2.91126,4.503257915,3.36432,0.98126,3.5045,-6.8,1.93,7.068585431
16/05/2020 03:30,-3.60272,3.29504,4.882302735,3.13728,0.91504,3.268,-6.74,2.38,7.147866815,-3.52272,3.69504,5.105181368,3.13728,0.91504,3.268,-6.66,2.78,7.216924553
16/05/2020 04:00,-3.42152,0.92414,3.54412667,3.16848,0.92414,3.3005,-6.59,0,6.59,-3.13152,5.53414,6.35870451,3.16848,0.92414,3.3005,-6.3,4.61,7.806542128
16/05/2020 04:30,-3.71616,0.87612,3.818040256,3.00384,0.87612,3.129,-6.72,0,6.72,-3.41616,5.48612,6.462790558,3.00384,0.87612,3.129,-6.42,4.61,7.903701664
16/05/2020 05:00,-3.87072,-0.52896,3.906695791,2.84928,0.83104,2.968,-6.72,-1.36,6.856238036,-3.48072,6.44104,7.321366539,2.84928,0.83104,2.968,-6.33,5.61,8.458191296
16/05/2020 05:30,-3.41376,0.25182,3.423035298,3.12624,0.91182,3.2565,-6.54,-0.66,6.57321839,-3.10376,6.25182,6.979869587,3.12624,0.91182,3.2565,-6.23,5.34,8.205394567
16/05/2020 06:00,-2.92512,2.01434,3.551604236,3.37488,0.98434,3.5155,-6.3,1.03,6.38364316,-2.85512,4.54434,5.366818075,3.37488,0.98434,3.5155,-6.23,3.56,7.175409396
16/05/2020 06:30,-1.99568,2.05376,2.863680988,4.02432,1.17376,4.192,-6.02,0.88,6.083978961,-1.90568,4.52376,4.908769785,4.02432,1.17376,4.192,-5.93,3.35,6.810829612
16/05/2020 07:00,1.90288,2.53084,3.16640228,6.00288,1.75084,6.253,-4.1,0.78,4.173535671,1.93288,5.00084,5.361382825,6.00288,1.75084,6.253,-4.07,3.25,5.208397066
16/05/2020 07:30,5.34456,3.02258,6.140057935,7.89456,2.30258,8.2235,-2.55,0.72,2.649698096,5.40456,5.36258,7.613575576,7.89456,2.30258,8.2235,-2.49,3.06,3.94508555
16/05/2020 08:00,9.16688,0.67534,9.191723073,10.16688,2.96534,10.5905,-1,-2.29,2.498819721,9.32688,7.03534,11.68275222,10.16688,2.96534,10.5905,-0.84,4.07,4.155779109
16/05/2020 08:30,15.34168,1.33924,15.40002302,12.99168,3.78924,13.533,2.35,-2.45,3.394849039,15.09168,8.93924,17.54049079,12.99168,3.78924,13.533,2.1,5.15,5.561699381
16/05/2020 09:00,30.74496,2.74728,30.86746042,20.90496,6.09728,21.776,9.84,-3.35,10.3946188,30.97496,10.54728,32.72144958,20.90496,6.09728,21.776,10.07,4.45,11.00942324
16/05/2020 09:30,27.10232,2.57776,27.22463216,19.19232,5.59776,19.992,7.91,-3.02,8.466906165,27.10232,9.77776,28.81215612,19.19232,5.59776,19.992,7.91,4.18,8.946535642
16/05/2020 10:00,28.14888,3.73384,28.39543989,20.37888,5.94384,21.228,7.77,-2.21,8.078180488,28.49888,8.80384,29.82773474,20.37888,5.94384,21.228,8.12,2.86,8.608948832
16/05/2020 10:30,26.20824,3.66782,26.46364955,19.15824,5.58782,19.9565,7.05,-1.92,7.306770833,26.20824,8.44782,27.53611277,19.15824,5.58782,19.9565,7.05,2.86,7.608028654
16/05/2020 11:00,19.32568,2.90874,19.54335375,16.31568,4.75874,16.9955,3.01,-1.85,3.533072317,19.51568,7.70874,20.98300356,16.31568,4.75874,16.9955,3.2,2.95,4.352298243
16/05/2020 11:30,23.13608,3.29344,23.36931631,18.28608,5.33344,19.048,4.85,-2.04,5.261568207,23.23608,8.02344,24.58233112,18.28608,5.33344,19.048,4.95,2.69,5.633702158
16/05/2020 12:00,34.9584,4.4087,35.2353,23.8584,6.9587,24.8525,11.1,-2.55,11.38913956,35.2284,9.4187,36.46576581,23.8584,6.9587,24.8525,11.37,2.46,11.63307784
16/05/2020 12:30,58.48904,6.25472,58.82252394,34.67904,10.11472,36.124,23.81,-3.86,24.12085612,58.17904,11.13472,59.23497856,34.67904,10.11472,36.124,23.5,1.02,23.52212575
16/05/2020 13:00,48.65216,5.49438,48.96142241,30.87216,9.00438,32.1585,17.78,-3.51,18.12314818,48.66216,10.57438,49.79782453,30.87216,9.00438,32.1585,17.79,1.57,17.85914332
16/05/2020 13:30,34.71768,4.36724,34.99128591,23.40768,6.82724,24.383,11.31,-2.46,11.57444167,34.71768,9.15724,35.90504629,23.40768,6.82724,24.383,11.31,2.33,11.54751055
16/05/2020 14:00,45.55992,5.37456,45.87583466,28.84992,8.41456,30.052,16.71,-3.04,16.98427802,45.58992,10.26456,46.7311673,28.84992,8.41456,30.052,16.74,1.85,16.84191497
16/05/2020 14:30,37.45632,4.60726,37.7386109,24.91632,7.26726,25.9545,12.54,-2.66,12.81901712,37.36632,9.45726,38.54454095,24.91632,7.26726,25.9545,12.45,2.19,12.6411471
16/05/2020 15:00,28.29048,6.59514,29.04904698,21.00048,6.12514,21.8755,7.29,0.47,7.30513518,28.44048,7.33514,29.37116241,21.00048,6.12514,21.8755,7.44,1.21,7.537751654
16/05/2020 15:30,43.39528,7.79404,44.08965169,27.54528,8.03404,28.693,15.85,-0.24,15.85181693,43.35528,7.12404,43.93668456,27.54528,8.03404,28.693,15.81,-0.91,15.83616747
16/05/2020 16:00,42.93088,8.51984,43.76811775,26.81088,7.81984,27.928,16.12,0.7,16.13519135,43.13088,6.77984,43.66049748,26.81088,7.81984,27.928,16.32,-1.04,16.35310368
16/05/2020 16:30,38.49088,8.17734,39.34992672,24.95088,7.27734,25.9905,13.54,0.9,13.56987841,38.42088,6.23734,38.92387995,24.95088,7.27734,25.9905,13.47,-1.04,13.51008882
16/05/2020 17:00,28.53984,7.32912,29.4658865,20.97984,6.11912,21.854,7.56,1.21,7.656219694,28.75984,5.34912,29.25305935,20.97984,6.11912,21.854,7.78,-0.77,7.818011256
16/05/2020 17:30,19.082,6.3535,20.11192895,16.572,4.8335,17.2625,2.51,1.52,2.934365349,19.152,4.7635,19.73550193,16.572,4.8335,17.2625,2.58,-0.07,2.580949438
16/05/2020 18:00,19.29648,6.51814,20.36762847,17.13648,4.99814,17.8505,2.16,1.52,2.641211843,19.52648,5.68814,20.33810114,17.13648,4.99814,17.8505,2.39,0.69,2.487609294
16/05/2020 18:30,9.63112,5.60366,11.14268719,12.32112,3.59366,12.8345,-2.69,2.01,3.35800536,9.67112,4.28366,10.57734868,12.32112,3.59366,12.8345,-2.65,0.69,2.738357172
16/05/2020 19:00,3.71568,3.17624,4.888228554,9.41568,2.74624,9.808,-5.7,0.43,5.716196288,4.19568,5.46624,6.890827991,9.41568,2.74624,9.808,-5.22,2.72,5.886153243
16/05/2020 19:30,1.25144,1.63792,2.061282125,7.98144,2.32792,8.314,-6.73,-0.69,6.765279004,1.70144,5.55792,5.812518628,7.98144,2.32792,8.314,-6.28,3.23,7.061961484
16/05/2020 20:00,-3.85552,0.87464,3.953483224,5.36448,1.56464,5.588,-9.22,-0.69,9.245782822,-3.33552,4.86464,5.898340105,5.36448,1.56464,5.588,-8.7,3.3,9.304837452
16/05/2020 20:30,-5.23016,0.59912,5.264363057,4.41984,1.28912,4.604,-9.65,-0.69,9.674636944,-4.88016,4.58912,6.698953948,4.41984,1.28912,4.604,-9.3,3.3,9.868130522
16/05/2020 21:00,-6.53456,0.40242,6.546939457,3.74544,1.09242,3.9015,-10.28,-0.69,10.30313059,-5.97456,4.54242,7.505261265,3.74544,1.09242,3.9015,-9.72,3.45,10.31411169
16/05/2020 21:30,-7.0024,0.3418,7.01073698,3.5376,1.0318,3.685,-10.54,-0.69,10.56256124,-6.4324,4.4818,7.839789602,3.5376,1.0318,3.685,-9.97,3.45,10.55004265
16/05/2020 22:00,-6.62728,0.37246,6.637738067,3.64272,1.06246,3.7945,-10.27,-0.69,10.29315306,-6.24728,4.51246,7.706542847,3.64272,1.06246,3.7945,-9.89,3.45,10.47447373
16/05/2020 22:30,-6.502,0.994,6.577540574,3.408,0.994,3.55,-9.91,0,9.91,-6.082,4.574,7.61000657,3.408,0.994,3.55,-9.49,3.58,10.14280533
16/05/2020 23:00,-5.89864,0.95998,5.976245933,3.29136,0.95998,3.4285,-9.19,0,9.19,-5.47864,4.65998,7.192420305,3.29136,0.95998,3.4285,-8.77,3.7,9.518555563
16/05/2020 23:30,-5.05856,3.69542,6.264595617,3.24144,0.94542,3.3765,-8.3,2.75,8.743712026,-4.83856,3.47542,5.957365781,3.24144,0.94542,3.3765,-8.08,2.53,8.4668353
17/05/2020 00:00,-4.52472,3.66154,5.820649985,3.12528,0.91154,3.2555,-7.65,2.75,8.12926811,-4.50472,2.28154,5.049547212,3.12528,0.91154,3.2555,-7.63,1.37,7.752019092
17/05/2020 00:30,-3.8124,3.6593,5.28439876,3.3576,0.9793,3.4975,-7.17,2.68,7.654495411,-3.7424,2.6493,4.585231537,3.3576,0.9793,3.4975,-7.1,1.67,7.293757605
17/05/2020 01:00,-3.48608,1.01906,3.631974263,3.49392,1.01906,3.6395,-6.98,0,6.98,-3.12608,5.46906,6.2994439,3.49392,1.01906,3.6395,-6.62,4.45,7.976647165
17/05/2020 01:30,-3.59544,1.00758,3.733953167,3.45456,1.00758,3.5985,-7.05,0,7.05,-3.25544,5.45758,6.354767427,3.45456,1.00758,3.5985,-6.71,4.45,8.051496755
17/05/2020 02:00,-4.04512,0.98434,4.163162386,3.37488,0.98434,3.5155,-7.42,0,7.42,-3.69512,5.35434,6.505602866,3.37488,0.98434,3.5155,-7.07,4.37,8.311546186
17/05/2020 02:30,-4.36056,0.92442,4.457469669,3.16944,0.92442,3.3015,-7.53,0,7.53,-4.00056,5.29442,6.635914666,3.16944,0.92442,3.3015,-7.17,4.37,8.39677319
17/05/2020 03:00,-4.12056,0.92442,4.222980825,3.16944,0.92442,3.3015,-7.29,0,7.29,-3.78056,5.39442,6.587290873,3.16944,0.92442,3.3015,-6.95,4.47,8.263377034
17/05/2020 03:30,-3.94104,0.92428,4.047973542,3.16896,0.92428,3.301,-7.11,0,7.11,-3.58104,5.39428,6.474728118,3.16896,0.92428,3.301,-6.75,4.47,8.095887845
17/05/2020 04:00,-3.8612,0.9184,3.968919752,3.1488,0.9184,3.28,-7.01,0,7.01,-3.5112,5.3884,6.431436853,3.1488,0.9184,3.28,-6.66,4.47,8.021003678
17/05/2020 04:30,-3.56376,0.94682,3.687391144,3.24624,0.94682,3.3815,-6.81,0,6.81,-3.22376,5.41682,6.303536107,3.24624,0.94682,3.3815,-6.47,4.47,7.863955748
17/05/2020 05:00,-3.33568,0.98126,3.477014848,3.36432,0.98126,3.5045,-6.7,0,6.7,-3.00568,5.45126,6.224977739,3.36432,0.98126,3.5045,-6.37,4.47,7.781889231
17/05/2020 05:30,-2.90808,1.01556,3.08030703,3.48192,1.01556,3.627,-6.39,0,6.39,-2.57808,5.48556,6.061176866,3.48192,1.01556,3.627,-6.06,4.47,7.53023904
17/05/2020 06:00,-0.58416,1.35212,1.472912557,4.63584,1.35212,4.829,-5.22,0,5.22,-0.28416,5.82212,5.829050369,4.63584,1.35212,4.829,-4.92,4.47,6.647352857
17/05/2020 06:30,1.38144,0.97292,1.68965967,5.70144,1.66292,5.939,-4.32,-0.69,4.374757136,1.67144,5.95292,6.183119617,5.70144,1.66292,5.939,-4.03,4.29,5.88600034
17/05/2020 07:00,5.36432,1.56876,5.589001431,7.74432,2.25876,8.067,-2.38,-0.69,2.478003228,5.50432,6.39876,8.44047796,7.74432,2.25876,8.067,-2.24,4.14,4.707143507
17/05/2020 07:30,9.51088,2.11234,9.742628939,9.95088,2.90234,10.3655,-0.44,-0.79,0.904267659,9.74088,6.85234,11.90963084,9.95088,2.90234,10.3655,-0.21,3.95,3.95557834
17/05/2020 08:00,23.60552,2.83286,23.7748958,17.01552,4.96286,17.7245,6.59,-2.13,6.925676862,23.66552,9.42286,25.47247784,17.01552,4.96286,17.7245,6.65,4.46,8.007128074
17/05/2020 08:30,30.0532,2.8926,30.19208448,20.2032,5.8926,21.045,9.85,-3,10.29672278,30.0232,10.3526,31.75797325,20.2032,5.8926,21.045,9.82,4.46,10.78536045
17/05/2020 09:00,32.31192,3.10806,32.46105684,21.66192,6.31806,22.5645,10.65,-3.21,11.12324593,32.37192,10.62806,34.0719366,21.66192,6.31806,22.5645,10.71,4.31,11.54470441
17/05/2020 09:30,40.42336,5.73348,40.82794174,25.86336,7.54348,26.941,14.56,-1.81,14.67207211,40.27336,9.34348,41.34300599,25.86336,7.54348,26.941,14.41,1.8,14.52198678
17/05/2020 10:00,44.17008,6.26044,44.61153524,27.67008,8.07044,28.823,16.5,-1.81,16.59897888,43.97008,8.92044,44.86582424,27.67008,8.07044,28.823,16.3,0.85,16.32214753
17/05/2020 10:30,53.82768,6.92724,54.27159283,32.52768,9.48724,33.883,21.3,-2.56,21.45328879,53.72768,7.45724,54.24273248,32.52768,9.48724,33.883,21.2,-2.03,21.29696927
17/05/2020 11:00,56.67272,9.17996,57.41140007,33.94272,9.89996,35.357,22.73,-0.72,22.74140057,56.91272,6.78996,57.31632625,33.94272,9.89996,35.357,22.97,-3.11,23.17958153
17/05/2020 11:30,57.73976,9.34368,58.49089024,34.70976,10.12368,36.156,23.03,-0.78,23.04320507,57.75976,7.15368,58.20107398,34.70976,10.12368,36.156,23.05,-2.97,23.24055507
17/05/2020 12:00,47.462,9.371,48.37827079,29.592,8.631,30.825,17.87,0.74,17.88531521,47.432,6.531,47.87952156,29.592,8.631,30.825,17.84,-2.1,17.96317344
17/05/2020 12:30,44.77576,8.94918,45.66132397,28.14576,8.20918,29.3185,16.63,0.74,16.64645608,44.76576,6.10918,45.18069664,28.14576,8.20918,29.3185,16.62,-2.1,16.75214613
17/05/2020 13:00,44.00896,8.90928,44.901713,28.00896,8.16928,29.176,16,0.74,16.01710336,43.98896,6.12928,44.41392434,28.00896,8.16928,29.176,15.98,-2.04,16.10968653
17/05/2020 13:30,41.97704,8.68122,42.86531777,26.98704,7.87122,28.1115,14.99,0.81,15.01186864,41.87704,5.97122,42.30061403,26.98704,7.87122,28.1115,14.89,-1.9,15.01073283
17/05/2020 14:00,38.27704,8.30122,39.1668488,25.30704,7.38122,26.3615,12.97,0.92,13.0025882,38.21704,5.66122,38.6340725,25.30704,7.38122,26.3615,12.91,-1.72,13.02407386
17/05/2020 14:30,33.54304,7.98172,34.47960827,22.94304,6.69172,23.899,10.6,1.29,10.67820678,33.48304,5.46172,33.92557078,22.94304,6.69172,23.899,10.54,-1.23,10.61152675
17/05/2020 15:00,39.12184,7.53512,39.84088852,25.25184,7.36512,26.304,13.87,0.17,13.87104178,39.00184,6.74512,39.58080554,25.25184,7.36512,26.304,13.75,-0.62,13.76397108
17/05/2020 15:30,36.43688,5.72034,36.88317386,24.20688,7.06034,25.2155,12.23,-1.34,12.30319064,36.42688,8.36034,37.3739598,24.20688,7.06034,25.2155,12.22,1.3,12.28895439
17/05/2020 16:00,32.96528,5.59904,33.43738827,22.86528,6.66904,23.818,10.1,-1.07,10.15652007,32.91528,8.19904,33.92108363,22.86528,6.66904,23.818,10.05,1.53,10.16579559
17/05/2020 16:30,42.72928,6.29854,43.19100572,27.14928,7.91854,28.2805,15.58,-1.62,15.66399694,42.67928,9.13854,43.64669351,27.14928,7.91854,28.2805,15.53,1.22,15.57784645
17/05/2020 17:00,42.31592,6.31506,42.7845424,27.20592,7.93506,28.3395,15.11,-1.62,15.19659501,42.23592,8.96506,43.17690632,27.20592,7.93506,28.3395,15.03,1.03,15.06525141
17/05/2020 17:30,30.85416,5.39788,31.32277602,22.24416,6.48788,23.171,8.61,-1.09,8.678721104,30.82416,7.95788,31.8348346,22.24416,6.48788,23.171,8.58,1.47,8.705015796
17/05/2020 18:00,27.52664,5.25902,28.02451072,21.11664,6.15902,21.9965,6.41,-0.9,6.472874168,27.56664,7.89902,28.67602061,21.11664,6.15902,21.9965,6.45,1.74,6.680576322
17/05/2020 18:30,12.91048,3.99014,13.51302006,13.68048,3.99014,14.2505,-0.77,0,0.77,12.90048,6.30014,14.35667609,13.68048,3.99014,14.2505,-0.78,2.31,2.438134533
17/05/2020 19:00,4.49496,-0.04522,4.495187454,9.44496,2.75478,9.8385,-4.95,-2.8,5.687046685,4.74496,5.35478,7.154600915,9.44496,2.75478,9.8385,-4.7,2.6,5.371219601
17/05/2020 19:30,1.57368,2.30524,2.791164667,7.90368,2.30524,8.233,-6.33,0,6.33,1.78368,4.90524,5.21947256,7.90368,2.30524,8.233,-6.12,2.6,6.64939095
17/05/2020 20:00,-2.8544,1.6058,3.275086716,5.5056,1.6058,5.735,-8.36,0,8.36,-2.7144,4.3058,5.089978487,5.5056,1.6058,5.735,-8.22,2.7,8.652074896
17/05/2020 20:30,-4.22928,1.37396,4.446861298,4.71072,1.37396,4.907,-8.94,0,8.94,-3.95928,4.28396,5.833370501,4.71072,1.37396,4.907,-8.67,2.91,9.145326675
17/05/2020 21:00,-4.9468,1.9101,5.302764586,4.1832,1.2201,4.3575,-9.13,0.69,9.15603626,-4.7768,4.1901,6.354113333,4.1832,1.2201,4.3575,-8.96,2.97,9.439412058
17/05/2020 21:30,-5.6612,1.8009,5.940742904,3.8088,1.1109,3.9675,-9.47,0.69,9.495104002,-5.4812,4.0809,6.833542145,3.8088,1.1109,3.9675,-9.29,2.97,9.753204602
17/05/2020 22:00,-5.06696,1.79922,5.376920703,3.80304,1.10922,3.9615,-8.87,0.69,8.896797177,-4.96696,4.16922,6.48483516,3.80304,1.10922,3.9615,-8.77,3.06,9.288514413
