Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
17/05/2020 22:30,-4.57784,1.78438,4.913311617,3.75216,1.09438,3.9085,-8.33,0.69,8.358528579,-4.45784,4.15438,6.093538434,3.75216,1.09438,3.9085,-8.21,3.06,8.761717868
17/05/2020 23:00,-4.2304,1.7253,4.568691744,3.5496,1.0353,3.6975,-7.78,0.69,7.810537754,-4.1004,4.0953,5.795236169,3.5496,1.0353,3.6975,-7.65,3.06,8.239302155
17/05/2020 23:30,-2.87264,1.90548,3.447160368,4.16736,1.21548,4.341,-7.04,0.69,7.073733102,-2.61264,4.39548,5.113328877,4.16736,1.21548,4.341,-6.78,3.18,7.488711505
18/05/2020 00:00,-2.14872,1.96204,2.909742016,4.36128,1.27204,4.543,-6.51,0.69,6.546464695,-1.77872,4.45204,4.794215786,4.36128,1.27204,4.543,-6.14,3.18,6.914622188
18/05/2020 00:30,-1.13128,2.07796,2.365948478,4.75872,1.38796,4.957,-5.89,0.69,5.93027824,-1.05128,4.56796,4.68737114,4.75872,1.38796,4.957,-5.81,3.18,6.623329978
18/05/2020 01:00,-1.58584,1.94538,2.50985893,4.30416,1.25538,4.4835,-5.89,0.69,5.93027824,-1.50584,4.43538,4.684031367,4.30416,1.25538,4.4835,-5.81,3.18,6.623329978
18/05/2020 01:30,-2.18744,1.85158,2.865875477,3.98256,1.16158,4.1485,-6.17,0.69,6.208461967,-2.12744,4.34158,4.834802773,3.98256,1.16158,4.1485,-6.11,3.18,6.887996806
18/05/2020 02:00,-2.72,1.81,3.267185333,3.84,1.12,4,-6.56,0.69,6.596188293,-2.65,4.24,5.00001,3.84,1.12,4,-6.49,3.12,7.201006874
18/05/2020 02:30,-3.13376,1.74182,3.585301752,3.60624,1.05182,3.7565,-6.74,0.69,6.775226933,-3.04376,4.17182,5.164160827,3.60624,1.05182,3.7565,-6.65,3.12,7.345536059
18/05/2020 03:00,-2.27984,2.24338,3.198503439,3.92016,1.14338,4.0835,-6.2,1.1,6.296824597,-2.27984,3.98338,4.589660843,3.92016,1.14338,4.0835,-6.2,2.84,6.819501448
18/05/2020 03:30,-1.61336,4.46652,4.748971615,4.13664,1.20652,4.309,-5.75,3.26,6.609848712,-1.89336,2.03652,2.780688008,4.13664,1.20652,4.309,-6.03,0.83,6.086854689
18/05/2020 04:00,0.048,4.6915,4.691745544,5.148,1.5015,5.3625,-5.1,3.19,6.015488343,-0.252,2.2115,2.225811369,5.148,1.5015,5.3625,-5.4,0.71,5.446475925
18/05/2020 04:30,-1.41248,4.48136,4.698689945,4.18752,1.22136,4.362,-5.6,3.26,6.479783947,-1.70248,1.93136,2.574604746,4.18752,1.22136,4.362,-5.89,0.71,5.932638536
18/05/2020 05:00,-1.64384,4.41388,4.71004741,3.95616,1.15388,4.121,-5.6,3.26,6.479783947,-2.02384,1.92388,2.792354311,3.95616,1.15388,4.121,-5.98,0.77,6.029369785
18/05/2020 05:30,-1.4508,4.4106,4.643082274,4.2192,1.2306,4.395,-5.67,3.18,6.500869173,-1.5508,2.0006,2.531280506,4.2192,1.2306,4.395,-5.77,0.77,5.821151089
18/05/2020 06:00,0.046,4.6605,4.660727009,5.076,1.4805,5.2875,-5.03,3.18,5.950907494,-0.164,2.2505,2.256467649,5.076,1.4805,5.2875,-5.24,0.77,5.296272274
18/05/2020 06:30,3.9416,3.7363,5.431035652,7.4616,2.1763,7.7725,-3.52,1.56,3.8501948,4.0516,4.2163,5.847448012,7.4616,2.1763,7.7725,-3.41,2.04,3.973625549
18/05/2020 07:00,5.4096,3.1078,6.238765343,8.2896,2.4178,8.635,-2.88,0.69,2.961502997,5.6496,4.6378,7.309389099,8.2896,2.4178,8.635,-2.64,2.22,3.449347764
18/05/2020 07:30,13.58704,0.50122,13.59628175,12.34704,3.60122,12.8615,1.24,-3.1,3.33880218,13.78704,7.71122,15.7970056,12.34704,3.60122,12.8615,1.44,4.11,4.354962686
18/05/2020 08:00,7.9372,0.8296,7.980437331,10.3872,3.0296,10.82,-2.45,-2.2,3.292795165,7.9572,6.2796,10.13658759,10.3872,3.0296,10.82,-2.43,3.25,4.058004436
18/05/2020 08:30,25.11112,4.41616,25.49648636,18.26112,5.32616,19.022,6.85,-0.91,6.910180895,24.92112,5.06616,25.43085133,18.26112,5.32616,19.022,6.66,-0.26,6.665073143
18/05/2020 09:00,29.05136,5.26748,29.52503791,20.63136,6.01748,21.491,8.42,-0.75,8.453336619,29.08136,5.09748,29.52473204,20.63136,6.01748,21.491,8.45,-0.92,8.499935294
18/05/2020 09:30,35.2684,5.7937,35.74111076,23.7384,6.9237,24.7275,11.53,-1.13,11.58524061,35.2584,5.6937,35.71516471,23.7384,6.9237,24.7275,11.52,-1.23,11.58547798
18/05/2020 10:00,45.81088,6.78984,46.31132317,28.97088,8.44984,30.178,16.84,-1.66,16.92161931,45.86088,6.53984,46.32482943,28.97088,8.44984,30.178,16.89,-1.91,16.99765278
18/05/2020 10:30,56.94624,7.23432,57.40391656,34.26624,9.99432,35.694,22.68,-2.76,22.84731932,56.90624,7.37432,57.38205945,34.26624,9.99432,35.694,22.64,-2.62,22.79109475
18/05/2020 11:00,57.04112,4.61116,57.22719779,33.98112,9.91116,35.397,23.06,-5.3,23.66122567,57.07112,9.14116,57.79856005,33.98112,9.91116,35.397,23.09,-0.77,23.10283532
18/05/2020 11:30,57.95376,4.66318,58.14106592,34.43376,10.04318,35.8685,23.52,-5.38,24.12746982,57.81376,9.27318,58.55273446,34.43376,10.04318,35.8685,23.38,-0.77,23.3926762
18/05/2020 12:00,52.82608,4.18844,52.99186502,31.84608,9.28844,33.173,20.98,-5.1,21.5909796,52.79608,9.70844,53.68128045,31.84608,9.28844,33.173,20.95,0.42,20.9542096
18/05/2020 12:30,62.22872,5.21046,62.44647697,36.61872,10.68046,38.1445,25.61,-5.47,26.18764976,61.94872,9.81046,62.72072253,36.61872,10.68046,38.1445,25.33,-0.87,25.34493638
18/05/2020 13:00,62.07352,5.10436,62.28303442,36.80352,10.73436,38.337,25.27,-5.63,25.88956933,61.98352,9.86436,62.76354316,36.80352,10.73436,38.337,25.18,-0.87,25.1950253
18/05/2020 13:30,57.63096,4.81028,57.83136125,34.32096,10.01028,35.751,23.31,-5.2,23.88296673,57.49096,9.45028,58.26249457,34.32096,10.01028,35.751,23.17,-0.56,23.17676638
18/05/2020 14:00,43.8736,3.9348,44.04969271,27.7536,8.0948,28.91,16.12,-4.16,16.64812302,43.9336,8.9648,44.83892113,27.7536,8.0948,28.91,16.18,0.87,16.20337311
18/05/2020 14:30,37.84664,3.59402,38.01690596,25.31664,7.38402,26.3715,12.53,-3.79,13.09064552,37.82664,8.49402,38.76858354,25.31664,7.38402,26.3715,12.51,1.11,12.55914806
18/05/2020 15:00,41.10904,3.64722,41.2705147,26.69904,7.78722,27.8115,14.41,-4.14,14.99292166,41.23904,8.89722,42.18790044,26.69904,7.78722,27.8115,14.54,1.11,14.58230777
18/05/2020 15:30,30.7284,3.1112,30.88550035,21.6384,6.3112,22.54,9.09,-3.2,9.636809638,30.8484,8.0212,31.87418128,21.6384,6.3112,22.54,9.21,1.71,9.36740092
18/05/2020 16:00,42.21112,4.10116,42.40988287,27.26112,7.95116,28.397,14.95,-3.85,15.43777834,42.16112,9.00116,43.11126211,27.26112,7.95116,28.397,14.9,1.05,14.93695083
18/05/2020 16:30,30.39712,3.26916,30.57241095,21.83712,6.36916,22.747,8.56,-3.1,9.104043058,30.66712,8.27916,31.76502384,21.83712,6.36916,22.747,8.83,1.91,9.034212749
18/05/2020 17:00,17.88032,2.44676,18.04695204,16.24032,4.73676,16.917,1.64,-2.29,2.816682446,18.36032,7.37676,19.78681224,16.24032,4.73676,16.917,2.12,2.64,3.385852921
18/05/2020 17:30,12.55744,2.03842,12.72181023,14.25744,4.15842,14.8515,-1.7,-2.12,2.717425252,12.98744,7.24842,14.87323738,14.25744,4.15842,14.8515,-1.27,3.09,3.340808285
18/05/2020 18:00,7.03064,1.57852,7.205666118,11.48064,3.34852,11.959,-4.45,-1.77,4.789091772,7.46064,6.53852,9.920352463,11.48064,3.34852,11.959,-4.02,3.19,5.131909976
18/05/2020 18:30,0.56792,0.79856,0.979913874,8.25792,2.40856,8.602,-7.69,-1.61,7.8567296,1.16792,5.66856,5.787625558,8.25792,2.40856,8.602,-7.09,3.26,7.803569696
18/05/2020 19:00,-0.06336,0.75152,0.754186184,8.09664,2.36152,8.434,-8.16,-1.61,8.317313268,0.71664,5.74152,5.786071621,8.09664,2.36152,8.434,-7.38,3.38,8.117191633
18/05/2020 19:30,1.58328,0.85554,1.79964559,8.45328,2.46554,8.8055,-6.87,-1.61,7.056132085,2.04328,5.84554,6.192360701,8.45328,2.46554,8.8055,-6.41,3.38,7.246550904
18/05/2020 20:00,-1.86128,0.51046,1.930008459,6.61872,1.93046,6.8945,-8.48,-1.42,8.598069551,-1.46128,5.31046,5.507842105,6.61872,1.93046,6.8945,-8.08,3.38,8.758470186
18/05/2020 20:30,-2.53808,0.33056,2.559515579,6.00192,1.75056,6.252,-8.54,-1.42,8.657251296,-2.07808,5.33056,5.721301111,6.00192,1.75056,6.252,-8.08,3.58,8.837578854
18/05/2020 21:00,-4.66344,0.13608,4.665424997,4.78656,1.39608,4.986,-9.45,-1.26,9.533629949,-4.13344,5.09608,6.561658144,4.78656,1.39608,4.986,-8.92,3.7,9.656935332
18/05/2020 21:30,-5.97352,-0.05936,5.973814929,4.11648,1.20064,4.288,-10.09,-1.26,10.16836762,-5.60352,4.78064,7.365728423,4.11648,1.20064,4.288,-9.72,3.58,10.35832033
18/05/2020 22:00,-6.16736,-0.30798,6.175045024,3.81264,1.11202,3.9715,-9.98,-1.42,10.08051586,-5.65736,4.77202,7.401209161,3.81264,1.11202,3.9715,-9.47,3.66,10.15265975
18/05/2020 22:30,-5.97064,-0.35852,5.981394369,3.63936,1.06148,3.791,-9.61,-1.42,9.714345063,-5.44064,4.72148,7.203675243,3.63936,1.06148,3.791,-9.08,3.66,9.789892747
18/05/2020 23:00,-4.78456,-0.10508,4.785713761,3.92544,1.14492,4.089,-8.71,-1.25,8.799238603,-4.47456,4.80492,6.565740126,3.92544,1.14492,4.089,-8.4,3.66,9.162728851
18/05/2020 23:30,-3.89656,0.04392,3.896807514,4.09344,1.19392,4.264,-7.99,-1.15,8.072335474,-3.33656,5.12392,6.114506423,4.09344,1.19392,4.264,-7.43,3.93,8.405343538
19/05/2020 00:00,-2.83464,0.18698,2.840800143,4.27536,1.24698,4.4535,-7.11,-1.06,7.188581223,-2.50464,5.17698,5.751029773,4.27536,1.24698,4.4535,-6.78,3.93,7.836663831
19/05/2020 00:30,-6.84808,-1.05944,6.929546363,0.00192,0.00056,0.002,-6.85,-1.06,6.931529413,-6.51808,3.93056,7.611482694,0.00192,0.00056,0.002,-6.52,3.93,7.612837841
19/05/2020 01:00,-6.6852,-1.0586,6.768495623,0.0048,0.0014,0.005,-6.69,-1.06,6.773455544,-6.3852,3.9314,7.498445506,0.0048,0.0014,0.005,-6.39,3.93,7.501799784
19/05/2020 01:30,-6.68472,-1.05846,6.767999634,0.00528,0.00154,0.0055,-6.69,-1.06,6.773455544,-6.38472,4.02154,7.545689727,0.00528,0.00154,0.0055,-6.39,4.02,7.549337719
19/05/2020 02:00,-6.97616,-1.05888,7.056063719,0.00384,0.00112,0.004,-6.98,-1.06,7.060028329,-6.65616,3.96112,7.745639909,0.00384,0.00112,0.004,-6.66,3.96,7.74836757
19/05/2020 02:30,-7.41328,-1.05804,7.4884023,0.00672,0.00196,0.007,-7.42,-1.06,7.495331881,-7.11328,4.02196,8.171591926,0.00672,0.00196,0.007,-7.12,4.02,8.17647846
19/05/2020 03:00,-6.93712,1.63084,7.126238349,0.00288,0.00084,0.003,-6.94,1.63,7.128849837,-6.96712,1.78084,7.1911162,0.00288,0.00084,0.003,-6.97,1.78,7.193698631
19/05/2020 03:30,-6.87,1.95,7.14138642,0,0,0,-6.87,1.95,7.14138642,-6.92,1.68,7.121011164,0,0,0,-6.92,1.68,7.121011164
19/05/2020 04:00,-6.77,1.89,7.028869041,0,0,0,-6.77,1.89,7.028869041,-6.79,1.59,6.973679086,0,0,0,-6.79,1.59,6.973679086
19/05/2020 04:30,-6.83,2,7.116804058,0,0,0,-6.83,2,7.116804058,-6.79,1.59,6.973679086,0,0,0,-6.79,1.59,6.973679086
19/05/2020 05:00,-6.83,2.58,7.30104787,0,0,0,-6.83,2.58,7.30104787,-6.79,1.14,6.885034495,0,0,0,-6.79,1.14,6.885034495
19/05/2020 05:30,-6.73856,2.58042,7.215729918,0.00144,0.00042,0.0015,-6.74,2.58,7.216924553,-6.72856,1.14042,6.824520309,0.00144,0.00042,0.0015,-6.73,1.14,6.825869908
19/05/2020 06:00,-6.14904,2.52028,6.645487507,0.00096,0.00028,0.001,-6.15,2.52,6.64626963,-5.99904,1.14028,6.106449001,0.00096,0.00028,0.001,-6,1.14,6.107339846
19/05/2020 06:30,-5.42952,2.35014,5.916320263,0.00048,0.00014,0.0005,-5.43,2.35,5.916705164,-5.42952,0.91014,5.50527404,0.00048,0.00014,0.0005,-5.43,0.91,5.505724294
19/05/2020 07:00,-4.51904,2.05028,4.962395651,0.00096,0.00028,0.001,-4.52,2.05,4.963154239,-4.43904,0.80028,4.510601312,0.00096,0.00028,0.001,-4.44,0.8,4.511496426
19/05/2020 07:30,-0.13712,1.72084,1.726294355,0.00288,0.00084,0.003,-0.14,1.72,1.725688268,-0.00712,0.72084,0.720875163,0.00288,0.00084,0.003,-0.01,0.72,0.720069441
19/05/2020 08:00,2.92432,1.01126,3.094235649,0.00432,0.00126,0.0045,2.92,1.01,3.089741089,3.12432,2.72126,4.143263382,0.00432,0.00126,0.0045,3.12,2.72,4.139178662
19/05/2020 08:30,4.85528,-2.31846,5.380427553,0.00528,0.00154,0.0055,4.85,-2.32,5.376327743,5.44528,2.53154,6.004978689,0.00528,0.00154,0.0055,5.44,2.53,5.999541649
19/05/2020 09:00,7.0396,-2.8572,7.597339008,0.0096,0.0028,0.01,7.03,-2.86,7.589499325,7.2496,2.0228,7.526514466,0.0096,0.0028,0.01,7.24,2.02,7.51651515
19/05/2020 09:30,12.51336,-3.54902,13.00691053,0.00336,0.00098,0.0035,12.51,-3.55,13.00394556,12.56336,1.26098,12.62648348,0.00336,0.00098,0.0035,12.56,1.26,12.62304242
19/05/2020 10:00,11.30144,-3.75958,11.91037312,0.00144,0.00042,0.0015,11.3,-3.76,11.90913935,11.47144,1.32042,11.54718341,0.00144,0.00042,0.0015,11.47,1.32,11.54570483
19/05/2020 10:30,6.9648,-3.2886,7.702163917,0.0048,0.0014,0.005,6.96,-3.29,7.698421916,7.1048,1.6114,7.285244883,0.0048,0.0014,0.005,7.1,1.61,7.280254116
19/05/2020 11:00,6.87336,-3.39902,7.667882019,0.00336,0.00098,0.0035,6.87,-3.4,7.665304952,7.26336,1.68098,7.455339848,0.00336,0.00098,0.0035,7.26,1.68,7.451845409
19/05/2020 11:30,5.69432,-3.17874,6.521477459,0.00432,0.00126,0.0045,5.69,-3.18,6.518320336,5.93432,1.68126,6.167883677,0.00432,0.00126,0.0045,5.93,1.68,6.163383811
19/05/2020 12:00,5.4824,-3.3493,6.424524905,0.0024,0.0007,0.0025,5.48,-3.35,6.42284205,5.9324,1.7807,6.193889105,0.0024,0.0007,0.0025,5.93,1.78,6.191389182
19/05/2020 12:30,8.7872,-3.6979,9.533590522,0.0072,0.0021,0.0075,8.78,-3.7,9.527769938,8.9172,1.2521,9.004677132,0.0072,0.0021,0.0075,8.91,1.25,8.997255137
19/05/2020 13:00,7.38864,-3.25748,8.07484842,0.00864,0.00252,0.009,7.38,-3.26,8.067961329,7.68864,1.78252,7.892563753,0.00864,0.00252,0.009,7.68,1.78,7.883577868
19/05/2020 13:30,4.77384,-2.90888,5.59027112,0.00384,0.00112,0.004,4.77,-2.91,5.587575503,4.85384,1.93112,5.223886216,0.00384,0.00112,0.004,4.85,1.93,5.219904214
19/05/2020 14:00,7.71336,-3.37902,8.421027173,0.00336,0.00098,0.0035,7.71,-3.38,8.418343067,7.73336,1.43098,7.864639893,0.00336,0.00098,0.0035,7.73,1.43,7.861157676
19/05/2020 14:30,17.2524,-4.2993,17.78002492,0.0024,0.0007,0.0025,17.25,-4.3,17.77786545,16.9824,0.8607,17.00419696,0.0024,0.0007,0.0025,16.98,0.86,17.00176461
19/05/2020 15:00,12.49144,-3.85958,13.07411301,0.00144,0.00042,0.0015,12.49,-3.86,13.0728612,12.56144,1.24042,12.62253606,0.00144,0.00042,0.0015,12.56,1.24,12.62106176
19/05/2020 15:30,8.36384,-3.12888,8.929933348,0.00384,0.00112,0.004,8.36,-3.13,8.926729524,8.33384,1.66112,8.497776697,0.00384,0.00112,0.004,8.33,1.66,8.493791851
19/05/2020 16:00,10.48096,-3.36972,11.00933855,0.00096,0.00028,0.001,10.48,-3.37,11.00851034,10.55096,1.45028,10.65016756,0.00096,0.00028,0.001,10.55,1.45,10.64917837
19/05/2020 16:30,2.81144,-2.53958,3.788622632,0.00144,0.00042,0.0015,2.81,-2.54,3.787835794,2.83144,2.23042,3.604417547,0.00144,0.00042,0.0015,2.83,2.23,3.603026506
19/05/2020 17:00,2.87048,-2.48986,3.799876084,0.00048,0.00014,0.0005,2.87,-2.49,3.799605243,3.04048,2.41014,3.879857401,0.00048,0.00014,0.0005,3.04,2.41,3.879394283
19/05/2020 17:30,2.31192,-2.31944,3.274870379,0.00192,0.00056,0.002,2.31,-2.32,3.273912033,2.42192,2.41056,3.417088819,0.00192,0.00056,0.002,2.42,2.41,3.415333073
19/05/2020 18:00,3.67144,-2.49958,4.441550613,0.00144,0.00042,0.0015,3.67,-2.5,4.440596807,3.75144,2.35042,4.42693757,0.00144,0.00042,0.0015,3.75,2.35,4.425494323
19/05/2020 18:30,1.32144,-2.29958,2.652220174,0.00144,0.00042,0.0015,1.32,-2.3,2.651867267,1.58144,2.44042,2.908023771,0.00144,0.00042,0.0015,1.58,2.44,2.906888371
19/05/2020 19:00,-3.62856,-3.17958,4.824539009,0.00144,0.00042,0.0015,-3.63,-3.18,4.82589888,-2.79856,3.91042,4.80867161,0.00144,0.00042,0.0015,-2.8,3.91,4.809168327
19/05/2020 19:30,-7.70904,-4.57972,8.966779411,0.00096,0.00028,0.001,-7.71,-4.58,8.967747766,-6.74904,5.60028,8.769987286,0.00096,0.00028,0.001,-6.75,5.6,8.770547303
19/05/2020 20:00,-9.82856,-4.32958,10.73991875,0.00144,0.00042,0.0015,-9.83,-4.33,10.74140587,-8.80856,5.84042,10.5688805,0.00144,0.00042,0.0015,-8.81,5.84,10.56984863
19/05/2020 20:30,-10.54,-4.26,11.36834201,0,0,0,-10.54,-4.26,11.36834201,-9.54,5.92,11.22755539,0,0,0,-9.54,5.92,11.22755539
19/05/2020 21:00,-10.62,-4.18,11.41301012,0,0,0,-10.62,-4.18,11.41301012,-9.54,6.05,11.29664109,0,0,0,-9.54,6.05,11.29664109
19/05/2020 21:30,-10.77952,-4.17986,11.5615432,0.00048,0.00014,0.0005,-10.78,-4.18,11.56204134,-9.86952,5.95014,11.52439114,0.00048,0.00014,0.0005,-9.87,5.95,11.52472993
19/05/2020 22:00,-10.55,-4.18,11.34790289,0,0,0,-10.55,-4.18,11.34790289,-9.51,6.12,11.30904505,0,0,0,-9.51,6.12,11.30904505
19/05/2020 22:30,-9.92,-1.6,10.04820382,0,0,0,-9.92,-1.6,10.04820382,-9.27,3.74,9.99602421,0,0,0,-9.27,3.74,9.99602421
19/05/2020 23:00,-8.96,-1.24,9.045396619,0,0,0,-8.96,-1.24,9.045396619,-8.64,3.62,9.367710499,0,0,0,-8.64,3.62,9.367710499
19/05/2020 23:30,-8.36856,-1.23958,8.459867319,0.00144,0.00042,0.0015,-8.37,-1.24,8.46135332,-7.73856,3.80042,8.621397975,0.00144,0.00042,0.0015,-7.74,3.8,8.622505436
20/05/2020 00:00,-7.56,-1.08,7.636753237,0,0,0,-7.56,-1.08,7.636753237,-7.18,3.8,8.123570644,0,0,0,-7.18,3.8,8.123570644
20/05/2020 00:30,-3.92728,-0.12254,3.929191297,3.28272,0.95746,3.4195,-7.21,-1.08,7.290438944,-3.51728,4.82746,5.972907889,3.28272,0.95746,3.4195,-6.8,3.87,7.824122954
20/05/2020 01:00,-3.76976,-0.12618,3.771871134,3.27024,0.95382,3.4065,-7.04,-1.08,7.12235916,-3.40976,4.82382,5.907258472,3.27024,0.95382,3.4065,-6.68,3.87,7.72005829
20/05/2020 01:30,-3.9516,-0.0913,3.952654583,3.2184,0.9387,3.3525,-7.17,-1.03,7.243604075,-3.5816,4.8887,6.060300838,3.2184,0.9387,3.3525,-6.8,3.95,7.864000254
20/05/2020 02:00,-4.17744,-0.09592,4.178541085,3.20256,0.93408,3.336,-7.38,-1.03,7.451530044,-3.81744,4.88408,6.198958429,3.20256,0.93408,3.336,-7.02,3.95,8.054992241
20/05/2020 02:30,-4.03528,-0.08654,4.036207855,3.23472,0.94346,3.3695,-7.27,-1.03,7.342601719,-3.67528,4.89346,6.119937406,3.23472,0.94346,3.3695,-6.91,3.95,7.959309015
20/05/2020 03:00,-3.81432,-0.08626,3.815295251,3.23568,0.94374,3.3705,-7.05,-1.03,7.124843858,-3.45432,4.89374,5.990076615,3.23568,0.94374,3.3705,-6.69,3.95,7.76907974
20/05/2020 03:30,-3.66208,-0.02144,3.662142761,3.21792,0.93856,3.352,-6.88,-0.96,6.946653871,-3.28208,4.98856,5.971413568,3.21792,0.93856,3.352,-6.5,4.05,7.658492019
20/05/2020 04:00,-3.37984,0.10088,3.381345176,3.26016,0.95088,3.396,-6.64,-0.85,6.694184043,-3.03984,5.08088,5.920808121,3.26016,0.95088,3.396,-6.3,4.13,7.53305383
20/05/2020 04:30,-3.39856,0.09542,3.399899271,3.24144,0.94542,3.3765,-6.64,-0.85,6.694184043,-3.05856,5.07542,5.925763871,3.24144,0.94542,3.3765,-6.3,4.13,7.53305383
20/05/2020 05:00,-3.17072,0.10354,3.172410101,3.26928,0.95354,3.4055,-6.44,-0.85,6.495852523,-2.85072,5.13354,5.871953461,3.26928,0.95354,3.4055,-6.12,4.18,7.411261701
20/05/2020 05:30,-2.4548,0.2336,2.465889697,3.7152,1.0836,3.87,-6.17,-0.85,6.228274239,-2.1148,5.2636,5.67255357,3.7152,1.0836,3.87,-5.83,4.18,7.173653184
20/05/2020 06:00,-0.72584,0.55288,0.912425339,4.60416,1.34288,4.796,-5.33,-0.79,5.388227909,-0.28584,5.52288,5.530271964,4.60416,1.34288,4.796,-4.89,4.18,6.433078579
20/05/2020 06:30,1.79584,0.76212,1.95086345,6.07584,1.77212,6.329,-4.28,-1.01,4.397556139,2.11584,5.69212,6.072644317,6.07584,1.77212,6.329,-3.96,3.92,5.572073223
20/05/2020 07:00,4.09816,0.82988,4.181341435,7.50816,2.18988,7.821,-3.41,-1.36,3.671198714,4.44816,5.83988,7.341003051,7.50816,2.18988,7.821,-3.06,3.65,4.762992757
20/05/2020 07:30,9.36072,1.36396,9.459570064,10.71072,3.12396,11.157,-1.35,-1.76,2.218129843,9.53072,6.27396,11.41039867,10.71072,3.12396,11.157,-1.18,3.15,3.363762774
20/05/2020 08:00,18.53416,2.11788,18.65477158,15.28416,4.45788,15.921,3.25,-2.34,4.004759668,18.79416,7.07788,20.0827497,15.28416,4.45788,15.921,3.51,2.62,4.380011416
20/05/2020 08:30,26.26272,2.77496,26.40891639,19.42272,5.66496,20.232,6.84,-2.89,7.425476416,26.48272,7.63496,27.56133293,19.42272,5.66496,20.232,7.06,1.97,7.329699857
20/05/2020 09:00,35.54032,3.33176,35.69614784,24.04032,7.01176,25.042,11.5,-3.68,12.07445237,35.66032,8.23176,36.59809141,24.04032,7.01176,25.042,11.62,1.22,11.68386922
20/05/2020 09:30,42.3804,3.6847,42.54027877,27.4104,7.9947,28.5525,14.97,-4.31,15.57809359,42.3904,8.7747,43.28904448,27.4104,7.9947,28.5525,14.98,0.78,15.00029333
20/05/2020 10:00,49.73064,4.20602,49.90818729,30.98064,9.03602,32.2715,18.75,-4.83,19.36211249,49.73064,9.03602,50.54489304,30.98064,9.03602,32.2715,18.75,0,18.75
20/05/2020 10:30,55.63824,6.28032,55.99157231,33.73824,9.84032,35.144,21.9,-3.56,22.18746493,55.57824,6.74032,55.98546843,33.73824,9.84032,35.144,21.84,-3.1,22.05891203
20/05/2020 11:00,61.46528,7.32404,61.90009861,36.42528,10.62404,37.943,25.04,-3.3,25.25651599,61.72528,7.30404,62.15592644,36.42528,10.62404,37.943,25.3,-3.32,25.5169042
20/05/2020 11:30,64.10416,7.49288,64.54058088,37.72416,11.00288,39.296,26.38,-3.51,26.61248767,64.16416,7.28288,64.57615481,37.72416,11.00288,39.296,26.44,-3.72,26.70041198
20/05/2020 12:00,64.33504,7.68272,64.79214118,37.89504,11.05272,39.474,26.44,-3.37,26.65390215,64.24504,7.23272,64.65088865,37.89504,11.05272,39.474,26.35,-3.82,26.62545586
20/05/2020 12:30,64.71736,7.60048,65.1621361,38.12736,11.12048,39.716,26.59,-3.52,26.82197793,64.65736,7.30048,65.0682043,38.12736,11.12048,39.716,26.53,-3.82,26.8036061
20/05/2020 13:00,64.5176,5.9343,64.78994232,37.7976,11.0243,39.3725,26.72,-5.09,27.20048713,64.6476,8.4143,65.19288788,37.7976,11.0243,39.3725,26.85,-2.61,26.97655649
20/05/2020 13:30,66.7756,4.9683,66.96017294,38.8056,11.3183,40.4225,27.97,-6.35,28.68176075,66.6556,10.1683,67.42672568,38.8056,11.3183,40.4225,27.85,-1.15,27.87373316
20/05/2020 14:00,66.87256,5.04658,67.06271133,38.66256,11.27658,40.2735,28.21,-6.23,28.88973866,66.66256,10.12658,67.42732776,38.66256,11.27658,40.2735,28,-1.15,28.02360612
20/05/2020 14:30,65.1212,5.7566,65.37514155,37.7712,11.0166,39.345,27.35,-5.26,27.85121362,64.8912,9.1466,65.53264934,37.7712,11.0166,39.345,27.12,-1.87,27.18439442
20/05/2020 15:00,62.72384,7.51362,63.17226124,36.66384,10.69362,38.1915,26.06,-3.18,26.25330455,62.88384,7.41362,63.31934218,36.66384,10.69362,38.1915,26.22,-3.28,26.42435997
20/05/2020 15:30,61.20744,7.46092,61.66049009,35.79744,10.44092,37.289,25.41,-2.98,25.58414548,61.21744,7.30092,61.65126433,35.79744,10.44092,37.289,25.42,-3.14,25.61319972
20/05/2020 16:00,57.2832,7.3126,57.74806595,34.1232,9.9526,35.545,23.16,-2.64,23.30998069,57.4032,7.1426,57.84586506,34.1232,9.9526,35.545,23.28,-2.81,23.44897652
20/05/2020 16:30,51.44208,7.08644,51.92788487,31.46208,9.17644,32.773,19.98,-2.09,20.08901441,51.39208,6.83644,51.84479529,31.46208,9.17644,32.773,19.93,-2.34,20.06690061
20/05/2020 17:00,43.95024,6.86132,44.48259557,28.05024,8.18132,29.219,15.9,-1.32,15.95469837,43.99024,6.54132,44.47392587,28.05024,8.18132,29.219,15.94,-1.64,16.02414428
20/05/2020 17:30,35.93,6.2325,36.46654571,24.42,7.1225,25.4375,11.51,-0.89,11.54435793,36.06,6.0925,36.57105626,24.42,7.1225,25.4375,11.64,-1.03,11.68548245
20/05/2020 18:00,27.3096,5.9353,27.94712934,20.3496,5.9353,21.1975,6.96,0,6.96,27.1796,5.2453,27.68110959,20.3496,5.9353,21.1975,6.83,-0.69,6.864765109
20/05/2020 18:30,18.22072,4.62896,18.79951882,15.87072,4.62896,16.532,2.35,0,2.35,18.49072,4.62896,19.06132201,15.87072,4.62896,16.532,2.62,0,2.62
20/05/2020 19:00,8.42696,4.02578,9.339194797,11.43696,3.33578,11.9135,-3.01,0.69,3.088073833,8.81696,3.33578,9.426887708,11.43696,3.33578,11.9135,-2.62,0,2.62
20/05/2020 19:30,1.02504,1.32522,1.675385045,7.59504,2.21522,7.9115,-6.57,-0.89,6.630007541,1.31504,4.04522,4.253602597,7.59504,2.21522,7.9115,-6.28,1.83,6.541200196
20/05/2020 20:00,-3.56696,1.30422,3.797919621,5.12304,1.49422,5.3365,-8.69,-0.19,8.692076852,-3.40696,2.77422,4.393594548,5.12304,1.49422,5.3365,-8.53,1.28,8.625502884
20/05/2020 20:30,-4.75808,3.18056,5.723223497,4.32192,1.26056,4.502,-9.08,1.92,9.28077583,-4.92808,0.42056,4.945992641,4.32192,1.26056,4.502,-9.25,-0.84,9.288062231
20/05/2020 21:00,-5.27888,3.27866,6.21419226,4.04112,1.17866,4.2095,-9.32,2.1,9.553658985,-5.32888,0.46866,5.349448967,4.04112,1.17866,4.2095,-9.37,-0.71,9.396861178
20/05/2020 21:30,-5.97488,3.23066,6.792374772,3.70512,1.08066,3.8595,-9.68,2.15,9.915891286,-6.20488,0.37066,6.215941172,3.70512,1.08066,3.8595,-9.91,-0.71,9.935401351
20/05/2020 22:00,-6.12992,3.18544,6.908179731,3.55008,1.03544,3.698,-9.68,2.15,9.915891286,-6.26992,0.32544,6.278360295,3.55008,1.03544,3.698,-9.82,-0.71,9.84563355
20/05/2020 22:30,-5.44552,3.25964,6.346569231,3.80448,1.10964,3.963,-9.25,2.15,9.496578331,-5.45552,1.09964,5.565240929,3.80448,1.10964,3.963,-9.26,-0.01,9.2600054
20/05/2020 23:00,-4.49784,2.54688,5.168864711,3.93216,1.14688,4.096,-8.43,1.4,8.545460783,-4.41784,3.00688,5.344028218,3.93216,1.14688,4.096,-8.35,1.86,8.554653704
20/05/2020 23:30,-3.43656,0.30392,3.449972754,4.33344,1.26392,4.514,-7.77,-0.96,7.829080406,-2.79656,4.56392,5.352580088,4.33344,1.26392,4.514,-7.13,3.3,7.856646867
21/05/2020 00:00,-2.4532,0.0174,2.453261706,4.5168,1.3174,4.705,-6.97,-1.3,7.090197458,-2.0632,4.9174,5.332693222,4.5168,1.3174,4.705,-6.58,3.6,7.500426655
21/05/2020 00:30,-1.81952,0.06514,1.820685654,4.68048,1.36514,4.8755,-6.5,-1.3,6.628725368,-1.39952,4.96514,5.158611388,4.68048,1.36514,4.8755,-6.08,3.6,7.065861589
21/05/2020 01:00,-2.15456,0.05992,2.15539305,4.28544,1.24992,4.464,-6.44,-1.19,6.549022828,-1.79456,4.97992,5.293396717,4.28544,1.24992,4.464,-6.08,3.73,7.132972732
21/05/2020 01:30,-2.68416,-0.03038,2.684331919,3.97584,1.15962,4.1415,-6.66,-1.19,6.765478549,-2.30416,4.88962,5.405324879,3.97584,1.15962,4.1415,-6.28,3.73,7.304197423
21/05/2020 02:00,-2.70152,-0.02086,2.701600535,4.00848,1.16914,4.1755,-6.71,-1.19,6.814704689,-2.33152,4.89914,5.425638972,4.00848,1.16914,4.1755,-6.34,3.73,7.355848014
21/05/2020 02:30,-2.53048,-0.00014,2.530480004,4.07952,1.18986,4.2495,-6.61,-1.19,6.716263842,-2.16048,4.91986,5.37333195,4.07952,1.18986,4.2495,-6.24,3.73,7.269834936
21/05/2020 03:00,-1.96336,0.06902,1.964572791,4.31664,1.25902,4.4965,-6.28,-1.19,6.391752498,-1.59336,4.98902,5.237281418,4.31664,1.25902,4.4965,-5.91,3.73,6.988633629
21/05/2020 03:30,-2.60568,-0.08624,2.607106749,3.78432,1.10376,3.942,-6.39,-1.19,6.499861537,-2.21568,4.93376,5.408440219,3.78432,1.10376,3.942,-6,3.83,7.118209044
21/05/2020 04:00,-2.604,-0.062,2.604737991,3.696,1.078,3.85,-6.3,-1.14,6.402312082,-2.244,4.968,5.451289756,3.696,1.078,3.85,-5.94,3.89,7.100401397
21/05/2020 04:30,-2.4416,0.0262,2.441740568,3.7584,1.0962,3.915,-6.2,-1.07,6.291653201,-2.0816,4.9862,5.403262811,3.7584,1.0962,3.915,-5.84,3.89,7.01695803
21/05/2020 05:00,-1.90912,0.14234,1.914418933,3.95088,1.15234,4.1155,-5.86,-1.01,5.946402274,-1.55912,5.15234,5.38307186,3.95088,1.15234,4.1155,-5.51,4,6.808825156
21/05/2020 05:30,-0.1652,0.5839,0.606819784,4.9848,1.4539,5.1925,-5.15,-0.87,5.222968505,0.2048,5.5839,5.58765445,4.9848,1.4539,5.1925,-4.78,4.13,6.317064192
21/05/2020 06:00,1.73312,0.88966,1.948127267,6.03312,1.75966,6.2845,-4.3,-0.87,4.387128902,2.18312,5.88966,6.2812505,6.03312,1.75966,6.2845,-3.85,4.13,5.646184552
21/05/2020 06:30,0.26064,0.55102,0.60955414,5.42064,1.58102,5.6465,-5.16,-1.03,5.261796271,0.63064,5.47102,5.50724674,5.42064,1.58102,5.6465,-4.79,3.89,6.170591544
21/05/2020 07:00,3.24488,0.64184,3.307749205,7.03488,2.05184,7.328,-3.79,-1.41,4.043785355,3.52488,5.62184,6.635500283,7.03488,2.05184,7.328,-3.51,3.57,5.00649578
21/05/2020 07:30,16.71208,2.13144,16.84745246,13.58208,3.96144,14.148,3.13,-1.83,3.625713723,16.91208,7.01144,18.30788739,13.58208,3.96144,14.148,3.33,3.05,4.51568378
21/05/2020 08:00,16.55696,1.92328,16.66829117,14.13696,4.12328,14.726,2.42,-2.2,3.270535124,16.82696,6.86328,18.17281473,14.13696,4.12328,14.726,2.69,2.74,3.839752596
21/05/2020 08:30,7.52056,0.69058,7.552199908,10.39056,3.03058,10.8235,-2.87,-2.34,3.703039292,7.73056,5.46058,9.464644307,10.39056,3.03058,10.8235,-2.66,2.43,3.602846097
21/05/2020 09:00,2.0824,-0.1868,2.090761584,7.8624,2.2932,8.19,-5.78,-2.48,6.289578682,2.4124,4.3932,5.011973663,7.8624,2.2932,8.19,-5.45,2.1,5.840590724
21/05/2020 09:30,7.90384,2.46112,8.278151871,10.80384,3.15112,11.254,-2.9,-0.69,2.980956222,7.98384,2.44112,8.348698581,10.80384,3.15112,11.254,-2.82,-0.71,2.90800619
21/05/2020 10:00,37.58512,5.69816,38.01460605,24.88512,7.25816,25.922,12.7,-1.56,12.79545232,37.62512,5.46816,38.02039491,24.88512,7.25816,25.922,12.74,-1.79,12.86513506
21/05/2020 10:30,40.4512,5.7441,40.85699776,26.0712,7.6041,27.1575,14.38,-1.86,14.4997931,40.5012,5.5341,40.8775423,26.0712,7.6041,27.1575,14.43,-2.07,14.57771587
21/05/2020 11:00,61.86808,7.53194,62.32487018,36.89808,10.76194,38.4355,24.97,-3.23,25.17804202,62.11808,7.49194,62.56824297,36.89808,10.76194,38.4355,25.22,-3.27,25.4311089
21/05/2020 11:30,65.93032,7.59926,66.36682792,38.74032,11.29926,40.3545,27.19,-3.7,27.44059219,66.00032,7.40926,66.41490325,38.74032,11.29926,40.3545,27.26,-3.89,27.5361526
21/05/2020 12:00,66.0712,7.5066,66.49625939,38.7312,11.2966,40.345,27.34,-3.79,27.6014438,66.2412,7.4066,66.65398939,38.7312,11.2966,40.345,27.51,-3.89,27.78366786
21/05/2020 12:30,66.43176,7.73218,66.88023134,38.92176,11.35218,40.5435,27.51,-3.62,27.74715301,66.43176,7.46218,66.84955398,38.92176,11.35218,40.5435,27.51,-3.89,27.78366786
21/05/2020 13:00,66.75824,7.65282,67.19544822,38.95824,11.36282,40.5815,27.8,-3.71,28.04646324,66.78824,7.47282,67.20500012,38.95824,11.36282,40.5815,27.83,-3.89,28.1005516
21/05/2020 13:30,63.64912,7.36266,64.07354555,37.44912,10.92266,39.0095,26.2,-3.56,26.44075642,63.51912,7.09266,63.91388293,37.44912,10.92266,39.0095,26.07,-3.83,26.34983491
21/05/2020 14:00,61.05832,7.18826,61.47999287,36.02832,10.50826,37.5295,25.03,-3.32,25.24922375,60.84832,6.84826,61.23248086,36.02832,10.50826,37.5295,24.82,-3.66,25.0884037
21/05/2020 14:30,62.55688,7.41284,62.99455081,36.62688,10.68284,38.153,25.93,-3.27,26.1353745,62.54688,7.17284,62.95682514,36.62688,10.68284,38.153,25.92,-3.51,26.15657661
21/05/2020 15:00,54.75512,6.88566,55.18637042,32.86512,9.58566,34.2345,21.89,-2.7,22.05588584,54.69512,6.66566,55.09979288,32.86512,9.58566,34.2345,21.83,-2.92,22.02442508
21/05/2020 15:30,48.25272,5.78746,48.59855636,29.92272,8.72746,31.1695,18.33,-2.94,18.56428022,48.27272,6.96746,48.77295352,29.92272,8.72746,31.1695,18.35,-1.76,18.43421005
21/05/2020 16:00,49.35368,4.28774,49.53958462,30.40368,8.86774,31.6705,18.95,-4.58,19.49561233,49.24368,9.56774,50.16454593,30.40368,8.86774,31.6705,18.84,0.7,18.85299976
21/05/2020 16:30,48.80096,4.42278,49.00096611,30.18096,8.80278,31.4385,18.62,-4.38,19.12821999,48.63096,9.66278,49.58164568,30.18096,8.80278,31.4385,18.45,0.86,18.47003249
21/05/2020 17:00,43.11792,4.40106,43.34194682,28.11792,8.20106,29.2895,15,-3.8,15.47384891,43.10792,9.28106,44.09570094,28.11792,8.20106,29.2895,14.99,1.08,15.02885558
21/05/2020 17:30,31.84672,3.61696,32.05145823,22.92672,6.68696,23.882,8.92,-3.07,9.433520022,31.94672,8.38696,33.02929029,22.92672,6.68696,23.882,9.02,1.7,9.178801665
21/05/2020 18:00,22.78944,2.85442,22.96750507,18.28944,5.33442,19.0515,4.5,-2.48,5.138131956,22.82944,7.60442,24.06263772,18.28944,5.33442,19.0515,4.54,2.27,5.075874309
21/05/2020 18:30,15.9644,2.0817,16.099551,14.9544,4.3617,15.5775,1.01,-2.28,2.493692042,16.2944,6.9017,17.6957886,14.9544,4.3617,15.5775,1.34,2.54,2.871793864
21/05/2020 19:00,3.99872,0.65796,4.052489729,9.31872,2.71796,9.707,-5.32,-2.06,5.704910166,4.68872,5.43796,7.180216167,9.31872,2.71796,9.707,-4.63,2.72,5.369851022
21/05/2020 19:30,0.19784,2.86312,2.869947177,7.10784,2.07312,7.404,-6.91,0.79,6.955012581,0.30784,2.76312,2.780215387,7.10784,2.07312,7.404,-6.8,0.69,6.834917703
21/05/2020 20:00,-2.25488,2.44816,3.328358635,5.68512,1.65816,5.922,-7.94,0.79,7.979204221,-2.25488,2.34816,3.255509054,5.68512,1.65816,5.922,-7.94,0.69,7.969924717
21/05/2020 20:30,-5.23368,2.11976,5.646661739,4.21632,1.22976,4.392,-9.45,0.89,9.491817529,-5.11368,1.91976,5.462160891,4.21632,1.22976,4.392,-9.33,0.69,9.355479678
21/05/2020 21:00,-6.18824,1.98718,6.499476798,3.76176,1.09718,3.9185,-9.95,0.89,9.989724721,-6.10824,1.78718,6.364323079,3.76176,1.09718,3.9185,-9.87,0.69,9.894089145
21/05/2020 21:30,-5.5936,2.2402,6.025517156,4.2864,1.2502,4.465,-9.88,0.99,9.929476321,-5.5836,1.9402,5.911088309,4.2864,1.2502,4.465,-9.87,0.69,9.894089145
21/05/2020 22:00,-5.84024,2.22618,6.25014245,3.92976,1.14618,4.0935,-9.77,1.08,9.829511687,-5.79024,1.97618,6.11818328,3.92976,1.14618,4.0935,-9.72,0.83,9.755372879
21/05/2020 22:30,-5.50512,2.20434,5.930047306,3.85488,1.12434,4.0155,-9.36,1.08,9.422101676,-5.36512,1.95434,5.709987517,3.85488,1.12434,4.0155,-9.22,0.83,9.257283619
21/05/2020 23:00,-5.1728,2.1496,5.601664038,3.6672,1.0696,3.82,-8.84,1.08,8.905728494,-4.8528,1.9896,5.244823734,3.6672,1.0696,3.82,-8.52,0.92,8.569527408
21/05/2020 23:30,-4.36848,2.28086,4.928076689,3.67152,1.07086,3.8245,-8.04,1.21,8.130541187,-4.04848,2.24086,4.62727175,3.67152,1.07086,3.8245,-7.72,1.17,7.808155992
22/05/2020 00:00,-3.56184,2.54738,4.379023755,3.72816,1.08738,3.8835,-7.29,1.46,7.434762942,-3.48184,2.25738,4.149575189,3.72816,1.08738,3.8835,-7.21,1.17,7.304313794
22/05/2020 00:30,-6.93568,0.38126,6.946151182,0.00432,0.00126,0.0045,-6.94,0.38,6.950395672,-6.76568,2.28126,7.139928084,0.00432,0.00126,0.0045,-6.77,2.28,7.143619531
22/05/2020 01:00,-6.66568,-1.14874,6.763940675,0.00432,0.00126,0.0045,-6.67,-1.15,6.768411926,-6.30568,3.81126,7.367991792,0.00432,0.00126,0.0045,-6.31,3.81,7.371037919
22/05/2020 01:30,-6.59424,-1.05832,6.678625787,0.00576,0.00168,0.006,-6.6,-1.06,6.684579269,-6.24424,3.81168,7.315698025,0.00576,0.00168,0.006,-6.25,3.81,7.319740433
22/05/2020 02:00,-6.6652,-1.0586,6.748742475,0.0048,0.0014,0.005,-6.67,-1.06,6.753702688,-6.3052,3.8114,7.367653426,0.0048,0.0014,0.005,-6.31,3.81,7.371037919
22/05/2020 02:30,-6.50328,-1.05804,6.588785882,0.00672,0.00196,0.007,-6.51,-1.06,6.595733469,-6.15328,3.81196,7.238362646,0.00672,0.00196,0.007,-6.16,3.81,7.24304494
22/05/2020 03:00,-6.50568,-1.05874,6.591267151,0.00432,0.00126,0.0045,-6.51,-1.06,6.595733469,-6.15568,3.89126,7.282465287,0.00432,0.00126,0.0045,-6.16,3.89,7.285444393
22/05/2020 03:30,-5.96232,-1.05776,6.055420382,0.00768,0.00224,0.008,-5.97,-1.06,6.063373648,-5.62232,3.89224,6.838129452,0.00768,0.00224,0.008,-5.63,3.89,6.843171779
22/05/2020 04:00,-5.79328,-1.05804,5.88910365,0.00672,0.00196,0.007,-5.8,-1.06,5.896066485,-5.47328,3.89196,6.715962076,0.00672,0.00196,0.007,-5.48,3.89,6.720305053
22/05/2020 04:30,-5.5204,-1.0572,5.620719527,0.0096,0.0028,0.01,-5.53,-1.06,5.630674915,-5.2104,3.8928,6.50401107,0.0096,0.0028,0.01,-5.22,3.89,6.510030722
22/05/2020 05:00,-5.51896,-1.05678,5.619226232,0.01104,0.00322,0.0115,-5.53,-1.06,5.630674915,-5.20896,3.89322,6.503108968,0.01104,0.00322,0.0115,-5.22,3.89,6.510030722
22/05/2020 05:30,-5.12464,-1.05552,5.232213451,0.01536,0.00448,0.016,-5.14,-1.06,5.248161583,-4.83464,3.89448,6.208117138,0.01536,0.00448,0.016,-4.85,3.89,6.217282365
22/05/2020 06:00,-5.6604,-1.0572,5.758280993,0.0096,0.0028,0.01,-5.67,-1.06,5.768231965,-5.2604,3.8028,6.491001155,0.0096,0.0028,0.01,-5.27,3.8,6.497145527
22/05/2020 06:30,-6.33088,-1.13734,6.432230084,0.00912,0.00266,0.0095,-6.34,-1.14,6.4416768,-6.01088,3.66266,7.038874672,0.00912,0.00266,0.0095,-6.02,3.66,7.045282109
22/05/2020 07:00,-5.18992,-1.55706,5.418459693,0.01008,0.00294,0.0105,-5.2,-1.56,5.428959385,-4.83992,3.35294,5.887871623,0.01008,0.00294,0.0105,-4.85,3.35,5.894488952
22/05/2020 07:30,-2.95024,-1.85132,3.483001837,0.02976,0.00868,0.031,-2.98,-1.86,3.512833614,-2.67024,2.98868,4.007791137,0.02976,0.00868,0.031,-2.7,2.98,4.021243589
22/05/2020 08:00,-0.61104,-2.07572,2.16378913,0.04896,0.01428,0.051,-0.66,-2.09,2.191734473,0.41896,2.85428,2.88486426,0.04896,0.01428,0.051,0.37,2.84,2.864000698
22/05/2020 08:30,1.29416,-2.32712,2.662768785,0.04416,0.01288,0.046,1.25,-2.34,2.652941763,1.60416,2.45288,2.93086158,0.04416,0.01288,0.046,1.56,2.44,2.896066298
22/05/2020 09:00,3.83184,-2.55488,4.605476045,0.05184,0.01512,0.054,3.78,-2.57,4.570918945,3.92184,1.25512,4.11778523,0.05184,0.01512,0.054,3.87,1.24,4.063803637
22/05/2020 09:30,6.33656,-0.85642,6.394172961,0.04656,0.01358,0.0485,6.29,-0.87,6.349881889,6.38656,-0.97642,6.460769664,0.04656,0.01358,0.0485,6.34,-0.99,6.416829435
22/05/2020 10:00,17.49952,-1.84264,17.59626444,0.05952,0.01736,0.062,17.44,-1.86,17.53890533,17.63952,-2.04264,17.75739407,0.05952,0.01736,0.062,17.58,-2.06,17.70028248
22/05/2020 10:30,18.1772,-2.2404,18.31474794,0.0672,0.0196,0.07,18.11,-2.26,18.25047123,18.2072,-2.4304,18.36869554,0.0672,0.0196,0.07,18.14,-2.45,18.30470158
22/05/2020 11:00,23.32776,-2.94732,23.51321079,0.07776,0.02268,0.081,23.25,-2.97,23.43892916,23.48776,-3.08732,23.68979558,0.07776,0.02268,0.081,23.41,-3.11,23.615677
22/05/2020 11:30,19.67152,-2.78914,19.86826618,0.07152,0.02086,0.0745,19.6,-2.81,19.80040656,19.79152,-2.94914,20.01003975,0.07152,0.02086,0.0745,19.72,-2.97,19.94239955
22/05/2020 12:00,20.9652,-4.5339,21.44984523,0.0552,0.0161,0.0575,20.91,-4.55,21.39931307,20.9452,-1.9139,21.03246101,0.0552,0.0161,0.0575,20.89,-1.93,20.97896566
22/05/2020 12:30,21.62048,-5.30236,22.26118094,0.06048,0.01764,0.063,21.56,-5.32,22.20666567,21.52048,-0.94236,21.54110261,0.06048,0.01764,0.063,21.46,-0.96,21.48146178
22/05/2020 13:00,18.38248,-5.04886,19.06322528,0.07248,0.02114,0.0755,18.31,-5.07,18.99897366,18.45248,0.19114,18.45346994,0.07248,0.02114,0.0755,18.38,0.17,18.38078616
22/05/2020 13:30,21.50536,-5.28802,22.14596271,0.07536,0.02198,0.0785,21.43,-5.31,22.07806604,21.42536,-0.74802,21.43841377,0.07536,0.02198,0.0785,21.35,-0.77,21.36388073
22/05/2020 14:00,23.09096,-5.38222,23.70992885,0.06096,0.01778,0.0635,23.03,-5.4,23.65461689,23.10096,-0.69222,23.11132886,0.06096,0.01778,0.0635,23.04,-0.71,23.05093707
22/05/2020 14:30,22.35144,-3.17208,22.57540612,0.06144,0.01792,0.064,22.29,-3.19,22.51710905,22.28144,-2.43208,22.41378106,0.06144,0.01792,0.064,22.22,-2.45,22.35466171
22/05/2020 15:00,20.02952,-4.82264,20.6019302,0.05952,0.01736,0.062,19.97,-4.84,20.54815077,20.16952,0.77736,20.18449468,0.05952,0.01736,0.062,20.11,0.76,20.12435589
22/05/2020 15:30,20.78624,-4.68068,21.3067252,0.06624,0.01932,0.069,20.72,-4.7,21.24637381,20.61624,0.50932,20.62253036,0.06624,0.01932,0.069,20.55,0.49,20.55584102
22/05/2020 16:00,20.15192,-4.68194,20.68865491,0.06192,0.01806,0.0645,20.09,-4.7,20.63245259,20.23192,0.83806,20.2492699,0.06192,0.01806,0.0645,20.17,0.82,20.18666144
22/05/2020 16:30,20.75856,-4.37292,21.21415194,0.05856,0.01708,0.061,20.7,-4.39,21.16038988,20.56856,0.83708,20.5855863,0.05856,0.01708,0.061,20.51,0.82,20.52638546
22/05/2020 17:00,14.18096,-3.55222,14.61909346,0.06096,0.01778,0.0635,14.12,-3.57,14.56431598,14.41096,1.51778,14.4906668,0.06096,0.01778,0.0635,14.35,1.5,14.42818422
22/05/2020 17:30,9.01664,-2.72348,9.418977662,0.05664,0.01652,0.059,8.96,-2.74,9.369589105,9.10664,2.11652,9.349360887,0.05664,0.01652,0.059,9.05,2.1,9.290452088
22/05/2020 18:00,5.32848,-2.38586,5.838238352,0.04848,0.01414,0.0505,5.28,-2.4,5.799862067,5.61848,2.36414,6.095611163,0.04848,0.01414,0.0505,5.57,2.35,6.045444566
22/05/2020 18:30,2.09608,0.72344,2.217412185,0.04608,0.01344,0.048,2.05,0.71,2.169469981,2.28608,-0.61656,2.367764346,0.04608,0.01344,0.048,2.24,-0.63,2.326907819
22/05/2020 19:00,-2.63392,0.72344,2.731464808,0.04608,0.01344,0.048,-2.68,0.71,2.772453787,-2.30392,0.87344,2.463928733,0.04608,0.01344,0.048,-2.35,0.86,2.50241883
22/05/2020 19:30,-5.39392,1.10344,5.505629192,0.04608,0.01344,0.048,-5.44,1.09,5.54812581,-5.24392,0.93344,5.32635027,0.04608,0.01344,0.048,-5.29,0.92,5.369404064
22/05/2020 20:00,-5.96248,1.22386,6.086789059,0.04752,0.01386,0.0495,-6.01,1.21,6.130595403,-5.77248,1.01386,5.860839313,0.04752,0.01386,0.0495,-5.82,1,5.905285768
22/05/2020 20:30,-6.82392,1.39344,6.964736836,0.04608,0.01344,0.048,-6.87,1.38,7.007231978,-6.75392,1.17344,6.855100058,0.04608,0.01344,0.048,-6.8,1.16,6.898231657
22/05/2020 21:00,-7.0888,1.5591,7.258228313,0.0312,0.0091,0.0325,-7.12,1.55,7.286761969,-7.0288,1.2591,7.140683598,0.0312,0.0091,0.0325,-7.06,1.25,7.169804739
22/05/2020 21:30,-8.11216,1.55812,8.260440533,0.02784,0.00812,0.029,-8.14,1.55,8.286259711,-8.00216,1.25812,8.100458666,0.02784,0.00812,0.029,-8.03,1.25,8.126709051
22/05/2020 22:00,-7.79128,1.41546,7.918811214,0.01872,0.00546,0.0195,-7.81,1.41,7.936258564,-7.70128,1.25546,7.802941333,0.01872,0.00546,0.0195,-7.72,1.25,7.820543459
22/05/2020 22:30,-7.956,1.527,8.101213798,0.024,0.007,0.025,-7.98,1.52,8.123472164,-7.696,1.337,7.811272944,0.024,0.007,0.025,-7.72,1.33,7.833728359
22/05/2020 23:00,-6.62408,1.52756,6.7979317,0.02592,0.00756,0.027,-6.65,1.52,6.821502767,-6.64408,1.21756,6.754720675,0.02592,0.00756,0.027,-6.67,1.21,6.778864212
22/05/2020 23:30,-6.00936,1.26602,6.141271387,0.02064,0.00602,0.0215,-6.03,1.26,6.160235385,-5.71936,1.57602,5.932530476,0.02064,0.00602,0.0215,-5.74,1.57,5.950840277
23/05/2020 00:00,-5.48176,-1.06468,5.584195215,0.01824,0.00532,0.019,-5.5,-1.07,5.603115205,-5.07176,3.94532,6.425597202,0.01824,0.00532,0.019,-5.09,3.94,6.436746072
23/05/2020 00:30,1.55888,0.86634,1.78343821,6.63888,1.93634,6.9155,-5.08,-1.07,5.191464148,1.94888,5.87634,6.191082704,6.63888,1.93634,6.9155,-4.69,3.94,6.125332644
23/05/2020 01:00,1.75296,0.95128,1.99444288,6.55296,1.91128,6.826,-4.8,-0.96,4.895058733,2.09296,5.94128,6.299149911,6.55296,1.91128,6.826,-4.46,4.03,6.011031525
23/05/2020 01:30,1.44992,0.90956,1.711597908,6.40992,1.86956,6.677,-4.96,-0.96,5.052049089,1.77992,5.89956,6.162217409,6.40992,1.86956,6.677,-4.63,4.03,6.138224499
23/05/2020 02:00,1.54112,0.93616,1.803176752,6.50112,1.89616,6.772,-4.96,-0.96,5.052049089,1.87112,5.92616,6.214536379,6.50112,1.89616,6.772,-4.63,4.03,6.138224499
23/05/2020 02:30,1.4024,0.8957,1.664032527,6.3624,1.8557,6.6275,-4.96,-0.96,5.052049089,1.7324,5.8857,6.135362601,6.3624,1.8557,6.6275,-4.63,4.03,6.138224499
23/05/2020 03:00,1.69216,0.99688,1.963969246,6.33216,1.84688,6.596,-4.64,-0.85,4.71721316,2.02216,5.96688,6.300221266,6.33216,1.84688,6.596,-4.31,4.12,5.962424004
23/05/2020 03:30,1.46624,0.95432,1.749453172,6.18624,1.80432,6.444,-4.72,-0.85,4.795925354,1.81624,5.92432,6.196474417,6.18624,1.80432,6.444,-4.37,4.12,6.005938728
23/05/2020 04:00,2.04152,1.04336,2.292684889,6.49152,1.89336,6.762,-4.45,-0.85,4.530452516,2.38152,6.01336,6.467776743,6.49152,1.89336,6.762,-4.11,4.12,5.819493105
23/05/2020 04:30,1.95944,1.01942,2.208760342,6.40944,1.86942,6.6765,-4.45,-0.85,4.530452516,2.29944,5.98942,6.415650883,6.40944,1.86942,6.6765,-4.11,4.12,5.819493105
23/05/2020 05:00,2.30936,1.03398,2.530268415,6.45936,1.88398,6.7285,-4.15,-0.85,4.236153916,2.63936,6.06398,6.613476744,6.45936,1.88398,6.7285,-3.82,4.18,5.662578918
23/05/2020 05:30,2.48208,1.06394,2.700498,6.56208,1.91394,6.8355,-4.08,-0.85,4.167601229,2.82208,6.09394,6.715671243,6.56208,1.91394,6.8355,-3.74,4.18,5.608921465
23/05/2020 06:00,3.5596,2.7178,4.478525315,7.0896,2.0678,7.385,-3.53,0.65,3.589345344,3.8496,5.0178,6.324376412,7.0896,2.0678,7.385,-3.24,2.95,4.381791871
23/05/2020 06:30,5.21736,4.21048,6.704400585,8.12736,2.37048,8.466,-2.91,1.84,3.442920272,5.22736,3.90048,6.522195704,8.12736,2.37048,8.466,-2.9,1.53,3.278856508
23/05/2020 07:00,9.1812,4.6891,10.30932065,10.5912,3.0891,11.0325,-1.41,1.6,2.132627487,9.0712,4.4491,10.10352217,10.5912,3.0891,11.0325,-1.52,1.36,2.039607805
23/05/2020 07:30,16.27568,5.51374,17.18426863,14.03568,4.09374,14.6205,2.24,1.42,2.652168924,16.39568,5.24374,17.21380643,14.03568,4.09374,14.6205,2.36,1.15,2.625280937
23/05/2020 08:00,23.606,5.118,24.1544439,18.096,5.278,18.85,5.51,-0.16,5.51232256,23.866,7.328,24.96568725,18.096,5.278,18.85,5.77,2.05,6.123348757
23/05/2020 08:30,29.2344,4.3292,29.55320822,21.0144,6.1292,21.89,8.22,-1.8,8.414772724,29.3044,8.9792,30.64920704,21.0144,6.1292,21.89,8.29,2.85,8.766219253
23/05/2020 09:00,32.91824,4.52782,33.22817598,22.99824,6.70782,23.9565,9.92,-2.18,10.15671207,33.04824,9.25782,34.3204516,22.99824,6.70782,23.9565,10.05,2.55,10.3684618
23/05/2020 09:30,38.47056,4.96808,38.79002199,25.81056,7.52808,26.886,12.66,-2.56,12.91623784,38.52056,9.64808,39.71043931,25.81056,7.52808,26.886,12.71,2.12,12.88559273
23/05/2020 10:00,33.68144,4.56792,33.98978219,24.06144,7.01792,25.064,9.62,-2.45,9.927079127,33.86144,9.28792,35.11214287,24.06144,7.01792,25.064,9.8,2.27,10.05946818
23/05/2020 10:30,32.74592,4.37256,33.03656395,23.66592,6.90256,24.652,9.08,-2.53,9.425884574,32.82592,9.09256,34.06193875,23.66592,6.90256,24.652,9.16,2.19,9.418157994
23/05/2020 11:00,43.14512,5.30066,43.46951088,28.90512,8.43066,30.1095,14.24,-3.13,14.57993484,43.34512,10.21066,44.53152822,28.90512,8.43066,30.1095,14.44,1.78,14.54929552
23/05/2020 11:30,48.99736,5.82548,49.34245134,31.52736,9.19548,32.841,17.47,-3.37,17.79207127,48.99736,10.50548,50.11094089,31.52736,9.19548,32.841,17.47,1.31,17.51904678
23/05/2020 12:00,46.51232,6.07276,46.90708183,30.59232,8.92276,31.867,15.92,-2.85,16.17309185,46.57232,11.10276,47.87747142,30.59232,8.92276,31.867,15.98,2.18,16.1280129
23/05/2020 12:30,46.1016,6.4738,46.55392152,29.8416,8.7038,31.085,16.26,-2.23,16.41220582,46.0416,9.5938,47.03052125,29.8416,8.7038,31.085,16.2,0.89,16.22442911
23/05/2020 13:00,39.2724,6.1132,39.7453471,27.0624,7.8932,28.19,12.21,-1.78,12.33906398,39.4524,9.1132,40.49126177,27.0624,7.8932,28.19,12.39,1.22,12.44991968
23/05/2020 13:30,47.53232,6.80026,48.01629911,30.89232,9.01026,32.1795,16.64,-2.21,16.78611629,47.43232,9.87026,48.44839536,30.89232,9.01026,32.1795,16.54,0.86,16.56234283
23/05/2020 14:00,42.86128,6.20204,43.30767396,28.12128,8.20204,29.293,14.74,-2,14.87506639,42.99128,9.16204,43.95671886,28.12128,8.20204,29.293,14.87,0.96,14.90095635
23/05/2020 14:30,46.74008,6.56044,47.19824627,29.35008,8.56044,30.573,17.39,-2,17.50463082,46.59008,9.37044,47.52305441,29.35008,8.56044,30.573,17.24,0.81,17.25901793
23/05/2020 15:00,45.98688,6.27534,46.41306954,28.88688,8.42534,30.0905,17.1,-2.15,17.23463083,46.20688,9.49534,47.17242034,28.88688,8.42534,30.0905,17.32,1.07,17.35301991
23/05/2020 15:30,42.61952,6.23486,43.07315828,27.47952,8.01486,28.6245,15.14,-1.78,15.24427761,42.54952,9.08486,43.5085777,27.47952,8.01486,28.6245,15.07,1.07,15.10793831
23/05/2020 16:00,40.73624,6.04432,41.18221769,26.82624,7.82432,27.944,13.91,-1.78,14.02342683,40.80624,8.97432,41.781427,26.82624,7.82432,27.944,13.98,1.15,14.02721997
23/05/2020 16:30,30.9976,5.2293,31.43559741,22.3176,6.5093,23.2475,8.68,-1.28,8.773870298,31.1576,8.0393,32.17804193,22.3176,6.5093,23.2475,8.84,1.53,8.971426865
23/05/2020 17:00,33.77864,5.81002,34.2746678,24.30864,7.09002,25.3215,9.47,-1.28,9.556113227,33.94864,8.47002,34.98930403,24.30864,7.09002,25.3215,9.64,1.38,9.738275001
23/05/2020 17:30,27.04824,3.56532,27.28220654,21.37824,6.23532,22.269,5.67,-2.67,6.267200332,27.37824,9.69532,29.0442293,21.37824,6.23532,22.269,6,3.46,6.926153334
23/05/2020 18:00,11.3544,3.5117,11.88505096,13.9944,4.0817,14.5775,-2.64,-0.57,2.700833205,11.4944,6.1617,13.04177052,13.9944,4.0817,14.5775,-2.5,2.08,3.252137758
23/05/2020 18:30,10.9804,5.0872,12.1016027,13.4304,3.9172,13.99,-2.45,1.17,2.715032228,11.2004,5.0872,12.30156754,13.4304,3.9172,13.99,-2.23,1.17,2.518293073
23/05/2020 19:00,5.79088,2.87734,6.466326364,10.79088,3.14734,11.2405,-5,-0.27,5.007284693,6.25088,6.13734,8.760162273,10.79088,3.14734,11.2405,-4.54,2.99,5.436147533
23/05/2020 19:30,1.92328,1.39054,2.373311495,8.57328,2.50054,8.9305,-6.65,-1.11,6.74200267,2.58328,6.48054,6.976441374,8.57328,2.50054,8.9305,-5.99,3.98,7.191696601
23/05/2020 20:00,1.1796,1.3878,1.821385462,8.0496,2.3478,8.385,-6.87,-0.96,6.936749959,1.6696,6.3278,6.544357646,8.0496,2.3478,8.385,-6.38,3.98,7.51962765
23/05/2020 20:30,-0.864,0.9205,1.262464356,6.756,1.9705,7.0375,-7.62,-1.05,7.69200234,-0.234,6.0205,6.025045747,6.756,1.9705,7.0375,-6.99,4.05,8.078527093
23/05/2020 21:00,-1.49512,0.98184,1.78868488,6.31488,1.84184,6.578,-7.81,-0.86,7.857206883,-0.92512,5.95184,6.023308592,6.31488,1.84184,6.578,-7.24,4.11,8.325244741
23/05/2020 21:30,-2.45024,0.81118,2.581024806,5.72976,1.67118,5.9685,-8.18,-0.86,8.225083586,-1.88024,5.84118,6.136341439,5.72976,1.67118,5.9685,-7.61,4.17,8.67761488
23/05/2020 22:00,-2.2368,0.8501,2.392894534,5.8632,1.7101,6.1075,-8.1,-0.86,8.14552638,-1.7468,5.7801,6.038283386,5.8632,1.7101,6.1075,-7.61,4.07,8.630005794
23/05/2020 22:30,-0.82816,1.01012,1.306212617,6.41184,1.87012,6.679,-7.24,-0.86,7.290898436,-0.41816,6.03012,6.04460131,6.41184,1.87012,6.679,-6.83,4.16,7.997155744
23/05/2020 23:00,0.14224,3.91482,3.917403202,6.22224,1.81482,6.4815,-6.08,2.1,6.432448989,0.14224,3.64482,3.64759442,6.22224,1.81482,6.4815,-6.08,1.83,6.349433046
23/05/2020 23:30,-0.06336,3.77902,3.779551118,5.75664,1.67902,5.9965,-5.82,2.1,6.187277269,-0.07336,3.42902,3.429804637,5.75664,1.67902,5.9965,-5.83,1.75,6.086986118
