Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/05/2020 00:00,1.18056,3.95808,4.130389715,6.37056,1.85808,6.636,-5.19,2.1,5.598758791,1.16056,3.60808,3.790137306,6.37056,1.85808,6.636,-5.21,1.75,5.496053129
24/05/2020 00:30,0.49784,3.83562,3.867793357,5.60784,1.63562,5.8415,-5.11,2.2,5.563461153,0.46784,3.46562,3.497055368,5.60784,1.63562,5.8415,-5.14,1.83,5.456051686
24/05/2020 01:00,-1.04152,3.58164,3.730001206,4.42848,1.29164,4.613,-5.47,2.29,5.930008432,-1.08152,3.18164,3.360434287,4.42848,1.29164,4.613,-5.51,1.89,5.825135192
24/05/2020 01:30,-2.2044,3.5358,4.166684653,3.8256,1.1158,3.985,-6.03,2.42,6.497484128,-2.2344,3.1058,3.826034109,3.8256,1.1158,3.985,-6.06,1.99,6.378377537
24/05/2020 02:00,-1.17856,3.75042,3.931240752,4.56144,1.33042,4.7515,-5.74,2.42,6.229285673,-1.18856,3.32042,3.52673558,4.56144,1.33042,4.7515,-5.75,1.99,6.084619955
24/05/2020 02:30,0.12904,3.97722,3.979312786,5.33904,1.55722,5.5615,-5.21,2.42,5.744606166,0.10904,3.54722,3.548895525,5.33904,1.55722,5.5615,-5.23,1.99,5.595801998
24/05/2020 03:00,0.68832,4.05576,4.113754198,5.60832,1.63576,5.842,-4.92,2.42,5.482955407,0.65832,3.62576,3.685040135,5.60832,1.63576,5.842,-4.95,1.99,5.335035145
24/05/2020 03:30,0.35464,3.97302,3.988816548,5.32464,1.55302,5.5465,-4.97,2.42,5.527865773,0.37464,3.54302,3.562772214,5.32464,1.55302,5.5465,-4.95,1.99,5.335035145
24/05/2020 04:00,0.3988,3.9859,4.005800825,5.3688,1.5659,5.5925,-4.97,2.42,5.527865773,0.4188,3.5559,3.580477377,5.3688,1.5659,5.5925,-4.95,1.99,5.335035145
24/05/2020 04:30,-0.02848,0.88836,0.888816404,5.17152,1.50836,5.387,-5.2,-0.62,5.236831103,0.27152,6.34836,6.354163816,5.17152,1.50836,5.387,-4.9,4.84,6.887350724
24/05/2020 05:00,-0.42112,-0.14616,0.445763166,4.77888,1.39384,4.978,-5.2,-1.54,5.42324626,-0.00112,7.33384,7.333840086,4.77888,1.39384,4.978,-4.78,5.94,7.624434405
24/05/2020 05:30,-0.18,-0.175,0.251047804,4.92,1.435,5.125,-5.1,-1.61,5.348093118,0.21,7.275,7.278030297,4.92,1.435,5.125,-4.71,5.84,7.5026462
24/05/2020 06:00,-0.57992,0.02294,0.580373544,4.81008,1.40294,5.0105,-5.39,-1.38,5.563856576,-0.19992,7.05294,7.05577286,4.81008,1.40294,5.0105,-5.01,5.65,7.551331009
24/05/2020 06:30,-0.42288,2.28916,2.327891965,5.03712,1.46916,5.247,-5.46,0.82,5.521231747,-0.34288,4.73916,4.751547558,5.03712,1.46916,5.247,-5.38,3.27,6.295816071
24/05/2020 07:00,3.62656,2.73358,4.541409148,7.00656,2.04358,7.2985,-3.38,0.69,3.449710133,3.65656,5.13358,6.302703757,7.00656,2.04358,7.2985,-3.35,3.09,4.557477372
24/05/2020 07:30,7.99936,3.43148,8.704298674,9.39936,2.74148,9.791,-1.4,0.69,1.560801076,8.01936,5.69148,9.833772389,9.39936,2.74148,9.791,-1.38,2.95,3.256823606
24/05/2020 08:00,6.55344,3.37142,7.369806554,9.19344,2.68142,9.5765,-2.64,0.69,2.728681,6.60344,5.47142,8.575654882,9.19344,2.68142,9.5765,-2.59,2.79,3.806862225
24/05/2020 08:30,3.22,2.2575,3.932519072,7.74,2.2575,8.0625,-4.52,0,4.52,3.3,4.9775,5.972060469,7.74,2.2575,8.0625,-4.44,2.72,5.206918474
24/05/2020 09:00,3.73848,2.44664,4.46791674,8.38848,2.44664,8.738,-4.65,0,4.65,3.99848,5.16664,6.533147113,8.38848,2.44664,8.738,-4.39,2.72,5.164348943
24/05/2020 09:30,4.35928,2.56354,5.057179001,8.78928,2.56354,9.1555,-4.43,0,4.43,4.39928,5.14354,6.768283996,8.78928,2.56354,9.1555,-4.39,2.58,5.092003535
24/05/2020 10:00,10.25736,2.23048,10.49706984,11.96736,3.49048,12.466,-1.71,-1.26,2.12407627,10.41736,6.01048,12.0269389,11.96736,3.49048,12.466,-1.55,2.52,2.95853004
24/05/2020 10:30,19.21752,1.79636,19.30129488,16.30752,4.75636,16.987,2.91,-2.96,4.150867379,19.32752,9.54636,21.55657715,16.30752,4.75636,16.987,3.02,4.79,5.662552428
24/05/2020 11:00,21.09264,1.86702,21.17510864,17.61264,5.13702,18.3465,3.48,-3.27,4.775280096,21.47264,9.63702,23.53606643,17.61264,5.13702,18.3465,3.86,4.5,5.928709809
24/05/2020 11:30,31.75376,3.23818,31.91844426,23.27376,6.78818,24.2435,8.48,-3.55,9.193089796,31.91376,10.91818,33.72973068,23.27376,6.78818,24.2435,8.64,4.13,9.57635108
24/05/2020 12:00,33.53872,3.19296,33.69036558,24.07872,7.02296,25.082,9.46,-3.83,10.20590515,33.74872,10.97296,35.48777188,24.07872,7.02296,25.082,9.67,3.95,10.44564024
24/05/2020 12:30,29.98008,3.06294,30.13613775,23.05008,6.72294,24.0105,6.93,-3.66,7.837123197,30.19008,10.67294,32.02112707,23.05008,6.72294,24.0105,7.14,3.95,8.159785536
24/05/2020 13:00,18.90264,1.80452,18.98857792,16.95264,4.94452,17.659,1.95,-3.14,3.696227807,18.94264,9.49452,21.18890087,16.95264,4.94452,17.659,1.99,4.55,4.966145387
24/05/2020 13:30,17.61048,1.48014,17.67257254,15.84048,4.62014,16.5005,1.77,-3.14,3.604511063,17.91048,9.17014,20.12154968,15.84048,4.62014,16.5005,2.07,4.55,4.998739841
24/05/2020 14:00,20.66552,1.85786,20.74886408,17.13552,4.99786,17.8495,3.53,-3.14,4.724457641,20.91552,9.54786,22.99175086,17.13552,4.99786,17.8495,3.78,4.55,5.915310643
24/05/2020 14:30,16.66768,1.37724,16.72448345,15.48768,4.51724,16.133,1.18,-3.14,3.354400095,17.41768,9.06724,19.63645635,15.48768,4.51724,16.133,1.93,4.55,4.94240832
24/05/2020 15:00,26.7056,2.5958,26.83146006,19.6656,5.7358,20.485,7.04,-3.14,7.708514773,26.9056,10.2858,28.80466964,19.6656,5.7358,20.485,7.24,4.55,8.551029178
24/05/2020 15:30,33.0388,3.2659,33.19982542,23.3688,6.8159,24.3425,9.67,-3.55,10.30103878,33.2088,11.0459,34.99766141,23.3688,6.8159,24.3425,9.84,4.23,10.71067225
24/05/2020 16:00,32.4532,3.6326,32.65587195,24.0432,7.0126,25.045,8.41,-3.38,9.063801631,32.6232,11.4026,34.55853679,24.0432,7.0126,25.045,8.58,4.39,9.637868022
24/05/2020 16:30,45.70016,4.68838,45.94002102,29.96016,8.73838,31.2085,15.74,-4.05,16.25269516,45.56016,12.42838,47.22491724,29.96016,8.73838,31.2085,15.6,3.69,16.0304741
24/05/2020 17:00,35.11712,3.83416,35.32581068,25.07712,7.31416,26.122,10.04,-3.48,10.62600583,35.26712,11.63416,37.13655116,25.07712,7.31416,26.122,10.19,4.32,11.06790405
24/05/2020 17:30,36.45456,3.87008,36.65941167,25.47456,7.43008,26.536,10.98,-3.56,11.54270332,36.51456,11.62008,38.31891636,25.47456,7.43008,26.536,11.04,4.19,11.80837415
24/05/2020 18:00,27.96048,2.95764,28.1164734,21.42048,6.24764,22.313,6.54,-3.29,7.320908414,28.13048,10.66764,30.085253,21.42048,6.24764,22.313,6.71,4.42,8.034954885
24/05/2020 18:30,15.15384,4.80112,15.89621401,14.64384,4.27112,15.254,0.51,0.53,0.735527022,15.44384,5.92112,16.54000774,14.64384,4.27112,15.254,0.8,1.65,1.833712082
24/05/2020 19:00,6.75752,4.47886,8.107050231,10.24752,2.98886,10.6745,-3.49,1.49,3.794759544,6.69752,4.18886,7.899577346,10.24752,2.98886,10.6745,-3.55,1.2,3.747332385
24/05/2020 19:30,3.28384,4.02862,5.197440163,8.46384,2.46862,8.8165,-5.18,1.56,5.409805911,3.45384,3.80862,5.14145865,8.46384,2.46862,8.8165,-5.01,1.34,5.186106439
24/05/2020 20:00,-1.1732,3.4449,3.639194176,6.0168,1.7549,6.2675,-7.19,1.69,7.385946114,-1.0732,3.1549,3.332439384,6.0168,1.7549,6.2675,-7.09,1.4,7.226901134
24/05/2020 20:30,-3.27072,3.16854,4.553817635,4.82928,1.40854,5.0305,-8.1,1.76,8.289004765,-3.16072,2.80854,4.228244062,4.82928,1.40854,5.0305,-7.99,1.4,8.11172608
24/05/2020 21:00,-4.85048,2.89736,5.649942584,3.89952,1.13736,4.062,-8.75,1.76,8.925250697,-4.64048,2.75736,5.397878176,3.89952,1.13736,4.062,-8.54,1.62,8.692295439
24/05/2020 21:30,-5.89656,2.82642,6.538965503,3.31344,0.96642,3.4515,-9.21,1.86,9.395940613,-5.73656,2.58642,6.292669469,3.31344,0.96642,3.4515,-9.05,1.62,9.193851206
24/05/2020 22:00,-6.07072,2.81354,6.691012528,3.26928,0.95354,3.4055,-9.34,1.86,9.523402753,-6.03072,2.46354,6.51449254,3.26928,0.95354,3.4055,-9.3,1.51,9.421788578
24/05/2020 22:30,-5.7912,2.8134,6.438417274,3.2688,0.9534,3.405,-9.06,1.86,9.248956698,-5.6212,2.5634,6.178099141,3.2688,0.9534,3.405,-8.89,1.61,9.034611226
24/05/2020 23:00,-5.34736,2.85702,6.06274049,3.21264,0.93702,3.3465,-8.56,1.92,8.77268488,-5.19736,2.60702,5.814559678,3.21264,0.93702,3.3465,-8.41,1.67,8.574205503
24/05/2020 23:30,-4.67736,1.79452,5.009790275,3.27264,0.95452,3.409,-7.95,0.84,7.994254187,-4.29736,3.73452,5.693324389,3.27264,0.95452,3.409,-7.57,2.78,8.064322662
25/05/2020 00:00,-3.55856,0.34292,3.575044531,3.54144,1.03292,3.689,-7.1,-0.69,7.133449376,-3.26856,5.38292,6.297563989,3.54144,1.03292,3.689,-6.81,4.35,8.080754915
25/05/2020 00:30,-3.58088,0.27516,3.591436287,3.30912,0.96516,3.447,-6.89,-0.69,6.924463878,-3.22088,5.31516,6.214900949,3.30912,0.96516,3.447,-6.53,4.35,7.846234766
25/05/2020 01:00,-3.26424,2.89668,4.364174355,3.24576,0.94668,3.381,-6.51,1.95,6.795778101,-3.28424,3.04668,4.479786982,3.24576,0.94668,3.381,-6.53,2.1,6.85936586
25/05/2020 01:30,-3.38136,3.14252,4.616170209,3.12864,0.91252,3.259,-6.51,2.23,6.881351611,-3.40136,2.80252,4.407195049,3.12864,0.91252,3.259,-6.53,1.89,6.798014416
25/05/2020 02:00,-3.65312,3.13034,4.810853796,3.08688,0.90034,3.2155,-6.74,2.23,7.099330954,-3.67312,2.79034,4.612787427,3.08688,0.90034,3.2155,-6.76,1.89,7.01923785
25/05/2020 02:30,-3.75144,3.38958,5.055942509,2.87856,0.83958,2.9985,-6.63,2.55,7.103478021,-3.75144,2.48958,4.502367227,2.87856,0.83958,2.9985,-6.63,1.65,6.832232432
25/05/2020 03:00,-3.45392,3.78094,5.12104195,2.98608,0.87094,3.1105,-6.44,2.91,7.066944177,-3.44392,2.24094,4.108819423,2.98608,0.87094,3.1105,-6.43,1.37,6.574328863
25/05/2020 03:30,-3.60128,3.64796,5.126093035,2.83872,0.82796,2.957,-6.44,2.82,7.030362722,-3.59128,2.19796,4.210501182,2.83872,0.82796,2.957,-6.43,1.37,6.574328863
25/05/2020 04:00,-3.67936,3.56852,5.125624352,2.84064,0.82852,2.959,-6.52,2.74,7.07234049,-3.63936,2.50852,4.420137306,2.84064,0.82852,2.959,-6.48,1.68,6.694236327
25/05/2020 04:30,-3.74176,0.04032,3.741977231,2.77824,0.81032,2.894,-6.52,-0.77,6.565310351,-3.44176,5.15032,6.194473989,2.77824,0.81032,2.894,-6.22,4.34,7.584457792
25/05/2020 05:00,-3.36928,0.84896,3.474590738,2.91072,0.84896,3.032,-6.28,0,6.28,-3.01928,5.18896,6.003445477,2.91072,0.84896,3.032,-5.93,4.34,7.348503249
25/05/2020 05:30,-2.21296,0.35622,2.241446999,3.58704,1.04622,3.7365,-5.8,-0.69,5.840898903,-1.86296,5.45622,5.765497086,3.58704,1.04622,3.7365,-5.45,4.41,7.01074889
25/05/2020 06:00,-1.24224,0.50518,1.341032084,4.09776,1.19518,4.2685,-5.34,-0.69,5.384394116,-0.71224,5.60518,5.650250317,4.09776,1.19518,4.2685,-4.81,4.41,6.525657055
25/05/2020 06:30,0.00048,0.74514,0.745140155,4.92048,1.43514,5.1255,-4.92,-0.69,4.968148549,0.31048,5.56514,5.573794134,4.92048,1.43514,5.1255,-4.61,4.13,6.189426468
25/05/2020 07:00,3.97536,1.13948,4.135444571,7.09536,2.06948,7.391,-3.12,-0.93,3.255656616,4.30536,5.96948,7.360082622,7.09536,2.06948,7.391,-2.79,3.9,4.795216366
25/05/2020 07:30,11.72224,1.19482,11.78297524,11.02224,3.21482,11.4815,0.7,-2.02,2.137849387,12.11224,7.80482,14.40907954,11.02224,3.21482,11.4815,1.09,4.59,4.717647719
25/05/2020 08:00,20.65712,2.38166,20.79396333,15.77712,4.60166,16.4345,4.88,-2.22,5.361231202,20.85712,8.19166,22.4080956,15.77712,4.60166,16.4345,5.08,3.59,6.220490334
25/05/2020 08:30,29.8212,5.0841,30.25148,20.5512,5.9941,21.4075,9.27,-0.91,9.314558497,29.7712,7.6841,30.74686557,20.5512,5.9941,21.4075,9.22,1.69,9.373606563
25/05/2020 09:00,38.61832,5.90576,39.06728351,25.04832,7.30576,26.092,13.57,-1.4,13.64202698,38.45832,8.43576,39.37263547,25.04832,7.30576,26.092,13.41,1.13,13.45752578
25/05/2020 09:30,46.30648,6.51314,46.76228269,29.01648,8.46314,30.2255,17.29,-1.95,17.39961494,46.14648,9.23314,47.06111442,29.01648,8.46314,30.2255,17.13,0.77,17.14729716
25/05/2020 10:00,53.07568,6.75124,53.5033368,32.57568,9.50124,33.933,20.5,-2.75,20.68362879,53.02568,6.92124,53.47547384,32.57568,9.50124,33.933,20.45,-2.58,20.61210567
25/05/2020 10:30,59.024,8.237,59.59597927,35.544,10.367,37.025,23.48,-2.13,23.57641406,58.904,8.457,59.50800001,35.544,10.367,37.025,23.36,-1.91,23.43795426
25/05/2020 11:00,63.02256,8.83158,63.63835223,37.58256,10.96158,39.1485,25.44,-2.13,25.52901291,63.15256,8.75158,63.75606628,37.58256,10.96158,39.1485,25.57,-2.21,25.6653268
25/05/2020 11:30,64.80696,9.08078,65.44006899,38.43696,11.21078,40.0385,26.37,-2.13,26.45588403,64.77696,8.78078,65.36938614,38.43696,11.21078,40.0385,26.34,-2.43,26.45185249
25/05/2020 12:00,65.69192,9.12056,66.32203984,38.88192,11.34056,40.502,26.81,-2.22,26.90175645,65.64192,8.91056,66.24394116,38.88192,11.34056,40.502,26.76,-2.43,26.87010421
25/05/2020 12:30,65.558,9.1165,66.18883544,38.868,11.3365,40.4875,26.69,-2.22,26.78216757,65.628,8.9065,66.22960159,38.868,11.3365,40.4875,26.76,-2.43,26.87010421
25/05/2020 13:00,65.68712,8.99916,66.30069845,38.87712,11.33916,40.497,26.81,-2.34,26.91192487,65.78712,8.90916,66.38763657,38.87712,11.33916,40.497,26.91,-2.43,27.01949296
25/05/2020 13:30,65.96344,9.07892,66.58530022,38.77344,11.30892,40.389,27.19,-2.23,27.28129396,65.89344,8.87892,66.48895138,38.77344,11.30892,40.389,27.12,-2.43,27.22864852
25/05/2020 14:00,66.03968,9.15574,66.67133499,38.65968,11.27574,40.2705,27.38,-2.12,27.46195186,66.00968,8.90574,66.60773272,38.65968,11.27574,40.2705,27.35,-2.37,27.45249351
25/05/2020 14:30,65.6912,9.1066,66.31940833,38.4912,11.2266,40.095,27.2,-2.12,27.28249255,65.6312,8.8566,66.22608079,38.4912,11.2266,40.095,27.14,-2.37,27.24328358
25/05/2020 15:00,64.79264,9.00952,65.4160351,37.95264,11.06952,39.534,26.84,-2.06,26.91893757,64.94264,8.87952,65.54687152,37.95264,11.06952,39.534,26.99,-2.19,27.07870381
25/05/2020 15:30,62.8488,9.0109,63.49147959,36.9288,10.7709,38.4675,25.92,-1.76,25.97968437,62.7488,8.7209,63.35192182,36.9288,10.7709,38.4675,25.82,-2.05,25.90125287
25/05/2020 16:00,58.14208,8.71144,58.79107631,34.70208,10.12144,36.148,23.44,-1.41,23.48236998,58.20208,8.48144,58.81680832,34.70208,10.12144,36.148,23.5,-1.64,23.55715603
25/05/2020 16:30,53.52144,6.45542,53.90934044,32.52144,9.48542,33.8765,21,-3.03,21.21746686,53.28144,10.29542,54.26700214,32.52144,9.48542,33.8765,20.76,0.81,20.77579601
25/05/2020 17:00,43.93872,5.22296,44.24805562,27.91872,8.14296,29.082,16.02,-2.92,16.28394301,43.95872,10.16296,45.11823157,27.91872,8.14296,29.082,16.04,2.02,16.16669416
25/05/2020 17:30,29.9388,4.0784,30.21531221,21.6288,6.3084,22.53,8.31,-2.23,8.604010693,30.0588,8.9184,31.35393621,21.6288,6.3084,22.53,8.43,2.61,8.824794615
25/05/2020 18:00,26.84384,3.87862,27.12260015,20.22384,5.89862,21.0665,6.62,-2.02,6.921329352,26.90384,8.71862,28.28128253,20.22384,5.89862,21.0665,6.68,2.82,7.250848226
25/05/2020 18:30,20.79008,3.29294,21.04924892,17.53008,5.11294,18.2605,3.26,-1.82,3.733630941,21.08008,8.08294,22.57661826,17.53008,5.11294,18.2605,3.55,2.97,4.628541887
25/05/2020 19:00,10.94512,2.02316,11.13053585,12.76512,3.72316,13.297,-1.82,-1.7,2.490461805,11.75512,7.01316,13.68821608,12.76512,3.72316,13.297,-1.01,3.29,3.441540353
25/05/2020 19:30,3.81024,1.04882,3.951955497,8.67024,2.52882,9.0315,-4.86,-1.48,5.080354318,4.17024,5.94882,7.26494054,8.67024,2.52882,9.0315,-4.5,3.42,5.652114649
25/05/2020 20:00,-2.12904,0.27528,2.146762772,5.64096,1.64528,5.876,-7.77,-1.37,7.889854245,-1.59904,5.17528,5.416682749,5.64096,1.64528,5.876,-7.24,3.53,8.054719114
25/05/2020 20:30,-4.04008,0.03706,4.040249974,4.54992,1.32706,4.7395,-8.59,-1.29,8.686322582,-3.66008,4.85706,6.08171172,4.54992,1.32706,4.7395,-8.21,3.53,8.936721994
25/05/2020 21:00,-5.11848,-0.11414,5.119752479,4.03152,1.17586,4.1995,-9.15,-1.29,9.240487,-4.54848,4.85586,6.653423679,4.03152,1.17586,4.1995,-8.58,3.68,9.335887746
25/05/2020 21:30,-6.16888,-0.12634,6.1701736,3.44112,1.00366,3.5845,-9.61,-1.13,9.676207935,-5.81888,4.68366,7.469674387,3.44112,1.00366,3.5845,-9.26,3.68,9.964436763
25/05/2020 22:00,-5.77272,1.93004,6.086817773,3.73728,1.09004,3.893,-9.51,0.84,9.547025715,-5.59272,2.84004,6.272507011,3.73728,1.09004,3.893,-9.33,1.75,9.49270246
25/05/2020 22:30,-5.34216,2.56312,5.925222156,3.74784,1.09312,3.904,-9.09,1.47,9.208094265,-5.27216,2.23312,5.725600056,3.74784,1.09312,3.904,-9.02,1.14,9.091754506
25/05/2020 23:00,-4.208,2.746,5.024716907,4.032,1.176,4.2,-8.24,1.57,8.38823581,-4.298,2.376,4.911026369,4.032,1.176,4.2,-8.33,1.2,8.415990732
25/05/2020 23:30,-4.34328,2.54946,5.036251329,3.66672,1.06946,3.8195,-8.01,1.48,8.145581624,-4.09328,2.39946,4.744718058,3.66672,1.06946,3.8195,-7.76,1.33,7.873150576
26/05/2020 00:00,-3.88344,2.62108,4.68520721,3.46656,1.01108,3.611,-7.35,1.61,7.524267406,-3.87344,2.28108,4.495204489,3.46656,1.01108,3.611,-7.34,1.27,7.449060343
26/05/2020 00:30,-3.8012,2.6459,4.631404566,3.2088,0.9359,3.3425,-7.01,1.71,7.215552647,-3.8912,2.3059,4.523119747,3.2088,0.9359,3.3425,-7.1,1.37,7.230968123
26/05/2020 01:00,-3.79712,2.60334,4.603857019,3.06288,0.89334,3.1905,-6.86,1.71,7.069915134,-3.86712,2.26334,4.480772818,3.06288,0.89334,3.1905,-6.93,1.37,7.064120611
26/05/2020 01:30,-3.87104,2.58178,4.653013932,2.98896,0.87178,3.1135,-6.86,1.71,7.069915134,-4.00104,2.24178,4.586272849,2.98896,0.87178,3.1135,-6.99,1.37,7.122990945
26/05/2020 02:00,-4.02064,2.31648,4.640218271,3.03936,0.88648,3.166,-7.06,1.43,7.203367268,-4.03064,2.58648,4.789147899,3.03936,0.88648,3.166,-7.07,1.7,7.27151291
26/05/2020 02:30,-4.0816,-0.0513,4.081922372,2.9784,0.8687,3.1025,-7.06,-0.92,7.119691005,-3.8116,4.8987,6.206895863,2.9784,0.8687,3.1025,-6.79,4.03,7.895885004
26/05/2020 03:00,-3.79072,-0.03646,3.790895336,3.02928,0.88354,3.1555,-6.82,-0.92,6.881773027,-3.47072,4.91354,6.015710486,3.02928,0.88354,3.1555,-6.5,4.03,7.647934362
26/05/2020 03:30,-3.81184,-0.04262,3.812078259,3.00816,0.87738,3.1335,-6.82,-0.92,6.881773027,-3.49184,4.96738,6.07188691,3.00816,0.87738,3.1335,-6.5,4.09,7.679720047
26/05/2020 04:00,-3.7176,-0.1143,3.719356698,3.0024,0.8757,3.1275,-6.72,-0.99,6.792532665,-3.4076,4.9657,6.022450851,3.0024,0.8757,3.1275,-6.41,4.09,7.603696469
26/05/2020 04:30,-3.4936,1.0702,3.653843045,3.0864,0.9002,3.215,-6.58,0.17,6.582195682,-3.3236,4.0902,5.270299138,3.0864,0.9002,3.215,-6.41,3.19,7.159902234
26/05/2020 05:00,-2.86384,2.94638,4.108860505,3.17616,0.92638,3.3085,-6.04,2.02,6.368830348,-2.95384,2.60638,3.939338453,3.17616,0.92638,3.3085,-6.13,1.68,6.356044367
26/05/2020 05:30,-1.5624,3.1568,3.52228335,3.8976,1.1368,4.06,-5.46,2.02,5.821683605,-1.6624,2.7068,3.176529553,3.8976,1.1368,4.06,-5.56,1.57,5.777412916
26/05/2020 06:00,-0.53856,3.76792,3.806214392,4.62144,1.34792,4.814,-5.16,2.42,5.699298202,-0.33856,2.34792,2.37220387,4.62144,1.34792,4.814,-4.96,1,5.059802368
26/05/2020 06:30,-0.09448,3.74786,3.749050687,5.13552,1.49786,5.3495,-5.23,2.25,5.69345238,-0.09448,2.33786,2.339768333,5.13552,1.49786,5.3495,-5.23,0.84,5.297027468
26/05/2020 07:00,5.04568,4.16624,6.54342742,7.97568,2.32624,8.308,-2.93,1.84,3.459841037,5.12568,3.09624,5.988263321,7.97568,2.32624,8.308,-2.85,0.77,2.952185631
26/05/2020 07:30,7.20632,4.33476,8.4095893,9.37632,2.73476,9.767,-2.17,1.6,2.696089761,7.17632,3.42476,7.951638183,9.37632,2.73476,9.767,-2.2,0.69,2.305666932
26/05/2020 08:00,10.24952,4.64486,11.25288339,11.63952,3.39486,12.1245,-1.39,1.25,1.869384926,10.54952,2.64486,10.8760129,11.63952,3.39486,12.1245,-1.09,-0.75,1.323102415
26/05/2020 08:30,18.27328,5.31054,19.0293089,15.53328,4.53054,16.1805,2.74,0.78,2.848859421,18.39328,3.72054,18.7657978,15.53328,4.53054,16.1805,2.86,-0.81,2.972490538
26/05/2020 09:00,19.2832,2.7376,19.47655657,16.4832,4.8076,17.17,2.8,-2.07,3.48208271,19.3432,4.3576,19.82796167,16.4832,4.8076,17.17,2.86,-0.45,2.895185659
26/05/2020 09:30,35.17464,3.60302,35.35869133,24.52464,7.15302,25.5465,10.65,-3.55,11.22608569,35.57464,7.93302,36.44842682,24.52464,7.15302,25.5465,11.05,0.78,11.0774952
26/05/2020 10:00,42.19088,4.23984,42.40337956,27.77088,8.09984,28.928,14.42,-3.86,14.92769239,42.58088,8.78984,43.47864566,27.77088,8.09984,28.928,14.81,0.69,14.82606489
26/05/2020 10:30,49.17864,4.59502,49.392842,30.90864,9.01502,32.1965,18.27,-4.42,18.79705562,49.40864,8.35502,50.11007948,30.90864,9.01502,32.1965,18.5,-0.66,18.51176923
26/05/2020 11:00,50.46192,4.39306,50.65278222,32.58192,9.50306,33.9395,17.88,-5.11,18.5958732,50.84192,9.94306,51.80506994,32.58192,9.50306,33.9395,18.26,0.44,18.26530044
26/05/2020 11:30,58.68888,5.02384,58.90351096,36.21888,10.56384,37.728,22.47,-5.54,23.14287147,58.46888,9.67384,59.26375881,36.21888,10.56384,37.728,22.25,-0.89,22.26779289
26/05/2020 12:00,61.69632,5.85976,61.97396783,37.57632,10.95976,39.142,24.12,-5.1,24.65328376,61.49632,9.36976,62.20602685,37.57632,10.95976,39.142,23.92,-1.59,23.97278665
26/05/2020 12:30,60.83072,7.84146,61.3340443,37.17072,10.84146,38.7195,23.66,-3,23.84943605,60.59072,7.44146,61.04597183,37.17072,10.84146,38.7195,23.42,-3.4,23.66551077
26/05/2020 13:00,57.09488,7.37434,57.56914289,35.29488,10.29434,36.7655,21.8,-2.92,21.99469027,57.05488,7.22434,57.51043749,35.29488,10.29434,36.7655,21.76,-3.07,21.97549772
26/05/2020 13:30,47.26536,6.58698,47.72213911,30.19536,8.80698,31.4535,17.07,-2.22,17.21375322,47.11536,6.31698,47.53694757,30.19536,8.80698,31.4535,16.92,-2.49,17.1022367
26/05/2020 14:00,55.15824,7.05782,55.60795144,33.79824,9.85782,35.2065,21.36,-2.8,21.54273892,55.05824,6.75782,55.47141537,33.79824,9.85782,35.2065,21.26,-3.1,21.48482255
26/05/2020 14:30,39.77904,5.93972,40.22004845,26.63904,7.76972,27.749,13.14,-1.83,13.26681951,39.60904,5.61972,40.00571587,26.63904,7.76972,27.749,12.97,-2.15,13.14699205
26/05/2020 15:00,37.51728,5.56004,37.92703974,25.57728,7.46004,26.643,11.94,-1.9,12.09022746,37.56728,5.31004,37.94070441,25.57728,7.46004,26.643,11.99,-2.15,12.18123967
26/05/2020 15:30,47.18688,6.25534,47.59969456,29.84688,8.70534,31.0905,17.34,-2.45,17.51222716,47.14688,6.01534,47.5290712,29.84688,8.70534,31.0905,17.3,-2.69,17.50788679
26/05/2020 16:00,53.06696,6.38078,53.44919641,33.15696,9.67078,34.5385,19.91,-3.29,20.17999504,53.14696,6.98078,53.60345741,33.15696,9.67078,34.5385,19.99,-2.69,20.17018096
26/05/2020 16:30,43.31432,4.31126,43.5283503,29.04432,8.47126,30.2545,14.27,-4.16,14.86400013,43.36432,9.53126,44.39942754,29.04432,8.47126,30.2545,14.32,1.06,14.35917825
26/05/2020 17:00,27.0668,2.9199,27.22384026,20.5368,5.9899,21.3925,6.53,-3.07,7.215663518,27.4368,7.9999,28.5793001,20.5368,5.9899,21.3925,6.9,2.01,7.186800401
26/05/2020 17:30,24.70288,3.10584,24.89735975,19.32288,5.63584,20.128,5.38,-2.53,5.945191334,24.84288,6.47584,25.67304404,19.32288,5.63584,20.128,5.52,0.84,5.58354726
26/05/2020 18:00,21.88296,5.32378,22.52124712,18.25296,5.32378,19.0135,3.63,0,3.63,22.00296,4.29378,22.41800159,18.25296,5.32378,19.0135,3.75,-1.03,3.888881587
26/05/2020 18:30,17.83408,3.91744,18.25926465,15.93408,4.64744,16.598,1.9,-0.73,2.035411506,17.92408,4.29744,18.43205454,15.93408,4.64744,16.598,1.99,-0.35,2.020544481
26/05/2020 19:00,7.90088,4.12234,8.911654832,11.63088,3.39234,12.1155,-3.73,0.73,3.800763081,8.51088,4.15234,9.469794393,11.63088,3.39234,12.1155,-3.12,0.76,3.211230294
26/05/2020 19:30,4.33688,3.56284,5.612696054,9.50688,2.77284,9.903,-5.17,0.79,5.23000956,4.52688,3.61284,5.791826603,9.50688,2.77284,9.903,-4.98,0.84,5.050346523
26/05/2020 20:00,-1.09504,2.84478,3.048259479,6.56496,1.91478,6.8385,-7.66,0.93,7.716249089,-0.99504,2.66478,2.844495922,6.56496,1.91478,6.8385,-7.56,0.75,7.597111293
26/05/2020 20:30,-3.93728,2.39496,4.608471243,5.02272,1.46496,5.232,-8.96,0.93,9.008135212,-3.79728,2.21496,4.396064513,5.02272,1.46496,5.232,-8.82,0.75,8.851830319
26/05/2020 21:00,-6.21616,1.46112,6.385570985,3.84384,1.12112,4.004,-10.06,0.34,10.06574389,-5.88616,2.54112,6.411253419,3.84384,1.12112,4.004,-9.73,1.42,9.833071748
26/05/2020 21:30,-7.27184,-0.45262,7.285912561,3.24816,0.94738,3.3835,-10.52,-1.4,10.61274705,-6.83184,4.23738,8.03924294,3.24816,0.94738,3.3835,-10.08,3.29,10.60332495
26/05/2020 22:00,-7.39856,1.57042,7.563392694,3.12144,0.91042,3.2515,-10.52,0.66,10.54068309,-7.12856,2.30042,7.490547367,3.12144,0.91042,3.2515,-10.25,1.39,10.34381941
26/05/2020 22:30,-7.05648,2.07686,7.355763553,3.14352,0.91686,3.2745,-10.2,1.16,10.26574888,-6.83648,1.84686,7.081550017,3.14352,0.91686,3.2745,-9.98,0.93,10.023238
26/05/2020 23:00,-6.1548,2.2186,6.542457413,3.1152,0.9086,3.245,-9.27,1.31,9.362104464,-6.2148,1.9486,6.513123751,3.1152,0.9086,3.245,-9.33,1.04,9.387784616
26/05/2020 23:30,-5.27728,2.23246,5.730057753,3.16272,0.92246,3.2945,-8.44,1.31,8.541059653,-4.98728,2.18246,5.443904247,3.16272,0.92246,3.2945,-8.15,1.26,8.246823631
27/05/2020 00:00,-4.41552,2.45214,5.050723458,3.26448,0.95214,3.4005,-7.68,1.5,7.825113418,-4.38552,2.16214,4.88954344,3.26448,0.95214,3.4005,-7.65,1.21,7.745101678
27/05/2020 00:30,-3.9456,2.4667,4.653210531,3.3144,0.9667,3.4525,-7.26,1.5,7.413339329,-3.8956,2.1767,4.462479384,3.3144,0.9667,3.4525,-7.21,1.21,7.310827587
27/05/2020 01:00,-3.67912,0.96734,3.804164908,3.35088,0.97734,3.4905,-7.03,-0.01,7.030007112,-3.43912,3.92734,5.220301318,3.35088,0.97734,3.4905,-6.79,2.95,7.403147979
27/05/2020 01:30,-3.56536,-0.01948,3.565413216,3.46464,1.01052,3.609,-7.03,-1.03,7.105054539,-3.20536,4.96052,5.906021622,3.46464,1.01052,3.609,-6.67,3.95,7.751864292
27/05/2020 02:00,-4.438,-0.169,4.441216613,2.952,0.861,3.075,-7.39,-1.03,7.461434178,-4.038,4.811,6.281016239,2.952,0.861,3.075,-6.99,3.95,8.028860442
27/05/2020 02:30,-4.8412,-0.2516,4.847733491,2.6688,0.7784,2.78,-7.51,-1.03,7.580303424,-4.4412,4.8184,6.552956279,2.6688,0.7784,2.78,-7.11,4.04,8.177634132
27/05/2020 03:00,-4.65928,-0.11104,4.660602965,2.67072,0.77896,2.782,-7.33,-0.89,7.383833693,-4.27928,4.88896,6.497243046,2.67072,0.77896,2.782,-6.95,4.11,8.074317309
27/05/2020 03:30,-4.43488,-0.14934,4.437393723,2.74512,0.80066,2.8595,-7.18,-0.95,7.242575509,-4.05488,4.91066,6.36840902,2.74512,0.80066,2.8595,-6.8,4.11,7.945571093
27/05/2020 04:00,-4.42528,-0.19654,4.429642316,2.75472,0.80346,2.8695,-7.18,-1,7.249303415,-4.04528,4.85346,6.318256425,2.75472,0.80346,2.8695,-6.8,4.05,7.91470151
27/05/2020 04:30,-4.37616,-0.09138,4.377113964,2.70384,0.78862,2.8165,-7.08,-0.88,7.134479659,-3.97616,4.89862,6.309225487,2.70384,0.78862,2.8165,-6.68,4.11,7.843118002
27/05/2020 05:00,-4.084,-0.1345,4.086214171,2.796,0.8155,2.9125,-6.88,-0.95,6.945278972,-3.704,4.9255,6.162805063,2.796,0.8155,2.9125,-6.5,4.11,7.690390107
27/05/2020 05:30,-2.83,2.635,3.866797771,3.48,1.015,3.625,-6.31,1.62,6.514637365,-2.86,2.615,3.875283861,3.48,1.015,3.625,-6.34,1.6,6.538776644
27/05/2020 06:00,-1.56616,2.93362,3.325504992,4.26384,1.24362,4.4415,-5.83,1.69,6.070008237,-1.36616,2.70362,3.02918376,4.26384,1.24362,4.4415,-5.63,1.46,5.8162273
27/05/2020 06:30,-0.55256,2.93342,2.985008451,5.01744,1.46342,5.2265,-5.57,1.47,5.760711762,-0.49256,2.61342,2.659432167,5.01744,1.46342,5.2265,-5.51,1.15,5.628729874
27/05/2020 07:00,3.0072,3.1746,4.372795102,7.1472,2.0846,7.445,-4.14,1.09,4.281086311,3.1472,2.9546,4.316772985,7.1472,2.0846,7.445,-4,0.87,4.093519268
27/05/2020 07:30,11.52,4.2075,12.26431638,11.82,3.4475,12.3125,-0.3,0.76,0.817067929,11.57,4.1475,12.29091763,11.82,3.4475,12.3125,-0.25,0.7,0.743303437
27/05/2020 08:00,20.03992,5.20956,20.70598727,16.24992,4.73956,16.927,3.79,0.47,3.819031291,20.15992,3.90956,20.53550666,16.24992,4.73956,16.927,3.91,-0.83,3.997123966
27/05/2020 08:30,27.956,5.2505,28.44478311,20.436,5.9605,21.2875,7.52,-0.71,7.553442924,27.986,5.1305,28.45238525,20.436,5.9605,21.2875,7.55,-0.83,7.595485501
27/05/2020 09:00,36.36752,5.34386,36.75803791,24.76752,7.22386,25.7995,11.6,-1.88,11.75135737,36.43752,6.28386,36.97539398,24.76752,7.22386,25.7995,11.67,-0.94,11.70779655
27/05/2020 09:30,44.2972,3.9421,44.47226192,28.8072,8.4021,30.0075,15.49,-4.46,16.11929589,44.2672,9.1021,45.19328734,28.8072,8.4021,30.0075,15.46,0.7,15.47583923
27/05/2020 10:00,50.80792,4.36106,50.9947407,31.95792,9.32106,33.2895,18.85,-4.96,19.4916418,50.76792,9.32106,51.61650764,31.95792,9.32106,33.2895,18.81,0,18.81
27/05/2020 10:30,57.68824,4.93282,57.89875428,35.11824,10.24282,36.5815,22.57,-5.31,23.18622436,57.52824,9.55282,58.31599067,35.11824,10.24282,36.5815,22.41,-0.69,22.42061997
27/05/2020 11:00,61.83312,5.01716,62.03633309,37.29312,10.87716,38.847,24.54,-5.86,25.22996631,61.81312,9.95716,62.60995799,37.29312,10.87716,38.847,24.52,-0.92,24.53725331
27/05/2020 11:30,63.57136,5.44998,63.80454603,38.09136,11.10998,39.6785,25.48,-5.66,26.10107277,63.38136,10.11998,64.18419424,38.09136,11.10998,39.6785,25.29,-0.99,25.30936981
27/05/2020 12:00,62.5468,5.2199,62.7642378,37.5768,10.9599,39.1425,24.97,-5.74,25.62125095,62.4068,10.0999,63.21879994,37.5768,10.9599,39.1425,24.83,-0.86,24.84488881
27/05/2020 12:30,57.87264,4.92702,58.08199365,35.85264,10.45702,37.3465,22.02,-5.53,22.70377281,57.72264,9.59702,58.51500629,35.85264,10.45702,37.3465,21.87,-0.86,21.88690248
27/05/2020 13:00,59.2728,4.8079,59.46747617,36.2328,10.5679,37.7425,23.04,-5.76,23.7490884,59.2128,9.7079,60.00332496,36.2328,10.5679,37.7425,22.98,-0.86,22.99608662
27/05/2020 13:30,56.60096,4.40028,56.77174594,34.08096,9.94028,35.501,22.52,-5.54,23.19142083,56.48096,9.19028,57.22377206,34.08096,9.94028,35.501,22.4,-0.75,22.41255229
27/05/2020 14:00,59.57392,4.87656,59.77317778,36.43392,10.62656,37.952,23.14,-5.75,23.84370147,59.46392,9.68656,60.24771553,36.43392,10.62656,37.952,23.03,-0.94,23.04917569
27/05/2020 14:30,58.54624,4.93932,58.75422623,36.06624,10.51932,37.569,22.48,-5.58,23.1621847,58.38624,9.57932,59.16685215,36.06624,10.51932,37.569,22.32,-0.94,22.33978514
27/05/2020 15:00,61.9896,4.9928,62.19034137,37.2096,10.8528,38.76,24.78,-5.86,25.46346402,62.0996,9.9928,62.89846081,37.2096,10.8528,38.76,24.89,-0.86,24.90485294
27/05/2020 15:30,58.1672,4.9446,58.37698369,35.2272,10.2746,36.695,22.94,-5.33,23.55106155,57.7572,9.4146,58.51947407,35.2272,10.2746,36.695,22.53,-0.86,22.5464077
27/05/2020 16:00,52.67328,4.39554,52.85636383,32.21328,9.39554,33.5555,20.46,-5,21.06208917,52.78328,9.14554,53.56972605,32.21328,9.39554,33.5555,20.57,-0.25,20.57151915
27/05/2020 16:30,40.08848,5.93664,40.52566993,26.14848,7.62664,27.238,13.94,-1.69,14.04206894,40.00848,6.16664,40.48093281,26.14848,7.62664,27.238,13.86,-1.46,13.9366854
27/05/2020 17:00,27.85936,5.24148,28.34814019,21.15936,6.17148,22.041,6.7,-0.93,6.764236838,28.08936,5.10148,28.54885713,21.15936,6.17148,22.041,6.93,-1.07,7.012118082
27/05/2020 17:30,29.90864,5.80502,30.46678526,22.26864,6.49502,23.1965,7.64,-0.69,7.671095098,29.91864,5.70502,30.45771286,22.26864,6.49502,23.1965,7.65,-0.79,7.690682675
27/05/2020 18:00,26.948,5.379,27.47959871,20.808,6.069,21.675,6.14,-0.69,6.17864872,27.078,5.279,27.58778579,20.808,6.069,21.675,6.27,-0.79,6.31957277
27/05/2020 18:30,19.3528,5.5879,20.14337346,16.7928,4.8979,17.4925,2.56,0.69,2.651358143,19.4628,4.2079,19.91248368,16.7928,4.8979,17.4925,2.67,-0.69,2.757716447
27/05/2020 19:00,10.11352,4.44936,11.04898598,12.68352,3.69936,13.212,-2.57,0.75,2.67720003,10.64352,4.38936,11.51307948,12.68352,3.69936,13.212,-2.04,0.69,2.153531983
27/05/2020 19:30,3.85784,3.43562,5.165889493,9.20784,2.68562,9.5915,-5.35,0.75,5.402314319,4.06784,3.51562,5.376514322,9.20784,2.68562,9.5915,-5.14,0.83,5.206582372
27/05/2020 20:00,-1.45584,2.87038,3.218470359,6.34416,1.85038,6.6085,-7.8,1.02,7.8664096,-1.35584,2.59038,2.923759677,6.34416,1.85038,6.6085,-7.7,0.74,7.735476714
27/05/2020 20:30,-3.7476,2.6082,4.565874834,5.1024,1.4882,5.315,-8.85,1.12,8.920588546,-3.6476,2.3482,4.338090479,5.1024,1.4882,5.315,-8.75,0.86,8.792161282
27/05/2020 21:00,-5.4904,0.7178,5.537122809,4.2096,1.2278,4.385,-9.7,-0.51,9.713397964,-5.0004,3.8678,6.321698901,4.2096,1.2278,4.385,-9.21,2.64,9.58090288
27/05/2020 21:30,-7.14544,-0.31492,7.152376346,3.27456,0.95508,3.411,-10.42,-1.27,10.49710913,-6.74544,4.36508,8.034605417,3.27456,0.95508,3.411,-10.02,3.41,10.58435166
27/05/2020 22:00,-7.54864,1.71748,7.741556911,2.87136,0.83748,2.991,-10.42,0.88,10.45709329,-7.40864,2.09748,7.699829154,2.87136,0.83748,2.991,-10.28,1.26,10.35693005
27/05/2020 22:30,-7.41424,2.05418,7.693543413,2.82576,0.82418,2.9435,-10.24,1.23,10.31360752,-7.20424,1.84418,7.436536415,2.82576,0.82418,2.9435,-10.03,1.02,10.081731
27/05/2020 23:00,-6.50568,2.13126,6.845885001,2.88432,0.84126,3.0045,-9.39,1.29,9.478196031,-6.56568,1.86126,6.824400534,2.88432,0.84126,3.0045,-9.45,1.02,9.504888216
27/05/2020 23:30,-5.95232,2.13224,6.322702017,2.88768,0.84224,3.008,-8.84,1.29,8.933627483,-5.70232,1.99224,6.040320654,2.88768,0.84224,3.008,-8.59,1.15,8.666637179
28/05/2020 00:00,-5.14744,2.33658,5.652941239,2.90256,0.84658,3.0235,-8.05,1.49,8.18673317,-5.16744,1.99658,5.539744385,2.90256,0.84658,3.0235,-8.07,1.15,8.151527464
28/05/2020 00:30,-4.8668,2.3076,5.386163755,2.8032,0.8176,2.92,-7.67,1.49,7.81338595,-4.8868,1.9676,5.268041761,2.8032,0.8176,2.92,-7.69,1.15,7.775512845
28/05/2020 01:00,-4.3332,2.3699,4.938931894,3.0168,0.8799,3.1425,-7.35,1.49,7.49950665,-4.3332,2.0899,4.810852757,3.0168,0.8799,3.1425,-7.35,1.21,7.448932809
28/05/2020 01:30,-4.28232,2.45474,4.935991597,3.06768,0.89474,3.1955,-7.35,1.56,7.513727437,-4.28232,2.10474,4.771602985,3.06768,0.89474,3.1955,-7.35,1.21,7.448932809
28/05/2020 02:00,-4.26072,2.46104,4.920411853,3.08928,0.90104,3.218,-7.35,1.56,7.513727437,-4.26072,2.11104,4.755021009,3.08928,0.90104,3.218,-7.35,1.21,7.448932809
28/05/2020 02:30,-4.19024,1.82118,4.568895693,3.08976,0.90118,3.2185,-7.28,0.92,7.337901607,-4.11024,2.79118,4.968375856,3.08976,0.90118,3.2185,-7.2,1.89,7.443930413
28/05/2020 03:00,-4.28432,-0.15626,4.287168652,2.99568,0.87374,3.1205,-7.28,-1.03,7.352502975,-3.94432,4.81374,6.223323312,2.99568,0.87374,3.1205,-6.94,3.94,7.980426054
28/05/2020 03:30,-4.15216,-0.14688,4.154757081,3.02784,0.88312,3.154,-7.18,-1.03,7.253502602,-3.79216,4.82312,6.135386214,3.02784,0.88312,3.154,-6.82,3.94,7.876293545
28/05/2020 04:00,-4.17328,-0.15304,4.176085152,3.00672,0.87696,3.132,-7.18,-1.03,7.253502602,-3.81328,4.81696,6.143631499,3.00672,0.87696,3.132,-6.82,3.94,7.876293545
28/05/2020 04:30,-4.02688,-0.16284,4.030171138,2.97312,0.86716,3.097,-7,-1.03,7.075372782,-3.66688,4.80716,6.046056252,2.97312,0.86716,3.097,-6.64,3.94,7.72095849
28/05/2020 05:00,-3.77288,-0.08334,3.773800346,2.93712,0.85666,3.0595,-6.71,-0.94,6.77552212,-3.42288,4.90666,5.982593071,2.93712,0.85666,3.0595,-6.36,4.05,7.540033156
28/05/2020 05:30,-3.1792,0.0944,3.180601201,3.3408,0.9744,3.48,-6.52,-0.88,6.579118482,-2.8392,5.0744,5.81468761,3.3408,0.9744,3.48,-6.18,4.1,7.416360293
28/05/2020 06:00,-2.08072,0.26604,2.097658933,3.92928,1.14604,4.093,-6.01,-0.88,6.074084293,-1.63072,5.24604,5.49364937,3.92928,1.14604,4.093,-5.56,4.1,6.908226979
28/05/2020 06:30,-0.83192,0.21694,0.859740571,4.85808,1.41694,5.0605,-5.69,-1.2,5.815161219,-0.49192,5.09694,5.120623268,4.85808,1.41694,5.0605,-5.35,3.68,6.493450547
28/05/2020 07:00,1.45176,1.84968,2.351366241,6.34176,1.84968,6.606,-4.89,0,4.89,1.63176,3.84968,4.181229102,6.34176,1.84968,6.606,-4.71,2,5.11704016
28/05/2020 07:30,5.39376,3.35318,6.351099358,8.51376,2.48318,8.8685,-3.12,0.87,3.239027632,5.37376,3.24318,6.276584505,8.51376,2.48318,8.8685,-3.14,0.76,3.230665566
28/05/2020 08:00,13.12544,4.34742,13.82668564,12.50544,3.64742,13.0265,0.62,0.7,0.935093578,13.42544,2.95742,13.74731873,12.50544,3.64742,13.0265,0.92,-0.69,1.15
28/05/2020 08:30,24.3136,4.6223,24.7490768,18.2136,5.3123,18.9725,6.1,-0.69,6.138900553,24.3436,4.5123,24.75826553,18.2136,5.3123,18.9725,6.13,-0.8,6.181981883
28/05/2020 09:00,35.6296,6.0078,36.13256228,23.8896,6.9678,24.885,11.74,-0.96,11.77918503,35.4696,5.7278,35.92909986,23.8896,6.9678,24.885,11.58,-1.24,11.6462011
28/05/2020 09:30,42.57768,6.50474,43.07168997,27.30768,7.96474,28.4455,15.27,-1.46,15.3396382,42.41768,6.12474,42.85757829,27.30768,7.96474,28.4455,15.11,-1.84,15.22161949
28/05/2020 10:00,49.24624,6.94682,49.73379598,30.60624,8.92682,31.8815,18.64,-1.98,18.74486596,49.09624,6.55682,49.53213776,30.60624,8.92682,31.8815,18.49,-2.37,18.64127142
28/05/2020 10:30,54.37232,7.19776,54.84666746,33.11232,9.65776,34.492,21.26,-2.46,21.40185039,54.16232,6.84776,54.5934861,33.11232,9.65776,34.492,21.05,-2.81,21.23672762
28/05/2020 11:00,57.91728,7.27504,58.37240384,34.81728,10.15504,36.268,23.1,-2.88,23.27884018,57.88728,7.06504,58.31682412,34.81728,10.15504,36.268,23.07,-3.09,23.2760177
28/05/2020 11:30,61.40952,7.46986,61.86216901,36.47952,10.63986,37.9995,24.93,-3.17,25.13073417,61.23952,7.11986,61.65201713,36.47952,10.63986,37.9995,24.76,-3.52,25.00895839
28/05/2020 12:00,62.6932,7.5476,63.14589133,37.1232,10.8276,38.67,25.57,-3.28,25.77951318,62.5232,7.2376,62.94071331,37.1232,10.8276,38.67,25.4,-3.59,25.65244823
28/05/2020 12:30,62.88624,7.67932,63.353383,37.26624,10.86932,38.819,25.62,-3.19,25.81783298,62.81624,7.36932,63.24703064,37.26624,10.86932,38.819,25.55,-3.5,25.78861183
28/05/2020 13:00,63.10056,6.13808,63.39839665,37.33056,10.88808,38.886,25.77,-4.75,26.20411036,62.95056,8.83808,63.56795311,37.33056,10.88808,38.886,25.62,-2.05,25.70188514
28/05/2020 13:30,62.93016,4.81588,63.11416432,37.22016,10.85588,38.771,25.71,-6.04,26.40995456,62.98016,9.98588,63.76690641,37.22016,10.85588,38.771,25.76,-0.87,25.77468719
28/05/2020 14:00,62.83288,5.32834,63.05840163,37.02288,10.79834,38.5655,25.81,-5.47,26.38327121,62.70288,9.42834,63.40776573,37.02288,10.79834,38.5655,25.68,-1.37,25.71651804
28/05/2020 14:30,62.36304,7.54172,62.81740442,36.86304,10.75172,38.399,25.5,-3.21,25.70124705,62.38304,7.34172,62.81356965,36.86304,10.75172,38.399,25.52,-3.41,25.74681534
28/05/2020 15:00,61.24264,7.38702,61.68653839,36.33264,10.59702,37.8465,24.91,-3.21,25.115975,61.42264,7.27702,61.85220873,36.33264,10.59702,37.8465,25.09,-3.32,25.30870404
28/05/2020 15:30,58.56112,7.25866,59.00926131,35.00112,10.20866,36.4595,23.56,-2.95,23.74396976,58.62112,7.07866,59.04695705,35.00112,10.20866,36.4595,23.62,-3.13,23.82648316
28/05/2020 16:00,53.2588,7.0784,53.72712094,32.4288,9.4584,33.78,20.83,-2.38,20.96552647,53.3988,6.9084,53.84382817,32.4288,9.4584,33.78,20.97,-2.55,21.12447396
28/05/2020 16:30,47.76504,7.09772,48.28950896,29.85504,8.70772,31.099,17.91,-1.61,17.982219,47.83504,6.88772,48.32837405,29.85504,8.70772,31.099,17.98,-1.82,18.07187871
28/05/2020 17:00,41.99672,6.90446,42.56049881,27.30672,7.96446,28.4445,14.69,-1.06,14.72819405,42.21672,6.80446,42.76157298,27.30672,7.96446,28.4445,14.91,-1.16,14.955056
28/05/2020 17:30,34.24832,6.23076,34.81048395,23.72832,6.92076,24.717,10.52,-0.69,10.54260404,34.33832,6.14076,34.88307833,23.72832,6.92076,24.717,10.61,-0.78,10.63863243
28/05/2020 18:00,25.7264,6.4252,26.51661464,19.7664,5.7652,20.59,5.96,0.66,5.996432273,25.7664,5.0752,26.26147414,19.7664,5.7652,20.59,6,-0.69,6.039544685
28/05/2020 18:30,17.28688,5.20034,18.05213994,15.56688,4.54034,16.2155,1.72,0.66,1.842281195,17.46688,3.85034,17.88622417,15.56688,4.54034,16.2155,1.9,-0.69,2.021410399
28/05/2020 19:00,8.10512,3.94566,9.014499601,11.26512,3.28566,11.7345,-3.16,0.66,3.228188346,8.46512,4.00566,9.365018348,11.26512,3.28566,11.7345,-2.8,0.72,2.89108976
28/05/2020 19:30,0.98144,3.02542,3.180627399,7.56144,2.20542,7.8765,-6.58,0.82,6.630897375,1.17144,2.92542,3.151246396,7.56144,2.20542,7.8765,-6.39,0.72,6.430435444
28/05/2020 20:00,-2.77336,2.56902,3.780395409,5.51664,1.60902,5.7465,-8.29,0.96,8.345399931,-2.65336,2.32902,3.53053161,5.51664,1.60902,5.7465,-8.17,0.72,8.201664465
28/05/2020 20:30,-2.8156,2.6092,3.838688318,5.6544,1.6492,5.89,-8.47,0.96,8.524230171,-2.6556,2.5092,3.65353199,5.6544,1.6492,5.89,-8.31,0.86,8.354382084
28/05/2020 21:00,-4.59792,2.49644,5.231928994,4.58208,1.33644,4.773,-9.18,1.16,9.252999514,-4.36792,2.28644,4.930165616,4.58208,1.33644,4.773,-8.95,0.95,9.000277773
28/05/2020 21:30,-5.61152,2.52914,6.155136542,4.00848,1.16914,4.1755,-9.62,1.36,9.715657466,-5.55152,2.19914,5.971230279,4.00848,1.16914,4.1755,-9.56,1.03,9.615326308
28/05/2020 22:00,-6.40776,0.30982,6.415245642,3.70224,1.07982,3.8565,-10.11,-0.77,10.13928005,-5.91776,3.92982,7.103757361,3.70224,1.07982,3.8565,-9.62,2.85,10.03328959
28/05/2020 22:30,-6.39008,-0.49294,6.40906485,3.58992,1.04706,3.7395,-9.98,-1.54,10.09811864,-5.75008,4.58706,7.355578798,3.58992,1.04706,3.7395,-9.34,3.54,9.988353218
28/05/2020 23:00,-5.52352,-0.01186,5.523532733,3.69648,1.07814,3.8505,-9.22,-1.09,9.284207021,-5.13352,4.35814,6.733974447,3.69648,1.07814,3.8505,-8.83,3.28,9.419516973
28/05/2020 23:30,-4.61376,2.42682,5.213083219,3.72624,1.08682,3.8815,-8.34,1.34,8.446963952,-4.33376,2.34682,4.928391203,3.72624,1.08682,3.8815,-8.06,1.26,8.157891885
29/05/2020 00:00,-3.75616,2.63362,4.587449428,3.78384,1.10362,3.9415,-7.54,1.53,7.693666226,-3.70616,2.36362,4.395716261,3.78384,1.10362,3.9415,-7.49,1.26,7.595241932
29/05/2020 00:30,-3.54784,2.03688,4.090971621,3.69216,1.07688,3.846,-7.24,0.96,7.303369086,-3.41784,2.84688,4.448185698,3.69216,1.07688,3.846,-7.11,1.77,7.327004845
29/05/2020 01:00,-3.4916,-0.0488,3.491941008,3.6384,1.0612,3.79,-7.13,-1.11,7.215885254,-3.0716,4.9312,5.809600675,3.6384,1.0612,3.79,-6.71,3.87,7.746031242
29/05/2020 01:30,-3.53864,-0.14252,3.541508859,3.59136,1.04748,3.741,-7.13,-1.19,7.228623659,-3.11864,4.82748,5.747214856,3.59136,1.04748,3.741,-6.71,3.78,7.7014609
29/05/2020 02:00,-3.76624,-0.03682,3.766419978,3.47376,1.01318,3.6185,-7.24,-1.05,7.315743298,-3.36624,4.95318,5.988786509,3.47376,1.01318,3.6185,-6.84,3.94,7.893617675
29/05/2020 02:30,-3.74104,-0.05572,3.741454931,3.40896,0.99428,3.551,-7.15,-1.05,7.226686654,-3.34104,4.93428,5.958998859,3.40896,0.99428,3.551,-6.75,3.94,7.81575972
29/05/2020 03:00,-3.33024,0.15368,3.333784036,3.50976,1.02368,3.656,-6.84,-0.87,6.895106961,-2.98024,4.96368,5.789641578,3.50976,1.02368,3.656,-6.49,3.94,7.592344829
29/05/2020 03:30,-3.252,2.784,4.280906446,3.408,0.994,3.55,-6.66,1.79,6.896354109,-3.252,2.484,4.092158355,3.408,0.994,3.55,-6.66,1.49,6.824639185
29/05/2020 04:00,-3.2032,2.8449,4.284150587,3.3768,0.9849,3.5175,-6.58,1.86,6.837835915,-3.2032,2.4749,4.047915544,3.3768,0.9849,3.5175,-6.58,1.49,6.746591732
29/05/2020 04:30,-3.20704,2.82628,4.274688784,3.31296,0.96628,3.451,-6.52,1.86,6.780117993,-3.20704,2.45628,4.039606045,3.31296,0.96628,3.451,-6.52,1.49,6.688086423
29/05/2020 05:00,-3.036,2.8295,4.150104366,3.324,0.9695,3.4625,-6.36,1.86,6.626401739,-3.036,2.5495,3.964498234,3.324,0.9695,3.4625,-6.36,1.58,6.553319769
29/05/2020 05:30,-2.37168,2.95326,3.787691995,3.74832,1.09326,3.9045,-6.12,1.86,6.39640524,-2.35168,2.67326,3.560437873,3.74832,1.09326,3.9045,-6.1,1.58,6.301301453
29/05/2020 06:00,-1.57472,3.08654,3.465035678,4.20528,1.22654,4.3805,-5.78,1.86,6.071902503,-1.44472,2.80654,3.15656184,4.20528,1.22654,4.3805,-5.65,1.58,5.86676231
29/05/2020 06:30,-0.42856,2.97792,3.008599541,5.10144,1.48792,5.314,-5.53,1.49,5.727215728,-0.41856,2.67792,2.710433176,5.10144,1.48792,5.314,-5.52,1.19,5.646813261
29/05/2020 07:00,2.85048,3.13514,4.237256076,7.08048,2.06514,7.3755,-4.23,1.07,4.363232746,2.90048,2.92514,4.119372313,7.08048,2.06514,7.3755,-4.18,0.86,4.267551991
29/05/2020 07:30,8.56696,3.88328,9.405991027,10.53696,3.07328,10.976,-1.97,0.81,2.130023474,8.83696,3.78328,9.612755567,10.53696,3.07328,10.976,-1.7,0.71,1.842308335
29/05/2020 08:00,17.95552,5.05786,18.65429297,14.97552,4.36786,15.5995,2.98,0.69,3.058839649,18.07552,3.66786,18.44390469,14.97552,4.36786,15.5995,3.1,-0.7,3.178049716
29/05/2020 08:30,27.76608,5.12844,28.23572374,20.08608,5.85844,20.923,7.68,-0.73,7.714615998,27.74608,4.89844,28.17516051,20.08608,5.85844,20.923,7.66,-0.96,7.719922279
29/05/2020 09:00,36.62656,6.04358,37.12182319,24.52656,7.15358,25.5485,12.1,-1.11,12.15080656,36.55656,5.75358,37.00656377,24.52656,7.15358,25.5485,12.03,-1.4,12.11118904
29/05/2020 09:30,43.7132,6.3626,44.17382181,28.1232,8.2026,29.295,15.59,-1.84,15.6982069,43.7332,6.1026,44.15693048,28.1232,8.2026,29.295,15.61,-2.1,15.75062221
29/05/2020 10:00,49.78048,4.22764,49.95967503,30.78048,8.97764,32.063,19,-4.75,19.58475172,49.79048,6.87764,50.26324532,30.78048,8.97764,32.063,19.01,-2.1,19.12563986
29/05/2020 10:30,56.03416,4.41038,56.20745981,33.94416,9.90038,35.3585,22.09,-5.49,22.76199025,55.97416,9.21038,56.72686918,33.94416,9.90038,35.3585,22.03,-0.69,22.04080307
29/05/2020 11:00,60.7732,4.7201,60.95622349,36.3432,10.6001,37.8575,24.43,-5.88,25.12766006,60.7032,9.7101,61.47490978,36.3432,10.6001,37.8575,24.36,-0.89,24.37625279
29/05/2020 11:30,62.79424,4.88082,62.98364058,37.37424,10.90082,38.9315,25.42,-6.02,26.12310854,62.61424,9.76082,63.3704715,37.37424,10.90082,38.9315,25.24,-1.14,25.26573173
29/05/2020 12:00,63.81344,5.12892,64.01922325,37.81344,11.02892,39.389,26,-5.9,26.66102024,63.55344,9.97892,64.33209603,37.81344,11.02892,39.389,25.74,-1.05,25.76140718
29/05/2020 12:30,63.65136,5.24998,63.86750285,37.85136,11.03998,39.4285,25.8,-5.79,26.44171137,63.48136,10.11998,64.28294535,37.85136,11.03998,39.4285,25.63,-0.92,25.64650658
29/05/2020 13:00,63.42336,5.18348,63.63482583,37.62336,10.97348,39.191,25.8,-5.79,26.44171137,63.25336,10.05348,64.04732634,37.62336,10.97348,39.191,25.63,-0.92,25.64650658
29/05/2020 13:30,63.35392,5.13406,63.56160595,37.45392,10.92406,39.0145,25.9,-5.79,26.53929351,63.20392,10.06406,64.00016255,37.45392,10.92406,39.0145,25.75,-0.86,25.76435716
29/05/2020 14:00,64.19424,5.23332,64.40720524,37.79424,11.02332,39.369,26.4,-5.79,27.02746936,64.02424,10.16332,64.82589283,37.79424,11.02332,39.369,26.23,-0.86,26.24409457
29/05/2020 14:30,64.10544,5.20742,64.31659709,37.70544,10.99742,39.2765,26.4,-5.79,27.02746936,63.93544,10.07742,64.72476251,37.70544,10.99742,39.2765,26.23,-0.92,26.24612924
29/05/2020 15:00,63.46504,5.37522,63.69226242,37.59504,10.96522,39.1615,25.87,-5.59,26.46705499,63.44504,10.22522,64.26373958,37.59504,10.96522,39.1615,25.85,-0.74,25.86058971
29/05/2020 15:30,62.6316,5.6188,62.88313154,37.4016,10.9088,38.96,25.23,-5.29,25.77861517,62.4516,10.1688,63.27406132,37.4016,10.9088,38.96,25.05,-0.74,25.06092776
29/05/2020 16:00,59.46032,5.58176,59.72173557,35.80032,10.44176,37.292,23.66,-4.86,24.15398932,59.40032,11.13176,60.43437843,35.80032,10.44176,37.292,23.6,0.69,23.61008471
29/05/2020 16:30,53.61904,8.17222,54.23823956,33.05904,9.64222,34.4365,20.56,-1.47,20.61248408,53.62904,7.26222,54.11851597,33.05904,9.64222,34.4365,20.57,-2.38,20.70722821
29/05/2020 17:00,44.80352,7.75436,45.46961077,29.12352,8.49436,30.337,15.68,-0.74,15.69745202,45.09352,6.73436,45.59360866,29.12352,8.49436,30.337,15.97,-1.76,16.06668914
29/05/2020 17:30,36.34544,8.02992,37.22191054,25.16544,7.33992,26.214,11.18,0.69,11.20127225,36.50544,6.16992,37.02316926,25.16544,7.33992,26.214,11.34,-1.17,11.40019737
29/05/2020 18:00,27.6044,6.9017,28.45410976,20.9544,6.1117,21.8275,6.65,0.79,6.696760411,27.7244,5.2617,28.21928139,20.9544,6.1117,21.8275,6.77,-0.85,6.823151764
29/05/2020 18:30,18.88424,6.04332,19.82766343,16.67424,4.86332,17.369,2.21,1.18,2.505294394,19.11424,4.17332,19.56452838,16.67424,4.86332,17.369,2.44,-0.69,2.535685312
29/05/2020 19:00,9.3204,5.0072,10.5802603,12.2304,3.5672,12.74,-2.91,1.44,3.246798423,9.6704,3.5672,10.30735427,12.2304,3.5672,12.74,-2.56,0,2.56
29/05/2020 19:30,1.10432,3.88626,4.040116267,7.80432,2.27626,8.1295,-6.7,1.61,6.890725651,1.31432,3.07626,3.345267202,7.80432,2.27626,8.1295,-6.49,0.8,6.539120736
29/05/2020 20:00,-3.7864,3.4273,5.107172432,5.1336,1.4973,5.3475,-8.92,1.93,9.126406741,-3.6764,2.2473,4.308859971,5.1336,1.4973,5.3475,-8.81,0.75,8.841866319
29/05/2020 20:30,-5.45376,3.25432,6.350913068,4.26624,1.24432,4.444,-9.72,2.01,9.925648593,-5.38376,1.99432,5.741270243,4.26624,1.24432,4.444,-9.65,0.75,9.679101198
29/05/2020 21:00,-6.002,3.1265,6.767496306,3.828,1.1165,3.9875,-9.83,2.01,10.03339424,-5.712,2.7965,6.359823602,3.828,1.1165,3.9875,-9.54,1.68,9.686795136
29/05/2020 21:30,-6.49616,0.32612,6.504340781,3.48384,1.01612,3.629,-9.98,-0.69,10.00382427,-6.05616,4.38612,7.477641513,3.48384,1.01612,3.629,-9.54,3.37,10.11773196
29/05/2020 22:00,-7.12656,-0.05858,7.126800758,3.19344,0.93142,3.3265,-10.32,-0.99,10.36737672,-6.57656,4.80142,8.142774432,3.19344,0.93142,3.3265,-9.77,3.87,10.50855842
29/05/2020 22:30,-6.7608,0.0031,6.760800711,3.1992,0.9331,3.3325,-9.96,-0.93,10.00332445,-6.2008,4.9031,7.905081293,3.1992,0.9331,3.3325,-9.4,3.97,10.20396492
29/05/2020 23:00,-6.0904,0.1728,6.092850893,3.1296,0.9128,3.26,-9.22,-0.74,9.249648642,-5.7904,4.9928,7.64570363,3.1296,0.9128,3.26,-8.92,4.08,9.808812364
29/05/2020 23:30,-5.03288,1.99166,5.412632506,3.29712,0.96166,3.4345,-8.33,1.03,8.393437913,-4.70288,3.28166,5.734664127,3.29712,0.96166,3.4345,-8,2.32,8.329609835
