Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
30/05/2020 00:00,-5.0308,2.8731,5.793414559,2.9592,0.8631,3.0825,-7.99,2.01,8.238944107,-5.0408,2.5431,5.645973986,2.9592,0.8631,3.0825,-8,1.68,8.174496926
30/05/2020 00:30,-5.06696,2.82172,5.799671318,2.78304,0.81172,2.899,-7.85,2.01,8.103246263,-5.06696,2.49172,5.6464814,2.78304,0.81172,2.899,-7.85,1.68,8.027758093
30/05/2020 01:00,-4.71472,0.13404,4.716625001,2.82528,0.82404,2.943,-7.54,-0.69,7.571505795,-4.38472,5.14404,6.759209791,2.82528,0.82404,2.943,-7.21,4.32,8.405147232
30/05/2020 01:30,-4.29216,0.19312,4.296502391,3.02784,0.88312,3.154,-7.32,-0.69,7.352448572,-3.96216,5.20312,6.539967095,3.02784,0.88312,3.154,-6.99,4.32,8.217207555
30/05/2020 02:00,-4.41584,0.18038,4.419522582,2.98416,0.87038,3.1085,-7.4,-0.69,7.4320993,-4.09584,5.19038,6.611803827,2.98416,0.87038,3.1085,-7.08,4.32,8.293901374
30/05/2020 02:30,-4.27968,0.17926,4.283432625,2.98032,0.86926,3.1045,-7.26,-0.69,7.292715544,-3.94968,5.18926,6.521379566,2.98032,0.86926,3.1045,-6.93,4.32,8.16622924
30/05/2020 03:00,-4.18192,0.18444,4.185985308,2.99808,0.87444,3.123,-7.18,-0.69,7.2130784,-3.83192,5.19444,6.45490649,2.99808,0.87444,3.123,-6.83,4.32,8.081540695
30/05/2020 03:30,-4.22464,0.17198,4.2281391,2.95536,0.86198,3.0785,-7.18,-0.69,7.2130784,-3.87464,5.18198,6.470374939,2.95536,0.86198,3.0785,-6.83,4.32,8.081540695
30/05/2020 04:00,-4.3816,0.1262,4.383417046,2.7984,0.8162,2.915,-7.18,-0.69,7.2130784,-4.0316,5.1362,6.529498373,2.7984,0.8162,2.915,-6.83,4.32,8.081540695
30/05/2020 04:30,-4.10464,0.13698,4.106925011,2.83536,0.82698,2.9535,-6.94,-0.69,6.974216802,-3.77464,5.14698,6.382735327,2.83536,0.82698,2.9535,-6.61,4.32,7.89648656
30/05/2020 05:00,-3.50624,0.87318,3.613331185,2.99376,0.87318,3.1185,-6.5,0,6.5,-3.21624,5.33318,6.227921696,2.99376,0.87318,3.1185,-6.21,4.46,7.64563274
30/05/2020 05:30,-2.60056,0.35692,2.624938895,3.58944,1.04692,3.739,-6.19,-0.69,6.228338462,-2.28056,5.50692,5.96046322,3.58944,1.04692,3.739,-5.87,4.46,7.372143515
30/05/2020 06:00,-1.83208,0.49356,1.89739785,4.05792,1.18356,4.227,-5.89,-0.69,5.93027824,-1.40208,5.64356,5.815118038,4.05792,1.18356,4.227,-5.46,4.46,7.050049645
30/05/2020 06:30,-0.40648,0.67186,0.78525273,4.94352,1.44186,5.1495,-5.35,-0.77,5.405127196,-0.11648,5.61186,5.613068702,4.94352,1.44186,5.1495,-5.06,4.17,6.55686663
30/05/2020 07:00,4.1992,1.1981,4.36677504,7.3992,2.1581,7.7075,-3.2,-0.96,3.340898083,4.5792,6.0981,7.626001328,7.3992,2.1581,7.7075,-2.82,3.94,4.845203814
30/05/2020 07:30,12.276,2.183,12.46858713,11.496,3.353,11.975,0.78,-1.17,1.406164997,12.566,7.073,14.41983651,11.496,3.353,11.975,1.07,3.72,3.870826785
30/05/2020 08:00,21.09272,3.19746,21.33369606,16.24272,4.73746,16.9195,4.85,-1.54,5.088624569,21.40272,8.25746,22.94040255,16.24272,4.73746,16.9195,5.16,3.52,6.246278892
30/05/2020 08:30,30.1276,4.2068,30.41988573,20.9376,6.1068,21.81,9.19,-1.9,9.384354,30.0976,9.0168,31.41923309,20.9376,6.1068,21.81,9.16,2.91,9.611123764
30/05/2020 09:00,38.97288,8.11084,39.80792761,25.44288,7.42084,26.503,13.53,0.69,13.54758281,38.84288,6.73084,39.42173936,25.44288,7.42084,26.503,13.4,-0.69,13.41775317
30/05/2020 09:30,43.8692,7.0956,44.43933222,26.8992,7.8456,28.02,16.97,-0.75,16.98656528,44.0092,7.0256,44.56645308,26.8992,7.8456,28.02,17.11,-0.82,17.12963806
30/05/2020 10:00,49.47136,7.58748,50.0498283,29.27136,8.53748,30.491,20.2,-0.95,20.22232677,49.42136,7.32748,49.96161314,29.27136,8.53748,30.491,20.15,-1.21,20.18629733
30/05/2020 10:30,54.7928,7.7279,55.33508264,31.6728,9.2379,32.9925,23.12,-1.51,23.16925765,54.7328,7.4979,55.2439852,31.6728,9.2379,32.9925,23.06,-1.74,23.12555297
30/05/2020 11:00,58.65392,6.92406,59.06119655,33.61392,9.80406,35.0145,25.04,-2.88,25.20507885,58.72392,7.99406,59.26553615,33.61392,9.80406,35.0145,25.11,-1.81,25.17515045
30/05/2020 11:30,60.544,5.2345,60.76986034,34.404,10.0345,35.8375,26.14,-4.8,26.57705025,60.294,10.7245,61.24035709,34.404,10.0345,35.8375,25.89,0.69,25.89919304
30/05/2020 12:00,59.8456,5.1533,60.06706535,34.1256,9.9533,35.5475,25.72,-4.8,26.16406696,59.6856,10.6433,60.62714476,34.1256,9.9533,35.5475,25.56,0.69,25.56931168
30/05/2020 12:30,60.93544,5.30492,61.16592208,34.64544,10.10492,36.089,26.29,-4.8,26.72459728,60.68544,10.10492,61.52098858,34.64544,10.10492,36.089,26.04,0,26.04
30/05/2020 13:00,62.13576,5.54418,62.38261459,35.22576,10.27418,36.6935,26.91,-4.73,27.32253649,62.09576,10.97418,63.05803705,35.22576,10.27418,36.6935,26.87,0.7,26.87911643
30/05/2020 13:30,62.5108,5.5194,62.75399504,35.1408,10.2494,36.605,27.37,-4.73,27.77570521,62.2508,11.0594,63.22556784,35.1408,10.2494,36.605,27.11,0.81,27.122098
30/05/2020 14:00,63.20104,5.58072,63.44695338,35.35104,10.31072,36.824,27.85,-4.73,28.24881236,63.01104,11.12072,63.98485426,35.35104,10.31072,36.824,27.66,0.81,27.67185755
30/05/2020 14:30,62.28424,5.61832,62.53712555,34.79424,10.14832,36.244,27.49,-4.53,27.86074299,61.90424,10.83832,62.84587584,34.79424,10.14832,36.244,27.11,0.69,27.11877947
30/05/2020 15:00,61.79072,5.49896,62.03492274,34.59072,10.08896,36.032,27.2,-4.59,27.58456271,61.79072,10.82896,62.73244338,34.59072,10.08896,36.032,27.2,0.74,27.21006431
30/05/2020 15:30,61.33768,5.73724,61.605413,34.92768,10.18724,36.383,26.41,-4.45,26.78228146,61.11768,10.98724,62.09742548,34.92768,10.18724,36.383,26.19,0.8,26.20221556
30/05/2020 16:00,60.76424,5.96832,61.05664343,35.27424,10.28832,36.744,25.49,-4.32,25.85348139,60.65424,11.08832,61.65944916,35.27424,10.28832,36.744,25.38,0.8,25.39260522
30/05/2020 16:30,55.5792,7.6806,56.1073889,33.0192,9.6306,34.395,22.56,-1.95,22.64411844,55.4692,8.9506,56.18670118,33.0192,9.6306,34.395,22.45,-0.68,22.46029608
30/05/2020 17:00,49.84784,8.17562,50.51383885,30.80784,8.98562,32.0915,19.04,-0.81,19.05722173,49.98784,8.02562,50.62800336,30.80784,8.98562,32.0915,19.18,-0.96,19.20401
30/05/2020 17:30,41.4784,7.2312,42.10401311,27.1584,7.9212,28.29,14.32,-0.69,14.33661397,41.6184,7.2212,42.24022902,27.1584,7.9212,28.29,14.46,-0.7,14.47693338
30/05/2020 18:00,33.25528,7.55654,34.10300492,23.40528,6.82654,24.3805,9.85,0.73,9.877013719,33.34528,7.51654,34.18195535,23.40528,6.82654,24.3805,9.94,0.69,9.963919911
30/05/2020 18:30,23.50624,6.32182,24.34150215,18.72624,5.46182,19.5065,4.78,0.86,4.856747883,23.39624,6.15182,24.19150544,18.72624,5.46182,19.5065,4.67,0.69,4.720699101
30/05/2020 19:00,13.70576,5.11918,14.63057966,13.98576,4.07918,14.5685,-0.28,1.04,1.077032961,13.93576,4.96918,14.79520722,13.98576,4.07918,14.5685,-0.05,0.89,0.891403388
30/05/2020 19:30,5.51576,4.16418,6.91115066,9.78576,2.85418,10.1935,-4.27,1.31,4.466430342,5.62576,3.89418,6.842062076,9.78576,2.85418,10.1935,-4.16,1.04,4.288029851
30/05/2020 20:00,-0.5884,1.8588,1.949705619,6.6816,1.9488,6.96,-7.27,-0.09,7.270557063,-0.2684,4.5588,4.566694209,6.6816,1.9488,6.96,-6.95,2.61,7.423920797
30/05/2020 20:30,-2.71712,2.71084,3.838149893,5.52288,1.61084,5.753,-8.24,1.1,8.313098099,-2.50712,3.14084,4.018771778,5.52288,1.61084,5.753,-8.03,1.53,8.174460227
30/05/2020 21:00,-4.3956,2.9117,5.272503793,4.3944,1.2817,4.5775,-8.79,1.63,8.939854585,-4.2156,2.7217,5.017861522,4.3944,1.2817,4.5775,-8.61,1.44,8.729587619
30/05/2020 21:30,-5.53568,2.84626,6.224544084,3.72432,1.08626,3.8795,-9.26,1.76,9.425773178,-5.49568,2.52626,6.048511242,3.72432,1.08626,3.8795,-9.22,1.44,9.331773679
30/05/2020 22:00,-6.04648,2.76436,6.648428882,3.44352,1.00436,3.587,-9.49,1.76,9.651823662,-5.99648,2.44436,6.475543854,3.44352,1.00436,3.587,-9.44,1.44,9.549198919
30/05/2020 22:30,-6.27832,2.73924,6.849871371,3.15168,0.91924,3.283,-9.43,1.82,9.604025198,-6.28832,2.40924,6.734048248,3.15168,0.91924,3.283,-9.44,1.49,9.556866641
30/05/2020 23:00,-6.27072,0.85604,6.328880928,2.96928,0.86604,3.093,-9.24,-0.01,9.240005411,-5.98072,4.42604,7.440352263,2.96928,0.86604,3.093,-8.95,3.56,9.632035091
30/05/2020 23:30,-6.01488,0.07066,6.015295026,2.74512,0.80066,2.8595,-8.76,-0.73,8.790364043,-5.59488,5.06066,7.544067991,2.74512,0.80066,2.8595,-8.34,4.26,9.364998665
31/05/2020 00:00,-4.30552,0.23964,4.312183878,3.32448,0.96964,3.463,-7.63,-0.73,7.664841812,-3.95552,5.04964,6.414437045,3.32448,0.96964,3.463,-7.28,4.08,8.345346008
31/05/2020 00:30,-4.88728,2.58996,5.531129957,2.74272,0.79996,2.857,-7.63,1.79,7.837155096,-4.80728,2.93996,5.635007169,2.74272,0.79996,2.857,-7.55,2.14,7.84742633
31/05/2020 01:00,-4.8808,2.1556,5.335618052,2.6592,0.7756,2.77,-7.54,1.38,7.665246245,-4.7508,3.5856,5.952027218,2.6592,0.7756,2.77,-7.41,2.81,7.924910094
31/05/2020 01:30,-3.3664,2.2398,4.043433318,3.3936,0.9898,3.535,-6.76,1.25,6.87459817,-3.2264,3.6798,4.89393349,3.3936,0.9898,3.535,-6.62,2.69,7.14566302
31/05/2020 02:00,-3.352,2.244,4.033787302,3.408,0.994,3.55,-6.76,1.25,6.87459817,-3.212,3.684,4.887617006,3.408,0.994,3.55,-6.62,2.69,7.14566302
31/05/2020 02:30,-5.01392,2.21844,5.482779386,2.56608,0.74844,2.673,-7.58,1.47,7.721223996,-4.87392,3.62844,6.076238392,2.56608,0.74844,2.673,-7.44,2.88,7.977969667
31/05/2020 03:00,-4.76064,2.23398,5.25874128,2.61936,0.76398,2.7285,-7.38,1.47,7.524978405,-4.64064,3.64398,5.900349977,2.61936,0.76398,2.7285,-7.26,2.88,7.810377712
31/05/2020 03:30,-3.318,2.2885,4.030676897,3.252,0.9485,3.3875,-6.57,1.34,6.70525913,-3.178,3.7285,4.899121988,3.252,0.9485,3.3875,-6.43,2.78,7.005233758
31/05/2020 04:00,-3.438,2.3335,4.155125299,3.132,0.9135,3.2625,-6.57,1.42,6.721703653,-3.298,3.6935,4.951640763,3.132,0.9135,3.2625,-6.43,2.78,7.005233758
31/05/2020 04:30,-4.25264,2.38798,4.877232356,2.66736,0.77798,2.7785,-6.92,1.61,7.104822306,-4.12264,3.77798,5.591895336,2.66736,0.77798,2.7785,-6.79,3,7.42321359
31/05/2020 05:00,-2.88808,2.55556,3.85640934,3.24192,0.94556,3.377,-6.13,1.61,6.337901861,-2.74808,4.00556,4.857618202,3.24192,0.94556,3.377,-5.99,3.06,6.726343732
31/05/2020 05:30,-1.57912,2.76234,3.18184573,3.95088,1.15234,4.1155,-5.53,1.61,5.759600681,-1.42912,4.21234,4.448167291,3.95088,1.15234,4.1155,-5.38,3.06,6.189345684
31/05/2020 06:00,0.07208,2.99894,2.999806102,4.76208,1.38894,4.9605,-4.69,1.61,4.95864901,0.18208,4.37894,4.382723885,4.76208,1.38894,4.9605,-4.58,2.99,5.469597791
31/05/2020 06:30,2.69608,3.02844,4.054663513,6.16608,1.79844,6.423,-3.47,1.23,3.681548587,2.79608,4.44844,5.254206106,6.16608,1.79844,6.423,-3.37,2.65,4.287120246
31/05/2020 07:00,6.366,3.483,7.256531196,8.136,2.373,8.475,-1.77,1.11,2.089258242,6.416,4.943,8.099278054,8.136,2.373,8.475,-1.72,2.57,3.092458569
31/05/2020 07:30,13.10808,4.24944,13.77967712,11.27808,3.28944,11.748,1.83,0.96,2.066518812,13.14808,5.65944,14.3143728,11.27808,3.28944,11.748,1.87,2.37,3.018907087
31/05/2020 08:00,21.79064,5.31602,22.42971378,15.86064,4.62602,16.5215,5.93,0.69,5.970008375,21.81064,6.54602,22.77178946,15.86064,4.62602,16.5215,5.95,1.92,6.252111643
31/05/2020 08:30,30.70904,5.96722,31.28342776,20.45904,5.96722,21.3115,10.25,0,10.25,30.66904,7.29722,31.52521902,20.45904,5.96722,21.3115,10.21,1.33,10.29626146
31/05/2020 09:00,38.81368,6.18774,39.3038151,24.64368,7.18774,25.6705,14.17,-1,14.20524199,38.89368,8.08774,39.7256829,24.64368,7.18774,25.6705,14.25,0.9,14.27839277
31/05/2020 09:30,46.83008,6.41544,47.26747574,28.75008,8.38544,29.948,18.08,-1.97,18.1870091,46.59008,9.13544,47.47727686,28.75008,8.38544,29.948,17.84,0.75,17.85575817
31/05/2020 10:00,53.56376,6.59818,53.96862389,32.15376,9.37818,33.4935,21.41,-2.78,21.58973136,53.45376,11.65818,54.71030633,32.15376,9.37818,33.4935,21.3,2.28,21.42168061
31/05/2020 10:30,59.42096,4.42278,59.58532932,34.98096,10.20278,36.4385,24.44,-5.78,25.11417926,58.99096,12.07278,60.21366438,34.98096,10.20278,36.4385,24.01,1.87,24.08271164
31/05/2020 11:00,63.69344,4.47892,63.85072453,37.09344,10.81892,38.639,26.6,-6.34,27.34512022,63.32344,12.25892,64.49914087,37.09344,10.81892,38.639,26.23,1.44,26.26949752
31/05/2020 11:30,66.69344,6.37392,66.99732678,38.65344,11.27392,40.264,28.04,-4.9,28.46491876,66.42344,10.60392,67.26452632,38.65344,11.27392,40.264,27.77,-0.67,27.77808129
31/05/2020 12:00,67.3032,7.2576,67.69337846,39.0432,11.3876,40.67,28.26,-4.13,28.56019083,67.1132,9.9376,67.84495197,39.0432,11.3876,40.67,28.07,-1.45,28.10742607
31/05/2020 12:30,64.18464,7.17802,64.58476587,37.60464,10.96802,39.1715,26.58,-3.79,26.84884541,64.06464,9.80802,64.81107432,37.60464,10.96802,39.1715,26.46,-1.16,26.48541485
31/05/2020 13:00,55.78824,6.48532,56.16393058,33.37824,9.73532,34.769,22.41,-3.25,22.64443861,55.70824,8.97532,56.42662823,33.37824,9.73532,34.769,22.33,-0.76,22.34292953
31/05/2020 13:30,48.54992,5.92706,48.91037489,29.74992,8.67706,30.9895,18.8,-2.75,19.00006579,48.33992,8.38706,49.06211003,29.74992,8.67706,30.9895,18.59,-0.29,18.59226183
31/05/2020 14:00,47.03456,5.74758,47.38443321,29.13456,8.49758,30.3485,17.9,-2.75,18.11001104,46.91456,8.37758,47.65668669,29.13456,8.49758,30.3485,17.78,-0.12,17.78040494
31/05/2020 14:30,43.10712,5.61166,43.47084681,27.05712,7.89166,28.1845,16.05,-2.28,16.21113506,43.04712,8.78166,43.93372387,27.05712,7.89166,28.1845,15.99,0.89,16.01474945
31/05/2020 15:00,49.83552,5.92536,50.18654147,29.67552,8.65536,30.912,20.16,-2.73,20.34400403,49.70552,8.23536,50.38313084,29.67552,8.65536,30.912,20.03,-0.42,20.03440291
31/05/2020 15:30,61.31888,7.24884,61.74585594,35.85888,10.45884,37.353,25.46,-3.21,25.66156075,61.19888,9.66884,61.95796462,35.85888,10.45884,37.353,25.34,-0.79,25.35231153
31/05/2020 16:00,52.8,6.995,53.26133706,31.56,9.205,32.875,21.24,-2.21,21.3546646,52.91,7.355,53.41876192,31.56,9.205,32.875,21.35,-1.85,21.43000233
31/05/2020 16:30,52.93216,9.84938,53.84072667,31.95216,9.31938,33.2835,20.98,0.53,20.9866934,52.89216,7.03938,53.3585369,31.95216,9.31938,33.2835,20.94,-2.28,21.06376035
31/05/2020 17:00,49.6272,9.8546,50.59616706,30.9072,9.0146,32.195,18.72,0.84,18.73883668,49.5772,6.9546,50.06261301,30.9072,9.0146,32.195,18.67,-2.06,18.78330376
31/05/2020 17:30,42.12448,9.00464,43.07615764,27.68448,8.07464,28.838,14.44,0.93,14.46991707,42.20448,6.55464,42.7104371,27.68448,8.07464,28.838,14.52,-1.52,14.59934245
31/05/2020 18:00,34.08032,8.33676,35.0851789,23.92032,6.97676,24.917,10.16,1.36,10.25061949,34.01032,5.87676,34.5143184,23.92032,6.97676,24.917,10.09,-1.1,10.14978325
31/05/2020 18:30,24.52832,7.35826,25.60825008,19.46832,5.67826,20.2795,5.06,1.68,5.331603886,24.78832,4.88826,25.26570589,19.46832,5.67826,20.2795,5.32,-0.79,5.378336174
31/05/2020 19:00,14.22304,6.31922,15.56365665,14.12304,4.11922,14.7115,0.1,2.2,2.202271555,13.94304,3.42922,14.35854847,14.12304,4.11922,14.7115,-0.18,-0.69,0.713091859
31/05/2020 19:30,5.9572,5.2446,7.936879803,10.0272,2.9246,10.445,-4.07,2.32,4.684794553,5.8272,2.2346,6.240969236,10.0272,2.9246,10.445,-4.2,-0.69,4.256301211
31/05/2020 20:00,-0.03448,4.40536,4.405494932,6.87552,2.00536,7.162,-6.91,2.4,7.314923103,-0.04448,4.61536,4.61557433,6.87552,2.00536,7.162,-6.92,2.61,7.395843427
31/05/2020 20:30,-2.5156,2.4817,3.533706022,5.5944,1.6317,5.8275,-8.11,0.85,8.154422113,-2.1956,3.7117,4.312467536,5.5944,1.6317,5.8275,-7.79,2.08,8.062908904
31/05/2020 21:00,-3.6184,2.2563,4.264235951,4.8216,1.4063,5.0225,-8.44,0.85,8.482694147,-3.4284,3.5363,4.925377574,4.8216,1.4063,5.0225,-8.25,2.13,8.520528153
31/05/2020 21:30,-4.58672,2.96054,5.459193846,4.25328,1.24054,4.4305,-8.84,1.72,9.005775924,-4.56672,2.62054,5.265183895,4.25328,1.24054,4.4305,-8.82,1.38,8.927306425
31/05/2020 22:00,-5.744,2.9005,6.43478331,3.636,1.0605,3.7875,-9.38,1.84,9.558765611,-5.554,2.5205,6.099166849,3.636,1.0605,3.7875,-9.19,1.46,9.305251206
31/05/2020 22:30,-6.21392,2.76344,6.800691318,3.16608,0.92344,3.298,-9.38,1.84,9.558765611,-6.14392,2.38344,6.590033323,3.16608,0.92344,3.298,-9.31,1.46,9.423783741
31/05/2020 23:00,-6.18096,2.83222,6.798951143,2.81904,0.82222,2.9365,-9,2.01,9.221718929,-6.07096,2.51222,6.57022105,2.81904,0.82222,2.9365,-8.89,1.69,9.04920991
31/05/2020 23:30,-4.7228,2.3371,5.269428456,3.2472,0.9471,3.3825,-7.97,1.39,8.090302837,-4.6028,3.0671,5.531082195,3.2472,0.9471,3.3825,-7.85,2.12,8.131229919
01/06/2020 00:00,-3.57136,2.55502,4.391211615,3.54864,1.03502,3.6965,-7.12,1.52,7.280439547,-3.72136,2.92502,4.733314087,3.54864,1.03502,3.6965,-7.27,1.89,7.511657607
01/06/2020 00:30,-3.76504,2.47228,4.504186342,3.26496,0.95228,3.401,-7.03,1.52,7.192447428,-3.92504,2.89228,4.875574079,3.26496,0.95228,3.401,-7.19,1.94,7.447126963
01/06/2020 01:00,-3.42984,2.66088,4.340977401,3.26016,0.95088,3.396,-6.69,1.71,6.905085083,-3.61984,3.01088,4.708358525,3.26016,0.95088,3.396,-6.88,2.06,7.181782509
01/06/2020 01:30,-3.23104,2.70428,4.213401215,3.40896,0.99428,3.551,-6.64,1.71,6.856653703,-3.40104,3.05428,4.571181401,3.40896,0.99428,3.551,-6.81,2.06,7.11475228
01/06/2020 02:00,-2.87024,2.70868,3.946545958,3.62976,1.05868,3.781,-6.5,1.65,6.70615389,-3.04024,3.11868,4.355367286,3.62976,1.05868,3.781,-6.67,2.06,6.980866708
01/06/2020 02:30,-2.66792,2.62394,3.742039317,3.68208,1.07394,3.8355,-6.35,1.55,6.536436338,-2.83792,3.02394,4.14704751,3.68208,1.07394,3.8355,-6.52,1.95,6.805358183
01/06/2020 03:00,-2.74664,2.74098,3.880335379,3.60336,1.05098,3.7535,-6.35,1.69,6.571042535,-2.91664,3.11098,4.264385706,3.60336,1.05098,3.7535,-6.52,2.06,6.837689668
01/06/2020 03:30,-2.77112,2.73384,3.892683804,3.57888,1.04384,3.728,-6.35,1.69,6.571042535,-2.94112,3.10384,4.275980543,3.57888,1.04384,3.728,-6.52,2.06,6.837689668
01/06/2020 04:00,-2.67848,2.76086,3.846635289,3.67152,1.07086,3.8245,-6.35,1.69,6.571042535,-2.84848,3.13086,4.232744104,3.67152,1.07086,3.8245,-6.52,2.06,6.837689668
01/06/2020 04:30,-2.7884,2.7288,3.901477156,3.5616,1.0388,3.71,-6.35,1.69,6.571042535,-2.9584,3.0988,4.284237622,3.5616,1.0388,3.71,-6.52,2.06,6.837689668
01/06/2020 05:00,-2.36688,2.76716,3.641331542,3.69312,1.07716,3.847,-6.06,1.69,6.291239941,-2.54688,3.13716,4.040837859,3.69312,1.07716,3.847,-6.24,2.06,6.57124037
01/06/2020 05:30,-1.43528,2.93096,3.263518837,4.25472,1.24096,4.432,-5.69,1.69,5.935671824,-1.57528,3.38096,3.729932654,4.25472,1.24096,4.432,-5.83,2.14,6.210354257
01/06/2020 06:00,-0.80888,3.00866,3.115497047,4.52112,1.31866,4.7095,-5.33,1.69,5.591511424,-0.82888,3.45866,3.55659543,4.52112,1.31866,4.7095,-5.35,2.14,5.762126344
01/06/2020 06:30,0.02856,2.98458,2.984716645,5.15856,1.50458,5.3735,-5.13,1.48,5.33922279,-0.11144,3.37458,3.376419561,5.15856,1.50458,5.3735,-5.27,1.87,5.591940629
01/06/2020 07:00,4.18992,3.28206,5.322344169,7.54992,2.20206,7.8645,-3.36,1.08,3.529305881,4.09992,3.80206,5.591511804,7.54992,2.20206,7.8645,-3.45,1.6,3.802959374
01/06/2020 07:30,11.7176,4.2493,12.46429702,11.5176,3.3593,11.9975,0.2,0.89,0.912195155,11.4976,4.5593,12.36859015,11.5176,3.3593,11.9975,-0.02,1.2,1.200166655
01/06/2020 08:00,20.53832,1.78826,20.6160244,16.34832,4.76826,17.0295,4.19,-2.98,5.141643706,20.61832,6.93826,21.75441499,16.34832,4.76826,17.0295,4.27,2.17,4.78975991
01/06/2020 08:30,27.24072,2.20646,27.32993399,20.01072,5.83646,20.8445,7.23,-3.63,8.090105067,27.31072,7.77646,28.39628069,20.01072,5.83646,20.8445,7.3,1.94,7.553383348
01/06/2020 09:00,33.51448,2.42214,33.60189179,23.18448,6.76214,24.1505,10.33,-4.34,11.20466421,33.48448,8.02214,34.43203641,23.18448,6.76214,24.1505,10.3,1.26,10.37678177
01/06/2020 09:30,40.9096,2.9078,41.01281108,26.7696,7.8078,27.885,14.14,-4.9,14.96494571,40.7696,8.5378,41.65398316,26.7696,7.8078,27.885,14,0.73,14.01901922
01/06/2020 10:00,46.98592,3.36256,47.10608759,29.66592,8.65256,30.902,17.32,-5.29,18.10984539,46.87592,6.97256,47.39164978,29.66592,8.65256,30.902,17.21,-1.68,17.29180442
01/06/2020 10:30,51.6348,4.6589,51.84455536,31.9848,9.3289,33.3175,19.65,-4.67,20.1973117,51.6648,7.4589,52.20044778,31.9848,9.3289,33.3175,19.68,-1.87,19.76864436
01/06/2020 11:00,55.5652,4.7761,55.77008681,33.8952,9.8861,35.3075,21.67,-5.11,22.26434369,55.8352,7.7361,56.36857992,33.8952,9.8861,35.3075,21.94,-2.15,22.04509242
01/06/2020 11:30,56.9228,5.0329,57.14486191,34.4328,10.0429,35.8675,22.49,-5.01,23.04127167,56.9128,7.7429,57.43708997,34.4328,10.0429,35.8675,22.48,-2.3,22.59735383
01/06/2020 12:00,56.6516,5.1238,56.88283668,34.1616,9.9638,35.585,22.49,-4.84,23.004906,56.3916,7.7238,56.91809587,34.1616,9.9638,35.585,22.23,-2.24,22.34257147
01/06/2020 12:30,62.91264,6.00202,63.1982952,37.17264,10.84202,38.7215,25.74,-4.84,26.19109009,62.49264,8.50202,63.06833118,37.17264,10.84202,38.7215,25.32,-2.34,25.42789806
01/06/2020 13:00,63.57056,5.98308,63.85149446,37.69056,10.99308,39.261,25.88,-5.01,26.3604723,63.32056,8.65308,63.90906909,37.69056,10.99308,39.261,25.63,-2.34,25.73659845
01/06/2020 13:30,63.68584,5.91462,63.95990108,37.45584,10.92462,39.0165,26.23,-5.01,26.7041757,63.26584,8.50462,63.83490481,37.45584,10.92462,39.0165,25.81,-2.42,25.92320389
01/06/2020 14:00,62.16968,5.77324,62.4371637,36.79968,10.73324,38.333,25.37,-4.96,25.85030948,61.91968,8.41324,62.488634,36.79968,10.73324,38.333,25.12,-2.32,25.22690627
01/06/2020 14:30,64.00024,6.06882,64.28733387,37.47024,10.92882,39.0315,26.53,-4.86,26.97147567,63.57024,8.60882,64.15050425,37.47024,10.92882,39.0315,26.1,-2.32,26.20290824
01/06/2020 15:00,56.10392,5.34906,56.35833818,33.49392,9.76906,34.8895,22.61,-4.42,23.03797951,55.95392,8.03906,56.5284676,33.49392,9.76906,34.8895,22.46,-1.73,22.5265288
01/06/2020 15:30,53.32448,5.53964,53.61145194,32.12448,9.36964,33.463,21.2,-3.83,21.54318686,53.08448,8.03964,53.68982984,32.12448,9.36964,33.463,20.96,-1.33,21.00215465
01/06/2020 16:00,48.31592,5.18756,48.59360971,29.54592,8.61756,30.777,18.77,-3.43,19.08082283,48.23592,7.57756,48.82748605,29.54592,8.61756,30.777,18.69,-1.04,18.7189129
01/06/2020 16:30,52.14008,8.00794,52.75144591,31.81008,9.27794,33.1355,20.33,-1.27,20.36962935,52.12008,6.21794,52.48967057,31.81008,9.27794,33.1355,20.31,-3.06,20.53922345
01/06/2020 17:00,44.73256,9.01408,45.63173854,28.64256,8.35408,29.836,16.09,0.66,16.10353067,44.90256,5.88408,45.28644711,28.64256,8.35408,29.836,16.26,-2.47,16.44653459
01/06/2020 17:30,38.34408,8.19494,39.21001801,25.83408,7.53494,26.9105,12.51,0.66,12.52739797,38.35408,5.47494,38.74287574,25.83408,7.53494,26.9105,12.52,-2.06,12.68834111
01/06/2020 18:00,29.99552,7.34286,30.88120485,22.05552,6.43286,22.9745,7.94,0.91,7.991977227,29.97552,4.84286,30.36420742,22.05552,6.43286,22.9745,7.92,-1.59,8.078025749
01/06/2020 18:30,20.79032,6.58176,21.80726875,17.56032,5.12176,18.292,3.23,1.46,3.544643847,20.81032,3.96176,21.18407328,17.56032,5.12176,18.292,3.25,-1.16,3.450811499
01/06/2020 19:00,10.09808,5.37944,11.44157307,12.71808,3.70944,13.248,-2.62,1.67,3.106976022,10.49808,2.85944,10.88053679,12.71808,3.70944,13.248,-2.22,-0.85,2.377162174
01/06/2020 19:30,2.55144,4.34292,5.036943538,8.58144,2.50292,8.939,-6.03,1.84,6.304482532,2.49144,1.74292,3.040566296,8.58144,2.50292,8.939,-6.09,-0.76,6.137238793
01/06/2020 20:00,-2.122,3.8215,4.371126428,6.108,1.7815,6.3625,-8.23,2.04,8.479062448,-2.252,1.0715,2.493915847,6.108,1.7815,6.3625,-8.36,-0.71,8.390095351
01/06/2020 20:30,-4.39896,3.58072,5.672072355,4.87104,1.42072,5.074,-9.27,2.16,9.518324432,-4.53896,0.65072,4.585367423,4.87104,1.42072,5.074,-9.41,-0.77,9.44145116
01/06/2020 21:00,-5.71424,3.47168,6.686187314,4.08576,1.19168,4.256,-9.8,2.28,10.06172947,-5.73424,1.19168,5.856757601,4.08576,1.19168,4.256,-9.82,0,9.82
01/06/2020 21:30,-6.33456,3.50492,7.239552099,3.68544,1.07492,3.839,-10.02,2.43,10.31044616,-6.58456,0.38492,6.595801225,3.68544,1.07492,3.839,-10.27,-0.69,10.29315306
01/06/2020 22:00,-5.95288,3.32666,6.819343594,3.89712,1.13666,4.0595,-9.85,2.19,10.0905203,-6.00288,0.44666,6.019474516,3.89712,1.13666,4.0595,-9.9,-0.69,9.924016324
01/06/2020 22:30,-5.74496,3.42272,6.687269817,3.81504,1.11272,3.974,-9.56,2.31,9.835125825,-5.77496,1.11272,5.881182602,3.81504,1.11272,3.974,-9.59,0,9.59
01/06/2020 23:00,-5.38424,3.56168,6.455664551,3.60576,1.05168,3.756,-8.99,2.51,9.333820225,-5.67424,1.05168,5.770877784,3.60576,1.05168,3.756,-9.28,0,9.28
01/06/2020 23:30,-5.01392,3.52094,6.126696683,3.46608,1.01094,3.6105,-8.48,2.51,8.843670053,-4.95392,1.01094,5.056018498,3.46608,1.01094,3.6105,-8.42,0,8.42
02/06/2020 00:00,-4.1384,3.6013,5.485956275,3.5016,1.0213,3.6475,-7.64,2.58,8.063870039,-4.3384,1.0213,4.456990941,3.5016,1.0213,3.6475,-7.84,0,7.84
02/06/2020 00:30,-3.38712,3.64834,4.978249356,3.66288,1.06834,3.8155,-7.05,2.58,7.50725649,-3.57712,1.06834,3.733247628,3.66288,1.06834,3.8155,-7.24,0,7.24
02/06/2020 01:00,-3.70072,3.64604,5.195087699,3.44928,1.00604,3.593,-7.15,2.64,7.621817369,-3.94072,1.00604,4.067110842,3.44928,1.00604,3.593,-7.39,0,7.39
02/06/2020 01:30,-4.05816,3.72012,5.505266152,3.29184,0.96012,3.429,-7.35,2.76,7.851120939,-4.09816,3.87012,5.636731695,3.29184,0.96012,3.429,-7.39,2.91,7.942304451
02/06/2020 02:00,-4.2312,0.9534,4.337283136,3.2688,0.9534,3.405,-7.5,0,7.5,-4.1212,3.8634,5.648906885,3.2688,0.9534,3.405,-7.39,2.91,7.942304451
02/06/2020 02:30,-4.1672,2.8029,5.022131445,3.2328,0.9429,3.3675,-7.4,1.86,7.630176931,-4.0472,3.3729,5.268423127,3.2328,0.9429,3.3675,-7.28,2.43,7.674848533
02/06/2020 03:00,-3.64904,2.84028,4.624141369,3.36096,0.98028,3.501,-7.01,1.86,7.252565063,-3.60904,2.54028,4.413410495,3.36096,0.98028,3.501,-6.97,1.56,7.142443559
02/06/2020 03:30,-3.32088,2.87766,4.394220187,3.48912,1.01766,3.6345,-6.81,1.86,7.059440488,-3.29088,2.57766,4.180217967,3.48912,1.01766,3.6345,-6.78,1.56,6.957154591
02/06/2020 04:00,-2.96056,2.92442,4.161387731,3.64944,1.06442,3.8015,-6.61,1.86,6.866709547,-2.93056,2.62442,3.933924535,3.64944,1.06442,3.8015,-6.58,1.56,6.762396025
02/06/2020 04:30,-2.67784,2.97188,4.000362209,3.81216,1.11188,3.971,-6.49,1.86,6.751273954,-2.63784,2.67188,3.754616172,3.81216,1.11188,3.971,-6.45,1.56,6.635970163
02/06/2020 05:00,-2.77144,2.94458,4.043690276,3.71856,1.08458,3.8735,-6.49,1.86,6.751273954,-2.73144,2.64458,3.801916339,3.71856,1.08458,3.8735,-6.45,1.56,6.635970163
02/06/2020 05:30,-1.908,3.1685,3.698628969,4.212,1.2285,4.3875,-6.12,1.94,6.420124609,-1.898,2.8485,3.422916337,4.212,1.2285,4.3875,-6.11,1.62,6.321115408
02/06/2020 06:00,-1.46832,2.64924,3.028933179,4.59168,1.33924,4.783,-6.06,1.31,6.199975806,-1.17832,3.54924,3.739724936,4.59168,1.33924,4.783,-5.77,2.21,6.17875392
02/06/2020 06:30,-0.1912,0.5834,0.613932407,5.6688,1.6534,5.905,-5.86,-1.07,5.956886771,0.2288,5.3834,5.388259923,5.6688,1.6534,5.905,-5.44,3.73,6.595945724
02/06/2020 07:00,3.4824,1.3332,3.728878115,7.6224,2.2232,7.94,-4.14,-0.89,4.234583805,3.8524,5.2232,6.490208317,7.6224,2.2232,7.94,-3.77,3,4.817976754
02/06/2020 07:30,8.50856,3.97458,9.391106402,10.67856,3.11458,11.1235,-2.17,0.86,2.334202219,8.79856,3.85458,9.605854728,10.67856,3.11458,11.1235,-1.88,0.74,2.020396001
02/06/2020 08:00,20.11864,1.97252,20.215106,16.32864,4.76252,17.009,3.79,-2.79,4.706187417,20.32864,6.31252,21.28618127,16.32864,4.76252,17.009,4,1.55,4.289813516
02/06/2020 08:30,28.99712,2.60666,29.11404549,20.93712,6.10666,21.8095,8.06,-3.5,8.787126948,29.21712,7.65666,30.20371738,20.93712,6.10666,21.8095,8.28,1.55,8.423829296
02/06/2020 09:00,37.93488,3.18184,38.06808672,25.51488,7.44184,26.578,12.42,-4.26,13.13027037,38.10488,8.39184,39.01800685,25.51488,7.44184,26.578,12.59,0.95,12.62579106
02/06/2020 09:30,42.05816,3.83738,42.23285815,27.96816,8.15738,29.1335,14.09,-4.32,14.73738444,47.57816,6.44738,48.01301925,27.96816,8.15738,29.1335,19.61,-1.71,19.68441516
02/06/2020 10:00,52.78592,9.45756,53.62647472,32.42592,9.45756,33.777,20.36,0,20.36,60.00592,3.89756,60.13236574,32.42592,9.45756,33.777,27.58,-5.56,28.13485383
02/06/2020 10:30,48.20112,9.40616,49.1103229,30.26112,8.82616,31.522,17.94,0.58,17.94937325,48.42112,3.14616,48.52322315,30.26112,8.82616,31.522,18.16,-5.68,19.02755896
02/06/2020 11:00,45.33136,6.64498,45.81580468,29.57136,8.62498,30.8035,15.76,-1.98,15.88389121,45.75136,4.81498,46.00403215,29.57136,8.62498,30.8035,16.18,-3.81,16.62252989
02/06/2020 11:30,54.49184,7.00262,54.93994279,33.47184,9.76262,34.8665,21.02,-2.76,21.20042452,54.76184,6.39262,55.1336985,33.47184,9.76262,34.8665,21.29,-3.37,21.55506901
02/06/2020 12:00,52.82216,6.97188,53.28027494,32.61216,9.51188,33.971,20.21,-2.54,20.36898868,53.12216,6.38188,53.50413326,32.61216,9.51188,33.971,20.51,-3.13,20.74745768
02/06/2020 12:30,65.67656,7.85358,66.14445746,38.68656,11.28358,40.2985,26.99,-3.43,27.20707629,65.83656,7.20358,66.22948133,38.68656,11.28358,40.2985,27.15,-4.08,27.45485203
02/06/2020 13:00,65.31896,7.66428,65.76707173,38.44896,11.21428,40.051,26.87,-3.55,27.10349424,65.59896,7.21428,65.99446484,38.44896,11.21428,40.051,27.15,-4,27.44307745
02/06/2020 13:30,63.80952,6.55486,64.14531185,37.79952,11.02486,39.3745,26.01,-4.47,26.39130539,63.96952,8.03486,64.47215263,37.79952,11.02486,39.3745,26.17,-2.99,26.34025436
02/06/2020 14:00,64.9872,5.0296,65.1815391,38.2272,11.1496,39.82,26.76,-6.12,27.45090162,65.0772,9.7896,65.80940835,38.2272,11.1496,39.82,26.85,-1.36,26.88442114
02/06/2020 14:30,65.30984,5.16912,65.51408247,38.25984,11.15912,39.854,27.05,-5.99,27.70528109,65.24984,9.79912,65.9815457,38.25984,11.15912,39.854,26.99,-1.36,27.02424282
02/06/2020 15:00,62.582,4.946,62.77714266,36.912,10.766,38.45,25.67,-5.82,26.32149882,62.782,9.706,63.5278361,36.912,10.766,38.45,25.87,-1.06,25.89170717
02/06/2020 15:30,62.10856,5.09708,62.31736074,36.53856,10.65708,38.061,25.57,-5.56,26.16750848,62.12856,9.78708,62.89471284,36.53856,10.65708,38.061,25.59,-0.87,25.60478471
02/06/2020 16:00,58.22312,4.85216,58.42495322,34.77312,10.14216,36.222,23.45,-5.29,24.03927204,58.50312,9.45216,59.26177839,34.77312,10.14216,36.222,23.73,-0.69,23.74002949
02/06/2020 16:30,51.34984,4.73412,51.56760572,31.41984,9.16412,32.729,19.93,-4.43,20.41641007,51.38984,9.85412,52.32608657,31.41984,9.16412,32.729,19.97,0.69,19.98191682
02/06/2020 17:00,41.05176,4.03468,41.24955323,26.86176,7.83468,27.981,14.19,-3.8,14.69,41.40176,8.86468,42.34014977,26.86176,7.83468,27.981,14.54,1.03,14.57643646
02/06/2020 17:30,29.7208,3.2519,29.89817396,21.6408,6.3119,22.5425,8.08,-3.06,8.640023148,30.1008,7.9219,31.1257877,21.6408,6.3119,22.5425,8.46,1.61,8.61183488
02/06/2020 18:00,19.90936,2.36398,20.04921487,17.01936,4.96398,17.7285,2.89,-2.6,3.887428456,20.11936,7.15398,21.35340902,17.01936,4.96398,17.7285,3.1,2.19,3.795536853
02/06/2020 18:30,13.63648,1.90314,13.76864295,14.37648,4.19314,14.9755,-0.74,-2.29,2.406595105,14.21648,6.50314,15.63327008,14.37648,4.19314,14.9755,-0.16,2.31,2.315534496
02/06/2020 19:00,7.26008,1.11544,7.345268409,11.23008,3.27544,11.698,-3.97,-2.16,4.519568563,8.08008,5.84544,9.972806105,11.23008,3.27544,11.698,-3.15,2.57,4.06539051
02/06/2020 19:30,2.22448,0.46714,2.273000451,8.66448,2.52714,9.0255,-6.44,-2.06,6.761449549,2.91448,5.20714,5.96728587,8.66448,2.52714,9.0255,-5.75,2.68,6.343886821
02/06/2020 20:00,-3.64696,-0.27078,3.65699864,5.48304,1.59922,5.7115,-9.13,-1.87,9.319538615,-2.99696,4.27922,5.224317472,5.48304,1.59922,5.7115,-8.48,2.68,8.893413293
02/06/2020 20:30,-4.82456,-0.39758,4.840914072,4.70544,1.37242,4.9015,-9.53,-1.77,9.692976839,-4.14456,4.30242,5.97395978,4.70544,1.37242,4.9015,-8.85,2.93,9.322413851
02/06/2020 21:00,-6.3856,-0.4758,6.403301726,3.8544,1.1242,4.015,-10.24,-1.6,10.36424623,-5.6556,4.1442,7.011433876,3.8544,1.1242,4.015,-9.51,3.02,9.978000802
02/06/2020 21:30,-7.44072,-0.55896,7.461685493,3.32928,0.97104,3.468,-10.77,-1.53,10.87813403,-6.84072,3.99104,7.919839039,3.32928,0.97104,3.468,-10.17,3.02,10.60892549
02/06/2020 22:00,-7.7616,-0.6688,7.790361224,3.1584,0.9212,3.29,-10.92,-1.59,11.03514839,-7.0116,4.0112,8.0778871,3.1584,0.9212,3.29,-10.17,3.09,10.62906393
02/06/2020 22:30,-7.60112,-0.61616,7.626052609,3.09888,0.90384,3.228,-10.7,-1.52,10.80742337,-6.88112,3.99384,7.956165559,3.09888,0.90384,3.228,-9.98,3.09,10.44741595
02/06/2020 23:00,-6.81936,-0.56148,6.842436014,3.08064,0.89852,3.209,-9.9,-1.46,10.0070775,-6.27936,3.98852,7.438995483,3.08064,0.89852,3.209,-9.36,3.09,9.856860555
02/06/2020 23:30,-6.13912,0.07984,6.139639142,3.05088,0.88984,3.178,-9.19,-0.81,9.22562735,-5.49912,3.64984,6.600125211,3.05088,0.88984,3.178,-8.55,2.76,8.984436543
03/06/2020 00:00,-5.25016,-0.43088,5.267811462,3.21984,0.93912,3.354,-8.47,-1.37,8.580081585,-4.69016,4.14912,6.262012264,3.21984,0.93912,3.354,-7.91,3.21,8.53652154
03/06/2020 00:30,-4.9108,-0.3069,4.920380498,3.1992,0.9331,3.3325,-8.11,-1.24,8.204248899,-4.3608,4.3031,6.126438301,3.1992,0.9331,3.3325,-7.56,3.37,8.277106983
03/06/2020 01:00,-4.7796,-0.2453,4.785890539,3.1704,0.9247,3.3025,-7.95,-1.17,8.035633142,-4.2596,4.3547,6.091601124,3.1704,0.9247,3.3025,-7.43,3.43,8.183507805
03/06/2020 01:30,-4.39392,-0.19406,4.398203298,3.34608,0.97594,3.4855,-7.74,-1.17,7.827930761,-3.89392,4.40594,5.880044239,3.34608,0.97594,3.4855,-7.24,3.43,8.01139813
03/06/2020 02:00,-4.47552,-0.20036,4.480002612,3.32448,0.96964,3.463,-7.8,-1.17,7.887261882,-3.96552,4.39964,5.923021273,3.32448,0.96964,3.463,-7.29,3.43,8.056612191
03/06/2020 02:30,-4.28256,-0.12658,4.28443026,3.33744,0.97342,3.4765,-7.62,-1.1,7.698986946,-3.79256,4.40342,5.811507468,3.33744,0.97342,3.4765,-7.13,3.43,7.912129928
03/06/2020 03:00,-3.99704,-0.11622,3.998729279,3.37296,0.98378,3.5135,-7.37,-1.1,7.451637404,-3.51704,4.50378,5.714333264,3.37296,0.98378,3.5135,-6.89,3.52,7.737086015
03/06/2020 03:30,-3.8892,-0.0456,3.889467316,3.3408,0.9744,3.48,-7.23,-1.02,7.301595716,-3.4092,4.5744,5.70506617,3.3408,0.9744,3.48,-6.75,3.6,7.65
03/06/2020 04:00,-3.75152,-0.02586,3.751609128,3.40848,0.99414,3.5505,-7.16,-1.02,7.232288711,-3.26152,4.59414,5.634149009,3.40848,0.99414,3.5505,-6.67,3.6,7.579505261
03/06/2020 04:30,-3.75824,-0.02782,3.758342966,3.40176,0.99218,3.5435,-7.16,-1.02,7.232288711,-3.26824,4.59218,5.636444788,3.40176,0.99218,3.5435,-6.67,3.6,7.579505261
03/06/2020 05:00,-3.59928,-0.01354,3.599305468,3.45072,1.00646,3.5945,-7.05,-1.02,7.123405085,-3.11928,4.60646,5.563216826,3.45072,1.00646,3.5945,-6.57,3.6,7.491655358
03/06/2020 05:30,-3.42584,-0.19212,3.431222785,3.52416,1.02788,3.671,-6.95,-1.22,7.056266718,-3.04584,4.99788,5.852857917,3.52416,1.02788,3.671,-6.57,3.97,7.67631422
03/06/2020 06:00,-3.11336,-0.00098,3.113360154,3.83664,1.11902,3.9965,-6.95,-1.12,7.039666185,-2.73336,4.97902,5.679955726,3.83664,1.11902,3.9965,-6.57,3.86,7.620006562
03/06/2020 06:30,-3.10704,-0.11622,3.109212867,4.33296,1.26378,4.5135,-7.44,-1.38,7.566901612,-2.78704,4.77378,5.527799512,4.33296,1.26378,4.5135,-7.12,3.51,7.938167295
03/06/2020 07:00,-2.4528,-0.1654,2.458370395,4.9872,1.4546,5.195,-7.44,-1.62,7.614328598,-2.0528,4.8046,5.224764971,4.9872,1.4546,5.195,-7.04,3.35,7.796415843
03/06/2020 07:30,-1.45376,-0.17068,1.463745128,5.82624,1.69932,6.069,-7.28,-1.87,7.516335543,-1.10376,4.69932,4.8272036,5.82624,1.69932,6.069,-6.93,3,7.551483298
03/06/2020 08:00,-1.84664,-0.15402,1.853051929,6.12336,1.78598,6.3785,-7.97,-1.94,8.202712966,-1.31664,4.05598,4.264330504,6.12336,1.78598,6.3785,-7.44,2.27,7.778592418
03/06/2020 08:30,-1.92232,-0.10026,1.924932791,6.30768,1.83974,6.5705,-8.23,-1.94,8.455560301,-1.55232,3.64974,3.966144154,6.30768,1.83974,6.5705,-7.86,1.81,8.065711376
03/06/2020 09:00,1.98976,-0.28132,2.009548656,8.42976,2.45868,8.781,-6.44,-2.74,6.998657014,2.53976,4.69868,5.341158545,8.42976,2.45868,8.781,-5.89,2.24,6.301563298
03/06/2020 09:30,1.51768,-2.47776,2.905623375,8.40768,2.45224,8.758,-6.89,-4.93,8.472130783,2.28768,6.46224,6.855218859,8.40768,2.45224,8.758,-6.12,4.01,7.316727411
03/06/2020 10:00,1.6492,-2.4394,2.94457688,8.5392,2.4906,8.895,-6.89,-4.93,8.472130783,2.4992,6.5006,6.964467029,8.5392,2.4906,8.895,-6.04,4.01,7.249944827
03/06/2020 10:30,0.56392,-2.56594,2.627176022,8.41392,2.45406,8.7645,-7.85,-5.02,9.31788066,1.34392,6.40406,6.543554497,8.41392,2.45406,8.7645,-7.07,3.95,8.098604818
03/06/2020 11:00,5.30264,-2.19798,5.740131275,10.77264,3.14202,11.2215,-5.47,-5.34,7.644377018,6.23264,6.97202,9.351730548,10.77264,3.14202,11.2215,-4.54,3.83,5.939739052
03/06/2020 11:30,7.32664,-1.89348,7.567358866,11.81664,3.44652,12.309,-4.49,-5.34,6.976797259,8.10664,7.16652,10.82019505,11.81664,3.44652,12.309,-3.71,3.72,5.253808143
03/06/2020 12:00,11.99032,-1.26824,12.05720558,13.96032,4.07176,14.542,-1.97,-5.34,5.691792336,12.63032,7.79176,14.84036749,13.96032,4.07176,14.542,-1.33,3.72,3.950607548
03/06/2020 12:30,10.89296,1.97128,11.06989261,13.03296,3.80128,13.576,-2.14,-1.83,2.815759223,11.14296,3.66128,11.72904637,13.03296,3.80128,13.576,-1.89,-0.14,1.895178092
03/06/2020 13:00,9.64208,0.16394,9.643473599,12.32208,3.59394,12.8355,-2.68,-3.43,4.352849641,10.19208,4.71394,11.22941339,12.32208,3.59394,12.8355,-2.13,1.12,2.406511999
03/06/2020 13:30,0.71904,-0.99028,1.223794509,8.15904,2.37972,8.499,-7.44,-3.37,8.167649601,1.49904,5.09972,5.315474109,8.15904,2.37972,8.499,-6.66,2.72,7.194025299
03/06/2020 14:00,-2.2664,-1.3652,2.645815564,7.1136,2.0748,7.41,-9.38,-3.44,9.990895856,-1.2764,4.7948,4.961784356,7.1136,2.0748,7.41,-8.39,2.72,8.81989229
03/06/2020 14:30,-3.92048,-1.63764,4.248767845,6.17952,1.80236,6.437,-10.1,-3.44,10.66975164,-3.01048,4.52236,5.432746064,6.17952,1.80236,6.437,-9.19,2.72,9.584075334
03/06/2020 15:00,-0.96608,-1.19594,1.537394891,7.69392,2.24406,8.0145,-8.66,-3.44,9.318218714,0.14392,5.08406,5.086096642,7.69392,2.24406,8.0145,-7.55,2.84,8.066480025
03/06/2020 15:30,-0.48152,-0.86836,0.99293031,7.78848,2.27164,8.113,-8.27,-3.14,8.846044314,0.41848,5.34164,5.358007409,7.78848,2.27164,8.113,-7.37,3.07,7.983846191
03/06/2020 16:00,-0.0268,-0.6899,0.690420343,8.0232,2.3401,8.3575,-8.05,-3.03,8.601360358,0.9832,5.5201,5.606976569,8.0232,2.3401,8.3575,-7.04,3.18,7.724894821
03/06/2020 16:30,0.0504,-0.2978,0.302034766,8.2704,2.4122,8.615,-8.22,-2.71,8.655200749,0.8904,5.8222,5.889891765,8.2704,2.4122,8.615,-7.38,3.41,8.129729393
03/06/2020 17:00,-1.15232,-0.20026,1.169592002,8.22768,2.39974,8.5705,-9.38,-2.6,9.73367351,-0.03232,6.02974,6.029826619,8.22768,2.39974,8.5705,-8.26,3.63,9.022444236
03/06/2020 17:30,-1.45224,0.01268,1.452295356,8.23776,2.40268,8.581,-9.69,-2.39,9.980390774,-0.63224,6.03268,6.065719693,8.23776,2.40268,8.581,-8.87,3.63,9.584038815
03/06/2020 18:00,-2.41856,-0.09708,2.420507591,7.86144,2.29292,8.189,-10.28,-2.39,10.55416979,-1.65856,5.97292,6.198918825,7.86144,2.29292,8.189,-9.52,3.68,10.20650773
03/06/2020 18:30,-2.65232,0.06974,2.653236712,7.74768,2.25974,8.0705,-10.4,-2.19,10.62808073,-1.94232,5.93974,6.249249415,7.74768,2.25974,8.0705,-9.69,3.68,10.36525446
03/06/2020 19:00,-3.66272,-0.25746,3.671757542,7.03728,2.05254,7.3305,-10.7,-2.31,10.94651086,-2.73272,5.82254,6.431930554,7.03728,2.05254,7.3305,-9.77,3.77,10.472144
03/06/2020 19:30,-4.05552,-0.41286,4.076480817,6.50448,1.89714,6.7755,-10.56,-2.31,10.80970397,-3.16552,5.74714,6.561260172,6.50448,1.89714,6.7755,-9.67,3.85,10.40823712
03/06/2020 20:00,-4.07544,-0.31742,4.087782608,6.21456,1.81258,6.4735,-10.29,-2.13,10.5081397,-3.35544,5.66258,6.582080967,6.21456,1.81258,6.4735,-9.57,3.85,10.31539626
03/06/2020 20:30,-3.34888,-0.23384,3.357034167,6.50112,1.89616,6.772,-9.85,-2.13,10.07766838,-2.47888,5.94616,6.442178576,6.50112,1.89616,6.772,-8.98,4.05,9.851035479
03/06/2020 21:00,-4.31904,-0.27472,4.327768201,5.64096,1.64528,5.876,-9.96,-1.92,10.14337222,-3.49904,5.75528,6.735467972,5.64096,1.64528,5.876,-9.14,4.11,10.02156175
03/06/2020 21:30,-5.44336,0.16902,5.44598346,4.79664,1.39902,4.9965,-10.24,-1.23,10.31360752,-4.66336,4.97902,6.821844813,4.79664,1.39902,4.9965,-9.46,3.58,10.11474172
03/06/2020 22:00,-5.50504,-0.51522,5.529097309,4.64496,1.35478,4.8385,-10.15,-1.87,10.32082361,-4.67504,5.49478,7.214472001,4.64496,1.35478,4.8385,-9.32,4.14,10.19813708
03/06/2020 22:30,-5.5552,-0.6086,5.588438154,4.3248,1.2614,4.505,-9.88,-1.87,10.05541148,-4.7952,5.4914,7.290364669,4.3248,1.2614,4.505,-9.12,4.23,10.05322336
03/06/2020 23:00,-4.7948,-0.2614,4.801920137,4.3152,1.2586,4.495,-9.11,-1.52,9.235935253,-4.1248,5.1886,6.628389322,4.3152,1.2586,4.495,-8.44,3.93,9.310128893
03/06/2020 23:30,-3.6736,2.1752,4.269289402,4.4064,1.2852,4.59,-8.08,0.89,8.12886831,-3.2036,3.0452,4.419988235,4.4064,1.2852,4.59,-7.61,1.76,7.81087063
04/06/2020 00:00,-2.04928,2.42146,3.172225883,5.01072,1.46146,5.2195,-7.06,0.96,7.124970175,-1.77928,3.22146,3.680168726,5.01072,1.46146,5.2195,-6.79,1.76,7.014392347
04/06/2020 00:30,-1.8768,2.5026,3.128160002,4.8432,1.4126,5.045,-6.72,1.09,6.807826379,-1.6568,3.1726,3.5791587,4.8432,1.4126,5.045,-6.5,1.76,6.734062667
04/06/2020 01:00,-1.94032,2.46074,3.133701174,4.69968,1.37074,4.8955,-6.64,1.09,6.728870633,-1.80032,3.07074,3.5595781,4.69968,1.37074,4.8955,-6.5,1.7,6.718630813
04/06/2020 01:30,-1.7288,2.5316,3.065574661,4.7712,1.3916,4.97,-6.5,1.14,6.599212074,-1.5688,3.0916,3.466860828,4.7712,1.3916,4.97,-6.34,1.7,6.563962218
04/06/2020 02:00,-2.12256,2.46342,3.251722474,4.53744,1.32342,4.7265,-6.66,1.14,6.756863178,-1.92256,3.11342,3.659183112,4.53744,1.32342,4.7265,-6.46,1.79,6.70340958
04/06/2020 02:30,-2.1776,2.5182,3.329154998,4.3824,1.2782,4.565,-6.56,1.24,6.676166565,-1.9776,3.1782,3.74324151,4.3824,1.2782,4.565,-6.36,1.9,6.637740579
04/06/2020 03:00,-1.45992,2.70794,3.076411131,4.69008,1.36794,4.8855,-6.15,1.34,6.294291064,-1.25992,3.35794,3.586524704,4.69008,1.36794,4.8855,-5.95,1.99,6.273962066
04/06/2020 03:30,-1.7056,2.5767,3.090057321,4.5144,1.3167,4.7025,-6.22,1.26,6.346337526,-1.4356,3.2267,3.531648376,4.5144,1.3167,4.7025,-5.95,1.91,6.249047927
04/06/2020 04:00,-1.91728,2.51496,3.16243362,4.30272,1.25496,4.482,-6.22,1.26,6.346337526,-1.72728,3.16496,3.605616175,4.30272,1.25496,4.482,-6.03,1.91,6.325266793
04/06/2020 04:30,-2.40544,2.40758,3.403319416,3.93456,1.14758,4.0985,-6.34,1.26,6.463992574,-2.19544,3.05758,3.764140307,3.93456,1.14758,4.0985,-6.13,1.91,6.420669747
04/06/2020 05:00,-2.418,2.4285,3.427001058,3.732,1.0885,3.8875,-6.15,1.34,6.294291064,-2.218,3.0885,3.802414529,3.732,1.0885,3.8875,-5.95,2,6.277141069
04/06/2020 05:30,-0.98696,2.65922,2.836466296,4.52304,1.31922,4.7115,-5.51,1.34,5.670599616,-0.74696,3.31922,3.402230246,4.52304,1.31922,4.7115,-5.27,2,5.636745515
04/06/2020 06:00,1.40856,3.05458,3.363703353,5.87856,1.71458,6.1235,-4.47,1.34,4.66652976,1.72856,3.71458,4.097075085,5.87856,1.71458,6.1235,-4.15,2,4.606788469
04/06/2020 06:30,-0.18424,2.58668,2.593233079,5.40576,1.57668,5.631,-5.59,1.01,5.68051054,0.02576,3.25668,3.256781878,5.40576,1.57668,5.631,-5.38,1.68,5.636204397
04/06/2020 07:00,0.47288,2.52834,2.572181691,6.06288,1.76834,6.3155,-5.59,0.76,5.641427124,0.79288,3.18834,3.285448318,6.06288,1.76834,6.3155,-5.27,1.42,5.457957493
04/06/2020 07:30,0.97936,2.66148,2.835951657,6.75936,1.97148,7.041,-5.78,0.69,5.821039426,1.21936,3.03148,3.267523496,6.75936,1.97148,7.041,-5.54,1.06,5.640496432
04/06/2020 08:00,4.24136,1.87998,4.639338256,8.81136,2.56998,9.1785,-4.57,-0.69,4.621796188,4.69136,3.41998,5.805611238,8.81136,2.56998,9.1785,-4.12,0.85,4.206768356
04/06/2020 08:30,5.9084,2.8812,6.573469708,9.8784,2.8812,10.29,-3.97,0,3.97,6.0984,3.5812,7.072162046,9.8784,2.8812,10.29,-3.78,0.7,3.844268461
04/06/2020 09:00,10.39912,2.81516,10.77343133,12.18912,3.55516,12.697,-1.79,-0.74,1.936930561,10.50912,3.55516,11.09417711,12.18912,3.55516,12.697,-1.68,0,1.68
04/06/2020 09:30,12.15968,3.11574,12.55251582,13.21968,3.85574,13.7705,-1.06,-0.74,1.292749009,12.40968,3.85574,12.99487932,13.21968,3.85574,13.7705,-0.81,0,0.81
04/06/2020 10:00,8.87016,2.59088,9.240800701,11.42016,3.33088,11.896,-2.55,-0.74,2.65520244,9.18016,3.33088,9.765761578,11.42016,3.33088,11.896,-2.24,0,2.24
04/06/2020 10:30,13.31608,3.31594,13.72273459,13.90608,4.05594,14.4855,-0.59,-0.74,0.946414286,13.46608,4.05594,14.06363964,13.90608,4.05594,14.4855,-0.44,0,0.44
04/06/2020 11:00,15.60616,3.44638,15.98217022,14.69616,4.28638,15.3085,0.91,-0.84,1.238426421,16.18616,4.97638,16.93387532,14.69616,4.28638,15.3085,1.49,0.69,1.642010962
04/06/2020 11:30,15.4768,3.4349,15.8533869,14.4168,4.2049,15.0175,1.06,-0.77,1.310152663,15.8568,4.2049,16.40485569,14.4168,4.2049,15.0175,1.44,0,1.44
04/06/2020 12:00,8.5824,2.7482,9.011669823,11.8224,3.4482,12.315,-3.24,-0.7,3.314754893,8.7624,3.4482,9.416460959,11.8224,3.4482,12.315,-3.06,0,3.06
04/06/2020 12:30,4.57864,2.90752,5.423800955,9.96864,2.90752,10.384,-5.39,0,5.39,4.64864,3.59752,5.87809527,9.96864,2.90752,10.384,-5.32,0.69,5.364559628
04/06/2020 13:00,3.66728,2.02504,4.18923974,9.61728,2.80504,10.018,-5.95,-0.78,6.000908265,3.84728,3.55504,5.2383082,9.61728,2.80504,10.018,-5.77,0.75,5.818539336
04/06/2020 13:30,11.90792,3.04606,12.29134005,13.11792,3.82606,13.6645,-1.21,-0.78,1.439618005,12.05792,3.82606,12.6503822,13.11792,3.82606,13.6645,-1.06,0,1.06
04/06/2020 14:00,25.85328,4.98054,26.32865104,20.09328,5.86054,20.9305,5.76,-0.88,5.826834475,26.00328,5.86054,26.65551537,20.09328,5.86054,20.9305,5.91,0,5.91
04/06/2020 14:30,36.56464,6.18052,37.08330791,25.54464,7.45052,26.609,11.02,-1.27,11.0929392,36.50464,6.63052,37.10192093,25.54464,7.45052,26.609,10.96,-0.82,10.99063237
04/06/2020 15:00,36.83096,5.55528,37.24756033,23.88096,6.96528,24.876,12.95,-1.41,13.02653446,37.02096,6.08528,37.51775729,23.88096,6.96528,24.876,13.14,-0.88,13.16943431
04/06/2020 15:30,44.2612,6.5366,44.74126691,28.6512,8.3566,29.845,15.61,-1.82,15.71574052,44.2612,7.1766,44.83923966,28.6512,8.3566,29.845,15.61,-1.18,15.65453608
04/06/2020 16:00,37.2748,5.9714,37.75007726,25.4448,7.4214,26.505,11.83,-1.45,11.91853179,37.3448,6.4714,37.9013602,25.4448,7.4214,26.505,11.9,-0.95,11.93785994
04/06/2020 16:30,36.02312,5.89966,36.5030295,24.27312,7.07966,25.2845,11.75,-1.18,11.80910242,35.94312,6.29966,36.49100699,24.27312,7.07966,25.2845,11.67,-0.78,11.69603779
04/06/2020 17:00,12.1236,3.1873,12.53557172,13.2936,3.8773,13.8475,-1.17,-0.69,1.358307771,12.4736,4.8473,13.38233964,13.2936,3.8773,13.8475,-0.82,0.97,1.270157471
04/06/2020 17:30,-1.41016,2.18162,2.597694564,7.47984,2.18162,7.7915,-8.89,0,8.89,-1.03016,3.08162,3.249247828,7.47984,2.18162,7.7915,-8.51,0.9,8.557458735
04/06/2020 18:00,-0.86584,3.03038,3.151647482,8.02416,2.34038,8.3585,-8.89,0.69,8.916737071,-0.48584,3.36038,3.395319462,8.02416,2.34038,8.3585,-8.51,1.02,8.570910103
04/06/2020 18:30,-6.28704,2.19878,6.660443337,5.17296,1.50878,5.3885,-11.46,0.69,11.48075346,-5.88704,2.52878,6.407180991,5.17296,1.50878,5.3885,-11.06,1.02,11.10693477
04/06/2020 19:00,-7.78488,1.99816,8.03722589,4.48512,1.30816,4.672,-12.27,0.69,12.28938566,-7.18488,2.48816,7.603515029,4.48512,1.30816,4.672,-11.67,1.18,11.72950553
04/06/2020 19:30,-3.08512,2.56684,4.013306991,6.43488,1.87684,6.703,-9.52,0.69,9.544972499,-2.69512,3.05684,4.075284358,6.43488,1.87684,6.703,-9.13,1.18,9.205938301
04/06/2020 20:00,-1.57576,2.68332,3.1117882,6.59424,1.92332,6.869,-8.17,0.76,8.205272695,-1.23576,3.31332,3.536268118,6.59424,1.92332,6.869,-7.83,1.39,7.952421015
04/06/2020 20:30,-6.73312,1.90534,6.997515663,3.92688,1.14534,4.0905,-10.66,0.76,10.68705759,-6.40312,2.61534,6.916642903,3.92688,1.14534,4.0905,-10.33,1.47,10.4340692
04/06/2020 21:00,-7.57552,0.62214,7.601023711,3.50448,1.02214,3.6505,-11.08,-0.4,11.08721787,-6.92552,3.74214,7.871876463,3.50448,1.02214,3.6505,-10.43,2.72,10.77883574
04/06/2020 21:30,-7.43472,2.65404,7.894237759,3.30528,0.96404,3.443,-10.74,1.69,10.8721525,-7.25472,1.83404,7.482958305,3.30528,0.96404,3.443,-10.56,0.87,10.59577746
04/06/2020 22:00,-7.20176,2.53782,7.635828537,3.31824,0.96782,3.4565,-10.52,1.57,10.63650789,-6.95176,1.93782,7.216793848,3.31824,0.96782,3.4565,-10.27,0.97,10.31570647
04/06/2020 22:30,-6.71736,1.52952,6.88929291,3.39264,0.98952,3.534,-10.11,0.54,10.12441109,-6.18736,3.04952,6.898042911,3.39264,0.98952,3.534,-9.58,2.06,9.798979539
04/06/2020 23:00,-5.98416,0.15462,5.986157219,3.37584,0.98462,3.5165,-9.36,-0.83,9.396728154,-5.47416,4.61462,7.159688921,3.37584,0.98462,3.5165,-8.85,3.63,9.565531872
04/06/2020 23:30,-4.95136,0.22252,4.956357634,3.60864,1.05252,3.759,-8.56,-0.83,8.600145348,-4.21136,4.97252,6.51624955,3.60864,1.05252,3.759,-7.82,3.92,8.747502501
05/06/2020 00:00,-3.4848,1.1936,3.683546118,3.9552,1.1536,4.12,-7.44,0.04,7.440107526,-3.0348,4.5636,5.480552527,3.9552,1.1536,4.12,-6.99,3.41,7.777416023
