Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
05/06/2020 00:30,-3.00432,3.29624,4.459948071,3.89568,1.13624,4.058,-6.9,2.16,7.23018672,-2.85432,2.52624,3.81169663,3.89568,1.13624,4.058,-6.75,1.39,6.891632608
05/06/2020 01:00,-3.23616,3.27862,4.606742955,3.66384,1.06862,3.8165,-6.9,2.21,7.245281223,-2.89616,3.36862,4.442447912,3.66384,1.06862,3.8165,-6.56,2.3,6.95151782
05/06/2020 01:30,-4.10296,2.84122,4.990672485,3.22704,0.94122,3.3615,-7.33,1.9,7.572245374,-4.09296,2.79122,4.954112499,3.22704,0.94122,3.3615,-7.32,1.85,7.550158939
05/06/2020 02:00,-5.00056,2.87692,5.769078696,2.86944,0.83692,2.989,-7.87,2.04,8.1300984,-4.99056,2.84692,5.745488891,2.86944,0.83692,2.989,-7.86,2.01,8.112934118
05/06/2020 02:30,-4.80136,2.90002,5.609204387,2.94864,0.86002,3.0715,-7.75,2.04,8.01399401,-4.79136,2.87002,5.585171927,2.94864,0.86002,3.0715,-7.74,2.01,7.996730582
05/06/2020 03:00,-4.80136,2.90002,5.609204387,2.94864,0.86002,3.0715,-7.75,2.04,8.01399401,-4.69136,2.87002,5.499624846,2.94864,0.86002,3.0715,-7.64,2.01,7.899981013
05/06/2020 03:30,-5.20208,2.80356,5.90944879,2.61792,0.76356,2.727,-7.82,2.04,8.08170774,-5.14208,2.77356,5.842398634,2.61792,0.76356,2.727,-7.76,2.01,8.016090069
05/06/2020 04:00,-4.6868,3.7951,6.03066151,2.8632,0.8351,2.9825,-7.55,2.96,8.109506767,-4.7168,2.0551,5.145059596,2.8632,0.8351,2.9825,-7.58,1.22,7.677551693
05/06/2020 04:30,-3.89984,4.57088,6.00846869,3.26016,0.95088,3.396,-7.16,3.62,8.023091673,-3.97984,1.65088,4.308657703,3.26016,0.95088,3.396,-7.24,0.7,7.273761063
05/06/2020 05:00,-3.7508,4.6306,5.959107064,3.2592,0.9506,3.395,-7.01,3.68,7.91722805,-3.8208,1.6506,4.16208998,3.2592,0.9506,3.395,-7.08,0.7,7.114520363
05/06/2020 05:30,-3.71904,4.60028,5.915558689,3.36096,0.98028,3.501,-7.08,3.62,7.951779675,-3.76904,1.68028,4.126621306,3.36096,0.98028,3.501,-7.13,0.7,7.164279447
05/06/2020 06:00,-3.55872,4.66454,5.867062421,3.58128,1.04454,3.7305,-7.14,3.62,8.005248278,-3.54872,1.74454,3.954343618,3.58128,1.04454,3.7305,-7.13,0.7,7.164279447
05/06/2020 06:30,-4.25432,4.23874,6.005510424,3.59568,1.04874,3.7455,-7.85,3.19,8.473405455,-4.32432,1.74874,4.664529456,3.59568,1.04874,3.7455,-7.92,0.7,7.950874166
05/06/2020 07:00,-3.27912,4.31484,5.419453127,4.37088,1.27484,4.553,-7.65,3.04,8.231895286,-3.33912,3.99484,5.206579395,4.37088,1.27484,4.553,-7.71,2.72,8.175726267
05/06/2020 07:30,-0.80936,1.79102,1.965404857,6.14064,1.79102,6.3965,-6.95,0,6.95,-0.34936,4.07102,4.085982899,6.14064,1.79102,6.3965,-6.49,2.28,6.87884438
05/06/2020 08:00,1.94976,1.55868,2.496206602,7.70976,2.24868,8.031,-5.76,-0.69,5.801180914,2.43976,4.22868,4.882024519,7.70976,2.24868,8.031,-5.27,1.98,5.629680275
05/06/2020 08:30,6.01352,2.20436,6.404812706,10.16352,2.96436,10.587,-4.15,-0.76,4.219016473,6.39352,4.56436,7.855601836,10.16352,2.96436,10.587,-3.77,1.6,4.095473111
05/06/2020 09:00,15.74304,3.35422,16.09640023,15.20304,4.43422,15.8365,0.54,-1.08,1.207476708,16.23304,5.65422,17.18958381,15.20304,4.43422,15.8365,1.03,1.22,1.596652749
05/06/2020 09:30,20.4548,3.4564,20.74477149,16.6848,4.8664,17.38,3.77,-1.41,4.025046584,20.6248,5.7564,21.41304546,16.6848,4.8664,17.38,3.94,0.89,4.039269736
05/06/2020 10:00,19.71888,3.55884,20.03745419,16.65888,4.85884,17.353,3.06,-1.3,3.324695475,19.99888,5.85884,20.83941476,16.65888,4.85884,17.353,3.34,1,3.486488204
05/06/2020 10:30,15.03424,3.09082,15.34866576,14.57424,4.25082,15.1815,0.46,-1.16,1.247878199,15.66424,5.25082,16.5208815,14.57424,4.25082,15.1815,1.09,1,1.479222769
05/06/2020 11:00,20.38384,3.39112,20.66399352,16.80384,4.90112,17.504,3.58,-1.51,3.88542147,20.82384,5.90112,21.64383352,16.80384,4.90112,17.504,4.02,1,4.142511316
05/06/2020 11:30,41.8388,5.4284,42.1894858,27.8688,8.1284,29.03,13.97,-2.7,14.22852417,41.9588,7.3984,42.60607022,27.8688,8.1284,29.03,14.09,-0.73,14.1088979
05/06/2020 12:00,43.42752,5.46886,43.77051431,28.24752,8.23886,29.4245,15.18,-2.77,15.43066104,43.77752,7.37886,44.39503162,28.24752,8.23886,29.4245,15.53,-0.86,15.55379375
05/06/2020 12:30,50.83864,6.03252,51.19529875,31.68864,9.24252,33.009,19.15,-3.21,19.41717281,51.11864,8.05252,51.74899452,31.68864,9.24252,33.009,19.43,-1.19,19.46640696
05/06/2020 13:00,9.17648,1.42564,9.286562044,12.63648,3.68564,13.163,-3.46,-2.26,4.132698876,10.04648,5.91564,11.65875452,12.63648,3.68564,13.163,-2.59,2.23,3.417747796
05/06/2020 13:30,36.17704,2.96622,36.29843914,25.18704,7.34622,26.2365,10.99,-4.38,11.83065932,36.67704,9.42622,37.86896997,25.18704,7.34622,26.2365,11.49,2.08,11.6767504
05/06/2020 14:00,45.29744,3.61092,45.4411357,28.83744,8.41092,30.039,16.46,-4.8,17.14560002,45.70744,10.11092,46.8123998,28.83744,8.41092,30.039,16.87,1.7,16.95543866
05/06/2020 14:30,37.29104,2.98822,37.41057502,25.81104,7.52822,26.8865,11.48,-4.54,12.34512049,37.51104,9.43822,38.68020319,25.81104,7.52822,26.8865,11.7,1.91,11.85487663
05/06/2020 15:00,4.71208,-0.33856,4.724227006,10.22208,2.98144,10.648,-5.51,-3.32,6.43292313,5.23208,4.60144,6.967633113,10.22208,2.98144,10.648,-4.99,1.62,5.246379704
05/06/2020 15:30,1.3044,2.5767,2.888051636,8.8344,2.5767,9.2025,-7.53,0,7.53,2.0644,3.8067,4.330440191,8.8344,2.5767,9.2025,-6.77,1.23,6.880828438
05/06/2020 16:00,20.46624,3.94432,20.84285585,17.70624,5.16432,18.444,2.76,-1.22,3.017614952,21.39624,6.17432,22.26929082,17.70624,5.16432,18.444,3.69,1.01,3.825728689
05/06/2020 16:30,35.29392,5.69656,35.75068649,23.71392,6.91656,24.702,11.58,-1.22,11.64408863,35.72392,7.79656,36.56480286,23.71392,6.91656,24.702,12.01,0.88,12.04219664
05/06/2020 17:00,28.63752,5.45386,29.1522236,21.64752,6.31386,22.5495,6.99,-0.86,7.042705446,29.28752,7.14386,30.14620313,21.64752,6.31386,22.5495,7.64,0.83,7.68495283
05/06/2020 17:30,23.92896,4.91178,24.42786748,19.78896,5.77178,20.6135,4.14,-0.86,4.228380305,24.27896,6.94178,25.25185554,19.78896,5.77178,20.6135,4.49,1.17,4.639935344
05/06/2020 18:00,19.9576,4.4593,20.4497226,18.2376,5.3193,18.9975,1.72,-0.86,1.923018461,20.3576,6.8093,21.46621635,18.2376,5.3193,18.9975,2.12,1.49,2.591235227
05/06/2020 18:30,10.958,3.4415,11.48571662,14.268,4.1615,14.8625,-3.31,-0.72,3.387403135,11.278,6.0415,12.79425677,14.268,4.1615,14.8625,-2.99,1.88,3.53192582
05/06/2020 19:00,13.11392,4.29156,13.79827471,14.71392,4.29156,15.327,-1.6,0,1.6,13.50392,6.59156,15.02679336,14.71392,4.29156,15.327,-1.21,2.3,2.598865137
05/06/2020 19:30,6.25288,3.86834,7.352724845,10.86288,3.16834,11.3155,-4.61,0.7,4.662842481,6.59288,5.87834,8.832946725,10.86288,3.16834,11.3155,-4.27,2.71,5.057370858
05/06/2020 20:00,1.51296,3.22878,3.565679213,8.29296,2.41878,8.6385,-6.78,0.81,6.828213529,1.84296,5.23878,5.553495967,8.29296,2.41878,8.6385,-6.45,2.82,7.039524132
05/06/2020 20:30,-1.19896,5.43822,5.568818712,6.85104,1.99822,7.1365,-8.05,3.44,8.754204704,-1.02896,4.54822,4.663160286,6.85104,1.99822,7.1365,-7.88,2.55,8.282324553
05/06/2020 21:00,-2.45272,6.12254,6.595553915,6.07728,1.77254,6.3305,-8.53,4.35,9.575144908,-2.25272,1.08254,2.49932796,6.07728,1.77254,6.3305,-8.33,-0.69,8.358528579
05/06/2020 21:30,-3.64696,4.78922,6.01971307,5.48304,1.59922,5.7115,-9.13,3.19,9.671246042,-3.41696,3.83922,5.139574481,5.48304,1.59922,5.7115,-8.9,2.24,9.177559588
05/06/2020 22:00,-4.0912,2.9409,5.038532549,5.2488,1.5309,5.4675,-9.34,1.41,9.445829768,-3.5612,4.4809,5.723688518,5.2488,1.5309,5.4675,-8.81,2.95,9.290780376
05/06/2020 22:30,-2.87568,2.37126,3.727252265,5.76432,1.68126,6.0045,-8.64,0.69,8.667508292,-2.20568,5.17126,5.622006248,5.76432,1.68126,6.0045,-7.97,3.49,8.700632161
05/06/2020 23:00,-1.30576,2.50832,2.827839882,6.23424,1.81832,6.494,-7.54,0.69,7.571505795,-0.81576,5.63832,5.697027014,6.23424,1.81832,6.494,-7.05,3.82,8.018410067
05/06/2020 23:30,-1.28656,1.71892,2.147073031,5.89344,1.71892,6.139,-7.18,0,7.18,-0.61656,6.04892,6.080261458,5.89344,1.71892,6.139,-6.51,4.33,7.818503693
06/06/2020 00:00,0.15552,0.54286,0.564697662,6.21552,1.81286,6.4745,-6.06,-1.27,6.1916476,0.68552,6.76286,6.797515211,6.21552,1.81286,6.4745,-5.53,4.95,7.421819184
06/06/2020 00:30,-0.15976,2.50882,2.513901559,5.79024,1.68882,6.0315,-5.95,0.82,6.006238424,0.13024,5.33882,5.34040836,5.79024,1.68882,6.0315,-5.66,3.65,6.73484224
06/06/2020 01:00,0.25568,3.01624,3.027057317,5.81568,1.69624,6.058,-5.56,1.32,5.714542851,0.45568,4.95624,4.977143679,5.81568,1.69624,6.058,-5.36,3.26,6.273531701
06/06/2020 01:30,-0.07024,2.92118,2.922024341,5.72976,1.67118,5.9685,-5.8,1.25,5.933169473,0.13976,4.93118,4.933160148,5.72976,1.67118,5.9685,-5.59,3.26,6.471143639
06/06/2020 02:00,-0.3976,2.8957,2.922869181,5.6424,1.6457,5.8775,-6.04,1.25,6.167989948,-0.1876,4.9057,4.909285717,5.6424,1.6457,5.8775,-5.83,3.26,6.679558369
06/06/2020 02:30,-0.50656,2.86392,2.908374254,5.53344,1.61392,5.764,-6.04,1.25,6.167989948,-0.29656,4.87392,4.882933954,5.53344,1.61392,5.764,-5.83,3.26,6.679558369
06/06/2020 03:00,-0.03384,3.00138,3.001570764,5.69616,1.66138,5.9335,-5.73,1.34,5.884598542,0.17616,5.00138,5.004481417,5.69616,1.66138,5.9335,-5.52,3.34,6.451821448
06/06/2020 03:30,0.57224,3.02232,3.076016385,6.04224,1.76232,6.294,-5.47,1.26,5.613243269,0.76224,5.03232,5.089720464,6.04224,1.76232,6.294,-5.28,3.27,6.210579683
06/06/2020 04:00,0.84824,3.01782,3.134764529,6.19824,1.80782,6.4565,-5.35,1.21,5.48512534,1.05824,5.07782,5.186918917,6.19824,1.80782,6.4565,-5.14,3.27,6.092002955
06/06/2020 04:30,0.86608,2.99094,3.113810632,6.10608,1.78094,6.3605,-5.24,1.21,5.377889921,1.05608,5.05094,5.160164712,6.10608,1.78094,6.3605,-5.05,3.27,6.016261298
06/06/2020 05:00,1.01864,3.06002,3.225112378,6.06864,1.77002,6.3215,-5.05,1.29,5.212158862,1.20864,5.04002,5.18291542,6.06864,1.77002,6.3215,-4.86,3.27,5.857687257
06/06/2020 05:30,1.35296,3.05128,3.337785254,6.31296,1.84128,6.576,-4.96,1.21,5.105457864,1.55296,5.11128,5.341991015,6.31296,1.84128,6.576,-4.76,3.27,5.774989177
06/06/2020 06:00,2.15704,3.18372,3.845633186,6.76704,1.97372,7.049,-4.61,1.21,4.766151487,2.46704,5.24372,5.79507427,6.76704,1.97372,7.049,-4.3,3.27,5.402119954
06/06/2020 06:30,2.84392,3.16156,4.252451364,7.27392,2.12156,7.577,-4.43,1.04,4.550439539,3.02392,5.18156,5.999387985,7.27392,2.12156,7.577,-4.25,3.06,5.236993412
06/06/2020 07:00,2.77064,3.01352,4.093622943,7.52064,2.19352,7.834,-4.75,0.82,4.820259329,3.09064,5.04352,5.915162686,7.52064,2.19352,7.834,-4.43,2.85,5.26758009
06/06/2020 07:30,3.96544,3.15992,5.070484079,8.36544,2.43992,8.714,-4.4,0.72,4.458519934,4.24544,4.97992,6.543956296,8.36544,2.43992,8.714,-4.12,2.54,4.840041322
06/06/2020 08:00,5.35664,3.46652,6.380466519,9.41664,2.74652,9.809,-4.06,0.72,4.123348154,5.93664,5.28652,7.949275954,9.41664,2.74652,9.809,-3.48,2.54,4.308363959
06/06/2020 08:30,8.76448,4.03464,9.648545466,11.36448,3.31464,11.838,-2.6,0.72,2.697850997,9.02448,5.60464,10.62324003,11.36448,3.31464,11.838,-2.34,2.29,3.274095295
06/06/2020 09:00,12.04616,3.86638,12.65143727,13.25616,3.86638,13.8085,-1.21,0,1.21,12.49616,6.09638,13.90395138,13.25616,3.86638,13.8085,-0.76,2.23,2.355949915
06/06/2020 09:30,37.5844,5.8517,38.03721226,25.5144,7.4417,26.5775,12.07,-1.59,12.17427616,37.7944,9.2417,38.90791295,25.5144,7.4417,26.5775,12.28,1.8,12.41122073
06/06/2020 10:00,58.33952,7.86486,58.86727118,35.15952,10.25486,36.6245,23.18,-2.39,23.30288609,58.47952,9.29486,59.21358528,35.15952,10.25486,36.6245,23.32,-0.96,23.3397515
06/06/2020 10:30,40.99952,6.02736,41.44019436,26.69952,7.78736,27.812,14.3,-1.76,14.40790061,41.12952,8.37736,41.97401072,26.69952,7.78736,27.812,14.43,0.59,14.44205664
06/06/2020 11:00,30.50112,4.93616,30.89796105,22.34112,6.51616,23.272,8.16,-1.58,8.311558217,30.97112,8.36616,32.08119242,22.34112,6.51616,23.272,8.63,1.85,8.826063675
06/06/2020 11:30,31.40056,3.08058,31.55130966,22.63056,6.60058,23.5735,8.77,-3.52,9.450042328,31.72056,10.43058,33.39147984,22.63056,6.60058,23.5735,9.09,3.83,9.863924168
06/06/2020 12:00,45.23832,4.12326,45.42583923,28.94832,8.44326,30.1545,16.29,-4.32,16.85308577,45.45832,11.60326,46.91582356,28.94832,8.44326,30.1545,16.51,3.16,16.80969066
06/06/2020 12:30,41.4508,6.2369,41.91739188,27.5208,8.0269,28.6675,13.93,-1.79,14.0445363,41.5808,9.3169,42.61182411,27.5208,8.0269,28.6675,14.06,1.29,14.1190545
06/06/2020 13:00,41.76472,6.67846,42.29531493,27.83472,8.11846,28.9945,13.93,-1.44,14.0042315,42.11472,9.14846,43.09691359,27.83472,8.11846,28.9945,14.28,1.03,14.31709817
06/06/2020 13:30,48.89408,7.07244,49.40293986,30.21408,8.81244,31.473,18.68,-1.74,18.76086352,48.98408,9.72244,49.93962288,30.21408,8.81244,31.473,18.77,0.91,18.79204619
06/06/2020 14:00,50.81176,7.22218,51.32245939,31.48176,9.18218,32.7935,19.33,-1.96,19.42911475,50.93176,9.69218,51.84575711,31.48176,9.18218,32.7935,19.45,0.51,19.45668523
06/06/2020 14:30,34.3868,5.7299,34.86092036,23.6568,6.8999,24.6425,10.73,-1.17,10.79359996,33.8468,8.3199,34.8543628,23.6568,6.8999,24.6425,10.19,1.42,10.28846441
06/06/2020 15:00,54.8104,7.5622,55.32961971,33.4704,9.7622,34.865,21.34,-2.2,21.45310234,55.0704,10.5522,56.07225589,33.4704,9.7622,34.865,21.6,0.79,21.61444193
06/06/2020 15:30,36.40416,6.12788,36.91630776,25.12416,7.32788,26.171,11.28,-1.2,11.34365021,36.53416,8.67788,37.55063845,25.12416,7.32788,26.171,11.41,1.35,11.48958659
06/06/2020 16:00,24.6992,4.7831,25.1580708,19.0392,5.5531,19.8325,5.66,-0.77,5.712136203,24.9892,7.4231,26.06842017,19.0392,5.5531,19.8325,5.95,1.87,6.236938351
06/06/2020 16:30,23.65176,4.74968,24.12395513,19.30176,5.62968,20.106,4.35,-0.88,4.438118971,23.92176,7.32968,25.01948861,19.30176,5.62968,20.106,4.62,1.7,4.922844706
06/06/2020 17:00,31.39344,5.65892,31.89939577,22.93344,6.68892,23.889,8.46,-1.03,8.522470299,31.76344,8.22892,32.81205944,22.93344,6.68892,23.889,8.83,1.54,8.963286228
06/06/2020 17:30,34.7184,6.0837,35.24739287,24.6984,7.2037,25.7275,10.02,-1.12,10.08240051,34.9284,8.5837,35.96766648,24.6984,7.2037,25.7275,10.23,1.38,10.32265954
06/06/2020 18:00,24.14216,5.02438,24.65944614,19.59216,5.71438,20.4085,4.55,-0.69,4.602021295,24.20216,7.75438,25.41407008,19.59216,5.71438,20.4085,4.61,2.04,5.041200254
06/06/2020 18:30,23.4164,5.9152,24.15196431,19.2864,5.6252,20.09,4.13,0.29,4.140169079,23.7364,7.8652,25.0055605,19.2864,5.6252,20.09,4.45,2.24,4.981977519
06/06/2020 19:00,7.45288,1.79084,7.665019778,11.28288,3.29084,11.753,-3.83,-1.5,4.113259048,7.94288,7.55084,10.95922111,11.28288,3.29084,11.753,-3.34,4.26,5.413243021
06/06/2020 19:30,3.33368,3.37274,4.742235491,9.16368,2.67274,9.5455,-5.83,0.7,5.871873636,3.75368,5.44274,6.611621,9.16368,2.67274,9.5455,-5.41,2.77,6.077910825
06/06/2020 20:00,1.2104,3.1697,3.392943597,8.0904,2.3597,8.4275,-6.88,0.81,6.927517593,1.5104,5.1297,5.347441468,8.0904,2.3597,8.4275,-6.58,2.77,7.139278675
06/06/2020 20:30,-0.5288,2.8566,2.905132183,6.8112,1.9866,7.095,-7.34,0.87,7.391380115,-0.2788,4.9366,4.944466503,6.8112,1.9866,7.095,-7.09,2.95,7.679231732
06/06/2020 21:00,-4.56872,2.25704,5.095824958,4.48128,1.30704,4.668,-9.05,0.95,9.099725271,-4.04872,4.42704,5.999234685,4.48128,1.30704,4.668,-8.53,3.12,9.082692332
06/06/2020 21:30,-5.70592,2.14494,6.095760055,3.75408,1.09494,3.9105,-9.46,1.05,9.518093296,-5.39592,4.21494,6.847019195,3.75408,1.09494,3.9105,-9.15,3.12,9.667310898
06/06/2020 22:00,-6.41208,2.00606,6.718559864,3.27792,0.95606,3.4145,-9.69,1.05,9.746722526,-6.11208,4.07606,7.346549329,3.27792,0.95606,3.4145,-9.39,3.12,9.894771347
06/06/2020 22:30,-6.45064,1.93648,6.735036095,3.03936,0.88648,3.166,-9.49,1.05,9.547910766,-6.23064,4.00648,7.407614785,3.03936,0.88648,3.166,-9.27,3.12,9.78096621
06/06/2020 23:00,-5.6804,2.0328,6.033176609,3.1296,0.9128,3.26,-8.81,1.12,8.880906485,-5.4404,4.1328,6.832129097,3.1296,0.9128,3.26,-8.57,3.22,9.154960404
06/06/2020 23:30,-4.69944,2.08558,5.141437566,3.31056,0.96558,3.4485,-8.01,1.12,8.087923096,-4.47944,4.18558,6.130616825,3.31056,0.96558,3.4485,-7.79,3.22,8.429264499
07/06/2020 00:00,-3.80344,2.43108,4.514012162,3.46656,1.01108,3.611,-7.27,1.42,7.407381454,-3.57344,4.12108,5.454610325,3.46656,1.01108,3.611,-7.04,3.11,7.696343288
07/06/2020 00:30,-3.60208,2.81356,4.570678309,3.33792,0.97356,3.477,-6.94,1.84,7.179777155,-3.35208,3.74356,5.025005652,3.33792,0.97356,3.477,-6.69,2.77,7.24078725
07/06/2020 01:00,-2.846,4.2895,5.147769056,3.564,1.0395,3.7125,-6.41,3.25,7.186835187,-2.726,2.4695,3.678247715,3.564,1.0395,3.7125,-6.29,1.43,6.450503856
07/06/2020 01:30,-2.56856,4.44042,5.129798266,3.84144,1.12042,4.0015,-6.41,3.32,7.218760281,-2.44856,2.48042,3.485387991,3.84144,1.12042,4.0015,-6.29,1.36,6.435347698
07/06/2020 02:00,-1.43848,4.67086,4.887346709,4.63152,1.35086,4.8245,-6.07,3.32,6.918619805,-1.31848,2.71086,3.014490247,4.63152,1.35086,4.8245,-5.95,1.36,6.103449844
07/06/2020 02:30,-1.7492,4.6694,4.986280879,4.4208,1.2894,4.605,-6.17,3.38,7.035147475,-1.6192,2.6494,3.105016747,4.4208,1.2894,4.605,-6.04,1.36,6.191219589
07/06/2020 03:00,-2.02128,4.57546,5.002040289,4.09872,1.19546,4.2695,-6.12,3.38,6.991337497,-1.94128,2.60546,3.249152174,4.09872,1.19546,4.2695,-6.04,1.41,6.202394699
07/06/2020 03:30,-1.82576,4.58582,4.935903631,4.13424,1.20582,4.3065,-5.96,3.38,6.851715114,-1.71576,2.67582,3.178654597,4.13424,1.20582,4.3065,-5.85,1.47,6.031865383
07/06/2020 04:00,-2.4876,4.5607,5.1950109,3.6024,1.0507,3.7525,-6.09,3.51,7.02909667,-2.3576,2.6107,3.517674267,3.6024,1.0507,3.7525,-5.96,1.56,6.160779172
07/06/2020 04:30,-2.7468,4.4851,5.259375652,3.3432,0.9751,3.4825,-6.09,3.51,7.02909667,-2.6168,2.5351,3.643401467,3.3432,0.9751,3.4825,-5.96,1.56,6.160779172
07/06/2020 05:00,-2.83184,4.42238,5.251358172,3.12816,0.91238,3.2585,-5.96,3.51,6.916769477,-2.73184,2.47238,3.684509825,3.12816,0.91238,3.2585,-5.86,1.56,6.064091028
07/06/2020 05:30,-2.18224,4.45018,4.956437577,3.49776,1.02018,3.6435,-5.68,3.43,6.635307077,-2.07224,2.58018,3.309306189,3.49776,1.02018,3.6435,-5.57,1.56,5.784332286
07/06/2020 06:00,-1.50608,4.58906,4.829880811,3.97392,1.15906,4.1395,-5.48,3.43,6.464928461,-1.38608,2.62906,2.972065654,3.97392,1.15906,4.1395,-5.36,1.47,5.557922274
07/06/2020 06:30,-1.5232,4.4999,4.750709237,4.2168,1.2299,4.3925,-5.74,3.27,6.60609567,-1.4132,2.5699,2.932834849,4.2168,1.2299,4.3925,-5.63,1.34,5.787270514
07/06/2020 07:00,0.94288,4.77834,4.87047799,5.58288,1.62834,5.8155,-4.64,3.15,5.608217186,1.04288,2.81834,3.00510217,5.58288,1.62834,5.8155,-4.54,1.19,4.693367661
07/06/2020 07:30,3.70848,4.95914,6.192406112,6.88848,2.00914,7.1755,-3.18,2.95,4.337614552,3.83848,3.01914,4.883557622,6.88848,2.00914,7.1755,-3.05,1.01,3.212880328
07/06/2020 08:00,7.96664,5.47152,9.66462022,9.05664,2.64152,9.434,-1.09,2.83,3.032655602,7.96664,3.53152,8.714297815,9.05664,2.64152,9.434,-1.09,0.89,1.407195793
07/06/2020 08:30,8.40008,5.50544,10.04346621,9.55008,2.78544,9.948,-1.15,2.72,2.953116997,8.46008,4.18544,9.438795559,9.55008,2.78544,9.948,-1.09,1.4,1.77428859
07/06/2020 09:00,9.37592,0.23006,9.378742104,10.52592,3.07006,10.9645,-1.15,-2.84,3.064000653,10.10592,7.46006,12.56113507,10.52592,3.07006,10.9645,-0.42,4.39,4.410045351
07/06/2020 09:30,15.76368,0.51024,15.77193558,13.54368,3.95024,14.108,2.22,-3.44,4.094142157,16.01368,10.07024,18.91686234,13.54368,3.95024,14.108,2.47,6.12,6.59964393
07/06/2020 10:00,12.67544,0.20742,12.67713699,12.50544,3.64742,13.0265,0.17,-3.44,3.44419802,13.31544,9.76742,16.51373476,12.50544,3.64742,13.0265,0.81,6.12,6.17337023
07/06/2020 10:30,12.47696,0.01078,12.47696466,12.75696,3.72078,13.2885,-0.28,-3.71,3.720551034,13.66696,9.68078,16.74823265,12.75696,3.72078,13.2885,0.91,5.96,6.029071239
07/06/2020 11:00,4.67328,-0.71446,4.727578561,9.65328,2.81554,10.0555,-4.98,-3.53,6.10420347,5.50328,8.77554,10.35838757,9.65328,2.81554,10.0555,-4.15,5.96,7.262513339
07/06/2020 11:30,11.29736,-0.06452,11.29754424,12.80736,3.73548,13.341,-1.51,-3.8,4.089021888,12.18736,9.40548,15.39463536,12.80736,3.73548,13.341,-0.62,5.67,5.703796981
07/06/2020 12:00,22.78592,1.22006,22.81856035,18.44592,5.38006,19.2145,4.34,-4.16,6.011755151,23.36592,10.82006,25.74956147,18.44592,5.38006,19.2145,4.92,5.44,7.334848328
07/06/2020 12:30,14.6104,0.3772,14.61526832,15.1104,4.4072,15.74,-0.5,-4.03,4.060898915,15.7804,9.9272,18.64323802,15.1104,4.4072,15.74,0.67,5.52,5.560512566
07/06/2020 13:00,12.08704,0.07122,12.08724982,13.78704,4.02122,14.3615,-1.7,-3.95,4.300290688,12.45704,9.62122,15.73994027,13.78704,4.02122,14.3615,-1.33,5.6,5.755771017
07/06/2020 13:30,13.63616,0.32888,13.64012542,14.39616,4.19888,14.996,-0.76,-3.87,3.94391937,14.53616,9.85888,17.56409583,14.39616,4.19888,14.996,0.14,5.66,5.661731184
07/06/2020 14:00,9.4056,-0.1342,9.40655734,11.9856,3.4958,12.485,-2.58,-3.63,4.45345933,9.9656,9.3758,13.68279244,11.9856,3.4958,12.485,-2.02,5.88,6.217298449
07/06/2020 14:30,16.06208,0.49394,16.06967301,14.96208,4.36394,15.5855,1.1,-3.87,4.02329467,16.93208,10.04394,19.68695161,14.96208,4.36394,15.5855,1.97,5.68,6.011929807
07/06/2020 15:00,13.27248,0.15864,13.27342804,13.81248,4.02864,14.388,-0.54,-3.87,3.907492802,14.01248,9.77864,17.08717051,13.81248,4.02864,14.388,0.2,5.75,5.753477209
07/06/2020 15:30,5.84856,-0.51042,5.870790632,10.55856,3.07958,10.9985,-4.71,-3.59,5.922178653,6.76856,9.03958,11.29280351,10.55856,3.07958,10.9985,-3.79,5.96,7.062980957
07/06/2020 16:00,3.2672,-0.8754,3.382443052,9.3072,2.7146,9.695,-6.04,-3.59,7.02635752,4.1372,8.6746,9.610676823,9.3072,2.7146,9.695,-5.17,5.96,7.889898605
07/06/2020 16:30,1.82184,-1.00238,2.079390932,8.87184,2.58762,9.2415,-7.05,-3.59,7.911422122,2.63184,8.48762,8.886297038,8.87184,2.58762,9.2415,-6.24,5.9,8.587642284
07/06/2020 17:00,4.42368,-0.58476,4.46216192,10.30368,3.00524,10.733,-5.88,-3.59,6.889303303,5.27368,8.90524,10.34963768,10.30368,3.00524,10.733,-5.03,5.9,7.753121952
07/06/2020 17:30,2.61856,-0.73792,2.72054818,9.77856,2.85208,10.186,-7.16,-3.59,8.009600489,3.50856,8.75208,9.429151478,9.77856,2.85208,10.186,-6.27,5.9,8.609465721
07/06/2020 18:00,4.86608,-0.26156,4.873104575,10.96608,3.19844,11.423,-6.1,-3.46,7.012959432,5.71608,9.22844,10.85530632,10.96608,3.19844,11.423,-5.25,6.03,7.995211067
07/06/2020 18:30,6.6232,-0.1574,6.625070037,11.3232,3.3026,11.795,-4.7,-3.46,5.836231661,7.7032,9.4126,12.16290792,11.3232,3.3026,11.795,-3.62,6.11,7.101865952
07/06/2020 19:00,4.8852,-0.2989,4.894335527,10.2552,2.9911,10.6825,-5.37,-3.29,6.297697992,5.5252,9.1911,10.72399899,10.2552,2.9911,10.6825,-4.73,6.2,7.798262627
07/06/2020 19:30,4.2748,-0.4536,4.298798437,9.7248,2.8364,10.13,-5.45,-3.29,6.366050581,5.1248,9.1664,10.50173624,9.7248,2.8364,10.13,-4.6,6.33,7.824889776
07/06/2020 20:00,1.64824,-0.53468,1.732794795,7.93824,2.31532,8.269,-6.29,-2.85,6.905548494,2.12824,6.68532,7.015904004,7.93824,2.31532,8.269,-5.81,4.37,7.270006878
07/06/2020 20:30,-0.51624,1.95818,2.025085838,6.71376,1.95818,6.9935,-7.23,0,7.23,0.04376,5.66818,5.668348917,6.71376,1.95818,6.9935,-6.67,3.71,7.632365295
07/06/2020 21:00,-3.718,1.4385,3.986578263,4.932,1.4385,5.1375,-8.65,0,8.65,-3.308,5.2285,6.187089481,4.932,1.4385,5.1375,-8.24,3.79,9.069823593
07/06/2020 21:30,-5.39024,1.21618,5.525738055,4.16976,1.21618,4.3435,-9.56,0,9.56,-4.96024,5.00618,7.047398034,4.16976,1.21618,4.3435,-9.13,3.79,9.885393265
07/06/2020 22:00,-5.74704,1.14128,5.85926521,3.91296,1.14128,4.076,-9.66,0,9.66,-5.15704,4.93128,7.135305459,3.91296,1.14128,4.076,-9.07,3.79,9.830005086
07/06/2020 22:30,-5.188,1.9285,5.534840219,3.972,1.1585,4.1375,-9.16,0.77,9.192306566,-4.648,4.9485,6.789076244,3.972,1.1585,4.1375,-8.62,3.79,9.416395276
07/06/2020 23:00,-3.81544,0.37758,3.83407734,4.41456,1.28758,4.5985,-8.23,-0.91,8.280157003,-3.11544,6.14758,6.891930517,4.41456,1.28758,4.5985,-7.53,4.86,8.962170496
07/06/2020 23:30,-3.49216,0.04562,3.492457967,4.16784,1.21562,4.3415,-7.66,-1.17,7.748838623,-2.74216,6.27562,6.848565386,4.16784,1.21562,4.3415,-6.91,5.06,8.564560701
08/06/2020 00:00,-3.2604,1.3753,3.538595519,3.7896,1.1053,3.9475,-7.05,0.27,7.055168318,-2.8604,5.1453,5.886934707,3.7896,1.1053,3.9475,-6.65,4.04,7.781008932
08/06/2020 00:30,-2.0284,2.9688,3.59557784,4.2816,1.2488,4.46,-6.31,1.72,6.540221709,-1.8184,3.9188,4.320135646,4.2816,1.2488,4.46,-6.1,2.67,6.658746128
08/06/2020 01:00,-2.23416,3.65962,4.287690456,3.97584,1.15962,4.1415,-6.21,2.5,6.694333425,-2.06416,3.12962,3.749036923,3.97584,1.15962,4.1415,-6.04,1.97,6.353148826
08/06/2020 01:30,-2.5612,4.2709,4.979993198,3.8088,1.1109,3.9675,-6.37,3.16,7.110731327,-2.4512,2.3109,3.368774295,3.8088,1.1109,3.9675,-6.26,1.2,6.37397835
08/06/2020 02:00,-2.79528,4.34346,5.16519458,3.71472,1.08346,3.8695,-6.51,3.26,7.280638708,-2.69528,2.36346,3.584756261,3.71472,1.08346,3.8695,-6.41,1.28,6.536551078
08/06/2020 02:30,-3.17624,4.27318,5.324337316,3.47376,1.01318,3.6185,-6.65,3.26,7.406085336,-3.08624,2.29318,3.844938472,3.47376,1.01318,3.6185,-6.56,1.28,6.683711544
08/06/2020 03:00,-3.6872,4.1679,5.564785194,3.1128,0.9079,3.2425,-6.8,3.26,7.541060933,-3.5772,2.1879,4.193240543,3.1128,0.9079,3.2425,-6.69,1.28,6.811350821
08/06/2020 03:30,-4.79176,4.07032,6.287166993,2.53824,0.74032,2.644,-7.33,3.33,8.050950254,-4.70176,2.08032,5.141427662,2.53824,0.74032,2.644,-7.24,1.34,7.362961361
08/06/2020 04:00,-4.80856,4.11542,6.329212514,2.52144,0.73542,2.6265,-7.33,3.38,8.071759412,-4.71856,2.07542,5.154820719,2.52144,0.73542,2.6265,-7.24,1.34,7.362961361
08/06/2020 04:30,-5.07064,4.03898,6.482649879,2.25936,0.65898,2.3535,-7.33,3.38,8.071759412,-4.98064,2.09898,5.404858171,2.25936,0.65898,2.3535,-7.24,1.44,7.381815495
08/06/2020 05:00,-5.30152,3.97164,6.624200978,2.02848,0.59164,2.113,-7.33,3.38,8.071759412,-5.21152,2.03164,5.593523201,2.02848,0.59164,2.113,-7.24,1.44,7.381815495
08/06/2020 05:30,-5.09512,4.03184,6.497382673,2.23488,0.65184,2.328,-7.33,3.38,8.071759412,-5.00512,2.09184,5.424667805,2.23488,0.65184,2.328,-7.24,1.44,7.381815495
08/06/2020 06:00,-3.262,4.339,5.428403541,3.288,0.959,3.425,-6.55,3.38,7.370678395,-3.042,2.319,3.825117645,3.288,0.959,3.425,-6.33,1.36,6.474449784
08/06/2020 06:30,-1.50096,1.94722,2.458565974,4.61904,1.34722,4.8115,-6.12,0.6,6.149341428,-0.97096,5.12722,5.218347272,4.61904,1.34722,4.8115,-5.59,3.78,6.748073799
08/06/2020 07:00,1.97776,2.27768,3.016514678,6.67776,1.94768,6.956,-4.7,0.33,4.711570863,2.40776,5.14768,5.682949727,6.67776,1.94768,6.956,-4.27,3.2,5.336000375
08/06/2020 07:30,7.71296,4.29128,8.826371621,9.91296,2.89128,10.326,-2.2,1.4,2.607680962,7.79296,3.63128,8.597465906,9.91296,2.89128,10.326,-2.12,0.74,2.245439823
08/06/2020 08:00,15.6116,4.5763,16.26851488,13.9416,4.0663,14.5225,1.67,0.51,1.746138597,15.9816,8.4963,18.09968652,13.9416,4.0663,14.5225,2.04,4.43,4.877140556
08/06/2020 08:30,16.53872,1.83296,16.63998202,14.71872,4.29296,15.332,1.82,-2.46,3.060065359,16.68872,7.20296,18.17679862,14.71872,4.29296,15.332,1.97,2.91,3.514114398
08/06/2020 09:00,22.50584,4.44212,22.94003627,17.59584,5.13212,18.329,4.91,-0.69,4.958245657,22.76584,4.27212,23.16321394,17.59584,5.13212,18.329,5.17,-0.86,5.241039973
08/06/2020 09:30,28.79904,5.33722,29.28942851,20.93904,6.10722,21.8115,7.86,-0.77,7.897626226,29.01904,4.94722,29.43772526,20.93904,6.10722,21.8115,8.08,-1.16,8.162842642
08/06/2020 10:00,25.1448,4.9464,25.6267017,19.3248,5.6364,20.13,5.82,-0.69,5.860759336,25.4448,4.4764,25.83555697,19.3248,5.6364,20.13,6.12,-1.16,6.228964601
08/06/2020 10:30,27.22928,5.23354,27.72766904,20.30928,5.92354,21.1555,6.92,-0.69,6.954315207,27.43928,4.68354,27.83612103,20.30928,5.92354,21.1555,7.13,-1.24,7.237022869
08/06/2020 11:00,33.75336,5.44348,34.18948356,23.46336,6.84348,24.441,10.29,-1.4,10.38480139,34.16336,5.69348,34.63453307,23.46336,6.84348,24.441,10.7,-1.15,10.76162163
08/06/2020 11:30,28.81968,3.33324,29.01179836,20.47968,5.97324,21.333,8.34,-2.64,8.747868312,28.99968,6.94324,29.81928942,20.47968,5.97324,21.333,8.52,0.97,8.575039359
08/06/2020 12:00,36.21072,3.95396,36.42595287,24.15072,7.04396,25.157,12.06,-3.09,12.44956626,36.41072,7.80396,37.23764658,24.15072,7.04396,25.157,12.26,0.76,12.28353369
08/06/2020 12:30,33.94392,7.20156,34.69945492,23.59392,6.88156,24.577,10.35,0.32,10.35494568,33.98392,4.84156,34.3270669,23.59392,6.88156,24.577,10.39,-2.04,10.5883757
08/06/2020 13:00,24.62704,6.82872,25.55626178,19.12704,5.57872,19.924,5.5,1.25,5.640257086,24.82704,2.96872,25.00390397,19.12704,5.57872,19.924,5.7,-2.61,6.269138697
08/06/2020 13:30,20.60672,4.02446,20.9960279,16.98672,4.95446,17.6945,3.62,-0.93,3.737552675,21.03672,5.81446,21.825479,16.98672,4.95446,17.6945,4.05,0.86,4.140301921
08/06/2020 14:00,22.33464,4.07052,22.702539,17.62464,5.14052,18.359,4.71,-1.07,4.830010352,22.78464,5.14052,23.35732788,17.62464,5.14052,18.359,5.16,0,5.16
08/06/2020 14:30,11.83656,3.01608,12.21478167,12.94656,3.77608,13.486,-1.11,-0.76,1.345250906,12.32656,4.46608,13.11068084,12.94656,3.77608,13.486,-0.62,0.69,0.927631392
08/06/2020 15:00,12.55976,3.22868,12.96811265,13.46976,3.92868,14.031,-0.91,-0.7,1.148085363,13.67976,4.68868,14.46096656,13.46976,3.92868,14.031,0.21,0.76,0.78847955
08/06/2020 15:30,12.01528,3.02904,12.39120804,12.78528,3.72904,13.318,-0.77,-0.7,1.040624812,12.99528,4.53904,13.76518022,12.78528,3.72904,13.318,0.21,0.81,0.836779541
08/06/2020 16:00,27.49712,5.26416,27.99648172,20.75712,6.05416,21.622,6.74,-0.79,6.786140287,27.96712,6.74416,28.76879377,20.75712,6.05416,21.622,7.21,0.69,7.242941391
08/06/2020 16:30,24.27416,4.92288,24.7683183,19.24416,5.61288,20.046,5.03,-0.69,5.077105475,24.62416,6.30288,25.41801629,19.24416,5.61288,20.046,5.38,0.69,5.42406674
08/06/2020 17:00,23.3244,4.5692,23.76773494,18.3744,5.3592,19.14,4.95,-0.79,5.012644013,23.8144,6.3792,24.65400251,18.3744,5.3592,19.14,5.44,1.02,5.534799003
08/06/2020 17:30,6.00128,3.78204,7.09360192,10.60128,3.09204,11.043,-4.6,0.69,4.651462136,6.22128,4.05204,7.424510287,10.60128,3.09204,11.043,-4.38,0.96,4.483971454
08/06/2020 18:00,3.65696,3.53578,5.086756988,9.75696,2.84578,10.1635,-6.1,0.69,6.138900553,3.92696,3.95578,5.573976162,9.75696,2.84578,10.1635,-5.83,1.11,5.9347283
08/06/2020 18:30,5.25496,3.74228,6.451299419,10.46496,3.05228,10.901,-5.21,0.69,5.255492365,5.55496,4.16228,6.941336716,10.46496,3.05228,10.901,-4.91,1.11,5.033905045
08/06/2020 19:00,5.81672,2.69946,6.412590417,10.38672,3.02946,10.8195,-4.57,-0.33,4.58189917,6.41672,5.18946,8.252562672,10.38672,3.02946,10.8195,-3.97,2.16,4.519568563
08/06/2020 19:30,1.734,0.6095,1.838000612,8.124,2.3695,8.4625,-6.39,-1.76,6.627948401,2.434,6.5695,7.005903671,8.124,2.3695,8.4625,-5.69,4.2,7.072206162
08/06/2020 20:00,-0.70832,0.31924,0.776937192,6.75168,1.96924,7.033,-7.46,-1.65,7.640294497,-0.19832,6.16924,6.172426832,6.75168,1.96924,7.033,-6.95,4.2,8.120498753
08/06/2020 20:30,-3.65928,-0.03854,3.659482948,5.25072,1.53146,5.4695,-8.91,-1.57,9.04726478,-2.91928,5.85146,6.539249181,5.25072,1.53146,5.4695,-8.17,4.32,9.241823413
08/06/2020 21:00,-4.82424,-0.04582,4.824457591,4.50576,1.31418,4.6935,-9.33,-1.36,9.428600108,-4.01424,5.77418,7.032444628,4.50576,1.31418,4.6935,-8.52,4.46,9.61675621
08/06/2020 21:30,-6.168,-0.184,6.170743877,3.792,1.106,3.95,-9.96,-1.29,10.04319172,-5.608,5.466,7.831144233,3.792,1.106,3.95,-9.4,4.36,10.36193032
08/06/2020 22:00,-6.62368,1.68976,6.835819307,3.49632,1.01976,3.642,-10.12,0.67,10.1421546,-6.22368,3.37976,7.082158597,3.49632,1.01976,3.642,-9.72,2.36,10.00239971
08/06/2020 22:30,-6.79936,2.09852,7.115833233,3.32064,0.96852,3.459,-10.12,1.13,10.18289252,-6.39936,2.76852,6.972554152,3.32064,0.96852,3.459,-9.72,1.8,9.885261757
08/06/2020 23:00,-6.01744,2.18408,6.401545876,3.20256,0.93408,3.336,-9.22,1.25,9.304348446,-5.90744,2.79408,6.534885646,3.20256,0.93408,3.336,-9.11,1.86,9.297940632
08/06/2020 23:30,-5.4576,2.2332,5.896827961,3.0624,0.8932,3.19,-8.52,1.34,8.62473188,-5.0076,3.0632,5.870200337,3.0624,0.8932,3.19,-8.07,2.17,8.356662013
09/06/2020 00:00,-4.67184,2.41488,5.259062122,3.06816,0.89488,3.196,-7.74,1.52,7.887838741,-4.48184,2.99488,5.39037995,3.06816,0.89488,3.196,-7.55,2.1,7.836612789
09/06/2020 00:30,-4.27768,2.41026,4.909979577,3.05232,0.89026,3.1795,-7.33,1.52,7.485940155,-4.08768,2.99026,5.064660171,3.05232,0.89026,3.1795,-7.14,2.1,7.442418962
09/06/2020 01:00,-4.08848,2.39836,4.740021034,3.01152,0.87836,3.137,-7.1,1.52,7.260881489,-3.94848,3.03836,4.982180828,3.01152,0.87836,3.137,-6.96,2.16,7.287468696
09/06/2020 01:30,-4.55664,2.36098,5.131977655,2.88336,0.84098,3.0035,-7.44,1.52,7.593681584,-4.39664,3.00098,5.323187415,2.88336,0.84098,3.0035,-7.28,2.16,7.593681584
09/06/2020 02:00,-4.7456,2.4467,5.339200338,2.8344,0.8267,2.9525,-7.58,1.62,7.751180555,-4.5956,3.0667,5.524869976,2.8344,0.8267,2.9525,-7.43,2.24,7.760315715
09/06/2020 02:30,-4.73552,2.44964,5.331593177,2.84448,0.82964,2.963,-7.58,1.62,7.751180555,-4.58552,3.12964,5.551724075,2.84448,0.82964,2.963,-7.43,2.3,7.777846746
09/06/2020 03:00,-5.08408,2.52006,5.674378543,2.60592,0.76006,2.7145,-7.69,1.76,7.888833881,-4.92408,3.16006,5.850858317,2.60592,0.76006,2.7145,-7.53,2.4,7.903220862
09/06/2020 03:30,-5.15512,1.20934,5.295069919,2.53488,0.73934,2.6405,-7.69,0.47,7.704349421,-4.84512,4.42934,6.564620374,2.53488,0.73934,2.6405,-7.38,3.69,8.251090837
09/06/2020 04:00,-4.82216,-0.08188,4.822855109,2.66784,0.77812,2.779,-7.49,-0.86,7.539210834,-4.30216,5.75812,7.187804018,2.66784,0.77812,2.779,-6.97,4.98,8.566288578
09/06/2020 04:30,-4.23072,-0.01146,4.230735521,2.90928,0.84854,3.0305,-7.14,-0.86,7.191606218,-3.71072,5.82854,6.909509494,2.90928,0.84854,3.0305,-6.62,4.98,8.284008691
09/06/2020 05:00,-3.83296,0.02872,3.833067597,3.04704,0.88872,3.174,-6.88,-0.86,6.933541664,-3.33296,5.86872,6.749110816,3.04704,0.88872,3.174,-6.38,4.98,8.093503568
09/06/2020 05:30,-2.95496,0.18272,2.960603857,3.57504,1.04272,3.724,-6.53,-0.86,6.586387477,-2.45496,6.02272,6.503843848,3.57504,1.04272,3.724,-6.03,4.98,7.820569033
09/06/2020 06:00,-1.80448,0.37536,1.843106942,4.23552,1.23536,4.412,-6.04,-0.86,6.100917964,-1.16448,6.21536,6.323504851,4.23552,1.23536,4.412,-5.4,4.98,7.345774295
09/06/2020 06:30,0.91304,0.60172,1.093484796,5.90304,1.72172,6.149,-4.99,-1.12,5.114147045,1.40304,6.37172,6.524364873,5.90304,1.72172,6.149,-4.5,4.65,6.470896383
09/06/2020 07:00,5.62176,1.09718,5.727825892,8.56176,2.49718,8.9185,-2.94,-1.4,3.256316938,5.78176,6.89718,8.999991147,8.56176,2.49718,8.9185,-2.78,4.4,5.204651765
09/06/2020 07:30,14.11408,1.78244,14.22618524,12.69408,3.70244,13.223,1.42,-1.92,2.388053601,14.39408,7.46244,16.213499,12.69408,3.70244,13.223,1.7,3.76,4.12645126
09/06/2020 08:00,18.87632,2.11476,18.99441146,15.37632,4.48476,16.017,3.5,-2.37,4.226925597,19.35632,7.94476,20.92334427,15.37632,4.48476,16.017,3.98,3.46,5.273708373
09/06/2020 08:30,23.35048,2.37514,23.47096518,17.88048,5.21514,18.6255,5.47,-2.84,6.163318911,23.70048,8.09514,25.04484066,17.88048,5.21514,18.6255,5.82,2.88,6.493596846
09/06/2020 09:00,30.58104,2.77072,30.7063006,21.43104,6.25072,22.324,9.15,-3.48,9.789427971,30.83104,8.57072,32.00016045,21.43104,6.25072,22.324,9.4,2.32,9.682065895
09/06/2020 09:30,34.33472,2.75846,34.44534945,23.03472,6.71846,23.9945,11.3,-3.96,11.97378804,34.52472,8.52846,35.56249318,23.03472,6.71846,23.9945,11.49,1.81,11.63168947
09/06/2020 10:00,42.07784,3.78812,42.24801146,27.14784,7.91812,28.279,14.93,-4.13,15.49070044,49.45784,7.50812,50.02449204,27.14784,7.91812,28.279,22.31,-0.41,22.31376705
09/06/2020 10:30,48.29048,5.93514,48.65384204,29.16048,8.50514,30.3755,19.13,-2.57,19.30186001,51.99048,6.58514,52.40585921,29.16048,8.50514,30.3755,22.83,-1.92,22.91059362
09/06/2020 11:00,36.23976,5.02118,36.58595979,23.96976,6.99118,24.9685,12.27,-1.97,12.42713965,36.53976,6.21118,37.06390182,23.96976,6.99118,24.9685,12.57,-0.78,12.59417723
09/06/2020 11:30,30.61656,4.84358,30.99732268,21.64656,6.31358,22.5485,8.97,-1.47,9.089653459,30.75656,5.53358,31.25038385,21.64656,6.31358,22.5485,9.11,-0.78,9.143330903
09/06/2020 12:00,39.38792,4.88356,39.68951247,22.53792,6.57356,23.477,16.85,-1.69,16.93453867,31.87792,12.40356,34.20599486,22.53792,6.57356,23.477,9.34,5.83,11.01019982
09/06/2020 12:30,25.56888,4.38634,25.94239008,19.35888,5.64634,20.1655,6.21,-1.26,6.336536909,25.57888,6.33634,26.35200764,19.35888,5.64634,20.1655,6.22,0.69,6.25815468
09/06/2020 13:00,27.94672,4.61696,28.32552697,21.00672,6.12696,21.882,6.94,-1.51,7.102372843,28.11672,6.90696,28.95265169,21.00672,6.12696,21.882,7.11,0.78,7.152656849
09/06/2020 13:30,37.37896,5.45428,37.77480405,25.24896,7.36428,26.301,12.13,-1.91,12.27945439,37.35896,6.60428,37.93821828,25.24896,7.36428,26.301,12.11,-0.76,12.13382462
09/06/2020 14:00,56.16208,6.68644,56.55871029,33.86208,9.87644,35.273,22.3,-3.19,22.52700823,56.12208,8.47644,56.75859317,33.86208,9.87644,35.273,22.26,-1.4,22.30398171
09/06/2020 14:30,57.03976,6.52368,57.41160703,33.50976,9.77368,34.906,23.53,-3.25,23.75338713,56.91976,8.26368,57.51649751,33.50976,9.77368,34.906,23.41,-1.51,23.45864872
09/06/2020 15:00,41.11808,5.60194,41.49793049,25.85808,7.54194,26.9355,15.26,-1.94,15.38282159,41.17808,7.02194,41.77250189,25.85808,7.54194,26.9355,15.32,-0.52,15.32882252
09/06/2020 15:30,37.39984,5.66912,37.82706642,24.57984,7.16912,25.604,12.82,-1.5,12.90745521,37.40984,7.94912,38.2450603,24.57984,7.16912,25.604,12.83,0.78,12.85368819
09/06/2020 16:00,36.6708,5.5969,37.09545609,24.1608,7.0469,25.1675,12.51,-1.45,12.59375242,36.7808,7.8269,37.60435629,24.1608,7.0469,25.1675,12.62,0.78,12.64408162
09/06/2020 16:30,28.00496,7.26978,28.93315548,19.88496,5.79978,20.7135,8.12,1.47,8.251987639,27.87496,4.46978,28.23105255,19.88496,5.79978,20.7135,7.99,-1.33,8.099938271
09/06/2020 17:00,22.33712,7.00166,23.40876273,17.21712,5.02166,17.9345,5.12,1.98,5.489517283,22.54712,3.85166,22.87373833,17.21712,5.02166,17.9345,5.33,-1.17,5.456903884
09/06/2020 17:30,18.47208,6.91644,19.72447418,15.86208,4.62644,16.523,2.61,2.29,3.472203911,18.58208,3.58644,18.92501649,15.86208,4.62644,16.523,2.72,-1.04,2.912043956
09/06/2020 18:00,16.95104,6.72072,18.23474251,15.19104,4.43072,15.824,1.76,2.29,2.888200132,17.00104,3.39072,17.33586869,15.19104,4.43072,15.824,1.81,-1.04,2.087510479
09/06/2020 18:30,9.95824,6.14532,11.70177345,12.01824,3.50532,12.519,-2.06,2.64,3.348611653,9.72824,2.62532,10.07625717,12.01824,3.50532,12.519,-2.29,-0.88,2.453263133
09/06/2020 19:00,3.44336,5.30598,6.325357844,8.76336,2.55598,9.1285,-5.32,2.75,5.988731084,3.62336,3.59598,5.104880983,8.76336,2.55598,9.1285,-5.14,1.04,5.244158655
09/06/2020 19:30,1.0464,2.8677,3.052647417,7.4664,2.1777,7.7775,-6.42,0.69,6.456972975,1.2264,4.3077,4.478876673,7.4664,2.1777,7.7775,-6.24,2.13,6.593519546
09/06/2020 20:00,-1.87992,2.40794,3.054877125,5.89008,1.71794,6.1355,-7.77,0.69,7.800576902,-1.75992,3.84794,4.231307203,5.89008,1.71794,6.1355,-7.65,2.13,7.9409949
09/06/2020 20:30,-2.83552,2.23714,3.611781977,5.30448,1.54714,5.5255,-8.14,0.69,8.169192127,-2.68552,3.74714,4.610105839,5.30448,1.54714,5.5255,-7.99,2.2,8.287345775
09/06/2020 21:00,-5.20984,1.88588,5.540665682,4.10016,1.19588,4.271,-9.31,0.69,9.335534264,-4.97984,3.45588,6.061510785,4.10016,1.19588,4.271,-9.08,2.26,9.357029443
09/06/2020 21:30,-6.00152,1.78914,6.262528583,3.76848,1.09914,3.9255,-9.77,0.69,9.794335097,-5.99152,3.27914,6.830158933,3.76848,1.09914,3.9255,-9.76,2.18,10.00049999
09/06/2020 22:00,-6.24344,1.71858,6.475651338,3.52656,1.02858,3.6735,-9.77,0.69,9.794335097,-6.04344,3.37858,6.923725143,3.52656,1.02858,3.6735,-9.57,2.35,9.854308702
09/06/2020 22:30,-6.34808,1.67056,6.564212855,3.36192,0.98056,3.502,-9.71,0.69,9.734485092,-6.11808,3.33056,6.96588349,3.36192,0.98056,3.502,-9.48,2.35,9.766928893
09/06/2020 23:00,-5.34304,1.80078,5.638340629,3.39696,0.99078,3.5385,-8.74,0.81,8.777454073,-5.34304,3.34078,6.301498826,3.39696,0.99078,3.5385,-8.74,2.35,9.05041988
09/06/2020 23:30,-5.13072,1.77104,5.427786879,3.08928,0.90104,3.218,-8.22,0.87,8.265911928,-4.87072,3.45104,5.969387774,3.08928,0.90104,3.218,-7.96,2.55,8.358474741
10/06/2020 00:00,-4.538,1.791,4.878639667,2.952,0.861,3.075,-7.49,0.93,7.547516148,-4.508,3.411,5.653050946,2.952,0.861,3.075,-7.46,2.55,7.883787161
10/06/2020 00:30,-4.2156,1.8842,4.617520222,2.8944,0.8442,3.015,-7.11,1.04,7.18565933,-4.1956,3.5642,5.505141324,2.8944,0.8442,3.015,-7.09,2.72,7.593846193
10/06/2020 01:00,-3.97128,1.93796,4.418908666,2.83872,0.82796,2.957,-6.81,1.11,6.899869564,-3.97128,3.54796,5.325324873,2.83872,0.82796,2.957,-6.81,2.72,7.333109845
10/06/2020 01:30,-4.21208,1.92606,4.631557519,2.79792,0.81606,2.9145,-7.01,1.11,7.097337529,-4.20208,3.53606,5.491921035,2.79792,0.81606,2.9145,-7,2.72,7.509886817
10/06/2020 02:00,-4.32216,1.94062,4.737834215,2.84784,0.83062,2.9665,-7.17,1.11,7.255411773,-4.33216,3.55062,5.601295622,2.84784,0.83062,2.9665,-7.18,2.72,7.677942433
10/06/2020 02:30,-4.29624,2.00818,4.742411312,2.87376,0.83818,2.9935,-7.17,1.17,7.264833102,-4.30624,3.55818,5.586085199,2.87376,0.83818,2.9935,-7.18,2.72,7.677942433
10/06/2020 03:00,-4.05384,2.00888,4.524291945,2.87616,0.83888,2.996,-6.93,1.17,7.028072282,-4.09384,3.55888,5.424495626,2.87616,0.83888,2.996,-6.97,2.72,7.481931569
10/06/2020 03:30,-3.91464,2.01448,4.402560164,2.89536,0.84448,3.016,-6.81,1.17,6.909775684,-3.92464,3.64448,5.355841073,2.89536,0.84448,3.016,-6.82,2.8,7.372408019
10/06/2020 04:00,-3.8152,2.0114,4.312943426,2.8848,0.8414,3.005,-6.7,1.17,6.801389564,-3.8352,3.6414,5.288530325,2.8848,0.8414,3.005,-6.72,2.8,7.28
10/06/2020 04:30,-3.73336,2.00902,4.239591755,2.87664,0.83902,2.9965,-6.61,1.17,6.712749064,-3.75336,3.63902,5.227827259,2.87664,0.83902,2.9965,-6.63,2.8,7.197006322
10/06/2020 05:00,-3.48488,2.02316,4.029586207,2.92512,0.85316,3.047,-6.41,1.17,6.515903621,-3.50488,3.72316,5.113326139,2.92512,0.85316,3.047,-6.43,2.87,7.041434513
10/06/2020 05:30,-3.52896,2.04822,4.080289677,3.01104,0.87822,3.1365,-6.54,1.17,6.643831726,-3.55896,3.74822,5.168689336,3.01104,0.87822,3.1365,-6.57,2.87,7.169504864
10/06/2020 06:00,-3.58016,2.19912,4.201627589,3.21984,0.93912,3.354,-6.8,1.26,6.91575014,-3.45016,3.80912,5.139357859,3.21984,0.93912,3.354,-6.67,2.87,7.261253335
10/06/2020 06:30,-3.72456,2.00742,4.231085233,3.38544,0.98742,3.5265,-7.11,1.02,7.182791936,-3.71456,3.58742,5.164062185,3.38544,0.98742,3.5265,-7.1,2.6,7.561084578
10/06/2020 07:00,-3.46424,1.98668,3.993476706,3.96576,1.15668,4.131,-7.43,0.83,7.47621562,-3.39424,3.50668,4.880335009,3.96576,1.15668,4.131,-7.36,2.35,7.726066269
10/06/2020 07:30,-2.8676,2.0207,3.50804194,4.5624,1.3307,4.7525,-7.43,0.69,7.461970249,-2.8476,3.3407,4.389658557,4.5624,1.3307,4.7525,-7.41,2.01,7.677773115
10/06/2020 08:00,-3.7688,-0.9759,3.893100853,4.7112,1.3741,4.9075,-8.48,-2.35,8.799596582,-3.3388,4.1341,5.313978571,4.7112,1.3741,4.9075,-8.05,2.76,8.51
10/06/2020 08:30,-0.23296,1.97872,1.992386308,6.64704,1.93872,6.924,-6.88,0.04,6.880116278,-0.24296,5.24872,5.254340225,6.64704,1.93872,6.924,-6.89,3.31,7.643834116
10/06/2020 09:00,0.61736,2.84298,2.9092385,7.10736,2.07298,7.4035,-6.49,0.77,6.535518342,0.51736,2.07298,2.136564403,7.10736,2.07298,7.4035,-6.59,0,6.59
10/06/2020 09:30,4.1168,3.2524,5.246536762,8.7168,2.5424,9.08,-4.6,0.71,4.654470969,4.0168,2.5424,4.75378586,8.7168,2.5424,9.08,-4.7,0,4.7
10/06/2020 10:00,5.83832,3.58826,6.852852709,9.86832,2.87826,10.2795,-4.03,0.71,4.092065493,5.77832,2.87826,6.455490891,9.86832,2.87826,10.2795,-4.09,0,4.09
10/06/2020 10:30,8.13432,3.96626,9.049772387,11.16432,3.25626,11.6295,-3.03,0.71,3.112073264,7.96432,2.56626,8.36756138,11.16432,3.25626,11.6295,-3.2,-0.69,3.273545479
10/06/2020 11:00,4.73176,3.53218,5.904731006,9.40176,2.74218,9.7935,-4.67,0.79,4.736348805,4.70176,1.96218,5.09477158,9.40176,2.74218,9.7935,-4.7,-0.78,4.764283787
10/06/2020 11:30,5.35168,3.70424,6.508599911,9.75168,2.84424,10.158,-4.4,0.86,4.483257744,5.11168,2.06424,5.51274516,9.75168,2.84424,10.158,-4.64,-0.78,4.705103612
10/06/2020 12:00,7.92632,3.32976,8.597316465,11.41632,3.32976,11.892,-3.49,0,3.49,7.73632,2.63976,8.174287737,11.41632,3.32976,11.892,-3.68,-0.69,3.744128737
10/06/2020 12:30,10.86928,3.73604,11.49344346,12.80928,3.73604,13.343,-1.94,0,1.94,10.86928,3.04604,11.28802939,12.80928,3.73604,13.343,-1.94,-0.69,2.05905318
10/06/2020 13:00,8.55472,4.14596,9.506430382,11.57472,3.37596,12.057,-3.02,0.77,3.116616755,8.36472,2.60596,8.761253803,11.57472,3.37596,12.057,-3.21,-0.77,3.301060436
10/06/2020 13:30,7.64448,3.94464,8.602224085,11.12448,3.24464,11.588,-3.48,0.7,3.549704213,7.26448,2.54464,7.697263306,11.12448,3.24464,11.588,-3.86,-0.7,3.922958068
10/06/2020 14:00,14.6472,4.0796,15.20472308,13.9872,4.0796,14.57,0.66,0,0.66,14.4872,3.3796,14.8761776,13.9872,4.0796,14.57,0.5,-0.7,0.860232527
10/06/2020 14:30,17.26952,5.16986,18.02675161,15.35952,4.47986,15.9995,1.91,0.69,2.030812645,16.89952,3.77986,17.3170759,15.35952,4.47986,15.9995,1.54,-0.7,1.691626436
10/06/2020 15:00,17.85288,4.44584,18.39811995,15.24288,4.44584,15.878,2.61,0,2.61,17.69288,3.74584,18.08505792,15.24288,4.44584,15.878,2.45,-0.7,2.548038461
10/06/2020 15:30,21.6228,4.9504,22.1822438,16.9728,4.9504,17.68,4.65,0,4.65,21.3228,4.2504,21.74230209,16.9728,4.9504,17.68,4.35,-0.7,4.40596187
10/06/2020 16:00,19.1996,5.3303,19.92578074,15.9096,4.6403,16.5725,3.29,0.69,3.361577011,18.9996,4.6403,19.55804653,15.9096,4.6403,16.5725,3.09,0,3.09
10/06/2020 16:30,14.314,4.787,15.09324236,13.704,3.997,14.275,0.61,0.79,0.998098192,13.904,3.997,14.46710838,13.704,3.997,14.275,0.2,0,0.2
10/06/2020 17:00,8.60952,4.18486,9.572715803,11.63952,3.39486,12.1245,-3.03,0.79,3.131293662,8.66952,4.10486,9.592207913,11.63952,3.39486,12.1245,-2.97,0.71,3.053686297
10/06/2020 17:30,0.23984,3.33912,3.34772245,7.77984,2.26912,8.104,-7.54,1.07,7.615543316,0.15984,2.97912,2.9834049,7.77984,2.26912,8.104,-7.62,0.71,7.653005945
10/06/2020 18:00,-4.99744,2.73908,5.698856534,5.72256,1.66908,5.961,-10.72,1.07,10.77326784,-5.09744,2.46908,5.663943026,5.72256,1.66908,5.961,-10.82,0.8,10.84953455
10/06/2020 18:30,-6.17568,2.59376,6.698254579,5.22432,1.52376,5.442,-11.4,1.07,11.4501048,-6.28568,2.21376,6.664120827,5.22432,1.52376,5.442,-11.51,0.69,11.53066347
10/06/2020 19:00,-7.35456,2.48742,7.763814208,4.58544,1.33742,4.7765,-11.94,1.15,11.99525323,-7.20456,2.10742,7.506457477,4.58544,1.33742,4.7765,-11.79,0.77,11.81511743
10/06/2020 19:30,-8.2684,2.4213,8.615633015,3.7416,1.0913,3.8975,-12.01,1.33,12.08341839,-8.3584,1.9413,8.58087969,3.7416,1.0913,3.8975,-12.1,0.85,12.12981863
10/06/2020 20:00,-9.35896,2.40072,9.661966094,2.95104,0.86072,3.074,-12.31,1.54,12.40595422,-9.42896,1.86072,9.610804628,2.95104,0.86072,3.074,-12.38,1,12.42032206
10/06/2020 20:30,-9.26896,0.34322,9.275312364,2.89104,0.84322,3.0115,-12.16,-0.5,12.17027526,-8.98896,3.94322,9.815823239,2.89104,0.84322,3.0115,-11.88,3.1,12.27780111
10/06/2020 21:00,-7.86688,0.09716,7.867479965,3.45312,1.00716,3.597,-11.32,-0.91,11.35651795,-7.43688,4.78716,8.844438083,3.45312,1.00716,3.597,-10.89,3.78,11.52738045
10/06/2020 21:30,-8.29848,0.05086,8.298635855,2.95152,0.86086,3.0745,-11.25,-0.81,11.27912231,-8.11848,4.64086,9.351326058,2.95152,0.86086,3.0745,-11.07,3.78,11.69757667
10/06/2020 22:00,-8.07912,0.06234,8.07936051,2.99088,0.87234,3.1155,-11.07,-0.81,11.09959459,-7.72912,4.65234,9.021283914,2.99088,0.87234,3.1155,-10.72,3.78,11.36691691
10/06/2020 22:30,-8.15024,-0.08382,8.150671006,2.72976,0.79618,2.8435,-10.88,-0.88,10.91553022,-7.71024,4.67618,9.017453091,2.72976,0.79618,2.8435,-10.44,3.88,11.13768378
10/06/2020 23:00,-6.9488,2.5666,7.407648547,2.7312,0.7966,2.845,-9.68,1.77,9.840492874,-7.2088,2.4366,7.609455762,2.7312,0.7966,2.845,-9.94,1.64,10.07438336
10/06/2020 23:30,-5.8168,2.9126,6.505259488,2.9232,0.8526,3.045,-8.74,2.06,8.979487736,-5.8268,2.4926,6.337558915,2.9232,0.8526,3.045,-8.75,1.64,8.902364854
11/06/2020 00:00,-5.65008,2.94956,6.373641675,2.56992,0.74956,2.677,-8.22,2.2,8.509312546,-5.89008,2.33956,6.337711211,2.56992,0.74956,2.677,-8.46,1.59,8.608118261
11/06/2020 00:30,-5.2848,3.0136,6.08365811,2.5152,0.7336,2.62,-7.8,2.28,8.126401418,-5.5448,2.4436,6.059371915,2.5152,0.7336,2.62,-8.06,1.71,8.23939925
11/06/2020 01:00,-5.1256,3.0192,5.94872625,2.5344,0.7392,2.64,-7.66,2.28,7.99212112,-5.4156,2.4492,5.943677649,2.5344,0.7392,2.64,-7.95,1.71,8.131826363
