Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
11/06/2020 01:30,-4.72032,3.14074,5.669715041,2.77968,0.81074,2.8955,-7.5,2.33,7.853591535,-5.00032,2.52074,5.599761624,2.77968,0.81074,2.8955,-7.78,1.71,7.965707753
11/06/2020 02:00,-3.93088,3.27766,5.118092677,3.24912,0.94766,3.3845,-7.18,2.33,7.548595896,-4.20088,2.65766,4.970970675,3.24912,0.94766,3.3845,-7.45,1.71,7.643729456
11/06/2020 02:30,-3.6668,3.3051,4.936507698,3.3432,0.9751,3.4825,-7.01,2.33,7.387083322,-3.9468,2.6851,4.773572273,3.3432,0.9751,3.4825,-7.29,1.71,7.487870191
11/06/2020 03:00,-3.85976,3.30882,5.083899788,3.15024,0.91882,3.2815,-7.01,2.39,7.40622711,-3.97976,3.90882,5.578293955,3.15024,0.91882,3.2815,-7.13,2.99,7.731558704
11/06/2020 03:30,-4.16184,0.85988,4.249741851,2.94816,0.85988,3.071,-7.11,0,7.11,-4.06184,5.13988,6.551099953,2.94816,0.85988,3.071,-7.01,4.28,8.213312365
11/06/2020 04:00,-3.91448,0.88536,4.013354706,3.03552,0.88536,3.162,-6.95,0,6.95,-3.82448,5.16536,6.427098194,3.03552,0.88536,3.162,-6.86,4.28,8.08566633
11/06/2020 04:30,-3.59056,0.92442,3.707650665,3.16944,0.92442,3.3015,-6.76,0,6.76,-3.51056,5.20442,6.277739964,3.16944,0.92442,3.3015,-6.68,4.28,7.933523807
11/06/2020 05:00,-3.0908,0.9856,3.244141181,3.3792,0.9856,3.52,-6.47,0,6.47,-3.0108,5.2656,6.065596426,3.3792,0.9856,3.52,-6.39,4.28,7.690936224
11/06/2020 05:30,-2.90776,0.37232,2.931499684,3.64224,1.06232,3.794,-6.55,-0.69,6.586243239,-2.80776,5.34232,6.035221554,3.64224,1.06232,3.794,-6.45,4.28,7.740859125
11/06/2020 06:00,-2.4532,0.5049,2.504618584,4.0968,1.1949,4.2675,-6.55,-0.69,6.586243239,-2.2032,5.4749,5.901577776,4.0968,1.1949,4.2675,-6.3,4.28,7.616324573
11/06/2020 06:30,-1.39592,0.68494,1.554906894,4.95408,1.44494,5.1605,-6.35,-0.76,6.3953186,-1.27592,5.39494,5.54376672,4.95408,1.44494,5.1605,-6.23,3.95,7.37667947
11/06/2020 07:00,1.49616,1.04888,1.827195665,6.71616,1.95888,6.996,-5.22,-0.91,5.298726262,1.65616,5.67888,5.915449603,6.71616,1.95888,6.996,-5.06,3.72,6.280286618
11/06/2020 07:30,7.26992,1.80706,7.491141612,10.30992,3.00706,10.7395,-3.04,-1.2,3.268271715,7.76992,6.28706,9.994937731,10.30992,3.00706,10.7395,-2.54,3.28,4.148493703
11/06/2020 08:00,10.00768,2.15724,10.23754577,12.36768,3.60724,12.883,-2.36,-1.45,2.769855592,10.59768,6.54724,12.457013,12.36768,3.60724,12.883,-1.77,2.94,3.431690545
11/06/2020 08:30,2.7372,3.3196,4.302558309,8.7072,2.5396,9.07,-5.97,0.78,6.020739157,2.6172,2.5396,3.646821081,8.7072,2.5396,9.07,-6.09,0,6.09
11/06/2020 09:00,-4.0916,1.9837,4.547115157,5.7384,1.6737,5.9775,-9.83,0.31,9.834886883,-4.0616,1.6737,4.392933672,5.7384,1.6737,5.9775,-9.8,0,9.8
11/06/2020 09:30,-6.08376,0.47682,6.102416984,4.92624,1.43682,5.1315,-11.01,-0.96,11.05177361,-6.03376,2.28682,6.452581301,4.92624,1.43682,5.1315,-10.96,0.85,10.99291135
11/06/2020 10:00,-3.75576,0.97332,3.879830538,6.11424,1.78332,6.369,-9.87,-0.81,9.903181307,-3.57576,2.81332,4.54981637,6.11424,1.78332,6.369,-9.69,1.03,9.744588242
11/06/2020 10:30,-2.9972,1.0779,3.185133631,6.4728,1.8879,6.7425,-9.47,-0.81,9.504577844,-2.8872,2.9179,4.104882976,6.4728,1.8879,6.7425,-9.36,1.03,9.416501473
11/06/2020 11:00,0.86752,1.49386,1.727486223,8.68752,2.53386,9.0495,-7.82,-1.04,7.888852895,1.15752,3.47386,3.661632949,8.68752,2.53386,9.0495,-7.53,0.94,7.588445164
11/06/2020 11:30,4.65968,2.60324,5.337553391,10.39968,3.03324,10.833,-5.74,-0.43,5.756083738,4.76968,3.23324,5.762264156,10.39968,3.03324,10.833,-5.63,0.2,5.633551278
11/06/2020 12:00,10.4292,5.4031,11.74570995,13.0392,3.8031,13.5825,-2.61,1.6,3.061388574,10.2492,1.9131,10.42621946,13.0392,3.8031,13.5825,-2.79,-1.89,3.369896141
11/06/2020 12:30,7.4104,5.0622,8.97440232,11.8704,3.4622,12.365,-4.46,1.6,4.738311936,7.2004,1.9722,7.465610022,11.8704,3.4622,12.365,-4.67,-1.49,4.901938392
11/06/2020 13:00,13.55664,3.22152,13.93415513,14.57664,4.25152,15.184,-1.02,-1.03,1.449586148,13.82664,5.26152,14.79390301,14.57664,4.25152,15.184,-0.75,1.01,1.258014308
11/06/2020 13:30,32.4192,5.1281,32.82227808,23.4792,6.8481,24.4575,8.94,-1.72,9.103955184,32.4592,6.2981,33.06456908,23.4792,6.8481,24.4575,8.98,-0.55,8.996827219
11/06/2020 14:00,39.83784,5.78812,40.25612784,26.90784,7.84812,28.029,12.93,-2.06,13.09307069,39.88784,6.88812,40.47821608,26.90784,7.84812,28.029,12.98,-0.96,13.01545235
11/06/2020 14:30,42.92312,6.04966,43.34734844,28.35312,8.26966,29.5345,14.57,-2.22,14.73815796,42.84312,7.30966,43.46221417,28.35312,8.26966,29.5345,14.49,-0.96,14.52176642
11/06/2020 15:00,22.16496,5.39228,22.81144746,17.66496,5.15228,18.401,4.5,0.24,4.506395455,21.95496,4.34228,22.38025166,17.66496,5.15228,18.401,4.29,-0.81,4.365798896
11/06/2020 15:30,18.45248,3.06864,18.70589665,16.69248,4.86864,17.388,1.76,-1.8,2.517459036,18.82248,6.16864,19.80752061,16.69248,4.86864,17.388,2.13,1.3,2.495375723
11/06/2020 16:00,1.70248,0.93114,1.940479284,8.95248,2.61114,9.3255,-7.25,-1.68,7.442103197,2.41248,4.99114,5.543603363,8.95248,2.61114,9.3255,-6.54,2.38,6.95959769
11/06/2020 16:30,1.96264,1.17452,2.287236979,9.27264,2.70452,9.659,-7.31,-1.53,7.468400096,2.47264,5.24452,5.798184078,9.27264,2.70452,9.659,-6.8,2.54,7.258897988
11/06/2020 17:00,-2.06848,1.03836,2.314476399,7.57152,2.20836,7.887,-9.64,-1.17,9.710741475,-1.33848,4.93836,5.116534784,7.57152,2.20836,7.887,-8.91,2.73,9.318851861
11/06/2020 17:30,-4.48752,3.23864,5.534132705,6.85248,1.99864,7.138,-11.34,1.24,11.40759396,-4.25752,2.68864,5.035400838,6.85248,1.99864,7.138,-11.11,0.69,11.13140602
11/06/2020 18:00,-4.46248,3.30136,5.550919347,7.06752,2.06136,7.362,-11.53,1.24,11.59648654,-4.44248,2.75136,5.22547705,7.06752,2.06136,7.362,-11.51,0.69,11.53066347
11/06/2020 18:30,-4.46744,3.45658,5.648536576,6.98256,2.03658,7.2735,-11.45,1.42,11.53771641,-4.45744,2.03658,4.900656022,6.98256,2.03658,7.2735,-11.44,0,11.44
11/06/2020 19:00,-4.89256,3.35592,5.93290337,6.63744,1.93592,6.914,-11.53,1.42,11.61711238,-4.62256,2.69592,5.351265794,6.63744,1.93592,6.914,-11.26,0.76,11.28561917
11/06/2020 19:30,-5.3436,3.3377,6.300341439,6.0264,1.7577,6.2775,-11.37,1.58,11.4792552,-5.3036,2.5677,5.892474544,6.0264,1.7577,6.2775,-11.33,0.81,11.3589172
11/06/2020 20:00,-4.85848,3.51586,5.997174289,5.95152,1.73586,6.1995,-10.81,1.78,10.95556936,-4.88848,2.54586,5.511682125,5.95152,1.73586,6.1995,-10.84,0.81,10.87022079
11/06/2020 20:30,-4.65048,2.40736,5.236635026,5.81952,1.69736,6.062,-10.47,0.71,10.49404593,-4.36048,3.89736,5.848350263,5.81952,1.69736,6.062,-10.18,2.2,10.4150084
11/06/2020 21:00,-4.44392,0.95094,4.544525481,5.62608,1.64094,5.8605,-10.07,-0.69,10.09361184,-3.94392,5.18094,6.511270556,5.62608,1.64094,5.8605,-9.57,3.54,10.20374931
11/06/2020 21:30,-5.16192,0.77944,5.220435308,5.03808,1.46944,5.248,-10.2,-0.69,10.2233116,-4.75192,5.00944,6.904725396,5.03808,1.46944,5.248,-9.79,3.54,10.41036503
11/06/2020 22:00,-5.22624,0.62068,5.262967623,4.73376,1.38068,4.931,-9.96,-0.76,9.988953899,-4.75624,5.08068,6.959535056,4.73376,1.38068,4.931,-9.49,3.7,10.1857793
11/06/2020 22:30,-4.87768,1.14776,5.01089964,4.55232,1.32776,4.742,-9.43,-0.18,9.431717765,-4.31768,5.02776,6.627271777,4.55232,1.32776,4.742,-8.87,3.7,9.61077
11/06/2020 23:00,-4.08008,2.90706,5.00979547,4.30992,1.25706,4.4895,-8.39,1.65,8.550707573,-4.06008,3.39706,5.293795071,4.30992,1.25706,4.4895,-8.37,2.14,8.639241865
11/06/2020 23:30,-3.84984,-0.35412,3.866092213,4.10016,1.19588,4.271,-7.95,-1.55,8.099691352,-3.16984,6.39588,7.138288773,4.10016,1.19588,4.271,-7.27,5.2,8.938282833
12/06/2020 00:00,-3.4616,2.6437,4.355665764,3.8184,1.1137,3.9775,-7.28,1.53,7.439038916,-3.3616,3.2237,4.657531132,3.8184,1.1137,3.9775,-7.18,2.11,7.483615436
12/06/2020 00:30,-3.76728,2.50496,4.524071529,3.34272,0.97496,3.482,-7.11,1.53,7.272757386,-3.65728,3.08496,4.784629056,3.34272,0.97496,3.482,-7,2.11,7.311094309
12/06/2020 01:00,-4.03656,2.42642,4.709706005,3.07344,0.89642,3.2015,-7.11,1.53,7.272757386,-3.98656,3.00642,4.993117448,3.07344,0.89642,3.2015,-7.06,2.11,7.368561596
12/06/2020 01:30,-4.32672,2.48554,4.989831164,2.93328,0.85554,3.0555,-7.26,1.63,7.440732491,-4.24672,2.96554,5.179677427,2.93328,0.85554,3.0555,-7.18,2.11,7.483615436
12/06/2020 02:00,-4.59944,2.51558,5.24242225,2.83056,0.82558,2.9485,-7.43,1.69,7.6197769,-4.52944,3.00558,5.435930265,2.83056,0.82558,2.9485,-7.36,2.18,7.676066701
12/06/2020 02:30,-4.66184,2.49738,5.288634895,2.76816,0.80738,2.8835,-7.43,1.69,7.6197769,-4.59184,2.98738,5.478086696,2.76816,0.80738,2.8835,-7.36,2.18,7.676066701
12/06/2020 03:00,-4.12936,2.55352,4.855108485,2.96064,0.86352,3.084,-7.09,1.69,7.288634989,-4.05936,3.04352,5.073600063,2.96064,0.86352,3.084,-7.02,2.18,7.350700647
12/06/2020 03:30,-4.05104,2.54428,4.783752272,2.92896,0.85428,3.051,-6.98,1.69,7.181678077,-4.00104,3.03428,5.021471517,2.92896,0.85428,3.051,-6.93,2.18,7.26479869
12/06/2020 04:00,-4.11048,2.49486,4.808364821,2.75952,0.80486,2.8745,-6.87,1.69,7.074814485,-4.04048,3.03486,5.053301282,2.75952,0.80486,2.8745,-6.8,2.23,7.156318886
12/06/2020 04:30,-4.06008,2.50956,4.77306411,2.80992,0.81956,2.927,-6.87,1.69,7.074814485,-3.99008,3.04956,5.022007029,2.80992,0.81956,2.927,-6.8,2.23,7.156318886
12/06/2020 05:00,-4.3572,2.4229,4.985542724,2.5128,0.7329,2.6175,-6.87,1.69,7.074814485,-4.2872,2.9629,5.211416338,2.5128,0.7329,2.6175,-6.8,2.23,7.156318886
12/06/2020 05:30,-4.45512,2.42934,5.0744248,2.53488,0.73934,2.6405,-6.99,1.69,7.191397639,-4.38512,2.96934,5.295871737,2.53488,0.73934,2.6405,-6.92,2.23,7.270440152
12/06/2020 06:00,-3.61368,2.55226,4.42410604,3.19632,0.93226,3.3295,-6.81,1.62,7.000035714,-3.45368,3.05226,4.609142724,3.19632,0.93226,3.3295,-6.65,2.12,6.979749279
12/06/2020 06:30,-2.57792,2.59644,3.65884848,4.10208,1.19644,4.273,-6.68,1.4,6.825130035,-2.47792,3.09644,3.965857814,4.10208,1.19644,4.273,-6.58,1.9,6.848824717
12/06/2020 07:00,-1.68464,2.58448,3.085052479,4.81536,1.40448,5.016,-6.5,1.18,6.606239475,-1.55464,3.18448,3.543701229,4.81536,1.40448,5.016,-6.37,1.78,6.614022982
12/06/2020 07:30,-2.5976,2.2882,3.461702616,4.8624,1.4182,5.065,-7.46,0.87,7.510559234,-2.3876,2.8582,3.724236969,4.8624,1.4182,5.065,-7.25,1.44,7.391623638
12/06/2020 08:00,-2.11824,2.31468,3.137623974,5.50176,1.60468,5.731,-7.62,0.71,7.653005945,-1.67824,2.88468,3.337344483,5.50176,1.60468,5.731,-7.18,1.28,7.293202314
12/06/2020 08:30,-0.77856,2.62542,2.738427624,6.36144,1.85542,6.6265,-7.14,0.77,7.181399585,-0.53856,2.70542,2.758503988,6.36144,1.85542,6.6265,-6.9,0.85,6.952157938
12/06/2020 09:00,-2.46752,1.66614,2.97736082,5.71248,1.66614,5.9505,-8.18,0,8.18,-2.17752,2.35614,3.208268856,5.71248,1.66614,5.9505,-7.89,0.69,7.920113636
12/06/2020 09:30,-3.26432,1.64374,3.65481412,5.63568,1.64374,5.8705,-8.9,0,8.9,-3.02432,1.64374,3.442149423,5.63568,1.64374,5.8705,-8.66,0,8.66
12/06/2020 10:00,-1.17648,1.25936,1.723395718,6.68352,1.94936,6.962,-7.86,-0.69,7.890228134,-0.87648,2.63936,2.781085831,6.68352,1.94936,6.962,-7.56,0.69,7.591422792
12/06/2020 10:30,1.74928,1.68104,2.426082439,8.12928,2.37104,8.468,-6.38,-0.69,6.417203441,1.94928,3.13104,3.688238604,8.12928,2.37104,8.468,-6.18,0.76,6.22655603
12/06/2020 11:00,1.01768,1.67474,1.959700653,8.10768,2.36474,8.4455,-7.09,-0.69,7.123496333,1.41768,3.06474,3.376751079,8.10768,2.36474,8.4455,-6.69,0.7,6.726522133
12/06/2020 11:30,-1.02688,-0.63534,1.207534451,7.59312,2.21466,7.9095,-8.62,-2.85,9.078926148,-0.44688,5.07466,5.094298367,7.59312,2.21466,7.9095,-8.04,2.86,8.533533852
12/06/2020 12:00,11.98304,0.63922,12.00007708,13.40304,3.90922,13.9615,-1.42,-3.27,3.565010519,12.73304,6.67922,14.37853565,13.40304,3.90922,13.9615,-0.67,2.77,2.84987719
12/06/2020 12:30,7.84032,0.56926,7.860958889,12.10032,3.52926,12.6045,-4.26,-2.96,5.187407831,8.29032,6.53926,10.55894536,12.10032,3.52926,12.6045,-3.81,3.01,4.855532926
12/06/2020 13:00,-5.47464,-1.16802,5.597852611,5.59536,1.63198,5.8285,-11.07,-2.8,11.41862076,-4.49464,4.89198,6.643286615,5.59536,1.63198,5.8285,-10.09,3.26,10.60357015
12/06/2020 13:30,-4.45168,-0.98924,4.560268698,5.96832,1.74076,6.217,-10.42,-2.73,10.77168975,-3.75168,4.93076,6.19576444,5.96832,1.74076,6.217,-9.72,3.19,10.2300782
12/06/2020 14:00,-2.0004,-0.6622,2.107156615,7.0896,2.0678,7.385,-9.09,-2.73,9.491101095,-1.1204,5.3278,5.444331823,7.0896,2.0678,7.385,-8.21,3.26,8.833555343
12/06/2020 14:30,-0.62056,-0.53808,0.821355465,7.78944,2.27192,8.114,-8.41,-2.81,8.867028815,0.09944,5.46192,5.46282513,7.78944,2.27192,8.114,-7.69,3.19,8.325394886
12/06/2020 15:00,3.08648,0.07814,3.087468972,9.45648,2.75814,9.8505,-6.37,-2.68,6.910810372,4.05648,6.22814,7.43268174,9.45648,2.75814,9.8505,-5.4,3.47,6.418792721
12/06/2020 15:30,3.1532,2.0901,3.783013118,9.2232,2.6901,9.6075,-6.07,-0.6,6.099581953,3.5732,4.4401,5.699319806,9.2232,2.6901,9.6075,-5.65,1.75,5.914811916
12/06/2020 16:00,1.93712,3.16916,3.714297915,8.39712,2.44916,8.747,-6.46,0.72,6.5,2.49712,3.75916,4.512969333,8.39712,2.44916,8.747,-5.9,1.31,6.043682652
12/06/2020 16:30,2.58328,3.42054,4.286423853,8.57328,2.50054,8.9305,-5.99,0.92,6.060239269,2.67328,3.87054,4.703988292,8.57328,2.50054,8.9305,-5.9,1.37,6.05697119
12/06/2020 17:00,-0.41424,3.24168,3.268039779,7.44576,2.17168,7.756,-7.86,1.07,7.932496454,-0.12424,3.84168,3.843688437,7.44576,2.17168,7.756,-7.57,1.67,7.752019092
12/06/2020 17:30,-1.67792,3.23394,3.643320388,7.04208,2.05394,7.3355,-8.72,1.18,8.799477257,-1.52792,3.72394,4.025204175,7.04208,2.05394,7.3355,-8.57,1.67,8.73119694
12/06/2020 18:00,-3.57688,2.43966,4.329666436,6.27312,1.82966,6.5345,-9.85,0.61,9.868870249,-3.34688,4.15966,5.338949059,6.27312,1.82966,6.5345,-9.62,2.33,9.898146291
12/06/2020 18:30,-4.3328,0.2946,4.342803818,5.9472,1.7346,6.195,-10.28,-1.44,10.38036608,-3.7628,6.0146,7.094651295,5.9472,1.7346,6.195,-9.71,4.28,10.61143251
12/06/2020 19:00,-6.04992,-0.01956,6.04995162,4.87008,1.42044,5.073,-10.92,-1.44,11.01453585,-5.17992,5.88044,7.836526386,4.87008,1.42044,5.073,-10.05,4.46,10.99518531
12/06/2020 19:30,-6.91816,-0.05738,6.918397954,4.19184,1.22262,4.3665,-11.11,-1.28,11.1834923,-6.25816,5.85262,8.568414524,4.19184,1.22262,4.3665,-10.45,4.63,11.4297594
12/06/2020 20:00,-6.51832,0.08174,6.518832491,4.05168,1.18174,4.2205,-10.57,-1.1,10.62708333,-5.94832,5.81174,8.316178969,4.05168,1.18174,4.2205,-10,4.63,11.0198412
12/06/2020 20:30,-7.32736,-0.09298,7.327949908,3.45264,1.00702,3.5965,-10.78,-1.1,10.83597711,-6.67736,5.73702,8.80343882,3.45264,1.00702,3.5965,-10.13,4.73,11.17988372
12/06/2020 21:00,-7.57944,-0.20442,7.582196136,3.07056,0.89558,3.1985,-10.65,-1.1,10.70665681,-6.90944,5.69558,8.954328152,3.07056,0.89558,3.1985,-9.98,4.8,11.07431262
12/06/2020 21:30,-7.21896,0.02572,7.219005818,3.07104,0.89572,3.199,-10.29,-0.87,10.32671293,-6.79896,5.69572,8.869446623,3.07104,0.89572,3.199,-9.87,4.8,10.97528587
12/06/2020 22:00,-7.15336,-0.05598,7.153579038,2.99664,0.87402,3.1215,-10.15,-0.93,10.19251686,-6.62336,5.67402,8.721433406,2.99664,0.87402,3.1215,-9.62,4.8,10.75101856
12/06/2020 22:30,-6.99752,-0.10386,6.998290723,2.83248,0.82614,2.9505,-9.83,-0.93,9.873894875,-6.45752,5.49614,8.479806569,2.83248,0.82614,2.9505,-9.29,4.67,10.39774014
12/06/2020 23:00,-6.09592,2.55744,6.610653523,2.73408,0.79744,2.848,-8.83,1.76,9.003693686,-6.19592,3.26744,7.004683348,2.73408,0.79744,2.848,-8.93,2.47,9.265300859
12/06/2020 23:30,-5.43552,2.83464,6.130257874,2.72448,0.79464,2.838,-8.16,2.04,8.411135476,-5.22552,3.15464,6.103917824,2.72448,0.79464,2.838,-7.95,2.36,8.292894549
13/06/2020 00:00,-4.79456,2.81742,5.561084521,2.66544,0.77742,2.7765,-7.46,2.04,7.733899405,-4.80456,3.00742,5.668189468,2.66544,0.77742,2.7765,-7.47,2.23,7.795755255
13/06/2020 00:30,-4.1456,2.9942,5.113827627,2.8944,0.8442,3.015,-7.04,2.15,7.360984988,-4.2056,3.1542,5.257,2.8944,0.8442,3.015,-7.1,2.31,7.466331094
13/06/2020 01:00,-3.99984,3.05838,5.035117501,2.84016,0.82838,2.9585,-6.84,2.23,7.194338052,-4.04984,3.21838,5.17292701,2.84016,0.82838,2.9585,-6.89,2.39,7.292749824
13/06/2020 01:30,-4.24544,3.02758,5.214403269,2.73456,0.79758,2.8485,-6.98,2.23,7.327571221,-4.28544,3.13758,5.311252606,2.73456,0.79758,2.8485,-7.02,2.34,7.399729725
13/06/2020 02:00,-4.3868,3.0301,5.331558895,2.7432,0.8001,2.8575,-7.13,2.23,7.470595692,-4.4368,3.1401,5.435570094,2.7432,0.8001,2.8575,-7.18,2.34,7.551688553
13/06/2020 02:30,-4.40744,3.02408,5.345146135,2.72256,0.79408,2.836,-7.13,2.23,7.470595692,-4.45744,3.13408,5.448965847,2.72256,0.79408,2.836,-7.18,2.34,7.551688553
13/06/2020 03:00,-4.24456,2.89492,5.137786625,2.72544,0.79492,2.839,-6.97,2.1,7.279484872,-4.30456,3.04492,5.272643986,2.72544,0.79492,2.839,-7.03,2.25,7.381287151
13/06/2020 03:30,-4.14416,2.99212,5.111442477,2.71584,0.79212,2.829,-6.86,2.2,7.2041377,-4.22416,3.13212,5.258678865,2.71584,0.79212,2.829,-6.94,2.34,7.323878754
13/06/2020 04:00,-3.77376,3.02432,4.836090983,2.82624,0.82432,2.944,-6.6,2.2,6.957010852,-3.86376,3.21432,5.025981934,2.82624,0.82432,2.944,-6.69,2.39,7.104097409
13/06/2020 04:30,-3.89288,3.03916,4.938725362,2.63712,0.76916,2.747,-6.53,2.27,6.913306011,-3.97288,3.15916,5.075831695,2.63712,0.76916,2.747,-6.61,2.39,7.028812133
13/06/2020 05:00,-3.7532,3.0274,4.821997615,2.5968,0.7574,2.705,-6.35,2.27,6.743545062,-3.8332,3.1474,4.959793242,2.5968,0.7574,2.705,-6.43,2.39,6.859810493
13/06/2020 05:30,-3.48624,3.01318,4.607941303,2.75376,0.80318,2.8685,-6.24,2.21,6.619796069,-3.54624,3.33318,4.866816932,2.75376,0.80318,2.8685,-6.3,2.53,6.789027913
13/06/2020 06:00,-3.1728,0.2046,3.179390036,3.0672,0.8946,3.195,-6.24,-0.69,6.278033131,-2.8128,5.8346,6.477221704,3.0672,0.8946,3.195,-5.88,4.94,7.679713536
13/06/2020 06:30,-2.42584,0.35538,2.451732989,3.58416,1.04538,3.7335,-6.01,-0.69,6.049479316,-2.15584,5.82538,6.211497263,3.58416,1.04538,3.7335,-5.74,4.78,7.469672014
13/06/2020 07:00,-1.81744,0.50658,1.886719759,4.10256,1.19658,4.2735,-5.92,-0.69,5.960075503,-1.43744,5.81658,5.99156379,4.10256,1.19658,4.2735,-5.54,4.62,7.21359827
13/06/2020 07:30,-0.56696,0.75172,0.941555415,4.94304,1.44172,5.149,-5.51,-0.69,5.553035206,-0.25696,5.95172,5.957264423,4.94304,1.44172,5.149,-5.2,4.51,6.88332042
13/06/2020 08:00,-0.51872,0.75704,0.917703656,5.20128,1.51704,5.418,-5.72,-0.76,5.770268625,-0.07872,6.07704,6.077549835,5.20128,1.51704,5.418,-5.28,4.56,6.97653209
13/06/2020 08:30,1.79696,1.06578,2.089246814,6.63696,1.93578,6.9135,-4.84,-0.87,4.917570538,2.08696,6.26578,6.604195716,6.63696,1.93578,6.9135,-4.55,4.33,6.281034947
13/06/2020 09:00,6.57152,1.67836,6.782460276,9.25152,2.69836,9.637,-2.68,-1.02,2.867542502,6.88152,6.85836,9.715576123,9.25152,2.69836,9.637,-2.37,4.16,4.787744772
13/06/2020 09:30,10.52552,2.12036,10.73696874,11.55552,3.37036,12.037,-1.03,-1.25,1.619691329,10.78552,7.28036,13.01272775,11.55552,3.37036,12.037,-0.77,3.91,3.985097238
13/06/2020 10:00,15.87456,2.55758,16.07926835,14.01456,4.08758,14.5985,1.86,-1.53,2.40842272,16.07456,7.66758,17.80963959,14.01456,4.08758,14.5985,2.06,3.58,4.130375286
13/06/2020 10:30,9.22512,2.84566,9.654046812,11.02512,3.21566,11.4845,-1.8,-0.37,1.837634349,9.28512,5.55566,10.82029627,11.02512,3.21566,11.4845,-1.74,2.34,2.916024691
13/06/2020 11:00,19.66248,5.55864,20.43310056,16.21248,4.72864,16.888,3.45,0.83,3.548436275,19.92248,5.60864,20.69690924,16.21248,4.72864,16.888,3.71,0.88,3.812938499
13/06/2020 11:30,47.6656,7.4033,48.23710475,29.5656,8.6233,30.7975,18.1,-1.22,18.14106943,47.5956,7.5833,48.19592906,29.5656,8.6233,30.7975,18.03,-1.04,18.05996955
13/06/2020 12:00,51.28168,7.60674,51.84277382,31.29168,9.12674,32.5955,19.99,-1.52,20.0477056,51.22168,7.88674,51.82529469,31.29168,9.12674,32.5955,19.93,-1.24,19.96853775
13/06/2020 12:30,55.90944,7.93442,56.4696423,33.16944,9.67442,34.5515,22.74,-1.74,22.80647277,55.78944,8.14442,56.38078744,33.16944,9.67442,34.5515,22.62,-1.53,22.67168498
13/06/2020 13:00,48.3324,7.3807,48.89269498,29.7624,8.6807,31.0025,18.57,-1.3,18.61544789,48.3924,7.5007,48.97024483,29.7624,8.6807,31.0025,18.63,-1.18,18.66733243
13/06/2020 13:30,50.366,7.248,50.88484509,30.336,8.848,31.6,20.03,-1.6,20.09380253,50.346,7.398,50.8866399,30.336,8.848,31.6,20.01,-1.45,20.06246745
13/06/2020 14:00,47.72808,7.04694,48.2455074,28.85808,8.41694,30.0605,18.87,-1.37,18.91966702,47.70808,7.17694,48.24488952,28.85808,8.41694,30.0605,18.85,-1.24,18.89074112
13/06/2020 14:30,51.28424,7.73582,51.86440189,31.01424,9.04582,32.3065,20.27,-1.31,20.31228692,51.23424,7.80582,51.82545875,31.01424,9.04582,32.3065,20.22,-1.24,20.25798608
13/06/2020 15:00,51.77048,7.50514,52.31165956,30.60048,8.92514,31.8755,21.17,-1.42,21.21757055,52.02048,7.75514,52.59536611,30.60048,8.92514,31.8755,21.42,-1.17,21.45192998
13/06/2020 15:30,52.1684,7.7512,52.7410946,30.9984,9.0412,32.29,21.17,-1.29,21.20926684,52.3084,8.0012,52.91680179,30.9984,9.0412,32.29,21.31,-1.04,21.33536266
13/06/2020 16:00,41.66432,6.67876,42.1962249,25.98432,7.57876,27.067,15.68,-0.9,15.70580784,41.81432,7.12876,42.41764463,25.98432,7.57876,27.067,15.83,-0.45,15.83639479
13/06/2020 16:30,30.59184,6.57512,31.29045985,20.93184,6.10512,21.804,9.66,0.47,9.671426989,30.90184,7.03512,31.6925327,20.93184,6.10512,21.804,9.97,0.93,10.01328118
13/06/2020 17:00,20.74144,5.53542,21.46737543,16.20144,4.72542,16.8765,4.54,0.81,4.611691664,21.28144,5.88542,22.08025944,16.20144,4.72542,16.8765,5.08,1.16,5.210758102
13/06/2020 17:30,16.65272,5.00496,17.38857982,14.38272,4.19496,14.982,2.27,0.81,2.410186715,17.10272,5.48496,17.96072987,14.38272,4.19496,14.982,2.72,1.29,3.010398645
13/06/2020 18:00,18.634,5.3495,19.38667342,15.564,4.5395,16.2125,3.07,0.81,3.175059055,19.284,5.8295,20.14586127,15.564,4.5395,16.2125,3.72,1.29,3.937321425
13/06/2020 18:30,19.50456,5.56258,20.28226213,16.29456,4.75258,16.9735,3.21,0.81,3.310619277,20.01456,6.19258,20.95067204,16.29456,4.75258,16.9735,3.72,1.44,3.988984833
13/06/2020 19:00,12.78976,4.86618,13.68421239,13.28976,3.87618,13.8435,-0.5,0.99,1.109098733,14.07976,5.64618,15.16967337,13.28976,3.87618,13.8435,0.79,1.77,1.938298223
13/06/2020 19:30,3.77152,3.79336,5.349200239,8.17152,2.38336,8.512,-4.4,1.41,4.620400416,3.86152,4.04336,5.591072956,8.17152,2.38336,8.512,-4.31,1.66,4.618625337
13/06/2020 20:00,-0.54184,3.31738,3.361339116,5.88816,1.71738,6.1335,-6.43,1.6,6.626077271,-0.53184,3.49738,3.53758684,5.88816,1.71738,6.1335,-6.42,1.78,6.662191832
13/06/2020 20:30,-2.25424,3.14418,3.868780926,4.98576,1.45418,5.1935,-7.24,1.69,7.434628437,-2.14424,3.34418,3.972569074,4.98576,1.45418,5.1935,-7.13,1.89,7.376245658
13/06/2020 21:00,-3.09448,3.03036,4.331153218,4.59552,1.34036,4.787,-7.69,1.69,7.873512558,-2.98448,3.23036,4.397993474,4.59552,1.34036,4.787,-7.58,1.89,7.812073988
13/06/2020 21:30,-4.55184,2.82988,5.359801134,3.90816,1.13988,4.071,-8.46,1.69,8.627149008,-4.49184,3.10988,5.463330504,3.90816,1.13988,4.071,-8.4,1.97,8.627914
13/06/2020 22:00,-4.94008,2.91456,5.735769382,3.64992,1.06456,3.802,-8.59,1.85,8.786956242,-4.86008,3.10456,5.767033067,3.64992,1.06456,3.802,-8.51,2.04,8.751097074
13/06/2020 22:30,-5.06536,2.82802,5.801342004,3.52464,1.02802,3.6715,-8.59,1.8,8.776565387,-5.15536,2.96802,5.948687204,3.52464,1.02802,3.6715,-8.68,1.94,8.894155384
13/06/2020 23:00,-4.68416,2.81962,5.467322183,3.49584,1.01962,3.6415,-8.18,1.8,8.375702956,-4.70416,3.01962,5.589921847,3.49584,1.01962,3.6415,-8.2,2,8.440379138
13/06/2020 23:30,-4.15952,2.73764,4.979586268,3.42048,0.99764,3.563,-7.58,1.74,7.777146006,-4.13952,2.92764,5.070177689,3.42048,0.99764,3.563,-7.56,1.93,7.802467558
14/06/2020 00:00,-3.67328,2.84446,4.645851768,3.30672,0.96446,3.4445,-6.98,1.88,7.228748163,-3.75328,3.01446,4.81394639,3.30672,0.96446,3.4445,-7.06,2.05,7.351605267
14/06/2020 00:30,-3.24208,2.83606,4.307472467,3.27792,0.95606,3.4145,-6.52,1.88,6.785631879,-3.30208,3.00606,4.465437162,3.27792,0.95606,3.4145,-6.58,2.05,6.891944573
14/06/2020 01:00,-2.8512,2.9009,4.067500738,3.3288,0.9709,3.4675,-6.18,1.93,6.474357111,-2.9112,3.1009,4.253312386,3.3288,0.9709,3.4675,-6.24,2.13,6.593519546
14/06/2020 01:30,-2.8824,2.8918,4.082981386,3.2976,0.9618,3.435,-6.18,1.93,6.474357111,-2.9424,3.0918,4.268131324,3.2976,0.9618,3.435,-6.24,2.13,6.593519546
14/06/2020 02:00,-3.21696,2.94422,4.360878702,3.20304,0.93422,3.3365,-6.42,2.01,6.727295147,-3.25696,3.13422,4.520080027,3.20304,0.93422,3.3365,-6.46,2.2,6.824338796
14/06/2020 02:30,-3.33456,2.90992,4.425711785,3.08544,0.89992,3.214,-6.42,2.01,6.727295147,-3.37456,3.09992,4.582265728,3.08544,0.89992,3.214,-6.46,2.2,6.824338796
14/06/2020 03:00,-3.18832,2.91174,4.317825176,3.09168,0.90174,3.2205,-6.28,2.01,6.593822867,-3.26832,3.10174,4.505852489,3.09168,0.90174,3.2205,-6.36,2.2,6.729754825
14/06/2020 03:30,-2.8728,2.9396,4.110258873,3.1872,0.9296,3.32,-6.06,2.01,6.384645644,-2.9228,3.1296,4.282190561,3.1872,0.9296,3.32,-6.11,2.2,6.494004928
14/06/2020 04:00,-2.66976,3.09632,4.088375717,3.21024,0.93632,3.344,-5.88,2.16,6.264183905,-2.71976,3.27632,4.258094316,3.21024,0.93632,3.344,-5.93,2.34,6.374990196
14/06/2020 04:30,-2.3216,3.2387,3.984846829,3.4584,1.0087,3.6025,-5.78,2.23,6.19526432,-2.0116,5.9187,6.251203424,3.4584,1.0087,3.6025,-5.47,4.91,7.350442164
14/06/2020 05:00,-2.22232,0.99974,2.436839398,3.42768,0.99974,3.5705,-5.65,0,5.65,-1.94232,5.96974,6.277770516,3.42768,0.99974,3.5705,-5.37,4.97,7.316952918
14/06/2020 05:30,-1.87144,-0.60042,1.965398649,3.59856,1.04958,3.7485,-5.47,-1.65,5.713440295,-1.56144,6.65958,6.840182794,3.59856,1.04958,3.7485,-5.16,5.61,7.622184726
14/06/2020 06:00,-2.00048,-0.67014,2.109741181,3.59952,1.04986,3.7495,-5.6,-1.72,5.858190847,-1.63048,7.22986,7.411433104,3.59952,1.04986,3.7495,-5.23,6.18,8.096005188
14/06/2020 06:30,-1.06048,-0.62264,1.229755423,4.13952,1.20736,4.312,-5.2,-1.83,5.512612811,-0.69048,7.27736,7.310043174,4.13952,1.20736,4.312,-4.83,6.07,7.757177322
14/06/2020 07:00,1.23872,-0.34454,1.285742995,5.29872,1.54546,5.5195,-4.06,-1.89,4.478359074,1.55872,7.55546,7.714569583,5.29872,1.54546,5.5195,-3.74,6.01,7.078679255
14/06/2020 07:30,2.438,-0.1085,2.440413131,6.108,1.7815,6.3625,-3.67,-1.89,4.128074612,2.528,5.7015,6.236816997,6.108,1.7815,6.3625,-3.58,3.92,5.308747498
14/06/2020 08:00,3.29872,1.98296,3.848854895,6.79872,1.98296,7.082,-3.5,0,3.5,3.32872,5.26296,6.22728872,6.79872,1.98296,7.082,-3.47,3.28,4.774861255
14/06/2020 08:30,3.60184,2.11512,4.176958702,7.25184,2.11512,7.554,-3.65,0,3.65,3.62184,5.28512,6.407044436,7.25184,2.11512,7.554,-3.63,3.17,4.819315304
14/06/2020 09:00,5.9,0.4025,5.913713406,8.58,2.5025,8.9375,-2.68,-2.1,3.404761372,6.09,5.8825,8.467107313,8.58,2.5025,8.9375,-2.49,3.38,4.198154356
14/06/2020 09:30,7.26144,0.78542,7.303793223,9.48144,2.76542,9.8765,-2.22,-1.98,2.974693261,7.60144,7.77542,10.87377792,9.48144,2.76542,9.8765,-1.88,5.01,5.351121378
14/06/2020 10:00,7.41152,0.30836,7.417931962,9.73152,2.83836,10.137,-2.32,-2.53,3.432681168,7.85152,8.33836,11.45314864,9.73152,2.83836,10.137,-1.88,5.5,5.812434946
14/06/2020 10:30,10.23408,0.57744,10.25035757,11.37408,3.31744,11.848,-1.14,-2.74,2.967692706,10.58408,8.68744,13.69285811,11.37408,3.31744,11.848,-0.79,5.37,5.427798817
14/06/2020 11:00,18.70464,1.39802,18.75681256,15.28464,4.45802,15.9215,3.42,-3.06,4.589117562,18.98464,9.51802,21.23697861,15.28464,4.45802,15.9215,3.7,5.06,6.268460736
14/06/2020 11:30,16.33928,1.13104,16.37837972,14.36928,4.19104,14.968,1.97,-3.06,3.639299383,16.46928,9.25104,18.88965126,14.36928,4.19104,14.968,2.1,5.06,5.478466939
14/06/2020 12:00,23.9212,2.9516,24.10260882,18.2112,5.3116,18.97,5.71,-2.36,6.17848687,24.0612,8.6316,25.56258719,18.2112,5.3116,18.97,5.85,3.32,6.726432933
14/06/2020 12:30,28.84632,4.69726,29.22626266,20.59632,6.00726,21.4545,8.25,-1.31,8.353358606,28.81632,7.78726,29.84998688,20.59632,6.00726,21.4545,8.22,1.78,8.410517225
14/06/2020 13:00,34.11768,5.05974,34.4908257,23.58768,6.87974,24.5705,10.53,-1.82,10.68612652,34.07768,8.25974,35.0643919,23.58768,6.87974,24.5705,10.49,1.38,10.58038279
14/06/2020 13:30,40.55392,5.53656,40.93011024,25.87392,7.54656,26.952,14.68,-2.01,14.81696663,40.50392,8.70656,41.42911684,25.87392,7.54656,26.952,14.63,1.16,14.67591564
14/06/2020 14:00,40.80496,5.55728,41.18164787,25.94496,7.56728,27.026,14.86,-2.01,14.9953226,40.70496,8.72728,41.63002744,25.94496,7.56728,27.026,14.76,1.16,14.80551249
14/06/2020 14:30,49.93376,6.42568,50.34550378,30.05376,8.76568,31.306,19.88,-2.34,20.01724257,49.75376,9.70568,50.69158568,30.05376,8.76568,31.306,19.7,0.94,19.72241365
14/06/2020 15:00,56.44664,6.91152,56.86820092,33.29664,9.71152,34.684,23.15,-2.8,23.31871566,56.16664,10.40152,57.12165147,33.29664,9.71152,34.684,22.87,0.69,22.88040646
14/06/2020 15:30,53.44056,6.82308,53.87437121,31.69056,9.24308,33.011,21.75,-2.42,21.88421577,53.01056,10.34308,54.01017289,31.69056,9.24308,33.011,21.32,1.1,21.34835825
14/06/2020 16:00,40.03928,5.74354,40.44913095,24.86928,7.25354,25.9055,15.17,-1.51,15.24496638,39.79928,8.75354,40.75054786,24.86928,7.25354,25.9055,14.93,1.5,15.00516244
14/06/2020 16:30,31.83048,5.15764,32.24563083,21.66048,6.31764,22.563,10.17,-1.16,10.23594158,31.73048,8.22764,32.77983253,21.66048,6.31764,22.563,10.07,1.91,10.24953657
14/06/2020 17:00,36.62744,5.56592,37.04792607,24.15744,7.04592,25.164,12.47,-1.48,12.55751966,36.54744,8.67592,37.56310635,24.15744,7.04592,25.164,12.39,1.63,12.49675958
14/06/2020 17:30,37.44144,5.83042,37.89268038,24.72144,7.21042,25.7515,12.72,-1.38,12.7946395,37.36144,8.84042,38.39310126,24.72144,7.21042,25.7515,12.64,1.63,12.74466555
14/06/2020 18:00,26.96632,4.75476,27.38229642,19.69632,5.74476,20.517,7.27,-0.99,7.337097519,27.04632,7.99476,28.20318445,19.69632,5.74476,20.517,7.35,2.25,7.686676785
14/06/2020 18:30,18.88064,3.82852,19.26489378,15.80064,4.60852,16.459,3.08,-0.78,3.177231499,19.06064,7.35852,20.43173546,15.80064,4.60852,16.459,3.26,2.75,4.264985346
14/06/2020 19:00,10.412,3.3985,10.95260454,11.652,3.3985,12.1375,-1.24,0,1.24,10.442,6.2885,12.18936406,11.652,3.3985,12.1375,-1.21,2.89,3.13308155
14/06/2020 19:30,3.88568,2.41374,4.574346932,8.27568,2.41374,8.6205,-4.39,0,4.39,4.02568,5.51374,6.826963326,8.27568,2.41374,8.6205,-4.25,3.1,5.260465759
14/06/2020 20:00,0.74064,1.93102,2.068184192,6.62064,1.93102,6.8965,-5.88,0,5.88,0.97064,5.16102,5.251501638,6.62064,1.93102,6.8965,-5.65,3.23,6.508102642
14/06/2020 20:30,-3.84824,1.96218,4.319618207,4.36176,1.27218,4.5435,-8.21,0.69,8.238944107,-3.55824,4.61218,5.825227571,4.36176,1.27218,4.5435,-7.92,3.34,8.59546392
14/06/2020 21:00,-5.52616,1.01612,5.618802737,3.48384,1.01612,3.629,-9.01,0,9.01,-5.40616,4.35612,6.942791038,3.48384,1.01612,3.629,-8.89,3.34,9.496720487
14/06/2020 21:30,-6.33784,0.88438,6.399245569,3.03216,0.88438,3.1585,-9.37,0,9.37,-6.12784,4.22438,7.442836116,3.03216,0.88438,3.1585,-9.16,3.34,9.749933333
14/06/2020 22:00,-5.59256,1.79842,5.874609932,3.21744,0.93842,3.3515,-8.81,0.86,8.851875507,-5.49256,4.36842,7.017927661,3.21744,0.93842,3.3515,-8.71,3.43,9.361036267
14/06/2020 22:30,-5.27688,0.98966,5.368881583,3.39312,0.98966,3.5345,-8.67,0,8.67,-5.07688,4.25966,6.627172387,3.39312,0.98966,3.5345,-8.47,3.27,9.079306141
14/06/2020 23:00,-4.68904,1.65278,4.971798251,3.30096,0.96278,3.4385,-7.99,0.69,8.01973815,-4.63904,4.30278,6.32729072,3.30096,0.96278,3.4385,-7.94,3.34,8.61389575
14/06/2020 23:30,-4.36504,1.60728,4.651550623,3.14496,0.91728,3.276,-7.51,0.69,7.541631123,-4.19504,4.34728,6.041291584,3.14496,0.91728,3.276,-7.34,3.43,8.101882497
15/06/2020 00:00,-3.64224,1.62268,3.987355339,3.19776,0.93268,3.331,-6.84,0.69,6.87471454,-3.53224,4.36268,5.61334982,3.19776,0.93268,3.331,-6.73,3.43,7.553661364
15/06/2020 00:30,-3.10168,1.64326,3.510088638,3.26832,0.95326,3.4045,-6.37,0.69,6.407261506,-3.08168,4.38326,5.358145187,3.26832,0.95326,3.4045,-6.35,3.43,7.217160106
15/06/2020 01:00,-2.98656,1.62142,3.398314796,3.19344,0.93142,3.3265,-6.18,0.69,6.218400116,-2.94656,4.47142,5.354980173,3.19344,0.93142,3.3265,-6.14,3.54,7.087397266
15/06/2020 01:30,-3.27904,1.58278,3.641056969,3.06096,0.89278,3.1885,-6.34,0.69,6.377436789,-3.23904,4.43278,5.490074558,3.06096,0.89278,3.1885,-6.3,3.54,7.226451411
15/06/2020 02:00,-3.26408,1.60756,3.638470475,3.14592,0.91756,3.277,-6.41,0.69,6.447030324,-3.23408,4.45756,5.50718754,3.14592,0.91756,3.277,-6.38,3.54,7.296300432
15/06/2020 02:30,-3.07216,1.62562,3.475745596,3.20784,0.93562,3.3415,-6.28,0.69,6.317792336,-3.03216,4.47562,5.406030767,3.20784,0.93562,3.3415,-6.24,3.54,7.174203789
15/06/2020 03:00,-3.04344,1.61358,3.444730389,3.16656,0.92358,3.2985,-6.21,0.69,6.248215745,-3.01344,4.38358,5.319454319,3.16656,0.92358,3.2985,-6.18,3.46,7.082654869
15/06/2020 03:30,-3.2592,1.5769,3.620635062,3.0408,0.8869,3.1675,-6.3,0.69,6.337673075,-3.2492,4.3969,5.46717754,3.0408,0.8869,3.1675,-6.29,3.51,7.20306879
15/06/2020 04:00,-3.09376,1.95432,3.659332945,3.06624,0.89432,3.194,-6.16,1.06,6.250535977,-3.05376,4.06432,5.083713918,3.06624,0.89432,3.194,-6.12,3.17,6.892263779
15/06/2020 04:30,-2.8864,2.0823,3.559112003,3.0936,0.9023,3.2225,-5.98,1.18,6.095309672,-2.8464,3.7723,4.725699975,3.0936,0.9023,3.2225,-5.94,2.87,6.597006897
15/06/2020 05:00,-2.7024,3.2918,4.258980277,3.0576,0.8918,3.185,-5.76,2.4,6.24,-2.8224,2.9718,4.09847984,3.0576,0.8918,3.185,-5.88,2.08,6.237050585
15/06/2020 05:30,-2.97072,2.94104,4.180298267,3.08928,0.90104,3.218,-6.06,2.04,6.39415358,-3.03072,3.04104,4.293388871,3.08928,0.90104,3.218,-6.12,2.14,6.483363325
15/06/2020 06:00,-2.54592,2.95494,3.900433187,3.51408,1.02494,3.6605,-6.06,1.93,6.359913521,-2.48592,3.03494,3.923093046,3.51408,1.02494,3.6605,-6,2.01,6.32772471
15/06/2020 06:30,-2.2896,2.8322,3.641926001,3.9504,1.1522,4.115,-6.24,1.68,6.462197769,-2.3196,2.7822,3.622317076,3.9504,1.1522,4.115,-6.27,1.63,6.478410299
15/06/2020 07:00,-3.02584,0.60538,3.085805025,4.06416,1.18538,4.2335,-7.09,-0.58,7.113683996,-2.73584,4.44538,5.219791552,4.06416,1.18538,4.2335,-6.8,3.26,7.541060933
15/06/2020 07:30,-0.8972,2.5604,2.713045521,5.4528,1.5904,5.68,-6.35,0.97,6.423659393,-0.9372,2.7104,2.867858434,5.4528,1.5904,5.68,-6.39,1.12,6.487410886
15/06/2020 08:00,-0.7664,1.3223,1.528347555,5.9736,1.7423,6.2225,-6.74,-0.42,6.753073374,-0.4664,3.7223,3.751405903,5.9736,1.7423,6.2225,-6.44,1.98,6.737506957
15/06/2020 08:30,1.0556,-0.1167,1.062031191,7.2456,2.1133,7.5475,-6.19,-2.23,6.579437666,1.4356,5.2433,5.436280185,7.2456,2.1133,7.5475,-5.81,3.13,6.599469676
15/06/2020 09:00,2.95464,-0.08448,2.955847493,8.38464,2.44552,8.734,-5.43,-2.53,5.990475774,3.33464,5.33552,6.291867576,8.38464,2.44552,8.734,-5.05,2.89,5.818470589
15/06/2020 09:30,6.87736,0.17548,6.879598375,10.40736,3.03548,10.841,-3.53,-2.86,4.543181704,7.14736,5.57548,9.064807345,10.40736,3.03548,10.841,-3.26,2.54,4.132698876
15/06/2020 10:00,14.43224,1.04232,14.46983008,13.96224,4.07232,14.544,0.47,-3.03,3.066235477,14.83224,6.47232,16.18290053,13.96224,4.07232,14.544,0.87,2.4,2.552821968
15/06/2020 10:30,23.2028,1.8804,23.27887093,18.1728,5.3004,18.93,5.03,-3.42,6.082540588,23.3028,7.3204,24.42557561,18.1728,5.3004,18.93,5.13,2.02,5.513374647
15/06/2020 11:00,28.16416,2.14038,28.24537369,20.26416,5.91038,21.1085,7.9,-3.77,8.753450748,28.42416,7.79038,29.472409,20.26416,5.91038,21.1085,8.16,1.88,8.373768566
15/06/2020 11:30,41.20648,6.17064,41.66594283,26.43648,7.71064,27.538,14.77,-1.54,14.85006734,41.24648,5.76064,41.64681363,26.43648,7.71064,27.538,14.81,-1.95,14.93782447
15/06/2020 12:00,47.12552,6.64286,47.59140914,29.25552,8.53286,30.4745,17.87,-1.89,17.96966889,47.29552,6.23286,47.70445216,29.25552,8.53286,30.4745,18.04,-2.3,18.1860276
15/06/2020 12:30,53.09224,7.24982,53.58494041,32.50224,9.47982,33.8565,20.59,-2.23,20.71040801,53.13224,6.75982,53.56052739,32.50224,9.47982,33.8565,20.63,-2.72,20.80853911
15/06/2020 13:00,51.6944,7.1517,52.1867589,31.5144,9.1917,32.8275,20.18,-2.04,20.2828499,51.8944,6.9017,52.35133441,31.5144,9.1917,32.8275,20.38,-2.29,20.50825444
15/06/2020 13:30,42.15416,6.54038,42.65852524,27.22416,7.94038,28.3585,14.93,-1.4,14.99549599,42.23416,6.12038,42.67532451,27.22416,7.94038,28.3585,15.01,-1.82,15.11993717
15/06/2020 14:00,35.73896,6.09178,36.25442105,24.58896,7.17178,25.6135,11.15,-1.08,11.20218282,35.92896,5.67178,36.3738815,24.58896,7.17178,25.6135,11.34,-1.5,11.43877616
15/06/2020 14:30,30.25224,5.37732,30.72643154,21.76224,6.34732,22.669,8.49,-0.97,8.545232589,30.27224,4.92732,30.67062107,21.76224,6.34732,22.669,8.51,-1.42,8.62765901
15/06/2020 15:00,38.72592,6.07506,39.19953104,26.00592,7.58506,27.0895,12.72,-1.51,12.80931302,38.92592,5.71506,39.34322252,26.00592,7.58506,27.0895,12.92,-1.87,13.05462753
15/06/2020 15:30,51.07384,7.44612,51.61377564,31.80384,9.27612,33.129,19.27,-1.83,19.3566991,51.10384,6.98612,51.57914632,31.80384,9.27612,33.129,19.3,-2.29,19.43538268
15/06/2020 16:00,53.39624,7.69182,53.94740532,32.64624,9.52182,34.0065,20.75,-1.83,20.83054008,53.35624,7.14182,53.83209024,32.64624,9.52182,34.0065,20.71,-2.38,20.84630663
15/06/2020 16:30,47.63496,7.52728,48.22602366,29.78496,8.68728,31.026,17.85,-1.16,17.88765217,47.40496,6.95728,47.91277468,29.78496,8.68728,31.026,17.62,-1.73,17.70472536
15/06/2020 17:00,35.28256,6.28158,35.83737278,23.90256,6.97158,24.8985,11.38,-0.69,11.40089909,35.28256,5.99158,35.78768044,23.90256,6.97158,24.8985,11.38,-0.98,11.42211889
15/06/2020 17:30,35.78768,6.45224,36.36467298,24.48768,7.14224,25.508,11.3,-0.69,11.32104677,35.63768,6.32224,36.19412873,24.48768,7.14224,25.508,11.15,-0.82,11.18011181
15/06/2020 18:00,25.63416,3.52288,25.87510082,19.48416,5.68288,20.296,6.15,-2.16,6.518289653,25.62416,8.20288,26.90510762,19.48416,5.68288,20.296,6.14,2.52,6.637017402
15/06/2020 18:30,15.15448,2.54964,15.3674633,14.60448,4.25964,15.213,0.55,-1.71,1.796273921,15.26448,7.07964,16.82633805,14.60448,4.25964,15.213,0.66,2.82,2.896204413
15/06/2020 19:00,9.58288,2.01334,9.792095131,12.18288,3.55334,12.6905,-2.6,-1.54,3.021853736,9.54288,6.64334,11.62757606,12.18288,3.55334,12.6905,-2.64,3.09,4.064197338
15/06/2020 19:30,1.41992,3.10206,3.411590399,7.54992,2.20206,7.8645,-6.13,0.9,6.195716262,1.40992,3.34206,3.627290924,7.54992,2.20206,7.8645,-6.14,1.14,6.244933947
15/06/2020 20:00,-1.16776,3.08232,3.296112862,6.04224,1.76232,6.294,-7.21,1.32,7.329836287,-1.30776,2.58232,2.894583355,6.04224,1.76232,6.294,-7.35,0.82,7.395600043
15/06/2020 20:30,-3.5188,2.8416,4.522902166,4.7712,1.3916,4.97,-8.29,1.45,8.415854086,-3.7488,2.3516,4.425327558,4.7712,1.3916,4.97,-8.52,0.96,8.573913925
15/06/2020 21:00,-5.3376,2.5882,5.932010873,3.9024,1.1382,4.065,-9.24,1.45,9.353079707,-5.4176,2.0982,5.80971884,3.9024,1.1382,4.065,-9.32,0.96,9.369311608
15/06/2020 21:30,-6.27376,2.48182,6.746813696,3.36624,0.98182,3.5065,-9.64,1.5,9.75600328,-6.58376,1.83182,6.833846666,3.36624,0.98182,3.5065,-9.95,0.85,9.986240534
15/06/2020 22:00,-6.71568,0.18126,6.71812571,3.12432,0.91126,3.2545,-9.84,-0.73,9.867041096,-6.48568,3.83126,7.532768299,3.12432,0.91126,3.2545,-9.61,2.92,10.04382895
15/06/2020 22:30,-6.91184,-0.34512,6.920450852,3.06816,0.89488,3.196,-9.98,-1.24,10.05673903,-6.54184,4.27488,7.814746931,3.06816,0.89488,3.196,-9.61,3.38,10.18707514
15/06/2020 23:00,-6.39728,-0.30754,6.404668005,2.92272,0.85246,3.0445,-9.32,-1.16,9.391911414,-6.27728,4.29246,7.60456817,2.92272,0.85246,3.0445,-9.2,3.44,9.822097536
15/06/2020 23:30,-5.8792,-0.3256,5.888209235,2.8608,0.8344,2.98,-8.74,-1.16,8.816643352,-5.4692,4.5644,7.123615374,2.8608,0.8344,2.98,-8.33,3.73,9.126981977
16/06/2020 00:00,-5.06504,-0.11272,5.066294109,2.90496,0.84728,3.026,-7.97,-0.96,8.02760861,-4.94504,4.57728,6.738316763,2.90496,0.84728,3.026,-7.85,3.73,8.691110401
16/06/2020 00:30,-4.4268,1.7001,4.742035243,2.9832,0.8701,3.1075,-7.41,0.83,7.456339585,-4.5268,2.9901,5.425183522,2.9832,0.8701,3.1075,-7.51,2.12,7.803492808
16/06/2020 01:00,-3.90616,2.76612,4.786387552,3.00384,0.87612,3.129,-6.91,1.89,7.163811834,-4.19616,2.13612,4.708584437,3.00384,0.87612,3.129,-7.2,1.26,7.309418582
16/06/2020 01:30,-3.89944,2.76808,4.78203923,3.01056,0.87808,3.136,-6.91,1.89,7.163811834,-4.18944,2.21808,4.740388845,3.01056,0.87808,3.136,-7.2,1.34,7.323632978
16/06/2020 02:00,-3.82312,2.85034,4.768719393,3.08688,0.90034,3.2155,-6.91,1.95,7.179874651,-4.11312,2.24034,4.683682253,3.08688,0.90034,3.2155,-7.2,1.34,7.323632978
16/06/2020 02:30,-3.9076,2.8257,4.822231667,3.0024,0.8757,3.1275,-6.91,1.95,7.179874651,-4.1976,2.2157,4.746490519,3.0024,0.8757,3.1275,-7.2,1.34,7.323632978
16/06/2020 03:00,-3.73336,2.92402,4.742137688,2.99664,0.87402,3.1215,-6.73,2.05,7.035296724,-4.00336,2.27402,4.604134908,2.99664,0.87402,3.1215,-7,1.4,7.138627319
16/06/2020 03:30,-3.6432,2.9124,4.664223408,2.9568,0.8624,3.08,-6.6,2.05,6.91104189,-3.9532,2.2624,4.554804496,2.9568,0.8624,3.08,-6.91,1.4,7.050397152
16/06/2020 04:00,-3.556,2.9145,4.597765354,2.964,0.8645,3.0875,-6.52,2.05,6.834683606,-3.876,2.3145,4.51445304,2.964,0.8645,3.0875,-6.84,1.45,6.992002574
16/06/2020 04:30,-3.4908,2.9131,4.546629108,2.9592,0.8631,3.0825,-6.45,2.05,6.767939125,-3.7808,2.3131,4.432254534,2.9592,0.8631,3.0825,-6.74,1.45,6.894207714
16/06/2020 05:00,-3.15696,3.03172,4.376953575,3.02304,0.88172,3.149,-6.18,2.15,6.54330956,-3.45696,2.42172,4.22081748,3.02304,0.88172,3.149,-6.48,1.54,6.660480463
16/06/2020 05:30,-2.49944,3.15058,4.021610952,3.43056,1.00058,3.5735,-5.93,2.15,6.307725422,-2.83944,2.54058,3.810113679,3.43056,1.00058,3.5735,-6.27,1.54,6.45635346
16/06/2020 06:00,-1.5796,3.1697,3.541487576,4.0104,1.1697,4.1775,-5.59,2,5.937011032,-1.6996,2.5797,3.089254319,4.0104,1.1697,4.1775,-5.71,1.41,5.881513411
16/06/2020 06:30,-1.27144,3.08208,3.334033113,4.49856,1.31208,4.686,-5.77,1.77,6.035379027,-1.53144,2.45208,2.891021411,4.49856,1.31208,4.686,-6.03,1.14,6.136815135
16/06/2020 07:00,0.07552,3.13536,3.136269376,5.43552,1.58536,5.662,-5.36,1.55,5.579614682,-0.13448,2.64536,2.648776019,5.43552,1.58536,5.662,-5.57,1.06,5.669964727
16/06/2020 07:30,1.57232,3.27526,3.633114126,6.53232,1.90526,6.8045,-4.96,1.37,5.145726382,1.31232,2.71526,3.015762035,6.53232,1.90526,6.8045,-5.22,0.81,5.282471013
16/06/2020 08:00,2.046,3.1005,3.714729633,7.236,2.1105,7.5375,-5.19,0.99,5.283578333,2.016,2.8305,3.475051978,7.236,2.1105,7.5375,-5.22,0.72,5.269421221
16/06/2020 08:30,3.51288,3.20584,4.755810762,8.28288,2.41584,8.628,-4.77,0.79,4.834976732,3.37288,2.41584,4.148807347,8.28288,2.41584,8.628,-4.91,0,4.91
16/06/2020 09:00,6.60816,3.61488,7.532272964,10.02816,2.92488,10.446,-3.42,0.69,3.488911005,6.55816,2.23488,6.928502811,10.02816,2.92488,10.446,-3.47,-0.69,3.537937252
16/06/2020 09:30,9.2888,4.0759,10.14370575,11.6088,3.3859,12.0925,-2.32,0.69,2.420433845,9.0188,2.6959,9.413109489,11.6088,3.3859,12.0925,-2.59,-0.69,2.6803358
16/06/2020 10:00,16.52656,3.47858,16.88868569,14.80656,4.31858,15.4235,1.72,-0.84,1.914157778,17.24656,3.00858,17.50700961,14.80656,4.31858,15.4235,2.44,-1.31,2.769422322
16/06/2020 10:30,21.26592,5.80756,22.04466163,17.54592,5.11756,18.277,3.72,0.69,3.783450806,22.61592,3.43756,22.87567827,17.54592,5.11756,18.277,5.07,-1.68,5.341095393
16/06/2020 11:00,29.75624,6.35432,30.4271458,21.78624,6.35432,22.694,7.97,0,7.97,30.78624,4.35432,31.09264665,21.78624,6.35432,22.694,9,-2,9.219544457
16/06/2020 11:30,29.48936,5.67398,30.03025811,21.81936,6.36398,22.7285,7.67,-0.69,7.700973964,30.68936,4.36398,30.99808282,21.81936,6.36398,22.7285,8.87,-2,9.092683872
16/06/2020 12:00,30.0764,6.4477,30.75975735,22.1064,6.4477,23.0275,7.97,0,7.97,30.8564,4.4477,31.17530202,22.1064,6.4477,23.0275,8.75,-2,8.975661536
16/06/2020 12:30,28.00368,6.19024,28.67969952,21.22368,6.19024,22.108,6.78,0,6.78,28.93368,4.48024,29.27849704,21.22368,6.19024,22.108,7.71,-1.71,7.897353987
16/06/2020 13:00,34.22968,6.97074,34.9322517,23.89968,6.97074,24.8955,10.33,0,10.33,35.02968,5.03074,35.38907778,23.89968,6.97074,24.8955,11.13,-1.94,11.29780952
16/06/2020 13:30,36.40696,6.42328,36.96924752,24.69696,7.20328,25.726,11.71,-0.78,11.73594905,37.16696,4.86328,37.4837886,24.69696,7.20328,25.726,12.47,-2.34,12.68765148
16/06/2020 14:00,45.27264,7.21702,45.84427238,28.89264,8.42702,30.0965,16.38,-1.21,16.42463089,46.24264,5.82702,46.60832454,28.89264,8.42702,30.0965,17.35,-2.6,17.54373107
16/06/2020 14:30,55.93272,7.99996,56.50193383,34.18272,9.96996,35.607,21.75,-1.97,21.83903386,57.41272,6.22996,57.74974302,34.18272,9.96996,35.607,23.23,-3.74,23.52914151
16/06/2020 15:00,57.3284,8.7387,57.99060548,34.8984,10.1787,36.3525,22.43,-1.44,22.47617628,58.9884,5.7487,59.26785711,34.8984,10.1787,36.3525,24.09,-4.43,24.49393803
16/06/2020 15:30,54.7404,8.5722,55.40752661,33.2304,9.6922,34.615,21.51,-1.12,21.53913879,56.2404,5.5522,56.51379935,33.2304,9.6922,34.615,23.01,-4.14,23.37947176
16/06/2020 16:00,42.63888,7.25384,43.25150035,27.33888,7.97384,28.478,15.3,-0.72,15.31693181,44.44888,4.78384,44.70557078,27.33888,7.97384,28.478,17.11,-3.19,17.40483266
16/06/2020 16:30,41.68504,6.39022,42.17199867,27.15504,7.92022,28.2865,14.53,-1.53,14.61033196,43.30504,6.36022,43.76961147,27.15504,7.92022,28.2865,16.15,-1.56,16.22516872
16/06/2020 17:00,31.19216,5.61938,31.69429408,22.11216,6.44938,23.0335,9.08,-0.83,9.117856108,33.18216,5.49938,33.63478739,22.11216,6.44938,23.0335,11.07,-0.95,11.11068855
16/06/2020 17:30,23.13672,6.21696,23.95742899,18.60672,5.42696,19.382,4.53,0.79,4.598369276,25.39672,4.73696,25.83470876,18.60672,5.42696,19.382,6.79,-0.69,6.824968864
16/06/2020 18:00,8.58048,4.50014,9.68895748,12.24048,3.57014,12.7505,-3.66,0.93,3.776307721,10.01048,3.57014,10.62805765,12.24048,3.57014,12.7505,-2.23,0,2.23
16/06/2020 18:30,-6.79048,2.41736,7.207929522,5.09952,1.48736,5.312,-11.89,0.93,11.92631544,-4.81048,1.48736,5.035172053,5.09952,1.48736,5.312,-9.91,0,9.91
16/06/2020 19:00,-8.01264,2.21548,8.313287641,4.16736,1.21548,4.341,-12.18,1,12.22098196,-6.36264,1.21548,6.477698619,4.16736,1.21548,4.341,-10.53,0,10.53
16/06/2020 19:30,-4.47184,2.76238,5.256243549,5.52816,1.61238,5.7585,-10,1.15,10.06590781,-2.61184,1.61238,3.069442531,5.52816,1.61238,5.7585,-8.14,0,8.14
16/06/2020 20:00,-2.42392,2.69344,3.62353518,6.04608,1.76344,6.298,-8.47,0.93,8.520903708,-0.72392,4.08344,4.147112538,6.04608,1.76344,6.298,-6.77,2.32,7.156486568
16/06/2020 20:30,-3.82208,0.82606,3.910328714,5.19792,1.51606,5.4145,-9.02,-0.69,9.046352856,-1.82208,3.67606,4.10285177,5.19792,1.51606,5.4145,-7.02,2.16,7.344794075
16/06/2020 21:00,-5.17536,1.29052,5.333834737,4.42464,1.29052,4.609,-9.6,0,9.6,-3.01536,3.45052,4.582410305,4.42464,1.29052,4.609,-7.44,2.16,7.747205948
16/06/2020 21:30,-7.03472,1.03404,7.110311118,3.54528,1.03404,3.693,-10.58,0,10.58,-4.79472,3.27404,5.805917481,3.54528,1.03404,3.693,-8.34,2.24,8.635577572
16/06/2020 22:00,-7.28528,0.96096,7.348384094,3.29472,0.96096,3.432,-10.58,0,10.58,-5.14528,3.20096,6.059707188,3.29472,0.96096,3.432,-8.44,2.24,8.73219331
16/06/2020 22:30,-7.13584,0.94038,7.197536179,3.22416,0.94038,3.3585,-10.36,0,10.36,-5.28584,3.18038,6.168867112,3.22416,0.94038,3.3585,-8.51,2.24,8.799869317
16/06/2020 23:00,-6.62176,0.95032,6.689604891,3.25824,0.95032,3.394,-9.88,0,9.88,-4.53176,3.19032,5.542110645,3.25824,0.95032,3.394,-7.79,2.24,8.105658517
16/06/2020 23:30,-5.8212,0.9534,5.898757581,3.2688,0.9534,3.405,-9.09,0,9.09,-3.9012,3.2734,5.092593544,3.2688,0.9534,3.405,-7.17,2.32,7.536000265
17/06/2020 00:00,-4.70152,0.99414,4.805476527,3.40848,0.99414,3.5505,-8.11,0,8.11,-3.19152,3.59414,4.806624829,3.40848,0.99414,3.5505,-6.6,2.6,7.09365914
17/06/2020 00:30,-4.1888,0.9891,4.303993988,3.3912,0.9891,3.5325,-7.58,0,7.58,-2.7788,3.7091,4.634560632,3.3912,0.9891,3.5325,-6.17,2.72,6.742944461
17/06/2020 01:00,-4.17392,-0.71406,4.234558991,3.34608,0.97594,3.4855,-7.52,-1.69,7.707561223,-2.39392,5.16594,5.693662183,3.34608,0.97594,3.4855,-5.74,4.19,7.106595528
17/06/2020 01:30,-4.44504,-0.72022,4.503009821,3.32496,0.96978,3.4635,-7.77,-1.69,7.951666492,-2.21504,5.71978,6.133700796,3.32496,0.96978,3.4635,-5.54,4.75,7.297540682
17/06/2020 02:00,-4.4316,-0.3963,4.449284465,3.3384,0.9737,3.4775,-7.77,-1.37,7.889854245,-2.3516,5.4337,5.920736293,3.3384,0.9737,3.4775,-5.69,4.46,7.229640378
17/06/2020 02:30,-4.35312,-0.30716,4.363943286,3.26688,0.95284,3.403,-7.62,-1.26,7.723470722,-2.42312,5.41284,5.930459291,3.26688,0.95284,3.403,-5.69,4.46,7.229640378
