Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
17/06/2020 03:00,-4.0716,-0.2538,4.079502543,3.2784,0.9562,3.415,-7.35,-1.21,7.448932809,-2.0416,5.5262,5.891266163,3.2784,0.9562,3.415,-5.32,4.57,7.013365811
17/06/2020 03:30,-3.91624,-0.24932,3.924168218,3.29376,0.96068,3.431,-7.21,-1.21,7.310827587,-2.02624,5.59068,5.946541129,3.29376,0.96068,3.431,-5.32,4.63,7.052609446
17/06/2020 04:00,-3.78176,-0.24218,3.789506544,3.31824,0.96782,3.4565,-7.1,-1.21,7.202367666,-2.00176,5.59782,5.944966934,3.31824,0.96782,3.4565,-5.32,4.63,7.052609446
17/06/2020 04:30,-3.80336,-0.24848,3.811468169,3.29664,0.96152,3.434,-7.1,-1.21,7.202367666,-2.02336,5.59152,5.946350276,3.29664,0.96152,3.434,-5.32,4.63,7.052609446
17/06/2020 05:00,-3.6988,-0.2559,3.707641602,3.2712,0.9541,3.4075,-6.97,-1.21,7.074249077,-1.8388,5.5841,5.879061001,3.2712,0.9541,3.4075,-5.11,4.63,6.895578293
17/06/2020 05:30,-3.17792,-0.03606,3.178124581,3.68208,1.07394,3.8355,-6.86,-1.11,6.949222978,-1.17792,5.70394,5.824296271,3.68208,1.07394,3.8355,-4.86,4.63,6.712413873
17/06/2020 06:00,-2.49192,0.07944,2.493185914,4.07808,1.18944,4.248,-6.57,-1.11,6.663107383,-0.55192,5.72944,5.755961987,4.07808,1.18944,4.248,-4.63,4.54,6.484481475
17/06/2020 06:30,-2.23368,-0.10024,2.235928085,4.45632,1.29976,4.642,-6.69,-1.4,6.834917703,-0.46368,5.63976,5.658788916,4.45632,1.29976,4.642,-4.92,4.34,6.560640213
17/06/2020 07:00,-2.32432,-0.14376,2.328761559,4.85568,1.41624,5.058,-7.18,-1.56,7.347516587,-0.31432,5.56624,5.575107604,4.85568,1.41624,5.058,-5.17,4.15,6.629585206
17/06/2020 07:30,-1.094,0.1305,1.101755985,5.796,1.6905,6.0375,-6.89,-1.56,7.064396648,0.896,5.3705,5.444730136,5.796,1.6905,6.0375,-4.9,3.68,6.128001305
17/06/2020 08:00,0.52704,-0.12878,0.542545344,7.06704,2.06122,7.3615,-6.54,-2.19,6.896934101,2.49704,5.47122,6.014104842,7.06704,2.06122,7.3615,-4.57,3.41,5.702017187
17/06/2020 08:30,1.22256,-0.32592,1.265257602,7.76256,2.26408,8.086,-6.54,-2.59,7.034180834,3.19256,5.43408,6.302512578,7.76256,2.26408,8.086,-4.57,3.17,5.56181625
17/06/2020 09:00,1.2772,-0.5554,1.392734361,7.8672,2.2946,8.195,-6.59,-2.85,7.179874651,3.5472,5.2046,6.298451318,7.8672,2.2946,8.195,-4.32,2.91,5.208694654
17/06/2020 09:30,3.68432,-0.41124,3.707200049,9.18432,2.67876,9.567,-5.5,-3.09,6.308573531,5.89432,5.37876,7.979603211,9.18432,2.67876,9.567,-3.29,2.7,4.256066259
17/06/2020 10:00,7.10016,0.08338,7.100649565,10.88016,3.17338,11.3335,-3.78,-3.09,4.882263819,9.04016,5.82338,10.75342957,10.88016,3.17338,11.3335,-1.84,2.65,3.226158707
17/06/2020 10:30,10.91472,0.50846,10.92655683,12.71472,3.70846,13.2445,-1.8,-3.2,3.67151195,11.81472,6.17846,13.33270328,12.71472,3.70846,13.2445,-0.9,2.47,2.628859068
17/06/2020 11:00,13.34784,0.65312,13.36380928,13.82784,4.03312,14.404,-0.48,-3.38,3.413912711,15.51784,6.34312,16.76420382,13.82784,4.03312,14.404,1.69,2.31,2.86220195
17/06/2020 11:30,26.5032,1.4351,26.54202559,19.4232,5.6651,20.2325,7.08,-4.23,8.247381403,27.6132,7.2951,28.56058995,19.4232,5.6651,20.2325,8.19,1.63,8.350628719
17/06/2020 12:00,45.85864,3.12252,45.96482344,28.80864,8.40252,30.009,17.05,-5.28,17.8488347,46.96864,9.29252,47.87905671,28.80864,8.40252,30.009,18.16,0.89,18.18179584
17/06/2020 12:30,51.59168,3.80674,51.73193129,31.77168,9.26674,33.0955,19.82,-5.46,20.55830732,52.72168,10.10674,53.68167039,31.77168,9.26674,33.0955,20.95,0.84,20.96683333
17/06/2020 13:00,47.44744,3.52342,47.57808373,29.97744,8.74342,31.2265,17.47,-5.22,18.23319226,48.84744,9.52342,49.76713698,29.97744,8.74342,31.2265,18.87,0.78,18.88611395
17/06/2020 13:30,51.27576,3.54918,51.39844591,31.74576,9.25918,33.0685,19.53,-5.71,20.34760428,52.32576,9.79918,53.23541198,31.74576,9.25918,33.0685,20.58,0.54,20.58708333
17/06/2020 14:00,56.85048,4.16764,57.00303763,34.86048,10.16764,36.313,21.99,-6,22.79386102,57.74048,9.47764,58.51314972,34.86048,10.16764,36.313,22.88,-0.69,22.89040192
17/06/2020 14:30,53.00272,4.08246,53.15971037,32.92272,9.60246,34.2945,20.08,-5.52,20.82490816,54.26272,10.32246,55.23582137,32.92272,9.60246,34.2945,21.34,0.72,21.35214275
17/06/2020 15:00,29.96296,2.22128,30.04518359,22.39296,6.53128,23.326,7.57,-4.31,8.710970095,31.71296,8.12128,32.73632571,22.39296,6.53128,23.326,9.32,1.59,9.454654938
17/06/2020 15:30,35.90544,2.59742,35.99926683,24.26544,7.07742,25.2765,11.64,-4.48,12.47236946,37.28544,8.48742,38.23925123,24.26544,7.07742,25.2765,13.02,1.41,13.09612538
17/06/2020 16:00,36.09224,2.97982,36.21503991,24.82224,7.23982,25.8565,11.27,-4.26,12.04825714,37.74224,8.89982,38.77735778,24.82224,7.23982,25.8565,12.92,1.66,13.02620436
17/06/2020 16:30,22.90328,1.94804,22.98597604,18.23328,5.31804,18.993,4.67,-3.37,5.758975603,24.84328,7.76804,26.02942578,18.23328,5.31804,18.993,6.61,2.45,7.049439694
17/06/2020 17:00,19.68464,1.64802,19.75350657,16.24464,4.73802,16.9215,3.44,-3.09,4.624035034,21.22464,7.45802,22.49683101,16.24464,4.73802,16.9215,4.98,2.72,5.674398647
17/06/2020 17:30,15.4812,1.8941,15.59663965,15.9912,4.6641,16.6575,-0.51,-2.77,2.816558183,18.9912,7.6941,20.490604,15.9912,4.6641,16.6575,3,3.03,4.263906659
17/06/2020 18:00,5.0472,0.7321,5.100019436,10.8072,3.1521,11.2575,-5.76,-2.42,6.247719584,7.5972,6.3521,9.902859297,10.8072,3.1521,11.2575,-3.21,3.2,4.532559983
17/06/2020 18:30,5.64704,0.70872,5.691339456,10.72704,3.12872,11.174,-5.08,-2.42,5.626970766,7.66704,6.53872,10.07662451,10.72704,3.12872,11.174,-3.06,3.41,4.581670001
17/06/2020 19:00,6.29944,0.91442,6.36546214,10.84944,3.16442,11.3015,-4.55,-2.25,5.075923561,7.83944,6.57442,10.23131555,10.84944,3.16442,11.3015,-3.01,3.41,4.5484283
17/06/2020 19:30,0.69512,0.35816,0.781965728,7.84512,2.28816,8.172,-7.15,-1.93,7.405903051,3.09512,5.84816,6.616701837,7.84512,2.28816,8.172,-4.75,3.56,5.936000337
17/06/2020 20:00,-0.2808,0.1406,0.314033438,7.0992,2.0706,7.395,-7.38,-1.93,7.628191136,1.9592,5.7906,6.113060854,7.0992,2.0706,7.395,-5.14,3.72,6.344919227
17/06/2020 20:30,-4.99384,-0.39612,5.009525826,4.67616,1.36388,4.871,-9.67,-1.76,9.828860565,-2.82384,5.08388,5.815488647,4.67616,1.36388,4.871,-7.5,3.72,8.371881509
17/06/2020 21:00,-6.42552,-3.49036,7.312312917,4.04448,1.17964,4.213,-10.47,-4.67,11.46428367,-3.56552,7.86964,8.639685561,4.04448,1.17964,4.213,-7.61,6.69,10.13253177
17/06/2020 21:30,-7.26376,-3.96318,8.274599993,3.72624,1.08682,3.8815,-10.99,-5.05,12.09473439,-4.08376,8.12682,9.09517999,3.72624,1.08682,3.8815,-7.81,7.04,10.51464217
17/06/2020 22:00,-7.05296,-3.98628,8.101522882,3.64704,1.06372,3.799,-10.7,-5.05,11.83184263,-4.16296,8.37372,9.3514396,3.64704,1.06372,3.799,-7.81,7.31,10.69729872
17/06/2020 22:30,-7.29712,-4.42666,8.534827418,3.54288,1.03334,3.6905,-10.84,-5.46,12.13742971,-4.26712,8.53334,9.540765412,3.54288,1.03334,3.6905,-7.81,7.5,10.82802383
17/06/2020 23:00,-7.02664,-4.44402,8.314023301,3.48336,1.01598,3.6285,-10.51,-5.46,11.84363542,-3.79664,8.63598,9.433696298,3.48336,1.01598,3.6285,-7.28,7.62,10.53863369
17/06/2020 23:30,-6.59288,-3.69084,7.55568439,3.35712,0.97916,3.497,-9.95,-4.67,10.99142393,-2.87288,8.12916,8.621872291,3.35712,0.97916,3.497,-6.23,7.15,9.48342765
18/06/2020 00:00,-6.10216,-1.61938,6.313378513,3.08784,0.90062,3.2165,-9.19,-2.52,9.529244461,-2.74216,6.37062,6.935722071,3.08784,0.90062,3.2165,-5.83,5.47,7.994360512
18/06/2020 00:30,-5.1276,-1.6268,5.379475811,3.0624,0.8932,3.19,-8.19,-2.52,8.568926421,-3.0576,6.4532,7.140917868,3.0624,0.8932,3.19,-6.12,5.56,8.268494422
18/06/2020 01:00,-4.38656,-1.60358,4.67047936,3.31344,0.96642,3.4515,-7.7,-2.57,8.11756737,-2.34656,6.52642,6.935452534,3.31344,0.96642,3.4515,-5.66,5.56,7.934053189
18/06/2020 01:30,-4.08776,-1.56018,4.375379235,3.46224,1.00982,3.6065,-7.55,-2.57,7.975424754,-1.99776,6.56982,6.866846427,3.46224,1.00982,3.6065,-5.46,5.56,7.792637551
18/06/2020 02:00,-4.2972,-1.5321,4.562155001,3.3528,0.9779,3.4925,-7.65,-2.51,8.05124835,-2.1872,6.6279,6.979462891,3.3528,0.9779,3.4925,-5.54,5.65,7.912907178
18/06/2020 02:30,-4.41768,-1.47724,4.658125653,3.23232,0.94276,3.367,-7.65,-2.42,8.023646303,-2.30768,6.68276,7.069983607,3.23232,0.94276,3.367,-5.54,5.74,7.977418129
18/06/2020 03:00,-3.87424,-1.42082,4.126556076,3.42576,0.99918,3.5685,-7.3,-2.42,7.690669672,-1.88424,6.73918,6.997635847,3.42576,0.99918,3.5685,-5.31,5.74,7.819443714
18/06/2020 03:30,-3.40544,-1.35992,3.666933869,3.63456,1.06008,3.786,-7.04,-2.42,7.444326699,-1.42544,6.73008,6.879379042,3.63456,1.06008,3.786,-5.06,5.67,7.599506563
18/06/2020 04:00,-3.46112,-1.37616,3.724670187,3.57888,1.04384,3.728,-7.04,-2.42,7.444326699,-1.39112,6.79384,6.934801857,3.57888,1.04384,3.728,-4.97,5.75,7.600223681
18/06/2020 04:30,-3.56216,-1.29938,3.791750552,3.56784,1.04062,3.7165,-7.13,-2.34,7.50416551,-1.49216,6.86062,7.021014759,3.56784,1.04062,3.7165,-5.06,5.82,7.712068464
18/06/2020 05:00,-3.26576,-1.27418,3.5055275,3.65424,1.06582,3.8065,-6.92,-2.34,7.304929842,-1.23576,6.88582,6.995828746,3.65424,1.06582,3.8065,-4.89,5.82,7.601611671
18/06/2020 05:30,-2.4876,-1.3793,2.844401914,3.8424,1.1207,4.0025,-6.33,-2.5,6.805798998,-1.5576,6.8807,7.054796259,3.8424,1.1207,4.0025,-5.4,5.76,7.895416392
18/06/2020 06:00,-2.32936,-1.15398,2.599536084,4.10064,1.19602,4.2715,-6.43,-2.35,6.845976921,-1.62936,6.53602,6.736050137,4.10064,1.19602,4.2715,-5.73,5.34,7.832528327
18/06/2020 06:30,-3.3768,-1.3749,3.645974253,4.3032,1.2551,4.4825,-7.68,-2.63,8.117838382,-1.4268,6.3951,6.552332581,4.3032,1.2551,4.4825,-5.73,5.14,7.69756455
18/06/2020 07:00,-3.44584,-1.39712,3.718300364,4.60416,1.34288,4.796,-8.05,-2.74,8.503534559,-1.27584,6.39288,6.518947952,4.60416,1.34288,4.796,-5.88,5.05,7.750928977
18/06/2020 07:30,-4.44784,-1.79812,4.797553147,4.53216,1.32188,4.721,-8.98,-3.12,9.506566152,-2.27784,6.37188,6.766787258,4.53216,1.32188,4.721,-6.81,5.05,8.478124793
18/06/2020 08:00,-4.62616,-2.71638,5.364706576,4.98384,1.45362,5.1915,-9.61,-4.17,10.47573386,-2.02616,6.56362,6.869238084,4.98384,1.45362,5.1915,-7.01,5.11,8.674802591
18/06/2020 08:30,-2.70152,-2.77586,3.873449245,6.28848,1.83414,6.5505,-8.99,-4.61,10.10307874,-0.06152,6.70414,6.704422261,6.28848,1.83414,6.5505,-6.35,4.87,8.002462121
18/06/2020 09:00,-0.88968,-2.66574,2.810284728,7.42032,2.16426,7.7295,-8.31,-4.83,9.611711606,1.84032,6.78426,7.029435358,7.42032,2.16426,7.7295,-5.58,4.62,7.244363326
18/06/2020 09:30,1.37744,-2.15158,2.554728449,8.73744,2.54842,9.1015,-7.36,-4.7,8.732674275,4.20744,6.84842,8.037624515,8.73744,2.54842,9.1015,-4.53,4.3,6.245870636
18/06/2020 10:00,-1.23136,-2.30748,2.615475368,7.68864,2.24252,8.009,-8.92,-4.55,10.01343597,1.68864,6.43252,6.650475066,7.68864,2.24252,8.009,-6,4.19,7.318203331
18/06/2020 10:30,-0.8612,-2.3891,2.539579542,7.8888,2.3009,8.2175,-8.75,-4.69,9.927668407,1.8888,6.4009,6.673761027,7.8888,2.3009,8.2175,-6,4.1,7.26704892
18/06/2020 11:00,3.65136,-1.79502,4.068725433,10.13136,2.95498,10.5535,-6.48,-4.75,8.034481937,6.24136,6.82498,9.248509429,10.13136,2.95498,10.5535,-3.89,3.87,5.487166846
18/06/2020 11:30,0.75848,-2.21586,2.342077593,8.68848,2.53414,9.0505,-7.93,-4.75,9.243776285,3.37848,6.49414,7.320381237,8.68848,2.53414,9.0505,-5.31,3.96,6.624024456
18/06/2020 12:00,-1.16856,-2.47458,2.736618105,7.80144,2.27542,8.1265,-8.97,-4.75,10.15004433,1.58144,6.17542,6.37469722,7.80144,2.27542,8.1265,-6.22,3.9,7.341552969
18/06/2020 12:30,-0.09712,-2.31416,2.316197056,8.52288,2.48584,8.878,-8.62,-4.8,9.866326571,2.70288,6.46584,7.008041609,8.52288,2.48584,8.878,-5.82,3.98,7.050730459
18/06/2020 13:00,-3.04776,-2.45268,3.912094094,7.12224,2.07732,7.419,-10.17,-4.53,11.13327445,-0.69776,6.16732,6.206666174,7.12224,2.07732,7.419,-7.82,4.09,8.824992918
18/06/2020 13:30,-5.81592,-3.01506,6.550993226,5.67408,1.65494,5.9105,-11.49,-4.67,12.40278195,-3.39592,5.63494,6.579120112,5.67408,1.65494,5.9105,-9.07,3.98,9.904811962
18/06/2020 14:00,-5.32552,-3.01786,6.121163472,5.90448,1.72214,6.1505,-11.23,-4.74,12.18936011,-2.67552,5.65214,6.25340658,5.90448,1.72214,6.1505,-8.58,3.93,9.437229466
18/06/2020 14:30,-5.10648,-2.89564,5.870338065,5.84352,1.70436,6.087,-10.95,-4.6,11.87697352,-2.59648,5.82436,6.376901897,5.84352,1.70436,6.087,-8.44,4.12,9.391911414
18/06/2020 15:00,-5.16896,-2.87428,5.914358207,5.71104,1.66572,5.949,-10.88,-4.54,11.78923238,-3.05896,5.72572,6.491618119,5.71104,1.66572,5.949,-8.77,4.06,9.664186463
18/06/2020 15:30,-4.24096,-2.48778,4.916786659,5.93904,1.73222,6.1865,-10.18,-4.22,11.02001815,-2.40096,5.56222,6.058291859,5.93904,1.73222,6.1865,-8.34,3.83,9.177390697
18/06/2020 16:00,-5.37208,-3.09144,6.198083962,5.37792,1.56856,5.602,-10.75,-4.66,11.71657373,-3.15208,5.98856,6.767455888,5.37792,1.56856,5.602,-8.53,4.42,9.60714838
18/06/2020 16:30,-4.9756,-3.0658,5.844289948,5.7744,1.6842,6.015,-10.75,-4.75,11.75265927,-2.5956,6.7942,7.273121269,5.7744,1.6842,6.015,-8.37,5.11,9.806579424
18/06/2020 17:00,-1.30832,-2.20576,2.564581525,7.83168,2.28424,8.158,-9.14,-4.49,10.18330496,1.33168,7.39424,7.513198839,7.83168,2.28424,8.158,-6.5,5.11,8.268137638
18/06/2020 17:30,1.21984,-1.84338,2.21044327,8.79984,2.56662,9.1665,-7.58,-4.41,8.769521082,3.76984,7.81662,8.67820499,8.79984,2.56662,9.1665,-5.03,5.25,7.27072211
18/06/2020 18:00,3.44472,-1.45404,3.739027708,9.89472,2.88596,10.307,-6.45,-4.34,7.774194492,5.93472,8.13596,10.0704889,9.89472,2.88596,10.307,-3.96,5.25,6.576024635
18/06/2020 18:30,1.52968,-1.51176,2.150660178,8.83968,2.57824,9.208,-7.31,-4.09,8.376407344,4.06968,8.19824,9.152782877,8.83968,2.57824,9.208,-4.77,5.62,7.371383859
18/06/2020 19:00,4.72168,-0.98076,4.822463292,10.11168,2.94924,10.533,-5.39,-3.93,6.670607169,7.30168,8.64924,11.3191821,10.11168,2.94924,10.533,-2.81,5.7,6.355005901
18/06/2020 19:30,3.68968,-1.02176,3.828541759,9.31968,2.71824,9.708,-5.63,-3.74,6.759030996,6.01968,8.41824,10.349073,9.31968,2.71824,9.708,-3.3,5.7,6.58634952
18/06/2020 20:00,-2.19456,-1.78508,2.828887449,6.32544,1.84492,6.589,-8.52,-3.63,9.261063654,0.79544,7.76492,7.805556188,6.32544,1.84492,6.589,-5.53,5.92,8.101067831
18/06/2020 20:30,-3.868,-1.8415,4.283987191,5.172,1.5085,5.3875,-9.04,-3.35,9.640752045,-1.438,7.4285,7.566403125,5.172,1.5085,5.3875,-6.61,5.92,8.873471699
18/06/2020 21:00,-5.98328,-2.14054,6.354647988,4.14672,1.20946,4.3195,-10.13,-3.35,10.66955482,-3.42328,7.12946,7.908732253,4.14672,1.20946,4.3195,-7.57,5.92,9.609958377
18/06/2020 21:30,-7.07912,-2.26766,7.433452889,3.71088,1.08234,3.8655,-10.79,-3.35,11.29807948,-4.34912,7.07234,8.302580192,3.71088,1.08234,3.8655,-8.06,5.99,10.04209639
18/06/2020 22:00,-7.15896,-2.25428,7.505497092,3.55104,1.03572,3.699,-10.71,-3.29,11.20393681,-4.15896,7.02572,8.164416072,3.55104,1.03572,3.699,-7.71,5.99,9.763411289
18/06/2020 22:30,-7.14912,-2.44266,7.554899381,3.35088,0.97734,3.4905,-10.5,-3.42,11.04293439,-4.63912,6.96734,8.37049945,3.35088,0.97734,3.4905,-7.99,5.99,9.9860002
18/06/2020 23:00,-6.66848,-2.45414,7.105732098,3.31152,0.96586,3.4495,-9.98,-3.42,10.54972985,-4.07848,7.04586,8.141138879,3.31152,0.96586,3.4495,-7.39,6.08,9.569665616
18/06/2020 23:30,-6.25392,-1.86156,6.52509931,3.28608,0.95844,3.423,-9.54,-2.82,9.948065139,-3.01392,6.57844,7.235992441,3.28608,0.95844,3.423,-6.3,5.62,8.442416716
19/06/2020 00:00,-5.55992,-0.64456,5.597157136,3.31008,0.96544,3.448,-8.87,-1.61,9.014932057,-2.36992,5.42544,5.920466198,3.31008,0.96544,3.448,-5.68,4.46,7.221772636
19/06/2020 00:30,-4.43048,0.97986,4.537541036,3.35952,0.97986,3.4995,-7.79,0,7.79,-2.53048,4.23986,4.937584617,3.35952,0.97986,3.4995,-5.89,3.26,6.73199079
19/06/2020 01:00,-4.06664,0.99848,4.187424411,3.42336,0.99848,3.566,-7.49,0,7.49,-2.19664,4.25848,4.791646815,3.42336,0.99848,3.566,-5.62,3.26,6.497076266
19/06/2020 01:30,-3.81464,1.05448,3.957702162,3.61536,1.05448,3.766,-7.43,0,7.43,-1.93464,4.31448,4.728379173,3.61536,1.05448,3.766,-5.55,3.26,6.436621785
19/06/2020 02:00,-3.94792,-0.06106,3.94839216,3.56208,1.03894,3.7105,-7.51,-1.1,7.590131751,-2.06792,4.55894,5.006019082,3.56208,1.03894,3.7105,-5.63,3.52,6.639826805
19/06/2020 02:30,-3.9108,-0.0794,3.911605936,3.4992,1.0206,3.645,-7.41,-1.1,7.491201506,-2.0508,5.5006,5.870466847,3.4992,1.0206,3.645,-5.55,4.48,7.132524097
19/06/2020 03:00,-3.34608,-0.07094,3.346831912,3.73392,1.08906,3.8895,-7.08,-1.16,7.17439893,-1.47608,5.56906,5.761357605,3.73392,1.08906,3.8895,-5.21,4.48,6.871280812
19/06/2020 03:30,-3.07968,-0.02824,3.079809475,3.88032,1.13176,4.042,-6.96,-1.16,7.056004535,-1.22968,5.61176,5.744907588,3.88032,1.13176,4.042,-5.11,4.48,6.795770744
19/06/2020 04:00,-3.6064,-0.1527,3.609631318,3.4536,1.0073,3.5975,-7.06,-1.16,7.154662815,-1.7664,5.5373,5.812216466,3.4536,1.0073,3.5975,-5.22,4.53,6.911533838
19/06/2020 04:30,-3.9808,-0.0119,3.980817787,3.0792,0.8981,3.2075,-7.06,-0.91,7.11840572,-2.1408,5.6081,6.00281686,3.0792,0.8981,3.2075,-5.22,4.71,7.030824987
19/06/2020 05:00,-4.096,0.0145,4.096025665,2.964,0.8645,3.0875,-7.06,-0.85,7.110984461,-2.256,5.6545,6.087931196,2.964,0.8645,3.0875,-5.22,4.79,7.084666541
19/06/2020 05:30,-2.70008,0.14456,2.703947041,3.40992,0.99456,3.552,-6.11,-0.85,6.168841058,-1.98008,5.68456,6.019546428,3.40992,0.99456,3.552,-5.39,4.69,7.144802307
19/06/2020 06:00,-0.92272,0.39754,1.004714014,4.27728,1.24754,4.4555,-5.2,-0.85,5.26901319,-0.35272,5.77754,5.7882968,4.27728,1.24754,4.4555,-4.63,4.53,6.477484079
19/06/2020 06:30,1.2312,0.4191,1.300576122,5.7912,1.6891,6.0325,-4.56,-1.27,4.733550465,2.4512,5.9291,6.415809244,5.7912,1.6891,6.0325,-3.34,4.24,5.397517948
19/06/2020 07:00,3.33872,-0.09454,3.340058241,7.45872,2.17546,7.7695,-4.12,-2.27,4.703966411,5.46872,6.82546,8.746073556,7.45872,2.17546,7.7695,-1.99,4.65,5.057924476
19/06/2020 07:30,6.00672,0.09946,6.007543379,9.18672,2.67946,9.5695,-3.18,-2.58,4.094972527,8.00672,6.67946,10.42702024,9.18672,2.67946,9.5695,-1.18,4,4.170419643
19/06/2020 08:00,8.28336,-0.46152,8.296207182,10.62336,3.09848,11.066,-2.34,-3.56,4.260187789,10.04336,7.24848,12.38586058,10.62336,3.09848,11.066,-0.58,4.15,4.190334116
19/06/2020 08:30,5.61216,-1.92062,5.931704734,9.87216,2.87938,10.2835,-4.26,-4.8,6.417756617,8.13216,7.84938,11.30242419,9.87216,2.87938,10.2835,-1.74,4.97,5.265785791
19/06/2020 09:00,5.29592,-0.72744,5.345646603,9.98592,2.91256,10.402,-4.69,-3.64,5.936808907,7.71592,6.40256,10.02637502,9.98592,2.91256,10.402,-2.27,3.49,4.163291967
19/06/2020 09:30,2.48224,-0.32268,2.503125606,8.80224,2.56732,9.169,-6.32,-2.89,6.949424437,4.64224,5.15732,6.938900619,8.80224,2.56732,9.169,-4.16,2.59,4.900377536
19/06/2020 10:00,2.3652,-0.3714,2.394182324,8.6352,2.5186,8.995,-6.27,-2.89,6.903984357,4.4752,5.1086,6.79155424,8.6352,2.5186,8.995,-4.16,2.59,4.900377536
19/06/2020 10:30,12.70032,0.92926,12.73427078,13.78032,4.01926,14.3545,-1.08,-3.09,3.273301086,15.23032,6.46926,16.54732523,13.78032,4.01926,14.3545,1.45,2.45,2.846928169
19/06/2020 11:00,20.9044,1.8942,20.99004366,17.7744,5.1842,18.515,3.13,-3.29,4.541035124,22.6944,7.2542,23.82559987,17.7744,5.1842,18.515,4.92,2.07,5.337724234
19/06/2020 11:30,11.52168,0.88424,11.55556102,13.83168,4.03424,14.408,-2.31,-3.15,3.9062258,14.09168,6.44424,15.4952791,13.83168,4.03424,14.408,0.26,2.41,2.423984323
19/06/2020 12:00,18.9516,1.5763,19.01704142,16.8216,4.9063,17.5225,2.13,-3.33,3.952948267,20.7816,7.1263,21.96950273,16.8216,4.9063,17.5225,3.96,2.22,4.539823785
19/06/2020 12:30,30.234,2.7045,30.35472082,22.404,6.5345,23.3375,7.83,-3.83,8.716524537,31.724,8.3245,32.79801025,22.404,6.5345,23.3375,9.32,1.79,9.490337191
19/06/2020 13:00,18.92728,1.82504,19.01506506,17.05728,4.97504,17.768,1.87,-3.15,3.663249923,21.19728,7.27504,22.41095461,17.05728,4.97504,17.768,4.14,2.3,4.735989865
19/06/2020 13:30,36.68024,3.20382,36.8198923,24.87024,7.25382,25.9065,11.81,-4.05,12.48513516,37.91024,8.67382,38.88986308,24.87024,7.25382,25.9065,13.04,1.42,13.11708809
19/06/2020 14:00,26.03432,2.13626,26.12181894,19.80432,5.77626,20.6295,6.23,-3.64,7.215434845,27.52432,8.13626,28.70168842,19.80432,5.77626,20.6295,7.72,2.36,8.072669942
19/06/2020 14:30,35.14336,2.72848,35.2491185,24.78336,7.22848,25.816,10.36,-4.5,11.29511399,36.71336,9.65848,37.96257418,24.78336,7.22848,25.816,11.93,2.43,12.17496612
19/06/2020 15:00,37.83928,3.44854,37.996099,25.94928,7.56854,27.0305,11.89,-4.12,12.58358057,39.17928,9.99854,40.43496981,25.94928,7.56854,27.0305,13.23,2.43,13.4513122
19/06/2020 15:30,35.88872,3.28546,36.03879119,24.49872,7.14546,25.5195,11.39,-3.86,12.02629203,37.63872,9.75546,38.8824156,24.49872,7.14546,25.5195,13.14,2.61,13.39670482
19/06/2020 16:00,16.58592,1.65006,16.6677965,15.32592,4.47006,15.9645,1.26,-2.82,3.088689042,18.87592,7.66006,20.3709812,15.32592,4.47006,15.9645,3.55,3.19,4.77269316
19/06/2020 16:30,16.11568,1.84624,16.22108948,15.65568,4.56624,16.308,0.46,-2.72,2.758622845,18.60568,7.98624,20.24725556,15.65568,4.56624,16.308,2.95,3.42,4.516514143
19/06/2020 17:00,9.0068,1.4974,9.130424579,12.6768,3.6974,13.205,-3.67,-2.2,4.278890043,11.5668,7.4774,13.77324845,12.6768,3.6974,13.205,-1.11,3.78,3.939606579
19/06/2020 17:30,7.72,1.7275,7.910920063,11.82,3.4475,12.3125,-4.1,-1.72,4.446166888,9.52,7.2275,11.95270498,11.82,3.4475,12.3125,-2.3,3.78,4.42474858
19/06/2020 18:00,11.94688,2.64284,12.23570779,14.30688,4.17284,14.903,-2.36,-1.53,2.81256111,14.74688,7.66284,16.61895263,14.30688,4.17284,14.903,0.44,3.49,3.517627041
19/06/2020 18:30,6.12448,1.99464,6.441105806,11.12448,3.24464,11.588,-5,-1.25,5.153882032,8.46448,6.73464,10.81678314,11.12448,3.24464,11.588,-2.66,3.49,4.388131721
19/06/2020 19:00,3.56384,1.78612,3.986374318,9.72384,2.83612,10.129,-6.16,-1.05,6.248847894,5.53384,6.32612,8.404949696,9.72384,2.83612,10.129,-4.19,3.49,5.453090867
19/06/2020 19:30,2.72448,1.73464,3.229824639,8.96448,2.61464,9.338,-6.24,-0.88,6.30174579,4.69448,6.23464,7.804414033,8.96448,2.61464,9.338,-4.27,3.62,5.597972847
19/06/2020 20:00,-0.0936,1.3052,1.308551871,7.2864,2.1252,7.59,-7.38,-0.82,7.425415813,2.0864,5.9852,6.338429143,7.2864,2.1252,7.59,-5.2,3.86,6.476079061
19/06/2020 20:30,-2.75032,0.96574,2.914946629,5.77968,1.68574,6.0205,-8.53,-0.72,8.560332937,-0.52032,5.54574,5.570095605,5.77968,1.68574,6.0205,-6.3,3.86,7.388477516
19/06/2020 21:00,-4.21464,0.66698,4.267089482,4.75536,1.38698,4.9535,-8.97,-0.72,8.998849927,-2.45464,5.48698,6.011007158,4.75536,1.38698,4.9535,-7.21,4.1,8.29422088
19/06/2020 21:30,-5.8984,0.1138,5.89949769,4.1616,1.2138,4.335,-10.06,-1.1,10.11996047,-3.2584,5.7138,6.5775893,4.1616,1.2138,4.335,-7.42,4.5,8.67792602
19/06/2020 22:00,-6.12104,0.08678,6.121655123,3.82896,1.11678,3.9885,-9.95,-1.03,10.0031695,-3.67104,5.74678,6.819238598,3.82896,1.11678,3.9885,-7.5,4.63,8.814017245
19/06/2020 22:30,-6.79336,-0.47848,6.81018966,3.53664,1.03152,3.684,-10.33,-1.51,10.43977969,-4.04336,5.96152,7.203365935,3.53664,1.03152,3.684,-7.58,4.93,9.04219553
19/06/2020 23:00,-5.92536,0.63552,5.959343655,3.58464,1.04552,3.734,-9.51,-0.41,9.518833962,-3.47536,4.81552,5.938632839,3.58464,1.04552,3.734,-7.06,3.77,8.003530471
19/06/2020 23:30,-5.72976,0.54382,5.755509521,3.27024,0.95382,3.4065,-9,-0.41,9.009334049,-3.40976,5.12382,6.154672587,3.27024,0.95382,3.4065,-6.68,4.17,7.874725392
20/06/2020 00:00,-3.64976,0.28632,3.660973532,3.93024,1.14632,4.094,-7.58,-0.86,7.628630283,-1.52976,5.69632,5.898154559,3.93024,1.14632,4.094,-5.46,4.55,7.107327205
20/06/2020 00:30,-2.6152,1.2264,2.888481954,4.2048,1.2264,4.38,-6.82,0,6.82,-0.9752,5.0064,5.100495662,4.2048,1.2264,4.38,-5.18,3.78,6.412550195
20/06/2020 01:00,-2.47088,1.22766,2.759057276,4.20912,1.22766,4.3845,-6.68,0,6.68,-0.61088,5.00766,5.044782755,4.20912,1.22766,4.3845,-4.82,3.78,6.125422434
20/06/2020 01:30,-2.54576,1.20582,2.816894718,4.13424,1.20582,4.3065,-6.68,0,6.68,-0.68576,4.98582,5.032759467,4.13424,1.20582,4.3065,-4.82,3.78,6.125422434
20/06/2020 02:00,-2.8376,1.1732,3.07056542,4.0224,1.1732,4.19,-6.86,0,6.86,-0.7976,4.9532,5.017006677,4.0224,1.1732,4.19,-4.82,3.78,6.125422434
20/06/2020 02:30,-2.31832,1.19924,2.61013107,4.11168,1.19924,4.283,-6.43,0,6.43,-0.90832,5.07924,5.159818233,4.11168,1.19924,4.283,-5.02,3.88,6.344667052
20/06/2020 03:00,-1.90504,1.28478,2.297789601,4.40496,1.28478,4.5885,-6.31,0,6.31,-0.07504,5.16478,5.165325106,4.40496,1.28478,4.5885,-4.48,3.88,5.926617923
20/06/2020 03:30,-2.03264,1.26798,2.395704208,4.34736,1.26798,4.5285,-6.38,0,6.38,0.01736,5.04798,5.04800985,4.34736,1.26798,4.5285,-4.33,3.78,5.747808278
20/06/2020 04:00,-1.4492,2.0144,2.481529367,4.5408,1.3244,4.73,-5.99,0.69,6.029610269,0.2808,4.9944,5.002287477,4.5408,1.3244,4.73,-4.26,3.67,5.622855147
20/06/2020 04:30,-1.4148,1.9836,2.436458085,4.4352,1.2936,4.62,-5.85,0.69,5.890551757,0.3252,5.3536,5.363467908,4.4352,1.2936,4.62,-4.11,4.06,5.777170588
20/06/2020 05:00,-0.7072,1.3279,1.504476736,4.5528,1.3279,4.7425,-5.26,0,5.26,0.5628,6.2579,6.283156551,4.5528,1.3279,4.7425,-3.99,4.93,6.342318188
20/06/2020 05:30,0.13656,1.46608,1.472426297,5.02656,1.46608,5.236,-4.89,0,4.89,1.44656,6.39608,6.557619629,5.02656,1.46608,5.236,-3.58,4.93,6.09272517
20/06/2020 06:00,0.0804,0.7947,0.79875669,5.0904,1.4847,5.3025,-5.01,-0.69,5.057291765,1.8604,6.4147,6.679031685,5.0904,1.4847,5.3025,-3.23,4.93,5.89387818
20/06/2020 06:30,1.0888,0.8209,1.363584339,5.7288,1.6709,5.9675,-4.64,-0.85,4.71721316,2.8888,6.5009,7.113850311,5.7288,1.6709,5.9675,-2.84,4.83,5.60307951
20/06/2020 07:00,5.53,1.305,5.68189449,8.04,2.345,8.375,-2.51,-1.04,2.716928413,6.88,6.975,9.797194752,8.04,2.345,8.375,-1.16,4.63,4.773101717
20/06/2020 07:30,14.27536,2.12948,14.43331522,12.13536,3.53948,12.641,2.14,-1.41,2.562752427,14.95536,7.89948,16.91344368,12.13536,3.53948,12.641,2.82,4.36,5.192494584
20/06/2020 08:00,22.5432,3.7376,22.85094134,16.7232,4.8776,17.42,5.82,-1.14,5.930598621,24.1632,8.1976,25.51589465,16.7232,4.8776,17.42,7.44,3.32,8.14714674
20/06/2020 08:30,30.87544,3.80742,31.10931118,20.90544,6.09742,21.7765,9.97,-2.29,10.22961387,32.31544,9.85742,33.78544644,20.90544,6.09742,21.7765,11.41,3.76,12.01356317
20/06/2020 09:00,28.46296,1.96628,28.5307965,20.35296,5.93628,21.201,8.11,-3.97,9.029562559,30.23296,10.38628,31.96727518,20.35296,5.93628,21.201,9.88,4.45,10.8359079
20/06/2020 09:30,45.88032,3.31676,46.00005065,28.48032,8.30676,29.667,17.4,-4.99,18.10138392,47.17032,11.89676,48.64742529,28.48032,8.30676,29.667,18.69,3.59,19.03166309
20/06/2020 10:00,39.2332,4.0676,39.44349569,25.6032,7.4676,26.67,13.63,-3.4,14.04766529,40.7032,9.8476,41.87750847,25.6032,7.4676,26.67,15.1,2.38,15.28641227
20/06/2020 10:30,41.77776,4.25518,41.99390179,27.37776,7.98518,28.5185,14.4,-3.73,14.87524454,43.30776,10.03518,44.4552237,27.37776,7.98518,28.5185,15.93,2.05,16.06136358
20/06/2020 11:00,34.4696,3.5628,34.65323748,23.2896,6.7928,24.26,11.18,-3.23,11.63723764,35.5996,9.2628,36.78492876,23.2896,6.7928,24.26,12.31,2.47,12.55535742
20/06/2020 11:30,32.28176,3.36968,32.45715286,22.18176,6.46968,23.106,10.1,-3.1,10.56503668,33.89176,9.08968,35.08950952,22.18176,6.46968,23.106,11.71,2.62,11.99952082
20/06/2020 12:00,28.90408,3.36994,29.09986832,20.67408,6.02994,21.5355,8.23,-2.66,8.649190714,30.30408,9.00994,31.61512745,20.67408,6.02994,21.5355,9.63,2.98,10.08054066
20/06/2020 12:30,17.47064,2.24352,17.61410355,15.44064,4.50352,16.084,2.03,-2.26,3.037844631,20.14064,7.87352,21.6249323,15.44064,4.50352,16.084,4.7,3.37,5.783329491
20/06/2020 13:00,45.24528,4.78654,45.49776179,28.20528,8.22654,29.3805,17.04,-3.44,17.38376254,46.34528,9.82654,47.37558302,28.20528,8.22654,29.3805,18.14,1.6,18.21042559
20/06/2020 13:30,42.6336,5.7773,43.02326166,27.4536,8.0073,28.5975,15.18,-2.23,15.34292345,43.8136,9.6073,44.85456229,27.4536,8.0073,28.5975,16.36,1.6,16.43805341
20/06/2020 14:00,55.96888,6.59634,56.3562528,32.55888,9.49634,33.9155,23.41,-2.9,23.58894021,56.38888,9.07634,57.11467181,32.55888,9.49634,33.9155,23.83,-0.42,23.83370093
20/06/2020 14:30,51.6776,6.5943,52.09663266,30.8376,8.9943,32.1225,20.84,-2.4,20.97774058,52.3876,9.5443,53.24992297,30.8376,8.9943,32.1225,21.55,0.55,21.55701742
20/06/2020 15:00,44.71904,6.58222,45.20086458,27.77904,8.10222,28.9365,16.94,-1.52,17.00805691,45.34904,8.86222,46.20686499,27.77904,8.10222,28.9365,17.57,0.76,17.58642943
20/06/2020 15:30,30.31912,5.16266,30.75552139,20.64912,6.02266,21.5095,9.67,-0.86,9.708166665,31.24912,7.22266,32.07295306,20.64912,6.02266,21.5095,10.6,1.2,10.66770828
20/06/2020 16:00,27.82704,4.89372,28.25407317,19.72704,5.75372,20.549,8.1,-0.86,8.14552638,28.74704,7.13372,29.61895119,19.72704,5.75372,20.549,9.02,1.38,9.124954794
20/06/2020 16:30,46.1424,7.0082,46.67157534,29.1024,8.4882,30.315,17.04,-1.48,17.10415154,47.0024,9.4282,47.938675,29.1024,8.4882,30.315,17.9,0.94,17.92466457
20/06/2020 17:00,47.50672,7.21196,48.05102301,29.04672,8.47196,30.257,18.46,-1.26,18.50295112,48.61672,9.32196,49.50236764,29.04672,8.47196,30.257,19.57,0.85,19.58845068
20/06/2020 17:30,29.97344,5.35392,30.44784992,21.13344,6.16392,22.014,8.84,-0.81,8.877032162,31.54344,7.47392,32.41678712,21.13344,6.16392,22.014,10.41,1.31,10.49210179
20/06/2020 18:00,25.65176,4.30718,26.01085525,19.36176,5.64718,20.1685,6.29,-1.34,6.431150752,27.40176,7.95718,28.53371978,19.36176,5.64718,20.1685,8.04,2.31,8.365267479
20/06/2020 18:30,14.31024,2.84382,14.59007474,14.07024,4.10382,14.6565,0.24,-1.26,1.2826535,16.71024,7.45382,18.29731001,14.07024,4.10382,14.6565,2.64,3.35,4.265219807
20/06/2020 19:00,-4.0116,0.7862,4.087914505,5.6784,1.6562,5.915,-9.69,-0.87,9.728977336,-1.8616,5.3462,5.661043102,5.6784,1.6562,5.915,-7.54,3.69,8.394504155
20/06/2020 19:30,-3.4392,0.5544,3.48359814,5.7408,1.6744,5.98,-9.18,-1.12,9.248070069,-1.0492,5.6944,5.790251463,5.7408,1.6744,5.98,-6.79,4.02,7.890785766
20/06/2020 20:00,-2.57208,0.41606,2.605513663,5.67792,1.65606,5.9145,-8.25,-1.24,8.342667439,-0.44208,6.06606,6.082147536,5.67792,1.65606,5.9145,-6.12,4.41,7.543374576
20/06/2020 20:30,-3.6712,0.7309,3.743250493,5.0088,1.4609,5.2175,-8.68,-0.73,8.710642915,-1.3612,5.6209,5.783371184,5.0088,1.4609,5.2175,-6.37,4.16,7.608054942
20/06/2020 21:00,-4.00088,2.56016,4.749890525,4.38912,1.28016,4.572,-8.39,1.28,8.487078414,-2.70088,3.86016,4.711219375,4.38912,1.28016,4.572,-7.09,2.58,7.544832669
20/06/2020 21:30,-4.90896,2.45572,5.488938786,4.03104,1.17572,4.199,-8.94,1.28,9.031168252,-3.45896,3.85572,5.179863029,4.03104,1.17572,4.199,-7.49,2.68,7.955029855
20/06/2020 22:00,-4.85808,2.42056,5.427711488,4.08192,1.19056,4.252,-8.94,1.23,9.024217418,-3.40808,3.95056,5.217464288,4.08192,1.19056,4.252,-7.49,2.76,7.982336751
20/06/2020 22:30,-4.79624,2.00818,5.199683168,4.07376,1.18818,4.2435,-8.87,0.82,8.907822405,-3.12624,4.14818,5.194302056,4.07376,1.18818,4.2435,-7.2,2.96,7.784702949
20/06/2020 23:00,-4.25616,2.02862,4.71489099,4.14384,1.20862,4.3165,-8.4,0.82,8.43992891,-2.70616,4.31862,5.096447846,4.14384,1.20862,4.3165,-6.85,3.11,7.522938256
20/06/2020 23:30,-3.7736,2.0702,4.304159035,4.0464,1.1802,4.215,-7.82,0.89,7.870482831,-2.1436,4.2902,4.795918786,4.0464,1.1802,4.215,-6.19,3.11,6.927351586
21/06/2020 00:00,-2.77816,2.14762,3.511473288,4.31184,1.25762,4.4915,-7.09,0.89,7.145642029,-1.41816,4.53762,4.754069104,4.31184,1.25762,4.4915,-5.73,3.28,6.602370786
21/06/2020 00:30,-2.03088,2.17266,2.974041871,4.56912,1.33266,4.7595,-6.6,0.84,6.653239812,-0.38088,4.67266,4.688157533,4.56912,1.33266,4.7595,-4.95,3.34,5.971440362
21/06/2020 01:00,-1.80464,2.17448,2.825789943,4.57536,1.33448,4.766,-6.38,0.84,6.435060217,-0.14464,4.67448,4.676717225,4.57536,1.33448,4.766,-4.72,3.34,5.782214109
21/06/2020 01:30,-1.7168,2.2976,2.86816457,4.7232,1.3776,4.92,-6.44,0.92,6.505382387,0.4132,4.7176,4.735660883,4.7232,1.3776,4.92,-4.31,3.34,5.452678241
21/06/2020 02:00,-1.54728,2.22996,2.714184408,4.66272,1.35996,4.857,-6.21,0.87,6.2706459,-0.05728,4.78996,4.790302475,4.66272,1.35996,4.857,-4.72,3.43,5.834663658
21/06/2020 02:30,-1.5276,2.2357,2.707751143,4.6824,1.3657,4.8775,-6.21,0.87,6.2706459,0.1524,4.7157,4.718161957,4.6824,1.3657,4.8775,-4.53,3.35,5.634128149
21/06/2020 03:00,-1.94648,2.13686,2.890493911,4.34352,1.26686,4.5245,-6.29,0.87,6.349881889,-0.18648,4.68686,4.69056835,4.34352,1.26686,4.5245,-4.53,3.42,5.676028541
21/06/2020 03:30,-2.55872,2.17954,3.361166858,3.94128,1.14954,4.1055,-6.5,1.03,6.581101731,-0.87872,4.56954,4.653261722,3.94128,1.14954,4.1055,-4.82,3.42,5.910059221
21/06/2020 04:00,-2.52888,2.15616,3.323290538,3.86112,1.12616,4.022,-6.39,1.03,6.472480205,-0.90888,4.62616,4.714596398,3.86112,1.12616,4.022,-4.77,3.5,5.916324873
21/06/2020 04:30,-2.12688,2.21216,3.068757143,4.05312,1.18216,4.222,-6.18,1.03,6.265245406,-0.62688,4.63216,4.674386035,4.05312,1.18216,4.222,-4.68,3.45,5.814198139
21/06/2020 05:00,-2.68296,2.09372,3.403224618,3.64704,1.06372,3.799,-6.33,1.03,6.413251905,-0.94296,4.51372,4.611164907,3.64704,1.06372,3.799,-4.59,3.45,5.742003135
21/06/2020 05:30,-3.05336,2.00902,3.655019651,3.35664,0.97902,3.4965,-6.41,1.03,6.492226121,-1.36336,4.47902,4.681919548,3.35664,0.97902,3.4965,-4.72,3.5,5.876087133
21/06/2020 06:00,-1.70408,2.22756,2.804623362,4.10592,1.19756,4.277,-5.81,1.03,5.900593191,-0.26408,4.64756,4.655056627,4.10592,1.19756,4.277,-4.37,3.45,5.567710481
21/06/2020 06:30,-1.72144,2.11458,2.726683746,4.43856,1.29458,4.6235,-6.16,0.82,6.214338259,0.06856,4.58458,4.585092611,4.43856,1.29458,4.6235,-4.37,3.29,5.470009141
21/06/2020 07:00,2.506,2.678,3.667658654,6.816,1.988,7.1,-4.31,0.69,4.364882587,4.456,5.048,6.733367657,6.816,1.988,7.1,-2.36,3.06,3.864349881
21/06/2020 07:30,0.81528,1.82154,1.99566767,6.24528,1.82154,6.5055,-5.43,0,5.43,2.66528,4.75154,5.448013386,6.24528,1.82154,6.5055,-3.58,2.93,4.62615391
21/06/2020 08:00,0.89544,2.75742,2.899168476,6.26544,1.82742,6.5265,-5.37,0.93,5.449935779,2.68544,4.81742,5.515353429,6.26544,1.82742,6.5265,-3.58,2.99,4.664386348
21/06/2020 08:30,7.29312,3.80966,8.228189877,9.87312,2.87966,10.2845,-2.58,0.93,2.742498861,8.70312,5.26966,10.17416406,9.87312,2.87966,10.2845,-1.17,2.39,2.661014844
21/06/2020 09:00,20.78456,5.48758,21.4967781,16.41456,4.78758,17.0985,4.37,0.7,4.425708983,22.01456,6.60758,22.98479857,16.41456,4.78758,17.0985,5.6,1.82,5.888327437
21/06/2020 09:30,35.86312,5.79216,36.32784736,23.49312,6.85216,24.472,12.37,-1.06,12.41533326,37.36312,7.96216,38.20207754,23.49312,6.85216,24.472,13.87,1.11,13.91434512
21/06/2020 10:00,40.43336,6.34598,40.92832837,26.04336,7.59598,27.1285,14.39,-1.25,14.44418914,41.46336,8.32598,42.2910412,26.04336,7.59598,27.1285,15.42,0.73,15.43726984
21/06/2020 10:30,52.45672,7.71196,53.02057903,32.64672,9.52196,34.007,19.81,-1.81,19.89251618,53.62672,8.83196,54.34913629,32.64672,9.52196,34.007,20.98,-0.69,20.99134345
21/06/2020 11:00,61.38512,8.17566,61.92716992,36.94512,10.77566,38.4845,24.44,-2.6,24.57790878,62.60512,9.66566,63.34687075,36.94512,10.77566,38.4845,25.66,-1.11,25.68399696
21/06/2020 11:30,34.43952,5.95486,34.95054929,23.87952,6.96486,24.8745,10.56,-1.01,10.60819023,35.71952,7.84486,36.57083452,23.87952,6.96486,24.8745,11.84,0.88,11.87265766
21/06/2020 12:00,31.18152,5.15586,31.60490598,22.27152,6.49586,23.1995,8.91,-1.34,9.010199776,32.40152,7.63586,33.28911018,22.27152,6.49586,23.1995,10.13,1.14,10.19394428
21/06/2020 12:30,56.10128,7.29204,56.57320448,34.12128,9.95204,35.543,21.98,-2.66,22.14037037,57.15128,8.94204,57.84659787,34.12128,9.95204,35.543,23.03,-1.01,23.05213656
21/06/2020 13:00,53.05824,7.26782,53.55369305,32.83824,9.57782,34.2065,20.22,-2.31,20.35152328,54.07824,8.56782,54.75274953,32.83824,9.57782,34.2065,21.24,-1.01,21.26400009
21/06/2020 13:30,52.49344,7.21892,52.98748955,32.05344,9.34892,33.389,20.44,-2.13,20.55068125,53.29344,8.58892,53.98111053,32.05344,9.34892,33.389,21.24,-0.76,21.25359264
21/06/2020 14:00,44.68328,7.10554,45.24471472,28.85328,8.41554,30.0555,15.83,-1.31,15.88411156,45.56328,9.17554,46.47798424,28.85328,8.41554,30.0555,16.71,0.76,16.72727414
21/06/2020 14:30,46.56032,7.05676,47.09205092,29.20032,8.51676,30.417,17.36,-1.46,17.42128583,47.25032,8.88676,48.07876083,29.20032,8.51676,30.417,18.05,0.37,18.05379185
21/06/2020 15:00,36.63544,5.74242,37.08275679,24.14544,7.04242,25.1515,12.49,-1.3,12.55747188,37.79544,8.36242,38.70949952,24.14544,7.04242,25.1515,13.65,1.32,13.71367566
21/06/2020 15:30,36.60352,5.61686,37.03196987,24.50352,7.14686,25.5245,12.1,-1.53,12.19634781,37.48352,8.46686,38.42788037,24.50352,7.14686,25.5245,12.98,1.32,13.046946
21/06/2020 16:00,31.33712,3.99416,31.59063792,21.95712,6.40416,22.872,9.38,-2.41,9.684652807,32.46712,9.78416,33.90934485,21.95712,6.40416,22.872,10.51,3.38,11.04013134
21/06/2020 16:30,45.1208,4.8994,45.38601892,29.3808,8.5694,30.605,15.74,-3.67,16.16219354,46.3408,11.4594,47.73664832,29.3808,8.5694,30.605,16.96,2.89,17.20446744
21/06/2020 17:00,46.83312,5.25216,47.12670489,29.73312,8.67216,30.972,17.1,-3.42,17.43864674,48.03312,11.32216,49.34948758,29.73312,8.67216,30.972,18.3,2.65,18.49087613
21/06/2020 17:30,30.83592,4.18006,31.11795083,22.52592,6.57006,23.4645,8.31,-2.39,8.646860702,32.45592,9.77006,33.89455436,22.52592,6.57006,23.4645,9.93,3.2,10.43287592
21/06/2020 18:00,15.46216,2.58438,15.67665181,15.03216,4.38438,15.6585,0.43,-1.8,1.850648535,17.47216,8.15438,19.2813456,15.03216,4.38438,15.6585,2.44,3.77,4.490712638
21/06/2020 18:30,13.6596,2.5353,13.89289092,14.3496,4.1853,14.9475,-0.69,-1.65,1.788463027,15.9996,8.0653,17.91748488,14.3496,4.1853,14.9475,1.65,3.88,4.216266121
21/06/2020 19:00,13.90496,2.64978,14.15518444,14.36496,4.18978,14.9635,-0.46,-1.54,1.607233648,17.02496,8.16978,18.88371172,14.36496,4.18978,14.9635,2.66,3.98,4.787065907
21/06/2020 19:30,7.1368,1.8199,7.365185011,10.6968,3.1199,11.1425,-3.56,-1.3,3.789934036,8.9468,7.2799,11.53439094,10.6968,3.1199,11.1425,-1.75,4.16,4.513103145
21/06/2020 20:00,2.13552,1.24036,2.469602924,8.19552,2.39036,8.537,-6.06,-1.15,6.168152073,4.32552,6.55036,7.849671292,8.19552,2.39036,8.537,-3.87,4.16,5.681769091
21/06/2020 20:30,-1.0632,0.7724,1.314152198,6.3168,1.8424,6.58,-7.38,-1.07,7.45716434,1.0268,6.1224,6.207906249,6.3168,1.8424,6.58,-5.29,4.28,6.804594036
21/06/2020 21:00,-2.1664,0.6448,2.260322101,5.6736,1.6548,5.91,-7.84,-1.01,7.904789687,-0.0964,6.0848,6.085563573,5.6736,1.6548,5.91,-5.77,4.43,7.274462179
21/06/2020 21:30,-3.52856,0.46042,3.558471898,5.04144,1.47042,5.2515,-8.57,-1.01,8.629310517,-1.51856,5.90042,6.092698963,5.04144,1.47042,5.2515,-6.56,4.43,7.915712223
21/06/2020 22:00,-4.48168,0.25826,4.489115041,4.34832,1.26826,4.5295,-8.83,-1.01,8.887575597,-2.40168,5.77826,6.257503931,4.34832,1.26826,4.5295,-6.75,4.51,8.118041636
21/06/2020 22:30,-4.6608,0.2556,4.667803338,4.3392,1.2656,4.52,-9,-1.01,9.056494907,-2.6208,5.6156,6.197060271,4.3392,1.2656,4.52,-6.96,4.35,8.207563585
21/06/2020 23:00,-4.20664,0.19098,4.210972981,4.32336,1.26098,4.5035,-8.53,-1.07,8.59684826,-2.08664,5.61098,5.986414875,4.32336,1.26098,4.5035,-6.41,4.35,7.746650889
21/06/2020 23:30,-2.97576,0.36582,2.998161412,4.61424,1.34582,4.8065,-7.59,-0.98,7.653005945,-1.07576,5.76582,5.865316688,4.61424,1.34582,4.8065,-5.69,4.42,7.205032963
22/06/2020 00:00,-2.172,0.364,2.202289718,4.608,1.344,4.8,-6.78,-0.98,6.850459839,-0.692,6.104,6.143100195,4.608,1.344,4.8,-5.3,4.76,7.123734975
22/06/2020 00:30,-1.3308,1.4056,1.935649762,4.8192,1.4056,5.02,-6.15,0,6.15,0.0592,4.9756,4.97595217,4.8192,1.4056,5.02,-4.76,3.57,5.95
22/06/2020 01:00,-0.74488,1.44816,1.628500414,4.96512,1.44816,5.172,-5.71,0,5.71,0.49512,5.01816,5.04252651,4.96512,1.44816,5.172,-4.47,3.57,5.720646817
22/06/2020 01:30,-0.86888,1.44116,1.682823401,4.94112,1.44116,5.147,-5.81,0,5.81,0.47112,5.01116,5.033257255,4.94112,1.44116,5.147,-4.47,3.57,5.720646817
22/06/2020 02:00,-1.1916,1.4112,1.846996481,4.8384,1.4112,5.04,-6.03,0,6.03,0.2784,4.9812,4.988973842,4.8384,1.4112,5.04,-4.56,3.57,5.79124339
22/06/2020 02:30,-0.90168,1.49576,1.746517907,5.12832,1.49576,5.342,-6.03,0,6.03,1.00832,5.00576,5.106304182,5.12832,1.49576,5.342,-4.12,3.51,5.412439376
22/06/2020 03:00,-1.61072,1.32104,2.083162404,4.52928,1.32104,4.718,-6.14,0,6.14,0.18928,4.91104,4.914686236,4.52928,1.32104,4.718,-4.34,3.59,5.632379604
22/06/2020 03:30,-2.02592,1.19994,2.354614162,4.11408,1.19994,4.2855,-6.14,0,6.14,-0.53592,4.87994,4.909279443,4.11408,1.19994,4.2855,-4.65,3.68,5.93
22/06/2020 04:00,-2.73536,1.77052,3.258363915,3.70464,1.08052,3.859,-6.44,0.69,6.476858807,-0.94536,4.67052,4.76523479,3.70464,1.08052,3.859,-4.65,3.59,5.874572325
22/06/2020 04:30,-1.89776,1.85732,2.655396505,4.00224,1.16732,4.169,-5.9,0.69,5.940210434,-0.49776,4.75732,4.783289517,4.00224,1.16732,4.169,-4.5,3.59,5.756570159
22/06/2020 05:00,-1.31872,1.97954,2.37857122,4.42128,1.28954,4.6055,-5.74,0.69,5.781323378,0.47128,4.87954,4.90224596,4.42128,1.28954,4.6055,-3.95,3.59,5.337658663
22/06/2020 05:30,-0.49176,2.11282,2.169293952,4.87824,1.42282,5.0815,-5.37,0.69,5.414148132,1.26824,5.01282,5.170763682,4.87824,1.42282,5.0815,-3.61,3.59,5.091188466
22/06/2020 06:00,0.31384,2.33112,2.352151356,5.28384,1.54112,5.504,-4.97,0.79,5.032395056,1.96384,5.01112,5.382192044,5.28384,1.54112,5.504,-3.32,3.47,4.80242647
22/06/2020 06:30,1.00408,2.41494,2.615360749,5.91408,1.72494,6.1605,-4.91,0.69,4.958245657,2.89408,4.93494,5.720955501,5.91408,1.72494,6.1605,-3.02,3.21,4.407323451
22/06/2020 07:00,5.48592,2.42256,5.997008854,8.30592,2.42256,8.652,-2.82,0,2.82,6.69592,5.19256,8.473371466,8.30592,2.42256,8.652,-1.61,2.77,3.203903869
22/06/2020 07:30,12.2176,2.7843,12.53084499,11.8776,3.4643,12.3725,0.34,-0.68,0.760263112,13.9176,5.8143,15.08329123,11.8776,3.4643,12.3725,2.04,2.35,3.111928662
22/06/2020 08:00,21.20936,2.58648,21.36648849,16.71936,4.87648,17.416,4.49,-2.29,5.04025793,22.69936,7.93648,24.04680143,16.71936,4.87648,17.416,5.98,3.06,6.717439989
22/06/2020 08:30,31.06312,2.53466,31.16635887,21.75312,6.34466,22.6595,9.31,-3.81,10.05943338,32.46312,9.40466,33.79795541,21.75312,6.34466,22.6595,10.71,3.06,11.13856813
22/06/2020 09:00,36.79888,2.25634,36.86798936,24.87888,7.25634,25.9155,11.92,-5,12.92619047,38.47888,9.94634,39.74360182,24.87888,7.25634,25.9155,13.6,2.69,13.8634808
22/06/2020 09:30,42.9648,1.8989,43.00674203,27.9048,8.1389,29.0675,15.06,-6.24,16.30157048,44.7148,11.0589,46.06205172,27.9048,8.1389,29.0675,16.81,2.92,17.06172617
22/06/2020 10:00,54.55664,2.68402,54.62262289,33.47664,9.76402,34.8715,21.08,-7.08,22.23719407,55.75664,12.06402,57.0468534,33.47664,9.76402,34.8715,22.28,2.3,22.39840173
22/06/2020 10:30,56.64864,2.77252,56.7164463,34.56864,10.08252,36.009,22.08,-7.31,23.25860056,57.96864,11.99252,59.19614649,34.56864,10.08252,36.009,23.4,1.91,23.47782145
22/06/2020 11:00,62.09488,4.04684,62.22661035,37.15488,10.83684,38.703,24.94,-6.79,25.8477794,63.08488,11.87684,64.19315706,37.15488,10.83684,38.703,25.93,1.04,25.95084777
22/06/2020 11:30,63.9684,4.7312,64.14312474,37.7184,11.0012,39.29,26.25,-6.27,26.98843085,65.0184,10.3112,65.83094397,37.7184,11.0012,39.29,27.3,-0.69,27.30871839
22/06/2020 12:00,65.32048,4.91264,65.50495507,38.34048,11.18264,39.938,26.98,-6.27,27.69897652,66.06048,10.49264,66.88858282,38.34048,11.18264,39.938,27.72,-0.69,27.72858633
22/06/2020 12:30,67.91808,5.15694,68.11357883,39.89808,11.63694,41.5605,28.02,-6.48,28.75953407,68.91808,10.94694,69.78206966,39.89808,11.63694,41.5605,29.02,-0.69,29.0282018
22/06/2020 13:00,67.43752,5.20636,67.638194,39.34752,11.47636,40.987,28.09,-6.27,28.78126126,67.61752,10.54636,68.43504015,39.34752,11.47636,40.987,28.27,-0.93,28.285293
22/06/2020 13:30,60.55384,4.63362,60.73086508,36.42384,10.62362,37.9415,24.13,-5.99,24.86236111,61.98384,11.39362,63.02230556,36.42384,10.62362,37.9415,25.56,0.77,25.57159557
22/06/2020 14:00,60.71128,4.58954,60.88450868,36.58128,10.66954,38.1055,24.13,-6.08,24.8841978,61.95128,11.35954,62.98412691,36.58128,10.66954,38.1055,25.37,0.69,25.3793814
22/06/2020 14:30,55.49136,4.42998,55.66790599,33.77136,9.84998,35.1785,21.72,-5.42,22.38604029,56.84136,10.79998,57.85827317,33.77136,9.84998,35.1785,23.07,0.95,23.08955175
22/06/2020 15:00,56.26016,4.38588,56.43085633,33.62016,9.80588,35.021,22.64,-5.42,23.27973368,57.39016,10.75588,58.38937762,33.62016,9.80588,35.021,23.77,0.95,23.78897644
22/06/2020 15:30,51.14288,4.20084,51.31511699,31.20288,9.10084,32.503,19.94,-4.9,20.5332316,52.48288,10.41084,53.50549769,31.20288,9.10084,32.503,21.28,1.31,21.32028377
22/06/2020 16:00,47.43056,3.93558,47.59355851,29.95056,8.73558,31.1985,17.48,-4.8,18.12706264,49.09056,10.04558,50.10785127,29.95056,8.73558,31.1985,19.14,1.31,19.18477782
22/06/2020 16:30,47.83536,4.19948,48.01934296,30.85536,8.99948,32.141,16.98,-4.8,17.64540733,49.65536,10.47948,50.74913081,30.85536,8.99948,32.141,18.8,1.48,18.85816534
22/06/2020 17:00,46.04416,4.33788,46.24804723,29.92416,8.72788,31.171,16.12,-4.39,16.70707934,47.94416,10.64788,49.11231848,29.92416,8.72788,31.171,18.02,1.92,18.12199768
22/06/2020 17:30,35.4048,3.6464,35.59207912,25.0848,7.3164,26.13,10.32,-3.67,10.9531411,37.9048,9.9264,39.18299733,25.0848,7.3164,26.13,12.82,2.61,13.08298513
22/06/2020 18:00,28.6288,3.3184,28.82047828,21.8688,6.3784,22.78,6.76,-3.06,7.420323443,31.0688,9.2884,32.42753009,21.8688,6.3784,22.78,9.2,2.91,9.649253857
22/06/2020 18:30,19.81976,2.42368,19.96740121,17.42976,5.08368,18.156,2.39,-2.66,3.575989374,21.69976,8.39368,23.26657362,17.42976,5.08368,18.156,4.27,3.31,5.402684518
22/06/2020 19:00,12.63792,1.84856,12.77239977,14.25792,4.15856,14.852,-1.62,-2.31,2.821435805,15.79792,7.64856,17.55205818,14.25792,4.15856,14.852,1.54,3.49,3.814669055
22/06/2020 19:30,6.3984,1.1037,6.492894289,10.7784,3.1437,11.2275,-4.38,-2.04,4.831769862,8.7884,6.7337,11.0715261,10.7784,3.1437,11.2275,-1.99,3.59,4.104655893
22/06/2020 20:00,1.09256,0.37408,1.154826048,8.00256,2.33408,8.336,-6.91,-1.96,7.182597023,3.66256,6.14408,7.152906039,8.00256,2.33408,8.336,-4.34,3.81,5.775093073
22/06/2020 20:30,-0.85744,0.98158,1.303342875,6.86256,2.00158,7.1485,-7.72,-1.02,7.787091883,1.18256,4.32158,4.480457772,6.86256,2.00158,7.1485,-5.68,2.32,6.135535836
22/06/2020 21:00,-2.50096,-1.57528,2.955724615,6.11904,1.78472,6.374,-8.62,-3.36,9.251702546,-0.61096,5.87472,5.906403914,6.11904,1.78472,6.374,-6.73,4.09,7.875341262
22/06/2020 21:30,-3.68576,-1.73418,4.073353293,5.33424,1.55582,5.5565,-9.02,-3.29,9.601275957,-2.45576,7.16582,7.574941152,5.33424,1.55582,5.5565,-7.79,5.61,9.599802081
22/06/2020 22:00,-3.93736,0.50452,3.969552141,5.19264,1.51452,5.409,-9.13,-1.01,9.185695401,-2.00736,5.18452,5.559563094,5.19264,1.51452,5.409,-7.2,3.67,8.081392207
22/06/2020 22:30,-3.48544,0.49508,3.520425571,5.43456,1.58508,5.661,-8.92,-1.09,8.986350761,-1.60544,5.25508,5.494843346,5.43456,1.58508,5.661,-7.04,3.67,7.93917502
22/06/2020 23:00,-3.82144,0.39708,3.842014602,5.09856,1.48708,5.311,-8.92,-1.09,8.986350761,-1.09144,5.10708,5.22240437,5.09856,1.48708,5.311,-6.19,3.62,7.17080888
22/06/2020 23:30,-3.53424,0.43418,3.56080955,4.50576,1.31418,4.6935,-8.04,-0.88,8.088015826,-1.44424,4.93418,5.141202335,4.50576,1.31418,4.6935,-5.95,3.62,6.964689512
23/06/2020 00:00,-3.51248,0.35886,3.530764259,4.24752,1.23886,4.4245,-7.76,-0.88,7.809737512,-1.02248,4.85886,4.965278023,4.24752,1.23886,4.4245,-5.27,3.62,6.393535798
23/06/2020 00:30,-2.63184,0.15738,2.636541342,4.44816,1.29738,4.6335,-7.08,-1.14,7.171192369,-0.41184,5.37738,5.393127835,4.44816,1.29738,4.6335,-4.86,4.08,6.345549622
23/06/2020 01:00,-2.96312,0.01284,2.963147819,4.22688,1.23284,4.403,-7.19,-1.22,7.292770393,-0.43312,5.31284,5.330465439,4.22688,1.23284,4.403,-4.66,4.08,6.193706483
23/06/2020 01:30,-3.1672,-0.3671,3.188403715,4.1928,1.2229,4.3675,-7.36,-1.59,7.529787514,-0.4672,5.6929,5.712038712,4.1928,1.2229,4.3675,-4.66,4.47,6.45728271
23/06/2020 02:00,-3.46016,-0.40588,3.483883724,4.05984,1.18412,4.229,-7.52,-1.59,7.686253964,-0.86016,5.96412,6.02582796,4.05984,1.18412,4.229,-4.92,4.78,6.859650137
23/06/2020 02:30,-3.61048,-0.07014,3.611161233,3.83952,1.11986,3.9995,-7.45,-1.19,7.544441663,-1.25048,5.57986,5.718263535,3.83952,1.11986,3.9995,-5.09,4.46,6.767547562
23/06/2020 03:00,-3.04728,-0.00504,3.047284168,4.06272,1.18496,4.232,-7.11,-1.19,7.20889728,-0.71728,5.23496,5.283871384,4.06272,1.18496,4.232,-4.78,4.05,6.26505387
23/06/2020 03:30,-1.5276,1.3132,2.014461715,4.5024,1.3132,4.69,-6.03,0,6.03,-0.4576,4.5732,4.596036989,4.5024,1.3132,4.69,-4.96,3.26,5.935419109
