Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
23/06/2020 04:00,-2.38216,1.25062,2.690490039,4.28784,1.25062,4.4665,-6.67,0,6.67,-0.06216,4.51062,4.511048287,4.28784,1.25062,4.4665,-4.35,3.26,5.436000368
23/06/2020 04:30,-2.90976,1.14632,3.127419511,3.93024,1.14632,4.094,-6.84,0,6.84,-0.69976,4.47632,4.530684805,3.93024,1.14632,4.094,-4.63,3.33,5.703139486
23/06/2020 05:00,-2.60456,1.16242,2.852183909,3.98544,1.16242,4.1515,-6.59,0,6.59,-0.45456,4.57242,4.594959135,3.98544,1.16242,4.1515,-4.44,3.41,5.598365833
23/06/2020 05:30,-1.4,1.295,1.907098582,4.44,1.295,4.625,-5.84,0,5.84,-0.25,4.635,4.641737283,4.44,1.295,4.625,-4.69,3.34,5.757751297
23/06/2020 06:00,-0.80192,2.15944,2.303531376,5.03808,1.46944,5.248,-5.84,0.69,5.880620716,1.24808,4.72944,4.891350161,5.03808,1.46944,5.248,-3.79,3.26,4.999169931
23/06/2020 06:30,0.07216,2.34438,2.345490279,5.67216,1.65438,5.9085,-5.6,0.69,5.642348802,2.04216,4.19438,4.6651089,5.67216,1.65438,5.9085,-3.63,2.54,4.430406302
23/06/2020 07:00,3.75304,2.24672,4.374135343,7.70304,2.24672,8.024,-3.95,0,3.95,5.36304,4.47672,6.985930146,7.70304,2.24672,8.024,-2.34,2.23,3.232413959
23/06/2020 07:30,10.30944,2.56192,10.62299333,11.62944,3.39192,12.114,-1.32,-0.83,1.559262646,13.83944,5.29192,14.81669723,11.62944,3.39192,12.114,2.21,1.9,2.91446393
23/06/2020 08:00,20.10104,3.44322,20.39381213,16.33104,4.76322,17.0115,3.77,-1.32,3.994408592,21.91104,6.40322,22.82750315,16.33104,4.76322,17.0115,5.58,1.64,5.81601238
23/06/2020 08:30,29.03368,3.58524,29.25420517,20.86368,6.08524,21.733,8.17,-2.5,8.543939372,30.46368,7.35524,31.33903883,20.86368,6.08524,21.733,9.6,1.27,9.683640844
23/06/2020 09:00,36.65848,3.60164,36.83498292,24.82848,7.24164,25.863,11.83,-3.64,12.37733816,38.82848,8.61164,39.77199018,24.82848,7.24164,25.863,14,1.37,14.06687243
23/06/2020 09:30,45.1992,2.3481,45.26015084,29.2392,8.5281,30.4575,15.96,-6.18,17.1147305,48.1692,10.8981,49.38664204,29.2392,8.5281,30.4575,18.93,2.37,19.07778289
23/06/2020 10:00,52.01992,2.83456,52.0970902,32.44992,9.46456,33.802,19.57,-6.63,20.66257002,54.65992,11.25456,55.80655853,32.44992,9.46456,33.802,22.21,1.79,22.28201517
23/06/2020 10:30,56.908,3.314,57.00441264,34.608,10.094,36.05,22.3,-6.78,23.30790424,59.168,11.174,60.21387299,34.608,10.094,36.05,24.56,1.08,24.58373446
23/06/2020 11:00,59.0204,2.1597,59.05990112,35.6904,10.4097,37.1775,23.33,-8.25,24.74573499,62.0304,12.0797,63.19564602,35.6904,10.4097,37.1775,26.34,1.67,26.3928873
23/06/2020 11:30,60.48896,2.33678,60.53407984,36.22896,10.56678,37.7385,24.26,-8.23,25.61797221,63.06896,11.91678,64.18491537,36.22896,10.56678,37.7385,26.84,1.35,26.87392975
23/06/2020 12:00,61.77096,3.77778,61.88637266,36.78096,10.72778,38.3135,24.99,-6.95,25.93843866,63.88096,10.03778,64.66478236,36.78096,10.72778,38.3135,27.1,-0.69,27.10878271
23/06/2020 12:30,58.05376,4.88568,58.25898145,35.57376,10.37568,37.056,22.48,-5.49,23.14066767,62.23376,8.38568,62.79618231,35.57376,10.37568,37.056,26.66,-1.99,26.73416728
23/06/2020 13:00,59.966,6.0855,60.27399494,35.916,10.4755,37.4125,24.05,-4.39,24.44738432,62.666,8.2255,63.2035316,35.916,10.4755,37.4125,26.75,-2.25,26.84445939
23/06/2020 13:30,61.9444,6.2692,62.26083488,37.0944,10.8192,38.64,24.85,-4.55,25.26311541,64.9744,8.4592,65.52274964,37.0944,10.8192,38.64,27.88,-2.36,27.97970693
23/06/2020 14:00,62.92096,6.13528,63.21937099,37.32096,10.88528,38.876,25.6,-4.75,26.03694491,65.40096,8.46528,65.94654301,37.32096,10.88528,38.876,28.08,-2.42,28.18408771
23/06/2020 14:30,63.21136,7.63998,63.67138547,37.61136,10.96998,39.1785,25.6,-3.33,25.8156716,66.09136,6.37998,66.39858441,37.61136,10.96998,39.1785,28.48,-4.59,28.84750422
23/06/2020 15:00,61.6636,10.0373,62.47517072,37.0536,10.8073,38.5975,24.61,-0.77,24.62204297,64.9336,4.2573,65.07301293,37.0536,10.8073,38.5975,27.88,-6.55,28.63907994
23/06/2020 15:30,58.7796,9.2053,59.49604125,35.4696,10.3453,36.9475,23.31,-1.14,23.3378598,62.1896,4.1453,62.32760111,35.4696,10.3453,36.9475,26.72,-6.2,27.42988152
23/06/2020 16:00,54.84664,10.23902,55.79418832,33.59664,9.79902,34.9965,21.25,0.44,21.25455481,57.94664,3.99902,58.0844665,33.59664,9.79902,34.9965,24.35,-5.8,25.03123049
23/06/2020 16:30,50.97368,9.88024,51.92239589,31.54368,9.20024,32.858,19.43,0.68,19.44189548,69.88368,4.86024,70.05248506,31.54368,9.20024,32.858,38.34,-4.34,38.58485713
23/06/2020 17:00,60.7336,5.7573,61.00587408,28.8936,8.4273,30.0975,31.84,-2.67,31.95175269,62.1236,4.8773,62.31476336,28.8936,8.4273,30.0975,33.23,-3.55,33.41908736
23/06/2020 17:30,50.58032,5.63926,50.89371302,25.54032,7.44926,26.6045,25.04,-1.81,25.1053321,37.75032,-0.95074,37.76229027,25.54032,7.44926,26.6045,12.21,-8.4,14.82039473
23/06/2020 18:00,27.40392,3.23406,27.59409313,21.37392,6.23406,22.2645,6.03,-3,6.735050111,31.77392,9.00406,33.02506758,21.37392,6.23406,22.2645,10.4,2.77,10.7625694
23/06/2020 18:30,18.33832,2.23076,18.47350185,16.76832,4.89076,17.467,1.57,-2.66,3.088769982,22.32832,8.10076,23.75239328,16.76832,4.89076,17.467,5.56,3.21,6.420101245
23/06/2020 19:00,9.232,0.6835,9.257267213,12.492,3.6435,13.0125,-3.26,-2.96,4.403316932,13.932,7.7235,15.92962888,12.492,3.6435,13.0125,1.44,4.08,4.326661531
23/06/2020 19:30,1.5704,-1.6203,2.256441502,8.8104,2.5697,9.1775,-7.24,-4.19,8.365028392,6.4504,8.0697,10.33091081,8.8104,2.5697,9.1775,-2.36,5.5,5.984947786
23/06/2020 20:00,-3.76616,-2.40388,4.467952574,6.12384,1.78612,6.379,-9.89,-4.19,10.74095899,1.42384,7.44612,7.581030497,6.12384,1.78612,6.379,-4.7,5.66,7.357010262
23/06/2020 20:30,-6.56456,-3.69258,7.531838756,4.58544,1.33742,4.7765,-11.15,-5.03,12.23206442,-1.44456,8.18742,8.313879952,4.58544,1.33742,4.7765,-6.03,6.85,9.125973921
23/06/2020 21:00,-7.28592,-4.18006,8.399853085,4.11408,1.19994,4.2855,-11.4,-5.38,12.60572886,-2.41592,8.52994,8.865469297,4.11408,1.19994,4.2855,-6.53,7.33,9.81681211
23/06/2020 21:30,-8.9,-4.605,10.02077966,3.48,1.015,3.625,-12.38,-5.62,13.59591115,-3.41,8.785,9.423604671,3.48,1.015,3.625,-6.89,7.77,10.38484473
23/06/2020 22:00,-9.54608,-4.64094,10.61442262,3.01392,0.87906,3.1395,-12.56,-5.52,13.71947521,-4.30608,8.64906,9.661706053,3.01392,0.87906,3.1395,-7.32,7.77,10.67498478
23/06/2020 22:30,-9.54128,-4.63954,10.60949365,3.01872,0.88046,3.1445,-12.56,-5.52,13.71947521,-4.30128,8.56046,9.580317586,3.01872,0.88046,3.1445,-7.32,7.68,10.60965598
23/06/2020 23:00,-9.00648,-4.62064,10.12259828,3.08352,0.89936,3.212,-12.09,-5.52,13.29054175,-3.71648,8.57936,9.349740189,3.08352,0.89936,3.212,-6.8,7.68,10.25779703
23/06/2020 23:30,-7.73832,-2.48076,8.126239389,3.15168,0.91924,3.283,-10.89,-3.4,11.40842233,-3.00832,6.67924,7.325451263,3.15168,0.91924,3.283,-6.16,5.76,8.43345718
24/06/2020 00:00,-6.4992,-2.3231,6.901912362,3.2808,0.9569,3.4175,-9.78,-3.28,10.31536718,-2.5792,6.9569,7.419617932,3.2808,0.9569,3.4175,-5.86,6,8.386870692
24/06/2020 00:30,-6.65088,-2.36734,7.059639045,3.12912,0.91266,3.2595,-9.78,-3.28,10.31536718,-2.26088,6.86266,7.225488264,3.12912,0.91266,3.2595,-5.39,5.95,8.028362224
24/06/2020 01:00,-5.5204,-3.7272,6.66084349,3.3696,0.9828,3.51,-8.89,-4.71,10.06062622,-1.8404,8.6728,8.865919693,3.3696,0.9828,3.51,-5.21,7.69,9.288713582
24/06/2020 01:30,-5.30072,-3.76396,6.501155851,3.44928,1.00604,3.593,-8.75,-4.77,9.965711214,-1.70072,8.69604,8.860787787,3.44928,1.00604,3.593,-5.15,7.69,9.255193137
24/06/2020 02:00,-5.40104,-4.04822,6.749764311,3.46896,1.01178,3.6135,-8.87,-5.06,10.21178241,-1.46104,9.07178,9.188679462,3.46896,1.01178,3.6135,-4.93,8.06,9.448200887
24/06/2020 02:30,-5.9576,-4.1943,7.285955685,3.2424,0.9457,3.3775,-9.2,-5.14,10.53848186,-1.4276,9.0957,9.207051659,3.2424,0.9457,3.3775,-4.67,8.15,9.393157084
24/06/2020 03:00,-5.57344,-4.21642,6.988664468,3.16656,0.92358,3.2985,-8.74,-5.14,10.13938854,-1.66344,9.17358,9.323175567,3.16656,0.92358,3.2985,-4.83,8.25,9.559884937
24/06/2020 03:30,-5.70744,-4.10092,7.027973833,3.08256,0.89908,3.211,-8.79,-5,10.11257138,-1.55744,9.14908,9.280694166,3.08256,0.89908,3.211,-4.64,8.25,9.465310349
24/06/2020 04:00,-5.26728,-3.99504,6.610944199,3.10272,0.90496,3.232,-8.37,-4.9,9.698809205,-1.59728,9.29496,9.431202723,3.10272,0.90496,3.232,-4.7,8.39,9.616761409
24/06/2020 04:30,-5.36208,-3.99644,6.687558194,3.09792,0.90356,3.227,-8.46,-4.9,9.776584271,-1.29208,9.21356,9.303717461,3.09792,0.90356,3.227,-4.39,8.31,9.398308358
24/06/2020 05:00,-4.86896,-3.85928,6.212955303,3.19104,0.93072,3.324,-8.06,-4.79,9.375910622,-1.24896,9.32072,9.404026925,3.19104,0.93072,3.324,-4.44,8.39,9.492402225
24/06/2020 05:30,-4.65904,-3.85722,6.048537001,3.54096,1.03278,3.6885,-8.2,-4.89,9.547360892,-0.39904,9.42278,9.431225575,3.54096,1.03278,3.6885,-3.94,8.39,9.26907223
24/06/2020 06:00,-3.63984,-3.71162,5.198515004,4.04016,1.17838,4.2085,-7.68,-4.89,9.104641673,0.55016,9.48838,9.504316443,4.04016,1.17838,4.2085,-3.49,8.31,9.01311267
24/06/2020 06:30,-2.55536,-3.70948,4.504454085,4.90464,1.43052,5.109,-7.46,-5.14,9.059315647,1.89464,9.43052,9.61895879,4.90464,1.43052,5.109,-3.01,8,8.547520108
24/06/2020 07:00,1.2216,-3.0687,3.302911784,7.1016,2.0713,7.3975,-5.88,-5.14,7.809865556,5.4616,9.3113,10.79487759,7.1016,2.0713,7.3975,-1.64,7.24,7.423422391
24/06/2020 07:30,7.12008,-2.38956,7.510361922,10.39008,3.03044,10.823,-3.27,-5.42,6.330031595,12.29008,9.87044,15.76298361,10.39008,3.03044,10.823,1.9,6.84,7.098985843
24/06/2020 08:00,14.7224,-1.8343,14.83622992,14.2824,4.1657,14.8775,0.44,-6,6.016111701,18.8824,10.6057,21.65700585,14.2824,4.1657,14.8775,4.6,6.44,7.914139246
24/06/2020 08:30,18.34952,-1.89264,18.44686885,16.37952,4.77736,17.062,1.97,-6.67,6.954840041,22.72952,10.83736,25.18093428,16.37952,4.77736,17.062,6.35,6.06,8.777590786
24/06/2020 09:00,24.83832,-1.87174,24.90874447,19.70832,5.74826,20.5295,5.13,-7.62,9.185929458,29.43832,11.66826,31.66643295,19.70832,5.74826,20.5295,9.73,5.92,11.38943809
24/06/2020 09:30,31.0356,-1.5917,31.07638937,22.7256,6.6283,23.6725,8.31,-8.22,11.68864834,35.4056,12.2183,37.45455067,22.7256,6.6283,23.6725,12.68,5.59,13.85750699
24/06/2020 10:00,36.87968,-1.25426,36.90100222,25.45968,7.42574,26.5205,11.42,-8.68,14.34429503,40.93968,12.61574,42.83940119,25.45968,7.42574,26.5205,15.48,5.19,16.32686437
24/06/2020 10:30,40.7048,-1.0936,40.71948801,27.2448,7.9464,28.38,13.46,-9.04,16.21398162,44.5848,12.5564,46.31919226,27.2448,7.9464,28.38,17.34,4.61,17.94234377
24/06/2020 11:00,44.55504,-0.96978,44.56559281,29.07504,8.48022,30.2865,15.48,-9.45,18.13650738,48.44504,12.75022,50.09481022,29.07504,8.48022,30.2865,19.37,4.27,19.83506491
24/06/2020 11:30,48.23664,-1.05598,48.24819719,30.83664,8.99402,32.1215,17.4,-10.05,20.09384234,51.91664,12.92402,53.50110094,30.83664,8.99402,32.1215,21.08,3.93,21.44321105
24/06/2020 12:00,51.22752,-0.86614,51.2348417,32.20752,9.39386,33.5495,19.02,-10.26,21.61083062,54.72752,13.11386,56.27676936,32.20752,9.39386,33.5495,22.52,3.72,22.82517908
24/06/2020 12:30,53.32616,-0.62612,53.32983561,33.23616,9.69388,34.621,20.09,-10.32,22.58562596,56.95616,13.41388,58.51441138,33.23616,9.69388,34.621,23.72,3.72,24.00993128
24/06/2020 13:00,57.0508,-0.2606,57.05139519,34.9008,10.1794,36.355,22.15,-10.44,24.48705985,60.3108,13.6894,61.84490496,34.9008,10.1794,36.355,25.41,3.51,25.65128067
24/06/2020 13:30,64.16096,0.44528,64.16250511,38.28096,11.16528,39.876,25.88,-10.72,28.0123687,67.18096,14.30528,68.68713433,38.28096,11.16528,39.876,28.9,3.14,29.07008084
24/06/2020 14:00,64.41184,0.42512,64.41324289,38.21184,11.14512,39.804,26.2,-10.72,28.30827441,67.11184,14.28512,68.61533153,38.21184,11.14512,39.804,28.9,3.14,29.07008084
24/06/2020 14:30,61.84728,0.20254,61.84761164,37.03728,10.80254,38.5805,24.81,-10.6,26.97954966,65.02728,14.19254,66.55805989,37.03728,10.80254,38.5805,27.99,3.39,28.19454203
24/06/2020 15:00,60.1044,0.0867,60.10446253,36.1944,10.5567,37.7025,23.91,-10.47,26.10189648,63.0244,14.0867,64.57948678,36.1944,10.5567,37.7025,26.83,3.53,27.06122318
24/06/2020 15:30,57.4864,0.2227,57.48683136,34.9464,10.1927,36.4025,22.54,-9.97,24.64655148,60.4364,14.1327,62.06683216,34.9464,10.1927,36.4025,25.49,3.94,25.79270633
24/06/2020 16:00,53.7272,-0.0829,53.72726396,33.2472,9.6971,34.6325,20.48,-9.78,22.69534754,56.9572,13.8871,58.6257126,33.2472,9.6971,34.6325,23.71,4.19,24.07737943
24/06/2020 16:30,47.8312,-0.3209,47.83227645,30.7512,8.9691,32.0325,17.08,-9.29,19.44300645,51.3712,13.6291,53.14840126,30.7512,8.9691,32.0325,20.62,4.66,21.14000946
24/06/2020 17:00,40.71528,-0.55846,40.7191098,27.60528,8.05154,28.7555,13.11,-8.61,15.68452103,44.59528,13.27154,46.52819331,27.60528,8.05154,28.7555,16.99,5.22,17.77381501
24/06/2020 17:30,32.86216,-1.00312,32.87746659,24.09216,7.02688,25.096,8.77,-8.03,11.8909125,37.20216,12.82688,39.35136032,24.09216,7.02688,25.096,13.11,5.8,14.33569322
24/06/2020 18:00,24.76936,-1.50852,24.81525393,20.43936,5.96148,21.291,4.33,-7.47,8.634222605,29.74936,12.01148,32.08270675,20.43936,5.96148,21.291,9.31,6.05,11.10308966
24/06/2020 18:30,16.61776,-2.26732,16.77172285,16.63776,4.85268,17.331,-0.02,-7.12,7.12002809,21.92776,11.41268,24.71994991,16.63776,4.85268,17.331,5.29,6.56,8.427200009
24/06/2020 19:00,9.54856,-2.90042,9.979350392,13.19856,3.84958,13.7485,-3.65,-6.75,7.673656234,15.43856,10.53958,18.69309716,13.19856,3.84958,13.7485,2.24,6.69,7.055047838
24/06/2020 19:30,2.49312,-3.61034,4.387505242,9.63312,2.80966,10.0345,-7.14,-6.42,9.601874817,7.63312,9.59966,12.26450134,9.63312,2.80966,10.0345,-2,6.79,7.078424966
24/06/2020 20:00,-2.98248,-4.32614,5.254586021,6.76752,1.97386,7.0495,-9.75,-6.3,11.60829445,2.32752,8.91386,9.212722152,6.76752,1.97386,7.0495,-4.44,6.94,8.238762043
24/06/2020 20:30,-6.74944,-4.56192,8.146536344,4.93056,1.43808,5.136,-11.68,-6,13.13097102,-1.18944,8.49808,8.580916688,4.93056,1.43808,5.136,-6.12,7.06,9.343339874
24/06/2020 21:00,-8.10104,-4.64822,9.339850012,4.18896,1.22178,4.3635,-12.29,-5.87,13.61987518,-2.69104,8.41178,8.831746093,4.18896,1.22178,4.3635,-6.88,7.19,9.951406936
24/06/2020 21:30,-8.99512,-4.78066,10.18660365,3.73488,1.08934,3.8905,-12.73,-5.87,14.01819532,-3.30512,8.34934,8.979715845,3.73488,1.08934,3.8905,-7.04,7.26,10.11282354
24/06/2020 22:00,-8.90368,-4.70524,10.0704916,3.61632,1.05476,3.767,-12.52,-5.76,13.78143679,-3.42368,8.39476,9.066067516,3.61632,1.05476,3.767,-7.04,7.34,10.17040805
24/06/2020 22:30,-9.10712,-4.72666,10.26065054,3.54288,1.03334,3.6905,-12.65,-5.76,13.89964388,-3.69712,8.27334,9.061834861,3.54288,1.03334,3.6905,-7.24,7.24,10.23890619
24/06/2020 23:00,-8.87112,-4.76866,10.07158817,3.39888,0.99134,3.5405,-12.27,-5.76,13.55472242,-3.19112,8.39134,8.977629634,3.39888,0.99134,3.5405,-6.59,7.4,9.908990867
24/06/2020 23:30,-7.80648,-4.27564,8.900686906,3.20352,0.93436,3.337,-11.01,-5.21,12.18048439,-3.31648,8.05436,8.710439403,3.20352,0.93436,3.337,-6.52,7.12,9.654263307
25/06/2020 00:00,-7.75288,-4.65334,9.042163538,2.93712,0.85666,3.0595,-10.69,-5.51,12.02647912,-2.96288,8.57666,9.074015354,2.93712,0.85666,3.0595,-5.9,7.72,9.71639851
25/06/2020 00:30,-6.93152,-5.59836,8.909972177,2.98848,0.87164,3.113,-9.92,-6.47,11.84344967,-2.52152,9.68164,10.00460975,2.98848,0.87164,3.113,-5.51,8.81,10.3911597
25/06/2020 01:00,-6.41296,-4.19878,7.665233816,2.98704,0.87122,3.1115,-9.4,-5.07,10.68011704,-2.41296,8.58122,8.914017761,2.98704,0.87122,3.1115,-5.4,7.71,9.412975088
25/06/2020 01:30,-6.92784,-4.00312,8.001245953,2.73216,0.79688,2.846,-9.66,-4.8,10.7868253,-2.81784,8.34688,8.809689438,2.73216,0.79688,2.846,-5.55,7.55,9.370432221
25/06/2020 02:00,-6.91056,-3.99808,7.983763724,2.74944,0.80192,2.864,-9.66,-4.8,10.7868253,-2.72056,8.35192,8.783849634,2.74944,0.80192,2.864,-5.47,7.55,9.323271958
25/06/2020 02:30,-6.45808,-3.95944,7.575220287,2.88192,0.84056,3.002,-9.34,-4.8,10.50121898,-2.21808,8.39056,8.678788856,2.88192,0.84056,3.002,-5.1,7.55,9.11111958
25/06/2020 03:00,-6.1012,-3.9341,7.259599455,2.9688,0.8659,3.0925,-9.07,-4.8,10.26181758,-2.0112,8.5059,8.740438218,2.9688,0.8659,3.0925,-4.98,7.64,9.119758769
25/06/2020 03:30,-5.87296,-3.84878,7.021735302,2.98704,0.87122,3.1115,-8.86,-4.72,10.03882463,-1.76296,8.61122,8.789831503,2.98704,0.87122,3.1115,-4.75,7.74,9.081304972
25/06/2020 04:00,-5.55776,-3.74268,6.700473849,3.04224,0.88732,3.169,-8.6,-4.63,9.767133663,-1.50776,8.72732,8.85660514,3.04224,0.88732,3.169,-4.55,7.84,9.064662156
25/06/2020 04:30,-5.38224,-3.73232,6.549711444,3.07776,0.89768,3.206,-8.46,-4.63,9.644091455,-1.26224,8.65768,8.749209839,3.07776,0.89768,3.206,-4.34,7.76,8.891186647
25/06/2020 05:00,-4.80952,-3.59736,6.006037096,3.30048,0.96264,3.438,-8.11,-4.56,9.304069002,-0.79952,8.72264,8.759205489,3.30048,0.96264,3.438,-4.1,7.76,8.776536902
25/06/2020 05:30,-3.71216,-2.14688,4.288266037,3.74784,1.09312,3.904,-7.46,-3.24,8.133215846,-0.44216,7.84312,7.855573614,3.74784,1.09312,3.904,-4.19,6.75,7.944721518
25/06/2020 06:00,-2.74272,-1.36246,3.062484326,4.27728,1.24754,4.4555,-7.02,-2.61,7.48949264,0.70728,7.34754,7.38150317,4.27728,1.24754,4.4555,-3.57,6.1,7.067878041
25/06/2020 06:30,-2.10232,-1.61276,2.649668696,5.16768,1.50724,5.383,-7.27,-3.12,7.911213561,2.12768,7.26724,7.572304761,5.16768,1.50724,5.383,-3.04,5.76,6.51300238
25/06/2020 07:00,1.62936,-1.12352,1.979169321,7.35936,2.14648,7.666,-5.73,-3.27,6.597408582,5.60936,7.21648,9.140158817,7.35936,2.14648,7.666,-1.75,5.07,5.36352496
25/06/2020 07:30,8.18048,-0.33986,8.187536739,10.80048,3.15014,11.2505,-2.62,-3.49,4.364000458,12.88048,7.99014,15.15747678,10.80048,3.15014,11.2505,2.08,4.84,5.268016705
25/06/2020 08:00,17.2652,0.4361,17.27070683,15.1752,4.4261,15.8075,2.09,-3.99,4.504242445,20.4852,8.7461,22.27414834,15.1752,4.4261,15.8075,5.31,4.32,6.845326873
25/06/2020 08:30,25.07616,0.73138,25.08682357,19.61616,5.72138,20.4335,5.46,-4.99,7.396735767,29.08616,9.48138,30.5925035,19.61616,5.72138,20.4335,9.47,3.76,10.18913637
25/06/2020 09:00,32.76576,0.76418,32.77467009,23.46576,6.84418,24.4435,9.3,-6.08,11.11109356,36.82576,10.36418,38.25640896,23.46576,6.84418,24.4435,13.36,3.52,13.81593283
25/06/2020 09:30,39.16176,0.88468,39.17175136,26.62176,7.76468,27.731,12.54,-6.88,14.30335625,42.93176,10.67468,44.23895127,26.62176,7.76468,27.731,16.31,2.91,16.5675647
25/06/2020 10:00,46.22616,1.43888,46.24854856,29.99616,8.74888,31.246,16.23,-7.31,17.80025281,49.94616,11.32888,51.21486523,29.99616,8.74888,31.246,19.95,2.58,20.11613531
25/06/2020 10:30,52.32216,1.97688,52.35949276,32.73216,9.54688,34.096,19.59,-7.57,21.00173802,55.61216,11.44688,56.77801865,32.73216,9.54688,34.096,22.88,1.9,22.95875432
25/06/2020 11:00,56.8792,2.4606,56.93239803,34.9392,10.1906,36.395,21.94,-7.73,23.26191093,60.1992,11.3306,61.25623378,34.9392,10.1906,36.395,25.26,1.14,25.28571138
25/06/2020 11:30,60.21616,2.51638,60.26871571,36.53616,10.65638,38.0585,23.68,-8.14,25.04000799,63.27616,11.58638,64.32819464,36.53616,10.65638,38.0585,26.74,0.93,26.75616751
25/06/2020 12:00,62.6024,2.7257,62.66171021,37.8024,11.0257,39.3775,24.8,-8.3,26.15205537,65.3924,11.7457,66.4389001,37.8024,11.0257,39.3775,27.59,0.72,27.59939311
25/06/2020 12:30,62.03744,2.79592,62.10041168,37.59744,10.96592,39.164,24.44,-8.17,25.76941016,65.18744,11.81592,66.24966641,37.59744,10.96592,39.164,27.59,0.85,27.60309041
25/06/2020 13:00,62.39392,3.01656,62.46679828,37.63392,10.97656,39.202,24.76,-7.96,26.00806029,65.22392,11.54656,66.23807657,37.63392,10.97656,39.202,27.59,0.57,27.59588737
25/06/2020 13:30,62.84128,4.14454,62.9778031,37.90128,11.05454,39.4805,24.94,-6.91,25.87956143,65.80128,10.21454,66.58937811,37.90128,11.05454,39.4805,27.9,-0.84,27.9126423
25/06/2020 14:00,63.24656,4.14608,63.38231087,37.90656,11.05608,39.486,25.34,-6.91,26.26525652,66.14656,10.32608,66.94770592,37.90656,11.05608,39.486,28.24,-0.73,28.24943362
25/06/2020 14:30,62.18224,4.07482,62.31560904,37.66224,10.98482,39.2315,24.52,-6.91,25.47505643,66.46224,10.25482,67.24872251,37.66224,10.98482,39.2315,28.8,-0.73,28.80925025
25/06/2020 15:00,62.23208,3.94644,62.35708596,37.22208,10.85644,38.773,25.01,-6.91,25.9470268,64.86208,10.05644,65.63704295,37.22208,10.85644,38.773,27.64,-0.8,27.651575
25/06/2020 15:30,59.65424,4.00582,59.7885854,35.81424,10.44582,37.3065,23.84,-6.44,24.69451761,62.24424,9.75582,63.00413825,35.81424,10.44582,37.3065,26.43,-0.69,26.43900528
25/06/2020 16:00,54.74312,3.90716,54.88237501,33.69312,9.82716,35.097,21.05,-5.92,21.86661611,58.27312,10.51716,59.21458578,33.69312,9.82716,35.097,24.58,0.69,24.5896828
25/06/2020 16:30,49.70704,4.02372,49.86963152,31.24704,9.11372,32.549,18.46,-5.09,19.14888247,52.99704,9.97372,53.92737097,31.24704,9.11372,32.549,21.75,0.86,21.76699566
25/06/2020 17:00,42.83264,3.79202,43.0001682,28.29264,8.25202,29.4715,14.54,-4.46,15.20865543,46.94264,9.56202,47.90661412,28.29264,8.25202,29.4715,18.65,1.31,18.69595143
25/06/2020 17:30,35.06984,1.87912,35.12014763,24.81984,7.23912,25.854,10.25,-5.36,11.5668535,39.17984,10.58912,40.58558026,24.81984,7.23912,25.854,14.36,3.35,14.745579
25/06/2020 18:00,26.27712,1.13416,26.30158464,20.99712,6.12416,21.872,5.28,-4.99,7.264881279,31.04712,9.79416,32.55532568,20.99712,6.12416,21.872,10.05,3.67,10.69913081
25/06/2020 18:30,18.058,0.369,18.06176971,16.728,4.879,17.425,1.33,-4.51,4.702020842,22.188,9.159,24.00405435,16.728,4.879,17.425,5.46,4.28,6.937578828
25/06/2020 19:00,8.9904,-0.5603,9.007842597,12.6504,3.6897,13.1775,-3.66,-4.25,5.608752089,14.0204,7.9697,16.12723579,12.6504,3.6897,13.1775,1.37,4.28,4.493918112
25/06/2020 19:30,0.9368,-1.4626,1.736891764,8.5968,2.5074,8.955,-7.66,-3.97,8.62765901,5.9068,6.9174,9.096192005,8.5968,2.5074,8.955,-2.69,4.41,5.165675174
25/06/2020 20:00,-4.97112,-2.25116,5.457083049,5.61888,1.63884,5.853,-10.59,-3.89,11.28185268,0.32888,6.20884,6.217544226,5.61888,1.63884,5.853,-5.29,4.57,6.990636595
25/06/2020 20:30,-7.2596,-2.2803,7.609307475,4.2504,1.2397,4.4275,-11.51,-3.52,12.03621618,-2.4096,5.8097,6.289577589,4.2504,1.2397,4.4275,-6.66,4.57,8.077159154
25/06/2020 21:00,-7.88608,-2.39594,8.242013483,3.85392,1.12406,4.0145,-11.74,-3.52,12.2563453,-3.18608,5.88406,6.691282975,3.85392,1.12406,4.0145,-7.04,4.76,8.498188042
25/06/2020 21:30,-9.08248,-2.34864,9.381234077,3.22752,0.94136,3.362,-12.31,-3.29,12.7420642,-4.23248,5.85136,7.22165499,3.22752,0.94136,3.362,-7.46,4.91,8.930828629
25/06/2020 22:00,-9.2452,-2.3961,9.550655383,3.0648,0.8939,3.1925,-12.31,-3.29,12.7420642,-4.4852,5.8539,7.37462977,3.0648,0.8939,3.1925,-7.55,4.96,9.033498768
25/06/2020 22:30,-9.214,-2.547,9.55955046,3.096,0.903,3.225,-12.31,-3.45,12.7843107,-4.374,5.863,7.314823648,3.096,0.903,3.225,-7.47,4.96,8.966744114
25/06/2020 23:00,-8.2076,-2.7843,8.667007803,3.4824,1.0157,3.6275,-11.69,-3.8,12.29211536,-3.0576,6.4157,7.107047506,3.4824,1.0157,3.6275,-6.54,5.4,8.481249908
25/06/2020 23:30,-7.1644,-2.4342,7.566634457,3.5856,1.0458,3.735,-10.75,-3.48,11.29924334,-2.4544,6.3558,6.813242473,3.5856,1.0458,3.735,-6.04,5.31,8.042244712
26/06/2020 00:00,-6.94592,-2.50756,7.384691043,3.33408,0.97244,3.473,-10.28,-3.48,10.85305487,-2.19592,6.44244,6.806401237,3.33408,0.97244,3.473,-5.53,5.47,7.778290301
26/06/2020 00:30,-6.11136,-2.42248,6.573973715,3.24864,0.94752,3.384,-9.36,-3.37,9.94819079,-2.28136,6.62752,7.009181464,3.24864,0.94752,3.384,-5.53,5.68,7.927376615
26/06/2020 01:00,-5.50592,-2.53006,6.059402499,3.39408,0.98994,3.5355,-8.9,-3.52,9.570809788,-1.59592,7.00994,7.189312864,3.39408,0.98994,3.5355,-4.99,6.02,7.819239093
26/06/2020 01:30,-5.85528,-3.35404,6.747880275,3.17472,0.92596,3.307,-9.03,-4.28,9.992962524,-1.81528,7.78596,7.994774206,3.17472,0.92596,3.307,-4.99,6.86,8.482906342
26/06/2020 02:00,-6.10008,-1.69544,6.331310512,2.92992,0.85456,3.052,-9.03,-2.55,9.383144462,-2.47008,6.27456,6.743248357,2.92992,0.85456,3.052,-5.4,5.42,7.650908443
26/06/2020 02:30,-5.91648,-0.69314,5.956943734,2.90352,0.84686,3.0245,-8.82,-1.54,8.953435095,-2.27648,5.29686,5.765334947,2.90352,0.84686,3.0245,-5.18,4.45,6.828975033
26/06/2020 03:00,-5.06016,-0.65338,5.102168622,3.03984,0.88662,3.1665,-8.1,-1.54,8.245095512,-2.27016,3.70662,4.34656856,3.03984,0.88662,3.1665,-5.31,2.82,6.012362265
26/06/2020 03:30,-5.33672,0.85554,5.404861612,2.93328,0.85554,3.0555,-8.27,0,8.27,-2.20672,3.67554,4.287097789,2.93328,0.85554,3.0555,-5.14,2.82,5.862763853
26/06/2020 04:00,-5.41016,0.83412,5.474083247,2.85984,0.83412,2.979,-8.27,0,8.27,-2.20016,3.65412,4.265360125,2.85984,0.83412,2.979,-5.06,2.82,5.792754095
26/06/2020 04:30,-5.21928,0.84896,5.287874507,2.91072,0.84896,3.032,-8.13,0,8.13,-1.84928,3.66896,4.108662069,2.91072,0.84896,3.032,-4.76,2.82,5.532630477
26/06/2020 05:00,-4.34592,0.93744,4.445876112,3.21408,0.93744,3.348,-7.56,0,7.56,-1.35592,3.82744,4.060519179,3.21408,0.93744,3.348,-4.57,2.89,5.407124929
26/06/2020 05:30,-2.89664,2.17598,3.622901082,3.96336,1.15598,4.1285,-6.86,1.02,6.935416354,0.44336,3.77598,3.801919653,3.96336,1.15598,4.1285,-3.52,2.62,4.38802917
26/06/2020 06:00,-1.35952,2.53514,2.876669854,4.68048,1.36514,4.8755,-6.04,1.17,6.152276002,1.58048,3.75514,4.074186232,4.68048,1.36514,4.8755,-3.1,2.39,3.914345411
26/06/2020 06:30,3.29792,0.97356,3.43861824,7.41792,2.16356,7.727,-4.12,-1.19,4.288414625,6.01792,5.96356,8.472272954,7.41792,2.16356,7.727,-1.4,3.8,4.049691346
26/06/2020 07:00,8.69792,0.61856,8.719886972,10.41792,3.03856,10.852,-1.72,-2.42,2.968972886,12.62792,7.11856,14.49614638,10.41792,3.03856,10.852,2.21,4.08,4.640096982
26/06/2020 07:30,9.24016,0.14838,9.241351278,11.24016,3.27838,11.7085,-2,-3.13,3.714417855,13.66016,7.54838,15.606986,11.24016,3.27838,11.7085,2.42,4.27,4.908085166
26/06/2020 08:00,5.57736,-0.94702,5.65718936,9.98736,2.91298,10.4035,-4.41,-3.86,5.860691086,10.70736,7.39298,13.01167597,9.98736,2.91298,10.4035,0.72,4.48,4.537488292
26/06/2020 08:30,6.6088,-1.2366,6.723497379,10.9488,3.1934,11.405,-4.34,-4.43,6.201653005,11.8888,7.4634,14.03730405,10.9488,3.1934,11.405,0.94,4.27,4.372241988
26/06/2020 09:00,11.37288,-0.87416,11.40642605,13.56288,3.95584,14.128,-2.19,-4.83,5.303300859,16.93288,8.03584,18.74292265,13.56288,3.95584,14.128,3.37,4.08,5.291814434
26/06/2020 09:30,8.3588,-1.5291,8.497510474,11.9688,3.4909,12.4675,-3.61,-5.02,6.183243485,13.8088,7.6509,15.78667882,11.9688,3.4909,12.4675,1.84,4.16,4.548758072
26/06/2020 10:00,6.9776,-1.6757,7.175992771,11.1576,3.2543,11.6225,-4.18,-4.93,6.463536184,10.9876,7.3243,13.20502648,11.1576,3.2543,11.6225,-0.17,4.07,4.073548821
26/06/2020 10:30,4.27496,-1.86772,4.66515391,9.74496,2.84228,10.151,-5.47,-4.71,7.218379319,7.97496,6.47228,10.27085174,9.74496,2.84228,10.151,-1.77,3.63,4.03853934
26/06/2020 11:00,15.2404,-1.4178,15.30620622,14.9904,4.3722,15.615,0.25,-5.79,5.795394723,20.3604,8.2422,21.96542167,14.9904,4.3722,15.615,5.37,3.87,6.619199347
26/06/2020 11:30,43.93408,0.88994,43.9430925,28.59408,8.33994,29.7855,15.34,-7.45,17.05338969,47.46408,11.44994,48.8256082,28.59408,8.33994,29.7855,18.87,3.11,19.12456535
26/06/2020 12:00,46.15448,1.06214,46.16669975,29.18448,8.51214,30.4005,16.97,-7.45,18.53330516,47.83448,11.62214,49.22612736,29.18448,8.51214,30.4005,18.65,3.11,18.9075276
26/06/2020 12:30,56.6172,1.6096,56.64007546,33.9072,9.8896,35.32,22.71,-8.28,24.17234991,56.7772,12.3096,58.0962709,33.9072,9.8896,35.32,22.87,2.42,22.99768032
26/06/2020 13:00,58.32352,1.64686,58.34676626,34.34352,10.01686,35.7745,23.98,-8.37,25.39876572,58.28352,12.31686,59.57074571,34.34352,10.01686,35.7745,23.94,2.3,24.05023077
26/06/2020 13:30,52.686,1.0755,52.69697616,31.116,9.0755,32.4125,21.57,-8,23.00575797,52.836,11.7255,54.1214398,31.116,9.0755,32.4125,21.72,2.65,21.88106259
26/06/2020 14:00,62.44592,1.84256,62.47309783,36.62592,10.68256,38.152,25.82,-8.84,27.29135394,62.31592,12.68256,63.59340543,36.62592,10.68256,38.152,25.69,2,25.7677337
26/06/2020 14:30,61.79504,1.94272,61.82557019,36.21504,10.56272,37.724,25.58,-8.62,26.99334733,61.62504,12.65272,62.91054664,36.21504,10.56272,37.724,25.41,2.09,25.4958075
26/06/2020 15:00,59.24104,1.79822,59.26832557,34.93104,10.18822,36.3865,24.31,-8.39,25.71707993,59.18104,12.59822,60.50711233,34.93104,10.18822,36.3865,24.25,2.41,24.3694604
26/06/2020 15:30,48.89096,1.27528,48.90758948,29.64096,8.64528,30.876,19.25,-7.37,20.61260294,48.83096,11.82528,50.24241138,29.64096,8.64528,30.876,19.19,3.18,19.45169658
26/06/2020 16:00,12.14072,-1.49854,12.23285348,13.17072,3.84146,13.7195,-1.03,-5.34,5.438428082,13.06072,8.51146,15.58933476,13.17072,3.84146,13.7195,-0.11,4.67,4.671295324
26/06/2020 16:30,20.12304,-0.98328,20.14704888,16.10304,4.69672,16.774,4.02,-5.68,6.958649294,20.17304,9.10672,22.13332085,16.10304,4.69672,16.774,4.07,4.41,6.001083236
26/06/2020 17:00,9.02096,-1.62222,9.165659663,11.58096,3.37778,12.0635,-2.56,-5,5.617259118,10.06096,8.36778,13.08597181,11.58096,3.37778,12.0635,-1.52,4.99,5.216368469
26/06/2020 17:30,21.18824,-0.18718,21.18906677,17.59824,5.13282,18.3315,3.59,-5.32,6.417982549,22.01824,9.84282,24.11812593,17.59824,5.13282,18.3315,4.42,4.71,6.45914081
26/06/2020 18:00,11.4212,-0.8584,11.45341259,12.9312,3.7716,13.47,-1.51,-4.63,4.870010267,11.9312,8.8516,14.85612184,12.9312,3.7716,13.47,-1,5.08,5.177489739
26/06/2020 18:30,9.90144,-0.96208,9.948070768,12.30144,3.58792,12.814,-2.4,-4.55,5.144171459,10.76144,8.89792,13.96358017,12.30144,3.58792,12.814,-1.54,5.31,5.528806381
26/06/2020 19:00,8.14496,-1.15772,8.226827396,11.18496,3.26228,11.651,-3.04,-4.42,5.364513025,8.46496,8.82228,12.22653558,11.18496,3.26228,11.651,-2.72,5.56,6.189668812
26/06/2020 19:30,3.35216,-1.66062,3.74094045,8.67216,2.52938,9.0335,-5.32,-4.19,6.77189043,3.93216,8.23938,9.129581866,8.67216,2.52938,9.0335,-4.74,5.71,7.421030926
26/06/2020 20:00,-1.11,-2.335,2.585406158,6.36,1.855,6.625,-7.47,-4.19,8.56487011,-0.1,7.785,7.785642234,6.36,1.855,6.625,-6.46,5.93,8.769064944
26/06/2020 20:30,-2.55128,-2.31204,3.44304496,5.47872,1.59796,5.707,-8.03,-3.91,8.931349282,-1.66128,7.45796,7.640747254,5.47872,1.59796,5.707,-7.14,5.86,9.236839286
26/06/2020 21:00,-3.60656,-2.54608,4.414725178,5.05344,1.47392,5.264,-8.66,-4.02,9.547565135,-2.49656,7.45392,7.860899134,5.05344,1.47392,5.264,-7.55,5.98,9.631349853
26/06/2020 21:30,-4.6068,-2.6949,5.337142705,4.5432,1.3251,4.7325,-9.15,-4.02,9.994143285,-3.6768,7.4751,8.330424854,4.5432,1.3251,4.7325,-8.22,6.15,10.26600701
26/06/2020 22:00,-4.93752,-2.71136,5.632990041,4.21248,1.22864,4.388,-9.15,-3.94,9.962233685,-4.00752,7.37864,8.396698446,4.21248,1.22864,4.388,-8.22,6.15,10.26600701
26/06/2020 22:30,-5.9224,-2.8032,6.552308906,3.6576,1.0668,3.81,-9.58,-3.87,10.33214886,-4.9024,7.1568,8.674866685,3.6576,1.0668,3.81,-8.56,6.09,10.5053177
26/06/2020 23:00,-5.46592,-2.57256,6.041055073,3.69408,1.07744,3.848,-9.16,-3.65,9.860431025,-4.29592,7.16744,8.35626261,3.69408,1.07744,3.848,-7.99,6.09,10.0463028
26/06/2020 23:30,-4.41552,-1.47036,4.653898946,3.80448,1.10964,3.963,-8.22,-2.58,8.615381593,-3.63552,6.17964,7.169724974,3.80448,1.10964,3.963,-7.44,5.07,9.003249413
27/06/2020 00:00,-4.77992,0.93044,4.8696359,3.19008,0.93044,3.323,-7.97,0,7.97,-4.24992,4.19044,5.968383986,3.19008,0.93044,3.323,-7.44,3.26,8.122881262
27/06/2020 00:30,-4.47512,0.89684,4.564101335,3.07488,0.89684,3.203,-7.55,0,7.55,-3.86512,4.30684,5.786883738,3.07488,0.89684,3.203,-6.94,3.41,7.732509295
27/06/2020 01:00,-4.168,0.9135,4.266931714,3.132,0.9135,3.2625,-7.3,0,7.3,-3.308,4.2535,5.388425211,3.132,0.9135,3.2625,-6.44,3.34,7.254598542
27/06/2020 01:30,-3.28056,0.99442,3.427965147,3.40944,0.99442,3.5515,-6.69,0,6.69,-2.86056,4.40442,5.251830067,3.40944,0.99442,3.5515,-6.27,3.41,7.137296407
27/06/2020 02:00,-2.7828,1.0696,2.981278249,3.6672,1.0696,3.82,-6.45,0,6.45,-2.3028,4.3496,4.921575764,3.6672,1.0696,3.82,-5.97,3.28,6.811703164
27/06/2020 02:30,-2.87328,1.01696,3.047941207,3.48672,1.01696,3.632,-6.36,0,6.36,-2.48328,4.40696,5.058455891,3.48672,1.01696,3.632,-5.97,3.39,6.86534777
27/06/2020 03:00,-2.27536,-0.20698,2.284754659,3.88464,1.13302,4.0465,-6.16,-1.34,6.304062182,-1.43536,5.05302,5.252929606,3.88464,1.13302,4.0465,-5.32,3.92,6.608237284
27/06/2020 03:30,-0.91144,0.12958,0.920605154,4.55856,1.32958,4.7485,-5.47,-1.2,5.600080357,-0.23144,5.95958,5.964072287,4.55856,1.32958,4.7485,-4.79,4.63,6.661906634
27/06/2020 04:00,-0.2296,0.2147,0.314344159,4.8504,1.4147,5.0525,-5.08,-1.2,5.219808426,0.0604,6.0447,6.045001758,4.8504,1.4147,5.0525,-4.79,4.63,6.661906634
27/06/2020 04:30,-1.08584,0.03788,1.086500529,4.24416,1.23788,4.421,-5.33,-1.2,5.463414683,-0.44584,5.86788,5.884793029,4.24416,1.23788,4.421,-4.69,4.63,6.590371765
27/06/2020 05:00,-0.93232,0.00974,0.932370876,4.14768,1.20974,4.3205,-5.08,-1.2,5.219808426,-0.59232,5.92974,5.959249907,4.14768,1.20974,4.3205,-4.74,4.72,6.689245099
27/06/2020 05:30,0.26496,0.29478,0.396357225,4.88496,1.42478,5.0885,-4.62,-1.13,4.756185446,0.64496,6.14478,6.178534992,4.88496,1.42478,5.0885,-4.24,4.72,6.344761619
27/06/2020 06:00,3.70536,0.76448,3.783400904,6.49536,1.89448,6.766,-2.79,-1.13,3.010149498,3.92536,6.52448,7.614282002,6.49536,1.89448,6.766,-2.57,4.63,5.295450878
27/06/2020 06:30,-0.91448,0.02286,0.91476568,4.53552,1.32286,4.7245,-5.45,-1.3,5.602901034,-0.38448,5.82286,5.835539688,4.53552,1.32286,4.7245,-4.92,4.5,6.667563273
27/06/2020 07:00,0.8224,0.0932,0.827664183,5.7024,1.6632,5.94,-4.88,-1.57,5.126333973,1.8224,5.8932,6.168545047,5.7024,1.6632,5.94,-3.88,4.23,5.739973868
27/06/2020 07:30,4.91672,0.60446,4.953736716,7.86672,2.29446,8.1945,-2.95,-1.69,3.399794111,5.23672,6.38446,8.257394616,7.86672,2.29446,8.1945,-2.63,4.09,4.862612467
27/06/2020 08:00,2.14392,0.64406,2.238572369,6.49392,1.89406,6.7645,-4.35,-1.25,4.526035793,2.21392,5.55406,5.979048775,6.49392,1.89406,6.7645,-4.28,3.66,5.631518445
27/06/2020 08:30,1.402,0.591,1.521474614,6.552,1.911,6.825,-5.15,-1.32,5.316474396,1.562,5.391,5.612728837,6.552,1.911,6.825,-4.99,3.48,6.083625564
27/06/2020 09:00,5.996,1.183,6.111587764,9.096,2.653,9.475,-3.1,-1.47,3.430874524,6.286,6.133,8.782225515,9.096,2.653,9.475,-2.81,3.48,4.472862618
27/06/2020 09:30,7.2272,1.2371,7.332314522,9.9672,2.9071,10.3825,-2.74,-1.67,3.208815981,7.5172,6.1771,9.729586849,9.9672,2.9071,10.3825,-2.45,3.27,4.086000489
27/06/2020 10:00,7.28432,1.25376,7.391429632,10.02432,2.92376,10.442,-2.74,-1.67,3.208815981,6.97432,4.32376,8.205854008,10.02432,2.92376,10.442,-3.05,1.4,3.355964839
27/06/2020 10:30,16.56256,3.53408,16.9354101,14.48256,4.22408,15.086,2.08,-0.69,2.1914607,15.90256,5.14408,16.71385574,14.48256,4.22408,15.086,1.42,0.92,1.691981087
27/06/2020 11:00,34.66208,5.18644,35.04795215,23.78208,6.93644,24.773,10.88,-1.75,11.0198412,34.35208,6.66644,34.9929539,23.78208,6.93644,24.773,10.57,-0.27,10.57344788
27/06/2020 11:30,38.38752,5.87636,38.83469195,24.94752,7.27636,25.987,13.44,-1.4,13.51271993,37.79752,6.31636,38.32165082,24.94752,7.27636,25.987,12.85,-0.96,12.88581002
27/06/2020 12:00,23.50664,4.56402,23.94561343,18.35664,5.35402,19.1215,5.15,-0.79,5.210239918,23.31664,6.04402,24.08725552,18.35664,5.35402,19.1215,4.96,0.69,5.007763972
27/06/2020 12:30,47.7472,6.9846,48.25535975,30.1872,8.8046,31.445,17.56,-1.82,17.65406469,47.5772,7.6346,48.18585972,30.1872,8.8046,31.445,17.39,-1.17,17.42931439
27/06/2020 13:00,52.1464,7.3777,52.66571456,32.1864,9.3877,33.5275,19.96,-2.01,20.06094963,51.5564,8.2177,52.2072119,32.1864,9.3877,33.5275,19.37,-1.17,19.4053034
27/06/2020 13:30,40.08248,5.68364,40.48344065,25.69248,7.49364,26.763,14.39,-1.81,14.50338581,39.53248,6.89364,40.12903248,25.69248,7.49364,26.763,13.84,-0.6,13.85299968
27/06/2020 14:00,33.15136,4.95498,33.51961361,22.61136,6.59498,23.5535,10.54,-1.64,10.66682708,34.40136,6.54498,35.01842848,22.61136,6.59498,23.5535,11.79,-0.05,11.79010602
27/06/2020 14:30,67.60384,8.74362,68.166928,39.30384,11.46362,40.9415,28.3,-2.72,28.43041329,67.20384,9.58362,67.88373799,39.30384,11.46362,40.9415,27.9,-1.88,27.96326876
27/06/2020 15:00,50.3488,7.4234,50.89310886,30.6288,8.9334,31.905,19.72,-1.51,19.77772737,49.6588,7.9334,50.28852009,30.6288,8.9334,31.905,19.03,-1,19.05625619
27/06/2020 15:30,44.01048,6.61514,44.50485847,27.48048,8.01514,28.6255,16.53,-1.4,16.58918021,43.41048,7.10514,43.98809826,27.48048,8.01514,28.6255,15.93,-0.91,15.95597067
27/06/2020 16:00,44.65816,7.00988,45.20497398,28.38816,8.27988,29.571,16.27,-1.27,16.31949141,44.08816,7.47988,44.71816697,28.38816,8.27988,29.571,15.7,-0.8,15.72036895
27/06/2020 16:30,53.2968,7.5424,53.82784306,32.4768,9.4724,33.83,20.82,-1.93,20.9092635,52.9568,8.4724,53.63025478,32.4768,9.4724,33.83,20.48,-1,20.50439953
27/06/2020 17:00,41.66664,6.48152,42.16774823,27.53664,8.03152,28.684,14.13,-1.55,14.21475993,41.44664,8.35152,42.27968606,27.53664,8.03152,28.684,13.91,0.32,13.91368032
27/06/2020 17:30,31.1296,5.4953,31.61092087,22.2696,6.4953,23.1975,8.86,-1,8.916254819,30.7496,7.4853,31.64755308,22.2696,6.4953,23.1975,8.48,0.99,8.537593338
27/06/2020 18:00,15.2256,3.7158,15.672462,15.1056,4.4058,15.735,0.12,-0.69,0.700357052,14.8556,6.0158,16.02743588,15.1056,4.4058,15.735,-0.25,1.61,1.629294326
27/06/2020 18:30,15.2164,5.0377,16.02863844,14.9064,4.3477,15.5275,0.31,0.69,0.756439026,14.9364,5.9577,16.0807411,14.9064,4.3477,15.5275,0.03,1.61,1.610279479
27/06/2020 19:00,15.92336,5.04848,16.7045067,14.94336,4.35848,15.566,0.98,0.69,1.198540779,15.95336,6.10848,17.08283417,14.94336,4.35848,15.566,1.01,1.75,2.020544481
27/06/2020 19:30,8.10864,3.93002,9.010832362,11.10864,3.24002,11.5715,-3,0.69,3.078327468,7.95864,5.11002,9.457920229,11.10864,3.24002,11.5715,-3.15,1.87,3.663249923
27/06/2020 20:00,4.58648,3.41314,5.717107962,9.33648,2.72314,9.7255,-4.75,0.69,4.799854164,4.73648,4.86314,6.788547227,9.33648,2.72314,9.7255,-4.6,2.14,5.073420937
27/06/2020 20:30,0.94856,3.00458,3.150756584,7.55856,2.20458,7.8735,-6.61,0.8,6.658235502,1.05856,4.48458,4.607820206,7.55856,2.20458,7.8735,-6.5,2.28,6.888279901
27/06/2020 21:00,0.85368,3.01524,3.133758414,7.18368,2.09524,7.483,-6.33,0.92,6.396506859,0.81368,4.45524,4.528933495,7.18368,2.09524,7.483,-6.37,2.36,6.793121521
27/06/2020 21:30,-0.65384,2.77388,2.849897717,6.35616,1.85388,6.621,-7.01,0.92,7.070113153,-0.35384,4.21388,4.228709898,6.35616,1.85388,6.621,-6.71,2.36,7.112924856
27/06/2020 22:00,-0.92368,2.78726,2.936324752,6.19632,1.80726,6.4545,-7.12,0.98,7.187127382,-0.60368,4.27726,4.319650756,6.19632,1.80726,6.4545,-6.8,2.47,7.2347011
27/06/2020 22:30,-1.30024,2.67118,2.970829287,5.96976,1.74118,6.2185,-7.27,0.93,7.329242799,-0.97024,4.21118,4.321504674,5.96976,1.74118,6.2185,-6.94,2.47,7.36644419
27/06/2020 23:00,-1.77032,2.60074,3.146089867,5.41968,1.58074,5.6455,-7.19,1.02,7.261990085,-1.66032,4.15074,4.470492708,5.41968,1.58074,5.6455,-7.08,2.57,7.532018322
27/06/2020 23:30,-2.03192,2.41944,3.159491858,4.79808,1.39944,4.998,-6.83,1.02,6.905743986,-1.91192,3.96944,4.405892872,4.79808,1.39944,4.998,-6.71,2.57,7.185332282
28/06/2020 00:00,-1.92848,2.20836,2.931874656,4.45152,1.29836,4.637,-6.38,0.91,6.444571359,-1.95848,4.12836,4.569354462,4.45152,1.29836,4.637,-6.41,2.83,7.006925146
28/06/2020 00:30,-1.06912,2.10484,2.360798382,4.85088,1.41484,5.053,-5.92,0.69,5.960075503,-0.69912,4.60484,4.65760885,4.85088,1.41484,5.053,-5.55,3.19,6.40145296
28/06/2020 01:00,0.088,2.279,2.280698358,5.448,1.589,5.675,-5.36,0.69,5.404229825,0.458,4.889,4.910405788,5.448,1.589,5.675,-4.99,3.3,5.982482762
28/06/2020 01:30,0.08456,1.56758,1.569859054,5.37456,1.56758,5.5985,-5.29,0,5.29,0.52456,5.10758,5.13444609,5.37456,1.56758,5.5985,-4.85,3.54,6.004506641
28/06/2020 02:00,-0.0412,1.5309,1.531454292,5.2488,1.5309,5.4675,-5.29,0,5.29,0.3988,5.0709,5.086557603,5.2488,1.5309,5.4675,-4.85,3.54,6.004506641
28/06/2020 02:30,-0.37912,1.43234,1.481664554,4.91088,1.43234,5.1155,-5.29,0,5.29,-0.02912,4.97234,4.972425268,4.91088,1.43234,5.1155,-4.94,3.54,6.077433669
28/06/2020 03:00,-0.26704,4.32378,4.33201845,4.81296,1.40378,5.0135,-5.08,2.92,5.859419766,-0.12704,3.48378,3.48609556,4.81296,1.40378,5.0135,-4.94,2.08,5.360037313
28/06/2020 03:30,-0.11008,4.44956,4.450921455,4.96992,1.44956,5.177,-5.08,3,5.899694907,-0.03008,2.59956,2.599734025,4.96992,1.44956,5.177,-5,1.15,5.13054578
28/06/2020 04:00,0.74648,4.88064,4.937395994,5.31648,1.55064,5.538,-4.57,3.33,5.654538001,0.38648,2.48064,2.510565992,5.31648,1.55064,5.538,-4.93,0.93,5.016951265
28/06/2020 04:30,1.81808,5.02694,5.345609474,5.81808,1.69694,6.0605,-4,3.33,5.204699799,1.57808,2.50694,2.962276937,5.81808,1.69694,6.0605,-4.24,0.81,4.316676963
28/06/2020 05:00,2.22128,5.05704,5.523381066,5.92128,1.72704,6.168,-3.7,3.33,4.977840897,1.96128,2.53704,3.206741524,5.92128,1.72704,6.168,-3.96,0.81,4.041992083
28/06/2020 05:30,3.98608,3.82094,5.521631666,6.82608,1.99094,7.1105,-2.84,1.83,3.378535186,4.13608,4.34094,5.995908426,6.82608,1.99094,7.1105,-2.69,2.35,3.571918252
28/06/2020 06:00,6.7108,3.6294,7.629376187,8.2608,2.4094,8.605,-1.55,1.22,1.972536438,6.9708,5.2794,8.744376307,8.2608,2.4094,8.605,-1.29,2.87,3.146585451
28/06/2020 06:30,10.49808,4.03694,11.24751387,10.13808,2.95694,10.5605,0.36,1.08,1.138419958,10.66808,5.60694,12.05179269,10.13808,2.95694,10.5605,0.53,2.65,2.702480342
28/06/2020 07:00,14.73656,4.48858,15.40498462,12.40656,3.61858,12.9235,2.33,0.87,2.487126856,14.66656,6.11858,15.89166459,12.40656,3.61858,12.9235,2.26,2.5,3.370103856
28/06/2020 07:30,17.4476,4.7768,18.08968115,13.9776,4.0768,14.56,3.47,0.7,3.539901129,17.4776,6.3768,18.60457148,13.9776,4.0768,14.56,3.5,2.3,4.188078318
28/06/2020 08:00,25.35512,5.96316,26.04690744,18.04512,5.26316,18.797,7.31,0.7,7.343439249,25.35512,7.19316,26.35571401,18.04512,5.26316,18.797,7.31,1.93,7.560489402
28/06/2020 08:30,35.33,6.01,35.83753619,23.28,6.79,24.25,12.05,-0.78,12.07521842,35.3,8.12,36.22187737,23.28,6.79,24.25,12.02,1.33,12.09335768
28/06/2020 09:00,43.2708,6.9619,43.82727671,27.4008,7.9919,28.5425,15.87,-1.03,15.90338958,43.3908,8.9919,44.31270461,27.4008,7.9919,28.5425,15.99,1,16.02123903
28/06/2020 09:30,29.35032,5.02176,29.77682585,20.44032,5.96176,21.292,8.91,-0.94,8.959447528,29.22032,7.64176,30.20303953,20.44032,5.96176,21.292,8.78,1.68,8.939284088
28/06/2020 10:00,27.58584,5.07962,28.04961868,20.05584,5.84962,20.8915,7.53,-0.77,7.569266807,27.55584,7.60962,28.58724601,20.05584,5.84962,20.8915,7.5,1.76,7.703739352
28/06/2020 10:30,34.73864,5.81752,35.22238845,23.16864,6.75752,24.134,11.57,-0.94,11.60812216,34.23864,8.02752,35.16710887,23.16864,6.75752,24.134,11.07,1.27,11.1426119
28/06/2020 11:00,42.9188,6.2059,43.36515408,27.4488,8.0059,28.5925,15.47,-1.8,15.57436676,42.7288,9.0159,43.6696325,27.4488,8.0059,28.5925,15.28,1.01,15.31334385
28/06/2020 11:30,54.23408,7.12244,54.69976769,32.85408,9.58244,34.223,21.38,-2.46,21.52105945,53.87408,8.92244,54.60793378,32.85408,9.58244,34.223,21.02,-0.66,21.03035901
28/06/2020 12:00,54.46248,6.55114,54.85507418,33.43248,9.75114,34.8255,21.03,-3.2,21.27206854,54.45248,10.74114,55.50175373,33.43248,9.75114,34.8255,21.02,0.99,21.0433006
28/06/2020 12:30,50.32952,5.25736,50.6033637,31.73952,9.25736,33.062,18.59,-4,19.01547002,50.41952,10.93736,51.59218779,31.73952,9.25736,33.062,18.68,1.68,18.75539389
28/06/2020 13:00,44.08216,4.46188,44.30739446,28.29216,8.25188,29.471,15.79,-3.79,16.23847899,44.30216,10.36188,45.49780146,28.29216,8.25188,29.471,16.01,2.11,16.14844265
28/06/2020 13:30,56.11568,5.67124,56.40152928,33.77568,9.85124,35.183,22.34,-4.18,22.72769236,55.49568,11.28124,56.63070611,33.77568,9.85124,35.183,21.72,1.43,21.76702322
28/06/2020 14:00,51.59024,5.30132,51.86190179,31.89024,9.30132,33.219,19.7,-4,20.10198995,51.54024,11.19132,52.74127399,31.89024,9.30132,33.219,19.65,1.89,19.74068388
28/06/2020 14:30,35.41872,4.02796,35.64702215,24.19872,7.05796,25.207,11.22,-3.03,11.62193185,35.31872,9.79796,36.65258521,24.19872,7.05796,25.207,11.12,2.74,11.45259796
28/06/2020 15:00,25.75528,3.25654,25.96034477,19.32528,5.63654,20.1305,6.43,-2.38,6.856332839,25.73528,9.05654,27.28233043,19.32528,5.63654,20.1305,6.41,3.42,7.265294213
28/06/2020 15:30,51.34736,5.60048,51.65188046,31.88736,9.30048,33.216,19.46,-3.7,19.80862438,51.25736,11.19048,52.46469095,31.88736,9.30048,33.216,19.37,1.89,19.46198859
28/06/2020 16:00,45.47048,4.95014,45.73913464,29.04048,8.47014,30.2505,16.43,-3.52,16.80283607,45.59048,10.66014,46.82019277,29.04048,8.47014,30.2505,16.55,2.19,16.69426848
28/06/2020 16:30,44.23912,5.10266,44.53242501,28.32912,8.26266,29.5095,15.91,-3.16,16.22077988,44.14912,9.72266,45.20702284,28.32912,8.26266,29.5095,15.82,1.46,15.88722757
28/06/2020 17:00,29.30952,5.45986,29.81372224,21.59952,6.29986,22.4995,7.71,-0.84,7.755623766,29.28952,7.21986,30.16624538,21.59952,6.29986,22.4995,7.69,0.92,7.74483699
28/06/2020 17:30,19.9536,5.7748,20.77244492,17.4336,5.0848,18.16,2.52,0.69,2.612757164,20.0536,6.2948,21.01835817,17.4336,5.0848,18.16,2.62,1.21,2.885914067
28/06/2020 18:00,16.86912,5.29516,17.6806654,15.78912,4.60516,16.447,1.08,0.69,1.281600562,16.70912,6.10516,17.78953821,15.78912,4.60516,16.447,0.92,1.5,1.759659058
28/06/2020 18:30,17.04704,5.27372,17.84415017,15.40704,4.49372,16.049,1.64,0.78,1.816039647,16.40704,6.11372,17.5090986,15.40704,4.49372,16.049,1,1.62,1.903785702
28/06/2020 19:00,10.62424,4.82082,11.66682395,13.13424,3.83082,13.6815,-2.51,0.99,2.698184575,10.94424,5.61082,12.29868653,13.13424,3.83082,13.6815,-2.19,1.78,2.822144575
28/06/2020 19:30,6.13168,4.18924,7.426118192,10.11168,2.94924,10.533,-3.98,1.24,4.168692841,5.78168,4.87924,7.5653689,10.11168,2.94924,10.533,-4.33,1.93,4.740653963
28/06/2020 20:00,5.39296,3.91378,6.663459421,9.37296,2.73378,9.7635,-3.98,1.18,4.151240778,5.09296,5.03378,7.160808799,9.37296,2.73378,9.7635,-4.28,2.3,4.8588476
28/06/2020 20:30,2.8984,3.5362,4.572245947,8.0784,2.3562,8.415,-5.18,1.18,5.312701761,2.7784,4.6562,5.422149482,8.0784,2.3562,8.415,-5.3,2.3,5.77754273
28/06/2020 21:00,1.15688,3.31034,3.506668255,6.92688,2.02034,7.2155,-5.77,1.29,5.912444503,0.74688,4.42034,4.482994027,6.92688,2.02034,7.2155,-6.18,2.4,6.629660625
28/06/2020 21:30,-0.46688,3.11966,3.15440255,6.27312,1.82966,6.5345,-6.74,1.29,6.862339251,-0.65688,4.22966,4.280363892,6.27312,1.82966,6.5345,-6.93,2.4,7.333818923
28/06/2020 22:00,-1.2572,3.0829,3.329387969,5.8728,1.7129,6.1175,-7.13,1.37,7.260426985,-1.0572,4.1129,4.246600788,5.8728,1.7129,6.1175,-6.93,2.4,7.333818923
28/06/2020 22:30,-1.15624,2.98318,3.199414611,5.87376,1.71318,6.1185,-7.03,1.27,7.14379451,-1.35624,4.05318,4.27406774,5.87376,1.71318,6.1185,-7.23,2.34,7.599243383
28/06/2020 23:00,-0.44448,3.03036,3.062783734,6.03552,1.76036,6.287,-6.48,1.27,6.603279488,-0.49448,4.10036,4.130068111,6.03552,1.76036,6.287,-6.53,2.34,6.936605798
28/06/2020 23:30,0.514,3.202,3.242992445,6.144,1.792,6.4,-5.63,1.41,5.803878014,0.224,4.302,4.307827759,6.144,1.792,6.4,-5.92,2.51,6.430124416
29/06/2020 00:00,0.23464,3.05052,3.059530716,5.62464,1.64052,5.859,-5.39,1.41,5.57137326,-0.12536,4.15052,4.15241272,5.62464,1.64052,5.859,-5.75,2.51,6.273962066
29/06/2020 00:30,1.02344,3.12892,3.292046446,5.89344,1.71892,6.139,-4.87,1.41,5.070009862,0.81344,4.11892,4.198474318,5.89344,1.71892,6.139,-5.08,2.4,5.618398348
29/06/2020 01:00,1.40888,3.17134,3.470207523,6.03888,1.76134,6.2905,-4.63,1.41,4.839938016,1.13888,4.16134,4.31437113,6.03888,1.76134,6.2905,-4.9,2.4,5.456189146
29/06/2020 01:30,1.2876,3.1943,3.444047945,6.1176,1.7843,6.3725,-4.83,1.41,5.031600143,1.4076,4.0243,4.263370527,6.1176,1.7843,6.3725,-4.71,2.24,5.215524902
29/06/2020 02:00,0.74992,3.23456,3.320355162,5.80992,1.69456,6.052,-5.06,1.54,5.289158723,0.72992,3.93456,4.001692842,5.80992,1.69456,6.052,-5.08,2.24,5.551936599
29/06/2020 02:30,1.09944,3.26942,3.44932971,5.92944,1.72942,6.1765,-4.83,1.54,5.069566056,0.94944,3.96942,4.081388422,5.92944,1.72942,6.1765,-4.98,2.24,5.460586049
29/06/2020 03:00,1.25944,2.89692,3.158850202,5.98944,1.74692,6.239,-4.73,1.15,4.867792107,1.39944,4.46692,4.681004871,5.98944,1.74692,6.239,-4.59,2.72,5.335400641
29/06/2020 03:30,0.58568,2.81124,2.871600843,5.69568,1.66124,5.933,-5.11,1.15,5.237804884,1.10568,4.43124,4.56710151,5.69568,1.66124,5.933,-4.59,2.77,5.361063327
29/06/2020 04:00,1.098,2.729,2.941605854,5.928,1.729,6.175,-4.83,1,4.932433476,1.518,4.809,5.042896489,5.928,1.729,6.175,-4.41,3.08,5.379079847
