Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
29/06/2020 04:30,1.49456,2.59758,2.996853592,6.09456,1.77758,6.3485,-4.6,0.82,4.672515383,1.95456,4.91758,5.291776436,6.09456,1.77758,6.3485,-4.14,3.14,5.196075442
29/06/2020 05:00,2.142,2.661,3.416004245,6.312,1.841,6.575,-4.17,0.82,4.249858821,2.492,4.981,5.56959828,6.312,1.841,6.575,-3.82,3.14,4.944896359
29/06/2020 05:30,2.3004,2.6472,3.50706544,6.4704,1.8872,6.74,-4.17,0.76,4.238690836,2.4304,4.9772,5.538895558,6.4704,1.8872,6.74,-4.04,3.09,5.086226499
29/06/2020 06:00,3.68664,3.03402,4.774577662,7.31664,2.13402,7.6215,-3.63,0.9,3.739906416,4.11664,5.17402,6.611898959,7.31664,2.13402,7.6215,-3.2,3.04,4.413796552
29/06/2020 06:30,4.2016,3.1388,5.244569382,7.8816,2.2988,8.21,-3.68,0.84,3.774652302,4.3816,4.9188,6.587337247,7.8816,2.2988,8.21,-3.5,2.62,4.37200183
29/06/2020 07:00,4.53512,3.11816,5.50365653,8.32512,2.42816,8.672,-3.79,0.69,3.852298015,4.67512,4.95816,6.814697176,8.32512,2.42816,8.672,-3.65,2.53,4.441103466
29/06/2020 07:30,3.90672,2.41696,4.593926077,8.28672,2.41696,8.632,-4.38,0,4.38,3.47672,4.64696,5.803603984,8.28672,2.41696,8.632,-4.81,2.23,5.30179215
29/06/2020 08:00,4.43312,1.91716,4.829912566,8.97312,2.61716,9.347,-4.54,-0.7,4.593647788,4.48312,4.56716,6.399790262,8.97312,2.61716,9.347,-4.49,1.95,4.895160876
29/06/2020 08:30,0.40808,1.41694,1.474533231,7.49808,2.18694,7.8105,-7.09,-0.77,7.131689842,0.58808,3.78694,3.832329924,7.49808,2.18694,7.8105,-6.91,1.6,7.092820314
29/06/2020 09:00,-0.82784,1.28688,1.530156593,7.05216,2.05688,7.346,-7.88,-0.77,7.917531181,-0.58784,3.60688,3.654468388,7.05216,2.05688,7.346,-7.64,1.55,7.795646221
29/06/2020 09:30,-1.41032,1.14324,1.81548897,6.79968,1.98324,7.083,-8.21,-0.84,8.25286011,-1.27032,3.53324,3.754663474,6.79968,1.98324,7.083,-8.07,1.55,8.217505704
29/06/2020 10:00,-0.3388,3.3841,3.401017238,7.3512,2.1441,7.6575,-7.69,1.24,7.789332449,-0.4088,1.2641,1.328557959,7.3512,2.1441,7.6575,-7.76,-0.88,7.809737512
29/06/2020 10:30,4.39224,4.34482,6.178125367,9.34224,2.72482,9.7315,-4.95,1.62,5.208349067,3.72224,1.47482,4.003768806,9.34224,2.72482,9.7315,-5.62,-1.25,5.757334453
29/06/2020 11:00,8.3956,4.6308,9.588034627,11.3856,3.3208,11.86,-2.99,1.31,3.264383556,7.2356,2.2408,7.574634777,11.3856,3.3208,11.86,-4.15,-1.08,4.288228072
29/06/2020 11:30,6.09048,4.38014,7.501971278,10.32048,3.01014,10.7505,-4.23,1.37,4.446324325,4.96048,1.82014,5.283868985,10.32048,3.01014,10.7505,-5.36,-1.19,5.490509995
29/06/2020 12:00,1.46576,3.98418,4.245249421,8.34576,2.43418,8.6935,-6.88,1.55,7.052439294,0.74576,1.24418,1.450566045,8.34576,2.43418,8.6935,-7.6,-1.19,7.692600341
29/06/2020 12:30,1.2392,4.0606,4.245478654,8.2992,2.4206,8.645,-7.06,1.64,7.247979029,0.5592,1.2306,1.351695602,8.2992,2.4206,8.645,-7.74,-1.19,7.830945026
29/06/2020 13:00,2.80952,4.38986,5.211935672,8.87952,2.58986,9.2495,-6.07,1.8,6.331263697,2.09952,1.48986,2.574425577,8.87952,2.58986,9.2495,-6.78,-1.1,6.868653434
29/06/2020 13:30,5.96776,4.75018,7.627474644,10.45776,3.05018,10.8935,-4.49,1.7,4.801051968,5.29776,1.88018,5.621506724,10.45776,3.05018,10.8935,-5.16,-1.17,5.290982895
29/06/2020 14:00,6.59096,4.74528,8.121479914,10.68096,3.11528,11.126,-4.09,1.63,4.402839993,5.92096,1.94528,6.232325537,10.68096,3.11528,11.126,-4.76,-1.17,4.901683384
29/06/2020 14:30,8.53624,5.06182,9.924183344,11.76624,3.43182,12.2565,-3.23,1.63,3.617982863,7.90624,2.16182,8.196468547,11.76624,3.43182,12.2565,-3.86,-1.27,4.063557555
29/06/2020 15:00,6.82424,4.84832,8.371168282,10.79424,3.14832,11.244,-3.97,1.7,4.318668776,6.05424,2.01832,6.381805199,10.79424,3.14832,11.244,-4.74,-1.13,4.872832852
29/06/2020 15:30,5.49856,4.82208,7.31345456,10.01856,2.92208,10.436,-4.52,1.9,4.90310106,4.73856,1.79208,5.066113066,10.01856,2.92208,10.436,-5.28,-1.13,5.399564797
29/06/2020 16:00,4.29216,4.63938,6.320323113,9.39216,2.73938,9.7835,-5.1,1.9,5.44242593,3.84216,1.73938,4.217539123,9.39216,2.73938,9.7835,-5.55,-1,5.639370532
29/06/2020 16:30,2.668,4.504,5.234905921,8.928,2.604,9.3,-6.26,1.9,6.541987466,2.188,1.694,2.767124862,8.928,2.604,9.3,-6.74,-0.91,6.801154314
29/06/2020 17:00,2.99824,4.63532,5.520474128,9.37824,2.73532,9.769,-6.38,1.9,6.656906188,2.40824,2.01532,3.140244354,9.37824,2.73532,9.769,-6.97,-0.72,7.007089267
29/06/2020 17:30,3.75224,4.58732,5.926450017,10.00224,2.91732,10.419,-6.25,1.67,6.469265801,3.44224,4.65732,5.791342314,10.00224,2.91732,10.419,-6.56,1.74,6.786840207
29/06/2020 18:00,1.79224,0.87732,1.995448471,9.28224,2.70732,9.669,-7.49,-1.83,7.710317763,1.92224,5.30732,5.64470125,9.28224,2.70732,9.669,-7.36,2.6,7.805741477
29/06/2020 18:30,-0.74048,0.51486,0.901882171,8.03952,2.34486,8.3745,-8.78,-1.83,8.968684407,-0.23048,6.11486,6.11920206,8.03952,2.34486,8.3745,-8.27,3.77,9.088773295
29/06/2020 19:00,-0.58768,0.60276,0.841835732,7.79232,2.27276,8.117,-8.38,-1.67,8.544782033,-0.38768,6.19276,6.204882932,7.79232,2.27276,8.117,-8.18,3.92,9.07076623
29/06/2020 19:30,-2.36512,0.24184,2.37745225,6.55488,1.91184,6.828,-8.92,-1.67,9.074982094,-2.06512,5.83184,6.186685575,6.55488,1.91184,6.828,-8.62,3.92,9.469466722
29/06/2020 20:00,-4.34224,0.03018,4.342344879,5.41776,1.58018,5.6435,-9.76,-1.55,9.882312482,-3.86224,5.77018,6.943477158,5.41776,1.58018,5.6435,-9.28,4.19,10.18206757
29/06/2020 20:30,-5.32912,-0.07016,5.329581822,4.73088,1.37984,4.928,-10.06,-1.45,10.16396084,-4.92912,5.56984,7.437697332,4.73088,1.37984,4.928,-9.66,4.19,10.52956314
29/06/2020 21:00,-5.02032,-0.07926,5.020945633,4.69968,1.37074,4.8955,-9.72,-1.45,9.827558191,-4.81032,5.62074,7.398100881,4.69968,1.37074,4.8955,-9.51,4.25,10.41645813
29/06/2020 21:30,-4.51024,0.06618,4.510725513,4.88976,1.42618,5.0935,-9.4,-1.36,9.497873446,-4.15024,5.82618,7.153241604,4.88976,1.42618,5.0935,-9.04,4.4,10.05393455
29/06/2020 22:00,-4.66656,0.09392,4.667505029,4.57344,1.33392,4.764,-9.24,-1.24,9.322832188,-4.46656,5.78392,7.307796439,4.57344,1.33392,4.764,-9.04,4.45,10.07591683
29/06/2020 22:30,-4.54448,-0.05214,4.544779098,4.41552,1.28786,4.5995,-8.96,-1.34,9.059646792,-4.39448,5.65786,7.16399569,4.41552,1.28786,4.5995,-8.81,4.37,9.834276791
29/06/2020 23:00,-4.25024,-0.38882,4.267987939,4.28976,1.25118,4.4685,-8.54,-1.64,8.696045078,-3.73024,6.07118,7.125581874,4.28976,1.25118,4.4685,-8.02,4.82,9.35696532
29/06/2020 23:30,-4.24392,-0.38656,4.26148866,3.64608,1.06344,3.798,-7.89,-1.45,8.022131886,-4.17392,5.88344,7.213631152,3.64608,1.06344,3.798,-7.82,4.82,9.186119964
30/06/2020 00:00,-3.83168,-0.53674,3.86909052,3.74832,1.09326,3.9045,-7.58,-1.63,7.753276727,-3.16168,6.02326,6.80263783,3.74832,1.09326,3.9045,-6.91,4.93,8.488403855
30/06/2020 00:30,-2.732,0.4765,2.773242912,4.068,1.1865,4.2375,-6.8,-0.71,6.836965701,-2.282,5.3965,5.859158323,4.068,1.1865,4.2375,-6.35,4.21,7.618831931
30/06/2020 01:00,-3.19928,1.81396,3.677749774,3.51072,1.02396,3.657,-6.71,0.79,6.756345166,-3.06928,3.91396,4.973888077,3.51072,1.02396,3.657,-6.58,2.89,7.186689085
30/06/2020 01:30,-2.54544,1.85508,3.149696271,3.99456,1.16508,4.161,-6.54,0.69,6.576298351,-2.34544,4.20508,4.814954475,3.99456,1.16508,4.161,-6.34,3.04,7.031159222
30/06/2020 02:00,-2.88232,1.79474,3.395417537,3.78768,1.10474,3.9455,-6.67,0.69,6.705594679,-2.70232,4.14474,4.947868536,3.78768,1.10474,3.9455,-6.49,3.04,7.166707752
30/06/2020 02:30,-3.64224,1.65768,4.001726527,3.31776,0.96768,3.456,-6.96,0.69,6.994118958,-3.17224,4.00768,5.111223493,3.31776,0.96768,3.456,-6.49,3.04,7.166707752
30/06/2020 03:00,-3.48888,1.65866,3.863086415,3.32112,0.96866,3.4595,-6.81,0.69,6.84486669,-3.16888,4.06866,5.157111076,3.32112,0.96866,3.4595,-6.49,3.1,7.192364006
30/06/2020 03:30,-3.33336,1.79152,3.784287621,3.29664,0.96152,3.434,-6.63,0.83,6.681751267,-3.05336,4.13152,5.137359711,3.29664,0.96152,3.434,-6.35,3.17,7.09728117
30/06/2020 04:00,-2.82808,1.77056,3.336602943,3.60192,1.05056,3.752,-6.43,0.72,6.470185469,-2.46808,4.16056,4.837528129,3.60192,1.05056,3.752,-6.07,3.11,6.820337235
30/06/2020 04:30,-2.54664,1.80598,3.122008816,3.72336,1.08598,3.8785,-6.27,0.72,6.311204322,-2.20664,4.19598,4.74083413,3.72336,1.08598,3.8785,-5.93,3.11,6.696043608
30/06/2020 05:00,-2.75952,1.81764,3.30435558,3.42048,0.99764,3.563,-6.18,0.82,6.234163938,-2.59952,4.22764,4.96290683,3.42048,0.99764,3.563,-6.02,3.23,6.831786004
30/06/2020 05:30,-3.06784,1.79188,3.552812435,3.33216,0.97188,3.471,-6.4,0.82,6.452317413,-2.78784,4.06188,4.926552649,3.33216,0.97188,3.471,-6.12,3.09,6.855836929
30/06/2020 06:00,-0.69936,2.18852,2.297547432,4.52064,1.31852,4.709,-5.22,0.87,5.292003401,-0.69936,4.40852,4.463647948,4.52064,1.31852,4.709,-5.22,3.09,6.066011869
30/06/2020 06:30,3.35824,2.87032,4.417749744,6.85824,2.00032,7.144,-3.5,0.87,3.606508006,3.47824,4.67032,5.823232985,6.85824,2.00032,7.144,-3.38,2.67,4.307354176
30/06/2020 07:00,5.19808,3.06944,6.036679352,8.15808,2.37944,8.498,-2.96,0.69,3.039358485,5.31808,4.62944,7.050793544,8.15808,2.37944,8.498,-2.84,2.25,3.623272002
30/06/2020 07:30,5.84376,3.22568,6.674918906,8.69376,2.53568,9.056,-2.85,0.69,2.932336952,5.85376,4.78568,7.561034268,8.69376,2.53568,9.056,-2.84,2.25,3.623272002
30/06/2020 08:00,8.276,2.2605,8.579162911,10.116,2.9505,10.5375,-1.84,-0.69,1.965120861,8.276,4.7105,9.52265647,10.116,2.9505,10.5375,-1.84,1.76,2.546212874
30/06/2020 08:30,7.36624,2.23432,7.697641041,10.02624,2.92432,10.444,-2.66,-0.69,2.748035662,7.29624,4.23432,8.435910384,10.02624,2.92432,10.444,-2.73,1.31,3.028035667
30/06/2020 09:00,11.46264,2.25202,11.68176827,12.69264,3.70202,13.2215,-1.23,-1.45,1.901420522,11.49264,5.12202,12.58236317,12.69264,3.70202,13.2215,-1.2,1.42,1.859139586
30/06/2020 09:30,12.69416,1.04538,12.73713145,13.66416,3.98538,14.2335,-0.97,-2.94,3.095884365,12.89416,6.64538,14.50587596,13.66416,3.98538,14.2335,-0.77,2.66,2.769205662
30/06/2020 10:00,21.06496,1.74228,21.13688907,17.42496,5.08228,18.151,3.64,-3.34,4.940161941,21.19496,7.33228,22.42740866,17.42496,5.08228,18.151,3.77,2.25,4.390375838
30/06/2020 10:30,21.07448,1.94464,21.1640103,17.60448,5.13464,18.338,3.47,-3.19,4.713491275,21.19448,7.44464,22.46394104,17.60448,5.13464,18.338,3.59,2.31,4.268981143
30/06/2020 11:00,21.51024,1.85382,21.58997623,18.15024,5.29382,18.9065,3.36,-3.44,4.808658857,21.66024,7.53382,22.93304255,18.15024,5.29382,18.9065,3.51,2.24,4.163856386
30/06/2020 11:30,25.52048,2.02514,25.6007049,20.04048,5.84514,20.8755,5.48,-3.82,6.68002994,25.27048,7.83514,26.45725946,20.04048,5.84514,20.8755,5.23,1.99,5.595801998
30/06/2020 12:00,17.52072,1.04396,17.55179426,15.75072,4.59396,16.407,1.77,-3.55,3.966787113,17.69072,6.86396,18.97565601,15.75072,4.59396,16.407,1.94,2.27,2.986050904
30/06/2020 12:30,8.888,0.374,8.895865332,11.808,3.444,12.3,-2.92,-3.07,4.23689745,9.048,6.194,10.9650326,11.808,3.444,12.3,-2.76,2.75,3.896164781
30/06/2020 13:00,9.2784,0.4737,9.290484285,11.9784,3.4937,12.4775,-2.7,-3.02,4.050975191,9.5184,6.2437,11.38348489,11.9784,3.4937,12.4775,-2.46,2.75,3.689728987
30/06/2020 13:30,23.68352,1.80686,23.75234436,18.50352,5.39686,19.2745,5.18,-3.59,6.30242017,23.72352,7.56686,24.90105965,18.50352,5.39686,19.2745,5.22,2.17,5.653078807
30/06/2020 14:00,33.47688,2.35284,33.55945993,22.46688,6.55284,23.403,11.01,-4.2,11.78389155,33.45688,8.29284,34.4693199,22.46688,6.55284,23.403,10.99,1.74,11.12689085
30/06/2020 14:30,26.57096,1.91528,26.63989889,19.56096,5.70528,20.376,7.01,-3.79,7.968952252,26.72096,7.86528,27.85448497,19.56096,5.70528,20.376,7.16,2.16,7.478716467
30/06/2020 15:00,31.16872,2.44046,31.26411604,22.21872,6.48046,23.1445,8.95,-4.04,9.819577384,31.21872,8.56046,32.3711284,22.21872,6.48046,23.1445,9,2.08,9.237229022
30/06/2020 15:30,33.758,2.844,33.87758699,23.088,6.734,24.05,10.67,-3.89,11.35698023,33.738,8.934,34.90084526,23.088,6.734,24.05,10.65,2.2,10.87485632
30/06/2020 16:00,26.72328,2.20804,26.81434569,19.91328,5.80804,20.743,6.81,-3.6,7.702992925,26.72328,8.33804,27.99386727,19.91328,5.80804,20.743,6.81,2.53,7.264778042
30/06/2020 16:30,32.43928,2.54854,32.53923698,22.10928,6.44854,23.0305,10.33,-3.9,11.04168918,32.44928,8.69854,33.59494561,22.10928,6.44854,23.0305,10.34,2.25,10.58197052
30/06/2020 17:00,23.94904,2.00722,24.03300749,18.77904,5.47722,19.5615,5.17,-3.47,6.22653997,24.05904,8.09722,25.38508179,18.77904,5.47722,19.5615,5.28,2.62,5.894302334
30/06/2020 17:30,10.89216,0.87938,10.92760077,12.99216,3.78938,13.5335,-2.1,-2.91,3.588606972,11.26216,6.98938,13.25472296,12.99216,3.78938,13.5335,-1.73,3.2,3.637705321
30/06/2020 18:00,5.50832,0.38326,5.521637207,10.46832,3.05326,10.9045,-4.96,-2.67,5.632983224,5.75832,6.39326,8.604186344,10.46832,3.05326,10.9045,-4.71,3.34,5.774054035
30/06/2020 18:30,1.77416,-0.18962,1.7842644,8.50416,2.48038,8.8585,-6.73,-2.67,7.240290049,2.28416,5.89038,6.317749872,8.50416,2.48038,8.8585,-6.22,3.41,7.093412437
30/06/2020 19:00,-2.79976,-0.64368,2.872800028,6.09024,1.77632,6.344,-8.89,-2.42,9.213495536,-2.56976,5.35632,5.940861082,6.09024,1.77632,6.344,-8.66,3.58,9.370805728
30/06/2020 19:30,-7.8108,-1.0969,7.887444849,3.6792,1.0731,3.8325,-11.49,-2.17,11.69311763,-7.5308,4.8131,8.937498545,3.6792,1.0731,3.8325,-11.21,3.74,11.81743204
30/06/2020 20:00,-10.26608,-1.46594,10.37021594,2.41392,0.70406,2.5145,-12.68,-2.17,12.86434219,-9.72608,4.62406,10.76933438,2.41392,0.70406,2.5145,-12.14,3.92,12.75719405
30/06/2020 20:30,-10.67792,-1.40606,10.77009658,2.00208,0.58394,2.0855,-12.68,-1.99,12.83520549,-10.40792,4.50394,11.34064699,2.00208,0.58394,2.0855,-12.41,3.92,13.01439588
30/06/2020 21:00,-9.60576,-1.32668,9.696943075,2.27424,0.66332,2.369,-11.88,-1.99,12.04551784,-9.62576,3.54332,10.25721074,2.27424,0.66332,2.369,-11.9,2.88,12.24354524
30/06/2020 21:30,-9.13352,0.71064,9.16112421,2.43648,0.71064,2.538,-11.57,0,11.57,-9.19352,2.42064,9.506855842,2.43648,0.71064,2.538,-11.63,1.71,11.75504147
30/06/2020 22:00,-9.31824,1.66468,9.465767597,2.14176,0.62468,2.231,-11.46,1.04,11.50709346,-9.48824,2.00468,9.697702831,2.14176,0.62468,2.231,-11.63,1.38,11.71158828
30/06/2020 22:30,-9.8072,1.8354,9.977467865,1.7328,0.5054,1.805,-11.54,1.33,11.61638928,-10.0572,1.4254,10.15770826,1.7328,0.5054,1.805,-11.79,0.92,11.82584035
30/06/2020 23:00,-8.84552,1.89714,9.046676973,1.94448,0.56714,2.0255,-10.79,1.33,10.87166041,-8.75552,1.48714,8.880918638,1.94448,0.56714,2.0255,-10.7,0.92,10.73947857
30/06/2020 23:30,-7.72128,2.53296,8.126133841,1.99872,0.58296,2.082,-9.72,1.95,9.913672377,-8.04128,1.89296,8.26108235,1.99872,0.58296,2.082,-10.04,1.31,10.12510247
01/07/2020 00:00,-7.5284,-0.2262,7.531797461,2.0016,0.5838,2.085,-9.53,-0.81,9.56436093,-6.9184,3.8338,7.909632166,2.0016,0.5838,2.085,-8.92,3.25,9.493624176
01/07/2020 00:30,-7.02512,-0.15816,7.026900142,1.99488,0.58184,2.078,-9.02,-0.74,9.050303862,-6.40512,3.59184,7.343492139,1.99488,0.58184,2.078,-8.4,3.01,8.923009582
01/07/2020 01:00,-6.36712,2.52584,6.849823706,2.04288,0.59584,2.128,-8.41,1.93,8.628615184,-6.22712,2.30584,6.640325414,2.04288,0.59584,2.128,-8.27,1.71,8.444939313
01/07/2020 01:30,-5.82664,2.38598,6.296239691,2.28336,0.66598,2.3785,-8.11,1.72,8.290385998,-5.69664,2.13598,6.0839229,2.28336,0.66598,2.3785,-7.98,1.47,8.114265216
01/07/2020 02:00,-5.2044,2.5208,5.782751248,2.7456,0.8008,2.86,-7.95,1.72,8.133935087,-4.9344,2.1808,5.394830118,2.7456,0.8008,2.86,-7.68,1.38,7.802999423
01/07/2020 02:30,-5.05336,2.52402,5.64863915,2.75664,0.80402,2.8715,-7.81,1.72,7.997155744,-4.92336,2.27402,5.423157812,2.75664,0.80402,2.8715,-7.68,1.47,7.819418137
01/07/2020 03:00,-5.28088,2.45766,5.824756325,2.52912,0.73766,2.6345,-7.81,1.72,7.997155744,-5.15088,2.20766,5.604045632,2.52912,0.73766,2.6345,-7.68,1.47,7.819418137
01/07/2020 03:30,-5.13152,2.48664,5.702269373,2.62848,0.76664,2.738,-7.76,1.72,7.948333159,-4.93152,2.30664,5.444306898,2.62848,0.76664,2.738,-7.56,1.54,7.715257611
01/07/2020 04:00,-5.17112,2.82884,5.894303844,2.49888,0.72884,2.603,-7.67,2.1,7.952288979,-5.06112,2.17884,5.510197764,2.49888,0.72884,2.603,-7.56,1.45,7.697798387
01/07/2020 04:30,-5.03624,2.95568,5.839499773,2.45376,0.71568,2.556,-7.49,2.24,7.817781015,-4.84624,2.67568,5.535820228,2.45376,0.71568,2.556,-7.3,1.96,7.558544833
01/07/2020 05:00,-4.60688,0.79716,4.675340351,2.73312,0.79716,2.847,-7.34,0,7.34,-3.95688,4.40716,5.922833663,2.73312,0.79716,2.847,-6.69,3.61,7.601855037
01/07/2020 05:30,-3.77424,0.92918,3.886934917,3.18576,0.92918,3.3185,-6.96,0,6.96,-3.25424,4.53918,5.585179769,3.18576,0.92918,3.3185,-6.44,3.61,7.382797573
01/07/2020 06:00,-2.232,1.859,2.904772797,4.008,1.169,4.175,-6.24,0.69,6.278033131,-1.762,4.669,4.990411306,4.008,1.169,4.175,-5.77,3.5,6.748547992
01/07/2020 06:30,-1.67472,1.33154,2.139552722,4.56528,1.33154,4.7555,-6.24,0,6.24,-1.20472,4.65154,4.805015572,4.56528,1.33154,4.7555,-5.77,3.32,6.656973787
01/07/2020 07:00,-1.88608,0.73156,2.022987345,4.87392,1.42156,5.077,-6.76,-0.69,6.795123251,-1.37608,4.48156,4.688067427,4.87392,1.42156,5.077,-6.25,3.06,6.958886405
01/07/2020 07:30,0.366,3.108,3.129475994,6.336,1.848,6.6,-5.97,1.26,6.101516205,0.306,4.148,4.159271571,6.336,1.848,6.6,-6.03,2.3,6.453750847
01/07/2020 08:00,1.95408,2.12994,2.890514323,7.71408,2.24994,8.0355,-5.76,-0.12,5.761249864,2.09408,4.15994,4.657281594,7.71408,2.24994,8.0355,-5.62,1.91,5.935697095
01/07/2020 08:30,5.49448,1.31464,5.649565364,9.68448,2.82464,10.088,-4.19,-1.51,4.453784907,5.80448,4.51464,7.35350001,9.68448,2.82464,10.088,-3.88,1.69,4.232079867
01/07/2020 09:00,6.99376,1.22818,7.100782003,10.31376,3.00818,10.7435,-3.32,-1.78,3.767067825,7.46376,4.69818,8.819331531,10.31376,3.00818,10.7435,-2.85,1.69,3.313397048
01/07/2020 09:30,9.00536,1.33198,9.103333425,11.83536,3.45198,12.3285,-2.83,-2.12,3.536000566,9.65536,5.14198,10.93919261,11.83536,3.45198,12.3285,-2.18,1.69,2.758350957
01/07/2020 10:00,10.17712,1.23166,10.25137834,11.93712,3.48166,12.4345,-1.76,-2.25,2.856588875,10.71712,5.07166,11.85657608,11.93712,3.48166,12.4345,-1.22,1.59,2.004120755
01/07/2020 10:30,18.55864,2.38502,18.71126503,16.50864,4.81502,17.1965,2.05,-2.43,3.179213739,18.93864,5.99502,19.86485212,16.50864,4.81502,17.1965,2.43,1.18,2.701351514
01/07/2020 11:00,21.38976,2.86868,21.58126868,17.78976,5.18868,18.531,3.6,-2.32,4.282802821,21.63976,5.92868,22.43721149,17.78976,5.18868,18.531,3.85,0.74,3.92047191
01/07/2020 11:30,2.46984,0.51412,2.522781996,8.13984,2.37412,8.479,-5.67,-1.86,5.967285815,2.64984,3.36412,4.282400659,8.13984,2.37412,8.479,-5.49,0.99,5.578548198
01/07/2020 12:00,5.82832,1.09076,5.929508529,10.52832,3.07076,10.967,-4.7,-1.98,5.100039216,6.14832,3.98076,7.324499232,10.52832,3.07076,10.967,-4.38,0.91,4.473533279
01/07/2020 12:30,11.27864,1.80752,11.42255877,13.32864,3.88752,13.884,-2.05,-2.08,2.920428051,11.33864,4.70752,12.27703147,13.32864,3.88752,13.884,-1.99,0.82,2.152324325
01/07/2020 13:00,18.33872,2.45546,18.50237647,16.33872,4.76546,17.0195,2,-2.31,3.055503232,18.47872,5.50546,19.28142066,16.33872,4.76546,17.0195,2.14,0.74,2.264332131
01/07/2020 13:30,12.90728,1.75254,13.02571585,13.03728,3.80254,13.5805,-0.13,-2.05,2.054117816,13.44728,4.54254,14.19380178,13.03728,3.80254,13.5805,0.41,0.74,0.845990544
01/07/2020 14:00,17.1196,2.2478,17.26653726,15.4896,4.5178,16.135,1.63,-2.27,2.794601939,17.2596,5.2578,18.04267865,15.4896,4.5178,16.135,1.77,0.74,1.918462926
01/07/2020 14:30,15.81584,1.82462,15.92074223,14.65584,4.27462,15.2665,1.16,-2.45,2.710737907,16.13584,5.36462,17.00424889,14.65584,4.27462,15.2665,1.48,1.09,1.83806964
01/07/2020 15:00,8.0268,0.8099,8.067555779,11.1768,3.2599,11.6425,-3.15,-2.45,3.990613988,8.8668,4.5599,9.970598289,11.1768,3.2599,11.6425,-2.31,1.3,2.650679158
01/07/2020 15:30,11.15976,1.47368,11.25664142,12.86976,3.75368,13.406,-1.71,-2.28,2.85,11.12976,5.05368,12.22338902,12.86976,3.75368,13.406,-1.74,1.3,2.172003683
01/07/2020 16:00,25.4356,3.0508,25.61790639,19.5456,5.7008,20.36,5.89,-2.65,6.458684076,26.2656,6.8508,27.14434018,19.5456,5.7008,20.36,6.72,1.15,6.817690225
01/07/2020 16:30,29.2304,3.1922,29.4041906,20.2704,5.9122,21.115,8.96,-2.72,9.363759929,29.4904,7.2422,30.3666454,20.2704,5.9122,21.115,9.22,1.33,9.315433431
01/07/2020 17:00,22.50536,2.79448,22.678191,17.53536,5.11448,18.266,4.97,-2.32,5.484824519,22.81536,6.83448,23.81702687,17.53536,5.11448,18.266,5.28,1.72,5.55308923
01/07/2020 17:30,13.81632,2.25976,13.99990049,13.81632,4.02976,14.392,0,-1.77,1.77,14.66632,6.36976,15.9898338,13.81632,4.02976,14.392,0.85,2.34,2.489598361
01/07/2020 18:00,12.51096,2.40528,12.74007425,13.56096,3.95528,14.126,-1.05,-1.55,1.872164523,13.18096,6.38528,14.64614308,13.56096,3.95528,14.126,-0.38,2.43,2.459532476
01/07/2020 18:30,2.87608,1.20844,3.11964155,8.32608,2.42844,8.673,-5.45,-1.22,5.584881377,3.33608,4.93844,5.959666048,8.32608,2.42844,8.673,-4.99,2.51,5.58571392
01/07/2020 19:00,1.71312,1.32966,2.168588446,7.95312,2.31966,8.2845,-6.24,-0.99,6.318045584,2.06312,4.92966,5.343969672,7.95312,2.31966,8.2845,-5.89,2.61,6.442375338
01/07/2020 19:30,-1.92408,0.86256,2.108576202,5.90592,1.72256,6.152,-7.83,-0.86,7.877087025,-1.63408,4.40256,4.696035775,5.90592,1.72256,6.152,-7.54,2.68,8.002124718
01/07/2020 20:00,-6.86136,0.17502,6.863591848,3.54864,1.03502,3.6965,-10.41,-0.86,10.44546313,-6.43136,3.87502,7.508539901,3.54864,1.03502,3.6965,-9.98,2.84,10.37622282
01/07/2020 20:30,-8.03552,0.08714,8.035992474,2.90448,0.84714,3.0255,-10.94,-0.76,10.96636676,-7.74552,3.68714,8.578349576,2.90448,0.84714,3.0255,-10.65,2.84,11.02216403
01/07/2020 21:00,-8.8604,-0.0747,8.860714884,2.3496,0.6853,2.4475,-11.21,-0.76,11.23573318,-8.5504,3.5253,9.248625857,2.3496,0.6853,2.4475,-10.9,2.84,11.26390696
01/07/2020 21:30,-8.53648,-0.03564,8.536554399,2.48352,0.72436,2.587,-11.02,-0.76,11.04617581,-8.05648,3.74436,8.884092627,2.48352,0.72436,2.587,-10.54,3.02,10.96412331
01/07/2020 22:00,-7.88,0.0275,7.880047985,2.7,0.7875,2.8125,-10.58,-0.76,10.60726166,-7.63,3.6875,8.474346951,2.7,0.7875,2.8125,-10.33,2.9,10.7293476
01/07/2020 22:30,-8.05536,-0.06448,8.055618064,2.38464,0.69552,2.484,-10.44,-0.76,10.46762628,-7.68536,3.71552,8.536383731,2.38464,0.69552,2.484,-10.07,3.02,10.51310135
01/07/2020 23:00,-7.83728,-0.10004,7.837918461,2.26272,0.65996,2.357,-10.1,-0.76,10.1285537,-7.07728,3.67996,7.976841342,2.26272,0.65996,2.357,-9.34,3.02,9.816109209
01/07/2020 23:30,-6.73192,-0.09556,6.732598206,2.27808,0.66444,2.373,-9.01,-0.76,9.041996461,-6.51192,3.48444,7.385555104,2.27808,0.66444,2.373,-8.79,2.82,9.231278351
02/07/2020 00:00,-6.34848,1.73336,6.580861281,2.17152,0.63336,2.262,-8.52,1.1,8.590715919,-5.94848,3.45336,6.878234483,2.17152,0.63336,2.262,-8.12,2.82,8.595743133
02/07/2020 00:30,-5.47112,2.73884,6.11836568,2.25888,0.65884,2.353,-7.73,2.08,8.004954716,-5.52112,1.81884,5.812997936,2.25888,0.65884,2.353,-7.78,1.16,7.866002797
02/07/2020 01:00,-4.82256,2.65842,5.506748755,2.49744,0.72842,2.6015,-7.32,1.93,7.570158519,-4.76256,1.88842,5.123290725,2.49744,0.72842,2.6015,-7.26,1.16,7.352088139
02/07/2020 01:30,-4.65216,2.51812,5.289945274,2.66784,0.77812,2.779,-7.32,1.74,7.523961722,-4.53216,2.01812,4.961177542,2.66784,0.77812,2.779,-7.2,1.24,7.305997536
02/07/2020 02:00,-4.61936,2.63102,5.316084372,2.78064,0.81102,2.8965,-7.4,1.82,7.620524916,-4.41936,2.13102,4.906321336,2.78064,0.81102,2.8965,-7.2,1.32,7.32
02/07/2020 02:30,-6.10392,1.70594,6.337828544,1.42608,0.41594,1.4855,-7.53,1.29,7.639698947,-5.77392,2.15594,6.163296963,1.42608,0.41594,1.4855,-7.2,1.74,7.407266702
02/07/2020 03:00,-5.18928,-0.08604,5.189993237,2.07072,0.60396,2.157,-7.26,-0.69,7.292715544,-4.55928,3.87396,5.982858865,2.07072,0.60396,2.157,-6.63,3.27,7.392550304
02/07/2020 03:30,-4.12168,0.77826,4.194512445,2.66832,0.77826,2.7795,-6.79,0,6.79,-3.48168,4.04826,5.339522886,2.66832,0.77826,2.7795,-6.15,3.27,6.965299706
02/07/2020 04:00,-4.50864,-0.28002,4.517327291,2.57136,0.74998,2.6785,-7.08,-1.03,7.154530033,-3.89864,4.01998,5.599967237,2.57136,0.74998,2.6785,-6.47,3.27,7.249399975
02/07/2020 04:30,-4.9592,-0.8281,5.027863786,2.4408,0.7119,2.5425,-7.4,-1.54,7.558544833,-4.2692,4.2719,6.039470031,2.4408,0.7119,2.5425,-6.71,3.56,7.59590021
02/07/2020 05:00,-5.17088,0.65016,5.211593614,2.22912,0.65016,2.322,-7.4,0,7.4,-4.60088,4.32016,6.311250209,2.22912,0.65016,2.322,-6.83,3.67,7.753566921
02/07/2020 05:30,-5.10464,0.66948,5.148354397,2.29536,0.66948,2.391,-7.4,0,7.4,-4.64464,4.40948,6.404388698,2.29536,0.66948,2.391,-6.94,3.74,7.883603237
02/07/2020 06:00,-4.2128,1.5346,4.483601343,2.8272,0.8246,2.945,-7.04,0.71,7.075711978,-3.8128,4.5646,5.947521921,2.8272,0.8246,2.945,-6.64,3.74,7.620839849
02/07/2020 06:30,-4.6232,0.8799,4.706187656,3.0168,0.8799,3.1425,-7.64,0,7.64,-4.1532,4.2199,5.920863641,3.0168,0.8799,3.1425,-7.17,3.34,7.909772437
02/07/2020 07:00,-4.908,2.5385,5.525617273,3.252,0.9485,3.3875,-8.16,1.59,8.313464982,-4.608,2.5585,5.270634331,3.252,0.9485,3.3875,-7.86,1.61,8.023197617
02/07/2020 07:30,-5.4736,2.8877,6.188627332,3.3864,0.9877,3.5275,-8.86,1.9,9.061434765,-5.5936,2.0077,5.942997581,3.3864,0.9877,3.5275,-8.98,1.02,9.037743081
02/07/2020 08:00,-6.01376,0.45182,6.030708967,3.60624,1.05182,3.7565,-9.62,-0.6,9.638692857,-5.91376,3.39182,6.817404216,3.60624,1.05182,3.7565,-9.52,2.34,9.803366769
02/07/2020 08:30,-5.36808,-0.09944,5.36900095,4.32192,1.26056,4.502,-9.69,-1.36,9.784973173,-5.01808,3.60056,6.176176746,4.32192,1.26056,4.502,-9.34,2.34,9.628665536
02/07/2020 09:00,-4.52968,-0.19074,4.53369415,4.90032,1.42926,5.1045,-9.43,-1.62,9.56813984,-4.20968,3.49926,5.474141599,4.90032,1.42926,5.1045,-9.11,2.07,9.342216011
02/07/2020 09:30,-4.79568,1.45376,5.011183972,4.98432,1.45376,5.192,-9.78,0,9.78,-4.57568,1.45376,4.801069214,4.98432,1.45376,5.192,-9.56,0,9.56
02/07/2020 10:00,-4.094,0.543,4.129852903,5.496,1.603,5.725,-9.59,-1.06,9.648404013,-4.164,2.463,4.837898821,5.496,1.603,5.725,-9.66,0.86,9.69820602
02/07/2020 10:30,-3.57456,2.88242,4.59193034,5.66544,1.65242,5.9015,-9.24,1.23,9.321507389,-4.12456,0.00242,4.12456071,5.66544,1.65242,5.9015,-9.79,-1.65,9.928071313
02/07/2020 11:00,-2.28976,3.14132,3.887273106,6.21024,1.81132,6.469,-8.5,1.33,8.603423737,-3.05976,0.10132,3.061437081,6.21024,1.81132,6.469,-9.27,-1.71,9.4263991
02/07/2020 11:30,-2.19272,2.84254,3.589993684,6.55728,1.91254,6.8305,-8.75,0.93,8.799284062,-2.71272,0.20254,2.720270621,6.55728,1.91254,6.8305,-9.27,-1.71,9.4263991
02/07/2020 12:00,-0.2312,-3.0541,3.062838594,7.7688,2.2659,8.0925,-8,-5.32,9.607413804,0.8688,7.1759,7.228302308,7.7688,2.2659,8.0925,-6.9,4.91,8.468653966
02/07/2020 12:30,-2.32872,1.95704,3.041864954,7.84128,2.28704,8.168,-10.17,-0.33,10.17535257,0.44128,2.61704,2.65398312,7.84128,2.28704,8.168,-7.4,0.33,7.407354454
02/07/2020 13:00,-0.69824,1.22968,1.41409052,7.30176,2.12968,7.606,-8,-0.9,8.050465825,-0.93824,3.24968,3.382412512,7.30176,2.12968,7.606,-8.24,1.12,8.315768155
02/07/2020 13:30,-0.30536,1.23052,1.26784234,7.30464,2.13052,7.609,-7.61,-0.9,7.663034647,-0.30536,3.09052,3.105568966,7.30464,2.13052,7.609,-7.61,0.96,7.670312901
02/07/2020 14:00,6.00832,2.23076,6.409071649,10.28832,3.00076,10.717,-4.28,-0.77,4.348712453,5.82832,3.74076,6.925503548,10.28832,3.00076,10.717,-4.46,0.74,4.520973347
02/07/2020 14:30,6.1388,2.1534,6.505535873,9.7488,2.8434,10.155,-3.61,-0.69,3.675350323,6.0488,3.6634,7.071667484,9.7488,2.8434,10.155,-3.7,0.82,3.789775719
02/07/2020 15:00,15.35744,1.59842,15.44039863,14.01744,4.08842,14.6015,1.34,-2.49,2.827666883,15.39744,6.33842,16.6510278,14.01744,4.08842,14.6015,1.38,2.25,2.639488587
02/07/2020 15:30,18.5808,1.4019,18.63361082,15.4008,4.4919,16.0425,3.18,-3.09,4.434016238,18.6008,7.1119,19.91403732,15.4008,4.4919,16.0425,3.2,2.62,4.135746607
02/07/2020 16:00,9.65624,0.67432,9.679756113,11.94624,3.48432,12.444,-2.29,-2.81,3.624941379,10.37624,6.46432,12.22512943,11.94624,3.48432,12.444,-1.57,2.98,3.368278492
02/07/2020 16:30,3.33152,0.00086,3.331520111,8.47152,2.47086,8.8245,-5.14,-2.47,5.702674811,3.68152,5.92086,6.972099587,8.47152,2.47086,8.8245,-4.79,3.45,5.90310088
02/07/2020 17:00,0.53672,-0.04804,0.53886566,7.44672,2.17196,7.757,-6.91,-2.22,7.257857811,0.88672,5.78196,5.849558428,7.44672,2.17196,7.757,-6.56,3.61,7.487703253
02/07/2020 17:30,-3.56648,-0.39064,3.587809805,5.72352,1.66936,5.962,-9.29,-2.06,9.515655521,-3.12648,5.42936,6.265207674,5.72352,1.66936,5.962,-8.85,3.76,9.615617505
02/07/2020 18:00,1.49712,0.44916,1.563046065,8.39712,2.44916,8.747,-6.9,-2,7.184010022,1.90712,6.20916,6.495442602,8.39712,2.44916,8.747,-6.49,3.76,7.500513316
02/07/2020 18:30,-2.68376,-0.03818,2.684031567,6.24624,1.82182,6.5065,-8.93,-1.86,9.12165007,-2.22376,5.80182,6.213390689,6.24624,1.82182,6.5065,-8.47,3.98,9.358488126
02/07/2020 19:00,-0.00296,0.48372,0.483729056,7.24704,2.11372,7.549,-7.25,-1.63,7.43097571,0.18704,6.09372,6.096589817,7.24704,2.11372,7.549,-7.06,3.98,8.104566614
02/07/2020 19:30,-0.60704,0.44128,0.750483577,6.55296,1.91128,6.826,-7.16,-1.47,7.309343336,-0.31704,5.89128,5.899804607,6.55296,1.91128,6.826,-6.87,3.98,7.939603265
02/07/2020 20:00,-3.6908,0.0531,3.691181958,4.8792,1.4231,5.0825,-8.57,-1.37,8.678813283,-3.3908,5.6931,6.626380026,4.8792,1.4231,5.0825,-8.27,4.27,9.307298212
02/07/2020 20:30,-6.28248,-0.31614,6.290429194,3.40752,0.99386,3.5495,-9.69,-1.31,9.778149109,-6.23248,5.26386,8.157942697,3.40752,0.99386,3.5495,-9.64,4.27,10.54336284
02/07/2020 21:00,-7.62912,1.35234,7.748051074,2.51088,0.73234,2.6155,-10.14,0.62,10.15893695,-7.89912,3.35234,8.581041909,2.51088,0.73234,2.6155,-10.41,2.62,10.73464019
02/07/2020 21:30,-9.03864,1.24748,9.124320216,1.91136,0.55748,1.991,-10.95,0.69,10.97171819,-8.83864,3.17748,9.392440375,1.91136,0.55748,1.991,-10.75,2.62,11.064669
02/07/2020 22:00,-9.0496,1.2122,9.130426551,1.7904,0.5222,1.865,-10.84,0.69,10.86193813,-9.0496,3.0622,9.553655269,1.7904,0.5222,1.865,-10.84,2.54,11.13360678
02/07/2020 22:30,-7.78928,1.32896,7.901836344,2.19072,0.63896,2.282,-9.98,0.69,10.00382427,-7.90928,3.17896,8.524229983,2.19072,0.63896,2.282,-10.1,2.54,10.41448991
02/07/2020 23:00,-6.36368,1.44726,6.526176879,2.59632,0.75726,2.7045,-8.96,0.69,8.986528807,-6.10368,3.29726,6.937350579,2.59632,0.75726,2.7045,-8.7,2.54,9.063200318
02/07/2020 23:30,-5.22416,3.42712,6.247959603,2.59584,0.75712,2.704,-7.82,2.67,8.263249966,-5.68416,3.51712,6.684295625,2.59584,0.75712,2.704,-8.28,2.76,8.727886342
03/07/2020 00:00,-4.77752,3.86864,6.147444412,2.53248,0.73864,2.638,-7.31,3.13,7.951918008,-5.12752,0.73864,5.180448861,2.53248,0.73864,2.638,-7.66,0,7.66
03/07/2020 00:30,-5.14104,3.90928,6.458541817,2.08896,0.60928,2.176,-7.23,3.3,7.947509044,-5.50104,1.29928,5.652395032,2.08896,0.60928,2.176,-7.59,0.69,7.621299102
03/07/2020 01:00,-3.97272,4.54754,6.038428955,2.35728,0.68754,2.4555,-6.33,3.86,7.414074453,-4.46272,0.77754,4.529949034,2.35728,0.68754,2.4555,-6.82,0.09,6.820593816
03/07/2020 01:30,-3.42784,5.05938,6.111252985,2.67216,0.77938,2.7835,-6.1,4.28,7.451738052,-3.93784,0.08938,3.938854231,2.67216,0.77938,2.7835,-6.61,-0.69,6.645916039
03/07/2020 02:00,-3.70104,4.17678,5.580608233,2.62896,0.76678,2.7385,-6.33,3.41,7.190062587,-3.98104,1.13678,4.140162829,2.62896,0.76678,2.7385,-6.61,0.37,6.620347423
03/07/2020 02:30,-4.29824,2.83968,5.151567684,2.50176,0.72968,2.606,-6.8,2.11,7.119838481,-4.33824,2.28968,4.905401186,2.50176,0.72968,2.606,-6.84,1.56,7.015639671
03/07/2020 03:00,-3.9568,2.8326,4.866198619,2.6832,0.7826,2.795,-6.64,2.05,6.949251758,-3.8468,2.2426,4.452765994,2.6832,0.7826,2.795,-6.53,1.46,6.691225598
03/07/2020 03:30,-3.17624,2.95818,4.340429639,3.11376,0.90818,3.2435,-6.29,2.05,6.615633001,-3.03624,2.36818,3.850588247,3.11376,0.90818,3.2435,-6.15,1.46,6.320925565
03/07/2020 04:00,-2.8744,2.9733,4.135539656,3.1656,0.9233,3.2975,-6.04,2.05,6.378408893,-2.9044,2.3833,3.757081081,3.1656,0.9233,3.2975,-6.07,1.46,6.243116209
03/07/2020 04:30,-2.9128,2.9621,4.154327894,3.1272,0.9121,3.2575,-6.04,2.05,6.378408893,-2.8628,2.3721,3.717859902,3.1272,0.9121,3.2575,-5.99,1.46,6.165362925
03/07/2020 05:00,-2.48464,3.17948,4.035161583,3.25536,0.94948,3.391,-5.74,2.23,6.157962325,-2.54464,2.46948,3.545916553,3.25536,0.94948,3.391,-5.8,1.52,5.995865242
03/07/2020 05:30,-2.3284,1.0613,2.558867767,3.5016,1.0213,3.6475,-5.83,0.04,5.83013722,-2.0784,4.8313,5.259392194,3.5016,1.0213,3.6475,-5.58,3.81,6.756663378
03/07/2020 06:00,-0.06456,0.45992,0.464429112,4.76544,1.38992,4.964,-4.83,-0.93,4.918719346,0.27544,5.84992,5.856400874,4.76544,1.38992,4.964,-4.49,4.46,6.328641244
03/07/2020 06:30,2.87664,0.77402,2.978953617,6.59664,1.92402,6.8715,-3.72,-1.15,3.89370004,3.29664,6.15402,6.981389364,6.59664,1.92402,6.8715,-3.3,4.23,5.364969711
03/07/2020 07:00,0.98576,2.44168,2.63315856,6.00576,1.75168,6.256,-5.02,0.69,5.067198437,1.01576,3.94168,4.070455699,6.00576,1.75168,6.256,-4.99,2.19,5.449421988
03/07/2020 07:30,0.75504,2.59022,2.698022433,6.51504,1.90022,6.7865,-5.76,0.69,5.801180914,0.61504,3.66022,3.711534002,6.51504,1.90022,6.7865,-5.9,1.76,6.156914812
03/07/2020 08:00,3.07544,0.02992,3.075585538,8.12544,2.36992,8.464,-5.05,-2.34,5.565797337,3.11544,4.91992,5.823364938,8.12544,2.36992,8.464,-5.01,2.55,5.621618984
03/07/2020 08:30,5.0192,0.1881,5.02272339,9.5592,2.7881,9.9575,-4.54,-2.6,5.231787457,5.3092,5.7881,7.854279486,9.5592,2.7881,9.9575,-4.25,3,5.202163012
03/07/2020 09:00,2.43016,-0.18662,2.437315049,8.48016,2.47338,8.8335,-6.05,-2.66,6.608940914,2.64016,5.31338,5.933165416,8.48016,2.47338,8.8335,-5.84,2.84,6.493935633
03/07/2020 09:30,3.2704,-0.0028,3.270401199,9.1104,2.6572,9.49,-5.84,-2.66,6.417257981,3.6504,5.4972,6.598835352,9.1104,2.6572,9.49,-5.46,2.84,6.154445548
03/07/2020 10:00,5.90504,0.31022,5.913183056,10.59504,3.09022,11.0365,-4.69,-2.78,5.452017975,6.25504,5.84022,8.557668786,10.59504,3.09022,11.0365,-4.34,2.75,5.137908135
03/07/2020 10:30,4.51448,0.31964,4.525781634,10.04448,2.92964,10.463,-5.53,-2.61,6.114981603,4.69448,5.51964,7.246003602,10.04448,2.92964,10.463,-5.35,2.59,5.943954912
03/07/2020 11:00,9.78928,2.75104,10.16849173,12.68928,3.70104,13.218,-2.9,-0.95,3.051638904,9.65928,3.70104,10.34405081,12.68928,3.70104,13.218,-3.03,0,3.03
03/07/2020 11:30,17.57208,3.47144,17.91169705,15.98208,4.66144,16.648,1.59,-1.19,1.986001007,17.45208,4.66144,18.06388992,15.98208,4.66144,16.648,1.47,0,1.47
03/07/2020 12:00,25.95728,4.28004,26.30777694,20.05728,5.85004,20.893,5.9,-1.57,6.105317355,25.56728,5.16004,26.0827878,20.05728,5.85004,20.893,5.51,-0.69,5.553035206
03/07/2020 12:30,29.72072,4.51896,30.06230525,21.87072,6.37896,22.782,7.85,-1.86,8.067347767,29.40072,6.86896,30.19246509,21.87072,6.37896,22.782,7.53,0.49,7.545926053
03/07/2020 13:00,13.96992,2.97456,14.28309042,14.44992,4.21456,15.052,-0.48,-1.24,1.329661611,13.98992,5.33456,14.97248784,14.44992,4.21456,15.052,-0.46,1.12,1.210784869
03/07/2020 13:30,10.31144,0.77542,10.34055468,12.36144,3.60542,12.8765,-2.05,-2.83,3.494481364,10.42144,6.79542,12.44122762,12.36144,3.60542,12.8765,-1.94,3.19,3.733590765
03/07/2020 14:00,12.25376,1.06068,12.29958033,13.61376,3.97068,14.181,-1.36,-2.91,3.212117682,12.40376,7.16068,14.32231127,13.61376,3.97068,14.181,-1.21,3.19,3.411773732
03/07/2020 14:30,14.22128,1.21454,14.27304846,14.14128,4.12454,14.7305,0.08,-2.91,2.911099449,14.76128,7.31454,16.47415803,14.14128,4.12454,14.7305,0.62,3.19,3.249692293
03/07/2020 15:00,21.33336,2.08098,21.43461515,17.76336,5.18098,18.5035,3.57,-3.1,4.728096869,21.62336,8.08098,23.08401905,17.76336,5.18098,18.5035,3.86,2.9,4.828001657
03/07/2020 15:30,11.70608,1.21344,11.76880392,13.48608,3.93344,14.048,-1.78,-2.72,3.250661471,12.03608,7.12344,13.98608663,13.48608,3.93344,14.048,-1.45,3.19,3.504083332
03/07/2020 16:00,15.33712,1.60166,15.42052414,14.81712,4.32166,15.4345,0.52,-2.72,2.769259829,15.53712,7.51166,17.25766884,14.81712,4.32166,15.4345,0.72,3.19,3.270244639
03/07/2020 16:30,14.11912,3.12766,14.4613902,14.28912,4.16766,14.8845,-0.17,-1.04,1.053802638,14.02912,5.54766,15.0861771,14.28912,4.16766,14.8845,-0.26,1.38,1.404279175
03/07/2020 17:00,10.49224,2.87732,10.87961721,12.64224,3.68732,13.169,-2.15,-0.81,2.297520403,10.32224,5.13732,11.52999113,12.64224,3.68732,13.169,-2.32,1.45,2.735854528
03/07/2020 17:30,9.13784,2.90562,9.588678087,12.32784,3.59562,12.8415,-3.19,-0.69,3.263770825,9.00784,5.10562,10.35415554,12.32784,3.59562,12.8415,-3.32,1.51,3.647259245
03/07/2020 18:00,4.03432,2.92376,4.982379994,10.02432,2.92376,10.442,-5.99,0,5.99,3.98432,4.59376,6.080907564,10.02432,2.92376,10.442,-6.04,1.67,6.266617908
03/07/2020 18:30,1.91104,2.62822,3.249556008,9.01104,2.62822,9.3865,-7.1,0,7.1,1.70104,4.45822,4.771714854,9.01104,2.62822,9.3865,-7.31,1.83,7.53558226
03/07/2020 19:00,-0.60808,2.89556,2.958720838,7.56192,2.20556,7.877,-8.17,0.69,8.199085315,-0.85808,4.11556,4.204061774,7.56192,2.20556,7.877,-8.42,1.91,8.633915682
03/07/2020 19:30,-0.05032,3.02824,3.028658053,7.63968,2.22824,7.958,-7.69,0.8,7.731500501,-0.29032,4.13824,4.148411262,7.63968,2.22824,7.958,-7.93,1.91,8.156776324
03/07/2020 20:00,0.7592,2.9881,3.083038477,7.8792,2.2981,8.2075,-7.12,0.69,7.153355856,0.7592,4.4581,4.522282637,7.8792,2.2981,8.2075,-7.12,2.16,7.440430095
03/07/2020 20:30,1.02904,2.94722,3.121702909,7.73904,2.25722,8.0615,-6.71,0.69,6.745383607,0.98904,4.72722,4.829576488,7.73904,2.25722,8.0615,-6.75,2.47,7.187725649
03/07/2020 21:00,-0.62544,2.67758,2.749656315,6.81456,1.98758,7.0985,-7.44,0.69,7.471927462,-0.83544,4.34758,4.427122299,6.81456,1.98758,7.0985,-7.65,2.36,8.005754181
03/07/2020 21:30,-1.42032,2.55074,2.919517674,6.37968,1.86074,6.6455,-7.8,0.69,7.830459757,-1.41032,4.16074,4.393263007,6.37968,1.86074,6.6455,-7.79,2.3,8.122444213
03/07/2020 22:00,-2.29384,2.44388,3.351753481,5.63616,1.64388,5.871,-7.93,0.8,7.970250937,-2.28384,4.10388,4.696568556,5.63616,1.64388,5.871,-7.92,2.46,8.293250268
03/07/2020 22:30,-2.08192,2.42694,3.197566051,5.57808,1.62694,5.8105,-7.66,0.8,7.701662158,-2.18192,3.98694,4.544938443,5.57808,1.62694,5.8105,-7.76,2.36,8.110930896
03/07/2020 23:00,-1.67248,2.46886,2.982022644,5.44752,1.58886,5.6745,-7.12,0.88,7.174175911,-1.66248,3.94886,4.284546073,5.44752,1.58886,5.6745,-7.11,2.36,7.491441784
03/07/2020 23:30,-0.94408,2.57256,2.740319689,5.42592,1.58256,5.652,-6.37,0.99,6.446471903,-1.16408,3.94256,4.110822497,5.42592,1.58256,5.652,-6.59,2.36,6.999835712
04/07/2020 00:00,-0.24712,2.60084,2.612553732,5.52288,1.61084,5.753,-5.77,0.99,5.854314648,-0.30712,4.12084,4.132268747,5.52288,1.61084,5.753,-5.83,2.51,6.347361657
04/07/2020 00:30,0.45488,2.63934,2.678251566,5.65488,1.64934,5.8905,-5.2,0.99,5.293401553,0.43488,4.15934,4.182012655,5.65488,1.64934,5.8905,-5.22,2.51,5.792106698
04/07/2020 01:00,0.56264,2.60952,2.669486542,5.55264,1.61952,5.784,-4.99,0.99,5.087258594,0.46264,4.12952,4.155354522,5.55264,1.61952,5.784,-5.09,2.51,5.675226868
04/07/2020 01:30,0.58472,2.51596,2.583012234,5.57472,1.62596,5.807,-4.99,0.89,5.06874738,0.60472,4.22596,4.269007402,5.57472,1.62596,5.807,-4.97,2.6,5.609001694
04/07/2020 02:00,0.45736,2.50798,2.549341454,5.54736,1.61798,5.7785,-5.09,0.89,5.167223626,0.48736,4.29798,4.325523304,5.54736,1.61798,5.7785,-5.06,2.68,5.725906042
04/07/2020 02:30,0.4732,2.5126,2.556770815,5.5632,1.6226,5.795,-5.09,0.89,5.167223626,0.6032,4.3526,4.394198107,5.5632,1.6226,5.795,-4.96,2.73,5.661669365
04/07/2020 03:00,1.06464,2.55052,2.763803647,5.86464,1.71052,6.109,-4.8,0.84,4.872945721,1.21464,4.44052,4.603647271,5.86464,1.71052,6.109,-4.65,2.73,5.392160977
04/07/2020 03:30,0.62496,2.30728,2.39042172,5.54496,1.61728,5.776,-4.92,0.69,4.968148549,0.99496,4.53728,4.645089364,5.54496,1.61728,5.776,-4.55,2.92,5.406375866
04/07/2020 04:00,0.51056,2.25058,2.307765554,5.35056,1.56058,5.5735,-4.84,0.69,4.88893649,0.80056,4.58058,4.650011769,5.35056,1.56058,5.5735,-4.55,3.02,5.4610347
04/07/2020 04:30,1.09768,2.33724,2.58216812,5.64768,1.64724,5.883,-4.55,0.69,4.602021295,1.31768,4.66724,4.849681412,5.64768,1.64724,5.883,-4.33,3.02,5.279138187
04/07/2020 05:00,1.68232,2.40276,2.933164878,5.87232,1.71276,6.117,-4.19,0.69,4.246433798,1.76232,4.81276,5.12527371,5.87232,1.71276,6.117,-4.11,3.1,5.148019036
04/07/2020 05:30,1.84408,2.44994,3.06640458,6.03408,1.75994,6.2855,-4.19,0.69,4.246433798,1.99408,4.85994,5.25312972,6.03408,1.75994,6.2855,-4.04,3.1,5.092307925
04/07/2020 06:00,1.60328,2.42054,2.903363679,5.93328,1.73054,6.1805,-4.33,0.69,4.384632254,1.73328,4.76054,5.066261013,5.93328,1.73054,6.1805,-4.2,3.03,5.178889842
04/07/2020 06:30,0.668,1.659,1.788436468,5.688,1.659,5.925,-5.02,0,5.02,0.988,4.469,4.576909984,5.688,1.659,5.925,-4.7,2.81,5.475956537
04/07/2020 07:00,2.22664,1.90652,2.931338295,6.53664,1.90652,6.809,-4.31,0,4.31,2.50664,4.63652,5.270726876,6.53664,1.90652,6.809,-4.03,2.73,4.867627759
04/07/2020 07:30,6.50256,2.59658,7.001822209,8.90256,2.59658,9.2735,-2.4,0,2.4,6.66256,5.13658,8.412737952,8.90256,2.59658,9.2735,-2.24,2.54,3.386620735
04/07/2020 08:00,8.0628,2.8679,8.557662896,9.8328,2.8679,10.2425,-1.77,0,1.77,8.0128,5.2679,9.589355257,9.8328,2.8679,10.2425,-1.82,2.4,3.012042496
04/07/2020 08:30,4.47304,2.40422,5.078224163,8.24304,2.40422,8.5865,-3.77,0,3.77,4.64304,4.70422,6.609652506,8.24304,2.40422,8.5865,-3.6,2.3,4.272001873
04/07/2020 09:00,2.95912,2.27766,3.734183478,7.80912,2.27766,8.1345,-4.85,0,4.85,2.97912,4.50766,5.403161542,7.80912,2.27766,8.1345,-4.83,2.23,5.319943609
04/07/2020 09:30,3.27912,2.41766,4.074028455,8.28912,2.41766,8.6345,-5.01,0,5.01,3.45912,4.49766,5.674015919,8.28912,2.41766,8.6345,-4.83,2.08,5.258830669
04/07/2020 10:00,2.59912,1.72766,3.120934772,8.28912,2.41766,8.6345,-5.69,-0.69,5.731683871,2.77912,4.32766,5.143165275,8.28912,2.41766,8.6345,-5.51,1.91,5.831654997
04/07/2020 10:30,6.87192,2.37306,7.270123675,10.50192,3.06306,10.9395,-3.63,-0.69,3.694996617,7.08192,4.88306,8.602201221,10.50192,3.06306,10.9395,-3.42,1.82,3.874119255
04/07/2020 11:00,10.974,2.922,11.35635329,12.384,3.612,12.9,-1.41,-0.69,1.569777054,10.894,5.282,12.10697155,12.384,3.612,12.9,-1.49,1.67,2.238079534
04/07/2020 11:30,15.14672,3.35446,15.51372066,13.86672,4.04446,14.4445,1.28,-0.69,1.454132044,15.24672,5.57446,16.23382503,13.86672,4.04446,14.4445,1.38,1.53,2.06041258
04/07/2020 12:00,16.20144,3.58042,16.59234961,14.64144,4.27042,15.2515,1.56,-0.69,1.705784277,16.24144,5.80042,17.24613712,14.64144,4.27042,15.2515,1.6,1.53,2.213797642
04/07/2020 12:30,13.39712,3.33416,13.80577586,13.79712,4.02416,14.372,-0.4,-0.69,0.797558775,13.45712,5.55416,14.55825443,13.79712,4.02416,14.372,-0.34,1.53,1.567322558
04/07/2020 13:00,12.25736,3.16798,12.66013315,13.22736,3.85798,13.7785,-0.97,-0.69,1.190378091,11.97736,5.49798,13.1789581,13.22736,3.85798,13.7785,-1.25,1.64,2.062062075
04/07/2020 13:30,13.75872,3.27046,14.14207498,13.57872,3.96046,14.1445,0.18,-0.69,0.713091859,13.48872,5.69046,14.63990786,13.57872,3.96046,14.1445,-0.09,1.73,1.732339459
04/07/2020 14:00,18.76352,3.83186,19.15079199,15.50352,4.52186,16.1495,3.26,-0.69,3.332221481,18.61352,6.08186,19.58193422,15.50352,4.52186,16.1495,3.11,1.56,3.479324647
04/07/2020 14:30,12.47176,3.89718,13.06647655,13.36176,3.89718,13.9185,-0.89,0,0.89,12.40176,5.66718,13.63526972,13.36176,3.89718,13.9185,-0.96,1.77,2.013578903
04/07/2020 15:00,9.05224,2.75232,9.461411861,11.80224,3.44232,12.294,-2.75,-0.69,2.835242494,8.96224,5.34232,10.43370159,11.80224,3.44232,12.294,-2.84,1.9,3.416957711
04/07/2020 15:30,10.19024,2.71382,10.54541655,11.67024,3.40382,12.1565,-1.48,-0.69,1.63294213,9.92024,5.45382,11.3205704,11.67024,3.40382,12.1565,-1.75,2.05,2.695366394
04/07/2020 16:00,15.96064,3.37602,16.31378375,13.94064,4.06602,14.5215,2.02,-0.69,2.134595981,16.03064,6.05602,17.13641728,13.94064,4.06602,14.5215,2.09,1.99,2.88586209
04/07/2020 16:30,2.6512,2.3191,3.522369409,7.9512,2.3191,8.2825,-5.3,0,5.3,2.7512,4.5191,5.290686747,7.9512,2.3191,8.2825,-5.2,2.2,5.646237685
04/07/2020 17:00,3.39744,2.46092,4.195083527,8.43744,2.46092,8.789,-5.04,0,5.04,3.51744,4.74092,5.903279309,8.43744,2.46092,8.789,-4.92,2.28,5.422619293
04/07/2020 17:30,-0.8916,1.9712,2.163464814,6.7584,1.9712,7.04,-7.65,0,7.65,-0.8816,4.3512,4.439612596,6.7584,1.9712,7.04,-7.64,2.38,8.002124718
04/07/2020 18:00,-1.13952,1.97764,2.282447327,6.78048,1.97764,7.063,-7.92,0,7.92,-1.17952,4.28764,4.446923004,6.78048,1.97764,7.063,-7.96,2.31,8.288407567
04/07/2020 18:30,1.42288,2.36334,2.75861622,8.10288,2.36334,8.4405,-6.68,0,6.68,1.45288,4.73334,4.951299612,8.10288,2.36334,8.4405,-6.65,2.37,7.059702543
04/07/2020 19:00,-0.49824,2.74218,2.787076291,7.00176,2.04218,7.2935,-7.5,0.7,7.532595834,-0.58824,4.23218,4.272864829,7.00176,2.04218,7.2935,-7.59,2.19,7.899632903
04/07/2020 19:30,-1.26064,2.62898,2.915604406,6.33936,1.84898,6.6035,-7.6,0.78,7.639921466,-1.53064,3.88898,4.179356918,6.33936,1.84898,6.6035,-7.87,2.04,8.1300984
04/07/2020 20:00,-1.84576,2.41332,3.038246764,5.87424,1.71332,6.119,-7.72,0.7,7.751670788,-1.92576,3.94332,4.388430722,5.87424,1.71332,6.119,-7.8,2.23,8.112515023
04/07/2020 20:30,-1.5076,4.9882,5.211045672,5.8224,1.6982,6.065,-7.33,3.29,8.03448816,-2.1976,1.3082,2.55750523,5.8224,1.6982,6.065,-8.02,-0.39,8.029476944
04/07/2020 21:00,-3.57848,5.21836,6.327463963,4.45152,1.29836,4.637,-8.03,3.92,8.935731643,-4.36848,0.38836,4.385708723,4.45152,1.29836,4.637,-8.82,-0.91,8.866820174
04/07/2020 21:30,-4.24592,5.13744,6.664917584,4.17408,1.21744,4.348,-8.42,3.92,9.287776914,-4.80592,0.30744,4.815743598,4.17408,1.21744,4.348,-8.98,-0.91,9.02599025
04/07/2020 22:00,-4.20368,5.14976,6.647627667,4.21632,1.22976,4.392,-8.42,3.92,9.287776914,-4.69368,0.31976,4.70455932,4.21632,1.22976,4.392,-8.91,-0.91,8.956349703
04/07/2020 22:30,-3.20512,5.21184,6.1185023,4.63488,1.35184,4.828,-7.84,3.86,8.738718442,-3.78512,0.44184,3.810820909,4.63488,1.35184,4.828,-8.42,-0.91,8.469031822
04/07/2020 23:00,-0.88304,5.49078,5.561332992,5.79696,1.69078,6.0385,-6.68,3.8,7.685206568,-1.34304,0.68078,1.505728345,5.79696,1.69078,6.0385,-7.14,-1.01,7.21108175
04/07/2020 23:30,-0.11952,4.08764,4.089386971,6.06048,1.76764,6.313,-6.18,2.32,6.601121117,-0.22952,2.47764,2.488248259,6.06048,1.76764,6.313,-6.29,0.71,6.329944707
05/07/2020 00:00,0.09616,1.96888,1.971226826,5.99616,1.74888,6.246,-5.9,0.22,5.90410027,0.38616,4.93888,4.953953492,5.99616,1.74888,6.246,-5.61,3.19,6.453541663
05/07/2020 00:30,0.5092,0.6456,0.822243273,6.0192,1.7556,6.27,-5.51,-1.11,5.620693907,1.0292,6.2756,6.359434566,6.0192,1.7556,6.27,-4.99,4.52,6.732792883
05/07/2020 01:00,1.43168,0.64674,1.570980665,6.33168,1.84674,6.5955,-4.9,-1.2,5.044799302,1.94168,6.36674,6.656237635,6.33168,1.84674,6.5955,-4.39,4.52,6.300991985
05/07/2020 01:30,1.42592,0.64506,1.565040015,6.32592,1.84506,6.5895,-4.9,-1.2,5.044799302,1.93592,6.36506,6.652952356,6.32592,1.84506,6.5895,-4.39,4.52,6.300991985
05/07/2020 02:00,1.04176,0.68468,1.246615658,6.22176,1.81468,6.481,-5.18,-1.13,5.301820442,1.66176,6.40468,6.616749368,6.22176,1.81468,6.481,-4.56,4.59,6.470061824
05/07/2020 02:30,1.07008,0.70044,1.278939952,6.07008,1.77044,6.323,-5,-1.07,5.113208386,1.58008,6.36044,6.553766078,6.07008,1.77044,6.323,-4.49,4.59,6.420918937
05/07/2020 03:00,1.84472,0.68096,1.966392229,6.41472,1.87096,6.682,-4.57,-1.19,4.722393461,2.39472,6.41096,6.84361688,6.41472,1.87096,6.682,-4.02,4.54,6.063992084
05/07/2020 03:30,2.04872,0.68796,2.161143818,6.43872,1.87796,6.707,-4.39,-1.19,4.5484283,2.55872,6.49796,6.983590208,6.43872,1.87796,6.707,-3.88,4.62,6.033141802
05/07/2020 04:00,1.61408,0.76494,1.786165572,6.15408,1.79494,6.4105,-4.54,-1.03,4.65537324,2.17408,6.52494,6.877606113,6.15408,1.79494,6.4105,-3.98,4.73,6.181690707
05/07/2020 04:30,1.43744,0.71342,1.604743546,5.97744,1.74342,6.2265,-4.54,-1.03,4.65537324,2.04744,6.47342,6.789490191,5.97744,1.74342,6.2265,-3.93,4.73,6.149617874
05/07/2020 05:00,1.93992,0.41456,1.98372115,6.04992,1.76456,6.302,-4.11,-1.35,4.326037448,2.45992,6.75456,7.188552511,6.04992,1.76456,6.302,-3.59,4.99,6.14721075
05/07/2020 05:30,2.9088,0.6559,2.981832029,6.5688,1.9159,6.8425,-3.66,-1.26,3.870813868,3.4788,6.9059,7.732625961,6.5688,1.9159,6.8425,-3.09,4.99,5.869258897
05/07/2020 06:00,3.29984,1.07412,3.470256158,6.69984,1.95412,6.979,-3.4,-0.88,3.512036446,3.80984,6.87412,7.859287919,6.69984,1.95412,6.979,-2.89,4.92,5.706005608
