Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
05/07/2020 06:30,4.26776,1.00768,4.385110535,7.39776,2.15768,7.706,-3.13,-1.15,3.334576435,4.85776,6.81768,8.371295766,7.39776,2.15768,7.706,-2.54,4.66,5.307278022
05/07/2020 07:00,6.62704,1.29622,6.752617674,8.62704,2.51622,8.9865,-2,-1.22,2.342733446,7.13704,6.98622,9.987222329,8.62704,2.51622,8.9865,-1.49,4.47,4.711793714
05/07/2020 07:30,10.96088,1.74984,11.09967704,10.97088,3.19984,11.428,-0.01,-1.45,1.450034482,11.62088,7.45984,13.80920218,10.97088,3.19984,11.428,0.65,4.26,4.309303888
05/07/2020 08:00,14.04608,2.05844,14.19610998,12.40608,3.61844,12.923,1.64,-1.56,2.263448696,14.74608,7.80844,16.68588058,12.40608,3.61844,12.923,2.34,4.19,4.799135339
05/07/2020 08:30,20.18704,2.68622,20.36497881,15.58704,4.54622,16.2365,4.6,-1.86,4.961814184,20.36704,8.44622,22.04892176,15.58704,4.54622,16.2365,4.78,3.9,6.16914905
05/07/2020 09:00,34.2736,4.1023,34.51823463,22.7736,6.6423,23.7225,11.5,-2.54,11.77716434,34.3836,9.7923,35.75081941,22.7736,6.6423,23.7225,11.61,3.15,12.02973815
05/07/2020 09:30,39.96664,4.23902,40.19081491,25.67664,7.48902,26.7465,14.29,-3.25,14.65491726,39.98664,9.96902,41.21059012,25.67664,7.48902,26.7465,14.31,2.48,14.52330885
05/07/2020 10:00,37.46312,3.95216,37.67100913,25.17312,7.34216,26.222,12.29,-3.39,12.74896859,37.65312,9.70216,38.88302142,25.17312,7.34216,26.222,12.48,2.36,12.70118105
05/07/2020 10:30,37.64296,4.18128,37.87447082,25.27296,7.37128,26.326,12.37,-3.19,12.77470156,37.64296,9.91128,38.9259028,25.27296,7.37128,26.326,12.37,2.54,12.62808378
05/07/2020 11:00,51.14976,5.12118,51.4054903,31.64976,9.23118,32.9685,19.5,-4.11,19.92842442,50.96976,10.67118,52.07485494,31.64976,9.23118,32.9685,19.32,1.44,19.37359027
05/07/2020 11:30,51.19216,4.88188,51.42441052,31.89216,9.30188,33.221,19.3,-4.42,19.79965656,51.07216,10.39188,52.11867896,31.89216,9.30188,33.221,19.18,1.09,19.2109474
05/07/2020 12:00,46.23448,4.65714,46.46844191,30.02448,8.75714,31.2755,16.21,-4.1,16.72046949,46.39448,10.00714,47.46146464,30.02448,8.75714,31.2755,16.37,1.25,16.41765513
05/07/2020 12:30,33.98464,3.73802,34.18959709,23.92464,6.97802,24.9215,10.06,-3.24,10.56887884,34.03464,8.93802,35.18870446,23.92464,6.97802,24.9215,10.11,1.96,10.29823771
05/07/2020 13:00,33.122,3.5685,33.31367701,23.172,6.7585,24.1375,9.95,-3.19,10.4488564,33.212,8.8585,34.37309946,23.172,6.7585,24.1375,10.04,2.1,10.25727059
05/07/2020 13:30,29.71232,3.45026,29.91197509,21.77232,6.35026,22.6795,7.94,-2.9,8.453023128,29.78232,8.71026,31.02990838,21.77232,6.35026,22.6795,8.01,2.36,8.350431127
05/07/2020 14:00,36.33176,4.07718,36.55981649,25.12176,7.32718,26.1685,11.21,-3.25,11.67161514,36.30176,9.33718,37.48333909,25.12176,7.32718,26.1685,11.18,2.01,11.35924733
05/07/2020 14:30,43.18224,4.46232,43.41218897,28.12224,8.20232,29.294,15.06,-3.74,15.51744824,42.85224,9.77232,43.95239142,28.12224,8.20232,29.294,14.73,1.57,14.81343309
05/07/2020 15:00,35.66024,3.77132,35.85910723,24.93024,7.27132,25.969,10.73,-3.5,11.28640332,35.75024,9.11132,36.89303203,24.93024,7.27132,25.969,10.82,1.84,10.97533599
05/07/2020 15:30,44.16632,4.57726,44.40287301,28.27632,8.24726,29.4545,15.89,-3.67,16.30831076,43.90632,9.79726,44.98612274,28.27632,8.24726,29.4545,15.63,1.55,15.70666737
05/07/2020 16:00,40.93968,4.01824,41.13640299,26.35968,7.68824,27.458,14.58,-3.67,15.03480296,40.94968,9.30824,41.99428085,26.35968,7.68824,27.458,14.59,1.62,14.6796628
05/07/2020 16:30,21.19656,2.73608,21.3724189,17.74656,5.17608,18.486,3.45,-2.44,4.225647879,21.28656,7.99608,22.73884192,17.74656,5.17608,18.486,3.54,2.82,4.52592532
05/07/2020 17:00,23.16464,3.93052,23.49573437,18.82464,5.49052,19.609,4.34,-1.56,4.611854291,23.06464,7.80052,24.34801287,18.82464,5.49052,19.609,4.24,2.31,4.828426245
05/07/2020 17:30,28.41264,5.22202,28.8885376,21.09264,6.15202,21.9715,7.32,-0.93,7.378841372,27.95264,7.48202,28.93666716,21.09264,6.15202,21.9715,6.86,1.33,6.987739262
05/07/2020 18:00,15.61912,3.81266,16.07772639,15.84912,4.62266,16.5095,-0.23,-0.81,0.842021377,15.38912,6.21266,16.59584763,15.84912,4.62266,16.5095,-0.46,1.59,1.655203915
05/07/2020 18:30,25.36576,5.06918,25.86732236,19.74576,5.75918,20.5685,5.62,-0.69,5.662199219,24.94576,7.14918,25.94998491,19.74576,5.75918,20.5685,5.2,1.39,5.382573734
05/07/2020 19:00,17.7252,4.6011,18.31264143,15.7752,4.6011,16.4325,1.95,0,1.95,17.7152,6.7011,18.94024953,15.7752,4.6011,16.4325,1.94,2.1,2.858950857
05/07/2020 19:30,8.25272,3.97496,9.160114322,11.26272,3.28496,11.732,-3.01,0.69,3.088073833,7.96272,5.66496,9.772240357,11.26272,3.28496,11.732,-3.3,2.38,4.068709869
05/07/2020 20:00,2.64848,3.17164,4.132039037,8.50848,2.48164,8.863,-5.86,0.69,5.900483031,2.74848,5.06164,5.759717163,8.50848,2.48164,8.863,-5.76,2.58,6.311418224
05/07/2020 20:30,1.0556,2.8558,3.044648584,7.4256,2.1658,7.735,-6.37,0.69,6.407261506,0.8156,4.9958,5.061938463,7.4256,2.1658,7.735,-6.61,2.83,7.190340743
05/07/2020 21:00,0.01,2.6675,2.667518744,6.78,1.9775,7.0625,-6.77,0.69,6.805071638,-0.02,4.8675,4.867541089,6.78,1.9775,7.0625,-6.8,2.89,7.388646696
05/07/2020 21:30,-1.41488,2.57566,2.93869186,6.22512,1.81566,6.4845,-7.64,0.76,7.677707991,-1.35488,4.70566,4.896829163,6.22512,1.81566,6.4845,-7.58,2.89,8.112243833
05/07/2020 22:00,-2.12736,2.39702,3.204897104,5.61264,1.63702,5.8465,-7.74,0.76,7.777223155,-2.04736,4.62702,5.059742785,5.61264,1.63702,5.8465,-7.66,2.99,8.222876626
05/07/2020 22:30,-2.70816,2.26262,3.528962999,5.15184,1.50262,5.3665,-7.86,0.76,7.896657521,-2.75816,4.35262,5.152935809,5.15184,1.50262,5.3665,-7.91,2.85,8.407770216
05/07/2020 23:00,-2.44096,2.29222,3.348515828,4.97904,1.45222,5.1865,-7.42,0.84,7.467395798,-2.34096,4.38222,4.968294058,4.97904,1.45222,5.1865,-7.32,2.93,7.884624278
05/07/2020 23:30,-1.1208,2.4031,2.651618798,5.3592,1.5631,5.5825,-6.48,0.84,6.534217627,-0.9808,4.6931,4.794492283,5.3592,1.5631,5.5825,-6.34,3.13,7.070537462
06/07/2020 00:00,-0.37776,2.36732,2.397270656,5.44224,1.58732,5.669,-5.82,0.78,5.872035422,-0.34776,4.77732,4.789960689,5.44224,1.58732,5.669,-5.79,3.19,6.61061268
06/07/2020 00:30,-0.20488,2.33316,2.342138211,5.32512,1.55316,5.547,-5.53,0.78,5.584738132,-0.11488,4.74316,4.744551001,5.32512,1.55316,5.547,-5.44,3.19,6.306322225
06/07/2020 01:00,-0.20424,2.28668,2.29578296,5.16576,1.50668,5.381,-5.37,0.78,5.426352366,-0.05424,4.78668,4.786987299,5.16576,1.50668,5.381,-5.22,3.28,6.164965531
06/07/2020 01:30,-1.41376,2.15682,2.578873756,4.44624,1.29682,4.6315,-5.86,0.86,5.922769622,-1.16376,4.57682,4.722458962,4.44624,1.29682,4.6315,-5.61,3.28,6.498499827
06/07/2020 02:00,-1.9644,2.0633,2.848872452,4.1256,1.2033,4.2975,-6.09,0.86,6.15042275,-1.7544,4.4833,4.814342972,4.1256,1.2033,4.2975,-5.88,3.28,6.732963686
06/07/2020 02:30,-2.40376,2.12682,3.209583376,3.96624,1.15682,4.1315,-6.37,0.97,6.443430763,-2.27376,4.36682,4.923322196,3.96624,1.15682,4.1315,-6.24,3.21,7.017243048
06/07/2020 03:00,-1.92424,2.45418,3.118605305,4.26576,1.24418,4.4435,-6.19,1.21,6.307154668,-1.89424,4.28418,4.684265519,4.26576,1.24418,4.4435,-6.16,3.04,6.869293996
06/07/2020 03:30,-1.40928,2.49646,2.866772166,4.41072,1.28646,4.5945,-5.82,1.21,5.944451194,-1.18928,4.25646,4.41948398,4.41072,1.28646,4.5945,-5.6,2.97,6.338840588
06/07/2020 04:00,-1.164,2.498,2.755884613,4.416,1.288,4.6,-5.58,1.21,5.709684755,-0.924,4.258,4.357102248,4.416,1.288,4.6,-5.34,2.97,6.110360055
06/07/2020 04:30,-2.09952,2.27764,3.0976811,3.66048,1.06764,3.813,-5.76,1.21,5.885720007,-1.84952,4.12764,4.523067123,3.66048,1.06764,3.813,-5.51,3.06,6.302674036
06/07/2020 05:00,-1.29256,3.86092,4.07153713,3.87744,1.13092,4.039,-5.17,2.73,5.846520333,-1.54256,2.90092,3.285548386,3.87744,1.13092,4.039,-5.42,1.77,5.701692731
06/07/2020 05:30,-0.53568,4.46126,4.493305448,4.32432,1.26126,4.5045,-4.86,3.2,5.81890024,-0.78568,2.47126,2.593148482,4.32432,1.26126,4.5045,-5.11,1.21,5.2513046
06/07/2020 06:00,0.37864,4.35252,4.368958526,4.80864,1.40252,5.009,-4.43,2.95,5.322349105,0.05864,2.87252,2.87311848,4.80864,1.40252,5.009,-4.75,1.47,4.972263066
06/07/2020 06:30,1.18344,2.64642,2.898977242,5.95344,1.73642,6.2015,-4.77,0.91,4.856027183,1.34344,4.56642,4.759939354,5.95344,1.73642,6.2015,-4.61,2.83,5.409343768
06/07/2020 07:00,4.81432,2.41626,5.386649186,8.28432,2.41626,8.6295,-3.47,0,3.47,5.01432,5.16626,7.199558837,8.28432,2.41626,8.6295,-3.27,2.75,4.272633848
06/07/2020 07:30,7.1312,0.8466,7.181277393,9.9312,2.8966,10.345,-2.8,-2.05,3.47023054,7.3212,6.2766,9.643426621,9.9312,2.8966,10.345,-2.61,3.38,4.270421525
06/07/2020 08:00,13.22696,1.54078,13.31639868,13.47696,3.93078,14.0385,-0.25,-2.39,2.403039742,13.46696,6.99078,15.17333242,13.47696,3.93078,14.0385,-0.01,3.06,3.06001634
06/07/2020 08:30,14.8808,2.2494,15.0498508,14.0208,4.0894,14.605,0.86,-1.84,2.031058837,14.0108,5.8994,15.20215238,14.0208,4.0894,14.605,-0.01,1.81,1.810027624
06/07/2020 09:00,13.10512,1.76816,13.22386328,13.60512,3.96816,14.172,-0.5,-2.2,2.256102835,13.08512,5.63816,14.24813018,13.60512,3.96816,14.172,-0.52,1.67,1.749085475
06/07/2020 09:30,16.25824,2.41032,16.43593655,15.49824,4.52032,16.144,0.76,-2.11,2.242699267,16.92824,5.67032,17.85267034,15.49824,4.52032,16.144,1.43,1.15,1.835047683
06/07/2020 10:00,23.63048,2.46514,23.7587142,19.32048,5.63514,20.1255,4.31,-3.17,5.35023364,23.96048,7.03514,24.97194019,19.32048,5.63514,20.1255,4.64,1.4,4.846607061
06/07/2020 10:30,35.21088,2.93984,35.33339397,24.65088,7.18984,25.678,10.56,-4.25,11.38314983,34.82088,8.58984,35.86473247,24.65088,7.18984,25.678,10.17,1.4,10.2659096
06/07/2020 11:00,43.7652,3.4586,43.90164741,28.7952,8.3986,29.995,14.97,-4.94,15.7640255,43.8152,9.5586,44.84571981,28.7952,8.3986,29.995,15.02,1.16,15.06472701
06/07/2020 11:30,45.40744,3.08592,45.51217979,28.71744,8.37592,29.914,16.69,-5.29,17.50828947,45.36744,9.33592,46.31807438,28.71744,8.37592,29.914,16.65,0.96,16.67765271
06/07/2020 12:00,36.42424,2.53332,36.51223041,25.31424,7.38332,26.369,11.11,-4.85,12.12248324,36.50424,8.55332,37.49291694,25.31424,7.38332,26.369,11.19,1.17,11.25099996
06/07/2020 12:30,29.6808,2.0519,29.75164167,21.6408,6.3119,22.5425,8.04,-4.26,9.098857071,30.3008,7.8819,31.30914927,21.6408,6.3119,22.5425,8.66,1.57,8.801164696
06/07/2020 13:00,35.89792,2.75106,36.0031803,24.75792,7.22106,25.7895,11.14,-4.47,12.0033537,35.88792,8.70106,36.92764882,24.75792,7.22106,25.7895,11.13,1.48,11.22796954
06/07/2020 13:30,35.66952,2.71236,35.77249717,24.17952,7.05236,25.187,11.49,-4.34,12.28233284,35.63952,8.53236,36.6466445,24.17952,7.05236,25.187,11.46,1.48,11.555172
06/07/2020 14:00,26.3272,3.6396,26.57758732,19.7472,5.7596,20.57,6.58,-2.12,6.913089035,25.8772,6.3696,26.64960195,19.7472,5.7596,20.57,6.13,0.61,6.160275968
06/07/2020 14:30,32.99712,5.67166,33.4810044,22.73712,6.63166,23.6845,10.26,-0.96,10.30481441,32.76712,5.42166,33.21262637,22.73712,6.63166,23.6845,10.03,-1.21,10.10272241
06/07/2020 15:00,28.25744,4.98842,28.69437662,20.73744,6.04842,21.6015,7.52,-1.06,7.594339998,28.05744,4.90842,28.48354834,20.73744,6.04842,21.6015,7.32,-1.14,7.408238657
06/07/2020 15:30,16.18088,3.60234,16.57702419,14.51088,4.23234,15.1155,1.67,-0.63,1.784880948,16.21088,3.50234,16.58490325,14.51088,4.23234,15.1155,1.7,-0.73,1.850108105
06/07/2020 16:00,36.12328,6.26054,36.66177463,24.65328,7.19054,25.6805,11.47,-0.93,11.50764094,36.02328,5.71054,36.47309925,24.65328,7.19054,25.6805,11.37,-1.48,11.46591906
06/07/2020 16:30,36.28448,6.09964,36.79360131,24.68448,7.19964,25.713,11.6,-1.1,11.65203845,36.21448,5.54964,36.63723606,24.68448,7.19964,25.713,11.53,-1.65,11.64746324
06/07/2020 17:00,39.25608,6.82844,39.84554442,26.56608,7.74844,27.673,12.69,-0.92,12.72330539,39.03608,6.16844,39.5204402,26.56608,7.74844,27.673,12.47,-1.58,12.56969769
06/07/2020 17:30,42.43576,7.48168,43.09024556,28.32576,8.26168,29.506,14.11,-0.78,14.13154273,42.33576,6.85168,42.88661905,28.32576,8.26168,29.506,14.01,-1.41,14.08077413
06/07/2020 18:00,33.4048,7.6564,34.27099538,23.8848,6.9664,24.88,9.52,0.69,9.544972499,33.3548,6.0964,33.90735578,23.8848,6.9664,24.88,9.47,-0.87,9.509879074
06/07/2020 18:30,24.43664,6.58152,25.30742539,19.37664,5.65152,20.184,5.06,0.93,5.14475461,23.93664,4.96152,24.44543751,19.37664,5.65152,20.184,4.56,-0.69,4.611908499
06/07/2020 19:00,15.62536,5.75448,16.65130371,14.89536,4.34448,15.516,0.73,1.41,1.587765726,15.25536,4.34448,15.86192029,14.89536,4.34448,15.516,0.36,0,0.36
06/07/2020 19:30,6.51696,3.34828,7.326782827,10.41696,3.03828,10.851,-3.9,0.31,3.912301113,6.44696,5.71828,8.617541378,10.41696,3.03828,10.851,-3.97,2.68,4.789916492
06/07/2020 20:00,0.2848,1.2664,1.298029275,7.3248,2.1364,7.63,-7.04,-0.87,7.093553411,0.6648,4.9064,4.95123419,7.3248,2.1364,7.63,-6.66,2.77,7.2130784
06/07/2020 20:30,-3.3752,0.6714,3.441330121,5.2848,1.5414,5.505,-8.66,-0.87,8.703591213,-2.8552,4.4514,5.288395692,5.2848,1.5414,5.505,-8.14,2.91,8.644518494
06/07/2020 21:00,-4.22896,0.61572,4.273548151,4.75104,1.38572,4.949,-8.98,-0.77,9.012951792,-3.75896,4.41572,5.798996758,4.75104,1.38572,4.949,-8.51,3.03,9.033327183
06/07/2020 21:30,-6.08744,0.40158,6.100671459,3.74256,1.09158,3.8985,-9.83,-0.69,9.854186927,-5.47744,4.18158,6.891150865,3.74256,1.09158,3.8985,-9.22,3.09,9.72401666
06/07/2020 22:00,-6.80536,0.23302,6.80934821,3.16464,0.92302,3.2965,-9.97,-0.69,9.993848108,-6.27536,4.10302,7.497660719,3.16464,0.92302,3.2965,-9.44,3.18,9.961224824
06/07/2020 22:30,-6.76376,0.20432,6.766845351,3.06624,0.89432,3.194,-9.83,-0.69,9.854186927,-6.47376,3.96432,7.591139677,3.06624,0.89432,3.194,-9.54,3.07,10.02180124
06/07/2020 23:00,-6.40312,0.17534,6.405520264,2.96688,0.86534,3.0905,-9.37,-0.69,9.395371201,-5.77312,4.00534,7.026497211,2.96688,0.86534,3.0905,-8.74,3.14,9.286937062
06/07/2020 23:30,-5.46704,1.80378,5.756921803,2.89296,0.84378,3.0135,-8.36,0.96,8.414939097,-5.38704,3.29378,6.314205148,2.89296,0.84378,3.0135,-8.28,2.45,8.634865372
07/07/2020 00:00,-4.5672,2.7954,5.354771424,2.9328,0.8554,3.055,-7.5,1.94,7.746844519,-4.5572,2.2754,5.093674214,2.9328,0.8554,3.055,-7.49,1.42,7.623417869
07/07/2020 00:30,-3.76192,2.93694,4.772594541,3.17808,0.92694,3.3105,-6.94,2.01,7.2252128,-3.64192,2.41694,4.370947294,3.17808,0.92694,3.3105,-6.82,1.49,6.980866708
07/07/2020 01:00,-3.44384,2.95388,4.537118138,3.23616,0.94388,3.371,-6.68,2.01,6.975851203,-3.52384,2.43388,4.282665081,3.23616,0.94388,3.371,-6.76,1.49,6.922261191
07/07/2020 01:30,-3.96504,2.83228,4.872715075,3.02496,0.88228,3.151,-6.99,1.95,7.256900165,-3.87504,2.32228,4.517623203,3.02496,0.88228,3.151,-6.9,1.44,7.048659447
07/07/2020 02:00,-4.09368,2.82976,4.976520632,3.01632,0.87976,3.142,-7.11,1.95,7.372557223,-3.96368,2.31976,4.592607712,3.01632,0.87976,3.142,-6.98,1.44,7.12699095
07/07/2020 02:30,-3.29024,3.03618,4.477060224,3.44976,1.00618,3.5935,-6.74,2.03,7.039069541,-3.26024,2.51618,4.118291715,3.44976,1.00618,3.5935,-6.71,1.51,6.877804882
07/07/2020 03:00,-3.27432,3.02624,4.458620863,3.41568,0.99624,3.558,-6.69,2.03,6.991208765,-3.24432,2.50624,4.099615982,3.41568,0.99624,3.558,-6.66,1.51,6.829033607
07/07/2020 03:30,-3.5488,2.9666,4.625440195,3.2112,0.9366,3.345,-6.76,2.03,7.058222156,-3.3688,2.4466,4.163491924,3.2112,0.9366,3.345,-6.58,1.51,6.751036957
07/07/2020 04:00,-3.40608,2.96156,4.513559416,3.19392,0.93156,3.327,-6.6,2.03,6.90513577,-3.28608,2.44156,4.09384135,3.19392,0.93156,3.327,-6.48,1.51,6.653608044
07/07/2020 04:30,-3.41088,2.96016,4.516265006,3.18912,0.93016,3.322,-6.6,2.03,6.90513577,-3.17088,2.44016,4.001107447,3.18912,0.93016,3.322,-6.36,1.51,6.536795851
07/07/2020 05:00,-3.68688,2.90466,4.69362694,2.79312,0.81466,2.9095,-6.48,2.09,6.80870766,-3.67688,2.38466,4.382470747,2.79312,0.81466,2.9095,-6.47,1.57,6.657762387
07/07/2020 05:30,-3.3048,2.9986,4.462432633,3.1152,0.9086,3.245,-6.42,2.09,6.751629433,-3.1048,2.4786,3.972812732,3.1152,0.9086,3.245,-6.22,1.57,6.415083787
07/07/2020 06:00,-1.8016,3.2212,3.69078474,3.8784,1.1312,4.04,-5.68,2.09,6.052313607,-1.7916,2.7012,3.241344166,3.8784,1.1312,4.04,-5.67,1.57,5.883349386
07/07/2020 06:30,0.3028,3.3104,3.324219608,5.2128,1.5204,5.43,-4.91,1.79,5.226107538,0.3028,2.7604,2.776958048,5.2128,1.5204,5.43,-4.91,1.24,5.06415837
07/07/2020 07:00,2.08712,3.23166,3.847037334,6.41712,1.87166,6.6845,-4.33,1.36,4.538557039,2.16712,2.81166,3.549907189,6.41712,1.87166,6.6845,-4.25,0.94,4.352711798
07/07/2020 07:30,8.882,3.491,9.543427319,10.392,3.031,10.825,-1.51,0.46,1.578511958,9.122,4.671,10.24837182,10.392,3.031,10.825,-1.27,1.64,2.074246851
07/07/2020 08:00,17.68256,2.41158,17.8462502,14.30256,4.17158,14.8985,3.38,-1.76,3.8107742,17.71256,6.12158,18.74055825,14.30256,4.17158,14.8985,3.41,1.95,3.92818024
07/07/2020 08:30,17.96184,2.12262,18.08682426,14.99184,4.37262,15.6165,2.97,-2.25,3.726043478,18.18184,6.13262,19.18823426,14.99184,4.37262,15.6165,3.19,1.76,3.643308936
07/07/2020 09:00,23.51944,2.56442,23.6588315,17.56944,5.12442,18.3015,5.95,-2.56,6.477352854,23.62944,6.58442,24.52967634,17.56944,5.12442,18.3015,6.06,1.46,6.233393939
07/07/2020 09:30,26.234,2.692,26.371758,19.104,5.572,19.9,7.13,-2.88,7.6896879,26.454,6.842,27.32447767,19.104,5.572,19.9,7.35,1.27,7.45891413
07/07/2020 10:00,18.57256,1.85158,18.66462787,16.22256,4.73158,16.8985,2.35,-2.88,3.717109092,22.41256,6.68158,23.38731188,16.22256,4.73158,16.8985,6.19,1.95,6.489884437
07/07/2020 10:30,15.66024,1.48632,15.7306155,14.73024,4.29632,15.344,0.93,-2.81,2.959898647,19.60024,6.24632,20.57148321,14.73024,4.29632,15.344,4.87,1.95,5.245893632
07/07/2020 11:00,11.7104,0.4222,11.71800841,13.5504,3.9522,14.115,-1.84,-3.53,3.980766258,17.0504,6.6522,18.30212843,13.5504,3.9522,14.115,3.5,2.7,4.420407221
07/07/2020 11:30,8.20504,-1.58978,8.35763614,12.27504,3.58022,12.7865,-4.07,-5.17,6.579802429,14.67504,7.83022,16.63337441,12.27504,3.58022,12.7865,2.4,4.25,4.880829847
07/07/2020 12:00,11.74392,-1.06344,11.79197022,14.59392,4.25656,15.202,-2.85,-5.32,6.035304466,19.42392,8.44656,21.18095947,14.59392,4.25656,15.202,4.83,4.19,6.39413794
07/07/2020 12:30,9.83968,-1.35676,9.932779077,13.27968,3.87324,13.833,-3.44,-5.23,6.25991214,17.22968,8.37324,19.1565399,13.27968,3.87324,13.833,3.95,4.5,5.987695717
07/07/2020 13:00,3.39568,-2.08376,3.984055522,10.13568,2.95624,10.558,-6.74,-5.04,8.416008555,10.75568,7.61624,13.17921712,10.13568,2.95624,10.558,0.62,4.66,4.701063709
07/07/2020 13:30,-2.75552,-2.87786,3.984340428,7.10448,2.07214,7.4005,-9.86,-4.95,11.0327739,3.96448,6.73214,7.812733878,7.10448,2.07214,7.4005,-3.14,4.66,5.619181435
07/07/2020 14:00,0.78352,-2.33564,2.463557955,8.72352,2.54436,9.087,-7.94,-4.88,9.319763946,6.27352,7.12436,9.492816157,8.72352,2.54436,9.087,-2.45,4.58,5.194121677
07/07/2020 14:30,1.63184,-2.09488,2.655451751,9.17184,2.67512,9.554,-7.54,-4.77,8.922135395,7.43184,7.31512,10.42800203,9.17184,2.67512,9.554,-1.74,4.64,4.955522172
07/07/2020 15:00,5.95312,-1.55784,6.153576456,11.01312,3.21216,11.472,-5.06,-4.77,6.953883807,11.85312,7.85216,14.21804735,11.01312,3.21216,11.472,0.84,4.64,4.715421508
07/07/2020 15:30,-0.22592,-2.36256,2.373337228,8.25408,2.40744,8.598,-8.48,-4.77,9.729506668,6.84408,7.26744,9.982841039,8.25408,2.40744,8.598,-1.41,4.86,5.060405122
07/07/2020 16:00,-2.1152,-2.4511,3.237585868,7.7448,2.2589,8.0675,-9.86,-4.71,10.92720001,5.1048,6.7089,8.430202978,7.7448,2.2589,8.0675,-2.64,4.45,5.174176263
07/07/2020 16:30,-3.94304,-2.47422,4.655032658,7.11696,2.07578,7.4135,-11.06,-4.55,11.95935199,3.45696,6.70578,7.544405732,7.11696,2.07578,7.4135,-3.66,4.63,5.901906472
07/07/2020 17:00,-0.86136,-1.74498,1.945994925,8.82864,2.57502,9.1965,-9.69,-4.32,10.60935908,6.50864,7.35502,9.821339718,8.82864,2.57502,9.1965,-2.32,4.78,5.313266415
07/07/2020 17:30,-1.01776,-1.33268,1.67686356,9.04224,2.63732,9.419,-10.06,-3.97,10.81501271,6.34224,7.63732,9.92736949,9.04224,2.63732,9.419,-2.7,5,5.682429058
07/07/2020 18:00,-2.14176,-1.34968,2.531555253,8.29824,2.42032,8.644,-10.44,-3.77,11.09984234,4.82824,7.42032,8.852855494,8.29824,2.42032,8.644,-3.47,5,6.086123561
07/07/2020 18:30,-4.80928,-1.46354,5.027039233,6.81072,1.98646,7.0945,-11.62,-3.45,12.12134068,2.05072,7.07646,7.367614176,6.81072,1.98646,7.0945,-4.76,5.09,6.968909527
07/07/2020 19:00,-6.54216,-1.59438,6.733639807,5.60784,1.63562,5.8415,-12.15,-3.23,12.57200859,0.21784,6.88562,6.889065035,5.60784,1.63562,5.8415,-5.39,5.25,7.524267406
07/07/2020 19:30,-7.45112,-1.56866,7.614452275,5.07888,1.48134,5.2905,-12.53,-3.05,12.89586756,-0.46112,6.90134,6.916727944,5.07888,1.48134,5.2905,-5.54,5.42,7.750354831
07/07/2020 20:00,-11.2964,-1.8377,11.44490254,3.0936,0.9023,3.2225,-14.39,-2.74,14.64853918,-4.4364,6.5423,7.904640046,3.0936,0.9023,3.2225,-7.53,5.64,9.408001913
07/07/2020 20:30,-12.00088,-1.87734,12.14683194,2.64912,0.77266,2.7595,-14.65,-2.65,14.88774664,-4.78088,6.48266,8.054917396,2.64912,0.77266,2.7595,-7.43,5.71,9.370645655
07/07/2020 21:00,-12.05288,-1.93334,12.20695375,2.45712,0.71666,2.5595,-14.51,-2.65,14.75000339,-5.05288,6.32666,8.096803261,2.45712,0.71666,2.5595,-7.51,5.61,9.374017282
07/07/2020 21:30,-12.19736,-2.04548,12.36768286,2.31264,0.67452,2.409,-14.51,-2.72,14.76274026,-5.19736,6.23452,8.116759858,2.31264,0.67452,2.409,-7.51,5.56,9.344180007
07/07/2020 22:00,-11.006,-1.943,11.17619278,2.664,0.777,2.775,-13.67,-2.72,13.93798048,-4.436,6.237,7.653643903,2.664,0.777,2.775,-7.1,5.46,8.95665116
07/07/2020 22:30,-9.97648,-1.94314,10.16395328,2.90352,0.84686,3.0245,-12.88,-2.79,13.1787139,-3.60648,6.17686,7.15264269,2.90352,0.84686,3.0245,-6.51,5.33,8.413619911
07/07/2020 23:00,-9.24216,-1.82938,9.421472955,2.84784,0.83062,2.9665,-12.09,-2.66,12.37916395,-2.99216,6.16062,6.848814514,2.84784,0.83062,2.9665,-5.84,5.33,7.906611158
07/07/2020 23:30,-9.0056,-3.4458,9.642321764,2.4144,0.7042,2.515,-11.42,-4.15,12.15067488,-3.1356,7.9942,8.587154418,2.4144,0.7042,2.515,-5.55,7.29,9.162237718
08/07/2020 00:00,-8.65568,-3.76624,9.439563549,2.34432,0.68376,2.442,-11,-4.45,11.86602292,-2.60568,8.40376,8.798451591,2.34432,0.68376,2.442,-4.95,7.72,9.170654284
08/07/2020 00:30,-7.88696,-3.70828,8.715244036,2.54304,0.74172,2.649,-10.43,-4.45,11.33963844,-2.06696,8.36172,8.613401477,2.54304,0.74172,2.649,-4.61,7.62,8.905981136
08/07/2020 01:00,-7.24568,-3.57874,8.081290655,2.64432,0.77126,2.7545,-9.89,-4.35,10.80437874,-1.77568,8.39126,8.577078981,2.64432,0.77126,2.7545,-4.42,7.62,8.809131626
08/07/2020 01:30,-7.46264,-3.67952,8.320448498,2.60736,0.76048,2.716,-10.07,-4.44,11.00538505,-1.81264,8.38048,8.574270161,2.60736,0.76048,2.716,-4.42,7.62,8.809131626
08/07/2020 02:00,-7.74824,-3.69282,8.583247791,2.56176,0.74718,2.6685,-10.31,-4.44,11.22540422,-1.78824,8.42718,8.614822404,2.56176,0.74718,2.6685,-4.35,7.68,8.826375247
08/07/2020 02:30,-7.67376,-2.07568,7.949530804,2.34624,0.68432,2.444,-10.02,-2.76,10.39317083,-2.66376,6.81432,7.316459144,2.34624,0.68432,2.444,-5.01,6.13,7.916880699
08/07/2020 03:00,-7.03104,-1.52322,7.194145026,2.38896,0.69678,2.4885,-9.42,-2.22,9.678057656,-2.34104,6.34678,6.764767893,2.38896,0.69678,2.4885,-4.73,5.65,7.36854124
08/07/2020 03:30,-6.66576,-1.61668,6.859009447,2.51424,0.73332,2.619,-9.18,-2.35,9.476017096,-1.76576,6.38332,6.623041794,2.51424,0.73332,2.619,-4.28,5.65,7.088081546
08/07/2020 04:00,-6.6192,-1.4481,6.775751047,2.4408,0.7119,2.5425,-9.06,-2.16,9.313925059,-1.9392,6.4419,6.727449164,2.4408,0.7119,2.5425,-4.38,5.73,7.21230199
08/07/2020 04:30,-7.15176,-1.40718,7.288883773,2.23824,0.65282,2.3315,-9.39,-2.06,9.613308484,-2.14176,6.45282,6.798972117,2.23824,0.65282,2.3315,-4.38,5.8,7.268039626
08/07/2020 05:00,-7.09704,-1.39122,7.232113789,2.29296,0.66878,2.3885,-9.39,-2.06,9.613308484,-2.02704,6.51878,6.826667111,2.29296,0.66878,2.3885,-4.32,5.85,7.272200492
08/07/2020 05:30,-6.84984,-1.31912,6.975699649,2.54016,0.74088,2.646,-9.39,-2.06,9.613308484,-1.68984,6.59088,6.804061904,2.54016,0.74088,2.646,-4.23,5.85,7.219099667
08/07/2020 06:00,-5.56168,-0.96424,5.644647305,3.20832,0.93576,3.342,-8.77,-1.9,8.973455299,-0.77168,6.60576,6.650680807,3.20832,0.93576,3.342,-3.98,5.67,6.927430981
08/07/2020 06:30,-5.01976,-1.25868,5.175158529,4.05024,1.18132,4.219,-9.07,-2.44,9.392470389,0.20024,6.56132,6.564374776,4.05024,1.18132,4.219,-3.85,5.38,6.615655674
08/07/2020 07:00,-5.2128,-1.6054,5.454410417,4.5072,1.3146,4.695,-9.72,-2.92,10.14912804,0.4572,6.4846,6.500697578,4.5072,1.3146,4.695,-4.05,5.17,6.567450038
08/07/2020 07:30,-4.49704,-3.26622,5.558017799,5.53296,1.61378,5.7635,-10.03,-4.88,11.15416066,1.90296,8.03378,8.256081265,5.53296,1.61378,5.7635,-3.63,6.42,7.375181354
08/07/2020 08:00,-5.08312,-4.09216,6.52563272,5.78688,1.68784,6.028,-10.87,-5.78,12.31118597,1.74688,8.40784,8.587395601,5.78688,1.68784,6.028,-4.04,6.72,7.840918314
08/07/2020 08:30,-3.70872,-4.27546,5.659872989,6.94128,2.02454,7.2305,-10.65,-6.3,12.37386358,3.27128,8.52454,9.130665641,6.94128,2.02454,7.2305,-3.67,6.5,7.464509361
08/07/2020 09:00,-0.70864,-4.02002,4.082000913,8.57136,2.49998,8.9285,-9.28,-6.52,11.34146375,5.79136,8.92998,10.64351415,8.57136,2.49998,8.9285,-2.78,6.43,7.005233758
08/07/2020 09:30,2.52416,-3.66712,4.451870708,10.36416,3.02288,10.796,-7.84,-6.69,10.30639122,9.41416,9.33288,13.2562837,10.36416,3.02288,10.796,-0.95,6.31,6.381112756
08/07/2020 10:00,2.75312,-3.69034,4.604158886,10.59312,3.08966,11.0345,-7.84,-6.78,10.36503739,9.64312,9.39966,13.4663793,10.59312,3.08966,11.0345,-0.95,6.31,6.381112756
08/07/2020 10:30,3.55696,-3.70672,5.137288935,10.53696,3.07328,10.976,-6.98,-6.78,9.730817026,9.83696,9.33328,13.56008472,10.53696,3.07328,10.976,-0.7,6.26,6.299015796
08/07/2020 11:00,3.90072,-3.83854,5.472659851,10.77072,3.14146,11.2195,-6.87,-6.98,9.793737795,9.94072,9.56146,13.79273111,10.77072,3.14146,11.2195,-0.83,6.42,6.473430312
08/07/2020 11:30,5.27032,-3.80824,6.50222768,11.56032,3.37176,12.042,-6.29,-7.18,9.54549632,11.89032,9.64176,15.30827376,11.56032,3.37176,12.042,0.33,6.27,6.278678205
08/07/2020 12:00,6.73032,-3.71074,7.68549274,12.34032,3.59926,12.8545,-5.61,-7.31,9.214564558,13.68032,9.86926,16.86871211,12.34032,3.59926,12.8545,1.34,6.27,6.411591066
08/07/2020 12:30,2.94328,-4.23446,5.156893314,10.85328,3.16554,11.3055,-7.91,-7.4,10.83180964,10.00328,9.66554,13.91000626,10.85328,3.16554,11.3055,-0.85,6.5,6.555341334
08/07/2020 13:00,4.08232,-4.11224,5.794467568,11.27232,3.28776,11.742,-7.19,-7.4,10.31775654,11.66232,9.78776,15.22530635,11.27232,3.28776,11.742,0.39,6.5,6.511689489
08/07/2020 13:30,7.516,-3.8295,8.435361655,12.516,3.6505,13.0375,-5,-7.48,8.997244022,14.726,10.0505,17.82884254,12.516,3.6505,13.0375,2.21,6.4,6.770827128
08/07/2020 14:00,8.24928,-3.67146,9.029409673,12.50928,3.64854,13.0305,-4.26,-7.32,8.469356528,15.26928,10.10854,18.31211328,12.50928,3.64854,13.0305,2.76,6.46,7.024898576
08/07/2020 14:30,7.16104,-3.66178,8.042955094,12.13104,3.53822,12.6365,-4.97,-7.2,8.748765627,13.96104,9.99822,17.17192596,12.13104,3.53822,12.6365,1.83,6.46,6.714201367
08/07/2020 15:00,5.20768,-3.79026,6.440962805,11.10768,3.23974,11.5705,-5.9,-7.03,9.177739373,11.89768,9.58974,15.28129257,11.10768,3.23974,11.5705,0.79,6.35,6.398953039
08/07/2020 15:30,0.79128,-4.17796,4.252231626,9.16128,2.67204,9.543,-8.37,-6.85,10.81570155,7.49128,9.20204,11.86578342,9.16128,2.67204,9.543,-1.67,6.53,6.740163203
08/07/2020 16:00,0.12816,-4.06012,4.062142218,8.94816,2.60988,9.321,-8.82,-6.67,11.05808754,7.55816,9.37988,12.04607535,8.94816,2.60988,9.321,-1.39,6.77,6.911222757
08/07/2020 16:30,-3.7624,-4.3332,5.738665002,7.4976,2.1868,7.81,-11.26,-6.52,13.01145649,4.3776,9.0868,10.08629347,7.4976,2.1868,7.81,-3.12,6.9,7.572608533
08/07/2020 17:00,-7.90816,-4.40738,9.053396769,5.87184,1.71262,6.1165,-13.78,-6.12,15.0778911,0.17184,8.61262,8.614334115,5.87184,1.71262,6.1165,-5.7,6.9,8.949860334
08/07/2020 17:30,-9.748,-4.454,10.71735135,5.232,1.526,5.45,-14.98,-5.98,16.12950092,-1.428,8.616,8.733535367,5.232,1.526,5.45,-6.66,7.09,9.727471408
08/07/2020 18:00,-10.70744,-4.44342,11.59281039,4.82256,1.40658,5.0235,-15.53,-5.85,16.59528246,-2.18744,8.59658,8.870517541,4.82256,1.40658,5.0235,-7.01,7.19,10.04172296
08/07/2020 18:30,-11.6948,-5.9864,13.13793485,4.4352,1.2936,4.62,-16.13,-7.28,17.69675959,-2.6448,10.0336,10.37632382,4.4352,1.2936,4.62,-7.08,8.74,11.24784424
08/07/2020 19:00,-11.67624,-6.60182,13.41337422,4.31376,1.25818,4.4935,-15.99,-7.86,17.8173988,-2.62624,10.76818,11.08380968,4.31376,1.25818,4.4935,-6.94,9.51,11.77300726
08/07/2020 19:30,-10.6792,-6.4081,12.45427871,4.3608,1.2719,4.5425,-15.04,-7.68,16.88739175,-2.3192,10.7819,11.02851106,4.3608,1.2719,4.5425,-6.68,9.51,11.6216393
08/07/2020 20:00,-9.92544,-6.17242,11.68816187,4.41456,1.28758,4.5985,-14.34,-7.46,16.16438059,-1.54544,10.87758,10.98681626,4.41456,1.28758,4.5985,-5.96,9.59,11.29113369
08/07/2020 20:30,-9.54976,-6.07368,11.31757504,4.41024,1.28632,4.594,-13.96,-7.36,15.78135609,-1.24976,10.87632,10.94788732,4.41024,1.28632,4.594,-5.66,9.59,11.13569486
08/07/2020 21:00,-10.91816,-6.32988,12.62036444,3.53184,1.03012,3.679,-14.45,-7.36,16.21641452,-2.92816,10.62012,11.01640004,3.53184,1.03012,3.679,-6.46,9.59,11.56285864
08/07/2020 21:30,-11.36528,-6.39904,13.04290238,3.29472,0.96096,3.432,-14.66,-7.36,16.40381663,-3.16528,10.55096,11.01552334,3.29472,0.96096,3.432,-6.46,9.59,11.56285864
08/07/2020 22:00,-11.18744,-6.39342,12.88544268,3.14256,0.91658,3.2735,-14.33,-7.31,16.08679583,-3.15744,10.50658,10.97076345,3.14256,0.91658,3.2735,-6.3,9.59,11.47423636
08/07/2020 22:30,-10.5728,-6.4904,12.40602241,3.1872,0.9296,3.32,-13.76,-7.42,15.6331059,-2.7528,10.4296,10.78677264,3.1872,0.9296,3.32,-5.94,9.5,11.20417779
08/07/2020 23:00,-9.34656,-6.31608,11.28056073,3.37344,0.98392,3.514,-12.72,-7.3,14.6658924,-1.70656,10.58392,10.72062077,3.37344,0.98392,3.514,-5.08,9.6,10.86123382
08/07/2020 23:30,-7.81816,-4.03488,8.797947624,3.41184,0.99512,3.554,-11.23,-5.03,12.30503149,-1.42816,8.52512,8.64391763,3.41184,0.99512,3.554,-4.84,7.53,8.951340682
09/07/2020 00:00,-7.23848,-3.86414,8.205313562,3.31152,0.96586,3.4495,-10.55,-4.83,11.60307718,-1.05848,8.37586,8.442476571,3.31152,0.96586,3.4495,-4.37,7.41,8.602615881
09/07/2020 00:30,-6.79216,-3.85938,7.81205808,3.32784,0.97062,3.4665,-10.12,-4.83,11.213532,-0.75216,8.38062,8.414305453,3.32784,0.97062,3.4665,-4.08,7.41,8.458989301
09/07/2020 01:00,-6.28208,-3.82144,7.353090017,3.45792,1.00856,3.602,-9.74,-4.83,10.87182137,-0.41208,8.47856,8.488568171,3.45792,1.00856,3.602,-3.87,7.47,8.412954297
09/07/2020 01:30,-6.37712,-2.35666,6.79864,3.30288,0.96334,3.4405,-9.68,-3.32,10.23351357,-0.89712,6.95334,7.010974358,3.30288,0.96334,3.4405,-4.2,5.99,7.315743298
09/07/2020 02:00,-6.53144,-1.65542,6.737961402,3.23856,0.94458,3.3735,-9.77,-2.6,10.11003956,-1.08144,6.27458,6.36709248,3.23856,0.94458,3.3735,-4.32,5.33,6.860852717
09/07/2020 02:30,-6.5696,-1.5628,6.752924404,3.1104,0.9072,3.24,-9.68,-2.47,9.990160159,-1.2096,6.2372,6.353408219,3.1104,0.9072,3.24,-4.32,5.33,6.860852717
09/07/2020 03:00,-6.66176,-1.58968,6.848804918,3.01824,0.88032,3.144,-9.68,-2.47,9.990160159,-1.30176,6.21032,6.345285935,3.01824,0.88032,3.144,-4.32,5.33,6.860852717
09/07/2020 03:30,-6.49912,-1.59766,6.692613708,2.99088,0.87234,3.1155,-9.49,-2.47,9.806171526,-1.32912,6.20234,6.343152328,2.99088,0.87234,3.1155,-4.32,5.33,6.860852717
09/07/2020 04:00,-6.25224,-1.58982,6.451203969,3.01776,0.88018,3.1435,-9.27,-2.47,9.593424832,-1.17224,6.21018,6.319848277,3.01776,0.88018,3.1435,-4.19,5.33,6.779749258
09/07/2020 04:30,-6.45976,-1.62118,6.660084373,2.91024,0.84882,3.0315,-9.37,-2.47,9.690087719,-1.17976,6.17882,6.290441181,2.91024,0.84882,3.0315,-4.09,5.33,6.718407549
09/07/2020 05:00,-6.0428,-1.5004,6.22628557,2.9472,0.8596,3.07,-8.99,-2.36,9.294605963,-1.1428,6.3396,6.441779257,2.9472,0.8596,3.07,-4.09,5.48,6.838018719
09/07/2020 05:30,-5.99296,-1.45378,6.166769482,3.10704,0.90622,3.2365,-9.1,-2.36,9.401042495,-0.83296,6.38622,6.440312745,3.10704,0.90622,3.2365,-3.94,5.48,6.749370341
09/07/2020 06:00,-5.80824,-1.31532,5.955310118,3.34176,0.97468,3.481,-9.15,-2.29,9.432210769,-0.70824,6.45468,6.493419577,3.34176,0.97468,3.481,-4.05,5.48,6.814169062
09/07/2020 06:30,-6.0084,-1.5887,6.214888434,3.7416,1.0913,3.8975,-9.75,-2.68,10.11162203,-0.3084,6.3713,6.378759617,3.7416,1.0913,3.8975,-4.05,5.28,6.654389529
09/07/2020 07:00,-6.06176,-1.74718,6.308531703,4.15824,1.21282,4.3315,-10.22,-2.96,10.6400188,0.10824,6.38282,6.383737702,4.15824,1.21282,4.3315,-4.05,5.17,6.567450038
09/07/2020 07:30,-5.3812,-3.6091,6.479422524,5.2488,1.5309,5.4675,-10.63,-5.14,11.80747645,1.4088,7.7209,7.848376536,5.2488,1.5309,5.4675,-3.84,6.19,7.28434623
09/07/2020 08:00,-5.9508,-5.2419,7.930292318,5.4792,1.5981,5.7075,-11.43,-6.84,13.32030405,1.3892,8.9081,9.015770752,5.4792,1.5981,5.7075,-4.09,7.31,8.376407344
09/07/2020 08:30,-5.31552,-7.78286,9.424842845,6.26448,1.82714,6.5255,-11.58,-9.61,15.04820587,2.80448,11.28714,11.63033265,6.26448,1.82714,6.5255,-3.46,9.46,10.07289432
09/07/2020 09:00,-4.79376,-8.30068,9.585479821,6.78624,1.97932,7.069,-11.58,-10.28,15.48466338,3.20624,11.70932,12.14035213,6.78624,1.97932,7.069,-3.58,9.73,10.36770466
09/07/2020 09:30,-2.692,-7.991,8.432256222,7.848,2.289,8.175,-10.54,-10.28,14.72311108,5.048,12.019,13.03605251,7.848,2.289,8.175,-2.8,9.73,10.12486543
09/07/2020 10:00,-2.25632,-7.92226,8.23730438,8.08368,2.35774,8.4205,-10.34,-10.28,14.58060355,5.70368,12.23774,13.50163864,8.08368,2.35774,8.4205,-2.38,9.88,10.16261777
09/07/2020 10:30,-3.26576,-8.05918,8.695721399,7.61424,2.22082,7.9315,-10.88,-10.28,14.96839337,4.42424,12.03082,12.8185229,7.61424,2.22082,7.9315,-3.19,9.81,10.31562892
09/07/2020 11:00,-2.03096,-8.13528,8.384961491,8.27904,2.41472,8.624,-10.31,-10.55,14.75122368,5.49904,12.13472,13.32256996,8.27904,2.41472,8.624,-2.78,9.72,10.10973788
09/07/2020 11:30,0.43344,-7.85608,7.86802791,9.61344,2.80392,10.014,-9.18,-10.66,14.06797782,8.30344,12.52392,15.02649953,9.61344,2.80392,10.014,-1.31,9.72,9.807879485
09/07/2020 12:00,-1.17592,-8.06006,8.145388576,8.91408,2.59994,9.2855,-10.09,-10.66,14.67800055,6.83408,12.31994,14.08849073,8.91408,2.59994,9.2855,-2.08,9.72,9.940060362
09/07/2020 12:30,-4.33224,-8.43232,9.480101476,7.63776,2.22768,7.956,-11.97,-10.66,16.02861504,4.35776,11.99768,12.76457589,7.63776,2.22768,7.956,-3.28,9.77,10.30588667
09/07/2020 13:00,-5.25616,-8.42138,9.927077065,7.26384,2.11862,7.5665,-12.52,-10.54,16.36587914,3.16384,11.88862,12.30240501,7.26384,2.11862,7.5665,-4.1,9.77,10.59541882
09/07/2020 13:30,-5.91576,-8.54668,10.39432323,6.83424,1.99332,7.119,-12.75,-10.54,16.54249377,2.55424,11.76332,12.03743492,6.83424,1.99332,7.119,-4.28,9.77,10.66636302
09/07/2020 14:00,-2.76488,-7.90184,8.371597028,8.08512,2.35816,8.422,-10.85,-10.26,14.93285304,5.34512,12.37816,13.48292078,8.08512,2.35816,8.422,-2.74,10.02,10.38787755
09/07/2020 14:30,-2.27408,-7.75994,8.086291403,8.12592,2.37006,8.4645,-10.4,-10.13,14.5181576,5.65592,12.31006,13.54721404,8.12592,2.37006,8.4645,-2.47,9.94,10.24228978
09/07/2020 15:00,-1.13216,-6.44938,6.547998828,8.60784,2.51062,8.9665,-9.74,-8.96,13.23439458,6.51784,11.38062,13.11490564,8.60784,2.51062,8.9665,-2.09,8.87,9.11290294
09/07/2020 15:30,-3.5112,-5.4766,6.505510971,7.3488,2.1434,7.655,-10.86,-7.62,13.26664992,3.8188,9.9534,10.6608351,7.3488,2.1434,7.655,-3.53,7.81,8.570705922
09/07/2020 16:00,-4.97208,-5.51894,7.428342901,6.75792,1.97106,7.0395,-11.73,-7.49,13.91736326,2.78792,9.98106,10.36311038,6.75792,1.97106,7.0395,-3.97,8.01,8.939854585
09/07/2020 16:30,-3.93768,-5.28724,6.592437379,7.55232,2.20276,7.867,-11.49,-7.49,13.71569174,4.07232,10.21276,10.9947377,7.55232,2.20276,7.867,-3.48,8.01,8.733298346
09/07/2020 17:00,-8.37408,-5.54244,10.04210421,5.78592,1.68756,6.027,-14.16,-7.23,15.8990094,-0.15408,9.76756,9.768775205,5.78592,1.68756,6.027,-5.94,8.08,10.0284595
09/07/2020 17:30,-9.35032,-5.31926,10.75746304,5.41968,1.58074,5.6455,-14.77,-6.9,16.30223604,-1.24032,9.81074,9.888832745,5.41968,1.58074,5.6455,-6.66,8.23,10.58718565
09/07/2020 18:00,-10.29808,-5.34194,11.60115402,5.10192,1.48806,5.3145,-15.4,-6.83,16.84662874,-1.83808,9.81806,9.988635555,5.10192,1.48806,5.3145,-6.94,8.33,10.84216307
09/07/2020 18:30,-10.93704,-5.36122,12.18037454,4.69296,1.36878,4.8885,-15.63,-6.73,17.01733822,-2.64704,9.69878,10.05351452,4.69296,1.36878,4.8885,-7.34,8.33,11.10245468
09/07/2020 19:00,-10.74288,-5.24084,11.95306967,4.55712,1.32916,4.747,-15.3,-6.57,16.65097294,-2.61288,9.70916,10.05459745,4.55712,1.32916,4.747,-7.17,8.38,11.0287488
09/07/2020 19:30,-9.9236,-5.2773,11.23956103,4.7064,1.3727,4.9025,-14.63,-6.65,16.07045114,-1.9536,9.8827,10.07394224,4.7064,1.3727,4.9025,-6.66,8.51,10.80628058
09/07/2020 20:00,-10.10416,-5.24288,11.38340195,4.27584,1.24712,4.454,-14.38,-6.49,15.77670751,-2.38416,9.75712,10.04418287,4.27584,1.24712,4.454,-6.66,8.51,10.80628058
09/07/2020 20:30,-10.6596,-5.2453,11.88024597,3.8904,1.1347,4.0525,-14.55,-6.38,15.88731884,-3.0096,9.7347,10.18931186,3.8904,1.1347,4.0525,-6.9,8.6,11.02587865
09/07/2020 21:00,-11.03976,-5.35618,12.27049164,3.51024,1.02382,3.6565,-14.55,-6.38,15.88731884,-3.38976,9.67382,10.25052517,3.51024,1.02382,3.6565,-6.9,8.65,11.06492205
09/07/2020 21:30,-11.19376,-5.41568,12.43502524,3.30624,0.96432,3.444,-14.5,-6.38,15.84154033,-3.51376,9.61432,10.23629124,3.30624,0.96432,3.444,-6.82,8.65,11.01521221
09/07/2020 22:00,-10.71368,-5.35024,11.97530823,3.25632,0.94976,3.392,-13.97,-6.3,15.32484584,-3.27368,9.65976,10.199409,3.25632,0.94976,3.392,-6.53,8.71,10.88600018
09/07/2020 22:30,-9.97512,-5.18316,11.24135964,3.31488,0.96684,3.453,-13.29,-6.15,14.64399536,-2.82512,9.67684,10.08080034,3.31488,0.96684,3.453,-6.14,8.71,10.65662705
09/07/2020 23:00,-9.05792,-4.52856,10.12688355,3.26208,0.95144,3.398,-12.32,-5.48,13.48379768,-2.39792,9.21144,9.518437225,3.26208,0.95144,3.398,-5.66,8.26,10.01315135
09/07/2020 23:30,-7.82256,-2.66908,8.265375551,3.15744,0.92092,3.289,-10.98,-3.59,11.55199117,-2.32256,7.52092,7.871373616,3.15744,0.92092,3.289,-5.48,6.6,8.578484715
10/07/2020 00:00,-7.26824,-2.68532,7.748435726,3.10176,0.90468,3.231,-10.37,-3.59,10.97383251,-1.61824,7.64468,7.814079152,3.10176,0.90468,3.231,-4.72,6.74,8.228365573
10/07/2020 00:30,-6.80112,-2.83366,7.367826155,3.03888,0.88634,3.1655,-9.84,-3.72,10.51969581,-1.44112,7.83634,7.967750715,3.03888,0.88634,3.1655,-4.48,6.95,8.268790722
10/07/2020 01:00,-6.4844,-2.7317,7.036307856,3.0456,0.8883,3.1725,-9.53,-3.62,10.1943759,-1.1744,7.8383,7.925790954,3.0456,0.8883,3.1725,-4.22,6.95,8.130860963
10/07/2020 01:30,-6.6448,-2.7464,7.189998609,2.9952,0.8736,3.12,-9.64,-3.62,10.29728119,-1.3648,7.8236,7.941750185,2.9952,0.8736,3.12,-4.36,6.95,8.204395164
10/07/2020 02:00,-7.48336,-2.99598,8.06080474,2.51664,0.73402,2.6215,-10,-3.73,10.67299864,-1.99336,7.75402,8.006142033,2.51664,0.73402,2.6215,-4.51,7.02,8.34388998
10/07/2020 02:30,-7.2712,-2.7741,7.782414808,2.4888,0.7259,2.5925,-9.76,-3.5,10.36858717,-2.0912,7.5959,7.8785033,2.4888,0.7259,2.5925,-4.58,6.87,8.256712421
10/07/2020 03:00,-6.7184,-2.6087,7.207094716,2.7816,0.8113,2.8975,-9.5,-3.42,10.09685099,-1.3984,7.6813,7.807553538,2.7816,0.8113,2.8975,-4.18,6.87,8.041722452
10/07/2020 03:30,-6.5348,-2.5989,7.032630536,2.8152,0.8211,2.9325,-9.35,-3.42,9.955847528,-1.1948,7.6911,7.783351865,2.8152,0.8211,2.9325,-4.01,6.87,7.954684155
10/07/2020 04:00,-6.28352,-2.58686,6.795179781,2.85648,0.83314,2.9755,-9.14,-3.42,9.75889338,-0.99352,7.76314,7.826456711,2.85648,0.83314,2.9755,-3.85,6.93,7.927635209
10/07/2020 04:30,-6.30848,-2.49414,6.783631347,2.83152,0.82586,2.9495,-9.14,-3.32,9.724299461,-1.01848,7.75586,7.822446283,2.83152,0.82586,2.9495,-3.85,6.93,7.927635209
10/07/2020 05:00,-6,-2.4275,6.472461375,2.82,0.8225,2.9375,-8.82,-3.25,9.399728719,-1.03,7.8325,7.89993394,2.82,0.8225,2.9375,-3.85,7.01,7.997662158
10/07/2020 05:30,-5.84592,-2.38256,6.312794373,2.97408,0.86744,3.098,-8.82,-3.25,9.399728719,-0.80592,7.87744,7.918558455,2.97408,0.86744,3.098,-3.78,7.01,7.964201153
10/07/2020 06:00,-3.8396,-2.0803,4.366941292,4.0104,1.1697,4.1775,-7.85,-3.25,8.49617561,1.2404,8.1797,8.273214868,4.0104,1.1697,4.1775,-2.77,7.01,7.537439884
10/07/2020 06:30,-5.57264,-2.60452,6.151247109,3.68736,1.07548,3.841,-9.26,-3.68,9.964436763,-0.18264,7.75548,7.75763027,3.68736,1.07548,3.841,-3.87,6.68,7.72005829
10/07/2020 07:00,-5.13312,-2.77966,5.837416436,4.52688,1.32034,4.7155,-9.66,-4.1,10.49407452,0.98688,7.85034,7.912128048,4.52688,1.32034,4.7155,-3.54,6.53,7.42781933
10/07/2020 07:30,-1.09712,-2.37416,2.615398249,6.84288,1.99584,7.128,-7.94,-4.37,9.063139633,4.79288,8.10584,9.416811605,6.84288,1.99584,7.128,-2.05,6.11,6.444734285
10/07/2020 08:00,0.38096,-2.55972,2.587913638,7.92096,2.31028,8.251,-7.54,-4.87,8.975995766,5.87096,8.08028,9.987947547,7.92096,2.31028,8.251,-2.05,5.77,6.123348757
10/07/2020 08:30,4.52808,-2.49306,5.169028598,10.13808,2.95694,10.5605,-5.61,-5.45,7.821419309,9.91808,8.46694,13.04060519,10.13808,2.95694,10.5605,-0.22,5.51,5.514390265
10/07/2020 09:00,19.16816,-1.27262,19.21035969,16.68816,4.86738,17.3835,2.48,-6.14,6.621933252,23.76816,9.85738,25.73117507,16.68816,4.86738,17.3835,7.08,4.99,8.661783881
10/07/2020 09:30,33.04256,-0.25342,33.04353179,23.06256,6.72658,24.0235,9.98,-6.98,12.17870272,37.17256,11.07658,38.78775376,23.06256,6.72658,24.0235,14.11,4.35,14.76531747
10/07/2020 10:00,40.63088,0.24484,40.63161769,26.69088,7.78484,27.803,13.94,-7.54,15.84850782,44.76088,11.73484,46.27356533,26.69088,7.78484,27.803,18.07,3.95,18.49668619
10/07/2020 10:30,41.79888,0.48634,41.80170925,27.51888,8.02634,28.6655,14.28,-7.54,16.14837453,45.29888,11.69634,46.78453696,27.51888,8.02634,28.6655,17.78,3.67,18.15481479
10/07/2020 11:00,29.78536,-0.69802,29.79353793,21.19536,6.18198,22.0785,8.59,-6.88,11.00556677,33.58536,10.52198,35.19500631,21.19536,6.18198,22.0785,12.39,4.34,13.12812629
10/07/2020 11:30,23.49272,-1.36504,23.53234428,18.70272,5.45496,19.482,4.79,-6.82,8.334056635,27.89272,9.96496,29.61932236,18.70272,5.45496,19.482,9.19,4.51,10.23700151
10/07/2020 12:00,38.4084,0.0537,38.40843754,26.1384,7.6237,27.2275,12.27,-7.57,14.41727436,42.5484,11.4437,44.06046541,26.1384,7.6237,27.2275,16.41,3.82,16.84875366
10/07/2020 12:30,39.20888,0.23384,39.2095773,26.37888,7.69384,27.478,12.83,-7.46,14.84117583,43.09888,11.51384,44.61033478,26.37888,7.69384,27.478,16.72,3.82,17.15082505
10/07/2020 13:00,36.17184,0.50012,36.17529722,26.33184,7.68012,27.429,9.84,-7.18,12.18105086,43.25184,11.59012,44.77781309,26.33184,7.68012,27.429,16.92,3.91,17.36590049
10/07/2020 13:30,32.32296,-0.07872,32.32305586,22.63296,6.60128,23.576,9.69,-6.68,11.76938826,33.28296,10.85128,35.0072236,22.63296,6.60128,23.576,10.65,4.25,11.46669089
10/07/2020 14:00,34.6248,0.1714,34.62522423,23.2848,6.7914,24.255,11.34,-6.62,13.13087964,34.8048,10.7114,36.41576847,23.2848,6.7914,24.255,11.52,3.92,12.16868111
10/07/2020 14:30,43.64856,0.95708,43.65905166,26.69856,7.78708,27.811,16.95,-6.83,18.2743372,43.83856,11.28708,45.2682838,26.69856,7.78708,27.811,17.14,3.5,17.49370172
10/07/2020 15:00,62.19344,2.31142,62.23637716,35.35344,10.31142,36.8265,26.84,-8,28.00688487,61.98344,12.58142,63.24744235,35.35344,10.31142,36.8265,26.63,2.27,26.72657479
10/07/2020 15:30,47.97472,1.16596,47.98888644,28.37472,8.27596,29.557,19.6,-7.11,20.8497506,47.90472,11.37596,49.23692379,28.37472,8.27596,29.557,19.53,3.1,19.77450126
10/07/2020 16:00,19.72008,-1.18206,19.75547572,15.25008,4.44794,15.8855,4.47,-5.63,7.188727287,20.40008,9.06794,22.32466797,15.25008,4.44794,15.8855,5.15,4.62,6.918590897
10/07/2020 16:30,8.11384,-1.54138,8.258949803,11.10384,3.23862,11.5665,-2.99,-4.78,5.638129122,8.79384,8.60862,12.30609444,11.10384,3.23862,11.5665,-2.31,5.37,5.8457677
10/07/2020 17:00,6.83112,-1.32884,6.959167781,10.46112,3.05116,10.897,-3.63,-4.38,5.688699324,7.57112,8.71116,11.54149759,10.46112,3.05116,10.897,-2.89,5.66,6.355131785
10/07/2020 17:30,10.81336,-0.77402,10.84102677,12.36336,3.60598,12.8785,-1.55,-4.38,4.646170466,11.73336,9.34598,15.00063595,12.36336,3.60598,12.8785,-0.63,5.74,5.774469673
10/07/2020 18:00,4.97584,-1.37288,5.161761637,9.55584,2.78712,9.954,-4.58,-4.16,6.187244944,5.73584,8.70712,10.42659097,9.55584,2.78712,9.954,-3.82,5.92,7.045480821
10/07/2020 18:30,1.85608,-1.77656,2.569279743,7.72608,2.25344,8.048,-5.87,-4.03,7.12023876,2.72608,8.28344,8.720486821,7.72608,2.25344,8.048,-5,6.03,7.833319858
10/07/2020 19:00,0.39784,-1.87938,1.92102729,7.16784,2.09062,7.4665,-6.77,-3.97,7.848171762,1.36784,8.24062,8.353370832,7.16784,2.09062,7.4665,-5.8,6.15,8.45354955
10/07/2020 19:30,-3.08368,-2.27774,3.83369037,5.35632,1.56226,5.5795,-8.44,-3.84,9.272496967,-2.28368,7.92226,8.244840681,5.35632,1.56226,5.5795,-7.64,6.36,9.940784677
10/07/2020 20:00,-3.752,-2.156,4.327336363,4.848,1.414,5.05,-8.6,-3.57,9.311546595,-3.072,7.714,8.303190953,4.848,1.414,5.05,-7.92,6.3,10.12009881
10/07/2020 20:30,-4.42728,-2.21004,4.948240596,4.42272,1.28996,4.607,-8.85,-3.5,9.516958548,-3.57728,7.70996,8.499436181,4.42272,1.28996,4.607,-8,6.42,10.25750457
10/07/2020 21:00,-5.63696,-2.46828,6.153675666,3.74304,1.09172,3.899,-9.38,-3.56,10.03284606,-4.63696,7.64172,8.938527988,3.74304,1.09172,3.899,-8.38,6.55,10.63611301
10/07/2020 21:30,-6.49408,-2.60744,6.997986739,3.26592,0.95256,3.402,-9.76,-3.56,10.38899418,-5.42408,7.57256,9.31473611,3.26592,0.95256,3.402,-8.69,6.62,10.92430776
10/07/2020 22:00,-6.24112,-1.63116,6.450756684,3.21888,0.93884,3.353,-9.46,-2.57,9.802882229,-5.36112,6.56884,8.478871776,3.21888,0.93884,3.353,-8.58,5.63,10.26222685
10/07/2020 22:30,-5.6176,-0.8018,5.674531963,3.4224,0.9982,3.565,-9.04,-1.8,9.21746169,-5.2476,5.8382,7.849960828,3.4224,0.9982,3.565,-8.67,4.84,9.929476321
10/07/2020 23:00,-5.62056,-0.93558,5.697894756,3.16944,0.92442,3.3015,-8.79,-1.86,8.984636887,-4.97056,5.90442,7.718072444,3.16944,0.92442,3.3015,-8.14,4.98,9.54253635
10/07/2020 23:30,-4.62624,1.38818,4.830024871,3.11376,0.90818,3.2435,-7.74,0.48,7.754869438,-4.71624,3.95818,6.157118535,3.11376,0.90818,3.2435,-7.83,3.05,8.403058967
11/07/2020 00:00,-3.69704,1.63878,4.043971396,3.25296,0.94878,3.3885,-6.95,0.69,6.98416781,-3.59704,3.99878,5.378562842,3.25296,0.94878,3.3885,-6.85,3.05,7.498333148
11/07/2020 00:30,-1.81752,2.10364,2.780050395,4.33248,1.26364,4.513,-6.15,0.84,6.207100773,-1.73752,4.31364,4.650426411,4.33248,1.26364,4.513,-6.07,3.05,6.793187764
11/07/2020 01:00,-1.38808,3.01556,3.319693992,4.44192,1.29556,4.627,-5.83,1.72,6.078429073,-1.08808,3.50556,3.670540696,4.44192,1.29556,4.627,-5.53,2.21,5.955249785
11/07/2020 01:30,-1.45096,2.99722,3.329956854,4.37904,1.27722,4.5615,-5.83,1.72,6.078429073,-1.29096,3.48722,3.718505217,4.37904,1.27722,4.5615,-5.67,2.21,6.085474509
11/07/2020 02:00,-1.45816,3.18512,3.503030117,4.37184,1.27512,4.554,-5.83,1.91,6.134900162,-1.42816,3.29512,3.591302939,4.37184,1.27512,4.554,-5.8,2.02,6.141693578
11/07/2020 02:30,-1.82712,3.31084,3.781537915,4.08288,1.19084,4.253,-5.91,2.12,6.278733949,-1.71712,2.99084,3.448713528,4.08288,1.19084,4.253,-5.8,1.8,6.07289058
11/07/2020 03:00,-1.76248,3.30636,3.74677891,4.06752,1.18636,4.237,-5.83,2.12,6.203490953,-1.66248,2.98636,3.417921269,4.06752,1.18636,4.237,-5.73,1.8,6.006071928
11/07/2020 03:30,-1.96688,3.22466,3.777174744,3.99312,1.16466,4.1595,-5.96,2.06,6.30596543,-1.59688,2.88466,3.297163789,3.99312,1.16466,4.1595,-5.59,1.72,5.848632319
11/07/2020 04:00,-1.62096,3.24972,3.631554956,4.07904,1.18972,4.249,-5.7,2.06,6.060825026,-1.39096,2.90972,3.225095378,4.07904,1.18972,4.249,-5.47,1.72,5.734047436
11/07/2020 04:30,-1.60704,3.40628,3.766340532,4.03296,1.17628,4.201,-5.64,2.23,6.064857789,-1.37704,2.89628,3.206973184,4.03296,1.17628,4.201,-5.41,1.72,5.676838909
11/07/2020 05:00,-1.5548,3.2761,3.626325172,3.8952,1.1361,4.0575,-5.45,2.14,5.855091801,-1.3048,3.0361,3.304603796,3.8952,1.1361,4.0575,-5.2,1.9,5.536244214
11/07/2020 05:30,-0.77928,2.62146,2.734836348,4.29072,1.25146,4.4695,-5.07,1.37,5.251837774,-0.68928,4.08146,4.139253876,4.29072,1.25146,4.4695,-4.98,2.83,5.727940293
11/07/2020 06:00,-0.72504,2.83728,2.928453653,4.34496,1.26728,4.526,-5.07,1.57,5.307522963,-0.63504,4.16728,4.215388286,4.34496,1.26728,4.526,-4.98,2.9,5.762846519
