Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
11/07/2020 06:30,-0.13648,2.66186,2.665356533,4.70352,1.37186,4.8995,-4.84,1.29,5.008961968,-0.27648,4.27186,4.280797712,4.70352,1.37186,4.8995,-4.98,2.9,5.762846519
11/07/2020 07:00,3.77328,2.47304,4.511492968,6.83328,1.99304,7.118,-3.06,0.48,3.09741828,3.89328,5.09304,6.410669669,6.83328,1.99304,7.118,-2.94,3.1,4.2724232
11/07/2020 07:30,11.482,1.5535,11.58661669,10.572,3.0835,11.0125,0.91,-1.53,1.780168531,12.012,7.3035,14.0580673,10.572,3.0835,11.0125,1.44,4.22,4.458923637
11/07/2020 08:00,17.88208,2.25144,18.02325629,14.06208,4.10144,14.648,3.82,-1.85,4.244396306,17.94208,7.90144,19.60487156,14.06208,4.10144,14.648,3.88,3.8,5.430874699
11/07/2020 08:30,30.39536,3.58698,30.60627934,20.59536,6.00698,21.4535,9.8,-2.42,10.09437467,30.16536,9.17698,31.53039654,20.59536,6.00698,21.4535,9.57,3.17,10.08135904
11/07/2020 09:00,37.21536,4.06448,37.4366534,24.01536,7.00448,25.016,13.2,-2.94,13.52344631,37.19536,9.67448,38.43293339,24.01536,7.00448,25.016,13.18,2.67,13.44772471
11/07/2020 09:30,42.30232,4.32526,42.52286622,26.69232,7.78526,27.8045,15.61,-3.46,15.98886175,42.32232,9.98526,43.48429817,26.69232,7.78526,27.8045,15.63,2.2,15.78407108
11/07/2020 10:00,49.36152,5.94336,49.71803682,30.25152,8.82336,31.512,19.11,-2.88,19.32579882,49.22152,9.31336,50.09487704,30.25152,8.82336,31.512,18.97,0.49,18.97632736
11/07/2020 10:30,59.57072,6.84146,59.96229029,35.01072,10.21146,36.4695,24.56,-3.37,24.79012908,59.29072,9.28146,60.01279012,35.01072,10.21146,36.4695,24.28,-0.93,24.29780443
11/07/2020 11:00,51.58856,6.06708,51.94409478,31.25856,9.11708,32.561,20.33,-3.05,20.55751444,51.47856,8.60708,52.19314098,31.25856,9.11708,32.561,20.22,-0.51,20.22643073
11/07/2020 11:30,42.25512,5.25316,42.5804046,26.20512,7.64316,27.297,16.05,-2.39,16.22697137,42.00512,8.42316,42.84133204,26.20512,7.64316,27.297,15.8,0.78,15.81924145
11/07/2020 12:00,33.52592,4.63506,33.84480895,22.40592,6.53506,23.3395,11.12,-1.9,11.28115242,33.44592,7.51506,34.27981464,22.40592,6.53506,23.3395,11.04,0.98,11.08341103
11/07/2020 12:30,50.2988,6.0834,50.66534355,30.3888,8.8634,31.655,19.91,-2.78,20.10314652,49.9688,9.4334,50.85145041,30.3888,8.8634,31.655,19.58,0.57,19.58829497
11/07/2020 13:00,38.9372,5.1921,39.28184627,24.7272,7.2121,25.7575,14.21,-2.02,14.35285686,38.8872,8.5321,39.8121973,24.7272,7.2121,25.7575,14.16,1.32,14.22139234
11/07/2020 13:30,41.54608,5.72344,41.93846121,26.20608,7.64344,27.298,15.34,-1.92,15.45968952,41.28608,8.76344,42.20590341,26.20608,7.64344,27.298,15.08,1.12,15.12153431
11/07/2020 14:00,30.52688,4.74784,30.89388916,20.90688,6.09784,21.778,9.62,-1.35,9.71426271,30.10688,7.47784,31.02164268,20.90688,6.09784,21.778,9.2,1.38,9.302924271
11/07/2020 14:30,31.29864,4.64002,31.64071193,21.18864,6.18002,22.0715,10.11,-1.54,10.22661723,31.05864,7.61002,31.97735954,21.18864,6.18002,22.0715,9.87,1.43,9.973053695
11/07/2020 15:00,25.26064,4.43102,25.64632277,18.38064,5.36102,19.1465,6.88,-0.93,6.94257157,25.04064,6.79102,25.94516533,18.38064,5.36102,19.1465,6.66,1.43,6.811791248
11/07/2020 15:30,25.80568,4.56374,26.20612224,18.11568,5.28374,18.8705,7.69,-0.72,7.723632565,25.70568,6.83374,26.59853354,18.11568,5.28374,18.8705,7.59,1.55,7.746650889
11/07/2020 16:00,40.4648,5.9939,40.90631829,24.9048,7.2639,25.9425,15.56,-1.27,15.61174238,40.0648,8.2239,40.90013118,24.9048,7.2639,25.9425,15.16,0.96,15.19036537
11/07/2020 16:30,43.68208,6.49144,44.16178106,27.02208,7.88144,28.148,16.66,-1.39,16.71788563,43.40208,8.99144,44.32365668,27.02208,7.88144,28.148,16.38,1.11,16.41756681
11/07/2020 17:00,34.31592,5.67256,34.78160868,22.70592,6.62256,23.652,11.61,-0.95,11.64880251,34.16592,7.73256,35.03002389,22.70592,6.62256,23.652,11.46,1.11,11.51363105
11/07/2020 17:30,30.62464,5.48802,31.11248847,21.52464,6.27802,22.4215,9.1,-0.79,9.134226842,30.46464,7.53802,31.38337196,21.52464,6.27802,22.4215,8.94,1.26,9.028355332
11/07/2020 18:00,30.88424,5.69582,31.40507357,21.89424,6.38582,22.8065,8.99,-0.69,9.016440539,30.83424,7.85582,31.81924362,21.89424,6.38582,22.8065,8.94,1.47,9.060049669
11/07/2020 18:30,25.75696,5.48828,26.3351895,18.81696,5.48828,19.601,6.94,0,6.94,25.43696,7.12828,26.41687547,18.81696,5.48828,19.601,6.62,1.64,6.820117301
11/07/2020 19:00,8.42976,1.45368,8.554182556,10.46976,3.05368,10.906,-2.04,-1.6,2.592604868,8.57976,7.12368,11.15164106,10.46976,3.05368,10.906,-1.89,4.07,4.48742688
11/07/2020 19:30,3.68736,1.00048,3.820678474,8.12736,2.37048,8.466,-4.44,-1.37,4.646557866,3.99736,6.57048,7.690909855,8.12736,2.37048,8.466,-4.13,4.2,5.890407456
11/07/2020 20:00,-1.64088,0.20766,1.653967911,5.40912,1.57766,5.6345,-7.05,-1.37,7.181879977,-1.22088,5.94766,6.071672541,5.40912,1.57766,5.6345,-6.63,4.37,7.940642291
11/07/2020 20:30,-4.19672,-0.11946,4.198419875,4.01328,1.17054,4.1805,-8.21,-1.29,8.310728007,-3.89672,5.54054,6.773626078,4.01328,1.17054,4.1805,-7.91,4.37,9.036868927
11/07/2020 21:00,-4.54368,-0.02024,4.54372508,3.73632,1.08976,3.892,-8.28,-1.11,8.354070864,-4.29368,5.65976,7.104123535,3.73632,1.08976,3.892,-8.03,4.57,9.23936145
11/07/2020 21:30,-5.39128,-0.16704,5.39386711,3.43872,1.00296,3.582,-8.83,-1.17,8.907176882,-4.78128,5.57296,7.342923233,3.43872,1.00296,3.582,-8.22,4.57,9.404961457
11/07/2020 22:00,-6.02216,-0.28688,6.028989235,3.02784,0.88312,3.154,-9.05,-1.17,9.125316433,-5.49216,5.53312,7.796104053,3.02784,0.88312,3.154,-8.52,4.65,9.706332984
11/07/2020 22:30,-6.02792,-0.28856,6.034822814,3.02208,0.88144,3.148,-9.05,-1.17,9.125316433,-5.56792,5.53144,7.848475113,3.02208,0.88144,3.148,-8.59,4.65,9.76783497
11/07/2020 23:00,-5.70744,-0.30592,5.715632808,2.96256,0.86408,3.086,-8.67,-1.17,8.748588458,-5.21744,5.51408,7.591229044,2.96256,0.86408,3.086,-8.18,4.65,9.409298592
11/07/2020 23:30,-4.9168,-0.4024,4.933239098,3.0432,0.8876,3.17,-7.96,-1.29,8.063851437,-4.3868,5.7976,7.270225581,3.0432,0.8876,3.17,-7.43,4.91,8.905784637
12/07/2020 00:00,-3.89856,-0.30958,3.910832373,3.36144,0.98042,3.5015,-7.26,-1.29,7.373716838,-3.22856,5.96042,6.778658145,3.36144,0.98042,3.5015,-6.59,4.98,8.260054479
12/07/2020 00:30,-3.25984,0.35338,3.278937976,3.44016,1.00338,3.5835,-6.7,-0.65,6.731456009,-2.70984,5.54338,6.170275087,3.44016,1.00338,3.5835,-6.15,4.54,7.644220039
12/07/2020 01:00,-2.83744,2.01658,3.481043041,3.38256,0.98658,3.5235,-6.22,1.03,6.304704593,-2.59744,4.07658,4.833756205,3.38256,0.98658,3.5235,-5.98,3.09,6.73115889
12/07/2020 01:30,-3.17976,2.50882,4.050314982,3.15024,0.91882,3.2815,-6.33,1.59,6.526637726,-3.20976,3.58882,4.814788495,3.15024,0.91882,3.2815,-6.36,2.67,6.897717014
12/07/2020 02:00,-3.73408,3.82256,5.343717657,2.78592,0.81256,2.902,-6.52,3.01,7.181260335,-3.98408,2.09256,4.500188974,2.78592,0.81256,2.902,-6.77,1.28,6.889941945
12/07/2020 02:30,-3.59464,3.88948,5.296177055,2.77536,0.80948,2.891,-6.37,3.08,7.075542382,-3.87464,2.08948,4.402131506,2.77536,0.80948,2.891,-6.65,1.28,6.772067631
12/07/2020 03:00,-3.35224,3.81768,5.080570204,2.83776,0.82768,2.956,-6.19,2.99,6.874314511,-3.57224,2.10768,4.147675686,2.83776,0.82768,2.956,-6.41,1.28,6.536551078
12/07/2020 03:30,-3.32776,3.90482,5.130458639,2.86224,0.83482,2.9815,-6.19,3.07,6.909486233,-3.48776,2.11482,4.078839719,2.86224,0.83482,2.9815,-6.35,1.28,6.477723366
12/07/2020 04:00,-2.74736,3.95452,4.815206683,3.03264,0.88452,3.159,-5.78,3.07,6.544715425,-2.95736,2.16452,3.664849929,3.03264,0.88452,3.159,-5.99,1.28,6.125234689
12/07/2020 04:30,-2.5224,3.9618,4.696632943,3.0576,0.8918,3.185,-5.58,3.07,6.368775392,-2.6924,2.1718,3.459152064,3.0576,0.8918,3.185,-5.75,1.28,5.890746981
12/07/2020 05:00,-2.48688,4.07966,4.777886337,2.91312,0.84966,3.0345,-5.4,3.23,6.292288932,-2.69688,2.22966,3.499220692,2.91312,0.84966,3.0345,-5.61,1.38,5.777239825
12/07/2020 05:30,-2.16,4.77,5.236267755,3.12,0.91,3.25,-5.28,3.86,6.540489278,-2.41,2.02,3.144598544,3.12,0.91,3.25,-5.53,1.11,5.64030141
12/07/2020 06:00,-1.35144,5.31208,5.481294008,3.53856,1.03208,3.686,-4.89,4.28,6.498499827,-1.55144,1.72208,2.31787092,3.53856,1.03208,3.686,-5.09,0.69,5.136555266
12/07/2020 06:30,-0.71152,5.24914,5.297143707,4.00848,1.16914,4.1755,-4.72,4.08,6.238974275,-0.82152,1.16914,1.428909882,4.00848,1.16914,4.1755,-4.83,0,4.83
12/07/2020 07:00,3.35184,5.67512,6.591040768,6.05184,1.76512,6.304,-2.7,3.91,4.751641822,3.08184,1.76512,3.551532965,6.05184,1.76512,6.304,-2.97,0,2.97
12/07/2020 07:30,11.55192,6.59306,13.30095094,10.02192,2.92306,10.4395,1.53,3.67,3.976153921,11.02192,2.92306,11.40293823,10.02192,2.92306,10.4395,1,0,1
12/07/2020 08:00,20.4512,7.9141,21.92908024,14.7912,4.3141,15.4075,5.66,3.6,6.707875968,20.1112,3.4341,20.40228929,14.7912,4.3141,15.4075,5.32,-0.88,5.392290793
12/07/2020 08:30,29.70296,8.79878,30.97877277,19.57296,5.70878,20.3885,10.13,3.09,10.59079789,29.41296,4.37878,29.73711368,19.57296,5.70878,20.3885,9.84,-1.33,9.929476321
12/07/2020 09:00,37.8972,9.5996,39.09411833,23.8272,6.9496,24.82,14.07,2.65,14.31738105,37.6972,5.0196,38.02992601,23.8272,6.9496,24.82,13.87,-1.93,14.00363524
12/07/2020 09:30,42.29864,7.61502,42.97863976,26.10864,7.61502,27.1965,16.19,0,16.19,42.11864,6.92502,42.68413918,26.10864,7.61502,27.1965,16.01,-0.69,16.02486193
12/07/2020 10:00,36.07192,6.73806,36.69584261,23.10192,6.73806,24.0645,12.97,0,12.97,36.02192,6.04806,36.52612422,23.10192,6.73806,24.0645,12.92,-0.69,12.9384118
12/07/2020 10:30,35.11496,6.13728,35.64725265,23.06496,6.72728,24.026,12.05,-0.59,12.06443534,34.94496,5.76728,35.41767564,23.06496,6.72728,24.026,11.88,-0.96,11.91872476
12/07/2020 11:00,38.3724,6.4407,38.90917242,24.9624,7.2807,26.0025,13.41,-0.84,13.43628297,38.4324,6.4407,38.96834595,24.9624,7.2807,26.0025,13.47,-0.84,13.49616612
12/07/2020 11:30,40.37032,6.62676,40.9105938,25.60032,7.46676,26.667,14.77,-0.84,14.79386697,40.11032,6.54676,40.64108558,25.60032,7.46676,26.667,14.51,-0.92,14.53913684
12/07/2020 12:00,53.66088,5.89234,53.98342072,32.27088,9.41234,33.6155,21.39,-3.52,21.67769591,53.62088,9.84234,54.51669862,32.27088,9.41234,33.6155,21.35,0.43,21.35432977
12/07/2020 12:30,52.84872,5.58546,53.14305758,31.45872,9.17546,32.7695,21.39,-3.59,21.68917241,52.63872,10.02546,53.5849297,31.45872,9.17546,32.7695,21.18,0.85,21.19704932
12/07/2020 13:00,51.14616,5.62888,51.45497034,30.71616,8.95888,31.996,20.43,-3.33,20.69960869,51.07616,9.80888,52.00950151,30.71616,8.95888,31.996,20.36,0.85,20.3777354
12/07/2020 13:30,49.0372,5.5471,49.34994734,29.8872,8.7171,31.1325,19.15,-3.17,19.4106002,49.0172,9.5671,49.94211948,29.8872,8.7171,31.1325,19.13,0.85,19.14887464
12/07/2020 14:00,55.9516,6.1238,56.28572172,33.4416,9.7538,34.835,22.51,-3.63,22.80081139,55.9416,10.4438,56.90813271,33.4416,9.7538,34.835,22.5,0.69,22.51057751
12/07/2020 14:30,55.30856,5.97708,55.63058776,32.93856,9.60708,34.311,22.37,-3.63,22.66260797,55.43856,10.29708,56.38673418,32.93856,9.60708,34.311,22.5,0.69,22.51057751
12/07/2020 15:00,56.84352,5.88686,57.14753614,33.14352,9.66686,34.5245,23.7,-3.78,23.99955,56.86352,10.35686,57.79900047,33.14352,9.66686,34.5245,23.72,0.69,23.73003371
12/07/2020 15:30,56.2936,6.0798,56.62096228,33.1536,9.6698,34.535,23.14,-3.59,23.41682515,56.2536,10.4898,57.22327688,33.1536,9.6698,34.535,23.1,0.82,23.11454953
12/07/2020 16:00,51.93424,5.69832,52.24591979,30.95424,9.02832,32.244,20.98,-3.33,21.24262931,52.03424,9.97832,52.98234614,30.95424,9.02832,32.244,21.08,0.95,21.10139569
12/07/2020 16:30,49.41872,5.66296,49.74212503,30.07872,8.77296,31.332,19.34,-3.11,19.58845834,49.39872,9.72296,50.3464943,30.07872,8.77296,31.332,19.32,0.95,19.34334252
12/07/2020 17:00,33.20248,4.33364,33.4841024,22.33248,6.51364,23.263,10.87,-2.18,11.08644668,33.49248,8.31364,34.5088804,22.33248,6.51364,23.263,11.16,1.8,11.3042293
12/07/2020 17:30,29.00576,4.22418,29.31173502,20.58576,6.00418,21.4435,8.42,-1.78,8.606090866,29.06576,8.09418,30.1717443,20.58576,6.00418,21.4435,8.48,2.09,8.733756351
12/07/2020 18:00,27.08904,3.90722,27.36937077,19.49904,5.68722,20.3115,7.59,-1.78,7.795928425,27.36904,7.84722,28.47179679,19.49904,5.68722,20.3115,7.87,2.16,8.161035474
12/07/2020 18:30,20.95704,3.58622,21.26166737,16.78704,4.89622,17.4865,4.17,-1.31,4.370926675,21.10704,7.39622,22.36540203,16.78704,4.89622,17.4865,4.32,2.5,4.991232313
12/07/2020 19:00,11.9368,2.5674,12.20978038,12.1968,3.5574,12.705,-0.26,-0.99,1.023572176,12.3568,6.4174,13.92384749,12.1968,3.5574,12.705,0.16,2.86,2.864472028
12/07/2020 19:30,3.68496,1.58978,4.013269322,8.12496,2.36978,8.4635,-4.44,-0.78,4.507992902,4.01496,5.44978,6.769047632,8.12496,2.36978,8.4635,-4.11,3.08,5.136000389
12/07/2020 20:00,-0.9432,0.7074,1.179,5.7168,1.6674,5.955,-6.66,-0.96,6.72883348,-0.4932,5.1674,5.190883258,5.7168,1.6674,5.955,-6.21,3.5,7.128400943
12/07/2020 20:30,-3.64464,0.59198,3.692403154,4.39536,1.28198,4.5785,-8.04,-0.69,8.069553891,-3.14464,4.48198,5.475116935,4.39536,1.28198,4.5785,-7.54,3.2,8.190946221
12/07/2020 21:00,-4.84608,0.39906,4.862482931,3.73392,1.08906,3.8895,-8.58,-0.69,8.607700041,-4.44608,4.47906,6.311070103,3.73392,1.08906,3.8895,-8.18,3.39,8.854631556
12/07/2020 21:30,-6.35952,0.87514,6.419452052,3.00048,0.87514,3.1255,-9.36,0,9.36,-5.83952,4.26514,7.231280181,3.00048,0.87514,3.1255,-8.84,3.39,9.467718838
12/07/2020 22:00,-6.74424,0.09918,6.744969225,2.70576,0.78918,2.8185,-9.45,-0.69,9.475156991,-6.23424,4.24918,7.544619212,2.70576,0.78918,2.8185,-8.94,3.46,9.586198412
12/07/2020 22:30,-6.41328,0.09946,6.414051189,2.70672,0.78946,2.8195,-9.12,-0.69,9.146064728,-6.23328,4.24946,7.543983686,2.70672,0.78946,2.8195,-8.94,3.46,9.586198412
12/07/2020 23:00,-5.96416,0.10212,5.965034199,2.71584,0.79212,2.829,-8.68,-0.69,8.707381926,-5.20416,4.25212,6.720402205,2.71584,0.79212,2.829,-7.92,3.46,8.642800472
12/07/2020 23:30,-4.58968,1.55926,4.847314127,2.98032,0.86926,3.1045,-7.57,0.69,7.601381453,-3.95968,4.19926,5.771728532,2.98032,0.86926,3.1045,-6.94,3.33,7.69756455
13/07/2020 00:00,-3.32728,0.97496,3.467180295,3.34272,0.97496,3.482,-6.67,0,6.67,-3.00728,4.45496,5.374979219,3.34272,0.97496,3.482,-6.35,3.48,7.241056553
13/07/2020 00:30,-3.24256,0.93842,3.375622528,3.21744,0.93842,3.3515,-6.46,0,6.46,-2.70256,4.87842,5.576989533,3.21744,0.93842,3.3515,-5.92,3.94,7.111258679
13/07/2020 01:00,-2.99208,0.93856,3.135831245,3.21792,0.93856,3.352,-6.21,0,6.21,-2.45208,4.87856,5.460132233,3.21792,0.93856,3.352,-5.67,3.94,6.9045275
13/07/2020 01:30,-3.16272,0.91504,3.292430106,3.13728,0.91504,3.268,-6.3,0,6.3,-2.62272,4.85504,5.518158533,3.13728,0.91504,3.268,-5.76,3.94,6.978624506
13/07/2020 02:00,-2.68352,1.02564,2.872841277,3.51648,1.02564,3.663,-6.2,0,6.2,-2.03352,4.96564,5.365890811,3.51648,1.02564,3.663,-5.55,3.94,6.806327938
13/07/2020 02:30,-3.32336,0.90902,3.445437425,3.11664,0.90902,3.2465,-6.44,0,6.44,-2.57336,4.76902,5.419015912,3.11664,0.90902,3.2465,-5.69,3.86,6.875732688
13/07/2020 03:00,-3.3648,0.8736,3.476356714,2.9952,0.8736,3.12,-6.36,0,6.36,-2.7648,4.8136,5.551113762,2.9952,0.8736,3.12,-5.76,3.94,6.978624506
13/07/2020 03:30,-3.37008,0.87206,3.48108142,2.98992,0.87206,3.1145,-6.36,0,6.36,-2.77008,4.81206,5.552410706,2.98992,0.87206,3.1145,-5.76,3.94,6.978624506
13/07/2020 04:00,-3.08608,0.91406,3.218601474,3.13392,0.91406,3.2645,-6.22,0,6.22,-2.37608,4.85406,5.404410666,3.13392,0.91406,3.2645,-5.51,3.94,6.773750807
13/07/2020 04:30,-2.70568,0.96376,2.872200829,3.30432,0.96376,3.442,-6.01,0,6.01,-1.98568,4.90376,5.290537515,3.30432,0.96376,3.442,-5.29,3.94,6.596036689
13/07/2020 05:00,-2.53552,0.96964,2.714601886,3.32448,0.96964,3.463,-5.86,0,5.86,-1.67552,4.90964,5.187671173,3.32448,0.96964,3.463,-5,3.94,6.365814952
13/07/2020 05:30,-2.31456,1.00492,2.523301845,3.44544,1.00492,3.589,-5.76,0,5.76,-1.55456,4.94492,5.183521062,3.44544,1.00492,3.589,-5,3.94,6.365814952
13/07/2020 06:00,-0.34336,1.29402,1.338799406,4.43664,1.29402,4.6215,-4.78,0,4.78,0.16664,5.23402,5.236672059,4.43664,1.29402,4.6215,-4.27,3.94,5.810034423
13/07/2020 06:30,1.39128,0.94954,1.684424605,5.62128,1.63954,5.8555,-4.23,-0.69,4.285907139,1.71128,5.21954,5.492911528,5.62128,1.63954,5.8555,-3.91,3.58,5.301367748
13/07/2020 07:00,1.41872,0.86046,1.65926425,6.13872,1.79046,6.3945,-4.72,-0.93,4.810748383,1.90872,5.03046,5.380403317,6.13872,1.79046,6.3945,-4.23,3.24,5.328273642
13/07/2020 07:30,3.43248,1.05614,3.59128816,7.63248,2.22614,7.9505,-4.2,-1.17,4.359919724,3.76248,5.02614,6.278402587,7.63248,2.22614,7.9505,-3.87,2.8,4.776703884
13/07/2020 08:00,2.56824,0.84032,2.702220272,7.57824,2.21032,7.894,-5.01,-1.37,5.193938775,2.83824,4.42032,5.25307864,7.57824,2.21032,7.894,-4.74,2.21,5.229885276
13/07/2020 08:30,9.0516,1.7088,9.211485222,11.4816,3.3488,11.96,-2.43,-1.64,2.931637768,9.6716,4.9088,10.84602065,11.4816,3.3488,11.96,-1.81,1.56,2.389497855
13/07/2020 09:00,20.0364,2.5977,20.20409291,16.5864,4.8377,17.2775,3.45,-2.24,4.113404916,20.2864,5.9777,21.14878063,16.5864,4.8377,17.2775,3.7,1.14,3.871640479
13/07/2020 09:30,16.42056,1.60058,16.49838316,14.47056,4.22058,15.0735,1.95,-2.62,3.266022045,16.63056,5.59058,17.54508794,14.47056,4.22058,15.0735,2.16,1.37,2.557831112
13/07/2020 10:00,18.55568,1.82874,18.64557723,15.83568,4.61874,16.4955,2.72,-2.79,3.896472764,18.11568,5.98874,19.07990746,15.83568,4.61874,16.4955,2.28,1.37,2.659943608
13/07/2020 10:30,27.4792,2.7981,27.62129244,20.3592,5.9381,21.2075,7.12,-3.14,7.78164507,27.8092,6.9081,28.65437925,20.3592,5.9381,21.2075,7.45,0.97,7.51288227
13/07/2020 11:00,17.10952,1.74486,17.19826186,15.23952,4.44486,15.8745,1.87,-2.7,3.284341639,17.79952,5.41486,18.60493539,15.23952,4.44486,15.8745,2.56,0.97,2.737608445
13/07/2020 11:30,33.2288,3.3709,33.39934305,23.4888,6.8509,24.4675,9.74,-3.48,10.34301697,33.4288,7.5609,34.27319475,23.4888,6.8509,24.4675,9.94,0.71,9.965324882
13/07/2020 12:00,30.4564,2.9702,30.6008887,21.5664,6.2902,22.465,8.89,-3.32,9.489704948,30.5764,7.1202,31.39448176,21.5664,6.2902,22.465,9.01,0.83,9.048148982
13/07/2020 12:30,31.15144,3.02292,31.29776764,22.26144,6.49292,23.189,8.89,-3.47,9.543217487,31.00144,7.52292,31.9011537,22.26144,6.49292,23.189,8.74,1.03,8.800482941
13/07/2020 13:00,28.53624,2.83432,28.67665188,21.30624,6.21432,22.194,7.23,-3.38,7.981058827,28.37624,7.35432,29.31376842,21.30624,6.21432,22.194,7.07,1.14,7.161319711
13/07/2020 13:30,22.55592,2.38256,22.6814047,18.14592,5.29256,18.902,4.41,-2.91,5.283578333,22.06592,6.43256,22.98440022,18.14592,5.29256,18.902,3.92,1.14,4.082401254
13/07/2020 14:00,35.72696,3.63578,35.91148238,24.15696,7.04578,25.1635,11.57,-3.41,12.06204792,34.97696,7.91578,35.8615017,24.15696,7.04578,25.1635,10.82,0.87,10.85492054
13/07/2020 14:30,33.86968,3.54324,34.05451179,23.83968,6.95324,24.833,10.03,-3.41,10.59381895,33.41968,7.76324,34.30951627,23.83968,6.95324,24.833,9.58,0.81,9.614182233
13/07/2020 15:00,25.60128,2.46704,25.71987216,18.64128,5.43704,19.418,6.96,-2.97,7.567198953,25.14128,6.46704,25.95971045,18.64128,5.43704,19.418,6.5,1.03,6.581101731
13/07/2020 15:30,19.51792,1.66856,19.58911161,15.69792,4.57856,16.352,3.82,-2.91,4.802134942,19.52792,6.19856,20.48808936,15.69792,4.57856,16.352,3.83,1.62,4.158521372
13/07/2020 16:00,8.26632,2.20476,8.55529152,10.57632,3.08476,11.017,-2.31,-0.88,2.471942556,7.14632,3.08476,7.783677396,10.57632,3.08476,11.017,-3.43,0,3.43
13/07/2020 16:30,3.15856,1.78208,3.626611421,8.57856,2.50208,8.936,-5.42,-0.72,5.467613739,1.92856,3.19208,3.729439422,8.57856,2.50208,8.936,-6.65,0.69,6.68570116
13/07/2020 17:00,2.7676,1.6393,3.216661973,8.6376,2.5193,8.9975,-5.87,-0.88,5.935596011,0.7076,3.5393,3.609340972,8.6376,2.5193,8.9975,-7.93,1.02,7.995329887
13/07/2020 17:30,3.72688,3.43784,5.070343026,9.38688,2.73784,9.778,-5.66,0.7,5.703121952,1.68688,4.19784,4.52409381,9.38688,2.73784,9.778,-7.7,1.46,7.837193375
13/07/2020 18:00,8.40088,4.03984,9.321753698,11.45088,3.33984,11.928,-3.05,0.7,3.129297046,6.90088,4.02984,7.991355029,11.45088,3.33984,11.928,-4.55,0.69,4.602021295
13/07/2020 18:30,7.12064,3.82102,8.081070959,10.46064,3.05102,10.8965,-3.34,0.77,3.427608496,4.79064,3.74102,6.078277902,10.46064,3.05102,10.8965,-5.67,0.69,5.711829829
13/07/2020 19:00,0.95584,3.26712,3.404071562,7.39584,2.15712,7.704,-6.44,1.11,6.534959832,-1.32416,2.90712,3.194486876,7.39584,2.15712,7.704,-8.72,0.75,8.752194011
13/07/2020 19:30,2.07272,3.11996,3.745706689,7.54272,2.19996,7.857,-5.47,0.92,5.546827922,-0.26728,2.94996,2.962043653,7.54272,2.19996,7.857,-7.81,0.75,7.845928881
13/07/2020 20:00,1.1996,3.0353,3.263753399,6.6696,1.9453,6.9475,-5.47,1.09,5.577544262,-0.9604,2.7853,2.946228818,6.6696,1.9453,6.9475,-7.63,0.84,7.67609927
13/07/2020 20:30,-2.28096,2.61972,3.47357329,5.03904,1.46972,5.249,-7.32,1.15,7.409784072,-3.90096,2.48972,4.627763455,5.03904,1.46972,5.249,-8.94,1.02,8.997999778
13/07/2020 21:00,-5.56888,2.06366,5.938949154,3.44112,1.00366,3.5845,-9.01,1.06,9.072138667,-7.10888,2.15366,7.427948993,3.44112,1.00366,3.5845,-10.55,1.15,10.61249264
13/07/2020 21:30,-6.05864,1.98498,6.375520704,3.17136,0.92498,3.3035,-9.23,1.06,9.29066736,-7.09864,2.22498,7.439168357,3.17136,0.92498,3.3035,-10.27,1.3,10.35195151
13/07/2020 22:00,-5.98072,1.96104,6.294020146,3.08928,0.90104,3.218,-9.07,1.06,9.131730395,-7.06072,2.20104,7.395832881,3.08928,0.90104,3.218,-10.15,1.3,10.23291259
13/07/2020 22:30,-5.59744,1.99158,5.941188892,3.02256,0.88158,3.1485,-8.62,1.11,8.691173684,-6.87744,2.18158,7.215155733,3.02256,0.88158,3.1485,-9.9,1.3,9.984988733
13/07/2020 23:00,-5.13424,2.04918,5.528070102,2.94576,0.85918,3.0685,-8.08,1.19,8.167159849,-6.16424,2.33918,6.593149312,2.94576,0.85918,3.0685,-9.11,1.48,9.229436603
13/07/2020 23:30,-4.01752,2.23864,4.599127743,3.01248,0.87864,3.138,-7.03,1.36,7.160342171,-5.49752,2.14864,5.902489305,3.01248,0.87864,3.138,-8.51,1.27,8.604243139
14/07/2020 00:00,-3.47776,2.18982,4.109759877,3.22224,0.93982,3.3565,-6.7,1.25,6.81560709,-4.26776,2.34982,4.871902036,3.22224,0.93982,3.3565,-7.49,1.41,7.62156152
14/07/2020 00:30,-3.07176,2.34032,3.861710398,3.25824,0.95032,3.394,-6.33,1.39,6.48081785,-3.83176,2.30032,4.469212101,3.25824,0.95032,3.394,-7.09,1.35,7.217381797
14/07/2020 01:00,-2.7616,2.3462,3.623684451,3.2784,0.9562,3.415,-6.04,1.39,6.197878669,-3.4816,2.5162,4.295672357,3.2784,0.9562,3.415,-6.76,1.56,6.937665313
14/07/2020 01:30,-2.49336,2.86652,3.799181622,3.41664,0.99652,3.559,-5.91,1.87,6.198790205,-3.17336,2.21652,3.870810587,3.41664,0.99652,3.559,-6.59,1.22,6.70197732
14/07/2020 02:00,-2.70408,3.19506,4.185744504,3.20592,0.93506,3.3395,-5.91,2.26,6.327377024,-3.66408,1.84506,4.102405227,3.20592,0.93506,3.3395,-6.87,0.91,6.930007215
14/07/2020 02:30,-2.69736,4.05702,4.871874614,3.21264,0.93702,3.3465,-5.91,3.12,6.683000823,-3.47736,1.96702,3.995147087,3.21264,0.93702,3.3465,-6.69,1.03,6.7688256
14/07/2020 03:00,-2.6368,4.2026,4.96130638,3.1632,0.9226,3.295,-5.8,3.28,6.663212438,-3.4168,0.9226,3.539168405,3.1632,0.9226,3.295,-6.58,0,6.58
14/07/2020 03:30,-2.19544,4.27008,4.80141021,3.39456,0.99008,3.536,-5.59,3.28,6.481242165,-3.18544,0.99008,3.335758744,3.39456,0.99008,3.536,-6.58,0,6.58
14/07/2020 04:00,-2.32984,4.24838,4.845295352,3.32016,0.96838,3.4585,-5.65,3.28,6.533062069,-3.19984,0.96838,3.343162552,3.32016,0.96838,3.4585,-6.52,0,6.52
14/07/2020 04:30,-2.11088,4.26266,4.756688412,3.36912,0.98266,3.5095,-5.48,3.28,6.386610995,-3.15088,0.98266,3.300555324,3.36912,0.98266,3.5095,-6.52,0,6.52
14/07/2020 05:00,-1.78648,4.36186,4.713526647,3.50352,1.02186,3.6495,-5.29,3.34,6.256172952,-2.56648,1.02186,2.762429628,3.50352,1.02186,3.6495,-6.07,0,6.07
14/07/2020 05:30,-0.8824,4.5293,4.614454274,4.0776,1.1893,4.2475,-4.96,3.34,5.979732435,-1.5424,1.8793,2.431206748,4.0776,1.1893,4.2475,-5.62,0.69,5.662199219
14/07/2020 06:00,-0.21432,4.69374,4.698630465,4.43568,1.29374,4.6205,-4.65,3.4,5.760425332,-0.93432,1.29374,1.59584368,4.43568,1.29374,4.6205,-5.37,0,5.37
14/07/2020 06:30,1.05984,4.67662,4.795209636,5.43984,1.58662,5.6665,-4.38,3.09,5.360270516,0.34984,0.89662,0.96245283,5.43984,1.58662,5.6665,-5.09,-0.69,5.136555266
14/07/2020 07:00,6.71928,5.28604,8.549324102,8.72928,2.54604,9.093,-2.01,2.74,3.398190695,6.40928,2.89604,7.033201106,8.72928,2.54604,9.093,-2.32,0.35,2.346252331
14/07/2020 07:30,10.8932,2.4476,11.16479073,11.2032,3.2676,11.67,-0.31,-0.82,0.876641318,10.2732,5.1676,11.49968382,11.2032,3.2676,11.67,-0.93,1.9,2.115395944
14/07/2020 08:00,9.63608,1.65594,9.777329648,11.98608,3.49594,12.4855,-2.35,-1.84,2.984644032,13.72608,5.86594,14.92697304,11.98608,3.49594,12.4855,1.74,2.37,2.940153057
14/07/2020 08:30,18.93296,1.63378,19.00332106,17.29296,5.04378,18.0135,1.64,-3.41,3.783873677,24.99296,7.77378,26.1740273,17.29296,5.04378,18.0135,7.7,2.73,8.169632795
14/07/2020 09:00,31.3736,2.6348,31.48404275,23.1936,6.7648,24.16,8.18,-4.13,9.163476415,36.9936,8.5748,37.97438131,23.1936,6.7648,24.16,13.8,1.81,13.91819313
14/07/2020 09:30,24.33136,0.34998,24.33387691,19.85136,5.78998,20.6785,4.48,-5.44,7.047268975,30.39136,9.03998,31.70734932,19.85136,5.78998,20.6785,10.54,3.25,11.02969175
14/07/2020 10:00,20.56832,-0.63424,20.57809632,18.56832,5.41576,19.342,2,-6.05,6.372009102,27.12832,9.76576,28.83254783,18.56832,5.41576,19.342,8.56,4.35,9.601880024
14/07/2020 10:30,24.48288,-0.25166,24.48417337,20.22288,5.89834,21.0655,4.26,-6.15,7.481316729,30.50288,9.98834,32.09661391,20.22288,5.89834,21.0655,10.28,4.09,11.0637471
14/07/2020 11:00,28.60512,-0.18434,28.60571397,22.06512,6.43566,22.9845,6.54,-6.62,9.30569718,35.57512,10.77566,37.17127939,22.06512,6.43566,22.9845,13.51,4.34,14.18998591
14/07/2020 11:30,28.70416,-0.10962,28.70436932,21.94416,6.40038,22.8585,6.76,-6.51,9.38497203,35.19416,10.53038,36.73578366,21.94416,6.40038,22.8585,13.25,4.13,13.87873914
14/07/2020 12:00,34.86432,0.36876,34.86627013,25.02432,7.29876,26.067,9.84,-6.93,12.03538533,41.08432,10.95876,42.5207687,25.02432,7.29876,26.067,16.06,3.66,16.47176979
14/07/2020 12:30,36.34288,0.50834,36.34643499,26.70288,7.78834,27.8155,9.64,-7.28,12.08006622,43.43288,11.54834,44.94195392,26.70288,7.78834,27.8155,16.73,3.76,17.14731757
14/07/2020 13:00,37.46888,0.36134,37.47062229,26.43888,7.71134,27.5405,11.03,-7.35,13.25456148,42.98888,11.66134,44.54245901,26.43888,7.71134,27.5405,16.55,3.95,17.01484646
14/07/2020 13:30,28.99024,0.29382,28.99172891,21.03024,6.13382,21.9065,7.96,-5.84,9.872547797,29.03024,9.80382,30.64098107,21.03024,6.13382,21.9065,8,3.67,8.801641892
14/07/2020 14:00,33.64272,2.09246,33.70772905,22.84272,6.66246,23.7945,10.8,-4.57,11.72710109,33.36272,8.82246,34.50951878,22.84272,6.66246,23.7945,10.52,2.16,10.73945995
14/07/2020 14:30,18.47944,1.61192,18.54960886,15.46944,4.51192,16.114,3.01,-2.9,4.179724871,18.71944,6.16192,19.70752882,15.46944,4.51192,16.114,3.25,1.65,3.644859394
14/07/2020 15:00,23.5368,2.1874,23.63822483,17.9568,5.2374,18.705,5.58,-3.05,6.359158749,23.6468,6.8874,24.62940172,17.9568,5.2374,18.705,5.69,1.65,5.924407143
14/07/2020 15:30,16.77336,1.59598,16.84911742,14.28336,4.16598,14.8785,2.49,-2.57,3.578407467,16.90336,6.16598,17.9928566,14.28336,4.16598,14.8785,2.62,2,3.29611893
14/07/2020 16:00,15.62376,1.61818,15.70733533,14.15376,4.12818,14.7435,1.47,-2.51,2.908779813,15.53376,6.26818,16.75075462,14.15376,4.12818,14.7435,1.38,2.14,2.546369965
14/07/2020 16:30,16.77544,1.80242,16.87199173,14.78544,4.31242,15.4015,1.99,-2.51,3.203154695,16.45544,6.69242,17.76428977,14.78544,4.31242,15.4015,1.67,2.38,2.907455933
14/07/2020 17:00,20.66648,2.58314,20.82728998,17.25648,5.03314,17.9755,3.41,-2.45,4.198880803,20.69648,7.65314,22.06614684,17.25648,5.03314,17.9755,3.44,2.62,4.324118407
14/07/2020 17:30,24.53072,3.10646,24.72663174,19.05072,5.55646,19.8445,5.48,-2.45,6.002741041,24.55072,8.08646,25.84818539,19.05072,5.55646,19.8445,5.5,2.53,6.053998679
14/07/2020 18:00,15.55008,2.48794,15.74785171,15.01008,4.37794,15.6355,0.54,-1.89,1.96562967,15.25008,7.29794,16.90635585,15.01008,4.37794,15.6355,0.24,2.92,2.929846412
14/07/2020 18:30,16.97352,2.59686,17.17102394,15.38352,4.48686,16.0245,1.59,-1.89,2.469858296,16.99352,7.52686,18.58583717,15.38352,4.48686,16.0245,1.61,3.04,3.440014535
14/07/2020 19:00,8.16208,1.44644,8.289254406,11.06208,3.22644,11.523,-2.9,-1.78,3.402704806,8.48208,6.57644,10.73290474,11.06208,3.22644,11.523,-2.58,3.35,4.22834483
14/07/2020 19:30,2.83688,2.63034,3.868666004,8.36688,2.44034,8.7155,-5.53,0.19,5.533263052,2.95688,4.12034,5.071522557,8.36688,2.44034,8.7155,-5.41,1.68,5.664847747
14/07/2020 20:00,-0.38736,2.99702,3.021949147,6.57264,1.91702,6.8465,-6.96,1.08,7.043294684,-0.52736,3.00702,3.052913011,6.57264,1.91702,6.8465,-7.1,1.09,7.183181746
14/07/2020 20:30,-2.18872,2.76204,3.524111264,5.32128,1.55204,5.543,-7.51,1.21,7.606852174,-2.45872,2.73204,3.675506305,5.32128,1.55204,5.543,-7.78,1.18,7.868977062
14/07/2020 21:00,-4.45752,2.56364,5.14215272,4.09248,1.19364,4.263,-8.55,1.37,8.659064615,-4.75752,2.47364,5.362172265,4.09248,1.19364,4.263,-8.85,1.28,8.942085886
14/07/2020 21:30,-5.93304,2.34328,6.379022245,3.33696,0.97328,3.476,-9.27,1.37,9.370688342,-6.22304,2.25328,6.618421081,3.33696,0.97328,3.476,-9.56,1.28,9.645309741
14/07/2020 22:00,-6.10392,2.34344,6.538314033,3.16608,0.92344,3.298,-9.27,1.42,9.378128811,-6.39392,2.20344,6.762940248,3.16608,0.92344,3.298,-9.56,1.28,9.645309741
14/07/2020 22:30,-5.27224,2.53518,5.850098482,3.61776,1.05518,3.7685,-8.89,1.48,9.012352634,-5.40224,2.38518,5.905360332,3.61776,1.05518,3.7685,-9.02,1.33,9.117527077
14/07/2020 23:00,-4.72128,2.54296,5.362567519,3.43872,1.00296,3.582,-8.16,1.54,8.304047206,-5.09128,2.33296,5.600342347,3.43872,1.00296,3.582,-8.53,1.33,8.633064346
14/07/2020 23:30,-4.49056,2.36442,5.074998626,3.16944,0.92442,3.3015,-7.66,1.44,7.794177314,-4.58056,2.37442,5.159399214,3.16944,0.92442,3.3015,-7.75,1.45,7.884478423
15/07/2020 00:00,-3.04936,2.68852,4.065308869,3.56064,1.03852,3.709,-6.61,1.65,6.812826139,-3.57936,2.48852,4.35942081,3.56064,1.03852,3.709,-7.14,1.45,7.285746358
15/07/2020 00:30,-2.16104,2.78428,3.524529614,3.88896,1.13428,4.051,-6.05,1.65,6.270964838,-2.89104,2.58428,3.877707493,3.88896,1.13428,4.051,-6.78,1.45,6.933318109
15/07/2020 01:00,-1.59984,2.98338,3.385268712,4.16016,1.21338,4.3335,-5.76,1.77,6.025819446,-2.22984,2.48338,3.337568374,4.16016,1.21338,4.3335,-6.39,1.27,6.514982732
15/07/2020 01:30,-1.55784,2.89188,3.284788486,4.05216,1.18188,4.221,-5.61,1.71,5.864827363,-2.23784,2.83188,3.609358974,4.05216,1.18188,4.221,-6.29,1.65,6.502814775
15/07/2020 02:00,-1.5612,2.8909,3.285521001,4.0488,1.1809,4.2175,-5.61,1.71,5.864827363,-2.2412,2.8909,3.657906539,4.0488,1.1809,4.2175,-6.29,1.71,6.518297324
15/07/2020 02:30,-1.61592,2.87494,3.297950492,3.99408,1.16494,4.1605,-5.61,1.71,5.864827363,-2.22592,2.87494,3.635931772,3.99408,1.16494,4.1605,-6.22,1.71,6.450775147
15/07/2020 03:00,-1.85016,2.80662,3.361578178,3.75984,1.09662,3.9165,-5.61,1.71,5.864827363,-2.46016,2.80662,3.732224946,3.75984,1.09662,3.9165,-6.22,1.71,6.450775147
15/07/2020 03:30,-1.93944,2.78058,3.390140506,3.67056,1.07058,3.8235,-5.61,1.71,5.864827363,-2.48944,2.78058,3.732149066,3.67056,1.07058,3.8235,-6.16,1.71,6.39294142
15/07/2020 04:00,-2.15448,2.77786,3.515435997,3.45552,1.00786,3.5995,-5.61,1.77,5.882601465,-2.70448,2.71786,3.834185057,3.45552,1.00786,3.5995,-6.16,1.71,6.39294142
15/07/2020 04:30,-2.36744,2.73908,3.620404867,3.32256,0.96908,3.461,-5.69,1.77,5.958942859,-2.95744,2.67908,3.990478793,3.32256,0.96908,3.461,-6.28,1.71,6.508648093
15/07/2020 05:00,-2.4568,2.6926,3.644991221,3.1632,0.9226,3.295,-5.62,1.77,5.892138831,-3.1168,2.6326,4.079831492,3.1632,0.9226,3.295,-6.28,1.71,6.508648093
15/07/2020 05:30,-2.14808,2.76806,3.503769948,3.42192,0.99806,3.5645,-5.57,1.77,5.844467469,-2.70808,2.82806,3.915561345,3.42192,0.99806,3.5645,-6.13,1.83,6.397327567
15/07/2020 06:00,-0.79416,3.06212,3.163426781,4.15584,1.21212,4.329,-4.95,1.85,5.284411036,-1.35416,2.96212,3.256977771,4.15584,1.21212,4.329,-5.51,1.75,5.781228243
15/07/2020 06:30,1.14736,3.08798,3.294245809,5.54736,1.61798,5.7785,-4.4,1.47,4.639062405,0.56736,3.07798,3.129833582,5.54736,1.61798,5.7785,-4.98,1.46,5.189604995
15/07/2020 07:00,4.26768,3.44974,5.48760409,7.50768,2.18974,7.8205,-3.24,1.26,3.476377425,3.90768,3.24974,5.082398356,7.50768,2.18974,7.8205,-3.6,1.06,3.752812279
15/07/2020 07:30,4.46232,3.35026,5.580012711,8.09232,2.36026,8.4295,-3.63,0.99,3.762578903,4.11232,3.11026,5.156054019,8.09232,2.36026,8.4295,-3.98,0.75,4.050049382
15/07/2020 08:00,-0.24528,-0.41654,0.483392025,6.35472,1.85346,6.6195,-6.6,-2.27,6.97946273,-0.35528,4.07346,4.088924094,6.35472,1.85346,6.6195,-6.71,2.22,7.067708257
15/07/2020 08:30,2.65232,-0.09474,2.654011501,8.21232,2.39526,8.5545,-5.56,-2.49,6.092101444,2.75232,4.74526,5.485686634,8.21232,2.39526,8.5545,-5.46,2.35,5.944249322
15/07/2020 09:00,3.79024,-0.60618,3.838407671,8.79024,2.56382,9.1565,-5,-3.17,5.920211145,3.57024,5.06382,6.195876584,8.79024,2.56382,9.1565,-5.22,2.5,5.787780231
15/07/2020 09:30,5.87288,-0.64416,5.908101353,9.96288,2.90584,10.378,-4.09,-3.55,5.41577326,5.70288,5.58584,7.982759473,9.96288,2.90584,10.378,-4.26,2.68,5.032891813
15/07/2020 10:00,6.94752,0.80386,6.993870534,10.36752,3.02386,10.7995,-3.42,-2.22,4.077352082,6.55752,5.58386,8.612813771,10.36752,3.02386,10.7995,-3.81,2.56,4.590174289
15/07/2020 10:30,9.97704,2.13372,10.20265104,11.80704,3.44372,12.299,-1.83,-1.31,2.250555487,9.73704,4.18372,10.59780454,11.80704,3.44372,12.299,-2.07,0.74,2.198294794
15/07/2020 11:00,11.54992,2.18706,11.75516412,12.94992,3.77706,13.4895,-1.4,-1.59,2.11851363,11.45992,4.51706,12.31801922,12.94992,3.77706,13.4895,-1.49,0.74,1.663640586
15/07/2020 11:30,13.63672,2.43696,13.85275808,13.80672,4.02696,14.382,-0.17,-1.59,1.599062225,13.48672,3.33696,13.89341277,13.80672,4.02696,14.382,-0.32,-0.69,0.760591875
15/07/2020 12:00,8.15344,1.77392,8.344182165,11.29344,3.29392,11.764,-3.14,-1.52,3.488552709,7.86344,3.29392,8.525467588,11.29344,3.29392,11.764,-3.43,0,3.43
15/07/2020 12:30,18.73488,3.27934,19.01972133,16.45488,4.79934,17.1405,2.28,-1.52,2.740218969,18.54488,4.79934,19.15584085,16.45488,4.79934,17.1405,2.09,0,2.09
15/07/2020 13:00,15.4916,2.7213,15.72879984,15.0216,4.3813,15.6475,0.47,-1.66,1.725253605,16.2816,5.1713,17.08311571,15.0216,4.3813,15.6475,1.26,0.79,1.487178537
15/07/2020 13:30,17.31432,2.87376,17.55118724,15.54432,4.53376,16.192,1.77,-1.66,2.426623168,17.33432,4.53376,17.91741135,15.54432,4.53376,16.192,1.79,0,1.79
15/07/2020 14:00,11.70528,2.22154,11.91422762,12.72528,3.71154,13.2555,-1.02,-1.49,1.805685465,11.36528,4.51154,12.22798359,12.72528,3.71154,13.2555,-1.36,0.8,1.577846634
15/07/2020 14:30,3.62816,1.35238,3.872011964,9.12816,2.66238,9.5085,-5.5,-1.31,5.653857091,3.38816,2.66238,4.309048091,9.12816,2.66238,9.5085,-5.74,0,5.74
15/07/2020 15:00,1.23104,-0.01178,1.231096361,8.05104,2.34822,8.3865,-6.82,-2.36,7.216785988,1.73104,4.80822,5.11033062,8.05104,2.34822,8.3865,-6.32,2.46,6.781887643
15/07/2020 15:30,6.22128,-0.61546,6.25164905,10.30128,3.00454,10.7305,-4.08,-3.62,5.454429393,6.49128,5.75454,8.67475917,10.30128,3.00454,10.7305,-3.81,2.75,4.698787078
15/07/2020 16:00,3.37328,-0.86946,3.483529625,9.05328,2.64054,9.4305,-5.68,-3.51,6.677012805,3.57328,5.51054,6.56767699,9.05328,2.64054,9.4305,-5.48,2.87,6.186056902
15/07/2020 16:30,5.1768,1.7124,5.452666504,9.9168,2.8924,10.33,-4.74,-1.18,4.884669897,4.9268,4.0224,6.360272007,9.9168,2.8924,10.33,-4.99,1.13,5.116346353
15/07/2020 17:00,7.05488,2.21934,7.395728622,10.93488,3.18934,11.3905,-3.88,-0.97,3.999412457,7.24488,4.17934,8.363920675,10.93488,3.18934,11.3905,-3.69,0.99,3.82049735
15/07/2020 17:30,4.07736,1.92298,4.508072387,9.74736,2.84298,10.1535,-5.67,-0.92,5.744153549,3.90736,4.03298,5.615370856,9.74736,2.84298,10.1535,-5.84,1.19,5.960008389
15/07/2020 18:00,-1.42184,1.33238,1.948554708,7.20816,2.10238,7.5085,-8.63,-0.77,8.664283006,-1.26184,3.64238,3.854759688,7.20816,2.10238,7.5085,-8.47,1.54,8.608861713
15/07/2020 18:30,-2.54984,1.17838,2.808961276,6.68016,1.94838,6.9585,-9.23,-0.77,9.262062405,-2.37984,3.48838,4.222846605,6.68016,1.94838,6.9585,-9.06,1.54,9.189951034
15/07/2020 19:00,-4.44136,0.95002,4.541829659,5.58864,1.63002,5.8215,-10.03,-0.68,10.05302442,-4.21136,3.45002,5.444096899,5.58864,1.63002,5.8215,-9.8,1.82,9.967567406
15/07/2020 19:30,-6.08392,0.66344,6.119986536,4.60608,1.34344,4.798,-10.69,-0.68,10.71160586,-6.05392,3.08344,6.793934766,4.60608,1.34344,4.798,-10.66,1.74,10.80107402
15/07/2020 20:00,-5.87888,1.99116,6.206927436,4.46112,1.30116,4.647,-10.34,0.69,10.36299667,-5.81888,3.24116,6.660666828,4.46112,1.30116,4.647,-10.28,1.94,10.46145305
15/07/2020 20:30,-6.14256,1.70342,6.374377072,4.05744,1.18342,4.2265,-10.2,0.52,10.2132463,-6.14256,3.19342,6.92307552,4.05744,1.18342,4.2265,-10.2,2.01,10.39615794
15/07/2020 21:00,-6.15544,1.82008,6.418888751,3.87456,1.13008,4.036,-10.03,0.69,10.05370578,-6.10544,3.23008,6.907229141,3.87456,1.13008,4.036,-9.98,2.1,10.19854892
15/07/2020 21:30,-6.7104,1.6903,6.920013168,3.4296,1.0003,3.5725,-10.14,0.69,10.16344922,-6.7304,3.1003,7.410137937,3.4296,1.0003,3.5725,-10.16,2.1,10.37475783
15/07/2020 22:00,-6.36688,1.71466,6.593725794,3.51312,1.02466,3.6595,-9.88,0.69,9.904064822,-6.39688,3.07466,7.09743671,3.51312,1.02466,3.6595,-9.91,2.05,10.11981225
15/07/2020 22:30,-5.54864,1.84998,5.848917152,3.77136,1.09998,3.9285,-9.32,0.75,9.350128341,-5.46864,3.25998,6.366591949,3.77136,1.09998,3.9285,-9.24,2.16,9.489109547
15/07/2020 23:00,-4.58672,1.15304,4.72942931,3.95328,1.15304,4.118,-8.54,0,8.54,-4.45672,3.59304,5.724708691,3.95328,1.15304,4.118,-8.41,2.44,8.756808779
15/07/2020 23:30,-4.15024,1.48868,4.409156405,3.62976,1.05868,3.781,-7.78,0.43,7.791873972,-4.14024,3.70868,5.55840756,3.62976,1.05868,3.781,-7.77,2.65,8.209470141
16/07/2020 00:00,-3.72056,0.32192,3.734461032,3.46944,1.01192,3.614,-7.19,-0.69,7.223032604,-3.90056,3.55192,5.275462444,3.46944,1.01192,3.614,-7.37,2.54,7.795415319
16/07/2020 00:30,-3.3552,3.8339,5.094718466,3.3048,0.9639,3.4425,-6.66,2.87,7.25206867,-3.8852,3.4139,5.17199113,3.3048,0.9639,3.4425,-7.19,2.45,7.595959452
16/07/2020 01:00,-3.32256,3.72092,4.988451724,3.15744,0.92092,3.289,-6.48,2.8,7.059065094,-4.03256,3.32092,5.223987921,3.15744,0.92092,3.289,-7.19,2.4,7.579980211
16/07/2020 01:30,-3.17424,1.78418,3.641304416,3.30576,0.96418,3.4435,-6.48,0.82,6.531676661,-3.60424,3.36418,4.930340054,3.30576,0.96418,3.4435,-6.91,2.4,7.314923103
16/07/2020 02:00,-2.3832,1.9449,3.076081639,3.8568,1.1249,4.0175,-6.24,0.82,6.293647591,-2.7032,3.5249,4.442095254,3.8568,1.1249,4.0175,-6.56,2.4,6.985241585
16/07/2020 02:30,-2.39704,1.90878,3.06418698,3.73296,1.08878,3.8885,-6.13,0.82,6.184601847,-2.70704,3.75878,4.632115354,3.73296,1.08878,3.8885,-6.44,2.67,6.971549326
16/07/2020 03:00,-2.39848,1.77836,2.98584504,3.73152,1.08836,3.887,-6.13,0.69,6.168711373,-2.55848,3.83836,4.612897939,3.73152,1.08836,3.887,-6.29,2.75,6.864881645
16/07/2020 03:30,-2.17568,1.79376,2.81977985,3.78432,1.10376,3.942,-5.96,0.69,5.99980833,-2.50568,3.85376,4.596726922,3.78432,1.10376,3.942,-6.29,2.75,6.864881645
16/07/2020 04:00,-2.3192,1.7519,2.906517203,3.6408,1.0619,3.7925,-5.96,0.69,5.99980833,-2.4392,3.8119,4.525514142,3.6408,1.0619,3.7925,-6.08,2.75,6.672997827
16/07/2020 04:30,-2.06856,1.79292,2.737426273,3.78144,1.10292,3.939,-5.85,0.69,5.890551757,-2.29856,3.78292,4.426495431,3.78144,1.10292,3.939,-6.08,2.68,6.644456336
16/07/2020 05:00,-3.17896,1.75322,3.630367344,3.13104,0.91322,3.2615,-6.31,0.84,6.365665715,-3.51896,3.70322,5.108514251,3.13104,0.91322,3.2615,-6.65,2.79,7.211560164
16/07/2020 05:30,-2.46176,1.89532,3.106847309,3.61824,1.05532,3.769,-6.08,0.84,6.137752031,-2.62176,3.94532,4.737000676,3.61824,1.05532,3.769,-6.24,2.89,6.876750686
16/07/2020 06:00,-2.4828,1.9621,3.164511376,3.8472,1.1221,4.0075,-6.33,0.84,6.385491367,-2.3928,3.8221,4.509317049,3.8472,1.1221,4.0075,-6.24,2.7,6.799088174
16/07/2020 06:30,-1.994,1.978,2.808650922,4.416,1.288,4.6,-6.41,0.69,6.447030324,-1.954,3.798,4.271173141,4.416,1.288,4.6,-6.37,2.51,6.846678027
16/07/2020 07:00,-1.26616,2.16112,2.504715712,5.04384,1.47112,5.254,-6.31,0.69,6.347613725,-1.07616,3.73112,3.883217326,5.04384,1.47112,5.254,-6.12,2.26,6.523955855
16/07/2020 07:30,0.90216,1.91688,2.11856593,6.57216,1.91688,6.846,-5.67,0,5.67,1.09216,3.46688,3.634841179,6.57216,1.91688,6.846,-5.48,1.55,5.694989025
16/07/2020 08:00,2.44328,1.43804,2.835061939,7.67328,2.23804,7.993,-5.23,-0.8,5.290831693,2.42328,3.45804,4.222597139,7.67328,2.23804,7.993,-5.25,1.22,5.389888682
16/07/2020 08:30,6.27368,-0.34976,6.283422061,9.94368,2.90024,10.358,-3.67,-3.25,4.902183187,6.72368,6.24024,9.173247408,9.94368,2.90024,10.358,-3.22,3.34,4.639396512
16/07/2020 09:00,9.39488,-0.23816,9.397898191,11.59488,3.38184,12.078,-2.2,-3.62,4.236083096,9.74488,6.61184,11.77620968,11.59488,3.38184,12.078,-1.85,3.23,3.722284245
16/07/2020 09:30,16.2912,0.6216,16.30305444,14.8512,4.3316,15.47,1.44,-3.71,3.97966079,16.5012,6.9816,17.91737537,14.8512,4.3316,15.47,1.65,2.65,3.121698256
16/07/2020 10:00,22.77152,1.34836,22.81140499,18.13152,5.28836,18.887,4.64,-3.94,6.087133973,22.72152,7.51836,23.93309859,18.13152,5.28836,18.887,4.59,2.23,5.103038311
16/07/2020 10:30,26.416,1.4555,26.45606804,19.596,5.7155,20.4125,6.82,-4.26,8.041144197,26.086,7.6055,27.17210014,19.596,5.7155,20.4125,6.49,1.89,6.75960058
16/07/2020 11:00,23.22056,0.83808,23.23567913,18.13056,5.28808,18.886,5.09,-4.45,6.76096147,23.27056,7.42808,24.4273481,18.13056,5.28808,18.886,5.14,2.14,5.56769252
16/07/2020 11:30,29.08016,1.54088,29.12095494,21.02016,6.13088,21.896,8.06,-4.59,9.275327487,28.90016,7.87088,29.9527962,21.02016,6.13088,21.896,7.88,1.74,8.06982032
16/07/2020 12:00,36.34696,2.25328,36.41673753,24.69696,7.20328,25.726,11.65,-4.95,12.65800142,35.99696,8.61328,37.01310203,24.69696,7.20328,25.726,11.3,1.41,11.38762925
16/07/2020 12:30,38.68368,2.53524,38.7666679,25.66368,7.48524,26.733,13.02,-4.95,13.92921032,38.09368,8.89524,39.11845793,25.66368,7.48524,26.733,12.43,1.41,12.50971622
16/07/2020 13:00,43.96352,2.85686,44.05624519,28.10352,8.19686,29.2745,15.86,-5.34,16.73484986,43.72352,9.48686,44.74088414,28.10352,8.19686,29.2745,15.62,1.29,15.67317773
16/07/2020 13:30,43.84624,2.85182,43.93888528,28.08624,8.19182,29.2565,15.76,-5.34,16.64010817,43.56624,9.48182,44.58612092,28.08624,8.19182,29.2565,15.48,1.29,15.53365701
16/07/2020 14:00,48.24432,3.23376,48.35257611,29.94432,8.73376,31.192,18.3,-5.5,19.10863679,47.73432,9.89376,48.74886453,29.94432,8.73376,31.192,17.79,1.16,17.82777889
16/07/2020 14:30,50.28464,3.38802,50.39864779,31.12464,9.07802,32.4215,19.16,-5.69,19.9870383,49.83464,10.04802,50.837526,31.12464,9.07802,32.4215,18.71,0.97,18.73512743
16/07/2020 15:00,44.45864,2.71252,44.54131156,28.08864,8.19252,29.259,16.37,-5.48,17.26288794,44.26864,9.51252,45.27914006,28.08864,8.19252,29.259,16.18,1.32,16.23375496
16/07/2020 15:30,30.8304,1.8797,30.8876486,21.7704,6.3497,22.6775,9.06,-4.47,10.10269766,30.6904,8.4297,31.8270403,21.7704,6.3497,22.6775,8.92,2.08,9.159301283
16/07/2020 16:00,22.33336,1.19848,22.36549403,17.58336,5.12848,18.316,4.75,-3.93,6.165014193,22.25336,7.75848,23.56705419,17.58336,5.12848,18.316,4.67,2.63,5.359645511
16/07/2020 16:30,13.61272,0.45496,13.62032064,13.66272,3.98496,14.232,-0.05,-3.53,3.53035409,13.57272,7.02496,15.28295754,13.66272,3.98496,14.232,-0.09,3.04,3.041331945
16/07/2020 17:00,13.61768,0.63724,13.63258169,14.28768,4.16724,14.883,-0.67,-3.53,3.593021013,13.81768,7.35724,15.65430487,14.28768,4.16724,14.883,-0.47,3.19,3.224437936
16/07/2020 17:30,23.39608,1.87344,23.47096796,18.76608,5.47344,19.548,4.63,-3.6,5.864887041,23.34608,8.59344,24.87743279,18.76608,5.47344,19.548,4.58,3.12,5.541732581
16/07/2020 18:00,20.49576,1.76418,20.5715461,16.98576,4.95418,17.6935,3.51,-3.19,4.743015918,20.31576,8.07418,21.86143836,16.98576,4.95418,17.6935,3.33,3.12,4.563255417
16/07/2020 18:30,5.34824,0.15282,5.350422885,10.15824,2.96282,10.5815,-4.81,-2.81,5.570655258,5.38824,6.64282,8.553372893,10.15824,2.96282,10.5815,-4.77,3.68,6.024558075
16/07/2020 19:00,4.21696,0.05828,4.217362707,9.45696,2.75828,9.851,-5.24,-2.7,5.894709492,4.42696,6.57828,7.92917036,9.45696,2.75828,9.851,-5.03,3.82,6.316114312
16/07/2020 19:30,4.8804,0.0972,4.881367841,9.5904,2.7972,9.99,-4.71,-2.7,5.429005434,4.9204,6.6172,8.246070094,9.5904,2.7972,9.99,-4.67,3.82,6.033348987
16/07/2020 20:00,1.65408,-0.26006,1.674398952,7.71408,2.24994,8.0355,-6.06,-2.51,6.559245383,1.80408,6.24994,6.505109888,7.71408,2.24994,8.0355,-5.91,4,7.136392646
16/07/2020 20:30,-3.20344,0.02858,3.203567488,4.96656,1.44858,5.1735,-8.17,-1.42,8.292484549,-3.61344,3.54858,5.064520575,4.96656,1.44858,5.1735,-8.58,2.1,8.833255346
16/07/2020 21:00,-4.90048,2.58736,5.541582445,4.13952,1.20736,4.312,-9.04,1.38,9.144725256,-5.22048,2.78736,5.91800534,4.13952,1.20736,4.312,-9.36,1.58,9.492418027
16/07/2020 21:30,-6.0704,1.0003,6.152264319,3.4296,1.0003,3.5725,-9.5,0,9.5,-6.6804,2.7103,7.209262809,3.4296,1.0003,3.5725,-10.11,1.71,10.25359449
16/07/2020 22:00,-6.03784,1.88438,6.325061253,3.27216,0.95438,3.4085,-9.31,0.93,9.356334752,-7.13784,2.59438,7.594706541,3.27216,0.95438,3.4085,-10.41,1.64,10.53839172
16/07/2020 22:30,-6.71552,1.58964,6.901098768,3.08448,0.89964,3.213,-9.8,0.69,9.824260786,-7.02552,2.46964,7.446949241,3.08448,0.89964,3.213,-10.11,1.57,10.23117784
16/07/2020 23:00,-5.34312,1.67784,5.600364131,3.38688,0.98784,3.528,-8.73,0.69,8.757225588,-5.82312,2.66784,6.405161731,3.38688,0.98784,3.528,-9.21,1.68,9.361970946
16/07/2020 23:30,-4.47592,1.79494,4.822413239,3.51408,1.02494,3.6605,-7.99,0.77,8.027016881,-4.71592,2.93494,5.554617381,3.51408,1.02494,3.6605,-8.23,1.91,8.448727715
17/07/2020 00:00,-3.48144,1.75708,3.899712118,3.65856,1.06708,3.811,-7.14,0.69,7.173262856,-3.98144,3.23708,5.131330373,3.65856,1.06708,3.811,-7.64,2.17,7.942197429
17/07/2020 00:30,-2.9628,1.7596,3.445921647,3.6672,1.0696,3.82,-6.63,0.69,6.665808278,-3.6728,3.2396,4.897394001,3.6672,1.0696,3.82,-7.34,2.17,7.654051215
17/07/2020 01:00,-2.82352,2.88564,4.037224715,3.51648,1.02564,3.663,-6.34,1.86,6.607208185,-3.60352,3.08564,4.744104826,3.51648,1.02564,3.663,-7.12,2.06,7.412017269
17/07/2020 01:30,-2.34184,3.98488,4.62206482,3.78816,1.10488,3.946,-6.13,2.88,6.772835448,-3.24184,1.10488,3.424950569,3.78816,1.10488,3.946,-7.03,0,7.03
17/07/2020 02:00,-2.34424,3.98418,4.622677952,3.78576,1.10418,3.9435,-6.13,2.88,6.772835448,-3.12424,1.10418,3.313621742,3.78576,1.10418,3.9435,-6.91,0,6.91
17/07/2020 02:30,-2.00032,3.74074,4.241982538,3.97968,1.16074,4.1455,-5.98,2.58,6.51281813,-2.81032,3.56074,4.536162238,3.97968,1.16074,4.1455,-6.79,2.4,7.201673417
17/07/2020 03:00,-2.13808,1.96056,2.900893242,3.84192,1.12056,4.002,-5.98,0.84,6.038708471,-2.64808,3.52056,4.405300262,3.84192,1.12056,4.002,-6.49,2.4,6.919544783
17/07/2020 03:30,-2.1656,1.9117,2.888671018,3.6744,1.0717,3.8275,-5.84,0.84,5.900101694,-2.8156,3.4717,4.469933361,3.6744,1.0717,3.8275,-6.49,2.4,6.919544783
17/07/2020 04:00,-2.05048,1.92486,2.812392976,3.71952,1.08486,3.8745,-5.77,0.84,5.830823269,-2.55048,3.48486,4.318471657,3.71952,1.08486,3.8745,-6.27,2.4,6.713635379
17/07/2020 04:30,-2.28792,1.87894,2.960573162,3.56208,1.03894,3.7105,-5.85,0.84,5.91,-2.82792,3.43894,4.45235217,3.56208,1.03894,3.7105,-6.39,2.4,6.825840608
17/07/2020 05:00,-2.22712,1.78584,2.854695781,3.48288,1.01584,3.628,-5.71,0.77,5.761683782,-2.80712,3.59584,4.561796576,3.48288,1.01584,3.628,-6.29,2.58,6.798566025
17/07/2020 05:30,-2.55272,1.65754,3.043652124,3.31728,0.96754,3.4555,-5.87,0.69,5.910414537,-3.05272,3.74754,4.833544812,3.31728,0.96754,3.4555,-6.37,2.78,6.950201436
17/07/2020 06:00,-1.5108,1.8681,2.402564099,4.0392,1.1781,4.2075,-5.55,0.69,5.59272742,-1.8208,3.7681,4.184960006,4.0392,1.1781,4.2075,-5.86,2.59,6.406847899
17/07/2020 06:30,-0.37912,1.43234,1.481664554,4.91088,1.43234,5.1155,-5.29,0,5.29,-0.82912,3.71234,3.803801815,4.91088,1.43234,5.1155,-5.74,2.28,6.176244814
17/07/2020 07:00,2.14192,1.89056,2.856928141,6.48192,1.89056,6.752,-4.34,0,4.34,1.86192,3.87056,4.295111267,6.48192,1.89056,6.752,-4.62,1.98,5.02641025
