Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
17/07/2020 07:30,4.21192,2.29306,4.795664109,7.86192,2.29306,8.1895,-3.65,0,3.65,4.21192,4.04306,5.838373425,7.86192,2.29306,8.1895,-3.65,1.75,4.04783893
17/07/2020 08:00,11.7904,2.6197,12.07792864,12.1704,3.5497,12.6775,-0.38,-0.93,1.004639239,11.4904,4.7897,12.44871553,12.1704,3.5497,12.6775,-0.68,1.24,1.414213562
17/07/2020 08:30,23.134,3.847,23.4516815,17.784,5.187,18.525,5.35,-1.34,5.515260647,23.124,6.017,23.89400898,17.784,5.187,18.525,5.34,0.83,5.4041188
17/07/2020 09:00,32.74264,4.26202,33.01886262,22.53264,6.57202,23.4715,10.21,-2.31,10.46805617,32.37264,6.57202,33.0330027,22.53264,6.57202,23.4715,9.84,0,9.84
17/07/2020 09:30,40.3544,5.0467,40.66874451,26.5944,7.7567,27.7025,13.76,-2.71,14.0243253,39.9244,6.9867,40.53112005,26.5944,7.7567,27.7025,13.33,-0.77,13.35222079
17/07/2020 10:00,41.60392,4.18406,41.81378382,26.89392,7.84406,28.0145,14.71,-3.66,15.15848607,41.40392,7.62406,42.10001048,26.89392,7.84406,28.0145,14.51,-0.22,14.51166772
17/07/2020 10:30,32.53192,1.70806,32.57672924,23.10192,6.73806,24.0645,9.43,-5.03,10.68764708,32.30192,8.62806,33.43437535,23.10192,6.73806,24.0645,9.2,1.89,9.392129684
17/07/2020 11:00,29.81256,-1.03592,29.83055253,22.88256,6.67408,23.836,6.93,-7.71,10.36672562,35.24256,11.13408,36.95951532,22.88256,6.67408,23.836,12.36,4.46,13.14006088
17/07/2020 11:30,32.15752,-1.85614,32.21104389,23.32752,6.80386,24.2995,8.83,-8.66,12.36788179,38.87752,11.97386,40.67966181,23.32752,6.80386,24.2995,15.55,5.17,16.38692772
17/07/2020 12:00,26.04016,-2.31912,26.14322571,21.02016,6.13088,21.896,5.02,-8.45,9.828677429,33.20016,11.46088,35.12267636,21.02016,6.13088,21.896,12.18,5.33,13.29516077
17/07/2020 12:30,19.09208,-2.14356,19.21203707,17.30208,5.04644,18.023,1.79,-7.19,7.409466917,22.67208,10.20644,24.86352004,17.30208,5.04644,18.023,5.37,5.16,7.447314952
17/07/2020 13:00,26.57064,1.29102,26.60198569,19.58064,5.71102,20.3965,6.99,-4.42,8.270217651,26.85064,8.21102,28.07806471,19.58064,5.71102,20.3965,7.27,2.5,7.687841049
17/07/2020 13:30,25.4628,1.3929,25.50086968,19.0728,5.5629,19.8675,6.39,-4.17,7.630268672,25.5828,8.1229,26.84140757,19.0728,5.5629,19.8675,6.51,2.56,6.995262683
17/07/2020 14:00,28.27728,3.83254,28.53581832,20.23728,5.90254,21.0805,8.04,-2.07,8.302198504,28.19728,5.50254,28.72915846,20.23728,5.90254,21.0805,7.96,-0.4,7.970043915
17/07/2020 14:30,29.57856,4.09958,29.86130888,20.87856,6.08958,21.7485,8.7,-1.99,8.924690471,29.32856,5.37958,29.81785225,20.87856,6.08958,21.7485,8.45,-0.71,8.47977594
17/07/2020 15:00,41.38632,4.73476,41.65627726,25.69632,7.49476,26.767,15.69,-2.76,15.93090393,41.43632,6.41476,41.92991487,25.69632,7.49476,26.767,15.74,-1.08,15.77700859
17/07/2020 15:30,31.33808,4.45694,31.65342908,21.89808,6.38694,22.8105,9.44,-1.93,9.635273738,31.24808,5.68694,31.76135687,21.89808,6.38694,22.8105,9.35,-0.7,9.376166594
17/07/2020 16:00,38.13136,5.17248,38.48058166,25.55136,7.45248,26.616,12.58,-2.28,12.78494427,37.96136,6.75248,38.55724107,25.55136,7.45248,26.616,12.41,-0.7,12.42972647
17/07/2020 16:30,33.42928,4.01854,33.6699484,22.58928,6.58854,23.5305,10.84,-2.57,11.14048922,32.99928,7.41854,33.82288007,22.58928,6.58854,23.5305,10.41,0.83,10.44303596
17/07/2020 17:00,36.96776,4.73268,37.26947195,25.03776,7.30268,26.081,11.93,-2.57,12.20367977,36.56776,8.33268,37.50512801,25.03776,7.30268,26.081,11.53,1.03,11.57591465
17/07/2020 17:30,36.23672,4.51946,36.51746699,24.30672,7.08946,25.3195,11.93,-2.57,12.20367977,36.08672,8.33946,37.03779088,24.30672,7.08946,25.3195,11.78,1.25,11.84613439
17/07/2020 18:00,25.80288,3.79584,26.08058699,19.08288,5.56584,19.878,6.72,-1.77,6.949194198,24.85288,7.10584,25.84876412,19.08288,5.56584,19.878,5.77,1.54,5.971976222
17/07/2020 18:30,17.31576,2.96918,17.56848241,15.18576,4.42918,15.8185,2.13,-1.46,2.582343897,17.53576,6.35918,18.65320479,15.18576,4.42918,15.8185,2.35,1.93,3.040953798
17/07/2020 19:00,7.43672,1.62196,7.611541145,10.56672,3.08196,11.007,-3.13,-1.46,3.45376606,7.57672,5.71196,9.48858119,10.56672,3.08196,11.007,-2.99,2.63,3.982084881
17/07/2020 19:30,1.80024,-1.02118,2.069703517,7.95024,2.31882,8.2815,-6.15,-3.34,6.998435539,2.09024,7.12882,7.428941906,7.95024,2.31882,8.2815,-5.86,4.81,7.58127298
17/07/2020 20:00,-1.07344,-1.43642,1.79320268,6.52656,1.90358,6.7985,-7.6,-3.34,8.301542025,-0.51344,7.02358,7.042321822,6.52656,1.90358,6.7985,-7.04,5.12,8.704941126
17/07/2020 20:30,-3.07896,-1.01178,3.240940211,5.41104,1.57822,5.6365,-8.49,-2.59,8.87627174,-2.84896,6.20822,6.830707771,5.41104,1.57822,5.6365,-8.26,4.63,9.469134068
17/07/2020 21:00,-4.0708,-0.8469,4.157962512,4.6392,1.3531,4.8325,-8.71,-2.2,8.98354607,-4.0608,5.8731,7.140266119,4.6392,1.3531,4.8325,-8.7,4.52,9.804101183
17/07/2020 21:30,-4.72648,-1.61564,4.994988068,4.40352,1.28436,4.587,-9.13,-2.9,9.579504163,-4.34648,6.64436,7.939736028,4.40352,1.28436,4.587,-8.75,5.36,10.26119389
17/07/2020 22:00,-5.074,-1.717,5.356637471,4.056,1.183,4.225,-9.13,-2.9,9.579504163,-4.844,6.543,8.140957253,4.056,1.183,4.225,-8.9,5.36,10.38939844
17/07/2020 22:30,-5.39176,-1.62968,5.63266658,3.73824,1.09032,3.894,-9.13,-2.72,9.526557615,-5.16176,6.45032,8.261379691,3.73824,1.09032,3.894,-8.9,5.36,10.38939844
17/07/2020 23:00,-4.0988,-1.4309,4.341386443,4.1112,1.1991,4.2825,-8.21,-2.63,8.620962823,-4.0388,6.4991,7.651810652,4.1112,1.1991,4.2825,-8.15,5.3,9.721753957
17/07/2020 23:30,-3.83376,0.33182,3.848093067,3.84624,1.12182,4.0065,-7.68,-0.79,7.720524594,-3.78376,4.35182,5.766730187,3.84624,1.12182,4.0065,-7.63,3.23,8.285517485
18/07/2020 00:00,-3.1976,0.3307,3.21465523,3.8424,1.1207,4.0025,-7.04,-0.79,7.084186615,-3.3976,4.3507,5.520169948,3.8424,1.1207,4.0025,-7.24,3.23,7.927830725
18/07/2020 00:30,-2.24456,1.21492,2.552269617,4.16544,1.21492,4.339,-6.41,0,6.41,-2.44456,4.44492,5.072788917,4.16544,1.21492,4.339,-6.61,3.23,7.356969485
18/07/2020 01:00,-1.87584,0.53038,1.949379042,4.18416,1.22038,4.3585,-6.06,-0.69,6.099155679,-2.13584,4.68038,5.14468361,4.18416,1.22038,4.3585,-6.32,3.46,7.205137056
18/07/2020 01:30,-2.04808,1.19056,2.368979696,4.08192,1.19056,4.252,-6.13,0,6.13,-2.35808,4.72056,5.276763023,4.08192,1.19056,4.252,-6.44,3.53,7.344011166
18/07/2020 02:00,-1.64768,1.27526,2.083539644,4.37232,1.27526,4.5545,-6.02,0,6.02,-1.95768,4.80526,5.188741143,4.37232,1.27526,4.5545,-6.33,3.53,7.247744477
18/07/2020 02:30,-2.07632,1.15024,2.373637883,3.94368,1.15024,4.108,-6.02,0,6.02,-2.38632,4.58024,5.164602753,3.94368,1.15024,4.108,-6.33,3.43,7.199569432
18/07/2020 03:00,-1.87912,3.69734,4.147458867,3.83088,1.11734,3.9905,-5.71,2.58,6.265819978,-2.40912,4.18734,4.830908346,3.83088,1.11734,3.9905,-6.24,3.07,6.954315207
18/07/2020 03:30,-1.864,4.1755,4.572668395,3.756,1.0955,3.9125,-5.62,3.08,6.408650404,-2.564,1.7855,3.124436949,3.756,1.0955,3.9125,-6.32,0.69,6.357554561
18/07/2020 04:00,-2.07712,4.20334,4.688549312,3.54288,1.03334,3.6905,-5.62,3.17,6.452387155,-2.77712,1.72334,3.268378229,3.54288,1.03334,3.6905,-6.32,0.69,6.357554561
18/07/2020 04:30,-1.8312,4.1484,4.534591051,3.6288,1.0584,3.78,-5.46,3.09,6.273730947,-2.4712,1.7484,3.027165671,3.6288,1.0584,3.78,-6.1,0.69,6.138900553
18/07/2020 05:00,-2.07408,4.36756,4.835016877,3.38592,0.98756,3.527,-5.46,3.38,6.421526298,-2.71408,1.67756,3.190679834,3.38592,0.98756,3.527,-6.1,0.69,6.138900553
18/07/2020 05:30,-2.28008,4.81956,5.331690482,3.28992,0.95956,3.427,-5.57,3.86,6.776761764,-2.88008,0.24956,2.890872014,3.28992,0.95956,3.427,-6.17,-0.71,6.210716545
18/07/2020 06:00,-1.89112,4.96634,5.314213757,3.51888,1.02634,3.6655,-5.41,3.94,6.692660159,-2.58112,1.02634,2.777688652,3.51888,1.02634,3.6655,-6.1,0,6.1
18/07/2020 06:30,-0.1816,5.1637,5.16689232,4.5384,1.3237,4.7275,-4.72,3.84,6.084734998,-0.9116,1.3237,1.607232482,4.5384,1.3237,4.7275,-5.45,0,5.45
18/07/2020 07:00,2.31408,4.81244,5.339901216,5.97408,1.74244,6.223,-3.66,3.07,4.777080699,1.95408,2.24244,2.974384945,5.97408,1.74244,6.223,-4.02,0.5,4.050975191
18/07/2020 07:30,9.46144,3.96042,10.25688907,9.60144,2.80042,10.0015,-0.14,1.16,1.168417734,9.28144,4.03042,10.11876543,9.60144,2.80042,10.0015,-0.32,1.23,1.270944531
18/07/2020 08:00,10.69144,4.15292,11.46968325,10.74144,3.13292,11.189,-0.05,1.02,1.021224755,10.42144,4.26292,11.25961361,10.74144,3.13292,11.189,-0.32,1.13,1.174436035
18/07/2020 08:30,9.2836,3.9348,10.08304914,10.4736,3.0548,10.91,-1.19,0.88,1.480033783,9.0236,4.0948,9.909225197,10.4736,3.0548,10.91,-1.45,1.04,1.784404663
18/07/2020 09:00,8.75968,4.01824,9.637336063,10.75968,3.13824,11.208,-2,0.88,2.185040045,8.59968,4.17824,9.560972001,10.75968,3.13824,11.208,-2.16,1.04,2.39733185
18/07/2020 09:30,14.66088,4.65734,15.38285468,12.95088,3.77734,13.4905,1.71,0.88,1.92314846,13.75088,4.56734,14.48955815,12.95088,3.77734,13.4905,0.8,0.79,1.124322018
18/07/2020 10:00,21.11272,5.61246,21.84597567,16.84272,4.91246,17.5445,4.27,0.7,4.326996649,21.14272,5.70246,21.89823415,16.84272,4.91246,17.5445,4.3,0.79,4.37196752
18/07/2020 10:30,22.16272,5.78746,22.90591301,17.44272,5.08746,18.1695,4.72,0.7,4.771624461,21.99272,5.80746,22.74656732,17.44272,5.08746,18.1695,4.55,0.72,4.606614809
18/07/2020 11:00,15.20192,4.20806,15.77358997,13.50192,3.93806,14.0645,1.7,0.27,1.721307642,16.24192,4.77806,16.93014538,13.50192,3.93806,14.0645,2.74,0.84,2.865868106
18/07/2020 11:30,9.7228,4.0754,10.54237758,11.5728,3.3754,12.055,-1.85,0.7,1.978004044,9.6428,4.0954,10.47644467,11.5728,3.3754,12.055,-1.93,0.72,2.059927183
18/07/2020 12:00,12.52848,4.51164,13.31606949,13.06848,3.81164,13.613,-0.54,0.7,0.884081444,12.40848,4.53164,13.2100771,13.06848,3.81164,13.613,-0.66,0.72,0.976729236
18/07/2020 12:30,17.46624,5.07682,18.18910776,15.00624,4.37682,15.6315,2.46,0.7,2.557655176,17.25624,4.37682,17.80265071,15.00624,4.37682,15.6315,2.25,0,2.25
18/07/2020 13:00,15.5316,4.6438,16.2109678,14.4816,4.2238,15.085,1.05,0.42,1.130884609,15.7216,5.0838,16.5231271,14.4816,4.2238,15.085,1.24,0.86,1.50903943
18/07/2020 13:30,14.87232,4.86026,15.64634237,14.09232,4.11026,14.6795,0.78,0.75,1.082081328,14.86232,4.80026,15.61829222,14.09232,4.11026,14.6795,0.77,0.69,1.033924562
18/07/2020 14:00,14.0184,4.4312,14.70207713,13.4784,3.9312,14.04,0.54,0.5,0.73593478,13.9484,4.8212,14.75811072,13.4784,3.9312,14.04,0.47,0.89,1.006479011
18/07/2020 14:30,6.87992,3.83956,7.878801952,10.24992,2.98956,10.677,-3.37,0.85,3.475543123,6.81992,3.74956,7.782705763,10.24992,2.98956,10.677,-3.43,0.76,3.513189434
18/07/2020 15:00,9.07848,4.12164,9.970291641,11.62848,3.39164,12.113,-2.55,0.73,2.652432846,9.41848,4.23164,10.32543184,11.62848,3.39164,12.113,-2.21,0.84,2.364254639
18/07/2020 15:30,10.92616,3.34138,11.42566377,11.93616,3.48138,12.4335,-1.01,-0.14,1.019656805,10.64616,5.19138,11.84445647,11.93616,3.48138,12.4335,-1.29,1.71,2.142008403
18/07/2020 16:00,9.67616,1.76888,9.836514057,11.27616,3.28888,11.746,-1.6,-1.52,2.206898276,9.98616,6.54888,11.941994,11.27616,3.28888,11.746,-1.29,3.26,3.505952082
18/07/2020 16:30,15.864,1.8695,15.97377621,13.884,4.0495,14.4625,1.98,-2.18,2.944961799,15.794,7.6595,17.55330101,13.884,4.0495,14.4625,1.91,3.61,4.084140056
18/07/2020 17:00,5.04032,0.50176,5.065233341,9.40032,2.74176,9.792,-4.36,-2.24,4.901754788,5.49032,6.91176,8.827006288,9.40032,2.74176,9.792,-3.91,4.17,5.716379973
18/07/2020 17:30,3.9596,0.4853,3.98922903,9.0696,2.6453,9.4475,-5.11,-2.16,5.547765316,4.0896,6.8153,7.948153386,9.0696,2.6453,9.4475,-4.98,4.17,6.495329091
18/07/2020 18:00,2.51472,0.39346,2.545314804,8.51472,2.48346,8.8695,-6,-2.09,6.353589537,2.66472,6.73346,7.241561727,8.51472,2.48346,8.8695,-5.85,4.25,7.230836743
18/07/2020 18:30,2.92144,0.54292,2.971459877,8.58144,2.50292,8.939,-5.66,-1.96,5.989757925,3.09144,6.52292,7.218413025,8.58144,2.50292,8.939,-5.49,4.02,6.804447075
18/07/2020 19:00,2.47792,1.83356,3.082536261,8.13792,2.37356,8.477,-5.66,-0.54,5.685701364,2.57792,5.15356,5.762365157,8.13792,2.37356,8.477,-5.56,2.78,6.216268977
18/07/2020 19:30,1.75616,1.28888,2.178373154,7.67616,2.23888,7.996,-5.92,-0.95,5.995740154,1.76616,5.60888,5.880378899,7.67616,2.23888,7.996,-5.91,3.37,6.803308019
18/07/2020 20:00,-3.14872,0.61454,3.208129837,5.02128,1.46454,5.2305,-8.17,-0.85,8.214097638,-3.03872,4.89454,5.761105888,5.02128,1.46454,5.2305,-8.06,3.43,8.759480578
18/07/2020 20:30,-4.9064,0.4598,4.927897828,4.1136,1.1998,4.285,-9.02,-0.74,9.050303862,-4.7664,4.6298,6.644818809,4.1136,1.1998,4.285,-8.88,3.43,9.519416999
18/07/2020 21:00,-5.52824,0.32218,5.537620197,3.64176,1.06218,3.7935,-9.17,-0.74,9.199809781,-5.23824,4.68218,7.025807274,3.64176,1.06218,3.7935,-8.88,3.62,9.589515108
18/07/2020 21:30,-5.65928,0.28396,5.666399509,3.51072,1.02396,3.657,-9.17,-0.74,9.199809781,-5.45928,4.64396,7.167293952,3.51072,1.02396,3.657,-8.97,3.62,9.672915796
18/07/2020 22:00,-5.91368,0.20976,5.917398956,3.25632,0.94976,3.392,-9.17,-0.74,9.199809781,-5.71368,4.56976,7.316340998,3.25632,0.94976,3.392,-8.97,3.62,9.672915796
18/07/2020 22:30,-5.71496,0.23022,5.719595182,3.15504,0.92022,3.2865,-8.87,-0.69,8.896797177,-5.66496,4.54022,7.259846379,3.15504,0.92022,3.2865,-8.82,3.62,9.53398133
18/07/2020 23:00,-5.35992,0.14294,5.361825645,3.13008,0.91294,3.2605,-8.49,-0.77,8.52484604,-5.02992,4.87294,7.003259202,3.13008,0.91294,3.2605,-8.16,3.96,9.070126791
18/07/2020 23:30,-4.32504,0.19978,4.329651608,3.32496,0.96978,3.4635,-7.65,-0.77,7.688653978,-4.14504,4.98978,6.486852939,3.32496,0.96978,3.4635,-7.47,4.02,8.483000648
19/07/2020 00:00,-2.74736,3.01202,4.076794261,3.81264,1.11202,3.9715,-6.56,1.9,6.829611995,-3.19736,2.80202,4.251402951,3.81264,1.11202,3.9715,-7.01,1.69,7.210839064
19/07/2020 00:30,-2.45136,2.93502,3.824069593,3.78864,1.10502,3.9465,-6.24,1.83,6.502807086,-2.80136,2.79502,3.957240787,3.78864,1.10502,3.9465,-6.59,1.69,6.803249224
19/07/2020 01:00,-2.42144,-0.01292,2.421474468,3.65856,1.06708,3.811,-6.08,-1.08,6.175176111,-2.53144,5.87708,6.399082575,3.65856,1.06708,3.811,-6.19,4.81,7.839145362
19/07/2020 01:30,-3.0364,-0.9252,3.174227465,3.2736,0.9548,3.41,-6.31,-1.88,6.584109659,-3.0464,6.7548,7.409984885,3.2736,0.9548,3.41,-6.32,5.8,8.578018419
19/07/2020 02:00,-3.70448,-1.02964,3.8449097,2.91552,0.85036,3.037,-6.62,-1.88,6.881773027,-3.67448,6.65036,7.597966267,2.91552,0.85036,3.037,-6.59,5.8,8.778843887
19/07/2020 02:30,-3.4428,-1.0029,3.585900201,3.0072,0.8771,3.1325,-6.45,-1.88,6.718400107,-3.4128,6.6771,7.498724442,3.0072,0.8771,3.1325,-6.42,5.8,8.651959316
19/07/2020 03:00,-2.92184,-0.95012,3.072438283,3.18816,0.92988,3.321,-6.11,-1.88,6.392691139,-2.90184,6.72988,7.328844397,3.18816,0.92988,3.321,-6.09,5.8,8.41
19/07/2020 03:30,-3.14984,-0.87662,3.26954961,2.96016,0.86338,3.0835,-6.11,-1.74,6.352928459,-3.12984,6.66338,7.361829355,2.96016,0.86338,3.0835,-6.09,5.8,8.41
19/07/2020 04:00,-2.96464,-0.84302,3.082170185,3.07536,0.89698,3.2035,-6.04,-1.74,6.285634415,-2.92464,6.77698,7.381123021,3.07536,0.89698,3.2035,-6,5.88,8.400857099
19/07/2020 04:30,-2.81472,-0.84596,2.939097991,3.06528,0.89404,3.193,-5.88,-1.74,6.132046967,-2.82472,6.88404,7.441038221,3.06528,0.89404,3.193,-5.89,5.99,8.400726159
19/07/2020 05:00,-2.45064,-0.81852,2.583720457,3.15936,0.92148,3.291,-5.61,-1.74,5.873644524,-2.39064,6.91148,7.313256142,3.15936,0.92148,3.291,-5.55,5.99,8.165941464
19/07/2020 05:30,-2.44872,-0.81796,2.581721945,3.16128,0.92204,3.293,-5.61,-1.74,5.873644524,-2.38872,6.91204,7.313158018,3.16128,0.92204,3.293,-5.55,5.99,8.165941464
19/07/2020 06:00,-0.90032,-0.48426,1.022293427,3.85968,1.12574,4.0205,-4.76,-1.61,5.024907959,-0.81032,7.17574,7.221347731,3.85968,1.12574,4.0205,-4.67,6.05,7.642735113
19/07/2020 06:30,0.17848,-0.37336,0.413827017,4.54848,1.32664,4.738,-4.37,-1.7,4.689019087,0.27848,7.23664,7.241996244,4.54848,1.32664,4.738,-4.27,5.91,7.29115903
19/07/2020 07:00,2.58032,-0.20074,2.588116661,5.86032,1.70926,6.1045,-3.28,-1.91,3.795589546,2.68032,7.46926,7.935613414,5.86032,1.70926,6.1045,-3.18,5.76,6.57951366
19/07/2020 07:30,9.64288,0.61834,9.662684878,9.42288,2.74834,9.8155,0.22,-2.13,2.141331362,9.58288,8.26834,12.65689675,9.42288,2.74834,9.8155,0.16,5.52,5.522318354
19/07/2020 08:00,18.71648,1.57814,18.78289513,14.01648,4.08814,14.6005,4.7,-2.51,5.328236106,18.39648,9.18814,20.56337504,14.01648,4.08814,14.6005,4.38,5.1,6.722678038
19/07/2020 08:30,28.65896,2.56928,28.77389769,19.12896,5.57928,19.926,9.53,-3.01,9.994048229,28.24896,10.13928,30.01347597,19.12896,5.57928,19.926,9.12,4.56,10.19646998
19/07/2020 09:00,37.97408,3.13244,38.10305673,23.97408,6.99244,24.973,14,-3.86,14.52238272,37.82408,11.18244,39.44246433,23.97408,6.99244,24.973,13.85,4.19,14.46992053
19/07/2020 09:30,46.39112,3.92116,46.55654101,28.22112,8.23116,29.397,18.17,-4.31,18.67418004,45.86112,11.68116,47.32538248,28.22112,8.23116,29.397,17.64,3.45,17.97420652
19/07/2020 10:00,53.81408,4.90744,54.03737756,32.01408,9.33744,33.348,21.8,-4.43,22.24555911,53.44408,12.15744,54.80942469,32.01408,9.33744,33.348,21.43,2.82,21.61474728
19/07/2020 10:30,60.09496,6.82728,60.48153412,35.06496,10.22728,36.526,25.03,-3.4,25.25986738,59.33496,9.50728,60.09181185,35.06496,10.22728,36.526,24.27,-0.72,24.2806775
19/07/2020 11:00,64.08712,6.88166,64.45553657,37.13712,10.83166,38.6845,26.95,-3.95,27.23793311,63.72712,9.91166,64.49330839,37.13712,10.83166,38.6845,26.59,-0.92,26.605911
19/07/2020 11:30,64.0272,6.8846,64.39627363,36.9072,10.7646,38.445,27.12,-3.88,27.39614571,63.4972,9.7046,64.23452085,36.9072,10.7646,38.445,26.59,-1.06,26.61111986
19/07/2020 12:00,64.37904,4.39472,64.52886451,37.07904,10.81472,38.624,27.3,-6.42,28.04472143,63.98904,12.30472,65.16136412,37.07904,10.81472,38.624,26.91,1.49,26.9512189
19/07/2020 12:30,61.99984,3.95662,62.12596077,36.15984,10.54662,37.6665,25.84,-6.59,26.6670902,61.49984,12.54662,62.76661528,36.15984,10.54662,37.6665,25.34,2,25.41880406
19/07/2020 13:00,60.39992,3.69706,60.51296215,35.50992,10.35706,36.9895,24.89,-6.66,25.76563021,60.01992,12.60706,61.32967274,35.50992,10.35706,36.9895,24.51,2.25,24.61305751
19/07/2020 13:30,62.75576,3.84668,62.87354261,36.36576,10.60668,37.881,26.39,-6.76,27.24205756,62.17576,12.69668,63.45889075,36.36576,10.60668,37.881,25.81,2.09,25.89448204
19/07/2020 14:00,55.21976,3.18868,55.31174897,32.18976,9.38868,33.531,23.03,-6.2,23.84996646,54.80976,12.19868,56.1508467,32.18976,9.38868,33.531,22.62,2.81,22.79386979
19/07/2020 14:30,57.19272,3.42246,57.29502992,33.64272,9.81246,35.0445,23.55,-6.39,24.40152864,56.73272,12.28246,58.04705283,33.64272,9.81246,35.0445,23.09,2.47,23.22173551
19/07/2020 15:00,44.36048,2.42264,44.42658405,27.30048,7.96264,28.438,17.06,-5.54,17.93697856,44.18048,11.28264,45.5983857,27.30048,7.96264,28.438,16.88,3.32,17.20339501
19/07/2020 15:30,39.51176,4.56468,39.77455822,24.22176,7.06468,25.231,15.29,-2.5,15.49303392,39.16176,8.55468,40.08523414,24.22176,7.06468,25.231,14.94,1.49,15.01411669
19/07/2020 16:00,44.2904,4.9897,44.57058041,27.0504,7.8897,28.1775,17.24,-2.9,17.4822081,44.1004,9.2797,45.06615262,27.0504,7.8897,28.1775,17.05,1.39,17.10656599
19/07/2020 16:30,40.1988,4.9559,40.50314144,26.0088,7.5859,27.0925,14.19,-2.63,14.43166657,39.8488,9.1059,40.87596208,26.0088,7.5859,27.0925,13.84,1.52,13.92321802
19/07/2020 17:00,33.01832,4.62076,33.34007916,22.76832,6.64076,23.717,10.25,-2.02,10.44714794,32.76832,8.65076,33.8909788,22.76832,6.64076,23.717,10,2.01,10.2000049
19/07/2020 17:30,33.6112,4.8116,33.95385486,23.0112,6.7116,23.97,10.6,-1.9,10.76893681,33.2812,8.8016,34.42537489,23.0112,6.7116,23.97,10.27,2.09,10.48050571
19/07/2020 18:00,23.10976,3.73868,23.41022715,17.78976,5.18868,18.531,5.32,-1.45,5.514063837,22.96976,7.88868,24.28664544,17.78976,5.18868,18.531,5.18,2.7,5.841438179
19/07/2020 18:30,20.93912,3.68266,21.26049696,16.80912,4.90266,17.5095,4.13,-1.22,4.306425432,20.68912,7.79266,22.10803556,16.80912,4.90266,17.5095,3.88,2.89,4.838026457
19/07/2020 19:00,10.03384,2.43112,10.32416048,11.52384,3.36112,12.004,-1.49,-0.93,1.756416807,9.92384,6.60112,11.91878289,11.52384,3.36112,12.004,-1.6,3.24,3.61353013
19/07/2020 19:30,1.9704,1.4472,2.444762565,7.6704,2.2372,7.99,-5.7,-0.79,5.754485207,1.9604,5.6172,5.949462497,7.6704,2.2372,7.99,-5.71,3.38,6.635397501
19/07/2020 20:00,2.84224,1.56482,3.244532301,7.90224,2.30482,8.2315,-5.06,-0.74,5.113824401,2.79224,5.68482,6.333544241,7.90224,2.30482,8.2315,-5.11,3.38,6.126703845
19/07/2020 20:30,0.4744,1.0017,1.108358358,6.5544,1.9117,6.8275,-6.08,-0.91,6.147723156,0.5244,5.4817,5.50672591,6.5544,1.9117,6.8275,-6.03,3.57,7.007553068
19/07/2020 21:00,-1.97536,0.78802,2.126739911,5.20464,1.51802,5.4215,-7.18,-0.73,7.217014618,-2.07536,5.14802,5.550606188,5.20464,1.51802,5.4215,-7.28,3.63,8.134820219
19/07/2020 21:30,-3.4464,3.3248,4.788733444,4.4736,1.3048,4.66,-7.92,2.02,8.173542684,-3.8664,2.7548,4.747417403,4.4736,1.3048,4.66,-8.34,1.45,8.465110749
19/07/2020 22:00,-4.62648,1.02436,4.738526205,3.92352,1.14436,4.087,-8.55,-0.12,8.550842064,-4.61648,4.39436,6.373561595,3.92352,1.14436,4.087,-8.54,3.25,9.137510602
19/07/2020 22:30,-4.40736,0.43452,4.428727786,3.99264,1.16452,4.159,-8.4,-0.73,8.431660572,-4.25736,4.83452,6.441870676,3.99264,1.16452,4.159,-8.25,3.67,9.02947396
19/07/2020 23:00,-3.1012,2.8834,4.234552751,4.2288,1.2334,4.405,-7.33,1.65,7.51341467,-3.4312,3.2134,4.700965114,4.2288,1.2334,4.405,-7.66,1.98,7.911763394
19/07/2020 23:30,-2.44488,3.29066,4.099497707,4.18512,1.22066,4.3595,-6.63,2.07,6.945631721,-2.80488,2.58066,3.811450885,4.18512,1.22066,4.3595,-6.99,1.36,7.121074357
20/07/2020 00:00,-1.80272,3.30004,3.760327566,4.21728,1.23004,4.393,-6.02,2.07,6.365948476,-2.29272,2.71004,3.549772077,4.21728,1.23004,4.393,-6.51,1.48,6.676114139
20/07/2020 00:30,-1.2276,3.4407,3.653138137,4.3224,1.2607,4.5025,-5.55,2.18,5.96279297,-1.8076,2.7407,3.283116545,4.3224,1.2607,4.5025,-6.13,1.48,6.306131936
20/07/2020 01:00,-0.97176,3.42782,3.562901549,4.27824,1.24782,4.4565,-5.25,2.18,5.6846196,-1.57176,2.78782,3.200370268,4.27824,1.24782,4.4565,-5.85,1.54,6.049305745
20/07/2020 01:30,-1.3368,3.3826,3.637171566,4.1232,1.2026,4.295,-5.46,2.18,5.87911558,-1.7968,2.7426,3.278771874,4.1232,1.2026,4.295,-5.92,1.54,6.117025421
20/07/2020 02:00,-1.15784,3.68438,3.862026599,4.23216,1.23438,4.4085,-5.39,2.45,5.920692527,-1.74784,2.70438,3.220033517,4.23216,1.23438,4.4085,-5.98,1.47,6.158027282
20/07/2020 02:30,-1.98008,3.64456,4.147714359,3.64992,1.06456,3.802,-5.63,2.58,6.193004118,-2.60008,2.44456,3.568793858,3.64992,1.06456,3.802,-6.25,1.38,6.40053904
20/07/2020 03:00,-2.3244,3.6333,4.31320116,3.4056,0.9933,3.5475,-5.73,2.64,6.308922253,-2.7144,4.0433,4.869932469,3.4056,0.9933,3.5475,-6.12,3.05,6.837901725
20/07/2020 03:30,-2.47512,0.98434,2.663671198,3.37488,0.98434,3.5155,-5.85,0,5.85,-2.66512,4.76434,5.459102513,3.37488,0.98434,3.5155,-6.04,3.78,7.125307011
20/07/2020 04:00,-2.34432,0.99624,2.547220132,3.41568,0.99624,3.558,-5.76,0,5.76,-2.62432,4.77624,5.449726966,3.41568,0.99624,3.558,-6.04,3.78,7.125307011
20/07/2020 04:30,-2.42256,0.97342,2.610812795,3.33744,0.97342,3.4765,-5.76,0,5.76,-2.61256,4.75342,5.424064108,3.33744,0.97342,3.4765,-5.95,3.78,7.049177257
20/07/2020 05:00,-2.10008,0.99456,2.323679324,3.40992,0.99456,3.552,-5.51,0,5.51,-2.33008,4.77456,5.312786086,3.40992,0.99456,3.552,-5.74,3.78,6.872845117
20/07/2020 05:30,-1.78536,2.11302,2.76629063,3.64464,1.06302,3.7965,-5.43,1.05,5.530587672,-2.04536,4.54302,4.982221216,3.64464,1.06302,3.7965,-5.69,3.48,6.669820088
20/07/2020 06:00,-1.36776,2.46482,2.818883653,4.06224,1.18482,4.2315,-5.43,1.28,5.578826041,-1.27776,4.31482,4.500038028,4.06224,1.18482,4.2315,-5.34,3.13,6.189709202
20/07/2020 06:30,-1.06672,2.27554,2.513160132,4.61328,1.34554,4.8055,-5.68,0.93,5.755632024,-0.89672,4.22554,4.319640616,4.61328,1.34554,4.8055,-5.51,2.88,6.217274322
20/07/2020 07:00,0.60816,0.76238,0.975234254,5.76816,1.68238,6.0085,-5.16,-0.92,5.241373866,0.90816,4.77238,4.858020734,5.76816,1.68238,6.0085,-4.86,3.09,5.759140561
20/07/2020 07:30,6.39976,-0.92882,6.466810238,9.08976,2.65118,9.4685,-2.69,-3.58,4.478001787,6.37976,7.89118,10.14751494,9.08976,2.65118,9.4685,-2.71,5.24,5.899296568
20/07/2020 08:00,15.64304,-0.18078,15.64408456,13.64304,3.97922,14.2115,2,-4.16,4.615798956,15.78304,8.61922,17.98319507,13.64304,3.97922,14.2115,2.14,4.64,5.109716235
20/07/2020 08:30,25.096,0.5605,25.10225839,18.756,5.4705,19.5375,6.34,-4.91,8.018958785,25.346,9.5005,27.06804788,18.756,5.4705,19.5375,6.59,4.03,7.724571186
20/07/2020 09:00,35.67792,1.40856,35.70571406,23.85792,6.95856,24.852,11.82,-5.55,13.0581354,35.49792,10.17856,36.92838215,23.85792,6.95856,24.852,11.64,3.22,12.07716854
20/07/2020 09:30,35.81952,2.57986,35.91230556,23.99952,6.99986,24.9995,11.82,-4.42,12.61938192,35.74952,9.24986,36.92679366,23.99952,6.99986,24.9995,11.75,2.25,11.96348611
20/07/2020 10:00,36.90128,3.80704,37.09714301,24.88128,7.25704,25.918,12.02,-3.45,12.50531487,36.73128,7.25704,37.4413082,24.88128,7.25704,25.918,11.85,0,11.85
20/07/2020 10:30,36.18656,3.75858,36.38123209,24.16656,7.04858,25.1735,12.02,-3.29,12.46212261,36.01656,8.16858,36.93126444,24.16656,7.04858,25.1735,11.85,1.12,11.90281059
20/07/2020 11:00,31.83456,3.36258,32.01165654,22.29456,6.50258,23.2235,9.54,-3.14,10.04346554,31.90456,7.28258,32.72517258,22.29456,6.50258,23.2235,9.61,0.78,9.641602564
20/07/2020 11:30,32.29344,3.38642,32.47051135,22.75344,6.63642,23.7015,9.54,-3.25,10.07839769,32.08344,5.92642,32.62620996,22.75344,6.63642,23.7015,9.33,-0.71,9.356976007
20/07/2020 12:00,31.52736,3.32298,31.70199717,21.98736,6.41298,22.9035,9.54,-3.09,10.02794595,31.37736,7.21298,32.19574197,21.98736,6.41298,22.9035,9.39,0.8,9.42401719
20/07/2020 12:30,22.2012,2.8416,22.38231382,17.4912,5.1016,18.22,4.71,-2.26,5.224145863,22.1412,5.9016,22.91422309,17.4912,5.1016,18.22,4.65,0.8,4.718315377
20/07/2020 13:00,21.608,2.884,21.79961284,17.328,5.054,18.05,4.28,-2.17,4.798676901,21.588,6.074,22.42621725,17.328,5.054,18.05,4.26,1.02,4.38041094
20/07/2020 13:30,33.4132,4.0451,33.65716518,23.0232,6.7151,23.9825,10.39,-2.67,10.72758127,33.3832,6.8451,34.07775574,23.0232,6.7151,23.9825,10.36,0.13,10.3608156
20/07/2020 14:00,28.72616,3.08638,28.89148681,19.73616,5.75638,20.5585,8.99,-2.67,9.378112817,28.42616,6.07638,29.06834991,19.73616,5.75638,20.5585,8.69,0.32,8.695889834
20/07/2020 14:30,23.75576,3.12168,23.95998788,18.00576,5.25168,18.756,5.75,-2.13,6.131834962,23.83576,6.04168,24.58953745,18.00576,5.25168,18.756,5.83,0.79,5.883281397
20/07/2020 15:00,42.94048,4.83014,43.21128412,27.36048,7.98014,28.5005,15.58,-3.15,15.89524772,43.06048,7.28014,43.67156256,27.36048,7.98014,28.5005,15.7,-0.7,15.71559735
20/07/2020 15:30,26.32392,3.23656,26.52214329,18.43392,5.37656,19.202,7.89,-2.14,8.175065749,26.26392,6.25656,26.99885251,18.43392,5.37656,19.202,7.83,0.88,7.879295654
20/07/2020 16:00,27.672,3.806,27.93251188,19.872,5.796,20.7,7.8,-1.99,8.04985093,27.572,6.826,28.40439156,19.872,5.796,20.7,7.7,1.03,7.76858417
20/07/2020 16:30,20.60344,3.15392,20.84343904,16.81344,4.90392,17.514,3.79,-1.75,4.174517936,20.48344,6.16392,21.39077427,16.81344,4.90392,17.514,3.67,1.26,3.880270609
20/07/2020 17:00,25.50336,3.58098,25.75353935,19.20336,5.60098,20.0035,6.3,-2.02,6.615920193,25.69336,7.04098,26.64064841,19.20336,5.60098,20.0035,6.49,1.44,6.647834234
20/07/2020 17:30,32.01376,5.33318,32.45494782,23.15376,6.75318,24.1185,8.86,-1.42,8.973070823,32.00376,5.98318,32.55824161,23.15376,6.75318,24.1185,8.85,-0.77,8.883434021
20/07/2020 18:00,23.46544,6.27992,24.29123854,18.92544,5.51992,19.714,4.54,0.76,4.603172819,23.17544,4.62992,23.63339117,18.92544,5.51992,19.714,4.25,-0.89,4.342188388
20/07/2020 18:30,15.1348,5.3389,16.04886364,14.4648,4.2189,15.0675,0.67,1.12,1.30510536,14.8248,3.5289,15.23902327,14.4648,4.2189,15.0675,0.36,-0.69,0.778267306
20/07/2020 19:00,12.19568,5.02124,13.18891435,13.37568,3.90124,13.933,-1.18,1.12,1.626898891,12.50568,4.59124,13.3218436,13.37568,3.90124,13.933,-0.87,0.69,1.110405331
20/07/2020 19:30,4.22072,3.99146,5.809150562,9.09072,2.65146,9.4695,-4.87,1.34,5.050990002,3.99072,4.10146,5.722571122,9.09072,2.65146,9.4695,-5.1,1.45,5.302122217
20/07/2020 20:00,-1.93696,1.65172,2.545583037,5.90304,1.72172,6.149,-7.84,-0.07,7.840312494,-1.95696,3.81172,4.284728906,5.90304,1.72172,6.149,-7.86,2.09,8.133123631
20/07/2020 20:30,-4.24744,0.11658,4.249039591,4.82256,1.40658,5.0235,-9.07,-1.29,9.161277204,-3.77744,4.66658,6.003833929,4.82256,1.40658,5.0235,-8.6,3.26,9.197151733
20/07/2020 21:00,-5.01256,1.96592,5.384291894,4.23744,1.23592,4.414,-9.25,0.73,9.278760693,-4.67256,3.02592,5.566777236,4.23744,1.23592,4.414,-8.91,1.79,9.088025088
20/07/2020 21:30,-5.47896,1.90572,5.800928495,4.03104,1.17572,4.199,-9.51,0.73,9.537976725,-5.30896,3.61572,6.423276999,4.03104,1.17572,4.199,-9.34,2.44,9.65345534
20/07/2020 22:00,-5.51592,0.30494,5.524342662,3.99408,1.16494,4.1605,-9.51,-0.86,9.548806208,-5.21592,3.95494,6.545790392,3.99408,1.16494,4.1605,-9.21,2.79,9.623315437
20/07/2020 22:30,-5.37688,0.37716,5.390091669,3.93312,1.14716,4.097,-9.31,-0.77,9.341787837,-5.03688,4.21716,6.569215981,3.93312,1.14716,4.097,-8.97,3.07,9.480812201
20/07/2020 23:00,-4.10896,0.51072,4.140578124,4.15104,1.21072,4.324,-8.26,-0.7,8.289607952,-3.94896,4.35072,5.875631847,4.15104,1.21072,4.324,-8.1,3.14,8.687324099
20/07/2020 23:30,-3.26592,3.31994,4.657062921,4.11408,1.19994,4.2855,-7.38,2.12,7.678463388,-3.23592,2.07994,3.846729604,4.11408,1.19994,4.2855,-7.35,0.88,7.402492823
21/07/2020 00:00,-2.81664,3.50598,4.497261016,3.96336,1.15598,4.1285,-6.78,2.35,7.175715992,-3.05664,1.91598,3.607496008,3.96336,1.15598,4.1285,-7.02,0.76,7.061019756
21/07/2020 00:30,-2.64368,3.52476,4.406016001,3.85632,1.12476,4.017,-6.5,2.4,6.928924881,-2.92368,1.88476,3.478537768,3.85632,1.12476,4.017,-6.78,0.76,6.822462898
21/07/2020 01:00,-2.90576,3.61832,4.640655212,3.59424,1.04832,3.744,-6.5,2.57,6.98962803,-3.18576,1.94832,3.734302826,3.59424,1.04832,3.744,-6.78,0.9,6.839473664
21/07/2020 01:30,-2.59968,3.68426,4.509113865,3.82032,1.11426,3.9795,-6.42,2.57,6.915294643,-2.71968,2.74426,3.86362812,3.82032,1.11426,3.9795,-6.54,1.63,6.740066765
21/07/2020 02:00,-2.42064,1.16648,2.687038072,3.99936,1.16648,4.166,-6.42,0,6.42,-2.29064,4.48648,5.037413463,3.99936,1.16648,4.166,-6.29,3.32,7.112418717
21/07/2020 02:30,-2.40624,1.17068,2.675907809,4.01376,1.17068,4.181,-6.42,0,6.42,-2.19624,4.49068,4.998967593,4.01376,1.17068,4.181,-6.21,3.32,7.041768244
21/07/2020 03:00,-2.15864,1.18748,2.463703594,4.07136,1.18748,4.241,-6.23,0,6.23,-1.99864,4.60748,5.022293679,4.07136,1.18748,4.241,-6.07,3.42,6.967158675
21/07/2020 03:30,-2.43272,1.14254,2.687661484,3.91728,1.14254,4.0805,-6.35,0,6.35,-2.15272,4.46254,4.95464092,3.91728,1.14254,4.0805,-6.07,3.32,6.918619805
21/07/2020 04:00,-2.52008,1.11706,2.756560583,3.82992,1.11706,3.9895,-6.35,0,6.35,-2.32008,4.50706,5.069157825,3.82992,1.11706,3.9895,-6.15,3.39,7.022435475
21/07/2020 04:30,-2.40328,1.81196,3.009809595,3.84672,1.12196,4.007,-6.25,0.69,6.287972646,-2.30328,4.51196,5.065854499,3.84672,1.12196,4.007,-6.15,3.39,7.022435475
21/07/2020 05:00,-1.56328,1.91696,2.473576358,4.20672,1.22696,4.382,-5.77,0.69,5.811110049,-1.42328,4.75696,4.965319164,4.20672,1.22696,4.382,-5.63,3.53,6.645133558
21/07/2020 05:30,-1.90136,1.93502,2.712834726,4.02864,1.17502,4.1965,-5.93,0.76,5.978503157,-1.71136,4.70502,5.006592279,4.02864,1.17502,4.1965,-5.74,3.53,6.738582937
21/07/2020 06:00,-1.86776,1.94482,2.696451789,4.06224,1.18482,4.2315,-5.93,0.76,5.978503157,-1.67776,4.65482,4.947951884,4.06224,1.18482,4.2315,-5.74,3.47,6.707346718
21/07/2020 06:30,-1.17416,2.05212,2.364285981,4.63584,1.35212,4.829,-5.81,0.7,5.852016746,-1.10416,4.61212,4.742448756,4.63584,1.35212,4.829,-5.74,3.26,6.601151415
21/07/2020 07:00,0.4032,0.7951,0.891489905,5.7432,1.6751,5.9825,-5.34,-0.88,5.412023651,0.6832,4.6651,4.714861636,5.7432,1.6751,5.9825,-5.06,2.99,5.877388876
21/07/2020 07:30,3.34072,1.45146,3.642409402,7.65072,2.23146,7.9695,-4.31,-0.78,4.380011416,3.41072,4.76146,5.8570054,7.65072,2.23146,7.9695,-4.24,2.53,4.937458861
21/07/2020 08:00,13.7604,2.6622,14.01555982,12.8304,3.7422,13.365,0.93,-1.08,1.425236822,13.7804,5.7922,14.94821076,12.8304,3.7422,13.365,0.95,2.05,2.259424706
21/07/2020 08:30,18.82152,2.94086,19.04988905,15.67152,4.57086,16.3245,3.15,-1.63,3.546744987,19.41152,6.05086,20.33273261,15.67152,4.57086,16.3245,3.74,1.48,4.022188459
21/07/2020 09:00,23.89616,3.17888,24.1066742,18.23616,5.31888,18.996,5.66,-2.14,6.051049496,23.88616,6.27888,24.69763093,18.23616,5.31888,18.996,5.65,0.96,5.730977229
21/07/2020 09:30,22.468,2.7965,22.6413656,18.228,5.3165,18.9875,4.24,-2.52,4.932342243,22.618,6.1765,23.44617402,18.228,5.3165,18.9875,4.39,0.86,4.473443864
21/07/2020 10:00,20.75832,2.72826,20.93683959,17.30832,5.04826,18.0295,3.45,-2.32,4.157511275,20.88832,5.82826,21.68618286,17.30832,5.04826,18.0295,3.58,0.78,3.6639869
21/07/2020 10:30,27.562,3.441,27.77596668,20.472,5.971,21.325,7.09,-2.53,7.527881508,27.602,6.751,28.41560144,20.472,5.971,21.325,7.13,0.78,7.172537905
21/07/2020 11:00,39.32672,3.81446,39.51127701,26.34672,7.68446,27.4445,12.98,-3.87,13.54464101,39.57672,8.52446,40.48435728,26.34672,7.68446,27.4445,13.23,0.84,13.25663985
21/07/2020 11:30,37.78048,1.54764,37.81216548,25.50048,7.43764,26.563,12.28,-5.89,13.61948971,37.87048,9.97764,39.16282109,25.50048,7.43764,26.563,12.37,2.54,12.62808378
21/07/2020 12:00,42.13664,1.57902,42.16621556,27.35664,7.97902,28.4965,14.78,-6.4,16.10616031,42.18664,10.04902,43.36698511,27.35664,7.97902,28.4965,14.83,2.07,14.9737704
21/07/2020 12:30,28.62048,0.42764,28.62367467,21.18048,6.17764,22.063,7.44,-5.75,9.402983569,28.62048,8.83764,29.95389384,21.18048,6.17764,22.063,7.44,2.66,7.901215096
21/07/2020 13:00,6.35536,-1.82052,6.61096769,10.93536,3.18948,11.391,-4.58,-5.01,6.787967295,7.07536,6.77948,9.79908507,10.93536,3.18948,11.391,-3.86,3.59,5.271403988
21/07/2020 13:30,8.994,-1.328,9.091513625,12.624,3.682,13.15,-3.63,-5.01,6.186840874,9.894,7.062,12.15578381,12.624,3.682,13.15,-2.73,3.38,4.344801491
21/07/2020 14:00,18.6576,-0.4107,18.66211971,16.5576,4.8293,17.2475,2.1,-5.24,5.645139502,19.0576,8.0893,20.70335461,16.5576,4.8293,17.2475,2.5,3.26,4.108235631
21/07/2020 14:30,1.6884,-2.4238,2.953895902,8.0784,2.3562,8.415,-6.39,-4.78,7.980006266,2.3584,5.9562,6.406119652,8.0784,2.3562,8.415,-5.72,3.6,6.758579732
21/07/2020 15:00,7.07168,-1.56326,7.242405667,11.37168,3.31674,11.8455,-4.3,-4.88,6.504183269,7.86168,6.97674,10.51099013,11.37168,3.31674,11.8455,-3.51,3.66,5.071064977
21/07/2020 15:30,18.44168,0.66924,18.45381921,16.11168,4.69924,16.783,2.33,-4.03,4.655083243,18.86168,7.39924,20.26108894,16.11168,4.69924,16.783,2.75,2.7,3.853894135
21/07/2020 16:00,19.26376,2.44568,19.41838819,16.61376,4.84568,17.306,2.65,-2.4,3.575262228,19.53376,6.11568,20.46874011,16.61376,4.84568,17.306,2.92,1.27,3.184226751
21/07/2020 16:30,21.48248,3.75114,21.8075216,17.83248,5.20114,18.5755,3.65,-1.45,3.927467377,21.56248,6.03114,22.39006908,17.83248,5.20114,18.5755,3.73,0.83,3.821230168
21/07/2020 17:00,20.98448,3.66714,21.30249555,17.54448,5.11714,18.2755,3.44,-1.45,3.733108624,21.40448,5.94714,22.2153154,17.54448,5.11714,18.2755,3.86,0.83,3.94822745
21/07/2020 17:30,13.63,3.19,13.99832133,13.92,4.06,14.5,-0.29,-0.87,0.917060521,13.8,5.14,14.72615361,13.92,4.06,14.5,-0.12,1.08,1.086646217
21/07/2020 18:00,5.53928,2.23604,5.97356659,10.16928,2.96604,10.593,-4.63,-0.73,4.687195323,5.79928,4.12604,7.117292645,10.16928,2.96604,10.593,-4.37,1.16,4.521338297
21/07/2020 18:30,2.0848,1.7389,2.714804643,8.4648,2.4689,8.8175,-6.38,-0.73,6.42162752,2.1248,3.8189,4.370214211,8.4648,2.4689,8.8175,-6.34,1.35,6.482136993
21/07/2020 19:00,-2.31168,1.13326,2.574517945,6.38832,1.86326,6.6545,-8.7,-0.73,8.730572719,-1.99168,3.41326,3.951851851,6.38832,1.86326,6.6545,-8.38,1.55,8.52214175
21/07/2020 19:30,-1.0632,1.6974,2.002888165,6.6768,1.9474,6.955,-7.74,-0.25,7.744036415,-0.7232,3.5674,3.63996717,6.6768,1.9474,6.955,-7.4,1.62,7.575249171
21/07/2020 20:00,-2.0024,2.4918,3.196665919,5.9376,1.7318,6.185,-7.94,0.76,7.976289864,-1.7824,3.5018,3.929319661,5.9376,1.7318,6.185,-7.72,1.77,7.920309337
21/07/2020 20:30,-4.42976,2.09882,4.901817933,4.59024,1.33882,4.7815,-9.02,0.76,9.051961113,-4.38976,3.10882,5.379103517,4.59024,1.33882,4.7815,-8.98,1.77,9.152775535
21/07/2020 21:00,-6.83704,-0.90122,6.896181077,3.49296,1.01878,3.6385,-10.33,-1.92,10.50691677,-6.34704,3.64878,7.321100481,3.49296,1.01878,3.6385,-9.84,2.63,10.18540623
21/07/2020 21:30,-7.6948,-1.2414,7.794294131,3.1152,0.9086,3.245,-10.81,-2.15,11.02173308,-6.9748,5.0386,8.604378246,3.1152,0.9086,3.245,-10.09,4.13,10.90252264
21/07/2020 22:00,-7.59224,-1.26982,7.697697776,3.01776,0.88018,3.1435,-10.61,-2.15,10.82564548,-6.97224,5.01018,8.585687756,3.01776,0.88018,3.1435,-9.99,4.13,10.81004163
21/07/2020 22:30,-7.3064,-1.2652,7.415133984,3.0336,0.8848,3.16,-10.34,-2.15,10.56115997,-6.5764,5.0148,8.270263357,3.0336,0.8848,3.16,-9.61,4.13,10.45987572
21/07/2020 23:00,-6.32504,-1.25022,6.447416618,3.08496,0.89978,3.2135,-9.41,-2.15,9.652491906,-5.70504,5.02978,7.605666851,3.08496,0.89978,3.2135,-8.79,4.13,9.711899917
21/07/2020 23:30,-5.21248,0.57636,5.244248144,3.10752,0.90636,3.237,-8.32,-0.33,8.326541899,-4.79248,3.88636,6.170223545,3.10752,0.90636,3.237,-7.9,2.98,8.443364258
22/07/2020 00:00,-4.5072,1.7279,4.827058136,3.1128,0.9079,3.2425,-7.62,0.82,7.663993737,-4.2872,3.2279,5.366509317,3.1128,0.9079,3.2425,-7.4,2.32,7.755153126
22/07/2020 00:30,-4.07504,2.37728,4.717776086,3.14496,0.91728,3.276,-7.22,1.46,7.366138744,-3.83504,2.54728,4.603929539,3.14496,0.91728,3.276,-6.98,1.63,7.167796035
22/07/2020 01:00,-3.7444,2.6033,4.560449786,3.1656,0.9233,3.2975,-6.91,1.68,7.111293834,-3.4644,2.4533,4.245085188,3.1656,0.9233,3.2975,-6.63,1.53,6.804248673
22/07/2020 01:30,-3.73096,2.60722,4.551665481,3.17904,0.92722,3.3115,-6.91,1.68,7.111293834,-3.54096,2.45722,4.310026433,3.17904,0.92722,3.3115,-6.72,1.53,6.891973593
22/07/2020 02:00,-3.72568,2.60876,4.548221652,3.18432,0.92876,3.317,-6.91,1.68,7.111293834,-3.53568,2.45876,4.306568681,3.18432,0.92876,3.317,-6.72,1.53,6.891973593
22/07/2020 02:30,-3.93192,2.64194,4.73707102,3.05808,0.89194,3.1855,-6.99,1.75,7.205733828,-3.73192,2.55194,4.521020311,3.05808,0.89194,3.1855,-6.79,1.66,6.989971388
22/07/2020 03:00,-3.6376,2.6782,4.517177105,3.1824,0.9282,3.315,-6.82,1.75,7.040944539,-3.4276,2.5882,4.295022817,3.1824,0.9282,3.315,-6.61,1.66,6.815254948
22/07/2020 03:30,-3.26304,2.72328,4.250139292,3.33696,0.97328,3.476,-6.6,1.75,6.828067076,-3.10304,2.63328,4.069769134,3.33696,0.97328,3.476,-6.44,1.66,6.65050374
22/07/2020 04:00,-2.8636,2.7727,3.985984226,3.5064,1.0227,3.6525,-6.37,1.75,6.606012413,-2.7436,2.6827,3.837215169,3.5064,1.0227,3.6525,-6.25,1.66,6.466691581
22/07/2020 04:30,-2.53616,2.83612,3.804692392,3.72384,1.08612,3.879,-6.26,1.75,6.500007692,-2.32616,2.74612,3.598915865,3.72384,1.08612,3.879,-6.05,1.66,6.27360343
22/07/2020 05:00,-2.52872,2.88204,3.834133461,3.64128,1.06204,3.793,-6.17,1.82,6.432829859,-2.27872,2.81204,3.619410698,3.64128,1.06204,3.793,-5.92,1.75,6.17324064
22/07/2020 05:30,-2.46632,2.95524,3.849178847,3.58368,1.04524,3.733,-6.05,1.91,6.344336057,-2.33632,2.79524,3.643042382,3.58368,1.04524,3.733,-5.92,1.75,6.17324064
22/07/2020 06:00,-1.89576,2.61082,3.226497645,4.01424,1.17082,4.1815,-5.91,1.44,6.082902268,-1.66576,3.24082,3.643853818,4.01424,1.17082,4.1815,-5.68,2.07,6.045436295
22/07/2020 06:30,-0.5004,0.6703,0.836482068,5.1096,1.4903,5.3225,-5.61,-0.82,5.66961198,-0.0704,5.0603,5.060789686,5.1096,1.4903,5.3225,-5.18,3.57,6.291049197
22/07/2020 07:00,2.97424,0.63582,3.041442199,7.01424,2.04582,7.3065,-4.04,-1.41,4.278983524,3.43424,5.86582,6.797194175,7.01424,2.04582,7.3065,-3.58,3.82,5.235341441
22/07/2020 07:30,4.44224,0.52232,4.472841871,8.20224,2.39232,8.544,-3.76,-1.87,4.199345187,4.74224,5.70232,7.416555373,8.20224,2.39232,8.544,-3.46,3.31,4.788287794
22/07/2020 08:00,10.79072,2.58646,11.09636938,11.61072,3.38646,12.0945,-0.82,-0.8,1.145600279,10.62072,4.48646,11.5294413,11.61072,3.38646,12.0945,-0.99,1.1,1.479898645
22/07/2020 08:30,19.07312,3.33216,19.36200395,15.81312,4.61216,16.472,3.26,-1.28,3.502284968,19.34312,5.46216,20.09953938,15.81312,4.61216,16.472,3.53,0.85,3.630895206
22/07/2020 09:00,12.00808,2.39444,12.24448154,12.59808,3.67444,13.123,-0.59,-1.28,1.40943251,12.17808,4.41444,12.95349038,12.59808,3.67444,13.123,-0.42,0.74,0.850881895
22/07/2020 09:30,9.9428,2.2004,10.18337037,11.9328,3.4804,12.43,-1.99,-1.28,2.366114959,10.1728,4.2904,11.04053405,11.9328,3.4804,12.43,-1.76,0.81,1.937446773
22/07/2020 10:00,18.05432,3.06626,18.31284852,15.72432,4.58626,16.3795,2.33,-1.52,2.781959741,18.35432,4.58626,18.91863746,15.72432,4.58626,16.3795,2.63,0,2.63
22/07/2020 10:30,16.30456,2.84258,16.5504966,14.61456,4.26258,15.2235,1.69,-1.42,2.207374005,16.29456,4.14258,16.81290143,14.61456,4.26258,15.2235,1.68,-0.12,1.684280262
22/07/2020 11:00,10.0564,2.2002,10.29427321,12.2064,3.5602,12.715,-2.15,-1.36,2.544032233,10.6164,4.4402,11.5075334,12.2064,3.5602,12.715,-1.59,0.88,1.817278185
22/07/2020 11:30,19.57096,3.25528,19.83984181,16.68096,4.86528,17.376,2.89,-1.61,3.308201929,19.67096,4.17528,20.10919268,16.68096,4.86528,17.376,2.99,-0.69,3.068582735
22/07/2020 12:00,15.17912,2.64516,15.40787316,14.58912,4.25516,15.197,0.59,-1.61,1.71470114,15.40912,4.94516,16.18318839,14.58912,4.25516,15.197,0.82,0.69,1.071680923
22/07/2020 12:30,10.05616,2.29138,10.31391178,12.65616,3.69138,13.1835,-2.6,-1.4,2.952964612,10.17616,3.69138,10.82499509,12.65616,3.69138,13.1835,-2.48,0,2.48
22/07/2020 13:00,23.4956,3.4958,23.7542383,18.7056,5.4558,19.485,4.79,-1.96,5.175490315,23.7856,4.8058,24.26624159,18.7056,5.4558,19.485,5.08,-0.65,5.12141582
22/07/2020 13:30,25.26512,3.87566,25.56065392,19.66512,5.73566,20.4845,5.6,-1.86,5.900813503,25.32512,4.96566,25.80735326,19.66512,5.73566,20.4845,5.66,-0.77,5.712136203
22/07/2020 14:00,35.49848,4.62664,35.79871338,24.46848,7.13664,25.488,11.03,-2.51,11.31198479,35.55848,6.25664,36.10472329,24.46848,7.13664,25.488,11.09,-0.88,11.12485955
22/07/2020 14:30,48.42344,5.66392,48.75355916,30.73344,8.96392,32.014,17.69,-3.3,17.9951688,48.31344,7.34392,48.86841153,30.73344,8.96392,32.014,17.58,-1.62,17.65448385
22/07/2020 15:00,43.62848,5.13664,43.92982287,28.30848,8.25664,29.488,15.32,-3.12,15.63447473,43.77848,6.96664,44.32932871,28.30848,8.25664,29.488,15.47,-1.29,15.52369157
22/07/2020 15:30,32.23328,4.16054,32.50068357,22.25328,6.49054,23.1805,9.98,-2.33,10.24838036,32.32328,5.27054,32.75016064,22.25328,6.49054,23.1805,10.07,-1.22,10.14363347
22/07/2020 16:00,13.4248,2.0514,13.58062948,13.6848,3.9914,14.255,-0.26,-1.94,1.957345141,13.5148,6.6714,15.07174167,13.6848,3.9914,14.255,-0.17,2.68,2.685386378
22/07/2020 16:30,13.2232,0.8226,13.24876179,13.4832,3.9326,14.045,-0.26,-3.11,3.120849243,13.6332,6.6926,15.18733146,13.4832,3.9326,14.045,0.15,2.76,2.764073082
22/07/2020 17:00,5.86656,0.21108,5.870356122,10.42656,3.04108,10.861,-4.56,-2.83,5.366796065,6.32656,6.06108,8.761395562,10.42656,3.04108,10.861,-4.1,3.02,5.092190099
22/07/2020 17:30,5.1312,0.3316,5.141903539,10.2912,3.0016,10.72,-5.16,-2.67,5.809862305,5.6712,6.1616,8.374235726,10.2912,3.0016,10.72,-4.62,3.16,5.597320788
22/07/2020 18:00,5.24744,0.42342,5.264495327,10.29744,3.00342,10.7265,-5.05,-2.58,5.670881766,5.79744,6.26342,8.534678708,10.29744,3.00342,10.7265,-4.5,3.26,5.556761647
22/07/2020 18:30,2.0876,0.2518,2.102730843,8.5776,2.5018,8.935,-6.49,-2.25,6.868959164,2.5576,6.0118,6.53322715,8.5776,2.5018,8.935,-6.02,3.51,6.968536432
22/07/2020 19:00,3.49072,0.45396,3.520114458,9.27072,2.70396,9.657,-5.78,-2.25,6.202491435,4.16072,6.43396,7.662077538,9.27072,2.70396,9.657,-5.11,3.73,6.326531435
22/07/2020 19:30,3.73688,0.69284,3.800565668,9.26688,2.70284,9.653,-5.53,-2.01,5.883961251,4.15688,6.37284,7.608727949,9.26688,2.70284,9.653,-5.11,3.67,6.291343259
22/07/2020 20:00,-1.1024,0.0443,1.10328974,6.5976,1.9243,6.8725,-7.7,-1.88,7.926184454,-0.6124,5.5943,5.627719454,6.5976,1.9243,6.8725,-7.21,3.67,8.090302837
22/07/2020 20:30,-4.05424,-0.29332,4.064836848,4.92576,1.43668,5.131,-8.98,-1.73,9.145124384,-3.60424,5.21668,6.340685783,4.92576,1.43668,5.131,-8.53,3.78,9.330021436
22/07/2020 21:00,-4.76936,0.38602,4.784956243,4.58064,1.33602,4.7715,-9.35,-0.95,9.398138113,-4.18936,4.31602,6.014878706,4.58064,1.33602,4.7715,-8.77,2.98,9.262467274
22/07/2020 21:30,-5.53832,2.32924,6.008190027,4.11168,1.19924,4.283,-9.65,1.13,9.715935364,-5.28832,2.19924,5.727389021,4.11168,1.19924,4.283,-9.4,1,9.453041838
22/07/2020 22:00,-5.84248,2.26386,6.265750925,3.88752,1.13386,4.0495,-9.73,1.13,9.795396878,-5.62248,2.13386,6.01378748,3.88752,1.13386,4.0495,-9.51,1,9.562431699
22/07/2020 22:30,-5.96984,2.20338,6.363479634,3.68016,1.07338,3.8335,-9.65,1.13,9.715935364,-5.50984,2.07338,5.887040126,3.68016,1.07338,3.8335,-9.19,1,9.24424686
22/07/2020 23:00,-5.61168,2.21326,6.03236871,3.26832,0.95326,3.4045,-8.88,1.26,8.968946426,-5.61168,2.04326,5.972090409,3.26832,0.95326,3.4045,-8.88,1.09,8.946647417
22/07/2020 23:30,-4.51264,2.35298,5.089246963,3.50736,1.02298,3.6535,-8.02,1.33,8.129532582,-4.23264,2.33298,4.833015317,3.50736,1.02298,3.6535,-7.74,1.31,7.850076433
23/07/2020 00:00,-3.76608,2.46656,4.501919235,3.55392,1.03656,3.702,-7.32,1.43,7.458371136,-3.53608,2.34656,4.243843258,3.55392,1.03656,3.702,-7.09,1.31,7.210006935
23/07/2020 00:30,-3.29104,0.79428,3.385531716,3.64896,1.06428,3.801,-6.94,-0.27,6.945250175,-2.81104,4.16428,5.024258532,3.64896,1.06428,3.801,-6.46,3.1,7.165305297
23/07/2020 01:00,-3.53216,0.11062,3.533891771,3.32784,0.97062,3.4665,-6.86,-0.86,6.913696551,-3.05216,4.67062,5.579459817,3.32784,0.97062,3.4665,-6.38,3.7,7.375255928
23/07/2020 01:30,-4.00248,0.02886,4.002584047,3.04752,0.88886,3.1745,-7.05,-0.86,7.102260204,-3.33248,4.58886,5.671248456,3.04752,0.88886,3.1745,-6.38,3.7,7.375255928
23/07/2020 02:00,-4.13192,0.01444,4.131945232,2.99808,0.87444,3.123,-7.13,-0.86,7.181678077,-3.48192,4.68444,5.83675809,2.99808,0.87444,3.123,-6.48,3.81,7.51708055
23/07/2020 02:30,-3.458,-0.6865,3.52548525,3.372,0.9835,3.5125,-6.83,-1.67,7.031201889,-2.868,5.6635,6.348279787,3.372,0.9835,3.5125,-6.24,4.68,7.8
23/07/2020 03:00,-3.32184,-0.68762,3.392262114,3.36816,0.98238,3.5085,-6.69,-1.67,6.895288246,-2.69184,5.74238,6.341997371,3.36816,0.98238,3.5085,-6.06,4.76,7.705919802
23/07/2020 03:30,-2.46688,-0.55784,2.529166345,3.81312,1.11216,3.972,-6.28,-1.67,6.498253612,-1.92688,5.87216,6.180220837,3.81312,1.11216,3.972,-5.74,4.76,7.456889432
23/07/2020 04:00,-2.86912,-0.55516,2.92233677,3.41088,0.99484,3.553,-6.28,-1.55,6.46845422,-2.38912,5.75484,6.231057519,3.41088,0.99484,3.553,-5.8,4.76,7.503172662
23/07/2020 04:30,-2.81248,-0.53864,2.863595083,3.46752,1.01136,3.612,-6.28,-1.55,6.46845422,-2.20248,5.77136,6.17733878,3.46752,1.01136,3.612,-5.67,4.76,7.403141225
23/07/2020 05:00,-2.79928,-0.56104,2.854949106,3.39072,0.98896,3.532,-6.19,-1.55,6.381112756,-2.21928,5.87896,6.283898026,3.39072,0.98896,3.532,-5.61,4.89,7.442056167
23/07/2020 05:30,-2.82232,-0.56776,2.878861164,3.36768,0.98224,3.508,-6.19,-1.55,6.381112756,-2.24232,5.87224,6.285793633,3.36768,0.98224,3.508,-5.61,4.89,7.442056167
23/07/2020 06:00,-0.67912,-0.20516,0.70943259,4.61088,1.34484,4.803,-5.29,-1.55,5.512404194,-0.09912,6.18484,6.185634212,4.61088,1.34484,4.803,-4.71,4.84,6.753495391
23/07/2020 06:30,0.9464,-0.0698,0.948970495,5.7264,1.6702,5.965,-4.78,-1.74,5.086845781,1.2964,6.1302,6.265780478,5.7264,1.6702,5.965,-4.43,4.46,6.286215077
23/07/2020 07:00,4.16592,0.11006,4.167373591,7.64592,2.23006,7.9645,-3.48,-2.12,4.074898772,4.69592,6.45006,7.978404518,7.64592,2.23006,7.9645,-2.95,4.22,5.148873663
23/07/2020 07:30,8.82696,0.93578,8.876424227,10.47696,3.05578,10.9135,-1.65,-2.12,2.686428856,9.34696,6.56578,11.422571,10.47696,3.05578,10.9135,-1.13,3.51,3.687411016
23/07/2020 08:00,14.22512,1.34066,14.28815622,12.82512,3.74066,13.3595,1.4,-2.4,2.778488798,14.05512,6.77066,15.60090494,12.82512,3.74066,13.3595,1.23,3.03,3.270137612
