Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
23/07/2020 08:30,21.43864,1.67252,21.50378125,16.80864,4.90252,17.509,4.63,-3.23,5.645334357,21.36864,7.43252,22.62434815,16.80864,4.90252,17.509,4.56,2.53,5.214834609
23/07/2020 09:00,19.23312,1.12966,19.26626681,15.63312,4.55966,16.2845,3.6,-3.43,4.972413901,20.12312,6.94966,21.28938075,15.63312,4.55966,16.2845,4.49,2.39,5.086472255
23/07/2020 09:30,11.75944,1.82942,11.900891,13.12944,3.82942,13.6765,-1.37,-2,2.424231837,12.03944,6.04942,13.47381156,13.12944,3.82942,13.6765,-1.09,2.22,2.473155879
23/07/2020 10:00,32.79368,4.43524,33.09224685,22.78368,6.64524,23.733,10.01,-2.21,10.25105848,32.95368,5.90524,33.47860339,22.78368,6.64524,23.733,10.17,-0.74,10.19688678
23/07/2020 10:30,38.00064,4.98852,38.32667442,25.64064,7.47852,26.709,12.36,-2.49,12.60831868,37.96064,6.29852,38.47962504,25.64064,7.47852,26.709,12.32,-1.18,12.37638073
23/07/2020 11:00,38.0824,4.6332,38.36320805,25.3824,7.4032,26.44,12.7,-2.77,12.998573,38.2724,6.2232,38.77505409,25.3824,7.4032,26.44,12.89,-1.18,12.94389818
23/07/2020 11:30,32.1636,4.1273,32.42733061,22.1736,6.4673,23.0975,9.99,-2.34,10.26039473,32.3136,5.6073,32.79650223,22.1736,6.4673,23.0975,10.14,-0.86,10.17640408
23/07/2020 12:00,38.24256,4.70658,38.53109511,25.22256,7.35658,26.2735,13.02,-2.65,13.28694472,38.33256,6.27658,38.84302528,25.22256,7.35658,26.2735,13.11,-1.08,13.15440991
23/07/2020 12:30,40.10032,4.88176,40.39637663,26.20032,7.64176,27.292,13.9,-2.76,14.1713655,40.04032,6.36176,40.54256055,26.20032,7.64176,27.292,13.84,-1.28,13.89906472
23/07/2020 13:00,50.25536,5.63448,50.57023407,30.97536,9.03448,32.266,19.28,-3.4,19.57749729,50.39536,7.40448,50.93641756,30.97536,9.03448,32.266,19.42,-1.63,19.48828623
23/07/2020 13:30,55.31568,6.05874,55.6464984,33.35568,9.72874,34.7455,21.96,-3.67,22.26455704,55.31568,7.60874,55.83652369,33.35568,9.72874,34.7455,21.96,-2.12,22.06209419
23/07/2020 14:00,57.64088,6.25234,57.97898587,34.67088,10.11234,36.1155,22.97,-3.86,23.29206947,57.65088,7.90234,58.18995568,34.67088,10.11234,36.1155,22.98,-2.21,23.08602391
23/07/2020 14:30,55.5644,5.8917,55.87588636,33.4344,9.7517,34.8275,22.13,-3.86,22.46411583,55.4244,7.4417,55.92175797,33.4344,9.7517,34.8275,21.99,-2.31,22.11099726
23/07/2020 15:00,33.73328,3.88054,33.95574723,22.25328,6.49054,23.1805,11.48,-2.61,11.7729563,33.87328,5.24054,34.27626522,22.25328,6.49054,23.1805,11.62,-1.25,11.68703983
23/07/2020 15:30,15.69048,2.57264,15.89998865,14.10048,4.11264,14.688,1.59,-1.54,2.213526598,15.60048,3.42264,15.97151968,14.10048,4.11264,14.688,1.5,-0.69,1.651090549
23/07/2020 16:00,10.92616,2.48138,11.20438392,12.89616,3.76138,13.4335,-1.97,-1.28,2.34931905,11.24616,4.45138,12.09507746,12.89616,3.76138,13.4335,-1.65,0.69,1.788463027
23/07/2020 16:30,16.78368,3.16024,17.07861327,15.22368,4.44024,15.858,1.56,-1.28,2.017919721,16.87368,5.13024,17.6363386,15.22368,4.44024,15.858,1.65,0.69,1.788463027
23/07/2020 17:00,8.71752,2.50386,9.069976287,12.04752,3.51386,12.5495,-3.33,-1.01,3.479798845,8.97752,4.60386,10.08917203,12.04752,3.51386,12.5495,-3.07,1.09,3.257759967
23/07/2020 17:30,4.21424,2.11832,4.716682987,9.83424,2.86832,10.244,-5.62,-0.75,5.66982363,4.19424,4.01832,5.808489029,9.83424,2.86832,10.244,-5.64,1.15,5.756048992
23/07/2020 18:00,0.02912,1.55266,1.552933047,7.68912,2.24266,8.0095,-7.66,-0.69,7.691014237,0.19912,3.50266,3.508315244,7.68912,2.24266,8.0095,-7.49,1.26,7.595241932
23/07/2020 18:30,-2.4728,1.1846,2.741900253,6.4272,1.8746,6.695,-8.9,-0.69,8.92670712,-2.3328,3.2846,4.028716049,6.4272,1.8746,6.695,-8.76,1.41,8.872750419
23/07/2020 19:00,-2.97968,1.75676,3.459002544,5.92032,1.72676,6.167,-8.9,0.03,8.900050562,-2.61968,3.44676,4.32930454,5.92032,1.72676,6.167,-8.54,1.72,8.71148667
23/07/2020 19:30,-4.02672,2.22054,4.598398835,5.21328,1.52054,5.4305,-9.24,0.7,9.266477216,-3.97672,3.11054,5.04873856,5.21328,1.52054,5.4305,-9.19,1.59,9.326532046
23/07/2020 20:00,-0.55888,2.63116,2.689860554,6.62112,1.93116,6.897,-7.18,0.7,7.214041863,-0.23888,3.72116,3.728819572,6.62112,1.93116,6.897,-6.86,1.79,7.089689697
23/07/2020 20:30,-3.19456,2.21242,3.885873885,5.18544,1.51242,5.4015,-8.38,0.7,8.409185454,-3.00456,3.30242,4.464679009,5.18544,1.51242,5.4015,-8.19,1.79,8.383328694
23/07/2020 21:00,-6.25056,1.74692,6.490087041,3.58944,1.04692,3.739,-9.84,0.7,9.864866953,-5.96056,2.83692,6.601241595,3.58944,1.04692,3.739,-9.55,1.79,9.716305882
23/07/2020 21:30,-6.18432,1.76624,6.431595261,3.65568,1.06624,3.808,-9.84,0.7,9.864866953,-6.08432,2.60624,6.619020834,3.65568,1.06624,3.808,-9.74,1.54,9.860993865
23/07/2020 22:00,-5.80008,1.86206,6.091649649,3.70992,1.08206,3.8645,-9.51,0.78,9.541933766,-5.68008,2.68206,6.281461187,3.70992,1.08206,3.8645,-9.39,1.6,9.525339889
23/07/2020 22:30,-5.70768,1.81026,5.987875437,3.53232,1.03026,3.6795,-9.24,0.78,9.272863635,-5.47768,2.63026,6.076450103,3.53232,1.03026,3.6795,-9.01,1.6,9.150961698
23/07/2020 23:00,-4.82848,1.81586,5.15864,3.55152,1.03586,3.6995,-8.38,0.78,8.416222431,-4.76848,2.82586,5.542913156,3.55152,1.03586,3.6995,-8.32,1.79,8.51037602
23/07/2020 23:30,-4.4704,1.9153,4.863419605,3.3096,0.9653,3.4475,-7.78,0.95,7.837786677,-4.2404,2.8253,5.095420714,3.3096,0.9653,3.4475,-7.55,1.86,7.775737907
24/07/2020 00:00,-3.63248,1.87136,4.086183941,3.46752,1.01136,3.612,-7.1,0.86,7.151894854,-3.49248,3.16136,4.710797555,3.46752,1.01136,3.612,-6.96,2.15,7.284510965
24/07/2020 00:30,-3.664,1.6455,4.016536599,3.276,0.9555,3.4125,-6.94,0.69,6.974216802,-3.354,3.1855,4.625659548,3.276,0.9555,3.4125,-6.63,2.23,6.994983917
24/07/2020 01:00,-3.51592,3.00244,4.623455353,3.09408,0.90244,3.223,-6.61,2.1,6.935567749,-3.53592,3.13244,4.723866065,3.09408,0.90244,3.223,-6.63,2.23,6.994983917
24/07/2020 01:30,-3.42024,4.14368,5.372906625,3.02976,0.88368,3.156,-6.45,3.26,7.227039505,-3.70024,0.88368,3.804295782,3.02976,0.88368,3.156,-6.73,0,6.73
24/07/2020 02:00,-3.36456,4.15992,5.350252181,3.08544,0.89992,3.214,-6.45,3.26,7.227039505,-3.59456,0.89992,3.705498293,3.08544,0.89992,3.214,-6.68,0,6.68
24/07/2020 02:30,-3.3756,4.0967,5.30826019,3.0744,0.8967,3.2025,-6.45,3.2,7.200173609,-3.5556,0.8967,3.666928176,3.0744,0.8967,3.2025,-6.63,0,6.63
24/07/2020 03:00,-3.27752,3.53614,4.821454495,3.07248,0.89614,3.2005,-6.35,2.64,6.876925185,-3.38752,3.34614,4.761506553,3.07248,0.89614,3.2005,-6.46,2.45,6.908986901
24/07/2020 03:30,-3.18392,1.88344,3.699282741,3.16608,0.92344,3.298,-6.35,0.96,6.422156959,-2.96392,3.37344,4.490536627,3.16608,0.92344,3.298,-6.13,2.45,6.601469533
24/07/2020 04:00,-3.00576,1.94582,3.58061568,3.17424,0.92582,3.3065,-6.18,1.02,6.263609183,-2.95576,3.46582,4.555043957,3.17424,0.92582,3.3065,-6.13,2.54,6.635397501
24/07/2020 04:30,-3.24352,1.90564,3.761899228,3.03648,0.88564,3.163,-6.28,1.02,6.362295183,-3.01352,3.33564,4.495308332,3.03648,0.88564,3.163,-6.05,2.45,6.52725057
24/07/2020 05:00,-2.73136,1.96752,3.36622376,3.24864,0.94752,3.384,-5.98,1.02,6.066366293,-2.58136,3.52752,4.371134498,3.24864,0.94752,3.384,-5.83,2.58,6.375366656
24/07/2020 05:30,-2.10192,2.19944,3.042302418,3.59808,1.04944,3.748,-5.7,1.15,5.814851675,-1.99192,3.68944,4.19281681,3.59808,1.04944,3.748,-5.59,2.64,6.182046587
24/07/2020 06:00,-1.6588,2.2241,2.774569922,3.9912,1.1641,4.1575,-5.65,1.06,5.748573736,-1.3688,3.7241,3.967686259,3.9912,1.1641,4.1575,-5.36,2.56,5.93996633
24/07/2020 06:30,-0.96432,2.23874,2.437595096,4.55568,1.32874,4.7455,-5.52,0.91,5.594506234,-0.87432,3.67874,3.781211902,4.55568,1.32874,4.7455,-5.43,2.35,5.916705164
24/07/2020 07:00,2.01312,0.52466,2.080365413,6.39312,1.86466,6.6595,-4.38,-1.34,4.580392996,2.43312,5.31466,5.845141902,6.39312,1.86466,6.6595,-3.96,3.45,5.25205674
24/07/2020 07:30,6.0436,0.4648,6.061447022,8.7936,2.5648,9.16,-2.75,-2.1,3.460130055,6.3436,6.0148,8.74180073,8.7936,2.5648,9.16,-2.45,3.45,4.231430018
24/07/2020 08:00,14.17608,0.97594,14.20963416,12.94608,3.77594,13.4855,1.23,-2.8,3.058251134,14.44608,6.60594,15.88482517,12.94608,3.77594,13.4855,1.5,2.83,3.202951764
24/07/2020 08:30,23.92848,1.91914,24.00531719,18.16848,5.29914,18.9255,5.76,-3.38,6.678472879,24.24848,7.57914,25.40535663,18.16848,5.29914,18.9255,6.08,2.28,6.493442846
24/07/2020 09:00,31.74232,2.41526,31.83407545,21.89232,6.38526,22.8045,9.85,-3.97,10.61995292,31.76232,8.02526,32.76049099,21.89232,6.38526,22.8045,9.87,1.64,10.00532358
24/07/2020 09:30,35.91288,2.58584,36.00585395,24.12288,7.03584,25.128,11.79,-4.45,12.60184907,35.97288,8.23584,36.90361982,24.12288,7.03584,25.128,11.85,1.2,11.91060452
24/07/2020 10:00,37.92896,2.79928,38.03211768,25.36896,7.39928,26.426,12.56,-4.6,13.37585885,38.02896,8.53928,38.97590412,25.36896,7.39928,26.426,12.66,1.14,12.71122339
24/07/2020 10:30,36.87,2.6625,36.9660088,24.9,7.2625,25.9375,11.97,-4.6,12.82345117,36.9,8.4025,37.84457697,24.9,7.2625,25.9375,12,1.14,12.05402837
24/07/2020 11:00,33.98592,2.16256,34.05465349,23.18592,6.76256,24.152,10.8,-4.6,11.73882447,34.31592,8.26256,35.29663246,23.18592,6.76256,24.152,11.13,1.5,11.23062331
24/07/2020 11:30,42.8316,3.2688,42.9561522,28.2816,8.2488,29.46,14.55,-4.98,15.37865079,42.8516,9.4188,43.87451898,28.2816,8.2488,29.46,14.57,1.17,14.61690118
24/07/2020 12:00,47.08064,3.37102,47.20116989,29.42064,8.58102,30.6465,17.66,-5.21,18.41248761,47.03064,9.75102,48.03085977,29.42064,8.58102,30.6465,17.61,1.17,17.64882432
24/07/2020 12:30,48.0684,3.7412,48.2137704,30.2784,8.8312,31.54,17.79,-5.09,18.50384284,47.9584,9.7212,48.93372927,30.2784,8.8312,31.54,17.68,0.89,17.70238684
24/07/2020 13:00,52.34136,3.63998,52.46777507,31.61136,9.21998,32.9285,20.73,-5.58,21.46786668,52.37136,10.10998,53.33826997,31.61136,9.21998,32.9285,20.76,0.89,20.7790688
24/07/2020 13:30,52.772,3.9935,52.92288755,32.172,9.3835,33.5125,20.6,-5.39,21.29347553,52.672,10.2035,53.65119753,32.172,9.3835,33.5125,20.5,0.82,20.51639345
24/07/2020 14:00,40.87816,2.83488,40.97634085,26.10816,7.61488,27.196,14.77,-4.78,15.52421657,40.90816,8.87488,41.85977842,26.10816,7.61488,27.196,14.8,1.26,14.8535383
24/07/2020 14:30,47.70816,3.30738,47.82266506,29.16816,8.50738,30.3835,18.54,-5.2,19.2554304,47.55816,9.41738,48.48160093,29.16816,8.50738,30.3835,18.39,0.91,18.41250119
24/07/2020 15:00,43.96544,3.29992,44.08910734,28.04544,8.17992,29.214,15.92,-4.88,16.65115011,44.19544,9.31992,45.1674421,28.04544,8.17992,29.214,16.15,1.14,16.1901853
24/07/2020 15:30,37.03736,2.88548,37.14958991,24.32736,7.09548,25.341,12.71,-4.21,13.38910751,36.94736,8.67548,37.95222476,24.32736,7.09548,25.341,12.62,1.58,12.71852193
24/07/2020 16:00,43.36184,3.34512,43.49067712,27.41184,7.99512,28.554,15.95,-4.65,16.61400012,43.37184,9.29512,44.35668789,27.41184,7.99512,28.554,15.96,1.3,16.01285733
24/07/2020 16:30,36.80008,2.85794,36.91088876,23.89008,6.96794,24.8855,12.91,-4.11,13.54843902,36.79008,8.64794,37.79281483,23.89008,6.96794,24.8855,12.9,1.68,13.00893539
24/07/2020 17:00,26.23,2.2225,26.32398918,19.38,5.6525,20.1875,6.85,-3.43,7.660770196,26.57,8.1925,27.80435139,19.38,5.6525,20.1875,7.19,2.54,7.62546392
24/07/2020 17:30,13.36248,3.05864,13.70806881,13.09248,3.81864,13.638,0.27,-0.76,0.806535802,13.28248,4.80864,14.12612097,13.09248,3.81864,13.638,0.19,0.99,1.008067458
24/07/2020 18:00,8.21464,3.18052,8.808860187,10.90464,3.18052,11.359,-2.69,0,2.69,8.16464,4.10052,9.136498815,10.90464,3.18052,11.359,-2.74,0.92,2.890328701
24/07/2020 18:30,9.08248,2.55364,9.434644678,11.77248,3.43364,12.263,-2.69,-0.88,2.830282671,9.31248,4.35364,10.27990588,11.77248,3.43364,12.263,-2.46,0.92,2.626404386
24/07/2020 19:00,5.7032,3.5701,6.728454819,9.4632,2.7601,9.8575,-3.76,0.81,3.846257922,5.5332,3.9701,6.810139224,9.4632,2.7601,9.8575,-3.93,1.21,4.112055447
24/07/2020 19:30,-2.49496,-0.40228,2.527183135,5.61504,1.63772,5.849,-8.11,-2.04,8.362637144,-2.30496,3.49772,4.188900309,5.61504,1.63772,5.849,-7.92,1.86,8.135477859
24/07/2020 20:00,-5.26816,1.17762,5.398175493,4.31184,1.25762,4.4915,-9.58,-0.08,9.580334023,-5.23816,2.67762,5.882853819,4.31184,1.25762,4.4915,-9.55,1.42,9.654993527
24/07/2020 20:30,-5.52448,1.65286,5.766439582,4.05552,1.18286,4.2245,-9.58,0.47,9.591522298,-5.56448,2.55286,6.122134583,4.05552,1.18286,4.2245,-9.62,1.37,9.717062313
24/07/2020 21:00,-6.00408,1.78256,6.263106003,3.74592,1.09256,3.902,-9.75,0.69,9.774384891,-5.80408,2.57256,6.348654157,3.74592,1.09256,3.902,-9.55,1.48,9.664000207
24/07/2020 21:30,-6.21384,1.72138,6.447864503,3.53616,1.03138,3.6835,-9.75,0.69,9.774384891,-6.11384,2.51138,6.609543785,3.53616,1.03138,3.6835,-9.65,1.48,9.762832581
24/07/2020 22:00,-6.23416,0.65212,6.268174487,3.43584,1.00212,3.579,-9.67,-0.35,9.67633195,-6.21416,2.74212,6.79227551,3.43584,1.00212,3.579,-9.65,1.74,9.805615738
24/07/2020 22:30,-5.49088,0.34016,5.501406366,3.66912,1.07016,3.822,-9.16,-0.73,9.189042388,-5.38088,3.34016,6.333288119,3.66912,1.07016,3.822,-9.05,2.27,9.330348332
24/07/2020 23:00,-4.79656,0.23892,4.8025067,3.73344,1.08892,3.889,-8.53,-0.85,8.572245913,-4.63656,3.41892,5.760790102,3.73344,1.08892,3.889,-8.37,2.33,8.688256442
24/07/2020 23:30,-3.59104,1.82428,4.027848781,4.12896,1.20428,4.301,-7.72,0.62,7.744856358,-3.34104,3.76428,5.03312549,4.12896,1.20428,4.301,-7.47,2.56,7.89648656
25/07/2020 00:00,-2.18864,3.37998,4.02671204,4.49136,1.30998,4.6785,-6.68,2.07,6.993375437,-2.46864,2.23998,3.333420743,4.49136,1.30998,4.6785,-6.96,0.93,7.021858728
25/07/2020 00:30,-1.14944,1.02558,1.540463128,4.99056,1.45558,5.1985,-6.14,-0.43,6.155038586,-1.07944,4.38558,4.516470154,4.99056,1.45558,5.1985,-6.07,2.93,6.740163203
25/07/2020 01:00,-2.048,0.5585,2.122787377,4.212,1.2285,4.3875,-6.26,-0.67,6.295752536,-1.938,4.3185,4.733422256,4.212,1.2285,4.3875,-6.15,3.09,6.882630311
25/07/2020 01:30,-2.1464,1.8898,2.859786181,4.1136,1.1998,4.285,-6.26,0.69,6.297912353,-1.9364,4.0098,4.452880079,4.1136,1.1998,4.285,-6.05,2.81,6.670727097
25/07/2020 02:00,-2.23048,1.87986,2.917004397,4.07952,1.18986,4.2495,-6.31,0.69,6.347613725,-1.90048,3.42986,3.921194187,4.07952,1.18986,4.2495,-5.98,2.24,6.38576542
25/07/2020 02:30,-2.34136,1.84752,2.982498416,3.96864,1.15752,4.134,-6.31,0.69,6.347613725,-2.01136,3.39752,3.948254196,3.96864,1.15752,4.134,-5.98,2.24,6.38576542
25/07/2020 03:00,-1.83,1.9675,2.686997627,4.14,1.2075,4.3125,-5.97,0.76,6.018180788,-1.56,3.3775,3.720363725,4.14,1.2075,4.3125,-5.7,2.17,6.099090096
25/07/2020 03:30,-1.87976,2.00382,2.747506551,3.99024,1.16382,4.1565,-5.87,0.84,5.929797636,-1.78976,3.33382,3.78386002,3.99024,1.16382,4.1565,-5.78,2.17,6.173920958
25/07/2020 04:00,-1.18736,2.99202,3.219007215,4.29264,1.25202,4.4715,-5.48,1.74,5.749608682,-1.38736,3.42202,3.692558551,4.29264,1.25202,4.4715,-5.68,2.17,6.080402947
25/07/2020 04:30,-0.55488,4.47066,4.504963113,4.66512,1.36066,4.8595,-5.22,3.11,6.076224156,-0.72488,1.36066,1.541702517,4.66512,1.36066,4.8595,-5.39,0,5.39
25/07/2020 05:00,-2.00816,4.38762,4.825341009,3.83184,1.11762,3.9915,-5.84,3.27,6.693168159,-2.19816,1.11762,2.46596469,3.83184,1.11762,3.9915,-6.03,0,6.03
25/07/2020 05:30,-2.33648,5.17186,5.675145342,3.50352,1.02186,3.6495,-5.84,4.15,7.164363196,-2.70648,0.29186,2.722171238,3.50352,1.02186,3.6495,-6.21,-0.73,6.252759391
25/07/2020 06:00,0.35872,5.62546,5.636885687,5.05872,1.47546,5.2695,-4.7,4.15,6.269968102,0.09872,0.68546,0.692532346,5.05872,1.47546,5.2695,-4.96,-0.79,5.022519288
25/07/2020 06:30,3.23528,5.85904,6.692935559,6.78528,1.97904,7.068,-3.55,3.88,5.258982791,2.92528,0.98904,3.087954533,6.78528,1.97904,7.068,-3.86,-0.99,3.984934127
25/07/2020 07:00,6.64864,5.90002,8.889018498,8.70864,2.54002,9.0715,-2.06,3.36,3.941218086,6.58864,1.90002,6.857131547,8.70864,2.54002,9.0715,-2.12,-0.64,2.214497686
25/07/2020 07:30,11.152,4.751,12.12184413,11.112,3.241,11.575,0.04,1.51,1.510529708,10.772,4.101,11.52623898,11.112,3.241,11.575,-0.34,0.86,0.924770242
25/07/2020 08:00,17.07192,5.02056,17.79484406,13.92192,4.06056,14.502,3.15,0.96,3.293038111,16.80192,4.92056,17.50761053,13.92192,4.06056,14.502,2.88,0.86,3.005661325
25/07/2020 08:30,25.77096,6.88028,26.67359429,18.72096,5.46028,19.501,7.05,1.42,7.191585361,25.96096,4.45028,26.33963622,18.72096,5.46028,19.501,7.24,-1.01,7.310109438
25/07/2020 09:00,18.68376,5.03568,19.35047702,15.65376,4.56568,16.306,3.03,0.47,3.066235477,18.61376,4.34568,19.1143139,15.65376,4.56568,16.306,2.96,-0.22,2.968164416
25/07/2020 09:30,22.08864,3.14752,22.31176594,17.64864,5.14752,18.384,4.44,-2,4.869661179,22.22864,6.83752,23.25648546,17.64864,5.14752,18.384,4.58,1.69,4.881854156
25/07/2020 10:00,18.26608,2.87594,18.49109811,15.82608,4.61594,16.4855,2.44,-1.74,2.996865029,18.25608,6.54594,19.3941689,15.82608,4.61594,16.4855,2.43,1.93,3.103191905
25/07/2020 10:30,16.37224,2.59482,16.57658992,14.86224,4.33482,15.4815,1.51,-1.74,2.303844613,16.45224,6.41482,17.65859894,14.86224,4.33482,15.4815,1.59,2.08,2.618110005
25/07/2020 11:00,28.14672,3.50696,28.36435466,21.00672,6.12696,21.882,7.14,-2.62,7.605524308,28.57672,7.65696,29.58475895,21.00672,6.12696,21.882,7.57,1.53,7.723069338
25/07/2020 11:30,42.87024,4.50882,43.10669247,27.39024,7.98882,28.5315,15.48,-3.48,15.86634173,42.76024,8.82882,43.66218258,27.39024,7.98882,28.5315,15.37,0.84,15.39293669
25/07/2020 12:00,38.39192,4.24056,38.62540447,25.20192,7.35056,26.252,13.19,-3.11,13.55168624,38.47192,8.52056,39.40416946,25.20192,7.35056,26.252,13.27,1.17,13.3214789
25/07/2020 12:30,40.99024,4.70382,41.25924985,26.79024,7.81382,27.9065,14.2,-3.11,14.536578,40.99024,8.88382,41.94188876,26.79024,7.81382,27.9065,14.2,1.07,14.24025632
25/07/2020 13:00,30.23056,3.61558,30.44600428,21.31056,6.21558,22.1985,8.92,-2.6,9.291200138,30.40056,7.93558,31.41922148,21.31056,6.21558,22.1985,9.09,1.72,9.251297206
25/07/2020 13:30,25.77488,3.40184,25.99840292,19.27488,5.62184,20.078,6.5,-2.22,6.868653434,25.94488,7.44184,26.99106854,19.27488,5.62184,20.078,6.67,1.82,6.913848422
25/07/2020 14:00,18.842,2.666,19.02967472,15.792,4.606,16.45,3.05,-1.94,3.614706074,18.992,6.756,20.15786695,15.792,4.606,16.45,3.2,2.15,3.855191305
25/07/2020 14:30,18.62264,2.60202,18.80354298,15.57264,4.54202,16.2215,3.05,-1.94,3.614706074,18.70264,6.59202,19.83036739,15.57264,4.54202,16.2215,3.13,2.05,3.741577208
25/07/2020 15:00,20.67312,2.79966,20.86183086,16.59312,4.83966,17.2845,4.08,-2.04,4.561578674,21.10312,6.96966,22.22426229,16.59312,4.83966,17.2845,4.51,2.13,4.987684834
25/07/2020 15:30,16.72416,2.49538,16.90930067,14.38416,4.19538,14.9835,2.34,-1.7,2.892334697,16.97416,6.54538,18.19241894,14.38416,4.19538,14.9835,2.59,2.35,3.497227473
25/07/2020 16:00,9.4824,1.7082,9.635032797,11.3424,3.3082,11.815,-1.86,-1.6,2.453487314,9.6124,5.7982,11.22574528,11.3424,3.3082,11.815,-1.73,2.49,3.031996042
25/07/2020 16:30,3.09368,1.01524,3.256004945,8.14368,2.37524,8.483,-5.05,-1.36,5.229923518,3.27368,4.99524,5.972386742,8.14368,2.37524,8.483,-4.87,2.62,5.530036166
25/07/2020 17:00,-0.65848,0.56836,0.869844239,6.61152,1.92836,6.887,-7.27,-1.36,7.396113844,-0.10848,4.67836,4.679617527,6.61152,1.92836,6.887,-6.72,2.75,7.26091592
25/07/2020 17:30,-3.70416,0.32712,3.718576179,5.47584,1.59712,5.704,-9.18,-1.27,9.267432223,-3.36416,4.34712,5.496819517,5.47584,1.59712,5.704,-8.84,2.75,9.257866925
25/07/2020 18:00,-2.512,0.6615,2.597638591,6.348,1.8515,6.6125,-8.86,-1.19,8.939558155,-2.202,4.7415,5.227870145,6.348,1.8515,6.6125,-8.55,2.89,9.025220219
25/07/2020 18:30,-0.90984,0.93338,1.303459646,7.28016,2.12338,7.5835,-8.19,-1.19,8.27600145,-0.32984,5.01338,5.024218691,7.28016,2.12338,7.5835,-7.61,2.89,8.14028255
25/07/2020 19:00,-5.21128,-0.12704,5.212828253,4.63872,1.35296,4.832,-9.85,-1.48,9.960567253,-4.38128,4.84296,6.530687253,4.63872,1.35296,4.832,-9.02,3.49,9.671633781
25/07/2020 19:30,-10.47464,-0.51552,10.48731825,1.21536,0.35448,1.266,-11.69,-0.87,11.72232912,-9.95464,3.84448,10.67121755,1.21536,0.35448,1.266,-11.17,3.49,11.7025211
25/07/2020 20:00,-7.87888,0.00116,7.878880085,2.54112,0.74116,2.647,-10.42,-0.74,10.44624334,-7.27888,4.32116,8.464899161,2.54112,0.74116,2.647,-9.82,3.58,10.45221508
25/07/2020 20:30,-4.63496,0.39022,4.65135742,3.87504,1.13022,4.0365,-8.51,-0.74,8.542113322,-4.21496,4.71022,6.320764214,3.87504,1.13022,4.0365,-8.09,3.58,8.846722557
25/07/2020 21:00,-4.68296,0.35872,4.696679082,4.00704,1.16872,4.174,-8.69,-0.81,8.727668646,-4.08296,4.74872,6.262659499,4.00704,1.16872,4.174,-8.09,3.58,8.846722557
25/07/2020 21:30,-6.27648,0.20686,6.279887917,3.14352,0.91686,3.2745,-9.42,-0.71,9.446719007,-5.80648,4.38686,7.277345028,3.14352,0.91686,3.2745,-8.95,3.47,9.599135378
25/07/2020 22:00,-6.09816,0.21512,6.10195313,3.17184,0.92512,3.304,-9.27,-0.71,9.297150101,-5.69816,4.39512,7.196256471,3.17184,0.92512,3.304,-8.87,3.47,9.52458923
25/07/2020 22:30,-5.56568,0.20126,5.569317683,3.12432,0.91126,3.2545,-8.69,-0.71,8.71895636,-5.27568,4.47126,6.915559663,3.12432,0.91126,3.2545,-8.4,3.56,9.123245037
25/07/2020 23:00,-5.34496,0.86772,5.414936325,2.97504,0.86772,3.099,-8.32,0,8.32,-4.79496,4.42772,6.526587608,2.97504,0.86772,3.099,-7.77,3.56,8.546724519
25/07/2020 23:30,-4.85352,0.16064,4.856177674,2.91648,0.85064,3.038,-7.77,-0.69,7.800576902,-4.46352,4.57064,6.388564847,2.91648,0.85064,3.038,-7.38,3.72,8.264550804
26/07/2020 00:00,-4.30856,2.72292,5.096860073,2.82144,0.82292,2.939,-7.13,1.9,7.378814268,-4.48856,2.49292,5.134376398,2.82144,0.82292,2.939,-7.31,1.67,7.498333148
26/07/2020 00:30,-3.58704,2.75378,4.52218534,3.13296,0.91378,3.2635,-6.72,1.84,6.967352438,-3.55704,2.52378,4.361421678,3.13296,0.91378,3.2635,-6.69,1.61,6.881002834
26/07/2020 01:00,-2.52632,2.93774,3.874610826,3.76368,1.09774,3.9205,-6.29,1.84,6.553602063,-2.36632,2.70774,3.59601533,3.76368,1.09774,3.9205,-6.13,1.61,6.337901861
26/07/2020 01:30,-3.00128,2.86046,4.146072003,3.49872,1.02046,3.6445,-6.5,1.84,6.755412645,-2.86128,2.71046,3.941258257,3.49872,1.02046,3.6445,-6.36,1.69,6.580706649
26/07/2020 02:00,-2.84384,2.90638,4.066260032,3.65616,1.06638,3.8085,-6.5,1.84,6.755412645,-2.88384,2.63638,3.907305037,3.65616,1.06638,3.8085,-6.54,1.57,6.725808502
26/07/2020 02:30,-2.76416,2.91212,4.015099426,3.67584,1.07212,3.829,-6.44,1.84,6.697701098,-2.69416,2.64212,3.773499198,3.67584,1.07212,3.829,-6.37,1.57,6.56062497
26/07/2020 03:00,-2.9984,3.1938,4.380726081,3.4416,1.0038,3.585,-6.44,2.19,6.802183473,-2.9284,2.2038,3.665004911,3.4416,1.0038,3.585,-6.37,1.2,6.482044431
26/07/2020 03:30,-2.16832,3.31924,3.964715097,3.87168,1.12924,4.033,-6.04,2.19,6.42477237,-2.08832,2.32924,3.128328531,3.87168,1.12924,4.033,-5.96,1.2,6.07960525
26/07/2020 04:00,-2.15864,3.34998,3.985234328,3.77136,1.09998,3.9285,-5.93,2.25,6.342507391,-2.25864,2.44998,3.332244986,3.77136,1.09998,3.9285,-6.03,1.35,6.179271802
26/07/2020 04:30,-2.71728,3.24246,4.230503215,3.40272,0.99246,3.5445,-6.12,2.25,6.520498447,-2.62728,2.34246,3.519903273,3.40272,0.99246,3.5445,-6.03,1.35,6.179271802
26/07/2020 05:00,-3.05904,3.28278,4.487133857,3.06096,0.89278,3.1885,-6.12,2.39,6.570121764,-3.10904,2.24278,3.833561249,3.06096,0.89278,3.1885,-6.17,1.35,6.315963901
26/07/2020 05:30,-2.4944,3.3483,4.175301696,3.2856,0.9583,3.4225,-5.78,2.39,6.254638279,-2.4844,2.4283,3.474029973,3.2856,0.9583,3.4225,-5.77,1.47,5.954309364
26/07/2020 06:00,-1.25632,3.65524,3.865115703,4.06368,1.18524,4.233,-5.32,2.47,5.865432635,-1.17632,2.65524,2.904139838,4.06368,1.18524,4.233,-5.24,1.47,5.442288122
26/07/2020 06:30,-0.71952,3.61514,3.686047511,4.44048,1.29514,4.6255,-5.16,2.32,5.657561312,-0.73952,2.67514,2.775475428,4.44048,1.29514,4.6255,-5.18,1.38,5.3606716
26/07/2020 07:00,1.57128,3.84954,4.157869533,5.62128,1.63954,5.8555,-4.05,2.21,4.613740348,1.47128,2.84954,3.206952299,5.62128,1.63954,5.8555,-4.15,1.21,4.322800019
26/07/2020 07:30,6.48056,4.49308,7.885773634,8.41056,2.45308,8.761,-1.93,2.04,2.808291295,6.39056,3.60308,7.336309876,8.41056,2.45308,8.761,-2.02,1.15,2.324413905
26/07/2020 08:00,15.308,5.389,16.22886888,12.648,3.689,13.175,2.66,1.7,3.156833857,15.238,4.489,15.88545766,12.648,3.689,13.175,2.59,0.8,2.710737907
26/07/2020 08:30,24.16608,6.31344,24.97716852,17.32608,5.05344,18.048,6.84,1.26,6.955084471,24.07608,5.74344,24.75166118,17.32608,5.05344,18.048,6.75,0.69,6.785175016
26/07/2020 09:00,32.37152,7.43836,33.21512467,21.49152,6.26836,22.387,10.88,1.17,10.94272818,32.52152,5.94836,33.06103824,21.49152,6.26836,22.387,11.03,-0.32,11.03464091
26/07/2020 09:30,39.75216,6.68688,40.31065106,25.29216,7.37688,26.346,14.46,-0.69,14.47645329,39.72216,6.36688,40.22918289,25.29216,7.37688,26.346,14.43,-1.01,14.46530332
26/07/2020 10:00,34.43952,5.85486,34.9336503,23.15952,6.75486,24.1245,11.28,-0.9,11.31584729,34.55952,5.74486,35.03375285,23.15952,6.75486,24.1245,11.4,-1.01,11.44465377
26/07/2020 10:30,46.08832,6.88076,46.59912122,28.76832,8.39076,29.967,17.32,-1.51,17.38569815,45.80832,7.29076,46.38488291,28.76832,8.39076,29.967,17.04,-1.1,17.07546778
26/07/2020 11:00,38.43768,5.94724,38.89504991,25.56768,7.45724,26.633,12.87,-1.51,12.95827921,38.74768,6.58724,39.30361861,25.56768,7.45724,26.633,13.18,-0.87,13.20868275
26/07/2020 11:30,29.03696,5.07828,29.47768603,20.73696,6.04828,21.601,8.3,-0.97,8.356488497,28.64696,6.22828,29.31620352,20.73696,6.04828,21.601,7.91,0.18,7.912047775
26/07/2020 12:00,30.96304,5.08922,31.37849592,21.80304,6.35922,22.7115,9.16,-1.27,9.247621316,31.40304,6.39922,32.04841553,21.80304,6.35922,22.7115,9.6,0.04,9.600083333
26/07/2020 12:30,30.24584,5.08212,30.66983503,22.15584,6.46212,23.079,8.09,-1.38,8.206856889,30.37584,6.50212,31.06395371,22.15584,6.46212,23.079,8.22,0.04,8.220097323
26/07/2020 13:00,33.20096,5.30528,33.62216145,22.68096,6.61528,23.626,10.52,-1.31,10.60124993,33.19096,6.96528,33.91393447,22.68096,6.61528,23.626,10.51,0.35,10.51582617
26/07/2020 13:30,30.51928,5.51354,31.01331287,22.22928,6.48354,23.1555,8.29,-0.97,8.346556176,30.56928,7.42354,31.45774667,22.22928,6.48354,23.1555,8.34,0.94,8.392806444
26/07/2020 14:00,33.51104,5.22072,33.91527265,22.63104,6.60072,23.574,10.88,-1.38,10.96716919,33.59104,7.42072,34.40094553,22.63104,6.60072,23.574,10.96,0.82,10.99063237
26/07/2020 14:30,44.38488,6.63434,44.87796831,28.33488,8.26434,29.5155,16.05,-1.63,16.13255714,44.34488,7.40434,44.95878816,28.33488,8.26434,29.5155,16.01,-0.86,16.03308143
26/07/2020 15:00,46.9832,6.7451,47.46490763,29.5032,8.6051,30.7325,17.48,-1.86,17.57868027,46.9832,7.6051,47.5947332,29.5032,8.6051,30.7325,17.48,-1,17.50858075
26/07/2020 15:30,31.6476,4.5143,31.96794473,21.2376,6.1943,22.1225,10.41,-1.68,10.54469061,32.3076,6.5643,32.96772744,21.2376,6.1943,22.1225,11.07,0.37,11.07618165
26/07/2020 16:00,19.22112,3.75616,19.5846928,15.62112,4.55616,16.272,3.6,-0.8,3.687817783,18.86112,5.81616,19.73751668,15.62112,4.55616,16.272,3.24,1.26,3.476377425
26/07/2020 16:30,18.42464,3.38802,18.73355382,15.76464,4.59802,16.4215,2.66,-1.21,2.92227651,18.18464,5.91802,19.12339124,15.76464,4.59802,16.4215,2.42,1.32,2.756592099
26/07/2020 17:00,10.012,2.916,10.42800077,12.672,3.696,13.2,-2.66,-0.78,2.772002886,10.312,5.166,11.5336421,12.672,3.696,13.2,-2.36,1.47,2.780377672
26/07/2020 17:30,11.606,3.0655,12.00402125,12.876,3.7555,13.4125,-1.27,-0.69,1.445337331,11.456,5.0755,12.52998948,12.876,3.7555,13.4125,-1.42,1.32,1.938762492
26/07/2020 18:00,3.9788,2.2809,4.586213498,9.3288,2.7209,9.7175,-5.35,-0.44,5.368062965,4.2788,4.4209,6.152437423,9.3288,2.7209,9.7175,-5.05,1.7,5.328461316
26/07/2020 18:30,5.64488,3.66934,6.732661157,10.21488,2.97934,10.6405,-4.57,0.69,4.621796188,5.42488,4.60934,7.118661268,10.21488,2.97934,10.6405,-4.79,1.63,5.059743076
26/07/2020 19:00,12.59008,3.84294,13.16352165,13.21008,3.85294,13.7605,-0.62,-0.01,0.62008064,12.92008,5.60294,14.08266324,13.21008,3.85294,13.7605,-0.29,1.75,1.773865835
26/07/2020 19:30,5.66344,3.57392,6.696824382,9.85344,2.87392,10.264,-4.19,0.7,4.24807015,5.92344,4.77392,7.607723286,9.85344,2.87392,10.264,-3.93,1.9,4.365191863
26/07/2020 20:00,0.36256,2.76908,2.792714414,6.92256,2.01908,7.211,-6.56,0.75,6.602734282,0.47256,4.02908,4.056697992,6.92256,2.01908,7.211,-6.45,2.01,6.755930728
26/07/2020 20:30,-1.58888,2.48866,2.952620573,5.96112,1.73866,6.2095,-7.55,0.75,7.587160207,-1.31888,3.90866,4.125174839,5.96112,1.73866,6.2095,-7.28,2.17,7.596532104
26/07/2020 21:00,-3.6708,2.1906,4.274751572,4.9392,1.4406,5.145,-8.61,0.75,8.642603774,-3.5608,3.6106,5.071067836,4.9392,1.4406,5.145,-8.5,2.17,8.772622185
26/07/2020 21:30,-5.68968,0.58676,5.7198554,4.00032,1.16676,4.167,-9.69,-0.58,9.707342582,-5.22968,4.42676,6.851697381,4.00032,1.16676,4.167,-9.23,3.26,9.788794614
26/07/2020 22:00,-5.91192,-0.80806,5.966888557,3.77808,1.10194,3.9355,-9.69,-1.91,9.876446729,-5.39192,5.66194,7.81859104,3.77808,1.10194,3.9355,-9.17,4.56,10.24121575
26/07/2020 22:30,-4.9168,-0.5324,4.945540618,4.0032,1.1676,4.17,-8.92,-1.7,9.080550644,-4.3968,5.6676,7.173112295,4.0032,1.1676,4.17,-8.4,4.5,9.529428105
26/07/2020 23:00,-3.66808,-0.42194,3.692268171,4.38192,1.27806,4.5645,-8.05,-1.7,8.227545199,-3.07808,5.77806,6.546797221,4.38192,1.27806,4.5645,-7.46,4.5,8.712152432
26/07/2020 23:30,-3.66864,-0.53002,3.706729104,4.01136,1.16998,4.1785,-7.68,-1.7,7.865901093,-3.11864,5.66998,6.471057769,4.01136,1.16998,4.1785,-7.13,4.5,8.431304763
27/07/2020 00:00,-2.83232,1.21974,3.083796726,4.14768,1.20974,4.3205,-6.98,0.01,6.980007163,-2.35232,4.29974,4.901140015,4.14768,1.20974,4.3205,-6.5,3.09,7.19708969
27/07/2020 00:30,-2.57912,2.17234,3.372079633,3.95088,1.15234,4.1155,-6.53,1.02,6.609183005,-2.48912,3.39234,4.207575198,3.95088,1.15234,4.1155,-6.44,2.24,6.818445571
27/07/2020 01:00,-2.32464,2.19698,3.198542207,4.03536,1.17698,4.2035,-6.36,1.02,6.441273166,-2.11464,3.41698,4.018389559,4.03536,1.17698,4.2035,-6.15,2.24,6.545234908
27/07/2020 01:30,-2.0368,2.2401,3.027639716,4.1832,1.2201,4.3575,-6.22,1.02,6.303078613,-1.8168,3.4601,3.908075517,4.1832,1.2201,4.3575,-6,2.24,6.404498419
27/07/2020 02:00,-2.21752,2.21364,3.133304486,4.09248,1.19364,4.263,-6.31,1.02,6.391908948,-2.00752,3.43364,3.9774389,4.09248,1.19364,4.263,-6.1,2.24,6.498276695
27/07/2020 02:30,-2.1552,2.1939,3.075399852,4.0248,1.1739,4.1925,-6.18,1.02,6.263609183,-2.0752,3.4739,4.046533856,4.0248,1.1739,4.1925,-6.1,2.3,6.519202405
27/07/2020 03:00,-2.33712,2.14084,3.169436196,3.84288,1.12084,4.003,-6.18,1.02,6.263609183,-2.14712,3.42084,4.038845206,3.84288,1.12084,4.003,-5.99,2.3,6.416393068
27/07/2020 03:30,-2.00088,2.17766,2.957317002,3.96912,1.15766,4.1345,-5.97,1.02,6.056508895,-1.89088,3.52766,4.002475765,3.96912,1.15766,4.1345,-5.86,2.37,6.321115408
27/07/2020 04:00,-1.4268,2.2751,2.685486595,4.3032,1.2551,4.4825,-5.73,1.02,5.820077319,-1.3568,3.6251,3.87069196,4.3032,1.2551,4.4825,-5.66,2.37,6.136163296
27/07/2020 04:30,-1.00384,2.34888,2.554394645,4.55616,1.32888,4.746,-5.56,1.02,5.652786923,-0.82384,3.69888,3.78951522,4.55616,1.32888,4.746,-5.38,2.37,5.878885949
27/07/2020 05:00,-1.43064,2.25648,2.671784572,4.23936,1.23648,4.416,-5.67,1.02,5.761015535,-1.31064,3.60648,3.837248389,4.23936,1.23648,4.416,-5.55,2.37,6.034848797
27/07/2020 05:30,-1.56248,2.24136,2.732222246,4.18752,1.22136,4.362,-5.75,1.02,5.839768831,-1.52248,3.59136,3.900745057,4.18752,1.22136,4.362,-5.71,2.37,6.182313483
27/07/2020 06:00,-0.97464,2.38948,2.580608029,4.69536,1.36948,4.891,-5.67,1.02,5.761015535,-0.79464,3.73948,3.822978342,4.69536,1.36948,4.891,-5.49,2.37,5.979715712
27/07/2020 06:30,-0.88808,2.33306,2.496368372,5.22192,1.52306,5.4395,-6.11,0.81,6.163456822,-0.84808,3.65306,3.750211601,5.22192,1.52306,5.4395,-6.07,2.13,6.432868722
27/07/2020 07:00,1.0532,2.7126,2.909884706,6.5232,1.9026,6.795,-5.47,0.81,5.529647367,1.3232,3.8426,4.064041461,6.5232,1.9026,6.795,-5.2,1.94,5.550099098
27/07/2020 07:30,1.80824,2.83282,3.360744121,7.27824,2.12282,7.5815,-5.47,0.71,5.515886148,1.77824,3.54282,3.964052352,7.27824,2.12282,7.5815,-5.5,1.42,5.680352102
27/07/2020 08:00,0.39688,1.70284,1.74847871,7.10688,2.07284,7.403,-6.71,-0.37,6.72019345,0.26688,3.09284,3.104333133,7.10688,2.07284,7.403,-6.84,1.02,6.915634461
27/07/2020 08:30,1.07856,1.53458,1.875693858,8.03856,2.34458,8.3735,-6.96,-0.81,7.006975096,1.32856,3.14458,3.413715725,8.03856,2.34458,8.3735,-6.71,0.8,6.757521735
27/07/2020 09:00,3.11872,1.89046,3.646951254,9.25872,2.70046,9.6445,-6.14,-0.81,6.193197882,3.18872,3.50046,4.735098251,9.25872,2.70046,9.6445,-6.07,0.8,6.122491323
27/07/2020 09:30,1.8008,1.4869,2.335327011,9.0408,2.6369,9.4175,-7.24,-1.15,7.330763944,2.1608,3.4369,4.05972145,9.0408,2.6369,9.4175,-6.88,0.8,6.926355463
27/07/2020 10:00,3.70768,1.67974,4.070432096,10.14768,2.95974,10.5705,-6.44,-1.28,6.565972891,3.81768,3.64974,5.281598494,10.14768,2.95974,10.5705,-6.33,0.69,6.367495583
27/07/2020 10:30,2.01128,1.35704,2.426273851,9.04128,2.63704,9.418,-7.03,-1.28,7.145579053,2.07128,3.32704,3.919106531,9.04128,2.63704,9.418,-6.97,0.69,7.004070245
27/07/2020 11:00,1.33536,-0.23802,1.356406963,8.95536,2.61198,9.3285,-7.62,-2.85,8.135533172,2.07536,6.49198,6.815638154,8.95536,2.61198,9.3285,-6.88,3.88,7.898658114
27/07/2020 11:30,1.6044,-0.7458,1.769270189,9.3744,2.7342,9.765,-7.77,-3.48,8.513712469,2.2844,4.9842,5.482766911,9.3744,2.7342,9.765,-7.09,2.25,7.43845414
27/07/2020 12:00,15.7324,1.4107,15.79552102,16.3224,4.7607,17.0025,-0.59,-3.35,3.401558466,16.3824,6.3507,17.57027092,16.3224,4.7607,17.0025,0.06,1.59,1.591131673
27/07/2020 12:30,6.44584,0.48962,6.464408794,11.65584,3.39962,12.1415,-5.21,-2.91,5.967595831,6.89584,5.31962,8.709246021,11.65584,3.39962,12.1415,-4.76,1.92,5.132640646
27/07/2020 13:00,8.15272,0.58246,8.173500049,12.52272,3.65246,13.0445,-4.37,-3.07,5.340580493,8.74272,5.64246,10.40540763,12.52272,3.65246,13.0445,-3.78,1.99,4.271826307
27/07/2020 13:30,29.46768,5.12724,29.91041214,22.20768,6.47724,23.133,7.26,-1.35,7.384449878,29.72768,5.47724,30.22805181,22.20768,6.47724,23.133,7.52,-1,7.586197994
27/07/2020 14:00,21.75672,4.27946,22.17360239,17.82672,5.19946,18.5695,3.93,-0.92,4.036248258,21.94672,4.32946,22.36968356,17.82672,5.19946,18.5695,4.12,-0.87,4.21085502
27/07/2020 14:30,16.00384,3.60612,16.40509056,15.00384,4.37612,15.629,1,-0.77,1.262101422,15.98384,3.58612,16.38119037,15.00384,4.37612,15.629,0.98,-0.79,1.25876924
27/07/2020 15:00,12.1464,3.2627,12.57697278,13.8264,4.0327,14.4025,-1.68,-0.77,1.84805303,12.6164,3.1427,13.00192725,13.8264,4.0327,14.4025,-1.21,-0.89,1.502065245
27/07/2020 15:30,14.30344,3.65392,14.76277505,14.89344,4.34392,15.514,-0.59,-0.69,0.907854614,14.34344,3.65392,14.80153379,14.89344,4.34392,15.514,-0.55,-0.69,0.882383137
27/07/2020 16:00,15.45376,3.71818,15.8947652,15.11376,4.40818,15.7435,0.34,-0.69,0.769220385,15.78376,3.71818,16.21579299,15.11376,4.40818,15.7435,0.67,-0.69,0.961769203
27/07/2020 16:30,10.71688,4.45034,11.60418214,13.16688,3.84034,13.7155,-2.45,0.61,2.524797022,10.69688,3.10034,11.13711587,13.16688,3.84034,13.7155,-2.47,-0.74,2.578468538
27/07/2020 17:00,22.88336,4.51098,23.32374553,18.24336,5.32098,19.0035,4.64,-0.81,4.710169848,23.40336,4.47098,23.82660113,18.24336,5.32098,19.0035,5.16,-0.85,5.229541089
27/07/2020 17:30,20.98096,4.68028,21.496644,18.00096,5.25028,18.751,2.98,-0.57,3.034023731,20.87096,5.99028,21.71360002,18.00096,5.25028,18.751,2.87,0.74,2.963865719
27/07/2020 18:00,20.08832,4.22326,20.52745784,17.42832,5.08326,18.1545,2.66,-0.86,2.795567921,20.09832,6.14326,21.01623445,17.42832,5.08326,18.1545,2.67,1.06,2.872716484
27/07/2020 18:30,7.036,12.4955,14.34025161,11.676,3.4055,12.1625,-4.64,9.09,10.20576798,7.336,4.8555,8.797316423,11.676,3.4055,12.1625,-4.34,1.45,4.575816867
27/07/2020 19:00,5.67688,3.14534,6.490002331,10.88688,3.17534,11.3405,-5.21,-0.03,5.210086372,6.12688,4.72534,7.737408911,10.88688,3.17534,11.3405,-4.76,1.55,5.006006392
27/07/2020 19:30,4.65832,3.63826,5.910742851,9.86832,2.87826,10.2795,-5.21,0.76,5.265140074,4.81832,4.42826,6.544134339,9.86832,2.87826,10.2795,-5.05,1.55,5.282518339
27/07/2020 20:00,0.948,3.554,3.678263177,7.728,2.254,8.05,-6.78,1.3,6.903506355,1.138,3.654,3.827108569,7.728,2.254,8.05,-6.59,1.4,6.737069096
27/07/2020 20:30,-0.80768,4.92276,4.988578254,6.59232,1.92276,6.867,-7.4,3,7.984985911,-1.09768,1.18276,1.613636452,6.59232,1.92276,6.867,-7.69,-0.74,7.725522636
27/07/2020 21:00,-1.14744,4.56908,4.710956442,6.44256,1.87908,6.711,-7.59,2.69,8.052589646,-1.37744,1.87908,2.329867507,6.44256,1.87908,6.711,-7.82,0,7.82
27/07/2020 21:30,-2.42144,4.36958,4.99565822,5.75856,1.67958,5.9985,-8.18,2.69,8.610952328,-2.54144,1.67958,3.046293855,5.75856,1.67958,5.9985,-8.3,0,8.3
27/07/2020 22:00,-4.35696,3.91172,5.855309881,4.46304,1.30172,4.649,-8.82,2.61,9.19807045,-4.40696,3.14172,5.412180799,4.46304,1.30172,4.649,-8.87,1.84,9.058835466
27/07/2020 22:30,-4.12488,2.12066,4.638085149,4.42512,1.29066,4.6095,-8.55,0.83,8.590192082,-3.80488,3.34066,5.063311273,4.42512,1.29066,4.6095,-8.23,2.05,8.481473929
27/07/2020 23:00,-2.59624,2.26318,3.444190159,4.91376,1.43318,5.1185,-7.51,0.83,7.555726305,-2.47624,3.43318,4.233023677,4.91376,1.43318,5.1185,-7.39,2,7.655853969
27/07/2020 23:30,-2.0804,3.3153,3.913984958,4.7496,1.3853,4.9475,-6.83,1.93,7.097450246,-1.9604,2.8053,3.422407961,4.7496,1.3853,4.9475,-6.71,1.42,6.85860773
28/07/2020 00:00,-1.36856,4.74542,4.938822476,4.68144,1.36542,4.8765,-6.05,3.38,6.930144299,-1.65856,0.65542,1.783366662,4.68144,1.36542,4.8765,-6.34,-0.71,6.379631651
28/07/2020 00:30,-1.16448,4.64036,4.784240232,4.59552,1.34036,4.787,-5.76,3.3,6.638343167,-1.25448,0.63036,1.403949358,4.59552,1.34036,4.787,-5.85,-0.71,5.892927965
28/07/2020 01:00,0.48336,5.01348,5.036726973,5.46336,1.59348,5.691,-4.98,3.42,6.041258147,0.25336,1.59348,1.613496142,5.46336,1.59348,5.691,-5.21,0,5.21
28/07/2020 01:30,0.30984,4.98912,4.998731759,5.37984,1.56912,5.604,-5.07,3.42,6.115660226,0.16984,1.56912,1.578284892,5.37984,1.56912,5.604,-5.21,0,5.21
28/07/2020 02:00,0.4236,5.0223,5.040132364,5.4936,1.6023,5.7225,-5.07,3.42,6.115660226,0.2836,1.6023,1.627204428,5.4936,1.6023,5.7225,-5.21,0,5.21
28/07/2020 02:30,0.75504,5.05772,5.113767398,5.61504,1.63772,5.849,-4.86,3.42,5.942726647,0.49504,1.63772,1.710903679,5.61504,1.63772,5.849,-5.12,0,5.12
28/07/2020 03:00,-0.02024,4.89868,4.898721813,5.06976,1.47868,5.281,-5.09,3.42,6.13225081,-0.17024,1.47868,1.488447581,5.06976,1.47868,5.281,-5.24,0,5.24
28/07/2020 03:30,-1.4056,4.6142,4.823541541,4.0944,1.1942,4.265,-5.5,3.42,6.476604048,-1.6456,1.1942,2.033251829,4.0944,1.1942,4.265,-5.74,0,5.74
28/07/2020 04:00,-0.61224,4.75518,4.79443163,4.57776,1.33518,4.7685,-5.19,3.42,6.215504807,-0.81224,1.33518,1.562830589,4.57776,1.33518,4.7685,-5.39,0,5.39
28/07/2020 04:30,-0.5676,4.7682,4.801864325,4.6224,1.3482,4.815,-5.19,3.42,6.215504807,-0.7676,1.3482,1.551403558,4.6224,1.3482,4.815,-5.39,0,5.39
28/07/2020 05:00,-1.10992,2.68544,2.905771911,4.27008,1.24544,4.448,-5.38,1.44,5.569380576,-0.89992,3.81544,3.920132447,4.27008,1.24544,4.448,-5.17,2.57,5.773543106
28/07/2020 05:30,-1.33792,2.23644,2.606087834,4.10208,1.19644,4.273,-5.44,1.04,5.538519658,-1.19792,3.76644,3.952351528,4.10208,1.19644,4.273,-5.3,2.57,5.890237686
28/07/2020 06:00,-0.57304,2.45828,2.524186087,4.65696,1.35828,4.851,-5.23,1.1,5.344427004,-0.43304,3.92828,3.95207634,4.65696,1.35828,4.851,-5.09,2.57,5.702017187
28/07/2020 06:30,1.07568,2.62374,2.835683172,5.87568,1.71374,6.1205,-4.8,0.91,4.885498951,1.16568,4.10374,4.266086245,5.87568,1.71374,6.1205,-4.71,2.39,5.281685337
28/07/2020 07:00,3.13928,2.90854,4.279565848,7.22928,2.10854,7.5305,-4.09,0.8,4.167505249,3.48928,4.38854,5.606635199,7.22928,2.10854,7.5305,-3.74,2.28,4.380182645
28/07/2020 07:30,6.93856,3.47208,7.758798515,9.53856,2.78208,9.936,-2.6,0.69,2.69,6.83856,4.57208,8.226166689,9.53856,2.78208,9.936,-2.7,1.79,3.239459832
28/07/2020 08:00,15.13768,2.93974,15.42048725,13.50768,3.93974,14.0705,1.63,-1,1.912302277,14.98768,5.17974,15.85749849,13.50768,3.93974,14.0705,1.48,1.24,1.930802942
28/07/2020 08:30,19.31176,2.75968,19.50794474,16.66176,4.85968,17.356,2.65,-2.1,3.381198013,19.25176,6.68968,20.38092445,16.66176,4.85968,17.356,2.59,1.83,3.171277345
28/07/2020 09:00,23.69464,1.93552,23.773561,19.42464,5.66552,20.234,4.27,-3.73,5.669726625,24.12464,7.49552,25.26224604,19.42464,5.66552,20.234,4.7,1.83,5.043699039
28/07/2020 09:30,32.03312,2.55216,32.1346277,23.73312,6.92216,24.722,8.3,-4.37,9.380133261,32.22312,8.44216,33.31065187,23.73312,6.92216,24.722,8.49,1.52,8.624992754
28/07/2020 10:00,35.82104,2.72072,35.92421501,25.75104,7.51072,26.824,10.07,-4.79,11.15118828,36.12104,8.85072,37.18957885,25.75104,7.51072,26.824,10.37,1.34,10.45621825
28/07/2020 10:30,32.51304,2.45422,32.60553582,23.84304,6.95422,24.8365,8.67,-4.5,9.768259825,32.63304,8.36422,33.6879129,23.84304,6.95422,24.8365,8.79,1.41,8.902370471
28/07/2020 11:00,40.43248,4.60614,40.69400404,28.03248,8.17614,29.2005,12.4,-3.57,12.90367777,40.70248,7.00614,41.30106386,28.03248,8.17614,29.2005,12.67,-1.17,12.72390663
28/07/2020 11:30,45.87696,5.79828,46.24192373,30.57696,8.91828,31.851,15.3,-3.12,15.61487752,45.86696,6.90828,46.38428993,30.57696,8.91828,31.851,15.29,-2.01,15.42154986
28/07/2020 12:00,42.75144,5.48792,43.10223762,28.86144,8.41792,30.064,13.89,-2.93,14.19566835,42.59144,6.50792,43.08577241,28.86144,8.41792,30.064,13.73,-1.91,13.86221483
28/07/2020 12:30,38.28592,5.37006,38.66069341,26.60592,7.76006,27.7145,11.68,-2.39,11.92201745,38.30592,6.46006,38.8468259,26.60592,7.76006,27.7145,11.7,-1.3,11.77200068
28/07/2020 13:00,42.21328,5.78304,42.60756459,28.91328,8.43304,30.118,13.3,-2.65,13.56143429,42.20328,6.90304,42.76410649,28.91328,8.43304,30.118,13.29,-1.53,13.37778008
28/07/2020 13:30,43.80152,5.84586,44.18989968,29.47152,8.59586,30.6995,14.33,-2.75,14.59148382,43.93152,6.98586,44.48348783,29.47152,8.59586,30.6995,14.46,-1.61,14.54935394
28/07/2020 14:00,43.046,5.4655,43.39158681,29.196,8.5155,30.4125,13.85,-3.05,14.1818546,43.196,7.0355,43.76519937,29.196,8.5155,30.4125,14,-1.48,14.07801122
28/07/2020 14:30,40.08712,5.49666,40.46221028,27.65712,8.06666,28.8095,12.43,-2.57,12.69290353,39.98712,6.83666,40.56734753,27.65712,8.06666,28.8095,12.33,-1.23,12.39119849
28/07/2020 15:00,37.12112,4.98116,37.45383165,26.30112,7.67116,27.397,10.82,-2.69,11.14937218,37.38112,6.44116,37.93200067,26.30112,7.67116,27.397,11.08,-1.23,11.14806261
28/07/2020 15:30,36.19616,5.07138,36.54970443,25.37616,7.40138,26.4335,10.82,-2.33,11.06803054,36.27616,6.32138,36.82281398,25.37616,7.40138,26.4335,10.9,-1.08,10.95337391
28/07/2020 16:00,23.63904,3.79972,23.94247448,19.19904,5.59972,19.999,4.44,-1.8,4.790991547,24.02904,4.81972,24.50764094,19.19904,5.59972,19.999,4.83,-0.78,4.892576009
28/07/2020 16:30,13.00224,2.67232,13.27401745,14.68224,4.28232,15.294,-1.68,-1.61,2.326907819,12.81224,6.11232,14.19556091,14.68224,4.28232,15.294,-1.87,1.83,2.616447974
28/07/2020 17:00,30.03536,2.50198,30.13938875,21.43536,6.25198,22.3285,8.6,-3.75,9.382030697,30.27536,8.95198,31.57111606,21.43536,6.25198,22.3285,8.84,2.7,9.243137995
28/07/2020 17:30,19.68312,3.12716,19.92998602,16.65312,4.85716,17.347,3.03,-1.73,3.489097304,19.32312,5.77716,20.16825585,16.65312,4.85716,17.347,2.67,0.92,2.824057365
28/07/2020 18:00,18.8592,4.2381,19.32953482,17.2392,5.0281,17.9575,1.62,-0.79,1.802359565,19.1792,6.1881,20.15277386,17.2392,5.0281,17.9575,1.94,1.16,2.260353955
28/07/2020 18:30,20.93744,4.89592,21.50224236,17.91744,5.22592,18.664,3.02,-0.33,3.0379763,21.01744,6.13592,21.89480072,17.91744,5.22592,18.664,3.1,0.91,3.230804853
28/07/2020 19:00,9.23352,4.35436,10.20873854,12.32352,3.59436,12.837,-3.09,0.76,3.182090508,9.48352,5.00436,10.72290868,12.32352,3.59436,12.837,-2.84,1.41,3.170757007
28/07/2020 19:30,3.45536,3.45948,4.889531123,9.01536,2.62948,9.391,-5.56,0.83,5.62161009,3.43536,4.03948,5.30274429,9.01536,2.62948,9.391,-5.58,1.41,5.755388779
28/07/2020 20:00,0.51408,2.99994,3.043668551,7.23408,2.10994,7.5355,-6.72,0.89,6.778679812,0.66408,3.92994,3.985653102,7.23408,2.10994,7.5355,-6.57,1.82,6.817426201
28/07/2020 20:30,-1.85928,2.63146,3.222034117,5.97072,1.74146,6.2195,-7.83,0.89,7.880418771,-1.72928,3.69146,4.076430577,5.97072,1.74146,6.2195,-7.7,1.95,7.943078748
28/07/2020 21:00,-3.74496,1.52272,4.042697317,5.01504,1.46272,5.224,-8.76,0.06,8.760205477,-3.29496,4.11272,5.269841288,5.01504,1.46272,5.224,-8.31,2.65,8.722304741
28/07/2020 21:30,-6.146,-0.693,6.184946645,3.624,1.057,3.775,-9.77,-1.75,9.925492431,-5.426,5.377,7.638953135,3.624,1.057,3.775,-9.05,4.32,10.02820522
28/07/2020 22:00,-6.67184,-0.74262,6.713042041,3.24816,0.94738,3.3835,-9.92,-1.69,10.06292701,-5.97184,5.18738,7.910232882,3.24816,0.94738,3.3835,-9.22,4.24,10.14820181
28/07/2020 22:30,-5.65712,-0.28416,5.664252254,3.48288,1.01584,3.628,-9.14,-1.3,9.231987868,-5.11712,5.04584,7.186474685,3.48288,1.01584,3.628,-8.6,4.03,9.497415438
28/07/2020 23:00,-4.43336,-0.19848,4.437800717,3.77664,1.10152,3.934,-8.21,-1.3,8.312286087,-4.09336,5.28152,6.68206926,3.77664,1.10152,3.934,-7.87,4.18,8.911189595
28/07/2020 23:30,-3.472,-0.1485,3.475174276,3.948,1.1515,4.1125,-7.42,-1.3,7.533020642,-2.862,5.4015,6.112875449,3.948,1.1515,4.1125,-6.81,4.25,8.027365695
29/07/2020 00:00,-2.8732,-0.1576,2.87751907,3.9168,1.1424,4.08,-6.79,-1.3,6.913327708,-2.4432,5.5124,6.029575441,3.9168,1.1424,4.08,-6.36,4.37,7.716637869
29/07/2020 00:30,-2.41064,-0.05352,2.411234041,3.99936,1.16648,4.166,-6.41,-1.22,6.525067049,-2.12064,5.53648,5.928720334,3.99936,1.16648,4.166,-6.12,4.37,7.52005984
29/07/2020 01:00,-2.12672,0.01054,2.126746118,4.01328,1.17054,4.1805,-6.14,-1.16,6.248615847,-1.76672,5.63054,5.901210067,4.01328,1.17054,4.1805,-5.78,4.46,7.300684899
29/07/2020 01:30,-2.52112,-0.06366,2.521923601,3.75888,1.09634,3.9155,-6.28,-1.16,6.386235198,-2.02112,5.55634,5.91251556,3.75888,1.09634,3.9155,-5.78,4.46,7.300684899
29/07/2020 02:00,-2.78792,-0.10356,2.789842755,3.62208,1.05644,3.773,-6.41,-1.16,6.514115443,-2.15792,5.51644,5.923489597,3.62208,1.05644,3.773,-5.78,4.46,7.300684899
29/07/2020 02:30,-2.23736,-0.03048,2.237567608,3.87264,1.12952,4.034,-6.11,-1.16,6.219139812,-1.71736,5.58952,5.847397643,3.87264,1.12952,4.034,-5.59,4.46,7.151202696
29/07/2020 03:00,-1.05264,0.22048,1.075482403,4.52736,1.32048,4.716,-5.58,-1.1,5.687389559,-0.61264,5.78048,5.812854445,4.52736,1.32048,4.716,-5.14,4.46,6.80523328
29/07/2020 03:30,-1.90416,0.06712,1.905342594,3.79584,1.10712,3.954,-5.7,-1.04,5.794100448,-1.40416,5.56712,5.741471101,3.79584,1.10712,3.954,-5.2,4.46,6.850664201
29/07/2020 04:00,-2.62368,-0.15024,2.627978082,3.25632,0.94976,3.392,-5.88,-1.1,5.982006352,-2.16368,5.46976,5.882158243,3.25632,0.94976,3.392,-5.42,4.52,7.057393286
29/07/2020 04:30,-2.14952,0.00264,2.149521621,3.54048,1.03264,3.688,-5.69,-1.03,5.782473519,-1.63952,5.55264,5.789631836,3.54048,1.03264,3.688,-5.18,4.52,6.874794542
29/07/2020 05:00,-2.37072,-0.07396,2.371873395,3.44928,1.00604,3.593,-5.82,-1.08,5.919358073,-1.89072,5.46604,5.783806307,3.44928,1.00604,3.593,-5.34,4.46,6.957528297
29/07/2020 05:30,-2.626,-0.128,2.629117723,3.264,0.952,3.4,-5.89,-1.08,5.988196724,-2.296,5.472,5.934172225,3.264,0.952,3.4,-5.56,4.52,7.165472769
29/07/2020 06:00,-2.07896,0.99072,2.302954798,3.67104,1.07072,3.824,-5.75,-0.08,5.750556495,-1.74896,4.68072,4.996799055,3.67104,1.07072,3.824,-5.42,3.61,6.512180894
29/07/2020 06:30,-1.90336,2.02152,2.776566657,4.01664,1.17152,4.184,-5.92,0.85,5.98071066,-1.79336,3.41152,3.854167718,4.01664,1.17152,4.184,-5.81,2.24,6.226853138
29/07/2020 07:00,-1.4312,2.1084,2.548270786,4.5888,1.3384,4.78,-6.02,0.77,6.069044406,-0.9912,3.5784,3.713142066,4.5888,1.3384,4.78,-5.58,2.24,6.012819638
29/07/2020 07:30,-0.41512,-0.45816,0.618251729,5.35488,1.56184,5.578,-5.77,-2.02,6.113370592,-0.36512,3.48184,3.500931647,5.35488,1.56184,5.578,-5.72,1.92,6.033639035
29/07/2020 08:00,-0.76672,-0.60696,0.977885474,5.63328,1.64304,5.868,-6.4,-2.25,6.783988502,-0.49672,4.75304,4.778924565,5.63328,1.64304,5.868,-6.13,3.11,6.873790803
29/07/2020 08:30,0.94952,1.18736,1.520332858,6.77952,1.97736,7.062,-5.83,-0.79,5.883281397,1.16952,2.78736,3.02277237,6.77952,1.97736,7.062,-5.61,0.81,5.668174309
29/07/2020 09:00,8.95568,2.14374,9.208682069,10.67568,3.11374,11.1205,-1.72,-0.97,1.974664528,8.97568,3.85374,9.768016352,10.67568,3.11374,11.1205,-1.7,0.74,1.85407659
