Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
29/07/2020 09:30,15.00976,2.54368,15.22377099,13.34976,3.89368,13.906,1.66,-1.35,2.139649504,15.18976,4.20368,15.76070222,13.34976,3.89368,13.906,1.84,0.31,1.865931403
29/07/2020 10:00,29.2952,3.8886,29.55215649,20.6352,6.0186,21.495,8.66,-2.13,8.918099573,29.4652,5.0786,29.89966871,20.6352,6.0186,21.495,8.83,-0.94,8.879893017
29/07/2020 10:30,37.7916,4.3263,38.03842665,23.7816,6.9363,24.7725,14.01,-2.61,14.25104207,37.7916,5.6063,38.20517806,23.7816,6.9363,24.7725,14.01,-1.33,14.07298831
29/07/2020 11:00,44.85856,4.64958,45.09888025,27.35856,7.97958,28.4985,17.5,-3.33,17.81400853,45.12856,6.22958,45.55649893,27.35856,7.97958,28.4985,17.77,-1.75,17.85596259
29/07/2020 11:30,40.67096,5.03278,40.98116472,24.90096,7.26278,25.9385,15.77,-2.23,15.92688921,40.45096,4.03278,40.65148803,24.90096,7.26278,25.9385,15.55,-3.23,15.88192054
29/07/2020 12:00,44.04472,6.64596,44.54330639,26.69472,7.78596,27.807,17.35,-1.14,17.38741211,44.16472,3.91596,44.33798863,26.69472,7.78596,27.807,17.47,-3.87,17.89351279
29/07/2020 12:30,43.70024,6.79882,44.22595312,26.19024,7.63882,27.2815,17.51,-0.84,17.53013691,43.56024,3.70882,43.71784366,26.19024,7.63882,27.2815,17.37,-3.93,17.80903703
29/07/2020 13:00,41.21816,6.11238,41.66890811,24.72816,7.21238,25.7585,16.49,-1.1,16.52664818,41.28816,3.63238,41.44763372,24.72816,7.21238,25.7585,16.56,-3.58,16.94254999
29/07/2020 13:30,46.26464,6.89302,46.77532083,27.16464,7.92302,28.2965,19.1,-1.03,19.12775209,46.18464,3.96302,46.35435793,27.16464,7.92302,28.2965,19.02,-3.96,19.42786658
29/07/2020 14:00,51.01064,7.13602,51.50736039,29.06064,8.47602,30.2715,21.95,-1.34,21.99086401,51.06064,4.34602,51.2452617,29.06064,8.47602,30.2715,22,-4.13,22.3843003
29/07/2020 14:30,48.01168,6.95674,48.51306677,27.69168,8.07674,28.8455,20.32,-1.12,20.35084273,47.88168,4.10674,48.05747177,27.69168,8.07674,28.8455,20.19,-3.97,20.57661294
29/07/2020 15:00,49.94744,7.46592,50.50234375,29.43744,8.58592,30.664,20.51,-1.12,20.54055744,50.14744,4.61592,50.35943264,29.43744,8.58592,30.664,20.71,-3.97,21.08708135
29/07/2020 15:30,46.924,6.8495,47.42127609,27.324,7.9695,28.4625,19.6,-1.12,19.63197392,46.934,4.1595,47.1179562,27.324,7.9695,28.4625,19.61,-3.81,19.97669142
29/07/2020 16:00,35.68016,6.75838,36.31459098,22.52016,6.56838,23.4585,13.16,0.19,13.16137151,35.75016,3.45838,35.91704793,22.52016,6.56838,23.4585,13.23,-3.11,13.59062177
29/07/2020 16:30,35.55736,7.44798,36.32902774,22.10736,6.44798,23.0285,13.45,1,13.48712349,35.46736,3.33798,35.62408926,22.10736,6.44798,23.0285,13.36,-3.11,13.71720453
29/07/2020 17:00,30.3788,6.8709,31.14611944,20.1288,5.8709,20.9675,10.25,1,10.29866496,30.6388,3.6009,30.8496766,20.1288,5.8709,20.9675,10.51,-2.27,10.75234858
29/07/2020 17:30,21.26512,6.26066,22.16757073,15.70512,4.58066,16.3595,5.56,1.68,5.808269966,21.01512,2.59066,21.174201,15.70512,4.58066,16.3595,5.31,-1.99,5.670643702
29/07/2020 18:00,17.67752,5.59886,18.54297567,14.32752,4.17886,14.9245,3.35,1.42,3.638529923,17.45752,4.04886,17.92088926,14.32752,4.17886,14.9245,3.13,-0.13,3.132698517
29/07/2020 18:30,9.15592,2.52756,9.498390948,11.06592,3.22756,11.527,-1.91,-0.7,2.034232042,9.02592,4.60756,10.13394499,11.06592,3.22756,11.527,-2.04,1.38,2.46292509
29/07/2020 19:00,3.86272,3.09996,4.95281312,8.26272,2.40996,8.607,-4.4,0.69,4.453773681,4.22272,4.11996,5.899613089,8.26272,2.40996,8.607,-4.04,1.71,4.386992136
29/07/2020 19:30,0.796,0.748,1.092300325,6.816,1.988,7.1,-6.02,-1.24,6.146381049,0.916,4.038,4.140591745,6.816,1.988,7.1,-5.9,2.05,6.245998719
29/07/2020 20:00,-2.23856,-0.73708,2.35678548,5.46144,1.59292,5.689,-7.7,-2.33,8.044805778,-1.66856,5.62292,5.865264001,5.46144,1.59292,5.689,-7.13,4.03,8.190103784
29/07/2020 20:30,-5.46992,-0.98706,5.558265219,3.85008,1.12294,4.0105,-9.32,-2.11,9.555862075,-4.84992,5.15294,7.076334832,3.85008,1.12294,4.0105,-8.7,4.03,9.588060283
29/07/2020 21:00,-6.35816,0.64262,6.390552327,3.23184,0.94262,3.3665,-9.59,-0.3,9.59469124,-6.02816,3.56262,7.002212097,3.23184,0.94262,3.3665,-9.26,2.62,9.623512872
29/07/2020 21:30,-7.69448,1.49036,7.837486549,2.67552,0.78036,2.787,-10.37,0.71,10.39427727,-7.54448,2.47036,7.938630675,2.67552,0.78036,2.787,-10.22,1.69,10.35878854
29/07/2020 22:00,-7.3156,1.5192,7.471677991,2.7744,0.8092,2.89,-10.09,0.71,10.11494933,-7.1856,2.4992,7.607814929,2.7744,0.8092,2.89,-9.96,1.69,10.10236111
29/07/2020 22:30,-6.90432,1.59374,7.085876223,2.75568,0.80374,2.8705,-9.66,0.79,9.692249481,-6.55432,2.64374,7.067423282,2.75568,0.80374,2.8705,-9.31,1.84,9.490084299
29/07/2020 23:00,-6.22696,1.56672,6.421031257,2.66304,0.77672,2.774,-8.89,0.79,8.925032213,-6.15696,2.61672,6.689946188,2.66304,0.77672,2.774,-8.82,1.84,9.009883462
29/07/2020 23:30,-5.51808,1.70056,5.774176236,2.64192,0.77056,2.752,-8.16,0.93,8.212825336,-5.28808,2.80056,5.983888903,2.64192,0.77056,2.752,-7.93,2.03,8.185707056
30/07/2020 00:00,-4.79208,1.90106,5.155391338,2.67792,0.78106,2.7895,-7.47,1.12,7.553495879,-4.60208,2.71106,5.341253285,2.67792,0.78106,2.7895,-7.28,1.93,7.531487237
30/07/2020 00:30,-4.15432,4.08624,5.827154709,2.69568,0.78624,2.808,-6.85,3.3,7.603453163,-4.42432,0.78624,4.493637814,2.69568,0.78624,2.808,-7.12,0,7.12
30/07/2020 01:00,-3.92496,4.16022,5.71950535,2.67504,0.78022,2.7865,-6.6,3.38,7.415146661,-4.18496,0.78022,4.257068645,2.67504,0.78022,2.7865,-6.86,0,6.86
30/07/2020 01:30,-3.98928,4.02146,5.66449428,2.61072,0.76146,2.7195,-6.6,3.26,7.361222725,-4.24928,0.76146,4.316966742,2.61072,0.76146,2.7195,-6.86,0,6.86
30/07/2020 02:00,-4.09488,4.12066,5.809292646,2.50512,0.73066,2.6095,-6.6,3.39,7.419710237,-4.43488,0.73066,4.494666245,2.50512,0.73066,2.6095,-6.94,0,6.94
30/07/2020 02:30,-3.806,4.1495,5.630629294,2.604,0.7595,2.7125,-6.41,3.39,7.251220587,-4.066,0.7595,4.13632642,2.604,0.7595,2.7125,-6.67,0,6.67
30/07/2020 03:00,-3.71152,3.54664,5.133618217,2.62848,0.76664,2.738,-6.34,2.78,6.92271623,-3.90152,3.22664,5.062910625,2.62848,0.76664,2.738,-6.53,2.46,6.978001146
30/07/2020 03:30,-3.28336,1.92152,3.804299147,3.05664,0.89152,3.184,-6.34,1.03,6.423122294,-3.13336,3.46152,4.669054037,3.05664,0.89152,3.184,-6.19,2.57,6.702313034
30/07/2020 04:00,-3.21408,1.91256,3.740079678,3.02592,0.88256,3.152,-6.24,1.03,6.324436734,-3.16408,3.45256,4.683115715,3.02592,0.88256,3.152,-6.19,2.57,6.702313034
30/07/2020 04:30,-3.2592,1.8994,3.77228114,2.9808,0.8694,3.105,-6.24,1.03,6.324436734,-3.1492,3.4394,4.663360698,2.9808,0.8694,3.105,-6.13,2.57,6.646939145
30/07/2020 05:00,-3.40424,1.88918,3.893308497,2.94576,0.85918,3.0685,-6.35,1.03,6.432993083,-3.24424,3.42918,4.72063223,2.94576,0.85918,3.0685,-6.19,2.57,6.702313034
30/07/2020 05:30,-4.14736,1.79202,4.517956468,2.61264,0.76202,2.7215,-6.76,1.03,6.838018719,-4.06736,3.39202,5.296151154,2.61264,0.76202,2.7215,-6.68,2.63,7.179087686
30/07/2020 06:00,-3.99536,1.86552,4.40942926,2.86464,0.83552,2.984,-6.86,1.03,6.936894118,-3.81536,3.40552,5.114150799,2.86464,0.83552,2.984,-6.68,2.57,7.157324919
30/07/2020 06:30,-3.63912,1.82734,4.072145117,3.35088,0.97734,3.4905,-6.99,0.85,7.041491319,-3.58912,3.33734,4.900981601,3.35088,0.97734,3.4905,-6.94,2.36,7.330293309
30/07/2020 07:00,-4.2204,1.4728,4.47000179,3.3696,0.9828,3.51,-7.59,0.49,7.605800418,-3.9804,3.3428,5.197874181,3.3696,0.9828,3.51,-7.35,2.36,7.719591958
30/07/2020 07:30,-2.7456,-0.8683,2.879629186,4.6344,1.3517,4.8275,-7.38,-2.22,7.706672434,-2.2956,5.4017,5.869253977,4.6344,1.3517,4.8275,-6.93,4.05,8.026668051
30/07/2020 08:00,-2.36096,-0.75778,2.47958921,5.21904,1.52222,5.4365,-7.58,-2.28,7.915478507,-1.98096,4.95222,5.333730913,5.21904,1.52222,5.4365,-7.2,3.43,7.975268021
30/07/2020 08:30,-2.62784,-0.90062,2.777887588,5.55216,1.61938,5.7835,-8.18,-2.52,8.559369136,-1.97784,4.67938,5.080201595,5.55216,1.61938,5.7835,-7.53,3.06,8.128007136
30/07/2020 09:00,0.70376,-0.57432,0.908362042,7.25376,2.11568,7.556,-6.55,-2.69,7.08086153,1.15376,4.85568,4.990870706,7.25376,2.11568,7.556,-6.1,2.74,6.687121952
30/07/2020 09:30,7.50472,0.06846,7.505032248,10.79472,3.14846,11.2445,-3.29,-3.08,4.506717209,8.03472,5.56846,9.775708274,10.79472,3.14846,11.2445,-2.76,2.42,3.670694757
30/07/2020 10:00,12.21752,0.37636,12.2233155,12.46752,3.63636,12.987,-0.25,-3.26,3.269571837,12.66752,5.97636,14.00653211,12.46752,3.63636,12.987,0.2,2.34,2.348531456
30/07/2020 10:30,24.28712,1.50166,24.33349915,17.93712,5.23166,18.6845,6.35,-3.73,7.364468752,24.12712,7.32166,25.21358016,17.93712,5.23166,18.6845,6.19,2.09,6.533314626
30/07/2020 11:00,36.1756,2.4858,36.26090508,24.2256,7.0658,25.235,11.95,-4.58,12.79761306,36.5156,8.5158,37.4954383,24.2256,7.0658,25.235,12.29,1.45,12.37524141
30/07/2020 11:30,46.94336,3.10848,47.04616558,29.10336,8.48848,30.316,17.84,-5.38,18.63357185,46.98336,9.42848,47.9200621,29.10336,8.48848,30.316,17.88,0.94,17.90469212
30/07/2020 12:00,47.28504,3.47272,47.4123907,29.25504,8.53272,30.474,18.03,-5.06,18.72657203,47.42504,8.57272,48.19362974,29.25504,8.53272,30.474,18.17,0.04,18.17004403
30/07/2020 12:30,37.89944,4.83942,38.20716606,24.64944,7.18942,25.6765,13.25,-2.35,13.45678268,37.91944,6.01942,38.39423586,24.64944,7.18942,25.6765,13.27,-1.17,13.3214789
30/07/2020 13:00,31.5896,4.3378,31.88603671,22.4496,6.5478,23.385,9.14,-2.21,9.403387687,31.7996,5.5778,32.28508035,22.4496,6.5478,23.385,9.35,-0.97,9.400180849
30/07/2020 13:30,44.49448,5.32964,44.8125408,28.04448,8.17964,29.213,16.45,-2.85,16.69505915,44.46448,6.49964,44.93701483,28.04448,8.17964,29.213,16.42,-1.68,16.50572022
30/07/2020 14:00,39.37024,5.07382,39.69583665,25.59024,7.46382,26.6565,13.78,-2.39,13.98572487,39.39024,5.96382,39.83915356,25.59024,7.46382,26.6565,13.8,-1.5,13.88128236
30/07/2020 14:30,40.63376,5.05818,40.94737643,25.91376,7.55818,26.9935,14.72,-2.5,14.93078699,40.59376,5.68818,40.99034938,25.91376,7.55818,26.9935,14.68,-1.87,14.79862494
30/07/2020 15:00,42.74864,5.38752,43.08679141,27.24864,7.94752,28.384,15.5,-2.56,15.70998409,42.95864,6.65752,43.47145412,27.24864,7.94752,28.384,15.71,-1.29,15.7628741
30/07/2020 15:30,51.81688,6.15034,52.18060689,30.92688,9.02034,32.2155,20.89,-2.87,21.08622773,51.70688,7.38034,52.23093775,30.92688,9.02034,32.2155,20.78,-1.64,20.84461561
30/07/2020 16:00,48.0744,5.8967,48.43468805,29.2344,8.5267,30.4525,18.84,-2.63,19.02268383,48.1544,7.1967,48.68920548,29.2344,8.5267,30.4525,18.92,-1.33,18.96668922
30/07/2020 16:30,44.97024,5.87382,45.35222428,27.75024,8.09382,28.9065,17.22,-2.22,17.36251134,44.79024,6.84382,45.31008134,27.75024,8.09382,28.9065,17.04,-1.25,17.08578649
30/07/2020 17:00,26.52232,4.14776,26.84468981,19.19232,5.59776,19.992,7.33,-1.45,7.47204122,26.69232,6.45776,27.46238539,19.19232,5.59776,19.992,7.5,0.86,7.549145647
30/07/2020 17:30,16.42672,1.45696,16.49120561,14.52672,4.23696,15.132,1.9,-2.78,3.367254074,16.64672,7.36696,18.20399369,14.52672,4.23696,15.132,2.12,3.13,3.780383578
30/07/2020 18:00,17.8908,1.7594,17.97710246,15.2208,4.4394,15.855,2.67,-2.68,3.783027888,18.0808,7.6594,19.63623531,15.2208,4.4394,15.855,2.86,3.22,4.306738905
30/07/2020 18:30,11.31568,1.22624,11.38192771,12.53568,3.65624,13.058,-1.22,-2.43,2.719062338,11.88568,7.10624,13.84803365,12.53568,3.65624,13.058,-0.65,3.45,3.510697936
30/07/2020 19:00,4.91392,0.41906,4.931756386,9.49392,2.76906,9.8895,-4.58,-2.35,5.147708228,5.27392,6.14906,8.10093643,9.49392,2.76906,9.8895,-4.22,3.38,5.406736539
30/07/2020 19:30,2.32072,2.95646,3.758509951,7.77072,2.26646,8.0945,-5.45,0.69,5.493505256,2.44072,3.62646,4.371307156,7.77072,2.26646,8.0945,-5.33,1.36,5.500772673
30/07/2020 20:00,-3.05808,2.19556,3.764616448,5.16192,1.50556,5.377,-8.22,0.69,8.248909019,-2.98808,2.96556,4.209889333,5.16192,1.50556,5.377,-8.15,1.46,8.279740334
30/07/2020 20:30,-4.958,2.236,5.438884077,4.272,1.246,4.45,-9.23,0.99,9.282941344,-4.868,2.876,5.654095861,4.272,1.246,4.45,-9.14,1.63,9.284207021
30/07/2020 21:00,-6.35808,1.72306,6.587421123,3.54192,1.03306,3.6895,-9.9,0.69,9.924016324,-6.18808,2.66306,6.736781327,3.54192,1.03306,3.6895,-9.73,1.63,9.865586653
30/07/2020 21:30,-7.434,1.558,7.595506566,2.976,0.868,3.1,-10.41,0.69,10.43284237,-7.194,2.438,7.595885728,2.976,0.868,3.1,-10.17,1.57,10.29047132
30/07/2020 22:00,-6.7768,1.8201,7.016963891,3.2232,0.9401,3.3575,-10,0.88,10.03864533,-6.5868,2.5701,7.070456014,3.2232,0.9401,3.3575,-9.81,1.63,9.944495965
30/07/2020 22:30,-5.99376,1.75932,6.246628355,3.42624,0.99932,3.569,-9.42,0.76,9.450608446,-5.69376,2.75932,6.32714389,3.42624,0.99932,3.569,-9.12,1.76,9.288272175
30/07/2020 23:00,-4.88856,1.82792,5.219129276,3.66144,1.06792,3.814,-8.55,0.76,8.583711319,-4.84856,2.82792,5.612990789,3.66144,1.06792,3.814,-8.51,1.76,8.690092059
30/07/2020 23:30,-4.25336,2.12652,4.755329494,3.65664,1.06652,3.809,-7.91,1.06,7.980707989,-4.04336,2.66652,4.843458372,3.65664,1.06652,3.809,-7.7,1.6,7.864477096
31/07/2020 00:00,-4.03592,1.95744,4.485557,3.45408,1.00744,3.598,-7.49,0.95,7.550006623,-3.83592,2.66744,4.672207016,3.45408,1.00744,3.598,-7.29,1.66,7.476610194
31/07/2020 00:30,-3.31016,1.97662,3.855409946,3.51984,1.02662,3.6665,-6.83,0.95,6.895752316,-3.29016,3.11662,4.531939215,3.51984,1.02662,3.6665,-6.81,2.09,7.123496333
31/07/2020 01:00,-2.97584,2.10538,3.645305015,3.58416,1.04538,3.7335,-6.56,1.06,6.645088412,-2.78584,3.33538,4.345763943,3.58416,1.04538,3.7335,-6.37,2.29,6.769121066
31/07/2020 01:30,-2.65224,2.16768,3.425377877,3.79776,1.10768,3.956,-6.45,1.06,6.536520481,-2.46224,3.39768,4.196052335,3.79776,1.10768,3.956,-6.26,2.29,6.665710765
31/07/2020 02:00,-2.64808,2.14556,3.408189461,3.72192,1.08556,3.877,-6.37,1.06,6.457592431,-2.53808,3.37556,4.223299113,3.72192,1.08556,3.877,-6.26,2.29,6.665710765
31/07/2020 02:30,-2.80696,1.90922,3.394723177,3.56304,1.03922,3.7115,-6.37,0.87,6.429136801,-2.59696,3.53922,4.389792643,3.56304,1.03922,3.7115,-6.16,2.5,6.647977136
31/07/2020 03:00,-3.06496,1.86022,3.58530309,3.39504,0.99022,3.5365,-6.46,0.87,6.518320336,-2.76496,3.42022,4.398057372,3.39504,0.99022,3.5365,-6.16,2.43,6.621971006
31/07/2020 03:30,-3.2128,1.8771,3.720966037,3.2472,0.9471,3.3825,-6.46,0.93,6.526599421,-2.9928,3.3771,4.512389195,3.2472,0.9471,3.3825,-6.24,2.43,6.696454286
31/07/2020 04:00,-3.24408,1.84756,3.73330055,3.14592,0.91756,3.277,-6.39,0.93,6.457321426,-3.09408,3.34756,4.558452479,3.14592,0.91756,3.277,-6.24,2.43,6.696454286
31/07/2020 04:30,-3.45728,1.89996,3.944950317,2.98272,0.86996,3.107,-6.44,1.03,6.521847898,-3.19728,3.42996,4.689053742,2.98272,0.86996,3.107,-6.18,2.56,6.689245099
31/07/2020 05:00,-3.19016,1.95162,3.739778262,3.15984,0.92162,3.2915,-6.35,1.03,6.432993083,-2.90016,3.48162,4.531291852,3.15984,0.92162,3.2915,-6.06,2.56,6.578540872
31/07/2020 05:30,-3.40328,1.88946,3.892605021,2.94672,0.85946,3.0695,-6.35,1.03,6.432993083,-3.26328,3.41946,4.726701075,2.94672,0.85946,3.0695,-6.21,2.56,6.716971044
31/07/2020 06:00,-3.01784,2.00188,3.621447473,3.33216,0.97188,3.471,-6.35,1.03,6.432993083,-2.76784,3.53188,4.487216799,3.33216,0.97188,3.471,-6.1,2.56,6.615406261
31/07/2020 06:30,-2.15576,2.02082,2.954829039,4.01424,1.17082,4.1815,-6.17,0.85,6.228274239,-2.02576,3.47082,4.018742969,4.01424,1.17082,4.1815,-6.04,2.3,6.463095234
31/07/2020 07:00,-0.70464,2.32448,2.428934911,5.05536,1.47448,5.266,-5.76,0.85,5.822379239,-0.38464,3.58448,3.605058224,5.05536,1.47448,5.266,-5.44,2.11,5.834869322
31/07/2020 07:30,3.87184,1.53012,4.163221373,7.61184,2.22012,7.929,-3.74,-0.69,3.803117143,3.83184,3.68012,5.312841142,7.61184,2.22012,7.929,-3.78,1.46,4.052159918
31/07/2020 08:00,10.87024,2.55382,11.16620411,11.43024,3.33382,11.9065,-0.56,-0.78,0.960208311,10.55024,4.28382,11.38677645,11.43024,3.33382,11.9065,-0.88,0.95,1.294951737
31/07/2020 08:30,17.40648,0.79064,17.42442704,14.91648,4.35064,15.538,2.49,-3.56,4.344387183,17.90648,6.92064,19.19732492,14.91648,4.35064,15.538,2.99,2.57,3.942714801
31/07/2020 09:00,24.15112,1.18116,24.17998627,18.38112,5.36116,19.147,5.77,-4.18,7.124977193,24.22112,7.27116,25.28897827,18.38112,5.36116,19.147,5.84,1.91,6.144403958
31/07/2020 09:30,31.33376,1.69318,31.37947377,21.95376,6.40318,22.8685,9.38,-4.71,10.49611833,31.59376,7.71318,32.52166688,21.95376,6.40318,22.8685,9.64,1.31,9.728602161
31/07/2020 10:00,38.5064,2.2352,38.57121932,25.2864,7.3752,26.34,13.22,-5.14,14.18407558,38.6964,8.2652,39.56924189,25.2864,7.3752,26.34,13.41,0.89,13.43950148
31/07/2020 10:30,44.02136,4.02498,44.20498388,27.89136,8.13498,29.0535,16.13,-4.11,16.64538975,44.08136,6.77498,44.5989535,27.89136,8.13498,29.0535,16.19,-1.36,16.24702127
31/07/2020 11:00,48.676,5.2755,48.96104448,30.156,8.7955,31.4125,18.52,-3.52,18.85154636,48.686,6.5555,49.12536184,30.156,8.7955,31.4125,18.53,-2.24,18.66490021
31/07/2020 11:30,52.43584,4.13462,52.59859693,31.93584,9.31462,33.2665,20.5,-5.18,21.14432312,52.49584,6.92462,52.95057676,31.93584,9.31462,33.2665,20.56,-2.39,20.6984468
31/07/2020 12:00,54.78224,3.06232,54.86776488,33.16224,9.67232,34.544,21.62,-6.61,22.60788579,54.70224,8.98232,55.43480074,33.16224,9.67232,34.544,21.54,-0.69,21.5510487
31/07/2020 12:30,58.33904,4.13472,58.48537849,34.91904,10.18472,36.374,23.42,-6.05,24.18881766,58.18904,7.61472,58.68516283,34.91904,10.18472,36.374,23.27,-2.57,23.41148863
31/07/2020 13:00,63.52208,6.59894,63.86392297,37.40208,10.90894,38.9605,26.12,-4.31,26.47320343,63.52208,8.11894,64.03883068,37.40208,10.90894,38.9605,26.12,-2.79,26.2685839
31/07/2020 13:30,63.86432,6.74876,64.21991226,37.50432,10.93876,39.067,26.36,-4.19,26.69092917,63.83432,8.14876,64.35233251,37.50432,10.93876,39.067,26.33,-2.79,26.47740546
31/07/2020 14:00,63.3868,6.7574,63.74597139,37.1568,10.8374,38.705,26.23,-4.08,26.54541957,63.3068,8.1474,63.82892019,37.1568,10.8374,38.705,26.15,-2.69,26.28799346
31/07/2020 14:30,62.22128,6.63454,62.57399465,36.46128,10.63454,37.9805,25.76,-4,26.06870921,62.14128,7.94454,62.64706215,36.46128,10.63454,37.9805,25.68,-2.69,25.82050542
31/07/2020 15:00,59.8632,6.4601,60.21075989,35.3832,10.3201,36.8575,24.48,-3.86,24.78245347,60.0532,7.9301,60.57452696,35.3832,10.3201,36.8575,24.67,-2.39,24.78549979
31/07/2020 15:30,56.5188,6.4484,56.88546929,33.6288,9.8084,35.03,22.89,-3.36,23.13529122,56.4188,7.7484,56.94838625,33.6288,9.8084,35.03,22.79,-2.06,22.88291284
31/07/2020 16:00,51.10672,6.06946,51.46586416,31.02672,9.04946,32.3195,20.08,-2.98,20.29992118,51.14672,7.43946,51.68493525,31.02672,9.04946,32.3195,20.12,-1.61,20.18431322
31/07/2020 16:30,45.87296,5.98128,46.26125992,28.63296,8.35128,29.826,17.24,-2.37,17.40214067,45.79296,7.16128,46.349532,28.63296,8.35128,29.826,17.16,-1.19,17.20121217
31/07/2020 17:00,37.6196,5.4678,38.01488052,24.8496,7.2478,25.885,12.77,-1.78,12.89345958,37.7296,6.4778,38.28164846,24.8496,7.2478,25.885,12.88,-0.77,12.90299578
31/07/2020 17:30,30.22456,5.11508,30.654332,21.51456,6.27508,22.411,8.71,-1.16,8.78690503,30.07456,6.27508,30.72223605,21.51456,6.27508,22.411,8.56,0,8.56
31/07/2020 18:00,19.66312,3.90716,20.04754816,16.17312,4.71716,16.847,3.49,-0.81,3.582764296,19.50312,5.48716,20.26032119,16.17312,4.71716,16.847,3.33,0.77,3.417864831
31/07/2020 18:30,5.8336,2.2273,6.244337775,10.4136,3.0373,10.8475,-4.58,-0.81,4.651075145,6.6436,4.1473,7.831827261,10.4136,3.0373,10.8475,-3.77,1.11,3.930012723
31/07/2020 19:00,-4.18464,1.13948,4.337006641,5.17536,1.50948,5.391,-9.36,-0.37,9.36731018,-4.02464,2.61948,4.802020679,5.17536,1.50948,5.391,-9.2,1.11,9.266720024
31/07/2020 19:30,-5.54672,0.72304,5.593647254,4.91328,1.43304,5.118,-10.46,-0.71,10.48406887,-5.66672,2.37304,6.143535985,4.91328,1.43304,5.118,-10.58,0.94,10.62167595
31/07/2020 20:00,-5.37736,0.67452,5.419499774,4.95264,1.44452,5.159,-10.33,-0.77,10.35865821,-5.24736,2.47452,5.801554636,4.95264,1.44452,5.159,-10.2,1.03,10.251873
31/07/2020 20:30,-6.04208,1.38856,6.199583018,4.17792,1.21856,4.352,-10.22,0.17,10.2214138,-5.78208,2.52856,6.310789554,4.17792,1.21856,4.352,-9.96,1.31,10.04578021
31/07/2020 21:00,-7.25928,0.93646,7.319433274,3.21072,0.93646,3.3445,-10.47,0,10.47,-7.18928,2.33646,7.559417454,3.21072,0.93646,3.3445,-10.4,1.4,10.4938077
31/07/2020 21:30,-7.45448,1.62786,7.630150736,3.21552,0.93786,3.3495,-10.67,0.69,10.69228694,-7.18448,2.33786,7.555285716,3.21552,0.93786,3.3495,-10.4,1.4,10.4938077
31/07/2020 22:00,-6.56088,1.69016,6.775085771,3.42912,1.00016,3.572,-9.99,0.69,10.01380048,-6.56088,2.46016,7.006963222,3.42912,1.00016,3.572,-9.99,1.46,10.09612302
31/07/2020 22:30,-5.58376,0.07182,5.584221866,3.84624,1.12182,4.0065,-9.43,-1.05,9.488276977,-5.13376,3.71182,6.335069017,3.84624,1.12182,4.0065,-8.98,2.59,9.346041943
31/07/2020 23:00,-4.2504,-0.3972,4.268918833,4.0896,1.1928,4.26,-8.34,-1.59,8.490212011,-4.1704,3.3828,5.369876349,4.0896,1.1928,4.26,-8.26,2.19,8.54539057
31/07/2020 23:30,-4.33432,-0.81626,4.410511337,3.71568,1.08374,3.8705,-8.05,-1.9,8.271184921,-3.78432,4.67374,6.013727916,3.71568,1.08374,3.8705,-7.5,3.59,8.314932351
01/08/2020 00:00,-4.39336,-0.90348,4.485296891,3.41664,0.99652,3.559,-7.81,-1.9,8.037791985,-3.86336,5.29652,6.555812276,3.41664,0.99652,3.559,-7.28,4.3,8.455081312
01/08/2020 00:30,-4.20224,-0.91482,4.300664675,3.37776,0.98518,3.5185,-7.58,-1.9,7.814499344,-3.64224,5.36518,6.484679533,3.37776,0.98518,3.5185,-7.02,4.38,8.274345896
01/08/2020 01:00,-4.06096,-0.72528,4.125218443,3.23904,0.94472,3.374,-7.3,-1.67,7.488584646,-3.56096,5.41472,6.48071206,3.23904,0.94472,3.374,-6.8,4.47,8.137622503
01/08/2020 01:30,-3.64952,0.80014,3.736203989,3.36048,0.98014,3.5005,-7.01,-0.18,7.012310604,-3.37952,4.26014,5.437825691,3.36048,0.98014,3.5005,-6.74,3.28,7.495732119
01/08/2020 02:00,-3.59064,1.76398,4.000540095,3.33936,0.97398,3.4785,-6.93,0.79,6.974883512,-3.40064,3.33398,4.762328742,3.33936,0.97398,3.4785,-6.74,2.36,7.141232387
01/08/2020 02:30,-2.98208,1.83356,3.500677563,3.57792,1.04356,3.727,-6.56,0.79,6.60739737,-2.86208,3.47356,4.500791153,3.57792,1.04356,3.727,-6.44,2.43,6.883204196
01/08/2020 03:00,-2.0376,2.0507,2.890879494,4.0824,1.1907,4.2525,-6.12,0.86,6.180129448,-1.9276,3.6207,4.1018423,4.0824,1.1907,4.2525,-6.01,2.43,6.482669203
01/08/2020 03:30,-2.28384,2.06888,3.081588811,3.83616,1.11888,3.996,-6.12,0.95,6.193294761,-2.23384,3.64888,4.278360247,3.83616,1.11888,3.996,-6.07,2.53,6.576153891
01/08/2020 04:00,-2.70288,1.98166,3.351497673,3.53712,1.03166,3.6845,-6.24,0.95,6.311901457,-2.53288,3.56166,4.370457991,3.53712,1.03166,3.6845,-6.07,2.53,6.576153891
01/08/2020 04:30,-2.6348,1.9811,3.296502427,3.5352,1.0311,3.6825,-6.17,0.95,6.242707746,-2.5348,3.5611,4.371114761,3.5352,1.0311,3.6825,-6.07,2.53,6.576153891
01/08/2020 05:00,-2.30904,1.98278,3.043531214,3.78096,1.10278,3.9385,-6.09,0.88,6.153251173,-2.12904,3.63278,4.210688999,3.78096,1.10278,3.9385,-5.91,2.53,6.428763489
01/08/2020 05:30,-2.30568,2.08376,3.107767044,3.78432,1.10376,3.942,-6.09,0.98,6.168346618,-2.12568,3.63376,4.209836956,3.78432,1.10376,3.942,-5.91,2.53,6.428763489
01/08/2020 06:00,-1.88232,2.15474,2.861124438,4.02768,1.17474,4.1955,-5.91,0.98,5.990701128,-1.56232,3.70474,4.020689275,4.02768,1.17474,4.1955,-5.59,2.53,6.135878095
01/08/2020 06:30,-0.83792,2.25644,2.406996344,4.58208,1.33644,4.773,-5.42,0.92,5.497526717,-0.73792,3.77644,3.847859795,4.58208,1.33644,4.773,-5.32,2.44,5.852862548
01/08/2020 07:00,0.6996,2.4178,2.516981724,5.4096,1.5778,5.635,-4.71,0.84,4.784318133,0.8896,3.9378,4.03703567,5.4096,1.5778,5.635,-4.52,2.36,5.099019514
01/08/2020 07:30,6.2028,3.2104,6.984367974,8.3328,2.4304,8.68,-2.13,0.78,2.268325373,5.9828,4.5204,7.498527322,8.3328,2.4304,8.68,-2.35,2.09,3.144932432
01/08/2020 08:00,14.63552,2.78036,14.89727651,12.51552,3.65036,13.037,2.12,-0.87,2.291571513,14.66552,5.36036,15.61444639,12.51552,3.65036,13.037,2.15,1.71,2.74710757
01/08/2020 08:30,22.96712,4.42916,23.3902984,17.03712,4.96916,17.747,5.93,-0.54,5.954536086,23.19712,6.30916,24.03979776,17.03712,4.96916,17.747,6.16,1.34,6.304062182
01/08/2020 09:00,32.01744,5.58342,32.50063143,21.57744,6.29342,22.4765,10.44,-0.71,10.46411487,32.08744,5.60342,32.57302751,21.57744,6.29342,22.4765,10.51,-0.69,10.5326255
01/08/2020 09:30,39.32352,6.57686,39.86971674,25.22352,7.35686,26.2745,14.1,-0.78,14.12155799,39.44352,6.57686,39.98807769,25.22352,7.35686,26.2745,14.22,-0.78,14.24137634
01/08/2020 10:00,45.27048,6.40014,45.72065345,28.32048,8.26014,29.5005,16.95,-1.86,17.05174771,45.53048,7.56014,46.15387661,28.32048,8.26014,29.5005,17.21,-0.7,17.22423003
01/08/2020 10:30,48.44944,4.17192,48.62872765,29.38944,8.57192,30.614,19.06,-4.4,19.56127808,48.31944,9.71192,49.28579584,29.38944,8.57192,30.614,18.93,1.14,18.9642954
01/08/2020 11:00,50.36784,3.91312,50.51961811,30.62784,8.93312,31.904,19.74,-5.02,20.36830872,50.49784,10.07312,51.49271396,30.62784,8.93312,31.904,19.87,1.14,19.9026757
01/08/2020 11:30,56.36672,4.58696,56.55304877,33.48672,9.76696,34.882,22.88,-5.18,23.45904516,56.02672,10.55696,57.01265437,33.48672,9.76696,34.882,22.54,0.79,22.55384003
01/08/2020 12:00,53.1072,4.2846,53.27975684,31.6272,9.2246,32.945,21.48,-4.94,22.04073501,53.0472,10.2046,54.0198046,31.6272,9.2246,32.945,21.42,0.98,21.44240658
01/08/2020 12:30,55.84976,4.61618,56.04020708,33.44976,9.75618,34.8435,22.4,-5.14,22.9821583,55.62976,10.55618,56.62246139,33.44976,9.75618,34.8435,22.18,0.8,22.19442272
01/08/2020 13:00,52.98272,5.70746,53.2892458,32.08272,9.35746,33.4195,20.9,-3.65,21.21632626,52.91272,9.02746,53.67728544,32.08272,9.35746,33.4195,20.83,-0.33,20.83261385
01/08/2020 13:30,49.99544,6.26492,50.38643908,30.32544,8.84492,31.589,19.67,-2.58,19.83848028,50.00544,7.60492,50.58041951,30.32544,8.84492,31.589,19.68,-1.24,19.71902635
01/08/2020 14:00,44.53296,5.79878,44.90891199,27.25296,7.94878,28.3885,17.28,-2.15,17.41323922,44.37296,6.88878,44.90450834,27.25296,7.94878,28.3885,17.12,-1.06,17.15278403
01/08/2020 14:30,29.22232,4.24026,29.52835571,19.85232,5.79026,20.6795,9.37,-1.55,9.497336469,29.20232,6.32026,29.87844005,19.85232,5.79026,20.6795,9.35,0.53,9.365009343
01/08/2020 15:00,11.0804,3.6322,11.66053777,11.8704,3.4622,12.365,-0.79,0.17,0.808084154,11.4104,4.2422,12.17347481,11.8704,3.4622,12.365,-0.46,0.78,0.905538514
01/08/2020 15:30,30.2948,5.3239,30.7590445,21.0648,6.1439,21.9425,9.23,-0.82,9.266353112,30.2848,5.1539,30.72021804,21.0648,6.1439,21.9425,9.22,-0.99,9.272998436
01/08/2020 16:00,31.63824,5.30282,32.07955938,21.43824,6.25282,22.3315,10.2,-0.95,10.24414467,31.85824,5.49282,32.32829299,21.43824,6.25282,22.3315,10.42,-0.76,10.44767917
01/08/2020 16:30,37.6756,6.0983,38.1659547,24.6456,7.1883,25.6725,13.03,-1.09,13.07551146,37.7256,6.2083,38.23302086,24.6456,7.1883,25.6725,13.08,-0.98,13.11666116
01/08/2020 17:00,22.85184,5.81762,23.58073989,17.99184,5.24762,18.7415,4.86,0.57,4.893311762,23.22184,5.76762,23.9273754,17.99184,5.24762,18.7415,5.23,0.52,5.255787286
01/08/2020 17:30,15.13112,4.94616,15.91902293,14.42112,4.20616,15.022,0.71,0.74,1.025524256,15.12112,5.01616,15.93141962,14.42112,4.20616,15.022,0.7,0.81,1.070560601
01/08/2020 18:00,16.45568,5.02624,17.20617601,14.69568,4.28624,15.308,1.76,0.74,1.909240687,16.45568,5.19624,17.25660205,14.69568,4.28624,15.308,1.76,0.91,1.981337932
01/08/2020 18:30,21.74184,5.90512,22.52949287,17.33184,5.05512,18.054,4.41,0.85,4.491169113,21.85184,5.84512,22.62008707,17.33184,5.05512,18.054,4.52,0.79,4.588518279
01/08/2020 19:00,5.754,3.9595,6.984708745,9.804,2.8595,10.2125,-4.05,1.1,4.196724914,6.394,4.1195,7.606149897,9.804,2.8595,10.2125,-3.41,1.26,3.635340424
01/08/2020 19:30,-0.01688,3.03466,3.034706946,6.63312,1.93466,6.9095,-6.65,1.1,6.740363492,0.28312,3.13466,3.147419618,6.63312,1.93466,6.9095,-6.35,1.2,6.462391198
01/08/2020 20:00,-1.9548,2.8186,3.430123759,5.5152,1.6086,5.745,-7.47,1.21,7.567364138,-1.7348,2.8086,3.301176306,5.5152,1.6086,5.745,-7.25,1.2,7.34863933
01/08/2020 20:30,-5.1224,2.4643,5.68434308,3.9576,1.1543,4.1225,-9.08,1.31,9.174012208,-4.9524,2.4943,5.545069725,3.9576,1.1543,4.1225,-8.91,1.34,9.010199776
01/08/2020 21:00,-6.4824,2.2193,6.851773657,3.1176,0.9093,3.2475,-9.6,1.31,9.688967953,-6.1524,2.2493,6.550677541,3.1176,0.9093,3.2475,-9.27,1.34,9.366349342
01/08/2020 21:30,-7.12696,2.13922,7.441090044,2.84304,0.82922,2.9615,-9.97,1.31,10.0556949,-6.64696,2.16922,6.991966294,2.84304,0.82922,2.9615,-9.49,1.34,9.584137937
01/08/2020 22:00,-6.49368,2.29976,6.888887864,3.01632,0.87976,3.142,-9.51,1.42,9.615430308,-6.27368,2.33976,6.695785062,3.01632,0.87976,3.142,-9.29,1.46,9.404025734
01/08/2020 22:30,-5.9924,2.4318,6.467032472,3.0576,0.8918,3.185,-9.05,1.54,9.180092592,-5.8424,2.3518,6.297983884,3.0576,0.8918,3.185,-8.9,1.46,9.018957811
01/08/2020 23:00,-5.47376,2.43432,5.990656258,3.06624,0.89432,3.194,-8.54,1.54,8.677741642,-5.27376,2.45432,5.816891885,3.06624,0.89432,3.194,-8.34,1.56,8.484644954
01/08/2020 23:30,-4.98864,2.42998,5.548993769,3.05136,0.88998,3.1785,-8.04,1.54,8.18615905,-4.56864,2.44998,5.184098133,3.05136,0.88998,3.1785,-7.62,1.56,7.778046027
02/08/2020 00:00,-4.682,2.614,5.362286826,2.928,0.854,3.05,-7.61,1.76,7.81087063,-4.522,2.414,5.12600039,2.928,0.854,3.05,-7.45,1.56,7.611576709
02/08/2020 00:30,-4.5144,2.9683,5.402833724,2.8056,0.8183,2.9225,-7.32,2.15,7.62921359,-4.2844,2.2183,4.824617938,2.8056,0.8183,2.9225,-7.09,1.4,7.226901134
02/08/2020 01:00,-3.8124,1.6518,4.154857037,3.0576,0.8918,3.185,-6.87,0.76,6.911910011,-3.3824,4.0318,5.262702823,3.0576,0.8918,3.185,-6.44,3.14,7.164719115
02/08/2020 01:30,-3.78744,-0.13092,3.789702073,3.08256,0.89908,3.211,-6.87,-1.03,6.946783428,-3.24744,5.86908,6.707605131,3.08256,0.89908,3.211,-6.33,4.97,8.047968688
02/08/2020 02:00,-3.29424,-0.04832,3.29459436,3.36576,0.98168,3.506,-6.66,-1.03,6.739176508,-2.78424,5.95168,6.570729579,3.36576,0.98168,3.506,-6.15,4.97,7.907173958
02/08/2020 02:30,-2.94296,-0.07128,2.943823093,3.52704,1.02872,3.674,-6.47,-1.1,6.562842372,-2.25296,5.99872,6.407844443,3.52704,1.02872,3.674,-5.78,4.97,7.622945625
02/08/2020 03:00,-2.86496,-0.09228,2.866445778,3.45504,1.00772,3.599,-6.32,-1.1,6.41501364,-2.32496,5.97772,6.41393603,3.45504,1.00772,3.599,-5.78,4.97,7.622945625
02/08/2020 03:30,-2.98544,-0.02742,2.985565918,3.33456,0.97258,3.4735,-6.32,-1,6.398624852,-2.50544,6.10258,6.596871399,3.33456,0.97258,3.4735,-5.84,5.13,7.773191108
02/08/2020 04:00,-3.04688,-0.04534,3.047217329,3.27312,0.95466,3.4095,-6.32,-1,6.398624852,-2.56688,6.08466,6.603935209,3.27312,0.95466,3.4095,-5.84,5.13,7.773191108
02/08/2020 04:30,-2.98592,0.01494,2.985957376,3.27408,0.95494,3.4105,-6.26,-0.94,6.330181672,-2.37592,6.08494,6.532341896,3.27408,0.95494,3.4105,-5.65,5.13,7.631474301
02/08/2020 05:00,-2.53544,0.02508,2.53556404,3.51456,1.02508,3.661,-6.05,-1,6.132087736,-1.94544,6.15508,6.45521081,3.51456,1.02508,3.661,-5.46,5.13,7.491895621
02/08/2020 05:30,-1.65928,0.16396,1.667361089,3.99072,1.16396,4.157,-5.65,-1,5.737813172,-1.10928,6.29396,6.390965076,3.99072,1.16396,4.157,-5.1,5.13,7.233733476
02/08/2020 06:00,-1.51352,0.16564,1.522556863,3.99648,1.16564,4.163,-5.51,-1,5.600008929,-0.97352,6.29564,6.370464991,3.99648,1.16564,4.163,-4.97,5.13,7.142674569
02/08/2020 06:30,0.03136,0.30248,0.304101299,4.91136,1.43248,5.116,-4.88,-1.13,5.009121679,0.69136,6.32248,6.360167608,4.91136,1.43248,5.116,-4.22,4.89,6.45914081
02/08/2020 07:00,1.95552,0.59536,2.044140895,5.91552,1.72536,6.162,-3.96,-1.13,4.118069936,2.46552,6.61536,7.059870877,5.91552,1.72536,6.162,-3.45,4.89,5.984530057
02/08/2020 07:30,5.68904,0.88722,5.757806479,7.97904,2.32722,8.3115,-2.29,-1.44,2.705124766,6.11904,6.85722,9.190436151,7.97904,2.32722,8.3115,-1.86,4.53,4.896988871
02/08/2020 08:00,15.44864,1.73252,15.54548498,11.76864,3.43252,12.259,3.68,-1.7,4.053689677,15.09864,7.76252,16.97720962,11.76864,3.43252,12.259,3.33,4.33,5.46239874
02/08/2020 08:30,23.59288,2.76084,23.75386756,16.80288,4.90084,17.503,6.79,-2.14,7.119248556,23.85288,8.85084,25.44203712,16.80288,4.90084,17.503,7.05,3.95,8.081150908
02/08/2020 09:00,29.56496,3.18228,29.73573214,19.82496,5.78228,20.651,9.74,-2.6,10.08105153,29.85496,9.28228,31.2646663,19.82496,5.78228,20.651,10.03,3.5,10.62313042
02/08/2020 09:30,36.52048,3.90764,36.72894104,23.34048,6.80764,24.313,13.18,-2.9,13.49527325,36.62048,9.67764,37.8776487,23.34048,6.80764,24.313,13.28,2.87,13.5865853
02/08/2020 10:00,34.20696,4.82828,34.54603306,22.17696,6.46828,23.101,12.03,-1.64,12.14127259,34.57696,8.46828,35.5988473,22.17696,6.46828,23.101,12.4,2,12.56025477
02/08/2020 10:30,44.92016,3.01588,45.02128726,27.86016,8.12588,29.021,17.06,-5.11,17.80886577,44.77016,11.22588,46.15612211,27.86016,8.12588,29.021,16.91,3.1,17.19180328
02/08/2020 11:00,34.73912,1.79266,34.78534301,22.80912,6.65266,23.7595,11.93,-4.86,12.88194473,35.07912,10.37266,36.58055133,22.80912,6.65266,23.7595,12.27,3.72,12.82151707
02/08/2020 11:30,45.70424,3.21082,45.81688465,28.25424,8.24082,29.4315,17.45,-5.03,18.16049008,45.54424,10.84082,46.81667625,28.25424,8.24082,29.4315,17.29,2.6,17.4843959
02/08/2020 12:00,38.942,2.5635,39.02628468,25.212,7.3535,26.2625,13.73,-4.79,14.54156113,39.012,10.3535,40.36249628,25.212,7.3535,26.2625,13.8,3,14.12232276
02/08/2020 12:30,41.49432,2.98126,41.60128007,26.64432,7.77126,27.7545,14.85,-4.79,15.60341629,41.43432,10.59126,42.7665484,26.64432,7.77126,27.7545,14.79,2.82,15.0564438
02/08/2020 13:00,37.82264,2.70952,37.91956744,24.99264,7.28952,26.034,12.83,-4.58,13.62296957,37.75264,10.50952,39.18815941,24.99264,7.28952,26.034,12.76,3.22,13.1600152
02/08/2020 13:30,46.61496,3.68728,46.76056597,29.30496,8.54728,30.526,17.31,-4.86,17.97931311,46.44496,11.30728,47.80155741,29.30496,8.54728,30.526,17.14,2.76,17.36079491
02/08/2020 14:00,47.15408,3.33994,47.27221657,28.83408,8.40994,30.0355,18.32,-5.07,19.00861121,47.20408,11.16994,48.50765639,28.83408,8.40994,30.0355,18.37,2.76,18.57618099
02/08/2020 14:30,39.284,2.9445,39.39419673,25.284,7.3745,26.3375,14,-4.43,14.68417175,39.204,10.6545,40.62600136,25.284,7.3745,26.3375,13.92,3.28,14.30121673
02/08/2020 15:00,44.59416,3.16788,44.70653833,27.28416,7.95788,28.421,17.31,-4.79,17.96051781,44.48416,10.93788,45.80914439,27.28416,7.95788,28.421,17.2,2.98,17.45624244
02/08/2020 15:30,44.35472,3.40096,44.48491559,27.29472,7.96096,28.432,17.06,-4.56,17.65891276,44.06472,11.05096,45.42932165,27.29472,7.96096,28.432,16.77,3.09,17.0523019
02/08/2020 16:00,46.18144,3.40292,46.30664385,28.26144,8.24292,29.439,17.92,-4.84,18.56211195,46.27144,11.21292,47.61066829,28.26144,8.24292,29.439,18.01,2.97,18.25324629
02/08/2020 16:30,42.80888,3.27134,42.93369157,26.91888,7.85134,28.0405,15.89,-4.58,16.53688302,42.85888,11.04134,44.25827362,26.91888,7.85134,28.0405,15.94,3.19,16.25606656
02/08/2020 17:00,36.2924,2.8632,36.40516738,24.1824,7.0532,25.19,12.11,-4.19,12.81437474,36.4124,10.6832,37.94724807,24.1824,7.0532,25.19,12.23,3.63,12.75734298
02/08/2020 17:30,27.68936,2.34398,27.78839505,20.37936,5.94398,21.2285,7.31,-3.6,8.148380207,27.77936,9.93398,29.50214909,20.37936,5.94398,21.2285,7.4,3.99,8.40714577
02/08/2020 18:00,25.036,2.1105,25.12479863,19.236,5.6105,20.0375,5.8,-3.5,6.774215822,25.376,9.9205,27.24624187,19.236,5.6105,20.0375,6.14,4.31,7.501713138
02/08/2020 18:30,16.06592,1.35256,16.12275423,14.54592,4.24256,15.152,1.52,-2.89,3.265348373,16.33592,8.95256,18.62822087,14.54592,4.24256,15.152,1.79,4.71,5.03867046
02/08/2020 19:00,8.27896,0.96678,8.335216989,10.78896,3.14678,11.2385,-2.51,-2.18,3.324530042,8.16896,7.02678,10.77532109,10.78896,3.14678,11.2385,-2.62,3.88,4.681751809
02/08/2020 19:30,1.32304,2.88672,3.175466454,7.22304,2.10672,7.524,-5.9,0.78,5.951335984,1.38304,3.94672,4.182032807,7.22304,2.10672,7.524,-5.84,1.84,6.123005798
02/08/2020 20:00,-2.21608,2.32406,3.211271625,5.29392,1.54406,5.5145,-7.51,0.78,7.550397341,-2.05608,3.58406,4.131942769,5.29392,1.54406,5.5145,-7.35,2.04,7.627850287
02/08/2020 20:30,-4.51888,2.04616,4.960549083,4.10112,1.19616,4.272,-8.62,0.85,8.661806971,-4.18888,3.40616,5.398948194,4.10112,1.19616,4.272,-8.29,2.21,8.579522131
02/08/2020 21:00,-5.83984,1.83588,6.121616339,3.38016,0.98588,3.521,-9.22,0.85,9.259098228,-5.67984,3.19588,6.517225744,3.38016,0.98588,3.521,-9.06,2.21,9.325647431
02/08/2020 21:30,-6.87616,1.79862,7.107503799,2.94384,0.85862,3.0665,-9.82,0.94,9.864887227,-6.70616,2.96862,7.333845284,2.94384,0.85862,3.0665,-9.65,2.11,9.877985625
02/08/2020 22:00,-6.17536,1.78302,6.427614756,3.16464,0.92302,3.2965,-9.34,0.86,9.379509582,-6.00536,3.08302,6.750508207,3.16464,0.92302,3.2965,-9.17,2.16,9.420960673
02/08/2020 22:30,-5.2108,1.9056,5.548310373,3.3792,0.9856,3.52,-8.59,0.92,8.639126113,-5.1708,3.1456,6.052435212,3.3792,0.9856,3.52,-8.55,2.16,8.818622341
02/08/2020 23:00,-5.33696,1.26922,5.485805451,3.08304,0.89922,3.2115,-8.42,0.37,8.428125533,-5.09696,3.68922,6.292006473,3.08304,0.89922,3.2115,-8.18,2.79,8.642713694
02/08/2020 23:30,-5.15504,1.83228,5.470985962,2.78496,0.81228,2.901,-7.94,1.02,8.005248278,-5.00504,3.06228,5.867536468,2.78496,0.81228,2.901,-7.79,2.25,8.108427714
03/08/2020 00:00,-4.47536,1.83802,4.838095147,2.80464,0.81802,2.9215,-7.28,1.02,7.35110876,-4.16536,3.20802,5.257529482,2.80464,0.81802,2.9215,-6.97,2.39,7.368378383
03/08/2020 00:30,-3.89808,1.93306,4.351062933,2.82192,0.82306,2.9395,-6.72,1.11,6.811057187,-3.83808,3.21306,5.005458286,2.82192,0.82306,2.9395,-6.66,2.39,7.075853305
03/08/2020 01:00,-3.606,2.0395,4.142800532,2.844,0.8295,2.9625,-6.45,1.21,6.562514762,-3.466,3.3795,4.840885895,2.844,0.8295,2.9625,-6.31,2.55,6.805776958
03/08/2020 01:30,-3.63192,2.21194,4.252472393,2.81808,0.82194,2.9355,-6.45,1.39,6.598075477,-3.59192,3.28194,4.865492724,2.81808,0.82194,2.9355,-6.41,2.46,6.86583571
03/08/2020 02:00,-3.95552,2.32464,4.588037663,2.72448,0.79464,2.838,-6.68,1.53,6.852977455,-3.89552,3.13464,5.000104399,2.72448,0.79464,2.838,-6.62,2.34,7.021395873
03/08/2020 02:30,-3.79776,2.34732,4.464626771,2.80224,0.81732,2.919,-6.6,1.53,6.775020295,-3.81776,3.09732,4.916165437,2.80224,0.81732,2.919,-6.62,2.28,7.001628382
03/08/2020 03:00,-3.68928,2.30896,4.35225036,2.91072,0.84896,3.032,-6.6,1.46,6.759556198,-3.60928,3.12896,4.776745001,2.91072,0.84896,3.032,-6.52,2.28,6.90715571
03/08/2020 03:30,-3.84864,2.26248,4.464397563,2.75136,0.80248,2.866,-6.6,1.46,6.759556198,-3.85864,3.15248,4.982693328,2.75136,0.80248,2.866,-6.61,2.35,7.015311825
03/08/2020 04:00,-3.8832,2.3224,4.524686066,2.7168,0.7924,2.83,-6.6,1.53,6.775020295,-3.8332,3.1424,4.956621833,2.7168,0.7924,2.83,-6.55,2.35,6.958807369
03/08/2020 04:30,-3.53688,2.36216,4.253154124,2.85312,0.83216,2.972,-6.39,1.53,6.570616409,-3.52688,3.18216,4.750265761,2.85312,0.83216,2.972,-6.38,2.35,6.799036696
03/08/2020 05:00,-3.43704,2.39128,4.187059111,2.95296,0.86128,3.076,-6.39,1.53,6.570616409,-3.27704,3.21128,4.588170703,2.95296,0.86128,3.076,-6.23,2.35,6.658483311
03/08/2020 05:30,-3.7624,2.3343,4.427709368,2.7576,0.8043,2.8725,-6.52,1.53,6.697111318,-3.7524,3.2543,4.966988449,2.7576,0.8043,2.8725,-6.51,2.45,6.955760203
03/08/2020 06:00,-3.49896,2.25572,4.163051021,3.07104,0.89572,3.199,-6.57,1.36,6.709284612,-3.23896,3.48572,4.758267101,3.07104,0.89572,3.199,-6.31,2.59,6.820865048
03/08/2020 06:30,-2.4764,2.1973,3.310692412,3.9336,1.1473,4.0975,-6.41,1.05,6.495429162,-2.3764,3.4673,4.203504044,3.9336,1.1473,4.0975,-6.31,2.32,6.722982969
03/08/2020 07:00,-0.81696,2.30172,2.442404266,4.94304,1.44172,5.149,-5.76,0.86,5.823847525,-0.63696,3.54172,3.598541177,4.94304,1.44172,5.149,-5.58,2.1,5.962080174
03/08/2020 07:30,3.89456,2.94258,4.881226757,7.65456,2.23258,7.9735,-3.76,0.71,3.826447439,3.95456,3.79258,5.47925249,7.65456,2.23258,7.9735,-3.7,1.56,4.015420277
03/08/2020 08:00,10.27136,3.24998,10.77326349,10.97136,3.19998,11.4285,-0.7,0.05,0.701783442,10.10136,4.28998,10.97457982,10.97136,3.19998,11.4285,-0.87,1.09,1.394632568
03/08/2020 08:30,18.39664,3.47402,18.72178352,14.75664,4.30402,15.3715,3.64,-0.83,3.733430058,18.26664,5.12402,18.97170835,14.75664,4.30402,15.3715,3.51,0.82,3.604511063
03/08/2020 09:00,26.70056,3.67308,26.95202072,18.97056,5.53308,19.761,7.73,-1.86,7.950628906,26.62056,6.01308,27.29123203,18.97056,5.53308,19.761,7.65,0.48,7.665044031
03/08/2020 09:30,23.23688,1.67534,23.29719632,17.84688,5.20534,18.5905,5.39,-3.53,6.44305828,23.31688,7.22534,24.41070321,17.84688,5.20534,18.5905,5.47,2.02,5.831063368
03/08/2020 10:00,40.97256,3.06658,41.08715841,26.42256,7.70658,27.5235,14.55,-4.64,15.27193832,41.01256,8.77658,41.94113058,26.42256,7.70658,27.5235,14.59,1.07,14.62918316
03/08/2020 10:30,41.1156,2.9583,41.22188863,26.5656,7.7483,27.6725,14.55,-4.79,15.31817874,41.0556,8.9283,42.01519763,26.5656,7.7483,27.6725,14.49,1.18,14.53796753
03/08/2020 11:00,41.70448,2.76464,41.7960152,26.48448,7.72464,27.588,15.22,-4.96,16.00781059,41.96448,8.96464,42.91133128,26.48448,7.72464,27.588,15.48,1.24,15.52958467
03/08/2020 11:30,32.74696,2.02828,32.80971364,22.17696,6.46828,23.101,10.57,-4.44,11.4646631,32.83696,8.10828,33.82321905,22.17696,6.46828,23.101,10.66,1.64,10.78541608
03/08/2020 12:00,18.778,0.639,18.78886918,15.528,4.529,16.175,3.25,-3.89,5.068984119,18.968,6.599,20.08312289,15.528,4.529,16.175,3.44,2.07,4.014785175
03/08/2020 12:30,23.92592,1.38506,23.9659767,18.08592,5.27506,18.8395,5.84,-3.89,7.01695803,23.98592,7.14506,25.02750968,18.08592,5.27506,18.8395,5.9,1.87,6.189256821
03/08/2020 13:00,34.19352,2.14936,34.26100638,23.00352,6.70936,23.962,11.19,-4.56,12.08344736,34.48352,8.29936,35.46819037,23.00352,6.70936,23.962,11.48,1.59,11.58958584
03/08/2020 13:30,21.69152,0.86836,21.70889424,15.49152,4.51836,16.137,6.2,-3.65,7.194616043,20.54152,6.68836,21.60296747,15.49152,4.51836,16.137,5.05,2.17,5.496489789
03/08/2020 14:00,11.60104,0.49822,11.61173339,12.85104,3.74822,13.3865,-1.25,-3.25,3.482097069,11.76104,6.46822,13.42236685,12.85104,3.74822,13.3865,-1.09,2.72,2.930273025
03/08/2020 14:30,16.63672,0.90946,16.66155965,14.46672,4.21946,15.0695,2.17,-3.31,3.957903485,16.75672,6.73946,18.06122881,14.46672,4.21946,15.0695,2.29,2.52,3.40506975
03/08/2020 15:00,24.59496,1.71228,24.65449168,18.38496,5.36228,19.151,6.21,-3.65,7.203235384,25.03496,7.74228,26.20481104,18.38496,5.36228,19.151,6.65,2.38,7.063065907
03/08/2020 15:30,30.27256,2.23658,30.35506842,20.90256,6.09658,21.7735,9.37,-3.86,10.13392816,30.37256,8.12658,31.44095583,20.90256,6.09658,21.7735,9.47,2.03,9.685132937
03/08/2020 16:00,29.964,2.307,30.0526795,21.144,6.167,22.025,8.82,-3.86,9.627668461,30.254,8.267,31.36316,21.144,6.167,22.025,9.11,2.1,9.348909027
03/08/2020 16:30,33.26104,2.64822,33.36629813,22.93104,6.68822,23.8865,10.33,-4.04,11.09191147,33.33104,8.51822,34.40230079,22.93104,6.68822,23.8865,10.4,1.83,10.55977746
03/08/2020 17:00,16.23544,1.27742,16.28561678,14.66544,4.27742,15.2765,1.57,-3,3.385985824,16.87544,7.27742,18.37773972,14.66544,4.27742,15.2765,2.21,3,3.72613741
03/08/2020 17:30,10.45096,1.05528,10.50410305,12.36096,3.60528,12.876,-1.91,-2.55,3.186000628,10.60096,6.81528,12.60271377,12.36096,3.60528,12.876,-1.76,3.21,3.660833238
03/08/2020 18:00,9.43328,1.09554,9.49668255,12.29328,3.58554,12.8055,-2.86,-2.49,3.792057489,10.42328,6.88554,12.49221466,12.29328,3.58554,12.8055,-1.87,3.3,3.793006723
03/08/2020 18:30,11.49832,1.39326,11.58242359,13.10832,3.82326,13.6545,-1.61,-2.43,2.914961406,12.30832,7.17326,14.24606613,13.10832,3.82326,13.6545,-0.8,3.35,3.44419802
03/08/2020 19:00,4.9984,0.5562,5.029250541,9.5184,2.7762,9.915,-4.52,-2.22,5.035752178,5.6284,6.4862,8.587763213,9.5184,2.7762,9.915,-3.89,3.71,5.37551858
03/08/2020 19:30,0.56744,0.17092,0.592622814,6.99744,2.04092,7.289,-6.43,-1.87,6.696402019,0.96744,5.83092,5.910631794,6.99744,2.04092,7.289,-6.03,3.79,7.122148552
03/08/2020 20:00,-4.54008,-0.54294,4.57242936,4.54992,1.32706,4.7395,-9.09,-1.87,9.280355597,-3.85008,5.38706,6.621444816,4.54992,1.32706,4.7395,-8.4,4.06,9.329715966
03/08/2020 20:30,-6.1644,-2.7942,6.768115026,3.8256,1.1158,3.985,-9.99,-3.91,10.72791685,-5.3044,7.2958,9.020274774,3.8256,1.1158,3.985,-9.13,6.18,11.02493991
03/08/2020 21:00,-7.02656,-0.72608,7.063974632,3.37344,0.98392,3.514,-10.4,-1.71,10.53964421,-6.21656,5.21392,8.113604624,3.37344,0.98392,3.514,-9.59,4.23,10.48145982
03/08/2020 21:30,-7.47408,-0.77494,7.514146914,3.20592,0.93506,3.3395,-10.68,-1.71,10.81602977,-6.86408,5.11506,8.560340709,3.20592,0.93506,3.3395,-10.07,4.18,10.90308672
03/08/2020 22:00,-7.34432,-0.60376,7.369095087,2.93568,0.85624,3.058,-10.28,-1.46,10.38315944,-6.86432,5.03624,8.513671499,2.93568,0.85624,3.058,-9.8,4.18,10.65421982
03/08/2020 22:30,-6.57672,-0.83446,6.629447145,3.17328,0.92554,3.3055,-9.75,-1.76,9.907577908,-5.90672,5.30554,7.939653383,3.17328,0.92554,3.3055,-9.08,4.38,10.08121024
03/08/2020 23:00,-5.49264,-0.28952,5.500265085,3.32736,0.97048,3.466,-8.82,-1.26,8.909545443,-5.13264,4.85048,7.061950835,3.32736,0.97048,3.466,-8.46,3.88,9.307308956
03/08/2020 23:30,-4.69576,2.03832,5.119073197,3.35424,0.97832,3.494,-8.05,1.06,8.1194889,-4.40576,2.92832,5.290158712,3.35424,0.97832,3.494,-7.76,1.95,8.001256151
04/08/2020 00:00,-4.2092,0.9569,4.316598458,3.2808,0.9569,3.4175,-7.49,0,7.49,-3.9292,4.1069,5.683769898,3.2808,0.9569,3.4175,-7.21,3.15,7.868074733
04/08/2020 00:30,-4.07344,-0.44892,4.098102317,3.22656,0.94108,3.361,-7.3,-1.39,7.43115738,-3.51344,5.57108,6.586440086,3.22656,0.94108,3.361,-6.74,4.63,8.177071603
04/08/2020 01:00,-3.92336,-0.44598,3.948626578,3.23664,0.94402,3.3715,-7.16,-1.39,7.293675342,-3.27336,5.57402,6.464099678,3.23664,0.94402,3.3715,-6.51,4.63,7.988554312
04/08/2020 01:30,-4.39888,-0.54384,4.432370382,2.90112,0.84616,3.022,-7.3,-1.39,7.43115738,-3.90888,5.47616,6.728125385,2.90112,0.84616,3.022,-6.81,4.63,8.234864905
04/08/2020 02:00,-4.40416,-0.46538,4.428679696,2.89584,0.84462,3.0165,-7.3,-1.31,7.416609738,-3.97416,5.61462,6.878801164,2.89584,0.84462,3.0165,-6.87,4.77,8.363599703
04/08/2020 02:30,-4.13936,-0.44648,4.163369501,2.96064,0.86352,3.084,-7.1,-1.31,7.219840718,-3.62936,5.63352,6.701402958,2.96064,0.86352,3.084,-6.59,4.77,8.135170558
04/08/2020 03:00,-4.06352,-0.39936,4.083097256,2.91648,0.85064,3.038,-6.98,-1.25,7.091043647,-3.58352,5.62064,6.665824,2.91648,0.85064,3.038,-6.5,4.77,8.062437597
04/08/2020 03:30,-3.98072,-0.27896,3.990482477,2.84928,0.83104,2.968,-6.83,-1.11,6.919609816,-3.54072,5.74104,6.745089948,2.84928,0.83104,2.968,-6.39,4.91,8.058548256
04/08/2020 04:00,-3.85032,-0.17176,3.854149141,2.83968,0.82824,2.958,-6.69,-1,6.764325539,-3.43032,5.88824,6.814577434,2.83968,0.82824,2.958,-6.27,5.06,8.057077634
04/08/2020 04:30,-3.86952,-0.17736,3.873582528,2.82048,0.82264,2.938,-6.69,-1,6.764325539,-3.36952,5.88264,6.779315482,2.82048,0.82264,2.938,-6.19,5.06,7.994979675
04/08/2020 05:00,-4.07664,-0.19402,4.081254397,2.76336,0.80598,2.8785,-6.84,-1,6.912712926,-3.42664,5.86598,6.793495643,2.76336,0.80598,2.8785,-6.19,5.06,7.994979675
04/08/2020 05:30,-4.43,-1.0075,4.543121862,2.58,0.7525,2.6875,-7.01,-1.76,7.227565289,-3.86,6.5725,7.622162177,2.58,0.7525,2.6875,-6.44,5.82,8.680207371
04/08/2020 06:00,-3.53488,-1.00934,3.676158845,3.22512,0.94066,3.3595,-6.76,-1.95,7.035630746,-2.78488,6.76066,7.311776819,3.22512,0.94066,3.3595,-6.01,5.82,8.366152043
04/08/2020 06:30,-1.74488,-0.97684,1.999705628,4.36512,1.27316,4.547,-6.11,-2.25,6.511113576,-1.14488,6.69316,6.790371198,4.36512,1.27316,4.547,-5.51,5.42,7.728939125
04/08/2020 07:00,1.69824,-0.77468,1.866587314,6.49824,1.89532,6.769,-4.8,-2.67,5.492622325,2.34824,7.10532,7.483301638,6.49824,1.89532,6.769,-4.15,5.21,6.660825775
04/08/2020 07:30,2.48464,-0.81198,2.613952457,7.12464,2.07802,7.4215,-4.64,-2.89,5.466415645,2.97464,6.85802,7.475354269,7.12464,2.07802,7.4215,-4.15,4.78,6.330157976
04/08/2020 08:00,7.91056,-0.31942,7.917006293,9.91056,2.89058,10.3235,-2,-3.21,3.782076149,8.08056,7.30058,10.89008348,9.91056,2.89058,10.3235,-1.83,4.41,4.774620404
04/08/2020 08:30,7.73896,-0.69322,7.769945679,10.30896,3.00678,10.7385,-2.57,-3.7,4.504986127,8.26896,7.07678,10.883773,10.30896,3.00678,10.7385,-2.04,4.07,4.552636599
04/08/2020 09:00,12.8808,-0.4106,12.88734267,12.8208,3.7394,13.355,0.06,-4.15,4.150433712,13.4008,7.3794,15.29826739,12.8208,3.7394,13.355,0.58,3.64,3.685919153
