Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
04/08/2020 09:30,8.03792,-0.98894,8.098528277,10.83792,3.16106,11.2895,-2.8,-4.15,5.006246099,8.51792,6.73106,10.85643265,10.83792,3.16106,11.2895,-2.32,3.57,4.257616704
04/08/2020 10:00,14.67696,-0.19922,14.67831201,13.95696,4.07078,14.5385,0.72,-4.27,4.330277127,14.99696,7.56078,16.79506485,13.95696,4.07078,14.5385,1.04,3.49,3.641661709
04/08/2020 10:30,17.42368,0.06024,17.42378414,15.22368,4.44024,15.858,2.2,-4.38,4.901469168,17.74368,7.69024,19.33851006,15.22368,4.44024,15.858,2.52,3.25,4.112529635
04/08/2020 11:00,9.64088,-0.99516,9.692105581,11.81088,3.44484,12.303,-2.17,-4.44,4.941912585,10.01088,6.80484,12.10469189,11.81088,3.44484,12.303,-1.8,3.36,3.811771242
04/08/2020 11:30,3.78536,-1.66552,4.135566128,9.13536,2.66448,9.516,-5.35,-4.33,6.882688428,4.30536,5.94448,7.339820652,9.13536,2.66448,9.516,-4.83,3.28,5.838433009
04/08/2020 12:00,8.15344,-1.07108,8.223490512,11.17344,3.25892,11.639,-3.02,-4.33,5.279138187,8.50344,6.53892,10.72688056,11.17344,3.25892,11.639,-2.67,3.28,4.22933801
04/08/2020 12:30,16.47592,-0.15494,16.47664851,14.96592,4.36506,15.5895,1.51,-4.52,4.765553483,17.04592,7.55506,18.64516882,14.96592,4.36506,15.5895,2.08,3.19,3.808214805
04/08/2020 13:00,29.13536,0.47948,29.13930513,20.77536,6.05948,21.641,8.36,-5.58,10.05116909,29.39536,8.95948,30.73043233,20.77536,6.05948,21.641,8.62,2.9,9.094745736
04/08/2020 13:30,17.76648,-0.44186,17.77197377,15.69648,4.57814,16.3505,2.07,-5.02,5.430036832,18.07648,7.97814,19.75879164,15.69648,4.57814,16.3505,2.38,3.4,4.150228909
04/08/2020 14:00,8.80304,-1.23078,8.888663153,11.96304,3.48922,12.4615,-3.16,-4.72,5.680140843,9.32304,7.23922,11.80361729,11.96304,3.48922,12.4615,-2.64,3.75,4.586076755
04/08/2020 14:30,14.65912,0.00516,14.65912091,14.58912,4.25516,15.197,0.07,-4.25,4.250576431,14.99912,7.25516,16.661661,14.58912,4.25516,15.197,0.41,3,3.027887052
04/08/2020 15:00,23.74296,2.02628,23.82926688,18.91296,5.51628,19.701,4.83,-3.49,5.958942859,24.34296,7.34628,25.42729894,18.91296,5.51628,19.701,5.43,1.83,5.730078533
04/08/2020 15:30,17.03352,-0.19814,17.03467238,15.74352,4.59186,16.3995,1.29,-4.79,4.960665278,18.04352,8.19186,19.81603351,15.74352,4.59186,16.3995,2.3,3.6,4.272001873
04/08/2020 16:00,18.24824,-0.00468,18.2482406,16.09824,4.69532,16.769,2.15,-4.7,5.168413683,18.39824,8.42532,20.23564311,16.09824,4.69532,16.769,2.3,3.73,4.382111363
04/08/2020 16:30,36.28448,1.85964,36.33210357,25.40448,7.40964,26.463,10.88,-5.55,12.21379957,36.51448,10.28964,37.93657788,25.40448,7.40964,26.463,11.11,2.88,11.47721656
04/08/2020 17:00,40.354,2.3095,40.42003348,27.324,7.9695,28.4625,13.03,-5.66,14.20621343,40.624,10.9895,42.08418333,27.324,7.9695,28.4625,13.3,3.02,13.63856297
04/08/2020 17:30,28.0008,3.2019,28.18327455,20.9208,6.1019,21.7925,7.08,-2.9,7.650908443,28.3808,7.6419,29.39163902,20.9208,6.1019,21.7925,7.46,1.54,7.617296108
04/08/2020 18:00,9.2236,2.0473,9.448080982,12.5736,3.6673,13.0975,-3.35,-1.62,3.721142298,9.4736,5.6973,11.05478739,12.5736,3.6673,13.0975,-3.1,2.03,3.705522905
04/08/2020 18:30,3.5756,1.3233,3.81261567,9.8856,2.8833,10.2975,-6.31,-1.56,6.499976923,3.7656,5.0433,6.294014478,9.8856,2.8833,10.2975,-6.12,2.16,6.489992296
04/08/2020 19:00,0.29472,0.88846,0.936066798,8.39472,2.44846,8.7445,-8.1,-1.56,8.248854466,0.88472,4.88846,4.967873856,8.39472,2.44846,8.7445,-7.51,2.44,7.896435905
04/08/2020 19:30,-1.28624,0.89318,1.565945034,7.55376,2.20318,7.8685,-8.84,-1.31,8.936537361,-0.96624,4.46318,4.56657371,7.55376,2.20318,7.8685,-8.52,2.26,8.814646902
04/08/2020 20:00,-1.94064,1.05898,2.210774129,7.05936,2.05898,7.3535,-9,-1,9.055385138,-1.84064,4.12898,4.520667147,7.05936,2.05898,7.3535,-8.9,2.07,9.137554377
04/08/2020 20:30,-2.68232,0.87474,2.821349083,6.42768,1.87474,6.6955,-9.11,-1,9.164720399,-2.34232,4.13474,4.752108779,6.42768,1.87474,6.6955,-8.77,2.26,9.056516991
04/08/2020 21:00,-3.08728,0.95746,3.232340862,6.16272,1.79746,6.4195,-9.25,-0.84,9.288062231,-2.68728,3.98746,4.808462441,6.16272,1.79746,6.4195,-8.85,2.19,9.116940276
04/08/2020 21:30,-3.01192,0.97944,3.167169841,6.23808,1.81944,6.498,-9.25,-0.84,9.288062231,-2.76192,3.86944,4.754026504,6.23808,1.81944,6.498,-9,2.05,9.230520029
04/08/2020 22:00,-2.1728,1.1046,2.437457897,6.4272,1.8746,6.695,-8.6,-0.77,8.634402122,-1.9828,4.0146,4.477556141,6.4272,1.8746,6.695,-8.41,2.14,8.678000922
04/08/2020 22:30,-1.94104,0.98428,2.176337152,6.28896,1.83428,6.551,-8.23,-0.85,8.273777855,-1.65104,4.21428,4.526156095,6.28896,1.83428,6.551,-7.94,2.38,8.289028894
04/08/2020 23:00,-2.14336,0.93402,2.33803025,5.63664,1.64402,5.8715,-7.78,-0.71,7.812329998,-2.01336,4.02402,4.499595032,5.63664,1.64402,5.8715,-7.65,2.38,8.011672734
04/08/2020 23:30,-1.62944,0.77308,1.803531924,5.53056,1.61308,5.761,-7.16,-0.84,7.209105354,-1.20944,4.07308,4.248849939,5.53056,1.61308,5.761,-6.74,2.46,7.174900696
05/08/2020 00:00,-0.85368,0.77476,1.152832425,5.53632,1.61476,5.767,-6.39,-0.84,6.444974787,-0.75368,4.38476,4.449062126,5.53632,1.61476,5.767,-6.29,2.77,6.872917867
05/08/2020 00:30,-0.00752,0.89614,0.896171552,5.95248,1.73614,6.2005,-5.96,-0.84,6.018903555,0.18248,4.70614,4.709676491,5.95248,1.73614,6.2005,-5.77,2.97,6.48951462
05/08/2020 01:00,0.23672,0.99946,1.027110827,6.06672,1.76946,6.3195,-5.83,-0.77,5.880629218,0.47672,4.80946,4.833028807,6.06672,1.76946,6.3195,-5.59,3.04,6.363151735
05/08/2020 01:30,0.7624,1.6507,1.818258576,6.2424,1.8207,6.5025,-5.48,-0.17,5.482636227,0.9224,4.4407,4.535486551,6.2424,1.8207,6.5025,-5.32,2.62,5.9301602
05/08/2020 02:00,0.84192,3.68556,3.780500205,6.12192,1.78556,6.377,-5.28,1.9,5.611452575,0.68192,2.64556,2.732032686,6.12192,1.78556,6.377,-5.44,0.86,5.507558443
05/08/2020 02:30,0.51992,3.70206,3.738390703,5.86992,1.71206,6.1145,-5.35,1.99,5.708117028,0.42992,2.57206,2.607743057,5.86992,1.71206,6.1145,-5.44,0.86,5.507558443
05/08/2020 03:00,0.36392,3.65656,3.674624988,5.71392,1.66656,5.952,-5.35,1.99,5.708117028,0.27392,2.52656,2.541365302,5.71392,1.66656,5.952,-5.44,0.86,5.507558443
05/08/2020 03:30,0.41192,3.65306,3.676210746,5.70192,1.66306,5.9395,-5.29,1.99,5.651920028,0.35192,2.52306,2.547484926,5.70192,1.66306,5.9395,-5.35,0.86,5.418680651
05/08/2020 04:00,0.81544,3.91492,3.998942485,5.84544,1.70492,6.089,-5.03,2.21,5.494087731,0.59544,2.39492,2.467831153,5.84544,1.70492,6.089,-5.25,0.69,5.295148723
05/08/2020 04:30,0.61344,3.87642,3.92465803,5.71344,1.66642,5.9515,-5.1,2.21,5.558246126,0.39344,2.35642,2.389039608,5.71344,1.66642,5.9515,-5.32,0.69,5.364559628
05/08/2020 05:00,0.13904,3.78472,3.787273109,5.39904,1.57472,5.624,-5.26,2.21,5.705409714,-0.16096,2.26472,2.270432734,5.39904,1.57472,5.624,-5.56,0.69,5.602651158
05/08/2020 05:30,-0.06312,3.41534,3.415923221,5.36688,1.56534,5.5905,-5.43,1.85,5.736497189,-0.09312,3.67534,3.676519475,5.36688,1.56534,5.5905,-5.46,2.11,5.853520308
05/08/2020 06:00,0.32232,0.98776,1.039018768,5.75232,1.67776,5.992,-5.43,-0.69,5.473664221,0.65232,4.59776,4.643804303,5.75232,1.67776,5.992,-5.1,2.92,5.876767819
05/08/2020 06:30,1.18544,1.15742,1.656770669,6.50544,1.89742,6.7765,-5.32,-0.74,5.371219601,1.40544,4.53742,4.750099141,6.50544,1.89742,6.7765,-5.1,2.64,5.74278678
05/08/2020 07:00,-0.6468,0.8676,1.082164498,5.9232,1.7276,6.17,-6.57,-0.86,6.626047087,-0.4068,4.2276,4.247127029,5.9232,1.7276,6.17,-6.33,2.5,6.805798998
05/08/2020 07:30,1.4324,2.9007,3.235093546,7.2024,2.1007,7.5025,-5.77,0.8,5.825195276,1.2124,3.4607,3.666927631,7.2024,2.1007,7.5025,-5.99,1.36,6.142450651
05/08/2020 08:00,4.43608,3.45594,5.62337328,9.10608,2.65594,9.4855,-4.67,0.8,4.738027016,4.10608,1.87594,4.514315435,9.10608,2.65594,9.4855,-5,-0.78,5.060474286
05/08/2020 08:30,4.01504,3.42522,5.277563666,9.27504,2.70522,9.6615,-5.26,0.72,5.309048879,4.19504,1.92522,4.615715833,9.27504,2.70522,9.6615,-5.08,-0.78,5.139533053
05/08/2020 09:00,9.0232,2.0751,9.25873524,11.9832,3.4951,12.4825,-2.96,-1.42,3.282986445,9.0032,2.7151,9.403689608,11.9832,3.4951,12.4825,-2.98,-0.78,3.080389586
05/08/2020 09:30,15.99008,2.19044,16.13941405,15.43008,4.50044,16.073,0.56,-2.31,2.376909758,15.95008,5.42044,16.84595565,15.43008,4.50044,16.073,0.52,0.92,1.056787585
05/08/2020 10:00,21.90664,2.85152,22.09144727,18.41664,5.37152,19.184,3.49,-2.52,4.304706726,21.90664,6.10152,22.74047982,18.41664,5.37152,19.184,3.49,0.73,3.565529414
05/08/2020 10:30,47.32728,4.95504,47.58596278,30.25728,8.82504,31.518,17.07,-3.87,17.50319399,47.02728,7.58504,47.63504903,30.25728,8.82504,31.518,16.77,-1.24,16.81578128
05/08/2020 11:00,49.16792,4.89356,49.41084179,30.69792,8.95356,31.977,18.47,-4.06,18.91096243,49.03792,7.71356,49.64087636,30.69792,8.95356,31.977,18.34,-1.24,18.3818715
05/08/2020 11:30,49.29176,4.60968,49.50683542,30.82176,8.98968,32.106,18.47,-4.38,18.98223643,49.34176,7.56968,49.91902779,30.82176,8.98968,32.106,18.52,-1.42,18.57435867
05/08/2020 12:00,53.70168,4.92674,53.9272028,32.97168,9.61674,34.3455,20.73,-4.69,21.25391729,53.67168,7.92674,54.25387029,32.97168,9.61674,34.3455,20.7,-1.69,20.76887334
05/08/2020 12:30,54.38936,5.10398,54.62831768,33.33936,9.72398,34.7285,21.05,-4.62,21.55103014,54.21936,8.03398,54.81134767,33.33936,9.72398,34.7285,20.88,-1.69,20.94828155
05/08/2020 13:00,41.66048,4.04264,41.8561648,27.30048,7.96264,28.438,14.36,-3.92,14.88542912,41.82048,6.95264,42.39447783,27.30048,7.96264,28.438,14.52,-1.01,14.55508502
05/08/2020 13:30,28.18656,2.72858,28.31832116,20.56656,5.99858,21.4235,7.62,-3.27,8.292002171,28.52656,5.11858,28.98214082,20.56656,5.99858,21.4235,7.96,-0.88,8.008495489
05/08/2020 14:00,9.1128,1.0229,9.170029894,11.8728,3.4629,12.3675,-2.76,-2.44,3.683910965,9.3928,4.5329,10.42937554,11.8728,3.4629,12.3675,-2.48,1.07,2.700981303
05/08/2020 14:30,21.848,2.5815,21.99998287,17.628,5.1415,18.3625,4.22,-2.56,4.935787678,21.818,5.8415,22.58646157,17.628,5.1415,18.3625,4.19,0.7,4.24807015
05/08/2020 15:00,46.18968,4.47324,46.40577997,29.35968,8.56324,30.583,16.83,-4.09,17.31984411,46.34968,7.31324,46.92308936,29.35968,8.56324,30.583,16.99,-1.25,17.03592087
05/08/2020 15:30,41.84408,4.20244,42.05457803,26.85408,7.83244,27.973,14.99,-3.63,15.42326165,41.69408,6.58244,42.21048239,26.85408,7.83244,27.973,14.84,-1.25,14.89255183
05/08/2020 16:00,11.40432,1.68376,11.52794702,12.66432,3.69376,13.192,-1.26,-2.01,2.372277387,11.41432,4.63376,12.31902727,12.66432,3.69376,13.192,-1.25,0.94,1.564001279
05/08/2020 16:30,7.24024,1.59882,7.414667939,11.07024,3.22882,11.5315,-3.83,-1.63,4.162427177,7.29024,4.24882,8.43801343,11.07024,3.22882,11.5315,-3.78,1.02,3.915201144
05/08/2020 17:00,4.67856,1.36208,4.872800591,10.25856,2.99208,10.686,-5.58,-1.63,5.813200495,5.10856,4.24208,6.640228008,10.25856,2.99208,10.686,-5.15,1.25,5.299528281
05/08/2020 17:30,15.06088,2.86484,15.33093,15.41088,4.49484,16.053,-0.35,-1.63,1.667153262,15.01088,5.54484,16.00224262,15.41088,4.49484,16.053,-0.4,1.05,1.123610253
05/08/2020 18:00,17.38184,3.13012,17.66142726,16.49184,4.81012,17.179,0.89,-1.68,1.901183842,17.38184,5.94012,18.36881562,16.49184,4.81012,17.179,0.89,1.13,1.438401891
05/08/2020 18:30,8.83496,2.27728,9.123734016,12.02496,3.50728,12.526,-3.19,-1.23,3.418917957,8.80496,5.03728,10.14403817,12.02496,3.50728,12.526,-3.22,1.53,3.565010519
05/08/2020 19:00,5.5932,1.8451,5.889675734,10.5432,3.0751,10.9825,-4.95,-1.23,5.100529384,6.0132,4.9351,7.779060756,10.5432,3.0751,10.9825,-4.53,1.86,4.896988871
05/08/2020 19:30,0.56112,1.35866,1.469970289,7.88112,2.29866,8.2095,-7.32,-0.94,7.3801084,0.64112,4.15866,4.20778895,7.88112,2.29866,8.2095,-7.24,1.86,7.47510535
05/08/2020 20:00,-2.13048,0.93236,2.325562341,6.41952,1.87236,6.687,-8.55,-0.94,8.601517308,-1.97048,3.91236,4.380565283,6.41952,1.87236,6.687,-8.39,2.04,8.634448448
05/08/2020 20:30,-4.27048,0.68236,4.324651963,5.21952,1.52236,5.437,-9.49,-0.84,9.527103442,-4.15048,3.62236,5.508899727,5.21952,1.52236,5.437,-9.37,2.1,9.602442398
05/08/2020 21:00,-4.28976,0.76632,4.357669928,5.13024,1.49632,5.344,-9.42,-0.73,9.448243223,-4.08976,3.59632,5.446067792,5.13024,1.49632,5.344,-9.22,2.1,9.456130287
05/08/2020 21:30,-4.52064,0.66648,4.569505619,4.95936,1.44648,5.166,-9.48,-0.78,9.512034483,-4.26064,3.54648,5.543516357,4.95936,1.44648,5.166,-9.22,2.1,9.456130287
05/08/2020 22:00,-4.47888,0.59116,4.517724671,4.70112,1.37116,4.897,-9.18,-0.78,9.213077662,-4.27888,3.47116,5.509788181,4.70112,1.37116,4.897,-8.98,2.1,9.222277376
05/08/2020 22:30,-5.07848,0.37836,5.092554899,3.97152,1.15836,4.137,-9.05,-0.78,9.083551068,-4.91848,3.36836,5.961316516,3.97152,1.15836,4.137,-8.89,2.21,9.160578584
05/08/2020 23:00,-4.70256,0.38592,4.718368871,3.75744,1.09592,3.914,-8.46,-0.71,8.489740868,-4.52256,3.30592,5.602022492,3.75744,1.09592,3.914,-8.28,2.21,8.569859976
05/08/2020 23:30,-4.31392,0.04344,4.314138709,3.64608,1.06344,3.798,-7.96,-1.02,8.025085669,-3.98392,3.86344,5.549575407,3.64608,1.06344,3.798,-7.63,2.8,8.127539603
06/08/2020 00:00,-3.61608,0.20906,3.622118255,3.73392,1.08906,3.8895,-7.35,-0.88,7.402492823,-3.34608,3.97906,5.198958535,3.73392,1.08906,3.8895,-7.08,2.89,7.647123642
06/08/2020 00:30,-2.91096,2.37222,3.75514525,3.77904,1.10222,3.9365,-6.69,1.27,6.809478688,-3.01096,2.76222,4.086042027,3.77904,1.10222,3.9365,-6.79,1.66,6.989971388
06/08/2020 01:00,-3.59016,2.98662,4.670026536,3.27984,0.95662,3.4165,-6.87,2.03,7.163644324,-3.67016,0.95662,3.792782125,3.27984,0.95662,3.4165,-6.95,0,6.95
06/08/2020 01:30,-3.6348,3.0086,4.718415518,3.3552,0.9786,3.495,-6.99,2.03,7.278804847,-3.4148,3.7786,5.093002749,3.3552,0.9786,3.495,-6.77,2.8,7.326179086
06/08/2020 02:00,-3.77216,0.97062,3.895034563,3.32784,0.97062,3.4665,-7.1,0,7.1,-3.51216,3.77062,5.152945085,3.32784,0.97062,3.4665,-6.84,2.8,7.39091334
06/08/2020 02:30,-3.82472,0.92904,3.935936788,3.18528,0.92904,3.318,-7.01,0,7.01,-3.59472,3.78904,5.222914512,3.18528,0.92904,3.318,-6.78,2.86,7.358532462
06/08/2020 03:00,-3.88808,0.91056,3.993280055,3.12192,0.91056,3.252,-7.01,0,7.01,-3.65808,3.77056,5.253443823,3.12192,0.91056,3.252,-6.78,2.86,7.358532462
06/08/2020 03:30,-4.22736,0.83202,4.308460264,2.85264,0.83202,2.9715,-7.08,0,7.08,-3.92736,3.62202,5.342582283,2.85264,0.83202,2.9715,-6.78,2.79,7.331609646
06/08/2020 04:00,-4.22944,0.79058,4.302694441,2.71056,0.79058,2.8235,-6.94,0,6.94,-4.14944,3.69058,5.553218261,2.71056,0.79058,2.8235,-6.86,2.9,7.447791619
06/08/2020 04:30,-4.54776,0.74732,4.608753432,2.56224,0.74732,2.669,-7.11,0,7.11,-4.29776,3.64732,5.636815076,2.56224,0.74732,2.669,-6.86,2.9,7.447791619
06/08/2020 05:00,-4.8648,0.6986,4.914704569,2.3952,0.6986,2.495,-7.26,0,7.26,-4.6348,3.5986,5.867818419,2.3952,0.6986,2.495,-7.03,2.9,7.604663043
06/08/2020 05:30,-4.86384,-0.00112,4.863840129,2.39616,0.69888,2.496,-7.26,-0.7,7.293668487,-4.69384,3.59888,5.914733401,2.39616,0.69888,2.496,-7.09,2.9,7.660163184
06/08/2020 06:00,-4.66272,0.77504,4.726694913,2.65728,0.77504,2.768,-7.32,0,7.32,-4.43272,3.59504,5.707304022,2.65728,0.77504,2.768,-7.09,2.82,7.630235907
06/08/2020 06:30,-4.45304,0.20328,4.457677422,3.09696,0.90328,3.226,-7.55,-0.7,7.582380893,-4.49304,3.55328,5.728281348,3.09696,0.90328,3.226,-7.59,2.65,8.039315891
06/08/2020 07:00,-3.99496,0.21772,4.000888326,3.69504,1.07772,3.849,-7.69,-0.86,7.737939002,-3.71496,3.59772,5.171510128,3.69504,1.07772,3.849,-7.41,2.52,7.826780947
06/08/2020 07:30,-4.1208,0.0881,4.121741653,4.0392,1.1781,4.2075,-8.16,-1.09,8.232478363,-3.9008,3.1681,5.025246089,4.0392,1.1781,4.2075,-7.94,1.99,8.185578782
06/08/2020 08:00,-3.01416,-1.12038,3.215651077,4.93584,1.43962,5.1415,-7.95,-2.56,8.352011734,-2.76416,4.27962,5.094676423,4.93584,1.43962,5.1415,-7.7,2.84,8.207045753
06/08/2020 08:30,-2.67704,-2.54872,3.696284188,5.59296,1.63128,5.826,-8.27,-4.18,9.266353112,-1.87704,5.45128,5.765390949,5.59296,1.63128,5.826,-7.47,3.82,8.390071513
06/08/2020 09:00,-1.17256,-2.53908,2.796752438,6.51744,1.90092,6.789,-7.69,-4.44,8.879735356,-0.51256,5.79092,5.81355934,6.51744,1.90092,6.789,-7.03,3.89,8.03448816
06/08/2020 09:30,0.48448,-0.84786,0.976518023,7.34448,2.14214,7.6505,-6.86,-2.99,7.483294729,0.86448,4.15214,4.241178168,7.34448,2.14214,7.6505,-6.48,2.01,6.7845781
06/08/2020 10:00,1.96624,0.07682,1.967740087,8.04624,2.34682,8.3815,-6.08,-2.27,6.489938366,2.17624,3.26682,3.925319535,8.04624,2.34682,8.3815,-5.87,0.92,5.941658018
06/08/2020 10:30,1.11848,0.01914,1.118643755,7.84848,2.28914,8.1755,-6.73,-2.27,7.102520679,1.20848,3.20914,3.429140337,7.84848,2.28914,8.1755,-6.64,0.92,6.703431957
06/08/2020 11:00,4.78992,0.39706,4.806348952,9.82992,2.86706,10.2395,-5.04,-2.47,5.612708793,5.10992,3.78706,6.360275611,9.82992,2.86706,10.2395,-4.72,0.92,4.80882522
06/08/2020 11:30,13.49648,1.41814,13.57078087,13.53648,3.94814,14.1005,-0.04,-2.53,2.530316186,13.67648,4.73814,14.47397927,13.53648,3.94814,14.1005,0.14,0.79,0.802309167
06/08/2020 12:00,22.78568,2.30874,22.9023469,17.99568,5.24874,18.7455,4.79,-2.94,5.620293587,22.77568,5.05874,23.33071902,17.99568,5.24874,18.7455,4.78,-0.19,4.78377466
06/08/2020 12:30,36.17464,3.49802,36.34337248,24.16464,7.04802,25.1715,12.01,-3.55,12.52368157,35.43464,6.12802,35.96062209,24.16464,7.04802,25.1715,11.27,-0.92,11.30748867
06/08/2020 13:00,44.93296,5.48628,45.26665619,28.27296,8.24628,29.451,16.66,-2.76,16.88707198,43.80296,5.73628,44.17696473,28.27296,8.24628,29.451,15.53,-2.51,15.73152885
06/08/2020 13:30,47.16216,5.59688,47.49309846,29.13216,8.49688,30.346,18.03,-2.9,18.26173321,45.88216,5.98688,46.27110695,29.13216,8.49688,30.346,16.75,-2.51,16.93701863
06/08/2020 14:00,32.93248,3.30364,33.09776845,22.57248,6.58364,23.513,10.36,-3.28,10.86683026,31.85248,5.86364,32.38769452,22.57248,6.58364,23.513,9.28,-0.72,9.307889127
06/08/2020 14:30,27.6916,2.9713,27.85055357,20.3016,5.9213,21.1475,7.39,-2.95,7.957047191,26.5716,5.0813,27.05308737,20.3016,5.9213,21.1475,6.27,-0.84,6.326017705
06/08/2020 15:00,31.21728,2.51754,31.31862989,21.07728,6.14754,21.9555,10.14,-3.63,10.77016713,30.66728,6.58754,31.36682556,21.07728,6.14754,21.9555,9.59,0.44,9.600088541
06/08/2020 15:30,22.48576,1.75918,22.55447,17.34576,5.05918,18.0685,5.14,-3.3,6.108158479,21.30576,6.16918,22.18094207,17.34576,5.05918,18.0685,3.96,1.11,4.112626898
06/08/2020 16:00,31.49416,4.44288,31.80599467,21.88416,6.38288,22.796,9.61,-1.94,9.803861484,30.51416,5.43288,30.99403403,21.88416,6.38288,22.796,8.63,-0.95,8.682131075
06/08/2020 16:30,19.74352,2.76686,19.93645145,15.86352,4.62686,16.5245,3.88,-1.86,4.302789793,18.51352,4.97686,19.17079962,15.86352,4.62686,16.5245,2.65,0.35,2.673013281
06/08/2020 17:00,4.61584,1.21212,4.7723384,9.43584,2.75212,9.829,-4.82,-1.54,5.060039526,3.75584,3.96212,5.459370751,9.43584,2.75212,9.829,-5.68,1.21,5.807452109
06/08/2020 17:30,14.038,2.4515,14.25044898,14.028,4.0915,14.6125,0.01,-1.64,1.640030488,12.718,5.1915,13.7367826,14.028,4.0915,14.6125,-1.31,1.1,1.710584695
06/08/2020 18:00,18.22584,2.94962,18.46297652,15.73584,4.58962,16.3915,2.49,-1.64,2.981559994,16.59584,5.68962,17.54404973,15.73584,4.58962,16.3915,0.86,1.1,1.396280774
06/08/2020 18:30,11.36568,2.31624,11.59929522,12.05568,3.51624,12.558,-0.69,-1.2,1.384232639,9.85568,4.93624,11.02274438,12.05568,3.51624,12.558,-2.2,1.42,2.618472837
06/08/2020 19:00,3.54744,1.36342,3.800426904,8.37744,2.44342,8.7265,-4.83,-1.08,4.949272674,2.57744,4.21342,4.939241344,8.37744,2.44342,8.7265,-5.8,1.77,6.064066293
06/08/2020 19:30,0.74112,1.00866,1.251660437,6.92112,2.01866,7.2095,-6.18,-1.01,6.261988502,-0.63888,3.78866,3.842149431,6.92112,2.01866,7.2095,-7.56,1.77,7.764438164
06/08/2020 20:00,-4.90608,2.64656,5.5743969,4.03392,1.17656,4.202,-8.94,1.47,9.060049669,-6.71608,0.50656,6.735156539,4.03392,1.17656,4.202,-10.75,-0.67,10.77085883
06/08/2020 20:30,-6.24808,3.30556,7.068608816,3.48192,1.01556,3.627,-9.73,2.29,9.995849139,-7.78808,1.04556,7.857950483,3.48192,1.01556,3.627,-11.27,0.03,11.27003993
06/08/2020 21:00,-7.70192,0.82194,7.745654075,2.81808,0.82194,2.9355,-10.52,0,10.52,-8.75192,2.23194,9.0320352,2.81808,0.82194,2.9355,-11.57,1.41,11.65559951
06/08/2020 21:30,-7.424,1.593,7.59298525,3.096,0.903,3.225,-10.52,0.69,10.54260404,-8.584,2.233,8.86968686,3.096,0.903,3.225,-11.68,1.33,11.75547957
06/08/2020 22:00,-6.9772,1.7879,7.202631897,3.1128,0.9079,3.2425,-10.09,0.88,10.12830193,-8.2372,2.0879,8.497693231,3.1128,0.9079,3.2425,-11.35,1.18,11.41117435
06/08/2020 22:30,-6.90016,1.61162,7.085868123,2.91984,0.85162,3.0415,-9.82,0.76,9.849365462,-7.86016,2.22162,8.168091004,2.91984,0.85162,3.0415,-10.78,1.37,10.86670603
06/08/2020 23:00,-6.0104,1.6203,6.224972309,2.9496,0.8603,3.0725,-8.96,0.76,8.992174376,-7.1604,2.2303,7.499704411,2.9496,0.8603,3.0725,-10.11,1.37,10.20240168
06/08/2020 23:30,-5.00336,1.81652,5.322908622,3.17664,0.92652,3.309,-8.18,0.89,8.228274424,-5.83336,2.41652,6.314084082,3.17664,0.92652,3.309,-9.01,1.49,9.132370996
07/08/2020 00:00,-4.16248,3.62636,5.520573032,3.10752,0.90636,3.237,-7.27,2.72,7.762171088,-5.45248,0.47636,5.473249218,3.10752,0.90636,3.237,-8.56,-0.43,8.570793429
07/08/2020 00:30,-4.10896,2.98572,5.079180662,3.07104,0.89572,3.199,-7.18,2.09,7.47800107,-4.93896,2.91572,5.735394407,3.07104,0.89572,3.199,-8.01,2.02,8.260780835
07/08/2020 01:00,-4.10832,1.55674,4.393373721,2.97168,0.86674,3.0955,-7.08,0.69,7.113543421,-4.71832,2.98674,5.584188343,2.97168,0.86674,3.0955,-7.69,2.12,7.976872821
07/08/2020 01:30,-4.23016,1.54162,4.50231561,2.91984,0.85162,3.0415,-7.15,0.69,7.18321655,-4.65016,2.97162,5.518560813,2.91984,0.85162,3.0415,-7.57,2.12,7.861253081
07/08/2020 02:00,-3.77896,2.19822,4.371808533,3.01104,0.87822,3.1365,-6.79,1.32,6.917116451,-4.48896,2.49822,5.137301339,3.01104,0.87822,3.1365,-7.5,1.62,7.672965528
07/08/2020 02:30,-3.30048,2.09736,3.910509839,3.17952,0.92736,3.312,-6.48,1.17,6.584777901,-3.87048,2.91736,4.846813881,3.17952,0.92736,3.312,-7.05,1.99,7.325476094
07/08/2020 03:00,-3.03472,2.11654,3.699900951,3.24528,0.94654,3.3805,-6.28,1.17,6.388059173,-3.58472,2.93654,4.633949142,3.24528,0.94654,3.3805,-6.83,1.99,7.114000281
07/08/2020 03:30,-3.1456,2.0842,3.773418742,3.1344,0.9142,3.265,-6.28,1.17,6.388059173,-3.6956,2.9642,4.737503668,3.1344,0.9142,3.265,-6.83,2.05,7.131016758
07/08/2020 04:00,-2.91344,2.11108,3.597887074,3.22656,0.94108,3.361,-6.14,1.17,6.250479982,-3.46344,2.99108,4.5762404,3.22656,0.94108,3.361,-6.69,2.05,6.997042232
07/08/2020 04:30,-3.00288,2.13166,3.682561968,3.05712,0.89166,3.1845,-6.06,1.24,6.185563838,-3.76288,2.99166,4.807212857,3.05712,0.89166,3.1845,-6.82,2.1,7.135993274
07/08/2020 05:00,-3.41096,2.07972,3.994982278,2.87904,0.83972,2.999,-6.29,1.24,6.411060755,-4.07096,2.93972,5.021421014,2.87904,0.83972,2.999,-6.95,2.1,7.260337458
07/08/2020 05:30,-3.49112,1.89634,3.972911307,2.79888,0.81634,2.9155,-6.29,1.08,6.382045127,-4.25112,3.08634,5.253333784,2.79888,0.81634,2.9155,-7.05,2.27,7.406443141
07/08/2020 06:00,-3.49816,1.91762,3.989284378,2.87184,0.83762,2.9915,-6.37,1.08,6.460905509,-4.17816,3.10762,5.207141543,2.87184,0.83762,2.9915,-7.05,2.27,7.406443141
07/08/2020 06:30,-2.8948,1.8636,3.442800023,3.4752,1.0136,3.62,-6.37,0.85,6.426460923,-3.9548,3.0036,4.966090615,3.4752,1.0136,3.62,-7.43,1.99,7.691878834
07/08/2020 07:00,-1.28608,2.20156,2.549680019,4.63392,1.35156,4.827,-5.92,0.85,5.98071066,-2.18608,3.17156,3.851978531,4.63392,1.35156,4.827,-6.82,1.82,7.05866843
07/08/2020 07:30,3.36056,4.48308,5.602800175,7.21056,2.10308,7.511,-3.85,2.38,4.526245685,1.96056,1.39308,2.405091973,7.21056,2.10308,7.511,-5.25,-0.71,5.297791993
07/08/2020 08:00,10.59352,5.26936,11.83168715,11.00352,3.20936,11.462,-0.41,2.06,2.100404723,9.03352,1.37936,9.138222891,11.00352,3.20936,11.462,-1.97,-1.83,2.688828741
07/08/2020 08:30,18.3568,5.7274,19.22954022,15.0768,4.3974,15.705,3.28,1.33,3.539392603,17.3968,2.4474,17.56810795,15.0768,4.3974,15.705,2.32,-1.95,3.030659994
07/08/2020 09:00,26.7636,6.4648,27.53332388,19.3536,5.6448,20.16,7.41,0.82,7.455233061,25.3936,3.0548,25.57668321,19.3536,5.6448,20.16,6.04,-2.59,6.571887096
07/08/2020 09:30,34.69728,4.02504,34.92996116,23.29728,6.79504,24.268,11.4,-2.77,11.73170491,33.51728,3.97504,33.75217032,23.29728,6.79504,24.268,10.22,-2.82,10.60192435
07/08/2020 10:00,42.26912,4.39266,42.49675243,26.88912,7.84266,28.0095,15.38,-3.45,15.76219845,40.96912,7.09266,41.57853556,26.88912,7.84266,28.0095,14.08,-0.75,14.09996099
07/08/2020 10:30,48.864,5.027,49.12190168,30.024,8.757,31.275,18.84,-3.73,19.20568926,47.444,7.587,48.04680744,30.024,8.757,31.275,17.42,-1.17,17.45924683
07/08/2020 11:00,54.55352,5.32186,54.81248706,32.78352,9.56186,34.1495,21.77,-4.24,22.17905544,53.39352,7.93186,53.97946259,32.78352,9.56186,34.1495,20.61,-1.63,20.6743561
07/08/2020 11:30,58.45016,5.48338,58.7068025,34.64016,10.10338,36.0835,23.81,-4.62,24.25408213,57.08016,7.98338,57.63574431,34.64016,10.10338,36.0835,22.44,-2.12,22.53992014
07/08/2020 12:00,60.6412,5.5516,60.8947896,35.7312,10.4216,37.22,24.91,-4.87,25.38158781,59.3912,8.1216,59.94393234,35.7312,10.4216,37.22,23.66,-2.3,23.77152919
07/08/2020 12:30,61.2368,5.5999,61.49231297,35.8968,10.4699,37.3925,25.34,-4.87,25.80373035,60.0968,8.2399,60.65905804,35.8968,10.4699,37.3925,24.2,-2.23,24.30252868
07/08/2020 13:00,60.39584,5.44212,60.64053231,35.35584,10.31212,36.829,25.04,-4.87,25.50918462,59.01584,8.03212,59.55992212,35.35584,10.31212,36.829,23.66,-2.28,23.76960244
07/08/2020 13:30,37.11088,3.60734,37.28579242,23.75088,6.92734,24.7405,13.36,-3.32,13.76633575,35.92088,5.43734,36.33007413,23.75088,6.92734,24.7405,12.17,-1.49,12.26087273
07/08/2020 14:00,30.37288,3.35584,30.55770773,20.76288,6.05584,21.628,9.61,-2.7,9.98208896,29.56288,5.61584,30.09155252,20.76288,6.05584,21.628,8.8,-0.44,8.810993134
07/08/2020 14:30,26.11088,3.06734,26.29042847,18.47088,5.38734,19.2405,7.64,-2.32,7.984484955,24.51088,5.99734,25.23393203,18.47088,5.38734,19.2405,6.04,0.61,6.070724833
07/08/2020 15:00,31.80816,3.63488,32.01517445,22.02816,6.42488,22.946,9.78,-2.79,10.17017699,30.98816,5.71488,31.51072696,22.02816,6.42488,22.946,8.96,-0.71,8.988086559
07/08/2020 15:30,43.96352,5.56436,44.31425496,27.20352,7.93436,28.337,16.76,-2.37,16.9267392,42.41352,5.75436,42.80209502,27.20352,7.93436,28.337,15.21,-2.18,15.36543198
07/08/2020 16:00,39.01856,6.48708,39.55414304,24.77856,7.22708,25.811,14.24,-0.74,14.25921456,37.52856,4.77708,37.83137995,24.77856,7.22708,25.811,12.75,-2.45,12.98325845
07/08/2020 16:30,31.20008,6.27544,31.82492952,21.31008,6.21544,22.198,9.89,0.06,9.890182,29.77008,4.17544,30.06146973,21.31008,6.21544,22.198,8.46,-2.04,8.702482404
07/08/2020 17:00,29.634,4.6145,29.99112479,20.964,6.1145,21.8375,8.67,-1.5,8.798801055,28.424,4.4445,28.76938227,20.964,6.1145,21.8375,7.46,-1.67,7.644638644
07/08/2020 17:30,23.55136,3.83498,23.86155128,17.81136,5.19498,18.5535,5.74,-1.36,5.898915155,22.36136,5.72498,23.08258688,17.81136,5.19498,18.5535,4.55,0.53,4.580764128
07/08/2020 18:00,24.2052,6.1786,24.98132913,17.9952,5.2486,18.745,6.21,0.93,6.279251548,22.9752,3.9186,23.30697838,17.9952,5.2486,18.745,4.98,-1.33,5.154541687
07/08/2020 18:30,20.18484,5.00812,20.79685149,13.97184,4.07512,14.554,6.213,0.933,6.282663289,18.95484,2.74212,19.15215866,13.97184,4.07512,14.554,4.983,-1.333,5.158214614
07/08/2020 19:00,0.1032,2.3326,2.334881796,6.5232,1.9026,6.795,-6.42,0.43,6.434384197,-1.0368,2.6926,2.885316101,6.5232,1.9026,6.795,-7.56,0.79,7.601164384
07/08/2020 19:30,-4.89136,0.27252,4.898945785,4.08864,1.19252,4.259,-8.98,-0.92,9.027003933,-6.15136,3.13252,6.90303639,4.08864,1.19252,4.259,-10.24,1.94,10.42214949
07/08/2020 20:00,-5.89704,0.23878,5.9018723,3.49296,1.01878,3.6385,-9.39,-0.78,9.422340474,-7.04704,3.11878,7.706332555,3.49296,1.01878,3.6385,-10.54,2.1,10.74716707
07/08/2020 20:30,-6.87504,0.02728,6.875094123,3.14496,0.91728,3.276,-10.02,-0.89,10.0594483,-7.79504,3.13728,8.402688522,3.14496,0.91728,3.276,-10.94,2.22,11.16297451
07/08/2020 21:00,-7.3948,0.1186,7.39575101,2.8752,0.8386,2.995,-10.27,-0.72,10.29520762,-8.0648,3.1486,8.657637149,2.8752,0.8386,2.995,-10.94,2.31,11.18122086
07/08/2020 21:30,-8.28008,0.01206,8.280088783,2.50992,0.73206,2.6145,-10.79,-0.72,10.81399556,-9.21008,3.04206,9.699469194,2.50992,0.73206,2.6145,-11.72,2.31,11.94548032
07/08/2020 22:00,-8.18464,-0.05552,8.184828306,2.41536,0.70448,2.516,-10.6,-0.76,10.62721036,-8.96464,3.41448,9.592885072,2.41536,0.70448,2.516,-11.38,2.71,11.69822636
07/08/2020 22:30,-7.0436,-0.0498,7.043776047,2.8464,0.8302,2.965,-9.89,-0.88,9.929073471,-7.5336,3.8902,8.478725435,2.8464,0.8302,2.965,-10.38,3.06,10.82164498
07/08/2020 23:00,-5.64248,0.18136,5.645393875,3.22752,0.94136,3.362,-8.87,-0.76,8.902499649,-6.23248,3.90136,7.35285093,3.22752,0.94136,3.362,-9.46,2.96,9.912275218
07/08/2020 23:30,-5.1796,0.0997,5.180559453,3.2904,0.9597,3.4275,-8.47,-0.86,8.513548027,-5.4096,4.1597,6.823992691,3.2904,0.9597,3.4275,-8.7,3.2,9.26984358
08/08/2020 00:00,-4.21592,0.30494,4.226933859,3.51408,1.02494,3.6605,-7.73,-0.72,7.763459281,-4.65592,4.22494,6.287106572,3.51408,1.02494,3.6605,-8.17,3.2,8.774331883
08/08/2020 00:30,-3.3792,1.9719,3.912464984,3.6408,1.0619,3.7925,-7.02,0.91,7.078735763,-4.1592,2.7719,4.998237114,3.6408,1.0619,3.7925,-7.8,1.71,7.985242639
08/08/2020 01:00,-2.96056,3.14442,4.318830009,3.64944,1.06442,3.8015,-6.61,2.08,6.929538224,-3.96056,1.92442,4.403342804,3.64944,1.06442,3.8015,-7.61,0.86,7.658439789
08/08/2020 01:30,-2.99984,3.26838,4.436366514,3.56016,1.03838,3.7085,-6.56,2.23,6.928672311,-4.04984,1.89838,4.472700599,3.56016,1.03838,3.7085,-7.61,0.86,7.658439789
08/08/2020 02:00,-2.90928,3.27146,4.377940229,3.57072,1.04146,3.7195,-6.48,2.23,6.852977455,-3.72928,2.73146,4.622597003,3.57072,1.04146,3.7195,-7.3,1.69,7.493070132
08/08/2020 02:30,-2.50792,1.09144,2.735124129,3.74208,1.09144,3.898,-6.25,0,6.25,-3.12792,4.30144,5.318483769,3.74208,1.09144,3.898,-6.87,3.21,7.582941382
08/08/2020 03:00,-2.56648,1.07436,2.782277664,3.68352,1.07436,3.837,-6.25,0,6.25,-3.04648,4.45436,5.396514004,3.68352,1.07436,3.837,-6.73,3.38,7.531088899
08/08/2020 03:30,-2.81176,1.71032,3.291077149,3.49824,1.02032,3.644,-6.31,0.69,6.347613725,-3.23176,4.08032,5.20512094,3.49824,1.02032,3.644,-6.73,3.06,7.393003449
08/08/2020 04:00,-2.8876,2.0407,3.535914344,3.3624,0.9807,3.5025,-6.25,1.06,6.339250744,-3.2676,3.3607,4.687378185,3.3624,0.9807,3.5025,-6.63,2.38,7.044238781
08/08/2020 04:30,-2.71152,2.37414,3.60400908,3.40848,0.99414,3.5505,-6.12,1.38,6.273659219,-3.13152,3.01414,4.346430426,3.40848,0.99414,3.5505,-6.54,2.02,6.84485208
08/08/2020 05:00,-2.94744,2.34908,3.769028973,3.32256,0.96908,3.461,-6.27,1.38,6.420070093,-3.31744,2.83908,4.366438297,3.32256,0.96908,3.461,-6.64,1.87,6.898296891
08/08/2020 05:30,-2.82312,0.61284,2.888871648,3.50688,1.02284,3.653,-6.33,-0.41,6.343264144,-2.90312,4.80284,5.612074287,3.50688,1.02284,3.653,-6.41,3.78,7.441538819
08/08/2020 06:00,-2.39288,-0.41084,2.427892955,3.83712,1.11916,3.997,-6.23,-1.53,6.415122758,-2.26288,6.05916,6.467924381,3.83712,1.11916,3.997,-6.1,4.94,7.849433101
08/08/2020 06:30,-1.82464,-0.37802,1.863386769,4.15536,1.21198,4.3285,-5.98,-1.59,6.187770196,-1.82464,6.05198,6.321057906,4.15536,1.21198,4.3285,-5.98,4.84,7.693243789
08/08/2020 07:00,-0.58248,-0.49614,0.765139105,4.84752,1.41386,5.0495,-5.43,-1.91,5.75612717,-0.48248,5.97386,5.993312127,4.84752,1.41386,5.0495,-5.33,4.56,7.014449373
08/08/2020 07:30,3.24936,2.67148,4.206559853,6.75936,1.97148,7.041,-3.51,0.7,3.579120004,2.89936,4.11148,5.030959769,6.75936,1.97148,7.041,-3.86,2.14,4.413524669
08/08/2020 08:00,11.21272,2.47246,11.48207944,10.84272,3.16246,11.2945,0.37,-0.69,0.782943165,10.30272,4.86246,11.39252196,10.84272,3.16246,11.2945,-0.54,1.7,1.783704011
08/08/2020 08:30,18.33984,3.50662,18.67206778,14.55984,4.24662,15.1665,3.78,-0.74,3.851752848,18.07984,5.76662,18.97721056,14.55984,4.24662,15.1665,3.52,1.52,3.834162229
08/08/2020 09:00,27.26896,4.46428,27.63197379,19.00896,5.54428,19.801,8.26,-1.08,8.330306117,26.61896,6.51428,27.40446816,19.00896,5.54428,19.801,7.61,0.97,7.671570895
08/08/2020 09:30,35.12832,4.38576,35.40104175,23.12832,6.74576,24.092,12,-2.36,12.22986509,34.46832,7.95576,35.37455584,23.12832,6.74576,24.092,11.34,1.21,11.40437197
08/08/2020 10:00,42.60496,4.68228,42.86147877,26.78496,7.81228,27.901,15.82,-3.13,16.12666426,42.10496,8.68228,42.99080882,26.78496,7.81228,27.901,15.32,0.87,15.34468312
08/08/2020 10:30,46.24912,5.27266,46.54870615,28.56912,8.33266,29.7595,17.68,-3.06,17.94285373,45.52912,9.14266,46.43801245,28.56912,8.33266,29.7595,16.96,0.81,16.97933155
08/08/2020 11:00,48.12376,5.11818,48.39516549,29.27376,8.53818,30.4935,18.85,-3.42,19.15773734,47.73376,8.10818,48.41750124,29.27376,8.53818,30.4935,18.46,-0.43,18.46500745
08/08/2020 11:30,51.85152,5.47336,52.13959912,31.21152,9.10336,32.512,20.64,-3.63,20.95677695,51.11152,8.22336,51.76882388,31.21152,9.10336,32.512,19.9,-0.88,19.91944778
08/08/2020 12:00,48.47272,5.15996,48.74658728,29.38272,8.56996,30.607,19.09,-3.41,19.39216852,47.83272,7.82996,48.46934471,29.38272,8.56996,30.607,18.45,-0.74,18.46483414
08/08/2020 12:30,58.29208,4.52894,58.46775084,34.28208,9.99894,35.7105,24.01,-5.47,24.62521066,57.43208,10.59894,58.40189502,34.28208,9.99894,35.7105,23.15,0.6,23.15777407
08/08/2020 13:00,57.47368,4.98274,57.68926755,34.36368,10.02274,35.7955,23.11,-5.04,23.6531964,56.67368,10.51274,57.64046935,34.36368,10.02274,35.7955,22.31,0.49,22.31538035
08/08/2020 13:30,52.53768,5.45974,52.82060754,31.50768,9.18974,32.8205,21.03,-3.73,21.35822558,51.83768,8.35974,52.5074311,31.50768,9.18974,32.8205,20.33,-0.83,20.34693589
08/08/2020 14:00,56.22352,5.58436,56.5001706,32.96352,9.61436,34.337,23.26,-4.03,23.60653511,55.49352,8.78436,56.18447955,32.96352,9.61436,34.337,22.53,-0.83,22.54528332
08/08/2020 14:30,54.07368,5.57524,54.36033637,32.14368,9.37524,33.483,21.93,-3.8,22.25679447,53.37368,8.38524,54.0283441,32.14368,9.37524,33.483,21.23,-0.99,21.25307037
08/08/2020 15:00,58.39232,6.67026,58.77206312,34.25232,9.99026,35.6795,24.14,-3.32,24.3672321,58.13232,8.80026,58.79465286,34.25232,9.99026,35.6795,23.88,-1.19,23.90963195
08/08/2020 15:30,53.82936,6.59648,54.23203432,31.83936,9.28648,33.166,21.99,-2.69,22.15392065,53.22936,8.35648,53.8813096,31.83936,9.28648,33.166,21.39,-0.93,21.41020785
08/08/2020 16:00,53.53752,6.61636,53.9448076,31.66752,9.23636,32.987,21.87,-2.62,22.02637737,53.05752,8.30636,53.70378055,31.66752,9.23636,32.987,21.39,-0.93,21.41020785
08/08/2020 16:30,50.10376,6.62568,50.53994857,30.29376,8.83568,31.556,19.81,-2.21,19.93289241,49.38376,8.06568,50.03809494,30.29376,8.83568,31.556,19.09,-0.77,19.10552276
08/08/2020 17:00,36.44904,5.21472,36.82018226,24.35904,7.10472,25.374,12.09,-1.89,12.23683783,35.90904,8.24472,36.8433788,24.35904,7.10472,25.374,11.55,1.14,11.60612338
08/08/2020 17:30,34.15768,5.14224,34.54257858,23.28768,6.79224,24.258,10.87,-1.65,10.99451682,33.29768,7.93224,34.2294599,23.28768,6.79224,24.258,10.01,1.14,10.07470595
08/08/2020 18:00,26.68,6.805,27.53416832,19.8,5.775,20.625,6.88,1.03,6.956673055,25.84,5.055,26.32980488,19.8,5.775,20.625,6.04,-0.72,6.08276253
08/08/2020 18:30,17.7156,5.8283,18.64970681,15.2856,4.4583,15.9225,2.43,1.37,2.789587783,16.9256,3.7383,17.33351731,15.2856,4.4583,15.9225,1.64,-0.72,1.791089054
08/08/2020 19:00,8.92328,3.67804,9.651575219,11.51328,3.35804,11.993,-2.59,0.32,2.609693469,8.91328,5.95804,10.72123132,11.51328,3.35804,11.993,-2.6,2.6,3.676955262
08/08/2020 19:30,3.73384,1.58112,4.054812153,8.64384,2.52112,9.004,-4.91,-0.94,4.999169931,3.17384,4.96112,5.889479773,8.64384,2.52112,9.004,-5.47,2.44,5.989532536
08/08/2020 20:00,-1.8128,0.8596,2.006279143,5.8272,1.6996,6.07,-7.64,-0.84,7.686039292,-2.3128,4.2396,4.829415286,5.8272,1.6996,6.07,-8.14,2.54,8.527086255
08/08/2020 20:30,-3.5192,0.6694,3.582298843,4.9008,1.4294,5.105,-8.42,-0.76,8.454229711,-3.9992,4.0494,5.691330337,4.9008,1.4294,5.105,-8.9,2.62,9.277629007
08/08/2020 21:00,-3.90824,0.49718,3.939737028,4.72176,1.37718,4.9185,-8.63,-0.88,8.674750717,-4.41824,4.09718,6.025589486,4.72176,1.37718,4.9185,-9.14,2.72,9.536141777
08/08/2020 21:30,-4.60088,0.60516,4.640508097,4.50912,1.31516,4.697,-9.11,-0.71,9.137625512,-4.92088,3.89516,6.275932712,4.50912,1.31516,4.697,-9.43,2.58,9.776568928
08/08/2020 22:00,-4.47128,1.28296,4.651701968,4.39872,1.28296,4.582,-8.87,0,8.87,-4.81128,4.01296,6.265162663,4.39872,1.28296,4.582,-9.21,2.73,9.606091817
08/08/2020 22:30,-4.14296,0.53122,4.17687829,4.18704,1.22122,4.3615,-8.33,-0.69,8.358528579,-4.68296,4.10122,6.224959426,4.18704,1.22122,4.3615,-8.87,2.88,9.325840445
08/08/2020 23:00,-3.9292,1.1844,4.103829431,4.0608,1.1844,4.23,-7.99,0,7.99,-4.0892,4.1544,5.829287778,4.0608,1.1844,4.23,-8.15,2.97,8.67429536
08/08/2020 23:30,-3.17032,3.10324,4.436330398,4.15968,1.21324,4.333,-7.33,1.89,7.5697424,-3.39032,3.07324,4.575923273,4.15968,1.21324,4.333,-7.55,1.86,7.775737907
09/08/2020 00:00,-2.11408,3.27756,3.900222276,4.34592,1.26756,4.527,-6.46,2.01,6.765478549,-2.75408,2.56756,3.765278343,4.34592,1.26756,4.527,-7.1,1.3,7.218032973
09/08/2020 00:30,-1.93824,3.24718,3.781659986,4.24176,1.23718,4.4185,-6.18,2.01,6.498653707,-2.38824,2.53718,3.484389853,4.24176,1.23718,4.4185,-6.63,1.3,6.756248959
09/08/2020 01:00,-1.75432,3.36124,3.791513286,4.25568,1.24124,4.433,-6.01,2.12,6.372950651,-2.23432,2.39124,3.272646421,4.25568,1.24124,4.433,-6.49,1.15,6.59110006
09/08/2020 01:30,-1.53536,3.48552,3.80869794,4.30464,1.25552,4.484,-5.84,2.23,6.251279869,-2.07536,2.40552,3.177049826,4.30464,1.25552,4.484,-6.38,1.15,6.482815746
09/08/2020 02:00,-1.59568,3.49126,3.838631403,4.32432,1.26126,4.5045,-5.92,2.23,6.326080935,-1.93568,2.29126,2.999454859,4.32432,1.26126,4.5045,-6.26,1.03,6.344170553
09/08/2020 02:30,-1.97248,3.53136,4.044895648,3.94752,1.15136,4.112,-5.92,2.38,6.380501548,-2.31248,2.95136,3.749411901,3.94752,1.15136,4.112,-6.26,1.8,6.513647212
09/08/2020 03:00,-2.14576,1.10082,2.411657241,3.77424,1.10082,3.9315,-5.92,0,5.92,-2.26576,4.68082,5.200360012,3.77424,1.10082,3.9315,-6.04,3.58,7.021253449
09/08/2020 03:30,-2.19696,1.05672,2.437886462,3.62304,1.05672,3.774,-5.82,0,5.82,-2.27696,4.63672,5.165628636,3.62304,1.05672,3.774,-5.9,3.58,6.901188303
09/08/2020 04:00,-1.9452,1.1039,2.236604178,3.7848,1.1039,3.9425,-5.73,0,5.73,-1.9652,4.6839,5.07946161,3.7848,1.1039,3.9425,-5.75,3.58,6.773396489
09/08/2020 04:30,-1.93136,1.08752,2.216495252,3.72864,1.08752,3.884,-5.66,0,5.66,-2.08136,4.81752,5.247909908,3.72864,1.08752,3.884,-5.81,3.73,6.904274039
09/08/2020 05:00,-1.67272,1.14254,2.025682564,3.91728,1.14254,4.0805,-5.59,0,5.59,-1.68272,5.01254,5.287447763,3.91728,1.14254,4.0805,-5.6,3.87,6.807121271
09/08/2020 05:30,-1.75816,1.11762,2.083314919,3.83184,1.11762,3.9915,-5.59,0,5.59,-1.86816,4.90762,5.251167094,3.83184,1.11762,3.9915,-5.7,3.79,6.845005478
09/08/2020 06:00,-2.30896,1.03572,2.530614985,3.55104,1.03572,3.699,-5.86,0,5.86,-2.39896,4.92572,5.478843546,3.55104,1.03572,3.699,-5.95,3.89,7.108769232
09/08/2020 06:30,-1.85352,1.18314,2.19894444,4.05648,1.18314,4.2255,-5.91,0,5.91,-1.82352,4.90314,5.231252914,4.05648,1.18314,4.2255,-5.88,3.72,6.957930727
09/08/2020 07:00,-0.89864,1.34498,1.617567634,4.61136,1.34498,4.8035,-5.51,0,5.51,-0.85864,4.97498,5.048533317,4.61136,1.34498,4.8035,-5.47,3.63,6.564891469
09/08/2020 07:30,-0.47576,1.45082,1.526835371,4.97424,1.45082,5.1815,-5.45,0,5.45,-0.49576,5.02082,5.045236511,4.97424,1.45082,5.1815,-5.47,3.57,6.531906307
09/08/2020 08:00,-0.25864,1.53748,1.559082871,5.27136,1.53748,5.491,-5.53,0,5.53,-0.31864,5.03748,5.047547543,5.27136,1.53748,5.491,-5.59,3.5,6.595308939
09/08/2020 08:30,0.76152,1.06336,1.307917123,6.01152,1.75336,6.262,-5.25,-0.69,5.295148723,0.61152,5.04336,5.080298889,6.01152,1.75336,6.262,-5.4,3.29,6.32329819
09/08/2020 09:00,2.13832,1.24076,2.472225273,6.92832,2.02076,7.217,-4.79,-0.78,4.853091798,1.93832,5.05076,5.409922458,6.92832,2.02076,7.217,-4.99,3.03,5.837893456
09/08/2020 09:30,1.24696,1.93578,2.302640539,6.63696,1.93578,6.9135,-5.39,0,5.39,0.84696,4.84578,4.919240292,6.63696,1.93578,6.9135,-5.79,2.91,6.480138887
09/08/2020 10:00,2.29208,1.89644,2.974914352,7.46208,2.17644,7.773,-5.17,-0.28,5.177576653,2.08208,4.79644,5.228852054,7.46208,2.17644,7.773,-5.38,2.62,5.984045454
09/08/2020 10:30,5.56624,4.04432,6.880374408,9.06624,2.64432,9.444,-3.5,1.4,3.769615365,4.65624,3.40432,5.768012275,9.06624,2.64432,9.444,-4.41,0.76,4.47500838
09/08/2020 11:00,7.18352,4.12186,8.28207036,9.98352,2.91186,10.3995,-2.8,1.21,3.050262284,6.58352,3.67186,7.538255199,9.98352,2.91186,10.3995,-3.4,0.76,3.483905854
09/08/2020 11:30,8.57928,4.24104,9.570290779,10.76928,3.14104,11.218,-2.19,1.1,2.450734584,7.76928,3.83104,8.662481123,10.76928,3.14104,11.218,-3,0.69,3.078327468
09/08/2020 12:00,11.86448,4.66714,12.74943455,12.74448,3.71714,13.2755,-0.88,0.95,1.294951737,11.47448,4.40714,12.29172788,12.74448,3.71714,13.2755,-1.27,0.69,1.445337331
09/08/2020 12:30,17.98328,5.32304,18.75454917,15.47328,4.51304,16.118,2.51,0.81,2.6374609,17.40328,4.51304,17.97892335,15.47328,4.51304,16.118,1.93,0,1.93
09/08/2020 13:00,21.74824,5.89032,22.5317956,17.41824,5.08032,18.144,4.33,0.81,4.405110668,21.16824,4.39032,21.61872555,17.41824,5.08032,18.144,3.75,-0.69,3.812951613
09/08/2020 13:30,23.2316,6.1013,24.01943172,18.1416,5.2913,18.8975,5.09,0.81,5.154046954,22.6516,5.0013,23.19715466,18.1416,5.2913,18.8975,4.51,-0.29,4.519314107
09/08/2020 14:00,23.07312,6.11966,23.87088404,17.79312,5.18966,18.5345,5.28,0.93,5.361277833,22.58312,5.38966,23.21735868,17.79312,5.18966,18.5345,4.79,0.2,4.794173547
09/08/2020 14:30,24.60992,6.17206,25.37208086,18.34992,5.35206,19.1145,6.26,0.82,6.313477647,23.99992,5.48206,24.61806536,18.34992,5.35206,19.1145,5.65,0.13,5.651495377
09/08/2020 15:00,36.38216,7.44688,37.13647248,23.85216,6.95688,24.846,12.53,0.49,12.53957735,35.83216,5.93688,36.32065851,23.85216,6.95688,24.846,11.98,-1.02,12.02334396
09/08/2020 15:30,41.86088,7.99734,42.61796243,26.39088,7.69734,27.4905,15.47,0.3,15.47290858,41.18088,6.67734,41.71872178,26.39088,7.69734,27.4905,14.79,-1.02,14.82513069
09/08/2020 16:00,43.98392,7.26656,44.58013137,27.31392,7.96656,28.452,16.67,-0.7,16.68469059,43.41392,6.94656,43.9661591,27.31392,7.96656,28.452,16.1,-1.02,16.1322782
09/08/2020 16:30,35.8144,7.5392,36.59932764,23.4144,6.8292,24.39,12.4,0.71,12.42030998,34.8244,5.8792,35.31718885,23.4144,6.8292,24.39,11.41,-0.95,11.44948034
09/08/2020 17:00,28.52856,6.55458,29.27185089,20.03856,5.84458,20.8735,8.49,0.71,8.519636142,27.85856,5.14458,28.32959704,20.03856,5.84458,20.8735,7.82,-0.7,7.851267414
09/08/2020 17:30,28.31288,6.96834,29.15779375,20.22288,5.89834,21.0655,8.09,1.07,8.160453419,27.40288,5.54834,27.95893254,20.22288,5.89834,21.0655,7.18,-0.35,7.188525579
09/08/2020 18:00,20.08808,6.28444,21.04816249,16.19808,4.72444,16.873,3.89,1.56,4.191145428,19.44808,4.53444,19.96970109,16.19808,4.72444,16.873,3.25,-0.19,3.255549109
09/08/2020 18:30,11.96112,4.03366,12.62294754,12.32112,3.59366,12.8345,-0.36,0.44,0.568506816,11.02112,5.95366,12.52641822,12.32112,3.59366,12.8345,-1.3,2.36,2.694364489
09/08/2020 19:00,5.77144,3.44292,6.720358458,9.30144,2.71292,9.689,-3.53,0.73,3.604691388,5.10144,4.49292,6.797868798,9.30144,2.71292,9.689,-4.2,1.78,4.561622518
09/08/2020 19:30,0.62368,2.70274,2.773766438,6.76368,1.97274,7.0455,-6.14,0.73,6.183243485,0.19368,3.92274,3.927518434,6.76368,1.97274,7.0455,-6.57,1.95,6.853276589
09/08/2020 20:00,-3.0364,2.1823,3.739272423,4.7736,1.3923,4.9725,-7.81,0.79,7.849853502,-3.6864,3.3423,4.975993795,4.7736,1.3923,4.9725,-8.46,1.95,8.681825845
09/08/2020 20:30,-4.68896,2.08072,5.129887094,4.15104,1.21072,4.324,-8.84,0.87,8.88270792,-5.15896,3.43072,6.195539363,4.15104,1.21072,4.324,-9.31,2.22,9.571023979
09/08/2020 21:00,-5.50088,1.95766,5.838845215,3.72912,1.08766,3.8845,-9.23,0.87,9.270911498,-6.00088,3.15766,6.780956972,3.72912,1.08766,3.8845,-9.73,2.07,9.947753515
09/08/2020 21:30,-5.86704,1.92378,6.174389674,3.61296,1.05378,3.7635,-9.48,0.87,9.519837183,-6.29704,3.12378,7.029275514,3.61296,1.05378,3.7635,-9.91,2.07,10.12388265
09/08/2020 22:00,-5.67416,1.97462,6.007929415,3.37584,0.98462,3.5165,-9.05,0.99,9.103988137,-6.44416,3.15462,7.174874595,3.37584,0.98462,3.5165,-9.82,2.17,10.0569031
09/08/2020 22:30,-5.21472,1.90154,5.550599882,3.36528,0.98154,3.5055,-8.58,0.92,8.629183044,-5.69472,3.22154,6.542794193,3.36528,0.98154,3.5055,-9.06,2.24,9.332802366
09/08/2020 23:00,-4.97152,3.81164,6.264551907,2.98848,0.87164,3.113,-7.96,2.94,8.485587782,-5.73152,2.66164,6.319386758,2.98848,0.87164,3.113,-8.72,1.79,8.901825655
09/08/2020 23:30,-4.1452,3.9989,5.759677443,3.1848,0.9289,3.3175,-7.33,3.07,7.946936517,-4.7352,0.9289,4.825450678,3.1848,0.9289,3.3175,-7.92,0,7.92
10/08/2020 00:00,-3.67016,4.13162,5.526333165,3.15984,0.92162,3.2915,-6.83,3.21,7.546721142,-4.23016,0.92162,4.329392226,3.15984,0.92162,3.2915,-7.39,0,7.39
10/08/2020 00:30,-3.26664,4.13848,5.272376466,3.18336,0.92848,3.316,-6.45,3.21,7.204623515,-4.02664,0.92848,4.132300183,3.18336,0.92848,3.316,-7.21,0,7.21
10/08/2020 01:00,-3.06728,4.14996,5.160462634,3.22272,0.93996,3.357,-6.29,3.21,7.061741995,-3.70728,0.93996,3.824584919,3.22272,0.93996,3.357,-6.93,0,6.93
10/08/2020 01:30,-3.0764,4.2073,5.212063915,3.2136,0.9373,3.3475,-6.29,3.27,7.089217164,-3.6264,0.9373,3.745571819,3.2136,0.9373,3.3475,-6.84,0,6.84
10/08/2020 02:00,-2.9876,4.2332,5.181287099,3.3024,0.9632,3.44,-6.29,3.27,7.089217164,-3.5376,0.9632,3.666383504,3.3024,0.9632,3.44,-6.84,0,6.84
10/08/2020 02:30,-3.28688,2.84216,4.345279462,3.09312,0.90216,3.222,-6.38,1.94,6.668433099,-3.66688,3.60216,5.140191203,3.09312,0.90216,3.222,-6.76,2.7,7.279258204
10/08/2020 03:00,-3.21728,1.78246,3.678050333,3.16272,0.92246,3.2945,-6.38,0.86,6.437701453,-3.27728,3.62246,4.884954519,3.16272,0.92246,3.2945,-6.44,2.7,6.98309387
10/08/2020 03:30,-2.78232,1.84224,3.336937638,3.36768,0.98224,3.508,-6.15,0.86,6.209838967,-2.86232,3.68224,4.663878986,3.36768,0.98224,3.508,-6.23,2.7,6.789911634
10/08/2020 04:00,-2.43208,1.88606,3.077699701,3.51792,1.02606,3.6645,-5.95,0.86,6.011830004,-2.54208,3.72606,4.510620118,3.51792,1.02606,3.6645,-6.06,2.7,6.63427464
10/08/2020 04:30,-2.55976,1.99882,3.247714989,3.39024,0.98882,3.5315,-5.95,1.01,6.035113918,-2.74976,3.79882,4.689585637,3.39024,0.98882,3.5315,-6.14,2.81,6.752458811
10/08/2020 05:00,-2.81336,1.88402,3.385930574,3.23664,0.94402,3.3715,-6.05,0.94,6.122589322,-2.97336,3.75402,4.788897143,3.23664,0.94402,3.3715,-6.21,2.81,6.816171946
10/08/2020 05:30,-2.40968,2.02676,3.148700335,3.52032,1.02676,3.667,-5.93,1,6.013725966,-2.68968,3.92676,4.759603198,3.52032,1.02676,3.667,-6.21,2.9,6.853765388
10/08/2020 06:00,-2.01416,2.18712,2.973269984,3.79584,1.10712,3.954,-5.81,1.08,5.909526208,-2.30416,4.00712,4.622354811,3.79584,1.10712,3.954,-6.1,2.9,6.754257916
10/08/2020 06:30,-0.82576,2.33082,2.472772017,4.73424,1.38082,4.9315,-5.56,0.95,5.640576212,-1.25576,3.93082,4.126533539,4.73424,1.38082,4.9315,-5.99,2.55,6.510192009
10/08/2020 07:00,0.63648,1.61314,1.73416477,5.73648,1.67314,5.9755,-5.1,-0.06,5.100352929,0.33648,4.35314,4.366124901,5.73648,1.67314,5.9755,-5.4,2.68,6.028465808
10/08/2020 07:30,3.85288,0.35584,3.869277245,7.56288,2.20584,7.878,-3.71,-1.85,4.145672442,3.30288,5.21584,6.173653959,7.56288,2.20584,7.878,-4.26,3.01,5.216100076
10/08/2020 08:00,9.89112,2.28616,10.15188566,10.82112,3.15616,11.272,-0.93,-0.87,1.273499117,8.95112,4.27616,9.920085363,10.82112,3.15616,11.272,-1.87,1.12,2.179747692
10/08/2020 08:30,18.0032,3.4651,18.3336338,14.8632,4.3351,15.4825,3.14,-0.87,3.258297101,17.4332,5.1951,18.19080884,14.8632,4.3351,15.4825,2.57,0.86,2.7100738
10/08/2020 09:00,27.29128,4.41204,27.64561558,19.48128,5.68204,20.293,7.81,-1.27,7.912584913,26.38128,5.90204,27.03342395,19.48128,5.68204,20.293,6.9,0.22,6.903506355
10/08/2020 09:30,32.16328,4.60304,32.49099195,21.95328,6.40304,22.868,10.21,-1.8,10.36745388,31.18328,5.56304,31.67561153,21.95328,6.40304,22.868,9.23,-0.84,9.268144367
10/08/2020 10:00,32.43232,5.24026,32.85294059,24.65232,7.19026,25.6795,7.78,-1.95,8.020654587,31.46232,6.35026,32.09678149,24.65232,7.19026,25.6795,6.81,-0.84,6.861610598
