Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
10/08/2020 10:30,37.14248,5.82364,37.59625784,26.89248,7.84364,28.013,10.25,-2.02,10.44714794,36.01248,6.94364,36.67578019,26.89248,7.84364,28.013,9.12,-0.9,9.164300301
10/08/2020 11:00,43.43912,6.19766,43.87901703,30.36912,8.85766,31.6345,13.07,-2.66,13.33793462,42.57912,7.56766,43.24639798,30.36912,8.85766,31.6345,12.21,-1.29,12.27795586
10/08/2020 11:30,48.25568,5.88624,48.61335695,32.21568,9.39624,33.558,16.04,-3.51,16.41955237,47.00568,8.10624,47.69952913,32.21568,9.39624,33.558,14.79,-1.29,14.84615102
10/08/2020 12:00,53.15912,6.05516,53.5028691,35.22912,10.27516,36.697,17.93,-4.22,18.41991585,51.92912,8.27516,52.58433015,35.22912,10.27516,36.697,16.7,-2,16.81933411
10/08/2020 12:30,55.67184,6.36512,56.03452973,36.53184,10.65512,38.054,19.14,-4.29,19.61488465,54.40184,8.45512,55.05496571,36.53184,10.65512,38.054,17.87,-2.2,18.00491322
10/08/2020 13:00,56.38256,6.11408,56.71309414,36.56256,10.66408,38.086,19.82,-4.55,20.33555753,55.22256,8.46408,55.86744833,36.56256,10.66408,38.086,18.66,-2.2,18.7892416
10/08/2020 13:30,60.33648,5.86064,60.62044144,36.51648,10.65064,38.038,23.82,-4.79,24.29684136,59.22648,8.05064,59.77113633,36.51648,10.65064,38.038,22.71,-2.6,22.85834858
10/08/2020 14:00,49.9816,4.8363,50.21503895,31.2216,9.1063,32.5225,18.76,-4.27,19.23981549,48.7916,7.0363,49.2963462,31.2216,9.1063,32.5225,17.57,-2.07,17.69151774
10/08/2020 14:30,45.0892,4.3806,45.30149681,28.6992,8.3706,29.895,16.39,-3.99,16.86867511,43.8792,6.5706,44.3684232,28.6992,8.3706,29.895,15.18,-1.8,15.28634685
10/08/2020 15:00,49.79304,4.63922,50.00869119,30.68304,8.94922,31.9615,19.11,-4.31,19.59000255,48.85304,6.95922,49.34622843,30.68304,8.94922,31.9615,18.17,-1.99,18.27864875
10/08/2020 15:30,49.94616,5.10388,50.20625947,30.83616,8.99388,32.121,19.11,-3.89,19.50190247,48.63616,7.28388,49.17856207,30.83616,8.99388,32.121,17.8,-1.71,17.881949
10/08/2020 16:00,44.8024,4.6982,45.04806465,28.6224,8.3482,29.815,16.18,-3.65,16.58658796,43.5624,7.2582,44.16292745,28.6224,8.3482,29.815,14.94,-1.09,14.97970961
10/08/2020 16:30,40.53544,4.46242,40.78032722,25.58544,7.46242,26.6515,14.95,-3,15.24803266,39.45544,7.64242,40.18878362,25.58544,7.46242,26.6515,13.87,0.18,13.87116794
10/08/2020 17:00,27.13784,3.46812,27.35854923,19.70784,5.74812,20.529,7.43,-2.28,7.771955996,26.14784,6.66812,26.98468753,19.70784,5.74812,20.529,6.44,0.92,6.505382387
10/08/2020 17:30,21.4704,3.0047,21.67962865,16.8504,4.9147,17.5525,4.62,-1.91,4.999249944,20.2604,5.9547,21.11734501,16.8504,4.9147,17.5525,3.41,1.04,3.565066619
10/08/2020 18:00,17.16752,2.72886,17.38304979,14.80752,4.31886,15.4245,2.36,-1.59,2.845645797,16.55752,5.58886,17.47532044,14.80752,4.31886,15.4245,1.75,1.27,2.162267329
10/08/2020 18:30,10.40856,1.91458,10.58318184,11.63856,3.39458,12.1235,-1.23,-1.48,1.924396009,9.33856,5.02458,10.60448523,11.63856,3.39458,12.1235,-2.3,1.63,2.819024654
10/08/2020 19:00,1.80824,0.85782,2.001396275,7.39824,2.15782,7.7065,-5.59,-1.3,5.739172414,1.08824,4.05782,4.201210474,7.39824,2.15782,7.7065,-6.31,1.9,6.589848253
10/08/2020 19:30,-1.20936,0.58852,1.344956282,5.72064,1.66852,5.959,-6.93,-1.08,7.013650975,-2.16936,3.56852,4.176177415,5.72064,1.66852,5.959,-7.89,1.9,8.115546808
10/08/2020 20:00,-4.6544,0.2033,4.658837865,4.1256,1.2033,4.2975,-8.78,-1,8.836764114,-5.4044,3.2533,6.308050432,4.1256,1.2033,4.2975,-9.53,2.05,9.747994666
10/08/2020 20:30,-5.62056,0.04692,5.620755839,3.82944,1.11692,3.989,-9.45,-1.07,9.510383799,-6.28056,3.16692,7.033833677,3.82944,1.11692,3.989,-10.11,2.05,10.31574525
10/08/2020 21:00,-5.89112,0.08634,5.891752664,3.75888,1.09634,3.9155,-9.65,-1.01,9.702710961,-6.53112,3.14634,7.249481626,3.75888,1.09634,3.9155,-10.29,2.05,10.49221616
10/08/2020 21:30,-6.62464,0.05948,6.624907018,3.25536,0.94948,3.391,-9.88,-0.89,9.92000504,-7.47464,2.99948,8.054012876,3.25536,0.94948,3.391,-10.73,2.05,10.92407433
10/08/2020 22:00,-5.90072,0.20104,5.904143765,3.32928,0.97104,3.468,-9.23,-0.77,9.262062405,-6.79072,3.28104,7.541823493,3.32928,0.97104,3.468,-10.12,2.31,10.38029383
10/08/2020 22:30,-4.92048,0.27986,4.928432312,3.59952,1.04986,3.7495,-8.52,-0.77,8.554723841,-5.58048,3.44986,6.560738606,3.59952,1.04986,3.7495,-9.18,2.4,9.488540457
10/08/2020 23:00,-4.24064,0.29148,4.250645622,3.63936,1.06148,3.791,-7.88,-0.77,7.917531181,-4.83064,3.46148,5.942804607,3.63936,1.06148,3.791,-8.47,2.4,8.803459547
10/08/2020 23:30,-4.0524,0.0243,4.052472856,3.4776,1.0143,3.6225,-7.53,-0.99,7.594800853,-4.3824,4.0843,5.990570611,3.4776,1.0143,3.6225,-7.86,3.07,8.43827589
11/08/2020 00:00,-3.5352,0.0964,3.536514103,3.4848,1.0164,3.63,-7.02,-0.92,7.080028249,-3.8352,4.0864,5.604232686,3.4848,1.0164,3.63,-7.32,3.07,7.937713777
11/08/2020 00:30,-3.00568,2.02626,3.624891978,3.48432,1.01626,3.6295,-6.49,1.01,6.568119975,-3.62568,2.47626,4.390605773,3.48432,1.01626,3.6295,-7.11,1.46,7.258353808
11/08/2020 01:00,-2.64176,3.00032,3.997601281,3.49824,1.02032,3.644,-6.14,1.98,6.451356447,-3.49176,1.71032,3.888133537,3.49824,1.02032,3.644,-6.99,0.69,7.023973235
11/08/2020 01:30,-2.64512,3.07934,4.059432799,3.49488,1.01934,3.6405,-6.14,2.06,6.476357001,-3.49512,1.70934,3.890720634,3.49488,1.01934,3.6405,-6.99,0.69,7.023973235
11/08/2020 02:00,-2.76032,3.08074,4.136462915,3.49968,1.02074,3.6455,-6.26,2.06,6.590235201,-3.49032,1.71074,3.887025219,3.49968,1.02074,3.6455,-6.99,0.69,7.023973235
11/08/2020 02:30,-2.64416,3.07962,4.059019765,3.49584,1.01962,3.6415,-6.14,2.06,6.476357001,-3.14416,3.91962,5.02485453,3.49584,1.01962,3.6415,-6.64,2.9,7.24566077
11/08/2020 03:00,-2.63176,0.31282,2.65028622,3.43824,1.00282,3.5815,-6.07,-0.69,6.109091585,-2.95176,3.90282,4.893351719,3.43824,1.00282,3.5815,-6.39,2.9,7.01727155
11/08/2020 03:30,-2.33328,1.03446,2.552313274,3.54672,1.03446,3.6945,-5.88,0,5.88,-2.59328,3.78446,4.587726959,3.54672,1.03446,3.6945,-6.14,2.75,6.727711349
11/08/2020 04:00,-1.82864,1.08248,2.125014635,3.71136,1.08248,3.866,-5.54,0,5.54,-2.12864,3.88248,4.427726188,3.71136,1.08248,3.866,-5.84,2.8,6.476542287
11/08/2020 04:30,-1.31712,1.81084,2.23918436,3.84288,1.12084,4.003,-5.16,0.69,5.205929312,-1.71712,3.82084,4.188952065,3.84288,1.12084,4.003,-5.56,2.7,6.180906082
11/08/2020 05:00,-0.99568,1.84626,2.097630723,3.96432,1.15626,4.1295,-4.96,0.69,5.007763972,-1.33568,3.74626,3.977248427,3.96432,1.15626,4.1295,-5.3,2.59,5.898991439
11/08/2020 05:30,-1.11184,1.95238,2.246770093,3.84816,1.12238,4.0085,-4.96,0.83,5.028966097,-1.45184,3.79238,4.060786309,3.84816,1.12238,4.0085,-5.3,2.67,5.934551373
11/08/2020 06:00,-1.28552,1.93964,2.326964761,3.80448,1.10964,3.963,-5.09,0.83,5.157227938,-1.57552,3.68964,4.011945488,3.80448,1.10964,3.963,-5.38,2.58,5.966640596
11/08/2020 06:30,-1.76952,1.82764,2.543908214,3.90048,1.13764,4.063,-5.67,0.69,5.711829829,-2.40952,3.47764,4.230811577,3.90048,1.13764,4.063,-6.31,2.34,6.729910846
11/08/2020 07:00,-0.99576,3.60082,3.735966093,4.49424,1.31082,4.6815,-5.49,2.29,5.948461986,-1.69576,3.52082,3.907911904,4.49424,1.31082,4.6815,-6.19,2.21,6.572685905
11/08/2020 07:30,-0.31608,1.50906,1.541806943,5.17392,1.50906,5.3895,-5.49,0,5.49,-1.13608,3.00906,3.216383038,5.17392,1.50906,5.3895,-6.31,1.5,6.485838419
11/08/2020 08:00,-0.1552,0.8089,0.823654205,5.5848,1.6289,5.8175,-5.74,-0.82,5.798275606,-1.1952,2.8389,3.080236395,5.5848,1.6289,5.8175,-6.78,1.21,6.88712567
11/08/2020 08:30,-3.08112,0.61884,3.142652287,4.65888,1.35884,4.853,-7.74,-0.74,7.775294207,-3.72112,2.30884,4.379209541,4.65888,1.35884,4.853,-8.38,0.95,8.433676541
11/08/2020 09:00,-2.50032,0.68324,2.591990934,4.87968,1.42324,5.083,-7.38,-0.74,7.417007483,-3.39032,2.24324,4.065266953,4.87968,1.42324,5.083,-8.27,0.82,8.310553532
11/08/2020 09:30,0.34656,1.00608,1.064096236,6.22656,1.81608,6.486,-5.88,-0.81,5.93552862,-0.71344,2.70608,2.798547052,6.22656,1.81608,6.486,-6.94,0.89,6.996834999
11/08/2020 10:00,4.66008,1.32044,4.843542856,7.99008,2.33044,8.323,-3.33,-1.01,3.479798845,3.73008,3.13044,4.869615118,7.99008,2.33044,8.323,-4.26,0.8,4.334466519
11/08/2020 10:30,13.07376,2.25818,13.26735005,12.23376,3.56818,12.7435,0.84,-1.31,1.556181223,11.76376,2.85818,12.10600026,12.23376,3.56818,12.7435,-0.47,-0.71,0.851469318
11/08/2020 11:00,33.60904,4.17722,33.86763553,22.37904,6.52722,23.3115,11.23,-2.35,11.47324714,32.74904,5.26722,33.16991449,22.37904,6.52722,23.3115,10.37,-1.26,10.44626728
11/08/2020 11:30,53.23704,5.93122,53.56642417,32.02704,9.34122,33.3615,21.21,-3.41,21.48236952,52.19704,7.17122,52.68735504,32.02704,9.34122,33.3615,20.17,-2.17,20.28639446
11/08/2020 12:00,49.84,5.5375,50.14667991,30.3,8.8375,31.5625,19.54,-3.3,19.81670003,48.72,6.7775,49.18915436,30.3,8.8375,31.5625,18.42,-2.06,18.53483207
11/08/2020 12:30,58.51424,6.32832,58.85544934,34.79424,10.14832,36.244,23.72,-3.82,24.02562798,57.27424,7.47832,57.76040025,34.79424,10.14832,36.244,22.48,-2.67,22.63800565
11/08/2020 13:00,57.82696,5.95828,58.13310936,34.41696,10.03828,35.851,23.41,-4.08,23.76288072,56.74696,7.36828,57.22332583,34.41696,10.03828,35.851,22.33,-2.67,22.48905956
11/08/2020 13:30,58.64408,6.04494,58.95480827,34.95408,10.19494,36.4105,23.69,-4.15,24.05075051,57.48408,7.21494,57.93509138,34.95408,10.19494,36.4105,22.53,-2.98,22.72622494
11/08/2020 14:00,48.80296,5.30628,49.09058476,29.95296,8.73628,31.201,18.85,-3.43,19.15952505,47.59296,6.54628,48.04106185,29.95296,8.73628,31.201,17.64,-2.19,17.77542405
11/08/2020 14:30,43.75616,5.08638,44.05079794,28.13616,8.20638,29.3085,15.62,-3.12,15.92855298,42.86616,6.24638,43.31887506,28.13616,8.20638,29.3085,14.73,-1.96,14.8598284
11/08/2020 15:00,43.47056,4.88058,43.74368123,28.15056,8.21058,29.3235,15.32,-3.33,15.67773262,43.71056,6.25058,44.15521267,28.15056,8.21058,29.3235,15.56,-1.96,15.6829589
11/08/2020 15:30,46.41448,5.47714,46.73652764,29.30448,8.54714,30.5255,17.11,-3.07,17.38323905,46.28448,6.58714,46.75086633,29.30448,8.54714,30.5255,16.98,-1.96,17.092747
11/08/2020 16:00,35.5376,4.4593,35.81628638,23.5176,6.8593,24.4975,12.02,-2.4,12.25725907,35.6176,5.6793,36.06754605,23.5176,6.8593,24.4975,12.1,-1.18,12.15740104
11/08/2020 16:30,36.85816,4.85238,37.17619602,24.24816,7.07238,25.2585,12.61,-2.22,12.80392518,36.61816,5.99238,37.10523224,24.24816,7.07238,25.2585,12.37,-1.08,12.41705682
11/08/2020 17:00,23.65896,3.66678,23.94142151,18.22896,5.31678,18.9885,5.43,-1.65,5.675156386,24.05896,4.89678,24.55223026,18.22896,5.31678,18.9885,5.83,-0.42,5.845109067
11/08/2020 17:30,22.87216,4.04688,23.22741787,18.09216,5.27688,18.846,4.78,-1.23,4.935716767,22.79216,5.89688,23.54263688,18.09216,5.27688,18.846,4.7,0.62,4.740717245
11/08/2020 18:00,13.11208,2.98394,13.44732464,13.52208,3.94394,14.0855,-0.41,-0.96,1.043886967,13.34208,4.95394,14.23209824,13.52208,3.94394,14.0855,-0.18,1.01,1.025914226
11/08/2020 18:30,8.23712,0.34416,8.244306642,11.15712,3.25416,11.622,-2.92,-2.91,4.122438599,8.69712,6.40416,10.80060932,11.15712,3.25416,11.622,-2.46,3.15,3.996761189
11/08/2020 19:00,3.07952,-0.29264,3.093393218,8.69952,2.53736,9.062,-5.62,-2.83,6.292320717,3.63952,5.80736,6.853578335,8.69952,2.53736,9.062,-5.06,3.27,6.024657667
11/08/2020 19:30,-2.5272,0.9954,2.7161666,5.8128,1.6954,6.055,-8.34,-0.7,8.369324943,-2.4372,2.6654,3.611689494,5.8128,1.6954,6.055,-8.25,0.97,8.306828516
11/08/2020 20:00,-5.47376,0.54432,5.500757475,4.26624,1.24432,4.444,-9.74,-0.7,9.765121607,-5.35376,2.35432,5.84855271,4.26624,1.24432,4.444,-9.62,1.11,9.683826723
11/08/2020 20:30,-7.05112,0.20384,7.054065778,3.57888,1.04384,3.728,-10.63,-0.84,10.66313744,-6.92112,2.23384,7.272684731,3.57888,1.04384,3.728,-10.5,1.19,10.56721818
11/08/2020 21:00,-8.13496,0.21272,8.137740718,3.09504,0.90272,3.224,-11.23,-0.69,11.25117772,-7.78496,1.99272,8.035952663,3.09504,0.90272,3.224,-10.88,1.09,10.93446386
11/08/2020 21:30,-8.22728,0.21496,8.230087727,3.10272,0.90496,3.232,-11.33,-0.69,11.35099115,-8.17728,1.99496,8.417111951,3.10272,0.90496,3.232,-11.28,1.09,11.33254164
11/08/2020 22:00,-8.22296,0.83622,8.265369626,2.86704,0.83622,2.9865,-11.09,0,11.09,-8.03296,2.07622,8.296935329,2.86704,0.83622,2.9865,-10.9,1.24,10.97030537
11/08/2020 22:30,-7.49336,0.85652,7.542152915,2.93664,0.85652,3.059,-10.43,0,10.43,-7.35336,2.24652,7.68887218,2.93664,0.85652,3.059,-10.29,1.39,10.383458
11/08/2020 23:00,-6.25896,1.60322,6.461028916,3.13104,0.91322,3.2615,-9.39,0.69,9.415317307,-6.13896,2.37322,6.581717333,3.13104,0.91322,3.2615,-9.27,1.46,9.384268751
11/08/2020 23:30,-6.10616,-1.34388,6.25229585,3.00384,0.87612,3.129,-9.11,-2.22,9.376593198,-5.38616,4.52612,7.035373608,3.00384,0.87612,3.129,-8.39,3.65,9.149568296
12/08/2020 00:00,-5.64488,-1.23434,5.778257994,2.86512,0.83566,2.9845,-8.51,-2.07,8.758139072,-5.10488,5.08566,7.205812754,2.86512,0.83566,2.9845,-7.97,4.25,9.03235296
12/08/2020 00:30,-5.15352,-1.21936,5.295810344,2.91648,0.85064,3.038,-8.07,-2.07,8.331254407,-4.60352,5.10064,6.870875112,2.91648,0.85064,3.038,-7.52,4.25,8.637875896
12/08/2020 01:00,-4.74536,-1.18198,4.890349502,3.04464,0.88802,3.1715,-7.79,-2.07,8.060334981,-4.19536,5.13802,6.633271821,3.04464,0.88802,3.1715,-7.24,4.25,8.3952427
12/08/2020 01:30,-4.52096,1.50472,4.764793972,2.99904,0.87472,3.124,-7.52,0.63,7.546343485,-4.48096,2.81472,5.291658644,2.99904,0.87472,3.124,-7.48,1.94,7.72748342
12/08/2020 02:00,-3.49424,1.74168,3.904249275,3.60576,1.05168,3.756,-7.1,0.69,7.133449376,-3.45424,2.99168,4.569674299,3.60576,1.05168,3.756,-7.06,1.94,7.321693793
12/08/2020 02:30,-2.57528,1.91346,3.208332316,4.19472,1.22346,4.3695,-6.77,0.69,6.805071638,-2.41528,3.16346,3.980082493,4.19472,1.22346,4.3695,-6.61,1.94,6.888809767
12/08/2020 03:00,-3.79832,1.81424,4.209358811,3.27168,0.95424,3.408,-7.07,0.86,7.12211345,-3.66832,2.89424,4.672600646,3.27168,0.95424,3.408,-6.94,1.94,7.206053011
12/08/2020 03:30,-3.962,1.7665,4.337967986,3.108,0.9065,3.2375,-7.07,0.86,7.12211345,-3.832,2.8465,4.773550696,3.108,0.9065,3.2375,-6.94,1.94,7.206053011
12/08/2020 04:00,-4.6128,-0.2829,4.621466894,2.7672,0.8071,2.8825,-7.38,-1.09,7.460060321,-4.1728,4.8071,6.365569122,2.7672,0.8071,2.8825,-6.94,4,8.010218474
12/08/2020 04:30,-4.59032,-0.66676,4.638491845,2.71968,0.79324,2.833,-7.31,-1.46,7.454374555,-4.11032,5.27324,6.685939769,2.71968,0.79324,2.833,-6.83,4.48,8.168188294
12/08/2020 05:00,-4.36216,-0.68938,4.416297618,2.84784,0.83062,2.9665,-7.21,-1.52,7.368480169,-3.90216,5.31062,6.590109062,2.84784,0.83062,2.9665,-6.75,4.48,8.101413457
12/08/2020 05:30,-4.54528,-0.68154,4.596092585,2.87472,0.83846,2.9945,-7.42,-1.52,7.574087404,-3.94528,5.31846,6.622027714,2.87472,0.83846,2.9945,-6.82,4.48,8.15982843
12/08/2020 06:00,-4.5904,-0.5272,4.620574856,2.8896,0.8428,3.01,-7.48,-1.37,7.604426343,-3.9304,5.3228,6.616664114,2.8896,0.8428,3.01,-6.82,4.48,8.15982843
12/08/2020 06:30,-3.69408,-0.57994,3.739325802,3.56592,1.04006,3.7145,-7.26,-1.62,7.438548245,-3.36408,5.28006,6.260676309,3.56592,1.04006,3.7145,-6.93,4.24,8.124192268
12/08/2020 07:00,-0.84712,-0.52666,0.997488371,5.22288,1.52334,5.4405,-6.07,-2.05,6.406824486,-0.30712,5.46334,5.47196552,5.22288,1.52334,5.4405,-5.53,3.94,6.790029455
12/08/2020 07:30,0.66752,-0.23364,0.707227403,6.22752,1.81636,6.487,-5.56,-2.05,5.9258839,1.03752,5.19636,5.298924891,6.22752,1.81636,6.487,-5.19,3.38,6.193585391
12/08/2020 08:00,0.3208,-0.7831,0.846261337,6.4008,1.8669,6.6675,-6.08,-2.65,6.632412834,0.5508,4.9269,4.957592586,6.4008,1.8669,6.6675,-5.85,3.06,6.601976977
12/08/2020 08:30,6.0476,1.6518,6.269123463,9.5376,2.7818,9.935,-3.49,-1.13,3.668378388,6.3376,3.9318,7.458164989,9.5376,2.7818,9.935,-3.2,1.15,3.400367627
12/08/2020 09:00,11.99512,2.29566,12.21281944,12.70512,3.70566,13.2345,-0.71,-1.41,1.578670327,12.27512,3.01566,12.64012564,12.70512,3.70566,13.2345,-0.43,-0.69,0.813019065
12/08/2020 09:30,9.43264,0.08452,9.433018658,11.43264,3.33452,11.909,-2,-3.25,3.816084381,9.81264,5.48452,11.24134616,11.43264,3.33452,11.909,-1.62,2.15,2.692006686
12/08/2020 10:00,11.7052,-0.5264,11.71703051,12.8352,3.7436,13.37,-1.13,-4.27,4.416989925,12.3152,5.8136,13.6184469,12.8352,3.7436,13.37,-0.52,2.07,2.134314878
12/08/2020 10:30,23.0396,0.5178,23.04541787,18.1296,5.2878,18.885,4.91,-4.77,6.845509477,23.3596,6.7578,24.31745819,18.1296,5.2878,18.885,5.23,1.47,5.43266049
12/08/2020 11:00,32.51808,1.43194,32.54959261,23.45808,6.84194,24.4355,9.06,-5.41,10.5523315,32.86808,7.99194,33.82575628,23.45808,6.84194,24.4355,9.41,1.15,9.480010549
12/08/2020 11:30,40.4088,2.1209,40.4644206,27.5688,8.0409,28.7175,12.84,-5.92,14.13902401,40.6288,8.7909,41.56897055,27.5688,8.0409,28.7175,13.06,0.75,13.0815175
12/08/2020 12:00,48.72024,2.56382,48.7876517,30.87024,9.00382,32.1565,17.85,-6.44,18.97619825,48.78024,8.27382,49.47694323,30.87024,9.00382,32.1565,17.91,-0.73,17.92487099
12/08/2020 12:30,57.364,3.572,57.47510487,34.704,10.122,36.15,22.66,-6.55,23.58766839,57.174,9.392,57.94027908,34.704,10.122,36.15,22.47,-0.73,22.48185491
12/08/2020 13:00,56.44208,5.02144,56.66500908,34.46208,10.05144,35.898,21.98,-5.03,22.54819948,56.35208,7.79144,56.88816624,34.46208,10.05144,35.898,21.89,-2.26,22.0063559
12/08/2020 13:30,49.73864,5.66752,50.06049432,30.84864,8.99752,32.134,18.89,-3.33,19.1812669,49.67864,6.94752,50.16209033,30.84864,8.99752,32.134,18.83,-2.05,18.94126184
12/08/2020 14:00,29.93432,3.98376,30.19824262,21.78432,6.35376,22.692,8.15,-2.37,8.487602724,30.16432,5.26376,30.62014648,21.78432,6.35376,22.692,8.38,-1.09,8.450591695
12/08/2020 14:30,33.38264,4.14702,33.63923941,22.89264,6.67702,23.8465,10.49,-2.53,10.7907831,33.24264,5.28702,33.66044704,22.89264,6.67702,23.8465,10.35,-1.39,10.44292105
12/08/2020 15:00,41.03904,4.72972,41.31068936,26.63904,7.76972,27.749,14.4,-3.04,14.71739107,41.31904,6.16972,41.77712905,26.63904,7.76972,27.749,14.68,-1.6,14.76693604
12/08/2020 15:30,49.85416,5.67038,50.17559645,30.58416,8.92038,31.8585,19.27,-3.25,19.5421442,49.72416,6.94038,50.2061845,30.58416,8.92038,31.8585,19.14,-1.98,19.24214125
12/08/2020 16:00,46.60208,5.53144,46.92920933,29.18208,8.51144,30.398,17.42,-2.98,17.67305293,46.60208,6.95144,47.11768647,29.18208,8.51144,30.398,17.42,-1.56,17.48971126
12/08/2020 16:30,39.75136,5.14498,40.08293204,25.97136,7.57498,27.0535,13.78,-2.43,13.99261591,39.58136,6.39498,40.09463591,25.97136,7.57498,27.0535,13.61,-1.18,13.66105779
12/08/2020 17:00,33.47448,4.61964,33.79174285,23.24448,6.77964,24.213,10.23,-2.16,10.45554877,33.57448,5.68964,34.05316007,23.24448,6.77964,24.213,10.33,-1.09,10.38734807
12/08/2020 17:30,26.02656,4.27858,26.37589946,19.84656,5.78858,20.6735,6.18,-1.51,6.36180006,26.02656,4.44858,26.40400897,19.84656,5.78858,20.6735,6.18,-1.34,6.323606566
12/08/2020 18:00,18.03656,5.98108,19.00238971,15.70656,4.58108,16.361,2.33,1.4,2.718253116,17.69656,2.52108,17.87523651,15.70656,4.58108,16.361,1.99,-2.06,2.864210188
12/08/2020 18:30,9.61928,5.21854,10.94366061,12.02928,3.50854,12.5305,-2.41,1.71,2.955029611,9.46928,1.75854,9.631185111,12.02928,3.50854,12.5305,-2.56,-1.75,3.100983715
12/08/2020 19:00,2.66584,4.11212,4.900636061,8.47584,2.47212,8.829,-5.81,1.64,6.037027414,2.66584,0.87212,2.804870086,8.47584,2.47212,8.829,-5.81,-1.6,6.026284096
12/08/2020 19:30,-3.74424,2.17918,4.332223292,5.34576,1.55918,5.5685,-9.09,0.62,9.11111958,-3.85424,1.54918,4.153928821,5.34576,1.55918,5.5685,-9.2,-0.01,9.200005435
12/08/2020 20:00,-5.89648,0.47686,5.91573088,4.34352,1.26686,4.5245,-10.24,-0.79,10.27042842,-5.77648,2.28686,6.212684593,4.34352,1.26686,4.5245,-10.12,1.02,10.17127327
12/08/2020 20:30,-7.16848,-1.19414,7.267260546,3.79152,1.10586,3.9495,-10.96,-2.3,11.19873207,-6.66848,3.77586,7.663272424,3.79152,1.10586,3.9495,-10.46,2.67,10.79539254
12/08/2020 21:00,-8.2144,-1.7292,8.394432679,3.2256,0.9408,3.36,-11.44,-2.67,11.74744653,-7.4544,4.5408,8.728513275,3.2256,0.9408,3.36,-10.68,3.6,11.27042147
12/08/2020 21:30,-8.33968,-1.67574,8.506372144,3.10032,0.90426,3.2295,-11.44,-2.58,11.72731853,-8.21968,2.67426,8.643772663,3.10032,0.90426,3.2295,-11.32,1.77,11.45754337
12/08/2020 22:00,-8.12696,0.86422,8.172781353,2.96304,0.86422,3.0865,-11.09,0,11.09,-7.93696,2.24422,8.248142667,2.96304,0.86422,3.0865,-10.9,1.38,10.98701051
12/08/2020 22:30,-7.86272,-1.11246,7.941028463,2.83728,0.82754,2.9555,-10.7,-1.94,10.87444711,-7.15272,4.30754,8.349628989,2.83728,0.82754,2.9555,-9.99,3.48,10.57877592
12/08/2020 23:00,-7.61752,-1.46636,7.757372145,2.41248,0.70364,2.513,-10.03,-2.17,10.26205632,-7.17752,4.58364,8.516252051,2.41248,0.70364,2.513,-9.59,3.88,10.34516795
12/08/2020 23:30,-7.562,-1.6935,7.749308759,2.148,0.6265,2.2375,-9.71,-2.32,9.983311074,-6.712,4.7065,8.19768786,2.148,0.6265,2.2375,-8.86,4.08,9.754281111
13/08/2020 00:00,-6.5116,-1.4038,6.661200267,2.3184,0.6762,2.415,-8.83,-2.08,9.0716757,-6.0416,4.8262,7.732602214,2.3184,0.6762,2.415,-8.36,4.15,9.333386309
13/08/2020 00:30,-5.13288,-1.34584,5.306386944,2.99712,0.87416,3.122,-8.13,-2.22,8.427650918,-4.62288,5.02416,6.827386264,2.99712,0.87416,3.122,-7.62,4.15,8.676802406
13/08/2020 01:00,-4.66232,0.08474,4.663090032,3.06768,0.89474,3.1955,-7.73,-0.81,7.77232269,-4.41232,3.33474,5.530737623,3.06768,0.89474,3.1955,-7.48,2.44,7.867909506
13/08/2020 01:30,-4.8764,1.5223,5.108490408,2.8536,0.8323,2.9725,-7.73,0.69,7.760734501,-4.7964,2.5923,5.452107139,2.8536,0.8323,2.9725,-7.65,1.76,7.849847132
13/08/2020 02:00,-4.99496,1.48772,5.211807383,2.73504,0.79772,2.849,-7.73,0.69,7.760734501,-4.91496,2.67772,5.597054243,2.73504,0.79772,2.849,-7.65,1.88,7.877620199
13/08/2020 02:30,-4.09128,1.60546,4.395005557,3.13872,0.91546,3.2695,-7.23,0.69,7.26285068,-3.97128,2.79546,4.856507124,3.13872,0.91546,3.2695,-7.11,1.88,7.354352453
13/08/2020 03:00,-4.25872,1.54204,4.52930275,2.92128,0.85204,3.043,-7.18,0.69,7.2130784,-4.13872,2.79204,4.99244335,2.92128,0.85204,3.043,-7.06,1.94,7.321693793
13/08/2020 03:30,-4.86176,1.43032,5.067792971,2.53824,0.74032,2.644,-7.4,0.69,7.4320993,-4.63176,2.68032,5.351384494,2.53824,0.74032,2.644,-7.17,1.94,7.42781933
13/08/2020 04:00,-4.31448,1.61536,4.606964901,2.79552,0.81536,2.912,-7.11,0.8,7.154865477,-4.12448,2.81536,4.99375482,2.79552,0.81536,2.912,-6.92,2,7.203221502
13/08/2020 04:30,-4.26376,1.60682,4.556481082,2.76624,0.80682,2.8815,-7.03,0.8,7.075372782,-4.06376,2.80682,4.938864632,2.76624,0.80682,2.8815,-6.83,2,7.116804058
13/08/2020 05:00,-4.25272,1.61004,4.547291084,2.77728,0.81004,2.893,-7.03,0.8,7.075372782,-4.05272,2.88004,4.971837668,2.77728,0.81004,2.893,-6.83,2.07,7.136791996
13/08/2020 05:30,-4.39136,1.67002,4.698192147,2.70864,0.79002,2.8215,-7.1,0.88,7.154327362,-4.20136,2.96002,5.13937197,2.70864,0.79002,2.8215,-6.91,2.17,7.242720483
13/08/2020 06:00,-4.74424,1.65918,5.026001537,2.46576,0.71918,2.5685,-7.21,0.94,7.27101781,-4.70424,2.88918,5.520619082,2.46576,0.71918,2.5685,-7.17,2.17,7.491181482
13/08/2020 06:30,-4.6104,1.6778,4.906200261,3.0096,0.8778,3.135,-7.62,0.8,7.661879665,-4.5604,2.7578,5.329419199,3.0096,0.8778,3.135,-7.57,1.88,7.799955128
13/08/2020 07:00,-4.78336,1.68152,5.070309892,3.29664,0.96152,3.434,-8.08,0.72,8.112015779,-4.50336,2.79152,5.298380432,3.29664,0.96152,3.434,-7.8,1.83,8.011797551
13/08/2020 07:30,-4.8576,0.5332,4.886776033,3.5424,1.0332,3.69,-8.4,-0.5,8.414867795,-4.8876,2.4132,5.4508869,3.5424,1.0332,3.69,-8.43,1.38,8.542206975
13/08/2020 08:00,-4.78664,0.46598,4.80926812,3.96336,1.15598,4.1285,-8.75,-0.69,8.777163551,-4.78664,2.21598,5.274702821,3.96336,1.15598,4.1285,-8.75,1.06,8.813971863
13/08/2020 08:30,-5.03952,0.39764,5.055183419,4.38048,1.27764,4.563,-9.42,-0.88,9.461014745,-4.80952,2.15764,5.271327442,4.38048,1.27764,4.563,-9.19,0.88,9.232036612
13/08/2020 09:00,-3.41048,-0.14014,3.413358031,5.51952,1.60986,5.7495,-8.93,-1.75,9.099857142,-3.13048,3.57986,4.755554926,5.51952,1.60986,5.7495,-8.65,1.97,8.871493674
13/08/2020 09:30,-0.36664,-1.59902,1.640515117,7.44336,2.17098,7.7535,-7.81,-3.77,8.672312264,0.23336,4.69098,4.696780839,7.44336,2.17098,7.7535,-7.21,2.52,7.637702534
13/08/2020 10:00,2.48376,-1.18182,2.750593072,8.87376,2.58818,9.2435,-6.39,-3.77,7.419231766,3.16376,5.10818,6.008567238,8.87376,2.58818,9.2435,-5.71,2.52,6.24135402
13/08/2020 10:30,4.7724,-0.7743,4.834805296,9.9624,2.9057,10.3775,-5.19,-3.68,6.362271607,5.1324,5.1757,7.288991717,9.9624,2.9057,10.3775,-4.83,2.27,5.336834268
13/08/2020 11:00,5.45392,-0.82594,5.516105533,10.57392,3.08406,11.0145,-5.12,-3.91,6.442243398,6.16392,5.29406,8.125329596,10.57392,3.08406,11.0145,-4.41,2.21,4.932767986
13/08/2020 11:30,7.09096,-0.48722,7.107678739,11.46096,3.34278,11.9385,-4.37,-3.83,5.810834708,7.37096,5.49278,9.192479723,11.46096,3.34278,11.9385,-4.09,2.15,4.620670947
13/08/2020 12:00,8.14192,-0.40694,8.152083258,11.94192,3.48306,12.4395,-3.8,-3.89,5.438023538,8.69192,5.63306,10.35764637,11.94192,3.48306,12.4395,-3.25,2.15,3.896793554
13/08/2020 12:30,11.4712,0.0566,11.47133963,13.5312,3.9466,14.095,-2.06,-3.89,4.401783729,11.8212,6.0966,13.30072558,13.5312,3.9466,14.095,-1.71,2.15,2.74710757
13/08/2020 13:00,11.1592,-0.1194,11.15983875,13.3392,3.8906,13.895,-2.18,-4.01,4.564263358,11.4792,6.0406,12.9715412,13.3392,3.8906,13.895,-1.86,2.15,2.842903445
13/08/2020 13:30,12.95448,0.09214,12.95480767,14.06448,4.10214,14.6505,-1.11,-4.01,4.160793194,13.29448,6.16214,14.65316238,14.06448,4.10214,14.6505,-0.77,2.06,2.199204402
13/08/2020 14:00,11.39832,1.50076,11.49669428,12.92832,3.77076,13.467,-1.53,-2.27,2.737480594,11.54832,4.48076,12.38712658,12.92832,3.77076,13.467,-1.38,0.71,1.551934277
13/08/2020 14:30,11.59312,2.96716,11.966807,13.05312,3.80716,13.597,-1.46,-0.84,1.684399003,11.76312,2.79716,12.09111642,13.05312,3.80716,13.597,-1.29,-1.01,1.638352831
13/08/2020 15:00,13.66952,3.20236,14.03961846,13.85952,4.04236,14.437,-0.19,-0.84,0.861220065,13.81952,2.94236,14.1292822,13.85952,4.04236,14.437,-0.04,-1.1,1.100727032
13/08/2020 15:30,30.44872,4.84796,30.83224393,21.55872,6.28796,22.457,8.89,-1.44,9.005870308,30.86872,4.75796,31.23325244,21.55872,6.28796,22.457,9.31,-1.53,9.434882087
13/08/2020 16:00,32.92304,5.30672,33.34798105,22.58304,6.58672,23.524,10.34,-1.28,10.41892509,32.87304,4.98672,33.24912232,22.58304,6.58672,23.524,10.29,-1.6,10.4136497
13/08/2020 16:30,23.6824,4.4532,24.09744924,18.4224,5.3732,19.19,5.26,-0.92,5.339850185,24.0124,4.3932,24.41097212,18.4224,5.3732,19.19,5.59,-0.98,5.675253298
13/08/2020 17:00,13.45552,3.21036,13.83320027,13.71552,4.00036,14.287,-0.26,-0.79,0.831685037,14.49552,3.53036,14.91923395,13.71552,4.00036,14.287,0.78,-0.47,0.910659102
13/08/2020 17:30,10.47952,4.45986,11.38906013,12.47952,3.63986,12.9995,-2,0.82,2.161573501,10.58952,2.75986,10.94325185,12.47952,3.63986,12.9995,-1.89,-0.88,2.084826132
13/08/2020 18:00,7.46392,3.95156,8.445408705,11.11392,3.24156,11.577,-3.65,0.71,3.71841364,7.63392,4.00156,8.619119271,11.11392,3.24156,11.577,-3.48,0.76,3.562021898
13/08/2020 18:30,3.71312,3.52216,5.117897146,9.33312,2.72216,9.722,-5.62,0.8,5.676653944,4.00312,3.48216,5.305695807,9.33312,2.72216,9.722,-5.33,0.76,5.383911218
13/08/2020 19:00,-0.83008,2.91456,3.030460823,7.00992,2.04456,7.302,-7.84,0.87,7.888123985,-0.61008,2.88456,2.948369719,7.00992,2.04456,7.302,-7.62,0.84,7.666159404
13/08/2020 19:30,-3.1868,2.5801,4.100318311,5.8632,1.7101,6.1075,-9.05,0.87,9.091721509,-3.1468,2.4401,3.982014346,5.8632,1.7101,6.1075,-9.01,0.73,9.039524324
13/08/2020 20:00,-4.3744,2.4833,5.030124675,5.3256,1.5533,5.5475,-9.7,0.93,9.744480489,-4.0244,2.3933,4.682272979,5.3256,1.5533,5.5475,-9.35,0.84,9.38765679
13/08/2020 20:30,-5.64528,2.39846,6.13366095,4.55472,1.32846,4.7445,-10.2,1.07,10.25596899,-5.61528,2.16846,6.019434213,4.55472,1.32846,4.7445,-10.17,0.84,10.2046313
13/08/2020 21:00,-5.81168,2.39076,6.284214971,4.52832,1.32076,4.717,-10.34,1.07,10.39521525,-5.56168,2.16076,5.966671451,4.52832,1.32076,4.717,-10.09,0.84,10.12490494
13/08/2020 21:30,-6.17112,2.30634,6.588013832,4.23888,1.23634,4.4155,-10.41,1.07,10.46484591,-5.91112,2.13634,6.285323241,4.23888,1.23634,4.4155,-10.15,0.9,10.18982335
13/08/2020 22:00,-5.6504,2.4503,6.15881403,4.1496,1.2103,4.3225,-9.8,1.24,9.878137476,-5.6004,2.1103,5.984801271,4.1496,1.2103,4.3225,-9.75,0.9,9.791450352
13/08/2020 22:30,-4.31448,2.63286,5.054373299,4.77552,1.39286,4.9745,-9.09,1.24,9.174186612,-3.91448,2.35286,4.567176792,4.77552,1.39286,4.9745,-8.69,0.96,8.742865663
13/08/2020 23:00,-3.75792,2.65644,4.602025228,4.58208,1.33644,4.773,-8.34,1.32,8.443814304,-3.65792,2.24644,4.292653189,4.58208,1.33644,4.773,-8.24,0.91,8.290096501
13/08/2020 23:30,-3.8304,1.1603,4.00228188,4.1496,1.2103,4.3225,-7.98,-0.05,7.98015664,-3.5504,4.0203,5.363595086,4.1496,1.2103,4.3225,-7.7,2.81,8.196712756
14/08/2020 00:00,-3.49992,-0.46706,3.530946764,4.09008,1.19294,4.2605,-7.59,-1.66,7.769407957,-2.95992,5.47294,6.222073501,4.09008,1.19294,4.2605,-7.05,4.28,8.247478403
14/08/2020 00:30,-2.70192,-0.40056,2.731450164,4.31808,1.25944,4.498,-7.02,-1.66,7.21359827,-2.13192,5.53944,5.935526801,4.31808,1.25944,4.498,-6.45,4.28,7.740859125
14/08/2020 01:00,-2.81736,-0.47798,2.857618283,4.05264,1.18202,4.2215,-6.87,-1.66,7.067708257,-2.20736,5.56202,5.984020776,4.05264,1.18202,4.2215,-6.26,4.38,7.640157066
14/08/2020 01:30,-3.054,-0.417,3.082337587,3.816,1.113,3.975,-6.87,-1.53,7.038309456,-2.624,5.613,6.196058828,3.816,1.113,3.975,-6.44,4.5,7.856436851
14/08/2020 02:00,-4.01712,-0.56666,4.056890022,3.30288,0.96334,3.4405,-7.32,-1.53,7.478188283,-3.41712,5.46334,6.44397339,3.30288,0.96334,3.4405,-6.72,4.5,8.087545981
14/08/2020 02:30,-3.45224,-0.50982,3.489681569,3.49776,1.02018,3.6435,-6.95,-1.53,7.116417638,-2.88224,5.52018,6.227334474,3.49776,1.02018,3.6435,-6.38,4.5,7.807329889
14/08/2020 03:00,-2.2912,-0.3491,2.317642822,4.0488,1.1809,4.2175,-6.34,-1.53,6.522001227,-1.8312,5.8809,6.159405673,4.0488,1.1809,4.2175,-5.88,4.7,7.527575971
14/08/2020 03:30,-2.60784,-0.40062,2.638432461,3.87216,1.12938,4.0335,-6.48,-1.53,6.658175426,-2.12784,5.92938,6.299623024,3.87216,1.12938,4.0335,-6,4.8,7.683749085
14/08/2020 04:00,-2.23584,-0.32712,2.259643335,4.12416,1.20288,4.296,-6.36,-1.53,6.541444795,-1.74584,6.00288,6.251601843,4.12416,1.20288,4.296,-5.87,4.8,7.582671033
14/08/2020 04:30,-1.56904,-0.34722,1.606999767,4.50096,1.31278,4.6885,-6.07,-1.66,6.292892817,-0.97904,6.11278,6.190686444,4.50096,1.31278,4.6885,-5.48,4.8,7.284943377
14/08/2020 05:00,-1.75192,-0.40056,1.797128821,4.31808,1.25944,4.498,-6.07,-1.66,6.292892817,-1.16192,6.05944,6.169835589,4.31808,1.25944,4.498,-5.48,4.8,7.284943377
14/08/2020 05:30,-1.94536,-0.38698,1.983476506,4.36464,1.27302,4.5465,-6.31,-1.66,6.524699227,-1.38536,5.90302,6.063403949,4.36464,1.27302,4.5465,-5.75,4.63,7.382370893
14/08/2020 06:00,-2.78096,-0.48778,2.823414219,4.01904,1.17222,4.1865,-6.8,-1.66,6.999685707,-2.12096,5.65222,6.037057416,4.01904,1.17222,4.1865,-6.14,4.48,7.600657866
14/08/2020 06:30,-3.2976,-0.7293,3.377283561,4.0824,1.1907,4.2525,-7.38,-1.92,7.625667184,-2.8876,5.3807,6.106567469,4.0824,1.1907,4.2525,-6.97,4.19,8.132465801
14/08/2020 07:00,-3.1328,-0.9179,3.264502451,4.5672,1.3321,4.7575,-7.7,-2.25,8.022000997,-2.4028,5.4321,5.939794462,4.5672,1.3321,4.7575,-6.97,4.1,8.086463999
14/08/2020 07:30,-2.8008,-1.0269,2.983119885,5.1192,1.4931,5.3325,-7.92,-2.52,8.311245394,-2.2608,5.1131,5.590617877,5.1192,1.4931,5.3325,-7.38,3.62,8.220024331
14/08/2020 08:00,-3.45064,-1.23602,3.665332434,5.01936,1.46398,5.2285,-8.47,-2.7,8.889932508,-3.17064,4.56398,5.557235954,5.01936,1.46398,5.2285,-8.19,3.1,8.757060009
14/08/2020 08:30,-3.30472,0.72404,3.383106295,5.46528,1.59404,5.693,-8.77,-0.87,8.813047146,-2.93472,2.36404,3.768456793,5.46528,1.59404,5.693,-8.4,0.77,8.43521784
14/08/2020 09:00,1.41568,1.35874,1.962224312,7.91568,2.30874,8.2455,-6.5,-0.95,6.569056249,1.49568,3.07874,3.422820277,7.91568,2.30874,8.2455,-6.42,0.77,6.466011135
14/08/2020 09:30,4.74992,1.63706,5.024112404,9.58992,2.79706,9.9895,-4.84,-1.16,4.97706741,4.75992,3.48706,5.900544538,9.58992,2.79706,9.9895,-4.83,0.69,4.87903679
14/08/2020 10:00,8.45272,1.98746,8.683229391,11.44272,3.33746,11.9195,-2.99,-1.35,3.280640181,8.74272,3.33746,9.358086997,11.44272,3.33746,11.9195,-2.7,0,2.7
14/08/2020 10:30,10.10552,2.23286,10.34926076,12.45552,3.63286,12.9745,-2.35,-1.4,2.735415873,10.28552,3.63286,10.90823512,12.45552,3.63286,12.9745,-2.17,0,2.17
14/08/2020 11:00,12.96368,2.28024,13.16269325,13.78368,4.02024,14.358,-0.82,-1.74,1.923538406,13.88368,3.24024,14.25677823,13.78368,4.02024,14.358,0.1,-0.78,0.78638413
14/08/2020 11:30,16.34144,2.72042,16.56633171,14.88144,4.34042,15.5015,1.46,-1.62,2.180825532,16.05144,3.56042,16.44157282,14.88144,4.34042,15.5015,1.17,-0.78,1.406164997
14/08/2020 12:00,26.06552,3.67036,26.32266847,19.95552,5.82036,20.787,6.11,-2.15,6.477237065,26.05552,4.80036,26.49402911,19.95552,5.82036,20.787,6.1,-1.02,6.184690776
14/08/2020 12:30,41.72432,5.32376,42.06258789,27.78432,8.10376,28.942,13.94,-2.78,14.21449964,41.67432,6.46376,42.17261126,27.78432,8.10376,28.942,13.89,-1.64,13.98648276
14/08/2020 13:00,49.864,5.247,50.139301,31.464,9.177,32.775,18.4,-3.93,18.81501794,49.984,7.637,50.56405863,31.464,9.177,32.775,18.52,-1.54,18.58391778
14/08/2020 13:30,52.31632,5.77226,52.6337945,32.23632,9.40226,33.5795,20.08,-3.63,20.40547231,52.08632,7.67226,52.6483457,32.23632,9.40226,33.5795,19.85,-1.73,19.92524529
14/08/2020 14:00,58.31696,6.50328,58.67844983,35.01696,10.21328,36.476,23.3,-3.71,23.59351818,58.29696,7.94328,58.83562902,35.01696,10.21328,36.476,23.28,-2.27,23.39041043
14/08/2020 14:30,52.28992,5.98206,52.63098684,31.54992,9.20206,32.8645,20.74,-3.22,20.98847303,52.22992,7.31206,52.73927156,31.54992,9.20206,32.8645,20.68,-1.89,20.76618646
14/08/2020 15:00,51.70608,5.99844,52.05285767,31.60608,9.21844,32.923,20.1,-3.22,20.3562865,51.83608,7.59844,52.39003226,31.60608,9.21844,32.923,20.23,-1.62,20.29476041
14/08/2020 15:30,47.5184,5.8312,47.87484968,29.3184,8.5512,30.54,18.2,-2.72,18.40213031,47.3884,7.2812,47.94451301,29.3184,8.5512,30.54,18.07,-1.27,18.11457424
14/08/2020 16:00,30.33728,4.45004,30.66192123,21.25728,6.20004,22.143,9.08,-1.75,9.247102249,30.61728,5.42004,31.09332192,21.25728,6.20004,22.143,9.36,-0.78,9.392443771
14/08/2020 16:30,18.77904,3.54472,19.11066151,15.95904,4.65472,16.624,2.82,-1.11,3.030594001,18.58904,5.34472,19.34214156,15.95904,4.65472,16.624,2.63,0.69,2.719007172
14/08/2020 17:00,11.05216,1.23188,11.12060111,12.69216,3.70188,13.221,-1.64,-2.47,2.964877738,11.62216,6.23188,13.18752939,12.69216,3.70188,13.221,-1.07,2.53,2.746961958
14/08/2020 17:30,14.68256,1.24658,14.7353836,14.42256,4.20658,15.0235,0.26,-2.96,2.971396978,15.08256,7.09658,16.66868513,14.42256,4.20658,15.0235,0.66,2.89,2.964405505
14/08/2020 18:00,9.26808,0.85194,9.307153628,12.17808,3.55194,12.6855,-2.91,-2.7,3.96964734,9.57808,6.63194,11.64998904,12.17808,3.55194,12.6855,-2.6,3.08,4.030682324
14/08/2020 18:30,4.25976,0.40368,4.278844797,9.50976,2.77368,9.906,-5.25,-2.37,5.760156248,4.66976,6.18368,7.748842288,9.50976,2.77368,9.906,-4.84,3.41,5.920616522
14/08/2020 19:00,-0.10152,-0.18586,0.211778776,7.48848,2.18414,7.8005,-7.59,-2.37,7.951414968,0.61848,5.84414,5.876775464,7.48848,2.18414,7.8005,-6.87,3.66,7.784118447
14/08/2020 19:30,-3.36128,-0.34204,3.37863798,5.71872,1.66796,5.957,-9.08,-2.01,9.299811826,-2.94128,5.16796,5.946338251,5.71872,1.66796,5.957,-8.66,3.5,9.340535317
14/08/2020 20:00,-5.96736,-0.61798,5.999273677,4.29264,1.25202,4.4715,-10.26,-1.87,10.42902201,-5.51736,4.97202,7.427128937,4.29264,1.25202,4.4715,-9.81,3.72,10.49163953
14/08/2020 20:30,-6.45096,0.89222,6.512368344,4.01904,1.17222,4.1865,-10.47,-0.28,10.47374336,-6.25096,3.39222,7.112078279,4.01904,1.17222,4.1865,-10.27,2.22,10.50720229
14/08/2020 21:00,-7.13408,1.78256,7.35340857,3.50592,1.02256,3.652,-10.64,0.76,10.66710832,-6.97408,2.51256,7.412877282,3.50592,1.02256,3.652,-10.48,1.49,10.58539088
14/08/2020 21:30,-7.71712,1.67084,7.895926,3.12288,0.91084,3.253,-10.84,0.76,10.86660941,-7.82712,2.40084,8.187053206,3.12288,0.91084,3.253,-10.95,1.49,11.05090946
14/08/2020 22:00,-6.87696,1.76422,7.099651474,3.44304,1.00422,3.5865,-10.32,0.76,10.34794666,-6.72696,2.49422,7.174477281,3.44304,1.00422,3.5865,-10.17,1.49,10.27856994
14/08/2020 22:30,-6.39088,1.76016,6.628839295,3.42912,1.00016,3.572,-9.82,0.76,9.849365462,-6.09088,2.72016,6.67068884,3.42912,1.00016,3.572,-9.52,1.72,9.674130452
14/08/2020 23:00,-5.83416,0.07712,5.834669691,3.31584,0.96712,3.454,-9.15,-0.89,9.193182256,-5.54416,4.43712,7.101108646,3.31584,0.96712,3.454,-8.86,3.47,9.51527719
14/08/2020 23:30,-5.65336,-0.87848,5.721206726,3.05664,0.89152,3.184,-8.71,-1.77,8.888025653,-4.92336,5.56152,7.427649588,3.05664,0.89152,3.184,-7.98,4.67,9.246042397
15/08/2020 00:00,-5.40432,-0.82126,5.466364665,2.87568,0.83874,2.9955,-8.28,-1.66,8.44476169,-4.77432,5.30874,7.13980755,2.87568,0.83874,2.9955,-7.65,4.47,8.860214444
15/08/2020 00:30,-4.66376,-0.74818,4.723391859,3.12624,0.91182,3.2565,-7.79,-1.66,7.964904268,-3.99376,5.44182,6.75007584,3.12624,0.91182,3.2565,-7.12,4.53,8.438915807
15/08/2020 01:00,-4.19648,-0.22564,4.202541826,3.20352,0.93436,3.337,-7.4,-1.16,7.490367147,-3.70648,5.00436,6.227488499,3.20352,0.93436,3.337,-6.91,4.07,8.01953864
15/08/2020 01:30,-3.586,1.997,4.104559051,3.384,0.987,3.525,-6.97,1.01,7.04279774,-3.476,3.187,4.715882208,3.384,0.987,3.525,-6.86,2.2,7.2041377
15/08/2020 02:00,-3.58216,1.99812,4.10175009,3.38784,0.98812,3.529,-6.97,1.01,7.04279774,-3.47216,3.18812,4.713809945,3.38784,0.98812,3.529,-6.86,2.2,7.2041377
15/08/2020 02:30,-3.58008,1.96956,4.086090968,3.28992,0.95956,3.427,-6.87,1.01,6.943846196,-3.44008,3.15956,4.670863924,3.28992,0.95956,3.427,-6.73,2.2,7.080459025
15/08/2020 03:00,-3.50288,1.95416,4.011098303,3.23712,0.94416,3.372,-6.74,1.01,6.815254948,-3.38288,3.14416,4.618400069,3.23712,0.94416,3.372,-6.62,2.2,6.975987385
15/08/2020 03:30,-3.83536,1.88052,4.271573691,2.98464,0.87052,3.109,-6.82,1.01,6.894381771,-3.63536,3.07052,4.758564426,2.98464,0.87052,3.109,-6.62,2.2,6.975987385
15/08/2020 04:00,-3.5212,1.9884,4.043832835,3.1488,0.9184,3.28,-6.67,1.07,6.755279417,-3.3812,3.1684,4.633710392,3.1488,0.9184,3.28,-6.53,2.25,6.9067648
15/08/2020 04:30,-3.41152,1.99414,3.95158994,3.16848,0.92414,3.3005,-6.58,1.07,6.666430829,-3.42152,3.17414,4.667115153,3.16848,0.92414,3.3005,-6.59,2.25,6.963519225
15/08/2020 05:00,-3.1096,2.0647,3.732639582,3.4104,0.9947,3.5525,-6.52,1.07,6.607215752,-2.9696,3.2447,4.398477265,3.4104,0.9947,3.5525,-6.38,2.25,6.765123798
15/08/2020 05:30,-3.10816,2.06512,3.73167244,3.41184,0.99512,3.554,-6.52,1.07,6.607215752,-2.96816,3.24512,4.397815094,3.41184,0.99512,3.554,-6.38,2.25,6.765123798
15/08/2020 06:00,-2.8896,2.0997,3.571908209,3.5304,1.0297,3.6775,-6.42,1.07,6.508555907,-2.7596,3.2797,4.286236607,3.5304,1.0297,3.6775,-6.29,2.25,6.680314364
15/08/2020 06:30,-3.0064,2.0523,3.640106626,3.5736,1.0423,3.7225,-6.58,1.01,6.657063917,-3.0264,3.2423,4.435268453,3.5736,1.0423,3.7225,-6.6,2.2,6.957010852
15/08/2020 07:00,-3.562,1.9415,4.056755631,3.468,1.0115,3.6125,-7.03,0.93,7.091248127,-3.552,3.1315,4.735292626,3.468,1.0115,3.6125,-7.02,2.12,7.3331303
15/08/2020 07:30,-3.56984,0.53088,3.609098392,3.74016,1.09088,3.896,-7.31,-0.56,7.331418689,-3.41984,4.36088,5.541893178,3.74016,1.09088,3.896,-7.16,3.27,7.87137218
15/08/2020 08:00,-4.26016,-0.67088,4.312660803,3.69984,1.07912,3.854,-7.96,-1.75,8.150098159,-3.75016,5.16912,6.386196176,3.69984,1.07912,3.854,-7.45,4.09,8.498858747
15/08/2020 08:30,-3.2608,-0.5294,3.30349527,4.4592,1.3006,4.645,-7.72,-1.83,7.933933451,-2.5708,5.5606,6.126115001,4.4592,1.3006,4.645,-7.03,4.26,8.220006083
15/08/2020 09:00,-2.1996,-0.4103,2.237540223,5.2104,1.5197,5.4275,-7.41,-1.93,7.657218816,-1.7396,5.5097,5.777802545,5.2104,1.5197,5.4275,-6.95,3.99,8.013900424
15/08/2020 09:30,-0.34544,-0.32992,0.477677716,6.27456,1.83008,6.536,-6.62,-2.16,6.963476143,0.15456,5.75008,5.752156882,6.27456,1.83008,6.536,-6.12,3.92,7.267791962
15/08/2020 10:00,2.88784,0.00812,2.887851416,7.94784,2.31812,8.279,-5.06,-2.31,5.562346627,3.37784,6.01812,6.901273172,7.94784,2.31812,8.279,-4.57,3.7,5.880042517
15/08/2020 10:30,5.26328,0.27054,5.270228482,9.05328,2.64054,9.4305,-3.79,-2.37,4.470011186,5.83328,6.43054,8.682108053,9.05328,2.64054,9.4305,-3.22,3.79,4.973178058
15/08/2020 11:00,5.93336,0.34348,5.943293649,9.30336,2.71348,9.691,-3.37,-2.37,4.119927184,6.58336,6.50348,9.25396569,9.30336,2.71348,9.691,-2.72,3.79,4.665029475
15/08/2020 11:30,10.27824,1.21532,10.34984155,11.53824,3.36532,12.019,-1.26,-2.15,2.492007223,10.67824,6.72532,12.61961721,11.53824,3.36532,12.019,-0.86,3.36,3.468313711
15/08/2020 12:00,13.20104,4.48822,13.94315516,12.85104,3.74822,13.3865,0.35,0.74,0.81859636,13.40104,4.43822,14.11685765,12.85104,3.74822,13.3865,0.55,0.69,0.882383137
15/08/2020 12:30,6.32632,3.75226,7.35539121,9.91632,2.89226,10.3295,-3.59,0.86,3.691571481,6.49632,3.58226,7.418541653,9.91632,2.89226,10.3295,-3.42,0.69,3.488911005
15/08/2020 13:00,3.61416,3.32288,4.909550285,8.44416,2.46288,8.796,-4.83,0.86,4.905965756,3.83416,3.32288,5.073688441,8.44416,2.46288,8.796,-4.61,0.86,4.689530893
15/08/2020 13:30,4.67576,3.47668,5.826665891,8.76576,2.55668,9.131,-4.09,0.92,4.192195129,4.76576,3.27668,5.783519707,8.76576,2.55668,9.131,-4,0.72,4.064283455
15/08/2020 14:00,6.05616,3.59638,7.043509285,9.17616,2.67638,9.5585,-3.12,0.92,3.252814166,6.15616,3.75638,7.21170553,9.17616,2.67638,9.5585,-3.02,1.08,3.207304164
15/08/2020 14:30,5.32832,3.53576,6.394731644,8.96832,2.61576,9.342,-3.64,0.92,3.75446401,5.42832,3.36576,6.387096242,8.96832,2.61576,9.342,-3.54,0.75,3.618577068
15/08/2020 15:00,8.98336,4.12348,9.884525492,10.98336,3.20348,11.441,-2,0.92,2.201454065,9.44336,3.95348,10.23753155,10.98336,3.20348,11.441,-1.54,0.75,1.712921481
15/08/2020 15:30,17.14872,4.95046,17.84896781,13.81872,4.03046,14.3945,3.33,0.92,3.454750353,16.90872,4.78046,17.57149993,13.81872,4.03046,14.3945,3.09,0.75,3.179716969
15/08/2020 16:00,25.07448,3.47464,25.31408048,18.08448,5.27464,18.838,6.99,-1.8,7.2180399,25.34448,7.85464,26.53371508,18.08448,5.27464,18.838,7.26,2.58,7.704803696
15/08/2020 16:30,9.81984,1.36662,9.914479706,11.19984,3.26662,11.6665,-1.38,-1.9,2.348275963,9.86984,6.91662,12.05211076,11.19984,3.26662,11.6665,-1.33,3.65,3.884765115
15/08/2020 17:00,4.51376,-1.17932,4.665278663,9.05376,2.64068,9.431,-4.54,-3.82,5.93329588,5.57376,8.38068,10.06491917,9.05376,2.64068,9.431,-3.48,5.74,6.712525605
15/08/2020 17:30,8.07928,-1.11896,8.156398519,11.00928,3.21104,11.468,-2.93,-4.33,5.228173677,8.49928,9.50104,12.7478438,11.00928,3.21104,11.468,-2.51,6.29,6.772311275
15/08/2020 18:00,2.12384,-1.83888,2.809301693,8.16384,2.38112,8.504,-6.04,-4.22,7.368174808,2.99384,8.80112,9.296385921,8.16384,2.38112,8.504,-5.17,6.42,8.242893909
15/08/2020 18:30,-1.86664,-2.39902,3.039677919,6.24336,1.82098,6.5035,-8.11,-4.22,9.142237144,-1.10664,8.24098,8.314950598,6.24336,1.82098,6.5035,-7.35,6.42,9.759041961
15/08/2020 19:00,-2.50936,-2.48148,3.529111871,5.96064,1.73852,6.209,-8.47,-4.22,9.463049191,-1.52936,8.34852,8.487445328,5.96064,1.73852,6.209,-7.49,6.61,9.989604597
15/08/2020 19:30,-5.10152,-2.73086,5.786458559,4.72848,1.37914,4.9255,-9.83,-4.11,10.65462341,-4.06152,7.90914,8.89103145,4.72848,1.37914,4.9255,-8.79,6.53,10.95011415
15/08/2020 20:00,-6.07984,-2.75412,6.674551026,4.10016,1.19588,4.271,-10.18,-3.95,10.91947343,-5.17984,7.72588,9.301610839,4.10016,1.19588,4.271,-9.28,6.53,11.34721552
15/08/2020 20:30,-6.45136,-2.73498,7.007150737,3.78864,1.10502,3.9465,-10.24,-3.84,10.93632479,-5.55136,7.63502,9.43986908,3.78864,1.10502,3.9465,-9.34,6.53,11.39633713
15/08/2020 21:00,-7.09392,-2.47656,7.513790681,3.40608,0.99344,3.548,-10.5,-3.47,11.0585216,-6.21392,7.19344,9.505702541,3.40608,0.99344,3.548,-9.62,6.2,11.44484163
15/08/2020 21:30,-7.29888,-0.54134,7.318927398,3.08112,0.89866,3.2095,-10.38,-1.44,10.47940838,-6.83888,5.26866,8.633021363,3.08112,0.89866,3.2095,-9.92,4.37,10.83989391
15/08/2020 22:00,-6.93568,-0.56374,6.958553,3.00432,0.87626,3.1295,-9.94,-1.44,10.04376423,-6.37568,5.34626,8.320564371,3.00432,0.87626,3.1295,-9.38,4.47,10.39063521
15/08/2020 22:30,-6.1212,1.8434,6.392746906,3.0288,0.8834,3.155,-9.15,0.96,9.200222823,-6.0412,3.1634,6.81932526,3.0288,0.8834,3.155,-9.07,2.28,9.352181564
15/08/2020 23:00,-5.62056,1.95192,5.949847595,2.98944,0.87192,3.114,-8.61,1.08,8.67747083,-5.45056,3.15192,6.296284936,2.98944,0.87192,3.114,-8.44,2.28,8.742539677
15/08/2020 23:30,-5.26352,1.83064,5.572780778,2.91648,0.85064,3.038,-8.18,0.98,8.238495008,-4.92352,3.13064,5.834548483,2.91648,0.85064,3.038,-7.84,2.28,8.164802508
16/08/2020 00:00,-4.58384,1.97638,4.991759915,2.93616,0.85638,3.0585,-7.52,1.12,7.602946797,-4.67384,3.13638,5.62864636,2.93616,0.85638,3.0585,-7.61,2.28,7.944211729
16/08/2020 00:30,-3.71496,0.24272,3.722880713,3.33504,0.97272,3.474,-7.05,-0.73,7.08769356,-3.22496,5.31272,6.214930474,3.33504,0.97272,3.474,-6.56,4.34,7.86569768
16/08/2020 01:00,-3.56824,-0.21282,3.574580961,3.28176,0.95718,3.4185,-6.85,-1.17,6.949201393,-2.90824,5.75718,6.450037322,3.28176,0.95718,3.4185,-6.19,4.8,7.833013469
16/08/2020 01:30,-3.76024,-0.26882,3.76983674,3.08976,0.90118,3.2185,-6.85,-1.17,6.949201393,-3.28024,5.70118,6.57749404,3.08976,0.90118,3.2185,-6.37,4.8,7.976020311
16/08/2020 02:00,-3.82792,-0.27106,3.837505055,3.08208,0.89894,3.2105,-6.91,-1.17,7.00835216,-3.28792,5.69894,6.579387133,3.08208,0.89894,3.2105,-6.37,4.8,7.976020311
16/08/2020 02:30,-3.51056,-0.24558,3.519139248,3.16944,0.92442,3.3015,-6.68,-1.17,6.78168858,-3.03056,5.82442,6.565680639,3.16944,0.92442,3.3015,-6.2,4.9,7.90253124
16/08/2020 03:00,-3.27832,-0.14326,3.281448682,3.21168,0.93674,3.3455,-6.49,-1.08,6.579247677,-2.85832,5.90674,6.561979172,3.21168,0.93674,3.3455,-6.07,4.97,7.845113129
16/08/2020 03:30,-3.2452,-0.2436,3.254330039,3.2448,0.9464,3.38,-6.49,-1.19,6.598196723,-2.7652,5.8464,6.467358348,3.2448,0.9464,3.38,-6.01,4.9,7.754360064
16/08/2020 04:00,-3.27016,-0.32338,3.286110322,3.27984,0.95662,3.4165,-6.55,-1.28,6.673896913,-2.68016,5.76662,6.35902224,3.27984,0.95662,3.4165,-5.96,4.81,7.658831504
16/08/2020 04:30,-3.19632,-0.28976,3.209427114,3.22368,0.94024,3.358,-6.42,-1.23,6.536765255,-2.73632,5.75024,6.368100753,3.22368,0.94024,3.358,-5.96,4.81,7.658831504
16/08/2020 05:00,-3.11808,-0.28444,3.131026828,3.24192,0.94556,3.377,-6.36,-1.23,6.477846865,-2.53808,5.81556,6.345280782,3.24192,0.94556,3.377,-5.78,4.87,7.558128075
16/08/2020 05:30,-3.1464,-0.2927,3.159985166,3.2136,0.9373,3.3475,-6.36,-1.23,6.477846865,-2.5664,5.8973,6.431528298,3.2136,0.9373,3.3475,-5.78,4.96,7.61642961
16/08/2020 06:00,-3.20976,-0.20118,3.216058558,3.15024,0.91882,3.2815,-6.36,-1.12,6.457863424,-2.72976,5.87882,6.481675266,3.15024,0.91882,3.2815,-5.88,4.96,7.692593841
16/08/2020 06:30,-3.4332,-0.2951,3.445859291,3.1368,0.9149,3.2675,-6.57,-1.21,6.680493994,-2.9632,5.8149,6.526378494,3.1368,0.9149,3.2675,-6.1,4.9,7.824321057
16/08/2020 07:00,-3.39592,-0.39756,3.419111961,3.33408,0.97244,3.473,-6.73,-1.37,6.868027373,-2.94592,5.64244,6.365184506,3.33408,0.97244,3.473,-6.28,4.67,7.826065423
16/08/2020 07:30,-3.30968,-0.34324,3.327430751,3.52032,1.02676,3.667,-6.83,-1.37,6.966046224,-2.81968,5.69676,6.35638811,3.52032,1.02676,3.667,-6.34,4.67,7.874293619
16/08/2020 08:00,-2.9396,-0.2178,2.947657545,3.9504,1.1522,4.115,-6.89,-1.37,7.024884341,-2.3896,5.8222,6.293504668,3.9504,1.1522,4.115,-6.34,4.67,7.874293619
16/08/2020 08:30,-3.59816,-0.26738,3.608080854,3.95184,1.15262,4.1165,-7.55,-1.42,7.682375935,-3.05816,5.75262,6.514981155,3.95184,1.15262,4.1165,-7.01,4.6,8.38451549
16/08/2020 09:00,-2.77704,-0.21122,2.78506105,4.69296,1.36878,4.8885,-7.47,-1.58,7.635266858,-2.01704,5.84878,6.186814839,4.69296,1.36878,4.8885,-6.71,4.48,8.068116261
16/08/2020 09:30,-2.86456,-0.25758,2.876117426,4.94544,1.44242,5.1515,-7.81,-1.7,7.99287808,-2.33456,5.78242,6.23590823,4.94544,1.44242,5.1515,-7.28,4.34,8.475494086
16/08/2020 10:00,-3.24936,-0.24148,3.25832058,5.00064,1.45852,5.209,-8.25,-1.7,8.423330695,-2.46936,5.79852,6.302425961,5.00064,1.45852,5.209,-7.47,4.34,8.639241865
