Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
16/08/2020 10:30,-3.69,1.23,3.889601522,4.56,1.33,4.75,-8.25,-0.1,8.250606038,-3.67,3.91,5.362555361,4.56,1.33,4.75,-8.23,2.58,8.624923188
16/08/2020 11:00,2.2848,2.9464,3.728482801,7.5648,2.2064,7.88,-5.28,0.74,5.331603886,2.5048,3.9864,4.708015293,7.5648,2.2064,7.88,-5.06,1.78,5.363953766
16/08/2020 11:30,-0.22072,2.69104,2.700076592,6.68928,1.95104,6.968,-6.91,0.74,6.949510774,-0.12072,3.73104,3.732992473,6.68928,1.95104,6.968,-6.81,1.78,7.038785407
16/08/2020 12:00,-2.12952,2.47264,3.263250527,5.94048,1.73264,6.188,-8.07,0.74,8.103857106,-1.91952,3.35264,3.863256657,5.94048,1.73264,6.188,-7.86,1.62,8.025210278
16/08/2020 12:30,-2.20384,2.48888,3.324369775,5.99616,1.74888,6.246,-8.2,0.74,8.233322537,-2.09384,3.30888,3.915718682,5.99616,1.74888,6.246,-8.09,1.56,8.239035138
16/08/2020 13:00,-3.45248,2.32886,4.164517625,5.44752,1.58886,5.6745,-8.9,0.74,8.930711058,-3.32248,3.14886,4.577574975,5.44752,1.58886,5.6745,-8.77,1.56,8.907665238
16/08/2020 13:30,-4.70568,2.09126,5.149445859,4.80432,1.40126,5.0045,-9.51,0.69,9.534998689,-4.70568,2.87126,5.512491111,4.80432,1.40126,5.0045,-9.51,1.47,9.622941338
16/08/2020 14:00,-3.70824,2.26968,4.34769953,5.14176,1.49968,5.356,-8.85,0.77,8.883434021,-3.64824,3.01968,4.735833865,5.14176,1.49968,5.356,-8.79,1.52,8.920454024
16/08/2020 14:30,-2.15928,2.44146,3.259327699,5.73072,1.67146,5.9695,-7.89,0.77,7.927483838,-2.28928,3.12146,3.87095795,5.73072,1.67146,5.9695,-8.02,1.45,8.15002454
16/08/2020 15:00,-1.43272,-0.10496,1.436559501,6.25728,1.82504,6.518,-7.69,-1.93,7.928492921,-0.81272,5.52504,5.584494677,6.25728,1.82504,6.518,-7.07,3.7,7.979655381
16/08/2020 15:30,-3.38512,-0.25816,3.394949779,5.35488,1.56184,5.578,-8.74,-1.82,8.927485648,-2.95512,5.56184,6.298158334,5.35488,1.56184,5.578,-8.31,4,9.222586405
16/08/2020 16:00,-4.47032,-0.34426,4.483556161,5.05968,1.47574,5.2705,-9.53,-1.82,9.702231702,-3.96032,5.55574,6.822783996,5.05968,1.47574,5.2705,-9.02,4.08,9.899838383
16/08/2020 16:30,-4.38512,-0.24066,4.391718872,5.41488,1.57934,5.6405,-9.8,-1.82,9.967567406,-3.84512,5.65934,6.842008261,5.41488,1.57934,5.6405,-9.26,4.08,10.11899204
16/08/2020 17:00,-5.57336,1.26652,5.715454015,4.85664,1.41652,5.059,-10.43,-0.15,10.43107856,-5.41336,3.87652,6.658218515,4.85664,1.41652,5.059,-10.27,2.46,10.56051609
16/08/2020 17:30,-5.42072,2.29354,5.885960504,4.94928,1.44354,5.1555,-10.37,0.85,10.40477775,-5.42072,3.12354,6.256253468,4.94928,1.44354,5.1555,-10.37,1.68,10.50520347
16/08/2020 18:00,-7.07328,2.07696,7.371909712,4.20672,1.22696,4.382,-11.28,0.85,11.31198037,-6.84328,3.06696,7.499114934,4.20672,1.22696,4.382,-11.05,1.84,11.20214712
16/08/2020 18:30,-7.13664,2.02348,7.417958061,4.02336,1.17348,4.191,-11.16,0.85,11.19232326,-6.97664,3.01348,7.599642584,4.02336,1.17348,4.191,-11,1.84,11.15282924
16/08/2020 19:00,-7.43244,1.94108,7.681728706,3.73056,1.08808,3.886,-11.163,0.853,11.19554277,-7.27244,2.93108,7.840893668,3.73056,1.08808,3.886,-11.003,1.843,11.15628334
16/08/2020 19:30,-8.00184,1.76988,8.195237556,3.18816,0.92988,3.321,-11.19,0.84,11.22148386,-7.83184,2.78988,8.31391293,3.18816,0.92988,3.321,-11.02,1.86,11.17586686
16/08/2020 20:00,-6.87184,1.95488,7.144490241,3.54816,1.03488,3.696,-10.42,0.92,10.46053536,-6.89184,3.00488,7.518428187,3.54816,1.03488,3.696,-10.44,1.97,10.62424115
16/08/2020 20:30,-6.75864,0.75248,6.800400047,3.71136,1.08248,3.866,-10.47,-0.33,10.47519928,-6.33864,4.17248,7.588672242,3.71136,1.08248,3.866,-10.05,3.09,10.51430454
16/08/2020 21:00,-5.76712,0.52334,5.790816682,4.26288,1.24334,4.4405,-10.03,-0.72,10.05580927,-5.25712,4.49334,6.915736768,4.26288,1.24334,4.4405,-9.52,3.25,10.05946818
16/08/2020 21:30,-5.22384,0.53888,5.251561292,4.31616,1.25888,4.496,-9.54,-0.72,9.567131231,-4.85384,4.55888,6.65906522,4.31616,1.25888,4.496,-9.17,3.3,9.745711878
16/08/2020 22:00,-5.20528,0.28346,5.21299237,3.95472,1.15346,4.1195,-9.16,-0.87,9.201222745,-4.71528,4.64346,6.617823377,3.95472,1.15346,4.1195,-8.67,3.49,9.346068692
16/08/2020 22:30,-5.23136,-0.07248,5.231862078,3.48864,1.01752,3.634,-8.72,-1.09,8.787860946,-4.74136,4.86752,6.795089815,3.48864,1.01752,3.634,-8.23,3.85,9.08600022
16/08/2020 23:00,-4.72736,-0.04048,4.72753331,3.39264,0.98952,3.534,-8.12,-1.03,8.185065669,-4.36736,5.34952,6.905881377,3.39264,0.98952,3.534,-7.76,4.36,8.90096624
16/08/2020 23:30,-2.97208,0.29356,2.98654265,4.05792,1.18356,4.227,-7.03,-0.89,7.08611318,-2.69208,5.46356,6.090794907,4.05792,1.18356,4.227,-6.75,4.28,7.992552784
17/08/2020 00:00,-1.97752,0.29364,1.999202291,4.33248,1.26364,4.513,-6.31,-0.97,6.384120926,-1.68752,5.71364,5.957634245,4.33248,1.26364,4.513,-6.02,4.45,7.486180602
17/08/2020 00:30,-2.67408,0.31006,2.691995737,3.56592,1.04006,3.7145,-6.24,-0.73,6.282555213,-2.26408,5.49006,5.938587126,3.56592,1.04006,3.7145,-5.83,4.45,7.334262062
17/08/2020 01:00,-3.27744,2.24408,3.972091137,2.96256,0.86408,3.086,-6.24,1.38,6.390774601,-3.16744,3.43408,4.671785697,2.96256,0.86408,3.086,-6.13,2.57,6.646939145
17/08/2020 01:30,-4.37208,2.05606,4.83140417,2.31792,0.67606,2.4145,-6.69,1.38,6.830849142,-4.31208,3.24606,5.397308538,2.31792,0.67606,2.4145,-6.63,2.57,7.110682105
17/08/2020 02:00,-3.96552,2.12214,4.497646835,2.54448,0.74214,2.6505,-6.51,1.38,6.654660021,-3.94552,3.31214,5.151446345,2.54448,0.74214,2.6505,-6.49,2.57,6.980329505
17/08/2020 02:30,-3.35744,2.12908,3.975598697,2.84256,0.82908,2.961,-6.2,1.3,6.334824386,-3.26744,3.32908,4.664647661,2.84256,0.82908,2.961,-6.11,2.5,6.60167403
17/08/2020 03:00,-3.59928,2.07896,4.156547991,2.67072,0.77896,2.782,-6.27,1.3,6.403350685,-3.48928,3.27896,4.788178526,2.67072,0.77896,2.782,-6.16,2.5,6.647977136
17/08/2020 03:30,-3.65784,2.14188,4.238802119,2.61216,0.76188,2.721,-6.27,1.38,6.420070093,-3.61784,3.34188,4.925132303,2.61216,0.76188,2.721,-6.23,2.58,6.743092762
17/08/2020 04:00,-3.2828,2.1871,3.944639686,2.7672,0.8071,2.8825,-6.05,1.38,6.205392816,-3.2828,3.3871,4.716908124,2.7672,0.8071,2.8825,-6.05,2.58,6.577149839
17/08/2020 04:30,-2.9324,2.2368,3.688122015,2.9376,0.8568,3.06,-5.87,1.38,6.030033167,-2.8624,3.4368,4.472686888,2.9376,0.8568,3.06,-5.8,2.58,6.347944549
17/08/2020 05:00,-3.19432,2.05124,3.796217301,2.81568,0.82124,2.933,-6.01,1.23,6.13457415,-3.07432,3.25124,4.474595512,2.81568,0.82124,2.933,-5.89,2.43,6.371577513
17/08/2020 05:30,-4.0772,1.9629,4.525100689,2.5128,0.7329,2.6175,-6.59,1.23,6.70380489,-3.9172,3.1629,5.034718686,2.5128,0.7329,2.6175,-6.43,2.43,6.873848995
17/08/2020 06:00,-4.4084,1.9538,4.821962775,2.4816,0.7238,2.585,-6.89,1.23,6.998928489,-4.2084,3.1538,5.25900038,2.4816,0.7238,2.585,-6.69,2.43,7.117654108
17/08/2020 06:30,-5.114,1.7505,5.40529798,2.436,0.7105,2.5375,-7.55,1.04,7.621292541,-4.974,2.8005,5.708193782,2.436,0.7105,2.5375,-7.41,2.09,7.699103844
17/08/2020 07:00,-5.30448,1.62536,5.547909805,2.79552,0.81536,2.912,-8.1,0.81,8.140399253,-4.95448,2.66536,5.625923569,2.79552,0.81536,2.912,-7.75,1.85,7.967747486
17/08/2020 07:30,-4.7328,1.7021,5.029566607,3.3672,0.9821,3.5075,-8.1,0.72,8.131937039,-4.7228,2.5121,5.349344469,3.3672,0.9821,3.5075,-8.09,1.53,8.233407557
17/08/2020 08:00,-3.16104,-0.95322,3.301636299,4.54896,1.32678,4.7385,-7.71,-2.28,8.04005597,-2.98104,3.75678,4.795831049,4.54896,1.32678,4.7385,-7.53,2.43,7.912382701
17/08/2020 08:30,-2.36472,-0.65096,2.452682124,5.34528,1.55904,5.568,-7.71,-2.21,8.02048627,-1.94472,4.10904,4.546003256,5.34528,1.55904,5.568,-7.29,2.55,7.723121131
17/08/2020 09:00,-2.89448,0.79036,3.0004472,5.31552,1.55036,5.537,-8.21,-0.76,8.245101576,-2.78448,2.39036,3.669761545,5.31552,1.55036,5.537,-8.1,0.84,8.143439077
17/08/2020 09:30,-1.27592,0.91244,1.568604029,6.45408,1.88244,6.723,-7.73,-0.97,7.790622568,-1.07592,2.72244,2.927333838,6.45408,1.88244,6.723,-7.53,0.84,7.576707728
17/08/2020 10:00,0.91752,1.27386,1.569892433,7.48752,2.18386,7.7995,-6.57,-0.91,6.632721915,1.45752,2.96386,3.302851896,7.48752,2.18386,7.7995,-6.03,0.78,6.080238482
17/08/2020 10:30,4.77256,1.79158,5.097753216,9.26256,2.70158,9.6485,-4.49,-0.91,4.581288028,5.15256,3.39158,6.168605146,9.26256,2.70158,9.6485,-4.11,0.69,4.167517247
17/08/2020 11:00,6.8412,1.8441,7.085387939,10.2312,2.9841,10.6575,-3.39,-1.14,3.576548616,7.6312,3.7541,8.504615232,10.2312,2.9841,10.6575,-2.6,0.77,2.71162313
17/08/2020 11:30,14.14008,2.61544,14.37993007,13.39008,3.90544,13.948,0.75,-1.29,1.492179614,14.53008,3.90544,15.04578633,13.39008,3.90544,13.948,1.14,0,1.14
17/08/2020 12:00,13.46296,2.52128,13.69701226,13.51296,3.94128,14.076,-0.05,-1.42,1.420880009,14.17296,3.17128,14.52342287,13.51296,3.94128,14.076,0.66,-0.77,1.01414989
17/08/2020 12:30,25.36808,3.74444,25.64293887,19.07808,5.56444,19.873,6.29,-1.82,6.548014966,26.15808,4.45444,26.53464123,19.07808,5.56444,19.873,7.08,-1.11,7.166484494
17/08/2020 13:00,32.26328,4.52304,32.57878339,22.91328,6.68304,23.868,9.35,-2.16,9.596254478,32.94328,5.57304,33.41135244,22.91328,6.68304,23.868,10.03,-1.11,10.09123382
17/08/2020 13:30,44.25176,5.59718,44.60433485,29.20176,8.51718,30.4185,15.05,-2.92,15.3306523,44.60176,6.89718,45.13189656,29.20176,8.51718,30.4185,15.4,-1.62,15.48497336
17/08/2020 14:00,39.74488,5.06184,40.06591707,26.71488,7.79184,27.828,13.03,-2.73,13.31291854,40.35488,6.53184,40.88008407,26.71488,7.79184,27.828,13.64,-1.26,13.69807286
17/08/2020 14:30,41.56672,5.18696,41.8891008,27.48672,8.01696,28.632,14.08,-2.83,14.36159114,41.94672,6.50696,42.44841395,27.48672,8.01696,28.632,14.46,-1.51,14.53862786
17/08/2020 15:00,39.46656,4.86608,39.76541327,25.66656,7.48608,26.736,13.8,-2.62,14.04650846,40.12656,6.36608,40.62841114,25.66656,7.48608,26.736,14.46,-1.12,14.50330997
17/08/2020 15:30,32.168,4.6015,32.49544624,22.428,6.5415,23.3625,9.74,-1.94,9.931324182,32.458,5.5915,32.93609929,22.428,6.5415,23.3625,10.03,-0.95,10.07488958
17/08/2020 16:00,35.74544,5.02492,36.09690155,24.80544,7.23492,25.839,10.94,-2.21,11.1609901,36.25544,6.20492,36.78257688,24.80544,7.23492,25.839,11.45,-1.03,11.49623417
17/08/2020 16:30,36.83712,6.88166,37.47439999,24.89712,7.26166,25.9345,11.94,-0.38,11.94604537,36.87712,4.65166,37.16934113,24.89712,7.26166,25.9345,11.98,-2.61,12.26101546
17/08/2020 17:00,11.45912,4.73266,12.39796362,12.72912,3.71266,13.2595,-1.27,1.02,1.628895331,11.90912,2.33266,12.13542096,12.72912,3.71266,13.2595,-0.82,-1.38,1.605241415
17/08/2020 17:30,9.0768,2.0324,9.301556214,11.1168,3.2424,11.58,-2.04,-1.21,2.371855813,9.5768,4.4524,10.56120088,11.1168,3.2424,11.58,-1.54,1.21,1.95849432
17/08/2020 18:00,4.15936,0.18648,4.163538207,9.27936,2.70648,9.666,-5.12,-2.52,5.706557631,5.17936,6.30648,8.160726683,9.27936,2.70648,9.666,-4.1,3.6,5.456189146
17/08/2020 18:30,4.80144,0.31542,4.811789257,9.72144,2.83542,10.1265,-4.92,-2.52,5.527820547,5.77144,6.67542,8.824440597,9.72144,2.83542,10.1265,-3.95,3.84,5.508910963
17/08/2020 19:00,1.20704,-0.08878,1.210300562,8.02704,2.34122,8.3615,-6.82,-2.43,7.239979282,2.27704,6.39122,6.784733175,8.02704,2.34122,8.3615,-5.75,4.05,7.033135858
17/08/2020 19:30,-2.35088,-0.47234,2.397861933,5.88912,1.71766,6.1345,-8.24,-2.19,8.526060051,-1.51088,5.76766,5.962269723,5.88912,1.71766,6.1345,-7.4,4.05,8.435786863
17/08/2020 20:00,-5.80888,-0.99384,5.893284721,4.10112,1.19616,4.272,-9.91,-2.19,10.14909848,-4.59888,5.35616,7.059613814,4.10112,1.19616,4.272,-8.7,4.16,9.643422629
17/08/2020 20:30,-7.87808,-1.11694,7.956864926,3.06192,0.89306,3.1895,-10.94,-2.01,11.12311557,-6.80808,5.05306,8.478406021,3.06192,0.89306,3.1895,-9.87,4.16,10.71085898
17/08/2020 21:00,-8.77352,-1.26436,8.864155876,2.55648,0.74564,2.663,-11.33,-2.01,11.50691097,-7.68352,4.77564,9.046724103,2.55648,0.74564,2.663,-10.24,4.03,11.00447636
17/08/2020 21:30,-8.27,-1.1125,8.34449257,2.7,0.7875,2.8125,-10.97,-1.9,11.13332385,-7.23,4.9275,8.749466055,2.7,0.7875,2.8125,-9.93,4.14,10.75846179
17/08/2020 22:00,-7.51808,-0.93194,7.575621364,2.70192,0.78806,2.8145,-10.22,-1.72,10.3637252,-6.58808,5.04806,8.299741433,2.70192,0.78806,2.8145,-9.29,4.26,10.22016145
17/08/2020 22:30,-6.32232,-0.69026,6.359889075,3.18768,0.92974,3.3205,-9.51,-1.62,9.646994351,-5.21232,5.26974,7.412046914,3.18768,0.92974,3.3205,-8.4,4.34,9.454924643
17/08/2020 23:00,-5.3584,-0.2962,5.366580382,3.2016,0.9338,3.335,-8.56,-1.23,8.647918825,-4.7684,4.9738,6.890306597,3.2016,0.9338,3.335,-7.97,4.04,8.935463055
17/08/2020 23:30,-5.1156,-0.4933,5.139329553,3.0744,0.8967,3.2025,-8.19,-1.39,8.30711743,-4.1156,4.9967,6.473420599,3.0744,0.8967,3.2025,-7.19,4.1,8.276841185
18/08/2020 00:00,-4.75104,-0.53572,4.781148084,2.92896,0.85428,3.051,-7.68,-1.39,7.80477418,-3.81104,5.02428,6.306141086,2.92896,0.85428,3.051,-6.74,4.17,7.92568609
18/08/2020 00:30,-4.34472,-0.75096,4.409141957,2.94528,0.85904,3.068,-7.29,-1.61,7.465668088,-3.47472,5.30904,6.345044113,2.94528,0.85904,3.068,-6.42,4.45,7.811459531
18/08/2020 01:00,-4.05832,-0.77576,4.131799221,3.03168,0.88424,3.158,-7.09,-1.66,7.28173743,-3.16832,5.58424,6.420435188,3.03168,0.88424,3.158,-6.2,4.7,7.780102827
18/08/2020 01:30,-3.84664,0.70098,3.909988779,3.12336,0.91098,3.2535,-6.97,-0.21,6.97316284,-3.17664,4.25098,5.306776107,3.12336,0.91098,3.2535,-6.3,3.34,7.130610072
18/08/2020 02:00,-3.43432,1.91124,3.930317061,3.29568,0.96124,3.433,-6.73,0.95,6.796719797,-2.93432,3.34124,4.446809935,3.29568,0.96124,3.433,-6.23,2.38,6.669130378
18/08/2020 02:30,-3.0616,1.8512,3.577755721,3.3984,0.9912,3.54,-6.46,0.86,6.516993172,-2.5116,3.4912,4.300768768,3.3984,0.9912,3.54,-5.91,2.5,6.417016441
18/08/2020 03:00,-3.07368,1.95726,3.643950528,3.31632,0.96726,3.4545,-6.39,0.99,6.466235381,-2.59368,3.51726,4.370159476,3.31632,0.96726,3.4545,-5.91,2.55,6.436660625
18/08/2020 03:30,-3.20424,2.62918,4.144845166,3.18576,0.92918,3.3185,-6.39,1.7,6.6122689,-2.72424,2.79918,3.9060072,3.18576,0.92918,3.3185,-5.91,1.87,6.198790205
18/08/2020 04:00,-3.16104,2.64178,4.119608653,3.22896,0.94178,3.3635,-6.39,1.7,6.6122689,-2.58104,2.81178,3.816788473,3.22896,0.94178,3.3635,-5.81,1.87,6.103523572
18/08/2020 04:30,-3.014,2.6555,4.016948624,3.276,0.9555,3.4125,-6.29,1.7,6.515681085,-2.474,2.8255,3.755546065,3.276,0.9555,3.4125,-5.75,1.87,6.046436967
18/08/2020 05:00,-3.42336,2.62402,4.313336835,2.99664,0.87402,3.1215,-6.42,1.75,6.65423925,-2.89336,2.74402,3.987628098,2.99664,0.87402,3.1215,-5.89,1.87,6.179724913
18/08/2020 05:30,-3.71128,2.61296,4.538849987,2.95872,0.86296,3.082,-6.67,1.75,6.895752316,-3.17128,2.73296,4.186416988,2.95872,0.86296,3.082,-6.13,1.87,6.408884458
18/08/2020 06:00,-3.71872,2.03704,4.240095565,3.04128,0.88704,3.168,-6.76,1.15,6.857120387,-3.00872,3.18704,4.38287805,3.04128,0.88704,3.168,-6.05,2.3,6.472441579
18/08/2020 06:30,-3.27832,0.37674,3.299896218,3.69168,1.07674,3.8455,-6.97,-0.7,7.005062455,-2.48832,4.61674,5.244618637,3.69168,1.07674,3.8455,-6.18,3.54,7.122078348
18/08/2020 07:00,-1.08768,-0.06224,1.089459315,5.03232,1.46776,5.242,-6.12,-1.53,6.308351607,0.01232,5.14776,5.147774743,5.03232,1.46776,5.242,-5.02,3.68,6.224371454
18/08/2020 07:30,-2.52808,-2.17194,3.332943421,4.86192,1.41806,5.0645,-7.39,-3.59,8.215850534,-1.40808,6.51806,6.668417762,4.86192,1.41806,5.0645,-6.27,5.1,8.082258348
18/08/2020 08:00,3.88928,-1.53896,4.182690139,8.36928,2.44104,8.718,-4.48,-3.98,5.992562056,4.92928,7.11104,8.652438454,8.36928,2.44104,8.718,-3.44,4.67,5.800215513
18/08/2020 08:30,5.27896,-1.60572,5.517767248,9.40896,2.74428,9.801,-4.13,-4.35,5.998283088,6.53896,7.06428,9.626112912,9.40896,2.74428,9.801,-2.87,4.32,5.186453509
18/08/2020 09:00,4.40816,-0.32762,4.4203178,9.12816,2.66238,9.5085,-4.72,-2.99,5.587351788,5.32816,4.90238,7.240346584,9.12816,2.66238,9.5085,-3.8,2.24,4.411076966
18/08/2020 09:30,5.65592,-0.80994,5.71361828,10.04592,2.93006,10.4645,-4.39,-3.74,5.767122333,6.80592,5.71006,8.883993035,10.04592,2.93006,10.4645,-3.24,2.78,4.269191961
18/08/2020 10:00,13.86984,0.54912,13.88070583,14.01984,4.08912,14.604,-0.15,-3.54,3.543176541,15.15984,6.43912,16.47067136,14.01984,4.08912,14.604,1.14,2.35,2.611915006
18/08/2020 10:30,14.57264,0.55952,14.5833775,14.43264,4.20952,15.034,0.14,-3.65,3.652683945,15.43264,6.36952,16.6954234,14.43264,4.20952,15.034,1,2.16,2.380252087
18/08/2020 11:00,15.11736,0.42798,15.12341695,14.42736,4.20798,15.0285,0.69,-3.78,3.842460149,15.83736,6.42798,17.09212973,14.42736,4.20798,15.0285,1.41,2.22,2.629923953
18/08/2020 11:30,18.12736,0.63048,18.13832091,15.80736,4.61048,16.466,2.32,-3.98,4.60682103,18.91736,6.56048,20.02264736,15.80736,4.61048,16.466,3.11,1.95,3.670776485
18/08/2020 12:00,30.47576,1.91668,30.53597239,21.96576,6.40668,22.881,8.51,-4.49,9.621860527,31.02576,7.86668,32.0075372,21.96576,6.40668,22.881,9.06,1.46,9.176884003
18/08/2020 12:30,50.72328,3.70804,50.85863442,31.67328,9.23804,32.993,19.05,-5.53,19.83641601,51.00328,10.18804,52.01087127,31.67328,9.23804,32.993,19.33,0.95,19.35333046
18/08/2020 13:00,50.7204,3.4772,50.83945216,31.6704,9.2372,32.99,19.05,-5.76,19.90176123,51.1404,10.0972,52.12766981,31.6704,9.2372,32.99,19.47,0.86,19.48898407
18/08/2020 13:30,27.66584,1.73462,27.72016612,20.41584,5.95462,21.2665,7.25,-4.22,8.388736496,28.28584,7.70462,29.31637621,20.41584,5.95462,21.2665,7.87,1.75,8.062220538
18/08/2020 14:00,35.49808,2.28944,35.57183182,24.71808,7.20944,25.748,10.78,-4.92,11.8496751,36.11808,8.54944,37.11615049,24.71808,7.20944,25.748,11.4,1.34,11.47848422
18/08/2020 14:30,43.87296,3.00378,43.97566729,28.81296,8.40378,30.0135,15.06,-5.4,15.99886246,44.29296,9.37378,45.27398875,28.81296,8.40378,30.0135,15.48,0.97,15.51036105
18/08/2020 15:00,31.65824,1.84532,31.71197512,23.05824,6.72532,24.019,8.6,-4.88,9.888093851,32.50824,8.10532,33.50346072,23.05824,6.72532,24.019,9.45,1.38,9.550230364
18/08/2020 15:30,49.93848,4.39164,50.1312107,31.54848,9.20164,32.863,18.39,-4.81,19.00863488,50.30848,9.53164,51.20346981,31.54848,9.20164,32.863,18.76,0.33,18.76290223
18/08/2020 16:00,18.53792,2.97106,18.77449534,15.63792,4.56106,16.2895,2.9,-1.59,3.307279849,19.53792,4.06106,19.95551368,15.63792,4.56106,16.2895,3.9,-0.5,3.93192065
18/08/2020 16:30,14.09072,3.07396,14.4221226,13.83072,4.03396,14.407,0.26,-0.96,0.994585341,14.78072,3.22396,15.12823856,13.83072,4.03396,14.407,0.95,-0.81,1.248439025
18/08/2020 17:00,15.442,3.566,15.84839803,15.072,4.396,15.7,0.37,-0.83,0.908735385,16.142,4.536,16.76721384,15.072,4.396,15.7,1.07,0.14,1.079120012
18/08/2020 17:30,16.53952,3.72236,16.95322051,15.29952,4.46236,15.937,1.24,-0.74,1.44402216,17.79952,5.15236,18.53023815,15.29952,4.46236,15.937,2.5,0.69,2.593472576
18/08/2020 18:00,18.25472,2.37346,18.40837078,16.19472,4.72346,16.8695,2.06,-2.35,3.125075999,19.34472,7.33346,20.68810836,16.19472,4.72346,16.8695,3.15,2.61,4.090794544
18/08/2020 18:30,6.4244,0.2817,6.430573089,10.3944,3.0317,10.8275,-3.97,-2.75,4.829430608,7.2144,6.9917,10.04646387,10.3944,3.0317,10.8275,-3.18,3.96,5.078779381
18/08/2020 19:00,2.92776,-0.25982,2.939266073,8.53776,2.49018,8.8935,-5.61,-2.75,6.247767601,4.16776,6.67018,7.865209765,8.53776,2.49018,8.8935,-4.37,4.18,6.047255576
18/08/2020 19:30,-3.50296,-0.87128,3.609689405,5.20704,1.51872,5.424,-8.71,-2.39,9.031954384,-2.64296,4.85872,5.531039468,5.20704,1.51872,5.424,-7.85,3.34,8.531008147
18/08/2020 20:00,-5.57032,1.91574,5.890545361,4.09968,1.19574,4.2705,-9.67,0.72,9.696767503,-4.90032,2.92574,5.707283999,4.09968,1.19574,4.2705,-9,1.73,9.164764045
18/08/2020 20:30,-7.24784,1.43688,7.388897672,3.21216,0.93688,3.346,-10.46,0.5,10.47194347,-6.72784,2.85688,7.309281387,3.21216,0.93688,3.346,-9.94,1.92,10.12373449
18/08/2020 21:00,-7.888,1.5685,8.042433478,3.012,0.8785,3.1375,-10.9,0.69,10.92181761,-7.028,2.7285,7.53906468,3.012,0.8785,3.1375,-10.04,1.85,10.20902052
18/08/2020 21:30,-7.80456,0.86492,7.852339995,2.96544,0.86492,3.089,-10.77,0,10.77,-7.14456,2.64492,7.618421057,2.96544,0.86492,3.089,-10.11,1.78,10.26550047
18/08/2020 22:00,-8.14096,1.46472,8.271676638,2.51904,0.73472,2.624,-10.66,0.73,10.68496607,-7.59096,2.72472,8.065157953,2.51904,0.73472,2.624,-10.11,1.99,10.30398952
18/08/2020 22:30,-7.03576,1.55082,7.2046486,2.81424,0.82082,2.9315,-9.85,0.73,9.877013719,-6.19576,2.81082,6.803539597,2.81424,0.82082,2.9315,-9.01,1.99,9.227144737
18/08/2020 23:00,-5.66432,1.83124,5.95297917,3.05568,0.89124,3.183,-8.72,0.94,8.770518799,-5.19432,2.71124,5.859332948,3.05568,0.89124,3.183,-8.25,1.82,8.448366706
18/08/2020 23:30,-5.0612,1.8234,5.379640601,3.0288,0.8834,3.155,-8.09,0.94,8.144427543,-4.4012,2.5334,5.078255311,3.0288,0.8834,3.155,-7.43,1.65,7.61100519
19/08/2020 00:00,-4.27136,1.78252,4.628379176,3.12864,0.91252,3.259,-7.4,0.87,7.45096638,-3.84136,2.71252,4.702532445,3.12864,0.91252,3.259,-6.97,1.8,7.198673489
19/08/2020 00:30,-4.27424,0.65168,4.323634397,2.88576,0.84168,3.006,-7.16,-0.19,7.162520506,-3.69424,3.72168,5.243883218,2.88576,0.84168,3.006,-6.58,2.88,7.182673597
19/08/2020 01:00,-3.75024,-0.85132,3.845652844,3.14976,0.91868,3.281,-6.9,-1.77,7.123405085,-2.77024,5.49868,6.157086275,3.14976,0.91868,3.281,-5.92,4.58,7.484838008
19/08/2020 01:30,-3.80264,1.07548,3.951800628,2.96736,0.86548,3.091,-6.77,0.21,6.773256233,-3.17264,3.79548,4.946848795,2.96736,0.86548,3.091,-6.14,2.93,6.803271272
19/08/2020 02:00,-3.26912,1.76984,3.717456012,3.29088,0.95984,3.428,-6.56,0.81,6.609818454,-2.71912,3.35984,4.322283933,3.29088,0.95984,3.428,-6.01,2.4,6.471483601
19/08/2020 02:30,-3.36464,1.74198,3.78883843,3.19536,0.93198,3.3285,-6.56,0.81,6.609818454,-2.81464,3.33198,4.361684199,3.19536,0.93198,3.3285,-6.01,2.4,6.471483601
19/08/2020 03:00,-3.24672,1.70304,3.666270039,3.23328,0.94304,3.368,-6.48,0.76,6.524415683,-2.77672,3.34304,4.345812973,3.23328,0.94304,3.368,-6.01,2.4,6.471483601
19/08/2020 03:30,-3.3504,1.6728,3.744788379,3.1296,0.9128,3.26,-6.48,0.76,6.524415683,-2.8004,3.3128,4.337843243,3.1296,0.9128,3.26,-5.93,2.4,6.397257225
19/08/2020 04:00,-3.35232,1.67224,3.746256265,3.12768,0.91224,3.258,-6.48,0.76,6.524415683,-2.85232,3.31224,4.371116928,3.12768,0.91224,3.258,-5.98,2.4,6.443632516
19/08/2020 04:30,-3.15448,1.80036,3.632084828,3.15552,0.92036,3.287,-6.31,0.88,6.371067414,-2.68448,3.41036,4.340159928,3.15552,0.92036,3.287,-5.84,2.49,6.348677028
19/08/2020 05:00,-3.36952,1.77264,3.80735047,3.06048,0.89264,3.188,-6.43,0.88,6.489938366,-2.84952,3.38264,4.422896969,3.06048,0.89264,3.188,-5.91,2.49,6.413127162
19/08/2020 05:30,-3.33024,1.81618,3.793284625,3.20976,0.93618,3.3435,-6.54,0.88,6.598939309,-2.76024,3.47618,4.438778238,3.20976,0.93618,3.3435,-5.97,2.54,6.487873303
19/08/2020 06:00,-3.38016,1.80162,3.830315424,3.15984,0.92162,3.2915,-6.54,0.88,6.598939309,-2.93016,3.39162,4.482066917,3.15984,0.92162,3.2915,-6.09,2.47,6.571833838
19/08/2020 06:30,-3.64072,1.71604,4.024877066,3.44928,1.00604,3.593,-7.09,0.71,7.125461389,-3.22072,3.15604,4.509282182,3.44928,1.00604,3.593,-6.67,2.15,7.007952625
19/08/2020 07:00,-2.39504,2.19478,3.24858059,4.40496,1.28478,4.5885,-6.8,0.91,6.860619506,-1.75504,3.31478,3.750724177,4.40496,1.28478,4.5885,-6.16,2.03,6.485869256
19/08/2020 07:30,0.884,1.8445,2.045393911,6.324,1.8445,6.5875,-5.44,0,5.44,1.344,3.3945,3.65088568,6.324,1.8445,6.5875,-4.98,1.55,5.215639942
19/08/2020 08:00,6.95616,0.67388,6.988724934,9.71616,2.83388,10.121,-2.76,-2.16,3.504739648,7.21616,4.87388,8.707908555,9.71616,2.83388,10.121,-2.5,2.04,3.226701102
19/08/2020 08:30,6.69056,0.20808,6.693794918,10.21056,2.97808,10.636,-3.52,-2.77,4.479207519,7.09056,5.79808,9.159354388,10.21056,2.97808,10.636,-3.12,2.82,4.205567738
19/08/2020 09:00,7.62712,-0.16334,7.628868819,10.85712,3.16666,11.3095,-3.23,-3.33,4.639159407,8.85712,5.82666,10.60181784,10.85712,3.16666,11.3095,-2,2.66,3.328002404
19/08/2020 09:30,12.14424,0.18832,12.14570005,12.95424,3.77832,13.494,-0.81,-3.59,3.680244557,13.31424,6.11832,14.65274126,12.95424,3.77832,13.494,0.36,2.34,2.367530359
19/08/2020 10:00,8.52992,-0.22294,8.532832909,11.26992,3.28706,11.7395,-2.74,-3.51,4.45283056,9.07992,5.71706,10.72985192,11.26992,3.28706,11.7395,-2.19,2.43,3.271238298
19/08/2020 10:30,6.46016,-0.76912,6.505783027,10.46016,3.05088,10.896,-4,-3.82,5.531039685,7.27016,5.28088,8.985706427,10.46016,3.05088,10.896,-3.19,2.23,3.89217163
19/08/2020 11:00,12.78696,-0.04672,12.78704535,13.41696,3.91328,13.976,-0.63,-3.96,4.009800494,13.77696,6.27328,15.13798761,13.41696,3.91328,13.976,0.36,2.36,2.38729973
19/08/2020 11:30,13.85072,0.24646,13.85291258,14.25072,4.15646,14.8445,-0.4,-3.91,3.930407104,15.39072,6.28646,16.62509674,14.25072,4.15646,14.8445,1.14,2.13,2.415884931
19/08/2020 12:00,9.41376,-0.23182,9.416613927,11.99376,3.49818,12.4935,-2.58,-3.73,4.535339017,10.14376,5.83818,11.70385461,11.99376,3.49818,12.4935,-1.85,2.34,2.98296832
19/08/2020 12:30,12.62616,0.20388,12.62780596,13.31616,3.88388,13.871,-0.69,-3.68,3.744128737,14.09616,6.38388,15.47435461,13.31616,3.88388,13.871,0.78,2.5,2.618854712
19/08/2020 13:00,10.49248,0.25364,10.49554524,12.73248,3.71364,13.263,-2.24,-3.46,4.121795725,11.35248,6.59364,13.12840015,12.73248,3.71364,13.263,-1.38,2.88,3.193556012
19/08/2020 13:30,7.01888,-0.11866,7.019882951,10.83888,3.16134,11.2905,-3.82,-3.28,5.034957795,7.74888,5.60134,9.561388552,10.83888,3.16134,11.2905,-3.09,2.44,3.937219831
19/08/2020 14:00,1.47904,-0.90028,1.731491669,8.15904,2.37972,8.499,-6.68,-3.28,7.441827732,2.34904,4.88972,5.424698204,8.15904,2.37972,8.499,-5.81,2.51,6.328996761
19/08/2020 14:30,3.44184,-0.56488,3.487886466,8.93184,2.60512,9.304,-5.49,-3.17,6.339479474,4.22184,5.18512,6.686508985,8.93184,2.60512,9.304,-4.71,2.58,5.370335185
19/08/2020 15:00,6.4784,-0.2113,6.481844973,10.4184,3.0387,10.8525,-3.94,-3.25,5.107455335,7.4184,5.7787,9.403511698,10.4184,3.0387,10.8525,-3,2.74,4.06295459
19/08/2020 15:30,1.56632,-0.54274,1.657686656,8.11632,2.36726,8.4545,-6.55,-2.91,7.167328652,2.36632,5.34726,5.847449004,8.11632,2.36726,8.4545,-5.75,2.98,6.476333839
19/08/2020 16:00,1.35176,-0.53532,1.453899102,8.14176,2.37468,8.481,-6.79,-2.91,7.387299913,2.46176,5.42468,5.957131474,8.14176,2.37468,8.481,-5.68,3.05,6.447084612
19/08/2020 16:30,0.91928,-0.41646,1.009214868,8.06928,2.35354,8.4055,-7.15,-2.77,7.667815856,1.49928,5.40354,5.607680898,8.06928,2.35354,8.4055,-6.57,3.05,7.24343841
19/08/2020 17:00,0.91456,-0.36742,0.985605119,8.61456,2.51258,8.9735,-7.7,-2.88,8.220973178,2.10456,5.76258,6.134859497,8.61456,2.51258,8.9735,-6.51,3.25,7.276166573
19/08/2020 17:30,-0.37248,-0.11114,0.388707409,8.08752,2.35886,8.4245,-8.46,-2.47,8.813200327,0.48752,5.75886,5.77945882,8.08752,2.35886,8.4245,-7.6,3.4,8.325863319
19/08/2020 18:00,0.41952,-0.25764,0.492316362,8.33952,2.43236,8.687,-7.92,-2.69,8.364358911,1.08952,4.73236,4.856159491,8.33952,2.43236,8.687,-7.25,2.3,7.606083092
19/08/2020 18:30,-4.18584,2.45288,4.851584978,6.04416,1.76288,6.296,-10.23,0.69,10.25324339,-3.67584,3.22288,4.888635311,6.04416,1.76288,6.296,-9.72,1.46,9.82903861
19/08/2020 19:00,-5.53184,-0.76762,5.584845052,5.28816,1.54238,5.5085,-10.82,-2.31,11.06383749,-4.66184,4.24238,6.303216659,5.28816,1.54238,5.5085,-9.95,2.7,10.30982541
19/08/2020 19:30,-5.91544,-0.78992,5.967948056,4.83456,1.41008,5.036,-10.75,-2.2,10.9728073,-4.96544,4.80008,6.90625531,4.83456,1.41008,5.036,-9.8,3.39,10.36976856
19/08/2020 20:00,-5.76,2.095,6.129161851,4.68,1.365,4.875,-10.44,0.73,10.46549091,-5.12,3.085,5.977593579,4.68,1.365,4.875,-9.8,1.72,9.949793968
19/08/2020 20:30,-5.696,2.067,6.059447582,4.584,1.337,4.775,-10.28,0.73,10.30588667,-5.106,3.127,5.987433924,4.584,1.337,4.775,-9.69,1.79,9.853943373
19/08/2020 21:00,-5.78016,2.00162,6.116921795,4.35984,1.27162,4.5415,-10.14,0.73,10.16624316,-5.11016,3.06162,5.95711778,4.35984,1.27162,4.5415,-9.47,1.79,9.637686444
19/08/2020 21:30,-5.65632,1.95024,5.983092177,4.18368,1.22024,4.358,-9.84,0.73,9.867041096,-5.15632,3.09024,6.011424058,4.18368,1.22024,4.358,-9.34,1.87,9.525360886
19/08/2020 22:00,-4.9036,1.9802,5.288334804,4.2864,1.2502,4.465,-9.19,0.73,9.218947879,-4.3136,3.3102,5.437331055,4.2864,1.2502,4.465,-8.6,2.06,8.843279935
19/08/2020 22:30,-4.21888,2.01366,4.67480214,4.40112,1.28366,4.5845,-8.62,0.73,8.650855449,-3.59888,3.44366,4.981037186,4.40112,1.28366,4.5845,-8,2.16,8.286470901
19/08/2020 23:00,-3.71024,1.07118,3.861775168,4.28976,1.25118,4.4685,-8,-0.18,8.002024744,-3.04024,3.84118,4.89874709,4.28976,1.25118,4.4685,-7.33,2.59,7.774123745
19/08/2020 23:30,-3.76856,-0.70958,3.834781382,3.84144,1.12042,4.0015,-7.61,-1.83,7.826940654,-2.77856,5.70042,6.34154428,3.84144,1.12042,4.0015,-6.62,4.58,8.049894409
20/08/2020 00:00,-3.08256,-0.59158,3.138812363,3.93744,1.14842,4.1015,-7.02,-1.74,7.232426979,-2.28256,5.72842,6.166431371,3.93744,1.14842,4.1015,-6.22,4.58,7.724299321
20/08/2020 00:30,-2.45208,-0.58894,2.521814158,4.11792,1.20106,4.2895,-6.57,-1.79,6.809478688,-1.56208,5.78106,5.988384477,4.11792,1.20106,4.2895,-5.68,4.58,7.296492308
20/08/2020 01:00,-1.68888,0.39116,1.733586398,4.46112,1.30116,4.647,-6.15,-0.91,6.216960672,-0.92888,5.10116,5.185041118,4.46112,1.30116,4.647,-5.39,3.8,6.594854054
20/08/2020 01:30,-1.07488,2.10816,2.366369709,4.72512,1.37816,4.922,-5.8,0.73,5.845759147,-0.58488,3.65816,3.70462133,4.72512,1.37816,4.922,-5.31,2.28,5.778797453
20/08/2020 02:00,-1.38024,2.05118,2.472327213,4.52976,1.32118,4.7185,-5.91,0.73,5.954913937,-0.84024,3.60118,3.6979049,4.52976,1.32118,4.7185,-5.37,2.28,5.83397806
20/08/2020 02:30,-0.39496,2.32272,2.35606061,5.01504,1.46272,5.224,-5.41,0.86,5.477928441,0.08504,3.90272,3.903646398,5.01504,1.46272,5.224,-4.93,2.44,5.500772673
20/08/2020 03:00,0.75776,2.52768,2.63881913,5.71776,1.66768,5.956,-4.96,0.86,5.03400437,1.19776,4.10768,4.278745611,5.71776,1.66768,5.956,-4.52,2.44,5.136535798
20/08/2020 03:30,0.79424,2.53832,2.659677725,5.75424,1.67832,5.994,-4.96,0.86,5.03400437,1.33424,4.06832,4.281521225,5.75424,1.67832,5.994,-4.42,2.39,5.024788553
20/08/2020 04:00,1.1908,2.5869,2.847816049,5.9208,1.7269,6.1675,-4.73,0.86,4.807546152,1.6908,4.1169,4.450580889,5.9208,1.7269,6.1675,-4.23,2.39,4.85849771
20/08/2020 04:30,1.0324,2.5407,2.742445305,5.7624,1.6807,6.0025,-4.73,0.86,4.807546152,1.5324,4.1407,4.415160954,5.7624,1.6807,6.0025,-4.23,2.46,4.893311762
20/08/2020 05:00,-1.09344,2.18608,2.444290654,4.54656,1.32608,4.736,-5.64,0.86,5.705190619,-0.41344,3.78608,3.80858693,4.54656,1.32608,4.736,-4.96,2.46,5.536533211
20/08/2020 05:30,-2.2808,2.1456,3.131397132,3.8592,1.1256,4.02,-6.14,1.02,6.224146528,-1.6108,3.6656,4.003910588,3.8592,1.1256,4.02,-5.47,2.54,6.030961781
20/08/2020 06:00,-1.99328,2.31946,3.058277268,4.14672,1.20946,4.3195,-6.14,1.11,6.239527226,-1.32328,3.74946,3.976118742,4.14672,1.20946,4.3195,-5.47,2.54,6.030961781
20/08/2020 06:30,-2.75312,1.06784,2.952956485,4.10688,1.19784,4.278,-6.86,-0.13,6.861231668,-2.04312,4.19784,4.668640059,4.10688,1.19784,4.278,-6.15,3,6.842696837
20/08/2020 07:00,-2.48168,-0.60924,2.555368662,4.52832,1.32076,4.717,-7.01,-1.93,7.270832139,-1.44168,5.52076,5.705894514,4.52832,1.32076,4.717,-5.97,4.2,7.299376686
20/08/2020 07:30,1.578,-0.111,1.581899175,6.888,2.009,7.175,-5.31,-2.12,5.717560669,2.388,5.589,6.077784547,6.888,2.009,7.175,-4.5,3.58,5.75033912
20/08/2020 08:00,8.8204,0.6672,8.845598453,10.7904,3.1472,11.24,-1.97,-2.48,3.167222758,9.2904,6.2672,11.20666445,10.7904,3.1472,11.24,-1.5,3.12,3.461849217
20/08/2020 08:30,18.75192,1.53056,18.81427962,15.84192,4.62056,16.502,2.91,-3.09,4.244549446,19.58192,7.27056,20.88809789,15.84192,4.62056,16.502,3.74,2.65,4.583677563
20/08/2020 09:00,28.57496,2.40478,28.67597088,20.72496,6.04478,21.5885,7.85,-3.64,8.652866577,29.01496,8.05478,30.11224642,20.72496,6.04478,21.5885,8.29,2.01,8.530193433
20/08/2020 09:30,36.69024,2.88382,36.80339834,24.63024,7.18382,25.6565,12.06,-4.3,12.80365573,37.25024,8.65382,38.24224079,24.63024,7.18382,25.6565,12.62,1.47,12.70532566
20/08/2020 10:00,45.16104,3.43072,45.2911622,28.63104,8.35072,29.824,16.53,-4.92,17.24666055,45.46104,9.21072,46.3847337,28.63104,8.35072,29.824,16.83,0.86,16.85195834
20/08/2020 10:30,52.07728,3.95504,52.227248,31.93728,9.31504,33.268,20.14,-5.36,20.84104604,52.24728,10.05504,53.2060344,31.93728,9.31504,33.268,20.31,0.74,20.32347657
20/08/2020 11:00,58.57496,4.22228,58.7269409,35.18496,10.26228,36.651,23.39,-6.04,24.15727013,58.97496,10.21228,59.85262375,35.18496,10.26228,36.651,23.79,-0.05,23.79005254
20/08/2020 11:30,63.02632,4.47226,63.18479344,37.27632,10.87226,38.8295,25.75,-6.4,26.53342232,63.25632,10.15226,64.06582867,37.27632,10.87226,38.8295,25.98,-0.72,25.98997499
20/08/2020 12:00,67.0888,4.6059,67.24672037,39.4488,11.5059,41.0925,27.64,-6.9,28.48823617,67.1988,10.5359,68.01973177,39.4488,11.5059,41.0925,27.75,-0.97,27.76694798
20/08/2020 12:30,69.37184,4.98012,69.55036866,40.73184,11.88012,42.429,28.64,-6.9,29.45945689,69.51184,10.91012,70.36282128,40.73184,11.88012,42.429,28.78,-0.97,28.79634178
20/08/2020 13:00,68.47792,4.76356,68.64340486,40.29792,11.75356,41.977,28.18,-6.99,29.0339887,68.61792,10.71356,69.44925711,40.29792,11.75356,41.977,28.32,-1.04,28.33908961
20/08/2020 13:30,68.15024,4.87882,68.32465219,40.11024,11.69882,41.7815,28.04,-6.82,28.85747737,68.19024,10.70882,69.02599262,40.11024,11.69882,41.7815,28.08,-0.99,28.0974465
20/08/2020 14:00,62.48144,4.35792,62.63323248,37.26144,10.86792,38.814,25.22,-6.51,26.04666005,62.45144,9.96792,63.24193061,37.26144,10.86792,38.814,25.19,-0.9,25.20607268
20/08/2020 14:30,61.16944,4.29442,61.32000027,36.52944,10.65442,38.0515,24.64,-6.36,25.44757749,61.16944,9.75442,61.9423046,36.52944,10.65442,38.0515,24.64,-0.9,24.65643121
20/08/2020 15:00,52.21568,3.60624,52.3400631,32.21568,9.39624,33.558,20,-5.79,20.82124156,52.46568,9.81624,53.37608215,32.21568,9.39624,33.558,20.25,0.42,20.25435509
20/08/2020 15:30,46.224,3.292,46.34107724,29.184,8.512,30.4,17.04,-5.22,17.82161609,46.164,9.562,47.14389398,29.184,8.512,30.4,16.98,1.05,17.01243369
20/08/2020 16:00,39.53376,4.10568,39.74638082,25.73376,7.50568,26.806,13.8,-3.4,14.2126704,39.48376,7.70568,40.22865655,25.73376,7.50568,26.806,13.75,0.2,13.75145447
20/08/2020 16:30,44.056,6.0905,44.47499664,28.116,8.2005,29.2875,15.94,-2.11,16.07904537,43.876,6.9905,44.42938742,28.116,8.2005,29.2875,15.76,-1.21,15.80638162
20/08/2020 17:00,35.65624,5.66932,36.10413605,24.54624,7.15932,25.569,11.11,-1.49,11.20946921,35.84624,6.37932,36.40945819,24.54624,7.15932,25.569,11.3,-0.78,11.32688836
20/08/2020 17:30,32.0184,5.6862,32.51939128,22.9584,6.6962,23.915,9.06,-1.01,9.116123079,32.0584,7.4162,32.90503051,22.9584,6.6962,23.915,9.1,0.72,9.128439078
20/08/2020 18:00,19.27664,4.21402,19.73187305,16.91664,4.93402,17.6215,2.36,-0.72,2.467387282,19.33664,5.77402,20.18031103,16.91664,4.93402,17.6215,2.42,0.84,2.5616401
20/08/2020 18:30,6.96512,2.46066,7.386998325,10.90512,3.18066,11.3595,-3.94,-0.72,4.005246559,7.18512,4.65066,8.558889405,10.90512,3.18066,11.3595,-3.72,1.47,3.999912499
20/08/2020 19:00,3.20024,-0.20618,3.206874842,8.79024,2.56382,9.1565,-5.59,-2.77,6.23866973,3.88024,5.28382,6.555533254,8.79024,2.56382,9.1565,-4.91,2.72,5.613065116
20/08/2020 19:30,-2.80136,-0.39748,2.82941835,5.52864,1.61252,5.759,-8.33,-2.01,8.569072295,-2.31136,5.10252,5.601615428,5.52864,1.61252,5.759,-7.84,3.49,8.581707289
20/08/2020 20:00,-4.62648,2.08186,5.073308413,4.46352,1.30186,4.6495,-9.09,0.78,9.12340397,-4.53648,2.89186,5.379823887,4.46352,1.30186,4.6495,-9,1.59,9.139370876
20/08/2020 20:30,-6.78976,1.66132,6.99005186,3.33024,0.97132,3.469,-10.12,0.69,10.14349545,-6.65976,2.56132,7.135318031,3.33024,0.97132,3.469,-9.99,1.59,10.11574021
20/08/2020 21:00,-7.08216,1.67812,7.278260575,3.38784,0.98812,3.529,-10.47,0.69,10.49271176,-6.83216,2.63812,7.323802796,3.38784,0.98812,3.529,-10.22,1.65,10.3523379
20/08/2020 21:30,-6.37168,1.76576,6.611823833,3.68832,1.07576,3.842,-10.06,0.69,10.08363526,-6.30168,2.79576,6.894015144,3.68832,1.07576,3.842,-9.99,1.72,10.13698673
20/08/2020 22:00,-4.9172,2.0029,5.3094693,4.1928,1.2229,4.3675,-9.11,0.78,9.143330903,-4.8172,3.0029,5.67651515,4.1928,1.2229,4.3675,-9.01,1.78,9.184143945
20/08/2020 22:30,-4.31888,2.11116,4.807257118,4.22112,1.23116,4.397,-8.54,0.88,8.585219857,-4.06888,2.88116,4.985666194,4.22112,1.23116,4.397,-8.29,1.65,8.452609065
20/08/2020 23:00,-3.70744,2.30658,4.366396987,4.10256,1.19658,4.2735,-7.81,1.11,7.888485279,-3.63744,2.84658,4.618872963,4.10256,1.19658,4.2735,-7.74,1.65,7.913918119
20/08/2020 23:30,-3.06696,4.14922,5.15967734,4.04304,1.17922,4.2115,-7.11,2.97,7.705387725,-3.16696,0.48922,3.204523654,4.04304,1.17922,4.2115,-7.21,-0.69,7.242941391
21/08/2020 00:00,-2.44344,4.15608,4.821140944,4.06656,1.18608,4.236,-6.51,2.97,7.155487405,-2.69344,0.49608,2.738743215,4.06656,1.18608,4.236,-6.76,-0.69,6.795123251
21/08/2020 00:30,-1.46896,4.34822,4.589647116,4.45104,1.29822,4.6365,-5.92,3.05,6.659496978,-1.66896,1.29822,2.114427263,4.45104,1.29822,4.6365,-6.12,0,6.12
21/08/2020 01:00,-1.30088,2.88766,3.167154725,4.44912,1.29766,4.6345,-5.75,1.59,5.965785782,-1.32088,3.69766,3.926501426,4.44912,1.29766,4.6345,-5.77,2.4,6.249231953
21/08/2020 01:30,-1.58408,1.97756,2.533782351,4.34592,1.26756,4.527,-5.93,0.71,5.97235297,-1.42408,3.66756,3.934336056,4.34592,1.26756,4.527,-5.77,2.4,6.249231953
21/08/2020 02:00,-1.04824,2.15968,2.400630084,4.66176,1.35968,4.856,-5.71,0.8,5.76576968,-0.94824,3.84968,3.964744027,4.66176,1.35968,4.856,-5.61,2.49,6.137768324
21/08/2020 02:30,0.04224,2.35232,2.352699216,5.32224,1.55232,5.544,-5.28,0.8,5.340262166,0.16224,4.04232,4.045574471,5.32224,1.55232,5.544,-5.16,2.49,5.729371693
21/08/2020 03:00,1.08904,2.48222,2.710613261,5.93904,1.73222,6.1865,-4.85,0.75,4.907647094,1.27904,4.09222,4.287447708,5.93904,1.73222,6.1865,-4.66,2.36,5.223523715
21/08/2020 03:30,1.10288,2.83584,3.042750861,5.88288,1.71584,6.128,-4.78,1.12,4.909460255,1.22288,4.40584,4.57240217,5.88288,1.71584,6.128,-4.66,2.69,5.380678396
21/08/2020 04:00,0.05904,1.52222,1.523364516,5.21904,1.52222,5.4365,-5.16,0,5.16,0.38904,5.27222,5.286554251,5.21904,1.52222,5.4365,-4.83,3.75,6.114850775
21/08/2020 04:30,0.76344,0.58892,0.964192616,5.65344,1.64892,5.889,-4.89,-1.06,5.003568726,1.11344,5.69892,5.806671835,5.65344,1.64892,5.889,-4.54,4.05,6.083921433
21/08/2020 05:00,1.66192,0.77806,1.835035545,6.30192,1.83806,6.5645,-4.64,-1.06,4.759537793,2.07192,6.21806,6.554168342,6.30192,1.83806,6.5645,-4.23,4.38,6.089113236
21/08/2020 05:30,1.26288,0.59334,1.395320125,6.18288,1.80334,6.4405,-4.92,-1.21,5.066606359,1.80288,6.34334,6.594568875,6.18288,1.80334,6.4405,-4.38,4.54,6.308407089
21/08/2020 06:00,1.38696,0.96328,1.688658166,6.45696,1.88328,6.726,-5.07,-0.92,5.152795358,1.96696,5.91328,6.231838573,6.45696,1.88328,6.726,-4.49,4.03,6.033324125
21/08/2020 06:30,0.95216,2.65188,2.817636634,6.45216,1.88188,6.721,-5.5,0.77,5.553638447,0.93216,3.82188,3.933915225,6.45216,1.88188,6.721,-5.52,1.94,5.850982823
21/08/2020 07:00,1.58816,2.12738,2.654806556,7.08816,2.06738,7.3835,-5.5,0.06,5.500327263,1.72816,4.07738,4.428494626,7.08816,2.06738,7.3835,-5.36,2.01,5.724482509
21/08/2020 07:30,2.62368,1.40274,2.975126258,7.96368,2.32274,8.2955,-5.34,-0.92,5.418671424,2.71368,4.66274,5.39492386,7.96368,2.32274,8.2955,-5.25,2.34,5.747877869
21/08/2020 08:00,8.18944,2.07692,8.448699557,11.02944,3.21692,11.489,-2.84,-1.14,3.060261427,8.00944,4.93692,9.408735739,11.02944,3.21692,11.489,-3.02,1.72,3.475456805
21/08/2020 08:30,13.9548,2.7689,14.22684962,14.4648,4.2189,15.0675,-0.51,-1.45,1.537075145,14.3648,5.5289,15.39208284,14.4648,4.2189,15.0675,-0.1,1.31,1.31381125
21/08/2020 09:00,23.2008,4.0569,23.55282485,18.8808,5.5069,19.6675,4.32,-1.45,4.556851984,23.4508,5.2469,24.03060507,18.8808,5.5069,19.6675,4.57,-0.26,4.577390086
21/08/2020 09:30,25.86616,4.23138,26.20997539,20.33616,5.93138,21.1835,5.53,-1.7,5.785404048,25.70616,5.11138,26.20940418,20.33616,5.93138,21.1835,5.37,-0.82,5.432246313
21/08/2020 10:00,32.27928,4.98354,32.66171441,23.42928,6.83354,24.4055,8.85,-1.85,9.041294155,32.43928,6.01354,32.9919619,23.42928,6.83354,24.4055,9.01,-0.82,9.047237147
21/08/2020 10:30,39.04232,5.27526,39.39709531,26.21232,7.64526,27.3045,12.83,-2.37,13.04706097,39.06232,6.52526,39.60358395,26.21232,7.64526,27.3045,12.85,-1.12,12.89871699
21/08/2020 11:00,33.07,4.9075,33.43214705,23.82,6.9475,24.8125,9.25,-2.04,9.472280612,33.12,6.0275,33.66400387,23.82,6.9475,24.8125,9.3,-0.92,9.345394588
21/08/2020 11:30,35.01176,5.01218,35.3687049,24.52176,7.15218,25.5435,10.49,-2.14,10.70605903,34.92176,6.03218,35.43891247,24.52176,7.15218,25.5435,10.4,-1.12,10.46013384
21/08/2020 12:00,29.77592,4.68256,30.14186092,22.22592,6.48256,23.152,7.55,-1.8,7.761604216,29.68592,5.56256,30.20258135,22.22592,6.48256,23.152,7.46,-0.92,7.51651515
21/08/2020 12:30,36.00912,5.26266,36.3916517,25.20912,7.35266,26.2595,10.8,-2.09,11.00036818,36.03912,6.08266,36.5488293,25.20912,7.35266,26.2595,10.83,-1.27,10.9042102
21/08/2020 13:00,42.2872,5.7471,42.67594688,28.2072,8.2271,29.3825,14.08,-2.48,14.29674089,42.2672,6.5571,42.77279224,28.2072,8.2271,29.3825,14.06,-1.67,14.15883117
21/08/2020 13:30,49.3548,5.9039,49.70666271,30.6648,8.9439,31.9425,18.69,-3.04,18.93561987,49.3348,6.8139,49.80312966,30.6648,8.9439,31.9425,18.67,-2.13,18.7911096
21/08/2020 14:00,38.33648,7.87064,39.13607891,25.95648,7.57064,27.038,12.38,0.3,12.38363436,38.24648,4.39064,38.49767463,25.95648,7.57064,27.038,12.29,-3.18,12.69474301
21/08/2020 14:30,32.64352,7.56936,33.50961965,23.24352,6.77936,24.212,9.4,0.79,9.433138396,32.27352,4.11936,32.53535339,23.24352,6.77936,24.212,9.03,-2.66,9.41363373
21/08/2020 15:00,36.15512,8.04816,37.04005375,24.88512,7.25816,25.922,11.27,0.79,11.29765462,36.18512,4.59816,36.47610156,24.88512,7.25816,25.922,11.3,-2.66,11.60885869
21/08/2020 15:30,25.80048,6.86264,26.69757659,19.86048,5.79264,20.688,5.94,1.07,6.035602704,25.67048,3.70264,25.93613476,19.86048,5.79264,20.688,5.81,-2.09,6.174479735
21/08/2020 16:00,18.03608,6.10094,19.04000133,15.94608,4.65094,16.6105,2.09,1.45,2.543737408,17.89608,2.85094,18.12174214,15.94608,4.65094,16.6105,1.95,-1.8,2.653770902
21/08/2020 16:30,11.02616,5.46138,12.30458759,12.89616,3.76138,13.4335,-1.87,1.7,2.527231687,10.61616,2.16138,10.83394742,12.89616,3.76138,13.4335,-2.28,-1.6,2.785390457
21/08/2020 17:00,11.64776,5.97018,13.08867305,13.81776,4.03018,14.3935,-2.17,1.94,2.910755916,11.75776,2.56018,12.03326397,13.81776,4.03018,14.3935,-2.06,-1.47,2.530711362
21/08/2020 17:30,19.7332,6.6201,20.8140555,16.9032,4.9301,17.6075,2.83,1.69,3.296209945,19.7132,4.6501,20.25422633,16.9032,4.9301,17.6075,2.81,-0.28,2.823915721
21/08/2020 18:00,7.5868,3.3299,8.285394876,11.4168,3.3299,11.8925,-3.83,0,3.83,7.4568,4.5199,8.719711133,11.4168,3.3299,11.8925,-3.96,1.19,4.134936517
21/08/2020 18:30,4.04496,1.17478,4.212102735,9.92496,2.89478,10.3385,-5.88,-1.72,6.12640188,4.27496,5.54478,7.001419017,9.92496,2.89478,10.3385,-5.65,2.65,6.240592921
21/08/2020 19:00,4.39352,0.91936,4.488679182,9.80352,2.85936,10.212,-5.41,-1.94,5.747321115,4.70352,6.58936,8.095848665,9.80352,2.85936,10.212,-5.1,3.73,6.31845709
21/08/2020 19:30,1.93568,0.62874,2.035232431,8.39568,2.44874,8.7455,-6.46,-1.82,6.711482698,2.24568,6.34874,6.734209549,8.39568,2.44874,8.7455,-6.15,3.9,7.282341656
21/08/2020 20:00,-0.0176,0.4832,0.483520424,7.6224,2.2232,7.94,-7.64,-1.74,7.835636541,0.4024,6.1832,6.196280174,7.6224,2.2232,7.94,-7.22,3.96,8.23468275
21/08/2020 20:30,-1.6668,0.2151,1.680621983,6.7032,1.9551,6.9825,-8.37,-1.74,8.548947304,-1.1268,6.0851,6.188547507,6.7032,1.9551,6.9825,-7.83,4.13,8.85244599
21/08/2020 21:00,-3.44848,0.00086,3.448480107,5.35152,1.56086,5.5745,-8.8,-1.56,8.937203142,-3.12848,5.75086,6.546737955,5.35152,1.56086,5.5745,-8.48,4.19,9.458673268
21/08/2020 21:30,-4.48232,-0.22776,4.488102851,4.56768,1.33224,4.758,-9.05,-1.56,9.183468844,-4.14232,5.58224,6.951274588,4.56768,1.33224,4.758,-8.71,4.25,9.69157366
21/08/2020 22:00,-2.59968,0.07926,2.600887973,5.38032,1.56926,5.6045,-7.98,-1.49,8.117912293,-2.22968,5.94926,6.353358753,5.38032,1.56926,5.6045,-7.61,4.38,8.780461264
21/08/2020 22:30,-1.32968,0.39676,1.387612122,5.92032,1.72676,6.167,-7.25,-1.33,7.370983652,-0.86968,6.04676,6.108981077,5.92032,1.72676,6.167,-6.79,4.32,8.047763665
21/08/2020 23:00,-0.13656,0.58642,0.602110497,6.19344,1.80642,6.4515,-6.33,-1.22,6.446495172,0.04344,6.12642,6.126574006,6.19344,1.80642,6.4515,-6.15,4.32,7.515643685
21/08/2020 23:30,0.4236,0.4823,0.641911404,6.2136,1.8123,6.4725,-5.79,-1.33,5.940791193,0.7936,6.2923,6.342147921,6.2136,1.8123,6.4725,-5.42,4.48,7.031841864
22/08/2020 00:00,1.17392,2.42156,2.691104049,6.31392,1.84156,6.577,-5.14,0.58,5.172620226,1.32392,4.82156,5.0000205,6.31392,1.84156,6.577,-4.99,2.98,5.812099449
22/08/2020 00:30,1.35296,2.80128,3.110895434,6.07296,1.77128,6.326,-4.72,1.03,4.831076485,1.31296,4.36128,4.55462701,6.07296,1.77128,6.326,-4.76,2.59,5.419012825
22/08/2020 01:00,1.614,2.822,3.25095063,6.144,1.792,6.4,-4.53,1.03,4.645621595,1.724,4.382,4.708938309,6.144,1.792,6.4,-4.42,2.59,5.12293861
22/08/2020 01:30,1.72152,2.85336,3.332460712,6.25152,1.82336,6.512,-4.53,1.03,4.645621595,1.83152,4.41336,4.778306395,6.25152,1.82336,6.512,-4.42,2.59,5.12293861
22/08/2020 02:00,1.0564,2.7177,2.915797361,5.7864,1.6877,6.0275,-4.73,1.03,4.840847033,1.2164,4.2777,4.447285267,5.7864,1.6877,6.0275,-4.57,2.59,5.252903959
22/08/2020 02:30,1.91936,2.86148,3.445578413,6.27936,1.83148,6.541,-4.36,1.03,4.480011161,2.02936,4.42148,4.864955025,6.27936,1.83148,6.541,-4.25,2.59,4.977007133
22/08/2020 03:00,2.0052,2.8661,3.49790741,6.2952,1.8361,6.5575,-4.29,1.03,4.411915684,2.2252,4.4261,4.953975802,6.2952,1.8361,6.5575,-4.07,2.59,4.82420978
22/08/2020 03:30,1.69432,2.79876,3.271662849,6.06432,1.76876,6.317,-4.37,1.03,4.489743868,1.81432,4.35876,4.721286456,6.06432,1.76876,6.317,-4.25,2.59,4.977007133
22/08/2020 04:00,1.70512,2.77566,3.257563913,5.98512,1.74566,6.2345,-4.28,1.03,4.402192635,1.90512,4.33566,4.735760747,5.98512,1.74566,6.2345,-4.08,2.59,4.832649377
22/08/2020 04:30,1.19736,2.66548,2.922063415,5.60736,1.63548,5.841,-4.41,1.03,4.528686344,1.38736,4.36548,4.580631332,5.60736,1.63548,5.841,-4.22,2.73,5.026062077
22/08/2020 05:00,0.99792,2.78106,2.954680871,5.55792,1.62106,5.7895,-4.56,1.16,4.705231131,1.15792,4.19106,4.348075741,5.55792,1.62106,5.7895,-4.4,2.57,5.095576513
22/08/2020 05:30,0.38464,2.71302,2.740150625,5.32464,1.55302,5.5465,-4.94,1.16,5.074366956,0.54464,4.12302,4.158837175,5.32464,1.55302,5.5465,-4.78,2.57,5.427089459
22/08/2020 06:00,-0.67384,2.40638,2.498944787,4.61616,1.34638,4.8085,-5.29,1.06,5.395155234,-0.59384,3.81638,3.862305303,4.61616,1.34638,4.8085,-5.21,2.47,5.765847726
22/08/2020 06:30,-1.37976,2.21882,2.612833682,4.35024,1.26882,4.5315,-5.73,0.95,5.808218315,-1.25976,3.61882,3.831821166,4.35024,1.26882,4.5315,-5.61,2.35,6.082318637
22/08/2020 07:00,0.01616,2.41388,2.413934092,5.39616,1.57388,5.621,-5.38,0.84,5.445181356,0.34616,3.85388,3.869395017,5.39616,1.57388,5.621,-5.05,2.28,5.540839287
22/08/2020 07:30,4.00744,3.03842,5.029072623,7.53744,2.19842,7.8515,-3.53,0.84,3.62856721,4.02744,4.32842,5.912317029,7.53744,2.19842,7.8515,-3.51,2.13,4.105727707
22/08/2020 08:00,12.33464,4.11552,13.0031092,11.74464,3.42552,12.234,0.59,0.69,0.907854614,12.57464,5.27552,13.63644684,11.74464,3.42552,12.234,0.83,1.85,2.027658748
22/08/2020 08:30,18.33504,4.43772,18.86443878,15.21504,4.43772,15.849,3.12,0,3.12,18.53504,5.95772,19.46900448,15.21504,4.43772,15.849,3.32,1.52,3.651410686
22/08/2020 09:00,18.81928,4.64604,19.38429744,15.92928,4.64604,16.593,2.89,0,2.89,18.60928,5.67604,19.45566067,15.92928,4.64604,16.593,2.68,1.03,2.871114766
22/08/2020 09:30,17.23184,3.62762,17.60954107,15.11184,4.40762,15.7415,2.12,-0.78,2.258937803,17.98184,5.43762,18.78601291,15.11184,4.40762,15.7415,2.87,1.03,3.049229411
22/08/2020 10:00,20.89016,2.78588,21.07510171,16.58016,4.83588,17.271,4.31,-2.05,4.77269316,21.05016,6.29588,21.97151203,16.58016,4.83588,17.271,4.47,1.46,4.702393008
22/08/2020 10:30,32.06896,3.36178,32.24468577,22.42896,6.54178,23.3635,9.64,-3.18,10.15096055,32.09896,8.84178,33.29444859,22.42896,6.54178,23.3635,9.67,2.3,9.939763579
22/08/2020 11:00,30.0944,3.1417,30.25794425,21.6744,6.3217,22.5775,8.42,-3.18,9.000488876,30.3144,8.6917,31.53582877,21.6744,6.3217,22.5775,8.64,2.37,8.959157326
