Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
22/08/2020 11:30,40.77064,4.33102,41.00003439,27.02064,7.88102,28.1465,13.75,-3.55,14.20088025,40.50064,9.81102,41.67202843,27.02064,7.88102,28.1465,13.48,1.93,13.61746305
22/08/2020 12:00,34.97232,3.75776,35.17362544,24.47232,7.13776,25.492,10.5,-3.38,11.03061195,35.13232,9.32776,36.3495119,24.47232,7.13776,25.492,10.66,2.19,10.88263295
22/08/2020 12:30,45.04688,4.64784,45.28602229,28.82688,8.40784,30.028,16.22,-3.76,16.6501051,45.02688,10.20784,46.16946957,28.82688,8.40784,30.028,16.2,1.8,16.29969325
22/08/2020 13:00,57.34944,7.84442,57.8834449,35.08944,10.23442,36.5515,22.26,-2.39,22.38793648,57.46944,8.69442,58.12339867,35.08944,10.23442,36.5515,22.38,-1.54,22.43292223
22/08/2020 13:30,62.406,8.013,62.918336,36.696,10.703,38.225,25.71,-2.69,25.85034236,62.156,8.813,62.77768158,36.696,10.703,38.225,25.46,-1.89,25.53005484
22/08/2020 14:00,60.44632,7.62726,60.92563251,36.19632,10.55726,37.7045,24.25,-2.93,24.4263669,60.38632,8.96726,61.04850035,36.19632,10.55726,37.7045,24.19,-1.59,24.24219875
22/08/2020 14:30,51.10304,6.79422,51.55271208,31.28304,9.12422,32.5865,19.82,-2.33,19.95648516,51.04304,8.09422,51.68083136,31.28304,9.12422,32.5865,19.76,-1.03,19.78682643
22/08/2020 15:00,48.85816,6.39988,49.27553412,30.30816,8.83988,31.571,18.55,-2.44,18.70978621,49.05816,7.89988,49.69015161,30.30816,8.83988,31.571,18.75,-0.94,18.77354788
22/08/2020 15:30,49.98568,6.87874,50.45676634,31.43568,9.16874,32.7455,18.55,-2.29,18.69081593,49.90568,8.15874,50.56819094,31.43568,9.16874,32.7455,18.47,-1.01,18.49759444
22/08/2020 16:00,35.92616,5.39638,36.32918784,23.57616,6.87638,24.5585,12.35,-1.48,12.43836404,35.99616,6.92638,36.65649021,23.57616,6.87638,24.5585,12.42,0.05,12.42010064
22/08/2020 16:30,47.01168,6.58174,47.47017335,29.49168,8.60174,30.7205,17.52,-2.02,17.63606532,47.03168,7.74174,47.66459338,29.49168,8.60174,30.7205,17.54,-0.86,17.56107058
22/08/2020 17:00,31.63472,4.93346,32.01709757,21.95472,6.40346,22.8695,9.68,-1.47,9.790980543,32.85472,7.05346,33.60333204,21.95472,6.40346,22.8695,10.9,0.65,10.91936353
22/08/2020 17:30,15.61624,3.52182,16.00844052,14.64624,4.27182,15.2565,0.97,-0.75,1.22613213,15.63624,5.53182,16.58592879,14.64624,4.27182,15.2565,0.99,1.26,1.602404443
22/08/2020 18:00,7.11536,3.93198,8.129502731,11.11536,3.24198,11.5785,-4,0.69,4.05907625,7.16536,4.70198,8.570355877,11.11536,3.24198,11.5785,-3.95,1.46,4.211187481
22/08/2020 18:30,3.4684,2.7412,4.420856931,9.3984,2.7412,9.79,-5.93,0,5.93,3.6384,4.3612,5.679614424,9.3984,2.7412,9.79,-5.76,1.62,5.98347725
22/08/2020 19:00,2.76424,1.09582,2.973523877,8.69424,2.53582,9.0565,-5.93,-1.44,6.102335618,3.18424,5.50582,6.360301742,8.69424,2.53582,9.0565,-5.51,2.97,6.259472821
22/08/2020 19:30,-1.05032,0.23824,1.07700065,6.67968,1.94824,6.958,-7.73,-1.71,7.916880699,-0.46032,5.79824,5.816483611,6.67968,1.94824,6.958,-7.14,3.85,8.111849358
22/08/2020 20:00,-3.19,-0.065,3.190662157,5.64,1.645,5.875,-8.83,-1.71,8.994053591,-2.78,5.585,6.238639675,5.64,1.645,5.875,-8.42,3.94,9.296235797
22/08/2020 20:30,-3.75696,-0.06078,3.757451616,5.24304,1.52922,5.4615,-9,-1.59,9.139370876,-3.31696,5.60922,6.516561413,5.24304,1.52922,5.4615,-8.56,4.08,9.482615673
22/08/2020 21:00,-3.97088,-0.09984,3.972134942,5.10912,1.49016,5.322,-9.08,-1.59,9.218161422,-3.55088,5.57016,6.605712013,5.10912,1.49016,5.322,-8.66,4.08,9.572982816
22/08/2020 21:30,-3.41464,-0.04552,3.414943396,5.29536,1.54448,5.516,-8.71,-1.59,8.853936977,-2.95464,5.73448,6.450903689,5.29536,1.54448,5.516,-8.25,4.19,9.253031936
22/08/2020 22:00,-2.2004,-0.0472,2.200906177,5.7696,1.6828,6.01,-7.97,-1.73,8.155599304,-1.5204,6.1328,6.318453292,5.7696,1.6828,6.01,-7.29,4.45,8.540878175
22/08/2020 22:30,-1.87288,0.08916,1.875001067,5.51712,1.60916,5.747,-7.39,-1.52,7.544700127,-1.58288,6.27916,6.475597223,5.51712,1.60916,5.747,-7.1,4.67,8.498170391
22/08/2020 23:00,-0.69728,0.24246,0.73823184,6.04272,1.76246,6.2945,-6.74,-1.52,6.909269136,-0.17728,6.43246,6.434902474,6.04272,1.76246,6.2945,-6.22,4.67,7.778001029
22/08/2020 23:30,-0.22248,1.96136,1.97393779,5.86752,1.71136,6.112,-6.09,0.25,6.095129203,0.05752,4.69136,4.691712608,5.86752,1.71136,6.112,-5.81,2.98,6.529663085
23/08/2020 00:00,0.25696,2.67328,2.685601311,5.73696,1.67328,5.976,-5.48,1,5.570493694,0.14696,3.95328,3.956010617,5.73696,1.67328,5.976,-5.59,2.28,6.037093672
23/08/2020 00:30,0.27232,2.62526,2.639346179,5.57232,1.62526,5.8045,-5.3,1,5.393514624,0.41232,3.90526,3.926966189,5.57232,1.62526,5.8045,-5.16,2.28,5.641276451
23/08/2020 01:00,-0.13712,1.56584,1.571832307,5.16288,1.50584,5.378,-5.3,0.06,5.300339612,0.00288,4.87584,4.875840851,5.16288,1.50584,5.378,-5.16,3.37,6.162994402
23/08/2020 01:30,-0.22976,-0.23118,0.325935346,5.07024,1.47882,5.2815,-5.3,-1.71,5.569030436,0.13024,6.73882,6.740078445,5.07024,1.47882,5.2815,-4.94,5.26,7.216037694
23/08/2020 02:00,-0.55264,-0.28452,0.621580727,4.88736,1.42548,5.091,-5.44,-1.71,5.702429307,-0.11264,6.68548,6.686428838,4.88736,1.42548,5.091,-5,5.26,7.257244656
23/08/2020 02:30,-0.16544,-0.22992,0.283255362,5.07456,1.48008,5.286,-5.24,-1.71,5.511959724,0.23456,6.74008,6.7441602,5.07456,1.48008,5.286,-4.84,5.26,7.147950755
23/08/2020 03:00,-0.64848,-0.34164,0.73296944,4.69152,1.36836,4.887,-5.34,-1.71,5.607111556,-0.23848,6.62836,6.632648717,4.69152,1.36836,4.887,-4.93,5.26,7.209195517
23/08/2020 03:30,-0.58176,-0.32218,0.665014774,4.75824,1.38782,4.9565,-5.34,-1.71,5.607111556,-0.10176,6.64782,6.648598788,4.75824,1.38782,4.9565,-4.86,5.26,7.161508221
23/08/2020 04:00,-0.7464,-0.2302,0.781092184,4.5936,1.3398,4.785,-5.34,-1.57,5.566012936,-0.2664,6.7698,6.775039557,4.5936,1.3398,4.785,-4.86,5.43,7.287283444
23/08/2020 04:30,-0.97056,-0.29558,1.014570968,4.36944,1.27442,4.5515,-5.34,-1.57,5.566012936,-0.49056,6.75442,6.772210765,4.36944,1.27442,4.5515,-4.86,5.48,7.324616031
23/08/2020 05:00,-0.2888,-0.2384,0.374486315,4.7712,1.3916,4.97,-5.06,-1.63,5.316060572,0.2012,6.8016,6.804575226,4.7712,1.3916,4.97,-4.57,5.41,7.081878282
23/08/2020 05:30,-1.52064,-0.40352,1.573268699,3.99936,1.16648,4.166,-5.52,-1.57,5.738928471,-1.10064,6.57648,6.667945531,3.99936,1.16648,4.166,-5.1,5.41,7.434924344
23/08/2020 06:00,-1.60176,-0.37718,1.645569765,3.91824,1.14282,4.0815,-5.52,-1.52,5.725451947,-1.28176,6.65282,6.775169566,3.91824,1.14282,4.0815,-5.2,5.51,7.576285369
23/08/2020 06:30,-1.95224,-0.48482,2.011539572,3.85776,1.12518,4.0185,-5.81,-1.61,6.02894684,-1.63224,6.53518,6.735932382,3.85776,1.12518,4.0185,-5.49,5.41,7.707671503
23/08/2020 07:00,0.05384,-0.17388,0.182024724,4.92384,1.43612,5.129,-4.87,-1.61,5.129229962,0.45384,6.76612,6.781323661,4.92384,1.43612,5.129,-4.47,5.33,6.95627774
23/08/2020 07:30,1.3932,-0.0249,1.393422495,5.7432,1.6751,5.9825,-4.35,-1.7,4.670385423,1.8432,6.9051,7.1468729,5.7432,1.6751,5.9825,-3.9,5.23,6.524024831
23/08/2020 08:00,6.21168,0.33424,6.220665945,8.31168,2.42424,8.658,-2.1,-2.09,2.962785851,6.56168,7.83424,10.21914677,8.31168,2.42424,8.658,-1.75,5.41,5.686000352
23/08/2020 08:30,16.77024,1.24882,16.81667331,12.75024,3.71882,13.2815,4.02,-2.47,4.718188212,16.65024,8.72882,18.7995423,12.75024,3.71882,13.2815,3.9,5.01,6.349023547
23/08/2020 09:00,25.82424,3.91332,26.11906287,18.11424,5.28332,18.869,7.71,-1.37,7.830772631,26.07424,7.86332,27.23412919,18.11424,5.28332,18.869,7.96,2.58,8.367675902
23/08/2020 09:30,30.87664,4.72652,31.23630722,20.45664,5.96652,21.309,10.42,-1.24,10.49352181,30.68664,7.47652,31.58430347,20.45664,5.96652,21.309,10.23,1.51,10.34084136
23/08/2020 10:00,28.3012,4.4741,28.6526699,19.5912,5.7141,20.4075,8.71,-1.24,8.797823595,28.3712,7.3341,29.30382249,19.5912,5.7141,20.4075,8.78,1.62,8.928202507
23/08/2020 10:30,27.4872,4.2446,27.81299684,19.1472,5.5846,19.945,8.34,-1.34,8.446963952,27.3672,7.2046,28.29964482,19.1472,5.5846,19.945,8.22,1.62,8.378114346
23/08/2020 11:00,19.54584,3.44962,19.84791524,15.73584,4.58962,16.3915,3.81,-1.14,3.976895774,19.26584,6.53962,20.34549632,15.73584,4.58962,16.3915,3.53,1.95,4.032790597
23/08/2020 11:30,33.46904,4.58222,33.7812578,23.21904,6.77222,24.1865,10.25,-2.19,10.48134533,33.45904,8.06222,34.41666383,23.21904,6.77222,24.1865,10.24,1.29,10.32093504
23/08/2020 12:00,27.17944,1.65442,27.22974595,19.96944,5.82442,20.8015,7.21,-4.17,8.329045564,27.68944,9.52442,29.28172918,19.96944,5.82442,20.8015,7.72,3.7,8.560864442
23/08/2020 12:30,19.17168,0.60924,19.18135781,15.87168,4.62924,16.533,3.3,-4.02,5.200999904,19.21168,9.01924,21.22346198,15.87168,4.62924,16.533,3.34,4.39,5.51613089
23/08/2020 13:00,30.65096,2.07528,30.72113501,21.96096,6.40528,22.876,8.69,-4.33,9.709016428,30.78096,10.06528,32.38483225,21.96096,6.40528,22.876,8.82,3.66,9.549240808
23/08/2020 13:30,21.9852,1.3786,22.02838072,17.5152,5.1086,18.245,4.47,-3.73,5.821838198,22.0752,9.1086,23.88055797,17.5152,5.1086,18.245,4.56,4,6.065772828
23/08/2020 14:00,17.07776,0.48518,17.0846506,14.65776,4.27518,15.2685,2.42,-3.79,4.496721028,17.10776,8.47518,19.09199121,14.65776,4.27518,15.2685,2.45,4.2,4.862355396
23/08/2020 14:30,16.43088,0.49234,16.43825466,14.27088,4.16234,14.8655,2.16,-3.67,4.258462164,17.08088,8.45234,19.05776779,14.27088,4.16234,14.8655,2.81,4.29,5.128372061
23/08/2020 15:00,6.24016,-0.60662,6.269576114,9.92016,2.89338,10.3335,-3.68,-3.5,5.07862186,6.87016,7.42338,10.11462649,9.92016,2.89338,10.3335,-3.05,4.53,5.461080479
23/08/2020 15:30,15.95152,0.93086,15.97865735,15.19152,4.43086,15.8245,0.76,-3.5,3.581563904,16.25152,8.96086,18.55825731,15.19152,4.43086,15.8245,1.06,4.53,4.65236499
23/08/2020 16:00,8.47824,-0.25718,8.482139768,11.11824,3.24282,11.5815,-2.64,-3.5,4.384016423,9.52824,8.17282,12.55318064,11.11824,3.24282,11.5815,-1.59,4.93,5.180057915
23/08/2020 16:30,3.6044,-0.7858,3.689062347,8.8944,2.5942,9.265,-5.29,-3.38,6.277618975,4.1444,7.6342,8.686602385,8.8944,2.5942,9.265,-4.75,5.04,6.925611886
23/08/2020 17:00,6.22456,-0.30492,6.232024021,10.71456,3.12508,11.161,-4.49,-3.43,5.650221235,6.90456,8.22508,10.73894268,10.71456,3.12508,11.161,-3.81,5.1,6.36601131
23/08/2020 17:30,10.5392,0.2681,10.54260946,12.6792,3.6981,13.2075,-2.14,-3.43,4.042833165,11.0792,8.6881,14.0794799,12.6792,3.6981,13.2075,-1.6,4.99,5.240238544
23/08/2020 18:00,5.9276,-0.2807,5.934242517,10.3176,3.0093,10.7475,-4.39,-3.29,5.486000365,6.5676,8.3393,10.61495616,10.3176,3.0093,10.7475,-3.75,5.33,6.517008516
23/08/2020 18:30,5.6248,-0.2686,5.63120955,9.8448,2.8714,10.255,-4.22,-3.14,5.260038023,6.2748,8.2014,10.32647457,9.8448,2.8714,10.255,-3.57,5.33,6.415122758
23/08/2020 19:00,0.80048,-0.70486,1.066581385,7.32048,2.13514,7.6255,-6.52,-2.84,7.111680533,1.40048,7.60514,7.733013556,7.32048,2.13514,7.6255,-5.92,5.47,8.060229525
23/08/2020 19:30,-2.18568,0.81876,2.334001928,5.58432,1.62876,5.817,-7.77,-0.81,7.81210599,-1.88568,4.62876,4.998120467,5.58432,1.62876,5.817,-7.47,3,8.049900621
23/08/2020 20:00,-5.05376,1.91682,5.405061429,4.20624,1.22682,4.3815,-9.26,0.69,9.285671758,-4.72376,4.15682,6.292301729,4.20624,1.22682,4.3815,-8.93,2.93,9.39839348
23/08/2020 20:30,-6.17856,0.34292,6.188068988,3.54144,1.03292,3.689,-9.72,-0.69,9.744459965,-5.84856,4.09292,7.138462594,3.54144,1.03292,3.689,-9.39,3.06,9.876016403
23/08/2020 21:00,-6.10992,1.05294,6.199984278,3.61008,1.05294,3.7605,-9.72,0,9.72,-6.00992,3.97294,7.204400784,3.61008,1.05294,3.7605,-9.62,2.92,10.05339744
23/08/2020 21:30,-5.73408,1.07506,5.833988983,3.68592,1.07506,3.8395,-9.42,0,9.42,-5.65408,3.99506,6.923086382,3.68592,1.07506,3.8395,-9.34,2.92,9.785806048
23/08/2020 22:00,-5.4608,0.3206,5.470203013,3.4992,1.0206,3.645,-8.96,-0.7,8.987302154,-5.4308,4.2806,6.914992769,3.4992,1.0206,3.645,-8.93,3.26,9.506445182
23/08/2020 22:30,-5.76304,0.20328,5.766624038,3.09696,0.90328,3.226,-8.86,-0.7,8.887609352,-5.41304,4.37328,6.958920893,3.09696,0.90328,3.226,-8.51,3.47,9.19026659
23/08/2020 23:00,-4.4524,0.3143,4.463479612,3.4776,1.0143,3.6225,-7.93,-0.7,7.960835383,-4.0824,4.4843,6.064234185,3.4776,1.0143,3.6225,-7.56,3.47,8.318323148
23/08/2020 23:30,-3.10176,3.27282,4.509131385,3.67824,1.07282,3.8315,-6.78,2.2,7.128001122,-3.14176,2.55282,4.048153388,3.67824,1.07282,3.8315,-6.82,1.48,6.978739141
24/08/2020 00:00,-2.13944,3.37558,3.99646642,4.03056,1.17558,4.1985,-6.17,2.2,6.550488531,-2.18944,2.89558,3.630155789,4.03056,1.17558,4.1985,-6.22,1.72,6.453433195
24/08/2020 00:30,-1.69248,1.23886,2.09744193,4.24752,1.23886,4.4245,-5.94,0,5.94,-1.35248,4.54886,4.745664279,4.24752,1.23886,4.4245,-5.6,3.31,6.505082628
24/08/2020 01:00,-1.19344,1.27358,1.745366738,4.36656,1.27358,4.5485,-5.56,0,5.56,-1.07344,4.67358,4.795270946,4.36656,1.27358,4.5485,-5.44,3.4,6.41510717
24/08/2020 01:30,-1.42096,1.20722,1.864539474,4.13904,1.20722,4.3115,-5.56,0,5.56,-1.30096,4.60722,4.787376427,4.13904,1.20722,4.3115,-5.44,3.4,6.41510717
24/08/2020 02:00,-1.70904,1.17278,2.072735065,4.02096,1.17278,4.1885,-5.73,0,5.73,-1.52904,4.57278,4.821647047,4.02096,1.17278,4.1885,-5.55,3.4,6.508648093
24/08/2020 02:30,-0.11112,1.46384,1.468051498,5.01888,1.46384,5.228,-5.13,0,5.13,0.07888,4.86384,4.864479582,5.01888,1.46384,5.228,-4.94,3.4,5.9969659
24/08/2020 03:00,-0.05552,1.45964,1.460695519,5.00448,1.45964,5.213,-5.06,0,5.06,0.20448,4.85964,4.86394007,5.00448,1.45964,5.213,-4.8,3.4,5.882176468
24/08/2020 03:30,-0.10112,1.44634,1.449870563,4.95888,1.44634,5.1655,-5.06,0,5.06,0.15888,4.84634,4.848943622,4.95888,1.44634,5.1655,-4.8,3.4,5.882176468
24/08/2020 04:00,-0.49968,1.35926,1.448194686,4.66032,1.35926,4.8545,-5.16,0,5.16,-0.33968,4.86926,4.881093674,4.66032,1.35926,4.8545,-5,3.51,6.109017924
24/08/2020 04:30,-0.93712,1.27834,1.585038501,4.38288,1.27834,4.5655,-5.32,0,5.32,-0.79712,4.87834,4.943035651,4.38288,1.27834,4.5655,-5.18,3.6,6.308121749
24/08/2020 05:00,-0.81856,1.31292,1.547190809,4.50144,1.31292,4.689,-5.32,0,5.32,-0.52856,4.78292,4.812036928,4.50144,1.31292,4.689,-5.03,3.47,6.110793729
24/08/2020 05:30,-1.0628,2.0871,2.342120887,4.4472,1.2971,4.6325,-5.51,0.79,5.5663453,-0.8228,4.7671,4.837586407,4.4472,1.2971,4.6325,-5.27,3.47,6.309817747
24/08/2020 06:00,-2.49928,1.77646,3.066302439,3.69072,1.07646,3.8445,-6.19,0.7,6.22945423,-2.33928,4.63646,5.193167843,3.69072,1.07646,3.8445,-6.03,3.56,7.002463852
24/08/2020 06:30,-3.6672,3.0079,4.742975675,3.3528,0.9779,3.4925,-7.02,2.03,7.307619311,-3.8972,2.7379,4.762800043,3.3528,0.9779,3.4925,-7.25,1.76,7.460569683
24/08/2020 07:00,-1.66232,2.71974,3.187521521,4.86768,1.41974,5.0705,-6.53,1.3,6.658145387,-1.67232,2.74974,3.218341848,4.86768,1.41974,5.0705,-6.54,1.33,6.673866945
24/08/2020 07:30,1.6592,1.1756,2.033465023,6.7392,1.9656,7.02,-5.08,-0.79,5.141060202,1.6492,4.4756,4.769785739,6.7392,1.9656,7.02,-5.09,2.51,5.675226868
24/08/2020 08:00,8.71712,2.04166,8.953019415,10.73712,3.13166,11.1845,-2.02,-1.09,2.295321328,8.70712,4.98166,10.03149416,10.73712,3.13166,11.1845,-2.03,1.85,2.746525077
24/08/2020 08:30,19.2588,2.9809,19.48812824,16.0488,4.6809,16.7175,3.21,-1.7,3.632368373,19.2988,5.9509,20.19546712,16.0488,4.6809,16.7175,3.25,1.27,3.489326583
24/08/2020 09:00,27.9848,3.6289,28.21910605,20.7048,6.0389,21.5675,7.28,-2.41,7.668539626,28.0048,6.8489,28.83012754,20.7048,6.0389,21.5675,7.3,0.81,7.344800882
24/08/2020 09:30,38.07088,4.32484,38.31574278,25.49088,7.43484,26.553,12.58,-3.11,12.95872293,38.05088,7.08484,38.70483725,25.49088,7.43484,26.553,12.56,-0.35,12.56487565
24/08/2020 10:00,43.82816,4.69988,44.07943376,28.14816,8.20988,29.321,15.68,-3.51,16.06805838,43.77816,7.33988,44.38920062,28.14816,8.20988,29.321,15.63,-0.87,15.65419433
24/08/2020 10:30,53.62416,5.48538,53.90398807,32.86416,9.58538,34.2335,20.76,-4.1,21.16099242,53.45416,8.35538,54.10323092,32.86416,9.58538,34.2335,20.59,-1.23,20.62670599
24/08/2020 11:00,59.61328,5.53804,59.86996776,35.99328,10.49804,37.493,23.62,-4.96,24.13516107,59.76328,8.89804,60.42205518,35.99328,10.49804,37.493,23.77,-1.6,23.82378853
24/08/2020 11:30,62.97448,5.61214,63.22405592,37.58448,10.96214,39.1505,25.39,-5.35,25.94753553,62.85448,9.10214,63.51011422,37.58448,10.96214,39.1505,25.27,-1.86,25.33836025
24/08/2020 12:00,62.95576,5.60668,63.20492527,37.56576,10.95668,39.131,25.39,-5.35,25.94753553,62.62576,9.00668,63.27010432,37.56576,10.95668,39.131,25.06,-1.95,25.13575342
24/08/2020 12:30,62.67328,5.58554,62.92168373,37.49328,10.93554,39.0555,25.18,-5.35,25.74208422,62.61328,9.15554,63.27911776,37.49328,10.93554,39.0555,25.12,-1.78,25.18298632
24/08/2020 13:00,59.25672,5.28946,59.49232936,35.58672,10.37946,37.0695,23.67,-5.09,24.2110925,59.22672,8.93946,59.89756512,35.58672,10.37946,37.0695,23.64,-1.44,23.68381726
24/08/2020 13:30,47.84144,4.38292,48.04178774,29.70144,8.66292,30.939,18.14,-4.28,18.6380793,47.70144,7.55292,48.29569317,29.70144,8.66292,30.939,18,-1.11,18.03419252
24/08/2020 14:00,46.14032,4.28926,46.33925853,29.38032,8.56926,30.6045,16.76,-4.28,17.29786114,46.07032,7.59926,46.6928596,29.38032,8.56926,30.6045,16.69,-0.97,16.71816377
24/08/2020 14:30,51.7664,4.7477,51.9836592,31.9464,9.3177,33.2775,19.82,-4.57,20.34004179,51.6464,8.1377,52.28358054,31.9464,9.3177,33.2775,19.7,-1.18,19.73530846
24/08/2020 15:00,51.8104,4.4672,52.00262901,31.9104,9.3072,33.24,19.9,-4.84,20.48012695,52.0204,8.0272,52.63608986,31.9104,9.3072,33.24,20.11,-1.28,20.15069478
24/08/2020 15:30,49.7832,4.6801,50.00270331,31.3032,9.1301,32.6075,18.48,-4.45,19.00823243,49.6932,8.0101,50.33463845,31.3032,9.1301,32.6075,18.39,-1.12,18.42407393
24/08/2020 16:00,51.21688,4.85534,51.4465074,31.28688,9.12534,32.5905,19.93,-4.27,20.38229133,51.27688,7.86534,51.87660355,31.28688,9.12534,32.5905,19.99,-1.26,20.02967049
24/08/2020 16:30,40.94656,4.33358,41.17524367,26.44656,7.71358,27.5485,14.5,-3.38,14.888734,40.89656,6.94358,41.48182642,26.44656,7.71358,27.5485,14.45,-0.77,14.47050103
24/08/2020 17:00,28.75072,3.46146,28.9583426,20.85072,6.08146,21.7195,7.9,-2.62,8.323124413,28.90072,6.88146,29.70868742,20.85072,6.08146,21.7195,8.05,0.8,8.089653886
24/08/2020 17:30,25.75016,3.67838,26.01155934,19.40016,5.65838,20.2085,6.35,-1.98,6.651533658,25.64016,6.57838,26.47060423,19.40016,5.65838,20.2085,6.24,0.92,6.307455906
24/08/2020 18:00,19.63152,4.93086,20.24129338,15.91152,4.64086,16.5745,3.72,0.29,3.731286641,19.61152,4.37086,20.09268857,15.91152,4.64086,16.5745,3.7,-0.27,3.709838271
24/08/2020 18:30,9.07248,4.71114,10.22275567,11.35248,3.31114,11.8255,-2.28,1.4,2.675518641,8.62248,2.56114,8.994809584,11.35248,3.31114,11.8255,-2.73,-0.75,2.831148177
24/08/2020 19:00,1.00888,2.27384,2.487606721,7.41888,2.16384,7.728,-6.41,0.11,6.410943768,1.03888,3.88384,4.020383663,7.41888,2.16384,7.728,-6.38,1.72,6.607783289
24/08/2020 19:30,-4.7608,0.4156,4.778905732,4.5792,1.3356,4.77,-9.34,-0.92,9.385201117,-4.6608,3.3556,5.743092198,4.5792,1.3356,4.77,-9.24,2.02,9.458223935
24/08/2020 20:00,-6.8488,0.1216,6.849879415,3.5712,1.0416,3.72,-10.42,-0.92,10.46053536,-6.7488,3.1516,7.448414865,3.5712,1.0416,3.72,-10.32,2.11,10.5334942
24/08/2020 20:30,-8.30768,-2.25224,8.607562489,3.11232,0.90776,3.242,-11.42,-3.16,11.84913499,-7.64768,5.18776,9.24120464,3.11232,0.90776,3.242,-10.76,4.28,11.57998273
24/08/2020 21:00,-8.3192,-2.3956,8.657250603,3.1008,0.9044,3.23,-11.42,-3.3,11.88723685,-7.6592,5.4944,9.426122002,3.1008,0.9044,3.23,-10.76,4.59,11.69810668
24/08/2020 21:30,-7.82872,-2.27546,8.152703542,3.10128,0.90454,3.2305,-10.93,-3.18,11.38320254,-7.26872,5.64454,9.202995287,3.10128,0.90454,3.2305,-10.37,4.74,11.40195159
24/08/2020 22:00,-7.07136,-2.17748,7.399023679,3.12864,0.91252,3.259,-10.2,-3.09,10.65777181,-6.44136,5.85252,8.703051706,3.12864,0.91252,3.259,-9.57,4.94,10.76979573
24/08/2020 22:30,-6.39296,-2.05878,6.716287118,3.22704,0.94122,3.3615,-9.62,-3,10.07692413,-5.60296,5.88122,8.122924932,3.22704,0.94122,3.3615,-8.83,4.94,10.11792963
24/08/2020 23:00,-5.11512,-1.86566,5.444735058,3.37488,0.98434,3.5155,-8.49,-2.85,8.955590433,-4.83512,4.95434,6.922706859,3.37488,0.98434,3.5155,-8.21,3.97,9.119484635
24/08/2020 23:30,-4.26176,0.24032,4.268530426,3.49824,1.02032,3.644,-7.76,-0.78,7.799102512,-3.84176,3.88032,5.460403209,3.49824,1.02032,3.644,-7.34,2.86,7.877512298
25/08/2020 00:00,-3.94168,0.12076,3.943529409,3.32832,0.97076,3.467,-7.27,-0.85,7.319521842,-3.50168,4.15076,5.430522203,3.32832,0.97076,3.467,-6.83,3.18,7.534009557
25/08/2020 00:30,-6.96712,-0.69916,7.002112953,0.00288,0.00084,0.003,-6.97,-0.7,7.005062455,-6.59712,3.09084,7.285278595,0.00288,0.00084,0.003,-6.6,3.09,7.287530446
25/08/2020 01:00,-6.57808,2.06056,6.893260767,0.00192,0.00056,0.002,-6.58,2.06,6.89492567,-6.59808,1.47056,6.759970888,0.00192,0.00056,0.002,-6.6,1.47,6.761723153
25/08/2020 01:30,-6.65808,0.00056,6.658080024,0.00192,0.00056,0.002,-6.66,0,6.66,-6.38808,3.09056,7.096416504,0.00192,0.00056,0.002,-6.39,3.09,7.097901098
25/08/2020 02:00,-6.54808,0.00056,6.548080024,0.00192,0.00056,0.002,-6.55,0,6.55,-6.38808,3.09056,7.096416504,0.00192,0.00056,0.002,-6.39,3.09,7.097901098
25/08/2020 02:30,-6.30808,0.00056,6.308080025,0.00192,0.00056,0.002,-6.31,0,6.31,-6.10808,3.09056,6.84545122,0.00192,0.00056,0.002,-6.11,3.09,6.846911713
25/08/2020 03:00,-6.20808,0.00056,6.208080025,0.00192,0.00056,0.002,-6.21,0,6.21,-6.10808,3.09056,6.84545122,0.00192,0.00056,0.002,-6.11,3.09,6.846911713
25/08/2020 03:30,-6.32856,0.00042,6.328560014,0.00144,0.00042,0.0015,-6.33,0,6.33,-6.10856,3.24042,6.91482661,0.00144,0.00042,0.0015,-6.11,3.24,6.915901966
25/08/2020 04:00,-6.26808,0.00056,6.268080025,0.00192,0.00056,0.002,-6.27,0,6.27,-6.10808,3.24056,6.914468194,0.00192,0.00056,0.002,-6.11,3.24,6.915901966
25/08/2020 04:30,-6.26712,0.00084,6.267120056,0.00288,0.00084,0.003,-6.27,0,6.27,-6.10712,3.24084,6.913751413,0.00288,0.00084,0.003,-6.11,3.24,6.915901966
25/08/2020 05:00,-6.1852,0.0014,6.185200158,0.0048,0.0014,0.005,-6.19,0,6.19,-6.1052,3.3014,6.940656237,0.0048,0.0014,0.005,-6.11,3.3,6.944213418
25/08/2020 05:30,-6.33376,1.26182,6.458227733,0.00624,0.00182,0.0065,-6.34,1.26,6.463992574,-6.15376,2.77182,6.749203527,0.00624,0.00182,0.0065,-6.16,2.77,6.754146874
25/08/2020 06:00,-6.5928,-0.6879,6.62859097,0.0072,0.0021,0.0075,-6.6,-0.69,6.635970163,-6.1528,3.2621,6.964068082,0.0072,0.0021,0.0075,-6.16,3.26,6.969447611
25/08/2020 06:30,-6.75464,-0.76552,6.797880729,0.01536,0.00448,0.016,-6.77,-0.77,6.813648068,-6.63464,2.88448,7.234547173,0.01536,0.00448,0.016,-6.65,2.88,7.24685449
25/08/2020 07:00,-7.44032,-1.02426,7.51049068,0.01968,0.00574,0.0205,-7.46,-1.03,7.530770213,-7.11032,2.47574,7.529006511,0.01968,0.00574,0.0205,-7.13,2.47,7.545714015
25/08/2020 07:30,-8.40744,-2.92342,8.901203955,0.02256,0.00658,0.0235,-8.43,-2.93,8.924673664,-7.80744,3.47658,8.546503838,0.02256,0.00658,0.0235,-7.83,3.47,8.564449778
25/08/2020 08:00,-8.95272,-3.24496,9.522655134,0.01728,0.00504,0.018,-8.97,-3.25,9.540618429,-8.42272,3.55504,9.142238325,0.01728,0.00504,0.018,-8.44,3.55,9.156205546
25/08/2020 08:30,-9.45032,-4.04426,10.27932814,0.01968,0.00574,0.0205,-9.47,-4.05,10.29967961,-8.86032,3.70574,9.604050159,0.01968,0.00574,0.0205,-8.88,3.7,9.62
25/08/2020 09:00,-9.29696,-4.47328,10.31715558,0.02304,0.00672,0.024,-9.32,-4.48,10.34083169,-8.63696,3.51672,9.325470369,0.02304,0.00672,0.024,-8.66,3.51,9.344287025
25/08/2020 09:30,-7.146,-4.723,8.565748362,0.024,0.007,0.025,-7.17,-4.73,8.589633287,-6.476,3.577,7.398209581,0.024,0.007,0.025,-6.5,3.57,7.415854637
25/08/2020 10:00,-6.3236,-4.7223,7.892276874,0.0264,0.0077,0.0275,-6.35,-4.73,7.918042687,-5.5636,3.8877,6.787330569,0.0264,0.0077,0.0275,-5.59,3.88,6.804594036
25/08/2020 10:30,-5.37312,-4.85216,7.239742758,0.02688,0.00784,0.028,-5.4,-4.86,7.264956985,-4.65312,3.66784,5.924911476,0.02688,0.00784,0.028,-4.68,3.66,5.941211998
25/08/2020 11:00,-5.0136,-4.8523,6.977177098,0.0264,0.0077,0.0275,-5.04,-4.86,7.001514122,-4.2836,3.7377,5.685035642,0.0264,0.0077,0.0275,-4.31,3.73,5.69991228
25/08/2020 11:30,-2.20456,-4.32258,4.852296637,0.02544,0.00742,0.0265,-2.23,-4.33,4.870503054,-1.81456,2.81742,3.351191348,0.02544,0.00742,0.0265,-1.84,2.81,3.358824199
25/08/2020 12:00,0.10448,-2.64286,2.644924394,0.02448,0.00714,0.0255,0.08,-2.65,2.651207272,0.34448,1.09714,1.149948977,0.02448,0.00714,0.0255,0.32,1.09,1.136001761
25/08/2020 12:30,1.63544,-2.39258,2.898120607,0.02544,0.00742,0.0265,1.61,-2.4,2.89,1.64544,1.09742,1.977827963,0.02544,0.00742,0.0265,1.62,1.09,1.952562419
25/08/2020 13:00,12.61592,-3.25244,13.02842291,0.02592,0.00756,0.027,12.59,-3.26,13.00521818,13.44592,-0.79244,13.46925112,0.02592,0.00756,0.027,13.42,-0.8,13.44382386
25/08/2020 13:30,13.24072,-2.03104,13.39558844,0.03072,0.00896,0.032,13.21,-2.04,13.36658894,13.03072,-2.14104,13.20544267,0.03072,0.00896,0.032,13,-2.15,13.17658909
25/08/2020 14:00,18.82192,-1.55194,18.88579334,0.06192,0.01806,0.0645,18.76,-1.57,18.825581,18.07192,-3.56194,18.41960122,0.06192,0.01806,0.0645,18.01,-3.58,18.36236641
25/08/2020 14:30,17.53232,-1.47474,17.59423493,0.05232,0.01526,0.0545,17.48,-1.49,17.54338907,17.39232,-3.42474,17.72629795,0.05232,0.01526,0.0545,17.34,-3.44,17.67792974
25/08/2020 15:00,10.47608,-0.97656,10.52149807,0.04608,0.01344,0.048,10.43,-0.99,10.47687931,10.61608,-2.54656,10.91723969,0.04608,0.01344,0.048,10.57,-2.56,10.87559194
25/08/2020 15:30,11.07408,-1.08006,11.12662471,0.03408,0.00994,0.0355,11.04,-1.09,11.09367838,10.94408,-2.55006,11.23724579,0.03408,0.00994,0.0355,10.91,-2.56,11.20632411
25/08/2020 16:00,6.93464,-1.07698,7.017771573,0.04464,0.01302,0.0465,6.89,-1.09,6.975686346,6.79464,-1.91698,7.059882793,0.04464,0.01302,0.0465,6.75,-1.93,7.020498558
25/08/2020 16:30,5.1932,0.8926,5.269351099,0.0432,0.0126,0.045,5.15,0.88,5.224643529,4.8832,-1.5974,5.137833104,0.0432,0.0126,0.045,4.84,-1.61,5.100754846
25/08/2020 17:00,-3.94072,0.88854,4.039650659,0.02928,0.00854,0.0305,-3.97,0.88,4.06636201,-3.60072,-0.94146,3.721764561,0.02928,0.00854,0.0305,-3.63,-0.95,3.752252657
25/08/2020 17:30,-5.76072,1.05854,5.857166708,0.02928,0.00854,0.0305,-5.79,1.05,5.884437101,-5.85072,-0.73146,5.896266467,0.02928,0.00854,0.0305,-5.88,-0.74,5.926381695
25/08/2020 18:00,-8.03216,1.19812,8.121027386,0.02784,0.00812,0.029,-8.06,1.19,8.14737381,-8.20216,-0.68188,8.230454969,0.02784,0.00812,0.029,-8.23,-0.69,8.258874015
25/08/2020 18:30,-6.8736,1.3377,7.002557979,0.0264,0.0077,0.0275,-6.9,1.33,7.027012167,-7.1336,-0.6823,7.166155333,0.0264,0.0077,0.0275,-7.16,-0.69,7.193170372
25/08/2020 19:00,-7.3836,1.4277,7.520364104,0.0264,0.0077,0.0275,-7.41,1.42,7.544832669,-7.3836,0.6677,7.413728633,0.0264,0.0077,0.0275,-7.41,0.66,7.439334648
25/08/2020 19:30,-7.84408,1.59756,8.00511018,0.02592,0.00756,0.027,-7.87,1.59,8.029009902,-8.12408,0.51756,8.140549379,0.02592,0.00756,0.027,-8.15,0.51,8.165941464
25/08/2020 20:00,-8.53264,1.59798,8.680984129,0.02736,0.00798,0.0285,-8.56,1.59,8.706417174,-8.84264,0.69798,8.870144207,0.02736,0.00798,0.0285,-8.87,0.69,8.896797177
25/08/2020 20:30,-8.87024,1.33868,8.970686808,0.02976,0.00868,0.031,-8.9,1.33,8.998827701,-8.98024,0.79868,9.015686341,0.02976,0.00868,0.031,-9.01,0.79,9.04456743
25/08/2020 21:00,-8.4912,1.4684,8.617231342,0.0288,0.0084,0.03,-8.52,1.46,8.644188799,-8.6312,0.9184,8.679923502,0.0288,0.0084,0.03,-8.66,0.91,8.707680518
25/08/2020 21:30,-8.00072,1.53854,8.14730789,0.02928,0.00854,0.0305,-8.03,1.53,8.174460227,-8.10072,0.78854,8.13900853,0.02928,0.00854,0.0305,-8.13,0.78,8.167331265
25/08/2020 22:00,-7.38072,1.61854,7.556103457,0.02928,0.00854,0.0305,-7.41,1.61,7.582888632,-7.20072,0.89854,7.256565486,0.02928,0.00854,0.0305,-7.23,0.89,7.28457274
25/08/2020 22:30,-6.75072,1.70854,6.963571602,0.02928,0.00854,0.0305,-6.78,1.7,6.989878397,-6.78072,1.15854,6.878980931,0.02928,0.00854,0.0305,-6.81,1.15,6.906417306
25/08/2020 23:00,-6.28744,-0.70342,6.326665903,0.02256,0.00658,0.0235,-6.31,-0.71,6.349818895,-5.94744,2.85658,6.597885407,0.02256,0.00658,0.0235,-5.97,2.85,6.615391145
25/08/2020 23:30,-5.56128,-0.70454,5.605730269,0.01872,0.00546,0.0195,-5.58,-0.71,5.624988889,-5.41128,2.74546,6.067907535,0.01872,0.00546,0.0195,-5.43,2.74,6.082146003
26/08/2020 00:00,-5.1556,-0.1958,5.159316718,0.0144,0.0042,0.015,-5.17,-0.2,5.173867026,-4.9056,2.6842,5.591944295,0.0144,0.0042,0.015,-4.92,2.68,5.602570838
26/08/2020 00:30,1.91976,2.67118,3.289480362,6.68976,1.95118,6.9685,-4.77,0.72,4.824033582,2.07976,4.04118,4.544946364,6.68976,1.95118,6.9685,-4.61,2.09,5.06164005
26/08/2020 01:00,2.36216,2.72438,3.605835028,6.87216,2.00438,7.1585,-4.51,0.72,4.567110684,2.43216,4.09438,4.7622841,6.87216,2.00438,7.1585,-4.44,2.09,4.907310873
26/08/2020 01:30,2.66648,2.81314,3.876064015,7.17648,2.09314,7.4755,-4.51,0.72,4.567110684,2.89648,4.18314,5.088050378,7.17648,2.09314,7.4755,-4.28,2.09,4.763034747
26/08/2020 02:00,2.67736,2.88298,3.934441542,7.10736,2.07298,7.4035,-4.43,0.81,4.503443127,2.82736,4.23298,5.090391365,7.10736,2.07298,7.4035,-4.28,2.16,4.794163118
26/08/2020 02:30,2.80416,2.88788,4.025315416,7.12416,2.07788,7.421,-4.32,0.81,4.395281561,2.84416,4.23788,5.103809656,7.12416,2.07788,7.421,-4.28,2.16,4.794163118
26/08/2020 03:00,3.08184,3.05762,4.34128758,7.19184,2.09762,7.4915,-4.11,0.96,4.220627915,3.03184,4.13762,5.129517818,7.19184,2.09762,7.4915,-4.16,2.04,4.633270983
26/08/2020 03:30,2.96296,3.04628,4.24958278,7.15296,2.08628,7.451,-4.19,0.96,4.29856953,3.05296,3.95628,4.997270875,7.15296,2.08628,7.451,-4.1,1.87,4.506317787
26/08/2020 04:00,2.9856,3.0383,4.25970354,7.1256,2.0783,7.4225,-4.14,0.96,4.249847056,3.0956,3.9483,5.017151807,7.1256,2.0783,7.4225,-4.03,1.87,4.442724389
26/08/2020 04:30,2.96016,3.10088,4.286957429,7.10016,2.07088,7.396,-4.14,1.03,4.266204402,3.07016,3.94088,4.995639859,7.10016,2.07088,7.396,-4.03,1.87,4.442724389
26/08/2020 05:00,2.92512,3.09066,4.255409058,7.06512,2.06066,7.3595,-4.14,1.03,4.266204402,2.97512,3.93066,4.929647761,7.06512,2.06066,7.3595,-4.09,1.87,4.497221364
26/08/2020 05:30,2.62712,3.09416,4.059012885,7.07712,2.06416,7.372,-4.45,1.03,4.567647097,2.77712,3.93416,4.815600731,7.07712,2.06416,7.372,-4.3,1.87,4.689019087
26/08/2020 06:00,2.19352,3.04936,3.756344819,6.92352,2.01936,7.212,-4.73,1.03,4.840847033,2.36352,3.94936,4.602572237,6.92352,2.01936,7.212,-4.56,1.93,4.951615898
26/08/2020 06:30,1.04264,2.68702,2.882216968,6.57264,1.91702,6.8465,-5.53,0.77,5.583350249,1.20264,3.75702,3.944812068,6.57264,1.91702,6.8465,-5.37,1.84,5.676486589
26/08/2020 07:00,-0.00512,0.87684,0.876854948,6.43488,1.87684,6.703,-6.44,-1,6.517177303,0.20488,3.86684,3.87226386,6.43488,1.87684,6.703,-6.23,1.99,6.540107033
26/08/2020 07:30,1.35256,-0.12842,1.358642797,7.58256,2.21158,7.8985,-6.23,-2.34,6.654960556,1.78256,5.79158,6.059696284,7.58256,2.21158,7.8985,-5.8,3.58,6.815893192
26/08/2020 08:00,3.37688,0.86034,3.484752997,8.84688,2.58034,9.2155,-5.47,-1.72,5.734047436,3.52688,4.03034,5.355606693,8.84688,2.58034,9.2155,-5.32,1.45,5.514063837
26/08/2020 08:30,5.68848,2.23664,6.112394228,10.30848,3.00664,10.738,-4.62,-0.77,4.683727148,5.88848,3.79664,7.006330851,10.30848,3.00664,10.738,-4.42,0.79,4.490044543
26/08/2020 09:00,6.05688,2.18784,6.439909875,10.58688,3.08784,11.028,-4.53,-0.9,4.61853873,6.16688,3.87784,7.28478222,10.58688,3.08784,11.028,-4.42,0.79,4.490044543
26/08/2020 09:30,13.61176,1.38218,13.68175544,14.44176,4.21218,15.0435,-0.83,-2.83,2.949203282,13.95176,6.33218,15.32149179,14.44176,4.21218,15.0435,-0.49,2.12,2.175890622
26/08/2020 10:00,35.5524,2.7082,35.65539921,24.7824,7.2282,25.815,10.77,-4.52,11.68003853,35.6924,8.5382,36.69943156,24.7824,7.2282,25.815,10.91,1.31,10.98836658
26/08/2020 10:30,16.42384,0.94612,16.45106876,15.00384,4.37612,15.629,1.42,-3.43,3.712317336,16.42384,6.27612,17.5821558,15.00384,4.37612,15.629,1.42,1.9,2.372003373
26/08/2020 11:00,17.91088,1.15984,17.94839411,16.49088,4.80984,17.178,1.42,-3.65,3.916490776,18.80088,6.50984,19.89600728,16.49088,4.80984,17.178,2.31,1.7,2.86811785
26/08/2020 11:30,30.56424,3.22832,30.73426129,22.31424,6.50832,23.244,8.25,-3.28,8.878113538,30.48424,6.72832,31.2179304,22.31424,6.50832,23.244,8.17,0.22,8.17296152
26/08/2020 12:00,32.75704,5.44372,33.20629093,22.84704,6.66372,23.799,9.91,-1.22,9.984813468,32.50704,4.36372,32.79862347,22.84704,6.66372,23.799,9.66,-2.3,9.930035247
26/08/2020 12:30,18.33928,6.71354,19.52948566,15.98928,4.66354,16.6555,2.35,2.05,3.118493226,17.97928,0.50354,17.98632986,15.98928,4.66354,16.6555,1.99,-4.16,4.611474818
26/08/2020 13:00,31.4076,7.9418,32.39613441,22.0176,6.4218,22.935,9.39,1.52,9.512228971,31.3576,1.7818,31.40818188,22.0176,6.4218,22.935,9.34,-4.64,10.42905557
26/08/2020 13:30,16.43936,6.53148,17.68934109,14.91936,4.35148,15.541,1.52,2.18,2.657592896,16.03936,0.35148,16.04321063,14.91936,4.35148,15.541,1.12,-4,4.153841595
26/08/2020 14:00,6.47144,5.43042,8.448017344,10.32144,3.01042,10.7515,-3.85,2.42,4.547405854,6.05144,-0.73958,6.096466571,10.32144,3.01042,10.7515,-4.27,-3.75,5.682904187
26/08/2020 14:30,3.22488,5.01434,5.96183333,8.89488,2.59434,9.2655,-5.67,2.42,6.164843875,2.82488,-1.22566,3.079316393,8.89488,2.59434,9.2655,-6.07,-3.82,7.171980201
26/08/2020 15:00,2.20984,4.73162,5.222223727,8.43984,2.46162,8.7915,-6.23,2.27,6.630671158,1.99984,-1.02838,2.24876087,8.43984,2.46162,8.7915,-6.44,-3.49,7.3248686
26/08/2020 15:30,5.60624,5.04432,7.541557611,10.02624,2.92432,10.444,-4.42,2.12,4.90212199,5.29624,-0.21568,5.300629774,10.02624,2.92432,10.444,-4.73,-3.14,5.677367348
26/08/2020 16:00,5.91496,5.20228,7.877212007,10.22496,2.98228,10.651,-4.31,2.22,4.848143975,5.81496,-0.01772,5.814986999,10.22496,2.98228,10.651,-4.41,-3,5.333676031
26/08/2020 16:30,4.68136,5.35998,7.116496122,9.53136,2.77998,9.9285,-4.85,2.58,5.493532561,4.42136,0.00998,4.421371264,9.53136,2.77998,9.9285,-5.11,-2.77,5.812486559
26/08/2020 17:00,13.97488,4.77934,14.76954169,15.25488,4.44934,15.8905,-1.28,0.33,1.321854758,15.73488,3.33934,16.08532375,15.25488,4.44934,15.8905,0.48,-1.11,1.209338662
26/08/2020 17:30,19.23216,3.44188,19.53772034,16.53216,4.82188,17.221,2.7,-1.38,3.032226904,19.40216,6.92188,20.59990863,16.53216,4.82188,17.221,2.87,2.1,3.556248023
26/08/2020 18:00,19.73432,2.66626,19.91362168,16.68432,4.86626,17.3795,3.05,-2.2,3.760651539,19.99432,7.54626,21.37098201,16.68432,4.86626,17.3795,3.31,2.68,4.258931791
26/08/2020 18:30,7.51824,0.93032,7.575581034,10.93824,3.19032,11.394,-3.42,-2.26,4.099268227,7.88824,6.93032,10.50017455,10.93824,3.19032,11.394,-3.05,3.74,4.825981765
26/08/2020 19:00,-0.0416,-0.3238,0.32646133,7.3584,2.1462,7.665,-7.4,-2.47,7.801339629,0.6984,5.8862,5.927487916,7.3584,2.1462,7.665,-6.66,3.74,7.638272056
26/08/2020 19:30,-3.61976,-0.85118,3.718490265,5.55024,1.61882,5.7815,-9.17,-2.47,9.49683105,-3.04976,5.16882,6.001477839,5.55024,1.61882,5.7815,-8.6,3.55,9.303897033
26/08/2020 20:00,-5.87448,1.97786,6.198503485,4.17552,1.21786,4.3495,-10.05,0.76,10.07869535,-5.92448,2.59786,6.469029282,4.17552,1.21786,4.3495,-10.1,1.38,10.19384128
26/08/2020 20:30,-7.38624,1.57318,7.551916091,3.47376,1.01318,3.6185,-10.86,0.56,10.87442872,-7.17624,2.49318,7.596997239,3.47376,1.01318,3.6185,-10.65,1.48,10.75234393
26/08/2020 21:00,-7.89568,1.63626,8.063442779,3.24432,0.94626,3.3795,-11.14,0.69,11.16134848,-7.76568,2.42626,8.135878776,3.24432,0.94626,3.3795,-11.01,1.48,11.10902786
26/08/2020 21:30,-7.6468,1.6651,7.825989283,3.3432,0.9751,3.4825,-10.99,0.69,11.0116393,-7.4468,2.7451,7.936649435,3.3432,0.9751,3.4825,-10.79,1.77,10.93421236
26/08/2020 22:00,-7.39496,1.59272,7.564535042,3.09504,0.90272,3.224,-10.49,0.69,10.51266855,-7.09496,2.77272,7.617508359,3.09504,0.90272,3.224,-10.19,1.87,10.36016409
26/08/2020 22:30,-6.99864,1.69748,7.201555401,2.87136,0.83748,2.991,-9.87,0.86,9.907396227,-6.81864,2.81748,7.377807601,2.87136,0.83748,2.991,-9.69,1.98,9.890222444
26/08/2020 23:00,-6.37552,0.85464,6.432547303,2.72448,0.79464,2.838,-9.1,0.06,9.1001978,-6.15552,3.64464,7.153588414,2.72448,0.79464,2.838,-8.88,2.85,9.326140681
26/08/2020 23:30,-5.47192,-0.69306,5.515636015,2.93808,0.85694,3.0605,-8.41,-1.55,8.551643117,-4.77192,5.46694,7.256628243,2.93808,0.85694,3.0605,-7.71,4.61,8.983106367
27/08/2020 00:00,-4.10384,-0.60612,4.148359218,3.23616,0.94388,3.371,-7.34,-1.55,7.501873099,-3.60384,5.55388,6.620668078,3.23616,0.94388,3.371,-6.84,4.61,8.248496833
27/08/2020 00:30,-3.6332,-0.4701,3.663486898,3.2568,0.9499,3.3925,-6.89,-1.42,7.034806323,-3.1432,5.5599,6.386876721,3.2568,0.9499,3.3925,-6.4,4.61,7.887464738
27/08/2020 01:00,-3.69896,-0.48928,3.731179438,3.19104,0.93072,3.324,-6.89,-1.42,7.034806323,-3.07896,5.54072,6.338735899,3.19104,0.93072,3.324,-6.27,4.61,7.78235183
27/08/2020 01:30,-3.60592,-0.48256,3.63806586,3.21408,0.93744,3.348,-6.82,-1.42,6.966261551,-3.05592,5.54744,6.333461739,3.21408,0.93744,3.348,-6.27,4.61,7.78235183
27/08/2020 02:00,-3.57328,-0.42304,3.598234678,3.24672,0.94696,3.382,-6.82,-1.37,6.956241801,-3.02328,5.55696,6.326138348,3.24672,0.94696,3.382,-6.27,4.61,7.78235183
27/08/2020 02:30,-3.41896,-0.42178,3.444878205,3.25104,0.94822,3.3865,-6.67,-1.37,6.809243717,-2.92896,5.63822,6.353607751,3.25104,0.94822,3.3865,-6.18,4.69,7.758124773
27/08/2020 03:00,-3.26816,-0.42738,3.29598596,3.23184,0.94262,3.3665,-6.5,-1.37,6.642808141,-2.84816,5.70262,6.374314885,3.23184,0.94262,3.3665,-6.08,4.76,7.721657853
27/08/2020 03:30,-3.28448,-0.43214,3.312786418,3.21552,0.93786,3.3495,-6.5,-1.37,6.642808141,-2.79448,5.58786,6.247663391,3.21552,0.93786,3.3495,-6.01,4.65,7.598855177
27/08/2020 04:00,-3.41936,-0.47148,3.451712068,3.08064,0.89852,3.209,-6.5,-1.37,6.642808141,-3.05936,5.63852,6.415028558,3.08064,0.89852,3.209,-6.14,4.74,7.756751898
27/08/2020 04:30,-4.3776,-0.4893,4.404860526,2.6424,0.7707,2.7525,-7.02,-1.26,7.132180592,-3.8876,5.5707,6.793094453,2.6424,0.7707,2.7525,-6.53,4.8,8.104375361
27/08/2020 05:00,-4.56384,-0.46612,4.587581433,2.51616,0.73388,2.621,-7.08,-1.2,7.180974864,-4.08384,5.59388,6.92598315,2.51616,0.73388,2.621,-6.6,4.86,8.196316246
27/08/2020 05:30,-4.72784,-0.53062,4.757523374,2.67216,0.77938,2.7835,-7.4,-1.31,7.515058217,-4.06784,5.63938,6.953411325,2.67216,0.77938,2.7835,-6.74,4.86,8.309464483
27/08/2020 06:00,-4.90912,-0.52516,4.937129956,2.69088,0.78484,2.803,-7.6,-1.31,7.712074948,-4.20912,5.51484,6.93758974,2.69088,0.78484,2.803,-6.9,4.73,8.365578282
27/08/2020 06:30,-5.80128,-0.80954,5.857491327,2.53872,0.74046,2.6445,-8.34,-1.55,8.482812034,-5.19128,5.26046,7.39065812,2.53872,0.74046,2.6445,-7.73,4.52,8.954512829
27/08/2020 07:00,-5.02464,-0.71302,5.074978291,3.31536,0.96698,3.4535,-8.34,-1.68,8.50752608,-4.22464,5.08698,6.612484302,3.31536,0.96698,3.4535,-7.54,4.12,8.59220577
27/08/2020 07:30,-5.35088,-0.90984,5.42768142,3.66912,1.07016,3.822,-9.02,-1.98,9.234760419,-4.70088,4.65016,6.612281059,3.66912,1.07016,3.822,-8.37,3.58,9.103477358
27/08/2020 08:00,-4.54728,-0.99004,4.653808612,4.42272,1.28996,4.607,-8.97,-2.28,9.255230953,-3.84728,4.53996,5.9508655,4.42272,1.28996,4.607,-8.27,3.25,8.885685117
27/08/2020 08:30,-0.48896,-0.48678,0.689954093,6.97104,2.03322,7.2615,-7.46,-2.52,7.874134873,1.45104,4.91322,5.1230116,6.97104,2.03322,7.2615,-5.52,2.88,6.22613845
27/08/2020 09:00,19.50088,-0.37766,19.5045366,17.87088,5.21234,18.6155,1.63,-5.59,5.822800014,27.18088,9.49234,28.79070607,17.87088,5.21234,18.6155,9.31,4.28,10.24668239
27/08/2020 09:30,25.44712,-0.35334,25.44957299,21.17712,6.17666,22.0595,4.27,-6.53,7.802166366,33.82712,10.72666,35.48711431,21.17712,6.17666,22.0595,12.65,4.55,13.44339987
27/08/2020 10:00,18.2664,-0.6998,18.27980003,17.4864,5.1002,18.215,0.78,-5.8,5.852213257,25.6564,9.4402,27.33803645,17.4864,5.1002,18.215,8.17,4.34,9.251189113
27/08/2020 10:30,9.56416,-1.37462,9.662439477,13.18416,3.84538,13.7335,-3.62,-5.22,6.352385379,17.35416,7.72538,18.9960092,13.18416,3.84538,13.7335,4.17,3.88,5.695902036
27/08/2020 11:00,1.84696,-4.77672,5.121358726,10.05696,2.93328,10.476,-8.21,-7.71,11.26269062,9.87696,9.43328,13.65800536,10.05696,2.93328,10.476,-0.18,6.5,6.50249183
27/08/2020 11:30,3.11784,-5.55938,6.373980879,10.52784,3.07062,10.9665,-7.41,-8.63,11.37475274,11.22784,10.41062,15.31160997,10.52784,3.07062,10.9665,0.7,7.34,7.373303195
27/08/2020 12:00,2.69176,-5.44532,6.074296815,10.54176,3.07468,10.981,-7.85,-8.52,11.58502913,10.40176,10.33468,14.66295406,10.54176,3.07468,10.981,-0.14,7.26,7.261349737
27/08/2020 12:30,1.48128,-5.39796,5.597513966,10.12128,2.95204,10.543,-8.64,-8.35,12.01549416,9.02128,10.45204,13.80683284,10.12128,2.95204,10.543,-1.1,7.5,7.580237463
27/08/2020 13:00,5.59328,-5.08696,7.560551779,12.11328,3.53304,12.618,-6.52,-8.62,10.80808956,13.69328,11.17304,17.67322099,12.11328,3.53304,12.618,1.58,7.64,7.801666489
27/08/2020 13:30,4.47112,-5.53134,7.112428295,11.72112,3.41866,12.2095,-7.25,-8.95,11.51802935,14.36112,11.45866,18.372334,11.72112,3.41866,12.2095,2.64,8.04,8.462340102
27/08/2020 14:00,-0.83296,-6.08128,6.138060671,9.04704,2.63872,9.424,-9.88,-8.72,13.1777388,9.19704,10.77872,14.16920427,9.04704,2.63872,9.424,0.15,8.14,8.141381947
27/08/2020 14:30,2.61536,-4.87052,5.528297478,9.25536,2.69948,9.641,-6.64,-7.57,10.0694836,6.12536,9.66948,11.44634783,9.25536,2.69948,9.641,-3.13,6.97,7.64053663
27/08/2020 15:00,-0.25824,-4.30032,4.308066852,7.30176,2.12968,7.606,-7.56,-6.43,9.924641051,1.08176,8.38968,8.459133242,7.30176,2.12968,7.606,-6.22,6.26,8.824737956
27/08/2020 15:30,-2.78328,-4.62554,5.398357885,5.94672,1.73446,6.1945,-8.73,-6.36,10.80104162,-1.58328,8.09446,8.247851735,5.94672,1.73446,6.1945,-7.53,6.36,9.85649532
27/08/2020 16:00,-5.246,-4.8005,7.110929352,5.004,1.4595,5.2125,-10.25,-6.26,12.01041631,-3.986,7.8695,8.821407272,5.004,1.4595,5.2125,-8.99,6.41,11.04120464
27/08/2020 16:30,-6.07568,-4.60124,7.621371071,4.86432,1.41876,5.067,-10.94,-6.02,12.48695319,-4.77568,8.07876,9.384747338,4.86432,1.41876,5.067,-9.64,6.66,11.71687672
27/08/2020 17:00,-2.73776,-4.04768,4.88661879,6.76224,1.97232,7.044,-9.5,-6.02,11.2467951,-1.22776,8.75232,8.838014483,6.76224,1.97232,7.044,-7.99,6.78,10.4789551
27/08/2020 17:30,-2.4656,-2.4733,3.492333926,6.9144,2.0167,7.2025,-9.38,-4.49,10.39925478,-1.3756,7.6567,7.779288544,6.9144,2.0167,7.2025,-8.29,5.64,10.02664949
27/08/2020 18:00,-0.9568,-0.7224,1.19888615,7.3632,2.1476,7.67,-8.32,-2.87,8.801096523,-0.3768,6.7076,6.71817505,7.3632,2.1476,7.67,-7.74,4.56,8.983384663
27/08/2020 18:30,-2.17952,-0.74736,2.304095137,6.66048,1.94264,6.938,-8.84,-2.69,9.240221859,-1.22952,6.84264,6.952225658,6.66048,1.94264,6.938,-7.89,4.9,9.28773923
27/08/2020 19:00,-6.95648,-1.47564,7.111267637,4.16352,1.21436,4.337,-11.12,-2.69,11.44073861,-5.88648,6.30436,8.625288505,4.16352,1.21436,4.337,-10.05,5.09,11.26546049
27/08/2020 19:30,-8.05392,-1.48656,8.189962637,3.64608,1.06344,3.798,-11.7,-2.55,11.97466075,-7.09392,5.98344,9.280369346,3.64608,1.06344,3.798,-10.74,4.92,11.81329759
27/08/2020 20:00,-8.59024,-1.66882,8.750839014,3.32976,0.97118,3.4685,-11.92,-2.64,12.20884925,-7.57024,5.89118,9.592420729,3.32976,0.97118,3.4685,-10.9,4.92,11.95894644
27/08/2020 20:30,-8.60624,-1.44682,8.727007222,3.23376,0.94318,3.3685,-11.84,-2.39,12.07881203,-8.08624,3.96318,9.005224764,3.23376,0.94318,3.3685,-11.32,3.02,11.71592079
27/08/2020 21:00,-8.13696,0.26172,8.141167938,3.26304,0.95172,3.399,-11.4,-0.69,11.42086249,-7.67696,3.48172,8.429596016,3.26304,0.95172,3.399,-10.94,2.53,11.22873546
27/08/2020 21:30,-7.64992,0.25794,7.654267375,3.25008,0.94794,3.3855,-10.9,-0.69,10.92181761,-7.15992,4.00794,8.205366381,3.25008,0.94794,3.3855,-10.41,3.06,10.85042395
27/08/2020 22:00,-6.89952,0.25514,6.904235848,3.24048,0.94514,3.3755,-10.14,-0.69,10.16344922,-6.29952,4.15514,7.546465441,3.24048,0.94514,3.3755,-9.54,3.21,10.06557003
27/08/2020 22:30,-6.23264,0.26298,6.238185622,3.26736,0.95298,3.4035,-9.5,-0.69,9.525024934,-5.56264,4.27298,7.014365392,3.26736,0.95298,3.4035,-8.83,3.32,9.433520022
27/08/2020 23:00,-5.146,2.8995,5.906641707,3.324,0.9695,3.4625,-8.47,1.93,8.687105387,-5.036,2.7495,5.737686489,3.324,0.9695,3.4625,-8.36,1.78,8.547397265
27/08/2020 23:30,-4.37776,3.18232,5.412203174,3.40224,0.99232,3.544,-7.78,2.19,8.082357329,-4.01776,3.09232,5.069993925,3.40224,0.99232,3.544,-7.42,2.1,7.711446038
28/08/2020 00:00,-3.74752,1.85364,4.180895526,3.37248,0.98364,3.513,-7.12,0.87,7.172956155,-3.47752,3.51364,4.943562622,3.37248,0.98364,3.513,-6.85,2.53,7.302287313
28/08/2020 00:30,-3.47888,1.96116,3.993589188,3.26112,0.95116,3.397,-6.74,1.01,6.815254948,-3.34888,3.48116,4.830473289,3.26112,0.95116,3.397,-6.61,2.53,7.07764085
28/08/2020 01:00,-3.1896,1.9697,3.748768631,3.2904,0.9597,3.4275,-6.48,1.01,6.558239093,-3.0096,3.5497,4.653822327,3.2904,0.9597,3.4275,-6.3,2.59,6.81161508
28/08/2020 01:30,-3.24568,1.97376,3.79870599,3.30432,0.96376,3.442,-6.55,1.01,6.627412768,-3.05568,3.55376,4.686831595,3.30432,0.96376,3.442,-6.36,2.59,6.867146423
28/08/2020 02:00,-3.35088,1.95766,3.880828449,3.24912,0.94766,3.3845,-6.6,1.01,6.676833082,-3.25088,3.53766,4.804504038,3.24912,0.94766,3.3845,-6.5,2.59,6.997006503
28/08/2020 02:30,-3.3284,2.1638,3.969921536,3.2016,0.9338,3.335,-6.53,1.23,6.644832579,-3.0984,3.3038,4.529368278,3.2016,0.9338,3.335,-6.3,2.37,6.731040039
28/08/2020 03:00,-3.14288,2.89416,4.272453253,3.23712,0.94416,3.372,-6.38,1.95,6.671349189,-3.00288,2.44416,3.871847931,3.23712,0.94416,3.372,-6.24,1.5,6.417756617
28/08/2020 03:30,-3.18224,3.00268,4.375241548,3.19776,0.93268,3.331,-6.38,2.07,6.707406354,-3.04224,2.43268,3.895273572,3.19776,0.93268,3.331,-6.24,1.5,6.417756617
28/08/2020 04:00,-3.13664,2.99848,4.339284826,3.18336,0.92848,3.316,-6.32,2.07,6.650360892,-2.82664,2.30848,3.6495169,3.18336,0.92848,3.316,-6.01,1.38,6.166400895
28/08/2020 04:30,-3.14096,2.99722,4.341538604,3.17904,0.92722,3.3115,-6.32,2.07,6.650360892,-2.97096,2.30722,3.761630956,3.17904,0.92722,3.3115,-6.15,1.38,6.302927891
28/08/2020 05:00,-3.11552,3.00464,4.328316809,3.20448,0.93464,3.338,-6.32,2.07,6.650360892,-2.94552,2.31464,3.746150878,3.20448,0.93464,3.338,-6.15,1.38,6.302927891
28/08/2020 05:30,-3.52888,2.80366,4.507050416,3.20112,0.93366,3.3345,-6.73,1.87,6.984969578,-3.01888,2.58366,3.973529344,3.20112,0.93366,3.3345,-6.22,1.65,6.435130146
28/08/2020 06:00,-3.73312,2.80534,4.669702073,3.20688,0.93534,3.3405,-6.94,1.87,7.187523913,-3.34312,2.58534,4.226160699,3.20688,0.93534,3.3405,-6.55,1.65,6.754628043
28/08/2020 06:30,-4.4296,1.0022,4.541559314,3.2304,0.9422,3.365,-7.66,0.06,7.660234983,-3.9396,3.4822,5.257962058,3.2304,0.9422,3.365,-7.17,2.54,7.606608969
28/08/2020 07:00,-2.9556,-0.4808,2.994451536,4.4544,1.2992,4.64,-7.41,-1.78,7.620793922,-2.2156,4.9592,5.431624803,4.4544,1.2992,4.64,-6.67,3.66,7.60818638
28/08/2020 07:30,-2.1524,-0.5132,2.212735863,5.3376,1.5568,5.56,-7.49,-2.07,7.770778597,-1.4824,4.8468,5.068429737,5.3376,1.5568,5.56,-6.82,3.29,7.572086899
28/08/2020 08:00,-0.52304,-0.70672,0.879217834,6.45696,1.88328,6.726,-6.98,-2.59,7.445031901,0.23696,5.06328,5.068821796,6.45696,1.88328,6.726,-6.22,3.18,6.985756938
28/08/2020 08:30,-2.1944,-0.9392,2.386941139,6.1056,1.7808,6.36,-8.3,-2.72,8.734323099,-1.1244,4.4708,4.610024729,6.1056,1.7808,6.36,-7.23,2.69,7.714207672
28/08/2020 09:00,-2.86632,-1.50476,3.237297175,5.98368,1.74524,6.233,-8.85,-3.25,9.427884174,-2.09632,4.54524,5.005373533,5.98368,1.74524,6.233,-8.08,2.8,8.551397547
28/08/2020 09:30,0.04584,-1.05788,1.058872702,7.51584,2.19212,7.829,-7.47,-3.25,8.146373426,0.69584,5.08212,5.129535749,7.51584,2.19212,7.829,-6.82,2.89,7.407057445
28/08/2020 10:00,0.20104,-0.98928,1.009500867,7.75104,2.26072,8.074,-7.55,-3.25,8.219793185,0.93104,5.07072,5.155486088,7.75104,2.26072,8.074,-6.82,2.81,7.376211765
28/08/2020 10:30,-1.22808,-1.54944,1.977105157,7.20192,2.10056,7.502,-8.43,-3.65,9.186261481,-0.52808,5.08056,5.107930931,7.20192,2.10056,7.502,-7.73,2.98,8.284521712
28/08/2020 11:00,-3.1108,-2.3619,3.905847955,6.6792,1.9481,6.9575,-9.79,-4.31,10.69673782,-1.8608,5.4581,5.766578903,6.6792,1.9481,6.9575,-8.54,3.51,9.233184716
28/08/2020 11:30,-3.41832,-2.24826,4.091403751,6.69168,1.95174,6.9705,-10.11,-4.2,10.94769839,-2.36832,5.34174,5.843211946,6.69168,1.95174,6.9705,-9.06,3.39,9.673453365
28/08/2020 12:00,2.5408,-1.5856,2.994961102,9.3408,2.7244,9.73,-6.8,-4.31,8.050844676,3.3408,6.1144,6.967555669,9.3408,2.7244,9.73,-6,3.39,6.891451226
