Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
28/08/2020 12:30,18.61216,0.33188,18.6151187,16.77216,4.89188,17.471,1.84,-4.56,4.917234995,19.44216,8.01188,21.02826209,16.77216,4.89188,17.471,2.67,3.12,4.106494856
28/08/2020 13:00,6.086,-1.1445,6.192679246,10.956,3.1955,11.4125,-4.87,-4.34,6.523227729,7.056,6.8355,9.82401121,10.956,3.1955,11.4125,-3.9,3.64,5.334753977
28/08/2020 13:30,10.48776,-0.37732,10.49454526,13.27776,3.87268,13.831,-2.79,-4.25,5.083955153,11.54776,7.45268,13.74384226,13.27776,3.87268,13.831,-1.73,3.58,3.976091045
28/08/2020 14:00,4.69096,-0.98972,4.794231054,10.32096,3.01028,10.751,-5.63,-4,6.906294231,5.49096,6.75028,8.701547092,10.32096,3.01028,10.751,-4.83,3.74,6.108723271
28/08/2020 14:30,6.87904,-0.07528,6.879451897,11.39904,3.32472,11.874,-4.52,-3.4,5.656005658,7.60904,6.62472,10.08882574,11.39904,3.32472,11.874,-3.79,3.3,5.025345759
28/08/2020 15:00,5.78576,1.59168,6.000705292,10.80576,3.15168,11.256,-5.02,-1.56,5.256805113,6.35576,4.81168,7.971696783,10.80576,3.15168,11.256,-4.45,1.66,4.74953682
28/08/2020 15:30,5.75984,1.71412,6.009489512,10.77984,3.14412,11.229,-5.02,-1.43,5.219703057,6.15984,4.90412,7.873628249,10.77984,3.14412,11.229,-4.62,1.76,4.943885112
28/08/2020 16:00,3.77624,1.45932,4.048407514,9.90624,2.88932,10.319,-6.13,-1.43,6.294584974,4.37624,4.64932,6.384955207,9.90624,2.88932,10.319,-5.53,1.76,5.803318016
28/08/2020 16:30,1.62496,1.39728,2.143102051,9.14496,2.66728,9.526,-7.52,-1.27,7.62648674,2.02496,4.59728,5.023489465,9.14496,2.66728,9.526,-7.12,1.93,7.376943812
28/08/2020 17:00,-0.88616,0.28362,0.930440675,8.34384,2.43362,8.6915,-9.23,-2.15,9.477098712,0.18384,5.35362,5.356775546,8.34384,2.43362,8.6915,-8.16,2.92,8.666717949
28/08/2020 17:30,-2.59016,-1.21838,2.862407841,7.95984,2.32162,8.2915,-10.55,-3.54,11.1280771,-1.37016,6.83162,6.967666055,7.95984,2.32162,8.2915,-9.33,4.51,10.3628664
28/08/2020 18:00,-3.43456,-0.92758,3.557612549,7.58544,2.21242,7.9015,-11.02,-3.14,11.45862121,-2.62456,6.60242,7.10494652,7.58544,2.21242,7.9015,-10.21,4.39,11.11378423
28/08/2020 18:30,-3.51952,1.36764,3.775905216,7.50048,2.18764,7.813,-11.02,-0.82,11.05046605,-2.81952,4.46764,5.282944274,7.50048,2.18764,7.813,-10.32,2.28,10.56885992
28/08/2020 19:00,-3.23728,1.36246,3.512303952,7.48272,2.18246,7.7945,-10.72,-0.82,10.7513162,-2.42728,4.73246,5.318633833,7.48272,2.18246,7.7945,-9.91,2.55,10.23281975
28/08/2020 19:30,-3.12824,1.30968,3.391334133,7.30176,2.12968,7.606,-10.43,-0.82,10.46218428,-2.43824,4.56968,5.179477734,7.30176,2.12968,7.606,-9.74,2.44,10.04097605
28/08/2020 20:00,-2.88944,1.26558,3.154450229,7.15056,2.08558,7.4485,-10.04,-0.82,10.0734304,-2.38944,4.67558,5.250759169,7.15056,2.08558,7.4485,-9.54,2.59,9.885327511
28/08/2020 20:30,-2.71032,3.55324,4.468931528,7.03968,2.05324,7.333,-9.75,1.5,9.864709828,-2.62032,4.22324,4.970093862,7.03968,2.05324,7.333,-9.66,2.17,9.900732296
28/08/2020 21:00,-2.35248,4.17886,4.795522187,6.88752,2.00886,7.1745,-9.24,2.17,9.491390836,-2.49248,2.70886,3.68108395,6.88752,2.00886,7.1745,-9.38,0.7,9.406083138
28/08/2020 21:30,-2.05608,4.28406,4.751908569,6.73392,1.96406,7.0145,-8.79,2.32,9.091012045,-2.31608,2.66406,3.530076805,6.73392,1.96406,7.0145,-9.05,0.7,9.077031453
28/08/2020 22:00,-1.76488,4.27566,4.625588595,6.46512,1.88566,6.7345,-8.23,2.39,8.570005834,-1.82488,2.63566,3.205758982,6.46512,1.88566,6.7345,-8.29,0.75,8.323857279
28/08/2020 22:30,-1.47856,3.89792,4.168923122,6.30144,1.83792,6.564,-7.78,2.06,8.048105367,-1.41856,2.84792,3.18166007,6.30144,1.83792,6.564,-7.72,1.01,7.785788335
28/08/2020 23:00,-1.064,3.998,4.137160862,6.096,1.778,6.35,-7.16,2.22,7.496265737,-1.104,3.248,3.430498506,6.096,1.778,6.35,-7.2,1.47,7.348530465
28/08/2020 23:30,-0.41952,2.32764,2.365143759,6.06048,1.76764,6.313,-6.48,0.56,6.50415252,0.02048,5.21764,5.217680193,6.06048,1.76764,6.313,-6.04,3.45,6.955868026
29/08/2020 00:00,0.41072,2.86396,2.893260756,6.15072,1.79396,6.407,-5.74,1.07,5.838878317,0.75072,4.74396,4.802992505,6.15072,1.79396,6.407,-5.4,2.95,6.153251173
29/08/2020 00:30,0.66336,2.82098,2.897925922,6.00336,1.75098,6.2535,-5.34,1.07,5.446145426,0.94336,4.50098,4.598776908,6.00336,1.75098,6.2535,-5.06,2.75,5.75900165
29/08/2020 01:00,0.24816,2.78488,2.795914877,5.70816,1.66488,5.946,-5.46,1.12,5.573688186,0.54816,4.51488,4.548034828,5.70816,1.66488,5.946,-5.16,2.85,5.894751903
29/08/2020 01:30,0.26016,2.78838,2.800490359,5.72016,1.66838,5.9585,-5.46,1.12,5.573688186,0.56016,4.44838,4.483510215,5.72016,1.66838,5.9585,-5.16,2.78,5.86122854
29/08/2020 02:00,0.36912,2.73266,2.757477153,5.76912,1.68266,6.0095,-5.4,1.05,5.501136246,0.60912,4.46266,4.504038349,5.76912,1.68266,6.0095,-5.16,2.78,5.86122854
29/08/2020 02:30,0.75016,2.78838,2.88752542,5.96016,1.73838,6.2085,-5.21,1.05,5.314753052,1.01016,4.51838,4.629922359,5.96016,1.73838,6.2085,-4.95,2.78,5.677226436
29/08/2020 03:00,0.682,2.8135,2.89497949,5.772,1.6835,6.0125,-5.09,1.13,5.213923666,0.922,4.5235,4.616506932,5.772,1.6835,6.0125,-4.85,2.84,5.620329172
29/08/2020 03:30,0.9468,2.9199,3.069567763,5.8968,1.7199,6.1425,-4.95,1.2,5.093378054,1.1768,4.6299,4.777115474,5.8968,1.7199,6.1425,-4.72,2.91,5.54495266
29/08/2020 04:00,0.8964,2.9052,3.040348664,5.8464,1.7052,6.09,-4.95,1.2,5.093378054,1.1264,4.6152,4.750668164,5.8464,1.7052,6.09,-4.72,2.91,5.54495266
29/08/2020 04:30,1.18576,2.77418,3.016968918,5.94576,1.73418,6.1935,-4.76,1.04,4.87228899,1.41576,4.50418,4.721441925,5.94576,1.73418,6.1935,-4.53,2.77,5.309783423
29/08/2020 05:00,1.46552,2.83536,3.191710388,6.15552,1.79536,6.412,-4.69,1.04,4.803925478,1.69552,4.56536,4.870041068,6.15552,1.79536,6.412,-4.46,2.77,5.250190473
29/08/2020 05:30,0.85608,2.78594,2.914504186,5.98608,1.74594,6.2355,-5.13,1.04,5.234357649,1.18608,4.59594,4.746519804,5.98608,1.74594,6.2355,-4.8,2.85,5.58233822
29/08/2020 06:00,0.28792,2.73106,2.74619494,5.79792,1.69106,6.0395,-5.51,1.04,5.607289898,0.57792,4.44106,4.478504823,5.79792,1.69106,6.0395,-5.22,2.75,5.900076271
29/08/2020 06:30,0.21664,2.59902,2.60803333,5.99664,1.74902,6.2465,-5.78,0.85,5.842165694,0.39664,5.03902,5.054606399,5.99664,1.74902,6.2465,-5.6,3.29,6.494928791
29/08/2020 07:00,0.41072,1.07396,1.149817812,6.39072,1.86396,6.657,-5.98,-0.79,6.031956565,0.79072,5.23396,5.293352,6.39072,1.86396,6.657,-5.6,3.37,6.535816705
29/08/2020 07:30,2.10272,2.85496,3.545733775,7.42272,2.16496,7.732,-5.32,0.69,5.364559628,2.56272,4.51496,5.191569859,7.42272,2.16496,7.732,-4.86,2.35,5.398342338
29/08/2020 08:00,5.83496,3.52228,6.815659513,9.50496,2.77228,9.901,-3.67,0.75,3.745851038,6.24496,4.83228,7.896230455,9.50496,2.77228,9.901,-3.26,2.06,3.856319489
29/08/2020 08:30,17.46424,5.16832,18.21294074,15.35424,4.47832,15.994,2.11,0.69,2.219954954,17.66424,6.07832,18.68077484,15.35424,4.47832,15.994,2.31,1.6,2.81
29/08/2020 09:00,18.4568,4.0924,18.90505763,16.3968,4.7824,17.08,2.06,-0.69,2.172487054,18.8468,6.1624,19.82869244,16.3968,4.7824,17.08,2.45,1.38,2.811921052
29/08/2020 09:30,22.84256,4.74158,23.32949053,18.62256,5.43158,19.3985,4.22,-0.69,4.276037886,23.34256,6.62158,24.26356176,18.62256,5.43158,19.3985,4.72,1.19,4.867699662
29/08/2020 10:00,20.02216,3.89688,20.39785687,17.37216,5.06688,18.096,2.65,-1.17,2.896791328,19.97216,6.18688,20.90848295,17.37216,5.06688,18.096,2.6,1.12,2.830971565
29/08/2020 10:30,19.45128,2.46454,19.60679094,17.02128,4.96454,17.7305,2.43,-2.5,3.486387815,19.91128,8.20454,21.5354022,17.02128,4.96454,17.7305,2.89,3.24,4.34162412
29/08/2020 11:00,16.08696,2.45328,16.27294887,15.09696,4.40328,15.726,0.99,-1.95,2.186915636,17.12696,7.23328,18.59174813,15.09696,4.40328,15.726,2.03,2.83,3.482786241
29/08/2020 11:30,23.36528,3.53154,23.63065984,18.96528,5.53154,19.7555,4.4,-2,4.833218389,24.05528,8.10154,25.38289673,18.96528,5.53154,19.7555,5.09,2.57,5.702017187
29/08/2020 12:00,24.74176,3.74218,25.02316125,19.48176,5.68218,20.2935,5.26,-1.94,5.606353539,25.18176,8.25218,26.49942474,19.48176,5.68218,20.2935,5.7,2.57,6.252591463
29/08/2020 12:30,19.50792,3.36356,19.79576921,17.25792,5.03356,17.977,2.25,-1.67,2.802034975,20.35792,7.54356,21.71060119,17.25792,5.03356,17.977,3.1,2.51,3.98874667
29/08/2020 13:00,15.25024,2.81882,15.50856429,15.39024,4.48882,16.0315,-0.14,-1.67,1.675857989,16.05024,7.13882,17.56624476,15.39024,4.48882,16.0315,0.66,2.65,2.730952215
29/08/2020 13:30,7.12408,2.00494,7.400831051,11.43408,3.33494,11.9105,-4.31,-1.33,4.510543205,8.17408,6.19494,10.25635732,11.43408,3.33494,11.9105,-3.26,2.86,4.336726876
29/08/2020 14:00,5.87784,1.98562,6.204167136,10.64784,3.10562,11.0915,-4.77,-1.12,4.899724482,6.34784,5.96562,8.711124764,10.64784,3.10562,11.0915,-4.3,2.86,5.164261806
29/08/2020 14:30,3.59792,1.61856,3.945220501,9.69792,2.82856,10.102,-6.1,-1.21,6.218850376,4.58792,5.78856,7.386232923,9.69792,2.82856,10.102,-5.11,2.96,5.905395838
29/08/2020 15:00,3.89272,3.03246,4.934478964,9.64272,2.81246,10.0445,-5.75,0.22,5.754207157,4.69272,4.63246,6.594035688,9.64272,2.81246,10.0445,-4.95,1.82,5.273983314
29/08/2020 15:30,3.19696,4.01078,5.12902617,9.15696,2.67078,9.5385,-5.96,1.34,6.108780566,3.65696,3.69078,5.195691816,9.15696,2.67078,9.5385,-5.5,1.02,5.593782262
29/08/2020 16:00,3.04864,3.96752,5.003540826,9.00864,2.62752,9.384,-5.96,1.34,6.108780566,3.32864,3.58752,4.893888434,9.00864,2.62752,9.384,-5.68,0.96,5.760555529
29/08/2020 16:30,1.16704,3.83872,4.012200593,8.56704,2.49872,8.924,-7.4,1.34,7.520345737,1.58704,3.45872,3.805448725,8.56704,2.49872,8.924,-6.98,0.96,7.045707913
29/08/2020 17:00,0.36728,1.83504,1.871434316,8.65728,2.52504,9.018,-8.29,-0.69,8.318665758,1.39728,5.71504,5.883372638,8.65728,2.52504,9.018,-7.26,3.19,7.929924338
29/08/2020 17:30,-1.68448,-1.73214,2.416150213,8.01552,2.33786,8.3495,-9.7,-4.07,10.51926328,-0.49448,8.83786,8.851682318,8.01552,2.33786,8.3495,-8.51,6.5,10.70841258
29/08/2020 18:00,-2.05712,-0.70666,2.175111733,7.86288,2.29334,8.1905,-9.92,-3,10.3637059,-1.14712,7.81334,7.897098597,7.86288,2.29334,8.1905,-9.01,5.52,10.56648002
29/08/2020 18:30,-2.40224,0.56268,2.467258762,7.51776,2.19268,7.831,-9.92,-1.63,10.05302442,-1.72224,6.30268,6.53374975,7.51776,2.19268,7.831,-9.24,4.11,10.11284826
29/08/2020 19:00,-2.82904,0.43278,2.861951406,7.38096,2.15278,7.6885,-10.21,-1.72,10.35386401,-1.80904,6.42278,6.672685265,7.38096,2.15278,7.6885,-9.19,4.27,10.13355811
29/08/2020 19:30,-3.31984,0.39588,3.343360375,6.98016,2.03588,7.271,-10.3,-1.64,10.42974592,-2.48984,6.18588,6.66816426,6.98016,2.03588,7.271,-9.47,4.15,10.33941004
29/08/2020 20:00,-3.94048,0.23236,3.947324892,6.41952,1.87236,6.687,-10.36,-1.64,10.48900377,-3.13048,6.15236,6.903002144,6.41952,1.87236,6.687,-9.55,4.28,10.46522336
29/08/2020 20:30,-3.68648,0.32686,3.700942076,6.50352,1.89686,6.7745,-10.19,-1.57,10.31023763,-2.87648,6.17686,6.813790182,6.50352,1.89686,6.7745,-9.38,4.28,10.31032492
29/08/2020 21:00,-3.08768,0.48776,3.125968266,6.47232,1.88776,6.742,-9.56,-1.4,9.661966674,-2.58768,6.21776,6.734732897,6.47232,1.88776,6.742,-9.06,4.33,10.04153873
29/08/2020 21:30,-2.95648,0.59436,3.015632239,6.32352,1.84436,6.587,-9.28,-1.25,9.363807986,-2.31648,6.17436,6.59460393,6.32352,1.84436,6.587,-8.64,4.33,9.664289938
29/08/2020 22:00,-2.62376,0.60932,2.693582633,6.06624,1.76932,6.319,-8.69,-1.16,8.767080472,-2.10376,6.17932,6.527618387,6.06624,1.76932,6.319,-8.17,4.41,9.284233948
29/08/2020 22:30,-2.16728,0.45496,2.214518277,5.98272,1.74496,6.232,-8.15,-1.29,8.251460477,-1.54728,6.32496,6.511466379,5.98272,1.74496,6.232,-7.53,4.58,8.813472641
29/08/2020 23:00,-1.37128,0.80796,1.591605542,5.95872,1.73796,6.207,-7.33,-0.93,7.388761737,-0.84128,6.14796,6.205252952,5.95872,1.73796,6.207,-6.8,4.41,8.104819554
29/08/2020 23:30,-0.49856,3.44292,3.478830292,5.94144,1.73292,6.189,-6.44,1.71,6.663159911,-0.20856,3.76292,3.768695291,5.94144,1.73292,6.189,-6.15,2.03,6.476372441
30/08/2020 00:00,0.15664,3.63652,3.639892004,6.05664,1.76652,6.309,-5.9,1.87,6.189256821,0.35664,3.60652,3.624110732,6.05664,1.76652,6.309,-5.7,1.84,5.989624362
30/08/2020 00:30,0.50056,3.71558,3.749145909,5.95056,1.73558,6.1985,-5.45,1.98,5.798525675,0.69056,3.57558,3.641654219,5.95056,1.73558,6.1985,-5.26,1.84,5.572539816
30/08/2020 01:00,-0.08312,3.62534,3.626292742,5.36688,1.56534,5.5905,-5.45,2.06,5.826328175,0.10688,3.40534,3.407016855,5.36688,1.56534,5.5905,-5.26,1.84,5.572539816
30/08/2020 01:30,0.06088,3.68484,3.685342888,5.57088,1.62484,5.803,-5.51,2.06,5.882490969,0.25088,3.46484,3.473910908,5.57088,1.62484,5.803,-5.32,1.84,5.629209536
30/08/2020 02:00,-0.40392,3.63094,3.653337741,5.38608,1.57094,5.6105,-5.79,2.06,6.1455431,-0.22392,3.41094,3.418282003,5.38608,1.57094,5.6105,-5.61,1.84,5.904040989
30/08/2020 02:30,-0.728,3.6685,3.740036932,5.172,1.5085,5.3875,-5.9,2.16,6.282961085,-0.538,3.4985,3.539625157,5.172,1.5085,5.3875,-5.71,1.99,6.046833882
30/08/2020 03:00,-1.052,2.274,2.50554984,4.848,1.414,5.05,-5.9,0.86,5.962348531,-0.692,5.144,5.190337176,4.848,1.414,5.05,-5.54,3.73,6.678660045
30/08/2020 03:30,-0.79024,0.19618,0.814227149,4.88976,1.42618,5.0935,-5.68,-1.23,5.811652089,-0.36024,7.12618,7.13527955,4.88976,1.42618,5.0935,-5.25,5.7,7.749354812
30/08/2020 04:00,-0.3656,0.0217,0.36624343,5.1144,1.4917,5.3275,-5.48,-1.47,5.673737745,0.1244,7.4217,7.422742502,5.1144,1.4917,5.3275,-4.99,5.93,7.750161289
30/08/2020 04:30,-0.20912,-0.02016,0.210089505,5.21088,1.51984,5.428,-5.42,-1.54,5.634536361,0.29088,7.35984,7.365585924,5.21088,1.51984,5.428,-4.92,5.84,7.636229436
30/08/2020 05:00,-0.58272,-0.08246,0.588525488,4.99728,1.45754,5.2055,-5.58,-1.54,5.788609505,-0.07272,7.29754,7.297902318,4.99728,1.45754,5.2055,-5.07,5.84,7.733724846
30/08/2020 05:30,-1.20272,-0.16996,1.21466942,4.69728,1.37004,4.893,-5.9,-1.54,6.097671687,-0.68272,7.21004,7.242291309,4.69728,1.37004,4.893,-5.38,5.84,7.940403012
30/08/2020 06:00,-1.82016,-0.26838,1.839839735,4.35984,1.27162,4.5415,-6.18,-1.54,6.368987361,-1.30016,7.11162,7.229492033,4.35984,1.27162,4.5415,-5.66,5.84,8.132724021
30/08/2020 06:30,-1.99264,-0.36452,2.025707037,4.40736,1.28548,4.591,-6.4,-1.65,6.609273788,-1.46264,7.01548,7.166329284,4.40736,1.28548,4.591,-5.87,5.73,8.203036023
30/08/2020 07:00,-1.18296,-0.26128,1.211470842,4.96704,1.44872,5.174,-6.15,-1.71,6.383306353,-0.66296,7.10872,7.139566934,4.96704,1.44872,5.174,-5.63,5.66,7.983263744
30/08/2020 07:30,2.2608,0.1269,2.264358684,6.8808,2.0069,7.1675,-4.62,-1.88,4.987865275,2.7508,7.5669,8.051389709,6.8808,2.0069,7.1675,-4.13,5.56,6.926073924
30/08/2020 08:00,8.2476,0.8718,8.293548155,10.0176,2.9218,10.435,-1.77,-2.05,2.708394358,8.5576,7.4718,11.36047151,10.0176,2.9218,10.435,-1.46,4.55,4.77850395
30/08/2020 08:30,20.95128,4.11704,21.35195897,16.48128,4.80704,17.168,4.47,-0.69,4.522941521,20.97128,7.22704,22.18162961,16.48128,4.80704,17.168,4.49,2.42,5.100637215
30/08/2020 09:00,31.1064,5.1852,31.53560559,21.6864,6.3252,22.59,9.42,-1.14,9.488730157,31.3864,8.2152,32.44373,21.6864,6.3252,22.59,9.7,1.89,9.882413673
30/08/2020 09:30,37.26624,5.37182,37.65141556,24.72624,7.21182,25.7565,12.54,-1.84,12.67427315,37.26624,8.69182,38.26643933,24.72624,7.21182,25.7565,12.54,1.48,12.62703449
30/08/2020 10:00,33.84352,5.06436,34.22033881,23.36352,6.81436,24.337,10.48,-1.75,10.62510706,34.07352,8.46436,35.10911784,23.36352,6.81436,24.337,10.71,1.65,10.83635548
30/08/2020 10:30,40.89328,5.65054,41.2818235,26.81328,7.82054,27.9305,14.08,-2.17,14.2462381,40.81328,9.07054,41.80907222,26.81328,7.82054,27.9305,14,1.25,14.0556928
30/08/2020 11:00,45.05672,5.96446,45.44978328,29.46672,8.59446,30.6945,15.59,-2.63,15.81028146,45.41672,9.73446,46.44823104,29.46672,8.59446,30.6945,15.95,1.14,15.99068792
30/08/2020 11:30,34.23192,4.13556,34.48082371,23.64192,6.89556,24.627,10.59,-2.76,10.94375164,34.44192,9.19556,35.64834045,23.64192,6.89556,24.627,10.8,2.3,11.04219181
30/08/2020 12:00,48.28096,4.51278,48.49140421,30.42096,8.87278,31.6885,17.86,-4.36,18.38448259,48.74096,10.97278,49.96081547,30.42096,8.87278,31.6885,18.32,2.1,18.43996746
30/08/2020 12:30,42.54232,3.55776,42.69082627,27.59232,8.04776,28.742,14.95,-4.49,15.6096957,42.74232,10.42776,43.99595547,27.59232,8.04776,28.742,15.15,2.38,15.33580451
30/08/2020 13:00,21.85656,1.27608,21.89377983,17.74656,5.17608,18.486,4.11,-3.9,5.665871513,22.25656,9.03608,24.02093264,17.74656,5.17608,18.486,4.51,3.86,5.936303564
30/08/2020 13:30,29.1664,2.1827,29.24795836,21.2664,6.2027,22.1525,7.9,-4.02,8.863994585,29.5364,9.9927,31.18097141,21.2664,6.2027,22.1525,8.27,3.79,9.097087446
30/08/2020 14:00,27.78904,1.67472,27.83945817,20.27904,5.91472,21.124,7.51,-4.24,8.624250692,27.97904,10.29472,29.8128821,20.27904,5.91472,21.124,7.7,4.38,8.858577764
30/08/2020 14:30,17.83272,0.78746,17.85009792,16.00272,4.66746,16.6695,1.83,-3.88,4.289906759,18.62272,9.34746,20.83700335,16.00272,4.66746,16.6695,2.62,4.68,5.363469027
30/08/2020 15:00,12.12064,0.23352,12.12288933,13.28064,3.87352,13.834,-1.16,-3.64,3.820366475,12.98064,8.89352,15.73504728,13.28064,3.87352,13.834,-0.3,5.02,5.028956154
30/08/2020 15:30,13.8528,0.5154,13.86238454,13.4928,3.9354,14.055,0.36,-3.42,3.438895171,14.8328,9.0754,17.38892869,13.4928,3.9354,14.055,1.34,5.14,5.311798189
30/08/2020 16:00,9.75672,0.13446,9.757646471,12.66672,3.69446,13.1945,-2.91,-3.56,4.598010439,11.81672,8.83446,14.7540691,12.66672,3.69446,13.1945,-0.85,5.14,5.209808058
30/08/2020 16:30,-3.91224,-1.57732,4.218241363,5.59776,1.63268,5.831,-9.51,-3.21,10.03714103,-3.12224,6.85268,7.530445259,5.59776,1.63268,5.831,-8.72,5.22,10.16301136
30/08/2020 17:00,-3.50232,-1.45776,3.793587959,6.00768,1.75224,6.258,-9.51,-3.21,10.03714103,-2.54232,7.02224,7.468282641,6.00768,1.75224,6.258,-8.55,5.27,10.04367463
30/08/2020 17:30,-0.35832,-0.84326,0.916231767,7.53168,2.19674,7.8455,-7.89,-3.04,8.455394728,0.50168,7.54674,7.563396555,7.53168,2.19674,7.8455,-7.03,5.35,8.834217566
30/08/2020 18:00,0.42168,-0.62326,0.752507176,7.77168,2.26674,8.0955,-7.35,-2.89,7.897759176,1.40168,7.52674,7.656142753,7.77168,2.26674,8.0955,-6.37,5.26,8.261022939
30/08/2020 18:30,-1.93936,-0.88898,2.133401662,6.62064,1.93102,6.8965,-8.56,-2.82,9.01254681,-0.96936,7.19102,7.256061428,6.62064,1.93102,6.8965,-7.59,5.26,9.234484284
30/08/2020 19:00,-3.55608,-1.04594,3.706709518,5.53392,1.61406,5.7645,-9.09,-2.66,9.471203725,-2.74608,6.93406,7.458025439,5.53392,1.61406,5.7645,-8.28,5.32,9.841788455
30/08/2020 19:30,-6.07368,-1.43024,6.239805702,4.21632,1.22976,4.392,-10.29,-2.66,10.62825009,-5.09368,6.60976,8.344729067,4.21632,1.22976,4.392,-9.31,5.38,10.75269734
30/08/2020 20:00,-8.12968,-1.72074,8.309791998,3.22032,0.93926,3.3545,-11.35,-2.66,11.65753404,-7.10968,6.22926,9.452577947,3.22032,0.93926,3.3545,-10.33,5.29,11.60573134
30/08/2020 20:30,-8.9184,-1.1562,8.993033804,2.9616,0.8638,3.085,-11.88,-2.02,12.05051036,-8.1684,4.5738,9.36175224,2.9616,0.8638,3.085,-11.13,3.71,11.73205012
30/08/2020 21:00,-8.38888,0.88116,8.435031156,3.02112,0.88116,3.147,-11.41,0,11.41,-8.10888,3.70116,8.913614317,3.02112,0.88116,3.147,-11.13,2.82,11.48169413
30/08/2020 21:30,-8.13544,0.85008,8.179732269,2.91456,0.85008,3.036,-11.05,0,11.05,-7.73544,3.87008,8.64954052,2.91456,0.85008,3.036,-10.65,3.02,11.06990967
30/08/2020 22:00,-7.33992,0.17044,7.341898624,2.95008,0.86044,3.073,-10.29,-0.69,10.31310816,-6.99992,4.00044,8.062406601,2.95008,0.86044,3.073,-9.95,3.14,10.43370021
30/08/2020 22:30,-6.73736,0.86702,6.792918625,2.97264,0.86702,3.0965,-9.71,0,9.71,-6.45736,4.00702,7.599586005,2.97264,0.86702,3.0965,-9.43,3.14,9.939039189
30/08/2020 23:00,-5.92048,1.58236,6.128290675,3.05952,0.89236,3.187,-8.98,0.69,9.006469897,-5.50048,4.03236,6.820205818,3.05952,0.89236,3.187,-8.56,3.14,9.117740948
30/08/2020 23:30,-4.7024,1.6168,4.972585645,3.1776,0.9268,3.31,-7.88,0.69,7.910151705,-4.6024,4.1368,6.188311563,3.1776,0.9268,3.31,-7.78,3.21,8.416204608
31/08/2020 00:00,-4.764,1.5755,5.01775809,3.036,0.8855,3.1625,-7.8,0.69,7.830459757,-4.294,4.5255,6.238476276,3.036,0.8855,3.1625,-7.33,3.64,8.184039345
31/08/2020 00:30,-4.35912,0.87234,4.445548813,2.99088,0.87234,3.1155,-7.35,0,7.35,-4.04912,4.75234,6.243405181,2.99088,0.87234,3.1155,-7.04,3.88,8.038407803
31/08/2020 01:00,-3.77688,0.91966,3.887235142,3.15312,0.91966,3.2845,-6.93,0,6.93,-3.47688,4.85966,5.975365248,3.15312,0.91966,3.2845,-6.63,3.94,7.712360209
31/08/2020 01:30,-3.67896,0.94822,3.799193052,3.25104,0.94822,3.3865,-6.93,0,6.93,-3.37896,4.88822,5.942395599,3.25104,0.94822,3.3865,-6.63,3.94,7.712360209
31/08/2020 02:00,-4.09592,0.90244,4.194157675,3.09408,0.90244,3.223,-7.19,0,7.19,-3.79592,4.84244,6.152904501,3.09408,0.90244,3.223,-6.89,3.94,7.936983054
31/08/2020 02:30,-4.3088,0.8666,4.395082821,2.9712,0.8666,3.095,-7.28,0,7.28,-4.0088,4.8066,6.258904137,2.9712,0.8666,3.095,-6.98,3.94,8.015235492
31/08/2020 03:00,-3.86672,0.90804,3.971908886,3.11328,0.90804,3.243,-6.98,0,6.98,-3.55672,4.84804,6.012798766,3.11328,0.90804,3.243,-6.67,3.94,7.746773522
31/08/2020 03:30,-3.46432,0.94374,3.590565171,3.23568,0.94374,3.3705,-6.7,0,6.7,-3.17432,4.88374,5.824708048,3.23568,0.94374,3.3705,-6.41,3.94,7.524074694
31/08/2020 04:00,-3.58864,0.90748,3.701601951,3.11136,0.90748,3.241,-6.7,0,6.7,-3.29864,4.91748,5.921371074,3.11136,0.90748,3.241,-6.41,4.01,7.560965547
31/08/2020 04:30,-3.86408,0.86506,3.959727648,2.96592,0.86506,3.0895,-6.83,0,6.83,-3.57408,4.87506,6.044853832,2.96592,0.86506,3.0895,-6.54,4.01,7.671486166
31/08/2020 05:00,-3.6988,0.8841,3.802992802,3.0312,0.8841,3.1575,-6.73,0,6.73,-3.4288,4.8941,5.975691111,3.0312,0.8841,3.1575,-6.46,4.01,7.603400555
31/08/2020 05:30,-3.748,0.9135,3.857717751,3.132,0.9135,3.2625,-6.88,0,6.88,-3.278,4.9235,5.914907966,3.132,0.9135,3.2625,-6.41,4.01,7.560965547
31/08/2020 06:00,-4.2424,0.8743,4.331553792,2.9976,0.8743,3.1225,-7.24,0,7.24,-3.7824,4.6843,6.020732202,2.9976,0.8743,3.1225,-6.78,3.81,7.777178151
31/08/2020 06:30,-4.82384,0.82138,4.893270629,2.81616,0.82138,2.9335,-7.64,0,7.64,-4.41384,4.57138,6.354486498,2.81616,0.82138,2.9335,-7.23,3.75,8.144654689
31/08/2020 07:00,-3.12688,0.40466,3.152955479,3.75312,1.09466,3.9095,-6.88,-0.69,6.914513721,-2.59688,4.90466,5.549727511,3.75312,1.09466,3.9095,-6.35,3.81,7.405308906
31/08/2020 07:30,0.876,1.018,1.343018987,5.856,1.708,6.1,-4.98,-0.69,5.027573968,1.276,5.228,5.381464485,5.856,1.708,6.1,-4.58,3.52,5.776400263
31/08/2020 08:00,8.0388,4.3509,9.140713115,9.8088,2.8609,10.2175,-1.77,1.49,2.313655117,8.5388,4.4009,9.606197284,9.8088,2.8609,10.2175,-1.27,1.54,1.996121239
31/08/2020 08:30,15.12752,5.31886,16.03534013,13.12752,3.82886,13.6745,2,1.49,2.494012831,15.47752,4.68886,16.17216848,13.12752,3.82886,13.6745,2.35,0.86,2.50241883
31/08/2020 09:00,20.44408,5.88994,21.27561516,15.87408,4.62994,16.5355,4.57,1.26,4.740516849,20.43408,5.35994,21.12535401,15.87408,4.62994,16.5355,4.56,0.73,4.618062364
31/08/2020 09:30,30.5276,6.9468,31.3080244,20.9376,6.1068,21.81,9.59,0.84,9.626718028,30.6776,5.6768,31.19841663,20.9376,6.1068,21.81,9.74,-0.43,9.749487166
31/08/2020 10:00,41.93304,7.08672,42.52765505,26.66304,7.77672,27.774,15.27,-0.69,15.28558144,41.98304,6.85672,42.53927899,26.66304,7.77672,27.774,15.32,-0.92,15.34759916
31/08/2020 10:30,48.8804,8.0922,49.54570824,30.1104,8.7822,31.365,18.77,-0.69,18.78267819,48.9504,7.1822,49.47449502,30.1104,8.7822,31.365,18.84,-1.6,18.90781849
31/08/2020 11:00,52.97912,8.22016,53.6130412,32.22912,9.40016,33.572,20.75,-1.18,20.78352473,53.36912,7.56016,53.90193864,32.22912,9.40016,33.572,21.14,-1.84,21.2199246
31/08/2020 11:30,42.17216,7.19688,42.78184382,27.69216,8.07688,28.846,14.48,-0.88,14.50671569,42.54216,6.69688,43.06603742,27.69216,8.07688,28.846,14.85,-1.38,14.91398337
31/08/2020 12:00,34.0924,7.0632,34.8163831,23.4624,6.8432,24.44,10.63,0.22,10.63227633,34.0624,5.6132,34.52180627,23.4624,6.8432,24.44,10.6,-1.23,10.67112459
31/08/2020 12:30,54.16504,8.12022,54.77033441,32.43504,9.46022,33.7865,21.73,-1.34,21.77127695,54.37504,7.31022,54.86423508,32.43504,9.46022,33.7865,21.94,-2.15,22.04509242
31/08/2020 13:00,42.748,6.829,43.29003055,26.808,7.819,27.925,15.94,-0.99,15.97071382,42.998,6.489,43.48488387,26.808,7.819,27.925,16.19,-1.33,16.24453754
31/08/2020 13:30,38.31088,6.70984,38.89402884,25.37088,7.39984,26.428,12.94,-0.69,12.95838339,38.56088,6.15984,39.04977715,25.37088,7.39984,26.428,13.19,-1.24,13.24815836
31/08/2020 14:00,48.31144,7.78042,48.93393679,30.00144,8.75042,31.2515,18.31,-0.97,18.33567561,48.50144,6.85042,48.98283308,30.00144,8.75042,31.2515,18.5,-1.9,18.59731163
31/08/2020 14:30,32.22288,6.91334,32.95615672,22.50288,6.56334,23.4405,9.72,0.35,9.726299399,32.31288,5.26334,32.73873794,22.50288,6.56334,23.4405,9.81,-1.3,9.895761719
31/08/2020 15:00,26.16256,6.53658,26.96676517,19.70256,5.74658,20.5235,6.46,0.79,6.50812569,26.79256,4.97658,27.25082787,19.70256,5.74658,20.5235,7.09,-0.77,7.131689842
31/08/2020 15:30,26.3364,6.4327,27.11061774,19.3464,5.6427,20.1525,6.99,0.79,7.034500693,26.4364,4.7127,26.85317088,19.3464,5.6427,20.1525,7.09,-0.93,7.150734228
31/08/2020 16:00,37.3112,6.6516,37.89946475,25.1712,7.3416,26.22,12.14,-0.69,12.15959292,37.2712,6.2216,37.78691117,25.1712,7.3416,26.22,12.1,-1.12,12.15172416
31/08/2020 16:30,22.33704,6.11372,23.15860376,17.80704,5.19372,18.549,4.53,0.92,4.622477691,22.75704,4.48372,23.19453846,17.80704,5.19372,18.549,4.95,-0.71,5.000659956
31/08/2020 17:00,8.66168,4.47924,9.751322546,11.31168,3.29924,11.783,-2.65,1.18,2.900844705,8.91168,3.98924,9.763814634,11.31168,3.29924,11.783,-2.4,0.69,2.497218453
31/08/2020 17:30,13.73624,4.98432,14.61258824,14.10624,4.11432,14.694,-0.37,0.87,0.945409964,14.07624,4.36432,14.73729356,14.10624,4.11432,14.694,-0.03,0.25,0.251793566
31/08/2020 18:00,9.06208,4.62394,10.17359892,12.08208,3.52394,12.5855,-3.02,1.1,3.214093963,8.86208,4.21394,9.812938003,12.08208,3.52394,12.5855,-3.22,0.69,3.293098845
31/08/2020 18:30,1.39808,3.72694,3.980541351,7.97808,2.32694,8.3105,-6.58,1.4,6.727287715,1.66808,3.11694,3.535223593,7.97808,2.32694,8.3105,-6.31,0.79,6.359260963
31/08/2020 19:00,-2.66312,2.03534,3.351837862,5.84688,1.70534,6.0905,-8.51,0.33,8.516395951,-2.14312,4.09534,4.62220435,5.84688,1.70534,6.0905,-7.99,2.39,8.339796161
31/08/2020 19:30,-6.53584,0.29788,6.542624626,4.00416,1.16788,4.171,-10.54,-0.87,10.57584512,-5.95584,3.63788,6.978982806,4.00416,1.16788,4.171,-9.96,2.47,10.26170064
31/08/2020 20:00,-8.51088,-2.20234,8.791210375,3.24912,0.94766,3.3845,-11.76,-3.15,12.17456775,-7.33088,5.89766,9.408729726,3.24912,0.94766,3.3845,-10.58,4.95,11.68070631
31/08/2020 20:30,-9.84096,-2.34528,10.11656226,2.75904,0.80472,2.874,-12.6,-3.15,12.98778272,-8.71096,5.83472,10.48450197,2.75904,0.80472,2.874,-11.47,5.03,12.52444809
31/08/2020 21:00,-9.53072,-2.17646,9.776072926,2.78928,0.81354,2.9055,-12.32,-2.99,12.67763779,-8.53072,5.95354,10.40277954,2.78928,0.81354,2.9055,-11.32,5.14,12.43229665
31/08/2020 21:30,-8.75136,-2.01998,8.981459851,2.70864,0.79002,2.8215,-11.46,-2.81,11.7994788,-8.23136,4.94002,9.599952346,2.70864,0.79002,2.8215,-10.94,4.15,11.70068801
31/08/2020 22:00,-7.85032,1.57324,8.006410444,2.71968,0.79324,2.833,-10.57,0.78,10.59874049,-7.47032,3.47324,8.238269054,2.71968,0.79324,2.833,-10.19,2.68,10.53653169
31/08/2020 22:30,-6.8076,1.6982,7.016217001,2.9424,0.8582,3.065,-9.75,0.84,9.786117718,-6.4676,3.1282,7.184391763,2.9424,0.8582,3.065,-9.41,2.27,9.679927686
31/08/2020 23:00,-5.87408,1.72256,6.121440092,3.02592,0.88256,3.152,-8.9,0.84,8.939552562,-5.62408,3.15256,6.447395629,3.02592,0.88256,3.152,-8.65,2.27,8.942896622
31/08/2020 23:30,-5.0784,0.4288,5.096470936,3.0816,0.8988,3.21,-8.16,-0.47,8.173524332,-4.3284,4.5788,6.300829787,3.0816,0.8988,3.21,-7.41,3.68,8.273481734
01/09/2020 00:00,-4.57944,0.06808,4.579946026,3.01056,0.87808,3.136,-7.59,-0.81,7.633098977,-4.02944,4.98808,6.412279532,3.01056,0.87808,3.136,-7.04,4.11,8.151913886
01/09/2020 00:30,-4.02952,2.08514,4.537051934,3.00048,0.87514,3.1255,-7.03,1.21,7.133372274,-3.92952,3.41514,5.206179852,3.00048,0.87514,3.1255,-6.93,2.54,7.380819738
01/09/2020 01:00,-3.90296,2.09872,4.431446987,3.04704,0.88872,3.174,-6.95,1.21,7.054544634,-3.66296,3.42872,5.017309717,3.04704,0.88872,3.174,-6.71,2.54,7.174656786
01/09/2020 01:30,-3.67672,2.11804,4.243154888,3.11328,0.90804,3.243,-6.79,1.21,6.896970349,-3.49672,3.44804,4.91080753,3.11328,0.90804,3.243,-6.61,2.54,7.081221646
01/09/2020 02:00,-3.70696,2.14422,4.282432936,3.20304,0.93422,3.3365,-6.91,1.21,7.015140768,-3.40696,3.39422,4.809168935,3.20304,0.93422,3.3365,-6.61,2.46,7.052921381
01/09/2020 02:30,-3.61192,2.17194,4.214651759,3.29808,0.96194,3.4355,-6.91,1.21,7.015140768,-3.31192,3.50194,4.819999777,3.29808,0.96194,3.4355,-6.61,2.54,7.081221646
01/09/2020 03:00,-3.68008,2.13456,4.254331346,3.16992,0.92456,3.302,-6.85,1.21,6.956047728,-3.56008,3.46456,4.967629777,3.16992,0.92456,3.302,-6.73,2.54,7.193364998
01/09/2020 03:30,-3.74632,2.11524,4.30222661,3.10368,0.90524,3.233,-6.85,1.21,6.956047728,-3.54632,3.44524,4.944296128,3.10368,0.90524,3.233,-6.65,2.54,7.118574295
01/09/2020 04:00,-3.40448,2.13036,4.016082395,3.15552,0.92036,3.287,-6.56,1.21,6.670659638,-3.28448,3.46036,4.770943324,3.15552,0.92036,3.287,-6.44,2.54,6.922802901
01/09/2020 04:30,-3.23272,2.24254,3.93439503,3.19728,0.93254,3.3305,-6.43,1.31,6.562088082,-3.15272,3.58254,4.77223598,3.19728,0.93254,3.3305,-6.35,2.65,6.880770306
01/09/2020 05:00,-3.29976,2.10632,3.914715826,3.21024,0.93632,3.344,-6.51,1.17,6.614302684,-3.13976,3.77632,4.911077845,3.21024,0.93632,3.344,-6.35,2.84,6.956155547
01/09/2020 05:30,-3.85744,-0.18592,3.861917866,3.20256,0.93408,3.336,-7.06,-1.12,7.148286508,-3.14744,5.92408,6.7082861,3.20256,0.93408,3.336,-6.35,4.99,8.076051015
01/09/2020 06:00,-4.66336,-0.16848,4.666402469,3.05664,0.89152,3.184,-7.72,-1.06,7.792432226,-3.88336,5.44152,6.685104696,3.05664,0.89152,3.184,-6.94,4.55,8.298560116
01/09/2020 06:30,-5.28416,0.77712,5.340998259,3.07584,0.89712,3.204,-8.36,-0.12,8.3608612,-4.92416,4.10712,6.412159262,3.07584,0.89712,3.204,-8,3.21,8.619982599
01/09/2020 07:00,-4.5032,1.3149,4.691244211,3.8568,1.1249,4.0175,-8.36,0.19,8.362158812,-4.0732,3.4249,5.321738273,3.8568,1.1249,4.0175,-7.93,2.3,8.256809311
01/09/2020 07:30,-3.5288,-0.5809,3.576293367,4.8312,1.4091,5.0325,-8.36,-1.99,8.593584817,-2.8888,5.0891,5.851846226,4.8312,1.4091,5.0325,-7.72,3.68,8.552239473
01/09/2020 08:00,-1.24728,-0.40004,1.309862359,6.34272,1.84996,6.607,-7.59,-2.25,7.916476489,-0.46728,5.28996,5.310558106,6.34272,1.84996,6.607,-6.81,3.44,7.629528164
01/09/2020 08:30,9.85016,0.52588,9.864187843,12.26016,3.57588,12.771,-2.41,-3.05,3.887235522,10.70016,6.76588,12.6598008,12.26016,3.57588,12.771,-1.56,3.19,3.55101394
01/09/2020 09:00,23.31128,1.76954,23.37834569,18.34128,5.34954,19.1055,4.97,-3.58,6.125136733,23.01128,7.92954,24.33919908,18.34128,5.34954,19.1055,4.67,2.58,5.335288183
01/09/2020 09:30,34.31568,2.61624,34.41526704,23.57568,6.87624,24.558,10.74,-4.26,11.55401229,33.53568,8.73624,34.65492349,23.57568,6.87624,24.558,9.96,1.86,10.13218634
01/09/2020 10:00,42.1084,3.1662,42.22726812,27.2784,7.9562,28.415,14.83,-4.79,15.58438321,41.3684,9.2162,42.38257733,27.2784,7.9562,28.415,14.09,1.26,14.14622565
01/09/2020 10:30,49.56296,3.70878,49.70152969,30.85296,8.99878,32.1385,18.71,-5.29,19.44346163,48.53296,9.85878,49.52417338,30.85296,8.99878,32.1385,17.68,0.86,17.70090393
01/09/2020 11:00,55.70536,5.43198,55.96957691,33.91536,9.89198,35.3285,21.79,-4.46,22.24175578,55.08536,7.54198,55.59926572,33.91536,9.89198,35.3285,21.17,-2.35,21.30003286
01/09/2020 11:30,59.04984,6.10662,59.36475732,35.43984,10.33662,36.9165,23.61,-4.23,23.98593338,58.28984,7.44662,58.76357372,35.43984,10.33662,36.9165,22.85,-2.89,23.03203421
01/09/2020 12:00,59.83344,6.25642,60.15964871,35.95344,10.48642,37.4515,23.88,-4.23,24.25174839,58.80344,7.46642,59.27555975,35.95344,10.48642,37.4515,22.85,-3.02,23.04870712
01/09/2020 12:30,50.4728,5.5004,50.77162534,31.6128,9.2204,32.93,18.86,-3.72,19.22337119,49.4928,6.8704,49.96738584,31.6128,9.2204,32.93,17.88,-2.35,18.0337711
01/09/2020 13:00,41.61944,4.63692,41.87694847,27.10944,7.90692,28.239,14.51,-3.27,14.87390332,41.08944,6.38692,41.58286698,27.10944,7.90692,28.239,13.98,-1.52,14.06238956
01/09/2020 13:30,52.0388,5.6384,52.34336883,31.7088,9.2484,33.03,20.33,-3.61,20.64802654,51.2988,7.1984,51.80138844,31.7088,9.2484,33.03,19.59,-2.05,19.69696931
01/09/2020 14:00,48.44584,5.41962,48.74804298,29.89584,8.71962,31.1415,18.55,-3.3,18.84124465,47.75584,6.88962,48.25025511,29.89584,8.71962,31.1415,17.86,-1.83,17.95350941
01/09/2020 14:30,43.57136,5.03998,43.86188335,27.77136,8.09998,28.9285,15.8,-3.06,16.09358879,42.83136,6.52998,43.32627423,27.77136,8.09998,28.9285,15.06,-1.57,15.14161484
01/09/2020 15:00,26.33376,2.98068,26.50191255,18.41376,5.37068,19.181,7.92,-2.39,8.272756493,26.11376,4.44068,26.48864097,18.41376,5.37068,19.181,7.7,-0.93,7.755958999
01/09/2020 15:30,42.57072,4.75146,42.83506243,27.33072,7.97146,28.4695,15.24,-3.22,15.57645659,42.07072,6.29146,42.53854664,27.33072,7.97146,28.4695,14.74,-1.68,14.83543056
01/09/2020 16:00,40.62424,4.67082,40.89187493,26.09424,7.61082,27.1815,14.53,-2.94,14.82445615,39.72424,6.24082,40.21147943,26.09424,7.61082,27.1815,13.63,-1.37,13.69867877
01/09/2020 16:30,29.61568,4.02624,29.88810985,20.69568,6.03624,21.558,8.92,-2.01,9.143659005,28.74568,5.18624,29.20977925,20.69568,6.03624,21.558,8.05,-0.85,8.094751386
01/09/2020 17:00,14.61568,2.64124,14.85241565,13.61568,3.97124,14.183,1,-1.33,1.664001202,14.19568,4.92124,15.0245111,13.61568,3.97124,14.183,0.58,0.95,1.113058848
01/09/2020 17:30,15.9296,3.2553,16.25881712,14.5896,4.2553,15.1975,1.34,-1,1.672004785,15.2896,5.0453,16.10052547,14.5896,4.2553,15.1975,0.7,0.79,1.055509356
01/09/2020 18:00,13.0136,3.0848,13.37422058,13.1136,3.8248,13.66,-0.1,-0.74,0.746726188,11.4136,4.8848,12.41497225,13.1136,3.8248,13.66,-1.7,1.06,2.003397115
01/09/2020 18:30,4.21936,1.88898,4.622904309,9.21936,2.68898,9.6035,-5,-0.8,5.06359556,3.84936,4.06898,5.601265094,9.21936,2.68898,9.6035,-5.37,1.38,5.544483745
01/09/2020 19:00,-3.14768,0.95026,3.287990792,5.69232,1.66026,5.9295,-8.84,-0.71,8.868466609,-3.45768,3.25026,4.745496923,5.69232,1.66026,5.9295,-9.15,1.59,9.287120113
01/09/2020 19:30,-6.8956,0.4317,6.909100104,3.9144,1.1417,4.0775,-10.81,-0.71,10.83329128,-7.3456,2.7817,7.854660671,3.9144,1.1417,4.0775,-11.26,1.64,11.37880486
01/09/2020 20:00,-8.5948,0.1986,8.597094218,3.1152,0.9086,3.245,-11.71,-0.71,11.73150459,-9.0948,2.5486,9.445144202,3.1152,0.9086,3.245,-12.21,1.64,12.31964691
01/09/2020 20:30,-9.62856,-2.34958,9.911089438,2.88144,0.84042,3.0015,-12.51,-3.19,12.91031371,-9.78856,4.84042,10.91996212,2.88144,0.84042,3.0015,-12.67,4,13.28641788
01/09/2020 21:00,-8.75632,-2.34476,9.06482429,3.10368,0.90524,3.233,-11.86,-3.25,12.29723953,-8.82632,5.66524,10.48803456,3.10368,0.90524,3.233,-11.93,4.76,12.84455137
01/09/2020 21:30,-7.414,-0.077,7.414399841,3.336,0.973,3.475,-10.75,-1.05,10.80115735,-8.014,3.893,8.90952552,3.336,0.973,3.475,-11.35,2.92,11.7195947
01/09/2020 22:00,-6.7404,0.0553,6.740626844,3.3096,0.9653,3.4475,-10.05,-0.91,10.0911149,-7.1004,4.2253,8.262496006,3.3096,0.9653,3.4475,-10.41,3.26,10.90851502
01/09/2020 22:30,-5.96144,0.15208,5.963379512,3.29856,0.96208,3.436,-9.26,-0.81,9.295359057,-6.38144,4.29208,7.690560916,3.29856,0.96208,3.436,-9.68,3.33,10.23676218
01/09/2020 23:00,-4.94384,0.54888,4.974215838,3.35616,0.97888,3.496,-8.3,-0.43,8.31113109,-5.38384,3.84888,6.618127409,3.35616,0.97888,3.496,-8.74,2.87,9.19915757
01/09/2020 23:30,-4.20112,3.49634,5.465693245,3.27888,0.95634,3.4155,-7.48,2.54,7.899493655,-4.81112,1.88634,5.167702996,3.27888,0.95634,3.4155,-8.09,0.93,8.143279438
02/09/2020 00:00,-3.08184,3.91488,4.982371243,3.54816,1.03488,3.696,-6.63,2.88,7.22850607,-3.90184,1.72488,4.266094983,3.54816,1.03488,3.696,-7.45,0.69,7.481884789
02/09/2020 00:30,-2.50704,3.95128,4.679515274,3.67296,1.07128,3.826,-6.18,2.88,6.818122909,-3.32704,1.76128,3.764479034,3.67296,1.07128,3.826,-7,0.69,7.033924936
02/09/2020 01:00,-3.02232,3.84474,4.890444136,3.30768,0.96474,3.4455,-6.33,2.88,6.954372725,-3.69232,1.65474,4.046157616,3.30768,0.96474,3.4455,-7,0.69,7.033924936
02/09/2020 01:30,-3.0272,3.8579,4.903807934,3.3528,0.9779,3.4925,-6.38,2.88,6.999914285,-3.6472,0.9779,3.776023868,3.3528,0.9779,3.4925,-7,0,7
02/09/2020 02:00,-2.76368,3.93476,4.808353502,3.61632,1.05476,3.767,-6.38,2.88,6.999914285,-3.29368,1.74476,3.727266478,3.61632,1.05476,3.767,-6.91,0.69,6.944364622
02/09/2020 02:30,-2.79464,4.04948,4.920193187,3.49536,1.01948,3.641,-6.29,3.03,6.981761955,-3.41464,1.70948,3.818650049,3.49536,1.01948,3.641,-6.91,0.69,6.944364622
02/09/2020 03:00,-3.0184,4.5388,5.450820489,3.3216,0.9688,3.46,-6.34,3.57,7.276022265,-3.5884,1.6588,3.953255873,3.3216,0.9688,3.46,-6.91,0.69,6.944364622
02/09/2020 03:30,-2.81888,4.69616,5.477225867,3.38112,0.98616,3.522,-6.2,3.71,7.22524048,-3.43888,0.98616,3.577486157,3.38112,0.98616,3.522,-6.82,0,6.82
02/09/2020 04:00,-2.42736,4.73452,5.320503378,3.51264,1.02452,3.659,-5.94,3.71,7.003406314,-3.11736,1.02452,3.281398269,3.51264,1.02452,3.659,-6.63,0,6.63
02/09/2020 04:30,-2.65008,4.70456,5.399611912,3.40992,0.99456,3.552,-6.06,3.71,7.105469724,-3.22008,0.99456,3.370172815,3.40992,0.99456,3.552,-6.63,0,6.63
02/09/2020 05:00,-2.9932,4.7024,5.57420954,3.1968,0.9324,3.33,-6.19,3.77,7.247689287,-3.5632,0.9324,3.683173089,3.1968,0.9324,3.33,-6.76,0,6.76
02/09/2020 05:30,-3.44128,3.08546,4.621955371,3.13872,0.91546,3.2695,-6.58,2.17,6.928585714,-3.89128,2.82546,4.80887557,3.13872,0.91546,3.2695,-7.03,1.91,7.284847287
02/09/2020 06:00,-3.90648,1.97436,4.377063331,3.20352,0.93436,3.337,-7.11,1.04,7.18565933,-4.05648,3.27436,5.213104967,3.20352,0.93436,3.337,-7.26,2.34,7.627791292
02/09/2020 06:30,-4.87696,-0.54078,4.906850502,3.08304,0.89922,3.2115,-7.96,-1.44,8.08920268,-5.01696,5.26922,7.275614548,3.08304,0.89922,3.2115,-8.1,4.37,9.203635151
02/09/2020 07:00,-4.89256,-0.72908,4.946584781,3.63744,1.06092,3.789,-8.53,-1.79,8.715790268,-4.88256,4.76092,6.819512549,3.63744,1.06092,3.789,-8.52,3.7,9.288724347
02/09/2020 07:30,-3.3704,1.4203,3.657437388,4.8696,1.4203,5.0725,-8.24,0,8.24,-3.8404,2.7603,4.729474416,4.8696,1.4203,5.0725,-8.71,1.34,8.812474113
02/09/2020 08:00,1.8868,1.3399,2.314162105,7.5768,2.2099,7.8925,-5.69,-0.87,5.75612717,1.4668,3.2499,3.56557881,7.5768,2.2099,7.8925,-6.11,1.04,6.197878669
02/09/2020 08:30,12.76224,2.83482,13.0732924,12.70224,3.70482,13.2315,0.06,-0.87,0.872066511,11.61224,4.51482,12.45904159,12.70224,3.70482,13.2315,-1.09,0.81,1.358013255
02/09/2020 09:00,5.66632,1.48726,5.858252696,9.55632,2.78726,9.9545,-3.89,-1.3,4.101475344,4.91632,3.68726,6.145412,9.55632,2.78726,9.9545,-4.64,0.9,4.726478605
02/09/2020 09:30,7.9496,1.3853,8.069398754,10.7496,3.1353,11.1975,-2.8,-1.75,3.301893396,7.1096,3.9753,8.145515469,10.7496,3.1353,11.1975,-3.64,0.84,3.735665938
02/09/2020 10:00,24.43104,3.35072,24.65974534,18.55104,5.41072,19.324,5.88,-2.06,6.230409296,23.12104,6.13072,23.92003801,18.55104,5.41072,19.324,4.57,0.72,4.626370067
02/09/2020 10:30,24.47096,3.04528,24.65971641,18.36096,5.35528,19.126,6.11,-2.31,6.532090018,23.52096,6.07528,24.29289168,18.36096,5.35528,19.126,5.16,0.72,5.209990403
02/09/2020 11:00,47.77648,4.78314,48.01531495,30.21648,8.81314,31.4755,17.56,-4.03,18.01650632,47.11648,7.59314,47.72440112,30.21648,8.81314,31.4755,16.9,-1.22,16.94397828
02/09/2020 11:30,37.98168,3.90174,38.18156087,25.41168,7.41174,26.4705,12.57,-3.51,13.05086204,37.10168,6.59174,37.68269756,25.41168,7.41174,26.4705,11.69,-0.82,11.71872433
02/09/2020 12:00,36.37456,3.89508,36.58251308,25.11456,7.32508,26.161,11.26,-3.43,11.7708326,35.69456,6.36508,36.25763171,25.11456,7.32508,26.161,10.58,-0.96,10.62346459
02/09/2020 12:30,43.65264,4.33702,43.86755887,28.65264,8.35702,29.8465,15,-4.02,15.52933997,42.67264,7.31702,43.2954153,28.65264,8.35702,29.8465,14.02,-1.04,14.05852055
02/09/2020 13:00,40.99144,4.41292,41.22829145,27.30144,7.96292,28.439,13.69,-3.55,14.14279322,40.33144,7.09292,40.95039153,27.30144,7.96292,28.439,13.03,-0.87,13.05901221
02/09/2020 13:30,35.30056,4.77308,35.62178868,24.49056,7.14308,25.511,10.81,-2.37,11.06675201,34.73056,6.27308,35.29253931,24.49056,7.14308,25.511,10.24,-0.87,10.27689155
02/09/2020 14:00,23.96704,3.44122,24.21282721,18.82704,5.49122,19.6115,5.14,-2.05,5.533723882,23.40704,4.71122,23.87645525,18.82704,5.49122,19.6115,4.58,-0.78,4.645944468
02/09/2020 14:30,10.44984,2.02912,10.64502156,12.57984,3.66912,13.104,-2.13,-1.64,2.688215021,9.69984,2.97912,10.14702183,12.57984,3.66912,13.104,-2.88,-0.69,2.961502997
02/09/2020 15:00,6.534,1.632,6.734729393,10.704,3.122,11.15,-4.17,-1.49,4.428205054,5.924,3.122,6.696316898,10.704,3.122,11.15,-4.78,0,4.78
02/09/2020 15:30,9.32696,2.06578,9.552990623,11.91696,3.47578,12.4135,-2.59,-1.41,2.94893201,8.52696,3.47578,9.20815364,11.91696,3.47578,12.4135,-3.39,0,3.39
02/09/2020 16:00,6.68496,1.86728,6.940851879,10.58496,3.08728,11.026,-3.9,-1.22,4.08636758,5.71496,3.08728,6.495541979,10.58496,3.08728,11.026,-4.87,0,4.87
02/09/2020 16:30,0.24216,1.32188,1.343878045,7.65216,2.23188,7.971,-7.41,-0.91,7.465668088,-0.27784,3.13188,3.144179925,7.65216,2.23188,7.971,-7.93,0.9,7.98090847
02/09/2020 17:00,-2.08928,0.95896,2.298846493,6.99072,2.03896,7.282,-9.08,-1.08,9.1440035,-2.34928,3.11896,3.904744294,6.99072,2.03896,7.282,-9.34,1.08,9.402233777
02/09/2020 17:30,2.94368,2.39774,3.796631277,9.28368,2.70774,9.6705,-6.34,-0.31,6.34757434,2.08368,3.61774,4.174897011,9.28368,2.70774,9.6705,-7.2,0.91,7.257279104
02/09/2020 18:00,1.5868,3.2799,3.643580416,8.5368,2.4899,8.8925,-6.95,0.79,6.994755178,0.7268,3.7599,3.829502089,8.5368,2.4899,8.8925,-7.81,1.27,7.912584913
02/09/2020 18:30,-3.00016,1.37162,3.298833347,6.27984,1.83162,6.5415,-9.28,-0.46,9.291393867,-3.53016,3.87162,5.239415144,6.27984,1.83162,6.5415,-9.81,2.04,10.01986527
02/09/2020 19:00,-6.30144,0.04708,6.301615872,5.09856,1.48708,5.311,-11.4,-1.44,11.49058745,-6.27144,4.38708,7.653589393,5.09856,1.48708,5.311,-11.37,2.9,11.73400614
02/09/2020 19:30,-7.14752,-0.08886,7.148072345,4.63248,1.35114,4.8255,-11.78,-1.44,11.86768722,-7.36752,4.18114,8.471262164,4.63248,1.35114,4.8255,-12,2.83,12.32918894
02/09/2020 20:00,-6.62992,-0.05456,6.630144493,4.75008,1.38544,4.948,-11.38,-1.44,11.4707454,-7.02992,4.21544,8.196932939,4.75008,1.38544,4.948,-11.78,2.83,12.11516818
02/09/2020 20:30,-6.78408,-0.17494,6.7863352,4.64592,1.35506,4.8395,-11.43,-1.53,11.53194693,-6.97408,4.18506,8.133419886,4.64592,1.35506,4.8395,-11.62,2.83,11.959653
02/09/2020 21:00,-6.17312,-0.06716,6.17348532,4.70688,1.37284,4.903,-10.88,-1.44,10.97488041,-6.21312,4.32284,7.569002959,4.70688,1.37284,4.903,-10.92,2.95,11.31144995
02/09/2020 21:30,-6.15176,0.42782,6.166618283,4.27824,1.24782,4.4565,-10.43,-0.82,10.46218428,-6.51176,3.86782,7.573839835,4.27824,1.24782,4.4565,-10.79,2.62,11.10353547
02/09/2020 22:00,-4.66008,2.41706,5.249621382,4.54992,1.32706,4.7395,-9.21,1.09,9.274276252,-4.99008,2.55706,5.607089642,4.54992,1.32706,4.7395,-9.54,1.23,9.618965641
02/09/2020 22:30,-3.31488,2.53816,4.175007257,4.96512,1.44816,5.172,-8.28,1.09,8.351437002,-3.58488,2.42816,4.329818195,4.96512,1.44816,5.172,-8.55,0.98,8.605980479
02/09/2020 23:00,-2.45016,2.36162,3.403018227,4.83984,1.41162,5.0415,-7.29,0.95,7.351639273,-3.10016,2.93162,4.266777221,4.83984,1.41162,5.0415,-7.94,1.52,8.084182086
02/09/2020 23:30,-2.69184,2.10488,3.417092682,4.26816,1.24488,4.446,-6.96,0.86,7.012930914,-3.04184,3.30488,4.49166143,4.26816,1.24488,4.446,-7.31,2.06,7.594715268
03/09/2020 00:00,-1.0804,2.2803,2.523297892,4.8696,1.4203,5.0725,-5.95,0.86,6.011830004,-1.6504,3.4803,3.851792862,4.8696,1.4203,5.0725,-6.52,2.06,6.837689668
03/09/2020 00:30,-0.1364,2.2898,2.293858976,5.3136,1.5498,5.535,-5.45,0.74,5.500009091,-0.5264,3.4998,3.539166145,5.3136,1.5498,5.535,-5.84,1.95,6.156955416
03/09/2020 01:00,-1.07856,2.10542,2.365604584,4.68144,1.36542,4.8765,-5.76,0.74,5.807340183,-1.45856,3.50542,3.796757386,4.68144,1.36542,4.8765,-6.14,2.14,6.502245766
03/09/2020 01:30,-2.50144,2.25958,3.370890661,3.83856,1.11958,3.9985,-6.34,1.14,6.4416768,-3.00144,3.17958,4.372455952,3.83856,1.11958,3.9985,-6.84,2.06,7.143472545
03/09/2020 02:00,-2.0776,2.6232,3.346281518,4.2624,1.2432,4.44,-6.34,1.38,6.488451279,-2.5776,2.9632,3.927413398,4.2624,1.2432,4.44,-6.84,1.72,7.052942648
03/09/2020 02:30,-1.89144,2.71958,3.312651604,4.31856,1.25958,4.4985,-6.21,1.46,6.379318145,-2.29144,2.97958,3.758802236,4.31856,1.25958,4.4985,-6.61,1.72,6.830117129
03/09/2020 03:00,-0.9204,2.8103,2.957181471,4.8696,1.4203,5.0725,-5.79,1.39,5.954510895,-1.3904,3.1403,3.43434073,4.8696,1.4203,5.0725,-6.26,1.72,6.491995071
03/09/2020 03:30,-0.57232,3.09724,3.14967392,4.92768,1.43724,5.133,-5.5,1.66,5.745050043,-1.07232,2.98724,3.173873501,4.92768,1.43724,5.133,-6,1.55,6.196975069
03/09/2020 04:00,-0.80848,3.02836,3.134422467,4.69152,1.36836,4.887,-5.5,1.66,5.745050043,-1.19848,2.83836,3.081013113,4.69152,1.36836,4.887,-5.89,1.47,6.070667179
03/09/2020 04:30,-1.28584,2.93288,3.202369373,4.36416,1.27288,4.546,-5.65,1.66,5.888811425,-1.73584,2.74288,3.246002341,4.36416,1.27288,4.546,-6.1,1.47,6.274623495
03/09/2020 05:00,-1.56136,2.92002,3.311247778,4.14864,1.21002,4.3215,-5.71,1.71,5.960553666,-1.95136,2.68002,3.315164106,4.14864,1.21002,4.3215,-6.1,1.47,6.274623495
03/09/2020 05:30,-1.78656,2.93892,3.439338221,4.21344,1.22892,4.389,-6,1.71,6.238918175,-2.22656,2.69892,3.498819601,4.21344,1.22892,4.389,-6.44,1.47,6.605641528
03/09/2020 06:00,-2.0556,2.9392,3.586695973,4.2144,1.2292,4.39,-6.27,1.71,6.498999923,-2.4956,2.6992,3.676098475,4.2144,1.2292,4.39,-6.71,1.47,6.869133861
03/09/2020 06:30,-2.66648,3.60436,4.483472605,4.40352,1.28436,4.587,-7.07,2.32,7.440920642,-3.44648,1.55436,3.780774973,4.40352,1.28436,4.587,-7.85,0.27,7.85464194
03/09/2020 07:00,-3.97872,3.19704,5.104045219,4.24128,1.23704,4.418,-8.22,1.96,8.450443775,-4.67872,0.88704,4.762064762,4.24128,1.23704,4.418,-8.92,-0.35,8.926863951
03/09/2020 07:30,-4.66224,0.56018,4.695772934,4.45776,1.30018,4.6435,-9.12,-0.74,9.149972678,-5.25224,2.40018,5.774676532,4.45776,1.30018,4.6435,-9.71,1.1,9.772108268
03/09/2020 08:00,-1.72696,1.01672,2.004023553,6.02304,1.75672,6.274,-7.75,-0.74,7.785248872,-2.36696,2.54672,3.476820732,6.02304,1.75672,6.274,-8.39,0.79,8.427111011
03/09/2020 08:30,-0.27552,1.04214,1.077945755,7.10448,2.07214,7.4005,-7.38,-1.03,7.451530044,-0.82552,2.78214,2.902031401,7.10448,2.07214,7.4005,-7.93,0.71,7.961720919
03/09/2020 09:00,-3.80136,-1.53498,4.099573325,5.70864,1.66502,5.9465,-9.51,-3.2,10.03394738,-3.81136,4.26502,5.71986544,5.70864,1.66502,5.9465,-9.52,2.6,9.868657457
03/09/2020 09:30,-0.22976,-1.31868,1.33854645,7.41024,2.16132,7.719,-7.64,-3.48,8.395236745,-0.44976,4.93132,4.951787657,7.41024,2.16132,7.719,-7.86,2.77,8.333816653
03/09/2020 10:00,-1.83984,-1.29912,2.252270854,6.62016,1.93088,6.896,-8.46,-3.23,9.055633606,-1.99984,4.80088,5.200750792,6.62016,1.93088,6.896,-8.62,2.87,9.085224268
03/09/2020 10:30,3.70992,-0.52044,3.746246682,9.28992,2.70956,9.677,-5.58,-3.23,6.447425843,3.27992,5.37956,6.300598464,9.28992,2.70956,9.677,-6.01,2.67,6.57639719
03/09/2020 11:00,32.53544,1.39992,32.56554363,22.76544,6.63992,23.714,9.77,-5.24,11.0865008,31.99544,8.74992,33.17030722,22.76544,6.63992,23.714,9.23,2.11,9.468104351
03/09/2020 11:30,39.70936,2.60148,39.79448416,26.67936,7.78148,27.791,13.03,-5.18,14.02188646,39.12936,9.33148,40.22664954,26.67936,7.78148,27.791,12.45,1.55,12.54611494
03/09/2020 12:00,61.232,5.796,61.5057025,36.672,10.696,38.2,24.56,-4.9,25.04403322,60.142,8.826,60.78616981,36.672,10.696,38.2,23.47,-1.87,23.54437937
03/09/2020 12:30,48.91976,4.53368,49.12939215,30.62976,8.93368,31.906,18.29,-4.4,18.81180746,48.03976,7.60368,48.63778871,30.62976,8.93368,31.906,17.41,-1.33,17.46072736
03/09/2020 13:00,31.69504,3.23272,31.8594733,22.77504,6.64272,23.724,8.92,-3.41,9.549581143,30.94504,6.51272,31.62295088,22.77504,6.64272,23.724,8.17,-0.13,8.171034206
