Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/09/2020 13:30,27.66192,3.06056,27.83071766,20.40192,5.95056,21.252,7.26,-2.89,7.814070642,27.05192,6.68056,27.86460582,20.40192,5.95056,21.252,6.65,0.73,6.689947683
03/09/2020 14:00,32.90992,3.40706,33.08581104,22.78992,6.64706,23.7395,10.12,-3.24,10.62600583,31.98992,5.80706,32.51271947,22.78992,6.64706,23.7395,9.2,-0.84,9.238268236
03/09/2020 14:30,38.54024,4.09882,38.75758538,25.47024,7.42882,26.5315,13.07,-3.33,13.4875424,37.77024,6.58882,38.34062569,25.47024,7.42882,26.5315,12.3,-0.84,12.32864956
03/09/2020 15:00,34.32464,3.73302,34.52703795,23.32464,6.80302,24.2965,11,-3.07,11.42037215,33.81464,7.31302,34.59638912,23.32464,6.80302,24.2965,10.49,0.51,10.5023902
03/09/2020 15:30,37.22464,4.25802,37.46737991,25.60464,7.46802,26.6715,11.62,-3.21,12.05522708,36.58464,6.85802,37.22187962,25.60464,7.46802,26.6715,10.98,-0.61,10.99693139
03/09/2020 16:00,46.97824,5.15282,47.25998929,30.07824,8.77282,31.3315,16.9,-3.62,17.28335616,46.06824,7.84282,46.73106635,30.07824,8.77282,31.3315,15.99,-0.93,16.0170222
03/09/2020 16:30,37.24488,5.23934,37.6115909,25.33488,7.38934,26.3905,11.91,-2.15,12.10250387,36.21488,5.25934,36.59478365,25.33488,7.38934,26.3905,10.88,-2.13,11.08653688
03/09/2020 17:00,31.14584,6.99712,31.92214024,22.99584,6.70712,23.954,8.15,0.29,8.155157877,30.24584,5.19712,30.68910057,22.99584,6.70712,23.954,7.25,-1.51,7.405578978
03/09/2020 17:30,23.67024,6.40132,24.52054566,19.17024,5.59132,19.969,4.5,0.81,4.572318887,23.12024,4.48132,23.55053559,19.17024,5.59132,19.969,3.95,-1.11,4.102998903
03/09/2020 18:00,19.59272,5.99996,20.49083202,16.66272,4.85996,17.357,2.93,1.14,3.143962468,18.22272,3.99996,18.65655928,16.66272,4.85996,17.357,1.56,-0.86,1.781347804
03/09/2020 18:30,6.77656,4.70358,8.248965405,10.60656,3.09358,11.0485,-3.83,1.61,4.154635965,5.88656,2.90358,6.563715826,10.60656,3.09358,11.0485,-4.72,-0.19,4.723822605
03/09/2020 19:00,-2.16712,2.15334,3.055042103,6.18288,1.80334,6.4405,-8.35,0.35,8.35733211,-2.83712,4.08334,4.972214341,6.18288,1.80334,6.4405,-9.02,2.28,9.303698189
03/09/2020 19:30,-6.13912,0.37734,6.150705638,4.31088,1.25734,4.4905,-10.45,-0.88,10.48698717,-6.43912,3.53734,7.346770763,4.31088,1.25734,4.4905,-10.75,2.28,10.98912644
03/09/2020 20:00,-7.26376,0.27432,7.268938079,3.54624,1.03432,3.694,-10.81,-0.76,10.83668307,-7.91376,3.31432,8.579761908,3.54624,1.03432,3.694,-11.46,2.28,11.68460526
03/09/2020 20:30,-7.91048,0.10486,7.911174973,3.47952,1.01486,3.6245,-11.39,-0.91,11.42629424,-8.37048,3.35486,9.017761421,3.47952,1.01486,3.6245,-11.85,2.34,12.07882859
03/09/2020 21:00,-6.52032,0.45074,6.535880924,3.97968,1.16074,4.1455,-10.5,-0.71,10.52397739,-7.20032,3.50074,8.006234361,3.97968,1.16074,4.1455,-11.18,2.34,11.42225897
03/09/2020 21:30,-6.50376,0.29682,6.510529644,3.72624,1.08682,3.8815,-10.23,-0.79,10.26045808,-6.89376,3.59682,7.775669814,3.72624,1.08682,3.8815,-10.62,2.51,10.91258448
03/09/2020 22:00,-5.4304,2.0953,5.820612189,3.7896,1.1053,3.9475,-9.22,0.99,9.272998436,-5.9004,2.9253,6.585749786,3.7896,1.1053,3.9475,-9.69,1.82,9.859437104
03/09/2020 22:30,-3.33576,3.17082,4.602324874,4.49424,1.31082,4.6815,-7.83,1.86,8.047887922,-4.10576,2.33082,4.721227282,4.49424,1.31082,4.6815,-8.6,1.02,8.660277132
03/09/2020 23:00,-1.86184,3.58738,4.041750048,4.92816,1.43738,5.1335,-6.79,2.15,7.122260877,-2.72184,2.30738,3.568251035,4.92816,1.43738,5.1335,-7.65,0.87,7.699311658
03/09/2020 23:30,-1.61592,3.58744,3.934580435,4.65408,1.35744,4.848,-6.27,2.23,6.654757697,-2.27592,2.30744,3.241001574,4.65408,1.35744,4.848,-6.93,0.95,6.994812363
04/09/2020 00:00,-1.09144,3.63708,3.797313814,4.61856,1.34708,4.811,-5.71,2.29,6.152089076,-1.81144,2.38708,2.996575679,4.61856,1.34708,4.811,-6.43,1.04,6.513562773
04/09/2020 00:30,-0.23272,3.59254,3.600069756,4.87728,1.42254,5.0805,-5.11,2.17,5.551666416,-1.03272,2.73254,2.921178777,4.87728,1.42254,5.0805,-5.91,1.31,6.0534453
04/09/2020 01:00,-1.2732,3.3649,3.597720146,4.0968,1.1949,4.2675,-5.37,2.17,5.791873617,-1.9832,2.5749,3.250106498,4.0968,1.1949,4.2675,-6.08,1.38,6.234645138
04/09/2020 01:30,-1.10424,3.98668,4.136781768,4.20576,1.22668,4.381,-5.31,2.76,5.984454862,-1.87424,2.15668,2.85727916,4.20576,1.22668,4.381,-6.08,0.93,6.150715406
04/09/2020 02:00,-1.7428,4.0996,4.454668562,3.9072,1.1396,4.07,-5.65,2.96,6.378408893,-2.5128,1.8296,3.108311439,3.9072,1.1396,4.07,-6.42,0.69,6.456972975
04/09/2020 02:30,-2.22512,4.01434,4.589780458,3.61488,1.05434,3.7655,-5.84,2.96,6.547304789,-2.80512,1.74434,3.303243898,3.61488,1.05434,3.7655,-6.42,0.69,6.456972975
04/09/2020 03:00,-2.26928,3.98396,4.584928462,3.51072,1.02396,3.657,-5.78,2.96,6.493843238,-2.90928,1.71396,3.376620944,3.51072,1.02396,3.657,-6.42,0.69,6.456972975
04/09/2020 03:30,-2.23392,3.97094,4.556178558,3.46608,1.01094,3.6105,-5.7,2.96,6.422740848,-2.85392,1.70094,3.322357032,3.46608,1.01094,3.6105,-6.32,0.69,6.357554561
04/09/2020 04:00,-2.24832,3.98174,4.57265746,3.33168,0.97174,3.4705,-5.58,3.01,6.340070978,-2.98832,1.66174,3.419274229,3.33168,0.97174,3.4705,-6.32,0.69,6.357554561
04/09/2020 04:30,-2.31376,3.99182,4.613904231,3.36624,0.98182,3.5065,-5.68,3.01,6.428257929,-2.95376,1.67182,3.394065446,3.36624,0.98182,3.5065,-6.32,0.69,6.357554561
04/09/2020 05:00,-2.21632,4.10024,4.660905749,3.46368,1.01024,3.608,-5.68,3.09,6.466103927,-3.04632,1.79024,3.533415458,3.46368,1.01024,3.608,-6.51,0.78,6.556561599
04/09/2020 05:30,-2.79656,3.92392,4.818495201,3.37344,0.98392,3.514,-6.17,2.94,6.834654344,-3.50656,1.76392,3.925223153,3.37344,0.98392,3.514,-6.88,0.78,6.924073945
04/09/2020 06:00,-3.34552,3.52214,4.857774619,3.26448,0.95214,3.4005,-6.61,2.57,7.092037789,-3.92552,2.19214,4.496130008,3.26448,0.95214,3.4005,-7.19,1.24,7.296142817
04/09/2020 06:30,-4.23784,1.65438,4.549314349,3.27216,0.95438,3.4085,-7.51,0.7,7.542552618,-4.67784,3.16438,5.647609038,3.27216,0.95438,3.4085,-7.95,2.21,8.251460477
04/09/2020 07:00,-4.2564,3.4648,5.488331258,3.7536,1.0948,3.91,-8.01,2.37,8.353262836,-4.7964,2.1748,5.266422695,3.7536,1.0948,3.91,-8.55,1.08,8.617940589
04/09/2020 07:30,-1.01328,1.02696,1.442699969,5.88672,1.71696,6.132,-6.9,-0.69,6.934414179,-1.51328,3.07696,3.42895016,5.88672,1.71696,6.132,-7.4,1.36,7.523935141
04/09/2020 08:00,-1.16088,1.00516,1.535574485,6.18912,1.80516,6.447,-7.35,-0.8,7.393409227,-1.56088,2.82516,3.227673373,6.18912,1.80516,6.447,-7.75,1.02,7.816834398
04/09/2020 08:30,5.55384,1.94112,5.883288672,9.60384,2.80112,10.004,-4.05,-0.86,4.140301921,5.15384,3.61112,6.29303221,9.60384,2.80112,10.004,-4.45,0.81,4.523118393
04/09/2020 09:00,7.13032,1.31676,7.250884098,10.48032,3.05676,10.917,-3.35,-1.74,3.774930463,6.74032,5.25676,8.547832439,10.48032,3.05676,10.917,-3.74,2.2,4.339078243
04/09/2020 09:30,14.96816,0.38238,14.97304339,14.16816,4.13238,14.7585,0.8,-3.75,3.834383914,14.52816,6.65238,15.97878571,14.16816,4.13238,14.7585,0.36,2.52,2.545584412
04/09/2020 10:00,22.17464,1.38802,22.21803904,17.44464,5.08802,18.1715,4.73,-3.7,6.005239379,21.66464,7.55802,22.94515837,17.44464,5.08802,18.1715,4.22,2.47,4.889713693
04/09/2020 10:30,23.62024,1.59382,23.67395193,18.39024,5.36382,19.1565,5.23,-3.77,6.447154411,22.86024,7.38382,24.0231424,18.39024,5.36382,19.1565,4.47,2.02,4.905231901
04/09/2020 11:00,45.30992,2.70706,45.39071518,29.02992,8.46706,30.2395,16.28,-5.76,17.26893164,44.74992,10.14706,45.88592558,29.02992,8.46706,30.2395,15.72,1.68,15.80951612
04/09/2020 11:30,44.58104,3.28072,44.70159115,27.91104,8.14072,29.074,16.67,-4.86,17.36400012,43.74104,9.20072,44.69823071,27.91104,8.14072,29.074,15.83,1.06,15.86544988
04/09/2020 12:00,34.4172,4.0446,34.65403937,23.7072,6.9146,24.695,10.71,-2.87,11.08787626,33.1472,6.9446,33.86686193,23.7072,6.9146,24.695,9.44,0.03,9.440047669
04/09/2020 12:30,34.87016,4.22338,35.12499106,24.08016,7.02338,25.0835,10.79,-2.8,11.14738086,34.09016,7.46338,34.89757943,24.08016,7.02338,25.0835,10.01,0.44,10.01966566
04/09/2020 13:00,31.6576,3.6743,31.87011325,22.1976,6.4743,23.1225,9.46,-2.8,9.865677878,30.9476,7.3443,31.80711694,22.1976,6.4743,23.1225,8.75,0.87,8.793145057
04/09/2020 13:30,34.23936,4.08898,34.4826555,23.61936,6.88898,24.6035,10.62,-2.8,10.982914,33.81936,7.80898,34.7092103,23.61936,6.88898,24.6035,10.2,0.92,10.24140615
04/09/2020 14:00,23.74976,3.09618,23.95072923,18.80976,5.48618,19.5935,4.94,-2.39,5.487777328,23.22976,6.31618,24.07313605,18.80976,5.48618,19.5935,4.42,0.83,4.497254718
04/09/2020 14:30,29.67608,3.67094,29.90226621,21.70608,6.33094,22.6105,7.97,-2.66,8.402172338,29.19608,7.24094,30.08059673,21.70608,6.33094,22.6105,7.49,0.91,7.545077866
04/09/2020 15:00,26.21864,3.37252,26.4346548,19.92864,5.81252,20.759,6.29,-2.44,6.746680665,25.85864,6.89252,26.7614666,19.92864,5.81252,20.759,5.93,1.08,6.027545106
04/09/2020 15:30,26.76608,3.66594,27.01596111,19.90608,5.80594,20.7355,6.86,-2.14,7.186042026,26.14608,6.95594,27.05554658,19.90608,5.80594,20.7355,6.24,1.15,6.345084712
04/09/2020 16:00,22.87728,3.16004,23.09449703,17.89728,5.22004,18.643,4.98,-2.06,5.389248556,22.44728,6.43004,23.35007053,17.89728,5.22004,18.643,4.55,1.21,4.708141884
04/09/2020 16:30,15.39272,4.53246,16.04615289,14.44272,4.21246,15.0445,0.95,0.32,1.002447006,13.85272,3.90246,14.39190903,14.44272,4.21246,15.0445,-0.59,-0.31,0.666483308
04/09/2020 17:00,9.17376,3.67568,9.882737273,12.05376,3.51568,12.556,-2.88,0.16,2.88444102,9.11376,4.38568,10.1140897,12.05376,3.51568,12.556,-2.94,0.87,3.066023483
04/09/2020 17:30,10.04072,0.48396,10.0523766,12.39072,3.61396,12.907,-2.35,-3.13,3.914000511,9.80072,7.63396,12.42302128,12.39072,3.61396,12.907,-2.59,4.02,4.782102048
04/09/2020 18:00,2.63648,-0.68186,2.723226001,8.73648,2.54814,9.1005,-6.1,-3.23,6.902383646,2.15648,7.02814,7.351541189,8.73648,2.54814,9.1005,-6.58,4.48,7.960326626
04/09/2020 18:30,0.03272,-0.99504,0.995577822,7.66272,2.23496,7.982,-7.63,-3.23,8.285517485,0.03272,6.84496,6.845038203,7.66272,2.23496,7.982,-7.63,4.61,8.914538687
04/09/2020 19:00,-0.77272,-1.14246,1.379242926,7.15728,2.08754,7.4555,-7.93,-3.23,8.562581386,-0.79272,6.89754,6.9429434,7.15728,2.08754,7.4555,-7.95,4.81,9.29185665
04/09/2020 19:30,-4.32488,-1.75434,4.667150721,5.26512,1.53566,5.4845,-9.59,-3.29,10.13864883,-4.17488,6.34566,7.595855702,5.26512,1.53566,5.4845,-9.44,4.81,10.59479589
04/09/2020 20:00,-6.30608,-2.11344,6.650809996,4.27392,1.24656,4.452,-10.58,-3.36,11.1007207,-6.18608,6.31656,8.841182953,4.27392,1.24656,4.452,-10.46,5.07,11.62396232
04/09/2020 20:30,-7.31488,-2.11184,7.613628412,4.00512,1.16816,4.172,-11.32,-3.28,11.78561835,-7.27488,6.23816,9.583241581,4.00512,1.16816,4.172,-11.28,5.07,12.3670247
04/09/2020 21:00,-6.28024,-1.70882,6.508569755,4.28976,1.25118,4.4685,-10.57,-2.96,10.97663427,-6.42024,6.42118,9.080255186,4.28976,1.25118,4.4685,-10.71,5.17,11.8925607
04/09/2020 21:30,-4.11704,-1.35622,4.334668505,5.29296,1.54378,5.5135,-9.41,-2.9,9.846730422,-4.16704,6.92378,8.081024183,5.29296,1.54378,5.5135,-9.46,5.38,10.88283051
04/09/2020 22:00,-3.29872,-1.20296,3.511220073,5.44128,1.58704,5.668,-8.74,-2.79,9.174513611,-3.34872,7.09704,7.84741374,5.44128,1.58704,5.668,-8.79,5.51,10.3742084
04/09/2020 22:30,-3.72592,-1.31256,3.950353604,4.89408,1.42744,5.098,-8.62,-2.74,9.044998618,-3.52592,7.15744,7.978788078,4.89408,1.42744,5.098,-8.42,5.73,10.18475822
04/09/2020 23:00,-3.0344,-1.2192,3.270173084,4.6656,1.3608,4.86,-7.7,-2.58,8.120738883,-3.2944,7.1808,7.900440494,4.6656,1.3608,4.86,-7.96,5.82,9.860730196
04/09/2020 23:30,-2.26416,-1.03788,2.490705804,4.63584,1.35212,4.829,-6.9,-2.39,7.302198299,-2.49416,5.48212,6.022829385,4.63584,1.35212,4.829,-7.13,4.13,8.239769414
05/09/2020 00:00,-1.58096,3.38972,3.740272209,4.55904,1.32972,4.749,-6.14,2.06,6.476357001,-2.23096,3.89972,4.492771817,4.55904,1.32972,4.749,-6.79,2.57,7.260096418
05/09/2020 00:30,-1.78744,3.57408,3.99612182,4.16256,1.21408,4.336,-5.95,2.36,6.400945243,-2.48744,2.47408,3.508337156,4.16256,1.21408,4.336,-6.65,1.26,6.768315891
05/09/2020 01:00,-2.17672,3.46054,4.088208293,3.77328,1.10054,3.9305,-5.95,2.36,6.400945243,-3.00672,2.36054,3.822631849,3.77328,1.10054,3.9305,-6.78,1.26,6.896085846
05/09/2020 01:30,-3.15056,3.30192,4.5638475,3.22944,0.94192,3.364,-6.38,2.36,6.802499541,-3.85056,2.20192,4.435680782,3.22944,0.94192,3.364,-7.08,1.26,7.191244677
05/09/2020 02:00,-3.14872,3.31704,4.573531677,3.28128,0.95704,3.418,-6.43,2.36,6.849416034,-3.79872,2.21704,4.398356511,3.28128,0.95704,3.418,-7.08,1.26,7.191244677
05/09/2020 02:30,-3.24376,3.28932,4.619697501,3.18624,0.92932,3.319,-6.43,2.36,6.849416034,-3.98376,2.25932,4.579833032,3.18624,0.92932,3.319,-7.17,1.33,7.292311019
05/09/2020 03:00,-3.06896,3.29072,4.499705946,3.19104,0.93072,3.324,-6.26,2.36,6.690082212,-3.86896,2.26072,4.48103854,3.19104,0.93072,3.324,-7.06,1.33,7.184184018
05/09/2020 03:30,-2.52448,3.38536,4.22299202,3.51552,1.02536,3.662,-6.04,2.36,6.484689661,-3.28448,2.35536,4.041723593,3.51552,1.02536,3.662,-6.8,1.33,6.928845503
05/09/2020 04:00,-1.86816,3.49512,3.963065177,3.89184,1.13512,4.054,-5.76,2.36,6.224724894,-2.59816,2.46512,3.581515322,3.89184,1.13512,4.054,-6.49,1.33,6.624877357
05/09/2020 04:30,-1.98192,3.46194,3.98911462,3.77808,1.10194,3.9355,-5.76,2.36,6.224724894,-2.71192,2.43194,3.642642207,3.77808,1.10194,3.9355,-6.49,1.33,6.624877357
05/09/2020 05:00,-2.47384,3.37388,4.183652782,3.47616,1.01388,3.621,-5.95,2.36,6.400945243,-3.24384,2.34388,4.002033408,3.47616,1.01388,3.621,-6.72,1.33,6.850350356
05/09/2020 05:30,-1.21328,3.51696,3.720356972,4.44672,1.29696,4.632,-5.66,2.22,6.079802628,-1.82328,2.62696,3.197697422,4.44672,1.29696,4.632,-6.27,1.33,6.409508562
05/09/2020 06:00,-0.68104,3.73178,3.793415012,4.90896,1.43178,5.1135,-5.59,2.3,6.044675343,-1.36104,2.70178,3.02523471,4.90896,1.43178,5.1135,-6.27,1.27,6.397327567
05/09/2020 06:30,-1.17896,3.55322,3.743703921,4.81104,1.40322,5.0115,-5.99,2.15,6.364165303,-2.02896,2.50322,3.22223355,4.81104,1.40322,5.0115,-6.84,1.1,6.92788568
05/09/2020 07:00,-0.35096,3.56722,3.584442976,5.33904,1.55722,5.5615,-5.69,2.01,6.034583664,-1.04096,2.50722,2.71472832,5.33904,1.55722,5.5615,-6.38,0.95,6.450341076
05/09/2020 07:30,0.45824,3.46532,3.495486604,6.01824,1.75532,6.269,-5.56,1.71,5.817018136,-0.24176,2.61532,2.626470369,6.01824,1.75532,6.269,-6.26,0.86,6.318797354
05/09/2020 08:00,4.3452,3.9111,5.846149694,8.0952,2.3611,8.4325,-3.75,1.55,4.057708713,3.5252,3.2211,4.775198451,8.0952,2.3611,8.4325,-4.57,0.86,4.650215049
05/09/2020 08:30,2.2428,3.5404,4.191012288,7.3728,2.1504,7.68,-5.13,1.39,5.314978833,1.3828,2.8504,3.168109215,7.3728,2.1504,7.68,-5.99,0.7,6.030762804
05/09/2020 09:00,8.63928,4.28604,9.644029127,11.36928,3.31604,11.843,-2.73,0.97,2.89720555,7.83928,2.58604,8.254811554,11.36928,3.31604,11.843,-3.53,-0.73,3.604691388
05/09/2020 09:30,17.67584,5.52712,18.51983734,15.31584,4.46712,15.954,2.36,1.06,2.587121953,16.38584,3.41712,16.73835301,15.31584,4.46712,15.954,1.07,-1.05,1.499133083
05/09/2020 10:00,22.87752,5.80886,23.60346957,16.96752,4.94886,17.6745,5.91,0.86,5.972244134,22.82752,3.58886,23.10791175,16.96752,4.94886,17.6745,5.86,-1.36,6.015746005
05/09/2020 10:30,18.37528,5.38404,19.14781454,14.82528,4.32404,15.443,3.55,1.06,3.704875167,18.13528,3.26404,18.42667463,14.82528,4.32404,15.443,3.31,-1.06,3.475586281
05/09/2020 11:00,22.68208,6.22894,23.52182915,17.72208,5.16894,18.4605,4.96,1.06,5.072001577,20.77208,3.98894,21.15161814,17.72208,5.16894,18.4605,3.05,-1.18,3.270305796
05/09/2020 11:30,18.48008,5.68294,19.33414503,15.37008,4.48294,16.0105,3.11,1.2,3.333481663,17.37008,3.48294,17.71582768,15.37008,4.48294,16.0105,2,-1,2.236067977
05/09/2020 12:00,13.58112,5.19616,14.54121381,13.70112,3.99616,14.272,-0.12,1.2,1.205985075,12.53112,3.14616,12.92003449,13.70112,3.99616,14.272,-1.17,-0.85,1.446167349
05/09/2020 12:30,37.0516,8.0663,37.9194707,24.7416,7.2163,25.7725,12.31,0.85,12.33931116,36.0116,5.3563,36.40776407,24.7416,7.2163,25.7725,11.27,-1.86,11.42245595
05/09/2020 13:00,27.6736,6.9248,28.52684686,20.5536,5.9948,21.41,7.12,0.93,7.180480485,26.7436,4.6848,27.15082857,20.5536,5.9948,21.41,6.19,-1.31,6.327100442
05/09/2020 13:30,39.77584,5.32962,40.13131317,25.81584,7.52962,26.8915,13.96,-2.2,14.13228927,39.07584,8.30962,39.94960646,25.81584,7.52962,26.8915,13.26,0.78,13.28292137
05/09/2020 14:00,55.47144,6.35292,55.83404202,33.30144,9.71292,34.689,22.17,-3.36,22.42316882,54.81144,8.80292,55.51383031,33.30144,9.71292,34.689,21.51,-0.91,21.52924058
05/09/2020 14:30,50.45144,6.28792,50.84177157,31.26144,9.11792,32.564,19.19,-2.83,19.39755139,49.62144,9.30792,50.48687634,31.26144,9.11792,32.564,18.36,0.19,18.36098309
05/09/2020 15:00,38.91416,5.61538,39.31722703,24.70416,7.20538,25.7335,14.21,-1.59,14.29867826,38.10416,5.97538,38.56983505,24.70416,7.20538,25.7335,13.4,-1.23,13.45633308
05/09/2020 15:30,25.16776,6.16018,25.91069202,18.61776,5.43018,19.3935,6.55,0.73,6.590553846,24.58776,4.39018,24.97662151,18.61776,5.43018,19.3935,5.97,-1.04,6.05990924
05/09/2020 16:00,27.37272,6.95496,28.24247278,19.42272,5.66496,20.232,7.95,1.29,8.053980382,26.70272,4.51496,27.08173036,19.42272,5.66496,20.232,7.28,-1.15,7.370271365
05/09/2020 16:30,15.85832,5.86576,16.90838412,13.76832,4.01576,14.342,2.09,1.85,2.791164631,14.10832,3.22576,14.47239513,13.76832,4.01576,14.342,0.34,-0.79,0.860058138
05/09/2020 17:00,18.71944,6.36942,19.77338982,15.76944,4.59942,16.4265,2.95,1.77,3.440261618,17.78944,3.73942,18.17821326,15.76944,4.59942,16.4265,2.02,-0.86,2.19544984
05/09/2020 17:30,7.896,5.2505,9.482329157,11.076,3.2305,11.5375,-3.18,2.02,3.767333274,7.276,2.5405,7.706770806,11.076,3.2305,11.5375,-3.8,-0.69,3.862136714
05/09/2020 18:00,5.81448,5.32464,7.884159359,10.16448,2.96464,10.588,-4.35,2.36,4.948949383,5.23448,2.18464,5.672074823,10.16448,2.96464,10.588,-4.93,-0.78,4.99132247
05/09/2020 18:30,0.97024,4.65132,4.75143593,7.41024,2.16132,7.719,-6.44,2.49,6.904614399,0.31024,3.22132,3.236224869,7.41024,2.16132,7.719,-7.1,1.06,7.178690688
05/09/2020 19:00,-5.07072,2.05604,5.471700083,4.64928,1.35604,4.843,-9.72,0.7,9.745173164,-5.70072,3.12604,6.501564012,4.64928,1.35604,4.843,-10.35,1.77,10.50025714
05/09/2020 19:30,-6.7236,2.0552,7.030692996,3.9264,1.1452,4.09,-10.65,0.91,10.68880723,-7.2236,2.8552,7.767403942,3.9264,1.1452,4.09,-11.15,1.71,11.28036347
05/09/2020 20:00,-7.87792,1.64144,8.047108102,3.26208,0.95144,3.398,-11.14,0.69,11.16134848,-8.33792,2.92144,8.834914918,3.26208,0.95144,3.398,-11.6,1.97,11.76609111
05/09/2020 20:30,-7.40688,1.05966,7.482295814,3.63312,1.05966,3.7845,-11.04,0,11.04,-8.06688,3.07966,8.634747168,3.63312,1.05966,3.7845,-11.7,2.02,11.87309564
05/09/2020 21:00,-7.10904,1.71528,7.313045549,3.48096,1.01528,3.626,-10.59,0.7,10.61310982,-7.49904,3.20528,8.155330821,3.48096,1.01528,3.626,-10.98,2.19,11.1962717
05/09/2020 21:30,-6.77672,1.66054,6.977200517,3.29328,0.96054,3.4305,-10.07,0.7,10.09430037,-7.31672,3.15054,7.96619695,3.29328,0.96054,3.4305,-10.61,2.19,10.83366051
05/09/2020 22:00,-5.92688,3.41966,6.842658917,3.39312,0.98966,3.5345,-9.32,2.43,9.631578271,-6.72688,3.29966,7.492574367,3.39312,0.98966,3.5345,-10.12,2.31,10.38029383
05/09/2020 22:30,-4.87344,4.19858,6.432611558,3.52656,1.02858,3.6735,-8.4,3.17,8.978245931,-5.89344,1.02858,5.982525541,3.52656,1.02858,3.6735,-9.42,0,9.42
05/09/2020 23:00,-3.53616,4.41612,5.65743258,3.96384,1.15612,4.129,-7.5,3.26,8.177872584,-4.58616,1.15612,4.729638147,3.96384,1.15612,4.129,-8.55,0,8.55
05/09/2020 23:30,-3.61232,3.26974,4.872376776,3.66768,1.06974,3.8205,-7.28,2.2,7.605156146,-4.26232,3.78974,5.703463952,3.66768,1.06974,3.8205,-7.93,2.72,8.383513583
06/09/2020 00:00,-2.80328,2.32696,3.643229556,3.24672,0.94696,3.382,-6.05,1.38,6.205392816,-5.09328,3.29696,6.067243723,3.24672,0.94696,3.382,-8.34,2.35,8.66476197
06/09/2020 00:30,-0.66112,3.22134,3.288481572,3.15888,0.92134,3.2905,-3.82,2.3,4.458968491,-6.83112,2.40134,7.240900099,3.15888,0.92134,3.2905,-9.99,1.48,10.09903461
06/09/2020 01:00,-0.14048,4.64236,4.644485009,3.29952,0.96236,3.437,-3.44,3.68,5.037459677,-6.37048,1.16236,6.475654114,3.29952,0.96236,3.437,-9.67,0.2,9.672068031
06/09/2020 01:30,-0.06368,5.40476,5.405135132,3.37632,0.98476,3.517,-3.44,4.42,5.600892786,-6.19368,0.29476,6.200689913,3.37632,0.98476,3.517,-9.57,-0.69,9.594842365
06/09/2020 02:00,-0.19736,5.40952,5.413119027,3.39264,0.98952,3.534,-3.59,4.42,5.694251487,-6.40736,0.29952,6.414356897,3.39264,0.98952,3.534,-9.8,-0.69,9.824260786
06/09/2020 02:30,-0.90232,5.27974,5.356289373,2.94768,0.85974,3.0705,-3.85,4.42,5.861646526,-7.18232,0.16974,7.184325455,2.94768,0.85974,3.0705,-10.13,-0.69,10.15347231
06/09/2020 03:00,-0.54368,5.43726,5.464374095,3.07632,0.89726,3.2045,-3.62,4.54,5.806548028,-6.83368,0.20726,6.836822292,3.07632,0.89726,3.2045,-9.91,-0.69,9.933992148
06/09/2020 03:30,0.0044,5.5067,5.506701758,3.3144,0.9667,3.4525,-3.31,4.54,5.618514038,-5.9856,0.2767,5.991992177,3.3144,0.9667,3.4525,-9.3,-0.69,9.325561645
06/09/2020 04:00,0.26296,5.54128,5.54751584,3.43296,1.00128,3.576,-3.17,4.54,5.537192429,-5.73704,0.31128,5.745478501,3.43296,1.00128,3.576,-9.17,-0.69,9.19592301
06/09/2020 04:30,0.86928,5.59854,5.665624224,3.86928,1.12854,4.0305,-3,4.47,5.383391125,-5.02072,0.43854,5.039835975,3.86928,1.12854,4.0305,-8.89,-0.69,8.916737071
06/09/2020 05:00,1.04152,5.61086,5.706707794,3.91152,1.14086,4.0745,-2.87,4.47,5.312042922,-4.97848,0.45086,4.998853654,3.91152,1.14086,4.0745,-8.89,-0.69,8.916737071
06/09/2020 05:30,0.35688,5.47534,5.486958306,3.44688,1.00534,3.5905,-3.09,4.47,5.434059256,-5.53312,0.31534,5.542098542,3.44688,1.00534,3.5905,-8.98,-0.69,9.006469897
06/09/2020 06:00,-0.24056,5.35942,5.364816106,3.04944,0.88942,3.1765,-3.29,4.47,5.550225221,-6.22056,0.19942,6.223755703,3.04944,0.88942,3.1765,-9.27,-0.69,9.295644141
06/09/2020 06:30,-0.642,5.2215,5.260819922,2.988,0.8715,3.1125,-3.63,4.35,5.665633239,-6.672,0.1115,6.672931608,2.988,0.8715,3.1125,-9.66,-0.76,9.68985036
06/09/2020 07:00,0.11552,5.26286,5.264127682,3.57552,1.04286,3.7245,-3.46,4.22,5.45710546,-6.08448,0.28286,6.091051358,3.57552,1.04286,3.7245,-9.66,-0.76,9.68985036
06/09/2020 07:30,0.50384,5.26612,5.290167729,3.96384,1.15612,4.129,-3.46,4.11,5.372494765,-5.88616,0.27612,5.892632841,3.96384,1.15612,4.129,-9.85,-0.88,9.889231517
06/09/2020 08:00,2.8536,5.5448,6.236011546,5.4336,1.5848,5.66,-2.58,3.96,4.726309342,-3.1164,0.4748,3.152361654,5.4336,1.5848,5.66,-8.55,-1.11,8.621751562
06/09/2020 08:30,3.56072,5.77146,6.781480476,7.41072,2.16146,7.7195,-3.85,3.61,5.277745731,2.73072,1.20146,2.983343401,7.41072,2.16146,7.7195,-4.68,-0.96,4.777447017
06/09/2020 09:00,15.81408,7.31744,17.42498363,13.53408,3.94744,14.098,2.28,3.37,4.068820468,15.58408,5.12744,16.40591937,13.53408,3.94744,14.098,2.05,1.18,2.365354096
06/09/2020 09:30,33.42472,5.40096,33.85826747,22.25472,6.49096,23.182,11.17,-1.09,11.22305662,32.96472,7.26096,33.75491527,22.25472,6.49096,23.182,10.71,0.77,10.73764406
06/09/2020 10:00,30.64128,5.04704,31.05415677,21.04128,6.13704,21.918,9.6,-1.09,9.661682048,30.48128,6.90704,31.25404985,21.04128,6.13704,21.918,9.44,0.77,9.47135154
06/09/2020 10:30,25.0576,4.7518,25.50417458,18.8976,5.5118,19.685,6.16,-0.76,6.206706051,24.0276,6.2818,24.8351882,18.8976,5.5118,19.685,5.13,0.77,5.187465663
06/09/2020 11:00,37.32208,5.09394,37.66810163,24.56208,7.16394,25.5855,12.76,-2.07,12.92681322,37.16208,8.67394,38.16094109,24.56208,7.16394,25.5855,12.6,1.51,12.6901576
06/09/2020 11:30,42.05032,3.70926,42.21359996,26.74032,7.79926,27.8545,15.31,-4.09,15.84689875,41.52032,9.64926,42.62681306,26.74032,7.79926,27.8545,14.78,1.85,14.89533148
06/09/2020 12:00,33.78912,4.75016,34.12138113,23.34912,6.81016,24.322,10.44,-2.06,10.64129691,33.27912,7.26016,34.06185185,23.34912,6.81016,24.322,9.93,0.45,9.940191145
06/09/2020 12:30,39.99168,6.20924,40.47084297,25.71168,7.49924,26.783,14.28,-1.29,14.33814842,39.34168,6.11924,39.81473199,25.71168,7.49924,26.783,13.63,-1.38,13.69968248
06/09/2020 13:00,20.45752,4.37386,20.91986558,17.56752,5.12386,18.2995,2.89,-0.75,2.985732741,20.47752,4.49386,20.96481822,17.56752,5.12386,18.2995,2.91,-0.63,2.977414986
06/09/2020 13:30,9.60232,3.63776,10.2682933,12.47232,3.63776,12.992,-2.87,0,2.87,9.48232,4.33776,10.42739442,12.47232,3.63776,12.992,-2.99,0.7,3.070846789
06/09/2020 14:00,24.56544,4.58992,24.99056238,18.68544,5.44992,19.464,5.88,-0.86,5.942558372,24.52544,5.60992,25.15886344,18.68544,5.44992,19.464,5.84,0.16,5.84219137
06/09/2020 14:30,31.326,5.4005,31.78810589,21.876,6.3805,22.7875,9.45,-0.98,9.500678923,30.916,5.4405,31.39105121,21.876,6.3805,22.7875,9.04,-0.94,9.088740287
06/09/2020 15:00,26.37752,4.91886,26.83223332,19.84752,5.78886,20.6745,6.53,-0.87,6.587700661,26.37752,6.07886,27.06891391,19.84752,5.78886,20.6745,6.53,0.29,6.536436338
06/09/2020 15:30,19.59552,4.82786,20.18149242,15.45552,4.50786,16.0995,4.14,0.32,4.152348733,19.02552,3.80786,19.40284023,15.45552,4.50786,16.0995,3.57,-0.7,3.637980209
06/09/2020 16:00,5.02184,3.36262,6.043681846,8.99184,2.62262,9.3665,-3.97,0.74,4.038378387,4.85184,3.38262,5.914597996,8.99184,2.62262,9.3665,-4.14,0.76,4.209180443
06/09/2020 16:30,-0.47392,2.95594,2.993690273,7.18608,2.09594,7.4855,-7.66,0.86,7.708125583,-1.08392,3.51594,3.679227725,7.18608,2.09594,7.4855,-8.27,1.42,8.391024967
06/09/2020 17:00,7.9524,2.7382,8.410612641,11.8224,3.4482,12.315,-3.87,-0.71,3.934590195,7.6124,4.8682,9.035928563,11.8224,3.4482,12.315,-4.21,1.42,4.443028247
06/09/2020 17:30,0.63376,2.25568,2.343020273,7.73376,2.25568,8.056,-7.1,0,7.1,0.26376,3.96568,3.974441747,7.73376,2.25568,8.056,-7.47,1.71,7.663223865
06/09/2020 18:00,-1.29456,2.69242,2.987475699,6.86544,2.00242,7.1515,-8.16,0.69,8.189120832,-1.65456,3.71242,4.064434899,6.86544,2.00242,7.1515,-8.52,1.71,8.68990794
06/09/2020 18:30,-2.26104,2.50678,3.375832912,6.22896,1.81678,6.4885,-8.49,0.69,8.517992721,-2.81104,3.66678,4.620305342,6.22896,1.81678,6.4885,-9.04,1.85,9.227356068
06/09/2020 19:00,-7.40512,1.18934,7.500022123,3.73488,1.08934,3.8905,-11.14,0.1,11.14044882,-7.53512,3.31934,8.233835768,3.73488,1.08934,3.8905,-11.27,2.23,11.4885073
06/09/2020 19:30,-8.22056,-1.14808,8.300343029,3.46944,1.01192,3.614,-11.69,-2.16,11.88788038,-7.68056,5.61192,9.512341878,3.46944,1.01192,3.614,-11.15,4.6,12.06161266
06/09/2020 20:00,-8.95984,-1.31412,9.055696782,2.90016,0.84588,3.021,-11.86,-2.16,12.05509021,-8.76984,5.44588,10.3231634,2.90016,0.84588,3.021,-11.67,4.6,12.54387899
06/09/2020 20:30,-9.23776,-1.82518,9.416341745,2.62224,0.76482,2.7315,-11.86,-2.59,12.13950987,-9.25776,5.00482,10.52398895,2.62224,0.76482,2.7315,-11.88,4.24,12.61396052
06/09/2020 21:00,-8.65376,0.73682,8.685071436,2.52624,0.73682,2.6315,-11.18,0,11.18,-9.08376,3.62682,9.781028527,2.52624,0.73682,2.6315,-11.61,2.89,11.96428853
06/09/2020 21:30,-7.62936,2.69852,8.092536327,2.84064,0.82852,2.959,-10.47,1.87,10.63568522,-7.66936,3.40852,8.392680823,2.84064,0.82852,2.959,-10.51,2.58,10.8220377
06/09/2020 22:00,-6.54312,3.88034,7.607197766,2.84688,0.83034,2.9655,-9.39,3.05,9.872922566,-7.27312,1.89034,7.514762794,2.84688,0.83034,2.9655,-10.12,1.06,10.1753624
06/09/2020 22:30,-5.89416,4.04462,7.14843151,2.89584,0.84462,3.0165,-8.79,3.2,9.354362619,-6.57416,0.84462,6.628194524,2.89584,0.84462,3.0165,-9.47,0,9.47
06/09/2020 23:00,-4.94656,2.77892,5.673698282,3.01344,0.87892,3.139,-7.96,1.9,8.183617782,-5.45656,3.48892,6.476620245,3.01344,0.87892,3.139,-8.47,2.61,8.863013032
06/09/2020 23:30,-4.21568,2.00126,4.666583274,3.12432,0.91126,3.2545,-7.34,1.09,7.420491897,-4.20568,3.52126,5.485163284,3.12432,0.91126,3.2545,-7.33,2.61,7.780809727
07/09/2020 00:00,-4.12536,-0.16698,4.128737997,2.92464,0.85302,3.0465,-7.05,-1.02,7.123405085,-4.04536,5.65302,6.951371998,2.92464,0.85302,3.0465,-6.97,4.8,8.46291321
07/09/2020 00:30,-4.20456,-1.25008,4.386459255,2.84544,0.82992,2.964,-7.05,-2.08,7.350435361,-3.83456,6.72992,7.745687419,2.84544,0.82992,2.964,-6.68,5.9,8.912485624
07/09/2020 01:00,-3.64072,-1.21396,3.837778133,2.96928,0.86604,3.093,-6.61,-2.08,6.929538224,-3.71072,6.82604,7.769444317,2.96928,0.86604,3.093,-6.68,5.96,8.952318136
07/09/2020 01:30,-3.514,-1.177,3.705877089,3.096,0.903,3.225,-6.61,-2.08,6.929538224,-3.584,6.733,7.627473042,3.096,0.903,3.225,-6.68,5.83,8.866301371
07/09/2020 02:00,-3.9056,-1.2008,4.086028879,3.0144,0.8792,3.14,-6.92,-2.08,7.225842511,-3.7356,6.7092,7.679067131,3.0144,0.8792,3.14,-6.75,5.83,8.919159153
07/09/2020 02:30,-4.07216,-1.09938,4.217952519,2.84784,0.83062,2.9665,-6.92,-1.93,7.1841005,-4.11216,6.79062,7.938663606,2.84784,0.83062,2.9665,-6.96,5.96,9.163143565
07/09/2020 03:00,-3.79944,-1.08692,3.951852654,2.89056,0.84308,3.011,-6.69,-1.93,6.962829884,-3.81944,6.80308,7.801924083,2.89056,0.84308,3.011,-6.71,5.96,8.974725623
07/09/2020 03:30,-3.75456,-1.18008,3.935646021,2.84544,0.82992,2.964,-6.6,-2.01,6.899282571,-3.65456,6.97992,7.878774778,2.84544,0.82992,2.964,-6.5,6.15,8.948323865
07/09/2020 04:00,-3.41544,-1.20242,3.620917598,2.97456,0.86758,3.0985,-6.39,-2.07,6.716918937,-3.35544,6.94758,7.715429052,2.97456,0.86758,3.0985,-6.33,6.08,8.776975561
07/09/2020 04:30,-3.12624,-1.16182,3.335146511,3.11376,0.90818,3.2435,-6.24,-2.07,6.5743821,-2.97624,6.91818,7.531216306,3.11376,0.90818,3.2435,-6.09,6.01,8.556179054
07/09/2020 05:00,-3.00096,-1.12528,3.204998596,3.23904,0.94472,3.374,-6.24,-2.07,6.5743821,-2.94096,6.95472,7.550985101,3.23904,0.94472,3.374,-6.18,6.01,8.620469825
07/09/2020 05:30,-2.82672,-1.07446,3.024038732,3.41328,0.99554,3.5555,-6.24,-2.07,6.5743821,-3.10672,4.84554,5.755950577,3.41328,0.99554,3.5555,-6.52,3.85,7.57184918
07/09/2020 06:00,-2.90424,3.17168,4.300484159,3.60576,1.05168,3.756,-6.51,2.12,6.846495454,-3.50424,4.01168,5.326656963,3.60576,1.05168,3.756,-7.11,2.96,7.701538807
07/09/2020 06:30,-4.19808,2.98556,5.151450689,3.48192,1.01556,3.627,-7.68,1.97,7.928637966,-5.05808,1.90556,5.405120924,3.48192,1.01556,3.627,-8.54,0.89,8.586250637
07/09/2020 07:00,-5.63168,2.61576,6.209510448,3.20832,0.93576,3.342,-8.84,1.68,8.998222047,-6.73168,1.62576,6.925215607,3.20832,0.93576,3.342,-9.94,0.69,9.963919911
07/09/2020 07:30,-6.17488,2.42316,6.633313456,3.64512,1.06316,3.797,-9.82,1.36,9.913727856,-7.29488,0.37316,7.304418019,3.64512,1.06316,3.797,-10.94,-0.69,10.961738
07/09/2020 08:00,-6.842,0.6215,6.870169303,3.708,1.0815,3.8625,-10.55,-0.46,10.56002367,-8.042,2.2915,8.362101186,3.708,1.0815,3.8625,-11.75,1.21,11.81213783
07/09/2020 08:30,-2.53016,0.83162,2.663325262,6.03984,1.76162,6.2915,-8.57,-0.93,8.620313219,-3.58016,2.45162,4.339122751,6.03984,1.76162,6.2915,-9.62,0.69,9.644713578
07/09/2020 09:00,2.10448,1.80714,2.773912589,9.38448,2.73714,9.7755,-7.28,-0.93,7.339162078,5.78448,2.73714,6.39938624,9.38448,2.73714,9.7755,-3.6,0,3.6
07/09/2020 09:30,1.07104,1.36322,1.733636482,9.37104,2.73322,9.7615,-8.3,-1.37,8.412306461,5.90104,2.04322,6.244759487,9.37104,2.73322,9.7615,-3.47,-0.69,3.537937252
07/09/2020 10:00,-0.38272,0.99504,1.066104685,9.13728,2.66504,9.518,-9.52,-1.67,9.665366004,6.26728,3.35504,7.108803837,9.13728,2.66504,9.518,-2.87,0.69,2.951779125
07/09/2020 10:30,2.12624,1.35932,2.523617919,10.38624,3.02932,10.819,-8.26,-1.67,8.427128811,8.78624,3.71932,9.5410353,10.38624,3.02932,10.819,-1.6,0.69,1.742440817
07/09/2020 11:00,4.90776,1.58018,5.155877913,11.65776,3.40018,12.1435,-6.75,-1.82,6.991058575,11.26776,4.09018,11.98715929,11.65776,3.40018,12.1435,-0.39,0.69,0.792590689
07/09/2020 11:30,11.67248,2.61114,11.96097159,14.47248,4.22114,15.0755,-2.8,-1.61,3.229876159,16.38248,3.53114,16.75871715,14.47248,4.22114,15.0755,1.91,-0.69,2.030812645
07/09/2020 12:00,22.28984,3.49412,22.56204427,19.41984,5.66412,20.229,2.87,-2.17,3.598027237,26.89984,5.66412,27.48970075,19.41984,5.66412,20.229,7.48,0,7.48
07/09/2020 12:30,20.83648,3.38814,21.11014902,19.05648,5.55814,19.8505,1.78,-2.17,2.806652811,25.98648,4.86814,26.43853116,19.05648,5.55814,19.8505,6.93,-0.69,6.964265934
07/09/2020 13:00,20.73184,3.35762,21.00197138,18.95184,5.52762,19.7415,1.78,-2.17,2.806652811,25.13184,4.83762,25.59320123,18.95184,5.52762,19.7415,6.18,-0.69,6.218400116
07/09/2020 13:30,33.05824,4.45782,33.35744881,24.91824,7.26782,25.9565,8.14,-2.81,8.61137039,38.10824,6.41782,38.64487507,24.91824,7.26782,25.9565,13.19,-0.85,13.2173598
07/09/2020 14:00,13.19288,0.81584,13.21808146,15.72288,4.58584,16.378,-2.53,-3.77,4.540242284,21.80288,6.49584,22.74997832,15.72288,4.58584,16.378,6.08,1.91,6.372950651
07/09/2020 14:30,-0.13432,-1.61376,1.61934036,9.89568,2.88624,10.308,-10.03,-4.5,10.99322064,7.72568,5.60624,9.545473189,9.89568,2.88624,10.308,-2.17,2.72,3.479554569
07/09/2020 15:00,1.73688,-2.19466,2.798800573,10.64688,3.10534,11.0905,-8.91,-5.3,10.36716451,9.05688,6.50534,11.15107725,10.64688,3.10534,11.0905,-1.59,3.4,3.753411781
07/09/2020 15:30,-1.21336,-2.71098,2.97012711,8.87664,2.58902,9.2465,-10.09,-5.3,11.39728476,6.69664,6.68902,9.46509249,8.87664,2.58902,9.2465,-2.18,4.1,4.643533138
07/09/2020 16:00,-4.43304,-3.10172,5.410407619,7.53696,2.19828,7.851,-11.97,-5.3,13.09087086,3.98696,6.49828,7.623876507,7.53696,2.19828,7.851,-3.55,4.3,5.576064921
07/09/2020 16:30,-1.58432,-3.69376,4.019195541,8.93568,2.60624,9.308,-10.52,-6.3,12.26215316,4.51568,8.24624,9.401693464,8.93568,2.60624,9.308,-4.42,5.64,7.165612326
07/09/2020 17:00,-3.28464,-4.29302,5.405449163,8.59536,2.50698,8.9535,-11.88,-6.8,13.68847691,4.17536,8.99698,9.918632983,8.59536,2.50698,8.9535,-4.42,6.49,7.852165306
07/09/2020 17:30,-5.592,-3.9285,6.834001482,7.308,2.1315,7.6125,-12.9,-6.06,14.25249452,0.768,8.5115,8.546078414,7.308,2.1315,7.6125,-6.54,6.38,9.136520125
07/09/2020 18:00,-6.05536,-3.70198,7.097326303,7.12464,2.07802,7.4215,-13.18,-5.78,14.39169205,0.01464,8.57802,8.578032493,7.12464,2.07802,7.4215,-7.11,6.5,9.63338466
07/09/2020 18:30,-5.75384,-3.45362,6.710750021,6.77616,1.97638,7.0585,-12.53,-5.43,13.65598037,0.12616,8.47638,8.477318813,6.77616,1.97638,7.0585,-6.65,6.5,9.299059092
07/09/2020 19:00,-8.69752,-3.90386,9.533466161,5.23248,1.52614,5.4505,-13.93,-5.43,14.95091302,-2.84752,8.20614,8.68614436,5.23248,1.52614,5.4505,-8.08,6.68,10.48373979
07/09/2020 19:30,-9.77696,-4.45578,10.7444368,5.12304,1.49422,5.3365,-14.9,-5.95,16.04407991,-2.13696,8.60422,8.865618977,5.12304,1.49422,5.3365,-7.26,7.11,10.16167801
07/09/2020 20:00,-11.5636,-4.6648,12.46904984,3.9264,1.1452,4.09,-15.49,-5.81,16.5437662,-4.1536,8.1852,9.178773992,3.9264,1.1452,4.09,-8.08,7.04,10.71671591
07/09/2020 20:30,-10.89672,-4.44196,11.76730706,4.07328,1.18804,4.243,-14.97,-5.63,15.99368,-4.60672,7.89804,9.14335305,4.07328,1.18804,4.243,-8.68,6.71,10.97116676
07/09/2020 21:00,-10.81752,-4.74136,11.81097937,3.97248,1.15864,4.138,-14.79,-5.9,15.92338218,-3.49752,8.40864,9.107023268,3.97248,1.15864,4.138,-7.47,7.25,10.40977425
07/09/2020 21:30,-12.06872,-5.45046,13.24241355,3.46128,1.00954,3.6055,-15.53,-6.46,16.82000297,-2.59872,9.14954,9.511436687,3.46128,1.00954,3.6055,-6.06,8.14,10.14806385
07/09/2020 22:00,-10.57368,-5.24524,11.80318819,3.85632,1.12476,4.017,-14.43,-6.37,15.77345238,-1.23368,9.39476,9.475414598,3.85632,1.12476,4.017,-5.09,8.27,9.710870198
07/09/2020 22:30,-7.8112,-4.4466,8.988164273,4.7088,1.3734,4.905,-12.52,-5.82,13.8066216,0.1788,9.3034,9.305118,4.7088,1.3734,4.905,-4.53,7.93,9.132677592
07/09/2020 23:00,-6.59328,-3.98804,7.705569687,4.56672,1.33196,4.757,-11.16,-5.32,12.36317111,0.13672,8.83196,8.833018159,4.56672,1.33196,4.757,-4.43,7.5,8.710619955
07/09/2020 23:30,-6.3728,-2.6679,6.908709738,4.3272,1.2621,4.5075,-10.7,-3.93,11.39889907,0.7972,7.7321,7.773088077,4.3272,1.2621,4.5075,-3.53,6.47,7.370332421
08/09/2020 00:00,-5.89744,-2.25092,6.312403615,4.52256,1.31908,4.711,-10.42,-3.57,11.01459486,1.80256,7.46908,7.683513428,4.52256,1.31908,4.711,-2.72,6.15,6.72464869
08/09/2020 00:30,-5.52912,-2.19016,5.947097511,4.49088,1.30984,4.678,-10.02,-3.5,10.61368927,2.00088,7.29984,7.569094054,4.49088,1.30984,4.678,-2.49,5.99,6.486925312
08/09/2020 01:00,-5.5128,-3.5554,6.559865319,4.5072,1.3146,4.695,-10.02,-4.87,11.14079441,2.2972,8.6746,8.973617609,4.5072,1.3146,4.695,-2.21,7.36,7.684640525
08/09/2020 01:30,-6.038,-4.2815,7.401938006,4.212,1.2285,4.3875,-10.25,-5.51,11.63712164,1.712,9.4585,9.612188421,4.212,1.2285,4.3875,-2.5,8.23,8.601331292
08/09/2020 02:00,-6.14336,-4.52598,7.630554832,4.19664,1.22402,4.3715,-10.34,-5.75,11.83123409,1.39664,9.60402,9.705040106,4.19664,1.22402,4.3715,-2.8,8.38,8.835406046
08/09/2020 02:30,-6.20296,-3.98128,7.370705746,4.00704,1.16872,4.174,-10.21,-5.15,11.43532247,1.01704,9.08872,9.145447042,4.00704,1.16872,4.174,-2.99,7.92,8.465606889
08/09/2020 03:00,-5.98712,-3.95916,7.177781955,4.08288,1.19084,4.253,-10.07,-5.15,11.31049955,1.28288,9.11084,9.200716635,4.08288,1.19084,4.253,-2.8,7.92,8.400380944
08/09/2020 03:30,-5.99288,-3.91834,7.160167529,4.01712,1.17166,4.1845,-10.01,-5.09,11.22979074,1.21712,9.09166,9.172767448,4.01712,1.17166,4.1845,-2.8,7.92,8.400380944
08/09/2020 04:00,-6.24152,-3.92086,7.370869355,3.76848,1.09914,3.9255,-10.01,-5.02,11.19823647,0.96848,9.06914,9.120704679,3.76848,1.09914,3.9255,-2.8,7.97,8.447538103
08/09/2020 04:30,-6.32744,-3.94592,7.456995481,3.68256,1.07408,3.836,-10.01,-5.02,11.19823647,1.07256,9.04408,9.107456725,3.68256,1.07408,3.836,-2.61,7.97,8.38647721
08/09/2020 05:00,-6.43888,-3.94634,7.552004704,3.68112,1.07366,3.8345,-10.12,-5.02,11.29667208,1.00112,9.04366,9.098902541,3.68112,1.07366,3.8345,-2.68,7.97,8.408525436
08/09/2020 05:30,-7.14832,-4.04826,8.215040344,3.33168,0.97174,3.4705,-10.48,-5.02,11.62027538,-0.00832,8.82174,8.821743923,3.33168,0.97174,3.4705,-3.34,7.85,8.531008147
08/09/2020 06:00,-7.6796,-4.0428,8.678737696,3.3504,0.9772,3.49,-11.03,-5.02,12.11863441,-0.3896,8.7472,8.755872087,3.3504,0.9772,3.49,-3.74,7.77,8.623253446
08/09/2020 06:30,-8.38904,-4.40222,9.473939679,3.66096,1.06778,3.8135,-12.05,-5.47,13.23341981,-0.56904,8.60778,8.62656844,3.66096,1.06778,3.8135,-4.23,7.54,8.645490154
08/09/2020 07:00,-9.25032,-4.81676,10.42926637,3.67968,1.07324,3.833,-12.93,-5.89,14.20834262,-1.17032,8.47324,8.553680202,3.67968,1.07324,3.833,-4.85,7.4,8.847739824
08/09/2020 07:30,-8.17504,-5.17772,9.676779599,4.46496,1.30228,4.651,-12.64,-6.48,14.20422472,-1.52504,8.24228,8.382179108,4.46496,1.30228,4.651,-5.99,6.94,9.16753511
08/09/2020 08:00,-7.58272,-6.21496,9.804252669,5.05728,1.47504,5.268,-12.64,-7.69,14.79546214,-1.79272,8.78504,8.966090162,5.05728,1.47504,5.268,-6.85,7.31,10.01791395
08/09/2020 08:30,2.7312,-5.0209,5.715670586,10.1112,2.9491,10.5325,-7.38,-7.97,10.86210385,7.7512,9.7091,12.42367596,10.1112,2.9491,10.5325,-2.36,6.76,7.160111731
08/09/2020 09:00,8.77504,-4.94978,10.07480268,12.99504,3.79022,13.5365,-4.22,-8.74,9.70546238,14.51504,10.55022,17.94417812,12.99504,3.79022,13.5365,1.52,6.76,6.928780556
08/09/2020 09:30,9.49552,-5.06964,10.76411398,13.71552,4.00036,14.287,-4.22,-9.07,10.00366433,15.45552,10.76036,18.83237759,13.71552,4.00036,14.287,1.74,6.76,6.980343831
08/09/2020 10:00,15.7124,-4.2043,16.26516684,16.6824,4.8657,17.3775,-0.97,-9.07,9.121721329,21.1724,11.5157,24.101491,16.6824,4.8657,17.3775,4.49,6.65,8.023876868
08/09/2020 10:30,35.13792,-2.41644,35.22091146,25.65792,7.48356,26.727,9.48,-9.9,13.70694714,39.85792,13.46356,42.07043183,25.65792,7.48356,26.727,14.2,5.98,15.40780322
08/09/2020 11:00,37.8144,-2.9558,37.9297456,27.1344,7.9142,28.265,10.68,-10.87,15.23874339,44.5844,14.3342,46.8320191,27.1344,7.9142,28.265,17.45,6.42,18.59351769
08/09/2020 11:30,26.56248,-4.00886,26.86328912,21.19248,6.18114,22.0755,5.37,-10.19,11.51837662,32.59248,12.82114,35.02358325,21.19248,6.18114,22.0755,11.4,6.64,13.19278591
08/09/2020 12:00,31.59984,-3.38338,31.7804523,23.67984,6.90662,24.6665,7.92,-10.29,12.98501059,36.99984,13.00662,39.21938709,23.67984,6.90662,24.6665,13.32,6.1,14.65033788
08/09/2020 12:30,17.41136,-4.44002,17.9685624,17.21136,5.01998,17.9285,0.2,-9.46,9.462113929,23.31136,11.70998,26.08722171,17.21136,5.01998,17.9285,6.1,6.69,9.05351313
08/09/2020 13:00,26.41712,-3.65834,26.66922722,21.53712,6.28166,22.4345,4.88,-9.94,11.07330122,31.52712,12.85166,34.04591694,21.53712,6.28166,22.4345,9.99,6.57,11.95679723
08/09/2020 13:30,52.472,-1.619,52.49697082,34.152,9.961,35.575,18.32,-11.58,21.67299702,57.402,15.241,59.39088891,34.152,9.961,35.575,23.25,5.28,23.84199866
08/09/2020 14:00,50.91272,-1.47254,50.93401056,32.80272,9.56746,34.1695,18.11,-11.04,21.20975483,57.14272,14.12746,58.86319372,32.80272,9.56746,34.1695,24.34,4.56,24.76346502
08/09/2020 14:30,48.03232,-0.59474,48.03600192,31.01232,9.04526,32.3045,17.02,-9.64,19.56041922,53.24232,12.47526,54.68433735,31.01232,9.04526,32.3045,22.23,3.43,22.49306115
08/09/2020 15:00,45.70768,-0.87026,45.71596399,30.06768,8.76974,31.3205,15.64,-9.64,18.37223993,50.95768,12.19974,52.39769849,30.06768,8.76974,31.3205,20.89,3.43,21.16971894
08/09/2020 15:30,34.7116,-1.4212,34.74068197,25.4016,7.4088,26.46,9.31,-8.83,12.83140678,40.1916,11.5988,41.83176869,25.4016,7.4088,26.46,14.79,4.19,15.37205907
08/09/2020 16:00,39.95048,-0.50736,39.95370154,28.26048,8.24264,29.438,11.69,-8.75,14.60200671,45.38048,12.43264,47.05272046,28.26048,8.24264,29.438,17.12,4.19,17.62528014
08/09/2020 16:30,30.626,-0.9545,30.64087052,23.196,6.7655,24.1625,7.43,-7.72,10.71463018,35.376,11.1555,37.09321442,23.196,6.7655,24.1625,12.18,4.39,12.94698807
08/09/2020 17:00,24.00648,-1.27686,24.04041292,20.13648,5.87314,20.9755,3.87,-7.15,8.13015375,29.11648,10.75314,31.03867632,20.13648,5.87314,20.9755,8.98,4.88,10.22031311
08/09/2020 17:30,13.6512,-2.0034,13.79742269,15.2112,4.4366,15.845,-1.56,-6.44,6.626250825,19.3712,10.0366,21.81689091,15.2112,4.4366,15.845,4.16,5.6,6.976073394
08/09/2020 18:00,5.8616,-2.6762,6.443632593,11.3616,3.3138,11.835,-5.5,-5.99,8.132041564,11.0716,9.0938,14.32750938,11.3616,3.3138,11.835,-0.29,5.78,5.787270514
08/09/2020 18:30,-3.11296,-3.59628,4.756442978,7.48704,2.18372,7.799,-10.6,-5.78,12.07345849,2.72704,8.37372,8.806584684,7.48704,2.18372,7.799,-4.76,6.19,7.808565809
08/09/2020 19:00,-6.79488,-3.89934,7.83423555,5.62512,1.64066,5.8595,-12.42,-5.54,13.59955882,-1.15488,7.71066,7.796667586,5.62512,1.64066,5.8595,-6.78,6.07,9.100181317
08/09/2020 19:30,-9.00744,-4.52842,10.08169445,4.94256,1.44158,5.1485,-13.95,-5.97,15.17377343,-3.00744,7.51158,8.091262537,4.94256,1.44158,5.1485,-7.95,6.07,10.00236972
08/09/2020 20:00,-9.97712,-4.65666,11.01033178,4.50288,1.31334,4.6905,-14.48,-5.97,15.6624168,-3.96712,7.38334,8.381631741,4.50288,1.31334,4.6905,-8.47,6.07,10.42045105
08/09/2020 20:30,-10.47616,-4.72638,11.4929803,4.26384,1.24362,4.4415,-14.74,-5.97,15.90309718,-4.20616,7.43362,8.541105798,4.26384,1.24362,4.4415,-8.47,6.19,10.4908055
08/09/2020 21:00,-11.12912,-5.18266,12.27669649,3.83088,1.11734,3.9905,-14.96,-6.3,16.23242434,-3.73912,7.94734,8.783008109,3.83088,1.11734,3.9905,-7.57,6.83,10.19577363
08/09/2020 21:30,-11.46392,-5.49906,12.71460273,3.70608,1.08094,3.8605,-15.17,-6.58,16.5355768,-2.35392,8.55094,8.869019915,3.70608,1.08094,3.8605,-6.06,7.47,9.618965641
08/09/2020 22:00,-9.756,-5.1205,11.01812399,4.284,1.2495,4.4625,-14.04,-6.37,15.41747385,-0.846,8.7195,8.76044498,4.284,1.2495,4.4625,-5.13,7.47,9.061887221
08/09/2020 22:30,-7.78576,-4.90168,9.200245953,5.03424,1.46832,5.244,-12.82,-6.37,14.3153519,0.94424,9.12832,9.17702649,5.03424,1.46832,5.244,-4.09,7.66,8.683530388
08/09/2020 23:00,-6.02264,-4.83702,7.724568276,5.66736,1.65298,5.9035,-11.69,-6.49,13.37072175,2.60736,9.52298,9.873473262,5.66736,1.65298,5.9035,-3.06,7.87,8.44396234
08/09/2020 23:30,-4.98928,-4.69354,6.849980485,5.61072,1.63646,5.8445,-10.6,-6.33,12.34620994,2.95072,9.41646,9.867951533,5.61072,1.63646,5.8445,-2.66,7.78,8.222165165
09/09/2020 00:00,-5.40072,-4.85146,7.259782411,5.06928,1.47854,5.2805,-10.47,-6.33,12.2347783,2.75928,9.34854,9.747247111,5.06928,1.47854,5.2805,-2.31,7.87,8.202011948
09/09/2020 00:30,-4.99376,-4.70068,6.858136146,5.10624,1.48932,5.319,-10.1,-6.19,11.84593179,3.11624,9.42932,9.930912717,5.10624,1.48932,5.319,-1.99,7.94,8.185578782
09/09/2020 01:00,-5.22648,-5.34814,7.477880358,4.94352,1.44186,5.1495,-10.17,-6.79,12.22836866,3.03352,10.09186,10.53792588,4.94352,1.44186,5.1495,-1.91,8.65,8.85836328
09/09/2020 01:30,-6.10272,-6.61746,9.001886927,4.39728,1.28254,4.5805,-10.5,-7.9,13.14001522,2.35728,11.19254,11.43808204,4.39728,1.28254,4.5805,-2.04,9.91,10.11779126
09/09/2020 02:00,-6.33888,-6.65134,9.188129486,4.28112,1.24866,4.4595,-10.62,-7.9,13.23610215,1.89112,11.05866,11.21919319,4.28112,1.24866,4.4595,-2.39,9.81,10.09694013
09/09/2020 02:30,-6.35712,-6.65666,9.204569357,4.26288,1.24334,4.4405,-10.62,-7.9,13.23610215,2.02288,11.15334,11.33530047,4.26288,1.24334,4.4405,-2.24,9.91,10.16000492
09/09/2020 03:00,-6.82352,-6.76936,9.611693919,3.87648,1.13064,4.038,-10.7,-7.9,13.30037593,1.47648,11.04064,11.13892835,3.87648,1.13064,4.038,-2.4,9.91,10.19647488
09/09/2020 03:30,-6.27384,-6.59612,9.103288823,4.19616,1.22388,4.371,-10.47,-7.82,13.06802586,1.88616,11.24388,11.40098404,4.19616,1.22388,4.371,-2.31,10.02,10.28282549
09/09/2020 04:00,-5.12624,-6.34182,8.154570341,4.79376,1.39818,4.9935,-9.92,-7.74,12.58228914,2.92376,11.41818,11.78656893,4.79376,1.39818,4.9935,-1.87,10.02,10.1930025
09/09/2020 04:30,-4.95128,-6.39454,8.087355282,4.81872,1.40546,5.0195,-9.77,-7.8,12.50171588,3.00872,11.34546,11.73762577,4.81872,1.40546,5.0195,-1.81,9.94,10.10344991
09/09/2020 05:00,-5.48528,-6.41154,8.437780623,4.55472,1.32846,4.7445,-10.04,-7.74,12.67711324,2.35472,11.18846,11.43356215,4.55472,1.32846,4.7445,-2.2,9.86,10.10245515
09/09/2020 05:30,-7.02712,-6.69666,9.706990813,3.78288,1.10334,3.9405,-10.81,-7.8,13.33027006,0.95288,10.96334,11.00467193,3.78288,1.10334,3.9405,-2.83,9.86,10.25809436
09/09/2020 06:00,-7.71288,-6.89334,10.34440207,3.65712,1.06666,3.8095,-11.37,-7.96,13.87942722,0.54712,10.92666,10.94034913,3.65712,1.06666,3.8095,-3.11,9.86,10.33884423
09/09/2020 06:30,-8.75944,-7.07692,11.26102064,3.61056,1.05308,3.761,-12.37,-8.13,14.80249303,-0.30944,10.70308,10.70755222,3.61056,1.05308,3.761,-3.92,9.65,10.4158005
09/09/2020 07:00,-10.26008,-7.48044,12.69748889,3.28992,0.95956,3.427,-13.55,-8.44,15.96358669,-1.46008,10.33956,10.44214224,3.28992,0.95956,3.427,-4.75,9.38,10.51412859
09/09/2020 07:30,-6.98616,-7.18638,10.02249914,5.22384,1.52362,5.4415,-12.21,-8.71,14.99827323,1.63384,10.49362,10.6200515,5.22384,1.52362,5.4415,-3.59,8.97,9.661728624
09/09/2020 08:00,-5.55472,-6.93096,8.882179958,6.30528,1.83904,6.568,-11.86,-8.77,14.75033898,2.40528,9.91904,10.20650412,6.30528,1.83904,6.568,-3.9,8.08,8.9719786
09/09/2020 08:30,-3.31808,-6.39194,7.201843642,7.26192,2.11806,7.5645,-10.58,-8.51,13.57779437,2.36192,9.27806,9.573978455,7.26192,2.11806,7.5645,-4.9,7.16,8.67615122
09/09/2020 09:00,-4.58344,-6.33392,7.818341563,6.70656,1.95608,6.986,-11.29,-8.29,14.00671982,1.08656,8.31608,8.386763333,6.70656,1.95608,6.986,-5.62,6.36,8.487284607
09/09/2020 09:30,17.09992,-2.33794,17.25900424,16.90992,4.93206,17.6145,0.19,-7.27,7.272482382,22.33992,9.15206,24.14191848,16.90992,4.93206,17.6145,5.43,4.22,6.877012433
09/09/2020 10:00,39.18824,-0.28968,39.18931064,27.49824,8.02032,28.644,11.69,-8.31,14.3426706,43.48824,11.61032,45.01140465,27.49824,8.02032,28.644,15.99,3.59,16.38805052
09/09/2020 10:30,50.19568,0.26874,50.19639939,32.87568,9.58874,34.2455,17.32,-9.32,19.66837055,54.75568,12.43874,56.15075017,32.87568,9.58874,34.2455,21.88,2.85,22.06483401
09/09/2020 11:00,57.29936,0.35648,57.30046888,36.63936,10.68648,38.166,20.66,-10.33,23.09858221,62.85936,13.17648,64.22553048,36.63936,10.68648,38.166,26.22,2.49,26.33796689
09/09/2020 11:30,61.648,0.3965,61.64927507,38.628,11.2665,40.2375,23.02,-10.87,25.45736239,67.008,13.3265,68.32033128,38.628,11.2665,40.2375,28.38,2.06,28.4546657
09/09/2020 12:00,62.97344,0.39142,62.97465645,38.95344,11.36142,40.5765,24.02,-10.97,26.40646322,68.03344,13.21142,69.30433303,38.95344,11.36142,40.5765,29.08,1.85,29.13878687
09/09/2020 12:30,65.38856,1.28458,65.40117678,39.71856,11.58458,41.3735,25.67,-10.3,27.65933658,68.51856,12.97458,69.73616559,39.71856,11.58458,41.3735,28.8,1.39,28.83352389
