Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
09/09/2020 13:00,63.15,0.795,63.15500396,38.52,11.235,40.125,24.63,-10.44,26.751271,67.08,12.875,68.30440707,38.52,11.235,40.125,28.56,1.64,28.60704808
09/09/2020 13:30,63.96056,0.58558,63.96324053,39.55056,11.53558,41.1985,24.41,-10.95,26.75351566,69.41056,13.58558,70.72760298,39.55056,11.53558,41.1985,29.86,2.05,29.93028734
09/09/2020 14:00,59.07872,-0.34954,59.07975402,36.85872,10.75046,38.3945,22.22,-11.1,24.8382447,65.07872,13.25046,66.41396304,36.85872,10.75046,38.3945,28.22,2.5,28.33052064
09/09/2020 14:30,59.86544,-0.02008,59.86544337,37.64544,10.97992,39.214,22.22,-11,24.79371695,66.00544,13.80992,67.43464985,37.64544,10.97992,39.214,28.36,2.83,28.50085086
09/09/2020 15:00,57.86512,-0.10434,57.86521407,36.46512,10.63566,37.9845,21.4,-10.74,23.94384263,63.65512,13.46566,65.06380178,36.46512,10.63566,37.9845,27.19,2.83,27.33687985
09/09/2020 15:30,45.51432,-0.93874,45.5239998,30.48432,8.89126,31.7545,15.03,-9.83,17.95911468,52.03432,12.63126,53.54548708,30.48432,8.89126,31.7545,21.55,3.74,21.87213067
09/09/2020 16:00,46.42056,-0.43442,46.42259268,31.39056,9.15558,32.6985,15.03,-9.59,17.82888106,52.94056,13.08558,54.53379958,31.39056,9.15558,32.6985,21.55,3.93,21.90541942
09/09/2020 16:30,31.90504,1.23022,31.92874909,23.79504,6.94022,24.7865,8.11,-5.71,9.918477706,36.12504,9.48022,37.34826751,23.79504,6.94022,24.7865,12.33,2.54,12.58890384
09/09/2020 17:00,30.12184,1.75762,30.1730753,23.27184,6.78762,24.2415,6.85,-5.03,8.49843515,34.13184,9.08762,35.32091928,23.27184,6.78762,24.2415,10.86,2.3,11.10088285
09/09/2020 17:30,19.76688,0.94284,19.789353,18.38688,5.36284,19.153,1.38,-4.42,4.630421147,24.35688,8.28284,25.72669901,18.38688,5.36284,19.153,5.97,2.92,6.645848328
09/09/2020 18:00,6.636,-0.1695,6.638164374,12.276,3.5805,12.7875,-5.64,-3.75,6.772894507,11.496,7.0605,13.49105912,12.276,3.5805,12.7875,-0.78,3.48,3.566342664
09/09/2020 18:30,-0.27096,-0.55528,0.617863415,8.75904,2.55472,9.124,-9.03,-3.11,9.550549722,4.37904,5.89472,7.343276871,8.75904,2.55472,9.124,-4.38,3.34,5.508175742
09/09/2020 19:00,-4.5336,-1.0273,4.648534635,6.6264,1.9327,6.9025,-11.16,-2.96,11.54587372,0.0564,5.2127,5.213005107,6.6264,1.9327,6.9025,-6.57,3.28,7.3432486
09/09/2020 19:30,-7.94032,-1.46676,8.074655819,5.11968,1.49324,5.333,-13.06,-2.96,13.39123594,-3.04032,4.77324,5.65927255,5.11968,1.49324,5.333,-8.16,3.28,8.794543763
09/09/2020 20:00,-10.2808,-1.8694,10.44937821,3.9792,1.1606,4.145,-14.26,-3.03,14.57835725,-5.1308,4.3406,6.720559277,3.9792,1.1606,4.145,-9.11,3.18,9.649067312
09/09/2020 20:30,-11.26624,-2.11432,11.46291903,3.41376,0.99568,3.556,-14.68,-3.11,15.00581554,-5.98624,4.27568,7.356392377,3.41376,0.99568,3.556,-9.4,3.28,9.955822417
09/09/2020 21:00,-10.78112,-2.01366,10.96756012,3.27888,0.95634,3.4155,-14.06,-2.97,14.37026444,-5.62112,4.59634,7.261083352,3.27888,0.95634,3.4155,-8.9,3.64,9.615591505
09/09/2020 21:30,-9.74512,-1.71566,9.894991311,3.37488,0.98434,3.5155,-13.12,-2.7,13.39493934,-4.62512,4.94434,6.770393862,3.37488,0.98434,3.5155,-8,3.96,8.926455063
09/09/2020 22:00,-8.75536,-1.44948,8.874532157,3.46464,1.01052,3.609,-12.22,-2.46,12.46515142,-3.82536,5.06052,6.343677309,3.46464,1.01052,3.609,-7.29,4.05,8.339460414
09/09/2020 22:30,-9.05104,-1.77572,9.22358426,3.16896,0.92428,3.301,-12.22,-2.7,12.51472732,-3.34104,5.44428,6.387701699,3.16896,0.92428,3.301,-6.51,4.52,7.925307565
09/09/2020 23:00,-9.1724,-2.3732,9.474439297,3.1776,0.9268,3.31,-12.35,-3.3,12.78328987,-1.4424,6.0668,6.235910519,3.1776,0.9268,3.31,-4.62,5.14,6.911150411
09/09/2020 23:30,-7.46336,-2.17348,7.773400659,3.65664,1.06652,3.809,-11.12,-3.24,11.58240044,-0.13336,6.34652,6.347920998,3.65664,1.06652,3.809,-3.79,5.28,6.499423051
10/09/2020 00:00,-6.80088,-2.13484,7.128079026,3.78912,1.10516,3.947,-10.59,-3.24,11.07455191,0.54912,6.45516,6.478473848,3.78912,1.10516,3.947,-3.24,5.35,6.254606303
10/09/2020 00:30,-6.61,-2.385,7.027113561,3.72,1.085,3.875,-10.33,-3.47,10.89723818,0.7,6.705,6.74144087,3.72,1.085,3.875,-3.02,5.62,6.380031348
10/09/2020 01:00,-6.42312,-2.67716,6.958710815,3.74688,1.09284,3.903,-10.17,-3.77,10.84628047,0.85688,7.07284,7.124556758,3.74688,1.09284,3.903,-2.89,5.98,6.641724174
10/09/2020 01:30,-6.24408,-4.18244,7.515406802,3.86592,1.12756,4.027,-10.11,-5.31,11.41964098,0.97592,8.85756,8.911160923,3.86592,1.12756,4.027,-2.89,7.73,8.252575356
10/09/2020 02:00,-6.62872,-4.23046,7.86363279,3.70128,1.07954,3.8555,-10.33,-5.31,11.61486117,0.63128,8.80954,8.832129384,3.70128,1.07954,3.8555,-3.07,7.73,8.31731928
10/09/2020 02:30,-6.32384,-3.25612,7.112894615,3.71616,1.08388,3.871,-10.04,-4.34,10.93787914,0.71616,8.01388,8.045816167,3.71616,1.08388,3.871,-3,6.93,7.551483298
10/09/2020 03:00,-6.0428,-2.6379,6.593477705,3.8472,1.1221,4.0075,-9.89,-3.76,10.58062853,1.1472,7.5521,7.638735645,3.8472,1.1221,4.0075,-2.7,6.43,6.973872669
10/09/2020 03:30,-6.04704,-2.67122,6.610757071,3.73296,1.08878,3.8885,-9.78,-3.76,10.47788147,1.03296,7.59878,7.668667671,3.73296,1.08878,3.8885,-2.7,6.51,7.047701753
10/09/2020 04:00,-5.76696,-2.63328,6.339715388,3.86304,1.12672,4.024,-9.63,-3.76,10.33801238,1.39304,7.63672,7.762734879,3.86304,1.12672,4.024,-2.47,6.51,6.962829884
10/09/2020 04:30,-5.80296,-2.48378,6.312171405,3.82704,1.11622,3.9865,-9.63,-3.6,10.28089977,1.35704,7.52622,7.647584262,3.82704,1.11622,3.9865,-2.47,6.41,6.869425012
10/09/2020 05:00,-5.77992,-2.47706,6.28834648,3.85008,1.12294,4.0105,-9.63,-3.6,10.28089977,1.25008,7.53294,7.635959995,3.85008,1.12294,4.0105,-2.6,6.41,6.917232105
10/09/2020 05:30,-6.43952,-5.45736,8.440983118,3.78048,1.10264,3.938,-10.22,-6.56,12.14421673,1.24048,10.40264,10.47634047,3.78048,1.10264,3.938,-2.54,9.3,9.640622387
10/09/2020 06:00,-6.6912,-5.6816,8.777968786,3.8688,1.1284,4.03,-10.56,-6.81,12.56541683,1.0188,10.4784,10.52781174,3.8688,1.1284,4.03,-2.85,9.35,9.774712272
10/09/2020 06:30,-8.27,-6.27,10.37814049,3.6,1.05,3.75,-11.87,-7.32,13.94558353,-0.18,10.24,10.24158191,3.6,1.05,3.75,-3.78,9.19,9.937026718
10/09/2020 07:00,-8.55736,-6.87548,10.97727814,3.99264,1.16452,4.159,-12.55,-8.04,14.90449932,-0.32736,10.46452,10.46963912,3.99264,1.16452,4.159,-4.32,9.3,10.25438443
10/09/2020 07:30,-6.27064,-6.43602,8.985726429,5.49936,1.60398,5.7285,-11.77,-8.04,14.25392928,1.06936,10.21398,10.26980614,5.49936,1.60398,5.7285,-4.43,8.61,9.682819837
10/09/2020 08:00,-2.97256,-5.93158,6.634738446,7.05744,2.05842,7.3515,-10.03,-7.99,12.82345507,2.79744,9.68842,10.08420312,7.05744,2.05842,7.3515,-4.26,7.63,8.73867839
10/09/2020 08:30,5.40992,-5.24044,7.531895233,11.20992,3.26956,11.677,-5.8,-8.51,10.29854844,11.00992,10.67956,15.33855731,11.20992,3.26956,11.677,-0.2,7.41,7.412698564
10/09/2020 09:00,19.31584,-3.98038,19.7216911,17.65584,5.14962,18.3915,1.66,-9.13,9.279682107,24.30584,12.06962,27.13760463,17.65584,5.14962,18.3915,6.65,6.92,9.597338173
10/09/2020 09:30,26.27984,-3.55338,26.51898376,21.27984,6.20662,22.1665,5,-9.76,10.96620262,31.67984,12.78662,34.16299041,21.27984,6.20662,22.1665,10.4,6.58,12.30676237
10/09/2020 10:00,34.12912,-2.92234,34.25400565,24.84912,7.24766,25.8845,9.28,-10.17,13.7676178,39.26912,13.62766,41.56653585,24.84912,7.24766,25.8845,14.42,6.38,15.76834804
10/09/2020 10:30,44.49904,-1.96028,44.54219638,29.75904,8.67972,30.999,14.74,-10.64,18.17903188,49.04904,14.34972,51.10501726,29.75904,8.67972,30.999,19.29,5.67,20.10604387
10/09/2020 11:00,49.12152,-1.63414,49.14869419,31.87152,9.29586,33.1995,17.25,-10.93,20.42124874,53.97152,14.23586,55.81742274,31.87152,9.29586,33.1995,22.1,4.94,22.64538805
10/09/2020 11:30,55.22752,-1.05364,55.23756985,34.54752,10.07636,35.987,20.68,-11.13,23.48487386,59.12752,14.59636,60.90252332,34.54752,10.07636,35.987,24.58,4.52,24.99213476
10/09/2020 12:00,52.61496,-1.44522,52.6348048,33.20496,9.68478,34.5885,19.41,-11.13,22.37465084,57.26496,14.46478,59.06357172,33.20496,9.68478,34.5885,24.06,4.78,24.53022625
10/09/2020 12:30,24.04384,-3.82388,24.346012,19.56384,5.70612,20.379,4.48,-9.53,10.53049382,29.83384,12.23612,32.24562981,19.56384,5.70612,20.379,10.27,6.53,12.17020131
10/09/2020 13:00,28.21304,-3.38078,28.41487814,22.52304,6.56922,23.4615,5.69,-9.95,11.46205043,34.29304,13.09922,36.70970113,22.52304,6.56922,23.4615,11.77,6.53,13.46008172
10/09/2020 13:30,27.85424,-3.42918,28.06453209,21.77424,6.35082,22.6815,6.08,-9.78,11.51584995,34.21424,12.96082,36.58684291,21.77424,6.35082,22.6815,12.44,6.61,14.08707564
10/09/2020 14:00,30.47144,-3.52208,30.67431667,23.34144,6.80792,24.314,7.13,-10.33,12.55172498,37.09144,13.57792,39.49854216,23.34144,6.80792,24.314,13.75,6.77,15.32629766
10/09/2020 14:30,16.72112,-4.60634,17.34399672,17.12112,4.99366,17.8345,-0.4,-9.6,9.60832972,24.68112,12.26366,27.56002614,17.12112,4.99366,17.8345,7.56,7.27,10.48839835
10/09/2020 15:00,13.58656,-5.08142,14.50570377,15.28656,4.45858,15.9235,-1.7,-9.54,9.690283794,21.73656,11.79858,24.73225689,15.28656,4.45858,15.9235,6.45,7.34,9.771289577
10/09/2020 15:30,2.71952,-5.69014,6.306622095,9.83952,2.86986,10.2495,-7.12,-8.56,11.13409179,9.60952,10.10986,13.948195,9.83952,2.86986,10.2495,-0.23,7.24,7.243652394
10/09/2020 16:00,-1.52008,-5.48794,5.694570102,7.78992,2.27206,8.1145,-9.31,-7.76,12.11997112,4.07992,9.04206,9.919909085,7.78992,2.27206,8.1145,-3.71,6.77,7.719909326
10/09/2020 16:30,-2.56528,-5.30154,5.889566015,7.67472,2.23846,7.9945,-10.24,-7.54,12.71649323,3.08472,9.12846,9.635573644,7.67472,2.23846,7.9945,-4.59,6.89,8.278900893
10/09/2020 17:00,0.28072,-4.77104,4.779291412,9.15072,2.66896,9.532,-8.87,-7.44,11.57715423,5.85072,9.64896,11.28420815,9.15072,2.66896,9.532,-3.3,6.98,7.720777163
10/09/2020 17:30,-5.52352,-5.20936,7.59254271,6.27648,1.83064,6.538,-11.8,-7.04,13.74050945,0.16648,9.17064,9.17215098,6.27648,1.83064,6.538,-6.11,7.34,9.550272247
10/09/2020 18:00,-8.61832,-5.44826,10.19602749,5.01168,1.46174,5.2205,-13.63,-6.91,15.28152479,-2.81832,8.93174,9.365837232,5.01168,1.46174,5.2205,-7.83,7.47,10.82172814
10/09/2020 18:30,-9.19088,-5.54234,10.73265148,4.68912,1.36766,4.8845,-13.88,-6.91,15.50491857,-3.26088,9.00766,9.579732619,4.68912,1.36766,4.8845,-7.95,7.64,11.02597388
10/09/2020 19:00,-10.5424,-5.5532,11.91554564,3.8976,1.1368,4.06,-14.44,-6.69,15.91444941,-4.6524,8.8668,10.01323964,3.8976,1.1368,4.06,-8.55,7.73,11.52629168
10/09/2020 19:30,-12.14112,-5.97116,13.5300239,3.21888,0.93884,3.353,-15.36,-6.91,16.84273434,-6.00112,8.66884,10.54334995,3.21888,0.93884,3.353,-9.22,7.73,12.03167902
10/09/2020 20:00,-12.51032,-5.32426,13.59617046,3.13968,0.91574,3.2705,-15.65,-6.24,16.84814827,-6.31032,7.92574,10.13101639,3.13968,0.91574,3.2705,-9.45,7.01,11.76616335
10/09/2020 20:30,-12.12832,-4.37076,12.89184583,3.15168,0.91924,3.283,-15.28,-5.29,16.1698021,-5.97832,7.18924,9.350159453,3.15168,0.91924,3.283,-9.13,6.27,11.07563994
10/09/2020 21:00,-12.38872,-4.69546,13.24868778,3.10128,0.90454,3.2305,-15.49,-5.6,16.47119,-4.35872,7.86454,8.991631078,3.10128,0.90454,3.2305,-7.46,6.96,10.20260751
10/09/2020 21:30,-11.5404,-4.3072,12.31798701,3.1296,0.9128,3.26,-14.67,-5.22,15.57104043,-3.8604,7.8028,8.705537089,3.1296,0.9128,3.26,-6.99,6.89,9.814896841
10/09/2020 22:00,-10.96648,-4.51564,11.85979292,3.20352,0.93436,3.337,-14.17,-5.45,15.18194322,-2.58648,8.29436,8.688284445,3.20352,0.93436,3.337,-5.79,7.36,9.364491444
10/09/2020 22:30,-10.41008,-4.35544,11.28448595,3.16992,0.92456,3.302,-13.58,-5.28,14.57033974,-2.13008,8.16456,8.437848114,3.16992,0.92456,3.302,-5.3,7.24,8.972602744
10/09/2020 23:00,-9.5408,-4.3644,10.4916563,3.1392,0.9156,3.27,-12.68,-5.28,13.73538496,-1.3308,8.3756,8.480666483,3.1392,0.9156,3.27,-4.47,7.46,8.696694774
10/09/2020 23:30,-8.4368,-5.2349,9.928936109,3.1032,0.9051,3.2325,-11.54,-6.14,13.07177111,-0.8568,9.4751,9.513759838,3.1032,0.9051,3.2325,-3.96,8.57,9.440683238
11/09/2020 00:00,-7.76768,-4.33224,8.894107937,3.11232,0.90776,3.242,-10.88,-5.24,12.07609208,-0.43768,8.70776,8.718752663,3.11232,0.90776,3.242,-3.55,7.8,8.569859976
11/09/2020 00:30,-6.96856,-4.10708,8.088815402,3.30144,0.96292,3.439,-10.27,-5.07,11.45328774,0.12144,8.69292,8.693768216,3.30144,0.96292,3.439,-3.18,7.73,8.358546524
11/09/2020 01:00,-6.45208,-3.93394,7.556799604,3.51792,1.02606,3.6645,-9.97,-4.96,11.13564098,0.49792,8.58606,8.600485489,3.51792,1.02606,3.6645,-3.02,7.56,8.140884473
11/09/2020 01:30,-6.38776,-3.75518,7.409781012,3.58224,1.04482,3.7315,-9.97,-4.8,11.06530162,0.51224,8.68482,8.699913117,3.58224,1.04482,3.7315,-3.07,7.64,8.233741555
11/09/2020 02:00,-6.50288,-3.75084,7.507079925,3.59712,1.04916,3.747,-10.1,-4.8,11.18257573,0.38712,8.63916,8.647829057,3.59712,1.04916,3.747,-3.21,7.59,8.240885875
11/09/2020 02:30,-6.26808,-3.73194,7.294943663,3.66192,1.06806,3.8145,-9.93,-4.8,11.02927468,0.53192,8.65806,8.674384235,3.66192,1.06806,3.8145,-3.13,7.59,8.210054811
11/09/2020 03:00,-6.21536,-3.75448,7.261323571,3.58464,1.04552,3.734,-9.8,-4.8,10.91237829,0.58464,8.69552,8.715151863,3.58464,1.04552,3.734,-3,7.65,8.217207555
11/09/2020 03:30,-6.2096,-3.7878,7.273689641,3.4704,1.0122,3.615,-9.68,-4.8,10.8047397,0.5604,8.6622,8.680308577,3.4704,1.0122,3.615,-2.91,7.65,8.184778555
11/09/2020 04:00,-5.97528,-3.65904,7.006607225,3.53472,1.03096,3.682,-9.51,-4.69,10.60359373,0.73472,8.56096,8.592429784,3.53472,1.03096,3.682,-2.8,7.53,8.033735121
11/09/2020 04:30,-5.78488,-3.55434,6.789563274,3.58512,1.04566,3.7345,-9.37,-4.6,10.43824219,0.78512,8.57566,8.611524711,3.58512,1.04566,3.7345,-2.8,7.53,8.033735121
11/09/2020 05:00,-6.22816,-3.62238,7.204971468,3.35184,0.97762,3.4915,-9.58,-4.6,10.6271539,0.40184,8.55762,8.567049402,3.35184,0.97762,3.4915,-2.95,7.58,8.133812144
11/09/2020 05:30,-6.98568,-3.67124,7.891623927,3.18432,0.92876,3.317,-10.17,-4.6,11.1619398,-0.21568,8.50876,8.511493089,3.18432,0.92876,3.317,-3.4,7.58,8.307610968
11/09/2020 06:00,-6.85248,-3.57114,7.727193737,3.52752,1.02886,3.6745,-10.38,-4.6,11.35360736,0.04752,8.37886,8.378994752,3.52752,1.02886,3.6745,-3.48,7.35,8.132213721
11/09/2020 06:30,-7.68776,-4.02018,8.675453939,3.70224,1.07982,3.8565,-11.39,-5.1,12.47966746,-0.40776,8.12982,8.140039401,3.70224,1.07982,3.8565,-4.11,7.05,8.160551452
11/09/2020 07:00,-7.76104,-4.22822,8.838075936,4.18896,1.22178,4.3635,-11.95,-5.45,13.13411588,-0.29104,7.91178,7.917131239,4.18896,1.22178,4.3635,-4.48,6.69,8.051490545
11/09/2020 07:30,-6.57808,-5.25444,8.419042475,5.16192,1.50556,5.377,-11.74,-6.76,13.5471473,-0.09808,8.77556,8.776108078,5.16192,1.50556,5.377,-5.26,7.27,8.97332157
11/09/2020 08:00,-4.41648,-5.48564,7.042552222,6.08352,1.77436,6.337,-10.5,-7.26,12.76548471,0.43352,8.72436,8.735124327,6.08352,1.77436,6.337,-5.65,6.95,8.956840961
11/09/2020 08:30,2.64496,-3.52272,4.405152619,9.62496,2.80728,10.026,-6.98,-6.33,9.422807437,6.55496,7.89728,10.26326128,9.62496,2.80728,10.026,-3.07,5.09,5.944156795
11/09/2020 09:00,11.0928,-2.5196,11.37535037,13.8528,4.0404,14.43,-2.76,-6.56,7.116965646,15.9728,8.4204,18.05639709,13.8528,4.0404,14.43,2.12,4.38,4.866086723
11/09/2020 09:30,11.00624,-2.64318,11.31917486,14.04624,4.09682,14.6315,-3.04,-6.74,7.39386232,16.27624,8.63682,18.42581472,14.04624,4.09682,14.6315,2.23,4.54,5.058112296
11/09/2020 10:00,13.56168,-2.44076,13.77956726,15.63168,4.55924,16.283,-2.07,-7,7.299650677,19.32168,9.45924,21.5128924,15.63168,4.55924,16.283,3.69,4.9,6.134011738
11/09/2020 10:30,13.6632,-2.6399,13.91589402,15.9432,4.6501,16.6075,-2.28,-7.29,7.638226234,19.6932,9.7801,21.98800769,15.9432,4.6501,16.6075,3.75,5.13,6.354478736
11/09/2020 11:00,20.49864,-2.16498,20.61265098,18.42864,5.37502,19.1965,2.07,-7.54,7.81898331,25.50864,10.25502,27.49283816,18.42864,5.37502,19.1965,7.08,4.88,8.598883648
11/09/2020 11:30,25.55632,-1.65524,25.60986746,21.13632,6.16476,22.017,4.42,-7.82,8.982694473,30.88632,10.81476,32.72497207,21.13632,6.16476,22.017,9.75,4.65,10.80208313
11/09/2020 12:00,27.79872,-1.73954,27.85309378,22.69872,6.62046,23.6445,5.1,-8.36,9.792834115,34.40872,11.61046,36.31477376,22.69872,6.62046,23.6445,11.71,4.99,12.72887269
11/09/2020 12:30,39.96968,-0.84176,39.97854273,28.27968,8.24824,29.458,11.69,-9.09,14.8082477,46.87968,12.80824,48.59789511,28.27968,8.24824,29.458,18.6,4.56,19.15081199
11/09/2020 13:00,31.66128,-1.39046,31.69179752,24.82128,7.23954,25.8555,6.84,-8.63,11.01192535,38.79128,12.12954,40.64343913,24.82128,7.23954,25.8555,13.97,4.89,14.80111482
11/09/2020 13:30,23.94608,-1.68906,24.00557583,19.78608,5.77094,20.6105,4.16,-7.46,8.541498698,28.23608,10.55094,30.14296848,19.78608,5.77094,20.6105,8.45,4.78,9.708290272
11/09/2020 14:00,21.7564,-1.8073,21.83133698,18.8664,5.5027,19.6525,2.89,-7.31,7.860547055,27.2264,10.6227,29.22530774,18.8664,5.5027,19.6525,8.36,5.12,9.803264762
11/09/2020 14:30,20.3152,-2.3389,20.44939618,18.8952,5.5111,19.6825,1.42,-7.85,7.977399326,26.7352,11.0111,28.91392817,18.8952,5.5111,19.6825,7.84,5.5,9.576826197
11/09/2020 15:00,24.00504,-1.90978,24.08088879,20.91504,6.10022,21.7865,3.09,-8.01,8.585347984,30.88504,11.75022,33.04471767,20.91504,6.10022,21.7865,9.97,5.65,11.45964223
11/09/2020 15:30,31.7028,-3.0646,31.85057772,24.5328,7.1554,25.555,7.17,-10.22,12.48428212,39.6128,14.5654,42.2057437,24.5328,7.1554,25.555,15.08,7.41,16.80221712
11/09/2020 16:00,35.09992,-2.73794,35.20654342,26.50992,7.73206,27.6145,8.59,-10.47,13.5428579,43.10992,15.20206,45.71179094,26.50992,7.73206,27.6145,16.6,7.47,18.20332113
11/09/2020 16:30,32.61608,-0.77406,32.62526388,24.70608,7.20594,25.7355,7.91,-7.98,11.23603578,38.38608,12.91594,40.50077337,24.70608,7.20594,25.7355,13.68,5.71,14.82384903
11/09/2020 17:00,24.03192,-0.04194,24.0319566,20.70192,6.03806,21.5645,3.33,-6.08,6.932193015,29.18192,11.23806,31.27104807,20.70192,6.03806,21.5645,8.48,5.2,9.947381565
11/09/2020 17:30,17.15024,-0.48368,17.15705914,17.37024,5.06632,18.094,-0.22,-5.55,5.554358649,22.68024,10.65632,25.05893937,17.37024,5.06632,18.094,5.31,5.59,7.710006485
11/09/2020 18:00,6.92584,-1.47788,7.08176454,12.55584,3.66212,13.079,-5.63,-5.14,7.623417869,12.73584,9.56212,15.92594611,12.55584,3.66212,13.079,0.18,5.9,5.902745124
11/09/2020 18:30,-2.03168,-2.66674,3.352495466,8.06832,2.35326,8.4045,-10.1,-5.02,11.2787588,3.97832,8.43326,9.324532388,8.06832,2.35326,8.4045,-4.09,6.08,7.327653103
11/09/2020 19:00,-6.71264,-3.13702,7.409482455,5.66736,1.65298,5.9035,-12.38,-4.79,13.27435497,-0.62264,7.82298,7.847719201,5.66736,1.65298,5.9035,-6.29,6.17,8.810959085
11/09/2020 19:30,-10.19568,-3.83374,10.89263297,4.44432,1.29626,4.6295,-14.64,-5.13,15.51278505,-2.28568,7.94626,8.268456993,4.44432,1.29626,4.6295,-6.73,6.65,9.461257844
11/09/2020 20:00,-11.37552,-5.62286,12.68932661,4.10448,1.19714,4.2755,-15.48,-6.82,16.91575597,-3.03552,9.30714,9.789649465,4.10448,1.19714,4.2755,-7.14,8.11,10.80517006
11/09/2020 20:30,-11.82808,-6.55194,13.52151597,4.14192,1.20806,4.3145,-15.97,-7.76,17.75552027,-2.17808,10.50806,10.73141917,4.14192,1.20806,4.3145,-6.32,9.3,11.24421629
11/09/2020 21:00,-11.94248,-6.56864,13.62974174,3.70752,1.08136,3.862,-15.65,-7.65,17.41967279,-2.00248,10.65136,10.83796088,3.70752,1.08136,3.862,-5.71,9.57,11.14401184
11/09/2020 21:30,-10.85192,-6.32806,12.56218576,4.01808,1.17194,4.1855,-14.87,-7.5,16.65433577,-0.93192,10.86194,10.90184459,4.01808,1.17194,4.1855,-4.95,9.69,10.88111208
11/09/2020 22:00,-9.60752,-6.13386,11.39862619,4.27248,1.24614,4.4505,-13.88,-7.38,15.72001272,-0.07752,11.07614,11.07641127,4.27248,1.24614,4.4505,-4.35,9.83,10.74948371
11/09/2020 22:30,-8.63976,-5.70118,10.35127559,4.35024,1.26882,4.5315,-12.99,-6.97,14.74181129,0.34024,10.94882,10.95410529,4.35024,1.26882,4.5315,-4.01,9.68,10.47771445
11/09/2020 23:00,-7.26456,-5.58008,9.160301567,4.76544,1.38992,4.964,-12.03,-6.97,13.90330177,1.62544,11.13992,11.25788048,4.76544,1.38992,4.964,-3.14,9.75,10.24314893
11/09/2020 23:30,-5.81392,-3.31906,6.694611643,4.90608,1.43094,5.1105,-10.72,-4.75,11.72522494,2.03608,9.08094,9.30640065,4.90608,1.43094,5.1105,-2.87,7.65,8.17064257
12/09/2020 00:00,-5.25944,-3.22942,6.171779537,4.87056,1.42058,5.0735,-10.13,-4.65,11.14627292,2.43056,8.92058,9.245775762,4.87056,1.42058,5.0735,-2.44,7.5,7.88692589
12/09/2020 00:30,-3.99512,-3.88566,5.573090476,5.29488,1.54434,5.5155,-9.29,-5.43,10.76052973,3.18488,10.02434,10.51812022,5.29488,1.54434,5.5155,-2.11,8.48,8.738563955
12/09/2020 01:00,-3.86432,-5.71626,6.899898365,5.15568,1.50374,5.3705,-9.02,-7.22,11.55373533,3.31568,12.03374,12.48217258,5.15568,1.50374,5.3705,-1.84,10.53,10.68955097
12/09/2020 01:30,-3.69632,-5.66726,6.766137558,5.32368,1.55274,5.5455,-9.02,-7.22,11.55373533,3.62368,12.08274,12.6144228,5.32368,1.55274,5.5455,-1.7,10.53,10.66634427
12/09/2020 02:00,-3.58904,-5.70972,6.744042601,5.52096,1.61028,5.751,-9.11,-7.32,11.68650932,3.82096,12.20028,12.7846223,5.52096,1.61028,5.751,-1.7,10.59,10.72558157
12/09/2020 02:30,-3.68552,-5.73786,6.819537745,5.42448,1.58214,5.6505,-9.11,-7.32,11.68650932,3.84448,12.17214,12.76483524,5.42448,1.58214,5.6505,-1.58,10.59,10.70721719
12/09/2020 03:00,-3.80168,-5.80674,6.940533139,5.18832,1.51326,5.4045,-8.99,-7.32,11.59320922,3.46832,12.16326,12.64808829,5.18832,1.51326,5.4045,-1.72,10.65,10.78799796
12/09/2020 03:30,-4.5852,-5.8661,7.445481062,4.5048,1.3139,4.6925,-9.09,-7.18,11.58363069,2.4948,11.9639,12.22124913,4.5048,1.3139,4.6925,-2.01,10.65,10.83801642
12/09/2020 04:00,-5.046,-5.983,7.826774879,4.104,1.197,4.275,-9.15,-7.18,11.63077383,2.094,11.907,12.08972642,4.104,1.197,4.275,-2.01,10.71,10.89698123
12/09/2020 04:30,-5.75168,-6.03174,8.334489202,3.62832,1.05826,3.7795,-9.38,-7.09,11.75808233,1.39832,11.67826,11.76167741,3.62832,1.05826,3.7795,-2.23,10.62,10.85160357
12/09/2020 05:00,-5.79544,-5.96492,8.316693778,3.51456,1.02508,3.661,-9.31,-6.99,11.64200155,1.16456,11.64508,11.70316573,3.51456,1.02508,3.661,-2.35,10.62,10.87689754
12/09/2020 05:30,-5.678,-5.9015,8.189468008,3.732,1.0885,3.8875,-9.41,-6.99,11.72212438,1.292,11.6485,11.71993243,3.732,1.0885,3.8875,-2.44,10.56,10.83822864
12/09/2020 06:00,-5.89664,-6.12902,8.505013195,3.84336,1.12098,4.0035,-9.74,-7.25,12.14207972,1.29336,11.62098,11.69273091,3.84336,1.12098,4.0035,-2.55,10.5,10.80520708
12/09/2020 06:30,-6.74736,-6.67798,9.493275718,3.81264,1.11202,3.9715,-10.56,-7.79,13.12241213,0.89264,11.61202,11.646279,3.81264,1.11202,3.9715,-2.92,10.5,10.89845861
12/09/2020 07:00,-6.97056,-6.51308,9.539859422,3.82944,1.11692,3.989,-10.8,-7.63,13.22334678,0.77944,11.33692,11.36368258,3.82944,1.11692,3.989,-3.05,10.22,10.6654067
12/09/2020 07:30,-4.79704,-4.74122,6.744683821,5.17296,1.50878,5.3885,-9.97,-6.25,11.76704721,2.58296,9.89878,10.23022619,5.17296,1.50878,5.3885,-2.59,8.39,8.780671956
12/09/2020 08:00,2.22176,-3.70032,4.316084522,8.74176,2.54968,9.106,-6.52,-6.25,9.031771698,9.46176,10.47968,14.1190862,8.74176,2.54968,9.106,0.72,7.93,7.962618916
12/09/2020 08:30,6.97888,-3.25866,7.702183525,11.55888,3.37134,12.0405,-4.58,-6.63,8.058120128,14.52888,11.10134,18.2846412,11.55888,3.37134,12.0405,2.97,7.73,8.280929899
12/09/2020 09:00,18.21936,-2.19352,18.35092937,16.95936,4.94648,17.666,1.26,-7.14,7.250324131,25.41936,12.43648,28.29858473,16.95936,4.94648,17.666,8.46,7.49,11.29919024
12/09/2020 09:30,27.25368,-1.25726,27.28266439,21.64368,6.31274,22.5455,5.61,-7.57,9.422154743,34.41368,13.38274,36.9242346,21.64368,6.31274,22.5455,12.77,7.07,14.59649958
12/09/2020 10:00,36.95592,-0.57494,36.96039203,26.24592,7.65506,27.3395,10.71,-8.23,13.50692415,43.90592,14.24506,46.1589812,26.24592,7.65506,27.3395,17.66,6.59,18.84950132
12/09/2020 10:30,36.65056,-0.57942,36.65513983,26.23056,7.65058,27.3235,10.42,-8.23,13.27815123,43.65056,14.13058,45.8807659,26.23056,7.65058,27.3235,17.42,6.48,18.58619918
12/09/2020 11:00,46.05104,-0.36178,46.05246106,30.61104,8.92822,31.8865,15.44,-9.29,18.01937013,52.66104,15.00822,54.75793825,30.61104,8.92822,31.8865,22.05,6.08,22.87288569
12/09/2020 11:30,53.0904,-0.0778,53.09045701,33.9504,9.9022,35.365,19.14,-9.98,21.58564338,59.6604,15.5322,61.64910839,33.9504,9.9022,35.365,25.71,5.63,26.31921351
12/09/2020 12:00,55.57152,0.57586,55.5745036,35.23152,10.27586,36.6995,20.34,-9.7,22.53454237,61.96152,15.10586,63.77630412,35.23152,10.27586,36.6995,26.73,4.83,27.1628754
12/09/2020 12:30,46.67944,1.45942,46.70224861,31.36944,9.14942,32.6765,15.31,-7.69,17.13278144,53.20944,12.82942,54.73425365,31.36944,9.14942,32.6765,21.84,3.68,22.14786671
12/09/2020 13:00,54.86528,2.39154,54.91737806,35.52528,10.36154,37.0055,19.34,-7.97,20.91785123,61.17528,13.79154,62.71061679,35.52528,10.36154,37.0055,25.65,3.43,25.87831911
12/09/2020 13:30,53.14304,2.23172,53.18987944,34.22304,9.98172,35.649,18.92,-7.75,20.44575506,59.26304,13.58172,60.7994328,34.22304,9.98172,35.649,25.04,3.6,25.29746232
12/09/2020 14:00,41.9876,1.3368,42.00887511,28.6176,8.3468,29.81,13.37,-7.01,15.09625781,48.4276,12.5268,50.02152697,28.6176,8.3468,29.81,19.81,4.18,20.24619717
12/09/2020 14:30,55.39336,2.27098,55.43989252,34.08336,9.94098,35.5035,21.31,-7.67,22.64828912,61.21336,13.29098,62.63964872,34.08336,9.94098,35.5035,27.13,3.35,27.3360458
12/09/2020 15:00,52.2976,2.2393,52.34551968,33.1176,9.6593,34.4975,19.18,-7.42,20.5652328,58.0676,13.2493,59.55997079,33.1176,9.6593,34.4975,24.95,3.59,25.20695539
12/09/2020 15:30,46.94064,1.86852,46.97781445,30.68064,8.94852,31.959,16.26,-7.08,17.73454257,52.94064,13.00852,54.51543778,30.68064,8.94852,31.959,22.26,4.06,22.62722254
12/09/2020 16:00,35.35176,-0.43782,35.35447102,25.00176,7.29218,26.0435,10.35,-7.73,12.91802617,41.66176,13.45218,43.7797144,25.00176,7.29218,26.0435,16.66,6.16,17.76235345
12/09/2020 16:30,34.70328,-0.61446,34.70871942,25.01328,7.29554,26.0555,9.69,-7.91,12.50856507,41.30328,14.08554,43.63901209,25.01328,7.29554,26.0555,16.29,6.79,17.64846169
12/09/2020 17:00,30.666,-0.1445,30.66634044,23.436,6.8355,24.4125,7.23,-6.98,10.04954228,37.606,13.4055,39.92391096,23.436,6.8355,24.4125,14.17,6.57,15.61902046
12/09/2020 17:30,22.80432,0.20876,22.80527552,19.50432,5.68876,20.317,3.3,-5.48,6.396905502,28.04432,11.62876,30.35970921,19.50432,5.68876,20.317,8.54,5.94,10.40265351
12/09/2020 18:00,10.34288,-0.81916,10.37526818,13.68288,3.99084,14.253,-3.34,-4.81,5.855911543,16.59288,10.05084,19.39956318,13.68288,3.99084,14.253,2.91,6.06,6.722477222
12/09/2020 18:30,-3.77136,-4.49498,5.867537938,7.38864,2.15502,7.6965,-11.16,-6.65,12.99107771,3.83864,10.43502,11.11866896,7.38864,2.15502,7.6965,-3.55,8.28,9.008934454
12/09/2020 19:00,-8.56352,-6.19936,10.57194113,4.83648,1.41064,5.038,-13.4,-7.61,15.41012979,-0.92352,10.81064,10.85001504,4.83648,1.41064,5.038,-5.76,9.4,11.02440928
12/09/2020 19:30,-10.93688,-7.57784,13.30560044,3.57312,1.04216,3.722,-14.51,-8.62,16.87733688,-3.86688,11.35216,11.99267683,3.57312,1.04216,3.722,-7.44,10.31,12.71415353
12/09/2020 20:00,-11.6804,-8.4872,14.43829311,3.3696,0.9828,3.51,-15.05,-9.47,17.78154661,-4.2604,12.1628,12.88738577,3.3696,0.9828,3.51,-7.63,11.18,13.535483
12/09/2020 20:30,-10.8508,-8.6844,13.89815326,3.8592,1.1256,4.02,-14.71,-9.81,17.68106897,-3.0108,13.0056,13.34955235,3.8592,1.1256,4.02,-6.87,11.88,13.72338515
12/09/2020 21:00,-9.09304,-7.15422,11.57005792,4.71696,1.37578,4.9135,-13.81,-8.53,16.23197462,-0.75304,12.31578,12.33878058,4.71696,1.37578,4.9135,-5.47,10.94,12.23129184
12/09/2020 21:30,-8.14456,-6.63008,10.50199116,5.00544,1.45992,5.214,-13.15,-8.09,15.43925516,0.11544,12.10992,12.11047021,5.00544,1.45992,5.214,-4.89,10.65,11.7189846
12/09/2020 22:00,-6.74104,-6.23322,9.181211894,5.50896,1.60678,5.7385,-12.25,-7.84,14.54400564,1.28896,12.07678,12.14537085,5.50896,1.60678,5.7385,-4.22,10.47,11.28845871
12/09/2020 22:30,-5.23272,-6.03246,7.985733044,6.19728,1.80754,6.4555,-11.43,-7.84,13.86039321,2.80728,12.27754,12.59439595,6.19728,1.80754,6.4555,-3.39,10.47,11.00513517
12/09/2020 23:00,-4.49856,-5.64458,7.217916974,6.12144,1.78542,6.3765,-10.62,-7.43,12.96106863,3.20144,12.01542,12.4346104,6.12144,1.78542,6.3765,-2.92,10.23,10.63857603
12/09/2020 23:30,-3.65736,-3.72048,5.217111615,6.03264,1.75952,6.284,-9.69,-5.48,11.13222799,3.41264,10.19952,10.75529265,6.03264,1.75952,6.284,-2.62,8.44,8.837307282
13/09/2020 00:00,-2.38832,-3.27076,4.049931283,6.51168,1.89924,6.783,-8.9,-5.17,10.29266243,4.53168,10.03924,11.01464767,6.51168,1.89924,6.783,-1.98,8.14,8.377350416
13/09/2020 00:30,-1.87592,-1.97756,2.725769506,6.45408,1.88244,6.723,-8.33,-3.86,9.180876864,4.88408,8.83244,10.09288035,6.45408,1.88244,6.723,-1.57,6.95,7.12512456
13/09/2020 01:00,-2.20224,-2.02482,2.991614455,6.01776,1.75518,6.2685,-8.22,-3.78,9.047474786,4.37776,8.70518,9.743969491,6.01776,1.75518,6.2685,-1.64,6.95,7.140875296
13/09/2020 01:30,-2.49864,-4.10252,4.803527058,5.99136,1.74748,6.241,-8.49,-5.85,10.31031522,4.47136,10.71748,11.61281352,5.99136,1.74748,6.241,-1.52,8.97,9.097873378
13/09/2020 02:00,-2.88568,-4.59624,5.427022314,5.94432,1.73376,6.192,-8.83,-6.33,10.86452024,4.24432,10.88376,11.68205821,5.94432,1.73376,6.192,-1.7,9.15,9.306583691
13/09/2020 02:30,-2.70224,-4.34232,5.114473971,5.95776,1.73768,6.206,-8.66,-6.08,10.58120976,4.16776,10.81768,11.59277465,5.95776,1.73768,6.206,-1.79,9.08,9.254755534
13/09/2020 03:00,-2.25784,-4.18312,4.753560182,6.09216,1.77688,6.346,-8.35,-5.96,10.25885471,4.49216,10.79688,11.69410617,6.09216,1.77688,6.346,-1.6,9.02,9.160807825
13/09/2020 03:30,-2.02136,-2.18498,2.976580899,5.94864,1.73502,6.1965,-7.97,-3.92,8.881852284,4.16864,8.78502,9.723895097,5.94864,1.73502,6.1965,-1.78,7.05,7.271237859
13/09/2020 04:00,-2.8524,-2.3307,3.68352389,5.2776,1.5393,5.4975,-8.13,-3.87,9.004099067,3.3576,8.6793,9.306112306,5.2776,1.5393,5.4975,-1.92,7.14,7.393645921
13/09/2020 04:30,-3.59632,-2.44976,4.351418343,4.66368,1.36024,4.858,-8.26,-3.81,9.096356413,2.58368,8.50024,8.884226607,4.66368,1.36024,4.858,-2.08,7.14,7.436800387
13/09/2020 05:00,-3.10088,-2.38984,3.914944699,4.86912,1.42016,5.072,-7.97,-3.81,8.83385533,2.93912,8.73016,9.211629606,4.86912,1.42016,5.072,-1.93,7.31,7.560489402
13/09/2020 05:30,-2.14792,-2.17606,3.057580326,5.60208,1.63394,5.8355,-7.75,-3.81,8.635890226,3.92208,8.94394,9.76610333,5.60208,1.63394,5.8355,-1.68,7.31,7.500566645
13/09/2020 06:00,-1.28064,-2.13102,2.486219027,6.33936,1.84898,6.6035,-7.62,-3.98,8.596790099,4.89936,9.07898,10.3165695,6.33936,1.84898,6.6035,-1.44,7.23,7.372007868
13/09/2020 06:30,-3.13144,-2.38792,3.938029761,5.45856,1.59208,5.686,-8.59,-3.98,9.467232964,3.29856,8.82208,9.418577048,5.45856,1.59208,5.686,-2.16,7.23,7.545760399
13/09/2020 07:00,-3.2744,-2.4342,4.080076592,5.5056,1.6058,5.735,-8.78,-4.04,9.664884893,3.2656,8.7258,9.316851882,5.5056,1.6058,5.735,-2.24,7.12,7.46404716
13/09/2020 07:30,-1.0824,-2.0807,2.345400232,6.7176,1.9593,6.9975,-7.8,-4.04,8.784167576,5.2976,9.1493,10.57233447,6.7176,1.9593,6.9975,-1.42,7.19,7.328881224
13/09/2020 08:00,1.712,-1.5515,2.310432048,8.532,2.4885,8.8875,-6.82,-4.04,7.926790019,7.842,9.3485,12.20210704,8.532,2.4885,8.8875,-0.69,6.86,6.89461384
13/09/2020 08:30,6.01304,-0.11078,6.01406038,10.76304,3.13922,11.2115,-4.75,-3.25,5.755432217,12.41304,8.83922,15.23861451,10.76304,3.13922,11.2115,1.65,5.7,5.934012133
13/09/2020 09:00,14.3796,0.4128,14.38552397,14.6496,4.2728,15.26,-0.27,-3.86,3.869431483,18.2496,9.8728,20.74897781,14.6496,4.2728,15.26,3.6,5.6,6.657326791
13/09/2020 09:30,22.06272,0.46996,22.06772476,18.82272,5.48996,19.607,3.24,-5.02,5.974780331,27.04272,11.35996,29.33184952,18.82272,5.48996,19.607,8.22,5.87,10.1007574
13/09/2020 10:00,28.3696,0.7628,28.37985321,22.0896,6.4428,23.01,6.28,-5.68,8.467632491,33.4696,11.9028,35.52310195,22.0896,6.4428,23.01,11.38,5.46,12.62204421
13/09/2020 10:30,37.68088,1.37234,37.70586207,26.27088,7.66234,27.3655,11.41,-6.29,13.02889865,42.62088,12.60234,44.44500406,26.27088,7.66234,27.3655,16.35,4.94,17.07999122
13/09/2020 11:00,53.45496,2.62478,53.51936303,33.68496,9.82478,35.0885,19.77,-7.2,21.04026853,57.92496,13.87478,59.56349982,33.68496,9.82478,35.0885,24.24,4.05,24.57600659
13/09/2020 11:30,55.32416,5.36788,55.58396185,34.72416,10.12788,36.171,20.6,-4.76,21.14279073,60.29416,12.02788,61.48215698,34.72416,10.12788,36.171,25.57,1.9,25.64049336
13/09/2020 12:00,44.09752,5.70636,44.46519779,30.22752,8.81636,31.487,13.87,-3.11,14.21439411,50.92752,9.96636,51.8935509,30.22752,8.81636,31.487,20.7,1.15,20.73191983
13/09/2020 12:30,54.496,6.3505,54.8647689,35.076,10.2305,36.5375,19.42,-3.88,19.80380771,61.246,10.9205,62.21197502,35.076,10.2305,36.5375,26.17,0.69,26.17909471
13/09/2020 13:00,54.45736,6.29548,54.82004311,34.88736,10.17548,36.341,19.57,-3.88,19.95092228,61.37736,10.86548,62.33168517,34.88736,10.17548,36.341,26.49,0.69,26.49898489
13/09/2020 13:30,56.32264,4.43952,56.49733723,35.55264,10.36952,37.034,20.77,-5.93,21.59994907,62.95264,12.28952,64.14099457,35.55264,10.36952,37.034,27.4,1.92,27.4671877
13/09/2020 14:00,62.15168,4.33674,62.30279802,38.25168,11.15674,39.8455,23.9,-6.82,24.85402181,68.74168,12.85674,69.93364235,38.25168,11.15674,39.8455,30.49,1.7,30.53735581
13/09/2020 14:30,59.52616,4.21638,59.6753013,37.01616,10.79638,38.5585,22.51,-6.58,23.45200418,66.03616,12.54638,67.21745368,37.01616,10.79638,38.5585,29.02,1.75,29.07271745
13/09/2020 15:00,54.66144,4.01042,54.80836151,34.56144,10.08042,36.0015,20.1,-6.07,20.99654495,61.07144,12.09042,62.25671883,34.56144,10.08042,36.0015,26.51,2.01,26.58609035
13/09/2020 15:30,50.16856,4.24208,50.34758838,32.33856,9.43208,33.686,17.83,-5.19,18.57000269,55.83856,11.52208,57.01493761,32.33856,9.43208,33.686,23.5,2.09,23.59275524
13/09/2020 16:00,42.82528,3.52904,42.97044019,28.86528,8.41904,30.068,13.96,-4.89,14.79167671,48.88528,10.99904,50.10737951,28.86528,8.41904,30.068,20.02,2.58,20.18555919
13/09/2020 16:30,35.22144,1.43792,35.25077942,25.50144,7.43792,26.564,9.72,-6,11.42271421,41.58144,12.01792,43.28332882,25.50144,7.43792,26.564,16.08,4.58,16.71953349
13/09/2020 17:00,25.94288,0.66334,25.95135917,21.30288,6.21334,22.1905,4.64,-5.55,7.234092894,32.79288,11.36334,34.7058853,21.30288,6.21334,22.1905,11.49,5.15,12.59137006
13/09/2020 17:30,16.31472,-0.01654,16.31472838,16.91472,4.93346,17.6195,-0.6,-4.95,4.986231042,23.25472,10.33346,25.44724735,16.91472,4.93346,17.6195,6.34,5.4,8.328000961
13/09/2020 18:00,7.0912,-0.7484,7.130583426,11.9712,3.4916,12.47,-4.88,-4.24,6.464673232,12.7012,8.6716,15.37911337,11.9712,3.4916,12.47,0.73,5.18,5.231185334
13/09/2020 18:30,-1.54632,-1.78726,2.363345901,7.72368,2.25274,8.0455,-9.27,-4.04,10.11209672,3.99368,7.57274,8.56130078,7.72368,2.25274,8.0455,-3.73,5.32,6.497330221
13/09/2020 19:00,-7.52392,-4.24156,8.637140927,4.96608,1.44844,5.173,-12.49,-5.69,13.72502095,-1.33392,8.64844,8.750706086,4.96608,1.44844,5.173,-6.3,7.2,9.567131231
13/09/2020 19:30,-9.94928,-4.47104,10.90772072,3.87072,1.12896,4.032,-13.82,-5.6,14.91148551,-3.69928,8.25896,9.049590753,3.87072,1.12896,4.032,-7.57,7.13,10.39912496
13/09/2020 20:00,-11.06984,-4.56162,11.97287495,3.56016,1.03838,3.7085,-14.63,-5.6,15.66514922,-4.42984,8.02838,9.16942571,3.56016,1.03838,3.7085,-7.99,6.99,10.61603504
13/09/2020 20:30,-10.25784,-4.45312,11.18273487,3.93216,1.14688,4.096,-14.19,-5.6,15.25503523,-3.69784,8.37688,9.156753748,3.93216,1.14688,4.096,-7.63,7.23,10.51141285
13/09/2020 21:00,-9.74568,-4.44624,10.71201796,3.78432,1.10376,3.942,-13.53,-5.55,14.6240692,-3.37568,8.71376,9.344775482,3.78432,1.10376,3.942,-7.16,7.61,10.44881333
13/09/2020 21:30,-9.17352,-4.43686,10.19015191,3.81648,1.11314,3.9755,-12.99,-5.55,14.12595483,-2.78352,9.09314,9.509636095,3.81648,1.11314,3.9755,-6.6,7.98,10.35569409
13/09/2020 22:00,-9.78704,-5.18372,11.07506682,3.79296,1.10628,3.951,-13.58,-6.29,14.96597808,-0.74704,9.95628,9.984266633,3.79296,1.10628,3.951,-4.54,8.85,9.94656222
13/09/2020 22:30,-8.68272,-5.20996,10.12587329,3.97728,1.16004,4.143,-12.66,-6.37,14.172244,0.15728,10.15004,10.15125849,3.97728,1.16004,4.143,-3.82,8.99,9.767932227
13/09/2020 23:00,-8.46968,-7.16324,11.09267716,3.76032,1.09676,3.917,-12.23,-8.26,14.75806559,0.66032,12.20676,12.22460683,3.76032,1.09676,3.917,-3.1,11.11,11.53438772
13/09/2020 23:30,-8.11528,-6.85404,10.62241186,3.41472,0.99596,3.557,-11.53,-7.85,13.9485985,0.53472,11.88596,11.89798179,3.41472,0.99596,3.557,-2.88,10.89,11.2643908
14/09/2020 00:00,-7.70088,-6.88484,10.32979064,3.30912,0.96516,3.447,-11.01,-7.85,13.52193034,0.66912,11.91516,11.93393311,3.30912,0.96516,3.447,-2.64,10.95,11.2637516
14/09/2020 00:30,-7.34376,-6.86818,10.05498421,3.36624,0.98182,3.5065,-10.71,-7.85,13.27880266,0.94624,11.93182,11.96928146,3.36624,0.98182,3.5065,-2.42,10.95,11.21422757
14/09/2020 01:00,-7.0904,-6.6247,9.703629334,3.3096,0.9653,3.4475,-10.4,-7.59,12.87509612,0.7696,11.6953,11.72059411,3.3096,0.9653,3.4475,-2.54,10.73,11.02653617
14/09/2020 01:30,-7.45296,-4.43128,8.670804761,3.04704,0.88872,3.174,-10.5,-5.32,11.77082835,0.14704,9.48872,9.489859219,3.04704,0.88872,3.174,-2.9,8.6,9.075791976
14/09/2020 02:00,-7.48976,-4.74368,8.865607977,3.21024,0.93632,3.344,-10.7,-5.68,12.1141405,0.31024,9.82632,9.831216283,3.21024,0.93632,3.344,-2.9,8.89,9.35104807
14/09/2020 02:30,-7.82688,-6.61534,10.24806196,2.79312,0.81466,2.9095,-10.62,-7.43,12.96106863,-0.36688,11.63466,11.64044304,2.79312,0.81466,2.9095,-3.16,10.82,11.27200071
14/09/2020 03:00,-7.88016,-7.22088,10.6882192,2.73984,0.79912,2.854,-10.62,-8.02,13.30807274,-0.21016,12.12912,12.13094057,2.73984,0.79912,2.854,-2.95,11.33,11.70774957
14/09/2020 03:30,-7.33728,-7.15004,10.24493776,2.98272,0.86996,3.107,-10.32,-8.02,13.06991966,0.30272,12.31996,12.32367858,2.98272,0.86996,3.107,-2.68,11.45,11.75946002
14/09/2020 04:00,-7.30048,-7.16264,10.22743467,2.93952,0.85736,3.062,-10.24,-8.02,13.00684435,0.25952,12.30736,12.31009589,2.93952,0.85736,3.062,-2.68,11.45,11.75946002
14/09/2020 04:30,-7.26112,-7.04116,10.11443512,2.97888,0.86884,3.103,-10.24,-7.91,12.93930833,0.29888,12.31884,12.32246518,2.97888,0.86884,3.103,-2.68,11.45,11.75946002
14/09/2020 05:00,-7.21464,-7.06552,10.0981485,2.89536,0.84448,3.016,-10.11,-7.91,12.83667402,0.02536,12.29448,12.29450616,2.89536,0.84448,3.016,-2.87,11.45,11.80421111
14/09/2020 05:30,-7.3372,-5.7021,9.292386575,2.8728,0.8379,2.9925,-10.21,-6.54,12.12500309,-0.3472,10.8179,10.82347025,2.8728,0.8379,2.9925,-3.22,9.98,10.48660097
14/09/2020 06:00,-7.85048,-5.37264,9.512901597,2.93952,0.85736,3.062,-10.79,-6.23,12.45941411,-0.73048,10.12736,10.15367035,2.93952,0.85736,3.062,-3.67,9.27,9.970045135
14/09/2020 06:30,-9.20848,-4.80664,10.38748728,2.89152,0.84336,3.012,-12.1,-5.65,13.35411921,-1.46848,8.76336,8.885545116,2.89152,0.84336,3.012,-4.36,7.92,9.040796425
14/09/2020 07:00,-10.07688,-5.01034,11.2537557,2.91312,0.84966,3.0345,-12.99,-5.86,14.2506035,-2.10688,8.49966,8.75689234,2.91312,0.84966,3.0345,-5.02,7.65,9.150021858
14/09/2020 07:30,-8.82336,-4.97598,10.12976104,3.95664,1.15402,4.1215,-12.78,-6.13,14.17410667,-1.28336,8.50402,8.600312148,3.95664,1.15402,4.1215,-5.24,7.35,9.026632816
14/09/2020 08:00,-2.6112,-4.2241,4.966023183,6.8088,1.9859,7.0925,-9.42,-6.21,11.28275232,3.0188,8.7459,9.252238662,6.8088,1.9859,7.0925,-3.79,6.76,7.749948387
14/09/2020 08:30,5.66976,-3.66632,6.751894608,10.94976,3.19368,11.406,-5.28,-6.86,8.656673726,11.10976,9.71368,14.75745054,10.94976,3.19368,11.406,0.16,6.52,6.521962895
14/09/2020 09:00,14.03392,-3.25344,14.40610226,15.31392,4.46656,15.952,-1.28,-7.72,7.825394559,19.94392,10.46656,22.52351711,15.31392,4.46656,15.952,4.63,6,7.578713611
14/09/2020 09:30,23.38904,-2.63278,23.53675259,19.73904,5.75722,20.5615,3.65,-8.39,9.149568296,28.95904,11.36722,31.11012196,19.73904,5.75722,20.5615,9.22,5.61,10.79261321
14/09/2020 10:00,32.39136,-1.93252,32.4489574,23.99136,6.99748,24.991,8.4,-8.93,12.25988989,37.94136,12.26748,39.87527886,23.99136,6.99748,24.991,13.95,5.27,14.9122567
14/09/2020 10:30,39.48864,-2.00248,39.53938056,27.48864,8.01752,28.634,12,-10.02,15.63331059,45.73864,13.40752,47.66324351,27.48864,8.01752,28.634,18.25,5.39,19.02930897
14/09/2020 11:00,45.17552,-1.85464,45.21357425,30.15552,8.79536,31.412,15.02,-10.65,18.41257451,51.33552,13.92536,53.19070656,30.15552,8.79536,31.412,21.18,5.13,21.79241382
14/09/2020 11:30,49.90848,-1.83586,49.94223421,32.44848,9.46414,33.8005,17.46,-11.3,20.79763448,55.95848,14.17414,57.72571116,32.44848,9.46414,33.8005,23.51,4.71,23.97715997
14/09/2020 12:00,53.086,-1.5645,53.10904872,33.996,9.9155,35.4125,19.09,-11.48,22.27596238,58.816,14.4055,60.55444068,33.996,9.9155,35.4125,24.82,4.49,25.2228567
14/09/2020 12:30,54.38888,-1.65616,54.41408948,34.77888,10.14384,36.228,19.61,-11.8,22.88650476,61.09888,14.83384,62.8738097,34.77888,10.14384,36.228,26.32,4.69,26.73459369
14/09/2020 13:00,54.8224,-0.7893,54.82808164,35.2824,10.2907,36.7525,19.54,-11.08,22.46281372,62.7224,13.8507,64.23349089,35.2824,10.2907,36.7525,27.44,3.56,27.66996928
14/09/2020 13:30,54.79488,-2.61566,54.85727437,35.05488,10.22434,36.5155,19.74,-12.84,23.54852862,62.16488,15.73434,64.12520379,35.05488,10.22434,36.5155,27.11,5.51,27.6642766
14/09/2020 14:00,53.96816,-2.50262,54.02615478,34.44816,10.04738,35.8835,19.52,-12.55,23.20631164,60.54816,15.24738,62.43846792,34.44816,10.04738,35.8835,26.1,5.2,26.61296676
14/09/2020 14:30,51.69464,-0.34448,51.69578775,33.34464,9.72552,34.734,18.35,-10.07,20.93149302,58.30464,12.83552,59.70076733,33.34464,9.72552,34.734,24.96,3.11,25.15300578
14/09/2020 15:00,48.3044,-0.4233,48.30625469,31.6344,9.2267,32.9525,16.67,-9.65,19.26165621,54.8344,12.4867,56.23814631,31.6344,9.2267,32.9525,23.2,3.26,23.42792351
14/09/2020 15:30,43.766,-0.9645,43.77662637,29.436,8.5855,30.6625,14.33,-9.55,17.22066782,50.086,12.5155,51.62601221,29.436,8.5855,30.6625,20.65,3.93,21.02064224
14/09/2020 16:00,38.19544,-0.99258,38.20833485,26.66544,7.77742,27.7765,11.53,-8.77,14.48633149,43.57544,11.98742,45.19421655,26.66544,7.77742,27.7765,16.91,4.21,17.42619293
14/09/2020 16:30,30.31968,-1.29676,30.34739827,23.11968,6.74324,24.083,7.2,-8.04,10.79266418,36.02968,11.69324,37.879674,23.11968,6.74324,24.083,12.91,4.95,13.82644567
14/09/2020 17:00,22.08712,-1.95084,22.17310638,19.19712,5.59916,19.997,2.89,-7.55,8.084219195,27.74712,11.11916,29.89211246,19.19712,5.59916,19.997,8.55,5.52,10.17707718
14/09/2020 17:30,12.23256,-2.46092,12.47764607,14.84256,4.32908,15.461,-2.61,-6.79,7.274352205,18.49256,10.30908,21.17196037,14.84256,4.32908,15.461,3.65,5.98,7.005918926
14/09/2020 18:00,2.70608,-3.40406,4.348619718,10.30608,3.00594,10.7355,-7.6,-6.41,9.942238179,8.96608,9.39594,12.98746623,10.30608,3.00594,10.7355,-1.34,6.39,6.528989202
14/09/2020 18:30,-5.334,-4.257,6.824485695,6.456,1.883,6.725,-11.79,-6.14,13.2929944,1.346,8.423,8.529867818,6.456,1.883,6.725,-5.11,6.54,8.299620473
14/09/2020 19:00,-10.268,-4.6715,11.2807241,3.972,1.1585,4.1375,-14.24,-5.83,15.38721872,-3.718,7.6985,8.549293904,3.972,1.1585,4.1375,-7.69,6.54,10.09493437
14/09/2020 19:30,-13.60832,-5.12076,14.53989533,2.43168,0.70924,2.533,-16.04,-5.83,17.06664876,-7.07832,7.24924,10.1318357,2.43168,0.70924,2.533,-9.51,6.54,11.5417373
14/09/2020 20:00,-14.90784,-5.27562,15.81378702,2.07216,0.60438,2.1585,-16.98,-5.88,17.96927377,-8.02784,7.14438,10.74655204,2.07216,0.60438,2.1585,-10.1,6.54,12.0325226
14/09/2020 20:30,-14.16504,-5.19022,15.08597832,2.36496,0.68978,2.4635,-16.53,-5.88,17.54466586,-7.10504,7.29978,10.18667666,2.36496,0.68978,2.4635,-9.47,6.61,11.54872287
14/09/2020 21:00,-12.79088,-5.00984,13.73699778,2.70912,0.79016,2.822,-15.5,-5.8,16.54962235,-5.99088,7.59016,9.669600405,2.70912,0.79016,2.822,-8.7,6.8,11.04219181
14/09/2020 21:30,-11.74776,-4.93018,12.74035085,2.98224,0.86982,3.1065,-14.73,-5.8,15.83075804,-5.13776,7.79982,9.339902026,2.98224,0.86982,3.1065,-8.12,6.93,10.67517213
14/09/2020 22:00,-10.96904,-5.11972,12.10501431,2.88096,0.84028,3.001,-13.85,-5.96,15.07793421,-4.60904,8.27028,9.467881548,2.88096,0.84028,3.001,-7.49,7.43,10.55011848
14/09/2020 22:30,-10.38792,-4.90106,11.4860468,2.84208,0.82894,2.9605,-13.23,-5.73,14.4175518,-3.87792,8.18894,9.060739586,2.84208,0.82894,2.9605,-6.72,7.36,9.966343362
14/09/2020 23:00,-9.46088,-3.44734,10.0693795,2.88912,0.84266,3.0095,-12.35,-4.29,13.07389001,-2.99088,6.91266,7.531947388,2.88912,0.84266,3.0095,-5.88,6.07,8.450994024
14/09/2020 23:30,-9.44216,-2.85438,9.864171057,2.72784,0.79562,2.8415,-12.17,-3.65,12.70556571,-1.79216,6.54562,6.786529205,2.72784,0.79562,2.8415,-4.52,5.75,7.313884057
15/09/2020 00:00,-9.58944,-4.36942,10.53798798,2.47056,0.72058,2.5735,-12.06,-5.09,13.09013751,-1.64944,8.09058,8.257005332,2.47056,0.72058,2.5735,-4.12,7.37,8.443417555
15/09/2020 00:30,-9.69024,-5.46882,11.12693774,2.36976,0.69118,2.4685,-12.06,-6.16,13.54212686,-1.44024,9.24118,9.352737516,2.36976,0.69118,2.4685,-3.81,8.55,9.360480757
15/09/2020 01:00,-9.26768,-4.99474,10.52793048,2.45232,0.71526,2.5545,-11.72,-5.71,13.03696667,-1.10768,8.94526,9.01358039,2.45232,0.71526,2.5545,-3.56,8.23,8.966967157
15/09/2020 01:30,-9.45176,-5.43468,10.90282137,2.41824,0.70532,2.519,-11.87,-6.14,13.36400015,-0.89176,9.38532,9.427590753,2.41824,0.70532,2.519,-3.31,8.68,9.289698596
15/09/2020 02:00,-9.33744,-5.41592,10.79444187,2.48256,0.72408,2.586,-11.82,-6.14,13.3196096,-0.93744,9.46408,9.510394524,2.48256,0.72408,2.586,-3.42,8.74,9.385307667
15/09/2020 02:30,-9.0204,-5.4647,10.54659008,2.5896,0.7553,2.6975,-11.61,-6.22,13.17119964,-0.6904,9.4953,9.520366288,2.5896,0.7553,2.6975,-3.28,8.74,9.335202194
15/09/2020 03:00,-9.00952,-5.48486,10.5477552,2.52048,0.73514,2.6255,-11.53,-6.22,13.10073662,-0.66952,9.47514,9.498764922,2.52048,0.73514,2.6255,-3.19,8.74,9.303961522
15/09/2020 03:30,-8.98568,-5.42124,10.49439318,2.46432,0.71876,2.567,-11.45,-6.14,12.99238623,-0.72568,9.38876,9.416763021,2.46432,0.71876,2.567,-3.19,8.67,9.238235762
15/09/2020 04:00,-8.64192,-5.31056,10.1432159,2.63808,0.76944,2.748,-11.28,-6.08,12.81424208,-0.34192,9.55944,9.565552906,2.63808,0.76944,2.748,-2.98,8.79,9.281406143
15/09/2020 04:30,-8.54144,-5.22042,10.01044366,2.63856,0.76958,2.7485,-11.18,-5.99,12.68355234,-0.28144,9.55958,9.563721987,2.63856,0.76958,2.7485,-2.92,8.79,9.262316125
15/09/2020 05:00,-8.53472,-5.21846,10.00368783,2.64528,0.77154,2.7555,-11.18,-5.99,12.68355234,-0.37472,9.56154,9.568879885,2.64528,0.77154,2.7555,-3.02,8.79,9.294326226
15/09/2020 05:30,-8.72104,-5.08322,10.09433823,2.62896,0.76678,2.7385,-11.35,-5.85,12.76890755,-0.72104,9.47678,9.50417055,2.62896,0.76678,2.7385,-3.35,8.71,9.332020146
15/09/2020 06:00,-9.13048,-5.08014,10.44861175,2.63952,0.76986,2.7495,-11.77,-5.85,13.14364485,-1.13048,9.39986,9.467594893,2.63952,0.76986,2.7495,-3.77,8.63,9.417526214
15/09/2020 06:30,-10.66272,-5.38496,11.94535023,2.41728,0.70504,2.518,-13.08,-6.09,14.42825353,-2.31272,8.87504,9.171423488,2.41728,0.70504,2.518,-4.73,8.17,9.440434312
15/09/2020 07:00,-10.51248,-5.10114,11.68477065,2.56752,0.74886,2.6745,-13.08,-5.85,14.32860426,-3.78248,7.97886,8.830026152,2.56752,0.74886,2.6745,-6.35,7.23,9.622650363
15/09/2020 07:30,-9.21856,-5.20958,10.58874744,3.60144,1.05042,3.7515,-12.82,-6.26,14.26674455,-3.06856,7.97042,8.540705793,3.60144,1.05042,3.7515,-6.67,6.92,9.611207
15/09/2020 08:00,-3.89152,-4.49336,5.944258743,6.46848,1.88664,6.738,-10.36,-6.38,12.16692237,2.14848,8.27664,8.550949421,6.46848,1.88664,6.738,-4.32,6.39,7.71326779
15/09/2020 08:30,7.96856,-3.30542,8.626920067,12.35856,3.60458,12.8735,-4.39,-6.91,8.18658659,14.28856,9.48458,17.14993308,12.35856,3.60458,12.8735,1.93,5.88,6.188642824
15/09/2020 09:00,18.39728,-2.49996,18.56635967,17.17728,5.01004,17.893,1.22,-7.51,7.608449251,23.79728,10.45004,25.99064969,17.17728,5.01004,17.893,6.62,5.44,8.568430428
15/09/2020 09:30,20.7612,-2.6359,20.92786167,18.6312,5.4341,19.4075,2.13,-8.07,8.346364478,27.2012,10.8241,29.27569679,18.6312,5.4341,19.4075,8.57,5.39,10.12408021
15/09/2020 10:00,25.632,-2.6115,25.76469205,21.252,6.1985,22.1375,4.38,-8.81,9.838724511,33.512,11.8585,35.54825124,21.252,6.1985,22.1375,12.26,5.66,13.50345141
15/09/2020 10:30,33.85288,-1.83166,33.90239612,25.02288,7.29834,26.0655,8.83,-9.13,12.70140937,40.62288,12.23834,42.42635202,25.02288,7.29834,26.0655,15.6,4.94,16.36348374
