Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
15/09/2020 11:00,34.83296,-1.65622,34.87231233,25.21296,7.35378,26.2635,9.62,-9.01,13.18045902,40.88296,11.82378,42.55840918,25.21296,7.35378,26.2635,15.67,4.47,16.29508515
15/09/2020 11:30,35.944,-1.408,35.97156655,26.064,7.602,27.15,9.88,-9.01,13.37140606,41.624,11.922,43.29770733,26.064,7.602,27.15,15.56,4.32,16.14856031
15/09/2020 12:00,43.53104,-0.95178,43.54144381,29.41104,8.57822,30.6365,14.12,-9.53,17.03511961,48.63104,12.40822,50.1890623,29.41104,8.57822,30.6365,19.22,3.83,19.59789019
15/09/2020 12:30,49.10696,-0.57672,49.11034643,31.89696,9.30328,33.226,17.21,-9.88,19.84435688,54.00696,12.80328,55.50383507,31.89696,9.30328,33.226,22.11,3.5,22.38530992
15/09/2020 13:00,48.2552,-0.6589,48.25969826,31.6152,9.2211,32.9325,16.64,-9.88,19.35210583,53.4752,12.7211,54.96747584,31.6152,9.2211,32.9325,21.86,3.5,22.13841909
15/09/2020 13:30,48.22144,-0.72708,48.22692112,31.38144,9.15292,32.689,16.84,-9.88,19.52434378,53.55144,12.79292,55.05829209,31.38144,9.15292,32.689,22.17,3.64,22.46683111
15/09/2020 14:00,49.48424,-0.55418,49.48734307,31.97424,9.32582,33.3065,17.51,-9.88,20.10508642,54.85424,12.80582,56.32918135,31.97424,9.32582,33.3065,22.88,3.48,23.14313721
15/09/2020 14:30,45.42504,-0.91228,45.43419983,30.09504,8.77772,31.349,15.33,-9.69,18.1357382,50.47504,12.59772,52.0233814,30.09504,8.77772,31.349,20.38,3.82,20.73491741
15/09/2020 15:00,35.17696,-1.76672,35.22129774,24.69696,7.20328,25.726,10.48,-8.97,13.79461127,40.13696,11.67328,41.80001225,24.69696,7.20328,25.726,15.44,4.47,16.07403185
15/09/2020 15:30,30.09096,-2.33472,30.1813981,22.20096,6.47528,23.126,7.89,-8.81,11.82658869,35.30096,11.13528,37.0155675,22.20096,6.47528,23.126,13.1,4.66,13.90415765
15/09/2020 16:00,27.55976,-2.19882,27.64733587,21.32976,6.22118,22.2185,6.23,-8.42,10.47422073,32.48976,10.88118,34.26345842,21.32976,6.22118,22.2185,11.16,4.66,12.09384968
15/09/2020 16:30,24.19376,-2.01432,24.27746914,19.97376,5.82568,20.806,4.22,-7.84,8.90359478,29.51376,10.87568,31.45381447,19.97376,5.82568,20.806,9.54,5.05,10.79416972
15/09/2020 17:00,7.1948,-3.5436,8.020115211,12.1248,3.5364,12.63,-4.93,-7.08,8.627357649,13.6948,9.5064,16.67090843,12.1248,3.5364,12.63,1.57,5.97,6.172989551
15/09/2020 17:30,2.19792,-3.71394,4.315576746,9.99792,2.91606,10.4145,-7.8,-6.63,10.2370357,7.94792,9.15606,12.12447389,9.99792,2.91606,10.4145,-2.05,6.24,6.568112362
15/09/2020 18:00,-3.43008,-4.35044,5.540015975,7.12992,2.07956,7.427,-10.56,-6.43,12.36359576,2.53992,8.53956,8.909280476,7.12992,2.07956,7.427,-4.59,6.46,7.924626174
15/09/2020 18:30,-9.18648,-4.84814,10.38729398,4.70352,1.37186,4.8995,-13.89,-6.22,15.21908342,-2.08648,7.83186,8.105024975,4.70352,1.37186,4.8995,-6.79,6.46,9.372070209
15/09/2020 19:00,-11.46072,-5.05396,12.52559837,3.44928,1.00604,3.593,-14.91,-6.06,16.09446178,-5.24072,7.30604,8.991293934,3.44928,1.00604,3.593,-8.69,6.3,10.73341046
15/09/2020 19:30,-12.84656,-5.23358,13.87171451,2.83344,0.82642,2.9515,-15.68,-6.06,16.81029446,-6.86656,7.12642,9.896237075,2.83344,0.82642,2.9515,-9.7,6.3,11.56633045
15/09/2020 20:00,-13.53296,-5.10378,14.46338745,2.62704,0.76622,2.7365,-16.16,-5.87,17.19309454,-7.46296,6.91622,10.17496295,2.62704,0.76622,2.7365,-10.09,6.15,11.81653926
15/09/2020 20:30,-13.12872,-5.10546,14.08648326,2.62128,0.76454,2.7305,-15.75,-5.87,16.80831342,-6.96872,7.13454,9.973200061,2.62128,0.76454,2.7305,-9.59,6.37,11.51281894
15/09/2020 21:00,-12.22992,-5.16956,13.2776238,2.71008,0.79044,2.823,-14.94,-5.96,16.08493705,-6.11992,7.37044,9.580021221,2.71008,0.79044,2.823,-8.83,6.58,11.01205249
15/09/2020 21:30,-11.86136,-4.92498,12.84318064,2.58864,0.75502,2.6965,-14.45,-5.68,15.52626484,-5.78136,7.61502,9.560996447,2.58864,0.75502,2.6965,-8.37,6.86,10.8220377
15/09/2020 22:00,-11.09488,-4.82934,12.10036723,2.50512,0.73066,2.6095,-13.6,-5.56,14.69263761,-5.31488,7.72066,9.37318197,2.50512,0.73066,2.6095,-7.82,6.99,10.48868438
15/09/2020 22:30,-10.86224,-5.35982,12.11263507,2.53776,0.74018,2.6435,-13.4,-6.1,14.72311108,-4.14224,8.61018,9.554755457,2.53776,0.74018,2.6435,-6.68,7.87,10.32275641
15/09/2020 23:00,-9.84576,-4.62918,10.87971955,2.57424,0.75082,2.6815,-12.42,-5.38,13.53516901,-3.43576,8.19082,8.882228271,2.57424,0.75082,2.6815,-6.01,7.44,9.564188413
15/09/2020 23:30,-8.51424,-2.47832,8.867601299,2.64576,0.77168,2.756,-11.16,-3.25,11.62360099,-3.10424,6.22168,6.953100603,2.64576,0.77168,2.756,-5.75,5.45,7.922436494
16/09/2020 00:00,-8.05512,-2.47566,8.426971618,2.65488,0.77434,2.7655,-10.71,-3.25,11.19225625,-2.54512,6.22434,6.724585062,2.65488,0.77434,2.7655,-5.2,5.45,7.532761778
16/09/2020 00:30,-7.90272,-2.38246,8.254035319,2.59728,0.75754,2.7055,-10.5,-3.14,10.95945254,-2.47272,6.20754,6.681908189,2.59728,0.75754,2.7055,-5.07,5.45,7.443614713
16/09/2020 01:00,-7.64648,-2.29064,7.982210721,2.60352,0.75936,2.712,-10.25,-3.05,10.69415728,-2.29648,6.14936,6.564179218,2.60352,0.75936,2.712,-4.9,5.39,7.284373686
16/09/2020 01:30,-7.3916,-2.2688,7.731959907,2.6784,0.7812,2.79,-10.07,-3.05,10.52175841,-2.0916,6.3212,6.658255027,2.6784,0.7812,2.79,-4.77,5.54,7.310574533
16/09/2020 02:00,-7.89712,-2.23166,8.206388405,2.46288,0.71834,2.5655,-10.36,-2.95,10.77181972,-2.59712,6.31834,6.831284846,2.46288,0.71834,2.5655,-5.06,5.6,7.547423401
16/09/2020 02:30,-8.116,-2.198,8.408368451,2.304,0.672,2.4,-10.42,-2.87,10.80802017,-2.896,6.332,6.962832757,2.304,0.672,2.4,-5.2,5.66,7.686065313
16/09/2020 03:00,-7.3376,-2.1168,7.636832851,2.5824,0.7532,2.69,-9.92,-2.87,10.32682429,-2.1776,6.4132,6.772818911,2.5824,0.7532,2.69,-4.76,5.66,7.395485109
16/09/2020 03:30,-6.74768,-2.04974,7.052135808,2.81232,0.82026,2.9295,-9.56,-2.87,9.981507902,-1.61768,6.48026,6.679121069,2.81232,0.82026,2.9295,-4.43,5.66,7.187523913
16/09/2020 04:00,-6.43792,-1.96356,6.730704406,2.90208,0.84644,3.023,-9.34,-2.81,9.753548072,-1.45792,6.39644,6.560485912,2.90208,0.84644,3.023,-4.36,5.55,7.057768769
16/09/2020 04:30,-6.2088,-1.9259,6.500637526,3.0312,0.8841,3.1575,-9.24,-2.81,9.657831019,-1.2388,6.4341,6.552271991,3.0312,0.8841,3.1575,-4.27,5.55,7.002528115
16/09/2020 05:00,-6.14016,-1.80588,6.400216199,3.09984,0.90412,3.229,-9.24,-2.71,9.629210767,-1.17016,6.45412,6.55933986,3.09984,0.90412,3.229,-4.27,5.55,7.002528115
16/09/2020 05:30,-6.58624,-1.81932,6.832897087,3.05376,0.89068,3.181,-9.64,-2.71,10.01367565,-1.56624,6.50068,6.68669935,3.05376,0.89068,3.181,-4.62,5.61,7.26749613
16/09/2020 06:00,-6.62888,-1.92134,6.901709748,3.32112,0.96866,3.4595,-9.95,-2.89,10.36120649,-1.52888,6.38866,6.569052493,3.32112,0.96866,3.4595,-4.85,5.42,7.273162998
16/09/2020 06:30,-6.97168,-2.45174,7.39021996,3.86832,1.12826,4.0295,-10.84,-3.58,11.41586615,-1.38168,6.54826,6.692439664,3.86832,1.12826,4.0295,-5.25,5.42,7.545786904
16/09/2020 07:00,-7.87408,-4.33994,8.990896232,4.04592,1.18006,4.2145,-11.92,-5.52,13.1360877,-1.65408,7.91006,8.081152755,4.04592,1.18006,4.2145,-5.7,6.73,8.819461435
16/09/2020 07:30,-6.54928,-4.26854,7.817512536,5.01072,1.46146,5.2195,-11.56,-5.73,12.90218974,-1.00928,7.74146,7.806974385,5.01072,1.46146,5.2195,-6.02,6.28,8.699356298
16/09/2020 08:00,-4.25456,-3.89258,5.766581297,6.74544,1.96742,7.0265,-11,-5.86,12.4635308,-0.00456,7.35742,7.357421413,6.74544,1.96742,7.0265,-6.75,5.39,8.6379743
16/09/2020 08:30,-5.05256,-2.20158,5.511380685,8.73744,2.54842,9.1015,-13.79,-4.75,14.58514998,-5.04256,4.60842,6.831174588,8.73744,2.54842,9.1015,-13.78,2.06,13.933126
16/09/2020 09:00,0.28152,-1.86164,1.882805619,11.41152,3.32836,11.887,-11.13,-5.19,12.28059445,0.14152,5.03836,5.040347151,11.41152,3.32836,11.887,-11.27,1.71,11.39899118
16/09/2020 09:30,-0.39616,-2.39888,2.431371629,11.52384,3.36112,12.004,-11.92,-5.76,13.23873106,-0.29616,4.80112,4.810245732,11.52384,3.36112,12.004,-11.82,1.44,11.90739266
16/09/2020 10:00,-5.74392,-2.77656,6.37980426,9.16608,2.67344,9.548,-14.91,-5.45,15.87484173,-5.73392,4.16344,7.086047643,9.16608,2.67344,9.548,-14.9,1.49,14.97431468
16/09/2020 10:30,-7.95832,-1.16326,8.042886985,8.25168,2.40674,8.5955,-16.21,-3.57,16.59846378,-8.66832,1.53674,8.80348462,8.25168,2.40674,8.5955,-16.92,-0.87,16.94235226
16/09/2020 11:00,-9.17184,-1.50262,9.294111891,7.80816,2.27738,8.1335,-16.98,-3.78,17.39565463,-9.60184,1.40738,9.704434546,7.80816,2.27738,8.1335,-17.41,-0.87,17.43172395
16/09/2020 11:30,-9.33408,-1.64994,9.478784281,7.64592,2.23006,7.9645,-16.98,-3.88,17.41765771,-9.67408,1.54006,9.795897542,7.64592,2.23006,7.9645,-17.32,-0.69,17.33373878
16/09/2020 12:00,-9.71288,-1.61334,9.845958757,7.49712,2.18666,7.8095,-17.21,-3.8,17.6245312,-10.17288,1.49666,10.28238682,7.49712,2.18666,7.8095,-17.67,-0.69,17.68346685
16/09/2020 12:30,-9.25864,-1.52752,9.383801575,7.79136,2.27248,8.116,-17.05,-3.8,17.46832848,-9.61864,1.58248,9.747947394,7.79136,2.27248,8.116,-17.41,-0.69,17.42366781
16/09/2020 13:00,-9.20432,-1.45876,9.319199933,7.61568,2.22124,7.933,-16.82,-3.68,17.21786282,-9.90432,2.22124,10.15034294,7.61568,2.22124,7.933,-17.52,0,17.52
16/09/2020 13:30,-9.27008,-1.42794,9.379413406,7.54992,2.20206,7.8645,-16.82,-3.63,17.20724557,-9.69008,2.20206,9.937138353,7.54992,2.20206,7.8645,-17.24,0,17.24
16/09/2020 14:00,-10.03496,-2.21728,10.27700116,7.89504,2.30272,8.224,-17.93,-4.52,18.49095184,-10.44496,1.30272,10.52588565,7.89504,2.30272,8.224,-18.34,-1,18.36724258
16/09/2020 14:30,-11.83456,-2.58258,12.11307268,6.98544,2.03742,7.2765,-18.82,-4.62,19.37877189,-12.29456,1.03742,12.33825133,6.98544,2.03742,7.2765,-19.28,-1,19.30591619
16/09/2020 15:00,-12.91552,-2.62286,13.17915215,6.50448,1.89714,6.7755,-19.42,-4.52,19.93907721,-13.46552,0.97714,13.50092706,6.50448,1.89714,6.7755,-19.97,-0.92,19.99118056
16/09/2020 15:30,-13.17184,-2.62762,13.43137208,6.24816,1.82238,6.5085,-19.42,-4.45,19.92332553,-13.60184,0.90238,13.63174021,6.24816,1.82238,6.5085,-19.85,-0.92,19.87130846
16/09/2020 16:00,-11.84176,-1.40718,11.92507591,6.31824,1.84282,6.5815,-18.16,-3.25,18.44852569,-12.13176,2.54282,12.39538359,6.31824,1.84282,6.5815,-18.45,0.7,18.46327436
16/09/2020 16:30,-12.02144,-1.11292,12.072846,6.53856,1.90708,6.811,-18.56,-3.02,18.8040953,-12.58144,2.68708,12.8651868,6.53856,1.90708,6.811,-19.12,0.78,19.13590343
16/09/2020 17:00,-12.93656,-1.02858,12.97738654,6.31344,1.84142,6.5765,-19.25,-2.87,19.46276959,-13.20656,2.62142,13.46421442,6.31344,1.84142,6.5765,-19.52,0.78,19.5355778
16/09/2020 17:30,-12.48544,-0.65742,12.50273622,6.69456,1.95258,6.9735,-19.18,-2.61,19.35676884,-12.82544,3.06258,13.18602698,6.69456,1.95258,6.9735,-19.52,1.11,19.55153447
16/09/2020 18:00,-13.98344,-0.57392,13.9952127,5.74656,1.67608,5.986,-19.73,-2.25,19.85788005,-14.39344,2.99608,14.70195941,5.74656,1.67608,5.986,-20.14,1.32,20.18321084
16/09/2020 18:30,-5.30176,4.03032,6.659740115,5.17824,1.51032,5.394,-10.48,2.52,10.77871978,-10.86176,-0.36968,10.86804921,5.17824,1.51032,5.394,-16.04,-1.88,16.14979876
16/09/2020 19:00,-3.78176,5.40282,6.594859563,4.39824,1.28282,4.5815,-8.18,4.12,9.158973742,-10.98176,-1.79718,11.12784385,4.39824,1.28282,4.5815,-15.38,-3.08,15.68536898
16/09/2020 19:30,-4.94,5.025,7.046575409,3.72,1.085,3.875,-8.66,3.94,9.514157871,-12.16,-1.995,12.32256568,3.72,1.085,3.875,-15.88,-3.08,16.17593274
16/09/2020 20:00,-5.19544,5.04258,7.240180236,3.57456,1.04258,3.7235,-8.77,4,9.639133779,-12.47544,-2.03742,12.64071531,3.57456,1.04258,3.7235,-16.05,-3.08,16.34285471
16/09/2020 20:30,-5.25544,5.06258,7.297216308,3.33456,0.97258,3.4735,-8.59,4.09,9.51400021,-12.37544,-1.87742,12.51703723,3.33456,0.97258,3.4735,-15.71,-2.85,15.96642101
16/09/2020 21:00,-4.67656,4.78642,6.69178824,3.31344,0.96642,3.4515,-7.99,3.82,8.856212509,-11.64656,-1.34358,11.72380344,3.31344,0.96642,3.4515,-14.96,-2.31,15.137295
16/09/2020 21:30,-4.1188,4.8266,6.345122615,3.4512,1.0066,3.595,-7.57,3.82,8.479227559,-10.6188,-1.2034,10.6867715,3.4512,1.0066,3.595,-14.07,-2.21,14.2425068
16/09/2020 22:00,-2.7788,5.3391,6.018946606,3.3912,0.9891,3.5325,-6.17,4.35,7.549264865,-10.0588,-1.2809,10.14002772,3.3912,0.9891,3.5325,-13.45,-2.27,13.64021261
16/09/2020 22:30,-2.12592,6.50994,6.848273845,3.39408,0.98994,3.5355,-5.52,5.52,7.806458864,-9.51592,-2.20006,9.766933882,3.39408,0.98994,3.5355,-12.91,-3.19,13.29827808
16/09/2020 23:00,-1.666,7.852,8.026796372,3.264,0.952,3.4,-4.93,6.9,8.480265326,-8.906,-3.268,9.486656945,3.264,0.952,3.4,-12.17,-4.22,12.88088894
16/09/2020 23:30,-0.90472,8.98654,9.031966533,3.24528,0.94654,3.3805,-4.15,8.04,9.047878204,-8.00472,-4.11346,8.999783078,3.24528,0.94654,3.3805,-11.25,-5.06,12.33556241
17/09/2020 00:00,-0.1844,9.0333,9.035181916,3.4056,0.9933,3.5475,-3.59,8.04,8.805095116,-6.8744,-4.1267,8.017919197,3.4056,0.9933,3.5475,-10.28,-5.12,11.48445906
17/09/2020 00:30,-0.1424,8.8993,8.900439217,3.3576,0.9793,3.4975,-3.5,7.92,8.658891384,-6.7224,-4.2707,7.96426646,3.3576,0.9793,3.4975,-10.08,-5.25,11.36524967
17/09/2020 01:00,-0.26336,8.97402,8.977883573,3.23664,0.94402,3.3715,-3.5,8.03,8.759617572,-6.84336,-4.22598,8.043039416,3.23664,0.94402,3.3715,-10.08,-5.17,11.32851711
17/09/2020 01:30,-0.44672,8.95554,8.966674715,3.17328,0.92554,3.3055,-3.62,8.03,8.808251813,-7.13672,-4.24446,8.30350607,3.17328,0.92554,3.3055,-10.31,-5.17,11.53364643
17/09/2020 02:00,-0.48736,8.96702,8.980254309,3.21264,0.93702,3.3465,-3.7,8.03,8.84143088,-6.97736,-4.29298,8.192266466,3.21264,0.93702,3.3465,-10.19,-5.23,11.45377667
17/09/2020 02:30,-0.22504,9.12978,9.132553085,3.32496,0.96978,3.4635,-3.55,8.16,8.898769578,-6.64504,-4.26022,7.893416944,3.32496,0.96978,3.4635,-9.97,-5.23,11.25849901
17/09/2020 03:00,-0.32376,7.46432,7.47133814,3.30624,0.96432,3.444,-3.63,6.5,7.444924446,-6.18376,-2.17568,6.555339137,3.30624,0.96432,3.444,-9.49,-3.14,9.995984194
17/09/2020 03:30,-0.66088,7.07266,7.103469705,3.12912,0.91266,3.2595,-3.79,6.16,7.232544504,-6.36088,-1.81734,6.615400143,3.12912,0.91266,3.2595,-9.49,-2.73,9.874867088
17/09/2020 04:00,-0.53504,6.96728,6.987793529,3.14496,0.91728,3.276,-3.68,6.05,7.081306377,-6.15504,-1.81272,6.416421994,3.14496,0.91728,3.276,-9.3,-2.73,9.69241456
17/09/2020 04:30,-0.5144,6.9033,6.92243875,3.1656,0.9233,3.2975,-3.68,5.98,7.02159526,-5.9744,-1.8067,6.241603981,3.1656,0.9233,3.2975,-9.14,-2.73,9.538998899
17/09/2020 05:00,-0.65408,6.86256,6.89366016,3.02592,0.88256,3.152,-3.68,5.98,7.02159526,-6.17408,-1.84744,6.444555718,3.02592,0.88256,3.152,-9.2,-2.73,9.596504572
17/09/2020 05:30,-1.28088,6.54266,6.666862339,2.88912,0.84266,3.0095,-4.17,5.7,7.062499558,-6.78088,-1.57734,6.961920356,2.88912,0.84266,3.0095,-9.67,-2.42,9.968214484
17/09/2020 06:00,-1.36648,6.59936,6.739348633,3.08352,0.89936,3.212,-4.45,5.7,7.231355336,-7.19648,-1.72064,7.39931932,3.08352,0.89936,3.212,-10.28,-2.62,10.60861914
17/09/2020 06:30,-2.11336,7.13652,7.442862903,3.17664,0.92652,3.309,-5.29,6.21,8.157708011,-8.54336,-3.13348,9.099873461,3.17664,0.92652,3.309,-11.72,-4.06,12.40330601
17/09/2020 07:00,-2.45512,6.35184,6.809808044,3.43488,1.00184,3.578,-5.89,5.35,7.957047191,-9.08512,-2.93816,9.548412936,3.43488,1.00184,3.578,-12.52,-3.94,13.12531904
17/09/2020 07:30,-1.66968,6.07676,6.30197139,4.48032,1.30676,4.667,-6.15,4.77,7.783019979,-7.95968,-2.88324,8.465788717,4.48032,1.30676,4.667,-12.44,-4.19,13.12667894
17/09/2020 08:00,2.15032,6.30676,6.6632648,6.64032,1.93676,6.917,-4.49,4.37,6.265540679,-4.17968,-2.52324,4.882260235,6.64032,1.93676,6.917,-10.82,-4.46,11.70316197
17/09/2020 08:30,5.6968,6.5049,8.646806014,8.6568,2.5249,9.0175,-2.96,3.98,4.960040322,-0.6532,-2.3451,2.434371428,8.6568,2.5249,9.0175,-9.31,-4.87,10.50680732
17/09/2020 09:00,11.9376,8.1893,14.47656479,11.2776,3.2893,11.7475,0.66,4.9,4.944249185,5.1976,-3.2307,6.119842175,11.2776,3.2893,11.7475,-6.08,-6.52,8.914976164
17/09/2020 09:30,25.24432,8.05626,26.49866067,17.88432,5.21626,18.6295,7.36,2.84,7.888928951,19.66432,0.05626,19.66440048,17.88432,5.21626,18.6295,1.78,-5.16,5.45838804
17/09/2020 10:00,35.03,8.7375,36.10325202,22.86,6.6675,23.8125,12.17,2.07,12.34478837,29.47,1.5075,29.50853192,22.86,6.6675,23.8125,6.61,-5.16,8.385564978
17/09/2020 10:30,23.92512,7.88816,25.19195179,17.20512,5.01816,17.922,6.72,2.87,7.307208769,17.20512,-0.33184,17.20831985,17.20512,5.01816,17.922,0,-5.35,5.35
17/09/2020 11:00,35.67632,9.34726,36.88049726,22.99632,6.70726,23.9545,12.68,2.64,12.95191106,29.37632,0.42726,29.37942695,22.99632,6.70726,23.9545,6.38,-6.28,8.952251114
17/09/2020 11:30,47.68016,9.97838,48.71309603,28.28016,8.24838,29.4585,19.4,1.73,19.47698385,41.08016,1.17838,41.09705738,28.28016,8.24838,29.4585,12.8,-7.07,14.62275282
17/09/2020 12:00,58.26192,11.07306,59.30483943,33.78192,9.85306,35.1895,24.48,1.22,24.51038147,51.92192,2.28306,51.97209,33.78192,9.85306,35.1895,18.14,-7.57,19.6561568
17/09/2020 12:30,60.84952,11.42236,61.91231212,34.97952,10.20236,36.437,25.87,1.22,25.89875094,54.87952,2.76236,54.9489977,34.97952,10.20236,36.437,19.9,-7.44,21.24531948
17/09/2020 13:00,62.6084,11.3962,63.63713637,35.6784,10.4062,37.165,26.93,0.99,26.94819103,56.6484,2.6962,56.71252698,35.6784,10.4062,37.165,20.97,-7.71,22.34244839
17/09/2020 13:30,62.9072,11.4646,63.94335669,35.7072,10.4146,37.195,27.2,1.05,27.220259,57.0272,2.8346,57.097605,35.7072,10.4146,37.195,21.32,-7.58,22.62739048
17/09/2020 14:00,62.41944,11.52942,63.47530241,35.44944,10.33942,36.9265,26.97,1.19,26.99624048,56.50944,2.83942,56.58073095,35.44944,10.33942,36.9265,21.06,-7.5,22.35561674
17/09/2020 14:30,60.53568,11.59624,61.63636374,34.61568,10.09624,36.058,25.92,1.5,25.9633665,54.63568,2.92624,54.71398733,34.61568,10.09624,36.058,20.02,-7.17,21.26521338
17/09/2020 15:00,57.17912,11.25266,58.27584509,32.88912,9.59266,34.2595,24.29,1.66,24.34665685,51.17912,2.85266,51.25856019,32.88912,9.59266,34.2595,18.29,-6.74,19.49234978
17/09/2020 15:30,52.66088,8.30234,53.31132274,30.83088,8.99234,32.1155,21.83,-0.69,21.840902,47.40088,4.86234,47.64961464,30.83088,8.99234,32.1155,16.57,-4.13,17.07693766
17/09/2020 16:00,47.71144,9.01542,48.555734,28.44144,8.29542,29.6265,19.27,0.72,19.28344627,41.68144,4.35542,41.90837773,28.44144,8.29542,29.6265,13.24,-3.94,13.81380469
17/09/2020 16:30,39.552,8.4385,40.44216842,24.852,7.2485,25.8875,14.7,1.19,14.74808801,33.492,4.2285,33.75787725,24.852,7.2485,25.8875,8.64,-3.02,9.15259526
17/09/2020 17:00,29.54632,7.56726,30.49997458,20.11632,5.86726,20.9545,9.43,1.7,9.582009184,23.55632,3.44726,23.80722188,20.11632,5.86726,20.9545,3.44,-2.42,4.205948169
17/09/2020 17:30,19.67888,6.63134,20.76615006,15.39888,4.49134,16.0405,4.28,2.14,4.785185472,12.86888,2.64134,13.1371515,15.39888,4.49134,16.0405,-2.53,-1.85,3.134230368
17/09/2020 18:00,11.4652,5.6411,12.77782533,11.6952,3.4111,12.1825,-0.23,2.23,2.24182961,5.3252,1.9111,5.657743212,11.6952,3.4111,12.1825,-6.37,-1.5,6.544226463
17/09/2020 18:30,3.08672,4.68196,5.607904225,7.44672,2.17196,7.757,-4.36,2.51,5.030874675,-3.45328,0.95196,3.582090256,7.44672,2.17196,7.757,-10.9,-1.22,10.96806273
17/09/2020 19:00,-2.60104,4.03178,4.797984895,4.66896,1.36178,4.8635,-7.27,2.67,7.744791798,-8.91104,0.26178,8.914884332,4.66896,1.36178,4.8635,-13.58,-1.1,13.62447797
17/09/2020 19:30,-5.19352,3.71314,6.384360473,3.57648,1.04314,3.7255,-8.77,2.67,9.167431483,-11.61352,0.02314,11.61354305,3.57648,1.04314,3.7255,-15.19,-1.02,15.2242077
17/09/2020 20:00,-5.59056,5.77442,8.037305982,3.40944,0.99442,3.5515,-9,4.78,10.19060352,-12.86056,-2.41558,13.08545109,3.40944,0.99442,3.5515,-16.27,-3.41,16.62350745
17/09/2020 20:30,-4.6108,6.0056,7.571440286,3.6192,1.0556,3.77,-8.23,4.95,9.60392628,-12.0108,-2.2844,12.2261114,3.6192,1.0556,3.77,-15.63,-3.34,15.98288147
17/09/2020 21:00,-4.3688,6.1641,7.555298952,3.5112,1.0241,3.6575,-7.88,5.14,9.408187923,-11.3788,-2.1459,11.5793772,3.5112,1.0241,3.6575,-14.89,-3.17,15.22369863
17/09/2020 21:30,-4.40008,6.18956,7.594165984,3.28992,0.95956,3.427,-7.69,5.23,9.299946236,-11.07008,-1.93044,11.23713797,3.28992,0.95956,3.427,-14.36,-2.89,14.64792477
17/09/2020 22:00,-3.44792,6.54144,7.394497251,3.26208,0.95144,3.398,-6.71,5.59,8.733395674,-10.15792,-1.93856,10.34124526,3.26208,0.95144,3.398,-13.42,-2.89,13.72765457
17/09/2020 22:30,-2.32216,6.69812,7.089233992,3.38784,0.98812,3.529,-5.71,5.71,8.075159441,-9.12216,-1.80188,9.298417855,3.38784,0.98812,3.529,-12.51,-2.79,12.81733982
17/09/2020 23:00,-1.40728,6.84746,6.990575473,3.52272,1.02746,3.6695,-4.93,5.82,7.627404539,-8.08728,-1.76254,8.277115745,3.52272,1.02746,3.6695,-11.61,-2.79,11.94052763
17/09/2020 23:30,-1.08872,6.65454,6.743012224,3.34128,0.97454,3.4805,-4.43,5.68,7.203283973,-7.59872,-1.34546,7.716917017,3.34128,0.97454,3.4805,-10.94,-2.32,11.18329111
18/09/2020 00:00,-1.15816,6.25512,6.361435435,3.17184,0.92512,3.304,-4.33,5.33,6.867153704,-7.24816,-0.87488,7.300769713,3.17184,0.92512,3.304,-10.42,-1.8,10.5743274
18/09/2020 00:30,-0.48264,6.30048,6.318938962,3.32736,0.97048,3.466,-3.81,5.33,6.551717332,-6.38264,-0.76952,6.42886105,3.32736,0.97048,3.466,-9.71,-1.74,9.86466928
18/09/2020 01:00,-0.46576,6.22082,6.238231628,3.29424,0.96082,3.4315,-3.76,5.26,6.465694085,-6.21576,-0.77918,6.264406903,3.29424,0.96082,3.4315,-9.51,-1.74,9.667869465
18/09/2020 01:30,-0.84576,6.25582,6.312732677,3.17424,0.92582,3.3065,-4.02,5.33,6.676024266,-6.49576,-0.81418,6.546585908,3.17424,0.92582,3.3065,-9.67,-1.74,9.825298978
18/09/2020 02:00,-1.0896,6.3272,6.420333948,3.1104,0.9072,3.24,-4.2,5.42,6.856850589,-6.7396,-0.7828,6.784908548,3.1104,0.9072,3.24,-9.85,-1.69,9.993928157
18/09/2020 02:30,-0.76384,6.72388,6.767127441,3.23616,0.94388,3.371,-4,5.78,7.029110897,-6.61384,-1.14612,6.712411683,3.23616,0.94388,3.371,-9.85,-2.09,10.06928995
18/09/2020 03:00,-0.28376,8.46932,8.47407228,3.42624,0.99932,3.569,-3.71,7.47,8.34056353,-6.07376,-2.67068,6.634989992,3.42624,0.99932,3.569,-9.5,-3.67,10.18424764
18/09/2020 03:30,0.09136,8.49998,8.500470966,3.53136,1.02998,3.6785,-3.44,7.47,8.224019698,-5.86864,-2.64002,6.435110026,3.53136,1.02998,3.6785,-9.4,-3.67,10.09103067
18/09/2020 04:00,0.6408,8.5844,8.608283685,3.8208,1.1144,3.98,-3.18,7.47,8.118700635,-5.0892,-2.5556,5.694826424,3.8208,1.1144,3.98,-8.91,-3.67,9.636233704
18/09/2020 04:30,0.60048,8.57264,8.593644908,3.78048,1.10264,3.938,-3.18,7.47,8.118700635,-5.18952,-2.49736,5.759160078,3.78048,1.10264,3.938,-8.97,-3.6,9.665448774
18/09/2020 05:00,0.03984,8.41662,8.416714291,3.51984,1.02662,3.6665,-3.48,7.39,8.168384173,-5.79016,-2.57338,6.336263682,3.51984,1.02662,3.6665,-9.31,-3.6,9.981788417
18/09/2020 05:30,-0.35928,8.37896,8.386659216,3.39072,0.98896,3.532,-3.75,7.39,8.287013937,-6.27928,-2.61104,6.800506393,3.39072,0.98896,3.532,-9.67,-3.6,10.31837681
18/09/2020 06:00,-0.87344,8.19608,8.242488993,3.34656,0.97608,3.486,-4.22,7.22,8.36282249,-6.81344,-2.62392,7.301227349,3.34656,0.97608,3.486,-10.16,-3.6,10.77894243
18/09/2020 06:30,-1.88288,7.85916,8.081561297,3.35712,0.97916,3.497,-5.24,6.88,8.648236815,-7.98288,-3.05084,8.545993084,3.35712,0.97916,3.497,-11.34,-4.03,12.0348037
18/09/2020 07:00,-2.77944,7.58558,8.078756752,3.31056,0.96558,3.4485,-6.09,6.62,8.995137575,-9.27944,-3.38442,9.877363284,3.31056,0.96558,3.4485,-12.59,-4.35,13.3203078
18/09/2020 07:30,-1.92408,7.67256,7.910136585,4.22592,1.23256,4.402,-6.15,6.44,8.904835765,-8.75408,-3.41744,9.397489707,4.22592,1.23256,4.402,-12.98,-4.65,13.78778082
18/09/2020 08:00,0.17192,7.37306,7.375064084,5.46192,1.59306,5.6895,-5.29,5.78,7.835336623,-6.81808,-3.14694,7.509290662,5.46192,1.59306,5.6895,-12.28,-4.74,13.16305436
18/09/2020 08:30,0.14336,5.85348,5.855235281,5.70336,1.66348,5.941,-5.56,4.19,6.962018385,-6.85664,-1.99652,7.141400717,5.70336,1.66348,5.941,-12.56,-3.66,13.08240039
18/09/2020 09:00,5.21576,6.13168,8.049947329,8.40576,2.45168,8.756,-3.19,3.68,4.870164268,-1.06424,-1.51832,1.854158138,8.40576,2.45168,8.756,-9.47,-3.97,10.26848577
18/09/2020 09:30,14.58848,7.12664,16.23615553,13.18848,3.84664,13.738,1.4,3.28,3.566286584,8.29848,-0.57336,8.318263761,13.18848,3.84664,13.738,-4.89,-4.42,6.591547618
18/09/2020 10:00,24.62304,8.35922,26.00328167,17.96304,5.23922,18.7115,6.66,3.12,7.354590403,19.02304,0.48922,19.02932965,17.96304,5.23922,18.7115,1.06,-4.75,4.866836755
18/09/2020 10:30,25.20064,8.49102,26.59266209,18.14064,5.29102,18.8965,7.06,3.2,7.751361171,19.55064,0.54102,19.55812432,18.14064,5.29102,18.8965,1.41,-4.75,4.954856204
18/09/2020 11:00,32.01984,9.25412,33.33029989,21.09984,6.15412,21.979,10.92,3.1,11.35149329,25.91984,0.95412,25.93739483,21.09984,6.15412,21.979,4.82,-5.2,7.090303238
18/09/2020 11:30,41.05624,9.88682,42.22989525,25.56624,7.45682,26.6315,15.49,2.43,15.67944514,34.90624,1.44682,34.93621157,25.56624,7.45682,26.6315,9.34,-6.01,11.10656112
18/09/2020 12:00,62.62632,11.62226,63.69562688,36.07632,10.52226,37.5795,26.55,1.1,26.57277742,56.97632,3.17226,57.06456233,36.07632,10.52226,37.5795,20.9,-7.35,22.1547399
18/09/2020 12:30,67.40608,11.95594,68.45819251,38.38608,11.19594,39.9855,29.02,0.76,29.02995005,61.82608,3.78594,61.94188817,38.38608,11.19594,39.9855,23.44,-7.41,24.58336226
18/09/2020 13:00,67.23032,12.02676,68.29757597,38.32032,11.17676,39.917,28.91,0.85,28.92249298,61.85032,3.92676,61.97484593,38.32032,11.17676,39.917,23.53,-7.25,24.62160433
18/09/2020 13:30,66.36288,11.85834,67.41403466,37.74288,11.00834,39.3155,28.62,0.85,28.63261951,60.69288,3.95834,60.82182288,37.74288,11.00834,39.3155,22.95,-7.05,24.00843602
18/09/2020 14:00,65.85024,11.65882,66.8743762,37.47024,10.92882,39.0315,28.38,0.73,28.3893871,60.60024,4.09882,60.73869782,37.47024,10.92882,39.0315,23.13,-6.83,24.11733402
18/09/2020 14:30,62.12472,11.52096,63.18396438,35.69472,10.41096,37.182,26.43,1.11,26.45329847,56.88472,3.75096,57.00825441,35.69472,10.41096,37.182,21.19,-6.66,22.211972
18/09/2020 15:00,60.01728,11.81254,61.16870115,34.63728,10.10254,36.0805,25.38,1.71,25.43754115,54.88728,3.44254,54.9951324,34.63728,10.10254,36.0805,20.25,-6.66,21.3170847
18/09/2020 15:30,57.2548,11.9139,58.48122037,33.3048,9.7139,34.6925,23.95,2.2,24.05083159,51.7348,3.5239,51.8546758,33.3048,9.7139,34.6925,18.43,-6.19,19.44173346
18/09/2020 16:00,48.87224,11.16982,50.13243183,29.14224,8.49982,30.3565,19.73,2.67,19.90984179,43.43224,3.01982,43.53709664,29.14224,8.49982,30.3565,14.29,-5.48,15.30472149
18/09/2020 16:30,41.38272,10.75746,42.75806895,25.84272,7.53746,26.9195,15.54,3.22,15.87009767,36.06272,2.84746,36.17496098,25.84272,7.53746,26.9195,10.22,-4.69,11.24475433
18/09/2020 17:00,31.92312,9.99966,33.45263503,21.63312,6.30966,22.5345,10.29,3.69,10.9316147,26.58312,2.29966,26.68240441,21.63312,6.30966,22.5345,4.95,-4.01,6.370447394
18/09/2020 17:30,22.14488,9.17434,23.97006935,17.05488,4.97434,17.7655,5.09,4.2,6.599098423,16.39488,1.53434,16.46652026,17.05488,4.97434,17.7655,-0.66,-3.44,3.502741783
18/09/2020 18:00,13.24832,8.16076,15.56007669,12.68832,3.70076,13.217,0.56,4.46,4.495019466,7.43832,0.58076,7.460957485,12.68832,3.70076,13.217,-5.25,-3.12,6.107118797
18/09/2020 18:30,4.996,7.0755,8.661565462,8.796,2.5655,9.1625,-3.8,4.51,5.897465557,-0.774,-0.3745,0.859840828,8.796,2.5655,9.1625,-9.57,-2.94,10.01141848
18/09/2020 19:00,-0.14688,6.46966,6.471327086,6.27312,1.82966,6.5345,-6.42,4.64,7.921237277,-6.28688,-1.06034,6.375671027,6.27312,1.82966,6.5345,-12.56,-2.89,12.88820003
18/09/2020 19:30,-3.56384,6.58888,7.49094755,4.55616,1.32888,4.746,-8.12,5.26,9.67481266,-9.85384,-2.14112,10.08377695,4.55616,1.32888,4.746,-14.41,-3.47,14.82190946
18/09/2020 20:00,-4.65488,6.92066,8.34047017,3.94512,1.15066,4.1095,-8.6,5.77,10.3562976,-10.98488,-2.69934,11.31167649,3.94512,1.15066,4.1095,-14.93,-3.85,15.41841107
18/09/2020 20:30,-4.22744,6.93158,8.11899318,3.98256,1.16158,4.1485,-8.21,5.77,10.03478948,-10.32744,-2.45842,10.61601836,3.98256,1.16158,4.1485,-14.31,-3.62,14.76077572
18/09/2020 21:00,-3.4216,7.2912,8.054125899,4.1184,1.2012,4.29,-7.54,6.09,9.692249481,-9.4716,-2.4188,9.775571595,4.1184,1.2012,4.29,-13.59,-3.62,14.06387216
18/09/2020 21:30,-2.58832,7.35924,7.801141827,4.35168,1.26924,4.533,-6.94,6.09,9.233184716,-8.58832,-2.08076,8.836786893,4.35168,1.26924,4.533,-12.94,-3.35,13.36660391
18/09/2020 22:00,-2.4384,5.8538,6.341353878,4.1616,1.2138,4.335,-6.6,4.64,8.067812591,-7.8484,-0.3262,7.855175937,4.1616,1.2138,4.335,-12.01,-1.54,12.10833184
18/09/2020 22:30,-1.4928,5.6096,5.804831091,4.3872,1.2796,4.57,-5.88,4.33,7.302280466,-6.6828,0.1696,6.684951757,4.3872,1.2796,4.57,-11.07,-1.11,11.12551122
18/09/2020 23:00,-1.04048,5.58986,5.685871389,4.31952,1.25986,4.4995,-5.36,4.33,6.890464426,-5.97048,0.19986,5.97382419,4.31952,1.25986,4.4995,-10.29,-1.06,10.34445262
18/09/2020 23:30,-0.16848,7.47836,7.480257603,4.21152,1.22836,4.387,-4.38,6.25,7.631965671,-5.60848,-1.51164,5.808623193,4.21152,1.22836,4.387,-9.82,-2.74,10.19509686
19/09/2020 00:00,0.34112,7.74866,7.756164945,4.28112,1.24866,4.4595,-3.94,6.5,7.600894684,-4.93888,-1.63134,5.201327316,4.28112,1.24866,4.4595,-9.22,-2.88,9.659337451
19/09/2020 00:30,0.30672,7.70946,7.715558998,4.14672,1.20946,4.3195,-3.84,6.5,7.549543033,-4.67328,-1.62054,4.946281012,4.14672,1.20946,4.3195,-8.82,-2.83,9.262899114
19/09/2020 01:00,0.83848,7.62414,7.670108177,4.36848,1.27414,4.5505,-3.53,6.35,7.26521851,-3.98152,-1.36586,4.209284387,4.36848,1.27414,4.5505,-8.35,-2.64,8.757402583
19/09/2020 01:30,0.81112,7.53616,7.579684901,4.34112,1.26616,4.522,-3.53,6.27,7.195401309,-4.00888,-1.37384,4.237753556,4.34112,1.26616,4.522,-8.35,-2.64,8.757402583
19/09/2020 02:00,1.23464,7.63052,7.729758819,4.66464,1.36052,4.859,-3.43,6.27,7.146873442,-3.62536,-1.27948,3.84451612,4.66464,1.36052,4.859,-8.29,-2.64,8.700212641
19/09/2020 02:30,1.98864,7.73502,7.986565185,5.22864,1.52502,5.4465,-3.24,6.21,7.004405756,-2.62136,-1.11498,2.848632769,5.22864,1.52502,5.4465,-7.85,-2.64,8.282034774
19/09/2020 03:00,2.65128,7.83204,8.268623598,5.56128,1.62204,5.793,-2.91,6.21,6.858002625,-1.92872,-1.01796,2.180872165,5.56128,1.62204,5.793,-7.49,-2.64,7.941643407
19/09/2020 03:30,2.74152,7.92336,8.384245082,5.53152,1.61336,5.762,-2.79,6.31,6.899289819,-1.78848,-1.02664,2.062195529,5.53152,1.61336,5.762,-7.32,-2.64,7.781516562
19/09/2020 04:00,2.86464,8.05052,8.545000562,5.38464,1.57052,5.609,-2.52,6.48,6.95275485,-1.82536,-0.85948,2.017583951,5.38464,1.57052,5.609,-7.21,-2.43,7.608482109
19/09/2020 04:30,2.5092,7.9731,8.358612819,5.1192,1.4931,5.3325,-2.61,6.48,6.985878613,-1.9208,-0.8669,2.107365239,5.1192,1.4931,5.3325,-7.04,-2.36,7.42503872
19/09/2020 05:00,1.8152,7.7611,7.970547299,4.7352,1.3811,4.9325,-2.92,6.38,7.016466347,-2.4748,-0.9789,2.661368116,4.7352,1.3811,4.9325,-7.21,-2.36,7.586415491
19/09/2020 05:30,1.25448,7.59964,7.702483249,4.52448,1.31964,4.713,-3.27,6.28,7.080346037,-3.01552,-1.10036,3.210008255,4.52448,1.31964,4.713,-7.54,-2.42,7.918838299
19/09/2020 06:00,0.70704,7.40372,7.437403808,4.36704,1.27372,4.549,-3.66,6.13,7.139502784,-3.50296,-1.14628,3.685740984,4.36704,1.27372,4.549,-7.87,-2.42,8.233668684
19/09/2020 06:30,-0.00664,7.55848,7.558482917,4.14336,1.20848,4.316,-4.15,6.35,7.585842076,-4.70664,-1.59152,4.968439997,4.14336,1.20848,4.316,-8.85,-2.8,9.282375773
19/09/2020 07:00,-0.44704,7.48378,7.49711997,4.09296,1.19378,4.2635,-4.54,6.29,7.757299788,-5.31704,-1.83622,5.625177175,4.09296,1.19378,4.2635,-9.41,-3.03,9.885797894
19/09/2020 07:30,-0.0916,7.5012,7.50175926,4.5984,1.3412,4.79,-4.69,6.16,7.742202529,-5.3416,-2.0688,5.728230442,4.5984,1.3412,4.79,-9.94,-3.41,10.50864882
19/09/2020 08:00,1.272,7.756,7.859613222,5.472,1.596,5.7,-4.2,6.16,7.455575095,-4.288,-2.024,4.741679028,5.472,1.596,5.7,-9.76,-3.62,10.40970701
19/09/2020 08:30,3.55336,7.96598,8.722568696,6.84336,1.99598,7.1285,-3.29,5.97,6.816524041,-2.26664,-1.79402,2.890703141,6.84336,1.99598,7.1285,-9.11,-3.79,9.866924546
19/09/2020 09:00,8.24624,8.63432,11.93951239,9.30624,2.71432,9.694,-1.06,5.92,6.014149982,2.59624,-1.31568,2.910580011,9.30624,2.71432,9.694,-6.71,-4.03,7.827196177
19/09/2020 09:30,11.39072,8.88646,14.44706453,10.65072,3.10646,11.0945,0.74,5.78,5.827177705,4.73072,-1.04354,4.844449138,10.65072,3.10646,11.0945,-5.92,-4.15,7.22972337
19/09/2020 10:00,19.99688,9.63034,22.19501427,15.08688,4.40034,15.7155,4.91,5.23,7.173632274,13.64688,-0.21966,13.64864771,15.08688,4.40034,15.7155,-1.44,-4.62,4.839214812
19/09/2020 10:30,30.36568,10.84124,32.24293731,20.09568,5.86124,20.933,10.27,4.98,11.41373296,24.48568,0.46124,24.49002383,20.09568,5.86124,20.933,4.39,-5.4,6.959317495
19/09/2020 11:00,36.58224,11.25232,38.27368533,23.08224,6.73232,24.044,13.5,4.52,14.23658667,31.04224,1.01232,31.05874202,23.08224,6.73232,24.044,7.96,-5.72,9.802040604
19/09/2020 11:30,44.17232,11.87776,45.74139304,26.63232,7.76776,27.742,17.54,4.11,18.01509645,38.70232,1.69776,38.73954004,26.63232,7.76776,27.742,12.07,-6.07,13.51035899
19/09/2020 12:00,54.89312,12.70716,56.34471172,31.77312,9.26716,33.097,23.12,3.44,23.37451604,49.88312,2.47716,49.94458912,31.77312,9.26716,33.097,18.11,-6.79,19.34104961
19/09/2020 12:30,62.65624,13.40182,64.07349835,36.00624,10.50182,37.5065,26.65,2.9,26.80732176,58.09624,3.22182,58.18550701,36.00624,10.50182,37.5065,22.09,-7.28,23.25868655
19/09/2020 13:00,68.78096,14.04028,70.19935841,39.36096,11.48028,41.001,29.42,2.56,29.53116997,64.47096,3.92028,64.59004009,39.36096,11.48028,41.001,25.11,-7.56,26.22338079
19/09/2020 13:30,67.3312,13.7791,68.72666215,38.1912,11.1391,39.7825,29.14,2.64,29.25934381,63.1212,3.6991,63.22949652,38.1912,11.1391,39.7825,24.93,-7.44,26.01650438
19/09/2020 14:00,64.81472,13.56346,66.21869355,37.07472,10.81346,38.6195,27.74,2.75,27.87597711,60.53472,3.56346,60.63951329,37.07472,10.81346,38.6195,23.46,-7.25,24.55471645
19/09/2020 14:30,61.35216,13.19688,62.75543943,35.13216,10.24688,36.596,26.22,2.95,26.38542969,57.16216,3.50688,57.26963195,35.13216,10.24688,36.596,22.03,-6.74,23.03797951
19/09/2020 15:00,56.2096,12.8078,57.65031546,32.7696,9.5578,34.135,23.44,3.25,23.66423673,51.8796,3.5878,52.00351147,32.7696,9.5578,34.135,19.11,-5.97,20.02081417
19/09/2020 15:30,52.3464,12.6352,53.84973419,31.0464,9.0552,32.34,21.3,3.58,21.59875922,47.9264,3.2852,48.03886298,31.0464,9.0552,32.34,16.88,-5.77,17.83892654
19/09/2020 16:00,47.324,12.292,48.89431705,28.464,8.302,29.65,18.86,3.99,19.27744018,42.294,2.952,42.39689541,28.464,8.302,29.65,13.83,-5.35,14.82873562
19/09/2020 16:30,40.66312,12.00716,42.39883512,25.29312,7.37716,26.347,15.37,4.63,16.05222103,35.59312,2.41716,35.67510131,25.29312,7.37716,26.347,10.3,-4.96,11.43204269
19/09/2020 17:00,32.83216,11.53438,34.79931971,21.75216,6.34438,22.6585,11.08,5.19,12.2352973,27.59216,1.59438,27.63818628,21.75216,6.34438,22.6585,5.84,-4.75,7.52782173
19/09/2020 17:30,22.45424,10.33832,24.71990604,17.03424,4.96832,17.744,5.42,5.37,7.629764085,17.08424,0.68832,17.0981005,17.03424,4.96832,17.744,0.05,-4.28,4.280292046
19/09/2020 18:00,11.82888,8.89884,14.80242397,12.09888,3.52884,12.603,-0.27,5.37,5.376783425,6.89888,-0.24116,6.903093756,12.09888,3.52884,12.603,-5.2,-3.77,6.42284205
19/09/2020 18:30,4.39248,8.19364,9.296753035,8.41248,2.45364,8.763,-4.02,5.74,7.00771004,-1.10752,-1.31636,1.720291894,8.41248,2.45364,8.763,-9.52,-3.77,10.23930173
19/09/2020 19:00,-1.27992,7.33544,7.446265856,5.47008,1.59544,5.698,-6.75,5.74,8.860592531,-6.76992,-1.97456,7.052,5.47008,1.59544,5.698,-12.24,-3.57,12.75
19/09/2020 19:30,-4.01216,4.99812,6.409261377,4.34784,1.26812,4.529,-8.36,3.73,9.154370541,-9.42216,-0.60188,9.441364234,4.34784,1.26812,4.529,-13.77,-1.87,13.89639522
19/09/2020 20:00,-4.0708,5.4606,6.810988548,4.4592,1.3006,4.645,-8.53,4.16,9.490337191,-9.6408,-0.9694,9.689414895,4.4592,1.3006,4.645,-14.1,-2.27,14.28155804
19/09/2020 20:30,-3.48992,5.59794,6.59670174,4.45008,1.29794,4.6355,-7.94,4.3,9.029595783,-8.96992,-0.68206,8.995814063,4.45008,1.29794,4.6355,-13.42,-1.98,13.56527921
19/09/2020 21:00,-3.11608,5.35156,6.192668972,4.39392,1.28156,4.577,-7.51,4.07,8.54195528,-8.18608,-0.14844,8.187425737,4.39392,1.28156,4.577,-12.58,-1.43,12.66101497
19/09/2020 21:30,-2.3172,5.4154,5.890328768,4.6128,1.3454,4.805,-6.93,4.07,8.036777961,-7.4572,0.1054,7.457944824,4.6128,1.3454,4.805,-12.07,-1.24,12.13352793
19/09/2020 22:00,-1.48864,5.63748,5.830714347,4.79136,1.39748,4.991,-6.28,4.24,7.577334624,-6.47864,0.15748,6.480553695,4.79136,1.39748,4.991,-11.27,-1.24,11.33801129
19/09/2020 22:30,-0.93576,5.69832,5.774642638,4.79424,1.39832,4.994,-5.73,4.3,7.164000279,-5.94576,0.31832,5.954274901,4.79424,1.39832,4.994,-10.74,-1.08,10.79416509
19/09/2020 23:00,-0.3708,5.6881,5.700173177,4.7592,1.3881,4.9575,-5.13,4.3,6.693795635,-5.1808,0.3081,5.189953203,4.7592,1.3881,4.9575,-9.94,-1.08,9.998499887
19/09/2020 23:30,-0.3444,6.1533,6.162930492,4.3656,1.2733,4.5475,-4.71,4.88,6.782219401,-5.0944,-0.3667,5.107580665,4.3656,1.2733,4.5475,-9.46,-1.64,9.601104103
20/09/2020 00:00,0.80616,7.73888,7.780755593,4.79616,1.39888,4.996,-3.99,6.34,7.491041316,-3.97384,-1.48112,4.240886794,4.79616,1.39888,4.996,-8.77,-2.88,9.230780032
20/09/2020 00:30,0.87712,6.38416,6.444132091,4.67712,1.36416,4.872,-3.8,5.02,6.296062261,-3.49288,-0.07584,3.49370325,4.67712,1.36416,4.872,-8.17,-1.44,8.295932738
20/09/2020 01:00,0.93544,4.94492,5.032621762,4.64544,1.35492,4.839,-3.71,3.59,5.162576876,-3.27456,0.61492,3.331796783,4.64544,1.35492,4.839,-7.92,-0.74,7.954495584
20/09/2020 01:30,0.29176,4.62468,4.633874081,4.30176,1.25468,4.481,-4.01,3.37,5.238033982,-3.83824,1.25468,4.038107007,4.30176,1.25468,4.481,-8.14,0,8.14
20/09/2020 02:00,0.11384,4.61362,4.615024274,4.26384,1.24362,4.4415,-4.15,3.37,5.345970445,-3.87616,1.24362,4.070774748,4.26384,1.24362,4.4415,-8.14,0,8.14
20/09/2020 02:30,0.22464,4.36802,4.373792616,4.24464,1.23802,4.4215,-4.02,3.13,5.094830714,-3.82536,1.93802,4.288274787,4.24464,1.23802,4.4215,-8.07,0.7,8.100302463
20/09/2020 03:00,0.57216,4.39938,4.436430034,4.35216,1.26938,4.5335,-3.78,3.13,4.907677659,-3.42784,1.96938,3.953295416,4.35216,1.26938,4.5335,-7.78,0.7,7.811427526
20/09/2020 03:30,0.31256,4.27408,4.28549339,4.16256,1.21408,4.336,-3.85,3.06,4.917936559,-3.44744,1.91408,3.943164313,4.16256,1.21408,4.336,-7.61,0.7,7.642126667
20/09/2020 04:00,0.16712,4.46416,4.467287051,3.95712,1.15416,4.122,-3.79,3.31,5.031918123,-3.65288,1.85416,4.096515788,3.95712,1.15416,4.122,-7.61,0.7,7.642126667
20/09/2020 04:30,0.002,5.046,5.046000396,3.792,1.106,3.95,-3.79,3.94,5.466964423,-3.648,1.106,3.811973242,3.792,1.106,3.95,-7.44,0,7.44
20/09/2020 05:00,0.08504,5.11272,5.113427187,3.81504,1.11272,3.974,-3.73,4,5.46926869,-3.53496,1.11272,3.705953049,3.81504,1.11272,3.974,-7.35,0,7.35
20/09/2020 05:30,-0.13696,5.09172,5.093561681,3.74304,1.09172,3.899,-3.88,4,5.572647486,-3.96696,1.09172,4.114440934,3.74304,1.09172,3.899,-7.71,0,7.71
20/09/2020 06:00,-0.7352,5.0164,5.069988955,3.4848,1.0164,3.63,-4.22,4,5.814499119,-4.4952,1.0164,4.608675732,3.4848,1.0164,3.63,-7.98,0,7.98
20/09/2020 06:30,-0.98944,5.19808,5.2914107,3.49056,1.01808,3.636,-4.48,4.18,6.127217966,-4.89944,0.32808,4.910412284,3.49056,1.01808,3.636,-8.39,-0.69,8.418325249
20/09/2020 07:00,-0.3052,5.4664,5.474913333,3.9648,1.1564,4.13,-4.27,4.31,6.067042113,-4.3152,0.2164,4.32062264,3.9648,1.1564,4.13,-8.28,-0.94,8.333186665
20/09/2020 07:30,0.328,7.4015,7.408764151,4.428,1.2915,4.6125,-4.1,6.11,7.358131556,-4.272,-1.8185,4.642943705,4.428,1.2915,4.6125,-8.7,-3.11,9.239161217
20/09/2020 08:00,1.42744,6.64842,6.799931871,5.13744,1.49842,5.3515,-3.71,5.15,6.347172599,-2.98256,-0.77158,3.080746638,5.13744,1.49842,5.3515,-8.12,-2.27,8.431328484
20/09/2020 08:30,2.58352,5.54686,6.119005757,6.02352,1.75686,6.2745,-3.44,3.79,5.118368881,-1.91648,0.71686,2.046163202,6.02352,1.75686,6.2745,-7.94,-1.04,8.007821177
20/09/2020 09:00,5.3648,6.0764,8.105782874,7.5648,2.2064,7.88,-2.2,3.87,4.451617683,0.6748,0.8764,1.106088604,7.5648,2.2064,7.88,-6.89,-1.33,7.017193171
20/09/2020 09:30,6.72768,6.28474,9.206499609,8.58768,2.50474,8.9455,-1.86,3.78,4.212837524,2.24768,1.03474,2.474419578,8.58768,2.50474,8.9455,-6.34,-1.47,6.508187152
20/09/2020 10:00,8.53048,8.77764,12.23993681,9.66048,2.81764,10.063,-1.13,5.96,6.06617672,3.12048,-1.25236,3.362409999,9.66048,2.81764,10.063,-6.54,-4.07,7.703018889
20/09/2020 10:30,11.91896,9.74678,15.39679603,11.02896,3.21678,11.4885,0.89,6.53,6.590371765,5.59896,-1.77322,5.873045398,11.02896,3.21678,11.4885,-5.43,-4.99,7.374618634
20/09/2020 11:00,16.3476,10.2768,19.30949621,13.4976,3.9368,14.06,2.85,6.34,6.951122212,11.0976,-1.2732,11.17039677,13.4976,3.9368,14.06,-2.4,-5.21,5.73620955
20/09/2020 11:30,23.43616,11.36388,26.04594717,16.91616,4.93388,17.621,6.52,6.43,9.157253955,18.71616,-0.98612,18.74212042,16.91616,4.93388,17.621,1.8,-5.92,6.187600504
20/09/2020 12:00,30.12304,12.35922,32.55991182,20.12304,5.86922,20.9615,10,6.49,11.92141351,24.44304,-0.84078,24.4574961,20.12304,5.86922,20.9615,4.32,-6.71,7.980382196
20/09/2020 12:30,40.81576,13.00418,42.83730806,25.14576,7.33418,26.1935,15.67,5.67,16.66426716,35.30576,0.25418,35.30667496,25.14576,7.33418,26.1935,10.16,-7.08,12.38353746
20/09/2020 13:00,36.174,12.527,38.28164057,23.064,6.727,24.025,13.11,5.8,14.33569322,30.764,-0.043,30.76403005,23.064,6.727,24.025,7.7,-6.77,10.25294592
20/09/2020 13:30,36.03448,12.78714,38.23603926,22.82448,6.65714,23.7755,13.21,6.13,14.56300106,30.69448,-0.11286,30.69468749,22.82448,6.65714,23.7755,7.87,-6.77,10.38122343
20/09/2020 14:00,37.10752,12.93386,39.29698175,23.32752,6.80386,24.2995,13.78,6.13,15.08195279,31.56752,-0.32614,31.56920471,23.32752,6.80386,24.2995,8.24,-7.13,10.89653615
20/09/2020 14:30,30.89576,12.41918,33.29840864,19.98576,5.82918,20.8185,10.91,6.59,12.74583069,25.15576,-0.92082,25.17260755,19.98576,5.82918,20.8185,5.17,-6.75,8.502434945
20/09/2020 15:00,36.1316,12.8063,38.33397759,22.5816,6.5863,23.5225,13.55,6.22,14.90942319,30.6616,-0.4137,30.66439079,22.5816,6.5863,23.5225,8.08,-7,10.69048175
20/09/2020 15:30,39.47672,13.04446,41.57606714,23.94672,6.98446,24.9445,15.53,6.06,16.6704679,34.04672,-0.19554,34.04728152,23.94672,6.98446,24.9445,10.1,-7.18,12.3920297
20/09/2020 16:00,40.41384,13.28862,42.54251856,24.78384,7.22862,25.8165,15.63,6.06,16.76366607,35.31384,0.14862,35.31415274,24.78384,7.22862,25.8165,10.53,-7.08,12.6888652
20/09/2020 16:30,32.08768,12.65724,34.49383905,20.76768,6.05724,21.633,11.32,6.6,13.10352624,26.58768,-0.44276,26.59136635,20.76768,6.05724,21.633,5.82,-6.5,8.724815184
20/09/2020 17:00,25.062,12.1885,27.86868092,17.652,5.1485,18.3875,7.41,7.04,10.22104202,19.642,-0.8715,19.66132438,17.652,5.1485,18.3875,1.99,-6.02,6.340386424
20/09/2020 17:30,16.84136,11.29498,20.27826373,13.73136,4.00498,14.3035,3.11,7.29,7.925667164,10.24136,-1.78502,10.3957564,13.73136,4.00498,14.3035,-3.49,-5.79,6.760488148
20/09/2020 18:00,5.97352,9.81436,11.48932563,8.96352,2.61436,9.337,-2.99,7.2,7.796159311,0.56352,-2.70564,2.763700888,8.96352,2.61436,9.337,-8.4,-5.32,9.942957307
20/09/2020 18:30,-0.6224,7.9093,7.933751209,5.5176,1.6093,5.7475,-6.14,6.3,8.797135898,-6.6524,-2.5907,7.139058219,5.5176,1.6093,5.7475,-12.17,-4.2,12.87435047
20/09/2020 19:00,-4.39936,7.17852,8.419353764,3.80064,1.10852,3.959,-8.2,6.07,10.20220074,-10.28936,-2.92148,10.69607286,3.80064,1.10852,3.959,-14.09,-4.03,14.65499915
20/09/2020 19:30,-6.3188,6.7991,9.281971464,2.9112,0.8491,3.0325,-9.23,5.95,10.98159369,-12.5288,-3.1809,12.92628927,2.9112,0.8491,3.0325,-15.44,-4.03,15.95727107
20/09/2020 20:00,-6.59648,3.93686,7.681953856,2.90352,0.84686,3.0245,-9.5,3.09,9.989899899,-12.22648,-0.46314,12.23524874,2.90352,0.84686,3.0245,-15.13,-1.31,15.18660594
20/09/2020 20:30,-5.93464,3.86198,7.080596123,2.95536,0.86198,3.0785,-8.89,3,9.382542299,-11.75464,-0.09802,11.75504868,2.95536,0.86198,3.0785,-14.71,-0.96,14.74129234
20/09/2020 21:00,-5.45624,3.92818,6.723180278,2.87376,0.83818,2.9935,-8.33,3.09,8.884649684,-11.06624,0.10818,11.06676875,2.87376,0.83818,2.9935,-13.94,-0.73,13.95910097
20/09/2020 21:30,-4.87776,4.07482,6.355839885,2.86224,0.83482,2.9815,-7.74,3.24,8.390780655,-10.46776,0.10482,10.4682848,2.86224,0.83482,2.9815,-13.33,-0.73,13.34997378
20/09/2020 22:00,-3.81952,5.58014,6.762151688,2.88048,0.84014,3.0005,-6.7,4.74,8.207167599,-9.77952,-1.04986,9.835711334,2.88048,0.84014,3.0005,-12.66,-1.89,12.80030078
20/09/2020 22:30,-3.42608,5.85656,6.785080633,2.83392,0.82656,2.952,-6.26,5.03,8.030473211,-9.06608,-1.06344,9.128237026,2.83392,0.82656,2.952,-11.9,-1.89,12.0491535
20/09/2020 23:00,-2.68992,6.12544,6.690043707,2.83008,0.82544,2.948,-5.52,5.3,7.652476723,-8.27992,-1.27456,8.377444622,2.83008,0.82544,2.948,-11.11,-2.1,11.30672809
20/09/2020 23:30,-2.04184,8.13738,8.389640269,2.76816,0.80738,2.8835,-4.81,7.33,8.767268674,-7.80184,-3.20262,8.433592488,2.76816,0.80738,2.8835,-10.57,-4.01,11.30508735
21/09/2020 00:00,-1.76696,6.64172,6.872742699,2.78304,0.81172,2.899,-4.55,5.83,7.395363412,-7.00696,-1.65828,7.200512551,2.78304,0.81172,2.899,-9.79,-2.47,10.09678167
21/09/2020 00:30,-1.6456,5.8192,6.04740341,2.7744,0.8092,2.89,-4.42,5.01,6.681055306,-6.5456,-0.7308,6.586269657,2.7744,0.8092,2.89,-9.32,-1.54,9.446374966
21/09/2020 01:00,-1.54024,6.07368,6.265933929,2.78976,0.81368,2.906,-4.33,5.26,6.81296558,-6.36024,-0.97632,6.434738037,2.78976,0.81368,2.906,-9.15,-1.79,9.32344357
21/09/2020 01:30,-1.698,6.1385,6.369017683,2.772,0.8085,2.8875,-4.47,5.33,6.95627774,-6.608,-1.0615,6.69271591,2.772,0.8085,2.8875,-9.38,-1.87,9.56458572
21/09/2020 02:00,-1.92568,6.21626,6.507697892,2.76432,0.80626,2.8795,-4.69,5.41,7.159902234,-6.75568,-1.15374,6.853490224,2.76432,0.80626,2.8795,-9.52,-1.96,9.719670776
21/09/2020 02:30,-1.85664,6.32598,6.592809344,2.76336,0.80598,2.8785,-4.62,5.52,7.198249787,-6.68664,-1.23402,6.799555857,2.76336,0.80598,2.8785,-9.45,-2.04,9.66768328
21/09/2020 03:00,-1.61272,6.61004,6.803932289,2.77728,0.81004,2.893,-4.39,5.8,7.274070387,-6.42272,-1.32996,6.558972923,2.77728,0.81004,2.893,-9.2,-2.14,9.445612738
21/09/2020 03:30,-1.46656,6.69892,6.857574455,2.77344,0.80892,2.889,-4.24,5.89,7.257389338,-6.42656,-1.33108,6.562960262,2.77344,0.80892,2.889,-9.2,-2.14,9.445612738
21/09/2020 04:00,-1.47808,6.69556,6.856766308,2.76192,0.80556,2.877,-4.24,5.89,7.257389338,-6.28808,-1.33444,6.42811638,2.76192,0.80556,2.877,-9.05,-2.14,9.299575259
21/09/2020 04:30,-1.4752,6.6964,6.856966385,2.7648,0.8064,2.88,-4.24,5.89,7.257389338,-6.2852,-1.2136,6.401293932,2.7648,0.8064,2.88,-9.05,-2.02,9.272696479
21/09/2020 05:00,-1.5472,6.6329,6.810961037,2.7528,0.8029,2.8675,-4.3,5.83,7.244232188,-6.2972,-1.2171,6.413739958,2.7528,0.8029,2.8675,-9.05,-2.02,9.272696479
21/09/2020 05:30,-1.76624,6.53318,6.767720787,2.75376,0.80318,2.8685,-4.52,5.73,7.298171004,-6.58624,-1.13682,6.683630529,2.75376,0.80318,2.8685,-9.34,-1.94,9.539350083
21/09/2020 06:00,-2.09288,6.53416,6.86115104,2.75712,0.80416,2.872,-4.85,5.73,7.507023378,-7.18288,-1.38584,7.315348085,2.75712,0.80416,2.872,-9.94,-2.19,10.17839378
21/09/2020 06:30,-3.01816,6.44262,7.114537388,2.75184,0.80262,2.8665,-5.77,5.64,8.068612024,-8.63816,-1.85738,8.835591019,2.75184,0.80262,2.8665,-11.39,-2.66,11.69648238
21/09/2020 07:00,-3.91704,6.21628,7.347471633,2.59296,0.75628,2.701,-6.51,5.46,8.496569896,-9.98704,-2.22372,10.23161271,2.59296,0.75628,2.701,-12.58,-2.98,12.92813985
21/09/2020 07:30,-4.27232,5.74474,7.159242687,3.06768,0.89474,3.1955,-7.34,4.85,8.797618996,-10.22232,-2.48526,10.52009237,3.06768,0.89474,3.1955,-13.29,-3.38,13.7130777
21/09/2020 08:00,0.08336,7.73598,7.736429115,5.40336,1.57598,5.6285,-5.32,6.16,8.139287438,-6.41664,-3.60402,7.359499239,5.40336,1.57598,5.6285,-11.82,-5.18,12.90522375
21/09/2020 08:30,8.0528,8.6829,11.84231144,9.4728,2.7629,9.8675,-1.42,5.92,6.08792247,1.5228,-2.8271,3.211139089,9.4728,2.7629,9.8675,-7.95,-5.59,9.718569854
21/09/2020 09:00,18.48384,9.80112,20.92162265,14.40384,4.20112,15.004,4.08,5.6,6.928665095,11.20384,-2.14888,11.40805487,14.40384,4.20112,15.004,-3.2,-6.35,7.110731327
21/09/2020 09:30,27.86376,10.55318,29.79528032,19.07376,5.56318,19.8685,8.79,4.99,10.10763078,21.73376,-1.31682,21.77361565,19.07376,5.56318,19.8685,2.66,-6.88,7.376313442
21/09/2020 10:00,36.26232,11.38026,38.00613331,22.97232,6.70026,23.9295,13.29,4.68,14.08994322,29.77232,-0.64974,29.779409,22.97232,6.70026,23.9295,6.8,-7.35,10.0131164
