Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
21/09/2020 10:30,42.39,12.03,44.06396487,25.68,7.49,26.75,16.71,4.54,17.31576449,35.75,-0.24,35.75080559,25.68,7.49,26.75,10.07,-7.73,12.69479421
21/09/2020 11:00,48.68128,12.42704,50.2423959,28.96128,8.44704,30.168,19.72,3.98,20.11762411,42.59128,0.34704,42.59269384,28.96128,8.44704,30.168,13.63,-8.1,15.85518527
21/09/2020 11:30,52.4888,12.8259,54.03311796,30.3288,8.8459,31.5925,22.16,3.98,22.51457306,46.1488,0.2459,46.14945512,30.3288,8.8459,31.5925,15.82,-8.6,18.0064544
21/09/2020 12:00,55.4132,12.9301,56.90175938,31.7832,9.2701,33.1075,23.63,3.66,23.91176489,49.2032,0.4001,49.2048267,31.7832,9.2701,33.1075,17.42,-8.87,19.5482301
21/09/2020 12:30,57.27472,13.31596,58.80228177,32.69472,9.53596,34.057,24.58,3.78,24.86895253,50.99472,0.58596,50.99808641,32.69472,9.53596,34.057,18.3,-8.95,20.37136471
21/09/2020 13:00,57.81984,13.26412,59.32175635,32.85984,9.58412,34.229,24.96,3.68,25.22982362,51.60984,0.56412,51.61292296,32.85984,9.58412,34.229,18.75,-9.02,20.80679937
21/09/2020 13:30,59.03456,13.32758,60.52027481,33.45456,9.75758,34.8485,25.58,3.57,25.82791707,52.92456,0.73758,52.92969937,33.45456,9.75758,34.8485,19.47,-9.02,21.45789598
21/09/2020 14:00,58.0292,12.9906,59.46548361,33.0192,9.6306,34.395,25.01,3.36,25.23469239,52.1692,0.6106,52.17277318,33.0192,9.6306,34.395,19.15,-9.02,21.16796873
21/09/2020 14:30,55.59512,12.81316,57.05255855,31.72512,9.25316,33.047,23.87,3.56,24.13401127,49.54512,0.23316,49.54566862,31.72512,9.25316,33.047,17.82,-9.02,19.97280151
21/09/2020 15:00,51.98648,12.65564,53.50475985,29.91648,8.72564,31.163,22.07,3.93,22.41717645,45.60648,-0.06436,45.60652541,29.91648,8.72564,31.163,15.69,-8.79,17.98444328
21/09/2020 15:30,46.8732,12.2701,48.45257715,27.4632,8.0101,28.6075,19.41,4.26,19.87198279,40.5132,-0.3499,40.51471096,27.4632,8.0101,28.6075,13.05,-8.36,15.49813215
21/09/2020 16:00,40.61472,11.95596,42.33793169,24.53472,7.15596,25.557,16.08,4.8,16.78113226,34.02472,-0.73404,34.03263707,24.53472,7.15596,25.557,9.49,-7.89,12.34148289
21/09/2020 16:30,33.95448,9.57464,35.2786117,21.68448,6.32464,22.588,12.27,3.25,12.69312412,27.73448,1.24464,27.7623938,21.68448,6.32464,22.588,6.05,-5.08,7.899930379
21/09/2020 17:00,24.95064,8.52602,26.3671662,17.54064,5.11602,18.2715,7.41,3.41,8.156972478,19.15064,0.95602,19.17448791,17.54064,5.11602,18.2715,1.61,-4.16,4.460683804
21/09/2020 17:30,15.02456,7.64008,16.85551024,12.75456,3.72008,13.286,2.27,3.92,4.529823396,8.27456,0.10008,8.275165207,12.75456,3.72008,13.286,-4.48,-3.62,5.759756939
21/09/2020 18:00,4.92144,6.52542,8.17322934,8.04144,2.34542,8.3765,-3.12,4.18,5.216013804,-1.78856,-0.77458,1.949082104,8.04144,2.34542,8.3765,-9.83,-3.12,10.31325846
21/09/2020 18:30,-1.45432,5.61374,5.799062291,4.91568,1.43374,5.1205,-6.37,4.18,7.619009122,-8.18432,-1.59626,8.338533435,4.91568,1.43374,5.1205,-13.1,-3.03,13.44585066
21/09/2020 19:00,-4.91664,5.68348,7.515004578,3.30336,0.96348,3.441,-8.22,4.72,9.478755193,-12.04664,-2.59652,12.32328898,3.30336,0.96348,3.441,-15.35,-3.56,15.75741413
21/09/2020 19:30,-6.06568,7.06876,9.314496326,2.94432,0.85876,3.067,-9.01,6.21,10.9427693,-13.78568,-4.64124,14.54599882,2.94432,0.85876,3.067,-16.73,-5.5,17.61087448
21/09/2020 20:00,-6.09544,7.45008,9.625906752,2.91456,0.85008,3.036,-9.01,6.6,11.16871076,-13.81544,-4.71992,14.59945298,2.91456,0.85008,3.036,-16.73,-5.57,17.63286137
21/09/2020 20:30,-5.30936,7.57352,9.249189629,2.96064,0.86352,3.084,-8.27,6.71,10.64974178,-12.89936,-4.27648,13.58976709,2.96064,0.86352,3.084,-15.86,-5.14,16.67210844
21/09/2020 21:00,-4.584,7.613,8.886553044,3.096,0.903,3.225,-7.68,6.71,10.19835771,-11.884,-3.977,12.53179895,3.096,0.903,3.225,-14.98,-4.88,15.75483418
21/09/2020 21:30,-4.37896,7.65072,8.815259905,2.95104,0.86072,3.074,-7.33,6.79,9.991646511,-11.47896,-3.89928,12.12315583,2.95104,0.86072,3.074,-14.43,-4.76,15.1948182
21/09/2020 22:00,-4.09192,7.62944,8.657491785,2.87808,0.83944,2.998,-6.97,6.79,9.730621768,-10.47192,-3.74056,11.11993245,2.87808,0.83944,2.998,-13.35,-4.58,14.11378404
21/09/2020 22:30,-3.60016,7.89912,8.680855303,2.73984,0.79912,2.854,-6.34,7.1,9.51869739,-9.98016,-3.78088,10.67233092,2.73984,0.79912,2.854,-12.72,-4.58,13.51942306
21/09/2020 23:00,-3.19256,6.02842,6.821604434,2.73744,0.79842,2.8515,-5.93,5.23,7.906819841,-8.81256,-1.67158,8.969693052,2.73744,0.79842,2.8515,-11.55,-2.47,11.81115574
21/09/2020 23:30,-2.53984,5.80338,6.334824911,2.72016,0.79338,2.8335,-5.26,5.01,7.264137939,-7.93984,-1.28662,8.043410362,2.72016,0.79338,2.8335,-10.66,-2.08,10.86103126
22/09/2020 00:00,-2.23744,6.27658,6.663452127,2.66256,0.77658,2.7735,-4.9,5.5,7.366138744,-7.44744,-1.64342,7.626610771,2.66256,0.77658,2.7735,-10.11,-2.42,10.39560003
22/09/2020 00:30,-2.18984,6.90838,7.247145193,2.60016,0.75838,2.7085,-4.79,6.15,7.795293452,-7.10984,-2.26162,7.460881305,2.60016,0.75838,2.7085,-9.71,-3.02,10.16880032
22/09/2020 01:00,-2.08984,6.90838,7.217558136,2.60016,0.75838,2.7085,-4.69,6.15,7.734248509,-6.82984,-2.18162,7.169810336,2.60016,0.75838,2.7085,-9.43,-2.94,9.877676852
22/09/2020 01:30,-2.14456,6.90992,7.235062681,2.60544,0.75992,2.714,-4.75,6.15,7.770778597,-6.92456,-2.23008,7.274805015,2.60544,0.75992,2.714,-9.53,-2.99,9.988042851
22/09/2020 02:00,-2.32072,6.42104,6.827554174,2.60928,0.76104,2.718,-4.93,5.66,7.506030909,-6.92072,-1.65896,7.116776911,2.60928,0.76104,2.718,-9.53,-2.42,9.832461543
22/09/2020 02:30,-2.27944,4.96308,5.461502522,2.65056,0.77308,2.761,-4.93,4.19,6.470007728,-6.59944,-0.05692,6.599685462,2.65056,0.77308,2.761,-9.25,-0.83,9.287163184
22/09/2020 03:00,-1.90328,5.01446,5.363514133,2.82672,0.82446,2.9445,-4.73,4.19,6.318939784,-6.18328,0.05446,6.183519827,2.82672,0.82446,2.9445,-9.01,-0.77,9.042842473
22/09/2020 03:30,-1.74048,5.21236,5.495267728,2.81952,0.82236,2.937,-4.56,4.39,6.32974723,-6.06048,-0.13764,6.062042775,2.81952,0.82236,2.937,-8.88,-0.96,8.931741152
22/09/2020 04:00,-1.66528,5.07096,5.337395695,2.81472,0.82096,2.932,-4.48,4.25,6.175184208,-5.89528,0.03096,5.895361295,2.81472,0.82096,2.932,-8.71,-0.79,8.745753255
22/09/2020 04:30,-1.80224,5.06018,5.371544531,2.77776,0.81018,2.8935,-4.58,4.25,6.248111715,-5.93224,0.02018,5.932274324,2.77776,0.81018,2.8935,-8.71,-0.79,8.745753255
22/09/2020 05:00,-1.83488,4.99066,5.317280494,2.74512,0.80066,2.8595,-4.58,4.19,6.207455195,-6.01488,0.01066,6.014889446,2.74512,0.80066,2.8595,-8.76,-0.79,8.795550011
22/09/2020 05:30,-2.15344,6.98358,7.308056749,2.68656,0.78358,2.7985,-4.84,6.2,7.865468835,-6.80344,-2.20642,7.152278312,2.68656,0.78358,2.7985,-9.49,-2.99,9.949884421
22/09/2020 06:00,-3.03416,7.03462,7.661070777,2.41584,0.70462,2.5165,-5.45,6.33,8.35292763,-7.87416,-2.28538,8.199107113,2.41584,0.70462,2.5165,-10.29,-2.99,10.71560544
22/09/2020 06:30,-3.84952,6.79764,7.811959665,2.46048,0.71764,2.563,-6.31,6.08,8.762562411,-9.11952,-2.82236,9.546274718,2.46048,0.71764,2.563,-11.58,-3.54,12.10900491
22/09/2020 07:00,-4.462,6.7315,8.076047068,2.508,0.7315,2.6125,-6.97,6,9.196787483,-10.312,-3.2485,10.81157233,2.508,0.7315,2.6125,-12.82,-3.98,13.42359117
22/09/2020 07:30,-3.77768,6.43526,7.462133572,3.41232,0.99526,3.5545,-7.19,5.44,9.01608008,-9.57768,-2.98474,10.03198022,3.41232,0.99526,3.5545,-12.99,-3.98,13.58604063
22/09/2020 08:00,-0.30392,4.71094,4.720733317,5.38608,1.57094,5.6105,-5.69,3.14,6.498899907,-5.70392,-0.86906,5.769745978,5.38608,1.57094,5.6105,-11.09,-2.44,11.35524989
22/09/2020 08:30,5.58816,5.22488,7.650287785,8.34816,2.43488,8.696,-2.76,2.79,3.924499968,0.39816,-0.50512,0.643177736,8.34816,2.43488,8.696,-7.95,-2.94,8.476207879
22/09/2020 09:00,14.30416,6.09788,15.54969883,12.16416,3.54788,12.671,2.14,2.55,3.328978822,8.49416,0.09788,8.494723927,12.16416,3.54788,12.671,-3.67,-3.45,5.037003077
22/09/2020 09:30,21.95824,6.71532,22.96213898,16.09824,4.69532,16.769,5.86,2.02,6.198386887,16.81824,0.76532,16.83564407,16.09824,4.69532,16.769,0.72,-3.93,3.995409866
22/09/2020 10:00,30.5668,8.0074,31.59822332,19.8768,5.7974,20.705,10.69,2.21,10.9160524,24.6768,0.9574,24.69536542,19.8768,5.7974,20.705,4.8,-4.84,6.816568051
22/09/2020 10:30,38.48976,9.07868,39.54597395,23.54976,6.86868,24.531,14.94,2.21,15.10257263,32.25976,1.24868,32.28391731,23.54976,6.86868,24.531,8.71,-5.62,10.36573683
22/09/2020 11:00,45.12168,9.57424,46.12626234,26.79168,7.81424,27.908,18.33,1.76,18.41430151,38.96168,1.96424,39.01116183,26.79168,7.81424,27.908,12.17,-5.85,13.50301448
22/09/2020 11:30,48.13576,9.49168,49.0626475,28.08576,8.19168,29.256,20.05,1.3,20.09210044,42.10576,2.08168,42.15718701,28.08576,8.19168,29.256,14.02,-6.11,15.29354439
22/09/2020 12:00,51.214,9.522,52.09167189,29.424,8.582,30.65,21.79,0.94,21.81026593,45.444,2.702,45.52425661,29.424,8.582,30.65,16.02,-5.88,17.06501685
22/09/2020 12:30,54.09312,9.82466,54.97808268,30.87312,9.00466,32.1595,23.22,0.82,23.23447439,48.35312,3.27466,48.46387946,30.87312,9.00466,32.1595,17.48,-5.73,18.39519774
22/09/2020 13:00,56.14816,9.93238,57.01989165,31.68816,9.24238,33.0085,24.46,0.69,24.46973028,50.35816,3.51238,50.4805021,31.68816,9.24238,33.0085,18.67,-5.73,19.529511
22/09/2020 13:30,56.31184,9.23762,57.06449814,31.67184,9.23762,32.9915,24.64,0,24.64,50.47184,3.87762,50.62057457,31.67184,9.23762,32.9915,18.8,-5.36,19.54915855
22/09/2020 14:00,55.17488,9.10434,55.92098345,31.21488,9.10434,32.5155,23.96,0,23.96,49.33488,3.92434,49.49071457,31.21488,9.10434,32.5155,18.12,-5.18,18.84586957
22/09/2020 14:30,53.06976,8.84618,53.80199185,30.32976,8.84618,31.5935,22.74,0,22.74,47.17976,3.84618,47.33627419,30.32976,8.84618,31.5935,16.85,-5,17.57619128
22/09/2020 15:00,51.39936,9.37398,52.24715982,29.73936,8.67398,30.9785,21.66,0.7,21.67130822,45.42936,3.94398,45.60023825,29.73936,8.67398,30.9785,15.69,-4.73,16.38746472
22/09/2020 15:30,47.6316,8.8788,48.45206299,28.0416,8.1788,29.21,19.59,0.7,19.60250239,41.9516,4.2688,42.16822733,28.0416,8.1788,29.21,13.91,-3.91,14.44908994
22/09/2020 16:00,41.88136,8.43748,42.72282041,25.43136,7.41748,26.491,16.45,1.02,16.48159276,35.95136,3.68748,36.13997502,25.43136,7.41748,26.491,10.52,-3.73,11.16168894
22/09/2020 16:30,32.76856,7.71958,33.66556757,21.35856,6.22958,22.2485,11.41,1.49,11.50687621,27.33856,3.36958,27.54543396,21.35856,6.22958,22.2485,5.98,-2.86,6.628725368
22/09/2020 17:00,20.5884,6.5187,21.59573255,15.9384,4.6487,16.6025,4.65,1.87,5.011925778,14.5784,2.1587,14.73735839,15.9384,4.6487,16.6025,-1.36,-2.49,2.837199323
22/09/2020 17:30,17.12688,6.46034,18.30480842,14.36688,4.19034,14.9655,2.76,2.27,3.573583636,10.73688,2.02034,10.9253085,14.36688,4.19034,14.9655,-3.63,-2.17,4.229160673
22/09/2020 18:00,3.95536,4.94198,6.329931994,8.23536,2.40198,8.5785,-4.28,2.54,4.976946855,-2.45464,0.66198,2.542336534,8.23536,2.40198,8.5785,-10.69,-1.74,10.83068327
22/09/2020 18:30,-1.4848,4.1311,4.389831233,5.6952,1.6611,5.9325,-7.18,2.47,7.592977018,-7.7948,-0.0289,7.794853575,5.6952,1.6611,5.9325,-13.49,-1.69,13.59544777
22/09/2020 19:00,-3.87968,3.95426,5.539683118,4.54032,1.32426,4.7295,-8.42,2.63,8.821184728,-10.26968,-0.27574,10.27338113,4.54032,1.32426,4.7295,-14.81,-1.6,14.89617736
22/09/2020 19:30,-5.15456,3.59742,6.28577119,4.10544,1.19742,4.2765,-9.26,2.4,9.565960485,-11.50456,-0.40258,11.5116016,4.10544,1.19742,4.2765,-15.61,-1.6,15.69178447
22/09/2020 20:00,-6.00104,3.53178,6.96318541,3.46896,1.01178,3.6135,-9.47,2.52,9.799556112,-12.37104,-0.51822,12.3818893,3.46896,1.01178,3.6135,-15.84,-1.53,15.9137205
22/09/2020 20:30,-6.18544,3.61508,7.164389116,3.03456,0.88508,3.161,-9.22,2.73,9.615679903,-12.15544,-0.41492,12.16251948,3.03456,0.88508,3.161,-15.19,-1.3,15.24552721
22/09/2020 21:00,-4.70592,4.11744,6.252918934,3.21408,0.93744,3.348,-7.92,3.18,8.534565015,-11.47592,-0.63256,11.49334033,3.21408,0.93744,3.348,-14.69,-1.57,14.77365899
22/09/2020 21:30,-3.81192,5.95194,7.067978767,3.29808,0.96194,3.4355,-7.11,4.99,8.686322582,-10.88192,-2.30806,11.12399766,3.29808,0.96194,3.4355,-14.18,-3.27,14.55215792
22/09/2020 22:00,-3.69216,6.42312,7.408678425,3.02784,0.88312,3.154,-6.72,5.54,8.709190548,-10.73216,-2.57688,11.03719026,3.02784,0.88312,3.154,-13.76,-3.46,14.18834733
22/09/2020 22:30,-3.56088,6.17516,7.128286428,2.82912,0.82516,2.947,-6.39,5.35,8.333942644,-10.18088,-2.29484,10.436312,2.82912,0.82516,2.947,-13.01,-3.12,13.37888261
22/09/2020 23:00,-2.59056,7.31442,7.759622481,2.92944,0.85442,3.0515,-5.52,6.46,8.497176001,-9.05056,-3.23558,9.611535478,2.92944,0.85442,3.0515,-11.98,-4.09,12.65892965
22/09/2020 23:30,-1.23992,6.37294,6.492439129,3.37008,0.98294,3.5105,-4.61,5.39,7.092545382,-7.28992,-1.90706,7.535237982,3.37008,0.98294,3.5105,-10.66,-2.89,11.04480421
23/09/2020 00:00,-0.70128,6.08046,6.1207669,3.49872,1.02046,3.6445,-4.2,5.06,6.575986618,-6.35128,-1.35954,6.495160248,3.49872,1.02046,3.6445,-9.85,-2.38,10.13345449
23/09/2020 00:30,-1.0892,5.9994,6.097471361,3.2208,0.9394,3.355,-4.31,5.06,6.646781176,-6.4792,-1.2906,6.606487796,3.2208,0.9394,3.355,-9.7,-2.23,9.953034713
23/09/2020 01:00,-1.25048,5.68986,5.825650783,3.11952,0.90986,3.2495,-4.37,4.78,6.476519127,-6.43048,-1.03014,6.512469689,3.11952,0.90986,3.2495,-9.55,-1.94,9.745055156
23/09/2020 01:30,-0.74328,5.52946,5.579192867,3.42672,0.99946,3.5695,-4.17,4.53,6.15709347,-5.80328,-0.58054,5.832245318,3.42672,0.99946,3.5695,-9.23,-1.58,9.364256511
23/09/2020 02:00,-0.58656,6.24892,6.276388595,3.49344,1.01892,3.639,-4.08,5.23,6.633196816,-5.81656,-1.15108,5.929363828,3.49344,1.01892,3.639,-9.31,-2.17,9.559550199
23/09/2020 02:30,-0.93408,7.41756,7.476142174,3.14592,0.91756,3.277,-4.08,6.5,7.674398999,-6.69408,-2.40244,7.11213224,3.14592,0.91756,3.277,-9.84,-3.32,10.38498917
23/09/2020 03:00,-1.042,7.5765,7.647817744,3.108,0.9065,3.2375,-4.15,6.67,7.85566038,-6.602,-2.7135,7.137890882,3.108,0.9065,3.2375,-9.71,-3.62,10.36284227
23/09/2020 03:30,-1.26792,7.47394,7.580725575,2.96208,0.86394,3.0855,-4.23,6.61,7.847611101,-6.58792,-2.81606,7.164557478,2.96208,0.86394,3.0855,-9.55,-3.68,10.23449559
23/09/2020 04:00,-1.64024,5.85368,6.079141124,2.78976,0.81368,2.906,-4.43,5.04,6.710178835,-6.49024,-1.16632,6.594203333,2.78976,0.81368,2.906,-9.28,-1.98,9.4888777
23/09/2020 04:30,-1.80144,5.15458,5.460300454,2.75856,0.80458,2.8735,-4.56,4.35,6.302071088,-6.32144,-0.41542,6.335075173,2.75856,0.80458,2.8735,-9.08,-1.22,9.161593748
23/09/2020 05:00,-1.81728,4.68996,5.029734725,2.74272,0.79996,2.857,-4.56,3.89,5.993805135,-6.53728,-0.42004,6.550760521,2.74272,0.79996,2.857,-9.28,-1.22,9.359850426
23/09/2020 05:30,-1.96136,3.90752,4.372144279,2.76864,0.80752,2.884,-4.73,3.1,5.655342607,-6.69136,0.80752,6.739910029,2.76864,0.80752,2.884,-9.46,0,9.46
23/09/2020 06:00,-2.24432,4.83374,5.329354056,2.75568,0.80374,2.8705,-5,4.03,6.421907816,-7.64432,-1.53626,7.797161217,2.75568,0.80374,2.8705,-10.4,-2.34,10.66
23/09/2020 06:30,-2.9024,7.7793,8.303097871,2.6376,0.7693,2.7475,-5.54,7.01,8.934858701,-9.6324,-4.0007,10.43018362,2.6376,0.7693,2.7475,-12.27,-4.77,13.16456608
23/09/2020 07:00,-4.68112,7.93134,9.209725221,2.19888,0.64134,2.2905,-6.88,7.29,10.02389645,-11.50112,-4.91866,12.50875603,2.19888,0.64134,2.2905,-13.7,-5.56,14.78524941
23/09/2020 07:30,-5.87552,6.57214,8.81559751,2.30448,0.67214,2.4005,-8.18,5.9,10.08575233,-12.38552,-4.25786,13.09696444,2.30448,0.67214,2.4005,-14.69,-4.93,15.4951928
23/09/2020 08:00,-5.24864,6.55248,8.39542828,2.99136,0.87248,3.116,-8.24,5.68,10.0079968,-11.48864,-4.26752,12.25563446,2.99136,0.87248,3.116,-14.48,-5.14,15.36522047
23/09/2020 08:30,-3.67944,6.61308,7.567767557,3.85056,1.12308,4.011,-7.53,5.49,9.318851861,-10.35944,-4.41692,11.26175739,3.85056,1.12308,4.011,-14.21,-5.54,15.25174416
23/09/2020 09:00,-2.10224,6.69018,7.012697159,4.69776,1.37018,4.8935,-6.8,5.32,8.633794068,-8.53224,-4.09982,9.466131388,4.69776,1.37018,4.8935,-13.23,-5.47,14.3162076
23/09/2020 09:30,0.71208,6.75644,6.79386042,6.02208,1.75644,6.273,-5.31,5,7.293565657,-5.60792,-3.56356,6.644375561,6.02208,1.75644,6.273,-11.63,-5.32,12.78903046
23/09/2020 10:00,2.85544,7.13992,7.689733103,6.92544,2.01992,7.214,-4.07,5.12,6.540588659,-3.62456,-3.30008,4.901832637,6.92544,2.01992,7.214,-10.55,-5.32,11.81545175
23/09/2020 10:30,1.81496,7.01728,7.248192768,6.50496,1.89728,6.776,-4.69,5.12,6.94337814,-4.88504,-3.48272,5.999412838,6.50496,1.89728,6.776,-11.39,-5.38,12.59668607
23/09/2020 11:00,2.80856,7.03958,7.579161949,7.19856,2.09958,7.4985,-4.39,4.94,6.608759339,-3.77144,-3.46042,5.118424196,7.19856,2.09958,7.4985,-10.97,-5.56,12.29855683
23/09/2020 11:30,4.17776,7.05018,8.195042199,8.05776,2.35018,8.3935,-3.88,4.7,6.094620579,-2.13224,-3.35982,3.979301176,8.05776,2.35018,8.3935,-10.19,-5.71,11.68076196
23/09/2020 12:00,8.3216,7.6988,11.33669035,10.0416,2.9288,10.46,-1.72,4.77,5.070631124,1.9016,-2.7812,3.369147667,10.0416,2.9288,10.46,-8.14,-5.71,9.943022679
23/09/2020 12:30,6.85016,7.63588,10.25823354,9.14016,2.66588,9.521,-2.29,4.97,5.472202482,-0.17984,-3.20412,3.209163037,9.14016,2.66588,9.521,-9.32,-5.87,11.01450407
23/09/2020 13:00,6.23872,7.66796,9.885304133,8.83872,2.57796,9.207,-2.6,5.09,5.715601456,-1.14128,-3.46204,3.645303965,8.83872,2.57796,9.207,-9.98,-6.04,11.66541898
23/09/2020 13:30,1.34592,6.78256,6.914811697,6.62592,1.93256,6.902,-5.28,4.85,7.169442098,-6.06408,-3.89744,7.208543875,6.62592,1.93256,6.902,-12.69,-5.83,13.96513516
23/09/2020 14:00,1.49224,6.58732,6.754225714,6.64224,1.93732,6.919,-5.15,4.65,6.938659813,-6.04776,-3.81268,7.149260787,6.64224,1.93732,6.919,-12.69,-5.75,13.93192736
23/09/2020 14:30,7.04328,7.59804,10.36040564,9.35328,2.72804,9.743,-2.31,4.87,5.390083487,-0.04672,-2.94196,2.942330947,9.35328,2.72804,9.743,-9.4,-5.67,10.97765458
23/09/2020 15:00,13.2136,8.7198,15.83142877,11.7936,3.4398,12.285,1.42,5.28,5.467613739,5.9436,-2.5402,6.463667457,11.7936,3.4398,12.285,-5.85,-5.98,8.365578282
23/09/2020 15:30,8.0936,8.4248,11.68262025,9.2736,2.7048,9.66,-1.18,5.72,5.840445189,0.9336,-2.9252,3.070570631,9.2736,2.7048,9.66,-8.34,-5.63,10.06243012
23/09/2020 16:00,0.17912,7.40766,7.409825278,5.40912,1.57766,5.6345,-5.23,5.83,7.832100612,-7.40088,-3.73234,8.288750609,5.40912,1.57766,5.6345,-12.81,-5.31,13.86694631
23/09/2020 16:30,-3.42824,7.06718,7.854798702,4.24176,1.23718,4.4185,-7.67,5.83,9.6341995,-10.45824,-3.69282,11.09106413,4.24176,1.23718,4.4185,-14.7,-4.93,15.50467349
23/09/2020 17:00,-3.1892,7.3369,8.00006864,4.4808,1.3069,4.6675,-7.67,6.03,9.756526021,-10.2192,-3.3431,10.7521331,4.4808,1.3069,4.6675,-14.7,-4.65,15.41792788
23/09/2020 17:30,-2.65688,7.69216,8.138079429,5.01312,1.46216,5.222,-7.67,6.23,9.881386542,-9.48688,-2.97784,9.94326019,5.01312,1.46216,5.222,-14.5,-4.44,15.16455077
23/09/2020 18:00,-4.74776,7.46732,8.848846987,4.24224,1.23732,4.419,-8.99,6.23,10.93768714,-11.38776,-3.03268,11.78466061,4.24224,1.23732,4.419,-15.63,-4.27,16.20277137
23/09/2020 18:30,-5.0348,7.4711,9.009247818,4.2552,1.2411,4.4325,-9.29,6.23,11.18557106,-11.9348,-2.9289,12.2889343,4.2552,1.2411,4.4325,-16.19,-4.17,16.71840303
23/09/2020 19:00,-6.82168,7.28826,9.982687607,3.38832,0.98826,3.5295,-10.21,6.3,11.99725385,-13.64168,-3.18174,14.00781577,3.38832,0.98826,3.5295,-17.03,-4.17,17.53310583
23/09/2020 19:30,-8.0528,7.0546,10.70583808,2.5872,0.7546,2.695,-10.64,6.3,12.36525778,-15.2228,-3.4154,15.60123703,2.5872,0.7546,2.695,-17.81,-4.17,18.29166477
23/09/2020 20:00,-5.87096,7.07722,9.195390924,3.41904,0.99722,3.5615,-9.29,6.08,11.10272489,-12.80096,-3.39278,13.24294276,3.41904,0.99722,3.5615,-16.22,-4.39,16.80358593
23/09/2020 20:30,-5.38064,7.39398,9.144518962,3.09936,0.90398,3.2285,-8.48,6.49,10.67850645,-12.99064,-3.58602,13.47650797,3.09936,0.90398,3.2285,-16.09,-4.49,16.70473586
23/09/2020 21:00,-4.84408,7.57256,8.989370167,3.02592,0.88256,3.152,-7.87,6.69,10.32923037,-12.36408,-3.45744,12.8383942,3.02592,0.88256,3.152,-15.39,-4.34,15.99023765
23/09/2020 21:30,-4.54344,7.56108,8.821155128,2.98656,0.87108,3.111,-7.53,6.69,10.07258656,-11.65344,-3.36892,12.13063419,2.98656,0.87108,3.111,-14.64,-4.24,15.24162721
23/09/2020 22:00,-4.02208,7.60106,8.599607006,2.91792,0.85106,3.0395,-6.94,6.75,9.681224096,-10.89208,-3.32894,11.38943582,2.91792,0.85106,3.0395,-13.81,-4.18,14.42873868
23/09/2020 22:30,-3.50048,7.68486,8.444550518,2.75952,0.80486,2.8745,-6.26,6.88,9.301720271,-10.38048,-3.20514,10.86403643,2.75952,0.80486,2.8745,-13.14,-4.01,13.7382568
23/09/2020 23:00,-4.576,7.507,8.791747551,1.944,0.567,2.025,-6.52,6.94,9.522289641,-10.976,-3.373,11.48258268,1.944,0.567,2.025,-12.92,-3.94,13.50740538
23/09/2020 23:30,-4.14592,5.93494,7.239624676,1.83408,0.53494,1.9105,-5.98,5.4,8.057319654,-10.09592,-1.48506,10.20455799,1.83408,0.53494,1.9105,-11.93,-2.02,12.09980578
24/09/2020 00:00,-2.94536,5.43302,6.180036557,2.44464,0.71302,2.5465,-5.39,4.72,7.164530689,-8.32536,-0.55698,8.343970629,2.44464,0.71302,2.5465,-10.77,-1.27,10.84462079
24/09/2020 00:30,-2.33136,5.75502,6.209307099,2.58864,0.75502,2.6965,-4.92,5,7.014727365,-7.63136,-0.66498,7.660277661,2.58864,0.75502,2.6965,-10.22,-1.42,10.31817813
24/09/2020 01:00,-2.00952,5.88514,6.218765428,2.76048,0.80514,2.8755,-4.77,5.08,6.96845033,-7.02952,-0.67486,7.061840231,2.76048,0.80514,2.8755,-9.79,-1.48,9.901237296
24/09/2020 01:30,-2.18968,7.43926,7.754823522,2.50032,0.72926,2.6045,-4.69,6.71,8.18658659,-7.62968,-2.35074,7.983607922,2.50032,0.72926,2.6045,-10.13,-3.08,10.58788459
24/09/2020 02:00,-2.3928,7.4296,7.805411456,2.4672,0.7196,2.57,-4.86,6.71,8.285149365,-7.7828,-2.3604,8.13286321,2.4672,0.7196,2.57,-10.25,-3.08,10.70275198
24/09/2020 02:30,-1.58504,7.73978,7.900414309,2.84496,0.82978,2.9635,-4.43,6.91,8.20810575,-7.17504,-2.08022,7.470509638,2.84496,0.82978,2.9635,-10.02,-2.91,10.4340069
24/09/2020 03:00,-1.65512,7.89934,8.070873227,2.77488,0.80934,2.8905,-4.43,7.09,8.360203347,-7.18512,-2.18066,7.5087434,2.77488,0.80934,2.8905,-9.96,-2.99,10.39912016
24/09/2020 03:30,-1.3076,7.6957,7.805998735,3.0024,0.8757,3.1275,-4.31,6.82,8.067744418,-6.5076,-2.0443,6.821145083,3.0024,0.8757,3.1275,-9.51,-2.92,9.94819079
24/09/2020 04:00,-1.12616,5.95612,6.061650089,3.24384,0.94612,3.379,-4.37,5.01,6.64808243,-5.62616,-1.60388,5.850308317,3.24384,0.94612,3.379,-8.87,-2.55,9.22926866
24/09/2020 04:30,-2.10024,5.44618,5.837112698,2.72976,0.79618,2.8435,-4.83,4.65,6.704580524,-6.51024,0.03618,6.510340533,2.72976,0.79618,2.8435,-9.24,-0.76,9.271202727
24/09/2020 05:00,-2.79544,5.32508,6.014229942,2.31456,0.67508,2.411,-5.11,4.65,6.909023086,-7.37544,-0.08492,7.375928864,2.31456,0.67508,2.411,-9.69,-0.76,9.719758227
24/09/2020 05:30,-2.806,5.2845,5.98327471,2.484,0.7245,2.5875,-5.29,4.56,6.984103378,-7.366,-0.1055,7.366755476,2.484,0.7245,2.5875,-9.85,-0.83,9.884907688
24/09/2020 06:00,-2.8592,5.3419,6.058953726,2.6808,0.7819,2.7925,-5.54,4.56,7.175318808,-7.5292,-0.2181,7.532358213,2.6808,0.7819,2.7925,-10.21,-1,10.25885471
24/09/2020 06:30,-4.34416,6.34962,7.693464775,2.29584,0.66962,2.3915,-6.64,5.68,8.737963149,-9.85416,-2.25038,10.10785237,2.29584,0.66962,2.3915,-12.15,-2.92,12.49595535
24/09/2020 07:00,-5.45664,7.17598,9.014965837,2.04336,0.59598,2.1285,-7.5,6.58,9.977294222,-11.62664,-3.56402,12.16063305,2.04336,0.59598,2.1285,-13.67,-4.16,14.28896427
24/09/2020 07:30,-5.68824,4.88718,7.499373484,2.80176,0.81718,2.9185,-8.49,4.07,9.41514737,-10.86824,-1.64282,10.99170134,2.80176,0.81718,2.9185,-13.67,-2.46,13.88958243
24/09/2020 08:00,-5.32824,6.11468,8.110453317,3.34176,0.97468,3.481,-8.67,5.14,10.07911206,-11.26824,-3.34532,11.75433531,3.34176,0.97468,3.481,-14.61,-4.32,15.23530439
24/09/2020 08:30,-4.43896,6.31572,7.719629849,3.79104,1.10572,3.949,-8.23,5.21,9.740482534,-11.07896,-3.82428,11.72042969,3.79104,1.10572,3.949,-14.87,-4.93,15.66594395
24/09/2020 09:00,-1.08944,6.61808,6.707150095,5.17056,1.50808,5.386,-6.26,5.11,8.080822978,-8.85944,-3.64192,9.578792116,5.17056,1.50808,5.386,-14.03,-5.15,14.9453471
24/09/2020 09:30,0.47312,8.77966,8.792398549,5.79312,1.68966,6.0345,-5.32,7.09,8.864000226,-8.78688,-5.51034,10.37174561,5.79312,1.68966,6.0345,-14.58,-7.2,16.26088558
24/09/2020 10:00,3.49392,9.44906,10.07433431,7.33392,2.13906,7.6395,-3.84,7.31,8.257221082,-5.27608,-5.35094,7.514624345,7.33392,2.13906,7.6395,-12.61,-7.49,14.66670379
24/09/2020 10:30,30.04376,12.49318,32.53777899,20.03376,5.84318,20.8685,10.01,6.65,12.01759543,22.73376,-2.57682,22.87933227,20.03376,5.84318,20.8685,2.7,-8.42,8.842307391
24/09/2020 11:00,48.05776,14.07768,50.07723405,29.23776,8.52768,30.456,18.82,5.55,19.62128691,41.04776,-1.09232,41.06229127,29.23776,8.52768,30.456,11.81,-9.62,15.23221914
24/09/2020 11:30,47.50808,12.99444,49.25315357,29.87808,8.71444,31.123,17.63,4.28,18.14208643,41.81808,0.27444,41.81898053,29.87808,8.71444,31.123,11.94,-8.44,14.62180563
24/09/2020 12:00,31.16176,10.99468,33.04448932,21.34176,6.22468,22.231,9.82,4.77,10.91720202,25.76176,-1.17532,25.78855668,21.34176,6.22468,22.231,4.42,-7.4,8.61953595
24/09/2020 12:30,20.42192,10.00806,22.74238513,15.90192,4.63806,16.5645,4.52,5.37,7.01906689,12.98192,-2.09194,13.14939009,15.90192,4.63806,16.5645,-2.92,-6.73,7.336163848
24/09/2020 13:00,31.09408,11.28494,33.07856832,21.03408,6.13494,21.9105,10.06,5.15,11.30159723,24.18408,-1.68506,24.24271339,21.03408,6.13494,21.9105,3.15,-7.82,8.430593099
24/09/2020 13:30,51.92456,13.22008,53.58106425,30.99456,9.04008,32.286,20.93,4.18,21.3433198,44.80456,0.17008,44.80488281,30.99456,9.04008,32.286,13.81,-8.87,16.41319591
24/09/2020 14:00,48.0484,12.8012,49.72443528,28.1184,8.2012,29.29,19.93,4.6,20.45397027,40.4584,-0.3588,40.45999095,28.1184,8.2012,29.29,12.34,-8.56,15.01829551
24/09/2020 14:30,42.83056,10.75558,44.16038237,26.11056,7.61558,27.1985,16.72,3.14,17.01228968,35.90056,1.46558,35.93046247,26.11056,7.61558,27.1985,9.79,-6.15,11.56142725
24/09/2020 15:00,49.35,11.2975,50.62663337,28.86,8.4175,30.0625,20.49,2.88,20.69141126,42.6,1.9075,42.64268467,28.86,8.4175,30.0625,13.74,-6.51,15.20420008
24/09/2020 15:30,45.39584,11.27462,46.77498632,26.89584,7.84462,28.0165,18.5,3.43,18.81528368,38.11584,1.42462,38.14245405,26.89584,7.84462,28.0165,11.22,-6.42,12.92690218
24/09/2020 16:00,26.45856,6.95708,27.35793047,18.05856,5.26708,18.811,8.4,1.69,8.568319555,20.04856,2.58708,20.21479015,18.05856,5.26708,18.811,1.99,-2.68,3.338038346
24/09/2020 16:30,10.3188,5.1584,11.53632194,10.8288,3.1584,11.28,-0.51,2,2.064000969,4.5888,1.5384,4.839809914,10.8288,3.1584,11.28,-6.24,-1.62,6.446859701
24/09/2020 17:00,1.574,4.232,4.515229784,6.864,2.002,7.15,-5.29,2.23,5.740818757,-4.036,0.792,4.112974593,6.864,2.002,7.15,-10.9,-1.21,10.96695491
24/09/2020 17:30,-1.28072,4.16354,4.356065777,5.66928,1.65354,5.9055,-6.95,2.51,7.389357212,-6.82072,0.81354,6.869066068,5.66928,1.65354,5.9055,-12.49,-0.84,12.51821473
24/09/2020 18:00,0.39136,4.56998,4.586706863,6.41136,1.86998,6.6785,-6.02,2.7,6.597757195,-5.35864,1.02998,5.45672809,6.41136,1.86998,6.6785,-11.77,-0.84,11.79993644
24/09/2020 18:30,-2.57752,4.10614,4.848091898,4.99248,1.45614,5.2005,-7.57,2.65,8.020436397,-8.25752,0.74614,8.291161647,4.99248,1.45614,5.2005,-13.25,-0.71,13.26900901
24/09/2020 19:00,-5.96096,4.63222,7.54920567,3.29904,0.96222,3.4365,-9.26,3.67,9.960747964,-12.45096,-1.52778,12.54434202,3.29904,0.96222,3.4365,-15.75,-2.49,15.94561382
24/09/2020 19:30,-6.31728,5.50996,8.382582287,3.22272,0.93996,3.357,-9.54,4.57,10.5781142,-13.65728,-1.86004,13.78336119,3.22272,0.93996,3.357,-16.88,-2.8,17.11065165
24/09/2020 20:00,-6.43752,5.43114,8.422526073,2.95248,0.86114,3.0755,-9.39,4.57,10.44303596,-13.92752,-1.80886,14.04449315,2.95248,0.86114,3.0755,-16.88,-2.67,17.08985957
24/09/2020 20:30,-6.67216,5.53312,8.66793724,2.54784,0.74312,2.654,-9.22,4.79,10.39001925,-13.70216,-1.72688,13.81055043,2.54784,0.74312,2.654,-16.25,-2.47,16.43664808
24/09/2020 21:00,-6.16392,5.68594,8.385930089,2.62608,0.76594,2.7355,-8.79,4.92,10.07325667,-12.75392,-1.59406,12.85315147,2.62608,0.76594,2.7355,-15.38,-2.36,15.56001285
24/09/2020 21:30,-5.29176,6.05782,8.043625243,2.59824,0.75782,2.7065,-7.89,5.3,9.504846132,-12.65176,-1.77218,12.77527507,2.59824,0.75782,2.7065,-15.25,-2.53,15.45844106
24/09/2020 22:00,-4.67648,6.11936,7.701690204,2.60352,0.75936,2.712,-7.28,5.36,9.040353975,-11.50648,-1.61064,11.61865927,2.60352,0.75936,2.712,-14.11,-2.37,14.30765529
24/09/2020 22:30,-2.97016,8.02162,8.553843455,2.91984,0.85162,3.0415,-5.89,7.17,9.279062453,-10.17016,-3.00838,10.60577695,2.91984,0.85162,3.0415,-13.09,-3.86,13.6472598
24/09/2020 23:00,-1.30504,8.26228,8.364711603,3.74496,1.09228,3.901,-5.05,7.17,8.769914481,-7.71504,-2.61772,8.14704242,3.74496,1.09228,3.901,-11.46,-3.71,12.04556765
24/09/2020 23:30,-0.45168,8.28076,8.293069456,3.80832,1.11076,3.967,-4.26,7.17,8.340053957,-6.77168,-2.59924,7.253392213,3.80832,1.11076,3.967,-10.58,-3.71,11.21162343
25/09/2020 00:00,-0.246,8.337,8.340628573,3.624,1.057,3.775,-3.87,7.28,8.244713458,-6.266,-2.583,6.777510236,3.624,1.057,3.775,-9.89,-3.64,10.5385815
25/09/2020 00:30,0.08744,8.13342,8.133890007,3.57744,1.04342,3.7265,-3.49,7.09,7.902417352,-5.97256,-2.15658,6.349985059,3.57744,1.04342,3.7265,-9.55,-3.2,10.07186676
25/09/2020 01:00,0.19816,8.00238,8.004833106,3.60816,1.05238,3.7585,-3.41,6.95,7.741485646,-5.54184,-1.91762,5.864235419,3.60816,1.05238,3.7585,-9.15,-2.97,9.619948025
25/09/2020 01:30,0.42968,8.09324,8.104638092,3.91968,1.14324,4.083,-3.49,6.95,7.777055998,-5.23032,-1.82676,5.540153373,3.91968,1.14324,4.083,-9.15,-2.97,9.619948025
25/09/2020 02:00,0.16096,8.09028,8.09188103,4.08096,1.19028,4.251,-3.92,6.9,7.935767134,-4.72904,-1.84972,5.077921169,4.08096,1.19028,4.251,-8.81,-3.04,9.319747851
25/09/2020 02:30,0.92272,8.18996,8.241775112,4.42272,1.28996,4.607,-3.5,6.9,7.736924454,-4.38728,-1.75004,4.723437922,4.42272,1.28996,4.607,-8.81,-3.04,9.319747851
25/09/2020 03:00,2.0836,8.4698,8.722321996,5.0736,1.4798,5.285,-2.99,6.99,7.602644277,-3.2764,-1.5602,3.628914576,5.0736,1.4798,5.285,-8.35,-3.04,8.886174655
25/09/2020 03:30,3.02272,8.62996,9.14401694,5.62272,1.63996,5.857,-2.6,6.99,7.457888441,-2.20728,-1.40004,2.613847165,5.62272,1.63996,5.857,-7.83,-3.04,8.399434505
25/09/2020 04:00,3.02224,8.62982,9.143726147,5.62224,1.63982,5.8565,-2.6,6.99,7.457888441,-2.14776,-1.40018,2.563859795,5.62224,1.63982,5.8565,-7.77,-3.04,8.343530428
25/09/2020 04:30,2.87488,8.62184,9.08851253,5.59488,1.63184,5.828,-2.72,6.99,7.500566645,-2.32512,-1.27816,2.653276465,5.59488,1.63184,5.828,-7.92,-2.91,8.437683331
25/09/2020 05:00,3.03,8.635,9.151181618,5.64,1.645,5.875,-2.61,6.99,7.461380569,-2.49,-1.265,2.792906192,5.64,1.645,5.875,-8.13,-2.91,8.635102779
25/09/2020 05:30,2.59096,8.16028,8.561731332,5.76096,1.68028,6.001,-3.17,6.48,7.213827001,-2.36904,-1.15972,2.637669615,5.76096,1.68028,6.001,-8.13,-2.84,8.611765208
25/09/2020 06:00,2.20744,7.91092,8.213126481,5.79744,1.69092,6.039,-3.59,6.22,7.181678077,-2.77256,-0.97908,2.940354843,5.79744,1.69092,6.039,-8.57,-2.67,8.976290994
25/09/2020 06:30,1.07416,7.67788,7.752655094,5.68416,1.65788,5.921,-4.61,6.02,7.582380893,-4.61584,-1.54212,4.866632614,5.68416,1.65788,5.921,-10.3,-3.2,10.7856386
25/09/2020 07:00,-0.40448,7.34286,7.353991913,5.49552,1.60286,5.7245,-5.9,5.74,8.231500471,-5.83448,-2.01714,6.173330596,5.49552,1.60286,5.7245,-11.33,-3.62,11.89425492
25/09/2020 07:30,-1.24856,6.19292,6.317528013,5.94144,1.73292,6.189,-7.19,4.46,8.460951483,-5.77856,-1.22708,5.907408992,5.94144,1.73292,6.189,-11.72,-2.96,12.08801059
25/09/2020 08:00,1.09848,6.12164,6.219415937,7.30848,2.13164,7.613,-6.21,3.99,7.381341342,-4.09152,-1.16836,4.255067685,7.30848,2.13164,7.613,-11.4,-3.3,11.86802427
25/09/2020 08:30,2.30056,7.36558,7.716498238,8.11056,2.36558,8.4485,-5.81,5,7.665252768,-3.28944,-2.51442,4.140377211,8.11056,2.36558,8.4485,-11.4,-4.88,12.40058063
25/09/2020 09:00,4.77368,7.72524,9.08115377,9.34368,2.72524,9.733,-4.57,5,6.773839384,-1.21632,-2.43476,2.721670553,9.34368,2.72524,9.733,-10.56,-5.16,11.75326338
25/09/2020 09:30,10.46288,8.46334,13.45733933,12.42288,3.62334,12.9405,-1.96,4.84,5.221800456,5.16288,-1.69666,5.434517923,12.42288,3.62334,12.9405,-7.26,-5.32,9.000555538
25/09/2020 10:00,14.88632,9.08226,17.43817565,14.23632,4.15226,14.8295,0.65,4.93,4.972665281,8.17632,-1.16774,8.259287224,14.23632,4.15226,14.8295,-6.06,-5.32,8.063870039
25/09/2020 10:30,17.37176,8.98468,19.55767165,14.86176,4.33468,15.481,2.51,4.65,5.284183948,10.34176,-1.21532,10.41292479,14.86176,4.33468,15.481,-4.52,-5.55,7.157716116
25/09/2020 11:00,18.2304,9.1447,20.3954167,15.4104,4.4947,16.0525,2.82,4.65,5.438280978,11.4004,-1.3353,11.47833377,15.4104,4.4947,16.0525,-4.01,-5.83,7.075945167
25/09/2020 11:30,14.406,8.863,16.9140653,13.176,3.843,13.725,1.23,5.02,5.168491076,7.216,-2.277,7.566728818,13.176,3.843,13.725,-5.96,-6.12,8.542599136
25/09/2020 12:00,8.45896,8.28178,11.83815375,10.90896,3.18178,11.3635,-2.45,5.1,5.657958996,1.63896,-2.93822,3.364420701,10.90896,3.18178,11.3635,-9.27,-6.12,11.10798362
25/09/2020 12:30,9.59552,8.53786,12.84402809,11.37552,3.31786,11.8495,-1.78,5.22,5.515142791,2.74552,-2.56214,3.755321751,11.37552,3.31786,11.8495,-8.63,-5.88,10.44276304
25/09/2020 13:00,9.18768,8.31224,12.38978602,11.28768,3.29224,11.758,-2.1,5.02,5.441543899,2.09768,-2.07776,2.952515538,11.28768,3.29224,11.758,-9.19,-5.37,10.64391845
25/09/2020 13:30,21.24472,9.14096,23.12780313,16.73472,4.88096,17.432,4.51,4.26,6.203845582,14.19472,-0.40904,14.2006123,16.73472,4.88096,17.432,-2.54,-5.29,5.86819393
25/09/2020 14:00,34.62848,9.56914,35.92631442,23.20848,6.76914,24.1755,11.42,2.8,11.75824817,28.43848,2.05914,28.51293044,23.20848,6.76914,24.1755,5.23,-4.71,7.038252624
25/09/2020 14:30,21.63824,8.35032,23.19356105,16.93824,4.94032,17.644,4.7,3.41,5.806728855,14.61824,0.92032,14.64718163,16.93824,4.94032,17.644,-2.32,-4.02,4.641422196
25/09/2020 15:00,36.25392,10.00156,37.60821609,24.07392,7.02156,25.077,12.18,2.98,12.53925038,30.48392,2.41156,30.57915957,24.07392,7.02156,25.077,6.41,-4.61,7.895581043
25/09/2020 15:30,40.01608,10.46594,41.36209084,25.66608,7.48594,26.7355,14.35,2.98,14.6561557,34.18608,2.87594,34.30683746,25.66608,7.48594,26.7355,8.52,-4.61,9.687233867
25/09/2020 16:00,50.78224,11.40482,52.04714996,30.70224,8.95482,31.9815,20.08,2.45,20.22891248,45.39224,3.89482,45.55902847,30.70224,8.95482,31.9815,14.69,-5.06,15.53704283
25/09/2020 16:30,37.36712,10.14916,38.7208872,24.71712,7.20916,25.747,12.65,2.94,12.98715134,32.74712,3.50916,32.93460296,24.71712,7.20916,25.747,8.03,-3.7,8.84143088
25/09/2020 17:00,29.55152,9.97336,31.18910457,21.13152,6.16336,22.012,8.42,3.81,9.241888335,24.36152,2.54336,24.49392449,21.13152,6.16336,22.012,3.23,-3.62,4.851525533
25/09/2020 17:30,17.55904,8.76472,19.62498923,15.23904,4.44472,15.874,2.32,4.32,4.903549735,11.14904,1.35472,11.23104444,15.23904,4.44472,15.874,-4.09,-3.09,5.126031603
25/09/2020 18:00,4.2532,7.0401,8.225127248,8.9832,2.6201,9.3575,-4.73,4.42,6.47373926,-1.3868,-0.2399,1.407396977,8.9832,2.6201,9.3575,-10.37,-2.86,10.75716041
25/09/2020 18:30,-1.05544,6.30008,6.387876142,6.75456,1.97008,7.036,-7.81,4.33,8.930005599,-6.62544,-0.82992,6.677216666,6.75456,1.97008,7.036,-13.38,-2.8,13.66983541
25/09/2020 19:00,-3.00552,6.08714,6.788698244,6.02448,1.75714,6.2755,-9.03,4.33,10.01447952,-8.67552,-1.09286,8.744083157,6.02448,1.75714,6.2755,-14.7,-2.85,14.97372699
25/09/2020 19:30,-3.44128,5.50296,6.490375706,5.83872,1.70296,6.082,-9.28,3.8,10.02788113,-9.44128,-0.67704,9.465524349,5.83872,1.70296,6.082,-15.28,-2.38,15.46424263
25/09/2020 20:00,-3.26568,5.44626,6.35030817,5.64432,1.64626,5.8795,-8.91,3.8,9.686490593,-9.10568,-0.28374,9.110099706,5.64432,1.64626,5.8795,-14.75,-1.93,14.87573191
25/09/2020 20:30,-2.798,6.216,6.816704482,5.712,1.666,5.95,-8.51,4.55,9.650005181,-8.408,-0.784,8.444472748,5.712,1.666,5.95,-14.12,-2.45,14.33097694
25/09/2020 21:00,-2.7632,6.3299,6.906729201,5.4168,1.5799,5.6425,-8.18,4.75,9.459117295,-8.3432,-0.5801,8.363342768,5.4168,1.5799,5.6425,-13.76,-2.16,13.92850315
25/09/2020 21:30,-1.44336,6.75402,6.906524035,5.63664,1.64402,5.8715,-7.08,5.11,8.731466085,-7.71336,-0.72598,7.747449222,5.63664,1.64402,5.8715,-13.35,-2.37,13.55873888
25/09/2020 22:00,-0.52376,6.52182,6.542817486,5.76624,1.68182,6.0065,-6.29,4.84,7.936605068,-6.53376,-0.28818,6.540112189,5.76624,1.68182,6.0065,-12.3,-1.97,12.45676122
25/09/2020 22:30,0.54296,8.44878,8.466208659,5.89296,1.71878,6.1385,-5.35,6.73,8.597406586,-5.59704,-1.87122,5.901552427,5.89296,1.71878,6.1385,-11.49,-3.59,12.03778219
25/09/2020 23:00,0.83104,8.39572,8.436749481,5.71104,1.66572,5.949,-4.88,6.73,8.313080055,-5.06896,-1.75428,5.363940138,5.71104,1.66572,5.949,-10.78,-3.42,11.30950043
25/09/2020 23:30,1.33856,8.46958,8.574702808,5.51856,1.60958,5.7485,-4.18,6.86,8.033181188,-4.57144,-1.74042,4.891536103,5.51856,1.60958,5.7485,-10.09,-3.35,10.63158502
26/09/2020 00:00,1.55792,7.62856,7.786015823,5.61792,1.63856,5.852,-4.06,5.99,7.236276667,-3.33208,-0.95144,3.465255431,5.61792,1.63856,5.852,-8.95,-2.59,9.317220616
26/09/2020 00:30,1.78312,6.25716,6.506271451,5.61312,1.63716,5.847,-3.83,4.62,6.001108231,-2.65688,0.53716,2.710636862,5.61312,1.63716,5.847,-8.27,-1.1,8.342835249
26/09/2020 01:00,1.54256,6.28658,6.473065692,5.30256,1.54658,5.5235,-3.76,4.74,6.050223136,-2.96744,0.38658,2.992514703,5.30256,1.54658,5.5235,-8.27,-1.16,8.350958029
26/09/2020 01:30,1.26216,4.84188,5.003683623,5.25216,1.53188,5.471,-3.99,3.31,5.184226075,-3.33784,2.22188,4.009728993,5.25216,1.53188,5.471,-8.59,0.69,8.617667898
26/09/2020 02:00,0.70088,4.65234,4.704837962,5.15088,1.50234,5.3655,-4.45,3.15,5.452063829,-3.66912,2.19234,4.274201241,5.15088,1.50234,5.3655,-8.82,0.69,8.846948627
26/09/2020 02:30,0.56952,6.26486,6.290693432,4.91952,1.43486,5.1245,-4.35,4.83,6.500107691,-4.38048,0.39486,4.398240495,4.91952,1.43486,5.1245,-9.3,-1.04,9.357969865
26/09/2020 03:00,0.96792,6.77606,6.844841726,4.95792,1.44606,5.1645,-3.99,5.33,6.658002704,-4.19208,-0.02394,4.192148357,4.95792,1.44606,5.1645,-9.15,-1.47,9.267329712
26/09/2020 03:30,1.14704,6.79622,6.892336835,5.02704,1.46622,5.2365,-3.88,5.33,6.592670172,-4.03296,-0.00378,4.032961771,5.02704,1.46622,5.2365,-9.06,-1.47,9.178480266
26/09/2020 04:00,0.90744,6.75842,6.81906799,4.89744,1.42842,5.1015,-3.99,5.33,6.658002704,-3.97256,0.07842,3.973333946,4.89744,1.42842,5.1015,-8.87,-1.35,8.972145786
26/09/2020 04:30,1.01456,6.65758,6.734441584,4.89456,1.42758,5.0985,-3.88,5.23,6.512088759,-3.92544,0.07758,3.926206547,4.89456,1.42758,5.0985,-8.82,-1.35,8.922718196
26/09/2020 05:00,0.9488,6.4784,6.547510061,4.8288,1.4084,5.03,-3.88,5.07,6.384301058,-4.2112,0.0584,4.21160492,4.8288,1.4084,5.03,-9.04,-1.35,9.140246167
26/09/2020 05:30,0.23352,6.42436,6.428602725,4.64352,1.35436,4.837,-4.41,5.07,6.719598202,-4.50648,0.00436,4.506482109,4.64352,1.35436,4.837,-9.15,-1.35,9.249054006
26/09/2020 06:00,0.12648,6.38314,6.384392959,4.77648,1.39314,4.9755,-4.65,4.99,6.82074776,-4.50352,0.04314,4.503726618,4.77648,1.39314,4.9755,-9.28,-1.35,9.37768095
26/09/2020 06:30,-0.39176,7.59032,7.600423251,4.69824,1.37032,4.894,-5.09,6.22,8.037194784,-5.52176,-1.50968,5.724418503,4.69824,1.37032,4.894,-10.22,-2.88,10.61804125
26/09/2020 07:00,-0.85424,9.30918,9.348291729,4.62576,1.34918,4.8185,-5.48,7.96,9.663953642,-6.55424,-3.52082,7.440042705,4.62576,1.34918,4.8185,-11.18,-4.87,12.19464227
26/09/2020 07:30,-0.94864,7.71498,7.77308396,5.09136,1.48498,5.3035,-6.04,6.23,8.677240345,-6.32864,-1.88502,6.603407049,5.09136,1.48498,5.3035,-11.42,-3.37,11.90685937
26/09/2020 08:00,1.19608,8.08094,8.168977822,6.34608,1.85094,6.6105,-5.15,6.23,8.083031609,-4.57392,-1.98906,4.987695244,6.34608,1.85094,6.6105,-10.92,-3.84,11.57549135
26/09/2020 08:30,10.55208,9.25644,14.0366689,11.06208,3.22644,11.523,-0.51,6.03,6.051528732,4.79208,-0.92356,4.880265751,11.06208,3.22644,11.523,-6.27,-4.15,7.519002593
26/09/2020 09:00,23.83064,10.56602,26.06799151,18.02064,5.25602,18.7715,5.81,5.31,7.870971986,19.04064,0.80602,19.05769241,18.02064,5.25602,18.7715,1.02,-4.45,4.565402501
26/09/2020 09:30,33.18056,11.84808,35.2324646,22.21056,6.47808,23.136,10.97,5.37,12.21383642,27.15056,1.17808,27.1761068,22.21056,6.47808,23.136,4.94,-5.3,7.245246718
26/09/2020 10:00,20.858,10.2165,23.22569776,15.828,4.6165,16.4875,5.03,5.6,7.527343489,12.628,-0.1935,12.62948242,15.828,4.6165,16.4875,-3.2,-4.81,5.777205207
26/09/2020 10:30,18.15984,10.09912,20.77912447,15.21984,4.43912,15.854,2.94,5.66,6.378024773,11.59984,-0.29088,11.60348651,15.21984,4.43912,15.854,-3.62,-4.73,5.956282398
26/09/2020 11:00,17.23216,10.19688,20.02307918,14.73216,4.29688,15.346,2.5,5.9,6.407807737,11.11216,-0.49312,11.12309612,14.73216,4.29688,15.346,-3.62,-4.79,6.004040306
26/09/2020 11:30,18.72848,10.26664,21.35789924,15.34848,4.47664,15.988,3.38,5.79,6.70436425,12.16848,-0.44336,12.17655426,15.34848,4.47664,15.988,-3.18,-4.92,5.858224987
26/09/2020 12:00,35.1484,12.0862,37.16835015,23.6784,6.9062,24.665,11.47,5.18,12.58544,29.4384,1.2862,29.46648444,23.6784,6.9062,24.665,5.76,-5.62,8.047484079
26/09/2020 12:30,24.57072,10.61896,26.76719247,18.03072,5.25896,18.782,6.54,5.36,8.45583822,18.07072,0.03896,18.070762,18.03072,5.25896,18.782,0.04,-5.22,5.220153254
26/09/2020 13:00,7.91136,9.00248,11.98475128,10.43136,3.04248,10.866,-2.52,5.96,6.470857748,1.69136,-1.57752,2.31284846,10.43136,3.04248,10.866,-8.74,-4.62,9.885949626
26/09/2020 13:30,6.95256,8.66908,11.11265219,9.80256,2.85908,10.211,-2.85,5.81,6.471367707,0.69256,-1.37092,1.535923501,9.80256,2.85908,10.211,-9.11,-4.23,10.04415253
26/09/2020 14:00,10.83096,9.33528,14.29885125,11.40096,3.32528,11.876,-0.57,6.01,6.036969438,3.69096,-1.13472,3.861447293,11.40096,3.32528,11.876,-7.71,-4.46,8.907058998
26/09/2020 14:30,8.90832,9.26326,12.85169837,10.70832,3.12326,11.1545,-1.8,6.14,6.398406052,2.38832,-1.21674,2.680397107,10.70832,3.12326,11.1545,-8.32,-4.34,9.383922421
26/09/2020 15:00,11.40184,9.55012,14.87302079,11.69184,3.41012,12.179,-0.29,6.14,6.146844719,5.15184,-1.07988,5.263800547,11.69184,3.41012,12.179,-6.54,-4.49,7.932950271
26/09/2020 15:30,7.96072,9.17646,12.1482707,10.41072,3.03646,10.8445,-2.45,6.14,6.610756386,2.05072,-1.33354,2.446176905,10.41072,3.03646,10.8445,-8.36,-4.37,9.433265606
26/09/2020 16:00,5.06232,8.76526,10.12209794,8.69232,2.53526,9.0545,-3.63,6.23,7.210395273,-1.49768,-1.72474,2.284244613,8.69232,2.53526,9.0545,-10.19,-4.26,11.04462313
26/09/2020 16:30,6.06672,8.88946,10.76232273,9.42672,2.74946,9.8195,-3.36,6.14,6.999228529,-0.41328,-1.32054,1.383700202,9.42672,2.74946,9.8195,-9.84,-4.07,10.64849755
26/09/2020 17:00,2.2592,8.5581,8.851274499,7.8792,2.2981,8.2075,-5.62,6.26,8.412609583,-4.2808,-1.6619,4.592075811,7.8792,2.2981,8.2075,-12.16,-3.96,12.78855739
26/09/2020 17:30,-0.28032,8.09574,8.100591673,6.97968,2.03574,7.2705,-7.26,6.06,9.456807072,-6.52032,-1.75426,6.752184909,6.97968,2.03574,7.2705,-13.5,-3.79,14.02191499
26/09/2020 18:00,-1.57624,7.76318,7.921584201,6.59376,1.92318,6.8685,-8.17,5.84,10.04263412,-7.42624,-1.53682,7.58359125,6.59376,1.92318,6.8685,-14.02,-3.46,14.44063711
26/09/2020 18:30,-3.658,7.506,8.349910179,5.712,1.666,5.95,-9.37,5.84,11.04094652,-9.048,-1.704,9.207058162,5.712,1.666,5.95,-14.76,-3.37,15.13983157
26/09/2020 19:00,-3.96392,7.46344,8.450775018,5.56608,1.62344,5.798,-9.53,5.84,11.17705238,-9.51392,-1.68656,9.662254313,5.56608,1.62344,5.798,-15.08,-3.31,15.43899284
26/09/2020 19:30,-4.06872,7.47954,8.5145758,5.62128,1.63954,5.8555,-9.69,5.84,11.31378363,-9.55872,-2.23046,9.815502017,5.62128,1.63954,5.8555,-15.18,-3.87,15.665545
26/09/2020 20:00,-3.35928,9.01896,9.624261094,5.55072,1.61896,5.782,-8.91,7.4,11.58223208,-9.55928,-3.63104,10.22566798,5.55072,1.61896,5.782,-15.11,-5.25,15.99608077
26/09/2020 20:30,-2.83456,8.89242,9.333266516,5.66544,1.65242,5.9015,-8.5,7.24,11.16546461,-8.45456,-3.21758,9.046126566,5.66544,1.65242,5.9015,-14.12,-4.87,14.93624116
26/09/2020 21:00,-2.05488,8.81066,9.047113432,5.62512,1.64066,5.8595,-7.68,7.17,10.50672642,-7.84488,-2.72934,8.306108538,5.62512,1.64066,5.8595,-13.47,-4.37,14.16113696
26/09/2020 21:30,-2.47104,7.70178,8.088476609,5.38896,1.57178,5.6135,-7.86,6.13,9.967773071,-7.53104,-1.58822,7.696688005,5.38896,1.57178,5.6135,-12.92,-3.16,13.30082704
26/09/2020 22:00,-1.58184,7.86488,8.0223784,5.46816,1.59488,5.696,-7.05,6.27,9.434797295,-6.74184,-1.67512,6.946829032,5.46816,1.59488,5.696,-12.21,-3.27,12.64029272
26/09/2020 22:30,-0.40752,9.02614,9.03533485,5.47248,1.59614,5.7005,-5.88,7.43,9.475193929,-6.30752,-2.57386,6.812456521,5.47248,1.59614,5.7005,-11.78,-4.17,12.49629145
26/09/2020 23:00,-0.28608,9.28656,9.290965418,5.23392,1.52656,5.452,-5.52,7.76,9.52302473,-5.63608,-2.82344,6.303745807,5.23392,1.52656,5.452,-10.87,-4.35,11.70809122
26/09/2020 23:30,0.35088,9.36234,9.3689128,5.15088,1.50234,5.3655,-4.8,7.86,9.209755697,-5.04912,-2.84766,5.796790513,5.15088,1.50234,5.3655,-10.2,-4.35,11.08884575
27/09/2020 00:00,1.1268,9.3249,9.392733268,5.2968,1.5449,5.5175,-4.17,7.78,8.827077659,-4.0932,-2.8051,4.962143917,5.2968,1.5449,5.5175,-9.39,-4.35,10.34865209
27/09/2020 00:30,2.45616,9.47138,9.784669695,5.45616,1.59138,5.6835,-3,7.88,8.431749522,-3.80384,-2.60862,4.61238518,5.45616,1.59138,5.6835,-9.26,-4.2,10.16796932
27/09/2020 01:00,1.24744,6.47842,6.597426184,5.13744,1.49842,5.3515,-3.89,4.98,6.319216724,-3.11256,0.46842,3.147609736,5.13744,1.49842,5.3515,-8.25,-1.03,8.314048352
27/09/2020 01:30,1.08848,6.21664,6.311212372,5.26848,1.53664,5.488,-4.18,4.68,6.274934263,-3.26152,0.66664,3.328952027,5.26848,1.53664,5.488,-8.53,-0.87,8.574252154
27/09/2020 02:00,0.80376,6.02568,6.079050057,5.33376,1.55568,5.556,-4.53,4.47,6.36410245,-3.50624,0.86568,3.611526104,5.33376,1.55568,5.556,-8.84,-0.69,8.866887842
27/09/2020 02:30,1.11632,6.04976,6.151891286,5.41632,1.57976,5.642,-4.3,4.47,6.202491435,-3.51368,0.88976,3.624585494,5.41632,1.57976,5.642,-8.93,-0.69,8.956617665
27/09/2020 03:00,1.21856,6.02708,6.149030964,5.33856,1.55708,5.561,-4.12,4.47,6.079087103,-3.59144,0.86708,3.694627045,5.33856,1.55708,5.561,-8.93,-0.69,8.956617665
27/09/2020 03:30,0.93672,5.97696,6.049916958,5.16672,1.50696,5.382,-4.23,4.47,6.154169318,-3.60328,0.81696,3.694732791,5.16672,1.50696,5.382,-8.77,-0.69,8.797101795
27/09/2020 04:00,1.28192,6.04556,6.179976909,5.40192,1.57556,5.627,-4.12,4.47,6.079087103,-2.74808,0.88556,2.887240932,5.40192,1.57556,5.627,-8.15,-0.69,8.179156436
27/09/2020 04:30,1.15536,6.03198,6.14163166,5.35536,1.56198,5.5785,-4.2,4.47,6.133587857,-2.58464,0.87198,2.727767045,5.35536,1.56198,5.5785,-7.94,-0.69,7.969924717
27/09/2020 05:00,0.6784,5.9512,5.989741898,5.0784,1.4812,5.29,-4.4,4.47,6.272232457,-3.0416,0.7912,3.142821662,5.0784,1.4812,5.29,-8.12,-0.69,8.14926377
27/09/2020 05:30,0.8912,6.0416,6.106976994,5.0112,1.4616,5.22,-4.12,4.58,6.160422063,-3.3588,0.7716,3.446288438,5.0112,1.4616,5.22,-8.37,-0.69,8.398392703
27/09/2020 06:00,0.68464,6.04552,6.084163377,5.02464,1.46552,5.234,-4.34,4.58,6.30967511,-3.48536,0.77552,3.570597373,5.02464,1.46552,5.234,-8.51,-0.69,8.537927149
27/09/2020 06:30,0.36528,5.95154,5.962739123,5.04528,1.47154,5.2555,-4.68,4.48,6.478641833,-4.01472,0.78154,4.090083306,5.04528,1.47154,5.2555,-9.06,-0.69,9.086236845
27/09/2020 07:00,0.13136,7.51998,7.521127219,4.97136,1.44998,5.1785,-4.84,6.07,7.763407757,-4.77864,-1.23002,4.93440467,4.97136,1.44998,5.1785,-9.75,-2.68,10.11162203
27/09/2020 07:30,-0.25472,7.86404,7.86816417,4.98528,1.45404,5.193,-5.24,6.41,8.279233056,-5.42472,-1.59596,5.654615407,4.98528,1.45404,5.193,-10.41,-3.05,10.84760803
27/09/2020 08:00,0.72704,8.14122,8.173619165,5.62704,1.64122,5.8615,-4.9,6.5,8.14002457,-4.72296,-1.34878,4.911777545,5.62704,1.64122,5.8615,-10.35,-2.99,10.77323535
27/09/2020 08:30,2.70216,8.07438,8.514533519,6.87216,2.00438,7.1585,-4.17,6.07,7.364360122,-2.78784,-0.79562,2.899148677,6.87216,2.00438,7.1585,-9.66,-2.8,10.05761403
27/09/2020 09:00,6.26384,8.76112,10.77000071,8.64384,2.52112,9.004,-2.38,6.24,6.678472879,0.30384,-0.86888,0.920473356,8.64384,2.52112,9.004,-8.34,-3.39,9.00264961
