Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
27/09/2020 09:30,14.81792,11.63356,18.83906769,12.21792,3.56356,12.727,2.6,8.07,8.478496329,7.74792,-2.45644,8.127998634,12.21792,3.56356,12.727,-4.47,-6.02,7.498086423
27/09/2020 10:00,28.90624,13.14182,31.75339578,19.68624,5.74182,20.5065,9.22,7.4,11.82236863,23.69624,-0.74818,23.7080485,19.68624,5.74182,20.5065,4.01,-6.49,7.628905557
27/09/2020 10:30,31.40976,13.19868,34.07019485,21.14976,6.16868,22.031,10.26,7.03,12.43738317,25.55976,-0.40132,25.56291042,21.14976,6.16868,22.031,4.41,-6.57,7.912837671
27/09/2020 11:00,21.08816,10.51738,23.56535114,16.20816,4.72738,16.8835,4.88,5.79,7.572218961,14.53816,0.04738,14.53823721,16.20816,4.72738,16.8835,-1.67,-4.68,4.969034111
27/09/2020 11:30,19.62504,10.38522,22.20349048,15.75504,4.59522,16.4115,3.87,5.79,6.964265934,12.70504,-0.08478,12.70532286,15.75504,4.59522,16.4115,-3.05,-4.68,5.586134621
27/09/2020 12:00,15.66904,9.87972,18.52370594,13.43904,3.91972,13.999,2.23,5.96,6.363528895,8.22904,-0.54028,8.246757047,13.43904,3.91972,13.999,-5.21,-4.46,6.858257796
27/09/2020 12:30,13.4468,9.6224,16.5350238,12.5568,3.6624,13.08,0.89,5.96,6.026084965,6.0968,-0.7976,6.148750767,12.5568,3.6624,13.08,-6.46,-4.46,7.850044586
27/09/2020 13:00,16.51808,10.07194,19.34660028,14.09808,4.11194,14.6855,2.42,5.96,6.432573358,9.18808,-0.34806,9.194670187,14.09808,4.11194,14.6855,-4.91,-4.46,6.633226967
27/09/2020 13:30,15.88064,9.97102,18.75142572,13.58064,3.96102,14.1465,2.3,6.01,6.435067987,8.67064,-0.38898,8.679360774,13.58064,3.96102,14.1465,-4.91,-4.35,6.559771337
27/09/2020 14:00,15.33848,9.73664,18.16785973,13.42848,3.91664,13.988,1.91,5.82,6.125397946,8.51848,-0.16336,8.520046244,13.42848,3.91664,13.988,-4.91,-4.08,6.383925125
27/09/2020 14:30,13.8984,9.3837,16.76959595,12.4584,3.6337,12.9775,1.44,5.75,5.927571172,6.4684,-0.2463,6.473087536,12.4584,3.6337,12.9775,-5.99,-3.88,7.136841038
27/09/2020 15:00,10.32296,9.04378,13.7241925,11.05296,3.22378,11.5135,-0.73,5.82,5.865603123,3.78296,-0.57622,3.826593243,11.05296,3.22378,11.5135,-7.27,-3.8,8.203224976
27/09/2020 15:30,8.19,8.825,12.03979755,9.96,2.905,10.375,-1.77,5.92,6.178940039,1.75,-0.895,1.965585155,9.96,2.905,10.375,-8.21,-3.8,9.046772905
27/09/2020 16:00,5.39456,8.43258,10.01047866,8.61456,2.51258,8.9735,-3.22,5.92,6.739050378,-1.38544,-1.18742,1.824667161,8.61456,2.51258,8.9735,-10,-3.7,10.66255129
27/09/2020 16:30,2.46248,8.11864,8.483874304,7.33248,2.13864,7.638,-4.87,5.98,7.712152747,-4.34752,-1.24136,4.521272476,7.33248,2.13864,7.638,-11.68,-3.38,12.15922695
27/09/2020 17:00,0.47872,7.94546,7.959868557,6.73872,1.96546,7.0195,-6.26,5.98,8.657251296,-6.01128,-1.27454,6.144911671,6.73872,1.96546,7.0195,-12.75,-3.24,13.1552309
27/09/2020 17:30,-1.89048,7.52986,7.763549848,5.99952,1.74986,6.2495,-7.89,5.78,9.78061859,-7.65048,-1.27014,7.755198247,5.99952,1.74986,6.2495,-13.65,-3.02,13.98008941
27/09/2020 18:00,-3.03024,7.63618,8.215448828,5.36976,1.56618,5.5935,-8.4,6.07,10.36363353,-9.26024,-1.79382,9.432382257,5.36976,1.56618,5.5935,-14.63,-3.36,15.01087939
27/09/2020 18:30,-4.84312,6.89534,8.426240268,4.40688,1.28534,4.5905,-9.25,5.61,10.81825309,-10.83312,-1.44466,10.92902244,4.40688,1.28534,4.5905,-15.24,-2.73,15.48258699
27/09/2020 19:00,-7.44096,6.97472,10.19875506,2.99904,0.87472,3.124,-10.44,6.1,12.09146807,-13.56096,-2.35528,13.76397399,2.99904,0.87472,3.124,-16.56,-3.23,16.87206271
27/09/2020 19:30,-8.37776,5.96232,10.28280713,2.68224,0.78232,2.794,-11.06,5.18,12.21294395,-14.50776,-1.99768,14.64465177,2.68224,0.78232,2.794,-17.19,-2.78,17.41334259
27/09/2020 20:00,-7.78592,4.96244,9.232895591,2.61408,0.76244,2.723,-10.4,4.2,11.21605991,-14.09592,-0.99756,14.13117428,2.61408,0.76244,2.723,-16.71,-1.76,16.80243137
27/09/2020 20:30,-7.04656,6.98642,9.922906442,2.59344,0.75642,2.7015,-9.64,6.23,11.47791357,-13.48656,-2.57358,13.72991678,2.59344,0.75642,2.7015,-16.08,-3.33,16.42118449
27/09/2020 21:00,-6.9152,7.0289,9.860295444,2.4648,0.7189,2.5675,-9.38,6.31,11.30488832,-12.7552,-2.4211,12.98294467,2.4648,0.7189,2.5675,-15.22,-3.14,15.54052766
27/09/2020 21:30,-6.65304,6.21078,9.101468533,2.43696,0.71078,2.5385,-9.09,5.5,10.62441057,-12.21304,-1.41922,12.29522393,2.43696,0.71078,2.5385,-14.65,-2.13,14.80403323
27/09/2020 22:00,-5.11424,5.50418,7.513417881,2.58576,0.75418,2.6935,-7.7,4.75,9.047237147,-11.42424,-0.40582,11.43144564,2.58576,0.75418,2.6935,-14.01,-1.16,14.05794082
27/09/2020 22:30,-4.33512,6.53184,7.839527996,2.71488,0.79184,2.828,-7.05,5.74,9.09121004,-10.48512,-1.20816,10.55449629,2.71488,0.79184,2.828,-13.2,-2,13.35065541
27/09/2020 23:00,-3.26016,7.80412,8.45771436,2.85984,0.83412,2.979,-6.12,6.97,9.275521549,-9.37016,-2.19588,9.624021374,2.85984,0.83412,2.979,-12.23,-3.03,12.59975397
27/09/2020 23:30,-2.48992,7.45044,7.855492206,2.95008,0.86044,3.073,-5.44,6.59,8.545273547,-7.96992,-1.74956,8.159692703,2.95008,0.86044,3.073,-10.92,-2.61,11.22757766
28/09/2020 00:00,-2.3512,5.1334,5.646232106,2.7888,0.8134,2.905,-5.14,4.32,6.71431307,-7.4512,0.5734,7.473230158,2.7888,0.8134,2.905,-10.24,-0.24,10.24281211
28/09/2020 00:30,-2.47704,5.91878,6.416204786,2.53296,0.73878,2.6385,-5.01,5.18,7.206420748,-7.70704,-0.30122,7.712924157,2.53296,0.73878,2.6385,-10.24,-1.04,10.29267701
28/09/2020 01:00,-2.88144,5.99458,6.651141695,2.27856,0.66458,2.3735,-5.16,5.33,7.418524112,-7.89144,-0.37542,7.900364893,2.27856,0.66458,2.3735,-10.17,-1.04,10.22303771
28/09/2020 01:30,-2.85064,6.02398,6.664419213,2.37936,0.69398,2.4785,-5.23,5.33,7.467382406,-7.97064,-0.34602,7.978147144,2.37936,0.69398,2.4785,-10.35,-1.04,10.40211998
28/09/2020 02:00,-2.88032,6.08824,6.735199299,2.59968,0.75824,2.708,-5.48,5.33,7.644560157,-8.00032,-0.28176,8.005280058,2.59968,0.75824,2.708,-10.6,-1.04,10.65089668
28/09/2020 02:30,-3.00272,6.07004,6.772127657,2.53728,0.74004,2.643,-5.54,5.33,7.687684957,-8.32272,-0.29996,8.32812369,2.53728,0.74004,2.643,-10.86,-1.04,10.90968377
28/09/2020 03:00,-2.63872,6.09454,6.641254479,2.62128,0.76454,2.7305,-5.26,5.33,7.4884244,-8.01872,-0.15546,8.02022682,2.62128,0.76454,2.7305,-10.64,-0.92,10.67970037
28/09/2020 03:30,-2.764,6.058,6.658758142,2.496,0.728,2.6,-5.26,5.33,7.4884244,-7.934,-0.192,7.936322826,2.496,0.728,2.6,-10.43,-0.92,10.47049665
28/09/2020 04:00,-2.93336,6.02902,6.704750782,2.39664,0.69902,2.4965,-5.33,5.33,7.537758287,-7.82336,-0.22098,7.826480298,2.39664,0.69902,2.4965,-10.22,-0.92,10.26132545
28/09/2020 04:30,-2.93576,6.02832,6.705171795,2.39424,0.69832,2.494,-5.33,5.33,7.537758287,-7.64576,-0.30168,7.651709404,2.39424,0.69832,2.494,-10.04,-1,10.08967789
28/09/2020 05:00,-2.96744,6.00158,6.695122303,2.30256,0.67158,2.3985,-5.27,5.33,7.495451954,-8.00744,-0.32842,8.014172138,2.30256,0.67158,2.3985,-10.31,-1,10.35838308
28/09/2020 05:30,-4.05688,5.82216,7.09618365,1.89312,0.55216,1.972,-5.95,5.27,7.948295415,-9.23688,-0.44784,9.247730143,1.89312,0.55216,1.972,-11.13,-1,11.17483333
28/09/2020 06:00,-4.7196,5.6822,7.386610928,1.7904,0.5222,1.865,-6.51,5.16,8.306966956,-9.7696,-0.4778,9.781276859,1.7904,0.5222,1.865,-11.56,-1,11.60317198
28/09/2020 06:30,-5.25688,6.43716,8.310945566,2.01312,0.58716,2.097,-7.27,5.85,9.331420042,-11.38688,-2.11284,11.58124039,2.01312,0.58716,2.097,-13.4,-2.7,13.66930869
28/09/2020 07:00,-5.88448,6.99286,9.139321411,2.13552,0.62286,2.2245,-8.02,6.37,10.24193829,-12.19448,-3.17714,12.60156979,2.13552,0.62286,2.2245,-14.33,-3.8,14.82527909
28/09/2020 07:30,-5.4952,7.9814,9.690199637,3.1248,0.9114,3.255,-8.62,7.07,11.14851111,-11.5752,-4.3886,12.37921908,3.1248,0.9114,3.255,-14.7,-5.3,15.62625995
28/09/2020 08:00,-0.1844,8.8158,8.817728336,5.9856,1.7458,6.235,-6.17,7.07,9.383698631,-6.2344,-4.4342,7.65048188,5.9856,1.7458,6.235,-12.22,-6.18,13.69382343
28/09/2020 08:30,4.03488,9.29184,10.1300813,8.23488,2.40184,8.578,-4.2,6.89,8.0692069,-2.06512,-4.31816,4.786567288,8.23488,2.40184,8.578,-10.3,-6.72,12.29830883
28/09/2020 09:00,12.87216,10.38438,16.53867743,12.39216,3.61438,12.9085,0.48,6.77,6.786994917,6.34216,-3.91562,7.453527584,12.39216,3.61438,12.9085,-6.05,-7.53,9.659368509
28/09/2020 09:30,12.72968,10.30074,16.37528618,12.37968,3.61074,12.8955,0.35,6.69,6.6991492,6.48968,-3.99926,7.622993313,12.37968,3.61074,12.8955,-5.89,-7.61,9.623107606
28/09/2020 10:00,24.17384,11.72112,26.86557638,18.00384,5.25112,18.754,6.17,6.47,8.940346749,17.97384,-2.71888,18.17831766,18.00384,5.25112,18.754,-0.03,-7.97,7.970056462
28/09/2020 10:30,17.24704,10.95872,20.43413646,14.56704,4.24872,15.174,2.68,6.71,7.225406563,10.69704,-3.63128,11.29658617,14.56704,4.24872,15.174,-3.87,-7.88,8.779026142
28/09/2020 11:00,25.32912,11.88766,27.9800068,18.36912,5.35766,19.1345,6.96,6.53,9.543715209,18.68912,-2.87234,18.90855741,18.36912,5.35766,19.1345,0.32,-8.23,8.236218793
28/09/2020 11:30,39.21592,13.10006,41.34609962,24.68592,7.20006,25.7145,14.53,5.9,15.68218416,32.90592,-1.94994,32.96364417,24.68592,7.20006,25.7145,8.22,-9.15,12.30003659
28/09/2020 12:00,46.02488,13.84684,48.06271483,28.27488,8.24684,29.453,17.75,5.6,18.61242864,39.81488,-1.34316,39.83752939,28.27488,8.24684,29.453,11.54,-9.59,15.00465594
28/09/2020 12:30,48.90416,14.11788,50.90119253,29.20416,8.51788,30.421,19.7,5.6,20.48047851,42.81416,-1.14212,42.82939101,29.20416,8.51788,30.421,13.61,-9.66,16.68974835
28/09/2020 13:00,35.7384,13.0412,38.04347687,22.5984,6.5912,23.54,13.14,6.45,14.63769449,28.8284,-2.2388,28.9152014,22.5984,6.5912,23.54,6.23,-8.83,10.80656282
28/09/2020 13:30,20.69104,11.39072,23.6192218,15.43104,4.50072,16.074,5.26,6.89,8.668315869,13.47104,-3.66928,13.96182418,15.43104,4.50072,16.074,-1.96,-8.17,8.40181528
28/09/2020 14:00,31.09664,12.75652,33.61145373,20.69664,6.03652,21.559,10.4,6.72,12.38218074,23.92664,-2.63348,24.0711304,20.69664,6.03652,21.559,3.23,-8.67,9.25212408
28/09/2020 14:30,26.90576,12.25168,29.56388987,18.48576,5.39168,19.256,8.42,6.86,10.86075504,20.02576,-3.05832,20.25794621,18.48576,5.39168,19.256,1.54,-8.45,8.58918506
28/09/2020 15:00,10.61808,10.34694,14.82574754,10.61808,3.09694,11.0605,0,7.25,7.25,3.34808,-4.74306,5.805709074,10.61808,3.09694,11.0605,-7.27,-7.84,10.69198298
28/09/2020 15:30,14.044,10.5145,17.54390624,11.844,3.4545,12.3375,2.2,7.06,7.394836036,5.674,-4.0855,6.991822813,11.844,3.4545,12.3375,-6.17,-7.54,9.742715227
28/09/2020 16:00,25.95072,10.10396,27.84833705,18.15072,5.29396,18.907,7.8,4.81,9.163847445,19.91072,-0.58604,19.91934271,18.15072,5.29396,18.907,1.76,-5.88,6.137752031
28/09/2020 16:30,20.566,9.128,22.5006831,15.696,4.578,16.35,4.87,4.55,6.664788069,14.266,-0.282,14.26878691,15.696,4.578,16.35,-1.43,-4.86,5.066014212
28/09/2020 17:00,13.3432,8.5426,15.84351606,12.2832,3.5826,12.795,1.06,4.96,5.072001577,7.1432,-0.9574,7.207074372,12.2832,3.5826,12.795,-5.14,-4.54,6.857929717
28/09/2020 17:30,7.7276,8.0718,11.17451373,10.0176,2.9218,10.435,-2.29,5.15,5.636186654,1.5676,-1.1482,1.943124546,10.0176,2.9218,10.435,-8.45,-4.07,9.379093773
28/09/2020 18:00,0.05704,7.13872,7.138947878,6.16704,1.79872,6.424,-6.11,5.34,8.114659574,-6.57296,-2.08128,6.894601482,6.16704,1.79872,6.424,-12.74,-3.88,13.31773254
28/09/2020 18:30,-5.96448,6.61036,8.903475782,3.39552,0.99036,3.537,-9.36,5.62,10.91760047,-12.87448,-2.98964,13.21704137,3.39552,0.99036,3.537,-16.27,-3.98,16.74972537
28/09/2020 19:00,-8.00144,8.32208,11.54469825,2.57856,0.75208,2.686,-10.58,7.57,13.00927746,-14.81144,-5.23792,15.71033293,2.57856,0.75208,2.686,-17.39,-5.99,18.39272139
28/09/2020 19:30,-8.98648,6.29436,10.97159016,2.24352,0.65436,2.337,-11.23,5.64,12.56672193,-16.43648,-3.66564,16.8402729,2.24352,0.65436,2.337,-18.68,-4.32,19.17302271
28/09/2020 20:00,-8.06952,6.18514,10.16725675,2.52048,0.73514,2.6255,-10.59,5.45,11.91010495,-15.05952,-3.12486,15.3803086,2.52048,0.73514,2.6255,-17.58,-3.86,17.99877774
28/09/2020 20:30,-7.0808,6.8531,9.854070644,2.7192,0.7931,2.8325,-9.8,6.06,11.5223088,-14.0108,-3.4569,14.43096235,2.7192,0.7931,2.8325,-16.73,-4.25,17.26138465
28/09/2020 21:00,-6.24024,7.16618,9.502353974,2.72976,0.79618,2.8435,-8.97,6.37,11.00171805,-12.97024,-3.20382,13.36007441,2.72976,0.79618,2.8435,-15.7,-4,16.20154314
28/09/2020 21:30,-5.6108,6.1256,8.306867761,2.8992,0.8456,3.02,-8.51,5.28,10.01491388,-11.6708,-1.8344,11.81408465,2.8992,0.8456,3.02,-14.57,-2.68,14.81442878
28/09/2020 22:00,-4.9192,5.4369,7.332012701,2.8008,0.8169,2.9175,-7.72,4.62,8.996821661,-10.9392,-0.9231,10.97807862,2.8008,0.8169,2.9175,-13.74,-1.74,13.84973646
28/09/2020 22:30,-4.00712,7.63834,8.625615842,2.70288,0.78834,2.8155,-6.71,6.85,9.588878975,-10.39712,-2.94166,10.80525186,2.70288,0.78834,2.8155,-13.1,-3.73,13.62067913
28/09/2020 23:00,-3.2988,7.6291,8.311753621,2.6712,0.7791,2.7825,-5.97,6.85,9.086440447,-9.5888,-2.9509,10.0325917,2.6712,0.7791,2.7825,-12.26,-3.73,12.81485466
28/09/2020 23:30,-2.506,7.7395,8.135102719,2.604,0.7595,2.7125,-5.11,6.98,8.650578015,-9.026,-2.9005,9.480589446,2.604,0.7595,2.7125,-11.63,-3.66,12.19231315
29/09/2020 00:00,-2.13352,7.67314,7.964231604,2.61648,0.76314,2.7255,-4.75,6.91,8.385141621,-8.32352,-2.81686,8.787245612,2.61648,0.76314,2.7255,-10.94,-3.58,11.51086443
29/09/2020 00:30,-2.19168,7.63576,7.944072759,2.48832,0.72576,2.592,-4.68,6.91,8.345687509,-8.31168,-2.85424,8.7881005,2.48832,0.72576,2.592,-10.8,-3.58,11.37789084
29/09/2020 01:00,-2.0608,7.7231,7.993320352,2.4792,0.7231,2.5825,-4.54,7,8.343356639,-8.1008,-2.7569,8.557070658,2.4792,0.7231,2.5825,-10.58,-3.48,11.13762991
29/09/2020 01:30,-1.88696,7.70422,7.931936954,2.72304,0.79422,2.8365,-4.61,6.91,8.306635901,-7.70696,-2.73578,8.178124764,2.72304,0.79422,2.8365,-10.43,-3.53,11.01116706
29/09/2020 02:00,-2.11608,7.71906,8.003854187,2.77392,0.80906,2.8895,-4.89,6.91,8.465234787,-7.94608,-2.72094,8.399029816,2.77392,0.80906,2.8895,-10.72,-3.53,11.28624384
29/09/2020 02:30,-2.82744,7.66158,8.166653234,2.30256,0.67158,2.3985,-5.13,6.99,8.670467115,-8.81744,-2.75842,9.238838079,2.30256,0.67158,2.3985,-11.12,-3.43,11.63697985
29/09/2020 03:00,-2.5796,7.3422,7.782174311,2.2704,0.6622,2.365,-4.85,6.68,8.254992429,-8.7896,-2.3578,9.100345543,2.2704,0.6622,2.365,-11.06,-3.02,11.46490297
29/09/2020 03:30,-2.22272,7.32004,7.650063385,2.53728,0.74004,2.643,-4.76,6.58,8.121206807,-7.94272,-2.17996,8.236445022,2.53728,0.74004,2.643,-10.48,-2.92,10.87919115
29/09/2020 04:00,-1.97112,7.32634,7.586868382,2.55888,0.74634,2.6655,-4.53,6.58,7.988573089,-7.76112,-2.17366,8.059763114,2.55888,0.74634,2.6655,-10.32,-2.92,10.72514802
29/09/2020 04:30,-1.78056,7.30192,7.515878498,2.74944,0.80192,2.864,-4.53,6.5,7.922808845,-7.35056,-2.06808,7.63594704,2.74944,0.80192,2.864,-10.1,-2.87,10.49985238
29/09/2020 05:00,-1.51592,7.34994,7.504640661,2.91408,0.84994,3.0355,-4.43,6.5,7.866060005,-7.07592,-2.02006,7.35861986,2.91408,0.84994,3.0355,-9.99,-2.87,10.39408486
29/09/2020 05:30,-1.89336,7.23652,7.48010921,2.93664,0.85652,3.059,-4.83,6.38,8.002080979,-7.35336,-2.07348,7.64010619,2.93664,0.85652,3.059,-10.29,-2.93,10.69901865
29/09/2020 06:00,-2.24664,7.28098,7.619715287,2.88336,0.84098,3.0035,-5.13,6.44,8.233498649,-8.22664,-2.15902,8.505232099,2.88336,0.84098,3.0035,-11.11,-3,11.50791467
29/09/2020 06:30,-3.22664,7.35348,8.030247431,2.82336,0.82348,2.941,-6.05,6.53,8.901876207,-9.73664,-2.84652,10.14420202,2.82336,0.82348,2.941,-12.56,-3.67,13.08520157
29/09/2020 07:00,-4.42672,6.61554,7.959976096,2.69328,0.78554,2.8055,-7.12,5.83,9.20235296,-11.02672,-2.96446,11.41825631,2.69328,0.78554,2.8055,-13.72,-3.75,14.22325209
29/09/2020 07:30,-6.11712,6.47584,8.908179432,2.76288,0.80584,2.878,-8.88,5.67,10.53581036,-11.95712,-3.57416,12.47987734,2.76288,0.80584,2.878,-14.72,-4.38,15.35782537
29/09/2020 08:00,-5.26384,4.96388,7.235199804,3.47616,1.01388,3.621,-8.74,3.95,9.59114696,-11.24384,-2.25612,11.46795603,3.47616,1.01388,3.621,-14.72,-3.27,15.07883616
29/09/2020 08:30,-0.4344,4.5683,4.588907087,6.1656,1.7983,6.4225,-6.6,2.77,7.157716116,-6.0144,-0.9317,6.086137712,6.1656,1.7983,6.4225,-12.18,-2.73,12.48219933
29/09/2020 09:00,11.27616,5.98888,12.76786858,11.75616,3.42888,12.246,-0.48,2.56,2.604611295,5.72616,0.20888,5.729968516,11.75616,3.42888,12.246,-6.03,-3.22,6.835883264
29/09/2020 09:30,22.53744,7.23842,23.67131018,17.13744,4.99842,17.8515,5.4,2.24,5.846161134,17.00744,1.28842,17.05617312,17.13744,4.99842,17.8515,-0.13,-3.71,3.712276929
29/09/2020 10:00,34.6188,8.5209,35.6520273,22.7688,6.6409,23.7175,11.85,1.88,11.99820403,29.2788,2.5109,29.38626802,22.7688,6.6409,23.7175,6.51,-4.13,7.709539545
29/09/2020 10:30,39.54808,8.85694,40.52771913,25.25808,7.36694,26.3105,14.29,1.49,14.3674702,34.62808,2.88694,34.74821358,25.25808,7.36694,26.3105,9.37,-4.48,10.38591835
29/09/2020 11:00,48.97384,9.57112,49.90033409,29.52384,8.61112,30.754,19.45,0.96,19.47367711,44.03384,3.17112,44.14787727,29.52384,8.61112,30.754,14.51,-5.44,15.49624793
29/09/2020 11:30,54.64144,10.06292,55.56032149,32.10144,9.36292,33.439,22.54,0.7,22.55086695,49.70144,3.49292,49.82402662,32.10144,9.36292,33.439,17.6,-5.87,18.5530833
29/09/2020 12:00,58.49848,9.97164,59.34227639,34.18848,9.97164,35.613,24.31,0,24.31,53.68848,3.92164,53.83151628,34.18848,9.97164,35.613,19.5,-6.05,20.41696598
29/09/2020 12:30,59.6124,10.8757,60.59636197,34.9224,10.1857,36.3775,24.69,0.69,24.69963967,54.8724,4.1357,55.02803191,34.9224,10.1857,36.3775,19.95,-6.05,20.84718206
29/09/2020 13:00,61.81392,10.45156,62.69127381,35.83392,10.45156,37.327,25.98,0,25.98,57.32392,4.25156,57.48136713,35.83392,10.45156,37.327,21.49,-6.2,22.36649503
29/09/2020 13:30,62.29448,10.48964,63.1714713,35.96448,10.48964,37.463,26.33,0,26.33,57.54448,4.40964,57.7131883,35.96448,10.48964,37.463,21.58,-6.08,22.42014273
29/09/2020 14:00,61.12512,11.02316,62.11111295,35.32512,10.30316,36.797,25.8,0.72,25.81004456,55.88512,4.05316,56.03190826,35.32512,10.30316,36.797,20.56,-6.25,21.48897624
29/09/2020 14:30,54.46128,10.42704,55.45046603,31.84128,9.28704,33.168,22.62,1.14,22.64870857,48.73128,3.58704,48.86312011,31.84128,9.28704,33.168,16.89,-5.7,17.82588287
29/09/2020 15:00,41.50984,9.46662,42.57562344,25.35984,7.39662,26.4165,16.15,2.07,16.28211903,35.82984,2.33662,35.90594975,25.35984,7.39662,26.4165,10.47,-5.06,11.62860697
29/09/2020 15:30,37.73696,9.77578,38.98261182,23.67696,6.90578,24.6635,14.06,2.87,14.34993031,31.38696,1.84578,31.44118576,23.67696,6.90578,24.6635,7.71,-5.06,9.22213099
29/09/2020 16:00,33.3872,8.9846,34.57496437,22.0272,6.4246,22.945,11.36,2.56,11.6448787,28.5672,2.0546,28.6409898,22.0272,6.4246,22.945,6.54,-4.37,7.865653183
29/09/2020 16:30,26.93504,8.67772,28.29839579,19.05504,5.55772,19.849,7.88,3.12,8.475187314,21.15504,1.47772,21.20658798,19.05504,5.55772,19.849,2.1,-4.08,4.588725313
29/09/2020 17:00,17.12656,7.84858,18.83930109,14.32656,4.17858,14.9235,2.8,3.67,4.61615641,10.93656,0.55858,10.95081532,14.32656,4.17858,14.9235,-3.39,-3.62,4.95948586
29/09/2020 17:30,8.6116,7.4513,11.38777969,10.7016,3.1213,11.1475,-2.09,4.33,4.808014143,3.0216,-0.3187,3.038360783,10.7016,3.1213,11.1475,-7.68,-3.44,8.415224299
29/09/2020 18:00,-0.15976,6.30882,6.310842499,6.27024,1.82882,6.5315,-6.43,4.48,7.836791435,-6.52976,-1.44118,6.686910008,6.27024,1.82882,6.5315,-12.8,-3.27,13.21109004
29/09/2020 18:30,-3.672,5.859,6.914583502,4.728,1.379,4.925,-8.4,4.48,9.52,-10.112,-1.661,10.24751019,4.728,1.379,4.925,-14.84,-3.04,15.14817481
29/09/2020 19:00,-5.90736,5.59202,8.134346307,3.81264,1.11202,3.9715,-9.72,4.48,10.70274731,-12.57736,-1.92798,12.72427175,3.81264,1.11202,3.9715,-16.39,-3.04,16.66954408
29/09/2020 19:30,-6.3532,6.8749,9.36095082,3.6168,1.0549,3.7675,-9.97,5.82,11.54440557,-13.7832,-3.4751,14.21453208,3.6168,1.0549,3.7675,-17.4,-4.53,17.9800139
29/09/2020 20:00,-5.67328,7.01196,9.019627986,3.84672,1.12196,4.007,-9.52,5.89,11.19475324,-12.57328,-3.23804,12.98353854,3.84672,1.12196,4.007,-16.42,-4.36,16.98899644
29/09/2020 20:30,-4.96872,7.15704,8.712714847,4.00128,1.16704,4.168,-8.97,5.99,10.78614852,-11.48872,-3.06296,11.89001309,4.00128,1.16704,4.168,-15.49,-4.23,16.05717908
29/09/2020 21:00,-4.39752,7.26114,8.488953778,3.91248,1.14114,4.0755,-8.31,6.12,10.32039243,-11.06752,-2.88886,11.43833515,3.91248,1.14114,4.0755,-14.98,-4.03,15.51261745
29/09/2020 21:30,-3.82416,7.42962,8.356042906,3.97584,1.15962,4.1415,-7.8,6.27,10.00764208,-10.03416,-2.66038,10.3808472,3.97584,1.15962,4.1415,-14.01,-3.82,14.52144965
29/09/2020 22:00,-2.20696,7.95172,8.252304127,4.22304,1.23172,4.399,-6.43,6.72,9.300715026,-9.30696,-2.69828,9.690212557,4.22304,1.23172,4.399,-13.53,-3.93,14.08920864
29/09/2020 22:30,-1.55904,7.64028,7.797723014,4.32096,1.26028,4.501,-5.88,6.38,8.676335632,-8.04904,-2.23972,8.354842344,4.32096,1.26028,4.501,-12.37,-3.5,12.85561745
29/09/2020 23:00,-1.24048,6.43236,6.550881299,4.25952,1.24236,4.437,-5.5,5.19,7.562149165,-6.91048,-1.11764,7.000275209,4.25952,1.24236,4.437,-11.17,-2.36,11.41658881
29/09/2020 23:30,0.0336,6.2248,6.224890682,4.4736,1.3048,4.66,-4.44,4.92,6.62721661,-5.6764,-0.5252,5.700644876,4.4736,1.3048,4.66,-10.15,-1.83,10.31365115
30/09/2020 00:00,0.4308,5.8769,5.892668517,4.4808,1.3069,4.6675,-4.05,4.57,6.106340967,-4.9892,-0.0331,4.989309797,4.4808,1.3069,4.6675,-9.47,-1.34,9.564334791
30/09/2020 00:30,-0.03192,5.85194,5.852027055,4.01808,1.17194,4.1855,-4.05,4.68,6.189095249,-5.45192,-0.09806,5.452801798,4.01808,1.17194,4.1855,-9.47,-1.27,9.554778909
30/09/2020 01:00,0.44656,5.95358,5.970304067,4.12656,1.20358,4.2985,-3.68,4.75,6.008735308,-5.19344,0.01358,5.193457755,4.12656,1.20358,4.2985,-9.32,-1.19,9.395663894
30/09/2020 01:30,0.85504,6.07272,6.132619473,4.53504,1.32272,4.724,-3.68,4.75,6.008735308,-4.57496,0.13272,4.576884705,4.53504,1.32272,4.724,-9.11,-1.19,9.187393537
30/09/2020 02:00,0.3288,6.0359,6.044848902,4.4088,1.2859,4.5925,-4.08,4.75,6.261701047,-5.0312,0.0959,5.032113895,4.4088,1.2859,4.5925,-9.44,-1.19,9.514709665
30/09/2020 02:30,0.2448,6.0114,6.016382385,4.3248,1.2614,4.505,-4.08,4.75,6.261701047,-5.1152,0.0714,5.115698291,4.3248,1.2614,4.505,-9.44,-1.19,9.514709665
30/09/2020 03:00,0.52264,6.05202,6.074545139,4.29264,1.25202,4.4715,-3.77,4.8,6.10351538,-5.14736,0.11202,5.14857878,4.29264,1.25202,4.4715,-9.44,-1.14,9.508585594
30/09/2020 03:30,0.59496,6.24978,6.278035318,4.28496,1.24978,4.4635,-3.69,5,6.214185385,-4.78504,-0.15022,4.787397398,4.28496,1.24978,4.4635,-9.07,-1.4,9.177412489
30/09/2020 04:00,0.74136,6.30998,6.353381954,4.49136,1.30998,4.6785,-3.75,5,6.25,-4.21864,-0.23002,4.22490623,4.49136,1.30998,4.6785,-8.71,-1.54,8.845094686
30/09/2020 04:30,0.97992,6.32706,6.402494159,4.54992,1.32706,4.7395,-3.57,5,6.143687818,-4.16008,-0.09294,4.161118053,4.54992,1.32706,4.7395,-8.71,-1.42,8.824992918
30/09/2020 05:00,0.89024,6.33882,6.401028531,4.59024,1.33882,4.7815,-3.7,5,6.220128616,-4.24976,-0.23118,4.256043262,4.59024,1.33882,4.7815,-8.84,-1.57,8.978335035
30/09/2020 05:30,0.07616,6.27638,6.27684206,4.37616,1.27638,4.5585,-4.3,5,6.594694838,-4.92384,-0.29362,4.932586852,4.37616,1.27638,4.5585,-9.3,-1.57,9.431590534
30/09/2020 06:00,0.04064,6.31852,6.318650695,4.52064,1.31852,4.709,-4.48,5,6.713449188,-5.28936,-0.31148,5.298523285,4.52064,1.31852,4.709,-9.81,-1.63,9.944495965
30/09/2020 06:30,-0.71664,7.04348,7.079843459,4.50336,1.31348,4.691,-5.22,5.73,7.751212808,-6.90664,-1.86652,7.15440934,4.50336,1.31348,4.691,-11.41,-3.18,11.8448512
30/09/2020 07:00,-1.50944,7.15308,7.310606172,4.57056,1.33308,4.761,-6.08,5.82,8.416578877,-7.83944,-2.47692,8.221432491,4.57056,1.33308,4.761,-12.41,-3.81,12.9816871
30/09/2020 07:30,-1.87224,6.66018,6.918329296,5.17776,1.51018,5.3935,-7.05,5.15,8.730692985,-7.86224,-2.29982,8.1917025,5.17776,1.51018,5.3935,-13.04,-3.81,13.58520151
30/09/2020 08:00,-1.2276,6.6482,6.760589102,5.8224,1.6982,6.065,-7.05,4.95,8.614232409,-7.3476,-2.8418,7.878010726,5.8224,1.6982,6.065,-13.17,-4.54,13.93055993
30/09/2020 08:30,0.7408,7.0144,7.053409955,6.7008,1.9544,6.98,-5.96,5.06,7.818260676,-5.5192,-3.0756,6.318297556,6.7008,1.9544,6.98,-12.22,-5.03,13.21473798
30/09/2020 09:00,1.61888,7.06634,7.249409179,7.35888,2.14634,7.6655,-5.74,4.92,7.560026455,-4.80112,-3.20366,5.771844649,7.35888,2.14634,7.6655,-12.16,-5.35,13.28488239
30/09/2020 09:30,5.85712,7.62416,9.614243101,9.47712,2.76416,9.872,-3.62,4.86,6.060033003,-0.44288,-2.69584,2.731976574,9.47712,2.76416,9.872,-9.92,-5.46,11.32333873
30/09/2020 10:00,12.48424,8.49082,15.09802214,12.65424,3.69082,13.1815,-0.17,4.8,4.803009473,6.27424,-1.76918,6.518902166,12.65424,3.69082,13.1815,-6.38,-5.46,8.397380544
30/09/2020 10:30,16.21792,8.90106,18.49999455,14.43792,4.21106,15.0395,1.78,4.69,5.016423028,9.90792,-1.50894,10.02216437,14.43792,4.21106,15.0395,-4.53,-5.72,7.296526571
30/09/2020 11:00,16.97112,9.60616,19.50121083,14.90112,4.34616,15.522,2.07,5.26,5.652654244,9.72112,-2.10384,9.946170962,14.90112,4.34616,15.522,-5.18,-6.45,8.272538909
30/09/2020 11:30,19.78424,9.90582,22.12558298,16.13424,4.70582,16.8065,3.65,5.2,6.353148826,11.66424,-1.80418,11.8029471,16.13424,4.70582,16.8065,-4.47,-6.51,7.896898125
30/09/2020 12:00,13.81224,8.95732,16.4624286,12.88224,3.75732,13.419,0.93,5.2,5.282508874,4.92224,-2.46268,5.503929451,12.88224,3.75732,13.419,-7.96,-6.22,10.10198
30/09/2020 12:30,9.32944,8.68942,12.74929295,11.44944,3.33942,11.9265,-2.12,5.35,5.754728491,2.54944,-2.66058,3.684878594,11.44944,3.33942,11.9265,-8.9,-6,10.73359213
30/09/2020 13:00,11.6892,9.5331,15.08367967,13.2792,3.8731,13.8325,-1.59,5.66,5.879090066,7.2192,-2.5369,7.651974271,13.2792,3.8731,13.8325,-6.06,-6.41,8.821094036
30/09/2020 13:30,10.19456,9.06508,13.64202071,12.15456,3.54508,12.661,-1.96,5.52,5.857644578,4.43456,-2.68492,5.184025251,12.15456,3.54508,12.661,-7.72,-6.23,9.920246973
30/09/2020 14:00,6.704,8.202,10.59322519,9.984,2.912,10.4,-3.28,5.29,6.224347355,-0.936,-3.218,3.351360918,9.984,2.912,10.4,-10.92,-6.13,12.522911
30/09/2020 14:30,6.00752,8.01636,10.01760072,9.34752,2.72636,9.737,-3.34,5.29,6.256172952,-3.10248,-3.40364,4.605447579,9.34752,2.72636,9.737,-12.45,-6.13,13.87729801
30/09/2020 15:00,4.40648,7.78814,8.94830658,8.25648,2.40814,8.6005,-3.85,5.38,6.615655674,-5.99352,-3.72186,7.055106225,8.25648,2.40814,8.6005,-14.25,-6.13,15.5125562
30/09/2020 15:30,4.76368,7.96524,9.281039565,8.86368,2.58524,9.233,-4.1,5.38,6.764199879,-3.68632,-3.45476,5.052160112,8.86368,2.58524,9.233,-12.55,-6.04,13.92781749
30/09/2020 16:00,1.4232,7.3026,7.439990927,7.7232,2.2526,8.045,-6.3,5.05,8.074187266,-5.2868,-3.2974,6.230818646,7.7232,2.2526,8.045,-13.01,-5.55,14.14434869
30/09/2020 16:30,-1.2756,7.1742,7.286720867,6.7344,1.9642,7.015,-8.01,5.21,9.555323124,-8.3056,-3.3358,8.950449877,6.7344,1.9642,7.015,-15.04,-5.3,15.94652313
30/09/2020 17:00,-2.97896,7.16822,7.762575645,6.13104,1.78822,6.3865,-9.11,5.38,10.58000473,-10.11896,-3.36178,10.66278183,6.13104,1.78822,6.3865,-16.25,-5.15,17.0465539
30/09/2020 17:30,-3.00056,7.40942,7.99392676,6.16944,1.79942,6.4265,-9.17,5.61,10.74993023,-10.02056,-3.00058,10.46016745,6.16944,1.79942,6.4265,-16.19,-4.8,16.88656567
30/09/2020 18:00,-4.01888,7.45616,8.470284434,6.02112,1.75616,6.272,-10.04,5.7,11.54519814,-10.28888,-2.88384,10.68539119,6.02112,1.75616,6.272,-16.31,-4.64,16.95717252
30/09/2020 18:30,-3.96712,7.56084,8.538403984,6.00288,1.75084,6.253,-9.97,5.81,11.5393674,-9.86712,-2.79916,10.25647863,6.00288,1.75084,6.253,-15.87,-4.55,16.5093731
30/09/2020 19:00,-3.2616,7.5537,8.227783313,5.9784,1.7437,6.2275,-9.24,5.81,10.91483852,-10.1316,-2.6663,10.47656787,5.9784,1.7437,6.2275,-16.11,-4.41,16.70270038
30/09/2020 19:30,-3.27872,7.23204,7.940554603,5.80128,1.69204,6.043,-9.08,5.54,10.63663481,-10.30872,-2.38796,10.58168517,5.80128,1.69204,6.043,-16.11,-4.08,16.61861908
30/09/2020 20:00,-3.048,7.0635,7.693070665,5.772,1.6835,6.0125,-8.82,5.38,10.33135035,-9.538,-1.9965,9.744714272,5.772,1.6835,6.0125,-15.31,-3.68,15.746063
30/09/2020 20:30,-2.86152,7.43664,7.968181173,5.50848,1.60664,5.738,-8.37,5.83,10.20028431,-9.34152,-2.41336,9.648227941,5.50848,1.60664,5.738,-14.85,-4.02,15.38450194
30/09/2020 21:00,-2.18264,7.92298,8.218122015,5.18736,1.51298,5.4035,-7.37,6.41,9.767548311,-9.74264,-2.91702,10.16995771,5.18736,1.51298,5.4035,-14.93,-4.43,15.57336829
30/09/2020 21:30,-1.15816,7.92512,8.009298446,5.57184,1.62512,5.804,-6.73,6.3,9.218617033,-8.39816,-2.59488,8.789908623,5.57184,1.62512,5.804,-13.97,-4.22,14.59346772
30/09/2020 22:00,-0.67736,8.17952,8.207518748,5.31264,1.54952,5.534,-5.99,6.63,8.935155287,-7.81736,-2.46048,8.195430385,5.31264,1.54952,5.534,-13.13,-4.01,13.72869258
30/09/2020 22:30,-0.56736,8.13452,8.154281881,4.95264,1.44452,5.159,-5.52,6.69,8.673321163,-7.34736,-2.56548,7.782376668,4.95264,1.44452,5.159,-12.3,-4.01,12.93715966
30/09/2020 23:00,-0.04072,8.42854,8.428638363,4.82928,1.40854,5.0305,-4.87,7.02,8.543845738,-6.52072,-2.91146,7.141175579,4.82928,1.40854,5.0305,-11.35,-4.32,12.14433613
30/09/2020 23:30,0.55416,9.77288,9.788578896,4.60416,1.34288,4.796,-4.05,8.43,9.352400761,-6.18584,-4.20712,7.480940796,4.60416,1.34288,4.796,-10.79,-5.55,12.13369688
01/10/2020 00:00,0.40776,9.61018,9.61882674,4.45776,1.30018,4.6435,-4.05,8.31,9.244382078,-5.43224,-4.14982,6.835951832,4.45776,1.30018,4.6435,-9.89,-5.45,11.29223627
01/10/2020 00:30,0.46472,9.63846,9.649656774,4.31472,1.25846,4.4945,-3.85,8.38,9.222087616,-5.32528,-4.09154,6.715601734,4.31472,1.25846,4.4945,-9.64,-5.35,11.02506689
01/10/2020 01:00,0.88264,9.80452,9.844169127,4.47264,1.30452,4.659,-3.59,8.5,9.227030942,-4.97736,-4.04548,6.414048721,4.47264,1.30452,4.659,-9.45,-5.35,10.85932779
01/10/2020 01:30,0.5052,9.7761,9.789144919,4.3752,1.2761,4.5575,-3.87,8.5,9.33953425,-5.3648,-3.9639,6.670350984,4.3752,1.2761,4.5575,-9.74,-5.24,11.06007233
01/10/2020 02:00,-0.07152,9.75664,9.756902131,4.30848,1.25664,4.488,-4.38,8.5,9.562133653,-5.87152,-3.89336,7.045069141,4.30848,1.25664,4.488,-10.18,-5.15,11.40854504
01/10/2020 02:30,-0.35,9.95,9.956153876,4.08,1.19,4.25,-4.43,8.76,9.816440292,-6.44,-3.88,7.518510491,4.08,1.19,4.25,-10.52,-5.07,11.67798356
01/10/2020 03:00,0.11752,10.01636,10.0170494,4.30752,1.25636,4.487,-4.19,8.76,9.710494323,-5.69248,-3.87364,6.885449542,4.30752,1.25636,4.487,-10,-5.13,11.23907914
01/10/2020 03:30,0.39736,9.68798,9.69612559,4.34736,1.26798,4.5285,-3.95,8.42,9.300478482,-5.34264,-3.69202,6.494213875,4.34736,1.26798,4.5285,-9.69,-4.96,10.88566489
01/10/2020 04:00,0.29752,8.08136,8.086834832,4.18752,1.22136,4.362,-3.89,6.86,7.886171441,-5.19248,-2.01864,5.571064171,4.18752,1.22136,4.362,-9.38,-3.24,9.923809752
01/10/2020 04:30,0.71712,8.15416,8.185632926,4.43712,1.29416,4.622,-3.72,6.86,7.803717063,-4.71288,-1.94584,5.098777422,4.43712,1.29416,4.622,-9.15,-3.24,9.706703869
01/10/2020 05:00,-0.54024,7.93618,7.95454664,3.68976,1.07618,3.8435,-4.23,6.86,8.059311385,-5.91024,-2.24382,6.321840321,3.68976,1.07618,3.8435,-9.6,-3.32,10.15787379
01/10/2020 05:30,-0.19368,8.03726,8.039593289,4.03632,1.17726,4.2045,-4.23,6.86,8.059311385,-5.80368,-2.25274,6.225555321,4.03632,1.17726,4.2045,-9.84,-3.43,10.42067656
01/10/2020 06:00,-0.18752,7.99864,8.000837806,4.21248,1.22864,4.388,-4.4,6.77,8.074212036,-6.22752,-2.33136,6.64960486,4.21248,1.22864,4.388,-10.44,-3.56,11.03028558
01/10/2020 06:30,-1.26936,7.45852,7.565764694,4.28064,1.24852,4.459,-5.55,6.21,8.328661357,-7.54936,-2.52148,7.959315159,4.28064,1.24852,4.459,-11.83,-3.77,12.41619104
01/10/2020 07:00,-1.95144,7.08208,7.346017642,4.49856,1.31208,4.686,-6.45,5.77,8.654212847,-8.41144,-2.67792,8.827433285,4.49856,1.31208,4.686,-12.91,-3.99,13.51252012
01/10/2020 07:30,-2.22192,6.24694,6.630323359,5.09808,1.48694,5.3105,-7.32,4.76,8.731551981,-8.74192,-2.37306,9.058287865,5.09808,1.48694,5.3105,-13.84,-3.86,14.368201
01/10/2020 08:00,2.06392,6.99156,7.289833812,7.03392,2.05156,7.327,-4.97,4.94,7.00746031,-5.77608,-2.48844,6.289311075,7.03392,2.05156,7.327,-12.81,-4.54,13.5907211
01/10/2020 08:30,8.73536,8.62448,12.27551097,10.57536,3.08448,11.016,-1.84,5.54,5.837567987,2.04536,-2.53552,3.257661615,10.57536,3.08448,11.016,-8.53,-5.62,10.21495472
01/10/2020 09:00,17.9364,9.5452,20.31810247,14.4864,4.2252,15.09,3.45,5.32,6.340733396,10.4064,-1.9048,10.57929223,14.4864,4.2252,15.09,-4.08,-6.13,7.363647194
01/10/2020 09:30,19.76208,9.66394,21.99844409,15.68208,4.57394,16.3355,4.08,5.09,6.523381025,12.59208,-1.55606,12.6878604,15.68208,4.57394,16.3355,-3.09,-6.13,6.864765109
01/10/2020 10:00,19.89296,9.66878,22.11820888,15.25296,4.44878,15.8885,4.64,5.22,6.984124856,10.87296,-1.61122,10.99169182,15.25296,4.44878,15.8885,-4.38,-6.06,7.477165238
01/10/2020 10:30,22.98152,10.22836,25.15491224,17.17152,5.00836,17.887,5.81,5.22,7.810537754,15.38152,-1.20164,15.42838605,17.17152,5.00836,17.887,-1.79,-6.21,6.462832196
01/10/2020 11:00,33.68152,10.90086,35.40160361,21.43152,6.25086,22.3245,12.25,4.65,13.10286228,26.69152,-0.81914,26.7040864,21.43152,6.25086,22.3245,5.26,-7.07,8.812065592
01/10/2020 11:30,19.90728,9.94754,22.25428833,15.55728,4.53754,16.2055,4.35,5.41,6.941944972,10.87728,-2.18246,11.09406832,15.55728,4.53754,16.2055,-4.68,-6.72,8.189065881
01/10/2020 12:00,4.62096,8.25528,9.460598247,8.28096,2.41528,8.626,-3.66,5.84,6.892111433,-2.93904,-4.18472,5.113691191,8.28096,2.41528,8.626,-11.22,-6.6,13.01723473
01/10/2020 12:30,4.10352,8.14936,9.12419557,8.36352,2.43936,8.712,-4.26,5.71,7.12402274,-3.63648,-3.81064,5.267348859,8.36352,2.43936,8.712,-12,-6.25,13.53005913
01/10/2020 13:00,14.63464,8.16552,16.7585323,13.90464,4.05552,14.484,0.73,4.11,4.174326293,8.44464,-0.79448,8.481930393,13.90464,4.05552,14.484,-5.46,-4.85,7.303019923
01/10/2020 13:30,31.37928,8.86604,32.60775795,21.20928,6.18604,22.093,10.17,2.68,10.51719069,26.66928,1.19604,26.69608599,21.20928,6.18604,22.093,5.46,-4.99,7.396735767
01/10/2020 14:00,28.40384,8.98112,29.78990841,19.68384,5.74112,20.504,8.72,3.24,9.30247279,22.14384,0.57112,22.15120376,19.68384,5.74112,20.504,2.46,-5.17,5.725425748
01/10/2020 14:30,29.13544,9.13492,30.53392584,20.00544,5.83492,20.839,9.13,3.3,9.70808426,22.90544,0.76492,22.91820857,20.00544,5.83492,20.839,2.9,-5.07,5.840796179
01/10/2020 15:00,43.04408,10.36494,44.27442607,26.07408,7.60494,27.1605,16.97,2.76,17.19297822,36.70408,1.74494,36.74553448,26.07408,7.60494,27.1605,10.63,-5.86,12.13822475
01/10/2020 15:30,44.02808,10.59194,45.28422486,26.33808,7.68194,27.4355,17.69,2.91,17.92774944,37.70808,2.03194,37.76278694,26.33808,7.68194,27.4355,11.37,-5.65,12.69643257
01/10/2020 16:00,27.42752,9.09636,28.8965849,18.70752,5.45636,19.487,8.72,3.64,9.449232773,21.32752,0.74636,21.3405755,18.70752,5.45636,19.487,2.62,-4.71,5.389666038
01/10/2020 16:30,26.8068,8.8474,28.22908098,18.6768,5.4474,19.455,8.13,3.4,8.812315246,21.2968,1.1874,21.32987597,18.6768,5.4474,19.455,2.62,-4.26,5.001199856
01/10/2020 17:00,15.10488,7.69184,16.95056938,13.03488,3.80184,13.578,2.07,3.89,4.406472512,8.63488,0.10184,8.635480531,13.03488,3.80184,13.578,-4.4,-3.7,5.748912941
01/10/2020 17:30,6.03304,7.02172,9.257544134,9.50304,2.77172,9.899,-3.47,4.25,5.486656541,0.28304,-0.45828,0.538639211,9.50304,2.77172,9.899,-9.22,-3.23,9.769406328
01/10/2020 18:00,1.57912,6.63016,6.815617478,7.26912,2.12016,7.572,-5.69,4.51,7.260592262,-4.70088,-0.71984,4.755674758,7.26912,2.12016,7.572,-11.97,-2.84,12.30229653
01/10/2020 18:30,-4.64544,5.90508,7.513326999,4.47456,1.30508,4.661,-9.12,4.6,10.21442118,-11.11544,-1.33492,11.19531231,4.47456,1.30508,4.661,-15.59,-2.64,15.81194801
01/10/2020 19:00,-7.04752,5.43364,8.898987684,3.61248,1.05364,3.763,-10.66,4.38,11.52475596,-13.32752,-1.58636,13.42159929,3.61248,1.05364,3.763,-16.94,-2.64,17.14448016
01/10/2020 19:30,-6.67624,5.61818,8.725601816,3.83376,1.11818,3.9935,-10.51,4.5,11.43285179,-13.69624,-2.08182,13.85355422,3.83376,1.11818,3.9935,-17.53,-3.2,17.81967733
01/10/2020 20:00,-6.39904,5.23778,8.269344125,3.90096,1.13778,4.0635,-10.3,4.1,11.08602724,-12.75904,-1.51222,12.84834274,3.90096,1.13778,4.0635,-16.66,-2.65,16.86944279
01/10/2020 20:30,-5.21784,5.66938,7.70504535,3.87216,1.12938,4.0335,-9.09,4.54,10.16069387,-12.50784,-1.63062,12.61368237,3.87216,1.12938,4.0335,-16.38,-2.76,16.61090004
01/10/2020 21:00,-4.61328,6.35196,7.850461655,3.84672,1.12196,4.007,-8.46,5.23,9.94607963,-12.15328,-2.00804,12.31805339,3.84672,1.12196,4.007,-16,-3.13,16.30327881
01/10/2020 21:30,-4.40304,6.48828,7.841207726,3.69696,1.07828,3.851,-8.1,5.41,9.740538999,-11.77304,-1.82172,11.91314965,3.69696,1.07828,3.851,-15.47,-2.9,15.7394695
01/10/2020 22:00,-3.55376,6.25432,7.19345041,3.78624,1.10432,3.944,-7.34,5.15,8.966498759,-10.30376,-1.05568,10.35769909,3.78624,1.10432,3.944,-14.09,-2.16,14.25460277
01/10/2020 22:30,-2.05896,6.30822,6.635733256,4.21104,1.22822,4.3865,-6.27,5.08,8.069653028,-8.52896,-0.75178,8.562028489,4.21104,1.22822,4.3865,-12.74,-1.98,12.89294381
01/10/2020 23:00,-1.35056,6.37192,6.513476553,4.18944,1.22192,4.364,-5.54,5.15,7.564000264,-7.48056,-0.75808,7.518873799,4.18944,1.22192,4.364,-11.67,-1.98,11.83677743
01/10/2020 23:30,-0.48824,8.18218,8.196733975,4.12176,1.20218,4.2935,-4.61,6.98,8.364956665,-6.95824,-2.41782,7.366339488,4.12176,1.20218,4.2935,-11.08,-3.62,11.65636307
02/10/2020 00:00,-0.30616,8.38112,8.386710106,4.08384,1.19112,4.254,-4.39,7.19,8.424262579,-6.23616,-2.63888,6.771512327,4.08384,1.19112,4.254,-10.32,-3.83,11.00778361
02/10/2020 00:30,0.40064,8.56852,8.577881289,4.28064,1.24852,4.459,-3.88,7.32,8.284732947,-5.58936,-2.65148,6.186379507,4.28064,1.24852,4.459,-9.87,-3.9,10.61258216
02/10/2020 01:00,0.52152,8.54836,8.564253721,4.21152,1.22836,4.387,-3.69,7.32,8.197469122,-5.55848,-2.50164,6.095482147,4.21152,1.22836,4.387,-9.77,-3.73,10.45781048
02/10/2020 01:30,-0.0524,7.7493,7.74947716,4.0776,1.1893,4.2475,-4.13,6.56,7.751806241,-6.0824,-1.6207,6.294621375,4.0776,1.1893,4.2475,-10.16,-2.81,10.5414278
02/10/2020 02:00,-0.51032,7.73824,7.755048988,4.03968,1.17824,4.208,-4.55,6.56,7.983489212,-6.54032,-1.63176,6.740803098,4.03968,1.17824,4.208,-10.58,-2.81,10.94680319
02/10/2020 02:30,-0.6532,7.7999,7.82720322,3.9768,1.1599,4.1425,-4.63,6.64,8.094844038,-6.6032,-1.4901,6.769242812,3.9768,1.1599,4.1425,-10.58,-2.65,10.90682814
02/10/2020 03:00,-0.76792,7.76644,7.804312359,3.86208,1.12644,4.023,-4.63,6.64,8.094844038,-6.71792,-1.52356,6.888518288,3.86208,1.12644,4.023,-10.58,-2.65,10.90682814
02/10/2020 03:30,-0.46944,7.79808,7.812197233,3.97056,1.15808,4.136,-4.44,6.64,7.98769053,-6.43944,-1.49192,6.610008533,3.97056,1.15808,4.136,-10.41,-2.65,10.74200168
02/10/2020 04:00,0.3988,7.9259,7.935926679,4.4088,1.2859,4.5925,-4.01,6.64,7.756913046,-5.5112,-1.3641,5.67750775,4.4088,1.2859,4.5925,-9.92,-2.65,10.26785761
02/10/2020 04:30,0.3916,7.6338,7.643837583,4.4016,1.2838,4.585,-4.01,6.35,7.510166443,-5.2384,-1.1462,5.362332422,4.4016,1.2838,4.585,-9.64,-2.43,9.941554204
02/10/2020 05:00,0.10216,7.39938,7.400085206,4.35216,1.26938,4.5335,-4.25,6.13,7.459182261,-5.43784,-0.89062,5.510291086,4.35216,1.26938,4.5335,-9.79,-2.16,10.02545261
02/10/2020 05:30,-0.22984,7.09588,7.099601355,4.34016,1.26588,4.521,-4.57,5.83,7.407685198,-5.72984,-0.80412,5.785989578,4.34016,1.26588,4.521,-10.07,-2.07,10.28055446
02/10/2020 06:00,-0.49376,6.98932,7.006739113,4.38624,1.27932,4.569,-4.88,5.71,7.511224933,-6.05376,-0.87068,6.116052142,4.38624,1.27932,4.569,-10.44,-2.15,10.65908533
02/10/2020 06:30,-1.34064,9.12148,9.21947466,4.35936,1.27148,4.541,-5.7,7.85,9.701159724,-7.82064,-3.58852,8.60464327,4.35936,1.27148,4.541,-12.18,-4.86,13.11380952
02/10/2020 07:00,-1.63776,10.23232,10.36255907,4.60224,1.34232,4.794,-6.24,8.89,10.86138573,-9.00776,-5.04768,10.32563865,4.60224,1.34232,4.794,-13.61,-6.39,15.03543149
02/10/2020 07:30,-3.05152,9.38914,9.872574348,4.72848,1.37914,4.9255,-7.78,8.01,11.16640049,-10.00152,-5.20086,11.27294758,4.72848,1.37914,4.9255,-14.73,-6.58,16.13286397
02/10/2020 08:00,-3.332,7.449,8.160258881,5.208,1.519,5.425,-8.54,5.93,10.39694667,-9.622,-3.631,10.28431062,5.208,1.519,5.425,-14.83,-5.15,15.69877065
02/10/2020 08:30,-1.61464,7.36948,7.544289085,6.13536,1.78948,6.391,-7.75,5.58,9.549811516,-8.15464,-3.21052,8.763879974,6.13536,1.78948,6.391,-14.29,-5,15.1394881
02/10/2020 09:00,1.63344,7.77642,7.946120704,7.87344,2.29642,8.2015,-6.24,5.48,8.304697466,-4.74656,-2.95358,5.590480002,7.87344,2.29642,8.2015,-12.62,-5.25,13.6684637
02/10/2020 09:30,3.43912,7.98766,8.696565911,8.76912,2.55766,9.1345,-5.33,5.43,7.60879754,-3.20088,-2.83234,4.274082668,8.76912,2.55766,9.1345,-11.97,-5.39,13.12756642
02/10/2020 10:00,6.13216,8.43688,10.42997269,9.69216,2.82688,10.096,-3.56,5.61,6.644223055,-0.61784,-2.85312,2.919249904,9.69216,2.82688,10.096,-10.31,-5.68,11.77108746
02/10/2020 10:30,13.5276,9.7168,16.65569464,13.0176,3.7968,13.56,0.51,5.92,5.941927297,6.8476,-2.3832,7.250466744,13.0176,3.7968,13.56,-6.17,-6.18,8.73277161
02/10/2020 11:00,19.49928,10.47354,22.13406787,15.98928,4.66354,16.6555,3.51,5.81,6.787945197,12.65928,-1.87646,12.79759635,15.98928,4.66354,16.6555,-3.33,-6.54,7.338971318
02/10/2020 11:30,17.38512,10.11066,20.11138591,14.98512,4.37066,15.6095,2.4,5.74,6.221543217,10.28512,-2.10934,10.49919086,14.98512,4.37066,15.6095,-4.7,-6.48,8.005023423
02/10/2020 12:00,16.21264,10.00202,19.04967453,14.61264,4.26202,15.2215,1.6,5.74,5.958825388,9.07264,-2.21798,9.33981969,14.61264,4.26202,15.2215,-5.54,-6.48,8.525373892
02/10/2020 12:30,17.82424,10.68582,20.78197009,15.65424,4.56582,16.3065,2.17,6.12,6.493327344,10.36424,-2.26418,10.60867484,15.65424,4.56582,16.3065,-5.29,-6.83,8.639039298
02/10/2020 13:00,17.7392,10.6831,20.70767593,15.4392,4.5031,16.0825,2.3,6.18,6.594118592,10.2692,-2.1769,10.49739788,15.4392,4.5031,16.0825,-5.17,-6.68,8.446969871
02/10/2020 13:30,17.12288,10.42834,20.0485235,14.94288,4.35834,15.5655,2.18,6.07,6.449596887,9.71288,-1.74166,9.867796991,14.94288,4.35834,15.5655,-5.23,-6.1,8.035104231
02/10/2020 14:00,16.444,10.2395,19.37143506,14.604,4.2595,15.2125,1.84,5.98,6.256676434,9.134,-1.7805,9.30591942,14.604,4.2595,15.2125,-5.47,-6.04,8.148772914
02/10/2020 14:30,14.78104,9.97322,17.83099158,13.69104,3.99322,14.2615,1.09,5.98,6.078527782,7.44104,-1.95678,7.69402783,13.69104,3.99322,14.2615,-6.25,-5.95,8.629310517
02/10/2020 15:00,11.36832,9.71326,14.95279638,12.38832,3.61326,12.9045,-1.02,6.1,6.184690776,4.45832,-2.33674,5.033584314,12.38832,3.61326,12.9045,-7.93,-5.95,9.914000202
02/10/2020 15:30,10.83128,7.94454,13.43251065,11.98128,3.49454,12.4805,-1.15,4.45,4.596194078,4.05128,-0.39546,4.070535376,11.98128,3.49454,12.4805,-7.93,-3.89,8.832723249
02/10/2020 16:00,7.99832,7.60826,11.03896476,10.58832,3.08826,11.0295,-2.59,4.52,5.209462544,0.21832,-0.53174,0.574813926,10.58832,3.08826,11.0295,-10.37,-3.62,10.98368335
02/10/2020 16:30,5.94552,7.52536,9.590633514,9.99552,2.91536,10.412,-4.05,4.61,6.136334411,-0.37448,-0.51464,0.636466496,9.99552,2.91536,10.412,-10.37,-3.43,10.92253634
02/10/2020 17:00,2.68608,7.09094,7.582641746,8.50608,2.48094,8.8605,-5.82,4.61,7.424587531,-3.79392,-0.35906,3.810873004,8.50608,2.48094,8.8605,-12.3,-2.84,12.6236128
02/10/2020 17:30,0.63736,6.24298,6.275430427,7.82736,2.28298,8.1535,-7.19,3.96,8.208392047,-5.48264,0.12298,5.484019096,7.82736,2.28298,8.1535,-13.31,-2.16,13.48412771
02/10/2020 18:00,-0.35112,6.14134,6.151369136,7.47888,2.18134,7.7905,-7.83,3.96,8.774423058,-6.40112,0.10134,6.401922137,7.47888,2.18134,7.7905,-13.88,-2.08,14.03498486
02/10/2020 18:30,-1.29968,5.98426,6.123768109,6.94032,2.02426,7.2295,-8.24,3.96,9.142166045,-7.42968,0.09426,7.430277912,6.94032,2.02426,7.2295,-14.37,-1.93,14.49902755
02/10/2020 19:00,-2.53168,5.84076,6.365837023,6.44832,1.88076,6.717,-8.98,3.96,9.814377209,-8.65168,-0.04924,8.651820121,6.44832,1.88076,6.717,-15.1,-1.93,15.22284139
02/10/2020 19:30,-2.0648,6.0761,6.417350719,6.2952,1.8361,6.5575,-8.36,4.24,9.373750583,-9.2448,-0.4039,9.253618873,6.2952,1.8361,6.5575,-15.54,-2.24,15.70061145
02/10/2020 20:00,-1.42136,6.26752,6.426668748,6.36864,1.85752,6.634,-7.79,4.41,8.951659064,-8.31136,-0.21248,8.314075583,6.36864,1.85752,6.634,-14.68,-2.07,14.82522512
02/10/2020 20:30,-0.27704,6.46628,6.472212002,6.67296,1.94628,6.951,-6.95,4.52,8.290530743,-6.95704,0.10628,6.957851752,6.67296,1.94628,6.951,-13.63,-1.84,13.75363588
02/10/2020 21:00,-0.09632,6.53274,6.533450042,6.28368,1.83274,6.5455,-6.38,4.7,7.924291766,-6.76632,0.18274,6.768787207,6.28368,1.83274,6.5455,-13.05,-1.65,13.15389676
02/10/2020 21:30,0.54384,6.57362,6.596077763,6.42384,1.87362,6.6915,-5.88,4.7,7.527575971,-5.87616,0.28362,5.88300065,6.42384,1.87362,6.6915,-12.3,-1.59,12.40234252
02/10/2020 22:00,1.16144,6.68292,6.783093881,6.42144,1.87292,6.689,-5.26,4.81,7.127671429,-5.10856,0.46292,5.129491222,6.42144,1.87292,6.689,-11.53,-1.41,11.61589428
02/10/2020 22:30,1.50464,6.64302,6.811288883,6.28464,1.83302,6.5465,-4.78,4.81,6.781187212,-4.54536,0.42302,4.565002021,6.28464,1.83302,6.5465,-10.83,-1.41,10.92140101
02/10/2020 23:00,1.74904,7.04222,7.256170026,5.93904,1.73222,6.1865,-4.19,5.31,6.764037256,-4.12096,0.22222,4.126947183,5.93904,1.73222,6.1865,-10.06,-1.51,10.17269384
02/10/2020 23:30,2.81144,7.53792,8.045149644,6.06144,1.76792,6.314,-3.25,5.77,6.622340976,-3.29856,-0.18208,3.303581572,6.06144,1.76792,6.314,-9.36,-1.95,9.560967524
03/10/2020 00:00,3.1788,7.8984,8.51407611,6.0288,1.7584,6.28,-2.85,6.14,6.769202316,-2.5012,-0.7516,2.611686045,6.0288,1.7584,6.28,-8.53,-2.51,8.891625273
03/10/2020 00:30,2.82264,5.85452,6.499438514,5.67264,1.65452,5.909,-2.85,4.2,5.075677295,-2.40736,1.65452,2.921098869,5.67264,1.65452,5.909,-8.08,0,8.08
03/10/2020 01:00,3.16104,5.58322,6.415958186,5.77104,1.68322,6.0115,-2.61,3.9,4.692771036,-2.08896,2.37322,3.161633605,5.77104,1.68322,6.0115,-7.86,0.69,7.890228134
03/10/2020 01:30,3.0552,5.5311,6.318806394,5.9352,1.7311,6.1825,-2.88,3.8,4.768060402,-2.0248,2.4211,3.156190782,5.9352,1.7311,6.1825,-7.96,0.69,7.989849811
03/10/2020 02:00,2.63464,7.35552,7.813130128,5.98464,1.74552,6.234,-3.35,5.61,6.534110498,-2.47536,-0.17448,2.481501642,5.98464,1.74552,6.234,-8.46,-1.92,8.675136887
03/10/2020 02:30,2.45504,7.52772,7.917941008,5.85504,1.70772,6.099,-3.4,5.82,6.740356074,-2.75496,-0.15228,2.759165417,5.85504,1.70772,6.099,-8.61,-1.86,8.808615101
03/10/2020 03:00,2.8508,7.5644,8.083761996,5.9808,1.7444,6.23,-3.13,5.82,6.608275115,-2.3592,-0.1156,2.362030482,5.9808,1.7444,6.23,-8.34,-1.86,8.544893212
03/10/2020 03:30,3.21128,7.61704,8.266294067,6.16128,1.79704,6.418,-2.95,5.82,6.524944444,-1.80872,-0.06296,1.80981546,6.16128,1.79704,6.418,-7.97,-1.86,8.184161533
03/10/2020 04:00,3.87368,7.70524,8.624159101,6.46368,1.88524,6.733,-2.59,5.82,6.370282568,-1.18632,-0.02476,1.186578358,6.46368,1.88524,6.733,-7.65,-1.91,7.884833543
03/10/2020 04:30,4.16008,7.65544,8.71275084,6.67008,1.94544,6.948,-2.51,5.71,6.237323144,-0.58992,0.08544,0.596075163,6.67008,1.94544,6.948,-7.26,-1.86,7.494477967
03/10/2020 05:00,3.27816,7.42738,8.118639458,6.12816,1.78738,6.3835,-2.85,5.64,6.319185074,-1.61184,-0.07262,1.613475085,6.12816,1.78738,6.3835,-7.74,-1.86,7.960351751
03/10/2020 05:30,3.18608,7.38594,8.043830894,5.98608,1.74594,6.2355,-2.8,5.64,6.296792834,-2.23392,-0.19406,2.242333126,5.98608,1.74594,6.2355,-8.22,-1.94,8.445827372
03/10/2020 06:00,3.83056,7.53308,8.451064087,6.49056,1.89308,6.761,-2.66,5.64,6.235799869,-1.61944,-0.09692,1.622337634,6.49056,1.89308,6.761,-8.11,-1.99,8.350580818
03/10/2020 06:30,3.15144,7.03792,7.711283421,6.54144,1.90792,6.814,-3.39,5.13,6.148902341,-2.20856,0.00792,2.208574201,6.54144,1.90792,6.814,-8.75,-1.9,8.953909761
03/10/2020 07:00,1.53952,6.17486,6.363883865,6.11952,1.78486,6.3745,-4.58,4.39,6.344170553,-3.41048,0.04486,3.410775022,6.11952,1.78486,6.3745,-9.53,-1.74,9.687543548
03/10/2020 07:30,0.69008,8.52794,8.555815043,5.89008,1.71794,6.1355,-5.2,6.81,8.568319555,-4.92992,-2.71206,5.626666922,5.89008,1.71794,6.1355,-10.82,-4.43,11.69176206
03/10/2020 08:00,0.66296,9.14878,9.172769018,6.13296,1.78878,6.3885,-5.47,7.36,9.170087241,-5.25704,-3.65122,6.400615365,6.13296,1.78878,6.3885,-11.39,-5.44,12.62242845
03/10/2020 08:30,0.36928,9.11104,9.118520582,6.20928,1.81104,6.468,-5.84,7.3,9.348561387,-5.85072,-3.70896,6.927287261,6.20928,1.81104,6.468,-12.06,-5.52,13.26325752
