Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/10/2020 09:00,0.65392,9.25406,9.277135218,6.49392,1.89406,6.7645,-5.84,7.36,9.395488279,-5.95608,-3.70594,7.014904151,6.49392,1.89406,6.7645,-12.45,-5.6,13.65146512
03/10/2020 09:30,1.53064,9.23602,9.361993604,7.22064,2.10602,7.5215,-5.69,7.13,9.122115983,-4.28936,-3.30398,5.414322954,7.22064,2.10602,7.5215,-11.51,-5.41,12.71802658
03/10/2020 10:00,-0.00336,8.82402,8.82402064,6.83664,1.99402,7.1215,-6.84,6.83,9.666152285,-5.80336,-3.48598,6.769862912,6.83664,1.99402,7.1215,-12.64,-5.48,13.77679208
03/10/2020 10:30,0.59072,8.85146,8.871149545,7.17072,2.09146,7.4695,-6.58,6.76,9.433663127,-5.57928,-3.38854,6.527677125,7.17072,2.09146,7.4695,-12.75,-5.48,13.87778441
03/10/2020 11:00,-0.11232,9.00224,9.002940675,6.72768,1.96224,7.008,-6.84,7.04,9.815660956,-6.57232,-3.86776,7.625939785,6.72768,1.96224,7.008,-13.3,-5.83,14.52167001
03/10/2020 11:30,-0.73976,9.24882,9.278357411,6.27024,1.82882,6.5315,-7.01,7.42,10.20766869,-7.36976,-4.38118,8.573686526,6.27024,1.82882,6.5315,-13.64,-6.21,14.9871178
03/10/2020 12:00,-1.84088,9.26766,9.448722721,5.64912,1.64766,5.8845,-7.49,7.62,10.68477889,-8.98088,-4.56234,10.07328903,5.64912,1.64766,5.8845,-14.63,-6.21,15.89342631
03/10/2020 12:30,-0.47672,9.47304,9.485027612,6.35328,1.85304,6.618,-6.83,7.62,10.23295168,-7.04672,-4.35696,8.28488764,6.35328,1.85304,6.618,-13.4,-6.21,14.76902502
03/10/2020 13:00,0.63296,9.62628,9.647067171,6.67296,1.94628,6.951,-6.04,7.68,9.770568049,-6.20704,-4.35372,7.581703199,6.67296,1.94628,6.951,-12.88,-6.3,14.33821467
03/10/2020 13:30,1.602,9.931,10.05938194,6.792,1.981,7.075,-5.19,7.95,9.494135032,-6.328,-4.609,7.828567238,6.792,1.981,7.075,-13.12,-6.59,14.68204686
03/10/2020 14:00,0.46568,9.92874,9.939654715,5.99568,1.74874,6.2455,-5.53,8.18,9.873869556,-7.91432,-4.84126,9.277621433,5.99568,1.74874,6.2455,-13.91,-6.59,15.39208238
03/10/2020 14:30,-0.64256,9.81842,9.839423492,5.61744,1.63842,5.8515,-6.26,8.18,10.30048543,-8.64256,-4.81158,9.891670509,5.61744,1.63842,5.8515,-14.26,-6.45,15.65088176
03/10/2020 15:00,-0.50864,9.90248,9.915534519,5.63136,1.64248,5.866,-6.14,8.26,10.29209405,-8.21864,-4.86752,9.551900041,5.63136,1.64248,5.866,-13.85,-6.51,15.3036793
03/10/2020 15:30,-1.70224,9.64518,9.794239034,5.05776,1.47518,5.2685,-6.76,8.17,10.6040794,-9.46224,-5.03482,10.71836733,5.05776,1.47518,5.2685,-14.52,-6.51,15.91258936
03/10/2020 16:00,-1.81128,9.83796,10.00330906,4.99872,1.45796,5.207,-6.81,8.38,10.79817114,-9.71128,-4.95204,10.90099351,4.99872,1.45796,5.207,-14.71,-6.41,16.0459403
03/10/2020 16:30,-2.7684,9.6913,10.07895502,4.7016,1.3713,4.8975,-7.47,8.32,11.18138185,-10.8184,-5.0387,11.93424804,4.7016,1.3713,4.8975,-15.52,-6.41,16.79161993
03/10/2020 17:00,-3.55448,9.57286,10.211463,4.53552,1.32286,4.7245,-8.09,8.25,11.55467871,-11.50448,-4.74714,12.44541676,4.53552,1.32286,4.7245,-16.04,-6.07,17.15011662
03/10/2020 17:30,-5.11488,9.09566,10.43518223,4.30512,1.25566,4.4845,-9.42,7.84,12.25569255,-12.22488,-4.42434,13.00086441,4.30512,1.25566,4.4845,-16.53,-5.68,17.47865269
03/10/2020 18:00,-5.86576,9.11082,10.83578246,4.01424,1.17082,4.1815,-9.88,7.94,12.67509369,-12.89576,-4.58918,13.68799471,4.01424,1.17082,4.1815,-16.91,-5.76,17.86408968
03/10/2020 18:30,-6.09424,8.94418,10.82303641,4.02576,1.17418,4.1935,-10.12,7.77,12.75881264,-12.66424,-4.50582,13.44192652,4.02576,1.17418,4.1935,-16.69,-5.68,17.63004538
03/10/2020 19:00,-5.62632,9.04524,10.65231634,4.06368,1.18524,4.233,-9.69,7.86,12.47700685,-12.77632,-4.57476,13.57065886,4.06368,1.18524,4.233,-16.84,-5.76,17.79784257
03/10/2020 19:30,-5.29904,9.08528,10.51770591,4.20096,1.22528,4.376,-9.5,7.86,12.33002839,-12.06904,-4.53472,12.89284344,4.20096,1.22528,4.376,-16.27,-5.76,17.25950463
03/10/2020 20:00,-3.93824,9.31718,10.11531401,4.48176,1.30718,4.6685,-8.42,8.01,11.62138116,-10.96824,-4.28282,11.77475417,4.48176,1.30718,4.6685,-15.45,-5.59,16.43017346
03/10/2020 20:30,-3.34616,9.27112,9.856492926,4.32384,1.26112,4.504,-7.67,8.01,11.09004058,-10.70616,-4.25888,11.52214914,4.32384,1.26112,4.504,-15.03,-5.52,16.01159892
03/10/2020 21:00,-3.17512,9.44434,9.963781664,4.09488,1.19434,4.2655,-7.27,8.25,10.99615387,-10.30512,-4.32566,11.17617254,4.09488,1.19434,4.2655,-14.4,-5.52,15.42175087
03/10/2020 21:30,-2.12136,9.91002,10.13452834,4.38864,1.28002,4.5715,-6.51,8.63,10.81004163,-9.55136,-4.36998,10.50358049,4.38864,1.28002,4.5715,-13.94,-5.65,15.04147932
03/10/2020 22:00,-1.6448,9.3536,9.497115352,4.4352,1.2936,4.62,-6.08,8.06,10.09603883,-8.5948,-3.5364,9.293907252,4.4352,1.2936,4.62,-13.03,-4.83,13.89639522
03/10/2020 22:30,-1.4764,9.1573,9.275553905,4.1736,1.2173,4.3475,-5.65,7.94,9.745055156,-8.2264,-3.3327,8.875840594,4.1736,1.2173,4.3475,-12.4,-4.55,13.20842534
03/10/2020 23:00,-0.74528,9.33846,9.368152296,4.31472,1.25846,4.4945,-5.06,8.08,9.533624704,-7.01528,-3.19154,7.707144805,4.31472,1.25846,4.4945,-11.33,-4.45,12.17256752
03/10/2020 23:30,0.06408,9.33244,9.332659996,4.29408,1.25244,4.473,-4.23,8.08,9.120268636,-6.33592,-3.09756,7.052571177,4.29408,1.25244,4.473,-10.63,-4.35,11.48561709
04/10/2020 00:00,0.6504,9.6297,9.651639356,4.4904,1.3097,4.6775,-3.84,8.32,9.16340548,-5.2096,-3.1703,6.098420636,4.4904,1.3097,4.6775,-9.7,-4.48,10.68458703
04/10/2020 00:30,0.75296,9.79878,9.827666979,4.45296,1.29878,4.6385,-3.7,8.5,9.270382948,-4.63704,-3.34122,5.715408214,4.45296,1.29878,4.6385,-9.09,-4.64,10.20576798
04/10/2020 01:00,0.54848,9.70414,9.719627742,4.12848,1.20414,4.3005,-3.58,8.5,9.2231448,-5.27152,-3.37586,6.259820592,4.12848,1.20414,4.3005,-9.4,-4.58,10.45640474
04/10/2020 01:30,0.70928,9.82104,9.846618953,4.52928,1.32104,4.718,-3.82,8.5,9.318926977,-4.58072,-3.32896,5.662593964,4.52928,1.32104,4.718,-9.11,-4.65,10.22812788
04/10/2020 02:00,0.74264,9.81452,9.842576746,4.71264,1.37452,4.909,-3.97,8.44,9.327084217,-4.83736,-3.27548,5.841987761,4.71264,1.37452,4.909,-9.55,-4.65,10.62191132
04/10/2020 02:30,0.09464,9.16552,9.166008597,4.54464,1.32552,4.734,-4.45,7.84,9.01488214,-4.61536,-2.82448,5.411029033,4.54464,1.32552,4.734,-9.16,-4.15,10.05624681
04/10/2020 03:00,0.83776,7.89518,7.939503073,4.81776,1.40518,5.0185,-3.98,6.49,7.613179362,-3.78224,-1.04482,3.923899623,4.81776,1.40518,5.0185,-8.6,-2.45,8.942175351
04/10/2020 03:30,1.82824,8.41032,8.60673829,5.17824,1.51032,5.394,-3.35,6.9,7.670234677,-3.30176,-1.21968,3.519834996,5.17824,1.51032,5.394,-8.48,-2.73,8.908608197
04/10/2020 04:00,1.45392,8.33906,8.46485706,4.93392,1.43906,5.1395,-3.48,6.9,7.727897515,-3.30608,-1.37094,3.579055944,4.93392,1.43906,5.1395,-8.24,-2.81,8.70595773
04/10/2020 04:30,2.13624,8.40682,8.673992382,5.40624,1.57682,5.6315,-3.27,6.83,7.57243686,-2.31376,-1.23318,2.621873042,5.40624,1.57682,5.6315,-7.72,-2.81,8.215503636
04/10/2020 05:00,2.55488,8.46184,8.839125975,5.59488,1.63184,5.828,-3.04,6.83,7.475994917,-2.06512,-1.17816,2.377557907,5.59488,1.63184,5.828,-7.66,-2.81,8.15914824
04/10/2020 05:30,2.62496,8.40478,8.805154277,5.60496,1.63478,5.8385,-2.98,6.77,7.396843922,-2.17504,-1.17522,2.47223402,5.60496,1.63478,5.8385,-7.78,-2.81,8.271910299
04/10/2020 06:00,2.11352,8.33436,8.59816977,5.36352,1.56436,5.587,-3.25,6.77,7.509687077,-2.70648,-1.24564,2.979371242,5.36352,1.56436,5.587,-8.07,-2.81,8.545232589
04/10/2020 06:30,1.6972,8.3296,8.500748438,5.3472,1.5596,5.57,-3.65,6.77,7.691254774,-3.8428,-1.2504,4.041115193,5.3472,1.5596,5.57,-9.19,-2.81,9.610005203
04/10/2020 07:00,1.41216,8.38938,8.507402227,5.55216,1.61938,5.7835,-4.14,6.77,7.935521407,-3.94784,-1.42062,4.195664649,5.55216,1.61938,5.7835,-9.5,-3.04,9.974547609
04/10/2020 07:30,0.78384,8.23362,8.270846598,5.22384,1.52362,5.4415,-4.44,6.71,8.045974149,-4.80616,-1.46638,5.024882511,5.22384,1.52362,5.4415,-10.03,-2.99,10.46618364
04/10/2020 08:00,1.42368,8.28024,8.401740248,5.86368,1.71024,6.108,-4.44,6.57,7.929596459,-4.16632,-1.47976,4.421302071,5.86368,1.71024,6.108,-10.03,-3.19,10.52506532
04/10/2020 08:30,3.34208,8.46644,9.102203305,7.22208,2.10644,7.523,-3.88,6.36,7.45010067,-2.21792,-1.08356,2.468455266,7.22208,2.10644,7.523,-9.44,-3.19,9.964421709
04/10/2020 09:00,5.97736,8.38298,10.29578488,8.54736,2.49298,8.9035,-2.57,5.89,6.426274193,0.28736,-0.60702,0.671601854,8.54736,2.49298,8.9035,-8.26,-3.1,8.822561986
04/10/2020 09:30,13.65264,9.20702,16.46705184,12.09264,3.52702,12.5965,1.56,5.68,5.89033106,7.14264,0.04702,7.142794765,12.09264,3.52702,12.5965,-4.95,-3.48,6.050859443
04/10/2020 10:00,25.94216,10.41438,27.9545162,18.15216,5.29438,18.9085,7.79,5.12,9.321936494,21.03216,1.17438,21.06492162,18.15216,5.29438,18.9085,2.88,-4.12,5.026808132
04/10/2020 10:30,35.03296,11.39628,36.83997128,22.75296,6.63628,23.701,12.28,4.76,13.17026955,30.35296,1.71628,30.40144401,22.75296,6.63628,23.701,7.6,-4.92,9.053529698
04/10/2020 11:00,43.75696,12.02328,45.37874844,26.85696,7.83328,27.976,16.9,4.19,17.41166563,39.20696,2.28328,39.27338895,26.85696,7.83328,27.976,12.35,-5.55,13.53975628
04/10/2020 11:30,31.29288,10.73334,33.08245647,21.30288,6.21334,22.1905,9.99,4.52,10.96496694,26.47288,1.48334,26.51440501,21.30288,6.21334,22.1905,5.17,-4.73,7.007267656
04/10/2020 12:00,25.15128,10.00704,27.06894411,18.40128,5.36704,19.168,6.75,4.64,8.190976743,19.44128,1.03704,19.46891933,18.40128,5.36704,19.168,1.04,-4.33,4.453144956
04/10/2020 12:30,38.17832,11.00826,39.7336873,24.26832,7.07826,25.2795,13.91,3.93,14.45451487,33.65832,2.14826,33.72680723,24.26832,7.07826,25.2795,9.39,-4.93,10.60551743
04/10/2020 13:00,24.57624,9.83682,26.47176987,18.36624,5.35682,19.1315,6.21,4.48,7.657316762,19.96624,1.16682,20.00030521,18.36624,5.35682,19.1315,1.6,-4.19,4.485097546
04/10/2020 13:30,21.20224,9.85482,23.38060004,17.02224,4.96482,17.7315,4.18,4.89,6.433078579,15.86224,1.01482,15.89466947,17.02224,4.96482,17.7315,-1.16,-3.95,4.116807015
04/10/2020 14:00,10.84504,8.88022,14.01688981,12.27504,3.58022,12.7865,-1.43,5.3,5.489526391,5.67504,-0.46978,5.694451005,12.27504,3.58022,12.7865,-6.6,-4.05,7.743545699
04/10/2020 14:30,8.42232,9.15776,12.44186652,10.55232,3.07776,10.992,-2.13,6.08,6.442305488,2.19232,-1.26224,2.529726626,10.55232,3.07776,10.992,-8.36,-4.34,9.419405501
04/10/2020 15:00,12.00712,9.56166,15.34914567,11.93712,3.48166,12.4345,0.07,6.08,6.080402947,4.96712,-0.85834,5.040736915,11.93712,3.48166,12.4345,-6.97,-4.34,8.210755142
04/10/2020 15:30,19.66248,10.44614,22.26510635,15.55248,4.53614,16.2005,4.11,5.91,7.198624869,12.10248,0.00614,12.10248156,15.55248,4.53614,16.2005,-3.45,-4.53,5.694154898
04/10/2020 16:00,21.07224,10.53482,23.55889919,16.06224,4.68482,16.7315,5.01,5.85,7.702116592,13.49224,0.15482,13.49312823,16.06224,4.68482,16.7315,-2.57,-4.53,5.208243466
04/10/2020 16:30,8.94032,9.03176,12.70834413,10.12032,2.95176,10.542,-1.18,6.08,6.193448151,2.08032,-1.23824,2.420943948,10.12032,2.95176,10.542,-8.04,-4.19,9.066294723
04/10/2020 17:00,0.50888,7.96384,7.980081854,6.45888,1.88384,6.728,-5.95,6.08,8.506991243,-6.74112,-2.11616,7.065467571,6.45888,1.88384,6.728,-13.2,-4,13.79275172
04/10/2020 17:30,-3.98392,8.37594,9.275127463,5.02608,1.46594,5.2355,-9.01,6.91,11.35465543,-10.58392,-3.30406,11.08765868,5.02608,1.46594,5.2355,-15.61,-4.77,16.32253044
04/10/2020 18:00,-4.4784,8.5838,9.681822607,4.8816,1.4238,5.085,-9.36,7.16,11.78453224,-10.9384,-3.5462,11.49887512,4.8816,1.4238,5.085,-15.82,-4.97,16.5823189
04/10/2020 18:30,-5.73824,8.37968,10.15610335,4.18176,1.21968,4.356,-9.92,7.16,12.23405084,-12.28824,-3.83032,12.87137108,4.18176,1.21968,4.356,-16.47,-5.05,17.22682211
04/10/2020 19:00,-6.3404,8.2478,10.40321474,3.9696,1.1578,4.135,-10.31,7.09,12.51256169,-12.7204,-4.0622,13.35327844,3.9696,1.1578,4.135,-16.69,-5.22,17.4872668
04/10/2020 19:30,-6.00984,8.25088,10.20760489,3.98016,1.16088,4.146,-9.99,7.09,12.25023265,-12.62984,-4.05912,13.2660964,3.98016,1.16088,4.146,-16.61,-5.22,17.41093047
04/10/2020 20:00,-5.03768,8.42776,9.81862304,4.07232,1.18776,4.242,-9.11,7.24,11.63656736,-11.87768,-3.90224,12.50227016,4.07232,1.18776,4.242,-15.95,-5.09,16.74247891
04/10/2020 20:30,-4.15112,8.89634,9.817161639,3.99888,1.16634,4.1655,-8.15,7.73,11.23278238,-11.47112,-4.13366,12.19318412,3.99888,1.16634,4.1655,-15.47,-5.3,16.35270314
04/10/2020 21:00,-3.5268,9.1076,9.766611285,4.0032,1.1676,4.17,-7.53,7.94,10.94278301,-10.4568,-4.1324,11.24372696,4.0032,1.1676,4.17,-14.46,-5.3,15.40070128
04/10/2020 21:30,-2.87808,9.37056,9.802588393,4.08192,1.19056,4.252,-6.96,8.18,10.74029795,-10.24808,-4.17944,11.06755901,4.08192,1.19056,4.252,-14.33,-5.37,15.3031304
04/10/2020 22:00,-2.18736,9.89952,10.13829571,4.11264,1.19952,4.284,-6.3,8.7,10.74150827,-9.16736,-4.45048,10.19054766,4.11264,1.19952,4.284,-13.28,-5.65,14.43194027
04/10/2020 22:30,-1.56208,9.75856,9.88279248,4.17792,1.21856,4.352,-5.74,8.54,10.2897619,-8.17208,-4.07144,9.130143219,4.17792,1.21856,4.352,-12.35,-5.29,13.43527447
04/10/2020 23:00,-0.60056,9.71942,9.737956534,4.24944,1.23942,4.4265,-4.85,8.48,9.768976405,-7.39056,-3.91058,8.361400185,4.24944,1.23942,4.4265,-11.64,-5.15,12.72839739
04/10/2020 23:30,0.03536,9.54448,9.5445455,4.33536,1.26448,4.516,-4.3,8.28,9.329973205,-5.93464,-3.58552,6.933679081,4.33536,1.26448,4.516,-10.27,-4.85,11.35761419
05/10/2020 00:00,0.1876,7.8068,7.80905372,4.3776,1.2768,4.56,-4.19,6.53,7.758672567,-4.9324,-1.7032,5.218185508,4.3776,1.2768,4.56,-9.31,-2.98,9.775300507
05/10/2020 00:30,0.69328,7.99554,8.025540296,4.37328,1.27554,4.5555,-3.68,6.72,7.661644732,-4.70672,-1.83446,5.051579619,4.37328,1.27554,4.5555,-9.08,-3.11,9.597838298
05/10/2020 01:00,0.4892,7.9856,8.00057023,4.3392,1.2656,4.52,-3.85,6.72,7.744733695,-4.5808,-1.8444,4.938171726,4.3392,1.2656,4.52,-8.92,-3.11,9.44661315
05/10/2020 01:30,0.0496,8.0653,8.065452514,4.2696,1.2453,4.4475,-4.22,6.82,8.020024938,-5.2604,-1.7947,5.558125246,4.2696,1.2453,4.4475,-9.53,-3.04,10.00312451
05/10/2020 02:00,-0.19144,7.74208,7.744446526,4.25856,1.24208,4.436,-4.45,6.5,7.877340922,-5.80144,-1.47792,5.986731462,4.25856,1.24208,4.436,-10.06,-2.72,10.42122833
05/10/2020 02:30,0.13016,7.83588,7.836960954,4.58016,1.33588,4.771,-4.45,6.5,7.877340922,-5.07984,-1.38412,5.265032061,4.58016,1.33588,4.771,-9.66,-2.72,10.0356365
05/10/2020 03:00,0.55392,7.16656,7.187935002,4.75392,1.38656,4.952,-4.2,5.78,7.144816303,-4.63608,-0.58344,4.672648071,4.75392,1.38656,4.952,-9.39,-1.97,9.594425465
05/10/2020 03:30,0.6052,6.1636,6.193240832,4.6752,1.3636,4.87,-4.07,4.8,6.293242408,-4.5248,0.5536,4.558540117,4.6752,1.3636,4.87,-9.2,-0.81,9.235588774
05/10/2020 04:00,0.406,6.1405,6.153907397,4.596,1.3405,4.7875,-4.19,4.8,6.371506886,-4.264,0.5305,4.296874009,4.596,1.3405,4.7875,-8.86,-0.81,8.896948915
05/10/2020 04:30,-0.00016,5.97412,5.974120002,4.29984,1.25412,4.479,-4.3,4.72,6.385013704,-4.45016,0.44412,4.472266383,4.29984,1.25412,4.479,-8.75,-0.81,8.78741145
05/10/2020 05:00,0.07816,5.44488,5.445440956,4.26816,1.24488,4.446,-4.19,4.2,5.932630108,-4.57184,0.89488,4.658597557,4.26816,1.24488,4.446,-8.84,-0.35,8.84692602
05/10/2020 05:30,-0.76616,4.48362,4.548609617,4.02384,1.17362,4.1915,-4.79,3.31,5.822387826,-5.16616,2.10362,5.578030678,4.02384,1.17362,4.1915,-9.19,0.93,9.236936722
05/10/2020 06:00,-1.4256,4.3067,4.536518516,3.7944,1.1067,3.9525,-5.22,3.2,6.122777148,-6.2256,1.8967,6.508115415,3.7944,1.1067,3.9525,-10.02,0.79,10.05109447
05/10/2020 06:30,-1.73928,5.69896,5.958459532,3.87072,1.12896,4.032,-5.61,4.57,7.235813707,-7.84928,-0.63104,7.87460526,3.87072,1.12896,4.032,-11.72,-1.76,11.85141342
05/10/2020 07:00,-2.92536,5.89302,6.579165285,3.88464,1.13302,4.0465,-6.81,4.76,8.308652117,-9.36536,-1.20698,9.442815716,3.88464,1.13302,4.0465,-13.25,-2.34,13.45503995
05/10/2020 07:30,-4.00304,6.14828,7.336598408,3.93696,1.14828,4.101,-7.94,5,9.38315512,-10.67304,-2.14172,10.88580486,3.93696,1.14828,4.101,-14.61,-3.29,14.9758539
05/10/2020 08:00,-2.83832,6.71924,7.294124115,4.83168,1.40924,5.033,-7.67,5.31,9.328719097,-10.10832,-3.02076,10.55002958,4.83168,1.40924,5.033,-14.94,-4.43,15.58295543
05/10/2020 08:30,0.04088,6.60734,6.607466462,6.71088,1.95734,6.9905,-6.67,4.65,8.13089171,-5.71912,-2.47266,6.230760872,6.71088,1.95734,6.9905,-12.43,-4.43,13.1958251
05/10/2020 09:00,7.82088,7.61484,10.91567461,10.61088,3.09484,11.053,-2.79,4.52,5.311732297,2.14088,-1.93516,2.885864065,10.61088,3.09484,11.053,-8.47,-5.03,9.850979647
05/10/2020 09:30,26.6576,9.7418,28.38186578,19.1376,5.5818,19.935,7.52,4.16,8.593951361,20.8076,-0.0182,20.80760796,19.1376,5.5818,19.935,1.67,-5.6,5.843706016
05/10/2020 10:00,36.64448,10.76964,38.19428046,23.96448,6.98964,24.963,12.68,3.78,13.23143227,31.01448,1.15964,31.03615206,23.96448,6.98964,24.963,7.05,-5.83,9.148300389
05/10/2020 10:30,44.87056,11.55808,46.33526053,27.97056,8.15808,29.136,16.9,3.4,17.23861943,39.68056,1.73808,39.71860728,27.97056,8.15808,29.136,11.71,-6.42,13.35441874
05/10/2020 11:00,46.02792,12.53356,47.70387349,28.29792,8.25356,29.477,17.73,4.28,18.23927904,40.23792,0.79356,40.24574441,28.29792,8.25356,29.477,11.94,-7.46,14.078892
05/10/2020 11:30,48.59184,13.15012,50.33977126,29.93184,8.73012,31.179,18.66,4.42,19.17633959,42.62184,0.14012,42.62207032,29.93184,8.73012,31.179,12.69,-8.59,15.32397468
05/10/2020 12:00,46.74048,13.30014,48.59594834,29.04048,8.47014,30.2505,17.7,4.83,18.34717689,40.08048,-0.46986,40.08323397,29.04048,8.47014,30.2505,11.04,-8.94,14.20581571
05/10/2020 12:30,41.3376,13.6543,43.53432074,26.0376,7.5943,27.1225,15.3,6.06,16.45641516,34.3776,-1.5657,34.4132358,26.0376,7.5943,27.1225,8.34,-9.16,12.38794575
05/10/2020 13:00,39.7752,13.4736,41.99529059,25.0752,7.3136,26.12,14.7,6.16,15.93849428,33.3152,-1.8464,33.3663265,25.0752,7.3136,26.12,8.24,-9.16,12.32084413
05/10/2020 13:30,38.1864,13.4552,40.48757281,24.8064,7.2352,25.84,13.38,6.22,14.75509404,32.2964,-1.6048,32.33624647,24.8064,7.2352,25.84,7.49,-8.84,11.58644467
05/10/2020 14:00,44.50672,14.04446,46.67006516,26.82672,7.82446,27.9445,17.68,6.22,18.74221972,38.27672,-2.06554,38.33241121,26.82672,7.82446,27.9445,11.45,-9.89,15.12992399
05/10/2020 14:30,26.30176,9.79218,28.06544794,16.36176,4.77218,17.0435,9.94,5.02,11.13570833,16.42176,-1.40782,16.48199498,16.36176,4.77218,17.0435,0.06,-6.18,6.180291255
05/10/2020 15:00,11.98912,8.53766,14.71837751,11.16912,3.25766,11.6345,0.82,5.28,5.343294864,4.31912,-2.30234,4.894442466,11.16912,3.25766,11.6345,-6.85,-5.56,8.822476976
05/10/2020 15:30,5.0308,9.6544,10.88652323,7.9008,2.3044,8.23,-2.87,7.35,7.890462597,-2.6192,-4.9056,5.561035875,7.9008,2.3044,8.23,-10.52,-7.21,12.75360733
05/10/2020 16:00,3.37656,9.77858,10.34513336,7.12656,2.07858,7.4235,-3.75,7.7,8.564607405,-4.78344,-5.35142,7.177673317,7.12656,2.07858,7.4235,-11.91,-7.43,14.03755677
05/10/2020 16:30,-3.29936,8.87352,9.46705517,4.40064,1.28352,4.584,-7.7,7.59,10.81194247,-11.45936,-5.70648,12.80159543,4.40064,1.28352,4.584,-15.86,-6.99,17.33204258
05/10/2020 17:00,-4.31768,9.03776,10.01616026,4.31232,1.25776,4.492,-8.63,7.78,11.61917811,-12.41768,-5.58224,13.61470455,4.31232,1.25776,4.492,-16.73,-6.84,18.07424964
05/10/2020 17:30,-5.25136,9.03252,10.44811942,4.08864,1.19252,4.259,-9.34,7.84,12.19431015,-13.04136,-5.56748,14.18005304,4.08864,1.19252,4.259,-17.13,-6.76,18.4156048
05/10/2020 18:00,-6.23632,8.92024,10.88404193,3.70368,1.08024,3.858,-9.94,7.84,12.65974723,-13.97632,-5.37976,14.97595868,3.70368,1.08024,3.858,-17.68,-6.46,18.82323033
05/10/2020 18:30,-6.62864,8.97498,11.15746989,3.65136,1.06498,3.8035,-10.28,7.91,12.97098686,-14.49864,-5.39502,15.46986757,3.65136,1.06498,3.8035,-18.15,-6.46,19.26536011
05/10/2020 19:00,-6.61984,9.00088,11.17309816,3.74016,1.09088,3.896,-10.36,7.91,13.03448119,-14.40984,-5.19912,15.3190841,3.74016,1.09088,3.896,-18.15,-6.29,19.20902392
05/10/2020 19:30,-5.39648,9.00186,10.49549808,3.74352,1.09186,3.8995,-9.14,7.91,12.08750181,-14.64648,-4.98814,15.47258598,3.74352,1.09186,3.8995,-18.39,-6.08,19.36900875
05/10/2020 20:00,-4.78608,8.54906,9.797601168,3.73392,1.08906,3.8895,-8.52,7.46,11.32439844,-13.68608,-4.51094,14.41032149,3.73392,1.08906,3.8895,-17.42,-5.6,18.29798896
05/10/2020 20:30,-5.04744,8.34658,9.754078544,3.38256,0.98658,3.5235,-8.43,7.36,11.19082213,-13.05744,-4.38342,13.77356563,3.38256,0.98658,3.5235,-16.44,-5.37,17.29481136
05/10/2020 21:00,-4.03904,10.46778,11.21999386,3.42096,0.99778,3.5635,-7.46,9.47,12.05539298,-12.38904,-5.95222,13.74471662,3.42096,0.99778,3.5635,-15.81,-6.95,17.27016503
05/10/2020 21:30,-3.47568,9.67126,10.27684881,3.60432,1.05126,3.7545,-7.08,8.62,11.15485545,-11.45568,-4.78874,12.41630521,3.60432,1.05126,3.7545,-15.06,-5.84,16.15268399
05/10/2020 22:00,-2.25528,8.25346,8.556044054,3.95472,1.15346,4.1195,-6.21,7.1,9.432608335,-10.06528,-2.84654,10.46005026,3.95472,1.15346,4.1195,-14.02,-4,14.57945129
05/10/2020 22:30,-1.98544,7.11508,7.386902964,3.99456,1.16508,4.161,-5.98,5.95,8.435810572,-8.45544,-1.57492,8.600862666,3.99456,1.16508,4.161,-12.45,-2.74,12.74794493
05/10/2020 23:00,-0.46976,7.21132,7.226604362,4.53024,1.32132,4.719,-5,5.89,7.726066269,-6.60976,-1.25868,6.728536438,4.53024,1.32132,4.719,-11.14,-2.58,11.43485898
05/10/2020 23:30,0.08216,7.17688,7.177350263,4.41216,1.28688,4.596,-4.33,5.89,7.31033515,-6.05784,-1.29312,6.194318752,4.41216,1.28688,4.596,-10.47,-2.58,10.78319526
06/10/2020 00:00,0.51112,7.12116,7.139479211,4.46112,1.30116,4.647,-3.95,5.82,7.033839634,-5.41888,-1.07884,5.525229063,4.46112,1.30116,4.647,-9.88,-2.38,10.16261777
06/10/2020 00:30,1.17072,7.14146,7.236783557,4.77072,1.39146,4.9695,-3.6,5.75,6.783988502,-4.27928,-0.98854,4.391975484,4.77072,1.39146,4.9695,-9.05,-2.38,9.357718739
06/10/2020 01:00,0.14056,7.18558,7.186954644,4.03056,1.17558,4.1985,-3.89,6.01,7.159064185,-5.20944,-1.41442,5.398041223,4.03056,1.17558,4.1985,-9.24,-2.59,9.596129428
06/10/2020 01:30,0.02208,7.18894,7.188973908,4.04208,1.17894,4.2105,-4.02,6.01,7.230525569,-5.73792,-1.41106,5.908876056,4.04208,1.17894,4.2105,-9.78,-2.59,10.11713892
06/10/2020 02:00,-0.11216,7.26062,7.261486256,4.28784,1.25062,4.4665,-4.4,6.01,7.448496493,-5.73216,-1.33938,5.886560715,4.28784,1.25062,4.4665,-10.02,-2.59,10.34932365
06/10/2020 02:30,-0.19584,7.26538,7.268018977,4.30416,1.25538,4.4835,-4.5,6.01,7.508002397,-5.61584,-1.33462,5.772249947,4.30416,1.25538,4.4835,-9.92,-2.59,10.25253627
06/10/2020 03:00,-1.06096,7.07722,7.156303449,3.65904,1.06722,3.8115,-4.72,6.01,7.641891127,-6.32096,-1.44278,6.483529089,3.65904,1.06722,3.8115,-9.98,-2.51,10.29079686
06/10/2020 03:30,-1.87736,6.89452,7.145550126,3.03264,0.88452,3.159,-4.91,6.01,7.76068296,-7.29736,-1.62548,7.476205468,3.03264,0.88452,3.159,-10.33,-2.51,10.63056913
06/10/2020 04:00,-1.8736,6.9102,7.159695594,2.8464,0.8302,2.965,-4.72,6.08,7.697064375,-7.3436,-1.4898,7.493194579,2.8464,0.8302,2.965,-10.19,-2.32,10.45076552
06/10/2020 04:30,-1.59344,7.26358,7.436305901,2.92656,0.85358,3.0485,-4.52,6.41,7.843372999,-7.26344,-1.68642,7.456646233,2.92656,0.85358,3.0485,-10.19,-2.54,10.50179508
06/10/2020 05:00,-2.06344,7.56108,7.837583518,2.74656,0.80108,2.861,-4.81,6.76,8.296607741,-7.38344,-2.15892,7.692601758,2.74656,0.80108,2.861,-10.13,-2.96,10.55360128
06/10/2020 05:30,-2.38376,7.53182,7.900039509,2.64624,0.77182,2.7565,-5.03,6.76,8.426060764,-7.90376,-2.07818,8.172408106,2.64624,0.77182,2.7565,-10.55,-2.85,10.9281746
06/10/2020 06:00,-3.224,7.888,8.521427111,2.256,0.658,2.35,-5.48,7.23,9.072116622,-9.464,-2.672,9.833965629,2.256,0.658,2.35,-11.72,-3.33,12.18389511
06/10/2020 06:30,-4.89384,7.45138,8.914748109,2.09616,0.61138,2.1835,-6.99,6.84,9.779861962,-11.27384,-3.23862,11.72979658,2.09616,0.61138,2.1835,-13.37,-3.85,13.91328142
06/10/2020 07:00,-5.04176,5.97532,7.818170694,2.89824,0.84532,3.019,-7.94,5.13,9.453068285,-11.05176,-2.26468,11.28140836,2.89824,0.84532,3.019,-13.95,-3.11,14.29246655
06/10/2020 07:30,-5.31728,6.43496,8.347585088,3.34272,0.97496,3.482,-8.66,5.46,10.23753877,-11.95728,-3.19504,12.37678575,3.34272,0.97496,3.482,-15.3,-4.17,15.85808627
06/10/2020 08:00,-3.3812,6.8534,7.642094281,4.4688,1.3034,4.655,-7.85,5.55,9.613792176,-10.6412,-3.1866,11.10808521,4.4688,1.3034,4.655,-15.11,-4.49,15.76300098
06/10/2020 08:30,2.1632,7.4101,7.71939222,7.5432,2.2001,7.8575,-5.38,5.21,7.489225594,-4.1168,-2.7999,4.978702868,7.5432,2.2001,7.8575,-11.66,-5,12.68682781
06/10/2020 09:00,7.37856,8.10708,10.96211174,10.13856,2.95708,10.561,-2.76,5.15,5.842953021,1.61856,-2.25292,2.774055695,10.13856,2.95708,10.561,-8.52,-5.21,9.986716177
06/10/2020 09:30,7.44432,7.96626,10.90317379,10.20432,2.97626,10.6295,-2.76,4.99,5.702429307,1.02432,-2.42374,2.631301399,10.20432,2.97626,10.6295,-9.18,-5.4,10.65046478
06/10/2020 10:00,8.854,7.4895,11.59680673,11.004,3.2095,11.4625,-2.15,4.28,4.789665959,2.774,-1.3505,3.085275717,11.004,3.2095,11.4625,-8.23,-4.56,9.408852215
06/10/2020 10:30,8.23192,8.28806,11.68145733,10.38192,3.02806,10.8145,-2.15,5.26,5.682437857,0.95192,-2.95194,3.101628838,10.38192,3.02806,10.8145,-9.43,-5.98,11.16625721
06/10/2020 11:00,9.46064,10.93852,14.46218963,11.00064,3.20852,11.459,-1.54,7.73,7.881909667,2.13064,-5.58148,5.974323878,11.00064,3.20852,11.459,-8.87,-8.79,12.48763388
06/10/2020 11:30,18.0604,11.8547,21.60351731,14.9304,4.3547,15.5525,3.13,7.5,8.126924387,10.4804,-4.7453,11.50463629,14.9304,4.3547,15.5525,-4.45,-9.1,10.12978282
06/10/2020 12:00,10.93736,11.16798,15.63168644,12.02736,3.50798,12.5285,-1.09,7.66,7.737163563,3.91736,-5.31202,6.600247408,12.02736,3.50798,12.5285,-8.11,-8.82,11.98184043
06/10/2020 12:30,19.10016,10.66838,21.87762427,16.28016,4.74838,16.9585,2.82,5.92,6.557347025,12.58016,-2.52162,12.83039333,16.28016,4.74838,16.9585,-3.7,-7.27,8.157383159
06/10/2020 13:00,20.632,10.291,23.05610776,16.392,4.781,17.075,4.24,5.51,6.952531913,13.072,-1.919,13.212106,16.392,4.781,17.075,-3.32,-6.7,7.477459462
06/10/2020 13:30,12.52272,8.25746,15.00013873,12.88272,3.75746,13.4195,-0.36,4.5,4.514377033,5.32272,-1.20254,5.456871874,12.88272,3.75746,13.4195,-7.56,-4.96,9.041858216
06/10/2020 14:00,27.4204,9.5897,29.04893599,19.8504,5.7897,20.6775,7.57,3.8,8.470236124,20.1004,0.2497,20.10195091,19.8504,5.7897,20.6775,0.25,-5.54,5.545637925
06/10/2020 14:30,22.37264,9.08202,24.14576791,17.49264,5.10202,18.2215,4.88,3.98,6.29720573,15.05264,-0.36798,15.05713719,17.49264,5.10202,18.2215,-2.44,-5.47,5.989532536
06/10/2020 15:00,20.2656,8.5608,21.99958727,16.6656,4.8608,17.36,3.6,3.7,5.1623638,16.1156,-0.2792,16.11801836,16.6656,4.8608,17.36,-0.55,-5.14,5.169342318
06/10/2020 15:30,21.90624,7.33682,23.10221372,18.36624,5.35682,19.1315,3.54,1.98,4.056106507,21.62624,2.37682,21.7564595,18.36624,5.35682,19.1315,3.26,-2.98,4.416786162
06/10/2020 16:00,16.29544,6.74492,17.6361932,15.20544,4.43492,15.839,1.09,2.31,2.554251358,16.41544,1.51492,16.48519496,15.20544,4.43492,15.839,1.21,-2.92,3.160775221
06/10/2020 16:30,20.7552,6.8861,21.86770908,17.5752,5.1261,18.3075,3.18,1.76,3.634556369,20.6252,2.6661,20.79680178,17.5752,5.1261,18.3075,3.05,-2.46,3.918430808
06/10/2020 17:00,8.81376,5.85568,10.58165174,12.77376,3.72568,13.306,-3.96,2.13,4.496498638,8.59376,1.89568,8.80035872,12.77376,3.72568,13.306,-4.18,-1.83,4.56303627
06/10/2020 17:30,-1.57768,4.76276,5.017265889,7.79232,2.27276,8.117,-9.37,2.49,9.695205,-1.95768,0.93276,2.16853688,7.79232,2.27276,8.117,-9.75,-1.34,9.841651284
06/10/2020 18:00,-6.49968,4.34676,7.819217518,5.68032,1.65676,5.917,-12.18,2.69,12.47351194,-6.67968,1.36676,6.818075814,5.68032,1.65676,5.917,-12.36,-0.29,12.36340164
06/10/2020 18:30,-6.53368,2.44476,6.976089578,6.01632,1.75476,6.267,-12.55,0.69,12.56895381,-6.69368,2.81476,7.261420371,6.01632,1.75476,6.267,-12.71,1.06,12.75412482
06/10/2020 19:00,-7.67128,-0.37454,7.680417765,5.53872,1.61546,5.7695,-13.21,-1.99,13.35904937,-7.63128,3.00546,8.201781773,5.53872,1.61546,5.7695,-13.17,1.39,13.24314917
06/10/2020 19:30,-7.90264,-0.73202,7.93647102,5.54736,1.61798,5.7785,-13.45,-2.35,13.65375406,-7.25264,5.34798,9.011197315,5.54736,1.61798,5.7785,-12.8,3.73,13.33240038
06/10/2020 20:00,-6.9432,-0.5201,6.96265253,5.6568,1.6499,5.8925,-12.6,-2.17,12.78549569,-6.4732,5.5699,8.539678229,5.6568,1.6499,5.8925,-12.13,3.92,12.74767822
06/10/2020 20:30,-6.40064,-0.55602,6.424745182,5.73936,1.67398,5.9785,-12.14,-2.23,12.34311549,-5.50064,5.71398,7.931368599,5.73936,1.67398,5.9785,-11.24,4.04,11.94400268
06/10/2020 21:00,-6.43568,-0.65374,6.468798424,5.16432,1.50626,5.3795,-11.6,-2.16,11.79938981,-5.70568,5.72626,8.083615395,5.16432,1.50626,5.3795,-10.87,4.22,11.66041594
06/10/2020 21:30,-5.89112,-0.78116,5.942685067,5.13888,1.49884,5.353,-11.03,-2.28,11.26318339,-5.30112,6.04884,8.043030436,5.13888,1.49884,5.353,-10.44,4.55,11.38841956
06/10/2020 22:00,-3.83072,-0.53896,3.868448475,5.96928,1.74104,6.218,-9.8,-2.28,10.06172947,-3.11072,6.61104,7.306327997,5.96928,1.74104,6.218,-9.08,4.87,10.30355764
06/10/2020 22:30,-2.8284,0.7588,2.928416637,5.9616,1.7388,6.21,-8.79,-0.98,8.844461544,-2.4084,5.4088,5.920769207,5.9616,1.7388,6.21,-8.37,3.67,9.139245045
06/10/2020 23:00,-2.40608,0.12906,2.409538846,5.65392,1.64906,5.8895,-8.06,-1.52,8.202072909,-1.81608,5.10906,5.422235761,5.65392,1.64906,5.8895,-7.47,3.46,8.232405481
06/10/2020 23:30,-2.11584,-0.07712,2.117245002,5.32416,1.55288,5.546,-7.44,-1.63,7.616462433,-1.55584,6.39288,6.579479675,5.32416,1.55288,5.546,-6.88,4.84,8.411896338
07/10/2020 00:00,-1.99488,-0.14684,2.000277031,5.08512,1.48316,5.297,-7.08,-1.63,7.265211628,-1.17488,6.39316,6.500218289,5.08512,1.48316,5.297,-6.26,4.91,7.955859476
07/10/2020 00:30,-0.42944,0.15808,0.457611189,5.65056,1.64808,5.886,-6.08,-1.49,6.25991214,0.26056,6.65808,6.66317648,5.65056,1.64808,5.886,-5.39,5.01,7.35881784
07/10/2020 01:00,0.46656,0.27608,0.542123971,6.22656,1.81608,6.486,-5.76,-1.54,5.962314987,1.16656,6.82608,6.925043711,6.22656,1.81608,6.486,-5.06,5.01,7.12065306
07/10/2020 01:30,-0.28648,0.21686,0.359303562,6.02352,1.75686,6.2745,-6.31,-1.54,6.495205924,0.41352,6.70686,6.719595959,6.02352,1.75686,6.2745,-5.61,4.95,7.481617472
07/10/2020 02:00,-0.39752,0.26614,0.478385462,6.19248,1.80614,6.4505,-6.59,-1.54,6.767547562,0.31248,6.75614,6.763362437,6.19248,1.80614,6.4505,-5.88,4.95,7.686149881
07/10/2020 02:30,-0.33944,0.28308,0.441988461,6.25056,1.82308,6.511,-6.59,-1.54,6.767547562,0.37056,6.77308,6.783209226,6.25056,1.82308,6.511,-5.88,4.95,7.686149881
07/10/2020 03:00,-1.1608,0.2206,1.181575643,5.6592,1.6506,5.895,-6.82,-1.43,6.968306824,-0.4408,6.7306,6.745018977,5.6592,1.6506,5.895,-6.1,5.08,7.938286969
07/10/2020 03:30,-0.438,0.3735,0.575626832,6.012,1.7535,6.2625,-6.45,-1.38,6.595976046,0.262,6.8335,6.838520765,6.012,1.7535,6.2625,-5.75,5.08,7.672607119
07/10/2020 04:00,0.0836,0.4498,0.457503005,6.2736,1.8298,6.535,-6.19,-1.38,6.341963418,0.7736,6.9098,6.952970085,6.2736,1.8298,6.535,-5.5,5.08,7.487082209
07/10/2020 04:30,-0.6348,0.2086,0.668195331,5.7552,1.6786,5.995,-6.39,-1.47,6.556904758,0.0652,6.6986,6.698917301,5.7552,1.6786,5.995,-5.69,5.02,7.587918028
07/10/2020 05:00,-0.34296,0.29372,0.451545125,6.04704,1.76372,6.299,-6.39,-1.47,6.556904758,0.40704,6.69372,6.706084476,6.04704,1.76372,6.299,-5.64,4.93,7.49096122
07/10/2020 05:30,-2.34552,-0.20036,2.354062064,5.00448,1.45964,5.213,-7.35,-1.66,7.535124418,-1.34552,6.31964,6.461290413,5.00448,1.45964,5.213,-6.35,4.86,7.996380431
07/10/2020 06:00,-2.96784,-0.23312,2.976981559,4.89216,1.42688,5.096,-7.86,-1.66,8.033380359,-1.95784,6.23688,6.536957213,4.89216,1.42688,5.096,-6.85,4.81,8.370101553
07/10/2020 06:30,-4.88072,-0.35646,4.893719592,4.46928,1.30354,4.6555,-9.35,-1.66,9.496215035,-3.92072,5.63354,6.863586399,4.46928,1.30354,4.6555,-8.39,4.33,9.44145116
07/10/2020 07:00,-5.75464,-1.43552,5.93098636,4.81536,1.40448,5.016,-10.57,-2.84,10.94488465,-4.63464,5.09448,6.887206575,4.81536,1.40448,5.016,-9.45,3.69,10.14488048
07/10/2020 07:30,-5.92592,-1.79006,6.190383078,5.79408,1.68994,6.0355,-11.72,-3.48,12.22574333,-4.33592,5.98994,7.394564453,5.79408,1.68994,6.0355,-10.13,4.3,11.00485802
07/10/2020 08:00,-3.81184,-1.01512,3.944691724,6.90816,2.01488,7.196,-10.72,-3.03,11.13998654,-2.15184,4.89488,5.346986591,6.90816,2.01488,7.196,-9.06,2.88,9.506734455
07/10/2020 08:30,1.75656,-0.56642,1.845625815,10.36656,3.02358,10.7985,-8.61,-3.59,9.328461824,5.98656,5.70358,8.26859876,10.36656,3.02358,10.7985,-4.38,2.68,5.134861244
07/10/2020 09:00,8.13056,1.95308,8.36184952,12.25056,3.57308,12.761,-4.12,-1.62,4.427053196,8.23056,4.84308,9.549740405,12.25056,3.57308,12.761,-4.02,1.27,4.215839181
07/10/2020 09:30,17.77504,3.81772,18.18040244,17.37504,5.06772,18.099,0.4,-1.25,1.312440475,18.55504,4.37772,19.06446804,17.37504,5.06772,18.099,1.18,-0.69,1.366930869
07/10/2020 10:00,19.2212,2.6166,19.39848254,17.1312,4.9966,17.845,2.09,-2.38,3.167412193,19.7312,6.3666,20.73291704,17.1312,4.9966,17.845,2.6,1.37,2.938860323
07/10/2020 10:30,20.12368,1.63024,20.18960572,17.38368,5.07024,18.108,2.74,-3.44,4.397863117,20.52368,6.74024,21.60213591,17.38368,5.07024,18.108,3.14,1.67,3.556472972
07/10/2020 11:00,22.36512,1.74566,22.43314337,18.46512,5.38566,19.2345,3.9,-3.64,5.334753977,22.77512,6.90566,23.79903845,18.46512,5.38566,19.2345,4.31,1.52,4.570175051
07/10/2020 11:30,30.32632,2.38726,30.42013634,22.75632,6.63726,23.7045,7.57,-4.25,8.681439973,30.61632,7.78726,31.59114542,22.75632,6.63726,23.7045,7.86,1.15,7.943683025
07/10/2020 12:00,23.79352,1.83686,23.86431748,19.46352,5.67686,20.2745,4.33,-3.84,5.787443304,24.04352,7.20686,25.10039213,19.46352,5.67686,20.2745,4.58,1.53,4.828799023
07/10/2020 12:30,24.52088,2.02984,24.6047517,19.85088,5.78984,20.678,4.67,-3.76,5.995540009,24.71088,7.31984,25.77222629,19.85088,5.78984,20.678,4.86,1.53,5.095144748
07/10/2020 13:00,25.8696,2.7528,26.01565129,20.6496,6.0228,21.51,5.22,-3.27,6.159650964,27.3196,7.0428,28.212791,20.6496,6.0228,21.51,6.67,1.02,6.747540293
07/10/2020 13:30,29.4384,4.7012,29.81141855,20.9184,6.1012,21.79,8.52,-1.4,8.634257351,29.1484,4.4612,29.48781999,20.9184,6.1012,21.79,8.23,-1.64,8.391811485
07/10/2020 14:00,23.74416,4.62788,24.19095714,19.84416,5.78788,20.671,3.9,-1.16,4.068857333,23.82416,4.96788,24.33660682,19.84416,5.78788,20.671,3.98,-0.82,4.063594468
07/10/2020 14:30,38.942,5.716,39.35926854,25.872,7.546,26.95,13.07,-1.83,13.19749219,38.942,5.926,39.39031404,25.872,7.546,26.95,13.07,-1.62,13.17001519
07/10/2020 15:00,34.47856,4.96708,34.83450851,23.57856,6.87708,24.561,10.9,-1.91,11.0660788,34.46856,5.33708,34.87930692,23.57856,6.87708,24.561,10.89,-1.54,10.99834988
07/10/2020 15:30,31.33192,5.68056,31.84270674,23.04192,6.72056,24.002,8.29,-1.04,8.354980551,31.14192,5.63056,31.6468385,23.04192,6.72056,24.002,8.1,-1.09,8.173010461
07/10/2020 16:00,32.74336,5.78598,33.25064193,23.88336,6.96598,24.8785,8.86,-1.18,8.938232487,32.65336,5.87598,33.1778399,23.88336,6.96598,24.8785,8.77,-1.09,8.837477016
07/10/2020 16:30,20.31768,4.38974,20.7864845,17.82768,5.19974,18.5705,2.49,-0.81,2.618434647,20.19768,4.50974,20.69502434,17.82768,5.19974,18.5705,2.37,-0.69,2.468400292
07/10/2020 17:00,4.30976,3.70868,5.685801491,10.34976,3.01868,10.781,-6.04,0.69,6.079284497,4.06976,2.32868,4.688890807,10.34976,3.01868,10.781,-6.28,-0.69,6.317792336
07/10/2020 17:30,-3.19888,2.00116,3.773257823,6.86112,2.00116,7.147,-10.06,0,10.06,-3.30888,2.82116,4.348290538,6.86112,2.00116,7.147,-10.17,0.82,10.20300446
07/10/2020 18:00,-7.4452,2.3289,7.800947266,5.1048,1.4889,5.3175,-12.55,0.84,12.57808014,-7.6052,2.3089,7.947961138,5.1048,1.4889,5.3175,-12.71,0.82,12.73642414
07/10/2020 18:30,-9.1808,2.2556,9.453825681,4.3392,1.2656,4.52,-13.52,0.99,13.55619784,-9.8008,1.9556,9.9940008,4.3392,1.2656,4.52,-14.14,0.69,14.15682521
07/10/2020 19:00,-10.6204,0.5603,10.63516959,3.9096,1.1403,4.0725,-14.53,-0.58,14.54157144,-10.7904,3.1203,11.23249769,3.9096,1.1403,4.0725,-14.7,1.98,14.83274755
07/10/2020 19:30,-10.40816,-0.16738,10.40950578,3.95184,1.15262,4.1165,-14.36,-1.32,14.42054091,-10.30816,3.46262,10.87418502,3.95184,1.15262,4.1165,-14.26,2.31,14.44588869
07/10/2020 20:00,-9.57056,0.06192,9.570760304,3.94944,1.15192,4.114,-13.52,-1.09,13.56386744,-9.61056,3.46192,10.21507482,3.94944,1.15192,4.114,-13.56,2.31,13.75535169
07/10/2020 20:30,-8.53688,0.40216,8.546347337,4.05312,1.18216,4.222,-12.59,-0.78,12.61413889,-8.65688,3.59216,9.372576209,4.05312,1.18216,4.222,-12.71,2.41,12.93646783
07/10/2020 21:00,-7.61928,0.51646,7.636763624,4.17072,1.21646,4.3445,-11.79,-0.7,11.81076204,-7.72928,3.85646,8.63794264,4.17072,1.21646,4.3445,-11.9,2.64,12.1893232
07/10/2020 21:30,-6.85704,0.52878,6.877398189,4.21296,1.22878,4.3885,-11.07,-0.7,11.09210981,-7.11704,4.00878,8.168388792,4.21296,1.22878,4.3885,-11.33,2.78,11.66607475
07/10/2020 22:00,-5.9992,2.1194,6.362566856,4.1808,1.2194,4.355,-10.18,0.9,10.21970645,-6.2192,3.1894,6.989329081,4.1808,1.2194,4.355,-10.4,1.97,10.58493741
07/10/2020 22:30,-5.07576,2.86332,5.827687449,4.19424,1.22332,4.369,-9.27,1.64,9.413952411,-5.40576,2.61332,6.004305339,4.19424,1.22332,4.369,-9.6,1.39,9.700108247
07/10/2020 23:00,-4.15816,2.99762,5.12601407,4.31184,1.25762,4.4915,-8.47,1.74,8.646878049,-4.22816,3.84762,5.716775022,4.31184,1.25762,4.4915,-8.54,2.59,8.924107799
07/10/2020 23:30,-3.32368,1.26476,3.556187087,4.33632,1.26476,4.517,-7.66,0,7.66,-3.45368,4.48476,5.660475051,4.33632,1.26476,4.517,-7.79,3.22,8.429264499
08/10/2020 00:00,-3.00144,1.22458,3.24164129,4.19856,1.22458,4.3735,-7.2,0,7.2,-2.88144,4.59458,5.423362596,4.19856,1.22458,4.3735,-7.08,3.37,7.841128745
08/10/2020 00:30,-2.86576,1.20582,3.109112775,4.13424,1.20582,4.3065,-7,0,7,-2.82576,4.47582,5.293192255,4.13424,1.20582,4.3065,-6.96,3.27,7.689895968
08/10/2020 01:00,-2.59936,1.24852,2.883656464,4.28064,1.24852,4.459,-6.88,0,6.88,-2.54936,4.51852,5.188088222,4.28064,1.24852,4.459,-6.83,3.27,7.57243686
08/10/2020 01:30,-2.81256,1.28842,3.09362568,4.41744,1.28842,4.6015,-7.23,0,7.23,-2.75256,4.38842,5.180233262,4.41744,1.28842,4.6015,-7.17,3.1,7.811459531
08/10/2020 02:00,-3.21904,1.31278,3.476436372,4.50096,1.31278,4.6885,-7.72,0,7.72,-3.14904,4.41278,5.421169639,4.50096,1.31278,4.6885,-7.65,3.1,8.254241334
08/10/2020 02:30,-3.20464,1.31698,3.46470112,4.51536,1.31698,4.7035,-7.72,0,7.72,-3.13464,4.41698,5.416242263,4.51536,1.31698,4.7035,-7.65,3.1,8.254241334
08/10/2020 03:00,-2.96232,-0.02276,2.962407433,4.44768,1.29724,4.633,-7.41,-1.32,7.526652642,-2.91232,4.61724,5.458984613,4.44768,1.29724,4.633,-7.36,3.32,8.074156303
08/10/2020 03:30,-3.01336,-0.06098,3.013976949,4.31664,1.25902,4.4965,-7.33,-1.32,7.447905746,-2.95336,5.45902,6.206708842,4.31664,1.25902,4.4965,-7.27,4.2,8.396005002
08/10/2020 04:00,-2.86296,-0.08128,2.864113545,4.24704,1.23872,4.424,-7.11,-1.32,7.231493622,-2.81296,5.49872,6.176460605,4.24704,1.23872,4.424,-7.06,4.26,8.245677656
08/10/2020 04:30,-2.39096,0.10472,2.393252181,4.43904,1.29472,4.624,-6.83,-1.19,6.932892614,-2.34096,5.55472,6.027852686,4.43904,1.29472,4.624,-6.78,4.26,8.007246718
08/10/2020 05:00,-1.60232,0.24724,1.621282517,4.92768,1.43724,5.133,-6.53,-1.19,6.637544727,-1.53232,5.75724,5.957668755,4.92768,1.43724,5.133,-6.46,4.32,7.771357668
08/10/2020 05:30,0.18608,0.82844,0.849081033,6.16608,1.79844,6.423,-5.98,-0.97,6.058159787,0.05608,5.08844,5.088749021,6.16608,1.79844,6.423,-6.11,3.29,6.939466838
08/10/2020 06:00,0.57136,2.65998,2.720651733,6.65136,1.93998,6.9285,-6.08,0.72,6.122483156,0.24136,4.36998,4.376640247,6.65136,1.93998,6.9285,-6.41,2.43,6.855144054
08/10/2020 06:30,-0.2732,1.1499,1.181908732,6.8568,1.9999,7.1425,-7.13,-0.85,7.180487449,-0.4032,4.6499,4.66734831,6.8568,1.9999,7.1425,-7.26,2.65,7.728525086
08/10/2020 07:00,-1.23656,0.96142,1.566336187,7.03344,2.05142,7.3265,-8.27,-1.09,8.341522643,-1.21656,4.31142,4.479772388,7.03344,2.05142,7.3265,-8.25,2.26,8.553952303
08/10/2020 07:30,-2.76072,0.64854,2.835873596,6.98928,2.03854,7.2805,-9.75,-1.39,9.848583655,-2.71072,3.52854,4.44956149,6.98928,2.03854,7.2805,-9.7,1.49,9.813770937
08/10/2020 08:00,-4.04992,0.50044,4.080722019,6.79008,1.98044,7.073,-10.84,-1.48,10.94056671,-3.69992,3.47044,5.072806107,6.79008,1.98044,7.073,-10.49,1.49,10.59529141
08/10/2020 08:30,-5.09344,0.46608,5.11472009,6.46656,1.88608,6.736,-11.56,-1.42,11.646888,-4.71344,2.77608,5.470204457,6.46656,1.88608,6.736,-11.18,0.89,11.21536892
08/10/2020 09:00,-4.26104,0.89678,4.354385864,6.70896,1.95678,6.9885,-10.97,-1.06,11.02109341,-4.18104,2.64678,4.948387601,6.70896,1.95678,6.9885,-10.89,0.69,10.91183761
08/10/2020 09:30,-4.09392,1.05094,4.226660129,6.82608,1.99094,7.1105,-10.92,-0.94,10.9603832,-4.06392,1.99094,4.525404717,6.82608,1.99094,7.1105,-10.89,0,10.89
08/10/2020 10:00,-2.75944,1.30308,3.051643262,7.69056,2.24308,8.011,-10.45,-0.94,10.49219234,-2.63944,2.93308,3.945833473,7.69056,2.24308,8.011,-10.33,0.69,10.35301888
08/10/2020 10:30,-1.3716,1.4062,1.964353583,8.3184,2.4262,8.665,-9.69,-1.02,9.743536319,-1.3416,2.4262,2.77242439,8.3184,2.4262,8.665,-9.66,0,9.66
08/10/2020 11:00,1.4928,1.0879,1.847154095,9.5928,2.7979,9.9925,-8.1,-1.71,8.278532479,1.6628,5.0779,5.343217406,9.5928,2.7979,9.9925,-7.93,2.28,8.25126051
08/10/2020 11:30,4.43672,-0.09304,4.437695438,10.92672,3.18696,11.382,-6.49,-3.28,7.271760447,5.05672,5.95696,7.813820423,10.92672,3.18696,11.382,-5.87,2.77,6.490747261
08/10/2020 12:00,10.53256,0.04158,10.53264207,13.58256,3.96158,14.1485,-3.05,-3.92,4.966779641,11.34256,6.86158,13.25650585,13.58256,3.96158,14.1485,-2.24,2.9,3.664368977
08/10/2020 12:30,19.308,0.874,19.32777121,17.088,4.984,17.8,2.22,-4.11,4.671241805,20.228,7.794,21.6776018,17.088,4.984,17.8,3.14,2.81,4.213751298
08/10/2020 13:00,32.4204,2.3872,32.50816913,23.5104,6.8572,24.49,8.91,-4.47,9.968400072,32.6504,8.3972,33.71292909,23.5104,6.8572,24.49,9.14,1.54,9.268829484
08/10/2020 13:30,15.93472,1.44346,15.99996495,16.19472,4.72346,16.8695,-0.26,-3.28,3.290288741,16.02472,6.18346,17.17634503,16.19472,4.72346,16.8695,-0.17,1.46,1.469863939
08/10/2020 14:00,8.5736,2.8923,9.048315658,12.4536,3.6323,12.9725,-3.88,-0.74,3.949936708,8.2136,2.9423,8.724697946,12.4536,3.6323,12.9725,-4.24,-0.69,4.295776996
08/10/2020 14:30,10.96128,2.14204,11.1686165,13.48128,3.93204,14.043,-2.52,-1.79,3.091035425,10.77128,5.21204,11.96602832,13.48128,3.93204,14.043,-2.71,1.28,2.997081914
08/10/2020 15:00,9.88256,0.22908,9.885214707,12.68256,3.69908,13.211,-2.8,-3.47,4.458800287,9.97256,6.42908,11.86528645,12.68256,3.69908,13.211,-2.71,2.73,3.846686886
08/10/2020 15:30,8.63152,0.11586,8.632297553,11.95152,3.48586,12.4495,-3.32,-3.37,4.730676484,8.74152,6.46586,10.87297188,11.95152,3.48586,12.4495,-3.21,2.98,4.380011416
08/10/2020 16:00,-0.80496,-0.34728,0.87667782,7.65504,2.23272,7.974,-8.46,-2.58,8.844659406,-0.71496,4.77272,4.825973891,7.65504,2.23272,7.974,-8.37,2.54,8.746913741
08/10/2020 16:30,-1.6856,1.1342,2.031663604,7.4544,2.1742,7.765,-9.14,-1.04,9.198978204,-2.0756,3.3842,3.970003149,7.4544,2.1742,7.765,-9.53,1.21,9.606508211
08/10/2020 17:00,-1.59016,1.38162,2.106533325,7.47984,2.18162,7.7915,-9.07,-0.8,9.105212793,-2.05016,3.39162,3.963110174,7.47984,2.18162,7.7915,-9.53,1.21,9.606508211
08/10/2020 17:30,-4.49096,0.31972,4.502326354,6.47904,1.88972,6.749,-10.97,-1.57,11.08177784,-4.05096,4.60972,6.136757727,6.47904,1.88972,6.749,-10.53,2.72,10.87562872
08/10/2020 18:00,-7.73816,0.16512,7.739921498,5.09184,1.48512,5.304,-12.83,-1.32,12.89772461,-7.46816,4.20512,8.570673719,5.09184,1.48512,5.304,-12.56,2.72,12.85114781
08/10/2020 18:30,-9.50288,0.35666,9.509570687,4.37712,1.27666,4.5595,-13.88,-0.92,13.9104565,-9.52288,3.38666,10.1071613,4.37712,1.27666,4.5595,-13.9,2.11,14.0592354
08/10/2020 19:00,-8.83992,0.96544,8.892483343,4.27008,1.24544,4.448,-13.11,-0.28,13.11298974,-11.10992,3.35544,11.60557194,4.27008,1.24544,4.448,-15.38,2.11,15.52406197
08/10/2020 19:30,-9.08184,2.14488,9.331684092,4.02816,1.17488,4.196,-13.11,0.97,13.14583584,-11.35184,1.92488,11.51388008,4.02816,1.17488,4.196,-15.38,0.75,15.39827588
08/10/2020 20:00,-9.14896,2.24322,9.419952497,4.09104,1.19322,4.2615,-13.24,1.05,13.28156994,-9.92896,1.94322,10.11732923,4.09104,1.19322,4.2615,-14.02,0.75,14.0400463
08/10/2020 20:30,-8.03632,2.62524,8.454248884,4.54368,1.32524,4.733,-12.58,1.3,12.64699174,-8.41632,2.07524,8.668394511,4.54368,1.32524,4.733,-12.96,0.75,12.98168325
08/10/2020 21:00,-6.57144,2.84958,7.162676165,5.03856,1.46958,5.2485,-11.61,1.38,11.69172784,-6.98144,2.35958,7.369404471,5.03856,1.46958,5.2485,-12.02,0.89,12.05290421
08/10/2020 21:30,-5.88112,2.86134,6.540247629,5.07888,1.48134,5.2905,-10.96,1.38,11.04653792,-6.40112,2.55134,6.890839793,5.07888,1.48134,5.2905,-11.48,1.07,11.52975715
08/10/2020 22:00,-5.76824,2.73968,6.385799809,4.66176,1.35968,4.856,-10.43,1.38,10.52089825,-6.09824,2.66968,6.657005513,4.66176,1.35968,4.856,-10.76,1.31,10.83945109
08/10/2020 22:30,-4.83472,2.74654,5.56039562,4.68528,1.36654,4.8805,-9.52,1.38,9.619501027,-5.06472,3.13654,5.95728729,4.68528,1.36654,4.8805,-9.75,1.77,9.909359212
08/10/2020 23:00,-3.69592,2.72994,4.594822853,4.83408,1.40994,5.0355,-8.53,1.32,8.631529413,-3.89592,3.29994,5.105663194,4.83408,1.40994,5.0355,-8.73,1.89,8.932244959
08/10/2020 23:30,-2.21296,2.90122,3.648872353,5.14704,1.50122,5.3615,-7.36,1.4,7.491969034,-2.63296,3.39122,4.293349677,5.14704,1.50122,5.3615,-7.78,1.89,8.006278786
09/10/2020 00:00,-1.45872,2.80204,3.159001773,5.32128,1.55204,5.543,-6.78,1.25,6.894265733,-1.46872,3.77204,4.047891328,5.32128,1.55204,5.543,-6.79,2.22,7.143703521
09/10/2020 00:30,-1.6612,2.3034,2.839936091,4.9488,1.4434,5.155,-6.61,0.86,6.665710765,-1.5712,4.8234,5.072854916,4.9488,1.4434,5.155,-6.52,3.38,7.34403159
09/10/2020 01:00,-2.08392,0.63844,2.179524765,4.72608,1.37844,4.923,-6.81,-0.74,6.850087591,-1.79392,5.63844,5.916937941,4.72608,1.37844,4.923,-6.52,4.26,7.788324595
09/10/2020 01:30,-2.07056,0.70942,2.188720048,4.96944,1.44942,5.1765,-7.04,-0.74,7.078785207,-1.83056,5.70942,5.99570068,4.96944,1.44942,5.1765,-6.8,4.26,8.024188432
09/10/2020 02:00,-2.26416,0.73462,2.380354396,5.05584,1.47462,5.2665,-7.32,-0.74,7.357309291,-2.01416,5.73462,6.078051254,5.05584,1.47462,5.2665,-7.07,4.26,8.254241334
09/10/2020 02:30,-2.7548,0.6736,2.835958392,4.6752,1.3636,4.87,-7.43,-0.69,7.461970249,-2.5148,5.7436,6.270020734,4.6752,1.3636,4.87,-7.19,4.38,8.419055767
09/10/2020 03:00,-3.01064,0.59898,3.0696466,4.41936,1.28898,4.6035,-7.43,-0.69,7.461970249,-2.77064,5.59898,6.247001125,4.41936,1.28898,4.6035,-7.19,4.31,8.382851543
09/10/2020 03:30,-2.6168,0.6351,2.692767025,4.5432,1.3251,4.7325,-7.16,-0.69,7.193170372,-2.3668,5.6351,6.111963208,4.5432,1.3251,4.7325,-6.91,4.31,8.143967092
09/10/2020 04:00,-2.38984,0.64588,2.475579972,4.58016,1.33588,4.771,-6.97,-0.69,7.004070245,-2.15984,5.64588,6.044904449,4.58016,1.33588,4.771,-6.74,4.31,8.000231247
09/10/2020 04:30,-2.49016,0.61662,2.565368794,4.47984,1.30662,4.6665,-6.97,-0.69,7.004070245,-2.26016,5.61662,6.054316101,4.47984,1.30662,4.6665,-6.74,4.31,8.000231247
09/10/2020 05:00,-2.6428,0.5721,2.70401373,4.3272,1.2621,4.5075,-6.97,-0.69,7.004070245,-2.4128,5.5721,6.072059144,4.3272,1.2621,4.5075,-6.74,4.31,8.000231247
09/10/2020 05:30,-2.95664,0.57098,3.011268545,4.32336,1.26098,4.5035,-7.28,-0.69,7.312626067,-2.80664,5.11098,5.830895699,4.32336,1.26098,4.5035,-7.13,3.85,8.103048809
09/10/2020 06:00,-3.23832,0.61424,3.296059344,4.47168,1.30424,4.658,-7.71,-0.69,7.740813911,-3.13832,5.05424,5.949318818,4.47168,1.30424,4.658,-7.61,3.75,8.483784533
09/10/2020 06:30,-4.54552,0.44464,4.567215432,4.40448,1.28464,4.588,-8.95,-0.84,8.989332567,-4.44552,4.67464,6.450961727,4.40448,1.28464,4.588,-8.85,3.39,9.477056505
09/10/2020 07:00,-5.27224,0.28768,5.280082802,4.75776,1.38768,4.956,-10.03,-1.1,10.09013875,-5.29224,3.32768,6.251500492,4.75776,1.38768,4.956,-10.05,1.94,10.23553125
09/10/2020 07:30,-6.49632,0.72274,6.536400129,4.84368,1.41274,5.0455,-11.34,-0.69,11.36097267,-6.43632,2.50274,6.905789068,4.84368,1.41274,5.0455,-11.28,1.09,11.33254164
09/10/2020 08:00,-5.34984,0.86838,5.419859025,5.72016,1.66838,5.9585,-11.07,-0.8,11.09886931,-5.34984,2.75838,6.019090317,5.72016,1.66838,5.9585,-11.07,1.09,11.12353361
09/10/2020 08:30,-5.58072,0.64854,5.618277303,6.02928,1.75854,6.2805,-11.61,-1.11,11.66294131,-5.33072,2.72854,5.988447733,6.02928,1.75854,6.2805,-11.36,0.97,11.40133764
