Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
09/10/2020 09:00,-4.27328,0.64696,4.321976307,6.60672,1.92696,6.882,-10.88,-1.28,10.95503537,-4.60328,2.77696,5.376029539,6.60672,1.92696,6.882,-11.21,0.85,11.2421795
09/10/2020 09:30,-2.99456,0.76242,3.090092855,7.58544,2.21242,7.9015,-10.58,-1.45,10.67889976,-3.45456,3.06242,4.616535611,7.58544,2.21242,7.9015,-11.04,0.85,11.07267357
09/10/2020 10:00,1.21432,1.51126,1.938679925,9.84432,2.87126,10.2545,-8.63,-1.36,8.736503877,1.50432,3.62126,3.921288392,9.84432,2.87126,10.2545,-8.34,0.75,8.373655116
09/10/2020 10:30,4.0144,2.2317,4.59302648,11.1144,3.2417,11.5775,-7.1,-1.01,7.17147823,4.7444,3.4217,5.84956086,11.1144,3.2417,11.5775,-6.37,0.18,6.372542664
09/10/2020 11:00,6.78208,1.78394,7.012777699,12.08208,3.52394,12.5855,-5.3,-1.74,5.578315158,7.76208,4.93394,9.197480625,12.08208,3.52394,12.5855,-4.32,1.41,4.544282122
09/10/2020 11:30,17.2428,2.7179,17.45569054,17.2728,5.0379,17.9925,-0.03,-2.32,2.320193957,17.8228,5.6079,18.6842378,17.2728,5.0379,17.9925,0.55,0.57,0.792085854
09/10/2020 12:00,22.76216,4.61688,23.22566487,19.29216,5.62688,20.096,3.47,-1.01,3.614000553,23.51216,4.26688,23.89619076,19.29216,5.62688,20.096,4.22,-1.36,4.433734318
09/10/2020 12:30,32.9624,5.8232,33.47281691,23.9424,6.9832,24.94,9.02,-1.16,9.094283919,33.1824,5.2632,33.59721631,23.9424,6.9832,24.94,9.24,-1.72,9.398723318
09/10/2020 13:00,22.46184,4.71012,22.95037008,18.89184,5.51012,19.679,3.57,-0.8,3.658537959,22.70184,4.43012,23.13005626,18.89184,5.51012,19.679,3.81,-1.08,3.960113635
09/10/2020 13:30,9.13448,3.49964,9.78193258,13.16448,3.83964,13.713,-4.03,-0.34,4.044317,9.57448,3.12964,10.07299925,13.16448,3.83964,13.713,-3.59,-0.71,3.65953549
09/10/2020 14:00,9.76648,2.78564,10.15597961,13.11648,3.82564,13.663,-3.35,-1.04,3.507720057,9.85648,4.81564,10.96998572,13.11648,3.82564,13.663,-3.26,0.99,3.407007485
09/10/2020 14:30,3.36776,2.80768,4.384617931,10.03776,2.92768,10.456,-6.67,-0.12,6.671079373,3.68776,3.50768,5.089537582,10.03776,2.92768,10.456,-6.35,0.58,6.376433172
09/10/2020 15:00,4.58272,4.06246,6.124124742,10.60272,3.09246,11.0445,-6.02,0.97,6.097647087,4.97272,2.97246,5.793398195,10.60272,3.09246,11.0445,-5.63,-0.12,5.631278718
09/10/2020 15:30,6.46224,4.19732,7.705714827,11.44224,3.33732,11.919,-4.98,0.86,5.053711507,7.62224,3.33732,8.320832134,11.44224,3.33732,11.919,-3.82,0,3.82
09/10/2020 16:00,4.05336,3.87098,5.604838396,10.32336,3.01098,10.7535,-6.27,0.86,6.328704449,4.33336,3.70098,5.698707033,10.32336,3.01098,10.7535,-5.99,0.69,6.029610269
09/10/2020 16:30,6.78192,3.62556,7.690196629,11.88192,3.46556,12.377,-5.1,0.16,5.102509187,6.85192,4.38556,8.135228589,11.88192,3.46556,12.377,-5.03,0.92,5.113443067
09/10/2020 17:00,1.22816,3.40488,3.619611139,9.30816,2.71488,9.696,-8.08,0.69,8.109408117,1.75816,4.04488,4.410462651,9.30816,2.71488,9.696,-7.55,1.33,7.666250713
09/10/2020 17:30,-2.56768,3.07026,4.002433891,7.61232,2.22026,7.9295,-10.18,0.85,10.21542461,-2.67768,3.39026,4.320165859,7.61232,2.22026,7.9295,-10.29,1.17,10.35630243
09/10/2020 18:00,-6.14464,2.50948,6.637325561,6.13536,1.78948,6.391,-12.28,0.72,12.30108938,-5.51464,3.07948,6.316205459,6.13536,1.78948,6.391,-11.65,1.29,11.72120301
09/10/2020 18:30,-7.19904,2.45278,7.605412984,5.94096,1.73278,6.1885,-13.14,0.72,13.15971124,-6.97904,3.02278,7.605537341,5.94096,1.73278,6.1885,-12.92,1.29,12.98424045
09/10/2020 19:00,-9.90248,-0.39864,9.910500694,4.90752,1.43136,5.112,-14.81,-1.83,14.92263382,-8.81248,4.50136,9.895556862,4.90752,1.43136,5.112,-13.72,3.07,14.05927808
09/10/2020 19:30,-8.63048,2.41736,8.962634345,5.09952,1.48736,5.312,-13.73,0.93,13.76146068,-8.62048,2.58736,9.000394836,5.09952,1.48736,5.312,-13.72,1.1,13.76402557
09/10/2020 20:00,-8.90728,0.09996,8.907840872,4.66272,1.35996,4.857,-13.57,-1.26,13.62837114,-8.48728,4.53996,9.625235509,4.66272,1.35996,4.857,-13.15,3.18,13.52903914
09/10/2020 20:30,-8.1996,0.1372,8.200747771,4.7904,1.3972,4.99,-12.99,-1.26,13.05096548,-7.6096,4.8172,9.006188317,4.7904,1.3972,4.99,-12.4,3.42,12.86298566
09/10/2020 21:00,-7.19296,0.41122,7.204705091,4.90704,1.43122,5.1115,-12.1,-1.02,12.14291563,-6.58296,5.02122,8.279372721,4.90704,1.43122,5.1115,-11.49,3.59,12.03778219
09/10/2020 21:30,-6.52904,1.51778,6.703135046,5.10096,1.48778,5.3135,-11.63,0.03,11.63003869,-5.53904,4.45778,7.110046881,5.10096,1.48778,5.3135,-10.64,2.97,11.0467416
09/10/2020 22:00,-4.58728,3.17496,5.578844755,5.26272,1.53496,5.482,-9.85,1.64,9.985594624,-5.30728,3.28496,6.241649077,5.26272,1.53496,5.482,-10.57,1.75,10.71388818
09/10/2020 22:30,-3.89712,2.46084,4.609043046,5.52288,1.61084,5.753,-9.42,0.85,9.458271512,-3.73712,4.33084,5.720335742,5.52288,1.61084,5.753,-9.26,2.72,9.65121754
09/10/2020 23:00,-1.936,0.782,2.087970306,6.144,1.792,6.4,-8.08,-1.01,8.142880326,-1.816,6.562,6.808648911,6.144,1.792,6.4,-7.96,4.77,9.279789868
09/10/2020 23:30,-1.65072,0.62354,1.764561886,5.90928,1.72354,6.1555,-7.56,-1.1,7.63960732,-1.31072,6.60354,6.73236418,5.90928,1.72354,6.1555,-7.22,4.88,8.714516625
10/10/2020 00:00,-1.16864,0.59498,1.311381199,5.81136,1.69498,6.0535,-6.98,-1.1,7.066144635,-0.90864,6.71498,6.776177614,5.81136,1.69498,6.0535,-6.72,5.02,8.38801526
10/10/2020 00:30,-0.962,0.0715,0.964653435,5.628,1.6415,5.8625,-6.59,-1.57,6.774437246,-0.532,7.2715,7.290935211,5.628,1.6415,5.8625,-6.16,5.63,8.345208206
10/10/2020 01:00,-1.03512,-0.06066,1.036895872,5.41488,1.57934,5.6405,-6.45,-1.64,6.655231025,-0.68512,7.20934,7.241821087,5.41488,1.57934,5.6405,-6.1,5.63,8.30101801
10/10/2020 01:30,-0.71632,0.01774,0.716539636,5.92368,1.72774,6.1705,-6.64,-1.71,6.856653703,-0.27632,7.35774,7.362926772,5.92368,1.72774,6.1705,-6.2,5.63,8.374777609
10/10/2020 02:00,-1.20096,0.02222,1.201165538,5.93904,1.73222,6.1865,-7.14,-1.71,7.341913919,-0.80096,7.36222,7.405661365,5.93904,1.73222,6.1865,-6.74,5.63,8.782055568
10/10/2020 02:30,-0.96816,0.16012,0.981311469,6.17184,1.80012,6.429,-7.14,-1.64,7.325926563,-0.37816,7.43012,7.439737106,6.17184,1.80012,6.429,-6.55,5.63,8.637094419
10/10/2020 03:00,-0.89008,0.12456,0.898753359,6.04992,1.76456,6.302,-6.94,-1.64,7.131142966,-0.50008,7.39456,7.411450438,6.04992,1.76456,6.302,-6.55,5.63,8.637094419
10/10/2020 03:30,-1.15648,0.04686,1.157428983,5.78352,1.68686,6.0245,-6.94,-1.64,7.131142966,-0.76648,7.31686,7.35689689,5.78352,1.68686,6.0245,-6.55,5.63,8.637094419
10/10/2020 04:00,-1.69888,-0.11134,1.702524552,5.24112,1.52866,5.4595,-6.94,-1.64,7.131142966,-1.37888,7.15866,7.29024849,5.24112,1.52866,5.4595,-6.62,5.63,8.690299189
10/10/2020 04:30,-2.02192,-0.20556,2.032342343,4.91808,1.43444,5.123,-6.94,-1.64,7.131142966,-1.70192,7.06444,7.266556557,4.91808,1.43444,5.123,-6.62,5.63,8.690299189
10/10/2020 05:00,-1.73864,-0.17252,1.747178354,5.03136,1.46748,5.241,-6.77,-1.64,6.965809357,-1.42864,7.09748,7.239836642,5.03136,1.46748,5.241,-6.46,5.63,8.56904312
10/10/2020 05:30,-1.01144,0.04958,1.012654457,5.51856,1.60958,5.7485,-6.53,-1.56,6.713754538,-0.53144,7.31958,7.338847311,5.51856,1.60958,5.7485,-6.05,5.71,8.319050427
10/10/2020 06:00,-2.02784,-0.08062,2.029441955,5.07216,1.47938,5.2835,-7.1,-1.56,7.269360357,-1.46784,6.98938,7.141847594,5.07216,1.47938,5.2835,-6.54,5.51,8.551707432
10/10/2020 06:30,-2.5048,-0.0389,2.505102044,5.2152,1.5211,5.4325,-7.72,-1.56,7.876039614,-2.0348,6.6111,6.917156515,5.2152,1.5211,5.4325,-7.25,5.09,8.85836328
10/10/2020 07:00,-3.60248,0.76136,3.682055296,4.90752,1.43136,5.112,-8.51,-0.67,8.536334108,-3.26248,4.95136,5.929565043,4.90752,1.43136,5.112,-8.17,3.52,8.896027203
10/10/2020 07:30,-4.41864,2.19498,4.933793333,4.85136,1.41498,5.0535,-9.27,0.78,9.302757656,-4.30864,3.65498,5.650067031,4.85136,1.41498,5.0535,-9.16,2.24,9.429909862
10/10/2020 08:00,-3.7736,1.6527,4.119644918,5.6664,1.6527,5.9025,-9.44,0,9.44,-3.4936,4.2227,5.480550725,5.6664,1.6527,5.9025,-9.16,2.57,9.513700647
10/10/2020 08:30,-4.05128,1.64296,4.371748758,5.83872,1.70296,6.082,-9.89,-0.06,9.890182,-3.91128,4.06296,5.639659139,5.83872,1.70296,6.082,-9.75,2.36,10.03155521
10/10/2020 09:00,-1.44024,2.59618,2.96891257,7.52976,2.19618,7.8435,-8.97,0.4,8.978914188,-0.83024,4.17618,4.257907685,7.52976,2.19618,7.8435,-8.36,1.98,8.591274643
10/10/2020 09:30,-2.18456,3.39742,4.039154002,7.46544,2.17742,7.7765,-9.65,1.22,9.726813456,-1.72456,2.98742,3.449461617,7.46544,2.17742,7.7765,-9.19,0.81,9.22562735
10/10/2020 10:00,2.22208,3.76894,4.375219794,9.80208,2.85894,10.2105,-7.58,0.91,7.634428597,2.57208,5.20894,5.809358953,9.80208,2.85894,10.2105,-7.23,2.35,7.602328591
10/10/2020 10:30,20.84384,4.10362,21.24394886,18.90384,5.51362,19.6915,1.94,-1.41,2.39827021,21.00384,7.57362,22.32758417,18.90384,5.51362,19.6915,2.1,2.06,2.941700189
10/10/2020 11:00,28.92952,4.99486,29.3575502,21.95952,6.40486,22.8745,6.97,-1.41,7.111188368,28.90952,7.98486,29.99197119,21.95952,6.40486,22.8745,6.95,1.58,7.127334705
10/10/2020 11:30,23.57488,4.45684,23.99246527,19.15488,5.58684,19.953,4.42,-1.13,4.562159576,23.77488,6.99684,24.78307263,19.15488,5.58684,19.953,4.62,1.41,4.830372656
10/10/2020 12:00,31.6964,5.3727,32.14852529,24.1464,7.0427,25.1525,7.55,-1.67,7.732489897,32.2064,8.2527,33.24694359,24.1464,7.0427,25.1525,8.06,1.21,8.150319012
10/10/2020 12:30,33.34176,5.20468,33.74554272,24.70176,7.20468,25.731,8.64,-2,8.868460971,33.88176,8.74468,34.99204322,24.70176,7.20468,25.731,9.18,1.54,9.308275888
10/10/2020 13:00,45.95584,5.85962,46.32790063,30.13584,8.78962,31.3915,15.82,-2.93,16.08904286,46.47584,10.10962,47.56267571,30.13584,8.78962,31.3915,16.34,1.32,16.39323031
10/10/2020 13:30,36.89016,4.94838,37.2205638,25.16016,7.33838,26.2085,11.73,-2.39,11.97100664,37.28016,8.78838,38.30203588,25.16016,7.33838,26.2085,12.12,1.45,12.20642863
10/10/2020 14:00,24.55712,3.93916,24.87104992,19.67712,5.73916,20.497,4.88,-1.8,5.201384431,25.04712,7.97916,26.28735846,19.67712,5.73916,20.497,5.37,2.24,5.818461996
10/10/2020 14:30,15.79152,3.10836,16.09453341,15.49152,4.51836,16.137,0.3,-1.41,1.441561653,17.09152,7.06836,18.49545266,15.49152,4.51836,16.137,1.6,2.55,3.010398645
10/10/2020 15:00,19.9628,3.8379,20.32837574,17.7528,5.1779,18.4925,2.21,-1.34,2.584511559,21.0228,7.2479,22.23713503,17.7528,5.1779,18.4925,3.27,2.07,3.870116277
10/10/2020 15:30,15.85376,3.66068,16.27090299,15.53376,4.53068,16.181,0.32,-0.87,0.926984358,16.33376,6.76068,17.67762738,15.53376,4.53068,16.181,0.8,2.23,2.369155968
10/10/2020 16:00,11.37632,3.07226,11.78386347,13.27632,3.87226,13.8295,-1.9,-0.8,2.061552813,11.83632,6.24226,13.38149024,13.27632,3.87226,13.8295,-1.44,2.37,2.773175076
10/10/2020 16:30,2.59264,1.90452,3.216982841,9.27264,2.70452,9.659,-6.68,-0.8,6.727733645,2.93264,5.07452,5.860983757,9.27264,2.70452,9.659,-6.34,2.37,6.768493185
10/10/2020 17:00,-4.63976,0.97632,4.741368326,6.09024,1.77632,6.344,-10.73,-0.8,10.7597816,-3.94976,4.14632,5.726480036,6.09024,1.77632,6.344,-10.04,2.37,10.31593428
10/10/2020 17:30,-7.50816,0.80762,7.551471158,5.51184,1.60762,5.7415,-13.02,-0.8,13.04455442,-6.78816,4.12762,7.944580735,5.51184,1.60762,5.7415,-12.3,2.52,12.55549282
10/10/2020 18:00,-8.7216,0.1037,8.722216476,4.7784,1.3937,4.9775,-13.5,-1.29,13.56149328,-8.1816,4.3737,9.277274937,4.7784,1.3937,4.9775,-12.96,2.98,13.29819537
10/10/2020 18:30,-9.22632,-0.72976,9.255135353,4.42368,1.29024,4.608,-13.65,-2.02,13.79865573,-9.14632,3.55024,9.811186146,4.42368,1.29024,4.608,-13.57,2.26,13.75690736
10/10/2020 19:00,-10.06936,-1.23898,10.14529853,4.46064,1.30102,4.6465,-14.53,-2.54,14.75033898,-8.74936,5.73102,10.45924905,4.46064,1.30102,4.6465,-13.21,4.43,13.93301834
10/10/2020 19:30,-8.74776,-0.89768,8.793698562,4.84224,1.41232,5.044,-13.59,-2.31,13.78492655,-8.12776,5.84232,10.00965462,4.84224,1.41232,5.044,-12.97,4.43,13.70568495
10/10/2020 20:00,-8.01352,-0.89936,8.06382981,4.83648,1.41064,5.038,-12.85,-2.31,13.05597947,-7.56352,6.10064,9.717234339,4.83648,1.41064,5.038,-12.4,4.69,13.25730365
10/10/2020 20:30,-7.5412,-0.9191,7.597002188,4.7688,1.3909,4.9675,-12.31,-2.31,12.52486327,-6.5812,6.3809,9.166683056,4.7688,1.3909,4.9675,-11.35,4.99,12.39849184
10/10/2020 21:00,-5.55696,-0.28828,5.564432568,5.42304,1.58172,5.649,-10.98,-1.87,11.13810127,-4.96696,5.73172,7.584412027,5.42304,1.58172,5.649,-10.39,4.15,11.18814551
10/10/2020 21:30,-4.94632,2.30524,5.457124976,5.50368,1.60524,5.733,-10.45,0.7,10.47341874,-4.43632,4.49524,6.315704062,5.50368,1.60524,5.733,-9.94,2.89,10.35160374
10/10/2020 22:00,-4.64688,2.21466,5.147641465,5.19312,1.51466,5.4095,-9.84,0.7,9.864866953,-4.55688,4.40466,6.337679784,5.19312,1.51466,5.4095,-9.75,2.89,10.16929693
10/10/2020 22:30,-3.65656,4.53892,5.82856979,5.17344,1.50892,5.389,-8.83,3.03,9.335405722,-4.12656,2.29892,4.723719996,5.17344,1.50892,5.389,-9.3,0.79,9.333493451
10/10/2020 23:00,-2.8768,4.7276,5.534092518,5.2032,1.5176,5.42,-8.08,3.21,8.694279729,-3.0368,2.2476,3.77807623,5.2032,1.5176,5.42,-8.24,0.73,8.272272965
10/10/2020 23:30,-2.2092,4.6994,5.192776232,4.9008,1.4294,5.105,-7.11,3.27,7.825918476,-2.7392,2.3094,3.582812443,4.9008,1.4294,5.105,-7.64,0.88,7.690513637
11/10/2020 00:00,-1.67152,4.75414,5.039427175,4.84848,1.41414,5.0505,-6.52,3.34,7.325708157,-2.29152,2.29414,3.242551811,4.84848,1.41414,5.0505,-7.14,0.88,7.194025299
11/10/2020 00:30,-1.43448,4.76786,4.978977993,4.89552,1.42786,5.0995,-6.33,3.34,7.157129313,-1.61448,2.30786,2.81651619,4.89552,1.42786,5.0995,-6.51,0.88,6.569208476
11/10/2020 01:00,-1.06952,4.83514,4.952014928,4.92048,1.43514,5.1255,-5.99,3.4,6.887677402,-1.69952,2.40514,2.945007071,4.92048,1.43514,5.1255,-6.62,0.97,6.690687558
11/10/2020 01:30,-1.7512,4.6884,5.004777318,4.8288,1.4084,5.03,-6.58,3.28,7.352196951,-1.9812,2.2684,3.011775556,4.8288,1.4084,5.03,-6.81,0.86,6.864087703
11/10/2020 02:00,-2.21768,4.69526,5.192645862,4.85232,1.41526,5.0545,-7.07,3.28,7.793798817,-2.46768,2.27526,3.356523894,4.85232,1.41526,5.0545,-7.32,0.86,7.370345989
11/10/2020 02:30,-2.54424,4.62918,5.282278358,4.62576,1.34918,4.8185,-7.17,3.28,7.884624278,-2.88424,2.20918,3.633086381,4.62576,1.34918,4.8185,-7.51,0.86,7.559080632
11/10/2020 03:00,-2.17088,4.43016,4.933461016,4.62912,1.35016,4.822,-6.8,3.08,7.465011721,-2.72088,2.43016,3.648131796,4.62912,1.35016,4.822,-7.35,1.08,7.428923206
11/10/2020 03:30,-1.85832,4.73174,5.083573217,4.77168,1.39174,4.9705,-6.63,3.34,7.423779361,-1.97832,2.25174,2.997346001,4.77168,1.39174,4.9705,-6.75,0.86,6.804564644
11/10/2020 04:00,-1.4032,4.7624,4.964818627,4.8768,1.4224,5.08,-6.28,3.34,7.112945944,-1.7332,2.2824,2.865891135,4.8768,1.4224,5.08,-6.61,0.86,6.665710765
11/10/2020 04:30,-0.92976,4.83632,4.924880181,5.13024,1.49632,5.344,-6.06,3.34,6.919479749,-1.13976,2.35632,2.617498195,5.13024,1.49632,5.344,-6.27,0.86,6.328704449
11/10/2020 05:00,-1.03536,3.78552,3.924555007,5.02464,1.46552,5.234,-6.06,2.32,6.488913622,-1.32536,3.30552,3.561325821,5.02464,1.46552,5.234,-6.35,1.84,6.611210177
11/10/2020 05:30,-1.15408,2.40506,2.667623334,5.12592,1.49506,5.3395,-6.28,0.91,6.345589019,-1.22408,4.59506,4.755307377,5.12592,1.49506,5.3395,-6.35,3.1,7.066293229
11/10/2020 06:00,-1.134,2.443,2.693363139,5.256,1.533,5.475,-6.39,0.91,6.454471318,-1.094,4.633,4.760412272,5.256,1.533,5.475,-6.35,3.1,7.066293229
11/10/2020 06:30,-2.00096,2.25972,3.018306711,5.03904,1.46972,5.249,-7.04,0.79,7.084186615,-1.85096,4.33972,4.717968058,5.03904,1.46972,5.249,-6.89,2.87,7.463846193
11/10/2020 07:00,-2.26856,2.14292,3.120652272,4.98144,1.45292,5.189,-7.25,0.69,7.282760466,-2.75856,4.12292,4.960657477,4.98144,1.45292,5.189,-7.74,2.67,8.187582061
11/10/2020 07:30,-3.4068,2.0851,3.99423688,4.7832,1.3951,4.9825,-8.19,0.69,8.219014539,-3.3468,3.9751,5.196392042,4.7832,1.3951,4.9825,-8.13,2.58,8.529554502
11/10/2020 08:00,-2.54336,2.28152,3.416725567,5.45664,1.59152,5.684,-8,0.69,8.029701115,-2.52336,4.17152,4.875338429,5.45664,1.59152,5.684,-7.98,2.58,8.386703763
11/10/2020 08:30,2.13312,4.60716,5.077019224,8.01312,2.33716,8.347,-5.88,2.27,6.302959622,2.11312,4.97716,5.407161714,8.01312,2.33716,8.347,-5.9,2.64,6.463714103
11/10/2020 09:00,8.77032,5.75426,10.48951958,11.50032,3.35426,11.9795,-2.73,2.4,3.634955295,8.74032,5.67426,10.42067274,11.50032,3.35426,11.9795,-2.76,2.32,3.605551275
11/10/2020 09:30,21.4484,4.2412,21.863706,17.3184,5.0512,18.04,4.13,-0.81,4.208681504,21.8984,7.0812,23.0148499,17.3184,5.0512,18.04,4.58,2.03,5.009720551
11/10/2020 10:00,32.92544,5.68242,33.41219083,23.42544,6.83242,24.4015,9.5,-1.15,9.56935212,33.10544,8.42242,34.16002512,23.42544,6.83242,24.4015,9.68,1.59,9.809714573
11/10/2020 10:30,41.9356,6.3883,42.41939326,27.7656,8.0983,28.9225,14.17,-1.71,14.27280631,41.9556,9.1583,42.94353071,27.7656,8.0983,28.9225,14.19,1.06,14.22953618
11/10/2020 11:00,49.29512,6.86316,49.77059193,31.24512,9.11316,32.547,18.05,-2.25,18.18969488,49.32512,9.92316,50.31338358,31.24512,9.11316,32.547,18.08,0.81,18.09813526
11/10/2020 11:30,46.3464,6.3327,46.77704439,29.4264,8.5827,30.6525,16.92,-2.25,17.06894549,46.2864,9.4527,47.24176502,29.4264,8.5827,30.6525,16.86,0.87,16.8824317
11/10/2020 12:00,41.05544,5.73742,41.45439834,27.38544,7.98742,28.5265,13.67,-2.25,13.85393085,41.53544,9.07742,42.51578918,27.38544,7.98742,28.5265,14.15,1.09,14.19192024
11/10/2020 12:30,39.0912,5.4941,39.47539806,26.0712,7.6041,27.1575,13.02,-2.11,13.18986353,39.3112,8.6941,40.26112045,26.0712,7.6041,27.1575,13.24,1.09,13.28479206
11/10/2020 13:00,32.67496,4.87978,33.03733137,23.96496,6.98978,24.9635,8.71,-2.11,8.961930596,33.13496,8.35978,34.17325703,23.96496,6.98978,24.9635,9.17,1.37,9.271774372
11/10/2020 13:30,24.38752,3.63636,24.65713377,18.94752,5.52636,19.737,5.44,-1.89,5.758966921,24.95752,7.27636,25.99660015,18.94752,5.52636,19.737,6.01,1.75,6.259600626
11/10/2020 14:00,14.48512,3.23316,14.8415641,15.16512,4.42316,15.797,-0.68,-1.19,1.370583817,14.83512,6.55316,16.21803599,15.16512,4.42316,15.797,-0.33,2.13,2.155411794
11/10/2020 14:30,10.9388,2.8759,11.31053254,13.5288,3.9459,14.0925,-2.59,-1.07,2.802320467,11.3788,6.2659,12.98994196,13.5288,3.9459,14.0925,-2.15,2.32,3.163052323
11/10/2020 15:00,17.35448,3.62214,17.72844816,15.74448,4.59214,16.4005,1.61,-0.97,1.879627623,17.73448,6.51214,18.89231982,15.74448,4.59214,16.4005,1.99,1.92,2.765230551
11/10/2020 15:30,11.83176,3.18968,12.25416677,14.26176,4.15968,14.856,-2.43,-0.97,2.616447974,12.41176,6.07968,13.82079213,14.26176,4.15968,14.856,-1.85,1.92,2.666252051
11/10/2020 16:00,2.55088,1.94734,3.209224494,9.35088,2.72734,9.7405,-6.8,-0.78,6.844589104,3.17088,5.01734,5.935333238,9.35088,2.72734,9.7405,-6.18,2.29,6.590637298
11/10/2020 16:30,1.05528,1.73404,2.029904086,8.82528,2.57404,9.193,-7.77,-0.84,7.815273508,1.33528,4.86404,5.043992248,8.82528,2.57404,9.193,-7.49,2.29,7.832253826
11/10/2020 17:00,-3.51696,-0.54078,3.558293221,7.16304,2.08922,7.4615,-10.68,-2.63,10.99905905,-2.53696,6.11922,6.624275013,7.16304,2.08922,7.4615,-9.7,4.03,10.50385167
11/10/2020 17:30,-7.2376,0.7507,7.276427987,5.5224,1.6107,5.7525,-12.76,-0.86,12.78894835,-6.8376,3.8907,7.86704012,5.5224,1.6107,5.7525,-12.36,2.28,12.56853213
11/10/2020 18:00,-9.41048,0.46236,9.421831595,4.73952,1.38236,4.937,-14.15,-0.92,14.17987659,-8.61048,3.66236,9.356989185,4.73952,1.38236,4.937,-13.35,2.28,13.54329724
11/10/2020 18:30,-10.44568,0.38376,10.45272703,4.02432,1.17376,4.192,-14.47,-0.79,14.49154926,-9.98568,3.45376,10.56609025,4.02432,1.17376,4.192,-14.01,2.28,14.19431224
11/10/2020 19:00,-10.54832,0.37424,10.55495667,3.99168,1.16424,4.158,-14.54,-0.79,14.56144567,-9.93832,3.54424,10.55139051,3.99168,1.16424,4.158,-13.93,2.38,14.13185409
11/10/2020 19:30,-9.73664,0.42598,9.745953901,3.96336,1.15598,4.1285,-13.7,-0.73,13.71943512,-10.11664,3.61598,10.74344992,3.96336,1.15598,4.1285,-14.08,2.46,14.29328514
11/10/2020 20:00,-9.13368,0.71976,9.161995678,3.97632,1.15976,4.142,-13.11,-0.44,13.1173816,-8.83368,3.77976,9.608355114,3.97632,1.15976,4.142,-12.81,2.62,13.07518642
11/10/2020 20:30,-8.39592,1.08494,8.465728997,3.99408,1.16494,4.1605,-12.39,-0.08,12.39025827,-7.80592,4.09494,8.81481257,3.99408,1.16494,4.1605,-11.8,2.93,12.15832637
11/10/2020 21:00,-7.584,3.608,8.398495103,3.936,1.148,4.1,-11.52,2.46,11.77972835,-7.424,3.568,8.236892618,3.936,1.148,4.1,-11.36,2.42,11.61490422
11/10/2020 21:30,-7.09168,3.60576,7.955716838,3.92832,1.14576,4.092,-11.02,2.46,11.29123554,-7.10168,1.99576,7.37678228,3.92832,1.14576,4.092,-11.03,0.85,11.06270311
11/10/2020 22:00,-6.48192,3.64694,7.437436269,3.89808,1.13694,4.0605,-10.38,2.51,10.67916195,-6.39192,1.98694,6.693621729,3.89808,1.13694,4.0605,-10.29,0.85,10.32504722
11/10/2020 22:30,-5.64296,3.75622,6.77880419,3.82704,1.11622,3.9865,-9.47,2.64,9.831098616,-5.68296,2.12622,6.067688674,3.82704,1.11622,3.9865,-9.51,1.01,9.563482629
11/10/2020 23:00,-4.47456,3.84492,5.899584477,3.92544,1.14492,4.089,-8.4,2.7,8.823264702,-4.85456,2.15492,5.311349452,3.92544,1.14492,4.089,-8.78,1.01,8.837901335
11/10/2020 23:30,-3.55888,3.40366,4.924482536,4.16112,1.21366,4.3345,-7.72,2.19,8.024618371,-3.59888,3.04366,4.713364345,4.16112,1.21366,4.3345,-7.76,1.83,7.972860215
12/10/2020 00:00,-3.10848,1.93836,3.663316448,4.21152,1.22836,4.387,-7.32,0.71,7.354352453,-2.74848,4.46836,5.245987362,4.21152,1.22836,4.387,-6.96,3.24,7.677186985
12/10/2020 00:30,-2.96552,1.95964,3.554503875,4.04448,1.17964,4.213,-7.01,0.78,7.053261657,-2.61552,4.36964,5.092612159,4.04448,1.17964,4.213,-6.66,3.19,7.384558213
12/10/2020 01:00,-2.34088,2.27016,3.260881108,4.14912,1.21016,4.322,-6.49,1.06,6.575994221,-2.75088,4.19016,5.012462628,4.14912,1.21016,4.322,-6.9,2.98,7.51600958
12/10/2020 01:30,-2.83416,2.27212,3.632491184,4.15584,1.21212,4.329,-6.99,1.06,7.069915134,-3.15416,4.19212,5.246198185,4.15584,1.21212,4.329,-7.31,2.98,7.89408006
12/10/2020 02:00,-3.7432,3.9174,5.418262544,4.0368,1.1774,4.205,-7.78,2.74,8.248393783,-3.9232,2.2574,4.526295726,4.0368,1.1774,4.205,-7.96,1.08,8.032932217
12/10/2020 02:30,-3.78016,4.00662,5.50841297,3.99984,1.16662,4.1665,-7.78,2.84,8.282149479,-3.96016,2.30662,4.582942619,3.99984,1.16662,4.1665,-7.96,1.14,8.041218813
12/10/2020 03:00,-3.52656,4.06892,5.384490264,3.97344,1.15892,4.139,-7.5,2.91,8.044756056,-3.64656,2.29892,4.310734624,3.97344,1.15892,4.139,-7.62,1.14,7.704803696
12/10/2020 03:30,-3.05688,4.36466,5.32867453,3.99312,1.16466,4.1595,-7.05,3.2,7.742254194,-3.62688,1.97466,4.129593279,3.99312,1.16466,4.1595,-7.62,0.81,7.662930249
12/10/2020 04:00,-2.98792,4.42144,5.33636558,3.98208,1.16144,4.148,-6.97,3.26,7.694705972,-3.29792,1.97144,3.842245698,3.98208,1.16144,4.148,-7.28,0.81,7.324923208
12/10/2020 04:30,-2.44304,5.18578,5.732430431,4.23696,1.23578,4.4135,-6.68,3.95,7.760470347,-2.71304,1.96578,3.350354765,4.23696,1.23578,4.4135,-6.95,0.73,6.988232967
12/10/2020 05:00,-1.6172,5.5154,5.747605849,4.6128,1.3454,4.805,-6.23,4.17,7.496785978,-2.2472,1.3454,2.619161889,4.6128,1.3454,4.805,-6.86,0,6.86
12/10/2020 05:30,-2.538,5.2735,5.852456429,4.332,1.2635,4.5125,-6.87,4.01,7.954684155,-2.988,1.2635,3.244160331,4.332,1.2635,4.5125,-7.32,0,7.32
12/10/2020 06:00,-2.84256,5.07842,5.819836514,4.41744,1.28842,4.6015,-7.26,3.79,8.189731375,-3.24256,1.46842,3.559557929,4.41744,1.28842,4.6015,-7.66,0.18,7.662114591
12/10/2020 06:30,-4.55616,2.43362,5.165375132,4.26384,1.24362,4.4415,-8.82,1.19,8.89991573,-4.74616,2.95362,5.590161523,4.26384,1.24362,4.4415,-9.01,1.71,9.170834204
12/10/2020 07:00,-6.57936,-0.01648,6.57938064,4.16064,1.21352,4.334,-10.74,-1.23,10.81020351,-6.02936,3.92352,7.193552057,4.16064,1.21352,4.334,-10.19,2.71,10.5442022
12/10/2020 07:30,-7.8924,0.0718,7.892726588,4.2576,1.2418,4.435,-12.15,-1.17,12.20620334,-7.5824,2.3818,7.947689035,4.2576,1.2418,4.435,-11.84,1.14,11.89475515
12/10/2020 08:00,-8.23256,-0.82658,8.273951816,4.53744,1.32342,4.7265,-12.77,-2.15,12.94972587,-7.72256,3.79342,8.603950735,4.53744,1.32342,4.7265,-12.26,2.47,12.50633839
12/10/2020 08:30,-7.60696,-1.65328,7.784547206,5.30304,1.54672,5.524,-12.91,-3.2,13.30068043,-6.41696,4.35672,7.756183649,5.30304,1.54672,5.524,-11.72,2.81,12.05215748
12/10/2020 09:00,-4.34072,-1.62146,4.63367917,6.74928,1.96854,7.0305,-11.09,-3.59,11.6565947,-3.51072,4.77854,5.929553057,6.74928,1.96854,7.0305,-10.26,2.81,10.63784283
12/10/2020 09:30,-3.27616,-1.10138,3.456336536,7.26384,2.11862,7.5665,-10.54,-3.22,11.02088926,-2.52616,4.26862,4.960100911,7.26384,2.11862,7.5665,-9.79,2.15,10.02330285
12/10/2020 10:00,-2.444,3.6555,4.397250988,7.356,2.1455,7.6625,-9.8,1.51,9.915649248,-2.374,0.3455,2.399009431,7.356,2.1455,7.6625,-9.73,-1.8,9.895094744
12/10/2020 10:30,-2.4484,3.6863,4.425321485,7.4616,2.1763,7.7725,-9.91,1.51,10.02438028,-2.3584,0.2763,2.374529901,7.4616,2.1763,7.7725,-9.82,-1.9,10.00211978
12/10/2020 11:00,0.07168,2.69174,2.692694236,8.85168,2.58174,9.2205,-8.78,0.11,8.780689039,0.58168,1.39174,1.508407057,8.85168,2.58174,9.2205,-8.27,-1.19,8.355178035
12/10/2020 11:30,1.73512,2.67566,3.189012049,9.58512,2.79566,9.9845,-7.85,-0.12,7.850917144,1.97512,1.07566,2.249031669,9.58512,2.79566,9.9845,-7.61,-1.72,7.801954883
12/10/2020 12:00,3.96776,3.39018,5.218854266,10.69776,3.12018,11.1435,-6.73,0.27,6.73541387,4.26776,1.16018,4.422645481,10.69776,3.12018,11.1435,-6.43,-1.96,6.722090449
12/10/2020 12:30,5.52872,2.34546,6.005657953,11.29872,3.29546,11.7695,-5.77,-0.95,5.847683302,5.86872,4.10546,7.1621698,11.29872,3.29546,11.7695,-5.43,0.81,5.490081967
12/10/2020 13:00,3.15312,0.67466,3.224489394,10.23312,2.98466,10.6595,-7.08,-2.31,7.447314952,3.78312,5.38466,6.58077201,10.23312,2.98466,10.6595,-6.45,2.4,6.882041848
12/10/2020 13:30,3.6516,1.0563,3.801309281,10.5816,3.0863,11.0225,-6.93,-2.03,7.221204886,4.2216,4.4063,6.102244362,10.5816,3.0863,11.0225,-6.36,1.32,6.495536929
12/10/2020 14:00,3.41688,0.69784,3.487413024,10.34688,3.01784,10.778,-6.93,-2.32,7.30802983,4.07688,4.41784,6.011510692,10.34688,3.01784,10.778,-6.27,1.4,6.424398805
12/10/2020 14:30,-1.74736,0.13452,1.752530342,8.07264,2.35452,8.409,-9.82,-2.22,10.06781009,-0.97736,3.75452,3.879645989,8.07264,2.35452,8.409,-9.05,1.4,9.157647078
12/10/2020 15:00,-4.20768,-0.18974,4.21195587,7.13232,2.08026,7.4295,-11.34,-2.27,11.56496866,-3.22768,3.59026,4.827824049,7.13232,2.08026,7.4295,-10.36,1.51,10.46946512
12/10/2020 15:30,-4.38008,0.00206,4.380080484,7.06992,2.06206,7.3645,-11.45,-2.06,11.63383428,-3.67008,3.66206,5.184609016,7.06992,2.06206,7.3645,-10.74,1.6,10.8585266
12/10/2020 16:00,-4.56168,0.23576,4.567768295,7.28832,2.12576,7.592,-11.85,-1.89,11.999775,-3.76168,3.65576,5.245456853,7.28832,2.12576,7.592,-11.05,1.53,11.15542021
12/10/2020 16:30,-5.99848,3.44086,6.915293186,6.55152,1.91086,6.8245,-12.55,1.53,12.64291897,-6.07848,0.69086,6.117614457,6.55152,1.91086,6.8245,-12.63,-1.22,12.68878639
12/10/2020 17:00,-5.26752,3.91614,6.563758028,6.91248,2.01614,7.2005,-12.18,1.9,12.32730303,-6.34752,0.73614,6.390063556,6.91248,2.01614,7.2005,-13.26,-1.28,13.32163654
12/10/2020 17:30,-5.14608,4.05906,6.554243469,6.85392,1.99906,7.1395,-12,2.06,12.17553284,-6.40608,0.90906,6.470258963,6.85392,1.99906,7.1395,-13.26,-1.09,13.30472472
12/10/2020 18:00,-6.65296,3.82372,7.673507112,6.04704,1.76372,6.299,-12.7,2.06,12.86598617,-7.89296,0.79372,7.932768054,6.04704,1.76372,6.299,-13.94,-0.97,13.97370745
12/10/2020 18:30,-8.77936,3.29602,9.377681475,5.06064,1.47602,5.2715,-13.84,1.82,13.9591547,-9.86936,0.65602,9.891138916,5.06064,1.47602,5.2715,-14.93,-0.82,14.95250146
12/10/2020 19:00,-10.04704,2.07128,10.25832411,4.63296,1.35128,4.826,-14.68,0.72,14.69764607,-10.74704,2.10128,10.95053635,4.63296,1.35128,4.826,-15.38,0.75,15.39827588
12/10/2020 19:30,-9.54528,1.89846,9.732241296,4.55472,1.32846,4.7445,-14.1,0.57,14.11151657,-9.87528,2.51846,10.19135888,4.55472,1.32846,4.7445,-14.43,1.19,14.47898477
12/10/2020 20:00,-8.64344,2.13858,8.904076564,4.72656,1.37858,4.9235,-13.37,0.76,13.39158318,-8.75344,2.49858,9.103055193,4.72656,1.37858,4.9235,-13.48,1.12,13.52644817
12/10/2020 20:30,-7.99,2.16,8.276817021,4.8,1.4,5,-12.79,0.76,12.81256024,-7.93,2.82,8.416489767,4.8,1.4,5,-12.73,1.42,12.8089539
12/10/2020 21:00,-6.24912,2.27234,6.649438311,5.39088,1.57234,5.6155,-11.64,0.7,11.66102911,-6.15912,3.19234,6.937275679,5.39088,1.57234,5.6155,-11.55,1.62,11.66305706
12/10/2020 21:30,-5.71048,2.39736,6.193296118,5.33952,1.55736,5.562,-11.05,0.84,11.08188161,-5.78048,3.17736,6.596178106,5.33952,1.55736,5.562,-11.12,1.62,11.23738404
12/10/2020 22:00,-5.128,1.136,5.252321392,5.232,1.526,5.45,-10.36,-0.39,10.36733813,-4.838,4.666,6.721443297,5.232,1.526,5.45,-10.07,3.14,10.5481989
12/10/2020 22:30,-3.64648,2.65186,4.508788956,5.42352,1.58186,5.6495,-9.07,1.07,9.132896583,-3.62648,3.64186,5.139504008,5.42352,1.58186,5.6495,-9.05,2.06,9.281492337
12/10/2020 23:00,-2.55744,2.87908,3.850922097,5.48256,1.59908,5.711,-8.04,1.28,8.141252975,-2.56744,3.49908,4.339966475,5.48256,1.59908,5.711,-8.05,1.9,8.271184921
12/10/2020 23:30,-1.31328,3.25446,3.509446431,5.70672,1.66446,5.9445,-7.02,1.59,7.197812168,-1.47328,3.96446,4.229361305,5.70672,1.66446,5.9445,-7.18,2.3,7.539389896
13/10/2020 00:00,-1.26696,0.61422,1.407996396,5.36304,1.56422,5.5865,-6.63,-0.95,6.697716029,-1.37696,5.28422,5.4606776,5.36304,1.56422,5.5865,-6.74,3.72,7.698441401
13/10/2020 00:30,-1.8248,0.4836,1.887793421,4.9152,1.4336,5.12,-6.74,-0.95,6.806621776,-1.6748,5.8536,6.088479942,4.9152,1.4336,5.12,-6.59,4.42,7.935017328
13/10/2020 01:00,-1.5928,0.5046,1.670818063,4.9872,1.4546,5.195,-6.58,-0.95,6.648225327,-1.6028,5.8746,6.089326153,4.9872,1.4546,5.195,-6.59,4.42,7.935017328
13/10/2020 01:30,-2.0964,0.4773,2.15004843,4.8936,1.4273,5.0975,-6.99,-0.95,7.054261124,-1.9864,5.9473,6.270260142,4.8936,1.4273,5.0975,-6.88,4.52,8.231937803
13/10/2020 02:00,-3.21376,0.39932,3.238473375,4.62624,1.34932,4.819,-7.84,-0.95,7.897347656,-2.79376,5.86932,6.500308623,4.62624,1.34932,4.819,-7.42,4.52,8.688313991
13/10/2020 02:30,-2.9804,0.4003,3.007162159,4.6296,1.3503,4.8225,-7.61,-0.95,7.66906774,-3.2904,5.8703,6.729573111,4.6296,1.3503,4.8225,-7.92,4.52,9.119035037
13/10/2020 03:00,-3.08192,-0.11556,3.084085764,4.67808,1.36444,4.873,-7.76,-1.48,7.899873417,-2.90192,6.31444,6.949337537,4.67808,1.36444,4.873,-7.58,4.95,9.053115486
13/10/2020 03:30,-2.9196,-0.2553,2.930740905,4.6104,1.3447,4.8025,-7.53,-1.6,7.698110158,-2.7696,6.5647,7.125024228,4.6104,1.3447,4.8025,-7.38,5.22,9.039513261
13/10/2020 04:00,-2.852,-0.291,2.866807458,4.488,1.309,4.675,-7.34,-1.6,7.512363144,-2.572,6.529,7.017337458,4.488,1.309,4.675,-7.06,5.22,8.780205009
13/10/2020 04:30,-2.54792,-0.24606,2.559773789,4.64208,1.35394,4.8355,-7.19,-1.6,7.365874015,-2.18792,6.63394,6.985424386,4.64208,1.35394,4.8355,-6.83,5.28,8.632919553
13/10/2020 05:00,-3.03984,-0.31662,3.056284583,4.40016,1.28338,4.5835,-7.44,-1.6,7.610098554,-2.62984,6.49338,7.005714971,4.40016,1.28338,4.5835,-7.03,5.21,8.750142856
13/10/2020 05:30,-3.46288,-0.43334,3.489888458,4.37712,1.27666,4.5595,-7.84,-1.71,8.024319286,-3.09288,6.35666,7.069160703,4.37712,1.27666,4.5595,-7.47,5.08,9.033675885
13/10/2020 06:00,-3.62144,-0.55792,3.664164625,4.49856,1.31208,4.686,-8.12,-1.87,8.332544629,-3.32144,6.39208,7.20351653,4.49856,1.31208,4.686,-7.82,5.08,9.32517024
13/10/2020 06:30,-4.93056,-0.59558,4.966400855,4.36944,1.27442,4.5515,-9.3,-1.87,9.486142525,-5.13056,4.80442,7.028875973,4.36944,1.27442,4.5515,-9.5,3.53,10.13463862
13/10/2020 07:00,-6.97456,1.67242,7.172271317,3.98544,1.16242,4.1515,-10.96,0.51,10.97185946,-6.98456,3.22242,7.692078331,3.98544,1.16242,4.1515,-10.97,2.06,11.1617427
13/10/2020 07:30,-7.88712,2.79334,8.367162616,4.26288,1.24334,4.4405,-12.15,1.55,12.24846929,-8.24712,0.31334,8.253070353,4.26288,1.24334,4.4405,-12.51,-0.93,12.54452072
13/10/2020 08:00,-7.50984,2.72088,7.987545606,4.94016,1.44088,5.146,-12.45,1.28,12.51562623,-7.70984,0.34088,7.717372092,4.94016,1.44088,5.146,-12.65,-1.1,12.69773602
13/10/2020 08:30,-5.04992,2.96294,5.854972711,6.25008,1.82294,6.5105,-11.3,1.14,11.35735885,-5.42992,0.31294,5.438930285,6.25008,1.82294,6.5105,-11.68,-1.51,11.77720255
13/10/2020 09:00,5.42976,4.36868,6.96905005,11.06976,3.22868,11.531,-5.64,1.14,5.754059437,5.03976,1.36868,5.222304645,11.06976,3.22868,11.531,-6.03,-1.86,6.310348643
13/10/2020 09:30,18.15168,5.67424,19.01789911,16.71168,4.87424,17.408,1.44,0.8,1.647300823,17.00168,2.69424,17.21383316,16.71168,4.87424,17.408,0.29,-2.18,2.199204402
13/10/2020 10:00,25.77104,6.57322,26.59612235,20.17104,5.88322,21.0115,5.6,0.69,5.642348802,25.23104,3.45322,25.4662543,20.17104,5.88322,21.0115,5.06,-2.43,5.613243269
13/10/2020 10:30,33.19552,5.92286,33.71976896,23.25552,6.78286,24.2245,9.94,-0.86,9.977133857,32.69552,3.89286,32.92645421,23.25552,6.78286,24.2245,9.44,-2.89,9.872471828
13/10/2020 11:00,26.81928,6.56354,27.61075582,20.06928,5.85354,20.9055,6.75,0.71,6.787238024,26.33928,3.14354,26.5262043,20.06928,5.85354,20.9055,6.27,-2.71,6.830592946
13/10/2020 11:30,18.94784,5.62812,19.76604096,16.58784,4.83812,17.279,2.36,0.79,2.488714528,18.13784,2.32812,18.28664492,16.58784,4.83812,17.279,1.55,-2.51,2.950016949
13/10/2020 12:00,11.76472,4.86596,12.731308,13.97472,4.07596,14.557,-2.21,0.79,2.346955475,11.43472,1.68596,11.55834255,13.97472,4.07596,14.557,-2.54,-2.39,3.487649638
13/10/2020 12:30,6.57416,4.46288,7.945871733,11.56416,3.37288,12.046,-4.99,1.09,5.107660913,6.21416,1.57288,6.410127612,11.56416,3.37288,12.046,-5.35,-1.8,5.644687768
13/10/2020 13:00,1.32992,3.74706,3.976071661,9.10992,2.65706,9.4895,-7.78,1.09,7.85598498,1.17992,1.01706,1.557761936,9.10992,2.65706,9.4895,-7.93,-1.64,8.097808345
13/10/2020 13:30,-1.59976,3.35632,3.718079612,7.77024,2.26632,8.094,-9.37,1.09,9.4331861,-1.60976,0.62632,1.727311205,7.77024,2.26632,8.094,-9.38,-1.64,9.522289641
13/10/2020 14:00,-1.52968,3.16676,3.516857944,7.84032,2.28676,8.167,-9.37,0.88,9.41123265,-1.72968,0.87676,1.939201124,7.84032,2.28676,8.167,-9.57,-1.41,9.673313807
13/10/2020 14:30,-3.85688,2.72466,4.722212982,6.63312,1.93466,6.9095,-10.49,0.79,10.51970532,-4.03688,0.86466,4.128442448,6.63312,1.93466,6.9095,-10.67,-1.07,10.72351621
13/10/2020 15:00,0.23688,3.30034,3.308830042,8.60688,2.51034,8.9655,-8.37,0.79,8.407199296,0.36688,1.44034,1.486331137,8.60688,2.51034,8.9655,-8.24,-1.07,8.309181668
13/10/2020 15:30,-1.66048,2.99486,3.424380272,7.31952,2.13486,7.6245,-8.98,0.86,9.021086409,-2.03048,1.06486,2.292765982,7.31952,2.13486,7.6245,-9.35,-1.07,9.411025449
13/10/2020 16:00,3.39888,3.83384,5.123545101,9.81888,2.86384,10.228,-6.42,0.97,6.492865315,3.47888,1.64384,3.847702691,9.81888,2.86384,10.228,-6.34,-1.22,6.456314738
13/10/2020 16:30,7.9964,5.0327,9.448305787,12.3864,3.6127,12.9025,-4.39,1.42,4.61394625,7.5264,2.0027,7.788292769,12.3864,3.6127,12.9025,-4.86,-1.61,5.119736321
13/10/2020 17:00,0.7416,4.4788,4.539781933,8.8416,2.5788,9.21,-8.1,1.9,8.319855768,0.4716,1.0888,1.186546249,8.8416,2.5788,9.21,-8.37,-1.49,8.501588087
13/10/2020 17:30,-5.71632,3.46774,6.685920658,5.92368,1.72774,6.1705,-11.64,1.74,11.76933303,-6.29632,0.99774,6.374882795,5.92368,1.72774,6.1705,-12.22,-0.73,12.241785
13/10/2020 18:00,-9.91408,3.01006,10.36095765,4.52592,1.32006,4.7145,-14.44,1.69,14.53855908,-9.98408,0.59006,10.0015011,4.52592,1.32006,4.7145,-14.51,-0.73,14.52835159
13/10/2020 18:30,-10.49136,2.91752,10.88947003,4.20864,1.22752,4.384,-14.7,1.69,14.79682736,-10.88136,0.49752,10.89272792,4.20864,1.22752,4.384,-15.09,-0.73,15.10764707
13/10/2020 19:00,-10.89064,2.82898,11.25207392,4.17936,1.21898,4.3535,-15.07,1.61,15.15575798,-11.27064,0.48898,11.28124228,4.17936,1.21898,4.3535,-15.45,-0.73,15.46723634
13/10/2020 19:30,-9.7544,3.0558,10.22185076,4.5456,1.3258,4.735,-14.3,1.73,14.40426673,-10.1144,0.5958,10.13193294,4.5456,1.3258,4.735,-14.66,-0.73,14.67816405
13/10/2020 20:00,-9.04488,3.14066,9.574633124,4.66512,1.36066,4.8595,-13.71,1.78,13.82506781,-8.95488,0.63066,8.977060089,4.66512,1.36066,4.8595,-13.62,-0.73,13.63954911
13/10/2020 20:30,-8.44352,3.55564,9.161637725,4.47648,1.30564,4.663,-12.92,2.25,13.11445386,-8.68352,0.50564,8.698229211,4.47648,1.30564,4.663,-13.16,-0.8,13.18429369
13/10/2020 21:00,-7.60256,2.70092,8.068078297,4.59744,1.34092,4.789,-12.2,1.36,12.27556923,-7.19256,2.34092,7.563916036,4.59744,1.34092,4.789,-11.79,1,11.83233282
13/10/2020 21:30,-6.90256,2.46342,7.328968048,4.53744,1.32342,4.7265,-11.44,1.14,11.49666038,-7.01256,2.64342,7.49424226,4.53744,1.32342,4.7265,-11.55,1.32,11.62518387
13/10/2020 22:00,-6.16624,2.32818,6.591125689,4.55376,1.32818,4.7435,-10.72,1,10.76654076,-6.23624,2.99818,6.919521129,4.55376,1.32818,4.7435,-10.79,1.67,10.91847059
13/10/2020 22:30,-5.50528,2.38346,5.999082384,4.43472,1.29346,4.6195,-9.94,1.09,9.999584991,-5.51528,3.06346,6.308969856,4.43472,1.29346,4.6195,-9.95,1.77,10.10620601
13/10/2020 23:00,-4.78672,2.49054,5.395876004,4.25328,1.24054,4.4305,-9.04,1.25,9.126012273,-4.88672,2.85054,5.657350144,4.25328,1.24054,4.4305,-9.14,1.61,9.280716567
13/10/2020 23:30,-3.52056,3.07192,4.672369335,4.42944,1.29192,4.614,-7.95,1.78,8.146833741,-3.74056,3.67192,5.241639591,4.42944,1.29192,4.614,-8.17,2.38,8.509600461
14/10/2020 00:00,-2.8432,0.3749,2.867810358,4.5768,1.3349,4.7675,-7.42,-0.96,7.481844692,-2.8432,5.2349,5.957177541,4.5768,1.3349,4.7675,-7.42,3.9,8.382505592
14/10/2020 00:30,-2.61048,0.18486,2.617017205,4.43952,1.29486,4.6245,-7.05,-1.11,7.136848044,-2.53048,5.74486,6.277479227,4.43952,1.29486,4.6245,-6.97,4.45,8.269425615
14/10/2020 01:00,-2.26056,0.09692,2.262636736,4.54944,1.32692,4.739,-6.81,-1.23,6.920187859,-2.13056,6.02692,6.392421341,4.54944,1.32692,4.739,-6.68,4.7,8.167765912
14/10/2020 01:30,-2.65296,-0.04628,2.653363639,4.60704,1.34372,4.799,-7.26,-1.39,7.391867152,-2.52296,6.04372,6.549189156,4.60704,1.34372,4.799,-7.13,4.7,8.53972482
14/10/2020 02:00,-3.19648,-0.03564,3.196678683,4.64352,1.35436,4.837,-7.84,-1.39,7.962267265,-3.02648,6.05436,6.76866724,4.64352,1.35436,4.837,-7.67,4.7,8.995493316
14/10/2020 02:30,-3.11824,-0.01282,3.118266353,4.72176,1.37718,4.9185,-7.84,-1.39,7.962267265,-3.01824,6.15718,6.857159634,4.72176,1.37718,4.9185,-7.74,4.78,9.097032483
14/10/2020 03:00,-2.77736,0.00202,2.777360735,4.77264,1.39202,4.9715,-7.55,-1.39,7.67688739,-2.65736,6.17202,6.719776265,4.77264,1.39202,4.9715,-7.43,4.78,8.834777869
14/10/2020 03:30,-2.54992,-0.00456,2.549924077,4.75008,1.38544,4.948,-7.3,-1.39,7.43115738,-2.39992,6.16544,6.616061245,4.75008,1.38544,4.948,-7.15,4.78,8.600633698
14/10/2020 04:00,-2.8288,0.0641,2.829526153,4.4712,1.3041,4.6575,-7.3,-1.24,7.404566159,-2.7388,6.2641,6.836663971,4.4712,1.3041,4.6575,-7.21,4.96,8.751325614
14/10/2020 04:30,-2.84368,0.11976,2.846200696,4.45632,1.29976,4.642,-7.3,-1.18,7.394754898,-2.68368,6.25976,6.810780689,4.45632,1.29976,4.642,-7.14,4.96,8.693744878
14/10/2020 05:00,-1.70792,0.17894,1.717268252,5.00208,1.45894,5.2105,-6.71,-1.28,6.830995535,-1.55792,6.35894,6.547001806,5.00208,1.45894,5.2105,-6.56,4.9,8.188015633
14/10/2020 05:30,-1.96088,0.17516,1.968687736,4.98912,1.45516,5.197,-6.95,-1.28,7.066887575,-1.80088,6.35516,6.605393811,4.98912,1.45516,5.197,-6.79,4.9,8.373416268
14/10/2020 06:00,-2.39104,0.18678,2.398324217,5.02896,1.46678,5.2385,-7.42,-1.28,7.529594943,-2.22104,6.23678,6.620456438,5.02896,1.46678,5.2385,-7.25,4.77,8.678444561
14/10/2020 06:30,-4.13448,0.37036,4.151034979,4.83552,1.41036,5.037,-8.97,-1.04,9.030088593,-4.29448,3.98036,5.855409823,4.83552,1.41036,5.037,-9.13,2.57,9.48481945
14/10/2020 07:00,-5.42056,0.39192,5.434709928,4.90944,1.43192,5.114,-10.33,-1.04,10.38222038,-5.30056,4.00192,6.641633835,4.90944,1.43192,5.114,-10.21,2.57,10.52848517
14/10/2020 07:30,-7.0816,2.5012,7.510330219,4.8384,1.4112,5.04,-11.92,1.09,11.96973266,-7.1116,0.8212,7.158856333,4.8384,1.4112,5.04,-11.95,-0.59,11.96455599
14/10/2020 08:00,-7.0088,2.8066,7.549853045,5.1312,1.4966,5.345,-12.14,1.31,12.21047501,-7.3788,0.2266,7.382278578,5.1312,1.4966,5.345,-12.51,-1.27,12.57429919
14/10/2020 08:30,-5.90392,2.94844,6.599209786,5.92608,1.72844,6.173,-11.83,1.22,11.89274148,-6.06392,0.27844,6.070309267,5.92608,1.72844,6.173,-11.99,-1.45,12.07735898
14/10/2020 09:00,-3.46536,3.23052,4.73761326,6.58464,1.92052,6.859,-10.05,1.31,10.1350185,-3.95536,0.00052,3.955360034,6.58464,1.92052,6.859,-10.54,-1.92,10.71344949
14/10/2020 09:30,6.91144,4.32542,8.153358881,11.40144,3.32542,11.8765,-4.49,1,4.60001087,7.06144,1.40542,7.199940295,11.40144,3.32542,11.8765,-4.34,-1.92,4.745734927
14/10/2020 10:00,14.75392,6.29406,16.04036616,14.89392,4.34406,15.5145,-0.14,1.95,1.955019181,14.80392,2.88406,15.08223622,14.89392,4.34406,15.5145,-0.09,-1.46,1.462771342
14/10/2020 10:30,19.87256,5.00408,20.49291237,17.84256,5.20408,18.586,2.03,-0.2,2.039828424,19.84256,3.10408,20.08388658,17.84256,5.20408,18.586,2,-2.1,2.9
14/10/2020 11:00,9.58336,4.50848,10.59090085,12.78336,3.72848,13.316,-3.2,0.78,3.293690939,9.21336,1.51848,9.337654095,12.78336,3.72848,13.316,-3.57,-2.21,4.198690272
14/10/2020 11:30,10.8136,4.5598,11.73566023,13.2336,3.8598,13.785,-2.42,0.7,2.519206224,10.4836,1.6498,10.61262027,13.2336,3.8598,13.785,-2.75,-2.21,3.527973923
14/10/2020 12:00,9.89408,2.50494,10.20625021,12.39408,3.61494,12.9105,-2.5,-1.11,2.735342757,9.90408,1.59494,10.03168153,12.39408,3.61494,12.9105,-2.49,-2.02,3.20632188
14/10/2020 12:30,8.06824,2.03782,8.321610845,11.71824,3.41782,12.2065,-3.65,-1.38,3.902166065,8.34824,2.72782,8.782602863,11.71824,3.41782,12.2065,-3.37,-0.69,3.43991279
14/10/2020 13:00,9.32792,2.63356,9.692560539,12.69792,3.70356,13.227,-3.37,-1.07,3.535788455,9.69792,3.01356,10.15535308,12.69792,3.70356,13.227,-3,-0.69,3.078327468
14/10/2020 13:30,-0.24552,1.71464,1.732128864,8.24448,2.40464,8.588,-8.49,-0.69,8.517992721,-0.59552,1.71464,1.815112779,8.24448,2.40464,8.588,-8.84,-0.69,8.866887842
14/10/2020 14:00,6.86752,2.27636,7.234959972,10.78752,3.14636,11.237,-3.92,-0.87,4.015382921,6.61752,2.16636,6.963094614,10.78752,3.14636,11.237,-4.17,-0.98,4.283608292
14/10/2020 14:30,23.27984,3.93662,23.61033518,18.15984,5.29662,18.9165,5.12,-1.36,5.297546602,22.99984,3.91662,23.33093552,18.15984,5.29662,18.9165,4.84,-1.38,5.032891813
14/10/2020 15:00,7.16256,2.13908,7.475154112,11.24256,3.27908,11.711,-4.08,-1.14,4.236271946,6.70256,2.50908,7.156800472,11.24256,3.27908,11.711,-4.54,-0.77,4.604834416
14/10/2020 15:30,8.9432,2.0851,9.183053318,12.2232,3.5651,12.7325,-3.28,-1.48,3.598444108,8.6432,4.5651,9.774714535,12.2232,3.5651,12.7325,-3.58,1,3.717041835
14/10/2020 16:00,5.6024,1.2382,5.737597494,10.6224,3.0982,11.065,-5.02,-1.86,5.353503526,5.6224,4.7282,7.346241012,10.6224,3.0982,11.065,-5,1.63,5.258982791
14/10/2020 16:30,2.31136,0.96998,2.506640431,9.29136,2.70998,9.6785,-6.98,-1.74,7.193608274,2.32136,4.72998,5.268910993,9.29136,2.70998,9.6785,-6.97,2.02,7.256810594
14/10/2020 17:00,-0.66376,0.90682,1.12378817,8.04624,2.34682,8.3815,-8.71,-1.44,8.828233119,-0.67376,4.36682,4.418491762,8.04624,2.34682,8.3815,-8.72,2.02,8.950910568
14/10/2020 17:30,-5.4288,0.4666,5.448815009,6.0912,1.7766,6.345,-11.52,-1.31,11.59424426,-5.3388,4.1466,6.759961316,6.0912,1.7766,6.345,-11.43,2.37,11.67312298
14/10/2020 18:00,-7.96928,0.24646,7.973090132,5.13072,1.49646,5.3445,-13.1,-1.25,13.15950227,-7.86928,3.94646,8.80341492,5.13072,1.49646,5.3445,-13,2.45,13.22885105
14/10/2020 18:30,-10.22288,0.26666,10.22635727,4.37712,1.27666,4.5595,-14.6,-1.01,14.63489324,-10.21288,3.65666,10.84776845,4.37712,1.27666,4.5595,-14.59,2.38,14.78284479
14/10/2020 19:00,-10.51008,2.01956,10.70235508,4.24992,1.23956,4.427,-14.76,0.78,14.78059539,-10.98008,1.92956,11.14833434,4.24992,1.23956,4.427,-15.23,0.69,15.24562232
14/10/2020 19:30,-9.86472,2.05904,10.07731841,4.38528,1.27904,4.568,-14.25,0.78,14.2713314,-10.03472,2.21904,10.27714669,4.38528,1.27904,4.568,-14.42,0.94,14.45060552
14/10/2020 20:00,-8.85376,2.04182,9.086148527,4.56624,1.33182,4.7565,-13.42,0.71,13.43876854,-8.98376,2.50182,9.325612422,4.56624,1.33182,4.7565,-13.55,1.17,13.60041911
14/10/2020 20:30,-7.8236,2.0827,8.09607042,4.7064,1.3727,4.9025,-12.53,0.71,12.5500996,-7.8936,2.7127,8.346715656,4.7064,1.3727,4.9025,-12.6,1.34,12.67105363
14/10/2020 21:00,-7.36192,2.02194,7.634533872,4.49808,1.31194,4.6855,-11.86,0.71,11.8812331,-7.40192,2.85194,7.932337704,4.49808,1.31194,4.6855,-11.9,1.54,11.99923331
14/10/2020 21:30,-6.4296,2.1772,6.788221858,4.7904,1.3972,4.99,-11.22,0.78,11.24707962,-6.4996,3.0672,7.186968485,4.7904,1.3972,4.99,-11.29,1.67,11.41284364
14/10/2020 22:00,-5.70856,2.30542,6.156510266,4.68144,1.36542,4.8765,-10.39,0.94,10.432435,-5.76856,3.16542,6.57998239,4.68144,1.36542,4.8765,-10.45,1.8,10.6038908
14/10/2020 22:30,-4.46696,2.78672,5.264934947,4.82304,1.40672,5.024,-9.29,1.38,9.391938032,-4.73696,3.08672,5.653903996,4.82304,1.40672,5.024,-9.56,1.68,9.706492672
14/10/2020 23:00,-3.228,3.096,4.472717295,4.992,1.456,5.2,-8.22,1.64,8.382004534,-3.428,3.076,4.605752924,4.992,1.456,5.2,-8.42,1.62,8.574427095
14/10/2020 23:30,-1.78928,3.17146,3.641384551,5.25072,1.53146,5.4695,-7.04,1.64,7.228499153,-2.23928,3.51146,4.164700019,5.25072,1.53146,5.4695,-7.49,1.98,7.747289849
15/10/2020 00:00,-1.58344,2.43108,2.901281131,5.14656,1.50108,5.361,-6.73,0.93,6.793953194,-1.53344,4.09108,4.369024353,5.14656,1.50108,5.361,-6.68,2.59,7.164530689
15/10/2020 00:30,-6.2,1.06,6.289960254,0,0,0,-6.2,1.06,6.289960254,-6.2,2.59,6.719233587,0,0,0,-6.2,2.59,6.719233587
15/10/2020 01:00,-6.09,1.38,6.244397489,0,0,0,-6.09,1.38,6.244397489,-6.2,2.23,6.588846637,0,0,0,-6.2,2.23,6.588846637
15/10/2020 01:30,-6.69,1.61,6.881002834,0,0,0,-6.69,1.61,6.881002834,-6.88,1.96,7.15374028,0,0,0,-6.88,1.96,7.15374028
15/10/2020 02:00,-7.31,1.61,7.485198728,0,0,0,-7.31,1.61,7.485198728,-7.51,1.87,7.739315215,0,0,0,-7.51,1.87,7.739315215
15/10/2020 02:30,-7.42,1.61,7.59266093,0,0,0,-7.42,1.61,7.59266093,-7.65,1.87,7.875239679,0,0,0,-7.65,1.87,7.875239679
15/10/2020 03:00,-7.12,1.72,7.324807165,0,0,0,-7.12,1.72,7.324807165,-7.34,1.87,7.574463677,0,0,0,-7.34,1.87,7.574463677
15/10/2020 03:30,-7.01,1.72,7.217929066,0,0,0,-7.01,1.72,7.217929066,-7.21,1.87,7.448556907,0,0,0,-7.21,1.87,7.448556907
15/10/2020 04:00,-6.9,1.72,7.11114618,0,0,0,-6.9,1.72,7.11114618,-7.13,1.87,7.371146451,0,0,0,-7.13,1.87,7.371146451
15/10/2020 04:30,-6.78,1.61,6.968536432,0,0,0,-6.78,1.61,6.968536432,-6.99,1.87,7.235813707,0,0,0,-6.99,1.87,7.235813707
15/10/2020 05:00,-6.78,1.72,6.994769474,0,0,0,-6.78,1.72,6.994769474,-7.13,1.67,7.322963881,0,0,0,-7.13,1.67,7.322963881
15/10/2020 05:30,-7.23,1.59,7.402769752,0,0,0,-7.23,1.59,7.402769752,-7.48,1.56,7.64094235,0,0,0,-7.48,1.56,7.64094235
15/10/2020 06:00,-7.67,1.59,7.833070918,0,0,0,-7.67,1.59,7.833070918,-7.94,1.51,8.082307839,0,0,0,-7.94,1.51,8.082307839
15/10/2020 06:30,-8.99,1.34,9.089317906,0,0,0,-8.99,1.34,9.089317906,-9.21,1.34,9.306970506,0,0,0,-9.21,1.34,9.306970506
15/10/2020 07:00,-10.55,2.26,10.78935123,0,0,0,-10.55,2.26,10.78935123,-10.71,0.25,10.71291744,0,0,0,-10.71,0.25,10.71291744
15/10/2020 07:30,-12.68,-0.35,12.68482952,0,0,0,-12.68,-0.35,12.68482952,-12.18,0.74,12.20245877,0,0,0,-12.18,0.74,12.20245877
15/10/2020 08:00,-13.34904,-0.73972,13.36951961,0.00096,0.00028,0.001,-13.35,-0.74,13.37049363,-12.76904,0.74028,12.79048072,0.00096,0.00028,0.001,-12.77,0.74,12.79142291
15/10/2020 08:30,-10.41136,-0.78748,10.44109869,0.00864,0.00252,0.009,-10.42,-0.79,10.44990431,-9.90136,0.69252,9.925548539,0.00864,0.00252,0.009,-9.91,0.69,9.933992148
15/10/2020 09:00,-4.76792,-1.06356,4.885101944,0.02208,0.00644,0.023,-4.79,-1.07,4.908054604,-4.32792,-0.68356,4.381568874,0.02208,0.00644,0.023,-4.35,-0.69,4.404384179
15/10/2020 09:30,-2.09312,-1.13216,2.379692753,0.02688,0.00784,0.028,-2.12,-1.14,2.407072911,-1.67312,0.00784,1.673138368,0.02688,0.00784,0.028,-1.7,0,1.7
15/10/2020 10:00,-4.5404,-0.8772,4.624360713,0.0096,0.0028,0.01,-4.55,-0.88,4.634317641,-4.2204,-0.7372,4.284301577,0.0096,0.0028,0.01,-4.23,-0.74,4.294240329
15/10/2020 10:30,6.1596,-2.0572,6.494054512,0.0096,0.0028,0.01,6.15,-2.06,6.485838419,6.8896,-1.0072,6.962832757,0.0096,0.0028,0.01,6.88,-1.01,6.953740001
15/10/2020 11:00,12.5436,-3.4802,13.01743804,0.0336,0.0098,0.035,12.51,-3.49,12.98769418,12.8636,0.0098,12.86360373,0.0336,0.0098,0.035,12.83,0,12.83
