Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
15/10/2020 11:30,15.39456,-3.93992,15.89073463,0.03456,0.01008,0.036,15.36,-3.95,15.85976355,15.71456,-0.67992,15.72926213,0.03456,0.01008,0.036,15.68,-0.69,15.69517442
15/10/2020 12:00,17.28936,-4.19852,17.79183912,0.03936,0.01148,0.041,17.25,-4.21,17.75631155,17.54936,-0.67852,17.56247209,0.03936,0.01148,0.041,17.51,-0.69,17.52358981
15/10/2020 12:30,14.76936,-4.03852,15.31155246,0.03936,0.01148,0.041,14.73,-4.05,15.27662921,15.17936,-0.82852,15.20195433,0.03936,0.01148,0.041,15.14,-0.84,15.1632846
15/10/2020 13:00,6.16744,-3.17908,6.938578082,0.03744,0.01092,0.039,6.13,-3.19,6.91035455,6.35744,-0.03908,6.357560114,0.03744,0.01092,0.039,6.32,-0.05,6.320197782
15/10/2020 13:30,-4.1756,-2.3158,4.774784288,0.0144,0.0042,0.015,-4.19,-2.32,4.789415413,-4.0356,1.1142,4.186586796,0.0144,0.0042,0.015,-4.05,1.11,4.199357094
15/10/2020 14:00,-0.70712,-2.45916,2.558805698,0.00288,0.00084,0.003,-0.71,-2.46,2.560410123,-0.28712,1.11084,1.147346242,0.00288,0.00084,0.003,-0.29,1.11,1.1472576
15/10/2020 14:30,-1.92136,-1.98748,2.764362675,0.00864,0.00252,0.009,-1.93,-1.99,2.772183255,-1.64136,0.95252,1.897724163,0.00864,0.00252,0.009,-1.65,0.95,1.903943276
15/10/2020 15:00,-4.97712,-1.78916,5.288933446,0.00288,0.00084,0.003,-4.98,-1.79,5.291927815,-4.22712,0.95084,4.332740495,0.00288,0.00084,0.003,-4.23,0.95,4.33536619
15/10/2020 15:30,-7.84136,-1.78748,8.042512754,0.00864,0.00252,0.009,-7.85,-1.79,8.051496755,-7.28136,1.40252,7.415205041,0.00864,0.00252,0.009,-7.29,1.4,7.42321359
15/10/2020 16:00,-9.14616,-1.66888,9.297171785,0.00384,0.00112,0.004,-9.15,-1.67,9.301150466,-8.47616,1.82112,8.669588595,0.00384,0.00112,0.004,-8.48,1.82,8.673107863
15/10/2020 16:30,-9.66136,-1.42748,9.766246782,0.00864,0.00252,0.009,-9.67,-1.43,9.775162403,-9.05136,1.95252,9.259560044,0.00864,0.00252,0.009,-9.06,1.95,9.267475384
15/10/2020 17:00,-9.27328,-1.01804,9.328993911,0.00672,0.00196,0.007,-9.28,-1.02,9.335887746,-8.89328,1.59196,9.034642539,0.00672,0.00196,0.007,-8.9,1.59,9.040912565
15/10/2020 17:30,-12.1404,-0.7172,12.16156602,0.0096,0.0028,0.01,-12.15,-0.72,12.17131464,-11.7804,1.7728,11.91304512,0.0096,0.0028,0.01,-11.79,1.77,11.92212229
15/10/2020 18:00,-14.05,-0.72,14.0684363,0,0,0,-14.05,-0.72,14.0684363,-13.8,1.61,13.89359925,0,0,0,-13.8,1.61,13.89359925
15/10/2020 18:30,-14.73,0.69,14.74615204,0,0,0,-14.73,0.69,14.74615204,-14.79,0.96,14.82112344,0,0,0,-14.79,0.96,14.82112344
15/10/2020 19:00,-14.73,0.69,14.74615204,0,0,0,-14.73,0.69,14.74615204,-14.79,0.96,14.82112344,0,0,0,-14.79,0.96,14.82112344
15/10/2020 19:30,-14.19,0.69,14.20676599,0,0,0,-14.19,0.69,14.20676599,-14.28,1.09,14.32153972,0,0,0,-14.28,1.09,14.32153972
15/10/2020 20:00,-13.53,0.69,13.54758281,0,0,0,-13.53,0.69,13.54758281,-13.48,1.59,13.57344835,0,0,0,-13.48,1.59,13.57344835
15/10/2020 20:30,-12.93,0.69,12.94839758,0,0,0,-12.93,0.69,12.94839758,-12.71,1.83,12.84106693,0,0,0,-12.71,1.83,12.84106693
15/10/2020 21:00,-12.07,0.69,12.08970637,0,0,0,-12.07,0.69,12.08970637,-11.87,1.96,12.03073148,0,0,0,-11.87,1.96,12.03073148
15/10/2020 21:30,-11.63,0,11.63,0,0,0,-11.63,0,11.63,-11.44,2.08,11.62755348,0,0,0,-11.44,2.08,11.62755348
15/10/2020 22:00,-10.87,0.69,10.89187771,0,0,0,-10.87,0.69,10.89187771,-10.54,2.48,10.8278345,0,0,0,-10.54,2.48,10.8278345
15/10/2020 22:30,-9.99,0.69,10.01380048,0,0,0,-9.99,0.69,10.01380048,-9.64,2.65,9.997604713,0,0,0,-9.64,2.65,9.997604713
15/10/2020 23:00,-9.09,0,9.09,0,0,0,-9.09,0,9.09,-8.69,2.65,9.085075674,0,0,0,-8.69,2.65,9.085075674
15/10/2020 23:30,-7.81,0.94,7.866365107,0,0,0,-7.81,0.94,7.866365107,-7.83,2.38,8.183721647,0,0,0,-7.83,2.38,8.183721647
16/10/2020 00:00,-7.29,2.4,7.674900651,0,0,0,-7.29,2.4,7.674900651,-7.28,1.49,7.430915152,0,0,0,-7.28,1.49,7.430915152
16/10/2020 00:30,-3.41592,3.65744,5.004535623,3.21408,0.93744,3.348,-6.63,2.72,7.166261229,-3.63592,1.62744,3.983525474,3.21408,0.93744,3.348,-6.85,0.69,6.884664117
16/10/2020 01:00,-3.46536,3.64302,5.027953326,3.16464,0.92302,3.2965,-6.63,2.72,7.166261229,-3.68536,1.66302,4.043205888,3.16464,0.92302,3.2965,-6.85,0.74,6.889854861
16/10/2020 01:30,-3.89752,3.59114,5.299712129,3.19248,0.93114,3.3255,-7.09,2.66,7.572562314,-4.08752,1.75114,4.446831574,3.19248,0.93114,3.3255,-7.28,0.82,7.326035763
16/10/2020 02:00,-4.54304,3.50078,5.735387785,3.15696,0.92078,3.2885,-7.7,2.58,8.120738883,-4.74304,1.67078,5.028710993,3.15696,0.92078,3.2885,-7.9,0.75,7.935521407
16/10/2020 02:30,-4.82456,3.60242,6.021113605,3.02544,0.88242,3.1515,-7.85,2.72,8.3078818,-5.01456,1.74242,5.308657029,3.02544,0.88242,3.1515,-8.04,0.86,8.085864209
16/10/2020 03:00,-4.642,3.5915,5.869159757,2.988,0.8715,3.1125,-7.63,2.72,8.100327154,-4.862,1.7315,5.161117733,2.988,0.8715,3.1125,-7.85,0.86,7.896967773
16/10/2020 03:30,-4.508,3.581,5.757223723,2.952,0.861,3.075,-7.46,2.72,7.940403012,-4.708,1.721,5.012694385,2.952,0.861,3.075,-7.66,0.86,7.708125583
16/10/2020 04:00,-4.47136,3.56252,5.717045478,2.88864,0.84252,3.009,-7.36,2.72,7.846527895,-4.67136,1.70252,4.971939119,2.88864,0.84252,3.009,-7.56,0.86,7.608758112
16/10/2020 04:30,-4.5964,3.9923,6.088132082,2.6136,0.7623,2.7225,-7.21,3.23,7.900443026,-4.9464,0.7623,5.004795126,2.6136,0.7623,2.7225,-7.56,0,7.56
16/10/2020 05:00,-4.76016,3.97662,6.202630881,2.55984,0.74662,2.6665,-7.32,3.23,8.000956193,-5.15016,0.74662,5.203997449,2.55984,0.74662,2.6665,-7.71,0,7.71
16/10/2020 05:30,-4.98784,3.88688,6.323478789,2.73216,0.79688,2.846,-7.72,3.09,8.315437451,-5.35784,0.79688,5.416776458,2.73216,0.79688,2.846,-8.09,0,8.09
16/10/2020 06:00,-5.45712,3.78834,6.643167817,2.70288,0.78834,2.8155,-8.16,3,8.69399793,-5.82712,0.78834,5.880204712,2.70288,0.78834,2.8155,-8.53,0,8.53
16/10/2020 06:30,-7.00672,3.36054,7.770930076,2.57328,0.75054,2.6805,-9.58,2.61,9.929174185,-7.44672,0.06054,7.446966084,2.57328,0.75054,2.6805,-10.02,-0.69,10.04372939
16/10/2020 07:00,-8.32552,2.98214,8.843497173,2.54448,0.74214,2.6505,-10.87,2.24,11.09840079,-8.46552,0.92214,8.515595754,2.54448,0.74214,2.6505,-11.01,0.18,11.01147129
16/10/2020 07:30,-10.0072,1.7104,10.15231599,2.5728,0.7504,2.68,-12.58,0.96,12.6165764,-9.8572,1.4804,9.967746787,2.5728,0.7504,2.68,-12.43,0.73,12.45141759
16/10/2020 08:00,-10.19056,1.55942,10.30918541,2.80944,0.81942,2.9265,-13,0.74,13.0210445,-10.18056,0.12942,10.18138259,2.80944,0.81942,2.9265,-12.99,-0.69,13.00831273
16/10/2020 08:30,-9.0004,0.0378,9.000479376,3.7296,1.0878,3.885,-12.73,-1.05,12.77322982,-8.5204,1.4178,8.637555962,3.7296,1.0878,3.885,-12.25,0.33,12.25444409
16/10/2020 09:00,-6.19336,-0.57598,6.220085293,5.15664,1.50402,5.3715,-11.35,-2.08,11.53901642,-5.51336,2.84402,6.203675382,5.15664,1.50402,5.3715,-10.67,1.34,10.75381328
16/10/2020 09:30,-1.2048,0.1411,1.213034315,7.6152,2.2211,7.9325,-8.82,-2.08,9.061942397,-0.4748,3.5611,3.592613011,7.6152,2.2211,7.9325,-8.09,1.34,8.200225607
16/10/2020 10:00,2.76792,1.25106,3.037520741,9.39792,2.74106,9.7895,-6.63,-1.49,6.795366068,3.08792,3.52106,4.683280202,9.39792,2.74106,9.7895,-6.31,0.78,6.358026423
16/10/2020 10:30,4.23424,1.72582,4.572443882,10.13424,2.95582,10.5565,-5.9,-1.23,6.026848264,4.47424,3.64582,5.771553261,10.13424,2.95582,10.5565,-5.66,0.69,5.701903191
16/10/2020 11:00,6.31648,1.94814,6.610080866,10.89648,3.17814,11.3505,-4.58,-1.23,4.742288477,6.47648,3.86814,7.543692746,10.89648,3.17814,11.3505,-4.42,0.69,4.473533279
16/10/2020 11:30,7.11184,1.88012,7.356162002,11.45184,3.34012,11.929,-4.34,-1.46,4.578995523,7.44184,4.12012,8.50625484,11.45184,3.34012,11.929,-4.01,0.78,4.085156056
16/10/2020 12:00,2.79792,1.36106,3.111404932,9.39792,2.74106,9.7895,-6.6,-1.38,6.742729418,3.09792,3.45106,4.637555762,9.39792,2.74106,9.7895,-6.3,0.71,6.339881702
16/10/2020 12:30,1.4136,1.4498,2.024891355,8.9136,2.5998,9.285,-7.5,-1.15,7.587654447,1.7136,3.4198,3.825108757,8.9136,2.5998,9.285,-7.2,0.82,7.246544004
16/10/2020 13:00,-1.85632,0.99774,2.107465077,7.12368,2.07774,7.4205,-8.98,-1.08,9.044711162,-1.62632,2.89774,3.322922486,7.12368,2.07774,7.4205,-8.75,0.82,8.788338865
16/10/2020 13:30,2.20152,-0.09914,2.203751132,8.95152,2.61086,9.3245,-6.75,-2.71,7.273692322,2.82152,5.41086,6.102325872,8.95152,2.61086,9.3245,-6.13,2.8,6.739206185
16/10/2020 14:00,0.36576,-0.57832,0.684276552,8.16576,2.38168,8.506,-7.8,-2.96,8.342757338,1.14576,5.30168,5.42407382,8.16576,2.38168,8.506,-7.02,2.92,7.603078324
16/10/2020 14:30,0.0456,1.1158,1.116731391,7.9056,2.3058,8.235,-7.86,-1.19,7.949572316,0.6256,3.5958,3.649815475,7.9056,2.3058,8.235,-7.28,1.29,7.393409227
16/10/2020 15:00,-2.194,1.198,2.499767989,6.816,1.988,7.1,-9.01,-0.79,9.04456743,-1.944,3.018,3.589910862,6.816,1.988,7.1,-8.76,1.03,8.820345798
16/10/2020 15:30,-2.67392,1.14344,2.908144288,6.28608,1.83344,6.548,-8.96,-0.69,8.986528807,-2.53392,2.79344,3.771479497,6.28608,1.83344,6.548,-8.82,0.96,8.872091073
16/10/2020 16:00,-1.02328,1.34196,1.687589583,6.96672,2.03196,7.257,-7.99,-0.69,8.01973815,-0.76328,3.05196,3.145958709,6.96672,2.03196,7.257,-7.73,1.02,7.797005836
16/10/2020 16:30,-1.36808,1.34056,1.915396565,6.96192,2.03056,7.252,-8.33,-0.69,8.358528579,-1.39808,2.87056,3.192920669,6.96192,2.03056,7.252,-8.36,0.84,8.402094977
16/10/2020 17:00,-5.67528,2.15846,6.071882134,5.03472,1.46846,5.2445,-10.71,0.69,10.73220387,-5.82528,2.30846,6.266009468,5.03472,1.46846,5.2445,-10.86,0.84,10.89243774
16/10/2020 17:30,-8.26232,1.82974,8.462498464,3.90768,1.13974,4.0705,-12.17,0.69,12.1895447,-8.24232,2.25974,8.546476692,3.90768,1.13974,4.0705,-12.15,1.12,12.2015122
16/10/2020 18:00,-10.02552,1.62464,10.15630378,3.20448,0.93464,3.338,-13.23,0.69,13.24798098,-9.99552,2.26464,10.2488543,3.20448,0.93464,3.338,-13.2,1.33,13.26683459
16/10/2020 18:30,-11.30408,1.48506,11.40121168,2.72592,0.79506,2.8395,-14.03,0.69,14.04695697,-11.42408,1.94506,11.58847972,2.72592,0.79506,2.8395,-14.15,1.15,14.19665454
16/10/2020 19:00,-11.78536,1.45552,11.87489995,2.62464,0.76552,2.734,-14.41,0.69,14.42651032,-11.83536,2.02552,12.00743426,2.62464,0.76552,2.734,-14.46,1.26,14.51479245
16/10/2020 19:30,-11.6088,1.4341,11.69704579,2.5512,0.7441,2.6575,-14.16,0.69,14.17680147,-11.5688,2.3041,11.79601671,2.5512,0.7441,2.6575,-14.12,1.56,14.20591426
16/10/2020 20:00,-10.92752,1.42864,11.02051295,2.53248,0.73864,2.638,-13.46,0.69,13.47767413,-10.82752,2.42864,11.09655269,2.53248,0.73864,2.638,-13.36,1.69,13.46646576
16/10/2020 20:30,-10.212,1.439,10.3128883,2.568,0.749,2.675,-12.78,0.69,12.79861321,-10.162,2.439,10.45059639,2.568,0.749,2.675,-12.73,1.69,12.84168992
16/10/2020 21:00,-9.51464,1.46448,9.626685619,2.65536,0.77448,2.766,-12.17,0.69,12.1895447,-9.29464,2.86448,9.726025828,2.65536,0.77448,2.766,-11.95,2.09,12.13138904
16/10/2020 21:30,-8.97056,1.63692,9.118687066,2.62944,0.76692,2.739,-11.6,0.87,11.63257925,-8.89056,2.69692,9.290610023,2.62944,0.76692,2.739,-11.52,1.93,11.68055221
16/10/2020 22:00,-7.94488,3.31566,8.608990617,2.62512,0.76566,2.7345,-10.57,2.55,10.87324239,-8.23488,3.00566,8.766255794,2.62512,0.76566,2.7345,-10.86,2.24,11.08860677
16/10/2020 22:30,-7.1152,3.8839,8.106216766,2.5848,0.7539,2.6925,-9.7,3.13,10.19249234,-7.5852,0.7039,7.617790641,2.5848,0.7539,2.6925,-10.17,-0.05,10.17012291
16/10/2020 23:00,-6.18936,3.73352,7.228232758,2.72064,0.79352,2.834,-8.91,2.94,9.382520983,-6.51936,0.74352,6.561621507,2.72064,0.79352,2.834,-9.24,-0.05,9.24013528
16/10/2020 23:30,-4.83336,3.90902,6.216253393,2.87664,0.83902,2.9965,-7.71,3.07,8.298734843,-5.39336,1.52902,5.605910653,2.87664,0.83902,2.9965,-8.27,0.69,8.298734843
17/10/2020 00:00,-4.2024,3.9893,5.794366251,2.8776,0.8393,2.9975,-7.08,3.15,7.749122531,-4.6624,0.8393,4.737340842,2.8776,0.8393,2.9975,-7.54,0,7.54
17/10/2020 00:30,-2.34896,4.44822,5.030335401,4.45104,1.29822,4.6365,-6.8,3.15,7.494164396,-2.71896,2.10822,3.440542842,4.45104,1.29822,4.6365,-7.17,0.81,7.215608082
17/10/2020 01:00,-2.4704,4.3128,4.970223335,4.3296,1.2628,4.51,-6.8,3.05,7.45268408,-2.8404,2.0728,3.516300897,4.3296,1.2628,4.51,-7.17,0.81,7.215608082
17/10/2020 01:30,-3.00752,4.27864,5.229907915,4.21248,1.22864,4.388,-7.22,3.05,7.837786677,-3.33752,2.03864,3.910894118,4.21248,1.22864,4.388,-7.55,0.81,7.593326017
17/10/2020 02:00,-3.8088,4.1391,5.624864998,4.1112,1.1991,4.2825,-7.92,2.94,8.448076704,-4.1388,1.9391,4.570533257,4.1112,1.1991,4.2825,-8.25,0.74,8.283121392
17/10/2020 02:30,-4.23144,4.05958,5.863895825,3.83856,1.11958,3.9985,-8.07,2.94,8.588859063,-4.56144,1.85958,4.925928608,3.83856,1.11958,3.9985,-8.4,0.74,8.432532241
17/10/2020 03:00,-3.30456,4.23992,5.375596562,4.28544,1.24992,4.464,-7.59,2.99,8.157708011,-3.58456,1.98992,4.099859998,4.28544,1.24992,4.464,-7.87,0.74,7.904713784
17/10/2020 03:30,-3.11272,4.31754,5.322610022,4.27728,1.24754,4.4555,-7.39,3.07,8.002312166,-3.41272,2.03754,3.97469836,4.27728,1.24754,4.4555,-7.69,0.79,7.730472172
17/10/2020 04:00,-2.94256,4.30592,5.215324189,4.23744,1.23592,4.414,-7.18,3.07,7.808796322,-3.22256,2.08592,3.838743961,4.23744,1.23592,4.414,-7.46,0.85,7.508268775
17/10/2020 04:30,-2.89784,4.28688,5.174438791,4.17216,1.21688,4.346,-7.07,3.07,7.707775295,-3.18784,2.06688,3.799252137,4.17216,1.21688,4.346,-7.36,0.85,7.408920299
17/10/2020 05:00,-2.78696,4.28422,5.110937981,4.16304,1.21422,4.3365,-6.95,3.07,7.59785496,-3.05696,2.06422,3.688632355,4.16304,1.21422,4.3365,-7.22,0.85,7.269862447
17/10/2020 05:30,-2.8848,4.2936,5.172723847,4.1952,1.2236,4.37,-7.08,3.07,7.716948879,-3.1348,2.0736,3.758561959,4.1952,1.2236,4.37,-7.33,0.85,7.379119189
17/10/2020 06:00,-3.00272,4.30004,5.244680295,4.21728,1.23004,4.393,-7.22,3.07,7.845591119,-3.32272,2.08004,3.920080943,4.21728,1.23004,4.393,-7.54,0.85,7.58775988
17/10/2020 06:30,-3.7976,4.0457,5.548824583,4.2024,1.2257,4.3775,-8,2.82,8.482476054,-4.0676,1.9157,4.49614015,4.2024,1.2257,4.3775,-8.27,0.69,8.298734843
17/10/2020 07:00,-4.41872,3.79954,5.82765739,4.18128,1.21954,4.3555,-8.6,2.58,8.978663598,-4.77872,1.90954,5.146115802,4.18128,1.21954,4.3555,-8.96,0.69,8.986528807
17/10/2020 07:30,-5.56064,3.19898,6.415153174,4.17936,1.21898,4.3535,-9.74,1.98,9.939215261,-5.58064,1.90898,5.898113889,4.17936,1.21898,4.3535,-9.76,0.69,9.784359969
17/10/2020 08:00,-6.02024,3.06618,6.756089805,4.16976,1.21618,4.3435,-10.19,1.85,10.35657279,-6.16024,1.21618,6.279144102,4.16976,1.21618,4.3435,-10.33,0,10.33
17/10/2020 08:30,-5.83048,3.29236,6.695829403,4.73952,1.38236,4.937,-10.57,1.91,10.74118243,-5.53048,3.37236,6.477578328,4.73952,1.38236,4.937,-10.27,1.99,10.46102289
17/10/2020 09:00,-4.78856,1.59292,5.046553378,5.46144,1.59292,5.689,-10.25,0,10.25,-4.45856,3.44292,5.633156788,5.46144,1.59292,5.689,-9.92,1.85,10.09103067
17/10/2020 09:30,-3.5276,1.8207,3.969749394,6.2424,1.8207,6.5025,-9.77,0,9.77,-3.3576,3.5407,4.879552669,6.2424,1.8207,6.5025,-9.6,1.72,9.752866245
17/10/2020 10:00,-1.09048,2.18736,2.444113418,7.49952,2.18736,7.812,-8.59,0,8.59,-0.87048,3.64736,3.749796048,7.49952,2.18736,7.812,-8.37,1.46,8.496381583
17/10/2020 10:30,-0.73832,2.26674,2.383951898,7.77168,2.26674,8.0955,-8.51,0,8.51,-0.66832,3.49674,3.560034024,7.77168,2.26674,8.0955,-8.44,1.23,8.529155879
17/10/2020 11:00,-1.79048,2.16986,2.813202988,7.43952,2.16986,7.7495,-9.23,0,9.23,-1.53048,3.44986,3.77410957,7.43952,2.16986,7.7495,-8.97,1.28,9.060866404
17/10/2020 11:30,-2.19576,2.09832,3.037154721,7.19424,2.09832,7.494,-9.39,0,9.39,-2.11576,3.56832,4.148415119,7.19424,2.09832,7.494,-9.31,1.47,9.42533819
17/10/2020 12:00,-2.65888,2.07116,3.370362977,7.10112,2.07116,7.397,-9.76,0,9.76,-2.56888,3.65116,4.464315603,7.10112,2.07116,7.397,-9.67,1.58,9.798229432
17/10/2020 12:30,-3.15664,1.37598,3.443500697,7.08336,2.06598,7.3785,-10.24,-0.69,10.26322074,-2.85664,3.71598,4.687099258,7.08336,2.06598,7.3785,-9.94,1.65,10.07601608
17/10/2020 13:00,-0.892,4.0865,4.182719958,7.908,2.3065,8.2375,-8.8,1.78,8.978218086,-1.152,3.6965,3.871849203,7.908,2.3065,8.2375,-9.06,1.39,9.166007855
17/10/2020 13:30,6.51472,4.41096,7.867537404,11.21472,3.27096,11.682,-4.7,1.14,4.836279562,6.30472,3.27096,7.102722971,11.21472,3.27096,11.682,-4.91,0,4.91
17/10/2020 14:00,22.28552,5.38286,22.92639491,18.45552,5.38286,19.2245,3.83,0,3.83,22.19552,6.19286,23.04327718,18.45552,5.38286,19.2245,3.74,0.81,3.826708769
17/10/2020 14:30,34.08208,4.62394,34.39431637,24.08208,7.02394,25.0855,10,-2.4,10.28396811,33.89208,8.44394,34.92811489,24.08208,7.02394,25.0855,9.81,1.42,9.912239908
17/10/2020 15:00,32.28744,4.19092,32.55829529,22.59744,6.59092,23.539,9.69,-2.4,9.982790191,32.49744,9.37092,33.82155745,22.59744,6.59092,23.539,9.9,2.78,10.28291787
17/10/2020 15:30,24.94728,3.33504,25.16921276,18.97728,5.53504,19.768,5.97,-2.2,6.362460216,25.01728,8.44504,26.40422313,18.97728,5.53504,19.768,6.04,2.91,6.704453744
17/10/2020 16:00,17.02984,2.62412,17.23082866,15.33984,4.47412,15.979,1.69,-1.85,2.505713471,17.31984,7.63412,18.92766879,15.33984,4.47412,15.979,1.98,3.16,3.729074952
17/10/2020 16:30,2.3212,0.8491,2.471627045,8.9112,2.5991,9.2825,-6.59,-1.75,6.818401572,2.7012,6.1791,6.743719912,8.9112,2.5991,9.2825,-6.21,3.58,7.168019252
17/10/2020 17:00,-2.5224,2.6843,3.683472309,6.8376,1.9943,7.1225,-9.36,0.69,9.385398233,-2.4524,3.6443,4.392628854,6.8376,1.9943,7.1225,-9.29,1.65,9.435390824
17/10/2020 17:30,-7.58416,2.11212,7.872771672,4.87584,1.42212,5.079,-12.46,0.69,12.47909051,-7.58416,2.94212,8.13483577,4.87584,1.42212,5.079,-12.46,1.52,12.55237029
17/10/2020 18:00,-10.11896,1.19322,10.18906892,4.09104,1.19322,4.2615,-14.21,0,14.21,-10.06896,2.56322,10.39009395,4.09104,1.19322,4.2615,-14.16,1.37,14.22612034
17/10/2020 18:30,-10.43592,1.16494,10.50073861,3.99408,1.16494,4.1605,-14.43,0,14.43,-10.40592,2.63494,10.73434115,3.99408,1.16494,4.1605,-14.4,1.47,14.47483679
17/10/2020 19:00,-10.54384,-0.75112,10.57056021,4.07616,1.18888,4.246,-14.62,-1.94,14.74815243,-9.90384,4.86888,11.03594306,4.07616,1.18888,4.246,-13.98,3.68,14.45623741
17/10/2020 19:30,-9.78944,-0.61692,9.808859557,4.09056,1.19308,4.261,-13.88,-1.81,13.99751764,-9.23944,5.08308,10.54537594,4.09056,1.19308,4.261,-13.33,3.89,13.88600014
17/10/2020 20:00,-9.04672,-0.55196,9.063542497,4.07328,1.18804,4.243,-13.12,-1.74,13.23487816,-8.43672,5.33804,9.983632375,4.07328,1.18804,4.243,-12.51,4.15,13.18038694
17/10/2020 20:30,-8.47504,-0.56022,8.493535745,4.04496,1.17978,4.2135,-12.52,-1.74,12.64033227,-7.63504,5.52978,9.427210757,4.04496,1.17978,4.2135,-11.68,4.35,12.46374342
17/10/2020 21:00,-7.61952,-0.32986,7.626656715,4.08048,1.19014,4.2505,-11.7,-1.52,11.79832191,-7.03952,5.69014,9.051659243,4.08048,1.19014,4.2505,-11.12,4.5,11.99601601
17/10/2020 21:30,-7.16096,0.86972,7.213581704,4.07904,1.18972,4.249,-11.24,-0.32,11.24455424,-6.72096,4.67972,8.189693682,4.07904,1.18972,4.249,-10.8,3.49,11.34989427
17/10/2020 22:00,-6.36504,2.39978,6.802402388,4.04496,1.17978,4.2135,-10.41,1.22,10.48124516,-6.46504,3.27978,7.249393013,4.04496,1.17978,4.2135,-10.51,2.1,10.71774696
17/10/2020 22:30,-5.69784,2.73438,6.319985336,3.99216,1.16438,4.1585,-9.69,1.57,9.816363889,-5.89784,3.10438,6.664960004,3.99216,1.16438,4.1585,-9.89,1.94,10.07847707
17/10/2020 23:00,-4.88832,2.88174,5.674513006,4.05168,1.18174,4.2205,-8.94,1.7,9.1001978,-5.06832,3.12174,5.952573246,4.05168,1.18174,4.2205,-9.12,1.94,9.324054912
17/10/2020 23:30,-4.19112,2.86634,5.077537971,3.99888,1.16634,4.1655,-8.19,1.7,8.364574108,-4.42112,3.16634,5.438015359,3.99888,1.16634,4.1655,-8.42,2,8.654270622
18/10/2020 00:00,-3.46704,2.77628,4.441632245,4.03296,1.17628,4.201,-7.5,1.6,7.668767828,-3.61704,3.34628,4.927531654,4.03296,1.17628,4.201,-7.65,2.17,7.951817402
18/10/2020 00:30,-2.70984,2.78088,3.882850293,4.22016,1.23088,4.396,-6.93,1.55,7.101225246,-2.74984,3.67088,4.586608769,4.22016,1.23088,4.396,-6.97,2.44,7.384747795
18/10/2020 01:00,-2.4904,2.7953,3.743767387,4.2696,1.2453,4.4475,-6.76,1.55,6.935423563,-2.5104,3.6853,4.459096798,4.2696,1.2453,4.4475,-6.78,2.44,7.205692194
18/10/2020 01:30,-2.8008,2.8481,3.994515521,4.2792,1.2481,4.4575,-7.08,1.6,7.258539798,-2.8208,3.7681,4.706961892,4.2792,1.2481,4.4575,-7.1,2.52,7.533949827
18/10/2020 02:00,-3.46808,2.78306,4.446684366,4.26192,1.24306,4.4395,-7.73,1.54,7.881909667,-3.46808,3.67306,5.051628317,4.26192,1.24306,4.4395,-7.73,2.43,8.10295008
18/10/2020 02:30,-3.5156,2.8692,4.53781357,4.2144,1.2292,4.39,-7.73,1.64,7.902056694,-3.5156,3.7592,5.146943559,4.2144,1.2292,4.39,-7.73,2.53,8.133498632
18/10/2020 03:00,-3.23416,2.86962,4.323714821,4.21584,1.22962,4.3915,-7.45,1.64,7.628374663,-3.26416,3.75962,4.9789038,4.21584,1.22962,4.3915,-7.48,2.53,7.896283936
18/10/2020 03:30,-2.91552,2.87214,4.092608587,4.22448,1.23214,4.4005,-7.14,1.64,7.325926563,-2.94552,3.76214,4.778052475,4.22448,1.23214,4.4005,-7.17,2.53,7.60327561
18/10/2020 04:00,-2.54256,2.82342,3.799514686,4.29744,1.25342,4.4765,-6.84,1.57,7.017870047,-2.63256,3.78342,4.609190715,4.29744,1.25342,4.4765,-6.93,2.53,7.37738436
18/10/2020 04:30,-2.3408,2.8181,3.663472704,4.2792,1.2481,4.4575,-6.62,1.57,6.803624034,-2.3908,3.7781,4.471013783,4.2792,1.2481,4.4575,-6.67,2.53,7.133708713
18/10/2020 05:00,-2.2736,2.8802,3.669442601,4.2864,1.2502,4.465,-6.56,1.63,6.759474832,-2.3836,3.7802,4.468944059,4.2864,1.2502,4.465,-6.67,2.53,7.133708713
18/10/2020 05:30,-2.5628,2.7596,3.766077004,4.1472,1.2096,4.32,-6.71,1.55,6.886697322,-2.6128,3.6496,4.488463434,4.1472,1.2096,4.32,-6.76,2.44,7.18687693
18/10/2020 06:00,-2.91688,2.73216,3.996609463,4.05312,1.18216,4.222,-6.97,1.55,7.140266101,-2.94688,3.62216,4.66949085,4.05312,1.18216,4.222,-7,2.44,7.41306954
18/10/2020 06:30,-3.43872,2.62454,4.325853147,4.06128,1.18454,4.2305,-7.5,1.44,7.636988935,-3.49872,3.52454,4.966228332,4.06128,1.18454,4.2305,-7.56,2.34,7.913861257
18/10/2020 07:00,-3.8628,2.4821,4.59151873,4.0872,1.1921,4.2575,-7.95,1.29,8.053980382,-3.9228,3.3921,5.186010244,4.0872,1.1921,4.2575,-8.01,2.2,8.306629882
18/10/2020 07:30,-4.5664,2.2648,5.097188245,3.9936,1.1648,4.16,-8.56,1.1,8.630388172,-4.5764,3.2848,5.633236015,3.9936,1.1648,4.16,-8.57,2.12,8.828323737
18/10/2020 08:00,-4.66112,2.66134,5.367380204,4.11888,1.20134,4.2905,-8.78,1.46,8.90056178,-4.89112,2.94134,5.707410608,4.11888,1.20134,4.2905,-9.01,1.74,9.176475358
18/10/2020 08:30,-4.05296,2.89122,4.978517636,4.90704,1.43122,5.1115,-8.96,1.46,9.078171622,-4.28296,3.02122,5.241327756,4.90704,1.43122,5.1115,-9.19,1.59,9.326532046
18/10/2020 09:00,-2.8728,3.0471,4.187815451,5.6472,1.6471,5.8825,-8.52,1.4,8.634257351,-3.0728,3.3271,4.528983799,5.6472,1.6471,5.8825,-8.72,1.68,8.880360353
18/10/2020 09:30,-2.27376,2.81682,3.620008211,6.36624,1.85682,6.6315,-8.64,0.96,8.693169733,-2.15376,4.07682,4.610763868,6.36624,1.85682,6.6315,-8.52,2.22,8.804476134
18/10/2020 10:00,0.6744,2.3317,2.427270123,7.9944,2.3317,8.3275,-7.32,0,7.32,1.0544,5.0117,5.121415454,7.9944,2.3317,8.3275,-6.94,2.68,7.43948923
18/10/2020 10:30,2.38136,2.60498,3.529418684,8.93136,2.60498,9.3035,-6.55,0,6.55,2.67136,4.92498,5.602820027,8.93136,2.60498,9.3035,-6.26,2.32,6.676076692
18/10/2020 11:00,4.71152,2.25336,5.222647987,10.09152,2.94336,10.512,-5.38,-0.69,5.42406674,5.01152,5.06336,7.124110274,10.09152,2.94336,10.512,-5.08,2.12,5.504616245
18/10/2020 11:30,2.87712,2.02166,3.516380049,9.29712,2.71166,9.6845,-6.42,-0.69,6.456972975,3.10712,4.95166,5.845778943,9.29712,2.71166,9.6845,-6.19,2.24,6.582833736
18/10/2020 12:00,1.36504,1.89272,2.333607336,8.85504,2.58272,9.224,-7.49,-0.69,7.52171523,1.65504,4.82272,5.098802369,8.85504,2.58272,9.224,-7.2,2.24,7.540397867
18/10/2020 12:30,2.21472,2.03846,3.010033862,9.35472,2.72846,9.7445,-7.14,-0.69,7.173262856,2.48472,4.96846,5.555126304,9.35472,2.72846,9.7445,-6.87,2.24,7.225960144
18/10/2020 13:00,2.56464,2.14052,3.340539507,9.70464,2.83052,10.109,-7.14,-0.69,7.173262856,2.93464,4.92052,5.729190955,9.70464,2.83052,10.109,-6.77,2.09,7.085266403
18/10/2020 13:30,3.54048,2.21514,4.176343359,9.96048,2.90514,10.3755,-6.42,-0.69,6.456972975,3.71048,5.05514,6.270733789,9.96048,2.90514,10.3755,-6.25,2.15,6.609462913
18/10/2020 14:00,4.03592,2.27506,4.63298481,10.16592,2.96506,10.5895,-6.13,-0.69,6.168711373,4.49592,5.25506,6.915847905,10.16592,2.96506,10.5895,-5.67,2.29,6.114981603
18/10/2020 14:30,2.74472,2.01346,3.404043045,9.47472,2.76346,9.8695,-6.73,-0.75,6.771661539,2.95472,4.92346,5.742023045,9.47472,2.76346,9.8695,-6.52,2.16,6.868478725
18/10/2020 15:00,0.21448,2.40464,2.41418624,8.24448,2.40464,8.588,-8.03,0,8.03,0.53448,4.61464,4.645489339,8.24448,2.40464,8.588,-7.71,2.21,8.02048627
18/10/2020 15:30,-2.7236,2.0202,3.391047773,6.9264,2.0202,7.215,-9.65,0,9.65,-2.5136,4.3002,4.980954226,6.9264,2.0202,7.215,-9.44,2.28,9.711436557
18/10/2020 16:00,-4.2236,1.1902,4.388094461,6.4464,1.8802,6.715,-10.67,-0.69,10.69228694,-3.6936,4.1602,5.563267475,6.4464,1.8802,6.715,-10.14,2.28,10.39317083
18/10/2020 16:30,-5.76824,1.01968,5.8576736,5.86176,1.70968,6.106,-11.63,-0.69,11.65045064,-5.53824,3.98968,6.825661052,5.86176,1.70968,6.106,-11.4,2.28,11.62576449
18/10/2020 17:00,-7.96912,0.81234,8.010416334,5.15088,1.50234,5.3655,-13.12,-0.69,13.13813153,-7.43912,3.78234,8.345453987,5.15088,1.50234,5.3655,-12.59,2.28,12.79478409
18/10/2020 17:30,-10.14936,0.52852,10.16311182,4.52064,1.31852,4.709,-14.67,-0.79,14.6912559,-9.81936,3.46852,10.41395515,4.52064,1.31852,4.709,-14.34,2.15,14.50027931
18/10/2020 18:00,-11.04392,0.50344,11.05538877,4.12608,1.20344,4.298,-15.17,-0.7,15.18614171,-10.50392,3.43344,11.05083009,4.12608,1.20344,4.298,-14.63,2.23,14.79897969
18/10/2020 18:30,-11.12696,0.46172,11.13653556,3.98304,1.16172,4.149,-15.11,-0.7,15.12620574,-10.92696,3.16172,11.37518915,3.98304,1.16172,4.149,-14.91,2,15.04354014
18/10/2020 19:00,-10.51928,1.85396,10.68140531,3.99072,1.16396,4.157,-14.51,0.69,14.52639666,-10.47928,2.64396,10.80767476,3.99072,1.16396,4.157,-14.47,1.48,14.54549071
18/10/2020 19:30,-9.86064,1.92648,10.04706656,3.99936,1.16648,4.166,-13.86,0.76,13.8808213,-9.91064,2.73648,10.28149347,3.99936,1.16648,4.166,-13.91,1.57,13.99832133
18/10/2020 20:00,-9.01888,1.17866,9.095572321,4.04112,1.17866,4.2095,-13.06,0,13.06,-8.66888,3.32866,9.285981792,4.04112,1.17866,4.2095,-12.71,2.15,12.89056244
18/10/2020 20:30,-8.14608,1.87656,8.359431607,4.03392,1.17656,4.202,-12.18,0.7,12.20009836,-8.05608,3.45656,8.766312338,4.03392,1.17656,4.202,-12.09,2.28,12.30310936
18/10/2020 21:00,-7.66216,1.88062,7.88957714,4.04784,1.18062,4.2165,-11.71,0.7,11.73090363,-7.19216,3.79062,8.129942524,4.04784,1.18062,4.2165,-11.24,2.61,11.53905109
18/10/2020 21:30,-7.0096,3.6447,7.900527213,4.1304,1.2047,4.3025,-11.14,2.44,11.40408699,-6.5896,4.3147,7.876513458,4.1304,1.2047,4.3025,-10.72,3.11,11.16201147
18/10/2020 22:00,-5.5928,3.0621,6.376195437,4.3272,1.2621,4.5075,-9.92,1.8,10.08198393,-5.5628,3.3021,6.469050027,4.3272,1.2621,4.5075,-9.89,2.04,10.09820281
18/10/2020 22:30,-4.88992,2.45294,5.470670183,4.33008,1.26294,4.5105,-9.22,1.19,9.296477828,-4.85992,3.65294,6.079703369,4.33008,1.26294,4.5105,-9.19,2.39,9.495693761
18/10/2020 23:00,-4.05688,2.45966,4.744281047,4.35312,1.26966,4.5345,-8.41,1.19,8.493774191,-3.89688,3.90966,5.520064769,4.35312,1.26966,4.5345,-8.25,2.64,8.662107134
18/10/2020 23:30,-3.35688,2.50216,4.186818362,4.29312,1.25216,4.472,-7.65,1.25,7.751451477,-3.35688,3.79216,5.064496105,4.29312,1.25216,4.472,-7.65,2.54,8.060651338
19/10/2020 00:00,-2.76016,2.34162,3.619622556,4.35984,1.27162,4.5415,-7.12,1.07,7.199951389,-2.67016,3.96162,4.777466635,4.35984,1.27162,4.5415,-7.03,2.69,7.527084429
19/10/2020 00:30,-2.52968,2.32426,3.435326105,4.30032,1.25426,4.4795,-6.83,1.07,6.913306011,-2.34968,4.16426,4.78142839,4.30032,1.25426,4.4795,-6.65,2.91,7.258829107
19/10/2020 01:00,-2.23864,2.37998,3.267386394,4.49136,1.30998,4.6785,-6.73,1.07,6.814528597,-2.06864,4.21998,4.699734317,4.49136,1.30998,4.6785,-6.56,2.91,7.176468491
19/10/2020 01:30,-2.68544,2.37508,3.585051325,4.47456,1.30508,4.661,-7.16,1.07,7.239509652,-2.49544,4.21508,4.898379344,4.47456,1.30508,4.661,-6.97,2.91,7.553078842
19/10/2020 02:00,-3.348,2.3085,4.066727954,4.452,1.2985,4.6375,-7.8,1.01,7.865119198,-3.168,4.2085,5.26760821,4.452,1.2985,4.6375,-7.62,2.91,8.156745675
19/10/2020 02:30,-3.69416,2.25712,4.329134879,4.27584,1.24712,4.454,-7.97,1.01,8.033741345,-3.51416,4.15712,5.443433402,4.27584,1.24712,4.454,-7.79,2.91,8.31578018
19/10/2020 03:00,-3.42424,2.27168,4.109251708,4.32576,1.26168,4.506,-7.75,1.01,7.81553581,-3.25424,4.17168,5.290840387,4.32576,1.26168,4.506,-7.58,2.91,8.119390371
19/10/2020 03:30,-3.37752,2.74864,4.354614013,4.21248,1.22864,4.388,-7.59,1.52,7.740704102,-3.36752,3.49864,4.855993493,4.21248,1.22864,4.388,-7.58,2.27,7.91260387
19/10/2020 04:00,-2.97592,4.30744,5.235469339,4.17408,1.21744,4.348,-7.15,3.09,7.789133456,-3.29592,1.97744,3.843612572,4.17408,1.21744,4.348,-7.47,0.76,7.50856178
19/10/2020 04:30,-2.6528,4.3346,5.081939098,4.2672,1.2446,4.445,-6.92,3.09,7.578555271,-2.9728,2.0046,3.585521022,4.2672,1.2446,4.445,-7.24,0.76,7.279780216
19/10/2020 05:00,-2.37376,4.25932,4.876119707,4.38624,1.27932,4.569,-6.76,2.98,7.387692468,-2.70376,1.97932,3.350824645,4.38624,1.27932,4.569,-7.09,0.7,7.12447191
19/10/2020 05:30,-2.63176,4.26282,5.00976996,4.39824,1.28282,4.5815,-7.03,2.98,7.635528796,-2.93176,1.98282,3.539320818,4.39824,1.28282,4.5815,-7.33,0.7,7.363348423
19/10/2020 06:00,-3.00608,4.27906,5.229423625,4.45392,1.29906,4.6395,-7.46,2.98,8.033181188,-3.39608,1.99906,3.940761379,4.45392,1.29906,4.6395,-7.85,0.7,7.881148393
19/10/2020 06:30,-4.28264,2.54798,4.983292832,4.58736,1.33798,4.7785,-8.87,1.21,8.95215058,-4.39264,3.13798,5.398352031,4.58736,1.33798,4.7785,-8.98,1.8,9.158624351
19/10/2020 07:00,-5.38416,2.69212,6.01969177,4.63584,1.35212,4.829,-10.02,1.34,10.10920373,-5.31416,3.20212,6.204342753,4.63584,1.35212,4.829,-9.95,1.85,10.1205237
19/10/2020 07:30,-6.7108,2.1056,7.033376714,4.8192,1.4056,5.02,-11.53,0.7,11.55122937,-6.4008,2.2756,6.793275793,4.8192,1.4056,5.02,-11.22,0.87,11.2536794
19/10/2020 08:00,-7.17544,1.39258,7.309324062,4.77456,1.39258,4.9735,-11.95,0,11.95,-7.18544,2.11258,7.48956222,4.77456,1.39258,4.9735,-11.96,0.72,11.98165264
19/10/2020 08:30,-6.39928,1.65396,6.609566415,5.67072,1.65396,5.907,-12.07,0,12.07,-6.10928,1.65396,6.32920894,5.67072,1.65396,5.907,-11.78,0,11.78
19/10/2020 09:00,-0.66608,1.89156,2.005408138,8.47392,2.47156,8.827,-9.14,-0.58,9.158384137,-0.71608,1.66156,1.809296051,8.47392,2.47156,8.827,-9.19,-0.81,9.22562735
19/10/2020 09:30,4.922,2.486,5.51418897,10.992,3.206,11.45,-6.07,-0.72,6.112552658,4.022,2.516,4.744126895,10.992,3.206,11.45,-6.97,-0.69,7.004070245
19/10/2020 10:00,13.926,3.648,14.39588066,15.456,4.508,16.1,-1.53,-0.86,1.755135322,13.236,3.818,13.77566042,15.456,4.508,16.1,-2.22,-0.69,2.324758052
19/10/2020 10:30,13.57656,2.72858,13.84803705,15.28656,4.45858,15.9235,-1.71,-1.73,2.432488438,12.88656,3.76858,13.42630343,15.28656,4.45858,15.9235,-2.4,-0.69,2.497218453
19/10/2020 11:00,11.10832,3.88576,11.7683433,14.00832,4.08576,14.592,-2.9,-0.2,2.906888371,10.08832,2.59576,10.41691751,14.00832,4.08576,14.592,-3.92,-1.49,4.193626116
19/10/2020 11:30,11.9864,2.7227,12.29174033,14.7864,4.3127,15.4025,-2.8,-1.59,3.219953416,10.8664,3.7827,11.50597533,14.7864,4.3127,15.4025,-3.92,-0.53,3.955666821
19/10/2020 12:00,28.62632,4.99476,29.05879943,22.57632,6.58476,23.517,6.05,-1.59,6.255445628,27.25632,3.82476,27.52336769,22.57632,6.58476,23.517,4.68,-2.76,5.433231083
19/10/2020 12:30,20.89672,6.34196,21.83788825,18.72672,5.46196,19.507,2.17,0.88,2.341644721,19.13672,2.70196,19.32652685,18.72672,5.46196,19.507,0.41,-2.76,2.790286724
19/10/2020 13:00,12.25936,5.35398,13.37748143,14.85936,4.33398,15.4785,-2.6,1.02,2.792919619,11.00936,1.93398,11.17793748,14.85936,4.33398,15.4785,-3.85,-2.4,4.536794022
19/10/2020 13:30,8.566,4.968,9.90239264,12.816,3.738,13.35,-4.25,1.23,4.424409565,6.916,1.488,7.074263213,12.816,3.738,13.35,-5.9,-2.25,6.314467515
19/10/2020 14:00,9.05744,4.64092,10.17719793,12.99744,3.79092,13.539,-3.94,0.85,4.03064511,7.75744,1.93092,7.994143319,12.99744,3.79092,13.539,-5.24,-1.86,5.560323732
19/10/2020 14:30,20.7636,3.6623,21.08410601,18.4536,5.3823,19.2225,2.31,-1.72,2.880017361,19.7136,5.3823,20.43514566,18.4536,5.3823,19.2225,1.26,0,1.26
19/10/2020 15:00,14.0368,2.8874,14.33069548,15.7968,4.6074,16.455,-1.76,-1.72,2.460894146,13.2468,5.3974,14.3041825,15.7968,4.6074,16.455,-2.55,0.79,2.669569254
19/10/2020 15:30,6.38984,2.10662,6.728142615,11.67984,3.40662,12.1665,-5.29,-1.3,5.447393872,5.45984,4.19662,6.886325018,11.67984,3.40662,12.1665,-6.22,0.79,6.269968102
19/10/2020 16:00,1.41592,0.09256,1.418942141,9.26592,2.70256,9.652,-7.85,-2.61,8.272520777,0.65592,5.13256,5.174302194,9.26592,2.70256,9.652,-8.61,2.43,8.946340034
19/10/2020 16:30,-2.08768,-0.90724,2.276289129,7.79232,2.27276,8.117,-9.88,-3.18,10.37915218,-2.83768,4.97276,5.72544931,7.79232,2.27276,8.117,-10.63,2.7,10.96753847
19/10/2020 17:00,-2.90784,-0.76062,3.005674009,7.47216,2.17938,7.7835,-10.38,-2.94,10.78832703,-3.59784,5.26938,6.380502978,7.47216,2.17938,7.7835,-11.07,3.09,11.49317189
19/10/2020 17:30,-6.32456,-0.71758,6.365137881,5.90544,1.72242,6.1515,-12.23,-2.44,12.47102642,-7.44456,4.81242,8.864584584,5.90544,1.72242,6.1515,-13.35,3.09,13.70294129
19/10/2020 18:00,-8.7812,-0.9616,8.833693905,5.0688,1.4784,5.28,-13.85,-2.44,14.06328909,-9.5812,4.6284,10.64055826,5.0688,1.4784,5.28,-14.65,3.15,14.98482566
19/10/2020 18:30,-10.0348,-1.0764,10.09236583,4.6752,1.3636,4.87,-14.71,-2.44,14.91099259,-10.8748,4.4136,11.73631714,4.6752,1.3636,4.87,-15.55,3.05,15.84629294
19/10/2020 19:00,-9.25584,-0.95712,9.305194936,5.08416,1.48288,5.296,-14.34,-2.44,14.54610601,-9.87584,4.82288,10.990559,5.08416,1.48288,5.296,-14.96,3.34,15.32831367
19/10/2020 19:30,-8.32568,-0.78624,8.362722093,5.22432,1.52376,5.442,-13.55,-2.31,13.74549381,-9.18568,4.75376,10.34286958,5.22432,1.52376,5.442,-14.41,3.23,14.76756581
19/10/2020 20:00,-6.28992,-0.28456,6.296353548,5.95008,1.73544,6.198,-12.24,-2.02,12.40556327,-7.18992,5.13544,8.835592431,5.95008,1.73544,6.198,-13.14,3.4,13.57275212
19/10/2020 20:30,-5.42424,-0.04332,5.424412982,6.12576,1.78668,6.381,-11.55,-1.83,11.69407542,-6.30424,5.18668,8.163644493,6.12576,1.78668,6.381,-12.43,3.4,12.88661709
19/10/2020 21:00,-5.03736,-0.00298,5.037360881,5.85264,1.70702,6.0965,-10.89,-1.71,11.02343866,-5.65736,5.44702,7.853390927,5.85264,1.70702,6.0965,-11.51,3.74,12.10238406
19/10/2020 21:30,-4.29256,0.13592,4.294711352,5.91744,1.72592,6.164,-10.21,-1.59,10.33306344,-5.09256,5.55592,7.53673765,5.91744,1.72592,6.164,-11.01,3.83,11.65714373
19/10/2020 22:00,-3.20992,0.21544,3.217141713,6.19008,1.80544,6.448,-9.4,-1.59,9.533525056,-3.69992,5.76544,6.850525994,6.19008,1.80544,6.448,-9.89,3.96,10.6533422
19/10/2020 22:30,-2.70736,0.33952,2.728565924,6.03264,1.75952,6.284,-8.74,-1.42,8.854603323,-3.05736,5.89952,6.644681061,6.03264,1.75952,6.284,-9.09,4.14,9.988378247
19/10/2020 23:00,-1.48432,0.61124,1.605247707,6.17568,1.80124,6.433,-7.66,-1.19,7.751883642,-2.05432,5.70124,6.060063383,6.17568,1.80124,6.433,-8.23,3.9,9.10729927
19/10/2020 23:30,-0.3912,3.0009,3.026291171,6.2088,1.8109,6.4675,-6.6,1.19,6.706422295,-1.1812,3.6409,3.827712927,6.2088,1.8109,6.4675,-7.39,1.83,7.6132122
20/10/2020 00:00,-0.14096,2.99222,2.995538391,5.93904,1.73222,6.1865,-6.08,1.26,6.209186742,-1.22096,3.56222,3.765654611,5.93904,1.73222,6.1865,-7.16,1.83,7.39016238
20/10/2020 00:30,0.06528,3.09404,3.094728583,5.94528,1.73404,6.193,-5.88,1.36,6.035229904,-0.59472,3.56404,3.613318835,5.94528,1.73404,6.193,-6.54,1.83,6.791207551
20/10/2020 01:00,0.64968,3.16824,3.234165858,6.19968,1.80824,6.458,-5.55,1.36,5.714201607,-0.45032,3.70824,3.735482834,6.19968,1.80824,6.458,-6.65,1.9,6.916104395
20/10/2020 01:30,-0.17584,3.12288,3.127826594,6.04416,1.76288,6.296,-6.22,1.36,6.366945893,-0.96584,3.66288,3.788078246,6.04416,1.76288,6.296,-7.01,1.9,7.262926407
20/10/2020 02:00,-0.88096,3.10972,3.232096688,5.99904,1.74972,6.249,-6.88,1.36,7.013130542,-1.58096,3.64972,3.977422608,5.99904,1.74972,6.249,-7.58,1.9,7.814499344
20/10/2020 02:30,-0.74608,3.11406,3.202187541,6.01392,1.75406,6.2645,-6.76,1.36,6.895447774,-1.56608,3.65406,3.975520224,6.01392,1.75406,6.2645,-7.58,1.9,7.814499344
20/10/2020 03:00,-0.59608,3.09656,3.153410091,5.95392,1.73656,6.202,-6.55,1.36,6.68970104,-1.43608,3.63656,3.909845828,5.95392,1.73656,6.202,-7.39,1.9,7.630340753
20/10/2020 03:30,-0.19352,3.07814,3.084217218,6.09648,1.77814,6.3505,-6.29,1.3,6.422935466,-1.02352,3.59814,3.74088287,6.09648,1.77814,6.3505,-7.12,1.82,7.348931895
20/10/2020 04:00,-0.62552,2.95214,3.017682198,5.66448,1.65214,5.9005,-6.29,1.3,6.422935466,-1.37552,3.47214,3.734676887,5.66448,1.65214,5.9005,-7.04,1.82,7.271451024
20/10/2020 04:30,-0.7436,2.9177,3.010965667,5.5464,1.6177,5.7775,-6.29,1.3,6.422935466,-1.4936,3.4377,3.748149177,5.5464,1.6177,5.7775,-7.04,1.82,7.271451024
20/10/2020 05:00,-0.96888,2.80116,2.963988158,5.42112,1.58116,5.647,-6.39,1.22,6.505420817,-1.81888,3.31116,3.777843962,5.42112,1.58116,5.647,-7.24,1.73,7.443822943
20/10/2020 05:30,-1.67312,2.63284,3.119483451,5.18688,1.51284,5.403,-6.86,1.12,6.950827289,-2.54312,3.15284,4.0506616,5.18688,1.51284,5.403,-7.73,1.64,7.902056694
20/10/2020 06:00,-2.4196,3.1197,3.948036506,4.9704,1.4497,5.1775,-7.39,1.67,7.576344765,-3.3196,3.0397,4.501057681,4.9704,1.4497,5.1775,-8.29,1.59,8.441101824
20/10/2020 06:30,-3.4584,3.5213,4.935593607,4.9416,1.4413,5.1475,-8.4,2.08,8.653692853,-4.8584,1.7313,5.157659377,4.9416,1.4413,5.1475,-9.8,0.29,9.804289877
20/10/2020 07:00,-4.71424,0.61668,4.754403538,4.92576,1.43668,5.131,-9.64,-0.82,9.67481266,-5.62424,2.53668,6.169831521,4.92576,1.43668,5.131,-10.55,1.1,10.60719096
20/10/2020 07:30,-5.70184,0.78238,5.755266966,5.04816,1.47238,5.2585,-10.75,-0.69,10.77212143,-6.81184,2.28238,7.184039438,5.04816,1.47238,5.2585,-11.86,0.81,11.88762802
20/10/2020 08:00,-5.55872,0.77704,5.612767517,5.44128,1.58704,5.668,-11,-0.81,11.02978241,-6.91872,2.39704,7.322191421,5.44128,1.58704,5.668,-12.36,0.81,12.38651283
20/10/2020 08:30,-4.8896,0.7622,4.948650018,6.1104,1.7822,6.365,-11,-1.02,11.04718969,-5.9196,2.2122,6.319453537,6.1104,1.7822,6.365,-12.03,0.43,12.0376825
20/10/2020 09:00,-3.78888,0.91116,3.896899306,6.62112,1.93116,6.897,-10.41,-1.02,10.45985182,-5.03888,1.15116,5.168702061,6.62112,1.93116,6.897,-11.66,-0.78,11.68606007
20/10/2020 09:30,-2.41208,1.12606,2.661980663,7.35792,2.14606,7.6645,-9.77,-1.02,9.823100325,-3.75208,1.42606,4.013944625,7.35792,2.14606,7.6645,-11.11,-0.72,11.13330589
20/10/2020 10:00,3.59736,1.64798,3.95687213,10.10736,2.94798,10.5285,-6.51,-1.3,6.638531464,2.47736,2.22798,3.331847453,10.10736,2.94798,10.5285,-7.63,-0.72,7.663895876
20/10/2020 10:30,5.38824,2.01282,5.751919214,11.35824,3.31282,11.8315,-5.97,-1.3,6.1099018,4.36824,2.59282,5.079787028,11.35824,3.31282,11.8315,-6.99,-0.72,7.026983706
20/10/2020 11:00,7.81296,2.21878,8.12190425,13.09296,3.81878,13.6385,-5.28,-1.6,5.517100688,6.80296,3.23878,7.534584305,13.09296,3.81878,13.6385,-6.29,-0.58,6.316684257
20/10/2020 11:30,6.51608,2.03094,6.825248409,11.86608,3.46094,12.3605,-5.35,-1.43,5.537815454,5.03608,2.72094,5.724125807,11.86608,3.46094,12.3605,-6.83,-0.74,6.869970888
20/10/2020 12:00,7.7996,2.0478,8.063947234,12.6096,3.6778,13.135,-4.81,-1.63,5.078680931,6.5596,2.9378,7.187421026,12.6096,3.6778,13.135,-6.05,-0.74,6.095088186
20/10/2020 12:30,21.89728,5.62504,22.60822741,18.97728,5.53504,19.768,2.92,0.09,2.921386657,20.19728,2.91504,20.40655722,18.97728,5.53504,19.768,1.22,-2.62,2.890121105
20/10/2020 13:00,21.26216,6.29688,22.17498919,18.81216,5.48688,19.596,2.45,0.81,2.580426321,19.52216,2.54688,19.68759327,18.81216,5.48688,19.596,0.71,-2.94,3.02451649
20/10/2020 13:30,20.5748,6.3214,21.52399807,18.0048,5.2514,18.755,2.57,1.07,2.78384626,17.3448,2.3714,17.50615963,18.0048,5.2514,18.755,-0.66,-2.88,2.954657341
20/10/2020 14:00,14.2488,5.6559,15.3302807,15.2088,4.4359,15.8425,-0.96,1.22,1.55241747,11.9988,1.8659,12.1430138,15.2088,4.4359,15.8425,-3.21,-2.57,4.112055447
20/10/2020 14:30,13.87976,5.62118,14.97482562,15.08976,4.40118,15.7185,-1.21,1.22,1.718284028,11.77976,1.77118,11.91217127,15.08976,4.40118,15.7185,-3.31,-2.63,4.2276471
20/10/2020 15:00,16.99144,6.05042,18.03653557,16.56144,4.83042,17.2515,0.43,1.22,1.293560977,15.01144,1.95042,15.13761768,16.56144,4.83042,17.2515,-1.55,-2.88,3.270611564
20/10/2020 15:30,22.60296,6.60378,23.54790248,18.97296,5.53378,19.7635,3.63,1.07,3.784415411,20.83296,2.27378,20.95667669,18.97296,5.53378,19.7635,1.86,-3.26,3.753291888
20/10/2020 16:00,10.84112,5.67116,12.2348657,13.82112,4.03116,14.397,-2.98,1.64,3.40147027,10.42112,1.11116,10.48019173,13.82112,4.03116,14.397,-3.4,-2.92,4.481785359
20/10/2020 16:30,1.89904,5.36222,5.688563637,9.77904,2.85222,10.1865,-7.88,2.51,8.270096735,1.90904,-0.29778,1.932124905,9.77904,2.85222,10.1865,-7.87,-3.15,8.476992391
20/10/2020 17:00,-0.09864,5.32998,5.330892669,8.57136,2.49998,8.9285,-8.67,2.83,9.120186402,-1.93864,-0.47002,1.994804213,8.57136,2.49998,8.9285,-10.51,-2.97,10.92158413
20/10/2020 17:30,-3.09904,3.75528,4.868898931,7.08096,2.06528,7.376,-10.18,1.69,10.31932653,-5.91904,0.67528,5.957435489,7.08096,2.06528,7.376,-13,-1.39,13.07410035
20/10/2020 18:00,-5.40408,3.72256,6.56212874,6.14592,1.79256,6.402,-11.55,1.93,11.7101409,-8.37408,0.30256,8.379544045,6.14592,1.79256,6.402,-14.52,-1.49,14.59624952
20/10/2020 18:30,-6.35464,3.39948,7.206796362,6.13536,1.78948,6.391,-12.49,1.61,12.59333951,-9.25464,0.48948,9.267575314,6.13536,1.78948,6.391,-15.39,-1.3,15.44480819
20/10/2020 19:00,-6.22008,3.39206,7.084875881,6.10992,1.78206,6.3645,-12.33,1.61,12.43466928,-9.06008,0.62206,9.081410036,6.10992,1.78206,6.3645,-15.17,-1.16,15.21428605
20/10/2020 19:30,-6.9524,3.2493,7.674230662,5.2776,1.5393,5.4975,-12.23,1.71,12.34896757,-9.7024,0.5493,9.717936831,5.2776,1.5393,5.4975,-14.98,-0.99,15.01267798
20/10/2020 20:00,-6.084,3.2605,6.902602136,5.316,1.5505,5.5375,-11.4,1.71,11.5275366,-8.674,0.6905,8.70144047,5.316,1.5505,5.5375,-13.99,-0.86,14.01640824
20/10/2020 20:30,-5.53248,3.11636,6.349805871,5.26752,1.53636,5.487,-10.8,1.58,10.91496221,-7.51248,0.84636,7.560005357,5.26752,1.53636,5.487,-12.78,-0.69,12.79861321
20/10/2020 21:00,-4.6712,3.2434,5.686805166,5.4288,1.5834,5.655,-10.1,1.66,10.23550683,-6.4712,1.5834,6.662100645,5.4288,1.5834,5.655,-11.9,0,11.9
20/10/2020 21:30,-4.04688,3.39716,5.283742405,5.61312,1.63716,5.847,-9.66,1.76,9.819022355,-5.49688,1.63716,5.735501948,5.61312,1.63716,5.847,-11.11,0,11.11
20/10/2020 22:00,-3.10528,3.45596,4.646119176,5.81472,1.69596,6.057,-8.92,1.76,9.091974483,-4.36528,3.24596,5.439846119,5.81472,1.69596,6.057,-10.18,1.55,10.2973249
20/10/2020 22:30,-2.74112,2.32884,3.596836749,5.61888,1.63884,5.853,-8.36,0.69,8.388426551,-4.06112,3.49884,5.360464252,5.61888,1.63884,5.853,-9.68,1.86,9.857078675
20/10/2020 23:00,-2.2536,4.3252,4.877096267,5.3664,1.5652,5.59,-7.62,2.76,8.104443226,-3.5536,2.9652,4.628226874,5.3664,1.5652,5.59,-8.92,1.4,9.029197085
20/10/2020 23:30,-1.1744,4.5583,4.707155643,5.2056,1.5183,5.4225,-6.38,3.04,7.067248404,-3.0444,0.8283,3.155067709,5.2056,1.5183,5.4225,-8.25,-0.69,8.278804261
21/10/2020 00:00,-0.85904,2.64278,2.778891119,5.22096,1.52278,5.4385,-6.08,1.12,6.182297308,-2.35904,3.28278,4.042488621,5.22096,1.52278,5.4385,-7.58,1.76,7.78164507
21/10/2020 00:30,-0.99008,2.41456,2.609666339,5.08992,1.48456,5.302,-6.08,0.93,6.150715406,-2.01008,3.24456,3.816751394,5.08992,1.48456,5.302,-7.1,1.76,7.314888926
21/10/2020 01:00,-0.80184,2.45488,2.582514898,5.22816,1.52488,5.446,-6.03,0.93,6.101294945,-1.67184,3.28488,3.685849373,5.22816,1.52488,5.446,-6.9,1.76,7.120926906
21/10/2020 01:30,-1.13344,2.44858,2.69819018,5.20656,1.51858,5.4235,-6.34,0.93,6.407846752,-2.29344,3.27858,4.001119075,5.20656,1.51858,5.4235,-7.5,1.76,7.703739352
21/10/2020 02:00,-1.89544,2.42758,3.079908676,5.13456,1.49758,5.3485,-7.03,0.93,7.091248127,-2.93544,3.25758,4.385046801,5.13456,1.49758,5.3485,-8.07,1.76,8.259691278
21/10/2020 02:30,-1.35216,2.54562,2.882449974,5.36784,1.56562,5.5915,-6.72,0.98,6.791082388,-3.00216,3.38562,4.524973751,5.36784,1.56562,5.5915,-8.37,1.82,8.565588129
21/10/2020 03:00,-1.37328,2.53946,2.886997584,5.34672,1.55946,5.5695,-6.72,0.98,6.791082388,-2.45328,3.37946,4.176042702,5.34672,1.55946,5.5695,-7.8,1.82,8.009519336
21/10/2020 03:30,-1.64984,2.40338,2.915168511,4.88016,1.42338,5.0835,-6.53,0.98,6.603128047,-3.00984,3.24338,4.424776904,4.88016,1.42338,5.0835,-7.89,1.82,8.097190871
21/10/2020 04:00,-2.06792,2.28144,3.079165731,4.46208,1.30144,4.648,-6.53,0.98,6.603128047,-3.34792,3.12144,4.577330663,4.46208,1.30144,4.648,-7.81,1.82,8.01925807
21/10/2020 04:30,-2.09048,2.27486,3.089513659,4.43952,1.29486,4.6245,-6.53,0.98,6.603128047,-3.13048,3.11486,4.416136077,4.43952,1.29486,4.6245,-7.57,1.82,7.785711271
21/10/2020 05:00,-1.76144,2.29208,2.890726829,4.49856,1.31208,4.686,-6.26,0.98,6.336244945,-3.13144,3.13208,4.428977489,4.49856,1.31208,4.686,-7.63,1.82,7.844061448
21/10/2020 05:30,-2.1816,2.1962,3.095589282,4.4784,1.3062,4.665,-6.66,0.89,6.719203822,-3.5416,3.0562,4.677957781,4.4784,1.3062,4.665,-8.02,1.75,8.20870879
21/10/2020 06:00,-2.98176,2.12032,3.658777063,4.21824,1.23032,4.394,-7.2,0.89,7.254798412,-4.45176,2.88032,5.302302368,4.21824,1.23032,4.394,-8.67,1.65,8.82561046
21/10/2020 06:30,-4.35784,1.92688,4.76483326,4.17216,1.21688,4.346,-8.53,0.71,8.559497649,-5.52784,2.48688,6.061483911,4.17216,1.21688,4.346,-9.7,1.27,9.782785902
21/10/2020 07:00,-5.20256,0.44092,5.221210683,4.11744,1.20092,4.289,-9.32,-0.76,9.350935782,-6.75256,2.47092,7.190445897,4.11744,1.20092,4.289,-10.87,1.27,10.94393896
21/10/2020 07:30,-6.44072,1.55854,6.626607054,4.10928,1.19854,4.2805,-10.55,0.36,10.55614039,-7.98072,0.73854,8.014819589,4.10928,1.19854,4.2805,-12.09,-0.46,12.09874787
21/10/2020 08:00,-6.75504,-0.46022,6.770699214,4.28496,1.24978,4.4635,-11.04,-1.71,11.17164715,-8.46504,1.16978,8.545483453,4.28496,1.24978,4.4635,-12.75,-0.08,12.75025098
21/10/2020 08:30,-7.12136,-1.34998,7.248186963,4.62864,1.35002,4.8215,-11.75,-2.7,12.05622246,-8.63136,3.25002,9.222960775,4.62864,1.35002,4.8215,-13.26,1.9,13.39543206
21/10/2020 09:00,-6.22808,-0.22944,6.232304806,5.04192,1.47056,5.252,-11.27,-1.7,11.39749534,-8.02808,2.16056,8.313728887,5.04192,1.47056,5.252,-13.07,0.69,13.08820079
21/10/2020 09:30,-6.69432,-0.41126,6.706940812,5.03568,1.46874,5.2455,-11.73,-1.88,11.87970117,-8.15432,2.15874,8.435229283,5.03568,1.46874,5.2455,-13.19,0.69,13.20803543
21/10/2020 10:00,-6.22488,-0.36184,6.235387654,5.20512,1.51816,5.422,-11.43,-1.88,11.58357889,-7.59488,2.20816,7.909372466,5.20512,1.51816,5.422,-12.8,0.69,12.81858417
21/10/2020 10:30,-5.17896,-0.28678,5.186894008,5.77104,1.68322,6.0115,-10.95,-1.97,11.12579885,-6.69896,1.68322,6.907191517,5.77104,1.68322,6.0115,-12.47,0,12.47
21/10/2020 11:00,-4.60448,0.37036,4.619350885,6.03552,1.76036,6.287,-10.64,-1.39,10.73041006,-6.69448,1.07036,6.779508316,6.03552,1.76036,6.287,-12.73,-0.69,12.74868621
21/10/2020 11:30,-3.00344,0.47608,3.040938013,6.70656,1.95608,6.986,-9.71,-1.48,9.822143351,-5.78344,1.26608,5.920400054,6.70656,1.95608,6.986,-12.49,-0.69,12.50904473
21/10/2020 12:00,-1.69224,0.55518,1.780983169,7.21776,2.10518,7.5185,-8.91,-1.55,9.043815566,-5.00224,1.41518,5.198570905,7.21776,2.10518,7.5185,-12.22,-0.69,12.23946486
21/10/2020 12:30,-1.52856,0.74292,1.699536937,7.38144,2.15292,7.689,-8.91,-1.41,9.020875789,-4.97856,2.15292,5.42412428,7.38144,2.15292,7.689,-12.36,0,12.36
21/10/2020 13:00,-0.82312,0.92534,1.238458982,7.76688,2.26534,8.0905,-8.59,-1.34,8.693888658,-3.68312,2.26534,4.324018762,7.76688,2.26534,8.0905,-11.45,0,11.45
21/10/2020 13:30,2.67424,3.04582,4.053218357,9.41424,2.74582,9.8065,-6.74,0.3,6.746673254,0.30424,0.77582,0.833341857,9.41424,2.74582,9.8065,-9.11,-1.97,9.320568652
21/10/2020 14:00,6.69544,3.30992,7.468901338,11.48544,3.34992,11.964,-4.79,-0.04,4.790167012,6.45544,1.63992,6.660483706,11.48544,3.34992,11.964,-5.03,-1.71,5.312720584
21/10/2020 14:30,1.67352,1.97686,2.590105143,9.14352,2.66686,9.5245,-7.47,-0.69,7.501799784,1.78352,1.97686,2.662502404,9.14352,2.66686,9.5245,-7.36,-0.69,7.392272993
