Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
21/10/2020 15:00,1.17168,1.49174,1.896871701,7.89168,2.30174,8.2205,-6.72,-0.81,6.768640927,-2.97832,1.54174,3.35370724,7.89168,2.30174,8.2205,-10.87,-0.76,10.89653615
21/10/2020 15:30,-0.34408,2.56506,2.588034747,7.04592,2.05506,7.3395,-7.39,0.51,7.407577202,-5.23408,-0.11494,5.235341885,7.04592,2.05506,7.3395,-12.28,-2.17,12.47025661
21/10/2020 16:00,-3.17256,2.53842,4.063091563,6.33744,1.84842,6.6015,-9.51,0.69,9.534998689,-5.88256,0.51842,5.905359553,6.33744,1.84842,6.6015,-12.22,-1.33,12.29216417
21/10/2020 16:30,-5.26208,2.80606,5.963510598,5.67792,1.65606,5.9145,-10.94,1.15,11.00027727,-7.16208,0.32606,7.169498243,5.67792,1.65606,5.9145,-12.84,-1.33,12.90869862
21/10/2020 17:00,-5.86688,3.24716,6.705544646,5.61312,1.63716,5.847,-11.48,1.61,11.59234661,-8.09688,-0.14284,8.098139848,5.61312,1.63716,5.847,-13.71,-1.78,13.82506781
21/10/2020 17:30,-7.082,3.329,7.825405101,5.208,1.519,5.425,-12.29,1.81,12.42256817,-9.632,-0.011,9.632006281,5.208,1.519,5.425,-14.84,-1.53,14.91866281
21/10/2020 18:00,-7.5788,3.3316,8.278754013,5.0112,1.4616,5.22,-12.59,1.87,12.72811848,-10.3788,0.1216,10.37951232,5.0112,1.4616,5.22,-15.39,-1.34,15.44822644
21/10/2020 18:30,-7.5432,3.4974,8.314545869,5.2368,1.5274,5.455,-12.78,1.97,12.93094351,-10.3532,0.1874,10.3548959,5.2368,1.5274,5.455,-15.59,-1.34,15.64748223
21/10/2020 19:00,-6.67248,3.76386,7.66085057,5.56752,1.62386,5.7995,-12.24,2.14,12.42566698,-9.62248,0.28386,9.626665978,5.56752,1.62386,5.7995,-15.19,-1.34,15.24899013
21/10/2020 19:30,-5.35912,4.03734,6.709715452,5.99088,1.74734,6.2405,-11.35,2.29,11.57871323,-8.11912,0.50734,8.134955651,5.99088,1.74734,6.2405,-14.11,-1.24,14.16438138
21/10/2020 20:00,-4.91152,4.28164,6.5157862,5.62848,1.64164,5.863,-10.54,2.64,10.86559708,-8.02152,0.50164,8.037190168,5.62848,1.64164,5.863,-13.65,-1.14,13.69752167
21/10/2020 20:30,-4.53888,4.13116,6.137419213,5.66112,1.65116,5.897,-10.2,2.48,10.49716152,-7.02888,0.64116,7.058062071,5.66112,1.65116,5.897,-12.69,-1.01,12.73012961
21/10/2020 21:00,-3.90608,4.44406,5.916682369,5.53392,1.61406,5.7645,-9.44,2.83,9.855074835,-6.63608,0.76406,6.679921066,5.53392,1.61406,5.7645,-12.17,-0.85,12.19964754
21/10/2020 21:30,-4.46456,2.61492,5.173983243,5.12544,1.49492,5.339,-9.59,1.12,9.655179957,-6.39456,2.78492,6.97468114,5.12544,1.49492,5.339,-11.52,1.29,11.59200155
21/10/2020 22:00,-4.25912,2.56984,4.9743523,4.73088,1.37984,4.928,-8.99,1.19,9.068417723,-6.41912,2.66984,6.952204485,4.73088,1.37984,4.928,-11.15,1.29,11.22437526
21/10/2020 22:30,-2.90704,4.49378,5.352096809,5.05296,1.47378,5.2635,-7.96,3.02,8.513636121,-5.05704,0.78378,5.117417772,5.05296,1.47378,5.2635,-10.11,-0.69,10.13351864
21/10/2020 23:00,-1.91408,4.76506,5.135124054,5.12592,1.49506,5.3395,-7.04,3.27,7.762377213,-4.00408,1.49506,4.274091839,5.12592,1.49506,5.3395,-9.13,0,9.13
21/10/2020 23:30,-1.44424,4.74918,4.963923836,4.86576,1.41918,5.0685,-6.31,3.33,7.134773998,-3.54424,1.41918,3.817814696,4.86576,1.41918,5.0685,-8.41,0,8.41
22/10/2020 00:00,-1.54768,4.69276,4.941387437,4.67232,1.36276,4.867,-6.22,3.33,7.05530297,-3.15768,1.36276,3.439194353,4.67232,1.36276,4.867,-7.83,0,7.83
22/10/2020 00:30,-1.47088,4.61266,4.841499793,4.56912,1.33266,4.7595,-6.04,3.28,6.873136111,-3.05088,1.33266,3.329241873,4.56912,1.33266,4.7595,-7.62,0,7.62
22/10/2020 01:00,-1.18024,4.74368,4.888298927,4.70976,1.37368,4.906,-5.89,3.37,6.78594135,-2.75024,1.37368,3.074218079,4.70976,1.37368,4.906,-7.46,0,7.46
22/10/2020 01:30,-1.65432,4.64374,4.929614168,4.67568,1.36374,4.8705,-6.33,3.28,7.129326756,-3.26432,1.36374,3.537735413,4.67568,1.36374,4.8705,-7.94,0,7.94
22/10/2020 02:00,-1.97936,4.68602,5.086909617,4.82064,1.40602,5.0215,-6.8,3.28,7.549728472,-3.61936,1.40602,3.882867375,4.82064,1.40602,5.0215,-8.44,0,8.44
22/10/2020 02:30,-1.55232,4.85224,5.094500015,5.04768,1.47224,5.258,-6.6,3.38,7.415146661,-3.24232,1.47224,3.560916961,5.04768,1.47224,5.258,-8.29,0,8.29
22/10/2020 03:00,-0.87624,4.62318,4.705485081,5.39376,1.57318,5.6185,-6.27,3.05,6.972474453,-2.40624,2.26318,3.303327814,5.39376,1.57318,5.6185,-7.8,0.69,7.830459757
22/10/2020 03:30,-1.31976,4.16382,4.367970175,4.95024,1.44382,5.1565,-6.27,2.72,6.834566555,-2.69976,2.13382,3.441205,4.95024,1.44382,5.1565,-7.65,0.69,7.681054615
22/10/2020 04:00,-0.74544,4.21758,4.282950134,5.13456,1.49758,5.3485,-5.88,2.72,6.478641833,-2.10544,2.18758,3.036179153,5.13456,1.49758,5.3485,-7.24,0.69,7.272805511
22/10/2020 04:30,-0.66328,4.25946,4.310793413,5.10672,1.48946,5.3195,-5.77,2.77,6.400453109,-2.02328,2.17946,2.973837227,5.10672,1.48946,5.3195,-7.13,0.69,7.163309291
22/10/2020 05:00,-0.24808,4.32806,4.335164017,5.34192,1.55806,5.5645,-5.59,2.77,6.23866973,-1.54808,2.24806,2.72952843,5.34192,1.55806,5.5645,-6.89,0.69,6.924463878
22/10/2020 05:30,-0.0628,4.3571,4.357552553,5.6472,1.6471,5.8825,-5.71,2.71,6.320458844,-1.4028,2.3371,2.725781402,5.6472,1.6471,5.8825,-7.05,0.69,7.083685481
22/10/2020 06:00,-0.16704,4.30378,4.307020391,5.77296,1.68378,6.0135,-5.94,2.62,6.492149105,-1.64704,2.37378,2.889216546,5.77296,1.68378,6.0135,-7.42,0.69,7.452013151
22/10/2020 06:30,-0.34976,4.37632,4.390274342,6.33024,1.84632,6.594,-6.68,2.53,7.143059569,-2.11976,0.95632,2.325495732,6.33024,1.84632,6.594,-8.45,-0.89,8.496740552
22/10/2020 07:00,-0.96904,4.36778,4.473984874,6.54096,1.90778,6.8135,-7.51,2.46,7.9026388,-2.89904,1.15778,3.121680229,6.54096,1.90778,6.8135,-9.44,-0.75,9.469746565
22/10/2020 07:30,-2.76392,1.88344,3.344637499,6.28608,1.83344,6.548,-9.05,0.05,9.05013812,-4.25392,3.44344,5.472943851,6.28608,1.83344,6.548,-10.54,1.61,10.66225586
22/10/2020 08:00,-2.91976,2.96132,4.158655384,6.45024,1.88132,6.719,-9.37,1.08,9.432035835,-4.91976,0.77132,4.979856725,6.45024,1.88132,6.719,-11.37,-1.11,11.42405357
22/10/2020 08:30,-2.60104,3.05428,4.011737205,6.76896,1.97428,7.051,-9.37,1.08,9.432035835,-4.96104,0.58428,4.995327917,6.76896,1.97428,7.051,-11.73,-1.39,11.8120701
22/10/2020 09:00,5.46672,4.22696,6.910297996,11.16672,3.25696,11.632,-5.7,0.97,5.781946039,3.65672,2.00696,4.171269543,11.16672,3.25696,11.632,-7.51,-1.25,7.61331728
22/10/2020 09:30,18.64328,5.14304,19.33966777,17.63328,5.14304,18.368,1.01,0,1.01,16.14328,3.59304,16.53830177,17.63328,5.14304,18.368,-1.49,-1.55,2.150023256
22/10/2020 10:00,29.42296,5.98878,30.02625619,22.93296,6.68878,23.8885,6.49,-0.7,6.527641228,27.71296,4.90878,28.14434709,22.93296,6.68878,23.8885,4.78,-1.78,5.100666623
22/10/2020 10:30,38.27352,6.99686,38.90781905,27.14352,7.91686,28.2745,11.13,-0.92,11.16795863,36.48352,5.63686,36.91641129,27.14352,7.91686,28.2745,9.34,-2.28,9.614260242
22/10/2020 11:00,41.91888,7.34134,42.55687692,28.59888,8.34134,29.7905,13.32,-1,13.35748479,39.99888,5.83134,40.42171356,28.59888,8.34134,29.7905,11.4,-2.51,11.67305016
22/10/2020 11:30,40.48944,7.03942,41.09681478,27.76944,8.09942,28.9265,12.72,-1.06,12.76409025,38.63944,5.58942,39.04161804,27.76944,8.09942,28.9265,10.87,-2.51,11.15602976
22/10/2020 12:00,44.82408,7.35994,45.42429817,29.79408,8.68994,31.0355,15.03,-1.33,15.08873089,42.99408,5.95994,43.40520476,29.79408,8.68994,31.0355,13.2,-2.73,13.47935087
22/10/2020 12:30,36.69904,6.63222,37.29350988,25.61904,7.47222,26.6865,11.08,-0.84,11.11179553,34.83904,5.43222,35.26000173,25.61904,7.47222,26.6865,9.22,-2.04,9.442986816
22/10/2020 13:00,21.33952,5.93986,22.15077991,17.75952,5.17986,18.4995,3.58,0.76,3.659781414,19.62952,3.42986,19.92691635,17.75952,5.17986,18.4995,1.87,-1.75,2.561132562
22/10/2020 13:30,25.73664,5.64402,26.34823714,20.75664,6.05402,21.6215,4.98,-0.41,4.996849007,24.26664,4.23402,24.63324466,20.75664,6.05402,21.6215,3.51,-1.82,3.953795645
22/10/2020 14:00,17.16536,4.13698,17.65684534,16.75536,4.88698,17.4535,0.41,-0.75,0.854751426,14.96536,3.55698,15.38226598,16.75536,4.88698,17.4535,-1.79,-1.33,2.230022421
22/10/2020 14:30,17.68792,3.08856,17.95554836,16.41792,4.78856,17.102,1.27,-1.7,2.12200377,16.04792,5.12856,16.84748836,16.41792,4.78856,17.102,-0.37,0.34,0.502493781
22/10/2020 15:00,13.65392,2.36906,13.85792108,15.25392,4.44906,15.8895,-1.6,-2.08,2.624195115,12.23392,5.77906,13.53020078,15.25392,4.44906,15.8895,-3.02,1.33,3.299893938
22/10/2020 15:30,5.52552,1.23536,5.661933027,11.19552,3.26536,11.662,-5.67,-2.03,6.022441365,4.26552,4.98536,6.561133683,11.19552,3.26536,11.662,-6.93,1.72,7.140259099
22/10/2020 16:00,1.33816,0.71738,1.5183235,8.76816,2.55738,9.1335,-7.43,-1.84,7.654443154,0.12816,4.34738,4.349268657,8.76816,2.55738,9.1335,-8.64,1.79,8.823474372
22/10/2020 16:30,0.20528,1.29654,1.31269031,8.28528,2.41654,8.6305,-8.08,-1.12,8.15725444,-1.51472,3.68654,3.985593287,8.28528,2.41654,8.6305,-9.8,1.27,9.881948188
22/10/2020 17:00,-3.64888,1.02116,3.789075481,6.62112,1.93116,6.897,-10.27,-0.91,10.31023763,-5.48888,3.34116,6.42581931,6.62112,1.93116,6.897,-12.11,1.41,12.19180873
22/10/2020 17:30,-7.772,0.5765,7.793352055,4.788,1.3965,4.9875,-12.56,-0.82,12.58673905,-9.532,2.9765,9.985918899,4.788,1.3965,4.9875,-14.32,1.58,14.40690112
22/10/2020 18:00,-8.72288,0.44416,8.734180763,4.67712,1.36416,4.872,-13.4,-0.92,13.43154496,-10.51288,2.87416,10.8986899,4.67712,1.36416,4.872,-15.19,1.51,15.26486816
22/10/2020 18:30,-8.56824,0.68718,8.595752035,4.96176,1.44718,5.1685,-13.53,-0.76,13.55132835,-10.36824,3.13718,10.83246505,4.96176,1.44718,5.1685,-15.33,1.69,15.42287262
22/10/2020 19:00,-8.9008,2.3306,9.200866101,4.4592,1.3006,4.645,-13.36,1.03,13.39964552,-11.2608,1.8406,11.41023335,4.4592,1.3006,4.645,-15.72,0.54,15.72927207
22/10/2020 19:30,-8.34968,2.83176,8.816803321,4.36032,1.27176,4.542,-12.71,1.56,12.80537778,-10.72968,0.57176,10.74490309,4.36032,1.27176,4.542,-15.09,-0.7,15.10622719
22/10/2020 20:00,-7.82496,2.96522,8.367946501,4.23504,1.23522,4.4115,-12.06,1.73,12.18345189,-10.10496,1.23522,10.18017608,4.23504,1.23522,4.4115,-14.34,0,14.34
22/10/2020 20:30,-7.31688,2.77466,7.825309646,4.23312,1.23466,4.4095,-11.55,1.54,11.65221438,-9.14688,2.01466,9.366123459,4.23312,1.23466,4.4095,-13.38,0.78,13.40271614
22/10/2020 21:00,-6.77944,2.68558,7.291991954,4.27056,1.24558,4.4485,-11.05,1.44,11.14343304,-8.40944,2.09558,8.666610448,4.27056,1.24558,4.4485,-12.68,0.85,12.70845781
22/10/2020 21:30,-6.57256,2.65842,7.089833697,4.17744,1.21842,4.3515,-10.75,1.44,10.8460177,-7.89256,2.12842,8.17451375,4.17744,1.21842,4.3515,-12.07,0.91,12.10425545
22/10/2020 22:00,-5.45632,3.37524,6.415892222,4.30368,1.25524,4.483,-9.76,2.12,9.987592302,-7.00632,2.21524,7.348184007,4.30368,1.25524,4.483,-11.31,0.96,11.35066958
22/10/2020 22:30,-5.058,3.051,5.906942102,4.152,1.211,4.325,-9.21,1.84,9.392001917,-6.338,3.851,7.416228489,4.152,1.211,4.325,-10.49,2.64,10.8171022
22/10/2020 23:00,-4.07936,3.03602,5.085134752,4.34064,1.26602,4.5215,-8.42,1.77,8.604028126,-4.96936,4.04602,6.408183569,4.34064,1.26602,4.5215,-9.31,2.78,9.716197816
22/10/2020 23:30,-2.90728,3.98496,4.932766283,4.30272,1.25496,4.482,-7.21,2.73,7.709539545,-4.48728,2.03496,4.927143594,4.30272,1.25496,4.482,-8.79,0.78,8.824539648
23/10/2020 00:00,-2.64224,4.96018,5.620037175,4.21776,1.23018,4.3935,-6.86,3.73,7.80848897,-3.90224,1.23018,4.091554698,4.21776,1.23018,4.3935,-8.12,0,8.12
23/10/2020 00:30,-2.27216,5.21062,5.684476392,4.28784,1.25062,4.4665,-6.56,3.96,7.66258442,-3.57216,0.53062,3.61135496,4.28784,1.25062,4.4665,-7.86,-0.72,7.892908209
23/10/2020 01:00,-2.27408,5.30256,5.769625846,4.22592,1.23256,4.402,-6.5,4.07,7.669087299,-3.51408,0.51256,3.551264,4.22592,1.23256,4.402,-7.74,-0.72,7.773416237
23/10/2020 01:30,-2.65008,5.26706,5.896172068,4.30992,1.25706,4.4895,-6.96,4.01,8.032540071,-3.95008,0.53706,3.986422638,4.30992,1.25706,4.4895,-8.26,-0.72,8.291320763
23/10/2020 02:00,-3.15648,5.23436,6.11243737,4.40352,1.28436,4.587,-7.56,3.95,8.529718635,-4.50648,0.49436,4.533514509,4.40352,1.28436,4.587,-8.91,-0.79,8.944953885
23/10/2020 02:30,-3.44896,5.32572,6.344967975,4.27104,1.24572,4.449,-7.72,4.08,8.731826842,-4.81896,0.53572,4.848646347,4.27104,1.24572,4.449,-9.09,-0.71,9.11768611
23/10/2020 03:00,-2.87328,5.56696,6.264725182,4.44672,1.29696,4.632,-7.32,4.27,8.474390834,-4.31328,0.44696,4.336376091,4.44672,1.29696,4.632,-8.76,-0.85,8.801141971
23/10/2020 03:30,-2.24032,5.79574,6.213665251,4.57968,1.33574,4.7705,-6.82,4.46,8.148864952,-3.74032,0.29574,3.751993583,4.57968,1.33574,4.7705,-8.32,-1.04,8.384748058
23/10/2020 04:00,-2.08328,5.77446,6.138765662,4.50672,1.31446,4.6945,-6.59,4.46,7.957367655,-3.56328,0.27446,3.573834446,4.50672,1.31446,4.6945,-8.07,-1.04,8.136737676
23/10/2020 04:30,-2.2844,5.7158,6.155392189,4.3056,1.2558,4.485,-6.59,4.46,7.957367655,-3.7644,0.2158,3.770580459,4.3056,1.2558,4.485,-8.07,-1.04,8.136737676
23/10/2020 05:00,-2.51096,5.68472,6.214576542,4.19904,1.22472,4.374,-6.71,4.46,8.057027988,-3.98096,0.18472,3.98524328,4.19904,1.22472,4.374,-8.18,-1.04,8.24584744
23/10/2020 05:30,-3.002,5.5765,6.33319479,4.068,1.1865,4.2375,-7.07,4.39,8.322079067,-4.482,0.0565,4.482356105,4.068,1.1865,4.2375,-8.55,-1.13,8.624349251
23/10/2020 06:00,-3.38864,5.51748,6.474987768,4.07136,1.18748,4.241,-7.46,4.33,8.625572445,-5.00864,0.05748,5.008969814,4.07136,1.18748,4.241,-9.08,-1.13,9.150043716
23/10/2020 06:30,-5.10152,3.22664,6.036282962,3.82848,1.11664,3.988,-8.93,2.11,9.175892327,-6.56152,-0.01336,6.561533601,3.82848,1.11664,3.988,-10.39,-1.13,10.45126787
23/10/2020 07:00,-6.10192,2.25944,6.506803885,3.83808,1.11944,3.998,-9.94,1.14,10.00515867,-7.42192,1.80944,7.639304262,3.83808,1.11944,3.998,-11.26,0.69,11.2811214
23/10/2020 07:30,-7.09512,1.16934,7.190833321,3.97488,1.15934,4.1405,-11.07,0.01,11.07000452,-8.54512,2.23934,8.833669648,3.97488,1.15934,4.1405,-12.52,1.08,12.56649514
23/10/2020 08:00,-7.74248,0.24136,7.746241101,3.94752,1.15136,4.112,-11.69,-0.91,11.72536567,-9.45248,2.31136,9.730969284,3.94752,1.15136,4.112,-13.4,1.16,13.45011524
23/10/2020 08:30,-7.44752,2.14864,7.75127138,4.45248,1.29864,4.638,-11.9,0.85,11.93031852,-9.45752,0.13864,9.458536124,4.45248,1.29864,4.638,-13.91,-1.16,13.95828428
23/10/2020 09:00,-5.40352,2.47064,5.941556227,5.55648,1.62064,5.788,-10.96,0.85,10.99291135,-7.37352,0.46064,7.387894585,5.55648,1.62064,5.788,-12.93,-1.16,12.98192975
23/10/2020 09:30,-4.17976,1.79382,4.548426525,6.15024,1.79382,6.4065,-10.33,0,10.33,-5.89976,1.05382,5.99313813,6.15024,1.79382,6.4065,-12.05,-0.74,12.07270061
23/10/2020 10:00,-0.764,2.268,2.393223767,7.776,2.268,8.1,-8.54,0,8.54,-2.474,1.528,2.907827368,7.776,2.268,8.1,-10.25,-0.74,10.27667748
23/10/2020 10:30,-4.9744,1.7283,5.266087376,5.9256,1.7283,6.1725,-10.9,0,10.9,-6.7644,0.8783,6.821181588,5.9256,1.7283,6.1725,-12.69,-0.85,12.71843544
23/10/2020 11:00,-1.76504,2.88478,3.381910976,7.52496,2.19478,7.8385,-9.29,0.69,9.315589085,-3.68504,1.18478,3.870816897,7.52496,2.19478,7.8385,-11.21,-1.01,11.25540759
23/10/2020 11:30,-3.61072,1.98604,4.120880222,6.80928,1.98604,7.093,-10.42,0,10.42,-5.44072,0.97604,5.527575255,6.80928,1.98604,7.093,-12.25,-1.01,12.29156621
23/10/2020 12:00,0.13008,1.85044,1.855006469,8.71008,2.54044,9.073,-8.58,-0.69,8.607700041,-1.77992,1.43044,2.283478443,8.71008,2.54044,9.073,-10.49,-1.11,10.54856388
23/10/2020 12:30,-0.00048,2.50236,2.502360046,8.57952,2.50236,8.937,-8.58,0,8.58,-2.11048,1.31236,2.485239345,8.57952,2.50236,8.937,-10.69,-1.19,10.75603087
23/10/2020 13:00,6.36392,3.41656,7.22304368,11.71392,3.41656,12.202,-5.35,0,5.35,4.42392,2.22656,4.952639458,11.71392,3.41656,12.202,-7.29,-1.19,7.386487663
23/10/2020 13:30,9.46272,4.43996,10.45257454,12.82272,3.73996,13.357,-3.36,0.7,3.432142188,6.60272,2.92996,7.223612462,12.82272,3.73996,13.357,-6.22,-0.81,6.27251943
23/10/2020 14:00,11.87952,2.02236,12.050433,14.09952,4.11236,14.687,-2.22,-2.09,3.049016235,9.94952,5.43236,11.33593769,14.09952,4.11236,14.687,-4.15,1.32,4.354870836
23/10/2020 14:30,6.60944,1.36692,6.749308661,11.50944,3.35692,11.989,-4.9,-1.99,5.288676583,4.62944,4.93692,6.767931279,11.50944,3.35692,11.989,-6.88,1.58,7.059093426
23/10/2020 15:00,6.42776,1.49768,6.599935151,11.23776,3.27768,11.706,-4.81,-1.78,5.128791281,4.52776,5.06768,6.795733308,11.23776,3.27768,11.706,-6.71,1.79,6.944652619
23/10/2020 15:30,7.88248,2.10864,8.159647885,11.89248,3.46864,12.388,-4.01,-1.36,4.234347648,5.71248,4.87864,7.5122271,11.89248,3.46864,12.388,-6.18,1.41,6.338809036
23/10/2020 16:00,6.65432,2.22626,7.016851734,11.64432,3.39626,12.1295,-4.99,-1.17,5.125329258,4.89432,4.69626,6.783010117,11.64432,3.39626,12.1295,-6.75,1.3,6.874045388
23/10/2020 16:30,14.17312,3.69966,14.64803108,16.11312,4.69966,16.7845,-1.94,-1,2.182567296,14.19312,5.86966,15.35895712,16.11312,4.69966,16.7845,-1.92,1.17,2.248399431
23/10/2020 17:00,4.10192,2.38806,4.746427946,10.62192,3.09806,11.0645,-6.52,-0.71,6.558544046,3.78192,4.50806,5.88434566,10.62192,3.09806,11.0645,-6.84,1.41,6.983817008
23/10/2020 17:30,-2.81952,1.46014,3.175169578,7.44048,2.17014,7.7505,-10.26,-0.71,10.28453694,-2.91952,4.03014,4.976507355,7.44048,2.17014,7.7505,-10.36,1.86,10.52564487
23/10/2020 18:00,-8.45864,0.70498,8.487967215,4.85136,1.41498,5.0535,-13.31,-0.71,13.32892344,-8.59864,3.21498,9.18001668,4.85136,1.41498,5.0535,-13.45,1.8,13.56991157
23/10/2020 18:30,-10.17384,0.39888,10.18165633,4.55616,1.32888,4.746,-14.73,-0.93,14.75932925,-10.11384,3.19888,10.6076667,4.55616,1.32888,4.746,-14.67,1.87,14.78870515
23/10/2020 19:00,-9.49696,0.58422,9.514912624,4.88304,1.42422,5.0865,-14.38,-0.84,14.40451318,-9.50696,3.52422,10.13915258,4.88304,1.42422,5.0865,-14.39,2.1,14.54242414
23/10/2020 19:30,-9.01576,0.62832,9.037627698,4.79424,1.39832,4.994,-13.81,-0.77,13.83144967,-9.10576,3.61832,9.79832153,4.79424,1.39832,4.994,-13.9,2.22,14.07616425
23/10/2020 20:00,-8.58024,0.65618,8.605294338,4.64976,1.35618,4.8435,-13.23,-0.7,13.24850558,-8.47024,3.75618,9.265735473,4.64976,1.35618,4.8435,-13.12,2.4,13.33770595
23/10/2020 20:30,-7.90664,0.64848,7.933188665,4.62336,1.34848,4.816,-12.53,-0.7,12.54953784,-7.84664,3.74848,8.696025621,4.62336,1.34848,4.816,-12.47,2.4,12.69885428
23/10/2020 21:00,-7.09352,1.37564,7.225677228,4.71648,1.37564,4.913,-11.81,0,11.81,-7.04352,3.83564,8.020181307,4.71648,1.37564,4.913,-11.76,2.46,12.01454119
23/10/2020 21:30,-5.76024,1.54868,5.964794598,5.30976,1.54868,5.531,-11.07,0,11.07,-5.47024,4.17868,6.883668513,5.30976,1.54868,5.531,-10.78,2.63,11.09618403
23/10/2020 22:00,-5.39208,2.24356,5.840213027,5.01792,1.46356,5.227,-10.41,0.78,10.439181,-5.27208,4.15356,6.711697863,5.01792,1.46356,5.227,-10.29,2.69,10.63579804
23/10/2020 22:30,-4.7008,2.1506,5.169390776,4.9392,1.4406,5.145,-9.64,0.71,9.666110904,-4.5708,4.2106,6.214608998,4.9392,1.4406,5.145,-9.51,2.77,9.905200654
23/10/2020 23:00,-3.47368,2.23726,4.131801671,5.23632,1.52726,5.4545,-8.71,0.71,8.73889009,-3.15368,4.52726,5.517407059,5.23632,1.52726,5.4545,-8.39,3,8.910224464
23/10/2020 23:30,-2.11952,2.30264,3.129619146,5.46048,1.59264,5.688,-7.58,0.71,7.613179362,-2.10952,4.65264,5.108535367,5.46048,1.59264,5.688,-7.57,3.06,8.165078077
24/10/2020 00:00,-1.99576,2.24832,3.006326795,5.27424,1.53832,5.494,-7.27,0.71,7.3045876,-1.62576,4.59832,4.877257672,5.27424,1.53832,5.494,-6.9,3.06,7.54808585
24/10/2020 00:30,-1.35088,2.80766,3.11573931,5.40912,1.57766,5.6345,-6.76,1.23,6.870989739,-1.10088,4.29766,4.43641953,5.40912,1.57766,5.6345,-6.51,2.72,7.055388012
24/10/2020 01:00,-0.57568,4.09376,4.134038994,5.70432,1.66376,5.942,-6.28,2.43,6.733743387,-0.52568,3.12376,3.167683065,5.70432,1.66376,5.942,-6.23,1.46,6.398788948
24/10/2020 01:30,-1.33016,4.09412,4.304781551,5.49984,1.60412,5.729,-6.83,2.49,7.269731769,-1.26016,3.06412,3.313130634,5.49984,1.60412,5.729,-6.76,1.46,6.915865817
24/10/2020 02:00,-2.54328,3.91696,4.670208646,5.16672,1.50696,5.382,-7.71,2.41,8.077883386,-2.47328,2.88696,3.801532849,5.16672,1.50696,5.382,-7.64,1.38,7.76363317
24/10/2020 02:30,-2.93136,3.86502,4.850902086,4.98864,1.45502,5.1965,-7.92,2.41,8.278556637,-2.85136,2.83502,4.020894459,4.98864,1.45502,5.1965,-7.84,1.38,7.960527621
24/10/2020 03:00,-2.49208,3.90856,4.635440001,5.13792,1.49856,5.352,-7.63,2.41,8.001562347,-2.41208,2.87856,3.75556089,5.13792,1.49856,5.352,-7.55,1.38,7.675083061
24/10/2020 03:30,-2.20064,3.90898,4.485860124,5.13936,1.49898,5.3535,-7.34,2.41,7.725522636,-2.12064,2.87898,3.575701309,5.13936,1.49898,5.3535,-7.26,1.38,7.389993234
24/10/2020 04:00,-1.6,3.985,4.294208309,5.4,1.575,5.625,-7,2.41,7.403249287,-1.51,2.895,3.265137823,5.4,1.575,5.625,-6.91,1.32,7.034948472
24/10/2020 04:30,-1.13312,4.04534,4.201039949,5.60688,1.63534,5.8405,-6.74,2.41,7.157911707,-1.04312,2.95534,3.134028374,5.60688,1.63534,5.8405,-6.65,1.32,6.779741883
24/10/2020 05:00,-0.7792,4.1019,4.175252837,5.8008,1.6919,6.0425,-6.58,2.41,7.00746031,-0.7492,3.0119,3.103682047,5.8008,1.6919,6.0425,-6.55,1.32,6.681683919
24/10/2020 05:30,-0.3448,4.1086,4.123042687,6.2352,1.8186,6.495,-6.58,2.29,6.967101262,-0.3148,3.0686,3.08470501,6.2352,1.8186,6.495,-6.55,1.25,6.668208155
24/10/2020 06:00,-1.15016,3.98162,4.144413813,5.79984,1.69162,6.0415,-6.95,2.29,7.317554236,-1.16016,2.94162,3.162135268,5.79984,1.69162,6.0415,-6.96,1.25,7.07135772
24/10/2020 06:30,-1.44136,3.81002,4.073545268,6.06864,1.77002,6.3215,-7.51,2.04,7.782139809,-1.43136,2.79002,3.135761957,6.06864,1.77002,6.3215,-7.5,1.02,7.569042212
24/10/2020 07:00,-1.05504,3.74978,3.895376676,6.68496,1.94978,6.9635,-7.74,1.8,7.94654642,-1.06504,2.79978,2.995509681,6.68496,1.94978,6.9635,-7.75,0.85,7.796473562
24/10/2020 07:30,-1.36288,3.67416,3.918787261,7.07712,2.06416,7.372,-8.44,1.61,8.592188313,-1.22288,2.81416,3.068376118,7.07712,2.06416,7.372,-8.3,0.75,8.333816653
24/10/2020 08:00,-1.65488,3.68816,4.042419078,7.12512,2.07816,7.422,-8.78,1.61,8.926393449,-1.70488,2.82816,3.302287813,7.12512,2.07816,7.422,-8.83,0.75,8.861794401
24/10/2020 08:30,-1.98464,3.84448,4.326525442,7.45536,2.17448,7.766,-9.44,1.67,9.58657916,-2.18464,2.17448,3.082371684,7.45536,2.17448,7.766,-9.64,0,9.64
24/10/2020 09:00,-1.188,3.9385,4.113772751,8.052,2.3485,8.3875,-9.24,1.59,9.375803966,-1.228,2.3485,2.650176645,8.052,2.3485,8.3875,-9.28,0,9.28
24/10/2020 09:30,1.83168,4.39924,4.765329391,9.63168,2.80924,10.033,-7.8,1.59,7.960408281,1.68168,2.80924,3.274122325,9.63168,2.80924,10.033,-7.95,0,7.95
24/10/2020 10:00,0.8252,4.2486,4.327996881,9.1152,2.6586,9.495,-8.29,1.59,8.441101824,0.6652,1.9686,2.077950192,9.1152,2.6586,9.495,-8.45,-0.69,8.478124793
24/10/2020 10:30,10.6548,5.5414,12.00965766,13.9248,4.0614,14.505,-3.27,1.48,3.589331414,10.6648,3.3214,11.17003389,13.9248,4.0614,14.505,-3.26,-0.74,3.342932844
24/10/2020 11:00,8.34552,4.85536,9.655165705,12.87552,3.75536,13.412,-4.53,1.1,4.661641342,8.20552,2.95536,8.721508539,12.87552,3.75536,13.412,-4.67,-0.8,4.738027016
24/10/2020 11:30,7.87592,2.91006,8.396342361,12.68592,3.70006,13.2145,-4.81,-0.79,4.874443558,8.20592,5.47006,9.861981517,12.68592,3.70006,13.2145,-4.48,1.77,4.816980382
24/10/2020 12:00,9.87832,2.77076,10.2595476,13.64832,3.98076,14.217,-3.77,-1.21,3.959419149,10.00832,5.80076,11.56785571,13.64832,3.98076,14.217,-3.64,1.82,4.069643719
24/10/2020 12:30,8.44576,2.67668,8.859767367,13.32576,3.88668,13.881,-4.88,-1.21,5.027772867,8.91576,5.77668,10.62359676,13.32576,3.88668,13.881,-4.41,1.89,4.797937057
24/10/2020 13:00,9.27808,2.70944,9.66560053,13.43808,3.91944,13.998,-4.16,-1.21,4.332401182,9.60808,5.75944,11.20206902,13.43808,3.91944,13.998,-3.83,1.84,4.249058719
24/10/2020 13:30,4.23896,2.34678,4.845220145,11.02896,3.21678,11.4885,-6.79,-0.87,6.845509477,4.46896,4.89678,6.629483981,11.02896,3.21678,11.4885,-6.56,1.68,6.771705841
24/10/2020 14:00,1.06824,2.02532,2.289772434,9.37824,2.73532,9.769,-8.31,-0.71,8.340275775,1.23824,4.50532,4.672381256,9.37824,2.73532,9.769,-8.14,1.77,8.330216084
24/10/2020 14:30,0.50696,1.99578,2.059161541,9.27696,2.70578,9.6635,-8.77,-0.71,8.798693085,0.88696,4.63578,4.719868033,9.27696,2.70578,9.6635,-8.39,1.93,8.609123068
24/10/2020 15:00,0.61144,1.89792,1.993980742,8.94144,2.60792,9.314,-8.33,-0.71,8.360203347,0.83144,4.42792,4.505304429,8.94144,2.60792,9.314,-8.11,1.82,8.311708609
24/10/2020 15:30,-2.84248,1.15386,3.067749248,7.24752,2.11386,7.5495,-10.09,-0.96,10.13556609,-2.28248,4.39386,4.951335239,7.24752,2.11386,7.5495,-9.53,2.28,9.798943821
24/10/2020 16:00,-1.63536,3.41802,3.78909792,8.08464,2.35802,8.4215,-9.72,1.06,9.777627524,-1.63536,4.63802,4.917888963,8.08464,2.35802,8.4215,-9.72,2.28,9.983826922
24/10/2020 16:30,-3.95384,3.40888,5.22047063,7.19616,2.09888,7.496,-11.15,1.31,11.22669141,-3.94384,2.78888,4.830292496,7.19616,2.09888,7.496,-11.14,0.69,11.16134848
24/10/2020 17:00,-5.31224,3.16768,6.184989119,6.91776,2.01768,7.206,-12.23,1.15,12.28394888,-5.38224,2.01768,5.748003132,6.91776,2.01768,7.206,-12.3,0,12.3
24/10/2020 17:30,-5.78568,3.11126,6.569172844,7.20432,2.10126,7.5045,-12.99,1.01,13.02920565,-5.75568,2.10126,6.127246188,7.20432,2.10126,7.5045,-12.96,0,12.96
24/10/2020 18:00,-6.17648,2.75186,6.761777773,7.10352,2.07186,7.3995,-13.28,0.68,13.29739824,-6.07648,3.71186,7.120499551,7.10352,2.07186,7.3995,-13.18,1.64,13.28164146
24/10/2020 18:30,-6.40936,1.36352,6.552791955,7.04064,2.05352,7.334,-13.45,-0.69,13.46768726,-6.30936,3.74352,7.336345521,7.04064,2.05352,7.334,-13.35,1.69,13.45654488
24/10/2020 19:00,-5.4636,1.4527,5.653429247,7.3464,2.1427,7.6525,-12.81,-0.69,12.82856968,-5.2136,3.9127,6.518500307,7.3464,2.1427,7.6525,-12.56,1.77,12.68410423
24/10/2020 19:30,-4.51096,1.49722,4.752938865,7.49904,2.18722,7.8115,-12.01,-0.69,12.02980465,-4.28096,4.18722,5.988274363,7.49904,2.18722,7.8115,-11.78,2,11.94857314
24/10/2020 20:00,-3.63768,2.18526,4.24359247,7.49232,2.18526,7.8045,-11.13,0,11.13,-3.41768,4.25526,5.457817719,7.49232,2.18526,7.8045,-10.91,2.07,11.10463867
24/10/2020 20:30,-3.30952,2.11764,3.929035734,7.26048,2.11764,7.563,-10.57,0,10.57,-3.07952,4.37764,5.352305615,7.26048,2.11764,7.563,-10.34,2.26,10.58410128
24/10/2020 21:00,-3.89136,2.54752,4.651079531,6.36864,1.85752,6.634,-10.26,0.69,10.28317558,-3.75136,4.27752,5.689453331,6.36864,1.85752,6.634,-10.12,2.42,10.40532556
24/10/2020 21:30,-5.28432,2.22874,5.735095453,5.27568,1.53874,5.4955,-10.56,0.69,10.5825186,-4.93432,4.05874,6.389122338,5.27568,1.53874,5.4955,-10.21,2.52,10.51639197
24/10/2020 22:00,-3.6164,2.4323,4.358260232,5.9736,1.7423,6.2225,-9.59,0.69,9.614790689,-3.3964,4.2623,5.450021491,5.9736,1.7423,6.2225,-9.37,2.52,9.702953159
24/10/2020 22:30,-3.70616,2.30112,4.362427673,5.52384,1.61112,5.754,-9.23,0.69,9.255754967,-3.37616,4.28112,5.452196328,5.52384,1.61112,5.754,-8.9,2.67,9.291872793
24/10/2020 23:00,-3.06136,2.25002,3.799278228,5.34864,1.56002,5.5715,-8.41,0.69,8.438258114,-2.67136,4.36002,5.113309951,5.34864,1.56002,5.5715,-8.02,2.8,8.494727777
24/10/2020 23:30,-1.88336,2.31652,2.985516672,5.57664,1.62652,5.809,-7.46,0.69,7.49184223,-1.63336,4.42652,4.718256479,5.57664,1.62652,5.809,-7.21,2.8,7.734604062
25/10/2020 00:00,-1.35072,4.04604,4.265546178,5.60928,1.63604,5.843,-6.96,2.41,7.365439566,-0.89072,4.86604,4.94689068,5.60928,1.63604,5.843,-6.5,3.23,7.258298699
25/10/2020 00:30,-1.0396,3.9647,4.098733249,5.3304,1.5547,5.5525,-6.37,2.41,6.810653419,-0.9896,2.9647,3.12550064,5.3304,1.5547,5.5525,-6.32,1.41,6.475376437
25/10/2020 01:00,-1.25464,3.90198,4.098727784,5.11536,1.49198,5.3285,-6.37,2.41,6.810653419,-1.20464,2.90198,3.142076614,5.11536,1.49198,5.3285,-6.32,1.41,6.475376437
25/10/2020 01:30,-2.50872,3.71954,4.486496835,4.90128,1.42954,5.1055,-7.41,2.29,7.755784938,-2.45872,2.71954,3.666224468,4.90128,1.42954,5.1055,-7.36,1.29,7.472195126
25/10/2020 02:00,-2.2788,3.7866,4.419419532,5.1312,1.4966,5.345,-7.41,2.29,7.755784938,-2.2288,2.7866,3.568289366,5.1312,1.4966,5.345,-7.36,1.29,7.472195126
25/10/2020 02:30,-1.43488,3.97566,4.226671628,5.50512,1.60566,5.7345,-6.94,2.37,7.333518937,-1.39488,2.96566,3.277320468,5.50512,1.60566,5.7345,-6.9,1.36,7.032751951
25/10/2020 03:00,-0.6972,4.0654,4.124750295,5.8128,1.6954,6.055,-6.51,2.37,6.927986721,-0.6672,3.0554,3.127399079,5.8128,1.6954,6.055,-6.48,1.36,6.621178143
25/10/2020 03:30,-0.53704,4.13378,4.168518808,5.77296,1.68378,6.0135,-6.31,2.45,6.768943788,-0.51704,3.12378,3.166280444,5.77296,1.68378,6.0135,-6.29,1.44,6.452728105
25/10/2020 04:00,-0.26336,4.18152,4.189805246,5.93664,1.73152,6.184,-6.2,2.45,6.666520832,-0.25336,3.17152,3.181623862,5.93664,1.73152,6.184,-6.19,1.44,6.355289136
25/10/2020 04:30,-0.11,4.1475,4.148958454,5.82,1.6975,6.0625,-5.93,2.45,6.416182666,-0.08,3.0775,3.078539629,5.82,1.6975,6.0625,-5.9,1.38,6.059240877
25/10/2020 05:00,0.19672,4.06196,4.066720767,5.76672,1.68196,6.007,-5.57,2.38,6.057169306,0.23672,3.06196,3.071096775,5.76672,1.68196,6.007,-5.53,1.38,5.699587704
25/10/2020 05:30,0.43056,4.20308,4.22507555,6.25056,1.82308,6.511,-5.82,2.38,6.287829514,0.49056,3.20308,3.240427534,6.25056,1.82308,6.511,-5.76,1.38,5.923005994
25/10/2020 06:00,0.322,4.266,4.278135108,6.912,2.016,7.2,-6.59,2.25,6.963519225,0.382,3.266,3.28826398,6.912,2.016,7.2,-6.53,1.25,6.648563755
25/10/2020 06:30,-0.7088,4.1616,4.221529581,6.9312,2.0216,7.22,-7.64,2.14,7.934053189,-0.6188,3.1316,3.192151625,6.9312,2.0216,7.22,-7.55,1.11,7.631159807
25/10/2020 07:00,-1.75112,3.89134,4.267194424,6.27888,1.83134,6.5405,-8.03,2.06,8.290024125,-1.69112,2.86134,3.323725839,6.27888,1.83134,6.5405,-7.97,1.03,8.036280234
25/10/2020 07:30,-2.16344,3.39358,4.024532004,5.32656,1.55358,5.5485,-7.49,1.84,7.712697323,-2.03344,2.58358,3.287820532,5.32656,1.55358,5.5485,-7.36,1.03,7.431722546
25/10/2020 08:00,1.68888,3.23384,3.648292313,5.25888,1.53384,5.478,-3.57,1.7,3.954099139,1.77888,2.49384,3.063274718,5.25888,1.53384,5.478,-3.48,0.96,3.60998615
25/10/2020 08:30,10.50136,1.67998,10.63489044,6.89136,2.00998,7.1785,3.61,-0.33,3.625051724,10.83136,4.15998,11.60274937,6.89136,2.00998,7.1785,3.94,2.15,4.488440709
25/10/2020 09:00,16.39784,2.23562,16.54953635,11.36784,3.31562,11.8415,5.03,-1.08,5.144637985,16.60784,5.38562,17.45924547,11.36784,3.31562,11.8415,5.24,2.07,5.634048278
25/10/2020 09:30,16.72336,4.54598,17.33022515,18.60336,5.42598,19.3785,-1.88,-0.88,2.075764919,17.38336,7.57598,18.96250716,18.60336,5.42598,19.3785,-1.22,2.15,2.472023463
25/10/2020 10:00,16.47736,5.04298,17.23180315,20.30736,5.92298,21.1535,-3.83,-0.88,3.929796432,16.95736,8.20298,18.83722217,20.30736,5.92298,21.1535,-3.35,2.28,4.052270968
25/10/2020 10:30,26.59472,2.42096,26.70468459,14.81472,4.32096,15.432,11.78,-1.9,11.93224204,26.90472,5.69096,27.50001789,14.81472,4.32096,15.432,12.09,1.37,12.16737441
25/10/2020 11:00,28.76824,1.37032,28.80085779,12.85824,3.75032,13.394,15.91,-2.38,16.08702894,28.97824,4.90032,29.38965004,12.85824,3.75032,13.394,16.12,1.15,16.16096841
25/10/2020 11:30,47.3764,5.2427,47.66559745,27.0264,7.8827,28.1525,20.35,-2.64,20.52052875,47.1964,7.0427,47.71896684,27.0264,7.8827,28.1525,20.17,-0.84,20.18748375
25/10/2020 12:00,50.9712,6.5916,51.39564592,31.8912,9.3016,33.22,19.08,-2.71,19.27149449,51.1412,8.6116,51.86118001,31.8912,9.3016,33.22,19.25,-0.69,19.26236226
25/10/2020 12:30,53.73616,8.02138,54.33155095,36.17616,10.55138,37.6835,17.56,-2.53,17.74132182,53.64616,10.02138,54.57415634,36.17616,10.55138,37.6835,17.47,-0.53,17.47803765
25/10/2020 13:00,48.6232,7.7426,49.23579423,34.8432,10.1626,36.295,13.78,-2.42,13.99088275,48.8932,11.2626,50.17361024,34.8432,10.1626,36.295,14.05,1.1,14.09299471
25/10/2020 13:30,36.4736,8.3023,37.40657271,33.3336,9.7223,34.7225,3.14,-1.42,3.44615728,36.6036,11.3123,38.31176927,33.3336,9.7223,34.7225,3.27,1.59,3.636069306
25/10/2020 14:00,39.77184,6.98012,40.37971437,29.69184,8.66012,30.929,10.08,-1.68,10.21904105,39.78184,10.04012,41.02924327,29.69184,8.66012,30.929,10.09,1.38,10.18393342
25/10/2020 14:30,26.07416,4.48788,26.45756766,20.32416,5.92788,21.171,5.75,-1.44,5.927571172,26.67416,7.69788,27.76271183,20.32416,5.92788,21.171,6.35,1.77,6.592070995
25/10/2020 15:00,25.1236,6.8398,26.03801338,26.4336,7.7098,27.535,-1.31,-0.87,1.572577502,25.7236,9.9298,27.57362009,26.4336,7.7098,27.535,-0.71,2.22,2.330772404
25/10/2020 15:30,16.92384,5.44862,17.77930877,21.42384,6.24862,22.3165,-4.5,-0.8,4.570557953,17.16384,8.54862,19.17488742,21.42384,6.24862,22.3165,-4.26,2.3,4.841239511
25/10/2020 16:00,6.56408,3.92494,7.648025905,15.99408,4.66494,16.6605,-9.43,-0.74,9.458990432,6.92408,6.96494,9.821062725,15.99408,4.66494,16.6605,-9.07,2.3,9.357077535
25/10/2020 16:30,0.52992,2.87956,2.927914104,12.40992,3.61956,12.927,-11.88,-0.74,11.90302483,1.03992,5.91956,6.010209996,12.40992,3.61956,12.927,-11.37,2.3,11.60029741
25/10/2020 17:00,-5.95088,3.27766,6.793822771,7.80912,2.27766,8.1345,-13.76,1,13.79628936,-5.74088,4.57766,7.34252506,7.80912,2.27766,8.1345,-13.55,2.3,13.74381679
25/10/2020 17:30,-9.06568,1.20626,9.145579099,6.36432,1.85626,6.6295,-15.43,-0.65,15.44368479,-9.07568,3.42626,9.700887849,6.36432,1.85626,6.6295,-15.44,1.57,15.51961662
25/10/2020 18:00,-9.7044,1.0608,9.762206513,5.8656,1.7108,6.11,-15.57,-0.65,15.58356185,-9.4344,3.3908,10.02523955,5.8656,1.7108,6.11,-15.3,1.68,15.39195894
25/10/2020 18:30,-9.13368,0.89476,9.177401909,5.29632,1.54476,5.517,-14.43,-0.65,14.44463222,-8.84368,3.34476,9.455056605,5.29632,1.54476,5.517,-14.14,1.8,14.25410818
25/10/2020 19:00,-8.81464,0.77448,8.848598624,5.05536,1.47448,5.266,-13.87,-0.7,13.88765279,-8.37464,3.49448,9.074468888,5.05536,1.47448,5.266,-13.43,2.02,13.58106402
25/10/2020 19:30,-7.42696,0.86422,7.477072358,5.36304,1.56422,5.5865,-12.79,-0.7,12.80914127,-7.18696,3.81422,8.136379308,5.36304,1.56422,5.5865,-12.55,2.25,12.75009804
25/10/2020 20:00,-7.04944,1.50808,7.208946497,5.17056,1.50808,5.386,-12.22,0,12.22,-6.52944,3.86808,7.589178454,5.17056,1.50808,5.386,-11.7,2.36,11.9356441
25/10/2020 20:30,-6.51816,1.55512,6.701104984,5.33184,1.55512,5.554,-11.85,0,11.85,-6.08816,4.01512,7.292933621,5.33184,1.55512,5.554,-11.42,2.46,11.68195189
25/10/2020 21:00,-5.82424,2.19668,6.224722853,5.16576,1.50668,5.381,-10.99,0.69,11.0116393,-5.64424,4.16668,7.015601713,5.16576,1.50668,5.381,-10.81,2.66,11.13246154
25/10/2020 21:30,-5.35208,2.18856,5.782262118,5.13792,1.49856,5.352,-10.49,0.69,10.51266855,-5.03208,4.15856,6.528051041,5.13792,1.49856,5.352,-10.17,2.66,10.51211206
25/10/2020 22:00,-4.69608,2.19906,5.185463552,5.17392,1.50906,5.3895,-9.87,0.69,9.894089145,-4.08608,4.68906,6.219592708,5.17392,1.50906,5.3895,-9.26,3.18,9.790812019
25/10/2020 22:30,-3.73952,2.19514,4.336202192,5.16048,1.50514,5.3755,-8.9,0.69,8.92670712,-3.40952,4.80514,5.891875512,5.16048,1.50514,5.3755,-8.57,3.3,9.183403509
25/10/2020 23:00,-3.15472,3.82404,4.957372308,4.98528,1.45404,5.193,-8.14,2.37,8.478000944,-2.80472,3.68404,4.630184122,4.98528,1.45404,5.193,-7.79,2.23,8.102900715
25/10/2020 23:30,-2.60064,3.74648,4.560640394,4.71936,1.37648,4.916,-7.32,2.37,7.694108135,-2.56064,2.69648,3.718585968,4.71936,1.37648,4.916,-7.28,1.32,7.398702589
26/10/2020 00:00,-2.04336,3.75152,4.27191086,4.73664,1.38152,4.934,-6.78,2.37,7.182290721,-2.00336,2.70152,3.363281374,4.73664,1.38152,4.934,-6.74,1.32,6.868041933
26/10/2020 00:30,-1.21448,4.02536,4.204579028,5.67552,1.65536,5.912,-6.89,2.37,7.28621987,-1.15448,2.97536,3.191487302,5.67552,1.65536,5.912,-6.83,1.32,6.956385556
26/10/2020 01:00,-2.00544,4.02508,4.497005515,5.67456,1.65508,5.911,-7.68,2.37,8.037368972,-1.97544,2.97508,3.571199266,5.67456,1.65508,5.911,-7.65,1.32,7.763047082
26/10/2020 01:30,-2.48056,3.95942,4.672278315,5.44944,1.58942,5.6765,-7.93,2.37,8.27658142,-2.46056,2.90942,3.810391089,5.44944,1.58942,5.6765,-7.91,1.32,8.019382769
26/10/2020 02:00,-1.94176,3.95032,4.401756468,5.65824,1.65032,5.894,-7.6,2.3,7.940403012,-1.90176,2.97032,3.526966402,5.65824,1.65032,5.894,-7.56,1.32,7.674372939
26/10/2020 02:30,-1.62024,3.88368,4.208105037,5.66976,1.65368,5.906,-7.29,2.23,7.623450662,-1.54024,3.09368,3.455892822,5.66976,1.65368,5.906,-7.21,1.44,7.352394168
26/10/2020 03:00,-0.80816,3.97762,4.058889436,5.99184,1.74762,6.2415,-6.8,2.23,7.156318886,-0.71816,3.18762,3.267518179,5.99184,1.74762,6.2415,-6.71,1.44,6.862776406
26/10/2020 03:30,-0.45256,3.99092,4.016497604,6.03744,1.76092,6.289,-6.49,2.23,6.862433971,-0.35256,3.20092,3.220277535,6.03744,1.76092,6.289,-6.39,1.44,6.55024427
26/10/2020 04:00,-0.64168,3.93576,3.987726169,5.84832,1.70576,6.092,-6.49,2.23,6.862433971,-0.54168,3.14576,3.192056265,5.84832,1.70576,6.092,-6.39,1.44,6.55024427
26/10/2020 04:30,-0.92568,3.87626,3.985257213,5.64432,1.64626,5.8795,-6.57,2.23,6.938140961,-0.86568,3.13626,3.25354094,5.64432,1.64626,5.8795,-6.51,1.49,6.678338117
26/10/2020 05:00,-1.17,3.78,3.956930629,5.52,1.61,5.75,-6.69,2.17,7.033135858,-1.1,3,3.195309062,5.52,1.61,5.75,-6.62,1.39,6.764355106
26/10/2020 05:30,-1.3248,3.8311,4.053692422,5.6952,1.6611,5.9325,-7.02,2.17,7.347741149,-1.2348,2.9811,3.226714777,5.6952,1.6611,5.9325,-6.93,1.32,7.054594248
26/10/2020 06:00,-1.87136,3.65752,4.108459663,5.64864,1.64752,5.884,-7.52,2.01,7.783989979,-1.76136,2.86752,3.365272649,5.64864,1.64752,5.884,-7.41,1.22,7.509760316
26/10/2020 06:30,-2.5968,3.4451,4.314172487,5.9832,1.7451,6.2325,-8.58,1.7,8.746793698,-2.5468,2.6351,3.664688561,5.9832,1.7451,6.2325,-8.53,0.89,8.576304565
26/10/2020 07:00,-3.8636,3.0827,4.942716283,5.6664,1.6527,5.9025,-9.53,1.43,9.636690303,-3.6836,2.3827,4.387045504,5.6664,1.6527,5.9025,-9.35,0.73,9.37845403
26/10/2020 07:30,-2.96696,3.05422,4.258064284,6.56304,1.91422,6.8365,-9.53,1.14,9.597942488,-2.66696,2.64422,3.755605817,6.56304,1.91422,6.8365,-9.23,0.73,9.258822819
26/10/2020 08:00,-1.08968,2.26176,2.510569816,7.72032,2.25176,8.042,-8.81,0.01,8.810005675,-0.99968,3.22176,3.373291805,7.72032,2.25176,8.042,-8.72,0.97,8.773784816
26/10/2020 08:30,-2.36536,0.93802,2.544564688,7.84464,2.28802,8.1715,-10.21,-1.35,10.29886402,-1.81536,3.38802,3.843723644,7.84464,2.28802,8.1715,-9.66,1.1,9.72242768
26/10/2020 09:00,10.5452,2.4211,10.81956414,14.8152,4.3211,15.4325,-4.27,-1.9,4.673638839,11.0352,5.4211,12.29487553,14.8152,4.3211,15.4325,-3.78,1.1,3.936800732
26/10/2020 09:30,16.66832,2.72576,16.88972052,17.36832,5.06576,18.092,-0.7,-2.34,2.442457779,17.11832,5.95576,18.12478846,17.36832,5.06576,18.092,-0.25,0.89,0.92444578
26/10/2020 10:00,9.576,1.9055,9.763744479,14.556,4.2455,15.1625,-4.98,-2.34,5.502363129,10.056,5.0855,11.26878193,14.556,4.2455,15.1625,-4.5,0.84,4.577728694
26/10/2020 10:30,1.08976,0.93868,1.438296562,10.10976,2.94868,10.531,-9.02,-2.01,9.241239094,1.56976,3.98868,4.286457115,10.10976,2.94868,10.531,-8.54,1.04,8.603092467
26/10/2020 11:00,0.33784,0.90312,0.964241464,9.98784,2.91312,10.404,-9.65,-2.01,9.85710911,0.88784,3.95312,4.051594452,9.98784,2.91312,10.404,-9.1,1.04,9.159235776
26/10/2020 11:30,8.00928,1.66104,8.179707819,13.40928,3.91104,13.968,-5.4,-2.25,5.85,8.42928,4.86104,9.730491827,13.40928,3.91104,13.968,-4.98,0.95,5.069802758
26/10/2020 12:00,2.84288,0.93084,2.991392619,10.56288,3.08084,11.003,-7.72,-2.15,8.013794357,3.27288,4.03084,5.192245622,10.56288,3.08084,11.003,-7.29,0.95,7.351639273
26/10/2020 12:30,-2.91264,0.51298,2.957468554,8.30736,2.42298,8.6535,-11.22,-1.91,11.38141028,-2.38264,3.60298,4.31954144,8.30736,2.42298,8.6535,-10.69,1.18,10.7549291
26/10/2020 13:00,3.96152,1.30336,4.170418204,11.29152,3.29336,11.762,-7.33,-1.99,7.595327511,4.42152,4.35336,6.204964335,11.29152,3.29336,11.762,-6.87,1.06,6.951294843
26/10/2020 13:30,4.02248,1.46114,4.279634967,11.35248,3.31114,11.8255,-7.33,-1.85,7.559854496,4.48248,4.53114,6.3736847,11.35248,3.31114,11.8255,-6.87,1.22,6.97748522
26/10/2020 14:00,5.03712,1.57666,5.278109003,12.05712,3.51666,12.5595,-7.02,-1.94,7.283131195,5.57712,4.73666,7.317117974,12.05712,3.51666,12.5595,-6.48,1.22,6.593845615
26/10/2020 14:30,4.44112,1.47866,4.680809999,11.72112,3.41866,12.2095,-7.28,-1.94,7.534056013,5.03112,4.56866,6.795941631,11.72112,3.41866,12.2095,-6.69,1.15,6.788121979
26/10/2020 15:00,-2.57032,0.60574,2.640732067,8.17968,2.38574,8.5205,-10.75,-1.78,10.89637096,-1.92032,3.53574,4.02356636,8.17968,2.38574,8.5205,-10.1,1.15,10.16525947
26/10/2020 15:30,-4.7964,0.3823,4.811611606,7.4136,2.1623,7.7225,-12.21,-1.78,12.33906398,-4.2264,3.0123,5.190029696,7.4136,2.1623,7.7225,-11.64,0.85,11.67099396
26/10/2020 16:00,-5.33784,2.67688,5.971450611,6.81216,1.98688,7.096,-12.15,0.69,12.16957682,-4.91784,1.28688,5.083425066,6.81216,1.98688,7.096,-11.73,-0.7,11.75086805
26/10/2020 16:30,-7.16592,2.41494,7.561900862,5.91408,1.72494,6.1605,-13.08,0.69,13.0981869,-7.06592,1.02494,7.139868868,5.91408,1.72494,6.1605,-12.98,-0.7,12.99886149
26/10/2020 17:00,-9.91032,2.34324,10.18357581,5.11968,1.49324,5.333,-15.03,0.85,15.05401608,-9.95032,0.55324,9.965688265,5.11968,1.49324,5.333,-15.07,-0.94,15.09928806
26/10/2020 17:30,-11.47736,2.24202,11.69429118,4.77264,1.39202,4.9715,-16.25,0.85,16.27221558,-11.66736,0.38202,11.67361249,4.77264,1.39202,4.9715,-16.44,-1.01,16.47099572
26/10/2020 18:00,-10.8712,2.5934,11.17625666,5.1888,1.5134,5.405,-16.06,1.08,16.09627286,-11.0012,0.5034,11.01271143,5.1888,1.5134,5.405,-16.19,-1.01,16.22147342
26/10/2020 18:30,-9.5652,2.8489,9.980444993,5.8248,1.6989,6.0675,-15.39,1.15,15.4329064,-9.7352,0.8589,9.77301531,5.8248,1.6989,6.0675,-15.56,-0.84,15.58265703
26/10/2020 19:00,-8.64848,3.01586,9.15923675,5.95152,1.73586,6.1995,-14.6,1.28,14.65600218,-8.65848,1.01586,8.717869433,5.95152,1.73586,6.1995,-14.61,-0.72,14.62773051
26/10/2020 19:30,-7.45528,3.30846,8.15641511,5.99472,1.74846,6.2445,-13.45,1.56,13.54016617,-7.70528,1.02846,7.773613693,5.99472,1.74846,6.2445,-13.7,-0.72,13.71890666
26/10/2020 20:00,-6.96912,3.34484,7.73023856,5.81088,1.69484,6.053,-12.78,1.65,12.88607388,-7.13912,0.97484,7.205369345,5.81088,1.69484,6.053,-12.95,-0.72,12.97
26/10/2020 20:30,-6.93,3.4575,7.744624345,5.58,1.6275,5.8125,-12.51,1.83,12.64314043,-7.2,1.7375,7.40667984,5.58,1.6275,5.8125,-12.78,0.11,12.78047339
26/10/2020 21:00,-5.1292,3.4194,6.164494221,6.3408,1.8494,6.605,-11.47,1.57,11.57695124,-4.7892,2.6594,5.47803295,6.3408,1.8494,6.605,-11.13,0.81,11.15943547
26/10/2020 21:30,-4.46624,3.58068,5.724383722,6.17376,1.80068,6.431,-10.64,1.78,10.78786355,-4.46624,2.61068,5.173291969,6.17376,1.80068,6.431,-10.64,0.81,10.67078722
26/10/2020 22:00,-3.27568,3.65376,4.907141897,6.42432,1.87376,6.692,-9.7,1.78,9.861967349,-3.21568,2.85376,4.299365535,6.42432,1.87376,6.692,-9.64,0.98,9.689685237
26/10/2020 22:30,-2.85456,3.62492,4.613952514,6.08544,1.77492,6.339,-8.94,1.85,9.129408524,-2.70456,2.98492,4.027951365,6.08544,1.77492,6.339,-8.79,1.21,8.872891299
26/10/2020 23:00,-2.45288,2.38666,3.42239189,5.81712,1.69666,6.0595,-8.27,0.69,8.298734843,-2.02288,4.49666,4.930719486,5.81712,1.69666,6.0595,-7.84,2.8,8.324998498
26/10/2020 23:30,-1.72816,2.36762,2.931238893,5.75184,1.67762,5.9915,-7.48,0.69,7.511757451,-1.52816,4.47762,4.731210611,5.75184,1.67762,5.9915,-7.28,2.8,7.799897435
27/10/2020 00:00,-0.1892,4.1069,4.1112558,6.4008,1.8669,6.6675,-6.59,2.24,6.960294534,-0.0792,3.7569,3.757734723,6.4008,1.8669,6.6675,-6.48,1.89,6.75
27/10/2020 00:30,-0.60552,4.06714,4.111968172,6.26448,1.82714,6.5255,-6.87,2.24,7.225960144,-0.54552,3.06714,3.115275245,6.26448,1.82714,6.5255,-6.81,1.24,6.921972262
27/10/2020 01:00,-1.94488,3.96816,4.419146071,5.92512,1.72816,6.172,-7.87,2.24,8.182572945,-1.91488,2.96816,3.5322428,5.92512,1.72816,6.172,-7.84,1.24,7.937455512
27/10/2020 01:30,-3.01656,3.80142,4.852878347,5.35344,1.56142,5.5765,-8.37,2.24,8.66455423,-2.95656,2.80142,4.072984293,5.35344,1.56142,5.5765,-8.31,1.24,8.402005713
27/10/2020 02:00,-3.17704,3.56128,4.772452032,5.11296,1.49128,5.326,-8.29,2.07,8.544530414,-3.07704,2.83128,4.181425786,5.11296,1.49128,5.326,-8.19,1.34,8.298897517
27/10/2020 02:30,-3.19752,3.97114,5.098439668,4.87248,1.42114,5.0755,-8.07,2.55,8.46329723,-3.26752,2.31114,4.002256245,4.87248,1.42114,5.0755,-8.14,0.89,8.188510243
27/10/2020 03:00,-3.17264,2.91298,4.307098449,4.70736,1.37298,4.9035,-7.88,1.54,8.029072176,-3.02264,3.49298,4.619227408,4.70736,1.37298,4.9035,-7.73,2.12,8.015441348
27/10/2020 03:30,-3.36608,0.99656,3.5105023,4.51392,1.31656,4.702,-7.88,-0.32,7.886494785,-2.87608,5.26656,6.000707492,4.51392,1.31656,4.702,-7.39,3.95,8.379415254
27/10/2020 04:00,-2.57816,0.63012,2.654046006,4.97184,1.45012,5.179,-7.55,-0.82,7.594399252,-2.06816,5.88012,6.233225249,4.97184,1.45012,5.179,-7.04,4.43,8.317842268
27/10/2020 04:30,-2.1752,0.6864,2.280929635,5.1648,1.5064,5.38,-7.34,-0.82,7.385661785,-1.6652,5.9364,6.165528039,5.1648,1.5064,5.38,-6.83,4.43,8.140872189
27/10/2020 05:00,-3.00808,0.39806,3.034303388,4.62192,1.34806,4.8145,-7.63,-0.95,7.688914098,-2.45808,5.77806,6.279182642,4.62192,1.34806,4.8145,-7.08,4.43,8.351724373
27/10/2020 05:30,-3.2588,0.1216,3.261067923,4.7712,1.3916,4.97,-8.03,-1.27,8.129809346,-2.5788,6.1416,6.661040459,4.7712,1.3916,4.97,-7.35,4.75,8.75128562
27/10/2020 06:00,-3.58032,0.03074,3.580451962,4.93968,1.44074,5.1455,-8.52,-1.41,8.635884436,-2.89032,6.00074,6.660542789,4.93968,1.44074,5.1455,-7.83,4.56,9.061042986
27/10/2020 06:30,-4.66488,-0.11184,4.666220483,4.96512,1.44816,5.172,-9.63,-1.56,9.755536889,-4.16488,4.56816,6.181772497,4.96512,1.44816,5.172,-9.13,3.12,9.648383284
27/10/2020 07:00,-4.74736,0.79452,4.813386438,5.43264,1.58452,5.659,-10.18,-0.79,10.21060723,-4.48736,3.42452,5.644797339,5.43264,1.58452,5.659,-9.92,1.84,10.08920215
27/10/2020 07:30,-6.04104,2.62928,6.588419962,5.20896,1.51928,5.426,-11.25,1.11,11.30462737,-5.83104,1.97928,6.157806168,5.20896,1.51928,5.426,-11.04,0.46,11.04957918
27/10/2020 08:00,-5.4184,2.6413,6.027895508,5.6616,1.6513,5.8975,-11.08,0.99,11.12414042,-5.5184,1.0413,5.615785275,5.6616,1.6513,5.8975,-11.18,-0.61,11.19662896
27/10/2020 08:30,-6.32256,0.54842,6.346300454,5.85744,1.70842,6.1015,-12.18,-1.16,12.2351134,-5.87256,2.65842,6.446251457,5.85744,1.70842,6.1015,-11.73,0.95,11.76840686
27/10/2020 09:00,-5.4184,0.5838,5.449759719,6.5616,1.9138,6.835,-11.98,-1.33,12.05360112,-5.0484,2.8638,5.804110009,6.5616,1.9138,6.835,-11.61,0.95,11.64880251
27/10/2020 09:30,-3.94208,0.39856,3.962176775,7.53792,2.19856,7.852,-11.48,-1.8,11.62025817,-3.45208,3.24856,4.740252989,7.53792,2.19856,7.852,-10.99,1.05,11.04004529
27/10/2020 10:00,-0.83792,0.83144,1.180424669,9.26208,2.70144,9.648,-10.1,-1.87,10.27165517,-0.13792,3.75144,3.753974427,9.26208,2.70144,9.648,-9.4,1.05,9.45846182
27/10/2020 10:30,1.24328,1.07554,1.643937788,10.37328,3.02554,10.8055,-9.13,-1.95,9.33591988,1.94328,4.07554,4.515126072,10.37328,3.02554,10.8055,-8.43,1.05,8.495139787
27/10/2020 11:00,2.37032,1.24676,2.678213472,10.96032,3.19676,11.417,-8.59,-1.95,8.808552662,2.81032,4.11676,4.98453723,10.96032,3.19676,11.417,-8.15,0.92,8.201762006
27/10/2020 11:30,1.678,1.089,2.00040121,10.728,3.129,11.175,-9.05,-2.04,9.277073892,2.218,4.049,4.616700662,10.728,3.129,11.175,-8.51,0.92,8.55958527
27/10/2020 12:00,0.73512,0.93066,1.185971943,10.18512,2.97066,10.6095,-9.45,-2.04,9.66768328,1.26512,3.89066,4.091181229,10.18512,2.97066,10.6095,-8.92,0.92,8.96731844
27/10/2020 12:30,-0.54376,0.90432,1.05521069,9.78624,2.85432,10.194,-10.33,-1.95,10.51244025,0.07624,3.84432,3.845075916,9.78624,2.85432,10.194,-9.71,0.99,9.760338109
27/10/2020 13:00,1.36056,1.16808,1.793191122,10.69056,3.11808,11.136,-9.33,-1.95,9.531600076,1.97056,4.10808,4.556251529,10.69056,3.11808,11.136,-8.72,0.99,8.776018459
27/10/2020 13:30,-2.46544,0.76758,2.582164489,8.73456,2.54758,9.0985,-11.2,-1.78,11.34056436,-2.03544,3.61758,4.150891597,8.73456,2.54758,9.0985,-10.77,1.07,10.82302176
27/10/2020 14:00,-3.62776,0.45482,3.656159713,8.14224,2.37482,8.4815,-11.77,-1.92,11.92557336,-3.00776,3.37482,4.520622772,8.14224,2.37482,8.4815,-11.15,1,11.19475324
27/10/2020 14:30,-2.40736,0.60952,2.48332374,8.67264,2.52952,9.034,-11.08,-1.92,11.24512339,-1.76736,3.52952,3.947286764,8.67264,2.52952,9.034,-10.44,1,10.48778337
27/10/2020 15:00,-4.10864,0.42998,4.131078001,7.61136,2.21998,7.9285,-11.72,-1.79,11.8559057,-3.52864,3.27998,4.817631062,7.61136,2.21998,7.9285,-11.14,1.06,11.19031724
27/10/2020 15:30,-3.44552,0.54464,3.48830056,8.00448,2.33464,8.338,-11.45,-1.79,11.58907244,-2.81552,3.65464,4.613409412,8.00448,2.33464,8.338,-10.82,1.32,10.90022018
