Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
27/10/2020 16:00,-4.68016,0.46162,4.702870469,7.71984,2.25162,8.0415,-12.4,-1.79,12.52853144,-3.98016,3.70162,5.435408379,7.71984,2.25162,8.0415,-11.7,1.45,11.78950805
27/10/2020 16:30,-5.76784,0.52438,5.791627807,7.59216,2.21438,7.9085,-13.36,-1.69,13.46646576,-5.05784,3.66438,6.245752657,7.59216,2.21438,7.9085,-12.65,1.45,12.73283158
27/10/2020 17:00,-8.50304,0.57078,8.522175723,6.27696,1.83078,6.5385,-14.78,-1.26,14.83361048,-7.94304,3.28078,8.593916561,6.27696,1.83078,6.5385,-14.22,1.45,14.29373639
27/10/2020 17:30,-9.77024,0.55118,9.785774831,6.20976,1.81118,6.4685,-15.98,-1.26,16.02959762,-9.23024,3.26118,9.789413948,6.20976,1.81118,6.4685,-15.44,1.45,15.50793668
27/10/2020 18:00,-9.88832,2.46674,10.19135313,6.09168,1.77674,6.3455,-15.98,0.69,15.99488981,-9.60832,1.77674,9.771213755,6.09168,1.77674,6.3455,-15.7,0,15.7
27/10/2020 18:30,-9.92184,2.46238,10.22282858,5.76816,1.68238,6.0085,-15.69,0.78,15.70937618,-9.93184,1.68238,10.0733236,5.76816,1.68238,6.0085,-15.7,0,15.7
27/10/2020 19:00,-7.77032,2.96574,8.317059976,6.73968,1.96574,7.0205,-14.51,1,14.54441817,-7.66032,1.96574,7.908516691,6.73968,1.96574,7.0205,-14.4,0,14.4
27/10/2020 19:30,-6.9988,3.0341,7.628169128,6.6312,1.9341,6.9075,-13.63,1.1,13.67431534,-7.0288,2.6241,7.502661544,6.6312,1.9341,6.9075,-13.66,0.69,13.67741569
27/10/2020 20:00,-5.97576,3.31082,6.831634991,6.65424,1.94082,6.9315,-12.63,1.37,12.70408596,-6.06576,2.71082,6.643943817,6.65424,1.94082,6.9315,-12.72,0.77,12.74328451
27/10/2020 20:30,-5.73088,3.36016,6.643317003,6.54912,1.91016,6.822,-12.28,1.45,12.36531035,-5.70088,2.68016,6.29946747,6.54912,1.91016,6.822,-12.25,0.77,12.27417614
27/10/2020 21:00,-6.14856,3.16542,6.91553858,5.88144,1.71542,6.1265,-12.03,1.45,12.1170706,-5.97856,3.11542,6.741588941,5.88144,1.71542,6.1265,-11.86,1.4,11.94234483
27/10/2020 21:30,-4.85952,1.82014,5.189204587,6.24048,1.82014,6.5005,-11.1,0,11.1,-4.58952,4.23014,6.241616638,6.24048,1.82014,6.5005,-10.83,2.41,11.09490874
27/10/2020 22:00,-3.95616,3.87362,5.536798159,6.18384,1.80362,6.4415,-10.14,2.07,10.3491304,-3.76616,3.97362,5.474816622,6.18384,1.80362,6.4415,-9.95,2.17,10.18387942
27/10/2020 22:30,-2.43552,4.03964,4.71703816,6.44448,1.87964,6.713,-8.88,2.16,9.138927727,-2.42552,3.01964,3.873160596,6.44448,1.87964,6.713,-8.87,1.14,8.942958124
27/10/2020 23:00,-1.41864,4.06498,4.30541541,6.53136,1.90498,6.8035,-7.95,2.16,8.238209757,-1.34864,3.04498,3.330275221,6.53136,1.90498,6.8035,-7.88,1.14,7.962034916
27/10/2020 23:30,-0.322,4.134,4.146521434,6.768,1.974,7.05,-7.09,2.16,7.411727194,-0.312,3.274,3.28883262,6.768,1.974,7.05,-7.08,1.3,7.198360925
28/10/2020 00:00,0.09208,4.10894,4.109971612,6.68208,1.94894,6.9605,-6.59,2.16,6.934962148,0.06208,3.54894,3.549482927,6.68208,1.94894,6.9605,-6.62,1.6,6.810609371
28/10/2020 00:30,-0.85792,2.55144,2.691815893,6.38208,1.86144,6.648,-7.24,0.69,7.272805511,-0.36792,5.19144,5.20446101,6.38208,1.86144,6.648,-6.75,3.33,7.52671243
28/10/2020 01:00,-2.29528,2.40346,3.323391378,5.87472,1.71346,6.1195,-8.17,0.69,8.199085315,-1.89528,4.63346,5.006100064,5.87472,1.71346,6.1195,-7.77,2.92,8.300560222
28/10/2020 01:30,-3.60728,2.18996,4.219999265,5.14272,1.49996,5.357,-8.75,0.69,8.777163551,-3.20728,4.41996,5.461015602,5.14272,1.49996,5.357,-8.35,2.92,8.845840831
28/10/2020 02:00,-2.95384,2.26388,3.721602262,5.39616,1.57388,5.621,-8.35,0.69,8.378460479,-2.56384,4.57388,5.24343912,5.39616,1.57388,5.621,-7.96,3,8.506562173
28/10/2020 02:30,-2.0048,2.4036,3.129938658,5.8752,1.7136,6.12,-7.88,0.69,7.910151705,-1.6248,4.7136,4.985779779,5.8752,1.7136,6.12,-7.5,3,8.077747211
28/10/2020 03:00,-1.95184,2.35488,3.058617204,5.70816,1.66488,5.946,-7.66,0.69,7.691014237,-1.60184,4.75488,5.01744708,5.70816,1.66488,5.946,-7.31,3.09,7.936258564
28/10/2020 03:30,-0.82968,1.09176,1.371243523,6.28032,1.83176,6.542,-7.11,-0.74,7.148405417,-0.34968,6.28176,6.291485103,6.28032,1.83176,6.542,-6.63,4.45,7.98494834
28/10/2020 04:00,-0.30432,1.11374,1.154568079,6.59568,1.92374,6.8705,-6.9,-0.81,6.947380801,0.18568,6.37374,6.376444044,6.59568,1.92374,6.8705,-6.41,4.45,7.803242916
28/10/2020 04:30,-0.79032,0.99824,1.273219855,6.19968,1.80824,6.458,-6.99,-0.81,7.036774829,-0.28032,6.25824,6.264514921,6.19968,1.80824,6.458,-6.48,4.45,7.86084601
28/10/2020 05:00,-0.99336,0.93902,1.366939154,5.99664,1.74902,6.2465,-6.99,-0.81,7.036774829,-0.48336,6.19902,6.217836107,5.99664,1.74902,6.2465,-6.48,4.45,7.86084601
28/10/2020 05:30,-0.82712,1.00334,1.300314827,6.42288,1.87334,6.6905,-7.25,-0.87,7.302013421,-0.31712,6.17334,6.181479746,6.42288,1.87334,6.6905,-6.74,4.3,7.994848341
28/10/2020 06:00,-0.86904,0.49778,1.00150659,6.78096,1.97778,7.0635,-7.65,-1.48,7.791848304,-0.28904,5.69778,5.705106577,6.78096,1.97778,7.0635,-7.07,3.72,7.988948617
28/10/2020 06:30,-1.36272,2.05254,2.463722032,7.03728,2.05254,7.3305,-8.4,0,8.4,-1.03272,4.37254,4.492840599,7.03728,2.05254,7.3305,-8.07,2.32,8.396862509
28/10/2020 07:00,-2.21104,1.38928,2.611282597,7.12896,2.07928,7.426,-9.34,-0.69,9.365452472,-1.72104,4.39928,4.723943607,7.12896,2.07928,7.426,-8.85,2.32,9.149038201
28/10/2020 07:30,-1.51984,2.17088,2.650025207,7.82016,2.28088,8.146,-9.34,-0.11,9.340647729,-1.02984,4.08088,4.208818361,7.82016,2.28088,8.146,-8.85,1.8,9.031195934
28/10/2020 08:00,-1.21624,1.55568,1.974684785,8.21376,2.39568,8.556,-9.43,-0.84,9.467338591,-1.16624,3.54568,3.732554407,8.21376,2.39568,8.556,-9.38,1.15,9.450232801
28/10/2020 08:30,0.73944,1.63692,1.796184456,9.58944,2.79692,9.989,-8.85,-1.16,8.925698852,0.99944,3.67692,3.810330826,9.58944,2.79692,9.989,-8.59,0.88,8.63495802
28/10/2020 09:00,9.82848,2.64914,10.17924171,14.32848,4.17914,14.9255,-4.5,-1.53,4.752988534,9.78848,4.86914,10.93265133,14.32848,4.17914,14.9255,-4.54,0.69,4.59213458
28/10/2020 09:30,12.96632,2.88726,13.28388967,15.79632,4.60726,16.4545,-2.83,-1.72,3.311691411,13.17632,4.60726,13.95859067,15.79632,4.60726,16.4545,-2.62,0,2.62
28/10/2020 10:00,20.4648,3.7314,20.80219664,19.2048,5.6014,20.005,1.26,-1.87,2.254883589,20.6248,5.6014,21.37189877,19.2048,5.6014,20.005,1.42,0,1.42
28/10/2020 10:30,34.30968,4.90074,34.65791965,26.05968,7.60074,27.1455,8.25,-2.7,8.680581778,34.17968,6.62074,34.81500715,26.05968,7.60074,27.1455,8.12,-0.98,8.178924135
28/10/2020 11:00,44.02032,5.64926,44.38133292,30.58032,8.91926,31.8545,13.44,-3.27,13.83208227,44.04032,7.81926,44.72908017,30.58032,8.91926,31.8545,13.46,-1.1,13.50487319
28/10/2020 11:30,36.3784,4.5812,36.66572487,26.9184,7.8512,28.04,9.46,-3.27,10.00922075,36.7484,7.0812,37.42443448,26.9184,7.8512,28.04,9.83,-0.77,9.860111561
28/10/2020 12:00,31.4524,4.1182,31.72086123,24.3024,7.0882,25.315,7.15,-2.97,7.742312316,31.6524,6.3882,32.29061048,24.3024,7.0882,25.315,7.35,-0.7,7.383258088
28/10/2020 12:30,16.79856,2.72958,17.01887849,17.75856,5.17958,18.4985,-0.96,-2.45,2.631368465,17.34856,5.91958,18.33068361,17.75856,5.17958,18.4985,-0.41,0.74,0.845990544
28/10/2020 13:00,13.38176,2.43468,13.6014399,15.82176,4.61468,16.481,-2.44,-2.18,3.272002445,13.66176,5.42468,14.69934826,15.82176,4.61468,16.481,-2.16,0.81,2.306881011
28/10/2020 13:30,13.674,2.3945,13.8820714,15.684,4.5745,16.3375,-2.01,-2.18,2.965215001,14.034,5.4345,15.04948326,15.684,4.5745,16.3375,-1.65,0.86,1.860671922
28/10/2020 14:00,9.51256,2.02658,9.726038466,14.42256,4.20658,15.0235,-4.91,-2.18,5.372196944,9.92256,5.12658,11.16866238,14.42256,4.20658,15.0235,-4.5,0.92,4.593081754
28/10/2020 14:30,6.24896,1.58428,6.446661477,12.28896,3.58428,12.801,-6.04,-2,6.362515226,6.70896,4.80428,8.251742277,12.28896,3.58428,12.801,-5.58,1.22,5.711812322
28/10/2020 15:00,5.33544,1.41992,5.52114959,11.72544,3.41992,12.214,-6.39,-2,6.69567771,5.79544,4.53992,7.361928986,11.72544,3.41992,12.214,-5.93,1.12,6.034840512
28/10/2020 15:30,0.9512,0.8841,1.298620133,9.5112,2.7741,9.9075,-8.56,-1.89,8.76616792,1.5212,4.0041,4.283324206,9.5112,2.7741,9.9075,-7.99,1.23,8.084120237
28/10/2020 16:00,-4.41984,0.25588,4.427240698,6.98016,2.03588,7.271,-11.4,-1.78,11.5381281,-3.78984,3.38588,5.082034101,6.98016,2.03588,7.271,-10.77,1.35,10.85428026
28/10/2020 16:30,-8.61424,-0.31332,8.619936206,5.40576,1.57668,5.631,-14.02,-1.89,14.14681943,-7.99424,2.92668,8.513126864,5.40576,1.57668,5.631,-13.4,1.35,13.46783205
28/10/2020 17:00,-11.66864,-0.44252,11.67702802,4.31136,1.25748,4.491,-15.98,-1.7,16.07017113,-11.05864,2.60748,11.36188675,4.31136,1.25748,4.491,-15.37,1.35,15.42917367
28/10/2020 17:30,-12.74856,-0.42208,12.75554521,4.38144,1.27792,4.564,-17.13,-1.7,17.21414825,-12.15856,2.46792,12.40649872,4.38144,1.27792,4.564,-16.54,1.19,16.58275309
28/10/2020 18:00,-11.61808,-0.07444,11.61831848,5.16192,1.50556,5.377,-16.78,-1.58,16.85422202,-11.00808,2.80556,11.35997325,5.16192,1.50556,5.377,-16.17,1.3,16.2221731
28/10/2020 18:30,-11.16352,0.16564,11.16474878,5.19648,1.51564,5.413,-16.36,-1.35,16.41560538,-10.64352,3.01564,11.06248628,5.19648,1.51564,5.413,-15.84,1.5,15.91086421
28/10/2020 19:00,-11.23016,0.02662,11.23019155,4.71984,1.37662,4.9165,-15.95,-1.35,16.00702971,-10.59016,3.09662,11.03360976,4.71984,1.37662,4.9165,-15.31,1.72,15.40631364
28/10/2020 19:30,-9.71696,0.34172,9.722966841,5.18304,1.51172,5.399,-14.9,-1.17,14.94586565,-9.37696,3.23172,9.918235377,5.18304,1.51172,5.399,-14.56,1.72,14.66124142
28/10/2020 20:00,-8.51752,0.50614,8.532545028,5.47248,1.59614,5.7005,-13.99,-1.09,14.03239823,-8.10752,3.31614,8.759489999,5.47248,1.59614,5.7005,-13.58,1.72,13.68849152
28/10/2020 20:30,-7.87776,0.92982,7.932444002,5.62224,1.63982,5.8565,-13.5,-0.71,13.51865748,-7.42776,3.35982,8.152300844,5.62224,1.63982,5.8565,-13.05,1.72,13.16286063
28/10/2020 21:00,-6.37872,1.03454,6.462069471,5.98128,1.74454,6.2305,-12.36,-0.71,12.3803756,-5.99872,3.74454,7.071507721,5.98128,1.74454,6.2305,-11.98,2,12.14579763
28/10/2020 21:30,-4.18008,1.95706,4.615533842,6.70992,1.95706,6.9895,-10.89,0,10.89,-4.00008,4.09706,5.725953253,6.70992,1.95706,6.9895,-10.71,2.14,10.92170774
28/10/2020 22:00,-3.3364,3.8423,5.088696714,6.6936,1.9523,6.9725,-10.03,1.89,10.20651753,-3.2064,3.2023,4.531636156,6.6936,1.9523,6.9725,-9.9,1.25,9.978602107
28/10/2020 22:30,-2.17176,3.96282,4.518902948,6.79824,1.98282,7.0815,-8.97,1.98,9.185929458,-2.10176,2.97282,3.640749078,6.79824,1.98282,7.0815,-8.9,0.99,8.954892518
28/10/2020 23:00,-1.26224,3.96268,4.158855924,6.79776,1.98268,7.081,-8.06,1.98,8.299638546,-1.13224,2.97268,3.181005156,6.79776,1.98268,7.081,-7.93,0.99,7.991558046
28/10/2020 23:30,-1.45208,3.79356,4.061974126,6.21792,1.81356,6.477,-7.67,1.98,7.921445575,-1.45208,2.80356,3.157290769,6.21792,1.81356,6.477,-7.67,0.99,7.733627868
29/10/2020 00:00,0.67384,4.23862,4.291848069,7.26384,2.11862,7.5665,-6.59,2.12,6.92260789,0.65384,3.21862,3.284360128,7.26384,2.11862,7.5665,-6.61,1.1,6.700902924
29/10/2020 00:30,-0.81624,4.02568,4.10759628,6.53376,1.90568,6.806,-7.35,2.12,7.649633978,-0.71624,3.00568,3.089840125,6.53376,1.90568,6.806,-7.25,1.1,7.332973476
29/10/2020 01:00,-2.5452,3.7589,4.539534365,5.8248,1.6989,6.0675,-8.37,2.06,8.619773779,-2.4552,2.7989,3.723150313,5.8248,1.6989,6.0675,-8.28,1.1,8.352748051
29/10/2020 01:30,-3.65744,3.55408,5.099838429,5.12256,1.49408,5.336,-8.78,2.06,9.018425583,-3.58744,2.52408,4.386422871,5.12256,1.49408,5.336,-8.71,1.03,8.770689825
29/10/2020 02:00,-2.68512,3.48934,4.402881221,5.65488,1.64934,5.8905,-8.34,1.84,8.540562042,-2.53512,3.01934,3.942492543,5.65488,1.64934,5.8905,-8.19,1.37,8.303794313
29/10/2020 02:30,-2.42048,2.36986,3.387471011,5.75952,1.67986,5.9995,-8.18,0.69,8.209049884,-2.09048,4.47986,4.94360721,5.75952,1.67986,5.9995,-7.85,2.8,8.334416596
29/10/2020 03:00,-1.90432,2.42124,3.080395721,5.93568,1.73124,6.183,-7.84,0.69,7.87030495,-1.61432,4.35124,4.641047145,5.93568,1.73124,6.183,-7.55,2.62,7.99167692
29/10/2020 03:30,-2.00496,2.34522,3.085436995,5.67504,1.65522,5.9115,-7.68,0.69,7.710933796,-1.69496,4.27522,4.598955909,5.67504,1.65522,5.9115,-7.37,2.62,7.821847608
29/10/2020 04:00,-0.14248,2.64636,2.650192785,6.70752,1.95636,6.987,-6.85,0.69,6.884664117,0.11752,4.57636,4.577868696,6.70752,1.95636,6.987,-6.59,2.62,7.091720525
29/10/2020 04:30,0.26272,2.73246,2.745060919,7.00272,2.04246,7.2945,-6.74,0.69,6.775226933,0.55272,4.61246,4.645458713,7.00272,2.04246,7.2945,-6.45,2.57,6.943154902
29/10/2020 05:00,0.04432,2.66876,2.669127985,6.78432,1.97876,7.067,-6.74,0.69,6.775226933,0.25432,4.54876,4.555863936,6.78432,1.97876,7.067,-6.53,2.57,7.01753518
29/10/2020 05:30,-1.77032,2.39324,2.976849106,5.83968,1.70324,6.083,-7.61,0.69,7.641217181,-1.49032,4.27324,4.525663907,5.83968,1.70324,6.083,-7.33,2.57,7.767483505
29/10/2020 06:00,-2.85992,2.26794,3.650026609,5.41008,1.57794,5.6355,-8.27,0.69,8.298734843,-2.50992,4.08794,4.796973197,5.41008,1.57794,5.6355,-7.92,2.51,8.308218822
29/10/2020 06:30,-3.67088,1.61266,4.009492767,5.52912,1.61266,5.7595,-9.2,0,9.2,-3.39088,3.93266,5.192675789,5.52912,1.61266,5.7595,-8.92,2.32,9.216767329
29/10/2020 07:00,-4.64384,1.59138,4.908944922,5.45616,1.59138,5.6835,-10.1,0,10.1,-4.21384,3.61138,5.549640804,5.45616,1.59138,5.6835,-9.67,2.02,9.878729675
29/10/2020 07:30,-6.12792,1.04894,6.217047422,5.24208,1.52894,5.4605,-11.37,-0.48,11.38012742,-5.78792,3.16894,6.598651275,5.24208,1.52894,5.4605,-11.03,1.64,11.15125553
29/10/2020 08:00,-5.6264,1.2273,5.758701438,5.8536,1.7073,6.0975,-11.48,-0.48,11.49003046,-5.4064,2.6173,6.006614708,5.8536,1.7073,6.0975,-11.26,0.91,11.29671191
29/10/2020 08:30,-5.01632,1.01274,5.117529546,6.52368,1.90274,6.7955,-11.54,-0.89,11.57426888,-4.63632,2.52274,5.278226999,6.52368,1.90274,6.7955,-11.16,0.62,11.17720895
29/10/2020 09:00,-3.21512,2.91934,4.342757494,7.57488,2.20934,7.8905,-10.79,0.71,10.81333436,-3.21512,0.99934,3.366849722,7.57488,2.20934,7.8905,-10.79,-1.21,10.85763326
29/10/2020 09:30,-1.50792,4.06394,4.334677733,8.72208,2.54394,9.0855,-10.23,1.52,10.34230632,-1.56792,0.70394,1.718692715,8.72208,2.54394,9.0855,-10.29,-1.84,10.45321482
29/10/2020 10:00,0.5336,4.3973,4.429557117,9.6936,2.8273,10.0975,-9.16,1.57,9.293573048,0.4736,0.3273,0.575692843,9.6936,2.8273,10.0975,-9.22,-2.5,9.552926253
29/10/2020 10:30,2.09464,4.69802,5.143822377,10.48464,3.05802,10.9215,-8.39,1.64,8.548783539,2.05464,0.65802,2.157437334,10.48464,3.05802,10.9215,-8.43,-2.4,8.76498146
29/10/2020 11:00,1.92968,4.70824,5.088338511,10.51968,3.06824,10.958,-8.59,1.64,8.745152943,1.73968,0.53824,1.821040582,10.51968,3.06824,10.958,-8.78,-2.53,9.137247945
29/10/2020 11:30,0.7536,4.4173,4.481121762,10.4136,3.0373,10.8475,-9.66,1.38,9.75807358,0.7236,0.4373,0.845475162,10.4136,3.0373,10.8475,-9.69,-2.6,10.03275137
29/10/2020 12:00,2.56432,4.55126,5.223954886,11.28432,3.29126,11.7545,-8.72,1.26,8.810561844,2.46432,0.53126,2.5209344,11.28432,3.29126,11.7545,-8.82,-2.76,9.24175308
29/10/2020 12:30,2.75056,4.76558,5.502393393,11.47056,3.34558,11.9485,-8.72,1.42,8.834862761,2.76056,0.75558,2.862095849,11.47056,3.34558,11.9485,-8.71,-2.59,9.086924672
29/10/2020 13:00,2.34704,4.73872,5.288105899,11.20704,3.26872,11.674,-8.86,1.47,8.981119084,2.20704,0.62872,2.29484518,11.20704,3.26872,11.674,-9,-2.64,9.379211054
29/10/2020 13:30,2.25056,4.89058,5.383566945,11.11056,3.24058,11.5735,-8.86,1.65,9.012330442,2.05056,1.20058,2.376171006,11.11056,3.24058,11.5735,-9.06,-2.04,9.286829384
29/10/2020 14:00,-1.3828,2.6796,3.015359348,9.1872,2.6796,9.57,-10.57,0,10.57,-1.3528,1.7796,2.235406898,9.1872,2.6796,9.57,-10.54,-0.9,10.57835526
29/10/2020 14:30,-4.85808,2.17056,5.320927739,7.44192,2.17056,7.752,-12.3,0,12.3,-4.67808,1.27056,4.847551464,7.44192,2.17056,7.752,-12.12,-0.9,12.1533699
29/10/2020 15:00,-3.5532,2.3324,4.250331752,7.9968,2.3324,8.33,-11.55,0,11.55,-3.4032,1.4824,3.712045258,7.9968,2.3324,8.33,-11.4,-0.85,11.43164468
29/10/2020 15:30,-3.94824,2.94218,4.923923461,7.72176,2.25218,8.0435,-11.67,0.69,11.69038066,-3.82824,1.54218,4.127195252,7.72176,2.25218,8.0435,-11.55,-0.71,11.57180193
29/10/2020 16:00,-4.8468,2.8376,5.616355046,7.3632,2.1476,7.67,-12.21,0.69,12.22948077,-4.6468,1.4376,4.86409745,7.3632,2.1476,7.67,-12.01,-0.71,12.03096837
29/10/2020 16:30,-6.95432,2.54374,7.404942934,6.35568,1.85374,6.6205,-13.31,0.69,13.32787305,-6.95432,1.14374,7.047744877,6.35568,1.85374,6.6205,-13.31,-0.71,13.32892344
29/10/2020 17:00,-8.31776,2.82232,8.783542657,6.04224,1.76232,6.294,-14.36,1.06,14.39906941,-8.33776,0.97232,8.394262803,6.04224,1.76232,6.294,-14.38,-0.79,14.40168393
29/10/2020 17:30,-8.23576,3.12582,8.809000707,6.53424,1.90582,6.8065,-14.77,1.22,14.82030027,-8.38576,1.18582,8.469187674,6.53424,1.90582,6.8065,-14.92,-0.72,14.93736255
29/10/2020 18:00,-7.12952,3.40514,7.900951452,7.08048,2.06514,7.3755,-14.21,1.34,14.27304102,-7.31952,1.34514,7.442094776,7.08048,2.06514,7.3755,-14.4,-0.72,14.41798876
29/10/2020 18:30,-6.4868,3.4876,7.364911948,7.3632,2.1476,7.67,-13.85,1.34,13.91467211,-6.5068,1.4276,6.661567984,7.3632,2.1476,7.67,-13.87,-0.72,13.88867524
29/10/2020 19:00,-5.60752,3.71864,6.728488983,7.33248,2.13864,7.638,-12.94,1.58,13.03610371,-5.98752,1.41864,6.153286536,7.33248,2.13864,7.638,-13.32,-0.72,13.33944527
29/10/2020 19:30,-5.60664,3.64598,6.687868289,7.08336,2.06598,7.3785,-12.69,1.58,12.78798264,-5.61664,2.06598,5.984556646,7.08336,2.06598,7.3785,-12.7,0,12.7
29/10/2020 20:00,-4.24496,3.84522,5.727600043,7.35504,2.14522,7.6615,-11.6,1.7,11.7239072,-4.52496,2.14522,5.007717229,7.35504,2.14522,7.6615,-11.88,0,11.88
29/10/2020 20:30,-4.03456,3.61242,5.415464214,7.34544,2.14242,7.6515,-11.38,1.47,11.4745501,-4.10456,2.86242,5.004084437,7.34544,2.14242,7.6515,-11.45,0.72,11.47261522
29/10/2020 21:00,-3.03104,3.68928,4.774724118,7.60896,2.21928,7.926,-10.64,1.47,10.74106606,-2.79104,3.02928,4.119034062,7.60896,2.21928,7.926,-10.4,0.81,10.43149558
29/10/2020 21:30,-2.15432,3.80874,4.375796505,7.67568,2.23874,7.9955,-9.83,1.57,9.954586882,-1.94432,4.45874,4.864230941,7.67568,2.23874,7.9955,-9.62,2.22,9.872831407
29/10/2020 22:00,-1.23184,3.02988,3.270718973,7.74816,2.25988,8.071,-8.98,0.77,9.012951792,-1.08184,4.71988,4.84227684,7.74816,2.25988,8.071,-8.83,2.46,9.166269688
29/10/2020 22:30,-0.28168,2.97326,2.986573061,7.82832,2.28326,8.1545,-8.11,0.69,8.139299724,0.05832,4.91326,4.913606115,7.82832,2.28326,8.1545,-7.77,2.63,8.203036023
29/10/2020 23:00,0.32544,4.28992,4.302246483,7.64544,2.22992,7.964,-7.32,2.06,7.604340866,0.57544,4.45992,4.49688977,7.64544,2.22992,7.964,-7.07,2.23,7.413352818
29/10/2020 23:30,0.82168,4.13174,4.212651594,7.41168,2.16174,7.7205,-6.59,1.97,6.878153822,0.95168,3.61174,3.735018159,7.41168,2.16174,7.7205,-6.46,1.45,6.620732588
30/10/2020 00:00,1.03256,2.83158,3.013971707,7.34256,2.14158,7.6485,-6.31,0.69,6.347613725,1.50256,4.95158,5.174536796,7.34256,2.14158,7.6485,-5.84,2.81,6.480871855
30/10/2020 00:30,0.81384,2.82612,2.940967494,7.32384,2.13612,7.629,-6.51,0.69,6.546464695,1.22384,5.00612,5.153544586,7.32384,2.13612,7.629,-6.1,2.87,6.741431599
30/10/2020 01:00,-0.00344,2.82108,2.821082097,7.30656,2.13108,7.611,-7.31,0.69,7.342492765,0.76656,4.91108,4.970545342,7.30656,2.13108,7.611,-6.54,2.78,7.106335202
30/10/2020 01:30,0.01456,2.16258,2.162629013,7.41456,2.16258,7.7235,-7.4,0,7.4,0.66456,4.94258,4.987056953,7.41456,2.16258,7.7235,-6.75,2.78,7.300061644
30/10/2020 02:00,0.57592,2.86756,2.92482208,7.46592,2.17756,7.777,-6.89,0.69,6.924463878,0.98592,5.04756,5.142946646,7.46592,2.17756,7.777,-6.48,2.87,7.087122124
30/10/2020 02:30,0.98704,2.21372,2.423799538,7.48704,2.18372,7.799,-6.5,0.03,6.50006923,1.26704,5.66372,5.803715586,7.48704,2.18372,7.799,-6.22,3.48,7.12732769
30/10/2020 03:00,1.04112,1.26866,1.641166978,7.40112,2.15866,7.7095,-6.36,-0.89,6.421970103,1.51112,6.49866,6.67203608,7.40112,2.15866,7.7095,-5.89,4.34,7.316262707
30/10/2020 03:30,0.7944,1.1967,1.436371209,7.1544,2.0867,7.4525,-6.36,-0.89,6.421970103,1.6044,6.4267,6.62393933,7.1544,2.0867,7.4525,-5.55,4.34,7.045431144
30/10/2020 04:00,-0.36856,1.10292,1.162871016,6.42144,1.87292,6.689,-6.79,-0.77,6.833520323,0.31144,6.34292,6.350561314,6.42144,1.87292,6.689,-6.11,4.47,7.570534988
30/10/2020 04:30,1.53968,1.31574,2.025286708,7.45968,2.17574,7.7705,-5.92,-0.86,5.982140085,2.39968,6.47574,6.906060574,7.45968,2.17574,7.7705,-5.06,4.3,6.640301198
30/10/2020 05:00,1.64096,1.31028,2.099900807,7.44096,2.17028,7.751,-5.8,-0.86,5.863411976,2.26096,6.47028,6.853937802,7.44096,2.17028,7.751,-5.18,4.3,6.732191322
30/10/2020 05:30,1.30288,1.00334,1.644441379,7.38288,2.15334,7.6905,-6.08,-1.15,6.187802518,2.00288,6.64334,6.938695457,7.38288,2.15334,7.6905,-5.38,4.49,7.00746031
30/10/2020 06:00,0.75456,0.68508,1.019164069,7.35456,2.14508,7.661,-6.6,-1.46,6.759556198,1.64456,6.71508,6.913528549,7.35456,2.14508,7.661,-5.71,4.57,7.313617436
30/10/2020 06:30,-0.1076,0.4607,0.473098563,7.2024,2.1007,7.5025,-7.31,-1.64,7.49170875,-0.0576,4.6907,4.69105364,7.2024,2.1007,7.5025,-7.26,2.59,7.708158016
30/10/2020 07:00,-1.01048,1.38986,1.718365692,7.19952,2.09986,7.4995,-8.21,-0.71,8.240643179,-0.56048,4.34986,4.385820317,7.19952,2.09986,7.4995,-7.76,2.25,8.079610139
30/10/2020 07:30,-1.8084,2.1413,2.802762254,7.1016,2.0713,7.3975,-8.91,0.07,8.910274968,-1.9384,3.8913,4.347368198,7.1016,2.0713,7.3975,-9.04,1.82,9.221388182
30/10/2020 08:00,-1.72944,3.49808,3.902246327,7.33056,2.13808,7.636,-9.06,1.36,9.161506426,-1.75944,1.32808,2.204410488,7.33056,2.13808,7.636,-9.09,-0.81,9.126017751
30/10/2020 08:30,-2.23544,3.18508,3.891262854,7.35456,2.14508,7.661,-9.59,1.04,9.646227242,-2.09544,1.17508,2.402432476,7.35456,2.14508,7.661,-9.45,-0.97,9.499652625
30/10/2020 09:00,-0.27128,2.23296,2.249378403,8.47872,2.47296,8.832,-8.75,-0.24,8.75329081,0.18872,2.38296,2.390421218,8.47872,2.47296,8.832,-8.29,-0.09,8.290488526
30/10/2020 09:30,2.05064,1.40352,2.484953279,9.92064,2.89352,10.334,-7.87,-1.49,8.00980649,2.56064,3.62352,4.436978071,9.92064,2.89352,10.334,-7.36,0.73,7.396113844
30/10/2020 10:00,1.28272,1.34746,1.860381426,9.52272,2.77746,9.9195,-8.24,-1.43,8.363163277,1.92272,3.60746,4.087862504,9.52272,2.77746,9.9195,-7.6,0.83,7.645188029
30/10/2020 10:30,5.25984,1.75912,5.546207713,11.37984,3.31912,11.854,-6.12,-1.56,6.315694736,5.53984,4.14912,6.921345534,11.37984,3.31912,11.854,-5.84,0.83,5.898686294
30/10/2020 11:00,7.25192,1.52306,7.410131946,12.18192,3.55306,12.6895,-4.93,-2.03,5.33158513,7.30192,4.53306,8.594572046,12.18192,3.55306,12.6895,-4.88,0.98,4.977429055
30/10/2020 11:30,4.03416,1.02788,4.163049868,10.48416,3.05788,10.921,-6.45,-2.03,6.761908015,2.97416,4.13788,5.095849154,10.48416,3.05788,10.921,-7.51,1.08,7.587259057
30/10/2020 12:00,4.97792,1.23606,5.129086844,11.19792,3.26606,11.6645,-6.22,-2.03,6.542881628,5.19792,4.42606,6.82703299,11.19792,3.26606,11.6645,-6,1.16,6.111104646
30/10/2020 12:30,1.024,0.8645,1.340125461,9.204,2.6845,9.5875,-8.18,-1.82,8.380023866,1.164,3.9545,4.12225257,9.204,2.6845,9.5875,-8.04,1.27,8.139686726
30/10/2020 13:00,-3.26792,0.39144,3.291280359,7.58208,2.21144,7.898,-10.85,-1.82,11.00158625,-2.70792,3.56144,4.474001073,7.58208,2.21144,7.898,-10.29,1.35,10.37817903
30/10/2020 13:30,5.32392,1.62406,5.566120287,11.53392,3.36406,12.0145,-6.21,-1.74,6.449162736,5.72392,4.80406,7.472767402,11.53392,3.36406,12.0145,-5.81,1.44,5.98579151
30/10/2020 14:00,5.61024,1.81632,5.896932355,11.13024,3.24632,11.594,-5.52,-1.43,5.702218866,5.71024,4.23632,7.110080731,11.13024,3.24632,11.594,-5.42,0.99,5.509673312
30/10/2020 14:30,4.55512,1.88066,4.928082817,10.42512,3.04066,10.8595,-5.87,-1.16,5.983519031,4.89512,4.10066,6.385735059,10.42512,3.04066,10.8595,-5.53,1.06,5.630674915
30/10/2020 15:00,-1.80344,1.10858,2.116918858,7.36656,2.14858,7.6735,-9.17,-1.04,9.228786486,-1.18344,3.45858,3.655448789,7.36656,2.14858,7.6735,-8.55,1.31,8.649774564
30/10/2020 15:30,-4.11768,0.92776,4.2209036,6.23232,1.81776,6.492,-10.35,-0.89,10.38819522,-3.80768,3.12776,4.927606884,6.23232,1.81776,6.492,-10.04,1.31,10.12510247
30/10/2020 16:00,-4.56976,0.95882,4.669265708,6.03024,1.75882,6.2815,-10.6,-0.8,10.63014581,-4.00976,3.06882,5.049339704,6.03024,1.75882,6.2815,-10.04,1.31,10.12510247
30/10/2020 16:30,-7.24512,0.69684,7.278554101,4.75488,1.38684,4.953,-12,-0.69,12.01982113,-7.40512,2.91684,7.95887918,4.75488,1.38684,4.953,-12.16,1.53,12.25587614
30/10/2020 17:00,-9.75792,0.55894,9.773915114,4.28208,1.24894,4.4605,-14.04,-0.69,14.0569449,-9.42792,2.77894,9.828946182,4.28208,1.24894,4.4605,-13.71,1.53,13.79510783
30/10/2020 17:30,-10.98976,0.52632,11.002356,4.17024,1.21632,4.344,-15.16,-0.69,15.17569438,-10.98976,2.74632,11.32771373,4.17024,1.21632,4.344,-15.16,1.53,15.23701086
30/10/2020 18:00,-10.8512,0.5259,10.86393631,4.1688,1.2159,4.3425,-15.02,-0.69,15.03584052,-10.7112,3.0059,11.12498271,4.1688,1.2159,4.3425,-14.88,1.79,14.98727794
30/10/2020 18:30,-10.57056,0.51442,10.58306981,4.12944,1.20442,4.3015,-14.7,-0.69,14.71618497,-10.40056,3.10442,10.85398875,4.12944,1.20442,4.3015,-14.53,1.9,14.65369919
30/10/2020 19:00,-10.2464,1.1823,10.3143854,4.0536,1.1823,4.2225,-14.3,0,14.3,-9.7364,3.2323,10.25891068,4.0536,1.1823,4.2225,-13.79,2.05,13.94154224
30/10/2020 19:30,-9.73872,1.16704,9.808396892,4.00128,1.16704,4.168,-13.74,0,13.74,-9.63872,3.21704,10.16141081,4.00128,1.16704,4.168,-13.64,2.05,13.79319035
30/10/2020 20:00,-9.22176,1.16032,9.294471475,3.97824,1.16032,4.144,-13.2,0,13.2,-8.92176,3.43032,9.558498669,3.97824,1.16032,4.144,-12.9,2.27,13.09820217
30/10/2020 20:30,-8.99672,1.84304,9.183559615,3.95328,1.15304,4.118,-12.95,0.69,12.96836921,-8.51672,3.51304,9.212815509,3.95328,1.15304,4.118,-12.47,2.36,12.69135533
30/10/2020 21:00,-8.20424,1.84668,8.409505396,3.96576,1.15668,4.131,-12.17,0.69,12.1895447,-7.94424,3.51668,8.687806823,3.96576,1.15668,4.131,-11.91,2.36,12.14156909
30/10/2020 21:30,-7.37136,1.86502,7.603633858,4.02864,1.17502,4.1965,-11.4,0.69,11.42086249,-7.23136,3.64502,8.098070032,4.02864,1.17502,4.1965,-11.26,2.47,11.52772744
30/10/2020 22:00,-6.60232,2.22974,6.968670594,4.14768,1.20974,4.3205,-10.75,1.02,10.79828227,-6.10232,3.74974,7.162322211,4.14768,1.20974,4.3205,-10.25,2.54,10.56002367
30/10/2020 22:30,-5.25088,3.72516,6.438055436,4.26912,1.24516,4.447,-9.52,2.48,9.837723314,-5.29088,2.41516,5.816047541,4.26912,1.24516,4.447,-9.56,1.17,9.631329088
30/10/2020 23:00,-4.1508,3.9631,5.738928667,4.3992,1.2831,4.5825,-8.55,2.68,8.96018415,-4.4408,2.3831,5.039828395,4.3992,1.2831,4.5825,-8.84,1.1,8.90817602
30/10/2020 23:30,-3.50832,2.26424,4.175534936,4.47168,1.30424,4.658,-7.98,0.96,8.037536936,-3.26832,4.32424,5.420421312,4.47168,1.30424,4.658,-7.74,3.02,8.308309094
31/10/2020 00:00,-2.97528,2.05596,3.616526317,4.61472,1.34596,4.807,-7.59,0.71,7.623135838,-2.41528,4.74596,5.325196128,4.61472,1.34596,4.807,-7.03,3.4,7.809026828
31/10/2020 00:30,-2.96568,2.33876,3.776910934,4.62432,1.34876,4.817,-7.59,0.99,7.654292913,-2.64568,4.37876,5.115971247,4.62432,1.34876,4.817,-7.27,3.03,7.876153884
31/10/2020 01:00,-3.47336,2.37152,4.205750444,4.73664,1.38152,4.934,-8.21,0.99,8.269473986,-3.19336,4.27152,5.333238341,4.73664,1.38152,4.934,-7.93,2.89,8.440201419
31/10/2020 01:30,-3.3548,2.4061,4.128437992,4.8552,1.4161,5.0575,-8.21,0.99,8.269473986,-3.0748,4.3061,5.291208959,4.8552,1.4161,5.0575,-7.93,2.89,8.440201419
31/10/2020 02:00,-3.15616,2.39112,3.95964655,4.80384,1.40112,5.004,-7.96,0.99,8.02132782,-2.86616,4.29112,5.160289139,4.80384,1.40112,5.004,-7.67,2.89,8.19640165
31/10/2020 02:30,-1.36784,2.70688,3.032851068,5.61216,1.63688,5.846,-6.98,1.07,7.06153666,-1.09784,4.59688,4.726156832,5.61216,1.63688,5.846,-6.71,2.96,7.333873465
31/10/2020 03:00,-0.09232,2.89224,2.893713047,6.24768,1.82224,6.508,-6.34,1.07,6.429657845,0.19768,4.78224,4.786323934,6.24768,1.82224,6.508,-6.05,2.96,6.73528767
31/10/2020 03:30,1.33856,3.11708,3.392334093,7.01856,2.04708,7.311,-5.68,1.07,5.779904844,1.61856,5.00708,5.262184584,7.01856,2.04708,7.311,-5.4,2.96,6.15805164
31/10/2020 04:00,2.18304,3.22922,3.897887306,7.40304,2.15922,7.7115,-5.22,1.07,5.328536384,2.45304,5.11922,5.676602738,7.40304,2.15922,7.7115,-4.95,2.96,5.767503793
31/10/2020 04:30,2.27528,4.14404,4.727575129,7.38528,2.15404,7.693,-5.11,1.99,5.483812542,2.43528,4.06404,4.73782754,7.38528,2.15404,7.693,-4.95,1.91,5.305713901
31/10/2020 05:00,2.37536,4.49948,5.087991293,7.33536,2.13948,7.641,-4.96,2.36,5.492831692,2.46536,3.69948,4.44568917,7.33536,2.13948,7.641,-4.87,1.56,5.113755958
31/10/2020 05:30,2.32984,4.45162,5.024447736,7.47984,2.18162,7.7915,-5.15,2.27,5.628090262,2.41984,3.74162,4.45593378,7.47984,2.18162,7.7915,-5.06,1.56,5.295016525
31/10/2020 06:00,2.244,4.382,4.923155492,7.584,2.212,7.9,-5.34,2.17,5.764069743,2.324,3.622,4.303470692,7.584,2.212,7.9,-5.26,1.41,5.445704729
31/10/2020 06:30,1.72344,4.62392,4.934661245,7.69344,2.24392,8.014,-5.97,2.38,6.426919947,1.66344,3.12392,3.539196067,7.69344,2.24392,8.014,-6.03,0.88,6.093873973
31/10/2020 07:00,1.14648,1.67314,2.028253892,7.89648,2.30314,8.2255,-6.75,-0.63,6.779336251,1.45648,5.63314,5.818384677,7.89648,2.30314,8.2255,-6.44,3.33,7.25
31/10/2020 07:30,1.03416,0.55788,1.175039148,8.08416,2.35788,8.421,-7.05,-1.8,7.276159701,1.48416,4.74788,4.97444423,8.08416,2.35788,8.421,-6.6,2.39,7.019408807
31/10/2020 08:00,0.53648,3.13064,3.17627417,8.19648,2.39064,8.538,-7.66,0.74,7.695661115,0.81648,4.55064,4.623306609,8.19648,2.39064,8.538,-7.38,2.16,7.689603371
31/10/2020 08:30,0.76664,2.51902,2.633096779,8.63664,2.51902,8.9965,-7.87,0,7.87,0.96664,4.49902,4.601692498,8.63664,2.51902,8.9965,-7.67,1.98,7.921445575
31/10/2020 09:00,0.64864,2.59252,2.672432188,8.88864,2.59252,9.259,-8.24,0,8.24,1.10864,4.57252,4.70499966,8.88864,2.59252,9.259,-7.78,1.98,8.028000997
31/10/2020 09:30,1.37008,2.75044,3.072790165,9.43008,2.75044,9.823,-8.06,0,8.06,1.65008,4.43044,4.727743923,9.43008,2.75044,9.823,-7.78,1.68,7.959321579
31/10/2020 10:00,1.52416,2.83038,3.21467178,9.70416,2.83038,10.1085,-8.18,0,8.18,1.81416,4.44038,4.796681254,9.70416,2.83038,10.1085,-7.89,1.61,8.052589646
31/10/2020 10:30,0.15,2.6775,2.681698389,9.18,2.6775,9.5625,-9.03,0,9.03,0.49,4.2175,4.245869316,9.18,2.6775,9.5625,-8.69,1.54,8.825400841
31/10/2020 11:00,0.9104,2.1247,2.311531581,9.6504,2.8147,10.0525,-8.74,-0.69,8.767194534,1.2404,4.3547,4.527913896,9.6504,2.8147,10.0525,-8.41,1.54,8.549836256
31/10/2020 11:30,0.69032,2.03426,2.148198187,9.58032,2.79426,9.9795,-8.89,-0.76,8.9224268,0.99032,4.33426,4.445958103,9.58032,2.79426,9.9795,-8.59,1.54,8.726952504
31/10/2020 12:00,3.3212,2.5391,4.180597834,11.0712,3.2291,11.5325,-7.75,-0.69,7.780655499,3.4812,4.6191,5.784015755,11.0712,3.2291,11.5325,-7.59,1.39,7.716229649
31/10/2020 12:30,2.09416,2.35038,3.147982251,10.42416,3.04038,10.8585,-8.33,-0.69,8.358528579,2.26416,4.57038,5.100469964,10.42416,3.04038,10.8585,-8.16,1.53,8.302198504
31/10/2020 13:00,1.72464,3.02302,3.480378291,10.36464,3.02302,10.7965,-8.64,0,8.64,2.03464,4.61302,5.041796649,10.36464,3.02302,10.7965,-8.33,1.59,8.480389142
31/10/2020 13:30,0.6912,2.8266,2.909884018,9.6912,2.8266,10.095,-9,0,9,1.0212,4.6466,4.757493142,9.6912,2.8266,10.095,-8.67,1.82,8.858967208
31/10/2020 14:00,14.494,5.7995,15.61122148,16.524,4.8195,17.2125,-2.03,0.98,2.254173906,14.534,6.5195,15.92925096,16.524,4.8195,17.2125,-1.99,1.7,2.61726957
31/10/2020 14:30,29.3344,6.6767,30.08463638,23.2344,6.7767,24.2025,6.1,-0.1,6.100819617,29.4144,8.8167,30.70734645,23.2344,6.7767,24.2025,6.18,2.04,6.507995083
31/10/2020 15:00,25.43768,5.20724,25.96518654,21.00768,6.12724,21.883,4.43,-0.92,4.524522074,25.64768,8.26724,26.94718439,21.00768,6.12724,21.883,4.64,2.14,5.109716235
31/10/2020 15:30,9.42704,3.12622,9.931884748,13.42704,3.91622,13.9865,-4,-0.79,4.077266241,10.12704,6.42622,11.99388355,13.42704,3.91622,13.9865,-3.3,2.51,4.146094548
31/10/2020 16:00,2.49528,2.11654,3.272027483,9.96528,2.90654,10.3805,-7.47,-0.79,7.511657607,2.91528,5.51654,6.239476825,9.96528,2.90654,10.3805,-7.05,2.61,7.517619304
31/10/2020 16:30,-1.41576,2.12332,2.552031387,8.51424,2.48332,8.869,-9.93,-0.36,9.936523537,-0.92576,4.98332,5.068580649,8.51424,2.48332,8.869,-9.44,2.5,9.765428818
31/10/2020 17:00,-4.84792,3.61144,6.045231774,7.10208,2.07144,7.398,-11.95,1.54,12.04882152,-4.82792,3.69144,6.077461707,7.10208,2.07144,7.398,-11.93,1.62,12.03948919
31/10/2020 17:30,-5.74832,1.45424,5.929417914,7.35168,2.14424,7.658,-13.1,-0.69,13.11815917,-5.39832,4.03424,6.739209983,7.35168,2.14424,7.658,-12.75,1.89,12.88932116
31/10/2020 18:00,-6.26576,1.39082,6.418265237,7.13424,2.08082,7.4315,-13.4,-0.69,13.41775317,-6.00576,4.22082,7.340604515,7.13424,2.08082,7.4315,-13.14,2.14,13.31312135
31/10/2020 18:30,-5.09696,1.47672,5.306571699,7.70304,2.24672,8.024,-12.8,-0.77,12.82313924,-4.56696,4.67672,6.53672958,7.70304,2.24672,8.024,-12.27,2.43,12.50830924
31/10/2020 19:00,-4.63736,1.44452,4.857133496,7.59264,2.21452,7.909,-12.23,-0.77,12.2542156,-4.00736,4.79452,6.248708363,7.59264,2.21452,7.909,-11.6,2.58,11.88345068
31/10/2020 19:30,-3.80424,2.86168,4.760404857,7.44576,2.17168,7.756,-11.25,0.69,11.27114014,-3.62424,4.48168,5.763728932,7.44576,2.17168,7.756,-11.07,2.31,11.30844817
31/10/2020 20:00,-4.29768,2.02776,4.752037879,6.95232,2.02776,7.242,-11.25,0,11.25,-4.03768,4.46776,6.02193816,6.95232,2.02776,7.242,-10.99,2.44,11.25760632
31/10/2020 20:30,-4.31072,1.93354,4.724498264,6.62928,1.93354,6.9055,-10.94,0,10.94,-4.04072,4.37354,5.954432824,6.62928,1.93354,6.9055,-10.67,2.44,10.94543284
31/10/2020 21:00,-3.57704,3.97378,5.346601037,6.73296,1.96378,7.0135,-10.31,2.01,10.50410396,-3.20704,5.01378,5.951730458,6.73296,1.96378,7.0135,-9.94,3.05,10.39740833
31/10/2020 21:30,-4.13656,3.81892,5.629856002,5.89344,1.71892,6.139,-10.03,2.1,10.24748262,-4.04656,2.84892,4.94883754,5.89344,1.71892,6.139,-9.94,1.13,10.00402419
31/10/2020 22:00,-3.33384,3.96388,5.179462694,5.87616,1.71388,6.121,-9.21,2.25,9.480854392,-3.33384,2.94388,4.447574463,5.87616,1.71388,6.121,-9.21,1.23,9.291770552
31/10/2020 22:30,-0.92848,4.26586,4.365734377,6.91152,2.01586,7.1995,-7.84,2.25,8.156475955,-0.93848,3.39586,3.523153396,6.91152,2.01586,7.1995,-7.85,1.38,7.970376403
31/10/2020 23:00,-0.25536,4.25802,4.265670293,6.88464,2.00802,7.1715,-7.14,2.25,7.48612717,-0.18536,3.49802,3.502927668,6.88464,2.00802,7.1715,-7.07,1.49,7.225302762
31/10/2020 23:30,0.12328,4.38804,4.389771406,6.71328,1.95804,6.993,-6.59,2.43,7.02374544,0.13328,3.44804,3.450614931,6.71328,1.95804,6.993,-6.58,1.49,6.746591732
01/11/2020 00:00,0.0416,4.3538,4.353998737,6.3216,1.8438,6.585,-6.28,2.51,6.763024471,0.0816,3.3338,3.334798495,6.3216,1.8438,6.585,-6.24,1.49,6.41542672
01/11/2020 00:30,-0.31904,4.33028,4.342016974,6.24096,1.82028,6.501,-6.56,2.51,7.02379527,-0.26904,3.24028,3.251429993,6.24096,1.82028,6.501,-6.51,1.42,6.663069863
01/11/2020 01:00,-0.70528,4.26096,4.318935054,6.41472,1.87096,6.682,-7.12,2.39,7.510426086,-0.63528,3.21096,3.273201002,6.41472,1.87096,6.682,-7.05,1.34,7.176217667
01/11/2020 01:30,-0.11136,4.37002,4.371438648,6.78864,1.98002,7.0715,-6.9,2.39,7.302198299,-0.04136,3.32002,3.320277616,6.78864,1.98002,7.0715,-6.83,1.34,6.96020833
01/11/2020 02:00,0.04064,4.33852,4.338710338,6.68064,1.94852,6.959,-6.64,2.39,7.057031954,0.11064,3.28852,3.290380677,6.68064,1.94852,6.959,-6.57,1.34,6.70525913
01/11/2020 02:30,-0.19776,4.41982,4.424242065,6.34224,1.84982,6.6065,-6.54,2.57,7.026841396,-0.13776,3.37982,3.382626354,6.34224,1.84982,6.6065,-6.48,1.53,6.658175426
01/11/2020 03:00,-0.06112,4.40134,4.401764356,6.27888,1.83134,6.5405,-6.34,2.57,6.841089095,0.00888,3.36134,3.36135173,6.27888,1.83134,6.5405,-6.27,1.53,6.453975519
01/11/2020 03:30,0.8064,4.5027,4.574340198,6.6264,1.9327,6.9025,-5.82,2.57,6.3621773,0.8664,3.4627,3.56944537,6.6264,1.9327,6.9025,-5.76,1.53,5.959739927
01/11/2020 04:00,2.23096,4.72278,5.223201456,7.38096,2.15278,7.6885,-5.15,2.57,5.755640712,2.27096,3.68278,4.326676305,7.38096,2.15278,7.6885,-5.11,1.53,5.334135356
01/11/2020 04:30,2.6932,4.7876,5.493126614,7.6032,2.2176,7.92,-4.91,2.57,5.541931071,2.7332,3.7476,4.638414384,7.6032,2.2176,7.92,-4.87,1.53,5.104684123
01/11/2020 05:00,3.29512,4.87566,5.884715477,7.90512,2.30566,8.2345,-4.61,2.57,5.277973096,3.33512,3.83566,5.082844976,7.90512,2.30566,8.2345,-4.57,1.53,4.819315304
01/11/2020 05:30,3.46312,4.92466,6.020421601,8.07312,2.35466,8.4095,-4.61,2.57,5.277973096,3.50312,3.88466,5.230911302,8.07312,2.35466,8.4095,-4.57,1.53,4.819315304
01/11/2020 06:00,3.32656,4.83608,5.869724968,8.14656,2.37608,8.486,-4.82,2.46,5.411469301,3.33656,3.76608,5.031499896,8.14656,2.37608,8.486,-4.81,1.39,5.006815355
01/11/2020 06:30,2.816,4.833,5.59354494,8.136,2.373,8.475,-5.32,2.46,5.86122854,2.826,3.763,4.706000956,8.136,2.373,8.475,-5.31,1.39,5.488916104
01/11/2020 07:00,2.24944,4.47192,5.005801514,8.02944,2.34192,8.364,-5.78,2.13,6.159975649,2.27944,3.43192,4.119941941,8.02944,2.34192,8.364,-5.75,1.09,5.852401217
01/11/2020 07:30,1.85968,4.49824,4.8675017,8.11968,2.36824,8.458,-6.26,2.13,6.612450378,1.85968,3.45824,3.926554928,8.11968,2.36824,8.458,-6.26,1.09,6.354187596
01/11/2020 08:00,1.80096,4.52778,4.872807061,8.22096,2.39778,8.5635,-6.42,2.13,6.764118568,1.85096,3.48778,3.948501266,8.22096,2.39778,8.5635,-6.37,1.09,6.462584622
01/11/2020 08:30,1.756,4.413,4.749537346,8.616,2.513,8.975,-6.86,1.9,7.118258214,1.826,3.603,4.039292636,8.616,2.513,8.975,-6.79,1.09,6.876932456
01/11/2020 09:00,1.22984,4.77162,4.927561654,8.67984,2.53162,9.0415,-7.45,2.24,7.779466563,1.28984,4.40162,4.586714058,8.67984,2.53162,9.0415,-7.39,1.87,7.622925947
01/11/2020 09:30,7.39744,3.51092,8.188325702,12.03744,3.51092,12.539,-4.64,0,4.64,7.68744,5.68092,9.558743945,12.03744,3.51092,12.539,-4.35,2.17,4.86121384
01/11/2020 10:00,7.87016,3.55838,8.637215214,12.20016,3.55838,12.7085,-4.33,0,4.33,8.15016,5.61838,9.899055604,12.20016,3.55838,12.7085,-4.05,2.06,4.543797971
01/11/2020 10:30,6.42824,2.63782,6.948407289,11.71824,3.41782,12.2065,-5.29,-0.78,5.347195527,6.81824,5.47782,8.746136784,11.71824,3.41782,12.2065,-4.9,2.06,5.315411555
01/11/2020 11:00,21.73496,4.43978,22.18378085,19.16496,5.58978,19.9635,2.57,-1.15,2.815563887,22.32496,7.72978,23.62526905,19.16496,5.58978,19.9635,3.16,2.14,3.81643813
01/11/2020 11:30,20.26824,4.24032,20.70704871,18.13824,5.29032,18.894,2.13,-1.05,2.374742091,20.33824,7.43032,21.65302892,18.13824,5.29032,18.894,2.2,2.14,3.069136686
01/11/2020 12:00,42.71696,6.53578,43.21406127,29.43696,8.58578,30.6635,13.28,-2.05,13.43729511,42.76696,9.69578,43.85226354,29.43696,8.58578,30.6635,13.33,1.11,13.37613547
01/11/2020 12:30,42.19296,6.63128,42.71088559,29.35296,8.56128,30.576,12.84,-1.93,12.98424045,42.18296,9.74128,43.29312475,29.35296,8.56128,30.576,12.83,1.18,12.88414918
01/11/2020 13:00,43.45648,6.46814,43.93520785,29.85648,8.70814,31.1005,13.6,-2.24,13.78323619,43.80648,9.88814,44.90860722,29.85648,8.70814,31.1005,13.95,1.18,13.99981786
01/11/2020 13:30,24.0476,4.4993,24.46488844,19.6776,5.7393,20.4975,4.37,-1.24,4.542521326,23.7176,7.8693,24.98900623,19.6776,5.7393,20.4975,4.04,2.13,4.567110684
01/11/2020 14:00,9.29304,3.19922,9.828306113,13.40304,3.90922,13.9615,-4.11,-0.71,4.170875208,9.55304,6.57922,11.5994271,13.40304,3.90922,13.9615,-3.85,2.67,4.685232118
01/11/2020 14:30,8.11264,2.96452,8.637320568,12.87264,3.75452,13.409,-4.76,-0.79,4.825111398,8.48264,6.34452,10.59283321,12.87264,3.75452,13.409,-4.39,2.59,5.097077594
01/11/2020 15:00,2.03616,2.17888,2.982191409,9.83616,2.86888,10.246,-7.8,-0.69,7.830459757,2.48616,5.45888,5.99836331,9.83616,2.86888,10.246,-7.35,2.59,7.792984024
01/11/2020 15:30,-4.50952,1.10264,4.642368533,6.90048,2.01264,7.188,-11.41,-0.91,11.44623082,-4.16952,4.60264,6.21040997,6.90048,2.01264,7.188,-11.07,2.59,11.36894894
01/11/2020 16:00,-4.16872,1.52704,4.439603316,7.60128,2.21704,7.918,-11.77,-0.69,11.7902078,-3.74872,4.65704,5.978371283,7.60128,2.21704,7.918,-11.35,2.44,11.60931092
01/11/2020 16:30,-5.18648,1.94186,5.538085865,7.58352,2.21186,7.8995,-12.77,-0.27,12.77285403,-4.73648,4.65186,6.63882853,7.58352,2.21186,7.8995,-12.32,2.44,12.55929934
01/11/2020 17:00,-5.94432,3.38374,6.839929579,7.79568,2.27374,8.1205,-13.74,1.11,13.78476333,-5.72432,2.96374,6.44605261,7.79568,2.27374,8.1205,-13.52,0.69,13.5375958
01/11/2020 17:30,-6.35688,3.49716,7.255346401,7.77312,2.26716,8.097,-14.13,1.23,14.183434,-6.56688,2.95716,7.201993349,7.77312,2.26716,8.097,-14.34,0.69,14.35659082
01/11/2020 18:00,-5.59424,3.54168,6.621104017,7.92576,2.31168,8.256,-13.52,1.23,13.57583515,-5.50424,3.00168,6.269508816,7.92576,2.31168,8.256,-13.43,0.69,13.44771356
01/11/2020 18:30,-5.04608,3.65906,6.233108651,7.81392,2.27906,8.1395,-12.86,1.38,12.93383161,-4.89608,2.96906,5.725986085,7.81392,2.27906,8.1395,-12.71,0.69,12.72871557
01/11/2020 19:00,-3.92936,3.79352,5.461745509,8.00064,2.33352,8.334,-11.93,1.46,12.01900578,-3.75936,3.11352,4.881269753,8.00064,2.33352,8.334,-11.76,0.78,11.78583896
01/11/2020 19:30,-3.0812,3.8659,4.943579295,8.0088,2.3359,8.3425,-11.09,1.53,11.19504355,-3.0712,3.1159,4.375054543,8.0088,2.3359,8.3425,-11.08,0.78,11.10742094
01/11/2020 20:00,-2.12864,3.90748,4.44966383,8.15136,2.37748,8.491,-10.28,1.53,10.39323338,-1.82864,4.53748,4.892100674,8.15136,2.37748,8.491,-9.98,2.16,10.21107242
01/11/2020 20:30,-1.56456,3.08742,3.461215141,8.18544,2.38742,8.5265,-9.75,0.7,9.775095907,-1.36456,4.89742,5.083969576,8.18544,2.38742,8.5265,-9.55,2.51,9.874340484
01/11/2020 21:00,-1.32056,3.04192,3.316196014,8.02944,2.34192,8.364,-9.35,0.7,9.376166594,-0.85056,5.09192,5.162470494,8.02944,2.34192,8.364,-8.88,2.75,9.296069062
01/11/2020 21:30,-0.54552,3.03464,3.083282666,8.00448,2.33464,8.338,-8.55,0.7,8.578607113,-0.33552,5.02464,5.035829703,8.00448,2.33464,8.338,-8.34,2.69,8.763087355
01/11/2020 22:00,-0.31712,2.95834,2.975288331,7.74288,2.25834,8.0655,-8.06,0.7,8.090339919,0.16288,5.20834,5.210886244,7.74288,2.25834,8.0655,-7.58,2.95,8.133812144
01/11/2020 22:30,0.54616,4.47638,4.509575218,7.73616,2.25638,8.0585,-7.19,2.22,7.524925249,0.75616,4.09638,4.165586039,7.73616,2.25638,8.0585,-6.98,1.84,7.218448587
01/11/2020 23:00,1.7276,4.4568,4.77992343,7.9776,2.3268,8.31,-6.25,2.13,6.602984174,1.7376,3.5468,3.949562507,7.9776,2.3268,8.31,-6.24,1.22,6.358144383
01/11/2020 23:30,2.54776,4.64018,5.293614214,8.05776,2.35018,8.3935,-5.51,2.29,5.966925506,2.57776,3.63018,4.452308777,8.05776,2.35018,8.3935,-5.48,1.28,5.627503887
02/11/2020 00:00,3.1992,4.6756,5.665343414,8.1792,2.3856,8.52,-4.98,2.29,5.481286345,3.2192,3.6656,4.878511248,8.1792,2.3856,8.52,-4.96,1.28,5.12249939
02/11/2020 00:30,2.92776,4.67518,5.516256579,8.17776,2.38518,8.5185,-5.25,2.29,5.727704601,2.93776,3.66518,4.697230913,8.17776,2.38518,8.5185,-5.24,1.28,5.394070819
02/11/2020 01:00,2.17584,4.59462,5.083779367,8.17584,2.38462,8.5165,-6,2.21,6.394067563,2.21584,3.57462,4.205693171,8.17584,2.38462,8.5165,-5.96,1.19,6.077639344
02/11/2020 01:30,2.06512,4.58566,5.029214476,8.14512,2.37566,8.4845,-6.08,2.21,6.469196241,2.10512,3.56566,4.140707844,8.14512,2.37566,8.4845,-6.04,1.19,6.156110785
02/11/2020 02:00,2.556,4.753,5.396679071,8.136,2.373,8.475,-5.58,2.38,6.066366293,2.586,3.743,4.549444472,8.136,2.373,8.475,-5.55,1.37,5.716589893
02/11/2020 02:30,2.72408,4.71744,5.447462896,8.01408,2.33744,8.348,-5.29,2.38,5.800732712,2.75408,3.70744,4.618448657,8.01408,2.33744,8.348,-5.26,1.37,5.435485259
02/11/2020 03:00,2.8796,4.7103,5.520780946,7.9896,2.3303,8.3225,-5.11,2.38,5.637064839,2.9196,3.7003,4.713415349,7.9896,2.3303,8.3225,-5.07,1.37,5.251837774
02/11/2020 03:30,2.70144,4.57792,5.315555437,7.74144,2.25792,8.064,-5.04,2.32,5.548333083,2.74144,3.62792,4.547229574,7.74144,2.25792,8.064,-5,1.37,5.184293587
02/11/2020 04:00,3.13536,4.50448,5.488244018,7.93536,2.31448,8.266,-4.8,2.19,5.275992798,3.25536,3.68448,4.916580275,7.93536,2.31448,8.266,-4.68,1.37,4.876402362
02/11/2020 04:30,2.93424,4.46332,5.341440798,7.79424,2.27332,8.119,-4.86,2.19,5.330637861,3.03424,3.64332,4.741349281,7.79424,2.27332,8.119,-4.76,1.37,4.953231269
02/11/2020 05:00,2.89392,4.36156,5.234307843,7.75392,2.26156,8.077,-4.86,2.1,5.29429882,2.99392,3.63156,4.706568283,7.75392,2.26156,8.077,-4.76,1.37,4.953231269
02/11/2020 05:30,2.68496,4.38228,5.139395704,7.82496,2.28228,8.151,-5.14,2.1,5.552440905,2.80496,3.65228,4.605100412,7.82496,2.28228,8.151,-5.02,1.37,5.203585302
02/11/2020 06:00,2.75832,4.45326,5.238306391,8.06832,2.35326,8.4045,-5.31,2.1,5.710175129,2.82832,3.56326,4.549309382,8.06832,2.35326,8.4045,-5.24,1.21,5.377889921
02/11/2020 06:30,1.39104,4.08822,4.318394962,8.05104,2.34822,8.3865,-6.66,1.74,6.883545598,1.45104,3.18822,3.50289364,8.05104,2.34822,8.3865,-6.6,0.84,6.653239812
02/11/2020 07:00,-1.1048,3.9436,4.09543209,7.3152,2.1336,7.62,-8.42,1.81,8.61234579,-1.1948,2.1336,2.445362141,7.3152,2.1336,7.62,-8.51,0,8.51
02/11/2020 07:30,-2.95848,2.30836,3.752483151,6.85152,1.99836,7.137,-9.81,0.31,9.814896841,-2.74848,3.58836,4.520007721,6.85152,1.99836,7.137,-9.6,1.59,9.730781058
02/11/2020 08:00,-2.63224,1.18268,2.885726841,6.79776,1.98268,7.081,-9.43,-0.8,9.463873414,-2.43224,3.40268,4.182585636,6.79776,1.98268,7.081,-9.23,1.42,9.338591971
02/11/2020 08:30,6.26784,2.23062,6.652930471,11.48784,3.35062,11.9665,-5.22,-1.12,5.338801364,6.65784,4.46062,8.013985541,11.48784,3.35062,11.9665,-4.83,1.11,4.955905568
02/11/2020 09:00,11.36744,2.73592,11.69204646,14.07744,4.10592,14.664,-2.71,-1.37,3.036609952,11.46744,4.92592,12.48065976,14.07744,4.10592,14.664,-2.61,0.82,2.735781424
02/11/2020 09:30,11.19448,2.61714,11.49633873,14.18448,4.13714,14.7755,-2.99,-1.52,3.354176501,11.37448,4.86714,12.37205913,14.18448,4.13714,14.7755,-2.81,0.73,2.903274014
02/11/2020 10:00,5.21256,1.66908,5.473263177,11.24256,3.27908,11.711,-6.03,-1.61,6.241233852,5.55256,4.08908,6.895759407,11.24256,3.27908,11.711,-5.69,0.81,5.747364613
02/11/2020 10:30,14.79064,2.74102,15.04248059,16.22064,4.73102,16.8965,-1.43,-1.99,2.450510151,15.10064,5.41102,16.04083744,16.22064,4.73102,16.8965,-1.12,0.68,1.310267148
02/11/2020 11:00,49.25984,6.48412,49.68476274,33.09984,9.65412,34.479,16.16,-3.17,16.46798409,49.27984,8.76412,50.05309611,33.09984,9.65412,34.479,16.18,-0.89,16.20445926
02/11/2020 11:30,45.7456,5.9958,46.1368566,31.4256,9.1658,32.735,14.32,-3.17,14.66667311,45.7656,8.2158,46.49719898,31.4256,9.1658,32.735,14.34,-0.95,14.37143347
02/11/2020 12:00,41.68576,5.41418,42.03588862,28.98576,8.45418,30.1935,12.7,-3.04,13.05877483,41.87576,7.58418,42.55700955,28.98576,8.45418,30.1935,12.89,-0.87,12.91932661
02/11/2020 12:30,26.33248,4.25864,26.6746231,21.49248,6.26864,22.388,4.84,-2.01,5.240772844,26.72248,7.00864,27.62629132,21.49248,6.26864,22.388,5.23,0.74,5.282092388
02/11/2020 13:00,27.6536,4.6173,28.03642367,22.1736,6.4673,23.0975,5.48,-1.85,5.7838482,28.0236,7.1073,28.91082618,22.1736,6.4673,23.0975,5.85,0.64,5.884904417
02/11/2020 13:30,28.9952,4.4511,29.33485835,22.7352,6.6311,23.6825,6.26,-2.18,6.628725368,29.3552,8.0811,30.44719928,22.7352,6.6311,23.6825,6.62,1.45,6.776938837
02/11/2020 14:00,36.90664,3.54652,37.07664872,26.93664,7.85652,28.059,9.97,-4.31,10.86172178,37.26664,10.14652,38.62323556,26.93664,7.85652,28.059,10.33,2.29,10.58078447
02/11/2020 14:30,22.15656,2.04858,22.25106359,19.60656,5.71858,20.4235,2.55,-3.67,4.468937234,23.11656,8.62858,24.67443493,19.60656,5.71858,20.4235,3.51,2.91,4.559407856
02/11/2020 15:00,10.35384,0.72862,10.37944555,14.22384,4.14862,14.8165,-3.87,-3.42,5.164620025,11.26384,7.14862,13.34079681,14.22384,4.14862,14.8165,-2.96,3,4.214451328
02/11/2020 15:30,6.14112,0.37866,6.152782968,11.96112,3.48866,12.4595,-5.82,-3.11,6.598825653,6.69112,6.67866,9.453866206,11.96112,3.48866,12.4595,-5.27,3.19,6.160275968
02/11/2020 16:00,0.34104,-0.04178,0.343589654,9.49104,2.76822,9.8865,-9.15,-2.81,9.571760549,1.04104,6.03822,6.127304877,9.49104,2.76822,9.8865,-8.45,3.27,9.060651191
02/11/2020 16:30,-3.24736,0.57702,3.298226652,8.25264,2.40702,8.5965,-11.5,-1.83,11.64469407,-2.69736,4.87702,5.573246365,8.25264,2.40702,8.5965,-10.95,2.47,11.22512361
02/11/2020 17:00,-5.47584,0.90538,5.550183479,7.90416,2.30538,8.2335,-13.38,-1.4,13.45304427,-5.01584,3.97538,6.400179455,7.90416,2.30538,8.2335,-12.92,1.67,13.02748249
