Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
02/11/2020 17:30,-6.66736,0.88452,6.725776163,7.83264,2.28452,8.159,-14.5,-1.4,14.56742942,-6.06736,4.19452,7.376100284,7.83264,2.28452,8.159,-13.9,1.91,14.03061296
02/11/2020 18:00,-6.5748,0.8911,6.634911774,7.8552,2.2911,8.1825,-14.43,-1.4,14.497755,-6.1048,4.2011,7.410656128,7.8552,2.2911,8.1825,-13.96,1.91,14.09005678
02/11/2020 18:30,-6.03408,1.11756,6.136697956,7.94592,2.31756,8.277,-13.98,-1.2,14.03140763,-5.49408,4.33756,6.999952986,7.94592,2.31756,8.277,-13.44,2.02,13.59095287
02/11/2020 19:00,-5.11648,1.43686,5.314408175,7.94352,2.31686,8.2745,-13.06,-0.88,13.0896142,-4.73648,4.48686,6.524274324,7.94352,2.31686,8.2745,-12.68,2.17,12.86434219
02/11/2020 19:30,-4.47568,1.43126,4.698959103,7.92432,2.31126,8.2545,-12.4,-0.88,12.43118659,-4.09568,4.58126,6.145123095,7.92432,2.31126,8.2545,-12.02,2.27,12.23246909
02/11/2020 20:00,-3.76384,1.48138,4.04487061,7.85616,2.29138,8.1835,-11.62,-0.81,11.64819729,-3.52384,4.66138,5.843450338,7.85616,2.29138,8.1835,-11.38,2.37,11.62416879
02/11/2020 20:30,-3.02896,1.53822,3.397163442,8.05104,2.34822,8.3865,-11.08,-0.81,11.10956795,-2.66896,5.01822,5.683826128,8.05104,2.34822,8.3865,-10.72,2.67,11.04750198
02/11/2020 21:00,-2.5784,1.5238,2.995014691,8.0016,2.3338,8.335,-10.58,-0.81,10.61096131,-1.7584,5.3238,5.60667611,8.0016,2.3338,8.335,-9.76,2.99,10.20772747
02/11/2020 21:30,-1.68088,1.64016,2.348506419,7.98912,2.33016,8.322,-9.67,-0.69,9.694586118,-1.39088,4.93016,5.122599418,7.98912,2.33016,8.322,-9.38,2.6,9.73367351
02/11/2020 22:00,-0.97048,4.44236,4.547130282,7.85952,2.29236,8.187,-8.83,2.15,9.087981074,-0.66048,4.73236,4.778228228,7.85952,2.29236,8.187,-8.52,2.44,8.862505289
02/11/2020 22:30,-0.55976,4.29382,4.33015259,7.35024,2.14382,7.6565,-7.91,2.15,8.196987251,-0.51976,3.20382,3.245706864,7.35024,2.14382,7.6565,-7.87,1.06,7.94106416
02/11/2020 23:00,0.29912,4.30516,4.315538831,7.38912,2.15516,7.697,-7.09,2.15,7.408819069,0.46912,3.32516,3.358089129,7.38912,2.15516,7.697,-6.92,1.17,7.018212023
02/11/2020 23:30,1.11096,4.28528,4.426946668,7.32096,2.13528,7.626,-6.21,2.15,6.571651238,1.01096,3.50528,3.648154054,7.32096,2.13528,7.626,-6.31,1.37,6.457011693
03/11/2020 00:00,1.37208,4.22144,4.438824079,7.34208,2.14144,7.648,-5.97,2.08,6.32196963,1.56208,3.45144,3.788473571,7.34208,2.14144,7.648,-5.78,1.31,5.926592613
03/11/2020 00:30,0.37744,4.08592,4.103316122,6.87744,2.00592,7.164,-6.5,2.08,6.824690469,0.49744,3.31592,3.353024307,6.87744,2.00592,7.164,-6.38,1.31,6.513102179
03/11/2020 01:00,-1.59888,3.83616,4.156024639,6.02112,1.75616,6.272,-7.62,2.08,7.898784717,-1.48888,3.06616,3.408533526,6.02112,1.75616,6.272,-7.51,1.31,7.623398192
03/11/2020 01:30,-3.0556,3.5892,4.713708519,5.1744,1.5092,5.39,-8.23,2.08,8.488774941,-2.9456,2.8192,4.077308916,5.1744,1.5092,5.39,-8.12,1.31,8.224992401
03/11/2020 02:00,-3.77152,3.46664,5.122690309,4.54848,1.32664,4.738,-8.32,2.14,8.590809042,-3.66152,2.63664,4.512050443,4.54848,1.32664,4.738,-8.21,1.31,8.313855904
03/11/2020 02:30,-3.1264,3.6748,4.824783104,4.7136,1.3748,4.91,-7.84,2.3,8.170410026,-3.0564,2.8648,4.189112078,4.7136,1.3748,4.91,-7.77,1.49,7.9115738
03/11/2020 03:00,-1.87488,3.81066,4.246917076,5.38512,1.57066,5.6095,-7.26,2.24,7.597710181,-1.72488,3.29066,3.715326937,5.38512,1.57066,5.6095,-7.11,1.72,7.315087149
03/11/2020 03:30,-1.15352,1.69064,2.046673398,5.79648,1.69064,6.038,-6.95,0,6.95,-0.64352,5.25064,5.289928015,5.79648,1.69064,6.038,-6.44,3.56,7.358478104
03/11/2020 04:00,-0.89728,2.55246,2.705580058,5.80272,1.69246,6.0445,-6.7,0.86,6.754968542,-0.47728,5.00246,5.025176838,5.80272,1.69246,6.0445,-6.28,3.31,7.098908367
03/11/2020 04:30,-2.50904,0.71028,2.607638664,4.80096,1.40028,5.001,-7.31,-0.69,7.342492765,-1.96904,5.74028,6.068602228,4.80096,1.40028,5.001,-6.77,4.34,8.041672712
03/11/2020 05:00,-2.9712,0.4709,3.008284603,4.5288,1.3209,4.7175,-7.5,-0.85,7.548012984,-2.4312,5.7809,6.271326674,4.5288,1.3209,4.7175,-6.96,4.46,8.26638978
03/11/2020 05:30,-3.61648,0.41686,3.640425779,4.34352,1.26686,4.5245,-7.96,-0.85,8.005254524,-3.06648,5.65686,6.434544634,4.34352,1.26686,4.5245,-7.41,4.39,8.612792811
03/11/2020 06:00,-4.31024,0.19368,4.314589297,4.22976,1.23368,4.406,-8.54,-1.04,8.603092467,-3.67024,5.74368,6.816195537,4.22976,1.23368,4.406,-7.9,4.51,9.096708196
03/11/2020 06:30,-5.87416,-0.41538,5.888828088,4.09584,1.19462,4.2665,-9.97,-1.61,10.09915838,-5.11416,5.60462,7.587252325,4.09584,1.19462,4.2665,-9.21,4.41,10.21137601
03/11/2020 07:00,-6.7764,-0.7427,6.816978821,4.4136,1.2873,4.5975,-11.19,-2.03,11.37264261,-6.0364,5.2973,8.031158836,4.4136,1.2873,4.5975,-10.45,4.01,11.19297101
03/11/2020 07:30,-9.1248,0.3586,9.13184368,3.8352,1.1186,3.995,-12.96,-0.76,12.98226483,-8.5548,2.9486,9.048693,3.8352,1.1186,3.995,-12.39,1.83,12.52441615
03/11/2020 08:00,-9.21096,0.42972,9.22097844,4.07904,1.18972,4.249,-13.29,-0.76,13.31171289,-9.03096,2.61972,9.403253235,4.07904,1.18972,4.249,-13.11,1.43,13.18775948
03/11/2020 08:30,-8.8424,0.3593,8.849696845,4.5576,1.3293,4.7475,-13.4,-0.97,13.43506234,-8.4124,2.5593,8.793093327,4.5576,1.3293,4.7475,-12.97,1.23,13.02819251
03/11/2020 09:00,-4.6172,0.4129,4.635625335,6.5928,1.9229,6.8675,-11.21,-1.51,11.3112422,-4.1772,3.1529,5.233524458,6.5928,1.9229,6.8675,-10.77,1.23,10.84000923
03/11/2020 09:30,15.47784,2.72562,15.71599616,16.40784,4.78562,17.0915,-0.93,-2.06,2.260199106,15.74784,5.70562,16.749584,16.40784,4.78562,17.0915,-0.66,0.92,1.132254388
03/11/2020 10:00,10.14936,2.21148,10.38749981,13.95936,4.07148,14.541,-3.81,-1.86,4.239775937,10.61936,5.36148,11.89606131,13.95936,4.07148,14.541,-3.34,1.29,3.580460864
03/11/2020 10:30,32.61456,4.59008,32.93597362,24.75456,7.22008,25.786,7.86,-2.63,8.288335177,32.70456,8.21008,33.71933657,24.75456,7.22008,25.786,7.95,0.99,8.011404371
03/11/2020 11:00,42.88,5.5425,43.23671711,29.7,8.6625,30.9375,13.18,-3.12,13.54425339,42.99,7.9325,43.7157255,29.7,8.6625,30.9375,13.29,-0.73,13.31003381
03/11/2020 11:30,37.87952,4.94236,38.20058845,27.29952,7.96236,28.437,10.58,-3.02,11.00258152,38.04952,8.30236,38.94477056,27.29952,7.96236,28.437,10.75,0.34,10.7553754
03/11/2020 12:00,20.66888,3.17134,20.91076273,18.99888,5.54134,19.7905,1.67,-2.37,2.899275772,21.18888,6.34134,22.11744173,18.99888,5.54134,19.7905,2.19,0.8,2.331544552
03/11/2020 12:30,12.07936,2.32398,12.300887,14.61936,4.26398,15.2285,-2.54,-1.94,3.196122651,12.46936,5.33398,13.56231107,14.61936,4.26398,15.2285,-2.15,1.07,2.401541172
03/11/2020 13:00,23.08112,3.60616,23.36113204,20.42112,5.95616,21.272,2.66,-2.35,3.549380228,23.42112,7.02616,24.45231659,20.42112,5.95616,21.272,3,1.07,3.185105964
03/11/2020 13:30,19.27992,3.20206,19.54401452,18.58992,5.42206,19.3645,0.69,-2.22,2.324758052,19.54992,6.35206,20.5559733,18.58992,5.42206,19.3645,0.96,0.93,1.336600165
03/11/2020 14:00,14.8464,2.8077,15.10955897,16.5864,4.8377,17.2775,-1.74,-2.03,2.673667893,15.2364,5.8477,16.3200331,16.5864,4.8377,17.2775,-1.35,1.01,1.686001186
03/11/2020 14:30,5.54032,1.64676,5.779875795,11.92032,3.47676,12.417,-6.38,-1.83,6.637266003,5.83032,4.86676,7.594602307,11.92032,3.47676,12.417,-6.09,1.39,6.246615083
03/11/2020 15:00,-0.78224,0.96768,1.244308643,8.83776,2.57768,9.206,-9.62,-1.61,9.753794134,-0.18224,4.06768,4.071760307,8.83776,2.57768,9.206,-9.02,1.49,9.142237144
03/11/2020 15:30,-4.33952,0.63264,4.38539248,7.14048,2.08264,7.438,-11.48,-1.45,11.57120996,-3.82952,3.57264,5.237268372,7.14048,2.08264,7.438,-10.97,1.49,11.07072717
03/11/2020 16:00,-5.28328,0.72946,5.333400365,7.02672,2.04946,7.3195,-12.31,-1.32,12.38056945,-4.60328,3.53946,5.806717132,7.02672,2.04946,7.3195,-11.63,1.49,11.72505864
03/11/2020 16:30,-8.28256,0.42342,8.29337595,5.97744,1.74342,6.2265,-14.26,-1.32,14.32096365,-7.73256,3.28342,8.400793477,5.97744,1.74342,6.2265,-13.71,1.54,13.7962205
03/11/2020 17:00,-8.80224,1.18768,8.882004999,6.43776,1.87768,6.706,-15.24,-0.69,15.25561208,-8.56224,2.75768,8.995373967,6.43776,1.87768,6.706,-15,0.88,15.02579116
03/11/2020 17:30,-9.3916,2.6612,9.761359332,6.5184,1.9012,6.79,-15.91,0.76,15.92814176,-9.2416,1.2112,9.320631738,6.5184,1.9012,6.79,-15.76,-0.69,15.77509746
03/11/2020 18:00,-9.41264,2.98548,9.874759876,6.32736,1.84548,6.591,-15.74,1.14,15.78122936,-9.54264,1.09548,9.605313873,6.32736,1.84548,6.591,-15.87,-0.75,15.88771223
03/11/2020 18:30,-8.96208,3.14606,9.49824044,6.39792,1.86606,6.6645,-15.36,1.28,15.41324106,-9.12208,1.11606,9.190099752,6.39792,1.86606,6.6645,-15.52,-0.75,15.53811121
03/11/2020 19:00,-9.1444,3.1458,9.670372744,5.7456,1.6758,5.985,-14.89,1.47,14.96238617,-9.1644,0.9858,9.217267979,5.7456,1.6758,5.985,-14.91,-0.69,14.92595726
03/11/2020 19:30,-8.6904,3.1953,9.259211319,5.4696,1.5953,5.6975,-14.16,1.6,14.25010877,-8.9704,0.9053,9.015966074,5.4696,1.5953,5.6975,-14.44,-0.69,14.45647606
03/11/2020 20:00,-7.89024,3.21868,8.521489788,5.54976,1.61868,5.781,-13.44,1.6,13.53490303,-7.91024,2.37868,8.260146209,5.54976,1.61868,5.781,-13.46,0.76,13.48143909
03/11/2020 20:30,-7.30232,3.24724,7.991773583,5.64768,1.64724,5.883,-12.95,1.6,13.04846734,-7.32232,2.40724,7.707864464,5.64768,1.64724,5.883,-12.97,0.76,12.99224769
03/11/2020 21:00,-6.83712,3.29084,7.587874393,5.52288,1.61084,5.753,-12.36,1.68,12.47365223,-6.70712,2.37084,7.113813394,5.52288,1.61084,5.753,-12.23,0.76,12.25359131
03/11/2020 21:30,-6.4552,3.2039,7.206565219,5.2248,1.5239,5.4425,-11.68,1.68,11.80020339,-6.4152,2.3339,6.826556984,5.2248,1.5239,5.4425,-11.64,0.81,11.66814895
03/11/2020 22:00,-5.3932,3.3849,6.367429171,5.2968,1.5449,5.5175,-10.69,1.84,10.84719779,-5.3232,2.5949,5.921989889,5.2968,1.5449,5.5175,-10.62,1.05,10.67178054
03/11/2020 22:30,-4.7616,3.8087,6.097460967,5.1384,1.4987,5.3525,-9.9,2.31,10.16592839,-4.6016,3.6287,5.860220666,5.1384,1.4987,5.3525,-9.74,2.13,9.97018054
03/11/2020 23:00,-4.05312,2.98034,5.030925188,5.00688,1.46034,5.2155,-9.06,1.52,9.186620706,-3.76312,3.86034,5.391038587,5.00688,1.46034,5.2155,-8.77,2.4,9.092463912
03/11/2020 23:30,-2.9316,3.8512,4.840043388,5.0784,1.4812,5.29,-8.01,2.37,8.353262836,-3.0916,2.8012,4.171895492,5.0784,1.4812,5.29,-8.17,1.32,8.275947076
04/11/2020 00:00,-1.89248,3.97636,4.403739252,5.50752,1.60636,5.737,-7.4,2.37,7.770257396,-1.76248,2.92636,3.416126256,5.50752,1.60636,5.737,-7.27,1.32,7.388863241
04/11/2020 00:30,-1.88056,4.02942,4.446653961,5.68944,1.65942,5.9265,-7.57,2.37,7.932326267,-1.85056,2.97942,3.507351686,5.68944,1.65942,5.9265,-7.54,1.32,7.654671776
04/11/2020 01:00,-2.6848,3.9611,4.785233981,5.6952,1.6611,5.9325,-8.38,2.3,8.689902186,-2.6448,2.9111,3.933124744,5.6952,1.6611,5.9325,-8.34,1.25,8.433154807
04/11/2020 01:30,-3.0764,3.9198,4.982877582,5.5536,1.6198,5.785,-8.63,2.3,8.931231718,-3.0364,2.8698,4.177975227,5.5536,1.6198,5.785,-8.59,1.25,8.680472337
04/11/2020 02:00,-3.00032,3.97074,4.976815875,5.41968,1.58074,5.6455,-8.42,2.39,8.752628177,-2.96032,2.92074,4.158631584,5.41968,1.58074,5.6455,-8.38,1.34,8.486459804
04/11/2020 02:30,-2.96848,3.85336,4.864181,5.29152,1.54336,5.512,-8.26,2.31,8.576928355,-2.88848,2.88336,4.08130881,5.29152,1.54336,5.512,-8.18,1.34,8.289028894
04/11/2020 03:00,-2.70992,2.58294,3.743694091,5.29008,1.54294,5.5105,-8,1.04,8.067316778,-2.40992,4.50294,5.10726767,5.29008,1.54294,5.5105,-7.7,2.96,8.249339367
04/11/2020 03:30,-2.41568,2.38626,3.395548063,5.40432,1.57626,5.6295,-7.82,0.81,7.861838207,-2.05568,4.67626,5.108153076,5.40432,1.57626,5.6295,-7.46,3.1,8.078465201
04/11/2020 04:00,-2.05096,2.40222,3.158654437,5.45904,1.59222,5.6865,-7.51,0.81,7.553555454,-1.73096,4.76222,5.06704666,5.45904,1.59222,5.6865,-7.19,3.17,7.857798674
04/11/2020 04:30,-2.47856,0.94292,2.65185931,5.22144,1.52292,5.439,-7.7,-0.58,7.721813259,-1.96856,5.96292,6.279462031,5.22144,1.52292,5.439,-7.19,4.44,8.450426025
04/11/2020 05:00,-2.41408,0.80506,2.544779725,5.12592,1.49506,5.3395,-7.54,-0.69,7.571505795,-1.95408,6.08506,6.391117574,5.12592,1.49506,5.3395,-7.08,4.59,8.437683331
04/11/2020 05:30,-3.22352,0.33064,3.240432687,4.83648,1.41064,5.038,-8.06,-1.08,8.132035416,-2.57352,6.16064,6.676562768,4.83648,1.41064,5.038,-7.41,4.75,8.801738465
04/11/2020 06:00,-3.29872,1.21704,3.516068828,5.20128,1.51704,5.418,-8.5,-0.3,8.50529247,-2.72872,5.26704,5.931915643,5.20128,1.51704,5.418,-7.93,3.75,8.771966712
04/11/2020 06:30,-4.5812,2.2234,5.092239291,5.4288,1.5834,5.655,-10.01,0.64,10.03043867,-4.2112,4.0734,5.858907151,5.4288,1.5834,5.655,-9.64,2.49,9.956389908
04/11/2020 07:00,-6.25144,0.83958,6.307566619,5.27856,1.53958,5.4985,-11.53,-0.7,11.55122937,-5.70144,3.81958,6.862624094,5.27856,1.53958,5.4985,-10.98,2.28,11.21422311
04/11/2020 07:30,-7.1608,1.6806,7.355370351,5.4192,1.5806,5.645,-12.58,0.1,12.58039745,-6.9608,2.7206,7.4735802,5.4192,1.5806,5.645,-12.38,1.14,12.43237709
04/11/2020 08:00,-4.00968,0.93176,4.11651678,7.24032,2.11176,7.542,-11.25,-1.18,11.31171517,-3.70968,3.44176,5.060379195,7.24032,2.11176,7.542,-10.95,1.33,11.03047596
04/11/2020 08:30,2.86648,1.52314,3.246022651,10.77648,3.14314,11.2255,-7.91,-1.62,8.074187266,3.36648,4.41314,5.550584857,10.77648,3.14314,11.2255,-7.41,1.27,7.518044959
04/11/2020 09:00,12.22224,2.53232,12.48181859,15.40224,4.49232,16.044,-3.18,-1.96,3.735505321,12.56224,5.45232,13.69443928,15.40224,4.49232,16.044,-2.84,0.96,2.997865908
04/11/2020 09:30,21.55248,3.44114,21.82546308,19.51248,5.69114,20.3255,2.04,-2.25,3.037120347,21.62248,6.41114,22.55292348,19.51248,5.69114,20.3255,2.11,0.72,2.229461818
04/11/2020 10:00,30.156,4.4055,30.47610156,23.916,6.9755,24.9125,6.24,-2.57,6.748518356,30.496,7.6955,31.45197508,23.916,6.9755,24.9125,6.58,0.72,6.619274885
04/11/2020 10:30,34.13328,4.68054,34.45269595,25.61328,7.47054,26.6805,8.52,-2.79,8.965182653,34.42328,8.19054,35.38427831,25.61328,7.47054,26.6805,8.81,0.72,8.83937215
04/11/2020 11:00,37.96488,4.97684,38.289699,27.31488,7.96684,28.453,10.65,-2.99,11.06176297,38.32488,7.82684,39.11592836,27.31488,7.96684,28.453,11.01,-0.14,11.01089006
04/11/2020 11:30,42.75656,5.28358,43.08177852,29.80656,8.69358,31.0485,12.95,-3.41,13.39143756,42.98656,8.00358,43.72529741,29.80656,8.69358,31.0485,13.18,-0.69,13.1980491
04/11/2020 12:00,33.65056,4.15558,33.90617987,24.91056,7.26558,25.9485,8.74,-3.11,9.276836745,34.31056,7.96558,35.22307471,24.91056,7.26558,25.9485,9.4,0.7,9.426027795
04/11/2020 12:30,20.33424,3.59332,20.64929212,18.83424,5.49332,19.619,1.5,-1.9,2.420743687,20.65424,6.27332,21.58592536,18.83424,5.49332,19.619,1.82,0.78,1.980101008
04/11/2020 13:00,26.80432,4.03876,27.10688387,21.66432,6.31876,22.567,5.14,-2.28,5.622988529,26.98432,7.09876,27.90243573,21.66432,6.31876,22.567,5.32,0.78,5.376876417
04/11/2020 13:30,22.374,3.6695,22.6729157,19.644,5.7295,20.4625,2.73,-2.06,3.42001462,22.624,6.2995,23.48465619,19.644,5.7295,20.4625,2.98,0.57,3.034023731
04/11/2020 14:00,17.44544,3.08992,17.71696877,17.24544,5.02992,17.964,0.2,-1.94,1.950282031,17.66544,5.59992,18.53178012,17.24544,5.02992,17.964,0.42,0.57,0.708025423
04/11/2020 14:30,2.488,1.309,2.811338649,9.528,2.779,9.925,-7.04,-1.47,7.191835649,2.798,3.599,4.558684569,9.528,2.779,9.925,-6.73,0.82,6.779771383
04/11/2020 15:00,-1.12568,0.77126,1.364550274,7.68432,2.24126,8.0045,-8.81,-1.47,8.931797132,-0.62568,3.14126,3.20296579,7.68432,2.24126,8.0045,-8.31,0.9,8.358594379
04/11/2020 15:30,-5.33728,0.58996,5.36978683,6.10272,1.77996,6.357,-11.44,-1.19,11.50172596,-5.11728,2.73996,5.804647741,6.10272,1.77996,6.357,-11.22,0.96,11.26099463
04/11/2020 16:00,-8.47336,0.26152,8.477394788,4.97664,1.45152,5.184,-13.45,-1.19,13.5025405,-8.07336,2.49152,8.44907176,4.97664,1.45152,5.184,-13.05,1.04,13.09137502
04/11/2020 16:30,-10.69552,0.21714,10.69772396,4.34448,1.26714,4.5255,-15.04,-1.05,15.07660771,-10.33552,2.48714,10.63056156,4.34448,1.26714,4.5255,-14.68,1.22,14.73060759
04/11/2020 17:00,-12.45752,-0.71636,12.47809986,4.09248,1.19364,4.263,-16.55,-1.91,16.65984994,-11.81752,3.20364,12.24406339,4.09248,1.19364,4.263,-15.91,2.01,16.0364647
04/11/2020 17:30,-13.23848,-1.61664,13.33682412,4.09152,1.19336,4.262,-17.33,-2.81,17.55633789,-12.50848,4.38336,13.25427919,4.09152,1.19336,4.262,-16.6,3.19,16.90373036
04/11/2020 18:00,-13.12656,-1.61608,13.22566792,4.09344,1.19392,4.264,-17.22,-2.81,17.4477649,-12.39656,4.48392,13.18257328,4.09344,1.19392,4.264,-16.49,3.29,16.81499926
04/11/2020 18:30,-12.7136,-1.4598,12.79713409,4.0464,1.1802,4.215,-16.76,-2.64,16.96664964,-11.9336,4.6302,12.80037347,4.0464,1.1802,4.215,-15.98,3.45,16.34817727
04/11/2020 19:00,-12.21616,-1.32888,12.28822555,4.08384,1.19112,4.254,-16.3,-2.52,16.49364726,-11.43616,4.77112,12.3915028,4.08384,1.19112,4.254,-15.52,3.58,15.92754846
04/11/2020 19:30,-11.30776,-1.21018,11.37233361,4.18224,1.21982,4.3565,-15.49,-2.43,15.67944514,-10.55776,4.93982,11.65624802,4.18224,1.21982,4.3565,-14.74,3.72,15.2021709
04/11/2020 20:00,-10.57552,-1.23286,10.64713891,4.10448,1.19714,4.2755,-14.68,-2.43,14.87976142,-9.72552,5.38714,11.11786925,4.10448,1.19714,4.2755,-13.83,4.19,14.45077853
04/11/2020 20:30,-10.06552,-0.89786,10.10548591,4.22448,1.23214,4.4005,-14.29,-2.13,14.44787182,-9.21552,5.32214,10.64194451,4.22448,1.23214,4.4005,-13.44,4.09,14.04854797
04/11/2020 21:00,-9.12424,-0.67832,9.149419304,4.32576,1.26168,4.506,-13.45,-1.94,13.58919056,-8.38424,5.26168,9.898522961,4.32576,1.26168,4.506,-12.71,4,13.32456754
04/11/2020 21:30,-8.01272,1.95504,8.247779289,4.33728,1.26504,4.518,-12.35,0.69,12.36926029,-7.78272,3.71504,8.623934879,4.33728,1.26504,4.518,-12.12,2.45,12.3651486
04/11/2020 22:00,-7.13808,1.98556,7.409091348,4.44192,1.29556,4.627,-11.58,0.69,11.60053878,-6.85808,3.74556,7.814248588,4.44192,1.29556,4.627,-11.3,2.45,11.5625473
04/11/2020 22:30,-5.41848,2.51836,5.9751203,4.93152,1.43836,5.137,-10.35,1.08,10.40619527,-5.11848,3.88836,6.427921981,4.93152,1.43836,5.137,-10.05,2.45,10.34432211
04/11/2020 23:00,-4.26352,3.70314,5.647198301,5.01648,1.46314,5.2255,-9.28,2.24,9.54651769,-4.09352,2.59314,4.845748761,5.01648,1.46314,5.2255,-9.11,1.13,9.179814813
04/11/2020 23:30,-3.20448,3.66036,4.864866637,5.07552,1.48036,5.287,-8.28,2.18,8.562172621,-3.34448,2.71036,4.304834236,5.07552,1.48036,5.287,-8.42,1.23,8.509365429
05/11/2020 00:00,-2.96152,2.22914,3.706705525,4.96848,1.44914,5.1755,-7.93,0.78,7.968268319,-2.56152,4.34914,5.047415522,4.96848,1.44914,5.1755,-7.53,2.9,8.069132543
05/11/2020 00:30,-3.5488,2.0991,4.123130152,4.8312,1.4091,5.0325,-8.38,0.69,8.408358936,-3.1788,4.2191,5.282572692,4.8312,1.4091,5.0325,-8.01,2.81,8.488592345
05/11/2020 01:00,-4.87536,1.99802,5.268891634,4.48464,1.30802,4.6715,-9.36,0.69,9.385398233,-4.52536,4.05802,6.078355818,4.48464,1.30802,4.6715,-9.01,2.75,9.420329081
05/11/2020 01:30,-5.18824,1.96218,5.546889637,4.36176,1.27218,4.5435,-9.55,0.69,9.574894255,-4.82824,4.02218,6.284093686,4.36176,1.27218,4.5435,-9.19,2.75,9.59263259
05/11/2020 02:00,-4.76112,1.97884,5.155974341,4.41888,1.28884,4.603,-9.18,0.69,9.205894851,-4.41112,4.09884,6.02150056,4.41888,1.28884,4.603,-8.83,2.81,9.266336925
05/11/2020 02:30,-3.80592,2.16994,4.381057709,4.83408,1.40994,5.0355,-8.64,0.76,8.673361517,-3.47592,4.30994,5.536930797,4.83408,1.40994,5.0355,-8.31,2.9,8.80148283
05/11/2020 03:00,-3.16272,2.25254,3.882877058,5.11728,1.49254,5.3305,-8.28,0.76,8.314806071,-2.84272,4.39254,5.232156788,5.11728,1.49254,5.3305,-7.96,2.9,8.471812085
05/11/2020 03:30,-2.96312,2.29784,3.749686494,5.06688,1.47784,5.278,-8.03,0.82,8.071759412,-2.65312,4.44784,5.179027554,5.06688,1.47784,5.278,-7.72,2.97,8.271595977
05/11/2020 04:00,-2.37984,2.40838,3.385842975,5.24016,1.52838,5.4585,-7.62,0.88,7.670645344,-2.08984,4.60838,5.060098561,5.24016,1.52838,5.4585,-7.33,3.08,7.950804991
05/11/2020 04:30,-2.0612,2.4459,3.198589103,5.3688,1.5659,5.5925,-7.43,0.88,7.481931569,-1.7712,4.6459,4.972075648,5.3688,1.5659,5.5925,-7.14,3.08,7.775988683
05/11/2020 05:00,-2.18312,2.42784,3.265029862,5.30688,1.54784,5.528,-7.49,0.88,7.541518415,-1.83312,4.62784,4.977673352,5.30688,1.54784,5.528,-7.14,3.08,7.775988683
05/11/2020 05:30,-2.52072,2.41104,3.488143231,5.24928,1.53104,5.468,-7.77,0.88,7.819673906,-2.16072,4.48104,4.974779432,5.24928,1.53104,5.468,-7.41,2.95,7.975625367
05/11/2020 06:00,-3.18312,2.29784,3.925852977,5.06688,1.47784,5.278,-8.25,0.82,8.290651362,-2.86312,4.31784,5.180849197,5.06688,1.47784,5.278,-7.93,2.84,8.423211976
05/11/2020 06:30,-4.41008,2.20206,4.929287357,5.14992,1.50206,5.3645,-9.56,0.7,9.585593357,-3.92008,4.18206,5.732072317,5.14992,1.50206,5.3645,-9.07,2.68,9.457658273
05/11/2020 07:00,-5.99352,0.77314,6.043180243,5.01648,1.46314,5.2255,-11.01,-0.69,11.03160007,-5.45352,3.89314,6.700553667,5.01648,1.46314,5.2255,-10.47,2.43,10.74829289
05/11/2020 07:30,-6.97568,1.90876,7.232114228,5.10432,1.48876,5.317,-12.08,0.42,12.08729912,-6.72568,2.99876,7.363921034,5.10432,1.48876,5.317,-11.83,1.51,11.92598004
05/11/2020 08:00,-6.91328,0.73696,6.952449237,5.40672,1.57696,5.632,-12.32,-0.84,12.34860316,-6.58328,2.71696,7.121899129,5.40672,1.57696,5.632,-11.99,1.14,12.04407323
05/11/2020 08:30,-5.62744,0.65908,5.665903935,6.20256,1.80908,6.461,-11.83,-1.15,11.88576459,-5.31744,2.70908,5.967770321,6.20256,1.80908,6.461,-11.52,0.9,11.55510277
05/11/2020 09:00,-4.17992,0.78044,4.252154489,7.03008,2.05044,7.323,-11.21,-1.27,11.28171086,-3.90992,2.76044,4.786178371,7.03008,2.05044,7.323,-10.94,0.71,10.9630151
05/11/2020 09:30,-0.7056,1.2717,1.454335673,8.7144,2.5417,9.0775,-9.42,-1.27,9.505224879,-0.5456,3.3117,3.35634269,8.7144,2.5417,9.0775,-9.26,0.77,9.291958889
05/11/2020 10:00,6.2292,2.1331,6.584303171,12.0792,3.5231,12.5825,-5.85,-1.39,6.012869531,6.5692,4.2931,7.847617234,12.0792,3.5231,12.5825,-5.51,0.77,5.563542037
05/11/2020 10:30,-0.00608,1.35406,1.35407365,9.13392,2.66406,9.5145,-9.14,-1.31,9.233401323,0.15392,3.37406,3.377568985,9.13392,2.66406,9.5145,-8.98,0.71,9.008024201
05/11/2020 11:00,2.0184,1.6062,2.57949937,10.2384,2.9862,10.665,-8.22,-1.38,8.335034493,2.4084,3.6962,4.411607983,10.2384,2.9862,10.665,-7.83,0.71,7.862124395
05/11/2020 11:30,6.8536,2.0648,7.157879015,12.3936,3.6148,12.91,-5.54,-1.55,5.75274717,6.9636,4.3248,8.197293456,12.3936,3.6148,12.91,-5.43,0.71,5.476221325
05/11/2020 12:00,13.8728,2.9129,14.17531538,15.9528,4.6529,16.6175,-2.08,-1.74,2.711825953,14.2228,5.3629,15.20028737,15.9528,4.6529,16.6175,-1.73,0.71,1.870026738
05/11/2020 12:30,28.4312,4.4066,28.77066661,22.1712,6.4666,23.095,6.26,-2.06,6.590235201,28.7712,5.7466,29.33948468,22.1712,6.4666,23.095,6.6,-0.72,6.639156573
05/11/2020 13:00,20.60528,3.71904,20.9382144,18.54528,5.40904,19.318,2.06,-1.69,2.664526224,21.15528,5.40904,21.83583261,18.54528,5.40904,19.318,2.61,0,2.61
05/11/2020 13:30,9.13792,2.38856,9.444935193,13.05792,3.80856,13.602,-3.92,-1.42,4.169268521,9.36792,4.61856,10.444569,13.05792,3.80856,13.602,-3.69,0.81,3.777856535
05/11/2020 14:00,4.03688,1.75534,4.402001664,10.88688,3.17534,11.3405,-6.85,-1.42,6.995634353,4.42688,3.98534,5.956525955,10.88688,3.17534,11.3405,-6.46,0.81,6.510583691
05/11/2020 14:30,0.57488,1.32184,1.441439558,9.19488,2.68184,9.578,-8.62,-1.36,8.726625923,0.94488,3.59184,3.714042649,9.19488,2.68184,9.578,-8.25,0.91,8.300036144
05/11/2020 15:00,-0.39168,1.15076,1.215591132,8.60832,2.51076,8.967,-9,-1.36,9.102175564,-0.02168,3.42076,3.420828701,8.60832,2.51076,8.967,-8.63,0.91,8.677845355
05/11/2020 15:30,-1.47416,1.16212,1.877144267,7.99584,2.33212,8.329,-9.47,-1.17,9.542001886,-1.18416,3.38212,3.583430005,7.99584,2.33212,8.329,-9.18,1.05,9.239853895
05/11/2020 16:00,-7.75936,0.49352,7.775038881,5.12064,1.49352,5.334,-12.88,-1,12.91876155,-7.35936,2.70352,7.840229588,5.12064,1.49352,5.334,-12.48,1.21,12.53852065
05/11/2020 16:30,-10.53232,0.46474,10.54256837,4.26768,1.24474,4.4455,-14.8,-0.78,14.8205398,-10.27232,2.53474,10.5804284,4.26768,1.24474,4.4455,-14.54,1.29,14.59711273
05/11/2020 17:00,-12.57744,0.22158,12.57939166,3.98256,1.16158,4.1485,-16.56,-0.94,16.58665729,-12.29744,2.39158,12.52783642,3.98256,1.16158,4.1485,-16.28,1.23,16.32639887
05/11/2020 17:30,-13.60104,-0.08822,13.60132611,3.94896,1.15178,4.1135,-17.55,-1.24,17.59375173,-12.99104,2.95178,13.3221667,3.94896,1.15178,4.1135,-16.94,1.8,17.03536322
05/11/2020 18:00,-14.05528,-0.17404,14.05635749,3.65472,1.06596,3.807,-17.71,-1.24,17.75335743,-13.50528,2.86596,13.80602458,3.65472,1.06596,3.807,-17.16,1.8,17.25414733
05/11/2020 18:30,-13.02192,0.15944,13.02289605,3.83808,1.11944,3.998,-16.86,-0.96,16.88730884,-12.49192,3.03944,12.85637044,3.83808,1.11944,3.998,-16.33,1.92,16.44248461
05/11/2020 19:00,-12.21336,0.19402,12.21490099,3.95664,1.15402,4.1215,-16.17,-0.96,16.19847215,-11.66336,3.13402,12.07708772,3.95664,1.15402,4.1215,-15.62,1.98,15.74499285
05/11/2020 19:30,-11.394,0.258,11.39692064,3.936,1.148,4.1,-15.33,-0.89,15.35581323,-10.934,3.178,11.38648497,3.936,1.148,4.1,-14.87,2.03,15.00792457
05/11/2020 20:00,-10.3392,1.1669,10.40484081,4.0008,1.1669,4.1675,-14.34,0,14.34,-10.1092,2.9869,10.5412284,4.0008,1.1669,4.1675,-14.11,1.82,14.22689355
05/11/2020 20:30,-9.85408,1.16256,9.922420995,3.98592,1.16256,4.152,-13.84,0,13.84,-9.61408,3.13256,10.11155114,3.98592,1.16256,4.152,-13.6,1.97,13.74193946
05/11/2020 21:00,-9.36568,1.15626,9.43678436,3.96432,1.15626,4.1295,-13.33,0,13.33,-8.95568,3.31626,9.549962547,3.96432,1.15626,4.1295,-12.92,2.16,13.09931296
05/11/2020 21:30,-8.58008,1.15206,8.657078898,3.94992,1.15206,4.1145,-12.53,0,12.53,-8.33008,3.40206,8.998013395,3.94992,1.15206,4.1145,-12.28,2.25,12.4844263
05/11/2020 22:00,-7.65968,1.83926,7.877409158,3.94032,1.14926,4.1045,-11.6,0.69,11.62050343,-7.31968,3.47926,8.104502789,3.94032,1.14926,4.1045,-11.26,2.33,11.49854339
05/11/2020 22:30,-6.68176,1.85032,6.933224416,3.97824,1.16032,4.144,-10.66,0.69,10.6823078,-6.30176,3.90032,7.41111835,3.97824,1.16032,4.144,-10.28,2.74,10.63889092
05/11/2020 23:00,-5.65288,3.42416,6.609078907,3.95712,1.15416,4.122,-9.61,2.27,9.874462011,-5.48288,2.40416,5.98681538,3.95712,1.15416,4.122,-9.44,1.25,9.522399908
05/11/2020 23:30,-4.7104,3.4978,5.867066814,3.9696,1.1578,4.135,-8.68,2.34,8.989883203,-4.8604,2.2678,5.363432203,3.9696,1.1578,4.135,-8.83,1.11,8.899494368
06/11/2020 00:00,-4.09912,3.92734,5.676863945,4.07088,1.18734,4.2405,-8.17,2.74,8.61722113,-4.03912,2.04734,4.528365207,4.07088,1.18734,4.2405,-8.11,0.86,8.155470557
06/11/2020 00:30,-4.6412,3.8684,6.041957961,3.8688,1.1284,4.03,-8.51,2.74,8.940229304,-4.7312,1.9284,5.109107554,3.8688,1.1284,4.03,-8.6,0.8,8.637129153
06/11/2020 01:00,-5.36208,3.79106,6.566889511,3.87792,1.13106,4.0395,-9.24,2.66,9.615258707,-5.47208,1.93106,5.802814166,3.87792,1.13106,4.0395,-9.35,0.8,9.38416219
06/11/2020 01:30,-5.2368,3.9776,6.576121653,4.0032,1.1676,4.17,-9.24,2.81,9.657831019,-5.3468,2.0576,5.729047739,4.0032,1.1676,4.17,-9.35,0.89,9.392262773
06/11/2020 02:00,-4.95656,3.53642,6.088822008,4.03344,1.17642,4.2015,-8.99,2.36,9.294605963,-4.98656,2.70642,5.67366635,4.03344,1.17642,4.2015,-9.02,1.53,9.148841457
06/11/2020 02:30,-4.88488,2.12816,5.328331596,4.00512,1.16816,4.172,-8.89,0.96,8.941683287,-4.58488,4.29816,6.28452894,4.00512,1.16816,4.172,-8.59,3.13,9.142483251
06/11/2020 03:00,-5.73792,2.09144,6.107196345,3.50208,1.02144,3.648,-9.24,1.07,9.301747148,-5.43792,4.29144,6.927296096,3.50208,1.02144,3.648,-8.94,3.27,9.51926993
06/11/2020 03:30,-5.17408,2.07506,5.574672892,3.68592,1.07506,3.8395,-8.86,1,8.916254819,-4.84408,4.26506,6.454134167,3.68592,1.07506,3.8395,-8.53,3.19,9.106975349
06/11/2020 04:00,-4.53,2.2175,5.043630265,3.9,1.1375,4.0625,-8.43,1.08,8.498899929,-4.27,4.2475,6.022803023,3.9,1.1375,4.0625,-8.17,3.11,8.741910546
06/11/2020 04:30,-4.49496,2.28022,5.0402449,3.87504,1.13022,4.0365,-8.37,1.15,8.448633026,-4.29496,4.24022,6.035407778,3.87504,1.13022,4.0365,-8.17,3.11,8.741910546
06/11/2020 05:00,-4.50504,2.27728,5.047909429,3.86496,1.12728,4.026,-8.37,1.15,8.448633026,-4.24504,4.23728,5.997908502,3.86496,1.12728,4.026,-8.11,3.11,8.685862076
06/11/2020 05:30,-5.71576,2.14582,6.10528098,3.41424,0.99582,3.5565,-9.13,1.15,9.202141055,-5.43576,4.10582,6.812139506,3.41424,0.99582,3.5565,-8.85,3.11,9.380543694
06/11/2020 06:00,-6.1376,2.1482,6.502683831,3.4224,0.9982,3.565,-9.56,1.15,9.628919981,-5.8576,4.1082,7.154633813,3.4224,0.9982,3.565,-9.28,3.11,9.78726213
06/11/2020 06:30,-6.43552,1.95464,6.725811118,3.92448,1.14464,4.088,-10.36,0.81,10.39161681,-6.12552,3.73464,7.174226871,3.92448,1.14464,4.088,-10.05,2.59,10.37837174
06/11/2020 07:00,-7.8456,1.7742,8.043707168,3.8544,1.1242,4.015,-11.7,0.65,11.71804165,-7.4956,3.5542,8.295562488,3.8544,1.1242,4.015,-11.35,2.43,11.60721327
06/11/2020 07:30,-9.69024,1.79868,9.855759788,3.62976,1.05868,3.781,-13.32,0.74,13.34053972,-9.44024,3.19868,9.967431214,3.62976,1.05868,3.781,-13.07,2.14,13.24403639
06/11/2020 08:00,-9.12824,1.06718,9.190410146,4.24176,1.23718,4.4185,-13.37,-0.17,13.37108073,-9.12824,2.27718,9.407992041,4.24176,1.23718,4.4185,-13.37,1.04,13.41038776
06/11/2020 08:30,-7.1464,0.6998,7.180581662,5.5536,1.6198,5.785,-12.7,-0.92,12.73327923,-6.5464,2.7498,7.100475547,5.5536,1.6198,5.785,-12.1,1.13,12.15264992
06/11/2020 09:00,-3.88312,1.20534,4.065890487,7.28688,2.12534,7.5905,-11.17,-0.92,11.20782316,-3.58312,3.06534,4.715406478,7.28688,2.12534,7.5905,-10.87,0.94,10.91056827
06/11/2020 09:30,-0.28312,1.62784,1.652277216,9.14688,2.66784,9.528,-9.43,-1.04,9.487175554,-0.04312,3.54784,3.548102028,9.14688,2.66784,9.528,-9.19,0.88,9.232036612
06/11/2020 10:00,3.81272,2.19246,4.398149003,11.08272,3.23246,11.5445,-7.27,-1.04,7.344011166,4.21272,4.17246,5.929285981,11.08272,3.23246,11.5445,-6.87,0.94,6.934010384
06/11/2020 10:30,5.51688,2.27034,5.965769745,11.72688,3.42034,12.2155,-6.21,-1.15,6.3155839,5.77688,4.23034,7.160175909,11.72688,3.42034,12.2155,-5.95,0.81,6.004881348
06/11/2020 11:00,10.44288,2.89834,10.83762508,14.22288,4.14834,14.8155,-3.78,-1.25,3.981318877,10.87288,4.95834,11.95009017,14.22288,4.14834,14.8155,-3.35,0.81,3.446534491
06/11/2020 11:30,19.27344,3.60892,19.60841128,18.13344,5.28892,18.889,1.14,-1.68,2.030270918,19.41344,6.09892,20.34891834,18.13344,5.28892,18.889,1.28,0.81,1.514760707
06/11/2020 12:00,32.4408,4.8994,32.80868216,24.3408,7.0994,25.355,8.1,-2.2,8.393449827,32.6608,7.7894,33.57681654,24.3408,7.0994,25.355,8.32,0.69,8.348562751
06/11/2020 12:30,34.10648,5.22564,34.50448219,25.11648,7.32564,26.163,8.99,-2.1,9.232014948,34.20648,5.63564,34.66761763,25.11648,7.32564,26.163,9.09,-1.69,9.245766599
06/11/2020 13:00,34.19384,7.28112,34.96045484,24.96384,7.28112,26.004,9.23,0,9.23,34.10384,5.49112,34.54307892,24.96384,7.28112,26.004,9.14,-1.79,9.313629797
06/11/2020 13:30,32.07288,7.74584,32.99496429,24.12288,7.03584,25.128,7.95,0.71,7.981641435,31.94288,5.39584,32.39541128,24.12288,7.03584,25.128,7.82,-1.64,7.990118898
06/11/2020 14:00,26.79248,7.11614,27.72140749,21.55248,6.28614,22.4505,5.24,0.83,5.305327511,26.66248,4.92614,27.11373628,21.55248,6.28614,22.4505,5.11,-1.36,5.287882374
06/11/2020 14:30,13.218,5.4665,14.30378084,14.868,4.3365,15.4875,-1.65,1.13,1.999849994,12.778,3.2565,13.18643531,14.868,4.3365,15.4875,-2.09,-1.08,2.352551806
06/11/2020 15:00,0.83024,3.84882,3.937348581,8.67024,2.52882,9.0315,-7.84,1.32,7.950345904,0.67024,1.74882,1.872856922,8.67024,2.52882,9.0315,-8,-0.78,8.037935058
06/11/2020 15:30,-5.41064,3.11398,6.242747524,5.73936,1.67398,5.9785,-11.15,1.44,11.24260201,-5.60064,0.89398,5.671540236,5.73936,1.67398,5.9785,-11.34,-0.78,11.36679374
06/11/2020 16:00,-7.76928,2.88396,8.287275608,4.95072,1.44396,5.157,-12.72,1.44,12.80124994,-7.94928,0.75396,7.984955116,4.95072,1.44396,5.157,-12.9,-0.69,12.91844031
06/11/2020 16:30,-9.99552,2.28714,10.25384949,4.34448,1.26714,4.5255,-14.34,1.02,14.37623038,-9.98552,1.90714,10.16601164,4.34448,1.26714,4.5255,-14.33,0.64,14.34428458
06/11/2020 17:00,-12.00024,0.33868,12.00501829,4.10976,1.19868,4.281,-16.11,-0.86,16.13293836,-11.63024,2.84868,11.97403275,4.10976,1.19868,4.281,-15.74,1.65,15.82624719
06/11/2020 17:30,-12.78872,0.30704,12.79240528,4.24128,1.23704,4.418,-17.03,-0.93,17.05537452,-12.30872,3.18704,12.71462984,4.24128,1.23704,4.418,-16.55,1.95,16.66448319
06/11/2020 18:00,-12.54152,0.46414,12.55010557,4.36848,1.27414,4.5505,-16.91,-0.81,16.92938865,-11.94152,3.36414,12.40634265,4.36848,1.27414,4.5505,-16.31,2.09,16.4433634
06/11/2020 18:30,-12.26464,0.40198,12.27122578,4.15536,1.21198,4.3285,-16.42,-0.81,16.43996654,-11.67464,3.30198,12.13261271,4.15536,1.21198,4.3285,-15.83,2.09,15.96737298
06/11/2020 19:00,-11.46808,0.49056,11.47856733,4.08192,1.19056,4.252,-15.55,-0.7,15.56574765,-11.07808,3.58056,11.64234798,4.08192,1.19056,4.252,-15.16,2.39,15.34723754
06/11/2020 19:30,-11.21528,0.41846,11.22308399,3.83472,1.11846,3.9945,-15.05,-0.7,15.06627028,-10.65528,3.64846,11.26260415,3.83472,1.11846,3.9945,-14.49,2.53,14.7092148
06/11/2020 20:00,-10.27328,1.88446,10.44468628,3.78672,1.10446,3.9445,-14.06,0.78,14.08161923,-9.88328,3.54446,10.49963905,3.78672,1.10446,3.9445,-13.67,2.44,13.88605416
06/11/2020 20:30,-9.83568,1.90126,10.01775377,3.84432,1.12126,4.0045,-13.68,0.78,13.7022188,-9.45568,3.73126,10.16524399,3.84432,1.12126,4.0045,-13.3,2.61,13.55367478
06/11/2020 21:00,-9.1,1.84,9.284158551,3.84,1.12,4,-12.94,0.72,12.96001543,-8.82,3.88,9.635704437,3.84,1.12,4,-12.66,2.76,12.95736084
06/11/2020 21:30,-7.94384,2.03388,8.200076939,4.19616,1.22388,4.371,-12.14,0.81,12.16699223,-7.60384,4.10388,8.640614203,4.19616,1.22388,4.371,-11.8,2.88,12.14637394
06/11/2020 22:00,-7.07552,3.79464,8.028840265,4.16448,1.21464,4.338,-11.24,2.58,11.53230246,-6.96552,2.78464,7.501512434,4.16448,1.21464,4.338,-11.13,1.57,11.24018683
06/11/2020 22:30,-6.12288,4.03916,7.335153236,4.07712,1.18916,4.247,-10.2,2.85,10.59067986,-6.19288,2.53916,6.693212696,4.07712,1.18916,4.247,-10.27,1.35,10.35834929
06/11/2020 23:00,-4.94768,4.43026,6.641290616,4.25232,1.24026,4.4295,-9.2,3.19,9.737355904,-5.02768,2.42026,5.579894681,4.25232,1.24026,4.4295,-9.28,1.18,9.354720733
06/11/2020 23:30,-3.26368,3.11976,4.514920774,4.93632,1.43976,5.142,-8.2,1.68,8.370328548,-3.29368,4.14976,5.29800302,4.93632,1.43976,5.142,-8.23,2.71,8.664698494
07/11/2020 00:00,-4.24592,2.36744,4.86133817,4.17408,1.21744,4.348,-8.42,1.15,8.498170391,-3.86592,4.51744,5.945805379,4.17408,1.21744,4.348,-8.04,3.3,8.690891784
07/11/2020 00:30,-4.54976,2.48132,5.182399541,4.05024,1.18132,4.219,-8.6,1.3,8.697700846,-4.26976,4.43132,6.153653175,4.05024,1.18132,4.219,-8.32,3.25,8.932239361
07/11/2020 01:00,-5.27456,2.39992,5.794876979,4.04544,1.17992,4.214,-9.32,1.22,9.399510626,-5.02456,4.42992,6.698536736,4.04544,1.17992,4.214,-9.07,3.25,9.634697712
07/11/2020 01:30,-5.58728,2.11746,5.975059385,4.00272,1.16746,4.1695,-9.59,0.95,9.636939348,-5.20728,4.65746,6.986250686,4.00272,1.16746,4.1695,-9.21,3.49,9.849071022
07/11/2020 02:00,-5.35064,1.98648,5.707490797,3.99936,1.16648,4.166,-9.35,0.82,9.385888344,-4.91064,4.76648,6.843516406,3.99936,1.16648,4.166,-8.91,3.6,9.609791881
07/11/2020 02:30,-5.28224,2.06268,5.670688512,3.91776,1.14268,4.081,-9.2,0.92,9.245885571,-4.86224,4.67268,6.743538848,3.91776,1.14268,4.081,-8.78,3.53,9.463049191
07/11/2020 03:00,-4.55112,4.66884,6.520027623,3.93888,1.14884,4.103,-8.49,3.52,9.190783427,-4.61112,2.72884,5.358077584,3.93888,1.14884,4.103,-8.55,1.58,8.694762791
07/11/2020 03:30,-4.27096,5.33472,6.833764468,3.95904,1.15472,4.124,-8.23,4.18,9.230671698,-4.37096,1.15472,4.520914686,3.95904,1.15472,4.124,-8.33,0,8.33
07/11/2020 04:00,-3.97832,5.42424,6.726768139,3.99168,1.16424,4.158,-7.97,4.26,9.037062576,-4.09832,1.16424,4.260479034,3.99168,1.16424,4.158,-8.09,0,8.09
07/11/2020 04:30,-3.9312,5.4234,6.698328224,3.9888,1.1634,4.155,-7.92,4.26,8.992997276,-4.0312,1.1634,4.195720796,3.9888,1.1634,4.155,-8.02,0,8.02
07/11/2020 05:00,-3.81784,5.42438,6.633234554,3.99216,1.16438,4.1585,-7.81,4.26,8.896274501,-3.92784,1.16438,4.096792386,3.99216,1.16438,4.1585,-7.92,0,7.92
07/11/2020 05:30,-3.96656,5.41892,6.715526204,3.97344,1.15892,4.139,-7.94,4.26,9.010615961,-4.09656,1.15892,4.257334777,3.97344,1.15892,4.139,-8.07,0,8.07
07/11/2020 06:00,-4.29896,5.27822,6.8073977,3.97104,1.15822,4.1365,-8.27,4.12,9.239442624,-4.39896,1.15822,4.548881472,3.97104,1.15822,4.1365,-8.37,0,8.37
07/11/2020 06:30,-5.03616,4.97612,7.079878375,3.96384,1.15612,4.129,-9,3.82,9.777136595,-5.31616,1.55612,5.539229784,3.96384,1.15612,4.129,-9.28,0.4,9.288616689
07/11/2020 07:00,-5.95456,3.37242,6.84324495,3.98544,1.16242,4.1515,-9.94,2.21,10.18271575,-5.86456,2.42242,6.345170025,3.98544,1.16242,4.1515,-9.85,1.26,9.930261829
07/11/2020 07:30,-6.41952,3.24514,7.193133577,3.96048,1.15514,4.1255,-10.38,2.09,10.58831904,-6.36952,2.41514,6.812025121,3.96048,1.15514,4.1255,-10.33,1.26,10.40656043
07/11/2020 08:00,-6.38864,3.15748,7.126317492,4.31136,1.25748,4.491,-10.7,1.9,10.86738239,-6.38864,2.41748,6.830734265,4.31136,1.25748,4.491,-10.7,1.16,10.76269483
07/11/2020 08:30,-3.99024,3.67118,5.422137756,5.72976,1.67118,5.9685,-9.72,2,9.923628369,-3.85024,2.64118,4.669066272,5.72976,1.67118,5.9685,-9.58,0.97,9.628982293
07/11/2020 09:00,-1.884,4.3455,4.736330462,7.116,2.0755,7.4125,-9,2.27,9.28185865,-1.944,4.1355,4.569627583,7.116,2.0755,7.4125,-9.06,2.06,9.291243189
07/11/2020 09:30,-4.28744,1.86158,4.67414397,6.38256,1.86158,6.6485,-10.67,0,10.67,-4.08744,3.98158,5.706149757,6.38256,1.86158,6.6485,-10.47,2.12,10.6824763
07/11/2020 10:00,-4.758,1.1285,4.889997572,6.372,1.8585,6.6375,-11.13,-0.73,11.15391411,-4.158,4.3285,6.002072663,6.372,1.8585,6.6375,-10.53,2.47,10.8158125
07/11/2020 10:30,-4.6168,1.4151,4.828804226,6.2232,1.8151,6.4825,-10.84,-0.4,10.84737756,-4.1068,4.1451,5.835037296,6.2232,1.8151,6.4825,-10.33,2.33,10.58951368
07/11/2020 11:00,-3.46512,3.23184,4.738337936,6.79488,1.98184,7.078,-10.26,1.25,10.33586474,-3.43512,2.68184,4.358017347,6.79488,1.98184,7.078,-10.23,0.7,10.2539212
07/11/2020 11:30,-4.84008,3.10206,5.74883907,6.10992,1.78206,6.3645,-10.95,1.32,11.02927468,-4.93008,2.48206,5.519629575,6.10992,1.78206,6.3645,-11.04,0.7,11.06216977
07/11/2020 12:00,-4.6172,3.1904,5.612235562,6.4128,1.8704,6.68,-11.03,1.32,11.10870379,-4.4472,1.8704,4.824519043,6.4128,1.8704,6.68,-10.86,0,10.86
07/11/2020 12:30,-3.0236,3.4027,4.551980256,7.3464,2.1427,7.6525,-10.37,1.26,10.44626728,-2.9936,2.1427,3.68141335,7.3464,2.1427,7.6525,-10.34,0,10.34
07/11/2020 13:00,-3.08248,3.49636,4.661138938,7.18752,2.09636,7.487,-10.27,1.4,10.36498432,-3.15248,2.78636,4.207366421,7.18752,2.09636,7.487,-10.34,0.69,10.36299667
07/11/2020 13:30,3.34384,4.36112,5.495510313,10.32384,3.01112,10.754,-6.98,1.35,7.109352994,3.31384,3.70112,4.967879306,10.32384,3.01112,10.754,-7.01,0.69,7.043876773
07/11/2020 14:00,5.04528,4.55654,6.798301777,10.68528,3.11654,11.1305,-5.64,1.44,5.820927761,5.03528,3.89654,6.366872753,10.68528,3.11654,11.1305,-5.65,0.78,5.703586591
07/11/2020 14:30,-2.0672,3.6279,4.175520836,6.9528,2.0279,7.2425,-9.02,1.6,9.160807825,-1.9772,2.9179,3.52469293,6.9528,2.0279,7.2425,-8.93,0.89,8.974240915
07/11/2020 15:00,-8.6316,2.6037,9.015751341,4.0584,1.1837,4.2275,-12.69,1.42,12.76920123,-8.5216,1.9137,8.733837315,4.0584,1.1837,4.2275,-12.58,0.73,12.60116264
07/11/2020 15:30,-8.71952,2.64514,9.111904008,4.20048,1.22514,4.3755,-12.92,1.42,12.99779981,-8.69952,1.95514,8.916513929,4.20048,1.22514,4.3755,-12.9,0.73,12.92063853
07/11/2020 16:00,-8.2064,2.8123,8.674908198,4.7736,1.3923,4.9725,-12.98,1.42,13.05744232,-8.2564,2.1223,8.52480488,4.7736,1.3923,4.9725,-13.03,0.73,13.05043294
07/11/2020 16:30,-10.6492,2.6044,10.9630452,4.0608,1.1844,4.23,-14.71,1.42,14.77837948,-10.4892,1.9144,10.66246894,4.0608,1.1844,4.23,-14.55,0.73,14.56830121
07/11/2020 17:00,-12.35296,2.34122,12.5728649,3.94704,1.15122,4.1115,-16.3,1.19,16.34338092,-12.32296,1.88122,12.46572629,3.94704,1.15122,4.1115,-16.27,0.73,16.28636853
07/11/2020 17:30,-13.40848,2.16086,13.58148195,3.91152,1.14086,4.0745,-17.32,1.02,17.35000865,-13.27848,1.14086,13.32740007,3.91152,1.14086,4.0745,-17.19,0,17.19
07/11/2020 18:00,-13.0892,2.2394,13.27938511,3.9408,1.1494,4.105,-17.03,1.09,17.06484691,-13.0592,1.1494,13.1096844,3.9408,1.1494,4.105,-17,0,17
07/11/2020 18:30,-12.29856,2.44292,12.53883712,4.02144,1.17292,4.189,-16.32,1.27,16.36934024,-12.15856,1.96292,12.31599108,4.02144,1.17292,4.189,-16.18,0.79,16.19927468
07/11/2020 19:00,-11.38448,2.67286,11.69403974,4.05552,1.18286,4.2245,-15.44,1.49,15.51172782,-11.30448,1.97286,11.47534072,4.05552,1.18286,4.2245,-15.36,0.79,15.38030234
07/11/2020 19:30,-10.57096,2.87222,10.95421577,4.01904,1.17222,4.1865,-14.59,1.7,14.68870655,-10.83096,1.96222,11.00727041,4.01904,1.17222,4.1865,-14.85,0.79,14.87099862
07/11/2020 20:00,-9.88288,2.87166,10.29163487,4.01712,1.17166,4.1845,-13.9,1.7,14.00357097,-9.59288,2.21166,9.844530799,4.01712,1.17166,4.1845,-13.61,1.04,13.64967765
07/11/2020 20:30,-9.12488,3.16316,9.657588529,4.12512,1.20316,4.297,-13.25,1.96,13.39418157,-8.99488,2.24316,9.270363154,4.12512,1.20316,4.297,-13.12,1.04,13.16115496
07/11/2020 21:00,-8.2232,3.2999,8.860607104,4.2168,1.2299,4.3925,-12.44,2.07,12.61104674,-8.3432,2.2699,8.646469352,4.2168,1.2299,4.3925,-12.56,1.04,12.60298377
07/11/2020 21:30,-7.6872,3.3729,8.394611263,4.1928,1.2229,4.3675,-11.88,2.15,12.07298223,-7.6172,2.4029,7.987218806,4.1928,1.2229,4.3675,-11.81,1.18,11.86880365
07/11/2020 22:00,-7.10488,3.56316,7.948297239,4.12512,1.20316,4.297,-11.23,2.36,11.47529956,-6.99488,2.50316,7.429276963,4.12512,1.20316,4.297,-11.12,1.3,11.19573133
07/11/2020 22:30,-6.05512,3.67434,7.0827433,4.09488,1.19434,4.2655,-10.15,2.48,10.44858364,-6.09512,2.78434,6.700972844,4.09488,1.19434,4.2655,-10.19,1.59,10.31330209
07/11/2020 23:00,-5.66232,2.06474,6.027024063,4.02768,1.17474,4.1955,-9.69,0.89,9.730786196,-5.23232,4.53474,6.923946812,4.02768,1.17474,4.1955,-9.26,3.36,9.850746165
07/11/2020 23:30,-5.05952,2.04514,5.457228257,3.96048,1.15514,4.1255,-9.02,0.89,9.063801631,-4.75952,4.51514,6.560451193,3.96048,1.15514,4.1255,-8.72,3.36,9.344945158
08/11/2020 00:00,-4.47472,2.09654,4.941517889,3.96528,1.15654,4.1305,-8.44,0.94,8.492184642,-4.14472,4.60654,6.19668578,3.96528,1.15654,4.1305,-8.11,3.45,8.813319465
08/11/2020 00:30,-4.84904,2.12278,5.293333907,3.78096,1.10278,3.9385,-8.63,1.02,8.690069045,-4.52904,4.60278,6.457382368,3.78096,1.10278,3.9385,-8.31,3.5,9.01698952
08/11/2020 01:00,-6.96992,1.80294,7.199331736,2.89008,0.84294,3.0105,-9.86,0.96,9.906624047,-6.62992,4.27294,7.887576019,2.89008,0.84294,3.0105,-9.52,3.43,10.11905628
08/11/2020 01:30,-7.0748,1.7986,7.299846368,2.8752,0.8386,2.995,-9.95,0.96,9.99620428,-6.7348,4.2686,7.97361129,2.8752,0.8386,2.995,-9.61,3.43,10.20377381
08/11/2020 02:00,-6.8752,1.7514,7.094771103,2.8848,0.8414,3.005,-9.76,0.91,9.802331355,-6.4952,4.3714,7.829224802,2.8848,0.8414,3.005,-9.38,3.53,10.02224027
08/11/2020 02:30,-6.74352,1.54064,6.917270676,2.91648,0.85064,3.038,-9.66,0.69,9.684611505,-6.27352,4.63064,7.797427781,2.91648,0.85064,3.038,-9.19,3.78,9.937026718
08/11/2020 03:00,-6.39512,2.30434,6.797613011,2.89488,0.84434,3.0155,-9.29,1.46,9.404025734,-6.06512,3.99434,7.26226085,2.89488,0.84434,3.0155,-8.96,3.15,9.497583903
08/11/2020 03:30,-5.84184,3.55238,6.837141087,2.88816,0.84238,3.0085,-8.73,2.71,9.14095181,-5.81184,2.57238,6.355676443,2.88816,0.84238,3.0085,-8.7,1.73,8.870338212
08/11/2020 04:00,-5.56792,3.55644,6.606814558,2.90208,0.84644,3.023,-8.47,2.71,8.892974755,-5.51792,2.57644,6.089785234,2.90208,0.84644,3.023,-8.42,1.73,8.595888552
08/11/2020 04:30,-5.41432,3.42874,6.408675296,2.87568,0.83874,2.9955,-8.29,2.59,8.685171271,-5.30432,2.72874,5.965050934,2.87568,0.83874,2.9955,-8.18,1.89,8.39550475
08/11/2020 05:00,-5.26424,3.43168,6.283999554,2.88576,0.84168,3.006,-8.15,2.59,8.551643117,-5.13424,2.73168,5.815711135,2.88576,0.84168,3.006,-8.02,1.89,8.239690528
08/11/2020 05:30,-5.36544,3.42258,6.364118183,2.85456,0.83258,2.9735,-8.22,2.59,8.618381519,-5.24544,2.72258,5.909913929,2.85456,0.83258,2.9735,-8.1,1.89,8.317577772
08/11/2020 06:00,-5.536,3.347,6.469134795,2.904,0.847,3.025,-8.44,2.5,8.802476924,-5.416,2.647,6.028238963,2.904,0.847,3.025,-8.32,1.8,8.512484949
08/11/2020 06:30,-5.85184,3.23988,6.688860426,2.94816,0.85988,3.071,-8.8,2.38,9.116161473,-5.74184,2.55988,6.286629638,2.94816,0.85988,3.071,-8.69,1.7,8.854721904
08/11/2020 07:00,-6.34576,3.07582,7.051903193,2.93424,0.85582,3.0565,-9.28,2.22,9.541844685,-6.22576,2.38582,6.667250157,2.93424,0.85582,3.0565,-9.16,1.53,9.286899375
08/11/2020 07:30,-6.07984,3.12838,6.837486077,3.32016,0.96838,3.4585,-9.4,2.16,9.644977968,-5.97984,2.43838,6.457877627,3.32016,0.96838,3.4585,-9.3,1.47,9.41546069
08/11/2020 08:00,-5.33008,3.34706,6.293851241,4.06992,1.18706,4.2395,-9.4,2.16,9.644977968,-5.28008,2.46706,5.828003934,4.06992,1.18706,4.2395,-9.35,1.28,9.437208274
08/11/2020 08:30,-5.28416,3.47712,6.325560086,4.51584,1.31712,4.704,-9.8,2.16,10.03521798,-5.22416,2.53712,5.807652331,4.51584,1.31712,4.704,-9.74,1.22,9.816109209
08/11/2020 09:00,-5.09696,3.35172,6.100248208,4.94304,1.44172,5.149,-10.04,1.91,10.2200636,-5.00696,2.66172,5.670485147,4.94304,1.44172,5.149,-9.95,1.22,10.02451495
08/11/2020 09:30,-5.47656,3.04642,6.266848032,5.23344,1.52642,5.4515,-10.71,1.52,10.81732407,-5.27656,3.41642,6.286017105,5.23344,1.52642,5.4515,-10.51,1.89,10.67858605
08/11/2020 10:00,-5.98368,0.87226,6.046921849,5.35632,1.56226,5.5795,-11.34,-0.69,11.36097267,-5.45368,4.29226,6.940181658,5.35632,1.56226,5.5795,-10.81,2.73,11.1493946
08/11/2020 10:30,-4.8268,1.0901,4.948365008,6.1032,1.7801,6.3575,-10.93,-0.69,10.95175785,-4.2468,4.5101,6.194861762,6.1032,1.7801,6.3575,-10.35,2.73,10.70398991
08/11/2020 11:00,-4.7368,1.1601,4.876792619,6.3432,1.8501,6.6075,-11.08,-0.69,11.10146387,-4.2068,4.4501,6.123769774,6.3432,1.8501,6.6075,-10.55,2.6,10.86565691
08/11/2020 11:30,-4.12944,1.23808,4.311045906,6.61056,1.92808,6.886,-10.74,-0.69,10.76214198,-3.77944,4.58808,5.944295147,6.61056,1.92808,6.886,-10.39,2.66,10.72509674
08/11/2020 12:00,-4.57256,1.26342,4.743894502,6.69744,1.95342,6.9765,-11.27,-0.69,11.29110269,-3.90256,4.50342,5.959091059,6.69744,1.95342,6.9765,-10.6,2.55,10.90240799
08/11/2020 12:30,-4.95848,2.30586,5.468410578,6.67152,1.94586,6.9495,-11.63,0.36,11.63557046,-4.82848,4.35586,6.502902079,6.67152,1.94586,6.9495,-11.5,2.41,11.74981276
08/11/2020 13:00,-5.6196,3.0222,6.380720727,6.3504,1.8522,6.615,-11.97,1.17,12.02704452,-5.4596,2.5422,6.022459049,6.3504,1.8522,6.615,-11.81,0.69,11.83013948
08/11/2020 13:30,-6.83288,2.95916,7.44613168,5.75712,1.67916,5.997,-12.59,1.28,12.65490024,-6.88288,2.36916,7.279213982,5.75712,1.67916,5.997,-12.64,0.69,12.65881906
08/11/2020 14:00,-7.0056,2.9892,7.616675653,5.6544,1.6492,5.89,-12.66,1.34,12.73071875,-6.7656,2.3392,7.158575277,5.6544,1.6492,5.89,-12.42,0.69,12.4391519
08/11/2020 14:30,-6.90864,3.11748,7.579445112,5.51136,1.60748,5.741,-12.42,1.51,12.51145475,-6.98864,2.43748,7.40151321,5.51136,1.60748,5.741,-12.5,0.83,12.52752569
08/11/2020 15:00,-8.37328,3.00946,8.897677644,4.86672,1.41946,5.0695,-13.24,1.59,13.3351303,-8.36328,2.10946,8.625211525,4.86672,1.41946,5.0695,-13.23,0.69,13.24798098
08/11/2020 15:30,-9.66808,2.86806,10.08451977,4.38192,1.27806,4.5645,-14.05,1.59,14.13968175,-9.69808,2.07806,9.918220055,4.38192,1.27806,4.5645,-14.08,0.8,14.10270896
08/11/2020 16:00,-10.70552,2.64714,11.02794218,4.10448,1.19714,4.2755,-14.81,1.45,14.88081315,-10.65552,1.88714,10.82134021,4.10448,1.19714,4.2755,-14.76,0.69,14.77611925
08/11/2020 16:30,-11.70216,2.50562,11.96740073,3.92784,1.14562,4.0915,-15.63,1.36,15.6890567,-11.72216,1.83562,11.8650131,3.92784,1.14562,4.0915,-15.65,0.69,15.66520348
08/11/2020 17:00,-13.30064,0.85898,13.3283484,3.93936,1.14898,4.1035,-17.24,-0.29,17.24243892,-12.85064,4.20898,13.52236891,3.93936,1.14898,4.1035,-16.79,3.06,17.06656673
08/11/2020 17:30,-13.71176,-0.87718,13.73978919,3.91824,1.14282,4.0815,-17.63,-2.02,17.74534587,-13.34176,4.27282,14.0092666,3.91824,1.14282,4.0815,-17.26,3.13,17.54150792
08/11/2020 18:00,-13.43216,-1.18438,13.48427522,3.92784,1.14562,4.0915,-17.36,-2.33,17.51566442,-12.51216,4.88562,13.43217892,3.92784,1.14562,4.0915,-16.44,3.74,16.86004745
