Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
08/11/2020 18:30,-12.14792,-0.96606,12.18627229,3.92208,1.14394,4.0855,-16.07,-2.11,16.20793016,-11.67792,4.42394,12.48779647,3.92208,1.14394,4.0855,-15.6,3.28,15.94109156
08/11/2020 19:00,-11.14352,1.14814,11.20251148,3.93648,1.14814,4.1005,-15.08,0,15.08,-10.84352,3.32814,11.34277047,3.93648,1.14814,4.1005,-14.78,2.18,14.93990629
08/11/2020 19:30,-10.32312,1.83534,10.4850026,3.92688,1.14534,4.0905,-14.25,0.69,14.26669548,-10.11312,3.38534,10.66469517,3.92688,1.14534,4.0905,-14.04,2.24,14.2175666
08/11/2020 20:00,-9.65104,1.15178,9.719525207,3.94896,1.15178,4.1135,-13.6,0,13.6,-9.10104,3.91178,9.906106796,3.94896,1.15178,4.1135,-13.05,2.76,13.33866935
08/11/2020 20:30,-9.09016,1.58912,9.228017729,3.93984,1.14912,4.104,-13.03,0.44,13.03742689,-8.61016,4.09912,9.536122902,3.93984,1.14912,4.104,-12.55,2.95,12.89205181
08/11/2020 21:00,-8.51288,1.29416,8.610689636,3.95712,1.15416,4.122,-12.47,0.14,12.47078586,-7.92288,4.20416,8.969224537,3.95712,1.15416,4.122,-11.88,3.05,12.26527211
08/11/2020 21:30,-7.57288,1.84416,7.794192556,3.95712,1.15416,4.122,-11.53,0.69,11.55062769,-7.19288,4.20416,8.331415486,3.95712,1.15416,4.122,-11.15,3.05,11.55962802
08/11/2020 22:00,-6.81328,2.07696,7.122818768,3.96672,1.15696,4.132,-10.78,0.92,10.81918666,-6.36328,4.20696,7.628226845,3.96672,1.15696,4.132,-10.33,3.05,10.77085883
08/11/2020 22:30,-5.76072,2.08354,6.125931264,3.98928,1.16354,4.1555,-9.75,0.92,9.79330894,-5.62072,4.00354,6.900784437,3.98928,1.16354,4.1555,-9.61,2.84,10.02086324
08/11/2020 23:00,-5.1464,2.0248,5.530393114,3.9936,1.1648,4.16,-9.14,0.86,9.180370363,-4.7664,4.1548,6.323047683,3.9936,1.1648,4.16,-8.76,2.99,9.256224932
08/11/2020 23:30,-4.334,2.0255,4.783952994,3.996,1.1655,4.1625,-8.33,0.86,8.374276088,-4.014,4.1555,5.777575292,3.996,1.1655,4.1625,-8.01,2.99,8.549865496
09/11/2020 00:00,-3.74184,2.19488,4.338071553,4.02816,1.17488,4.196,-7.77,1.02,7.836663831,-3.45184,4.11488,5.37098099,4.02816,1.17488,4.196,-7.48,2.94,8.037039256
09/11/2020 00:30,-4.21048,2.09236,4.701713751,4.01952,1.17236,4.187,-8.23,0.92,8.281261981,-3.90048,3.99236,5.581458824,4.01952,1.17236,4.187,-7.92,2.82,8.407068455
09/11/2020 01:00,-4.99336,2.09152,5.413695595,4.01664,1.17152,4.184,-9.01,0.92,9.056848238,-4.68336,3.94152,6.1212287,4.01664,1.17152,4.184,-8.7,2.77,9.130328581
09/11/2020 01:30,-5.14296,2.08872,5.550926842,4.00704,1.16872,4.174,-9.15,0.92,9.196135058,-4.82296,3.93872,6.226914035,4.00704,1.16872,4.174,-8.83,2.77,9.254285494
09/11/2020 02:00,-4.92968,2.08676,5.353159086,4.00032,1.16676,4.167,-8.93,0.92,8.977265731,-4.63968,3.93676,6.084793324,4.00032,1.16676,4.167,-8.64,2.77,9.073174748
09/11/2020 02:30,-4.73536,2.08802,5.175274085,4.00464,1.16802,4.1715,-8.74,0.92,8.78828766,-4.43536,3.99802,5.971313277,4.00464,1.16802,4.1715,-8.44,2.83,8.901825655
09/11/2020 03:00,-4.38808,2.11056,4.86926171,4.08192,1.19056,4.252,-8.47,0.92,8.519818073,-4.13808,4.07056,5.804581363,4.08192,1.19056,4.252,-8.22,2.88,8.709925373
09/11/2020 03:30,-4.08576,2.48082,4.779947976,4.01424,1.17082,4.1815,-8.1,1.31,8.20524832,-3.88576,3.69082,5.359224109,4.01424,1.17082,4.1815,-7.9,2.52,8.292189096
09/11/2020 04:00,-3.44848,4.89336,5.98640012,4.09152,1.19336,4.262,-7.54,3.7,8.39890469,-3.60848,2.49336,4.386111262,4.09152,1.19336,4.262,-7.7,1.3,7.808969202
09/11/2020 04:30,-3.33248,5.12636,6.114326602,4.06752,1.18636,4.237,-7.4,3.94,8.383531475,-3.51248,1.18636,3.70742037,4.06752,1.18636,4.237,-7.58,0,7.58
09/11/2020 05:00,-3.21976,5.13882,6.064183824,4.11024,1.19882,4.2815,-7.33,3.94,8.321808698,-3.39976,1.19882,3.604932378,4.11024,1.19882,4.2815,-7.51,0,7.51
09/11/2020 05:30,-3.55592,5.42244,6.484398399,4.05408,1.18244,4.223,-7.61,4.24,8.711469451,-3.87592,0.49244,3.907077296,4.05408,1.18244,4.223,-7.93,-0.69,7.959962311
09/11/2020 06:00,-4.21368,4.67726,6.295384043,4.03632,1.17726,4.2045,-8.25,3.5,8.961724164,-4.37368,1.42726,4.600668196,4.03632,1.17726,4.2045,-8.41,0.25,8.413714994
09/11/2020 06:30,-5.69936,3.36852,6.620395109,4.04064,1.17852,4.209,-9.74,2.19,9.983170839,-5.60936,2.64852,6.203190937,4.04064,1.17852,4.209,-9.65,1.47,9.761321632
09/11/2020 07:00,-7.08064,0.32398,7.088048099,4.05936,1.18398,4.2285,-11.14,-0.86,11.17314638,-6.72064,3.37398,7.520022809,4.05936,1.18398,4.2285,-10.78,2.19,11.00020454
09/11/2020 07:30,-8.2712,0.6009,8.29299887,4.0488,1.1809,4.2175,-12.32,-0.58,12.33364504,-7.8112,3.2809,8.472257683,4.0488,1.1809,4.2175,-11.86,2.1,12.04448421
09/11/2020 08:00,-8.00528,2.35596,8.344762154,4.37472,1.27596,4.557,-12.38,1.08,12.42701895,-8.27528,0.53596,8.292617934,4.37472,1.27596,4.557,-12.65,-0.74,12.67162578
09/11/2020 08:30,-7.55888,2.48616,7.957239371,4.82112,1.40616,5.022,-12.38,1.08,12.42701895,-7.51888,0.59616,7.542477259,4.82112,1.40616,5.022,-12.34,-0.81,12.3665557
09/11/2020 09:00,-7.23248,1.51136,7.388705976,5.14752,1.50136,5.362,-12.38,0.01,12.38000404,-7.33248,0.69136,7.365001127,5.14752,1.50136,5.362,-12.48,-0.81,12.50625843
09/11/2020 09:30,-1.29368,1.58976,2.049620648,8.05632,2.34976,8.392,-9.35,-0.76,9.38083685,-1.34368,2.34976,2.706815103,8.05632,2.34976,8.392,-9.4,0,9.4
09/11/2020 10:00,-0.22056,1.79192,1.805442882,8.74944,2.55192,9.114,-8.97,-0.76,9.002138635,-0.04056,3.24192,3.242173715,8.74944,2.55192,9.114,-8.79,0.69,8.81704032
09/11/2020 10:30,-0.87448,1.65036,1.8677268,8.67552,2.53036,9.037,-9.55,-0.88,9.5904588,-1.07448,3.22036,3.394882295,8.67552,2.53036,9.037,-9.75,0.69,9.774384891
09/11/2020 11:00,-4.63336,1.06402,4.753962921,6.83664,1.99402,7.1215,-11.47,-0.93,11.50764094,-4.43336,1.30402,4.621163171,6.83664,1.99402,7.1215,-11.27,-0.69,11.29110269
09/11/2020 11:30,-4.64152,1.06164,4.76138503,6.82848,1.99164,7.113,-11.47,-0.93,11.50764094,-4.89152,2.68164,5.578365442,6.82848,1.99164,7.113,-11.72,0.69,11.74029386
09/11/2020 12:00,-3.41064,1.14398,3.597381749,7.65936,2.23398,7.9785,-11.07,-1.09,11.12353361,-3.32064,2.23398,4.002163996,7.65936,2.23398,7.9785,-10.98,0,10.98
09/11/2020 12:30,-1.77976,1.45882,2.301239112,8.19024,2.38882,8.5315,-9.97,-0.93,10.01328118,-1.85976,2.38882,3.027402889,8.19024,2.38882,8.5315,-10.05,0,10.05
09/11/2020 13:00,-4.0736,1.2827,4.270777008,7.1064,2.0727,7.4025,-11.18,-0.79,11.20787669,-4.0636,2.0727,4.561680639,7.1064,2.0727,7.4025,-11.17,0,11.17
09/11/2020 13:30,-4.04536,1.25302,4.23497304,7.00464,2.04302,7.2965,-11.05,-0.79,11.07820383,-4.16536,2.74302,4.987422446,7.00464,2.04302,7.2965,-11.17,0.7,11.19191226
09/11/2020 14:00,-2.1436,1.3777,2.548151928,7.9464,2.3177,8.2775,-10.09,-0.94,10.13369133,-2.1536,3.0177,3.707358392,7.9464,2.3177,8.2775,-10.1,0.7,10.12422837
09/11/2020 14:30,-4.5796,0.5947,4.618051997,6.7704,1.9747,7.0525,-11.35,-1.38,11.43358649,-4.3196,2.8547,5.177668998,6.7704,1.9747,7.0525,-11.09,0.88,11.12485955
09/11/2020 15:00,-5.3516,0.6087,5.386106038,6.0984,1.7787,6.3525,-11.45,-1.17,11.50962206,-5.0716,2.8287,5.807122373,6.0984,1.7787,6.3525,-11.17,1.05,11.2192424
09/11/2020 15:30,-8.18712,0.21334,8.189899136,4.74288,1.38334,4.9405,-12.93,-1.17,12.98282712,-8.01712,2.43334,8.378266924,4.74288,1.38334,4.9405,-12.76,1.05,12.80312852
09/11/2020 16:00,-9.89712,0.10834,9.897712961,4.38288,1.27834,4.5655,-14.28,-1.17,14.3278505,-9.48712,2.32834,9.768654618,4.38288,1.27834,4.5655,-13.87,1.05,13.90968727
09/11/2020 16:30,-11.35096,0.03722,11.35102102,4.13904,1.20722,4.3115,-15.49,-1.17,15.53412373,-11.05096,2.46722,11.32302484,4.13904,1.20722,4.3115,-15.19,1.26,15.24216848
09/11/2020 17:00,-12.77552,-0.17286,12.77668939,4.10448,1.19714,4.2755,-16.88,-1.37,16.93550413,-12.26552,2.63714,12.54581557,4.10448,1.19714,4.2755,-16.37,1.44,16.43321332
09/11/2020 17:30,-13.08184,1.15738,13.13293822,3.96816,1.15738,4.1335,-17.05,0,17.05,-12.72184,1.85738,12.85671317,3.96816,1.15738,4.1335,-16.69,0.7,16.704673
09/11/2020 18:00,-12.64832,2.15424,12.83046175,3.99168,1.16424,4.158,-16.64,0.99,16.66942411,-12.43832,1.92424,12.58628237,3.99168,1.16424,4.158,-16.43,0.76,16.44756821
09/11/2020 18:30,-12.08112,2.15634,12.2720521,3.99888,1.16634,4.1655,-16.08,0.99,16.11044692,-12.15112,1.16634,12.20696794,3.99888,1.16634,4.1655,-16.15,0,16.15
09/11/2020 19:00,-10.95552,2.54464,11.24716014,4.16448,1.21464,4.338,-15.12,1.33,15.17838265,-10.91552,1.21464,10.98289248,4.16448,1.21464,4.338,-15.08,0,15.08
09/11/2020 19:30,-9.892,2.6415,10.23861252,4.188,1.2215,4.3625,-14.08,1.42,14.15142396,-9.932,1.9715,10.12578077,4.188,1.2215,4.3625,-14.12,0.75,14.13990453
09/11/2020 20:00,-9.14576,2.72332,9.542609591,4.19424,1.22332,4.369,-13.34,1.5,13.42406794,-9.07576,1.97332,9.287809828,4.19424,1.22332,4.369,-13.27,0.75,13.29117752
09/11/2020 20:30,-8.85656,2.64892,9.24421074,4.21344,1.22892,4.389,-13.07,1.42,13.14691218,-8.71656,2.08892,8.963370181,4.21344,1.22892,4.389,-12.93,0.86,12.95856859
09/11/2020 21:00,-7.94736,2.79202,8.423532908,4.29264,1.25202,4.4715,-12.24,1.54,12.33649869,-7.70736,2.95202,8.253352061,4.29264,1.25202,4.4715,-12,1.7,12.11981848
09/11/2020 21:30,-7.29896,1.26322,7.407465278,4.33104,1.26322,4.5115,-11.63,0,11.63,-6.96896,3.71322,7.896480624,4.33104,1.26322,4.5115,-11.3,2.45,11.5625473
09/11/2020 22:00,-6.41512,1.28184,6.541932314,4.39488,1.28184,4.578,-10.81,0,10.81,-6.04512,4.03184,7.266306462,4.39488,1.28184,4.578,-10.44,2.75,10.79611504
09/11/2020 22:30,-4.74416,1.42212,4.952724442,4.87584,1.42212,5.079,-9.62,0,9.62,-4.19416,4.56212,6.197089397,4.87584,1.42212,5.079,-9.07,3.14,9.598150864
09/11/2020 23:00,-3.78064,1.42898,4.04168562,4.89936,1.42898,5.1035,-8.68,0,8.68,-3.26064,4.70898,5.727675432,4.89936,1.42898,5.1035,-8.16,3.28,8.794543763
09/11/2020 23:30,-3.35544,3.71008,5.00236656,4.59456,1.34008,4.786,-7.95,2.37,8.295745898,-3.20544,4.16008,5.251772196,4.59456,1.34008,4.786,-7.8,2.82,8.294118398
10/11/2020 00:00,-3.70072,3.47354,5.075510679,3.98928,1.16354,4.1555,-7.69,2.31,8.029458263,-3.56072,2.46354,4.329867925,3.98928,1.16354,4.1555,-7.55,1.3,7.661103054
10/11/2020 00:30,-5.31728,3.21496,6.213649041,3.10272,0.90496,3.232,-8.42,2.31,8.731122494,-5.26728,2.20496,5.710174008,3.10272,0.90496,3.232,-8.37,1.3,8.470354184
10/11/2020 01:00,-5.95456,3.30742,6.811447119,3.14544,0.91742,3.2765,-9.1,2.39,9.40861839,-5.89456,2.28742,6.322825939,3.14544,0.91742,3.2765,-9.04,1.37,9.143221533
10/11/2020 01:30,-6.07296,3.31372,6.918206661,3.16704,0.92372,3.299,-9.24,2.39,9.544092414,-6.05296,2.29372,6.472980473,3.16704,0.92372,3.299,-9.22,1.37,9.32122846
10/11/2020 02:00,-5.71632,3.28774,6.594357334,3.28368,0.95774,3.4205,-9,2.33,9.296714473,-5.68632,2.32774,6.144315149,3.28368,0.95774,3.4205,-8.97,1.37,9.074017853
10/11/2020 02:30,-5.67768,3.14526,6.490663344,3.17232,0.92526,3.3045,-8.85,2.22,9.124193115,-5.57768,2.29526,6.03147848,3.17232,0.92526,3.3045,-8.75,1.37,8.856602057
10/11/2020 03:00,-5.49536,3.10802,6.313380224,3.04464,0.88802,3.1715,-8.54,2.22,8.823831367,-5.42536,2.39802,5.931697148,3.04464,0.88802,3.1715,-8.47,1.51,8.603545781
10/11/2020 03:30,-5.31088,3.09766,6.148247218,3.00912,0.87766,3.1345,-8.32,2.22,8.611085878,-5.22088,2.38766,5.740950117,3.00912,0.87766,3.1345,-8.23,1.51,8.367377128
10/11/2020 04:00,-5.13208,3.10606,5.998821038,3.03792,0.88606,3.1645,-8.17,2.22,8.46624474,-5.05208,2.39606,5.591477072,3.03792,0.88606,3.1645,-8.09,1.51,8.229714454
10/11/2020 04:30,-4.99656,3.11642,5.888776227,3.07344,0.89642,3.2015,-8.07,2.22,8.369784943,-4.88656,2.40642,5.44695565,3.07344,0.89642,3.2015,-7.96,1.51,8.101956554
10/11/2020 05:00,-5.01384,3.16388,5.928636285,2.99616,0.87388,3.121,-8.01,2.29,8.330918317,-4.96384,2.38388,5.506595264,2.99616,0.87388,3.121,-7.96,1.51,8.101956554
10/11/2020 05:30,-5.21168,3.15576,6.09265374,2.96832,0.86576,3.092,-8.18,2.29,8.494498219,-5.08168,2.37576,5.609608471,2.96832,0.86576,3.092,-8.05,1.51,8.190396816
10/11/2020 06:00,-5.7812,3.0659,6.543853318,2.9688,0.8659,3.0925,-8.75,2.2,9.022333401,-5.6612,2.1859,6.06855372,2.9688,0.8659,3.0925,-8.63,1.32,8.730366544
10/11/2020 06:30,-7.30552,2.65464,7.772884664,2.96448,0.86464,3.088,-10.27,1.79,10.42482614,-7.28552,1.66464,7.473274249,2.96448,0.86464,3.088,-10.25,0.8,10.28117211
10/11/2020 07:00,-8.14416,2.34212,8.474247353,3.19584,0.93212,3.329,-11.34,1.41,11.42732252,-8.10416,1.62212,8.26490669,3.19584,0.93212,3.329,-11.3,0.69,11.32104677
10/11/2020 07:30,-7.99248,2.33386,8.326262009,4.12752,1.20386,4.2995,-12.12,1.13,12.17256341,-7.80248,1.89386,8.029034802,4.12752,1.20386,4.2995,-11.93,0.69,11.94993724
10/11/2020 08:00,-8.16536,1.31052,8.269858923,4.42464,1.29052,4.609,-12.59,0.02,12.59001589,-8.11536,1.83052,8.319247045,4.42464,1.29052,4.609,-12.54,0.54,12.55162141
10/11/2020 08:30,-6.33536,0.35552,6.345327478,5.50464,1.60552,5.734,-11.84,-1.25,11.90580111,-6.24536,2.83552,6.858913558,5.50464,1.60552,5.734,-11.75,1.23,11.81420332
10/11/2020 09:00,-4.2936,2.8127,5.132862968,6.3864,1.8627,6.6525,-10.68,0.95,10.72216862,-4.4536,0.6027,4.494196285,6.3864,1.8627,6.6525,-10.84,-1.26,10.91298309
10/11/2020 09:30,-3.10792,2.77144,4.164138134,7.10208,2.07144,7.398,-10.21,0.7,10.23396795,-3.18792,0.88144,3.307532373,7.10208,2.07144,7.398,-10.29,-1.19,10.35858098
10/11/2020 10:00,-0.22696,3.22172,3.229704414,8.30304,2.42172,8.649,-8.53,0.8,8.567432521,-0.31696,1.29172,1.330039172,8.30304,2.42172,8.649,-8.62,-1.13,8.693750629
10/11/2020 10:30,18.47016,4.14838,18.93028967,17.00016,4.95838,17.7085,1.47,-0.81,1.678392088,18.44016,3.58838,18.78605791,17.00016,4.95838,17.7085,1.44,-1.37,1.987586476
10/11/2020 11:00,26.87928,5.25354,27.38786914,21.02928,6.13354,21.9055,5.85,-0.88,5.915817779,27.03928,4.57354,27.42334646,21.02928,6.13354,21.9055,6.01,-1.56,6.209162584
10/11/2020 11:30,21.9556,4.6283,22.43812675,18.4056,5.3683,19.1725,3.55,-0.74,3.626306661,21.9756,4.0083,22.33816161,18.4056,5.3683,19.1725,3.57,-1.36,3.820274859
10/11/2020 12:00,24.03464,3.73552,24.32319941,19.66464,5.73552,20.484,4.37,-2,4.805923428,24.22464,4.49552,24.63824026,19.66464,5.73552,20.484,4.56,-1.24,4.72558991
10/11/2020 12:30,19.87744,3.00592,20.10343692,16.95744,4.94592,17.664,2.92,-1.94,3.505709629,18.25744,3.58592,18.60626071,16.95744,4.94592,17.664,1.3,-1.36,1.88138247
10/11/2020 13:00,8.45136,2.46498,8.8035,8.45136,2.46498,8.8035,0,0,0,-9.15864,1.73498,9.321525747,8.45136,2.46498,8.8035,-17.61,-0.73,17.62512411
10/11/2020 13:30,7.73952,2.25736,8.062,7.73952,2.25736,8.062,0,0,0,-11.50048,1.52736,11.60145977,7.73952,2.25736,8.062,-19.24,-0.73,19.25384377
10/11/2020 14:00,5.86512,1.71066,6.1095,5.86512,1.71066,6.1095,0,0,0,-17.51488,0.98066,17.54231215,5.86512,1.71066,6.1095,-23.38,-0.73,23.39139372
10/11/2020 14:30,6.13296,1.78878,6.3885,6.13296,1.78878,6.3885,0,0,0,-16.85704,1.05878,16.89025792,6.13296,1.78878,6.3885,-22.99,-0.73,23.0015869
10/11/2020 15:00,5.90784,1.72312,6.154,5.90784,1.72312,6.154,0,0,0,-16.98216,0.99312,17.01117414,5.90784,1.72312,6.154,-22.89,-0.73,22.9016375
10/11/2020 15:30,6.86776,1.70268,7.075679939,5.83776,1.70268,6.081,1.03,0,1.03,-17.16224,0.97268,17.18978151,5.83776,1.70268,6.081,-23,-0.73,23.01158187
10/11/2020 16:00,5.73264,1.67202,5.9715,5.73264,1.67202,5.9715,0,0,0,-17.82736,1.67202,17.90559732,5.73264,1.67202,5.9715,-23.56,0,23.56
10/11/2020 16:30,4.56768,1.33224,4.758,4.56768,1.33224,4.758,0,0,0,-23.98232,1.88224,24.05606992,4.56768,1.33224,4.758,-28.55,0.55,28.55529723
10/11/2020 17:00,2.66568,0.46874,2.706578477,4.55568,1.32874,4.7455,-1.89,-0.86,2.076463339,-27.19432,0.59874,27.20091046,4.55568,1.32874,4.7455,-31.75,-0.73,31.75839102
10/11/2020 17:30,4.63248,1.35114,4.8255,4.63248,1.35114,4.8255,0,0,0,-28.27752,2.08114,28.35399938,4.63248,1.35114,4.8255,-32.91,0.73,32.91809533
10/11/2020 18:00,4.69872,1.37046,4.8945,4.69872,1.37046,4.8945,0,0,0,-27.83128,2.23046,27.92051393,4.69872,1.37046,4.8945,-32.53,0.86,32.54136598
10/11/2020 18:30,4.92288,1.43584,5.128,4.92288,1.43584,5.128,0,0,0,-25.83712,2.83584,25.99228267,4.92288,1.43584,5.128,-30.76,1.4,30.79184308
10/11/2020 19:00,5.10912,1.49016,5.322,5.10912,1.49016,5.322,0,0,0,-23.63088,3.42016,23.87710167,5.10912,1.49016,5.322,-28.74,1.93,28.80473051
10/11/2020 19:30,4.88352,1.42436,5.087,4.88352,1.42436,5.087,0,0,0,-22.44648,3.43436,22.70769238,4.88352,1.42436,5.087,-27.33,2.01,27.4038136
10/11/2020 20:00,4.95744,1.44592,5.164,4.95744,1.44592,5.164,0,0,0,-21.34256,3.27592,21.59251072,4.95744,1.44592,5.164,-26.3,1.83,26.36359042
10/11/2020 20:30,4.68816,1.36738,4.8835,4.68816,1.36738,4.8835,0,0,0,-20.96184,3.50738,21.25324565,4.68816,1.36738,4.8835,-25.65,2.14,25.73911615
10/11/2020 21:00,4.58064,1.33602,4.7715,4.58064,1.33602,4.7715,0,0,0,-19.27936,3.87602,19.66512784,4.58064,1.33602,4.7715,-23.86,2.54,23.99481611
10/11/2020 21:30,4.74192,1.38306,4.9395,4.74192,1.38306,4.9395,0,0,0,-17.47808,4.26306,17.99046862,4.74192,1.38306,4.9395,-22.22,2.88,22.4058653
10/11/2020 22:00,4.6536,1.3573,4.8475,4.6536,1.3573,4.8475,0,0,0,-16.1564,4.5473,16.78413531,4.6536,1.3573,4.8475,-20.81,3.19,21.05308053
10/11/2020 22:30,4.45248,1.29864,4.638,4.45248,1.29864,4.638,0,0,0,-14.99752,4.57864,15.68086574,4.45248,1.29864,4.638,-19.45,3.28,19.72462674
10/11/2020 23:00,4.34256,1.26658,4.5235,4.34256,1.26658,4.5235,0,0,0,-13.54744,4.54658,14.2900147,4.34256,1.26658,4.5235,-17.89,3.28,18.18819672
10/11/2020 23:30,4.4592,1.3006,4.645,4.4592,1.3006,4.645,0,0,0,-11.6008,4.8606,12.57791688,4.4592,1.3006,4.645,-16.06,3.56,16.4498389
11/11/2020 00:00,4.8552,1.4161,5.0575,4.8552,1.4161,5.0575,0,0,0,-9.9448,5.1261,11.18820577,4.8552,1.4161,5.0575,-14.8,3.71,15.25791926
11/11/2020 00:30,4.95984,1.44662,5.1665,4.95984,1.44662,5.1665,0,0,0,-10.34016,5.15662,11.55463711,4.95984,1.44662,5.1665,-15.3,3.71,15.74338274
11/11/2020 01:00,5.13168,1.49674,5.3455,5.13168,1.49674,5.3455,0,0,0,-11.55832,5.10674,12.63620017,5.13168,1.49674,5.3455,-16.69,3.61,17.07595385
11/11/2020 01:30,5.19552,1.51536,5.412,5.19552,1.51536,5.412,0,0,0,-11.60448,5.12536,12.68594778,5.19552,1.51536,5.412,-16.8,3.61,17.18348335
11/11/2020 02:00,4.96176,1.44718,5.1685,4.96176,1.44718,5.1685,0,0,0,-11.52824,5.05718,12.58870077,4.96176,1.44718,5.1685,-16.49,3.61,16.88052724
11/11/2020 02:30,5.06016,1.47588,5.271,5.06016,1.47588,5.271,0,0,0,-10.90984,5.08588,12.03705879,5.06016,1.47588,5.271,-15.97,3.61,16.37293498
11/11/2020 03:00,5.0928,1.4854,5.305,5.0928,1.4854,5.305,0,0,0,-10.2272,5.0954,11.42622952,5.0928,1.4854,5.305,-15.32,3.61,15.73958386
11/11/2020 03:30,5.0496,1.4728,5.26,5.0496,1.4728,5.26,0,0,0,-9.6904,5.0828,10.94251836,5.0496,1.4728,5.26,-14.74,3.61,15.17562849
11/11/2020 04:00,4.8432,1.4126,5.045,4.8432,1.4126,5.045,0,0,0,-9.7068,5.0226,10.92924869,4.8432,1.4126,5.045,-14.55,3.61,14.99115072
11/11/2020 04:30,5.21568,1.52124,5.433,5.21568,1.52124,5.433,0,0,0,-9.03432,5.04124,10.34567729,5.21568,1.52124,5.433,-14.25,3.52,14.67831394
11/11/2020 05:00,5.41296,1.57878,5.6385,5.41296,1.57878,5.6385,0,0,0,-8.52704,5.24878,10.01299669,5.41296,1.57878,5.6385,-13.94,3.67,14.41500954
11/11/2020 05:30,5.4336,1.5848,5.66,5.4336,1.5848,5.66,0,0,0,-9.0064,5.0648,10.33283311,5.4336,1.5848,5.66,-14.44,3.48,14.85341712
11/11/2020 06:00,5.48592,1.60006,5.7145,5.48592,1.60006,5.7145,0,0,0,-10.15408,4.74006,11.20595866,5.48592,1.60006,5.7145,-15.64,3.14,15.95209077
11/11/2020 06:30,5.4864,1.6002,5.715,5.4864,1.6002,5.715,0,0,0,-12.8736,3.8302,13.43130705,5.4864,1.6002,5.715,-18.36,2.23,18.49493174
11/11/2020 07:00,5.70048,1.66264,5.938,5.70048,1.66264,5.938,0,0,0,-14.83952,3.27264,15.19610234,5.70048,1.66264,5.938,-20.54,1.61,20.60300221
11/11/2020 07:30,5.33856,1.55708,5.561,5.33856,1.55708,5.561,0,0,0,-18.67144,2.48708,18.83635417,5.33856,1.55708,5.561,-24.01,0.93,24.02800449
11/11/2020 08:00,5.5272,1.6121,5.7575,5.5272,1.6121,5.7575,0,0,0,-19.3328,2.3021,19.46938161,5.5272,1.6121,5.7575,-24.86,0.69,24.86957378
11/11/2020 08:30,6.06192,1.76806,6.3145,6.06192,1.76806,6.3145,0,0,0,-18.19808,1.07806,18.22998434,6.06192,1.76806,6.3145,-24.26,-0.69,24.26981046
11/11/2020 09:00,6.8952,2.0111,7.1825,6.8952,2.0111,7.1825,0,0,0,-16.4148,1.3211,16.46787674,6.8952,2.0111,7.1825,-23.31,-0.69,23.32021012
11/11/2020 09:30,8.08272,2.35746,8.4195,8.08272,2.35746,8.4195,0,0,0,-12.63728,1.65746,12.74550978,8.08272,2.35746,8.4195,-20.72,-0.7,20.73182095
11/11/2020 10:00,9.70464,2.83052,10.109,9.70464,2.83052,10.109,0,0,0,-7.05536,2.13052,7.370021723,9.70464,2.83052,10.109,-16.76,-0.7,16.77461177
11/11/2020 10:30,10.36368,3.02274,10.7955,10.36368,3.02274,10.7955,0,0,0,-5.76632,1.87274,6.062804751,10.36368,3.02274,10.7955,-16.13,-1.15,16.17094308
11/11/2020 11:00,12.33024,3.59632,12.844,12.33024,3.59632,12.844,0,0,0,-1.51976,1.87632,2.414590483,12.33024,3.59632,12.844,-13.85,-1.72,13.9563928
11/11/2020 11:30,10.0728,2.9379,10.4925,10.0728,2.9379,10.4925,0,0,0,-6.6772,2.1379,7.011106635,10.0728,2.9379,10.4925,-16.75,-0.8,16.7690936
11/11/2020 12:00,9.86352,2.87686,10.2745,9.86352,2.87686,10.2745,0,0,0,-8.05648,1.95686,8.290728017,9.86352,2.87686,10.2745,-17.92,-0.92,17.94360053
11/11/2020 12:30,9.77952,2.85236,10.187,9.77952,2.85236,10.187,0,0,0,-8.89048,1.99236,9.110989683,9.77952,2.85236,10.187,-18.67,-0.86,18.68979668
11/11/2020 13:00,11.32656,3.30358,11.7985,11.32656,3.30358,11.7985,0,0,0,-4.13344,2.44358,4.801709013,11.32656,3.30358,11.7985,-15.46,-0.86,15.48390132
11/11/2020 13:30,10.86624,3.16932,11.319,10.86624,3.16932,11.319,0,0,0,-5.41376,2.46932,5.950322563,10.86624,3.16932,11.319,-16.28,-0.7,16.29504219
11/11/2020 14:00,9.75648,2.84564,10.163,9.75648,2.84564,10.163,0,0,0,-8.39352,2.14564,8.663425939,9.75648,2.84564,10.163,-18.15,-0.7,18.16349361
11/11/2020 14:30,8.84832,2.58076,9.217,8.84832,2.58076,9.217,0,0,0,-11.25168,1.81076,11.3964536,8.84832,2.58076,9.217,-20.1,-0.77,20.11474335
11/11/2020 15:00,7.93104,2.31322,8.2615,7.93104,2.31322,8.2615,0,0,0,-13.65896,1.60322,13.7527271,7.93104,2.31322,8.2615,-21.59,-0.71,21.60167123
11/11/2020 15:30,7.48656,2.18358,7.7985,7.48656,2.18358,7.7985,0,0,0,-15.58344,1.47358,15.65295628,7.48656,2.18358,7.7985,-23.07,-0.71,23.08092286
11/11/2020 16:00,7.16016,2.08838,7.4585,7.16016,2.08838,7.4585,0,0,0,-18.43984,1.37838,18.49128526,7.16016,2.08838,7.4585,-25.6,-0.71,25.60984381
11/11/2020 16:30,6.85632,1.99976,7.142,6.85632,1.99976,7.142,0,0,0,-21.76368,1.19976,21.79672432,6.85632,1.99976,7.142,-28.62,-0.8,28.63117881
11/11/2020 17:00,6.98448,2.03714,7.2755,6.98448,2.03714,7.2755,0,0,0,-23.72552,1.34714,23.76373467,6.98448,2.03714,7.2755,-30.71,-0.69,30.71775057
11/11/2020 17:30,7.20624,2.10182,7.5065,7.20624,2.10182,7.5065,0,0,0,-23.96376,2.81182,24.12816042,7.20624,2.10182,7.5065,-31.17,0.71,31.17808525
11/11/2020 18:00,7.4256,2.1658,7.735,7.4256,2.1658,7.735,0,0,0,-22.7944,2.8758,22.97509297,7.4256,2.1658,7.735,-30.22,0.71,30.22833935
11/11/2020 18:30,7.42608,2.16594,7.7355,7.42608,2.16594,7.7355,0,0,0,-21.56392,3.07594,21.78219577,7.42608,2.16594,7.7355,-28.99,0.91,29.00427899
11/11/2020 19:00,7.46544,2.17742,7.7765,7.46544,2.17742,7.7765,0,0,0,-19.79456,3.48742,20.09942049,7.46544,2.17742,7.7765,-27.26,1.31,27.29145837
11/11/2020 19:30,7.56432,2.20626,7.8795,7.56432,2.20626,7.8795,0,0,0,-18.11568,3.58626,18.46724459,7.56432,2.20626,7.8795,-25.68,1.38,25.71705271
11/11/2020 20:00,7.67664,2.23902,7.9965,7.67664,2.23902,7.9965,0,0,0,-16.06336,3.94902,16.54165329,7.67664,2.23902,7.9965,-23.74,1.71,23.80150625
11/11/2020 20:30,7.70256,2.24658,8.0235,7.70256,2.24658,8.0235,0,0,0,-15.34744,4.10658,15.88735075,7.70256,2.24658,8.0235,-23.05,1.86,23.12492378
11/11/2020 21:00,7.5624,2.2057,7.8775,7.5624,2.2057,7.8775,0,0,0,-13.9876,4.4757,14.68621273,7.5624,2.2057,7.8775,-21.55,2.27,21.66922703
11/11/2020 21:30,7.67568,2.23874,7.9955,7.67568,2.23874,7.9955,0,0,0,-12.17432,4.75874,13.07133022,7.67568,2.23874,7.9955,-19.85,2.52,20.00932033
11/11/2020 22:00,7.7304,2.2547,8.0525,7.7304,2.2547,8.0525,0,0,0,-10.4096,4.9347,11.52002761,7.7304,2.2547,8.0525,-18.14,2.68,18.33690268
11/11/2020 22:30,7.72224,2.25232,8.044,7.72224,2.25232,8.044,0,0,0,-8.52776,5.10232,9.937623458,7.72224,2.25232,8.044,-16.25,2.85,16.49803019
11/11/2020 23:00,7.63536,2.22698,7.9535,7.63536,2.22698,7.9535,0,0,0,-6.98464,5.12698,8.664359171,7.63536,2.22698,7.9535,-14.62,2.9,14.90484485
11/11/2020 23:30,7.77168,2.26674,8.0955,7.77168,2.26674,8.0955,0,0,0,-5.24832,5.30674,7.46366882,7.77168,2.26674,8.0955,-13.02,3.04,13.37019072
12/11/2020 00:00,8.02704,2.34122,8.3615,8.02704,2.34122,8.3615,0,0,0,-3.97296,5.38122,6.688941609,8.02704,2.34122,8.3615,-12,3.04,12.37907913
12/11/2020 00:30,7.87104,2.29572,8.199,7.87104,2.29572,8.199,0,0,0,-4.72896,5.33572,7.129724441,7.87104,2.29572,8.199,-12.6,3.04,12.96154312
12/11/2020 01:00,7.296,2.128,7.6,7.296,2.128,7.6,0,0,0,-7.264,5.168,8.914814636,7.296,2.128,7.6,-14.56,3.04,14.87397728
12/11/2020 01:30,6.9672,2.0321,7.2575,6.9672,2.0321,7.2575,0,0,0,-8.1728,5.1721,9.671880802,6.9672,2.0321,7.2575,-15.14,3.14,15.46218613
12/11/2020 02:00,7.3128,2.1329,7.6175,7.3128,2.1329,7.6175,0,0,0,-6.8672,5.4229,8.750216012,7.3128,2.1329,7.6175,-14.18,3.29,14.55666514
12/11/2020 02:30,6.9528,2.0279,7.2425,6.9528,2.0279,7.2425,0,0,0,-7.0772,5.3179,8.852503615,6.9528,2.0279,7.2425,-14.03,3.29,14.41058639
12/11/2020 03:00,6.75792,1.97106,7.0395,6.75792,1.97106,7.0395,0,0,0,-6.83208,5.50106,8.771486661,6.75792,1.97106,7.0395,-13.59,3.53,14.04097575
12/11/2020 03:30,6.5856,1.9208,6.86,6.5856,1.9208,6.86,0,0,0,-6.7544,5.4508,8.679466573,6.5856,1.9208,6.86,-13.34,3.53,13.79914852
12/11/2020 04:00,6.624,1.932,6.9,6.624,1.932,6.9,0,0,0,-6.306,5.462,8.342606307,6.624,1.932,6.9,-12.93,3.53,13.40320111
12/11/2020 04:30,6.59904,1.92472,6.874,6.59904,1.92472,6.874,0,0,0,-6.24096,5.45472,8.288760583,6.59904,1.92472,6.874,-12.84,3.53,13.31639966
12/11/2020 05:00,6.84384,1.99612,7.129,6.84384,1.99612,7.129,0,0,0,-5.71616,5.52612,7.950628114,6.84384,1.99612,7.129,-12.56,3.53,13.04662792
12/11/2020 05:30,6.744,1.967,7.025,6.744,1.967,7.025,0,0,0,-6.406,5.247,8.280570331,6.744,1.967,7.025,-13.15,3.28,13.55289268
12/11/2020 06:00,6.26544,1.82742,6.5265,6.26544,1.82742,6.5265,0,0,0,-8.53456,4.76742,9.775837962,6.26544,1.82742,6.5265,-14.8,2.94,15.08918818
12/11/2020 06:30,5.73264,1.67202,5.9715,5.73264,1.67202,5.9715,0,0,0,-12.26736,4.01202,12.90675892,5.73264,1.67202,5.9715,-18,2.34,18.15146275
12/11/2020 07:00,5.44416,1.58788,5.671,5.44416,1.58788,5.671,0,0,0,-15.26584,3.40788,15.64159573,5.44416,1.58788,5.671,-20.71,1.82,20.78981722
12/11/2020 07:30,5.12256,1.49408,5.336,5.12256,1.49408,5.336,0,0,0,-18.66744,2.60408,18.84819749,5.12256,1.49408,5.336,-23.79,1.11,23.81588126
12/11/2020 08:00,6.80112,1.98366,7.0845,6.80112,1.98366,7.0845,0,0,0,-14.98888,1.98366,15.11957111,6.80112,1.98366,7.0845,-21.79,0,21.79
12/11/2020 08:30,8.10096,2.36278,8.4385,8.10096,2.36278,8.4385,0,0,0,-11.28904,1.66278,11.41083965,8.10096,2.36278,8.4385,-19.39,-0.7,19.40263126
12/11/2020 09:00,11.42496,3.33228,11.901,11.42496,3.33228,11.901,0,0,0,-0.53504,2.28228,2.344156522,11.42496,3.33228,11.901,-11.96,-1.05,12.00600267
12/11/2020 09:30,17.27088,5.03734,17.9905,17.27088,5.03734,17.9905,0,0,0,17.06088,3.73734,17.46543262,17.27088,5.03734,17.9905,-0.21,-1.3,1.316852308
12/11/2020 10:00,20.14608,5.87594,20.9855,20.14608,5.87594,20.9855,0,0,0,28.06608,4.32594,28.39751052,20.14608,5.87594,20.9855,7.92,-1.55,8.070247828
12/11/2020 10:30,23.44656,6.83858,24.4235,23.44656,6.83858,24.4235,0,0,0,37.16656,4.96858,37.49719949,23.44656,6.83858,24.4235,13.72,-1.87,13.84685163
12/11/2020 11:00,21.5736,6.2923,22.4725,21.5736,6.2923,22.4725,0,0,0,32.1536,4.4723,32.46314002,21.5736,6.2923,22.4725,10.58,-1.82,10.73539939
12/11/2020 11:30,23.54696,2.62828,23.69318849,20.25696,5.90828,21.101,3.29,-3.28,4.645696934,24.80696,7.92828,26.04309675,20.25696,5.90828,21.101,4.55,2.02,4.978242662
12/11/2020 12:00,11.46552,2.50036,11.73498824,14.43552,4.21036,15.037,-2.97,-1.71,3.427097898,12.06552,4.95036,13.04158108,14.43552,4.21036,15.037,-2.37,0.74,2.482841115
12/11/2020 12:30,29.4652,4.6986,29.83747397,22.7952,6.6486,23.745,6.67,-1.95,6.949201393,29.6952,7.3886,30.60059334,22.7952,6.6486,23.745,6.9,0.74,6.93956771
12/11/2020 13:00,38.97408,5.70244,39.38904332,27.57408,8.04244,28.723,11.4,-2.34,11.63768018,39.37408,8.78244,40.34165872,27.57408,8.04244,28.723,11.8,0.74,11.82318062
12/11/2020 13:30,28.02352,4.58436,28.39602137,22.16352,6.46436,23.087,5.86,-1.88,6.154185568,28.60352,7.31436,29.52390927,22.16352,6.46436,23.087,6.44,0.85,6.495852523
12/11/2020 14:00,19.86768,3.56724,20.18538852,18.12768,5.28724,18.883,1.74,-1.72,2.446630336,20.47768,6.13724,21.37758389,18.12768,5.28724,18.883,2.35,0.85,2.4989998
12/11/2020 14:30,16.27,3.24,16.58946955,16.56,4.83,17.25,-0.29,-1.59,1.616230182,17.33,5.74,18.25586207,16.56,4.83,17.25,0.77,0.91,1.192057046
12/11/2020 15:00,3.38232,-0.09724,3.383717512,10.19232,2.97276,10.617,-6.81,-3.07,7.470006693,4.53232,6.04276,7.553600003,10.19232,2.97276,10.617,-5.66,3.07,6.438982839
12/11/2020 15:30,-5.50936,-4.79898,7.30638465,6.38064,1.86102,6.6465,-11.89,-6.66,13.62819504,-3.81936,8.48102,9.301355334,6.38064,1.86102,6.6465,-10.2,6.62,12.15995066
12/11/2020 16:00,-7.93632,-4.96726,9.362630349,5.80368,1.69274,6.0455,-13.74,-6.66,15.26902747,-6.25632,8.31274,10.40399857,5.80368,1.69274,6.0455,-12.06,6.62,13.7574707
12/11/2020 16:30,-9.76072,-3.33396,10.31440469,5.60928,1.63604,5.843,-15.37,-4.97,16.15356927,-8.30072,6.37604,10.4668925,5.60928,1.63604,5.843,-13.91,4.74,14.69543126
12/11/2020 17:00,-10.75904,-1.93472,10.93160936,5.40096,1.57528,5.626,-16.16,-3.51,16.53679836,-9.93904,3.41528,10.50945544,5.40096,1.57528,5.626,-15.34,1.84,15.44995793
12/11/2020 17:30,-10.85176,2.34532,11.10230701,5.53824,1.61532,5.769,-16.39,0.73,16.40624881,-10.08176,1.61532,10.21034492,5.53824,1.61532,5.769,-15.62,0,15.62
12/11/2020 18:00,-10.4432,2.3799,10.71094535,5.6568,1.6499,5.8925,-16.1,0.73,16.11654119,-9.7632,2.3899,10.05145244,5.6568,1.6499,5.8925,-15.42,0.74,15.43774595
12/11/2020 18:30,-10.11904,2.30778,10.37886405,5.58096,1.62778,5.8135,-15.7,0.68,15.71471921,-9.29904,2.89778,9.740085926,5.58096,1.62778,5.8135,-14.88,1.27,14.93409857
12/11/2020 19:00,-8.88184,0.60738,8.902583459,5.88816,1.71738,6.1335,-14.77,-1.11,14.81165082,-7.70184,4.54738,8.944104441,5.88816,1.71738,6.1335,-13.59,2.83,13.8815345
12/11/2020 19:30,-7.94088,1.31516,8.049050938,5.70912,1.66516,5.947,-13.65,-0.35,13.65448644,-7.15088,4.49516,8.446392615,5.70912,1.66516,5.947,-12.86,2.83,13.16770671
12/11/2020 20:00,-5.8744,3.9208,7.062665786,6.5856,1.9208,6.86,-12.46,2,12.61949286,-5.4044,2.6108,6.001984339,6.5856,1.9208,6.86,-11.99,0.69,12.00983763
12/11/2020 20:30,-5.2868,4.0076,6.634087126,6.6432,1.9376,6.92,-11.93,2.07,12.10825338,-4.9168,2.6276,5.574872555,6.6432,1.9376,6.92,-11.56,0.69,11.58057425
12/11/2020 21:00,-4.78576,3.88332,6.163089566,6.59424,1.92332,6.869,-11.38,1.96,11.54755385,-4.33576,3.04332,5.297226765,6.59424,1.92332,6.869,-10.93,1.12,10.9872335
12/11/2020 21:30,-4.82448,3.57036,6.001922842,6.03552,1.76036,6.287,-10.86,1.81,11.00980018,-4.58448,2.88036,5.414234073,6.03552,1.76036,6.287,-10.62,1.12,10.67889507
12/11/2020 22:00,-3.72376,3.69182,5.243655543,6.24624,1.82182,6.5065,-9.97,1.87,10.14385528,-3.28376,3.10182,4.517119331,6.24624,1.82182,6.5065,-9.53,1.28,9.615575906
12/11/2020 22:30,-3.18208,2.74356,4.20151813,5.97792,1.74356,6.227,-9.16,1,9.214423476,-2.65208,4.16356,4.936472445,5.97792,1.74356,6.227,-8.63,2.42,8.96288458
12/11/2020 23:00,-1.47376,1.91182,2.413923,6.48624,1.89182,6.7565,-7.96,0.02,7.960025126,-1.01376,5.31182,5.407692766,6.48624,1.89182,6.7565,-7.5,3.42,8.242960633
12/11/2020 23:30,-0.5736,3.9552,3.996576535,6.5664,1.9152,6.84,-7.14,2.04,7.425712087,-0.1336,3.3752,3.377843099,6.5664,1.9152,6.84,-6.7,1.46,6.857229761
13/11/2020 00:00,-0.09848,4.09336,4.094544468,6.49152,1.89336,6.762,-6.59,2.2,6.947524739,0.07152,3.28336,3.284138852,6.49152,1.89336,6.762,-6.42,1.39,6.568751784
13/11/2020 00:30,-0.41872,4.61454,4.63349823,6.46128,1.88454,6.7305,-6.88,2.73,7.401844365,-0.21872,2.76454,2.773178655,6.46128,1.88454,6.7305,-6.68,0.88,6.737714746
13/11/2020 01:00,-0.4616,4.7362,4.758641088,6.8784,2.0062,7.165,-7.34,2.73,7.831251496,-0.2616,2.8862,2.898031228,6.8784,2.0062,7.165,-7.14,0.88,7.194025299
13/11/2020 01:30,-0.36104,4.79178,4.805362156,7.06896,2.06178,7.3635,-7.43,2.73,7.915668007,-0.18104,2.94178,2.947345424,7.06896,2.06178,7.3635,-7.25,0.88,7.303211622
13/11/2020 02:00,-0.8252,4.6389,4.711724552,6.5448,1.9089,6.8175,-7.37,2.73,7.859376566,-0.6252,2.7889,2.858117956,6.5448,1.9089,6.8175,-7.17,0.88,7.223800939
13/11/2020 02:30,-0.72344,4.61608,4.672425494,6.46656,1.88608,6.736,-7.19,2.73,7.690838706,-0.54344,2.82608,2.877856008,6.46656,1.88608,6.736,-7.01,0.94,7.072743456
13/11/2020 03:00,-0.446,4.6095,4.631026479,6.444,1.8795,6.7125,-6.89,2.73,7.411140263,-0.266,2.8195,2.832019818,6.444,1.8795,6.7125,-6.71,0.94,6.77552212
13/11/2020 03:30,0.2912,4.6991,4.708114086,6.7512,1.9691,7.0325,-6.46,2.73,7.013166189,0.5112,2.9091,2.953673687,6.7512,1.9691,7.0325,-6.24,0.94,6.310404108
13/11/2020 04:00,0.83904,4.79222,4.865116715,6.89904,2.01222,7.1865,-6.06,2.78,6.667233309,1.04904,3.02222,3.19910904,6.89904,2.01222,7.1865,-5.85,1.01,5.936547818
13/11/2020 04:30,1.02032,4.82176,4.928531465,7.00032,2.04176,7.292,-5.98,2.78,6.594603855,1.22032,3.05176,3.286703516,7.00032,2.04176,7.292,-5.78,1.01,5.867580421
13/11/2020 05:00,0.72864,4.77752,4.832764592,6.84864,1.99752,7.134,-6.12,2.78,6.721815231,0.94864,3.00752,3.153584373,6.84864,1.99752,7.134,-5.9,1.01,5.985824922
13/11/2020 05:30,0.27656,4.60358,4.611879687,6.76656,1.97358,7.0485,-6.49,2.63,7.002642358,0.48656,2.79358,2.835635705,6.76656,1.97358,7.0485,-6.28,0.82,6.333308772
13/11/2020 06:00,0.6216,4.6713,4.712476021,7.3416,2.1413,7.6475,-6.72,2.53,7.180480485,0.9216,2.9613,3.10139392,7.3416,2.1413,7.6475,-6.42,0.82,6.472155746
13/11/2020 06:30,-0.54512,4.38434,4.418098352,7.45488,2.17434,7.7655,-8,2.21,8.299644571,-0.27512,2.89434,2.907386292,7.45488,2.17434,7.7655,-7.73,0.72,7.763459281
13/11/2020 07:00,-1.82288,3.46166,3.912285962,7.37712,2.15166,7.6845,-9.2,1.31,9.292798287,-1.48288,4.75166,4.977670725,7.37712,2.15166,7.6845,-8.86,2.6,9.233612511
13/11/2020 07:30,-3.6796,1.2472,3.885223803,7.1904,2.0972,7.49,-10.87,-0.85,10.90318302,-3.1796,3.7472,4.914403728,7.1904,2.0972,7.49,-10.37,1.65,10.50044761
13/11/2020 08:00,-5.56416,0.75712,5.615434729,6.43584,1.87712,6.704,-12,-1.12,12.05215333,-5.09416,3.08712,5.956574183,6.43584,1.87712,6.704,-11.53,1.21,11.59331704
13/11/2020 08:30,-6.73048,0.42236,6.743719226,5.69952,1.66236,5.937,-12.43,-1.24,12.49169724,-6.14048,2.79236,6.74557403,5.69952,1.66236,5.937,-11.84,1.13,11.89380091
13/11/2020 09:00,-0.19408,1.25506,1.269977421,8.96592,2.61506,9.3395,-9.16,-1.36,9.260410358,0.31592,3.67506,3.688613757,8.96592,2.61506,9.3395,-8.65,1.06,8.714705962
13/11/2020 09:30,16.52328,3.29304,16.84823119,17.15328,5.00304,17.868,-0.63,-1.71,1.822361106,17.18328,5.88304,18.16246875,17.15328,5.00304,17.868,0.03,0.88,0.880511215
13/11/2020 10:00,26.17472,4.46846,26.55340095,21.59472,6.29846,22.4945,4.58,-1.83,4.932068532,26.39472,6.98846,27.30420878,21.59472,6.29846,22.4945,4.8,0.69,4.849340161
13/11/2020 10:30,34.2832,6.8701,34.96478337,25.5432,7.4501,26.6075,8.74,-0.58,8.75922371,34.5232,5.0101,34.88484542,25.5432,7.4501,26.6075,8.98,-2.44,9.305589718
13/11/2020 11:00,40.36952,8.31236,41.21642238,28.49952,8.31236,29.687,11.87,0,11.87,40.59952,5.59236,40.98286855,28.49952,8.31236,29.687,12.1,-2.72,12.40195146
13/11/2020 11:30,42.25024,9.28632,43.25873922,29.37024,8.56632,30.594,12.88,0.72,12.90010853,42.30024,5.72632,42.68607554,29.37024,8.56632,30.594,12.93,-2.84,13.23822118
13/11/2020 12:00,43.62896,8.78178,44.50399769,30.10896,8.78178,31.3635,13.52,0,13.52,43.60896,5.80178,43.99320451,30.10896,8.78178,31.3635,13.5,-2.98,13.82499186
13/11/2020 12:30,39.80128,8.92704,40.79012053,28.24128,8.23704,29.418,11.56,0.69,11.58057425,39.83128,5.46704,40.20471854,28.24128,8.23704,29.418,11.59,-2.77,11.91641725
13/11/2020 13:00,31.43256,7.90908,32.41233368,24.20256,7.05908,25.211,7.23,0.85,7.279793953,31.40256,4.65908,31.74630374,24.20256,7.05908,25.211,7.2,-2.4,7.589466384
13/11/2020 13:30,31.61288,8.04084,32.61946183,24.24288,7.07084,25.253,7.37,0.97,7.43355904,31.66288,4.94084,32.04605857,24.24288,7.07084,25.253,7.42,-2.13,7.719669682
13/11/2020 14:00,12.18896,5.69178,13.45240148,14.50896,4.23178,15.1135,-2.32,1.46,2.741167634,12.16896,2.65178,12.45453832,14.50896,4.23178,15.1135,-2.34,-1.58,2.823473039
13/11/2020 14:30,2.03944,4.40442,4.853682216,9.40944,2.74442,9.8015,-7.37,1.66,7.554634339,1.79944,1.28442,2.210818638,9.40944,2.74442,9.8015,-7.61,-1.46,7.748787002
13/11/2020 15:00,-2.85472,1.77654,3.36236831,7.08528,2.06654,7.3805,-9.94,-0.29,9.944229482,-2.49472,2.70654,3.680894816,7.08528,2.06654,7.3805,-9.58,0.64,9.601354071
13/11/2020 15:30,-5.77576,0.76332,5.825981548,5.63424,1.64332,5.869,-11.41,-0.88,11.44388483,-5.41576,3.09332,6.236913099,5.63424,1.64332,5.869,-11.05,1.45,11.1447297
13/11/2020 16:00,-8.126,0.517,8.14242992,5.064,1.477,5.275,-13.19,-0.96,13.22488941,-7.426,2.987,8.004226696,5.064,1.477,5.275,-12.49,1.51,12.58094591
13/11/2020 16:30,-10.06568,0.43876,10.07523817,4.62432,1.34876,4.817,-14.69,-0.91,14.71815885,-9.48568,2.92876,9.927525381,4.62432,1.34876,4.817,-14.11,1.58,14.1981865
13/11/2020 17:00,-11.4632,-1.5101,11.56223838,4.6968,1.3699,4.8925,-16.16,-2.88,16.41462762,-10.2632,5.0299,11.42948679,4.6968,1.3699,4.8925,-14.96,3.66,15.40120774
13/11/2020 17:30,-12.08224,-2.03482,12.25238817,4.57776,1.33518,4.7685,-16.66,-3.37,16.99742628,-10.95224,5.64518,12.32151039,4.57776,1.33518,4.7685,-15.53,4.31,16.11697863
13/11/2020 18:00,-11.05648,-1.78314,11.19934544,5.06352,1.47686,5.2745,-16.12,-3.26,16.44633698,-9.80648,5.92686,11.45839079,5.06352,1.47686,5.2745,-14.87,4.45,15.52157853
13/11/2020 18:30,-10.21408,-1.52494,10.32728775,5.36592,1.56506,5.5895,-15.58,-3.09,15.88346625,-8.98408,6.17506,10.90160811,5.36592,1.56506,5.5895,-14.35,4.61,15.07231236
13/11/2020 19:00,-9.14576,-1.34918,9.244739729,5.45424,1.59082,5.6815,-14.6,-2.94,14.89307221,-7.80576,6.61082,10.22901903,5.45424,1.59082,5.6815,-13.26,5.02,14.17843433
13/11/2020 19:30,-7.51712,-0.92166,7.573410741,5.82288,1.69834,6.0655,-13.34,-2.62,13.59485197,-6.45712,6.82834,9.397905397,5.82288,1.69834,6.0655,-12.28,5.13,13.30846723
13/11/2020 20:00,-7.00152,-0.89086,7.057968111,5.68848,1.65914,5.9255,-12.69,-2.55,12.94367027,-5.84152,6.95914,9.085867347,5.68848,1.65914,5.9255,-11.53,5.3,12.68979511
13/11/2020 20:30,-5.45392,-0.52656,5.479279953,6.28608,1.83344,6.548,-11.74,-2.36,11.97485699,-4.46392,7.19344,8.465941224,6.28608,1.83344,6.548,-10.75,5.36,12.01216467
13/11/2020 21:00,-5.41952,-0.53986,5.446342429,6.00048,1.75014,6.2505,-11.42,-2.29,11.64733875,-4.30952,7.26014,8.442842854,6.00048,1.75014,6.2505,-10.31,5.51,11.69000428
13/11/2020 21:30,-4.51928,2.40396,5.118878334,5.91072,1.72396,6.157,-10.43,0.68,10.45214332,-4.10928,4.67396,6.223510601,5.91072,1.72396,6.157,-10.02,2.95,10.44523336
13/11/2020 22:00,-4.93488,2.23316,5.416645106,5.32512,1.55316,5.547,-10.26,0.68,10.28250942,-4.32488,4.50316,6.243639724,5.32512,1.55316,5.547,-9.65,2.95,10.09083743
13/11/2020 22:30,-4.5064,2.2823,5.051389339,5.0136,1.4623,5.2225,-9.52,0.82,9.555249866,-3.9564,4.5523,6.031296399,5.0136,1.4623,5.2225,-8.97,3.09,9.48730731
13/11/2020 23:00,-3.57536,2.56302,4.399121577,5.08464,1.48302,5.2965,-8.66,1.08,8.727084278,-3.28536,4.50302,5.574116921,5.08464,1.48302,5.2965,-8.37,3.02,8.898162732
13/11/2020 23:30,-2.13824,3.78218,4.344761886,5.56176,1.62218,5.7935,-7.7,2.16,7.997224519,-1.71824,4.13218,4.475182706,5.56176,1.62218,5.7935,-7.28,2.51,7.700551928
14/11/2020 00:00,-1.23504,2.70728,2.975682913,5.78496,1.68728,6.026,-7.02,1.02,7.093715529,-0.90504,4.86728,4.950708232,5.78496,1.68728,6.026,-6.69,3.18,7.407327453
14/11/2020 00:30,-2.07336,2.59402,3.320807349,5.39664,1.57402,5.6215,-7.47,1.02,7.539316945,-1.73336,4.81402,5.116573604,5.39664,1.57402,5.6215,-7.13,3.24,7.831634568
14/11/2020 01:00,-3.132,2.539,4.031866193,5.208,1.519,5.425,-8.34,1.02,8.402142584,-2.752,4.759,5.497416211,5.208,1.519,5.425,-7.96,3.24,8.594137537
14/11/2020 01:30,-2.8124,2.6118,3.838110603,5.4576,1.5918,5.685,-8.27,1.02,8.33266464,-2.5024,4.7418,5.361592394,5.4576,1.5918,5.685,-7.96,3.15,8.560613296
14/11/2020 02:00,-2.58024,2.60368,3.665622457,5.42976,1.58368,5.656,-8.01,1.02,8.074682656,-2.23024,4.79368,5.287091677,5.42976,1.58368,5.656,-7.66,3.21,8.305401857
14/11/2020 02:30,-2.71896,2.89822,3.973968124,5.17104,1.50822,5.3865,-7.89,1.39,8.011504228,-2.36896,4.35822,4.960448876,5.17104,1.50822,5.3865,-7.54,2.85,8.060651338
14/11/2020 03:00,-2.61552,3.08964,4.048063759,5.00448,1.45964,5.213,-7.62,1.63,7.792387311,-2.29552,4.15964,4.751001684,5.00448,1.45964,5.213,-7.3,2.7,7.783315489
14/11/2020 03:30,-2.54184,2.98988,3.924325802,4.86816,1.41988,5.071,-7.41,1.57,7.574496683,-2.24184,4.06988,4.646479291,4.86816,1.41988,5.071,-7.11,2.65,7.587792828
14/11/2020 04:00,-1.52648,4.39686,4.654301134,5.30352,1.54686,5.5245,-6.83,2.85,7.40077023,-1.27648,3.06686,3.321901782,5.30352,1.54686,5.5245,-6.58,1.52,6.753280684
14/11/2020 04:30,-0.76744,4.75908,4.820560818,5.72256,1.66908,5.961,-6.49,3.09,7.188059543,-0.51744,2.93908,2.984281388,5.72256,1.66908,5.961,-6.24,1.27,6.367927449
14/11/2020 05:00,-0.62432,4.75124,4.792082741,5.69568,1.66124,5.933,-6.32,3.09,7.034948472,-0.37432,2.99124,3.014569986,5.69568,1.66124,5.933,-6.07,1.33,6.214000322
14/11/2020 05:30,-1.22648,4.67186,4.830168636,5.42352,1.58186,5.6495,-6.65,3.09,7.332843923,-0.99648,2.91186,3.077645374,5.42352,1.58186,5.6495,-6.42,1.33,6.556317564
14/11/2020 06:00,-1.2924,4.6818,4.856907349,5.6976,1.6618,5.935,-6.99,3.02,7.614492761,-0.7224,5.0618,5.113089184,5.6976,1.6618,5.935,-6.42,3.4,7.264736747
14/11/2020 06:30,-2.30744,3.61658,4.289980216,5.54256,1.61658,5.7735,-7.85,2,8.100771568,-1.85744,4.29658,4.680884858,5.54256,1.61658,5.7735,-7.4,2.68,7.87034942
14/11/2020 07:00,-2.86752,3.45614,4.490832289,5.47248,1.59614,5.7005,-8.34,1.86,8.544893212,-2.61752,2.74614,3.793770664,5.47248,1.59614,5.7005,-8.09,1.15,8.171327921
14/11/2020 07:30,-3.97816,3.23012,5.124395789,5.21184,1.52012,5.429,-9.19,1.71,9.347737694,-3.70816,2.53012,4.489093205,5.21184,1.52012,5.429,-8.92,1.01,8.976998385
14/11/2020 08:00,-3.73712,3.26584,4.963041084,5.64288,1.64584,5.878,-9.38,1.62,9.518865479,-3.45712,2.55584,4.299301897,5.64288,1.64584,5.878,-9.1,0.91,9.145386815
14/11/2020 08:30,-4.10472,3.20654,5.208706658,5.88528,1.71654,6.1305,-9.99,1.49,10.10050494,-3.85472,2.50654,4.598000549,5.88528,1.71654,6.1305,-9.74,0.79,9.771985469
14/11/2020 09:00,-4.07848,2.02836,4.555023974,6.37152,1.85836,6.637,-10.45,0.17,10.45138268,-3.64848,3.64836,5.159645046,6.37152,1.85836,6.637,-10.02,1.79,10.17862957
14/11/2020 09:30,-2.9684,0.7588,3.063849866,7.1616,2.0888,7.46,-10.13,-1.33,10.21693692,-2.2984,5.3188,5.794158783,7.1616,2.0888,7.46,-9.46,3.23,9.996224287
14/11/2020 10:00,-3.5376,0.2582,3.547010149,7.0224,2.0482,7.315,-10.56,-1.79,10.7106349,-2.8276,5.4582,6.147135024,7.0224,2.0482,7.315,-9.85,3.41,10.42355985
14/11/2020 10:30,-1.64304,-0.13922,1.648927727,7.95696,2.32078,8.2885,-9.6,-2.46,9.910176588,-0.94304,6.27078,6.341293736,7.95696,2.32078,8.2885,-8.9,3.95,9.737171047
14/11/2020 11:00,2.63912,0.47516,2.681553915,10.26912,2.99516,10.697,-7.63,-2.52,8.035378025,3.27912,6.94516,7.680356463,10.26912,2.99516,10.697,-6.99,3.95,8.028860442
14/11/2020 11:30,-0.80336,0.05152,0.80501031,8.81664,2.57152,9.184,-9.62,-2.52,9.944586467,-0.11336,6.45152,6.45251585,8.81664,2.57152,9.184,-8.93,3.88,9.736493209
14/11/2020 12:00,-0.30248,0.17136,0.347646947,9.22752,2.69136,9.612,-9.53,-2.52,9.857550406,0.37752,6.57136,6.582195196,9.22752,2.69136,9.612,-8.85,3.88,9.663172357
14/11/2020 12:30,0.64832,0.34076,0.73241805,9.80832,2.86076,10.217,-9.16,-2.52,9.500315784,1.29832,6.74076,6.864654412,9.80832,2.86076,10.217,-8.51,3.88,9.352780335
14/11/2020 13:00,-0.75752,0.30114,0.815182096,9.19248,2.68114,9.5755,-9.95,-2.38,10.23068424,-0.09752,6.66114,6.661853815,9.19248,2.68114,9.5755,-9.29,3.98,10.10665622
14/11/2020 13:30,0.52064,0.54352,0.752648656,9.68064,2.82352,10.084,-9.16,-2.28,9.439491512,1.12064,6.61352,6.707792543,9.68064,2.82352,10.084,-8.56,3.79,9.361500948
14/11/2020 14:00,1.85704,2.95372,3.488991172,10.12704,2.95372,10.549,-8.27,0,8.27,2.15704,5.12372,5.559256083,10.12704,2.95372,10.549,-7.97,2.17,8.260133171
14/11/2020 14:30,-1.0632,2.5249,2.739619362,8.6568,2.5249,9.0175,-9.72,0,9.72,-0.7832,4.6949,4.759778172,8.6568,2.5249,9.0175,-9.44,2.17,9.686201526
14/11/2020 15:00,-0.21032,2.66574,2.674023981,9.13968,2.66574,9.5205,-9.35,0,9.35,0.05968,4.83574,4.836108255,9.13968,2.66574,9.5205,-9.08,2.17,9.335700295
14/11/2020 15:30,-2.2172,2.4129,3.276898267,8.2728,2.4129,8.6175,-10.49,0,10.49,-1.8972,4.6429,5.015564599,8.2728,2.4129,8.6175,-10.17,2.23,10.41161851
14/11/2020 16:00,-2.92712,2.38084,3.773119479,8.16288,2.38084,8.503,-11.09,0,11.09,-2.61712,4.52084,5.223725816,8.16288,2.38084,8.503,-10.78,2.14,10.99035941
14/11/2020 16:30,-3.94984,2.35088,4.596506587,8.06016,2.35088,8.396,-12.01,0,12.01,-3.63984,4.41088,5.71876714,8.06016,2.35088,8.396,-11.7,2.06,11.87996633
14/11/2020 17:00,-4.916,2.352,5.44967522,8.064,2.352,8.4,-12.98,0,12.98,-4.596,4.342,6.322671904,8.064,2.352,8.4,-12.66,1.99,12.81544771
14/11/2020 17:30,-5.7036,2.3527,6.169785268,8.0664,2.3527,8.4025,-13.77,0,13.77,-5.3536,4.2927,6.862091973,8.0664,2.3527,8.4025,-13.42,1.94,13.55949852
14/11/2020 18:00,-5.4976,2.3632,5.984005348,8.1024,2.3632,8.44,-13.6,0,13.6,-5.1676,4.3032,6.724702224,8.1024,2.3632,8.44,-13.27,1.94,13.41105887
14/11/2020 18:30,-4.87144,2.34458,5.406291062,8.03856,2.34458,8.3735,-12.91,0,12.91,-4.55144,4.53458,6.424797417,8.03856,2.34458,8.3735,-12.59,2.19,12.77905317
14/11/2020 19:00,-4.00544,2.37258,4.655393157,8.13456,2.37258,8.4735,-12.14,0,12.14,-3.69544,4.66258,5.949447794,8.13456,2.37258,8.4735,-11.83,2.29,12.0496058
14/11/2020 19:30,-3.3604,2.3478,4.099323481,8.0496,2.3478,8.385,-11.41,0,11.41,-3.0304,4.6378,5.5400824,8.0496,2.3478,8.385,-11.08,2.29,11.31417253
14/11/2020 20:00,-2.93128,2.26296,3.703159516,7.75872,2.26296,8.082,-10.69,0,10.69,-2.60128,4.73296,5.400700695,7.75872,2.26296,8.082,-10.36,2.47,10.65037558
14/11/2020 20:30,-2.52024,2.26618,3.389274473,7.76976,2.26618,8.0935,-10.29,0,10.29,-2.21024,4.85618,5.335507947,7.76976,2.26618,8.0935,-9.98,2.59,10.31060134
14/11/2020 21:00,-2.03752,4.85364,5.263963241,7.69248,2.24364,8.013,-9.73,2.61,10.07397637,-1.85752,4.83364,5.178267683,7.69248,2.24364,8.013,-9.55,2.59,9.894978524
14/11/2020 21:30,-1.92664,5.26848,5.609707942,7.26336,2.11848,7.566,-9.19,3.15,9.714864899,-2.01664,2.11848,2.924858014,7.26336,2.11848,7.566,-9.28,0,9.28
14/11/2020 22:00,-0.93264,5.40548,5.485346972,7.52736,2.19548,7.841,-8.46,3.21,9.048519216,-1.01264,2.19548,2.417761816,7.52736,2.19548,7.841,-8.54,0,8.54
14/11/2020 22:30,0.03144,5.50042,5.500509854,7.68144,2.24042,8.0015,-7.65,3.26,8.315653913,-0.02856,2.24042,2.240602028,7.68144,2.24042,8.0015,-7.71,0,7.71
14/11/2020 23:00,0.53216,4.63188,4.662349901,7.65216,2.23188,7.971,-7.12,2.4,7.51361431,0.64216,5.18188,5.221517959,7.65216,2.23188,7.971,-7.01,2.95,7.605432269
14/11/2020 23:30,0.41472,3.46096,3.485718979,7.13472,2.08096,7.432,-6.72,1.38,6.860233232,0.70472,4.52096,4.57555566,7.13472,2.08096,7.432,-6.43,2.44,6.877390493
15/11/2020 00:00,0.67104,3.50322,3.566909734,6.97104,2.03322,7.2615,-6.3,1.47,6.469227156,0.97104,4.58322,4.68495723,6.97104,2.03322,7.2615,-6,2.55,6.519394144
15/11/2020 00:30,0.5204,3.5147,3.553017344,7.0104,2.0447,7.3025,-6.49,1.47,6.654397043,0.8704,4.5947,4.676415748,7.0104,2.0447,7.3025,-6.14,2.55,6.648465988
15/11/2020 01:00,-0.16312,3.44784,3.45169651,6.98688,2.03784,7.278,-7.15,1.41,7.28770197,0.19688,4.58784,4.592062456,6.98688,2.03784,7.278,-6.79,2.55,7.253040742
15/11/2020 01:30,0.00352,3.51686,3.516861762,7.22352,2.10686,7.5245,-7.22,1.41,7.356391779,0.37352,4.59686,4.612010305,7.22352,2.10686,7.5245,-6.85,2.49,7.288525228
