Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
15/11/2020 02:00,0.40264,3.56952,3.592157012,7.23264,2.10952,7.534,-6.83,1.46,6.984303831,0.77264,4.68952,4.75274346,7.23264,2.10952,7.534,-6.46,2.58,6.95614836
15/11/2020 02:30,0.28368,3.54774,3.559063564,6.88368,2.00774,7.1705,-6.6,1.54,6.777285592,0.61368,4.58774,4.628602537,6.88368,2.00774,7.1705,-6.27,2.58,6.780066371
15/11/2020 03:00,0.02888,3.44134,3.441461179,6.51888,1.90134,6.7905,-6.49,1.54,6.670209892,0.34888,4.48134,4.494899938,6.51888,1.90134,6.7905,-6.17,2.58,6.687697661
15/11/2020 03:30,-0.04496,3.35272,3.353021443,6.21504,1.81272,6.474,-6.26,1.54,6.446642537,0.24504,4.39272,4.39954925,6.21504,1.81272,6.474,-5.97,2.58,6.503637444
15/11/2020 04:00,0.38624,3.37932,3.401321067,6.30624,1.83932,6.569,-5.92,1.54,6.117025421,0.67624,4.41932,4.470759421,6.30624,1.83932,6.569,-5.63,2.58,6.193004118
15/11/2020 04:30,-0.25104,3.23428,3.244008046,5.80896,1.69428,6.051,-6.06,1.54,6.252615453,0.03896,4.27428,4.274457556,5.80896,1.69428,6.051,-5.77,2.58,6.320545863
15/11/2020 05:00,-0.07672,3.31554,3.316427513,5.81328,1.69554,6.0555,-5.89,1.62,6.108723271,0.21328,4.39554,4.400711335,5.81328,1.69554,6.0555,-5.6,2.7,6.216912417
15/11/2020 05:30,0.38616,3.98138,4.000063281,6.17616,1.80138,6.4335,-5.79,2.18,6.186800466,0.64616,3.95138,4.003863965,6.17616,1.80138,6.4335,-5.53,2.15,5.933245318
15/11/2020 06:00,1.15904,4.46722,4.615130361,6.77904,1.97722,7.0615,-5.62,2.49,6.146909793,1.38904,3.61722,3.874753237,6.77904,1.97722,7.0615,-5.39,1.64,5.633977281
15/11/2020 06:30,1.5352,4.4386,4.696595469,7.4352,2.1686,7.745,-5.9,2.27,6.321621627,1.7852,3.6486,4.061923313,7.4352,2.1686,7.745,-5.65,1.48,5.840624967
15/11/2020 07:00,0.93368,4.34024,4.439531687,7.30368,2.13024,7.608,-6.37,2.21,6.74247729,1.20368,3.54024,3.739270624,7.30368,2.13024,7.608,-6.1,1.41,6.260838602
15/11/2020 07:30,0.17704,4.14872,4.152495731,7.12704,2.07872,7.424,-6.95,2.07,7.251717038,0.46704,3.37872,3.410846698,7.12704,2.07872,7.424,-6.66,1.3,6.785690827
15/11/2020 08:00,-1.01648,3.93186,4.061127263,6.38352,1.86186,6.6495,-7.4,2.07,7.684067933,-0.71648,3.16186,3.242021322,6.38352,1.86186,6.6495,-7.1,1.3,7.218032973
15/11/2020 08:30,-0.4976,2.9057,2.947999025,7.3224,2.1357,7.6275,-7.82,0.77,7.857817763,-0.0276,4.3957,4.395786647,7.3224,2.1357,7.6275,-7.35,2.26,7.689609873
15/11/2020 09:00,-3.39344,2.32358,4.11271918,6.04656,1.76358,6.2985,-9.44,0.56,9.456595582,-2.87344,4.37358,5.233054505,6.04656,1.76358,6.2985,-8.92,2.61,9.294003443
15/11/2020 09:30,1.41592,4.53756,4.753344107,8.90592,2.59756,9.277,-7.49,1.94,7.737163563,1.74592,3.84756,4.225157346,8.90592,2.59756,9.277,-7.16,1.25,7.26829416
15/11/2020 10:00,-2.14968,4.10426,4.633149496,7.42032,2.16426,7.7295,-9.57,1.94,9.764655652,-1.82968,3.41426,3.873615914,7.42032,2.16426,7.7295,-9.25,1.25,9.334077351
15/11/2020 10:30,1.412,4.436,4.655302353,9.552,2.786,9.95,-8.14,1.65,8.30554634,1.702,3.756,4.123631894,9.552,2.786,9.95,-7.85,0.97,7.909702902
15/11/2020 11:00,20.52576,6.59168,21.55822508,18.72576,5.46168,19.506,1.8,1.13,2.125299979,20.80576,6.10168,21.68202361,18.72576,5.46168,19.506,2.08,0.64,2.176235281
15/11/2020 11:30,29.28104,7.48822,30.22338072,22.69104,6.61822,23.6365,6.59,0.87,6.647179853,29.56104,5.88822,30.1417687,22.69104,6.61822,23.6365,6.87,-0.73,6.908675705
15/11/2020 12:00,42.84824,9.37532,43.86192308,29.77824,8.68532,31.019,13.07,0.69,13.08820079,43.05824,7.95532,43.78697464,29.77824,8.68532,31.019,13.28,-0.73,13.30004887
15/11/2020 12:30,31.88632,7.99476,32.87329601,24.49632,7.14476,25.517,7.39,0.85,7.438723009,32.12632,6.41476,32.76048813,24.49632,7.14476,25.517,7.63,-0.73,7.664841812
15/11/2020 13:00,32.10248,8.30864,33.16025815,25.57248,7.45864,26.638,6.53,0.85,6.585089217,32.35248,6.72864,33.04478111,25.57248,7.45864,26.638,6.78,-0.73,6.819186168
15/11/2020 13:30,34.07136,8.31748,35.07189823,25.91136,7.55748,26.991,8.16,0.76,8.195315735,34.30136,7.55748,35.12404877,25.91136,7.55748,26.991,8.39,0,8.39
15/11/2020 14:00,21.95448,6.78964,22.98039172,19.64448,5.72964,20.463,2.31,1.06,2.541593988,22.28448,5.72964,23.0092769,19.64448,5.72964,20.463,2.64,0,2.64
15/11/2020 14:30,15.52736,6.11298,16.6873435,16.70736,4.87298,17.4035,-1.18,1.24,1.711724277,15.89736,5.60298,16.8558429,16.70736,4.87298,17.4035,-0.81,0.73,1.090412766
15/11/2020 15:00,1.97488,4.56434,4.973263581,10.33488,3.01434,10.7655,-8.36,1.55,8.50247611,2.30488,3.87434,4.508101846,10.33488,3.01434,10.7655,-8.03,0.86,8.075921
15/11/2020 15:30,3.82576,4.99168,6.289142135,11.28576,3.29168,11.756,-7.46,1.7,7.651248264,4.16576,4.29168,5.980975974,11.28576,3.29168,11.756,-7.12,1,7.189881779
15/11/2020 16:00,-1.46536,2.25302,2.687634471,9.16464,2.67302,9.5465,-10.63,-0.42,10.63829404,-0.81536,5.46302,5.523531429,9.16464,2.67302,9.5465,-9.98,2.79,10.36264928
15/11/2020 16:30,-5.06872,-0.17046,5.071585457,8.26128,2.40954,8.6055,-13.33,-2.58,13.57738193,-4.15872,7.01954,8.158976275,8.26128,2.40954,8.6055,-12.42,4.61,13.24796211
15/11/2020 17:00,-7.28384,-0.65362,7.313107701,7.73616,2.25638,8.0585,-15.02,-2.91,15.29929737,-6.30384,6.86638,9.321243106,7.73616,2.25638,8.0585,-14.04,4.61,14.77747272
15/11/2020 17:30,-8.10592,-0.67756,8.134188749,7.65408,2.23244,7.973,-15.76,-2.91,16.02640633,-7.10592,6.79244,9.830124119,7.65408,2.23244,7.973,-14.76,4.56,15.44833972
15/11/2020 18:00,-7.73192,-0.61556,7.756384531,7.55808,2.20444,7.873,-15.29,-2.82,15.54787767,-6.75192,6.90444,9.657106989,7.55808,2.20444,7.873,-14.31,4.7,15.06207489
15/11/2020 18:30,-6.712,-0.5035,6.730858508,7.668,2.2365,7.9875,-14.38,-2.74,14.63871579,-5.732,7.0765,9.106737959,7.668,2.2365,7.9875,-13.4,4.84,14.2473015
15/11/2020 19:00,-5.63408,-0.29494,5.641794666,7.76592,2.26506,8.0895,-13.4,-2.56,13.64234584,-4.67408,7.29506,8.66400163,7.76592,2.26506,8.0895,-12.44,5.03,13.41843881
15/11/2020 19:30,-5.18016,-0.41838,5.197027944,7.71984,2.25162,8.0415,-12.9,-2.67,13.17341641,-4.26016,7.21162,8.375943305,7.71984,2.25162,8.0415,-11.98,4.96,12.96618679
15/11/2020 20:00,-4.18776,-0.31018,4.199231531,7.78224,2.26982,8.1065,-11.97,-2.58,12.24488873,-3.27776,7.37982,8.074989402,7.78224,2.26982,8.1065,-11.06,5.11,12.18341906
15/11/2020 20:30,-3.26992,0.00294,3.269921322,7.93008,2.31294,8.2605,-11.2,-2.31,11.43573784,-2.40992,7.63294,8.004341787,7.93008,2.31294,8.2605,-10.34,5.32,11.62832748
15/11/2020 21:00,-2.42344,0.22608,2.433962531,8.14656,2.37608,8.486,-10.57,-2.15,10.7864452,-1.58344,7.84608,8.004264713,8.14656,2.37608,8.486,-9.73,5.47,11.16215929
15/11/2020 21:30,-1.48136,2.03752,2.519110002,8.04864,2.34752,8.384,-9.53,-0.31,9.53504064,-0.90136,6.36752,6.430999984,8.04864,2.34752,8.384,-8.95,4.02,9.811365858
15/11/2020 22:00,-0.77168,3.09076,3.185637676,7.88832,2.30076,8.217,-8.66,0.79,8.695958832,-0.32168,5.28076,5.290548573,7.88832,2.30076,8.217,-8.21,2.98,8.734099839
15/11/2020 22:30,-0.12848,3.05086,3.053564122,7.75152,2.26086,8.0745,-7.88,0.79,7.919501247,0.67152,5.52086,5.561549627,7.75152,2.26086,8.0745,-7.08,3.26,7.79448523
15/11/2020 23:00,0.41592,3.02006,3.04856554,7.64592,2.23006,7.9645,-7.23,0.79,7.27303238,1.22592,5.49006,5.625267874,7.64592,2.23006,7.9645,-6.42,3.26,7.200277772
15/11/2020 23:30,0.90712,2.92416,3.061630023,7.55712,2.20416,7.872,-6.65,0.72,6.68886388,1.71712,5.46416,5.727612557,7.55712,2.20416,7.872,-5.84,3.26,6.688288271
16/11/2020 00:00,1.24104,2.93822,3.189563771,7.33104,2.13822,7.6365,-6.09,0.8,6.142320408,2.02104,5.49822,5.857902854,7.33104,2.13822,7.6365,-5.31,3.36,6.283764795
16/11/2020 00:30,0.45328,2.84554,2.881416431,7.01328,2.04554,7.3055,-6.56,0.8,6.608600457,1.36328,5.48554,5.652404926,7.01328,2.04554,7.3055,-5.65,3.44,6.614839378
16/11/2020 01:00,-0.26936,2.76102,2.774128016,7.10064,2.07102,7.3965,-7.37,0.69,7.402229394,0.79064,5.51102,5.567445828,7.10064,2.07102,7.3965,-6.31,3.44,7.186772572
16/11/2020 01:30,-0.20768,2.80526,2.812937015,7.25232,2.11526,7.5545,-7.46,0.69,7.49184223,0.88232,5.55526,5.62489131,7.25232,2.11526,7.5545,-6.37,3.44,7.239509652
16/11/2020 02:00,0.31016,2.83088,2.84782036,7.34016,2.14088,7.646,-7.03,0.69,7.063780857,1.33016,5.58088,5.737207265,7.34016,2.14088,7.646,-6.01,3.44,6.924861009
16/11/2020 02:30,1.02128,3.00954,3.178103814,7.54128,2.19954,7.8555,-6.52,0.81,6.570121764,1.95128,5.63954,5.967571118,7.54128,2.19954,7.8555,-5.59,3.44,6.563665135
16/11/2020 03:00,1.49032,3.22176,3.549759316,7.48032,2.18176,7.792,-5.99,1.04,6.079613475,1.89032,5.45176,5.770181696,7.48032,2.18176,7.792,-5.59,3.27,6.47618715
16/11/2020 03:30,1.57272,3.18746,3.554342337,7.36272,2.14746,7.6695,-5.79,1.04,5.882660963,1.93272,5.41746,5.751893553,7.36272,2.14746,7.6695,-5.43,3.27,6.338596059
16/11/2020 04:00,1.6236,3.1498,3.543630483,7.2336,2.1098,7.535,-5.61,1.04,5.705584983,1.9836,5.3798,5.733839638,7.2336,2.1098,7.535,-5.25,3.27,6.185094987
16/11/2020 04:30,0.44992,2.90956,2.944141199,6.40992,1.86956,6.677,-5.96,1.04,6.050057851,0.76992,5.13956,5.1969081,6.40992,1.86956,6.677,-5.64,3.27,6.519394144
16/11/2020 05:00,0.10648,2.83564,2.83763849,6.15648,1.79564,6.413,-6.05,1.04,6.138737655,0.33648,5.06564,5.076802872,6.15648,1.79564,6.413,-5.82,3.27,6.67572468
16/11/2020 05:30,0.92296,3.05628,3.192601228,6.91296,2.01628,7.201,-5.99,1.04,6.079613475,1.15296,5.16628,5.293369985,6.91296,2.01628,7.201,-5.76,3.15,6.565066641
16/11/2020 06:00,0.82512,2.96566,3.078305094,7.18512,2.09566,7.4845,-6.36,0.87,6.419228926,1.15512,5.12566,5.254207138,7.18512,2.09566,7.4845,-6.03,3.03,6.748466492
16/11/2020 06:30,-0.43512,2.95684,2.988684025,7.15488,2.08684,7.453,-7.59,0.87,7.639698947,-0.13512,4.82684,4.828730868,7.15488,2.08684,7.453,-7.29,2.74,7.787920133
16/11/2020 07:00,-1.80256,1.64592,2.440957845,7.11744,2.07592,7.414,-8.92,-0.43,8.930358335,-1.54256,4.37592,4.639845601,7.11744,2.07592,7.414,-8.66,2.3,8.960223212
16/11/2020 07:30,-4.03448,1.24036,4.220843731,6.75552,1.97036,7.037,-10.79,-0.73,10.81466597,-3.63448,3.83036,5.280255922,6.75552,1.97036,7.037,-10.39,1.86,10.55517409
16/11/2020 08:00,-3.24248,1.36886,3.519581545,7.60752,2.21886,7.9245,-10.85,-0.85,10.883244,-2.78248,3.80886,4.716949168,7.60752,2.21886,7.9245,-10.39,1.59,10.51095619
16/11/2020 08:30,-1.928,1.251,2.298300459,8.472,2.471,8.825,-10.4,-1.22,10.47131319,-1.398,4.061,4.294895226,8.472,2.471,8.825,-9.87,1.59,9.997249622
16/11/2020 09:00,0.39864,-1.18248,1.247867301,9.96864,2.90752,10.384,-9.57,-4.09,10.40735317,1.21864,6.59752,6.709124652,9.96864,2.90752,10.384,-8.75,3.69,9.496241362
16/11/2020 09:30,2.66568,-0.57876,2.727785365,11.45568,3.34124,11.933,-8.79,-3.92,9.624474012,2.17568,5.50124,5.915845248,11.45568,3.34124,11.933,-9.28,2.16,9.528063812
16/11/2020 10:00,6.53392,1.80406,6.778402692,12.73392,3.71406,13.2645,-6.2,-1.91,6.4875342,5.18392,4.47406,6.84764481,12.73392,3.71406,13.2645,-7.55,0.76,7.588155244
16/11/2020 10:30,0.83168,1.73924,1.927860835,9.15168,2.66924,9.533,-8.32,-0.93,8.371815813,1.27168,2.69924,2.983800697,9.15168,2.66924,9.533,-7.88,0.03,7.880057106
16/11/2020 11:00,1.18104,3.33572,3.538627333,9.07104,2.64572,9.449,-7.89,0.69,7.920113636,1.19104,1.85572,2.205056235,9.07104,2.64572,9.449,-7.88,-0.79,7.919501247
16/11/2020 11:30,1.1848,2.7139,2.961250454,9.3048,2.7139,9.6925,-8.12,0,8.12,1.3248,1.9239,2.335912295,9.3048,2.7139,9.6925,-7.98,-0.79,8.019008667
16/11/2020 12:00,0.02688,2.61534,2.61547813,8.96688,2.61534,9.3405,-8.94,0,8.94,0.14688,1.82534,1.831239976,8.96688,2.61534,9.3405,-8.82,-0.79,8.855309142
16/11/2020 12:30,-3.14384,2.94888,4.310408705,7.67616,2.23888,7.996,-10.82,0.71,10.8432698,-3.14384,1.30888,3.405421677,7.67616,2.23888,7.996,-10.82,-0.93,10.85989411
16/11/2020 13:00,-0.92504,3.29728,3.424580909,8.66496,2.52728,9.026,-9.59,0.77,9.620862747,-1.14504,1.35728,1.775760569,8.66496,2.52728,9.026,-9.81,-1.17,9.87952428
16/11/2020 13:30,-3.11632,2.97024,4.305087223,7.54368,2.20024,7.858,-10.66,0.77,10.68777339,-3.40632,1.17024,3.601732583,7.54368,2.20024,7.858,-10.95,-1.03,10.99833624
16/11/2020 14:00,-2.2,3.22,3.899794866,8.16,2.38,8.5,-10.36,0.84,10.39399827,-2.21,1.41,2.621488127,8.16,2.38,8.5,-10.37,-0.97,10.41526764
16/11/2020 14:30,-5.50664,1.90848,5.827982498,6.54336,1.90848,6.816,-12.05,0,12.05,-4.78664,1.20848,4.936835667,6.54336,1.90848,6.816,-11.33,-0.7,11.35160341
16/11/2020 15:00,-7.49152,1.60664,7.661864264,5.50848,1.60664,5.738,-13,0,13,-6.70152,0.90664,6.76257099,5.50848,1.60664,5.738,-12.21,-0.7,12.23004906
16/11/2020 15:30,-9.08624,2.17568,9.343090538,5.09376,1.48568,5.306,-14.18,0.69,14.1967778,-7.64624,0.78568,7.686499802,5.09376,1.48568,5.306,-12.74,-0.7,12.75921628
16/11/2020 16:00,-9.046,2.307,9.335543102,5.544,1.617,5.775,-14.59,0.69,14.60630686,-7.876,0.917,7.929203302,5.544,1.617,5.775,-13.42,-0.7,13.43824393
16/11/2020 16:30,-11.79568,2.23626,12.00578716,4.68432,1.36626,4.8795,-16.48,0.87,16.50294822,-10.70568,0.28626,10.70950648,4.68432,1.36626,4.8795,-15.39,-1.08,15.4278482
16/11/2020 17:00,-10.85072,2.76104,11.19649349,5.48928,1.60104,5.718,-16.34,1.16,16.38112328,-11.16072,0.52104,11.1728758,5.48928,1.60104,5.718,-16.65,-1.08,16.68499026
16/11/2020 17:30,-10.79888,3.01116,11.21083823,5.66112,1.65116,5.897,-16.46,1.36,16.51608913,-10.98888,0.73116,11.0131775,5.66112,1.65116,5.897,-16.65,-0.92,16.67539805
16/11/2020 18:00,-9.866,3.4195,10.44178798,5.964,1.7395,6.2125,-15.83,1.68,15.91889757,-10.246,0.9295,10.28807495,5.964,1.7395,6.2125,-16.21,-0.81,16.23022489
16/11/2020 18:30,-8.40088,3.71266,9.184695371,6.48912,1.89266,6.7595,-14.89,1.82,15.00081664,-8.81088,1.15266,8.88595698,6.48912,1.89266,6.7595,-15.3,-0.74,15.31788497
16/11/2020 19:00,-8.27752,2.97364,8.795446106,6.25248,1.82364,6.513,-14.53,1.15,14.57543824,-7.92752,2.54364,8.32560375,6.25248,1.82364,6.513,-14.18,0.72,14.1982675
16/11/2020 19:30,-6.76128,3.12296,7.447669864,6.55872,1.91296,6.832,-13.32,1.21,13.37484579,-6.75128,3.22296,7.481126439,6.55872,1.91296,6.832,-13.31,1.31,13.3743112
16/11/2020 20:00,-5.334,1.368,5.506630549,7.056,2.058,7.35,-12.39,-0.69,12.4091982,-4.824,4.508,6.602502556,7.056,2.058,7.35,-11.88,2.45,12.13
16/11/2020 20:30,-4.96408,1.36506,5.148347215,7.04592,2.05506,7.3395,-12.01,-0.69,12.02980465,-4.42408,4.50506,6.314115096,7.04592,2.05506,7.3395,-11.47,2.45,11.72874247
16/11/2020 21:00,-4.31808,2.01306,4.764265468,6.90192,2.01306,7.1895,-11.22,0,11.22,-3.82808,4.65306,6.025376656,6.90192,2.01306,7.1895,-10.73,2.64,11.05
16/11/2020 21:30,-3.83576,1.95832,4.306747264,6.71424,1.95832,6.994,-10.55,0,10.55,-3.32576,4.71832,5.772627062,6.71424,1.95832,6.994,-10.04,2.76,10.41245408
16/11/2020 22:00,-2.42144,3.98208,4.660507783,6.89856,2.01208,7.186,-9.32,1.97,9.525927776,-2.29144,3.90208,4.52514371,6.89856,2.01208,7.186,-9.19,1.89,9.382334464
16/11/2020 22:30,-0.67072,4.62354,4.671936156,7.34928,2.14354,7.6555,-8.02,2.48,8.394688797,-0.76072,3.01354,3.108073077,7.34928,2.14354,7.6555,-8.11,0.87,8.156531125
16/11/2020 23:00,0.40096,4.41778,4.435938351,7.50096,2.18778,7.8135,-7.1,2.23,7.441968826,0.47096,3.67778,3.707811895,7.50096,2.18778,7.8135,-7.03,1.49,7.186167268
16/11/2020 23:30,1.20976,2.92118,3.161773529,7.64976,2.23118,7.9685,-6.44,0.69,6.476858807,1.40976,5.23118,5.417810208,7.64976,2.23118,7.9685,-6.24,3,6.923698434
17/11/2020 00:00,1.62312,2.92216,3.342684191,7.65312,2.23216,7.972,-6.03,0.69,6.069349224,2.09312,5.36216,5.75620632,7.65312,2.23216,7.972,-5.56,3.13,6.380478039
17/11/2020 00:30,1.40576,2.93168,3.251293404,7.68576,2.24168,8.006,-6.28,0.69,6.317792336,1.81576,5.37168,5.670267225,7.68576,2.24168,8.006,-5.87,3.13,6.652352967
17/11/2020 01:00,0.54736,2.90298,2.954131996,7.58736,2.21298,7.9035,-7.04,0.69,7.073733102,0.96736,5.34298,5.429845362,7.58736,2.21298,7.9035,-6.62,3.13,7.322656622
17/11/2020 01:30,0.50944,2.89192,2.936448603,7.54944,2.20192,7.864,-7.04,0.69,7.073733102,0.85944,5.41192,5.479736782,7.54944,2.20192,7.864,-6.69,3.21,7.42025606
17/11/2020 02:00,0.70528,2.87904,2.964167876,7.50528,2.18904,7.818,-6.8,0.69,6.834917703,1.09528,5.39904,5.509017263,7.50528,2.18904,7.818,-6.41,3.21,7.168835331
17/11/2020 02:30,0.88872,2.86546,3.000114039,7.45872,2.17546,7.7695,-6.57,0.69,6.606133514,1.27872,5.38546,5.535187824,7.45872,2.17546,7.7695,-6.18,3.21,6.963942849
17/11/2020 03:00,1.11512,2.85566,3.065662514,7.42512,2.16566,7.7345,-6.31,0.69,6.347613725,1.52512,5.37566,5.58781813,7.42512,2.16566,7.7345,-5.9,3.21,6.71670306
17/11/2020 03:30,1.10464,2.80302,3.012831003,7.24464,2.11302,7.5465,-6.14,0.69,6.17864872,1.50464,5.32302,5.531589595,7.24464,2.11302,7.5465,-5.74,3.21,6.576602466
17/11/2020 04:00,1.47816,2.84488,3.205978665,7.38816,2.15488,7.696,-5.91,0.69,5.950142855,1.86816,5.36488,5.680841417,7.38816,2.15488,7.696,-5.52,3.21,6.385491367
17/11/2020 04:30,1.6256,2.8558,3.286056755,7.4256,2.1658,7.735,-5.8,0.69,5.840898903,2.0656,5.3758,5.758986803,7.4256,2.1658,7.735,-5.36,3.21,6.247695575
17/11/2020 05:00,1.69088,2.87484,3.335233155,7.49088,2.18484,7.803,-5.8,0.69,5.840898903,2.13088,5.31484,5.72609586,7.49088,2.18484,7.803,-5.36,3.13,6.206971887
17/11/2020 05:30,1.30544,2.19492,2.55379079,7.52544,2.19492,7.839,-6.22,0,6.22,1.74544,5.23492,5.51823778,7.52544,2.19492,7.839,-5.78,3.04,6.530696747
17/11/2020 06:00,0.51336,2.15348,2.213823525,7.38336,2.15348,7.691,-6.87,0,6.87,1.07336,5.12348,5.2347062,7.38336,2.15348,7.691,-6.31,2.97,6.974023229
17/11/2020 06:30,-1.5768,1.3001,2.043662949,6.8232,1.9901,7.1075,-8.4,-0.69,8.428291642,-0.9668,4.7701,4.867089094,6.8232,1.9901,7.1075,-7.79,2.78,8.271184921
17/11/2020 07:00,-2.74016,3.71162,4.613523583,6.75984,1.97162,7.0415,-9.5,1.74,9.658032926,-2.60016,4.26162,4.992217649,6.75984,1.97162,7.0415,-9.36,2.29,9.636062474
17/11/2020 07:30,-4.81368,2.13726,5.266820241,6.43632,1.87726,6.7045,-11.25,0.26,11.25300404,-4.28368,3.69726,5.658590447,6.43632,1.87726,6.7045,-10.72,1.82,10.87339873
17/11/2020 08:00,-6.3548,0.4461,6.370438623,5.8152,1.6961,6.0575,-12.17,-1.25,12.23402632,-5.6648,3.0761,6.44611125,5.8152,1.6961,6.0575,-11.48,1.38,11.56264676
17/11/2020 08:30,-4.3316,0.4937,4.35964428,6.9384,2.0237,7.2275,-11.27,-1.53,11.3733812,-4.5416,2.1237,5.013604716,6.9384,2.0237,7.2275,-11.48,0.1,11.48043553
17/11/2020 09:00,-0.08496,2.58272,2.584117025,8.85504,2.58272,9.224,-8.94,0,8.94,-1.27496,1.78272,2.191714762,8.85504,2.58272,9.224,-10.13,-0.8,10.16154024
17/11/2020 09:30,0.88664,2.65902,2.802948064,9.11664,2.65902,9.4965,-8.23,0,8.23,-0.56336,1.85902,1.942506075,9.11664,2.65902,9.4965,-9.68,-0.8,9.713001596
17/11/2020 10:00,0.97144,2.64292,2.815798608,9.06144,2.64292,9.439,-8.09,0,8.09,-0.27856,1.84292,1.863853481,9.06144,2.64292,9.439,-9.34,-0.8,9.374198632
17/11/2020 10:30,1.68264,2.80952,3.274855722,9.63264,2.80952,10.034,-7.95,0,7.95,0.40264,1.93952,1.980872737,9.63264,2.80952,10.034,-9.23,-0.87,9.270911498
17/11/2020 11:00,3.73184,3.83762,5.352939104,10.79184,3.14762,11.2415,-7.06,0.69,7.093637995,2.36184,1.92762,3.048607395,10.79184,3.14762,11.2415,-8.43,-1.22,8.517822492
17/11/2020 11:30,-0.45608,3.23156,3.263585298,8.71392,2.54156,9.077,-9.17,0.69,9.19592301,-1.99608,1.10156,2.279861794,8.71392,2.54156,9.077,-10.71,-1.44,10.80637312
17/11/2020 12:00,-0.34928,3.28896,3.307454369,8.91072,2.59896,9.282,-9.26,0.69,9.285671758,-1.79928,1.15896,2.140232885,8.91072,2.59896,9.282,-10.71,-1.44,10.80637312
17/11/2020 12:30,0.122,3.441,3.443162064,9.192,2.681,9.575,-9.07,0.76,9.101785539,-1.328,1.461,1.974361922,9.192,2.681,9.575,-10.52,-1.22,10.59050518
17/11/2020 13:00,3.67016,3.86338,5.328769037,10.88016,3.17338,11.3335,-7.21,0.69,7.242941391,2.28016,2.31338,3.248208221,10.88016,3.17338,11.3335,-8.6,-0.86,8.642893034
17/11/2020 13:30,4.56112,3.31366,5.637744075,11.36112,3.31366,11.8345,-6.8,0,6.8,3.41112,2.45366,4.201926588,11.36112,3.31366,11.8345,-7.95,-0.86,7.996380431
17/11/2020 14:00,4.1376,3.2543,5.264048086,11.1576,3.2543,11.6225,-7.02,0,7.02,2.7576,2.3143,3.600047534,11.1576,3.2543,11.6225,-8.4,-0.94,8.452431603
17/11/2020 14:30,2.996,3.073,4.291776439,10.536,3.073,10.975,-7.54,0,7.54,1.796,2.203,2.842327391,10.536,3.073,10.975,-8.74,-0.87,8.78319418
17/11/2020 15:00,2.65712,2.97416,3.98822196,10.19712,2.97416,10.622,-7.54,0,7.54,1.34712,2.10416,2.498443836,10.19712,2.97416,10.622,-8.85,-0.87,8.892659895
17/11/2020 15:30,-0.43304,3.27328,3.301800357,8.85696,2.58328,9.226,-9.29,0.69,9.315589085,-0.61304,1.85328,1.952041188,8.85696,2.58328,9.226,-9.47,-0.73,9.498094546
17/11/2020 16:00,-4.63352,2.11064,5.091591971,7.23648,2.11064,7.538,-11.87,0,11.87,-4.19352,1.38064,4.414949241,7.23648,2.11064,7.538,-11.43,-0.73,11.45328774
17/11/2020 16:30,-7.24072,2.58854,7.689510092,6.50928,1.89854,6.7805,-13.75,0.69,13.76730184,-6.71072,1.16854,6.811699395,6.50928,1.89854,6.7805,-13.22,-0.73,13.24013973
17/11/2020 17:00,-8.80792,2.56894,9.1749064,6.44208,1.87894,6.7105,-15.25,0.69,15.26560186,-8.47792,1.14894,8.555418789,6.44208,1.87894,6.7105,-14.92,-0.73,14.9378479
17/11/2020 17:30,-8.63944,2.65308,9.037630054,6.73056,1.96308,7.011,-15.37,0.69,15.38548017,-8.33944,1.96308,8.567376646,6.73056,1.96308,7.011,-15.07,0,15.07
17/11/2020 18:00,-8.0944,2.8533,8.58257725,7.0056,2.0433,7.2975,-15.1,0.81,15.12170956,-7.5344,2.0433,7.806552264,7.0056,2.0433,7.2975,-14.54,0,14.54
17/11/2020 18:30,-7.06392,3.10594,7.716594395,7.18608,2.09594,7.4855,-14.25,1.01,14.28574814,-6.78392,2.09594,7.100319363,7.18608,2.09594,7.4855,-13.97,0,13.97
17/11/2020 19:00,-6.4728,3.2496,7.242723245,7.2672,2.1196,7.57,-13.74,1.13,13.78638821,-5.7628,2.8896,6.446677594,7.2672,2.1196,7.57,-13.03,0.77,13.05273151
17/11/2020 19:30,-5.74256,3.26842,6.607538471,7.05744,2.05842,7.3515,-12.8,1.21,12.85706421,-5.24256,2.82842,5.956877962,7.05744,2.05842,7.3515,-12.3,0.77,12.32407806
17/11/2020 20:00,-4.88816,3.35512,5.928822682,7.01184,2.04512,7.304,-11.9,1.31,11.9718879,-4.47816,2.81512,5.289500695,7.01184,2.04512,7.304,-11.49,0.77,11.51577179
17/11/2020 20:30,-4.80424,3.20668,5.776116221,6.84576,1.99668,7.131,-11.65,1.21,11.71266836,-4.28424,3.54668,5.561802891,6.84576,1.99668,7.131,-11.13,1.55,11.23741073
17/11/2020 21:00,-3.96128,2.00046,4.437744861,6.85872,2.00046,7.1445,-10.82,0,10.82,-3.22128,4.76046,5.747923473,6.85872,2.00046,7.1445,-10.08,2.76,10.45102866
17/11/2020 21:30,-3.77504,1.87978,4.217167278,6.44496,1.87978,6.7135,-10.22,0,10.22,-3.31504,4.69978,5.751297441,6.44496,1.87978,6.7135,-9.76,2.82,10.15923225
17/11/2020 22:00,-2.85304,3.20828,4.293355075,6.57696,1.91828,6.851,-9.43,1.29,9.517825382,-2.41304,4.27828,4.911867445,6.57696,1.91828,6.851,-8.99,2.36,9.294605963
17/11/2020 22:30,-1.22632,4.46774,4.632986235,6.88368,2.00774,7.1705,-8.11,2.46,8.47488643,-1.11632,2.90774,3.114662462,6.88368,2.00774,7.1705,-8,0.9,8.050465825
17/11/2020 23:00,0.10208,4.38144,4.382628983,7.34208,2.14144,7.648,-7.24,2.24,7.578601454,0.20208,3.24144,3.247732994,7.34208,2.14144,7.648,-7.14,1.1,7.224236984
17/11/2020 23:30,0.86136,2.18498,2.348633358,7.49136,2.18498,7.8035,-6.63,0,6.63,1.49136,5.58498,5.780670917,7.49136,2.18498,7.8035,-6,3.4,6.89637586
18/11/2020 00:00,1.30176,2.18218,2.54096215,7.48176,2.18218,7.7935,-6.18,0,6.18,1.96176,5.64218,5.973499598,7.48176,2.18218,7.7935,-5.52,3.46,6.51475249
18/11/2020 00:30,0.62752,2.07886,2.171506447,7.12752,2.07886,7.4245,-6.5,0,6.5,1.19752,5.53886,5.666835471,7.12752,2.07886,7.4245,-5.93,3.46,6.865602668
18/11/2020 01:00,-0.80008,1.95706,2.114287551,6.70992,1.95706,6.9895,-7.51,0,7.51,-0.23008,5.29706,5.302054456,6.70992,1.95706,6.9895,-6.94,3.34,7.70189587
18/11/2020 01:30,-0.6028,2.0146,2.102850684,6.9072,2.0146,7.195,-7.51,0,7.51,-0.1228,5.2946,5.296023886,6.9072,2.0146,7.195,-7.03,3.28,7.757531824
18/11/2020 02:00,-0.72408,1.95006,2.080150439,6.68592,1.95006,6.9645,-7.41,0,7.41,-0.20408,5.33006,5.333965528,6.68592,1.95006,6.9645,-6.89,3.38,7.674405514
18/11/2020 02:30,-0.56944,1.92808,2.0104115,6.61056,1.92808,6.886,-7.18,0,7.18,-0.13944,5.05808,5.06000166,6.61056,1.92808,6.886,-6.75,3.13,7.440389775
18/11/2020 03:00,0.01984,1.22162,1.221781097,6.75984,1.97162,7.0415,-6.74,-0.75,6.781600106,0.46984,5.77162,5.790712137,6.75984,1.97162,7.0415,-6.29,3.8,7.348748193
18/11/2020 03:30,0.11064,1.08102,1.086667129,6.62064,1.93102,6.8965,-6.51,-0.85,6.56525704,0.60064,6.21102,6.23999502,6.62064,1.93102,6.8965,-6.02,4.28,7.386392895
18/11/2020 04:00,0.08448,1.04714,1.050542265,6.50448,1.89714,6.7755,-6.42,-0.85,6.476025015,0.56448,6.17714,6.202878062,6.50448,1.89714,6.7755,-5.94,4.28,7.321338675
18/11/2020 04:30,0.46632,1.11476,1.208364266,6.73632,1.96476,7.017,-6.27,-0.85,6.327353317,0.97632,6.24476,6.320619289,6.73632,1.96476,7.017,-5.76,4.28,7.176071349
18/11/2020 05:00,1.30448,1.27464,1.8238353,7.28448,2.12464,7.588,-5.98,-0.85,6.040107615,1.78448,6.40464,6.648592513,7.28448,2.12464,7.588,-5.5,4.28,6.969103242
18/11/2020 05:30,0.69504,1.06272,1.269824555,7.17504,2.09272,7.474,-6.48,-1.03,6.561348947,1.18504,6.14272,6.25598344,7.17504,2.09272,7.474,-5.99,4.05,7.230670785
18/11/2020 06:00,0.27744,0.86092,0.904519873,7.23744,2.11092,7.539,-6.96,-1.25,7.07135772,0.94744,6.28092,6.35197596,7.23744,2.11092,7.539,-6.29,4.17,7.546721142
18/11/2020 06:30,-1.13192,0.79694,1.384325197,7.01808,2.04694,7.3105,-8.15,-1.25,8.245301692,-0.51192,5.29694,5.321619627,7.01808,2.04694,7.3105,-7.53,3.25,8.201426705
18/11/2020 07:00,-2.68504,1.45728,3.055013061,6.74496,1.96728,7.026,-9.43,-0.51,9.443781022,-2.04504,4.41728,4.867704921,6.74496,1.96728,7.026,-8.79,2.45,9.125053425
18/11/2020 07:30,-3.67528,3.14846,4.839471402,6.95472,2.02846,7.2445,-10.63,1.12,10.68883997,-3.33528,1.33846,3.59382357,6.95472,2.02846,7.2445,-10.29,-0.69,10.31310816
18/11/2020 08:00,-4.41576,1.96332,4.832552307,6.83424,1.99332,7.119,-11.25,-0.03,11.25004,-4.01576,2.85332,4.926232171,6.83424,1.99332,7.119,-10.85,0.86,10.88402958
18/11/2020 08:30,-3.4624,0.8693,3.569859416,7.6776,2.2393,7.9975,-11.14,-1.37,11.22392534,-2.4724,3.3793,4.187174495,7.6776,2.2393,7.9975,-10.15,1.14,10.21381907
18/11/2020 09:00,-1.30632,1.47024,1.966742891,8.74368,2.55024,9.108,-10.05,-1.08,10.10786328,-0.82632,3.32024,3.421519896,8.74368,2.55024,9.108,-9.57,0.77,9.600927039
18/11/2020 09:30,-1.8088,1.4141,2.295960856,8.5512,2.4941,8.9075,-10.36,-1.08,10.41614132,-1.4988,3.2641,3.591761441,8.5512,2.4941,8.9075,-10.05,0.77,10.07945435
18/11/2020 10:00,2.3292,1.9231,3.020510925,10.6392,3.1031,11.0825,-8.31,-1.18,8.393360471,2.8592,3.8731,4.81413837,10.6392,3.1031,11.0825,-7.78,0.77,7.818011256
18/11/2020 10:30,0.0696,0.9603,0.962818908,9.6696,2.8203,10.0725,-9.6,-1.86,9.778527497,0.7996,3.7003,3.785707365,9.6696,2.8203,10.0725,-8.87,0.88,8.913545871
18/11/2020 11:00,-0.28096,0.88722,0.930643783,9.41904,2.74722,9.8115,-9.7,-1.86,9.876720103,0.37904,3.71722,3.736495129,9.41904,2.74722,9.8115,-9.04,0.97,9.091891992
18/11/2020 11:30,-1.02816,1.02262,1.450125736,9.23184,2.69262,9.6165,-10.26,-1.67,10.39502285,-0.45816,3.75262,3.780485081,9.23184,2.69262,9.6165,-9.69,1.06,9.747804881
18/11/2020 12:00,-1.04664,1.38348,1.734783041,9.30336,2.71348,9.691,-10.35,-1.33,10.43510422,-0.62664,3.40348,3.460686897,9.30336,2.71348,9.691,-9.93,0.69,9.953943942
18/11/2020 12:30,1.44568,1.78624,2.297965187,10.37568,3.02624,10.808,-8.93,-1.24,9.015680784,2.04568,3.78624,4.303535756,10.37568,3.02624,10.808,-8.33,0.76,8.364598018
18/11/2020 13:00,1.09288,1.68334,2.006992838,10.02288,2.92334,10.4405,-8.93,-1.24,9.015680784,1.61288,3.74334,4.076024564,10.02288,2.92334,10.4405,-8.41,0.82,8.449881656
18/11/2020 13:30,1.86864,1.83252,2.617239958,10.32864,3.01252,10.759,-8.46,-1.18,8.541896745,2.41864,3.91252,4.599742623,10.32864,3.01252,10.759,-7.91,0.9,7.961036365
18/11/2020 14:00,-1.33624,1.40818,1.941264601,8.87376,2.58818,9.2435,-10.21,-1.18,10.27796186,-0.91624,3.33818,3.46163855,8.87376,2.58818,9.2435,-9.79,0.75,9.818686267
18/11/2020 14:30,-0.62176,1.53782,1.658757321,9.31824,2.71782,9.7065,-9.94,-1.18,10.0097952,-0.05176,3.46782,3.468206258,9.31824,2.71782,9.7065,-9.37,0.75,9.399968085
18/11/2020 15:00,-2.12624,1.30318,2.49382731,8.51376,2.48318,8.8685,-10.64,-1.18,10.70523237,-1.44624,3.57318,3.854766588,8.51376,2.48318,8.8685,-9.96,1.09,10.01946605
18/11/2020 15:30,-4.96784,0.92938,5.054026261,7.23216,2.10938,7.5335,-12.2,-1.18,12.25693273,-4.21784,3.58938,5.53839535,7.23216,2.10938,7.5335,-11.45,1.48,11.54525444
18/11/2020 16:00,-7.4164,1.0873,7.495679439,6.3336,1.8473,6.5975,-13.75,-0.76,13.77098762,-6.8864,2.7973,7.432858955,6.3336,1.8473,6.5975,-13.22,0.95,13.25408993
18/11/2020 16:30,-6.59896,1.17572,6.702879277,7.15104,2.08572,7.449,-13.75,-0.91,13.78007983,-6.06896,3.11572,6.822022178,7.15104,2.08572,7.449,-13.22,1.03,13.2600641
18/11/2020 17:00,-7.5548,3.6736,8.400615454,7.3152,2.1336,7.62,-14.87,1.54,14.94953177,-7.1548,0.3836,7.165075854,7.3152,2.1336,7.62,-14.47,-1.75,14.57543824
18/11/2020 17:30,-7.88408,4.11256,8.892236344,7.34592,2.14256,7.652,-15.23,1.97,15.35688119,-7.64408,0.58256,7.666246487,7.34592,2.14256,7.652,-14.99,-1.56,15.07095551
18/11/2020 18:00,-7.50816,4.06762,8.539203654,7.43184,2.16762,7.7415,-14.94,1.9,15.060332,-6.91816,1.46762,7.072117522,7.43184,2.16762,7.7415,-14.35,-0.7,14.36706303
18/11/2020 18:30,-7.042,3.1515,7.715031837,7.308,2.1315,7.6125,-14.35,1.02,14.3862052,-6.572,3.0115,7.229129702,7.308,2.1315,7.6125,-13.88,0.88,13.90786828
18/11/2020 19:00,-6.59912,3.24484,7.353731801,7.25088,2.11484,7.553,-13.85,1.13,13.89602101,-5.99912,2.80484,6.622429177,7.25088,2.11484,7.553,-13.25,0.69,13.26795387
18/11/2020 19:30,-5.8464,1.4873,6.032615871,7.2936,2.1273,7.5975,-13.14,-0.64,13.15557676,-4.9564,4.5273,6.712849339,7.2936,2.1273,7.5975,-12.25,2.4,12.48288829
18/11/2020 20:00,-4.67792,1.51894,4.918344666,7.40208,2.15894,7.7105,-12.08,-0.64,12.09694176,-3.95792,4.55894,6.037306076,7.40208,2.15894,7.7105,-11.36,2.4,11.61075364
18/11/2020 20:30,-4.55296,1.47372,4.785529793,7.24704,2.11372,7.549,-11.8,-0.64,11.81734319,-3.72296,4.80372,6.077512402,7.24704,2.11372,7.549,-10.97,2.69,11.29499889
18/11/2020 21:00,-4.25512,2.03434,4.71641659,6.97488,2.03434,7.2655,-11.23,0,11.23,-3.59512,4.72434,5.936688997,6.97488,2.03434,7.2655,-10.57,2.69,10.90692441
18/11/2020 21:30,-3.55752,4.23364,5.52988754,6.97248,2.03364,7.263,-10.53,2.2,10.75736492,-3.29752,3.98364,5.171365951,6.97248,2.03364,7.263,-10.27,1.95,10.45348746
18/11/2020 22:00,-2.35944,4.26808,4.876829298,7.09056,2.06808,7.386,-9.45,2.2,9.702705808,-2.25944,2.86808,3.651157625,7.09056,2.06808,7.386,-9.35,0.8,9.38416219
18/11/2020 22:30,-1.06496,4.53772,4.661013044,7.29504,2.12772,7.599,-8.36,2.41,8.700442517,-0.98496,2.99772,3.155387678,7.29504,2.12772,7.599,-8.28,0.87,8.325581061
18/11/2020 23:00,-0.38208,4.50356,4.519738687,7.17792,2.09356,7.477,-7.56,2.41,7.934840893,-0.38208,2.96356,2.988088519,7.17792,2.09356,7.477,-7.56,0.87,7.609894874
18/11/2020 23:30,0.42072,4.41646,4.436454018,7.29072,2.12646,7.5945,-6.87,2.29,7.241615842,0.44072,3.05646,3.088070895,7.29072,2.12646,7.5945,-6.85,0.93,6.91284312
19/11/2020 00:00,1.42824,4.21782,4.453074786,7.63824,2.22782,7.9565,-6.21,1.99,6.521058196,1.75824,4.16782,4.523508754,7.63824,2.22782,7.9565,-5.88,1.94,6.19176873
19/11/2020 00:30,0.81448,2.84964,2.96375198,7.40448,2.15964,7.713,-6.59,0.69,6.626024449,1.24448,5.26964,5.41459474,7.40448,2.15964,7.713,-6.16,3.11,6.900557948
19/11/2020 01:00,0.33616,2.91138,2.930722957,7.61616,2.22138,7.9335,-7.28,0.69,7.312626067,0.72616,5.33138,5.380606011,7.61616,2.22138,7.9335,-6.89,3.11,7.559378281
19/11/2020 01:30,0.2648,2.9139,2.925907082,7.6248,2.2239,7.9425,-7.36,0.69,7.392272993,0.6748,5.3339,5.376415558,7.6248,2.2239,7.9425,-6.95,3.11,7.614105332
19/11/2020 02:00,0.30744,2.87092,2.887334584,7.47744,2.18092,7.789,-7.17,0.69,7.203124322,0.72744,5.37092,5.419958542,7.47744,2.18092,7.789,-6.75,3.19,7.465828822
19/11/2020 02:30,0.24024,1.41882,1.439015445,7.23024,2.10882,7.5315,-6.99,-0.69,7.023973235,0.72024,6.38882,6.429289747,7.23024,2.10882,7.5315,-6.51,4.28,7.790924207
19/11/2020 03:00,-0.102,1.319,1.322938018,6.888,2.009,7.175,-6.99,-0.69,7.023973235,0.448,6.439,6.454566213,6.888,2.009,7.175,-6.44,4.43,7.816552949
19/11/2020 03:30,-0.29632,1.21274,1.248416537,6.52368,1.90274,6.7955,-6.82,-0.69,6.854815825,0.22368,6.33274,6.336689092,6.52368,1.90274,6.7955,-6.3,4.43,7.701616713
19/11/2020 04:00,-0.03944,1.22058,1.221217036,6.55056,1.91058,6.8235,-6.59,-0.69,6.626024449,0.47056,6.34058,6.3580171,6.55056,1.91058,6.8235,-6.08,4.43,7.522718923
19/11/2020 04:30,0.08416,1.23038,1.233254982,6.58416,1.92038,6.8585,-6.5,-0.69,6.536520481,0.59416,6.35038,6.378115102,6.58416,1.92038,6.8585,-5.99,4.43,7.450167783
19/11/2020 05:00,0.33328,1.17304,1.219466441,6.83328,1.99304,7.118,-6.5,-0.82,6.551518908,0.84328,6.32304,6.37902469,6.83328,1.99304,7.118,-5.99,4.33,7.391143349
19/11/2020 05:30,-0.37224,1.07518,1.137793764,6.49776,1.89518,6.7685,-6.87,-0.82,6.918764341,0.12776,6.22518,6.226490878,6.49776,1.89518,6.7685,-6.37,4.33,7.702324325
19/11/2020 06:00,-1.8256,0.7092,1.958514743,5.8944,1.7192,6.14,-7.72,-1.01,7.785788335,-1.2956,6.1092,6.245070376,5.8944,1.7192,6.14,-7.19,4.39,8.424262579
19/11/2020 06:30,-4.40864,-0.02002,4.408685456,5.21136,1.51998,5.4285,-9.62,-1.54,9.742484283,-3.84864,4.92998,6.254337107,5.21136,1.51998,5.4285,-9.06,3.41,9.68048036
19/11/2020 07:00,-5.14832,0.89424,5.22540563,5.43168,1.58424,5.658,-10.58,-0.69,10.60247613,-4.88832,3.41424,5.962609093,5.43168,1.58424,5.658,-10.32,1.83,10.48099709
19/11/2020 07:30,-6.37584,2.77788,6.954707255,5.44416,1.58788,5.671,-11.82,1.19,11.87975168,-6.39584,1.78788,6.641030357,5.44416,1.58788,5.671,-11.84,0.2,11.84168907
19/11/2020 08:00,-6.86392,0.84344,6.915546891,5.56608,1.62344,5.798,-12.43,-0.78,12.454449,-6.59392,2.47344,7.042562488,5.56608,1.62344,5.798,-12.16,0.85,12.18967186
19/11/2020 08:30,-5.78408,0.51006,5.806525868,6.44592,1.88006,6.7145,-12.23,-1.37,12.30649422,-5.35408,2.97006,6.122697857,6.44592,1.88006,6.7145,-11.8,1.09,11.85023628
19/11/2020 09:00,-5.312,0.2615,5.318432687,6.828,1.9915,7.1125,-12.14,-1.73,12.26264653,-4.692,3.2515,5.708512613,6.828,1.9915,7.1125,-11.52,1.26,11.58870139
19/11/2020 09:30,-1.95992,1.34794,2.378703145,8.53008,2.48794,8.8855,-10.49,-1.14,10.55176289,-1.32992,3.67794,3.911001131,8.53008,2.48794,8.8855,-9.86,1.19,9.931550735
19/11/2020 10:00,4.712,2.696,5.42875308,11.712,3.416,12.2,-7,-0.72,7.036931149,5.112,2.316,5.612165358,11.712,3.416,12.2,-6.6,-1.1,6.691038783
19/11/2020 10:30,24.33384,3.62612,24.60253067,21.00384,6.12612,21.879,3.33,-2.5,4.16400048,24.86384,7.14612,25.87039951,21.00384,6.12612,21.879,3.86,1.02,3.992492956
19/11/2020 11:00,31.41024,4.30382,31.70372286,24.39024,7.11382,25.4065,7.02,-2.81,7.561514399,31.68024,7.94382,32.66101472,24.39024,7.11382,25.4065,7.29,0.83,7.337097519
19/11/2020 11:30,27.39832,3.67326,27.64345814,22.22832,6.48326,23.1545,5.17,-2.81,5.884301148,27.92832,7.51326,28.92127476,22.22832,6.48326,23.1545,5.7,1.03,5.792313873
19/11/2020 12:00,25.64392,3.36156,25.86330835,20.95392,6.11156,21.827,4.69,-2.75,5.436782137,25.97392,7.14156,26.9378247,20.95392,6.11156,21.827,5.02,1.03,5.124578031
19/11/2020 12:30,18.47544,2.88242,18.69893655,17.90544,5.22242,18.6515,0.57,-2.34,2.40842272,19.05544,6.67242,20.18987326,17.90544,5.22242,18.6515,1.15,1.45,1.850675552
19/11/2020 13:00,10.21024,2.10632,10.42523788,14.01024,4.08632,14.594,-3.8,-1.98,4.284903733,10.81024,5.72632,12.23323463,14.01024,4.08632,14.594,-3.2,1.64,3.595775299
19/11/2020 13:30,2.58232,1.08026,2.799167421,10.49232,3.06026,10.9295,-7.91,-1.98,8.154048074,3.28232,4.90026,5.897980387,10.49232,3.06026,10.9295,-7.21,1.84,7.441081911
19/11/2020 14:00,12.00832,2.22076,12.21194187,15.56832,4.54076,16.217,-3.56,-2.32,4.249235225,12.61832,5.96076,13.95538102,15.56832,4.54076,16.217,-2.95,1.42,3.273973121
19/11/2020 14:30,12.03584,2.09712,12.21717467,14.83584,4.32712,15.454,-2.8,-2.23,3.57951114,12.46584,5.87712,13.78178894,14.83584,4.32712,15.454,-2.37,1.55,2.831854516
19/11/2020 15:00,4.29936,1.69648,4.621962873,10.95936,3.19648,11.416,-6.66,-1.5,6.826829425,4.64936,4.60648,6.544937463,10.95936,3.19648,11.416,-6.31,1.41,6.465616753
19/11/2020 15:30,-2.78336,1.26402,3.056933014,7.55664,2.20402,7.8715,-10.34,-0.94,10.38263936,-2.41336,3.45402,4.213616101,7.55664,2.20402,7.8715,-9.97,1.25,10.04805454
19/11/2020 16:00,-8.03144,0.25208,8.035395,5.69856,1.66208,5.936,-13.73,-1.41,13.80220997,-7.68144,2.98208,8.239983107,5.69856,1.66208,5.936,-13.38,1.32,13.44495444
19/11/2020 16:30,-10.48056,0.52942,10.49392317,5.20944,1.51942,5.4265,-15.69,-0.99,15.72120224,-10.03056,2.55942,10.35194497,5.20944,1.51942,5.4265,-15.24,1.04,15.27544435
19/11/2020 17:00,-12.26592,2.34744,12.48852545,4.89408,1.42744,5.098,-17.16,0.92,17.18464431,-12.31592,0.72744,12.33738442,4.89408,1.42744,5.098,-17.21,-0.7,17.22423003
19/11/2020 17:30,-12.79536,2.18302,12.98024706,4.84464,1.41302,5.0465,-17.64,0.77,17.65679756,-12.62536,1.41302,12.70418595,4.84464,1.41302,5.0465,-17.47,0,17.47
19/11/2020 18:00,-12.74,2.31,12.94772953,4.56,1.33,4.75,-17.3,0.98,17.32773499,-12.53,2.02,12.6917808,4.56,1.33,4.75,-17.09,0.69,17.10392353
19/11/2020 18:30,-12.78184,2.48488,13.02113906,4.26816,1.24488,4.446,-17.05,1.24,17.09503144,-12.62184,1.24488,12.68308209,4.26816,1.24488,4.446,-16.89,0,16.89
19/11/2020 19:00,-11.684,2.7655,12.00682499,4.476,1.3055,4.6625,-16.16,1.46,16.22581893,-11.884,0.6155,11.89992841,4.476,1.3055,4.6625,-16.36,-0.69,16.37454427
19/11/2020 19:30,-11.25288,2.50916,11.52923207,4.31712,1.25916,4.497,-15.57,1.25,15.62009603,-11.19288,2.06916,11.38252985,4.31712,1.25916,4.497,-15.51,0.81,15.53113647
19/11/2020 20:00,-10.07424,3.10418,10.54164338,4.50576,1.31418,4.6935,-14.58,1.79,14.68946902,-10.14424,1.31418,10.2290114,4.50576,1.31418,4.6935,-14.65,0,14.65
19/11/2020 20:30,-8.74096,3.42972,9.389747654,5.03904,1.46972,5.249,-13.78,1.96,13.91869247,-8.80096,2.17972,9.066866945,5.03904,1.46972,5.249,-13.84,0.71,13.85819974
19/11/2020 21:00,-7.38128,3.48546,8.16282585,5.53872,1.61546,5.7695,-12.92,1.87,13.05462753,-7.29128,3.93546,8.285566332,5.53872,1.61546,5.7695,-12.83,2.32,13.03807118
19/11/2020 21:30,-6.98912,2.26234,7.34615414,5.39088,1.57234,5.6155,-12.38,0.69,12.39921368,-6.57912,4.23234,7.822884497,5.39088,1.57234,5.6155,-11.97,2.66,12.26199413
19/11/2020 22:00,-5.70232,4.00724,6.969535551,5.40768,1.57724,5.633,-11.11,2.43,11.37264261,-5.79232,2.73724,6.406516511,5.40768,1.57724,5.633,-11.2,1.16,11.25991119
19/11/2020 22:30,-4.77472,4.09904,6.292859445,5.34528,1.55904,5.568,-10.12,2.54,10.4338871,-4.92472,2.51904,5.531584728,5.34528,1.55904,5.568,-10.27,0.96,10.31477096
19/11/2020 23:00,-3.56184,4.16988,5.484031674,5.58816,1.62988,5.821,-9.15,2.54,9.496004423,-3.50184,2.58988,4.355497882,5.58816,1.62988,5.821,-9.09,0.96,9.1405525
19/11/2020 23:30,-2.5292,4.0244,4.753172414,5.7408,1.6744,5.98,-8.27,2.35,8.597406586,-2.4792,3.5744,4.350030804,5.7408,1.6744,5.98,-8.22,1.9,8.436729224
20/11/2020 00:00,-1.88248,2.41886,3.065063564,5.92752,1.72886,6.1745,-7.81,0.69,7.840420907,-1.41248,4.90886,5.108033501,5.92752,1.72886,6.1745,-7.34,3.18,7.999249965
20/11/2020 00:30,-2.64232,2.30224,3.504591845,5.52768,1.61224,5.758,-8.17,0.69,8.199085315,-2.21232,4.79224,5.278250089,5.52768,1.61224,5.758,-7.74,3.18,8.367795409
20/11/2020 01:00,-4.50168,2.09826,4.966670701,4.82832,1.40826,5.0295,-9.33,0.69,9.355479678,-4.06168,4.58826,6.127754421,4.82832,1.40826,5.0295,-8.89,3.18,9.441636511
20/11/2020 01:30,-4.26888,2.18366,4.794966887,5.12112,1.49366,5.3345,-9.39,0.69,9.415317307,-3.83888,4.67366,6.048148266,5.12112,1.49366,5.3345,-8.96,3.18,9.507575927
20/11/2020 02:00,-3.8696,1.0797,4.017406657,5.2104,1.5197,5.4275,-9.08,-0.44,9.090654542,-3.3996,5.6997,6.636554848,5.2104,1.5197,5.4275,-8.61,4.18,9.571023979
20/11/2020 02:30,-3.98816,0.79512,4.066649235,5.09184,1.48512,5.304,-9.08,-0.69,9.106179221,-3.51816,5.91512,6.882302987,5.09184,1.48512,5.304,-8.61,4.43,9.682819837
20/11/2020 03:00,-2.2416,1.0712,2.484399324,6.0384,1.7612,6.29,-8.28,-0.69,8.308700259,-1.7716,6.1912,6.439683533,6.0384,1.7612,6.29,-7.81,4.43,8.978919757
20/11/2020 03:30,-2.27848,1.01086,2.492651008,5.83152,1.70086,6.0745,-8.11,-0.69,8.139299724,-1.79848,6.13086,6.38920767,5.83152,1.70086,6.0745,-7.63,4.43,8.822800009
20/11/2020 04:00,-2.14728,0.98496,2.362405046,5.74272,1.67496,5.982,-7.89,-0.69,7.920113636,-1.66728,6.10496,6.328535312,5.74272,1.67496,5.982,-7.41,4.43,8.633249678
20/11/2020 04:30,-1.77232,1.68224,2.443573121,5.76768,1.68224,6.008,-7.54,0,7.54,-1.77232,6.11224,6.364007857,5.76768,1.68224,6.008,-7.54,4.43,8.745084333
20/11/2020 05:00,-2.74352,0.80814,2.860068574,5.13648,1.49814,5.3505,-7.88,-0.69,7.910151705,-2.73352,5.92814,6.528014664,5.13648,1.49814,5.3505,-7.87,4.43,9.031157179
20/11/2020 05:30,-3.46408,0.50006,3.499987179,4.76592,1.39006,4.9645,-8.23,-0.89,8.277982846,-3.38408,5.99006,6.879884901,4.76592,1.39006,4.9645,-8.15,4.6,9.358552238
20/11/2020 06:00,-3.9112,0.9109,4.015871543,4.7688,1.3909,4.9675,-8.68,-0.48,8.693261758,-3.8412,5.5909,6.783286832,4.7688,1.3909,4.9675,-8.61,4.2,9.579775571
20/11/2020 06:30,-5.57584,2.08788,5.953925982,4.72416,1.37788,4.921,-10.3,0.71,10.32444187,-5.32584,3.78788,6.535488245,4.72416,1.37788,4.921,-10.05,2.41,10.33492138
20/11/2020 07:00,-7.63592,2.80244,8.133937804,4.29408,1.25244,4.473,-11.93,1.55,12.03027015,-7.35592,3.38244,8.09632382,4.29408,1.25244,4.473,-11.65,2.13,11.84311614
20/11/2020 07:30,-8.18536,1.44052,8.311150113,4.90464,1.43052,5.109,-13.09,0.01,13.09000382,-7.78536,3.16052,8.402423281,4.90464,1.43052,5.109,-12.69,1.73,12.80738068
20/11/2020 08:00,-7.82832,0.76674,7.865779316,5.37168,1.56674,5.5955,-13.2,-0.8,13.2242202,-7.55832,3.03674,8.145550383,5.37168,1.56674,5.5955,-12.93,1.47,13.0132932
20/11/2020 08:30,-7.612,0.754,7.649252251,5.808,1.694,6.05,-13.42,-0.94,13.45288073,-7.052,2.964,7.649575152,5.808,1.694,6.05,-12.86,1.27,12.9225578
20/11/2020 09:00,-7.69552,1.75714,7.893577709,6.02448,1.75714,6.2755,-13.72,0,13.72,-7.18552,1.75714,7.397245342,6.02448,1.75714,6.2755,-13.21,0,13.21
20/11/2020 09:30,-5.49624,2.04568,5.864593831,7.01376,2.04568,7.306,-12.51,0,12.51,-5.05624,2.04568,5.454389938,7.01376,2.04568,7.306,-12.07,0,12.07
20/11/2020 10:00,-4.85024,2.10868,5.288795647,7.22976,2.10868,7.531,-12.08,0,12.08,-4.43024,2.10868,4.906481203,7.22976,2.10868,7.531,-11.66,0,11.66
20/11/2020 10:30,-4.57328,2.18946,5.070367349,7.50672,2.18946,7.8195,-12.08,0,12.08,-4.25328,2.18946,4.783735554,7.50672,2.18946,7.8195,-11.76,0,11.76
20/11/2020 11:00,-3.14608,2.38406,3.947348661,8.17392,2.38406,8.5145,-11.32,0,11.32,-2.87608,2.38406,3.735716564,8.17392,2.38406,8.5145,-11.05,0,11.05
20/11/2020 11:30,-3.57224,2.36768,4.285651316,8.11776,2.36768,8.456,-11.69,0,11.69,-3.22224,2.36768,3.998592152,8.11776,2.36768,8.456,-11.34,0,11.34
20/11/2020 12:00,-0.90312,2.75534,2.899573115,9.44688,2.75534,9.8405,-10.35,0,10.35,-0.60312,2.06534,2.151600114,9.44688,2.75534,9.8405,-10.05,-0.69,10.07365872
20/11/2020 12:30,-3.2336,3.2202,4.563535581,8.3664,2.4402,8.715,-11.6,0.78,11.62619456,-2.9636,1.7002,3.416665772,8.3664,2.4402,8.715,-11.33,-0.74,11.35414021
20/11/2020 13:00,-2.09776,3.25732,3.874368413,8.80224,2.56732,9.169,-10.9,0.69,10.92181761,-1.93776,2.56732,3.216526978,8.80224,2.56732,9.169,-10.74,0,10.74
20/11/2020 13:30,-2.47,3.3,4.122001941,8.64,2.52,9,-11.11,0.78,11.13734708,-2.28,1.64,2.808558349,8.64,2.52,9,-10.92,-0.88,10.95540049
20/11/2020 14:00,-3.85152,1.90414,4.296505027,7.96848,2.32414,8.3005,-11.82,-0.42,11.82745958,-3.66152,3.68414,5.194190625,7.96848,2.32414,8.3005,-11.63,1.36,11.70924848
20/11/2020 14:30,-5.23224,1.38268,5.411851753,7.27776,2.12268,7.581,-12.51,-0.74,12.53186738,-4.75224,3.48268,5.891760772,7.27776,2.12268,7.581,-12.03,1.36,12.10663041
20/11/2020 15:00,-5.2524,1.3768,5.429851195,7.2576,2.1168,7.56,-12.51,-0.74,12.53186738,-4.9724,3.3768,6.010618937,7.2576,2.1168,7.56,-12.23,1.26,12.29473465
20/11/2020 15:30,-6.1832,1.3124,6.320945815,7.0368,2.0524,7.33,-13.22,-0.74,13.24069485,-4.9532,3.3124,5.958706571,7.0368,2.0524,7.33,-11.99,1.26,12.05602339
20/11/2020 16:00,-7.56,1.2025,7.655037965,6.66,1.9425,6.9375,-14.22,-0.74,14.23924155,-6.26,3.2025,7.031614768,6.66,1.9425,6.9375,-12.92,1.26,12.98129423
20/11/2020 16:30,-8.3824,1.1493,8.46082267,6.4776,1.8893,6.7475,-14.86,-0.74,14.87841389,-7.9624,3.2493,8.599870014,6.4776,1.8893,6.7475,-14.44,1.36,14.50390292
20/11/2020 17:00,-9.55904,0.64278,9.580626903,6.42096,1.87278,6.6885,-15.98,-1.23,16.02726739,-8.79904,4.02278,9.675012344,6.42096,1.87278,6.6885,-15.22,2.15,15.37110601
20/11/2020 17:30,-9.93776,0.63732,9.958175064,6.40224,1.86732,6.669,-16.34,-1.23,16.38622897,-9.15776,4.01732,10.00017141,6.40224,1.86732,6.669,-15.56,2.15,15.70783562
20/11/2020 18:00,-9.71728,0.94246,9.7628767,6.28272,1.83246,6.5445,-16,-0.89,16.02473401,-9.10728,4.14246,10.00512488,6.28272,1.83246,6.5445,-15.39,2.31,15.56239699
20/11/2020 18:30,-9.6212,0.9134,9.664460099,5.9088,1.7234,6.155,-15.53,-0.81,15.55110929,-9.1612,4.0334,10.00979026,5.9088,1.7234,6.155,-15.07,2.31,15.24601587
20/11/2020 19:00,-8.56736,0.95202,8.620092775,6.21264,1.81202,6.4715,-14.78,-0.86,14.80499916,-7.75736,4.42202,8.929215814,6.21264,1.81202,6.4715,-13.97,2.61,14.21172052
20/11/2020 19:30,-7.49712,1.76834,7.70284588,6.06288,1.76834,6.3155,-13.56,0,13.56,-7.29712,3.93834,8.292073459,6.06288,1.76834,6.3155,-13.36,2.17,13.53508404
20/11/2020 20:00,-6.03744,2.59908,6.573119396,6.44256,1.87908,6.711,-12.48,0.72,12.50075198,-5.87744,4.10908,7.171390339,6.44256,1.87908,6.711,-12.32,2.23,12.52019569
20/11/2020 20:30,-5.762,2.209,6.170925781,6.408,1.869,6.675,-12.17,0.34,12.17474846,-5.382,4.489,7.008355371,6.408,1.869,6.675,-11.79,2.62,12.07760324
20/11/2020 21:00,-5.95632,-1.05476,6.048988891,5.98368,1.74524,6.233,-11.94,-2.8,12.26391455,-4.88632,7.76524,9.174697564,5.98368,1.74524,6.233,-10.87,6.02,12.42567101
20/11/2020 21:30,-5.132,0.4765,5.154073753,5.988,1.7465,6.2375,-11.12,-1.27,11.19228752,-4.432,6.2765,7.683558827,5.988,1.7465,6.2375,-10.42,4.53,11.36209928
20/11/2020 22:00,-3.26672,0.76054,3.354084175,6.65328,1.94054,6.9305,-9.92,-1.18,9.989934935,-2.60672,6.61054,7.105929091,6.65328,1.94054,6.9305,-9.26,4.67,10.37094499
20/11/2020 22:30,-2.50984,0.82338,2.641448741,6.56016,1.91338,6.8335,-9.07,-1.09,9.135261354,-1.83984,6.69338,6.941638643,6.56016,1.91338,6.8335,-8.4,4.78,9.664802119
20/11/2020 23:00,-2.33984,0.82588,2.481315981,6.26016,1.82588,6.521,-8.6,-1,8.657944329,-1.69984,6.53588,6.75330907,6.26016,1.82588,6.521,-7.96,4.71,9.249091847
20/11/2020 23:30,-1.28752,2.58864,2.89115285,6.37248,1.85864,6.638,-7.66,0.73,7.694705972,-1.06752,5.00864,5.121139873,6.37248,1.85864,6.638,-7.44,3.15,8.079362599
21/11/2020 00:00,-0.20928,2.68146,2.689614443,6.69072,1.95146,6.9695,-6.9,0.73,6.938508485,0.12072,5.24146,5.242850012,6.69072,1.95146,6.9695,-6.57,3.29,7.347720735
21/11/2020 00:30,-0.32144,2.81958,2.83784338,6.71856,1.95958,6.9985,-7.04,0.86,7.092333889,-0.00144,5.24958,5.249580198,6.71856,1.95958,6.9985,-6.72,3.29,7.482145414
21/11/2020 01:00,-0.90128,2.82546,2.965725856,6.73872,1.96546,7.0195,-7.64,0.86,7.688250776,-0.58128,5.25546,5.287508511,6.73872,1.96546,7.0195,-7.32,3.29,8.025366035
21/11/2020 01:30,-0.87344,2.83358,2.965143007,6.76656,1.97358,7.0485,-7.64,0.86,7.688250776,-0.55344,5.26358,5.292595795,6.76656,1.97358,7.0485,-7.32,3.29,8.025366035
21/11/2020 02:00,-0.45192,2.87194,2.907278977,6.89808,2.01194,7.1855,-7.35,0.86,7.400141891,-0.12192,5.30194,5.303341612,6.89808,2.01194,7.1855,-7.02,3.29,7.752709204
21/11/2020 02:30,-0.24848,2.87586,2.886574622,6.91152,2.01586,7.1995,-7.16,0.86,7.211463097,0.08152,5.30586,5.306486206,6.91152,2.01586,7.1995,-6.83,3.29,7.581094908
21/11/2020 03:00,-0.21088,2.69016,2.698412719,6.78912,1.98016,7.072,-7,0.71,7.035915008,0.17912,5.40016,5.403129834,6.78912,1.98016,7.072,-6.61,3.42,7.442345061
21/11/2020 03:30,-0.07328,2.65446,2.655471305,6.66672,1.94446,6.9445,-6.74,0.71,6.77729297,0.33672,5.36446,5.375017344,6.66672,1.94446,6.9445,-6.33,3.42,7.19481063
21/11/2020 04:00,0.60048,2.72264,2.788071879,6.90048,2.01264,7.188,-6.3,0.71,6.339881702,1.04048,5.64264,5.737768277,6.90048,2.01264,7.188,-5.86,3.63,6.893221308
