Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
21/11/2020 04:30,0.9336,2.7673,2.920540746,7.0536,2.0573,7.3475,-6.12,0.71,6.161046989,1.4036,5.8173,5.98423531,7.0536,2.0573,7.3475,-5.65,3.76,6.786759168
21/11/2020 05:00,0.89416,2.73538,2.87781616,6.94416,2.02538,7.2335,-6.05,0.71,6.091518694,1.38416,5.78538,5.948657046,6.94416,2.02538,7.2335,-5.56,3.76,6.71201907
21/11/2020 05:30,0.70272,2.71746,2.806849524,6.88272,2.00746,7.1695,-6.18,0.71,6.220651091,1.18272,5.76746,5.887480059,6.88272,2.00746,7.1695,-5.7,3.76,6.828440525
21/11/2020 06:00,0.62336,2.87098,2.937874036,6.96336,2.03098,7.2535,-6.34,0.84,6.3954046,1.01336,5.34098,5.436263961,6.96336,2.03098,7.2535,-5.95,3.31,6.808715004
21/11/2020 06:30,-0.18056,2.72692,2.732891253,6.94944,2.02692,7.239,-7.13,0.7,7.164279447,0.25944,5.33692,5.343222268,6.94944,2.02692,7.239,-6.69,3.31,7.464060557
21/11/2020 07:00,-0.75032,2.03574,2.169612281,6.97968,2.03574,7.2705,-7.73,0,7.73,-0.26032,5.16574,5.172295066,6.97968,2.03574,7.2705,-7.24,3.13,7.887616877
21/11/2020 07:30,-1.54144,2.01208,2.534660372,6.89856,2.01208,7.186,-8.44,0,8.44,-1.02144,5.00208,5.105305476,6.89856,2.01208,7.186,-7.92,2.99,8.465606889
21/11/2020 08:00,-1.85752,1.34364,2.292542039,6.97248,2.03364,7.263,-8.83,-0.69,8.8569182,-1.31752,4.83364,5.009983493,6.97248,2.03364,7.263,-8.29,2.8,8.750091428
21/11/2020 08:30,-1.93896,1.41322,2.399324207,7.21104,2.10322,7.5115,-9.15,-0.69,9.175979512,-1.35896,4.81322,5.001385713,7.21104,2.10322,7.5115,-8.57,2.71,8.988270134
21/11/2020 09:00,0.146,1.753,1.759069356,8.376,2.443,8.725,-8.23,-0.69,8.258874015,0.616,4.873,4.911780227,8.376,2.443,8.725,-7.76,2.43,8.131574263
21/11/2020 09:30,2.47912,2.85516,3.781266269,9.78912,2.85516,10.197,-7.31,0,7.31,2.83912,5.02516,5.771727246,9.78912,2.85516,10.197,-6.95,2.17,7.280892802
21/11/2020 10:00,6.69432,5.14376,8.442285662,12.42432,3.62376,12.942,-5.73,1.52,5.928178472,6.91432,5.70376,8.96329734,12.42432,3.62376,12.942,-5.51,2.08,5.889524599
21/11/2020 10:30,18.1376,6.3068,19.20281906,17.5776,5.1268,18.31,0.56,1.18,1.306139349,18.2576,4.4268,18.7866047,17.5776,5.1268,18.31,0.68,-0.7,0.975909832
21/11/2020 11:00,27.80232,7.31276,28.74796438,22.19232,6.47276,23.117,5.61,0.84,5.672539114,27.89232,5.77276,28.48343857,22.19232,6.47276,23.117,5.7,-0.7,5.742821606
21/11/2020 11:30,24.01896,6.80678,24.96482913,19.90896,5.80678,20.7385,4.11,1,4.229905436,24.06896,4.99678,24.58216113,19.90896,5.80678,20.7385,4.16,-0.81,4.238124585
21/11/2020 12:00,12.12912,5.58516,13.35326043,14.58912,4.25516,15.197,-2.46,1.33,2.796515689,12.14912,4.25516,12.87274265,14.58912,4.25516,15.197,-2.44,0,2.44
21/11/2020 12:30,7.05528,4.94154,8.613698012,11.76528,3.43154,12.2555,-4.71,1.51,4.9461298,7.05528,3.43154,7.845536479,11.76528,3.43154,12.2555,-4.71,0,4.71
21/11/2020 13:00,7.04208,5.03394,8.656294972,11.84208,3.45394,12.3355,-4.8,1.58,5.053355321,7.03208,3.45394,7.834529383,11.84208,3.45394,12.3355,-4.81,0,4.81
21/11/2020 13:30,6.30896,5.01928,8.062018854,11.44896,3.33928,11.926,-5.14,1.68,5.407587262,6.30896,3.33928,7.138190751,11.44896,3.33928,11.926,-5.14,0,5.14
21/11/2020 14:00,5.60632,4.92226,7.46052729,11.11632,3.24226,11.5795,-5.51,1.68,5.760425332,5.66632,3.24226,6.528356014,11.11632,3.24226,11.5795,-5.45,0,5.45
21/11/2020 14:30,1.58496,4.75478,5.011988732,9.20496,2.68478,9.5885,-7.62,2.07,7.896157293,1.52496,2.68478,3.087644191,9.20496,2.68478,9.5885,-7.68,0,7.68
21/11/2020 15:00,-1.69056,4.62692,4.92609194,7.66944,2.23692,7.989,-9.36,2.39,9.66031573,-1.93056,2.23692,2.95480507,7.66944,2.23692,7.989,-9.6,0,9.6
21/11/2020 15:30,-3.59904,4.21278,5.540812598,6.90096,2.01278,7.1885,-10.5,2.2,10.72800075,-3.81904,2.01278,4.316983883,6.90096,2.01278,7.1885,-10.72,0,10.72
21/11/2020 16:00,-4.7816,3.8437,6.134959515,6.6984,1.9537,6.9775,-11.48,1.89,11.6345391,-4.9216,1.9537,5.295195015,6.6984,1.9537,6.9775,-11.62,0,11.62
21/11/2020 16:30,-6.64232,3.81724,7.661053204,6.12768,1.78724,6.383,-12.77,2.03,12.93034416,-6.84232,1.78724,7.071885873,6.12768,1.78724,6.383,-12.97,0,12.97
21/11/2020 17:00,-7.9244,3.8633,8.815962922,6.0456,1.7633,6.2975,-13.97,2.1,14.1269565,-8.0444,3.4033,8.734690736,6.0456,1.7633,6.2975,-14.09,1.64,14.18512249
21/11/2020 17:30,-8.74248,1.81636,8.929172425,6.22752,1.81636,6.487,-14.97,0,14.97,-8.51248,3.45636,9.187422936,6.22752,1.81636,6.487,-14.74,1.64,14.83095412
21/11/2020 18:00,-9.2928,1.6296,9.434602694,5.5872,1.6296,5.82,-14.88,0,14.88,-9.0928,3.4296,9.718084585,5.5872,1.6296,5.82,-14.68,1.8,14.78994253
21/11/2020 18:30,-9.30608,1.52656,9.430456532,5.23392,1.52656,5.452,-14.54,0,14.54,-9.07608,3.32656,9.66650038,5.23392,1.52656,5.452,-14.31,1.8,14.42276326
21/11/2020 19:00,-8.28688,2.25716,8.588780554,5.37312,1.56716,5.597,-13.66,0.69,13.67741569,-8.08688,3.60716,8.854898723,5.37312,1.56716,5.597,-13.46,2.04,13.61371367
21/11/2020 19:30,-7.97136,2.99252,8.514561421,5.04864,1.47252,5.259,-13.02,1.52,13.10842477,-7.74136,3.42252,8.464177326,5.04864,1.47252,5.259,-12.79,1.95,12.93779734
21/11/2020 20:00,-6.81104,3.50678,7.660794466,5.26896,1.53678,5.4885,-12.08,1.97,12.23957924,-6.71104,2.67678,7.225178825,5.26896,1.53678,5.4885,-11.98,1.14,12.03411816
21/11/2020 20:30,-7.25376,3.35432,7.991776824,4.74624,1.38432,4.944,-12,1.97,12.1606291,-7.15376,2.52432,7.586071025,4.74624,1.38432,4.944,-11.9,1.14,11.95448033
21/11/2020 21:00,-7.26496,3.41772,8.028726786,4.41504,1.28772,4.599,-11.68,2.13,11.87262818,-7.14496,2.59772,7.602539221,4.41504,1.28772,4.599,-11.56,1.31,11.633989
21/11/2020 21:30,-6.108,3.606,7.093017693,4.752,1.386,4.95,-10.86,2.22,11.08458389,-6.018,2.766,6.62322278,4.752,1.386,4.95,-10.77,1.38,10.85805231
21/11/2020 22:00,-5.1068,3.7026,6.307824744,5.0832,1.4826,5.295,-10.19,2.22,10.42902201,-4.9968,2.8026,5.729099144,5.0832,1.4826,5.295,-10.08,1.32,10.16606118
21/11/2020 22:30,-4.06448,3.63286,5.451391515,5.25552,1.53286,5.4745,-9.32,2.1,9.553658985,-3.95448,3.29286,5.145953658,5.25552,1.53286,5.4745,-9.21,1.76,9.376657187
21/11/2020 23:00,-3.45808,2.64306,4.352480149,5.22192,1.52306,5.4395,-8.68,1.12,8.751959781,-3.26808,4.26306,5.371594498,5.22192,1.52306,5.4395,-8.49,2.74,8.921193866
21/11/2020 23:30,-2.11064,4.69398,5.14667363,5.49936,1.60398,5.7285,-7.61,3.09,8.213415855,-2.22064,3.60398,4.233191922,5.49936,1.60398,5.7285,-7.72,2,7.9748605
22/11/2020 00:00,-1.40272,5.65504,5.82641406,5.53728,1.61504,5.768,-6.94,4.04,8.030267741,-1.61272,1.61504,2.282371574,5.53728,1.61504,5.768,-7.15,0,7.15
22/11/2020 00:30,-1.5824,5.7493,5.963089824,5.5176,1.6093,5.7475,-7.1,4.14,8.218856368,-1.8224,1.6093,2.431252404,5.5176,1.6093,5.7475,-7.34,0,7.34
22/11/2020 01:00,-2.3332,5.7549,6.209886976,5.5368,1.6149,5.7675,-7.87,4.14,8.892496837,-2.5632,1.6149,3.029504291,5.5368,1.6149,5.7675,-8.1,0,8.1
22/11/2020 01:30,-3.72144,5.52208,6.659015182,4.73856,1.38208,4.936,-8.46,4.14,9.418662325,-3.97144,1.38208,4.205054197,4.73856,1.38208,4.936,-8.71,0,8.71
22/11/2020 02:00,-3.59272,5.47504,6.548564728,4.57728,1.33504,4.768,-8.17,4.14,9.159066546,-3.83272,1.33504,4.058580343,4.57728,1.33504,4.768,-8.41,0,8.41
22/11/2020 02:30,-3.1748,5.5736,6.41438789,4.6752,1.3636,4.87,-7.85,4.21,8.907670852,-3.3948,1.3636,3.658424798,4.6752,1.3636,4.87,-8.07,0,8.07
22/11/2020 03:00,-2.53296,5.82372,6.350716574,4.84704,1.41372,5.049,-7.38,4.41,8.597237929,-2.78296,1.41372,3.121453283,4.84704,1.41372,5.049,-7.63,0,7.63
22/11/2020 03:30,-1.53976,6.16882,6.358081554,5.31024,1.54882,5.5315,-6.85,4.62,8.262378592,-1.85976,1.54882,2.420237726,5.31024,1.54882,5.5315,-7.17,0,7.17
22/11/2020 04:00,-1.65448,3.89536,4.232154723,5.19552,1.51536,5.412,-6.85,2.38,7.251682563,-1.56448,4.20536,4.48694221,5.19552,1.51536,5.412,-6.76,2.69,7.275554962
22/11/2020 04:30,-1.9084,2.9613,3.522965832,4.9416,1.4413,5.1475,-6.85,1.52,7.016615993,-1.6884,4.4213,4.732714681,4.9416,1.4413,5.1475,-6.63,2.98,7.268927018
22/11/2020 05:00,-1.72488,2.98566,3.448097541,5.02512,1.46566,5.2345,-6.75,1.52,6.919024498,-1.54488,4.44566,4.706436768,5.02512,1.46566,5.2345,-6.57,2.98,7.214242857
22/11/2020 05:30,-2.36144,2.79708,3.660608611,4.61856,1.34708,4.811,-6.98,1.45,7.129018165,-2.20144,4.27708,4.810379548,4.61856,1.34708,4.811,-6.82,2.93,7.422755553
22/11/2020 06:00,-1.65752,2.63614,3.113937483,5.23248,1.52614,5.4505,-6.89,1.11,6.978839445,-1.40752,4.72614,4.931278926,5.23248,1.52614,5.4505,-6.64,3.2,7.370861551
22/11/2020 06:30,-2.78304,3.31578,4.328938513,4.95696,1.44578,5.1635,-7.74,1.87,7.962694268,-2.74304,3.51578,4.4592575,4.95696,1.44578,5.1635,-7.7,2.07,7.973386984
22/11/2020 07:00,-3.05632,2.17274,3.749918806,5.08368,1.48274,5.2955,-8.14,0.69,8.169192127,-2.61632,4.80274,5.469135384,5.08368,1.48274,5.2955,-7.7,3.32,8.385248953
22/11/2020 07:30,-3.30632,3.68524,4.951034821,5.26368,1.53524,5.483,-8.57,2.15,8.835575816,-2.88632,4.41524,5.274958521,5.26368,1.53524,5.483,-8.15,2.88,8.643893799
22/11/2020 08:00,-3.37248,4.38636,5.532971661,5.26752,1.53636,5.487,-8.64,2.85,9.097917344,-3.50248,2.23636,4.155559192,5.26752,1.53636,5.487,-8.77,0.7,8.797891793
22/11/2020 08:30,-0.76992,5.46794,5.521878725,6.85008,1.99794,7.1355,-7.62,3.47,8.372890779,-0.94992,1.30794,1.61649468,6.85008,1.99794,7.1355,-7.8,-0.69,7.830459757
22/11/2020 09:00,4.72656,6.17358,7.775182278,9.88656,2.88358,10.2985,-5.16,3.29,6.119616001,4.57656,2.19358,5.075105383,9.88656,2.88358,10.2985,-5.31,-0.69,5.354642845
22/11/2020 09:30,12.3592,7.1256,14.26618379,13.9392,4.0656,14.52,-1.58,3.06,3.443835072,12.2692,3.1956,12.6785302,13.9392,4.0656,14.52,-1.67,-0.87,1.883029474
22/11/2020 10:00,20.09192,7.91556,21.59493782,17.64192,5.14556,18.377,2.45,2.77,3.698026501,20.00192,3.94556,20.38735509,17.64192,5.14556,18.377,2.36,-1.2,2.647564919
22/11/2020 10:30,21.92936,8.81398,23.63436213,18.45936,5.38398,19.2285,3.47,3.43,4.879118773,21.65936,3.32398,21.91293496,18.45936,5.38398,19.2285,3.2,-2.06,3.805732518
22/11/2020 11:00,17.72352,8.38686,19.60771741,16.34352,4.76686,17.0245,1.38,3.62,3.874119255,17.08352,2.61686,17.28278368,16.34352,4.76686,17.0245,0.74,-2.15,2.27378539
22/11/2020 11:30,25.83152,9.23336,27.43214105,20.41152,5.95336,21.262,5.42,3.28,6.335203233,25.44152,3.46336,25.67617188,20.41152,5.95336,21.262,5.03,-2.49,5.612575167
22/11/2020 12:00,31.40672,9.53196,32.82133944,23.28672,6.79196,24.257,8.12,2.74,8.569830803,31.01672,4.45196,31.33459538,23.28672,6.79196,24.257,7.73,-2.34,8.076416284
22/11/2020 12:30,26.814,8.4045,28.10028854,21.204,6.1845,22.0875,5.61,2.22,6.033282689,26.424,4.7945,26.85544649,21.204,6.1845,22.0875,5.22,-1.39,5.401897815
22/11/2020 13:00,24.37616,8.17138,25.70931013,19.85616,5.79138,20.6835,4.52,2.38,5.10830696,23.95616,4.62138,24.39784325,19.85616,5.79138,20.6835,4.1,-1.17,4.263672126
22/11/2020 13:30,22.87488,8.06434,24.25476684,19.21488,5.60434,20.0155,3.66,2.46,4.409897958,22.54488,4.51434,22.99240918,19.21488,5.60434,20.0155,3.33,-1.09,3.50385502
22/11/2020 14:00,13.3588,7.0384,15.09955668,14.9088,4.3484,15.53,-1.55,2.69,3.104609476,12.5788,3.4584,13.045564,14.9088,4.3484,15.53,-2.33,-0.89,2.494193256
22/11/2020 14:30,9.63856,6.46958,11.60850138,12.95856,3.77958,13.4985,-3.32,2.69,4.272996607,9.12856,2.88958,9.574981997,12.95856,3.77958,13.4985,-3.83,-0.89,3.932047813
22/11/2020 15:00,4.42616,5.94888,7.414854388,10.55616,3.07888,10.996,-6.13,2.87,6.768589218,3.88616,2.35888,4.546048218,10.55616,3.07888,10.996,-6.67,-0.72,6.70874802
22/11/2020 15:30,-2.86168,4.37326,5.226338628,7.34832,2.14326,7.6545,-10.21,2.23,10.45069376,-3.27168,2.07326,3.873279883,7.34832,2.14326,7.6545,-10.62,-0.07,10.62023069
22/11/2020 16:00,-8.14512,2.26934,8.455346465,5.41488,1.57934,5.6405,-13.56,0.69,13.57754396,-8.17512,2.84934,8.657443355,5.41488,1.57934,5.6405,-13.59,1.27,13.64921243
22/11/2020 16:30,-11.6968,2.2001,11.90191456,4.4232,1.2901,4.6075,-16.12,0.91,16.14566505,-11.5668,2.4801,11.82969815,4.4232,1.2901,4.6075,-15.99,1.19,16.03421966
22/11/2020 17:00,-12.57496,2.28522,12.78091739,4.71504,1.37522,4.9115,-17.29,0.91,17.31393081,-12.41496,1.37522,12.49089516,4.71504,1.37522,4.9115,-17.13,0,17.13
22/11/2020 17:30,-12.75216,2.62562,13.01965687,4.64784,1.35562,4.8415,-17.4,1.27,17.44628614,-12.75216,1.35562,12.82401225,4.64784,1.35562,4.8415,-17.4,0,17.4
22/11/2020 18:00,-11.83968,2.95176,12.20208628,4.84032,1.41176,5.042,-16.68,1.54,16.75094027,-11.92968,1.41176,12.01292351,4.84032,1.41176,5.042,-16.77,0,16.77
22/11/2020 18:30,-9.6936,3.2552,10.22556639,5.6064,1.6352,5.84,-15.3,1.62,15.38552567,-9.6936,2.4452,9.99724382,5.6064,1.6352,5.84,-15.3,0.81,15.32142617
22/11/2020 19:00,-7.82552,3.47214,8.561221843,6.14448,1.79214,6.4005,-13.97,1.68,14.07065386,-7.72552,2.60214,8.151980854,6.14448,1.79214,6.4005,-13.87,0.81,13.89363163
22/11/2020 19:30,-7.4372,3.3929,8.174577313,5.8728,1.7129,6.1175,-13.31,1.68,13.41560658,-7.3272,2.5829,7.76912043,5.8728,1.7129,6.1175,-13.2,0.87,13.22863939
22/11/2020 20:00,-6.88672,3.63304,7.786263032,5.63328,1.64304,5.868,-12.52,1.99,12.67716451,-6.79672,2.76304,7.336878955,5.63328,1.64304,5.868,-12.43,1.12,12.48035657
22/11/2020 20:30,-6.5228,3.6721,7.485401676,5.7672,1.6821,6.0075,-12.29,1.99,12.45006827,-6.3928,2.8021,6.979946723,5.7672,1.6821,6.0075,-12.16,1.12,12.21147002
22/11/2020 21:00,-5.58592,3.82744,6.771395661,6.09408,1.77744,6.348,-11.68,2.05,11.85853701,-5.44592,2.89744,6.168727843,6.09408,1.77744,6.348,-11.54,1.12,11.5942227
22/11/2020 21:30,-5.00744,3.80658,6.290032325,6.02256,1.75658,6.2735,-11.03,2.05,11.21888586,-4.61744,4.33658,6.334562199,6.02256,1.75658,6.2735,-10.64,2.58,10.94833321
22/11/2020 22:00,-3.44536,2.59302,4.312106011,6.52464,1.90302,6.7965,-9.97,0.69,9.993848108,-2.99536,5.03302,5.856916582,6.52464,1.90302,6.7965,-9.52,3.13,10.02134223
22/11/2020 22:30,-3.28,2.4575,4.098500488,6.06,1.7675,6.3125,-9.34,0.69,9.365452472,-2.8,4.8975,5.641409952,6.06,1.7675,6.3125,-8.86,3.13,9.396621733
22/11/2020 23:00,-3.44088,2.76016,4.411137994,5.34912,1.56016,5.572,-8.79,1.2,8.871533126,-3.12088,4.31016,5.321406882,5.34912,1.56016,5.572,-8.47,2.75,8.905245645
22/11/2020 23:30,-2.53496,4.17022,4.880241495,5.31504,1.55022,5.5365,-7.85,2.62,8.275681241,-2.55496,2.82022,3.805451544,5.31504,1.55022,5.5365,-7.87,1.27,7.971812843
23/11/2020 00:00,-0.97424,4.08168,4.196338309,6.00576,1.75168,6.256,-6.98,2.33,7.358620795,-0.82424,3.41168,3.509833614,6.00576,1.75168,6.256,-6.83,1.66,7.028833474
23/11/2020 00:30,-1.8884,3.9988,4.422268196,5.7216,1.6688,5.96,-7.61,2.33,7.958705925,-1.7484,3.3288,3.760028191,5.7216,1.6688,5.96,-7.47,1.66,7.6522219
23/11/2020 01:00,-2.748,3.9785,4.835283472,5.652,1.6485,5.8875,-8.4,2.33,8.717161235,-2.618,3.3585,4.258338438,5.652,1.6485,5.8875,-8.27,1.71,8.444939313
23/11/2020 01:30,-3.31344,3.90108,5.118330763,5.38656,1.57108,5.611,-8.7,2.33,9.006603133,-3.18344,3.28108,4.571627303,5.38656,1.57108,5.611,-8.57,1.71,8.738935862
23/11/2020 02:00,-3.29264,3.93048,5.127392242,5.24736,1.53048,5.466,-8.54,2.4,8.870828597,-3.17264,3.24048,4.535014355,5.24736,1.53048,5.466,-8.42,1.71,8.591885707
23/11/2020 02:30,-3.23328,3.92446,5.084828989,5.22672,1.52446,5.4445,-8.46,2.4,8.793838752,-3.09328,3.23446,4.475501385,5.22672,1.52446,5.4445,-8.32,1.71,8.493909583
23/11/2020 03:00,-3.2596,3.6747,4.912068022,5.0904,1.4847,5.3025,-8.35,2.19,8.632415653,-3.0896,3.4047,4.597565687,5.0904,1.4847,5.3025,-8.18,1.92,8.402309206
23/11/2020 03:30,-3.5644,2.1358,4.155308532,4.7856,1.3958,4.985,-8.35,0.74,8.382726287,-3.1344,4.7958,5.729237384,4.7856,1.3958,4.985,-7.92,3.4,8.618955853
23/11/2020 04:00,-3.43352,2.11564,4.032987999,4.71648,1.37564,4.913,-8.15,0.74,8.183526135,-2.99352,5.07564,5.892646553,4.71648,1.37564,4.913,-7.71,3.7,8.551847754
23/11/2020 04:30,-3.30896,1.36822,3.580676228,4.69104,1.36822,4.8865,-8,0,8,-2.85896,5.93822,6.590607639,4.69104,1.36822,4.8865,-7.55,4.57,8.825383844
23/11/2020 05:00,-3.03448,1.42786,3.353632814,4.89552,1.42786,5.0995,-7.93,0,7.93,-2.59448,5.99786,6.534956086,4.89552,1.42786,5.0995,-7.49,4.57,8.774109641
23/11/2020 05:30,-3.3788,0.5866,3.429342357,4.8912,1.4266,5.095,-8.27,-0.84,8.312550752,-2.8188,6.2566,6.862264714,4.8912,1.4266,5.095,-7.71,4.83,9.097966806
23/11/2020 06:00,-3.79016,0.89662,3.894770885,4.95984,1.44662,5.1665,-8.75,-0.55,8.767268674,-3.38016,5.51662,6.469820542,4.95984,1.44662,5.1665,-8.34,4.07,9.280113146
23/11/2020 06:30,-4.3756,4.0867,5.987235777,5.4744,1.5967,5.7025,-9.85,2.49,10.15985236,-4.3256,4.4267,6.189223558,5.4744,1.5967,5.7025,-9.8,2.83,10.20043627
23/11/2020 07:00,-5.3352,4.1539,6.761600717,5.7048,1.6639,5.9425,-11.04,2.49,11.31731859,-5.6352,0.5439,5.661387308,5.7048,1.6639,5.9425,-11.34,-1.12,11.39517442
23/11/2020 07:30,-7.48656,2.59892,7.924832225,5.41344,1.57892,5.639,-12.9,1.02,12.94026275,-7.31656,1.28892,7.429223714,5.41344,1.57892,5.639,-12.73,-0.29,12.73330279
23/11/2020 08:00,-8.4992,1.0744,8.566839324,5.2608,1.5344,5.48,-13.76,-0.46,13.76768681,-8.2592,2.3544,8.588223565,5.2608,1.5344,5.48,-13.52,0.82,13.54484404
23/11/2020 08:30,-5.59128,1.09296,5.697102211,6.79872,1.98296,7.082,-12.39,-0.89,12.42192417,-5.33128,2.74296,5.995529668,6.79872,1.98296,7.082,-12.13,0.76,12.15378542
23/11/2020 09:00,1.714,1.7295,2.434946868,10.284,2.9995,10.7125,-8.57,-1.27,8.66359048,1.874,3.7595,4.200680451,10.284,2.9995,10.7125,-8.41,0.76,8.444270247
23/11/2020 09:30,3.86104,1.30822,4.076649292,11.65104,3.39822,12.1365,-7.79,-2.09,8.065494405,4.31104,4.24822,6.052473796,11.65104,3.39822,12.1365,-7.34,0.85,7.389052713
23/11/2020 10:00,4.39344,1.88892,4.78229378,11.89344,3.46892,12.389,-7.5,-1.58,7.664620017,4.77344,4.24892,6.390543842,11.89344,3.46892,12.389,-7.12,0.78,7.162597294
23/11/2020 10:30,10.74472,2.73346,11.08696584,14.99472,4.37346,15.6195,-4.25,-1.64,4.555447289,10.86472,6.72346,12.77681709,14.99472,4.37346,15.6195,-4.13,2.35,4.751778614
23/11/2020 11:00,26.3164,2.6977,26.45430956,22.3464,6.5177,23.2775,3.97,-3.82,5.509382906,26.6664,8.4677,27.97854235,22.3464,6.5177,23.2775,4.32,1.95,4.739715181
23/11/2020 11:30,21.34104,2.06322,21.44054255,19.69104,5.74322,20.5115,1.65,-3.68,4.032976568,21.62104,7.79322,22.98268149,19.69104,5.74322,20.5115,1.93,2.05,2.815563887
23/11/2020 12:00,8.28944,0.73442,8.321910132,13.48944,3.93442,14.0515,-5.2,-3.2,6.105735009,8.64944,6.42442,10.77432061,13.48944,3.93442,14.0515,-4.84,2.49,5.442949568
23/11/2020 12:30,6.18744,0.61842,6.21826801,12.57744,3.66842,13.1015,-6.39,-3.05,7.080579072,6.79744,6.31842,9.280496854,12.57744,3.66842,13.1015,-5.78,2.65,6.358529704
23/11/2020 13:00,1.22272,0.02746,1.223028311,10.24272,2.98746,10.6695,-9.02,-2.96,9.493260768,1.93272,5.75746,6.073199507,10.24272,2.98746,10.6695,-8.31,2.77,8.759509119
23/11/2020 13:30,4.42128,0.51704,4.451409575,11.92128,3.47704,12.418,-7.5,-2.96,8.062977118,5.03128,6.24704,8.02117742,11.92128,3.47704,12.418,-6.89,2.77,7.42596795
23/11/2020 14:00,1.42168,0.01674,1.421778552,10.65168,3.10674,11.0955,-9.23,-3.09,9.733498857,2.09168,5.87674,6.237884116,10.65168,3.10674,11.0955,-8.56,2.77,8.997027287
23/11/2020 14:30,9.4144,1.0142,9.46887158,14.6544,4.2742,15.265,-5.24,-3.26,6.171320766,10.0844,7.1142,12.3412708,14.6544,4.2742,15.265,-4.57,2.84,5.380566885
23/11/2020 15:00,1.19304,-0.10578,1.197720272,10.40304,3.03422,10.8365,-9.21,-3.14,9.730554969,1.98304,5.80422,6.133630039,10.40304,3.03422,10.8365,-8.42,2.77,8.863932536
23/11/2020 15:30,-4.67208,-0.85394,4.749478398,7.59792,2.21606,7.9145,-12.27,-3.07,12.64823308,-3.74208,5.33606,6.517415059,7.59792,2.21606,7.9145,-11.34,3.12,11.76137747
23/11/2020 16:00,-8.30832,-0.73576,8.34083473,6.15168,1.79424,6.408,-14.46,-2.53,14.6796628,-7.55832,4.44424,8.768093886,6.15168,1.79424,6.408,-13.71,2.65,13.96376024
23/11/2020 16:30,-9.8296,0.6047,9.848182485,6.2904,1.8347,6.5525,-16.12,-1.23,16.16685807,-9.2696,2.8547,9.69921627,6.2904,1.8347,6.5525,-15.56,1.02,15.59339604
23/11/2020 17:00,-11.84728,0.46996,11.85659756,5.62272,1.63996,5.857,-17.47,-1.17,17.50913476,-11.46728,2.65996,11.77174149,5.62272,1.63996,5.857,-17.09,1.02,17.12041179
23/11/2020 17:30,-11.13688,0.83466,11.16811324,6.15312,1.79466,6.4095,-17.29,-0.96,17.31663073,-10.68688,3.08466,11.12315295,6.15312,1.79466,6.4095,-16.84,1.29,16.88933687
23/11/2020 18:00,-10.11128,0.95296,10.15608763,6.55872,1.91296,6.832,-16.67,-0.96,16.69761959,-9.57128,3.60296,10.22696053,6.55872,1.91296,6.832,-16.13,1.69,16.21829214
23/11/2020 18:30,-8.85416,1.20962,8.93640475,6.85584,1.99962,7.1415,-15.71,-0.79,15.7298506,-8.37416,3.92962,9.250322646,6.85584,1.99962,7.1415,-15.23,1.93,15.3518012
23/11/2020 19:00,-8.05344,1.21858,8.145110991,6.88656,2.00858,7.1735,-14.94,-0.79,14.9608723,-7.46344,4.12858,8.529250228,6.88656,2.00858,7.1735,-14.35,2.12,14.50575403
23/11/2020 19:30,-6.97552,1.34464,7.103938063,7.04448,2.05464,7.338,-14.02,-0.71,14.03796638,-6.58552,4.26464,7.845777718,7.04448,2.05464,7.338,-13.63,2.21,13.80800492
23/11/2020 20:00,-6.16944,1.32308,6.309717157,6.97056,2.03308,7.261,-13.14,-0.71,13.15916791,-5.70944,4.43308,7.228409465,6.97056,2.03308,7.261,-12.68,2.4,12.90513076
23/11/2020 20:30,-4.9628,4.0446,6.402200637,7.3872,2.1546,7.695,-12.35,1.89,12.49378245,-4.7728,3.5846,5.96900134,7.3872,2.1546,7.695,-12.16,1.43,12.24379435
23/11/2020 21:00,-4.552,3.969,6.039343093,7.128,2.079,7.425,-11.68,1.89,11.83192715,-4.402,4.119,6.02857902,7.128,2.079,7.425,-11.53,2.04,11.70907768
23/11/2020 21:30,-4.26752,1.99864,4.71235491,6.85248,1.99864,7.138,-11.12,0,11.12,-3.86752,4.64864,6.047112104,6.85248,1.99864,7.138,-10.72,2.65,11.04268536
23/11/2020 22:00,-2.63824,2.90968,3.927664446,7.30176,2.12968,7.606,-9.94,0.78,9.970556654,-2.27824,4.86968,5.376258997,7.30176,2.12968,7.606,-9.58,2.74,9.964135688
23/11/2020 22:30,-1.91912,2.75234,3.355353491,7.07088,2.06234,7.3655,-8.99,0.69,9.016440539,-1.47912,4.94234,5.158926308,7.07088,2.06234,7.3655,-8.55,2.88,9.022023055
23/11/2020 23:00,-0.79944,2.81058,2.922065066,7.27056,2.12058,7.5735,-8.07,0.69,8.099444425,-0.34944,5.00058,5.012774546,7.27056,2.12058,7.5735,-7.62,2.88,8.146091087
23/11/2020 23:30,0.22784,2.81562,2.824823366,7.28784,2.12562,7.5915,-7.06,0.69,7.093637995,0.38784,4.91562,4.930896455,7.28784,2.12562,7.5915,-6.9,2.79,7.442721277
24/11/2020 00:00,0.73912,3.51516,3.59202564,7.38912,2.15516,7.697,-6.65,1.36,6.787643184,1.00912,4.59516,4.704659244,7.38912,2.15516,7.697,-6.38,2.44,6.830666146
24/11/2020 00:30,0.67528,4.80404,4.851268226,7.38528,2.15404,7.693,-6.71,2.65,7.214332956,0.55528,3.03404,3.084434243,7.38528,2.15404,7.693,-6.83,0.88,6.886457725
24/11/2020 01:00,0.20608,4.86844,4.872799709,7.60608,2.21844,7.923,-7.4,2.65,7.860184476,0.08608,3.09844,3.099635495,7.60608,2.21844,7.923,-7.52,0.88,7.571314285
24/11/2020 01:30,-0.47968,4.76176,4.785859505,7.24032,2.11176,7.542,-7.72,2.65,8.162162704,-0.58968,2.99176,3.049319662,7.24032,2.11176,7.542,-7.83,0.88,7.879295654
24/11/2020 02:00,-0.88336,4.69402,4.776415879,6.83664,1.99402,7.1215,-7.72,2.7,8.178532876,-0.99336,2.94402,3.107091542,6.83664,1.99402,7.1215,-7.83,0.95,7.887420364
24/11/2020 02:30,-0.9476,4.6857,4.780557525,6.6024,1.9257,6.8775,-7.55,2.76,8.038662824,-1.0376,2.9457,3.123101383,6.6024,1.9257,6.8775,-7.64,1.02,7.707788269
24/11/2020 03:00,-0.39168,5.23576,5.250390081,6.80832,1.98576,7.092,-7.2,3.25,7.899525302,-0.50168,3.00576,3.047339167,6.80832,1.98576,7.092,-7.31,1.02,7.380819738
24/11/2020 03:30,-0.32152,5.71914,5.728170515,6.64848,1.93914,6.9255,-6.97,3.78,7.929016332,-0.45152,1.93914,1.991013373,6.64848,1.93914,6.9255,-7.1,0,7.1
24/11/2020 04:00,0.59392,5.84906,5.879136318,7.09392,2.06906,7.3895,-6.5,3.78,7.519202085,0.44392,2.06906,2.116146084,7.09392,2.06906,7.3895,-6.65,0,6.65
24/11/2020 04:30,0.6468,5.9024,5.937733238,7.0368,2.0524,7.33,-6.39,3.85,7.46020107,0.4768,2.0524,2.107055766,7.0368,2.0524,7.33,-6.56,0,6.56
24/11/2020 05:00,1.0492,6.0531,6.143357409,7.2792,2.1231,7.5825,-6.23,3.93,7.365989411,0.8392,2.1231,2.28293895,7.2792,2.1231,7.5825,-6.44,0,6.44
24/11/2020 05:30,0.6252,6.2611,6.292237142,7.1352,2.0811,7.4325,-6.51,4.18,7.73643975,0.3252,1.3911,1.428605701,7.1352,2.0811,7.4325,-6.81,-0.69,6.84486669
24/11/2020 06:00,-0.9732,5.9299,6.009228923,6.3768,1.8599,6.6425,-7.35,4.07,8.401630794,-1.3232,1.3099,1.861906617,6.3768,1.8599,6.6425,-7.7,-0.55,7.719617866
24/11/2020 06:30,-3.38112,3.83384,5.111780668,5.73888,1.67384,5.978,-9.12,2.16,9.372299611,-3.46112,2.48384,4.260142345,5.73888,1.67384,5.978,-9.2,0.81,9.235588774
24/11/2020 07:00,-3.9524,3.3093,5.15489401,6.2376,1.8193,6.4975,-10.19,1.49,10.29835909,-3.8824,4.2693,5.770611081,6.2376,1.8193,6.4975,-10.12,2.45,10.41234364
24/11/2020 07:30,-4.88448,2.17286,5.345976567,6.69552,1.95286,6.9745,-11.58,0.22,11.58208962,-4.82448,3.16286,5.76882056,6.69552,1.95286,6.9745,-11.52,1.21,11.5833717
24/11/2020 08:00,-5.94384,1.83638,6.221055011,6.29616,1.83638,6.5585,-12.24,0,12.24,-6.10384,2.52638,6.606016852,6.29616,1.83638,6.5585,-12.4,0.69,12.41918274
24/11/2020 08:30,-4.89416,1.16962,5.031979039,6.85584,1.99962,7.1415,-11.75,-0.83,11.77927842,-4.68416,2.79962,5.457034639,6.85584,1.99962,7.1415,-11.54,0.8,11.5676964
24/11/2020 09:00,-1.25048,1.46736,1.927912239,8.69952,2.53736,9.062,-9.95,-1.07,10.00736729,-1.15048,3.26736,3.463992725,8.69952,2.53736,9.062,-9.85,0.73,9.877013719
24/11/2020 09:30,1.43344,1.78392,2.28847565,10.09344,2.94392,10.514,-8.66,-1.16,8.737345135,1.61344,3.67392,4.012589787,10.09344,2.94392,10.514,-8.48,0.73,8.511362993
24/11/2020 10:00,0.25568,1.85374,1.871289462,9.71568,2.83374,10.1205,-9.46,-0.98,9.510625637,0.64568,3.56374,3.621759993,9.71568,2.83374,10.1205,-9.07,0.73,9.099329646
24/11/2020 10:30,0.93424,1.82582,2.050956618,10.13424,2.95582,10.5565,-9.2,-1.13,9.269136961,1.11424,3.68582,3.850558382,10.13424,2.95582,10.5565,-9.02,0.73,9.049491698
24/11/2020 11:00,-2.1108,1.2956,2.476702647,8.6592,2.5256,9.02,-10.77,-1.23,10.84000923,-1.9908,3.3156,3.867361892,8.6592,2.5256,9.02,-10.65,0.79,10.67926027
24/11/2020 11:30,-4.07408,1.00006,4.195026561,7.64592,2.23006,7.9645,-11.72,-1.23,11.78436676,-3.80408,2.93006,4.801695143,7.64592,2.23006,7.9645,-11.45,0.7,11.47137742
24/11/2020 12:00,-3.44168,0.81076,3.535886452,7.88832,2.30076,8.217,-11.33,-1.49,11.42755442,-2.92168,3.08076,4.245856356,7.88832,2.30076,8.217,-10.81,0.78,10.83810408
24/11/2020 12:30,3.68632,0.63476,3.740571534,11.53632,3.36476,12.017,-7.85,-2.73,8.31116117,4.47632,5.66476,7.219899348,11.53632,3.36476,12.017,-7.06,2.3,7.425200334
24/11/2020 13:00,4.41936,0.99398,4.529761478,11.73936,3.42398,12.2285,-7.32,-2.43,7.712801048,5.12936,5.65398,7.633991345,11.73936,3.42398,12.2285,-6.61,2.23,6.97603039
24/11/2020 13:30,3.81024,1.62882,4.143788538,11.55024,3.36882,12.0315,-7.74,-1.74,7.933170867,4.46024,4.83882,6.58087531,11.55024,3.36882,12.0315,-7.09,1.47,7.24078725
24/11/2020 14:00,-0.2204,1.0803,1.102553513,9.6696,2.8203,10.0725,-9.89,-1.74,10.04189723,0.4796,4.2303,4.25739994,9.6696,2.8203,10.0725,-9.19,1.41,9.297537308
24/11/2020 14:30,-4.22984,0.54338,4.264599424,7.52016,2.19338,7.8335,-11.75,-1.65,11.8652855,-3.45984,3.68338,5.053491966,7.52016,2.19338,7.8335,-10.98,1.49,11.08063626
24/11/2020 15:00,-6.4508,0.2456,6.455473646,6.4992,1.8956,6.77,-12.95,-1.65,13.05469264,-5.6908,3.2056,6.531544687,6.4992,1.8956,6.77,-12.19,1.31,12.2601876
24/11/2020 15:30,-7.67336,0.07402,7.673717004,6.11664,1.78402,6.3715,-13.79,-1.71,13.89561801,-6.93336,3.25402,7.65898995,6.11664,1.78402,6.3715,-13.05,1.47,13.13253212
24/11/2020 16:00,-8.48768,0.15026,8.489009945,5.93232,1.73026,6.1795,-14.42,-1.58,14.50630208,-7.81768,3.06026,8.395314875,5.93232,1.73026,6.1795,-13.75,1.33,13.81417388
24/11/2020 16:30,-9.45096,0.22222,9.453572163,6.17904,1.80222,6.4365,-15.63,-1.58,15.70965627,-8.75096,2.95222,9.235524016,6.17904,1.80222,6.4365,-14.93,1.15,14.97422452
24/11/2020 17:00,-10.0712,0.5534,10.08639286,6.3888,1.8634,6.655,-16.46,-1.31,16.51204712,-9.6312,2.9234,10.06510214,6.3888,1.8634,6.655,-16.02,1.06,16.05503036
24/11/2020 17:30,-9.79376,1.06432,9.851421826,6.66624,1.94432,6.944,-16.46,-0.88,16.48350691,-9.35376,3.00432,9.824396409,6.66624,1.94432,6.944,-16.02,1.06,16.05503036
24/11/2020 18:00,-9.35504,1.23228,9.435851175,6.62496,1.93228,6.901,-15.98,-0.7,15.99532432,-9.05504,3.10228,9.571723492,6.62496,1.93228,6.901,-15.68,1.17,15.72359056
24/11/2020 18:30,-8.28904,1.31278,8.3923522,6.90096,2.01278,7.1885,-15.19,-0.7,15.20612048,-8.09904,3.32278,8.754159917,6.90096,2.01278,7.1885,-15,1.31,15.05709467
24/11/2020 19:00,-7.06376,3.61182,7.933596224,7.20624,2.10182,7.5065,-14.27,1.51,14.34966899,-6.99376,2.59182,7.458566206,7.20624,2.10182,7.5065,-14.2,0.49,14.20845171
24/11/2020 19:30,-6.4708,3.3431,7.283376295,7.0392,2.0531,7.3325,-13.51,1.29,13.57144797,-6.3908,2.7431,6.95463315,7.0392,2.0531,7.3325,-13.43,0.69,13.44771356
24/11/2020 20:00,-5.30648,3.78936,6.520581201,7.16352,2.08936,7.462,-12.47,1.7,12.58534465,-5.38648,2.84936,6.093686831,7.16352,2.08936,7.462,-12.55,0.76,12.57299089
24/11/2020 20:30,-4.70656,4.20142,6.309012367,7.27344,2.12142,7.5765,-11.98,2.08,12.15922695,-4.75656,2.81142,5.525300485,7.27344,2.12142,7.5765,-12.03,0.69,12.04977178
24/11/2020 21:00,-3.85528,4.34346,5.807652594,7.31472,2.13346,7.6195,-11.17,2.21,11.38652713,-3.94528,2.13346,4.485185152,7.31472,2.13346,7.6195,-11.26,0,11.26
24/11/2020 21:30,-3.67432,4.09624,5.502709296,7.01568,2.04624,7.308,-10.69,2.05,10.88478755,-3.64432,2.88624,4.648811633,7.01568,2.04624,7.308,-10.66,0.84,10.69304447
24/11/2020 22:00,-3.038,3.4685,4.61084984,6.852,1.9985,7.1375,-9.89,1.47,9.998649909,-2.688,4.4685,5.214675086,6.852,1.9985,7.1375,-9.54,2.47,9.854567469
24/11/2020 22:30,-2.0128,2.7221,3.385438266,6.9672,2.0321,7.2575,-8.98,0.69,9.006469897,-1.5928,4.7621,5.021414965,6.9672,2.0321,7.2575,-8.56,2.73,8.984792708
24/11/2020 23:00,-1.06928,2.71146,2.914682667,6.93072,2.02146,7.2195,-8,0.69,8.029701115,-0.62928,4.89146,4.931771918,6.93072,2.02146,7.2195,-7.56,2.87,8.086439266
24/11/2020 23:30,-0.13016,2.74912,2.752199557,7.05984,2.05912,7.354,-7.19,0.69,7.223032604,0.02984,4.75912,4.759213548,7.05984,2.05912,7.354,-7.03,2.7,7.530663981
25/11/2020 00:00,0.24424,3.05832,3.068057105,6.95424,2.02832,7.244,-6.71,1.03,6.788593374,0.47424,4.53832,4.56303101,6.95424,2.02832,7.244,-6.48,2.51,6.949136637
25/11/2020 00:30,-0.86456,2.90992,3.035638055,6.44544,1.87992,6.714,-7.31,1.03,7.382208342,-0.68456,4.38992,4.442974229,6.44544,1.87992,6.714,-7.13,2.51,7.558902037
25/11/2020 01:00,-1.8284,2.8913,3.420915411,6.3816,1.8613,6.6475,-8.21,1.03,8.274357981,-1.6284,4.2813,4.580525761,6.3816,1.8613,6.6475,-8.01,2.42,8.367586271
25/11/2020 01:30,-2.1844,2.7633,3.522418239,6.2856,1.8333,6.5475,-8.47,0.93,8.520903708,-1.9644,4.2533,4.685021692,6.2856,1.8333,6.5475,-8.25,2.42,8.597610133
25/11/2020 02:00,-1.88736,2.77702,3.357672981,6.33264,1.84702,6.5965,-8.22,0.93,8.272442203,-1.66736,4.26702,4.581216984,6.33264,1.84702,6.5965,-8,2.42,8.358014118
25/11/2020 02:30,-2.4,2.7775,3.670763715,5.82,1.6975,6.0625,-8.22,1.08,8.290645331,-2.18,4.0475,4.597244419,5.82,1.6975,6.0625,-8,2.35,8.338015351
25/11/2020 03:00,-2.4672,3.3254,4.140695714,5.5728,1.6254,5.805,-8.04,1.7,8.217761252,-2.1472,3.5454,4.144916043,5.5728,1.6254,5.805,-7.72,1.92,7.955174417
25/11/2020 03:30,-2.39328,3.27696,4.057863477,5.40672,1.57696,5.632,-7.8,1.7,7.983107165,-2.08328,3.58696,4.148052266,5.40672,1.57696,5.632,-7.49,2.01,7.755011283
25/11/2020 04:00,-2.64576,3.20332,4.154672671,5.15424,1.50332,5.369,-7.8,1.7,7.983107165,-2.07576,4.91332,5.333806614,5.15424,1.50332,5.369,-7.23,3.41,7.993810105
25/11/2020 04:30,-2.54744,1.51158,2.962148654,5.18256,1.51158,5.3985,-7.73,0,7.73,-1.93744,5.28158,5.625723158,5.18256,1.51158,5.3985,-7.12,3.77,8.056506687
25/11/2020 05:00,-2.68952,1.47014,3.065098604,5.04048,1.47014,5.2505,-7.73,0,7.73,-2.07952,5.24014,5.637683092,5.04048,1.47014,5.2505,-7.12,3.77,8.056506687
25/11/2020 05:30,-2.9728,1.4721,3.317320945,5.0472,1.4721,5.2575,-8.02,0,8.02,-2.3828,4.9621,5.504559224,5.0472,1.4721,5.2575,-7.43,3.49,8.208836702
25/11/2020 06:00,-3.58784,1.44438,3.867664599,4.95216,1.44438,5.1585,-8.54,0,8.54,-3.16784,4.47438,5.48227021,4.95216,1.44438,5.1585,-8.12,3.03,8.66690833
25/11/2020 06:30,-4.95072,3.43104,6.023426267,4.76928,1.39104,4.968,-9.72,2.04,9.931767214,-5.04072,3.02104,5.876694717,4.76928,1.39104,4.968,-9.81,1.63,9.944495965
25/11/2020 07:00,-6.74712,3.06334,7.409971677,4.50288,1.31334,4.6905,-11.25,1.75,11.38529754,-6.79712,1.31334,6.922839176,4.50288,1.31334,4.6905,-11.3,0,11.3
25/11/2020 07:30,-9.87696,1.77172,10.03460665,3.74304,1.09172,3.899,-13.62,0.68,13.63696447,-9.76696,2.47172,10.07486513,3.74304,1.09172,3.899,-13.51,1.38,13.58029823
25/11/2020 08:00,-10.63512,0.18434,10.63671748,3.61488,1.05434,3.7655,-14.25,-0.87,14.27653319,-10.18512,2.80434,10.56413708,3.61488,1.05434,3.7655,-13.8,1.75,13.9105176
25/11/2020 08:30,-11.32008,1.01456,11.36545394,3.40992,0.99456,3.552,-14.73,0.02,14.73001358,-10.95008,3.17456,11.40096852,3.40992,0.99456,3.552,-14.36,2.18,14.52453097
25/11/2020 09:00,-11.33936,1.82102,11.48465058,3.50064,1.02102,3.6465,-14.84,0.8,14.8615477,-11.40936,0.33102,11.41416093,3.50064,1.02102,3.6465,-14.91,-0.69,14.92595726
25/11/2020 09:30,-10.82576,1.86082,10.98452232,4.01424,1.17082,4.1815,-14.84,0.69,14.85603244,-10.69576,0.48082,10.706562,4.01424,1.17082,4.1815,-14.71,-0.69,14.72617398
25/11/2020 10:00,-9.39616,2.09112,9.626037897,4.80384,1.40112,5.004,-14.2,0.69,14.2167542,-9.13616,1.40112,9.242973374,4.80384,1.40112,5.004,-13.94,0,13.94
25/11/2020 10:30,-8.43744,2.38908,8.769156003,5.48256,1.59908,5.711,-13.92,0.79,13.94239936,-8.26744,0.90908,8.317270622,5.48256,1.59908,5.711,-13.75,-0.69,13.76730184
25/11/2020 11:00,-8.32552,2.35214,8.65140716,5.66448,1.65214,5.9005,-13.99,0.7,14.00750156,-8.18552,0.96214,8.241871817,5.66448,1.65214,5.9005,-13.85,-0.69,13.86717707
25/11/2020 11:30,6.17244,1.80242,6.430220324,6.16944,1.79942,6.4265,0.003,0.003,0.004242641,6.17244,1.80242,6.430220324,6.16944,1.79942,6.4265,0.003,0.003,0.004242641
25/11/2020 12:00,-8.01904,2.67528,8.453527406,5.64096,1.64528,5.876,-13.66,1.03,13.69877732,-8.14904,0.38528,8.158142779,5.64096,1.64528,5.876,-13.79,-1.26,13.84744381
25/11/2020 12:30,-7.2392,2.9444,7.815082085,5.7408,1.6744,5.98,-12.98,1.27,13.04198221,-7.5192,0.4144,7.530610599,5.7408,1.6744,5.98,-13.26,-1.26,13.31972973
25/11/2020 13:00,-7.21248,2.87636,7.764876986,5.50752,1.60636,5.737,-12.72,1.27,12.78324294,-7.46248,0.52636,7.481020158,5.50752,1.60636,5.737,-12.97,-1.08,13.01488763
25/11/2020 13:30,-3.94032,2.99324,4.948293383,7.27968,2.12324,7.583,-11.22,0.87,11.2536794,-3.97032,1.27324,4.169482102,7.27968,2.12324,7.583,-11.25,-0.85,11.28206541
25/11/2020 14:00,-3.66848,2.95586,4.711141459,7.39152,2.15586,7.6995,-11.06,0.8,11.08889535,-3.74848,1.19586,3.934613507,7.39152,2.15586,7.6995,-11.14,-0.96,11.18128794
25/11/2020 14:30,-7.03848,2.39586,7.435075376,5.47152,1.59586,5.6995,-12.51,0.8,12.53555344,-7.07848,0.63586,7.106982274,5.47152,1.59586,5.6995,-12.55,-0.96,12.58666358
25/11/2020 15:00,-8.41224,2.17018,8.687661541,4.69776,1.37018,4.8935,-13.11,0.8,13.13438617,-8.42224,0.41018,8.432222379,4.69776,1.37018,4.8935,-13.12,-0.96,13.15507507
25/11/2020 15:30,-9.2152,2.1489,9.462435323,4.6248,1.3489,4.8175,-13.84,0.8,13.86310211,-9.1352,0.4889,9.148273184,4.6248,1.3489,4.8175,-13.76,-0.86,13.78684881
25/11/2020 16:00,-10.74136,2.13002,10.95051596,4.14864,1.21002,4.3215,-14.89,0.92,14.91839469,-11.07136,0.05002,11.07147299,4.14864,1.21002,4.3215,-15.22,-1.16,15.26414098
25/11/2020 16:30,-12.70368,2.02726,12.86441871,3.79632,1.10726,3.9545,-16.5,0.92,16.52562858,-12.81368,0.04726,12.81376715,3.79632,1.10726,3.9545,-16.61,-1.06,16.64378863
25/11/2020 17:00,-17.42616,1.57112,17.49684173,1.44384,0.42112,1.504,-18.87,1.15,18.90500992,-17.68616,-0.41888,17.69111969,1.44384,0.42112,1.504,-19.13,-0.84,19.14843336
25/11/2020 17:30,-17.0868,1.7926,17.18057476,2.2032,0.6426,2.295,-19.29,1.15,19.32424902,-17.0568,-0.0774,17.05697561,2.2032,0.6426,2.295,-19.26,-0.72,19.27345325
25/11/2020 18:00,-16.56576,2.17832,16.70836564,2.39424,0.69832,2.494,-18.96,1.48,19.01767599,-17.00576,-0.22168,17.0072048,2.39424,0.69832,2.494,-19.4,-0.92,19.42180218
25/11/2020 18:30,-15.9996,2.0572,16.1313134,2.3904,0.6972,2.49,-18.39,1.36,18.44021963,-16.0796,0.0672,16.07974042,2.3904,0.6972,2.49,-18.47,-0.63,18.48074133
25/11/2020 19:00,-14.5448,2.2361,14.71568382,2.6952,0.7861,2.8075,-17.24,1.45,17.30086992,-14.3448,1.4961,14.42260733,2.6952,0.7861,2.8075,-17.04,0.71,17.05478525
25/11/2020 19:30,-11.3356,2.8492,11.68818925,3.7344,1.0892,3.89,-15.07,1.76,15.17242565,-11.3656,1.7992,11.50712753,3.7344,1.0892,3.89,-15.1,0.71,15.11668284
25/11/2020 20:00,-10.42432,3.27874,10.9277895,3.83568,1.11874,3.9955,-14.26,2.16,14.42266272,-10.63432,1.82874,10.79041481,3.83568,1.11874,3.9955,-14.47,0.71,14.48740833
25/11/2020 20:30,-9.83688,3.42216,10.41515181,4.05312,1.18216,4.222,-13.89,2.24,14.06945983,-10.00688,1.89216,10.18419937,4.05312,1.18216,4.222,-14.06,0.71,14.07791533
25/11/2020 21:00,-7.9932,3.6449,8.785018056,4.8168,1.4049,5.0175,-12.81,2.24,13.00437234,-8.0032,2.1749,8.293455266,4.8168,1.4049,5.0175,-12.82,0.77,12.84310321
25/11/2020 21:30,-7.19464,3.67948,8.080929266,4.93536,1.43948,5.141,-12.13,2.24,12.33509222,-7.21464,2.12948,7.522347732,4.93536,1.43948,5.141,-12.15,0.69,12.16957682
25/11/2020 22:00,-6.472,3.549,7.381204847,4.968,1.449,5.175,-11.44,2.1,11.63114784,-5.992,4.169,7.29963184,4.968,1.449,5.175,-10.96,2.72,11.29247537
25/11/2020 22:30,-5.42104,2.15678,5.834327266,5.02896,1.46678,5.2385,-10.45,0.69,10.47275513,-4.95104,4.46678,6.668202205,5.02896,1.46678,5.2385,-9.98,3,10.42115157
25/11/2020 23:00,-4.26968,3.96676,5.827980113,5.20032,1.51676,5.417,-9.47,2.45,9.781789202,-3.69968,4.58676,5.892877005,5.20032,1.51676,5.417,-8.9,3.07,9.414610985
25/11/2020 23:30,-3.22032,3.76824,4.956822934,5.23968,1.52824,5.458,-8.46,2.24,8.751525581,-3.30032,2.88824,4.385663279,5.23968,1.52824,5.458,-8.54,1.36,8.647612387
26/11/2020 00:00,-3.0084,3.5838,4.679112416,5.1216,1.4938,5.335,-8.13,2.09,8.394343333,-2.7584,2.9938,4.070824118,5.1216,1.4938,5.335,-7.88,1.5,8.02149612
26/11/2020 00:30,-3.67112,3.53634,5.097334858,4.95888,1.44634,5.1655,-8.63,2.09,8.879470705,-3.51112,2.89634,4.55156556,4.95888,1.44634,5.1655,-8.47,1.45,8.593218256
26/11/2020 01:00,-4.66632,3.52024,5.845223007,4.90368,1.43024,5.108,-9.57,2.09,9.795560219,-4.47632,2.82024,5.290670506,4.90368,1.43024,5.108,-9.38,1.39,9.482431123
26/11/2020 01:30,-4.5996,3.5397,5.80394661,4.9704,1.4497,5.1775,-9.57,2.09,9.795560219,-4.4696,2.9397,5.349687865,4.9704,1.4497,5.1775,-9.44,1.49,9.556866641
26/11/2020 02:00,-3.86096,3.71972,5.361280537,5.27904,1.53972,5.499,-9.14,2.18,9.396382283,-3.72096,3.02972,4.798410841,5.27904,1.53972,5.499,-9,1.49,9.122505138
26/11/2020 02:30,-3.85152,3.35914,5.110579992,5.20848,1.51914,5.4255,-9.06,1.84,9.244955381,-3.64152,3.50914,5.057146572,5.20848,1.51914,5.4255,-8.85,1.99,9.070975692
26/11/2020 03:00,-4.47976,1.46632,4.713633842,4.65024,1.35632,4.844,-9.13,0.11,9.130662627,-3.99976,5.40632,6.725055836,4.65024,1.35632,4.844,-8.65,4.05,9.551177938
26/11/2020 03:30,-4.46344,0.63608,4.508535727,4.54656,1.32608,4.736,-9.01,-0.69,9.036382019,-3.99344,5.61608,6.891147771,4.54656,1.32608,4.736,-8.54,4.29,9.556971278
26/11/2020 04:00,-3.93032,0.68074,3.988837205,4.69968,1.37074,4.8955,-8.63,-0.69,8.657540066,-3.45032,5.66074,6.629380473,4.69968,1.37074,4.8955,-8.15,4.29,9.210135721
26/11/2020 04:30,-4.37544,0.59758,4.416058995,4.41456,1.28758,4.5985,-8.79,-0.69,8.81704032,-3.87544,5.57758,6.791791652,4.41456,1.28758,4.5985,-8.29,4.29,9.334248765
26/11/2020 05:00,-3.90664,0.67598,3.964692302,4.68336,1.36598,4.8785,-8.59,-0.69,8.617667898,-3.46664,5.65598,6.633830164,4.68336,1.36598,4.8785,-8.15,4.29,9.210135721
26/11/2020 05:30,-4.2808,0.4106,4.300446605,4.6992,1.3706,4.895,-8.98,-0.96,9.031168252,-3.7508,5.6606,6.790500202,4.6992,1.3706,4.895,-8.45,4.29,9.476634424
26/11/2020 06:00,-4.91912,1.43734,5.124811006,4.55088,1.32734,4.7405,-9.47,0.11,9.470638838,-4.59912,4.44734,6.397713486,4.55088,1.32734,4.7405,-9.15,3.12,9.667310898
26/11/2020 06:30,-6.48976,2.42382,6.92761779,4.47024,1.30382,4.6565,-10.96,1.12,11.01707765,-6.32976,2.78382,6.914876387,4.47024,1.30382,4.6565,-10.8,1.48,10.90093574
26/11/2020 07:00,-7.93304,2.53578,8.328463475,4.47696,1.30578,4.6635,-12.41,1.23,12.47080591,-7.82304,1.99578,8.073604687,4.47696,1.30578,4.6635,-12.3,0.69,12.31933846
26/11/2020 07:30,-9.51672,2.50554,9.841020793,4.37328,1.27554,4.5555,-13.89,1.23,13.9443537,-9.51672,0.54554,9.532343544,4.37328,1.27554,4.5555,-13.89,-0.73,13.90916964
26/11/2020 08:00,-9.8612,2.4434,10.15940298,4.4688,1.3034,4.655,-14.33,1.14,14.37527391,-10.0812,0.4534,10.09139064,4.4688,1.3034,4.655,-14.55,-0.85,14.57480703
26/11/2020 08:30,-9.44464,2.32698,9.727078732,4.99536,1.45698,5.2035,-14.44,0.87,14.46618471,-9.31464,0.60698,9.334395698,4.99536,1.45698,5.2035,-14.31,-0.85,14.33522236
26/11/2020 09:00,-6.00896,2.72572,6.598268697,6.67104,1.94572,6.949,-12.68,0.78,12.70396788,-6.21896,0.76572,6.265922965,6.67104,1.94572,6.949,-12.89,-1.18,12.94389818
26/11/2020 09:30,-1.64424,3.26418,3.654913987,8.82576,2.57418,9.1935,-10.47,0.69,10.49271176,-1.63424,1.30418,2.090843335,8.82576,2.57418,9.1935,-10.46,-1.27,10.53681641
26/11/2020 10:00,-4.5236,2.8677,5.355992928,7.4664,2.1777,7.7775,-11.99,0.69,12.00983763,-4.4236,1.0777,4.552985202,7.4664,2.1777,7.7775,-11.89,-1.1,11.94077468
26/11/2020 10:30,-2.4208,3.1631,3.983148786,8.4792,2.4731,8.8325,-10.9,0.69,10.92181761,-2.3508,1.6331,2.862389954,8.4792,2.4731,8.8325,-10.83,-0.84,10.86252733
26/11/2020 11:00,1.61024,3.67382,4.011212566,10.23024,2.98382,10.6565,-8.62,0.69,8.647571914,1.57024,2.07382,2.60122722,10.23024,2.98382,10.6565,-8.66,-0.91,8.707680518
26/11/2020 11:30,4.18144,2.61792,4.933350342,11.34144,3.30792,11.814,-7.16,-0.69,7.193170372,4.31144,2.39792,4.933410099,11.34144,3.30792,11.814,-7.03,-0.91,7.088652904
26/11/2020 12:00,5.46,1.4075,5.638497694,11.82,3.4475,12.3125,-6.36,-2.04,6.679161624,5.75,3.3375,6.648413815,11.82,3.4475,12.3125,-6.07,-0.11,6.070996623
26/11/2020 12:30,1.00024,1.30632,1.645281739,9.69024,2.82632,10.094,-8.69,-1.52,8.821932895,1.50024,4.35632,4.607411855,9.69024,2.82632,10.094,-8.19,1.53,8.331686504
26/11/2020 13:00,-2.80568,0.80876,2.919920033,7.98432,2.32876,8.317,-10.79,-1.52,10.89653615,-2.28568,4.04876,4.649386045,7.98432,2.32876,8.317,-10.27,1.72,10.4130351
26/11/2020 13:30,-5.14136,0.37502,5.155019171,7.14864,2.08502,7.4465,-12.29,-1.71,12.40839232,-4.05136,3.80502,5.558029781,7.14864,2.08502,7.4465,-11.2,1.72,11.33130178
26/11/2020 14:00,-7.10424,-0.27832,7.109689726,6.48576,1.89168,6.756,-13.59,-2.17,13.76215826,-5.64424,3.41168,6.59522597,6.48576,1.89168,6.756,-12.13,1.52,12.22486401
26/11/2020 14:30,-8.78328,-0.35554,8.790473039,5.70672,1.66446,5.9445,-14.49,-2.02,14.63012303,-6.96328,3.06446,7.607771254,5.70672,1.66446,5.9445,-12.67,1.4,12.7471134
26/11/2020 15:00,-9.72504,-0.57522,9.742036802,5.36496,1.56478,5.5885,-15.09,-2.14,15.2409875,-7.87504,2.71478,8.329843063,5.36496,1.56478,5.5885,-13.24,1.15,13.28984951
26/11/2020 15:30,-10.61344,-0.82392,10.64537237,4.78656,1.39608,4.986,-15.4,-2.22,15.55919021,-9.60344,2.77608,9.996633433,4.78656,1.39608,4.986,-14.39,1.38,14.45601951
26/11/2020 16:00,-12.16256,-0.86908,12.19357067,4.11744,1.20092,4.289,-16.28,-2.07,16.41107248,-11.57256,2.58092,11.85686691,4.11744,1.20092,4.289,-15.69,1.38,15.75057142
26/11/2020 16:30,-13.17624,-0.60182,13.18997679,4.07376,1.18818,4.2435,-17.25,-1.79,17.34262379,-12.53624,2.09818,12.7106126,4.07376,1.18818,4.2435,-16.61,0.91,16.63490908
26/11/2020 17:00,-12.56856,2.10542,12.74368447,4.68144,1.36542,4.8765,-17.25,0.74,17.26586517,-12.57856,0.57542,12.59171473,4.68144,1.36542,4.8765,-17.26,-0.79,17.27806992
26/11/2020 17:30,-12.23688,2.69716,12.53059872,4.89312,1.42716,5.097,-17.13,1.27,17.17701371,-12.46688,0.41716,12.47385744,4.89312,1.42716,5.097,-17.36,-1.01,17.38935594
26/11/2020 18:00,-11.78568,2.96376,12.15261809,4.98432,1.45376,5.192,-16.77,1.51,16.83784428,-12.10568,0.44376,12.11381076,4.98432,1.45376,5.192,-17.09,-1.01,17.11981892
26/11/2020 18:30,-11.08528,3.17096,11.52989245,4.97472,1.45096,5.182,-16.06,1.72,16.151842,-11.45528,0.65096,11.47376088,4.97472,1.45096,5.182,-16.43,-0.8,16.44946504
26/11/2020 19:00,-12.09624,2.94318,12.4491498,4.19376,1.22318,4.3685,-16.29,1.72,16.38055249,-12.32624,0.42318,12.33350209,4.19376,1.22318,4.3685,-16.52,-0.8,16.53935912
26/11/2020 19:30,-11.5536,2.8377,11.89698341,4.1064,1.1977,4.2775,-15.66,1.64,15.74564067,-11.7436,0.3977,11.75033218,4.1064,1.1977,4.2775,-15.85,-0.8,15.87017643
26/11/2020 20:00,-10.71304,2.58828,11.02127122,4.17696,1.21828,4.351,-14.89,1.37,14.9528927,-10.52304,3.18828,10.99543088,4.17696,1.21828,4.351,-14.7,1.97,14.83141598
26/11/2020 20:30,-10.21608,0.55656,10.23122913,4.27392,1.24656,4.452,-14.49,-0.69,14.50641927,-9.61608,3.58656,10.26315776,4.27392,1.24656,4.452,-13.89,2.34,14.08572682
26/11/2020 21:00,-9.54432,0.55124,9.560225405,4.25568,1.24124,4.433,-13.8,-0.69,13.81723923,-9.06432,3.69124,9.787090977,4.25568,1.24124,4.433,-13.32,2.45,13.54344491
26/11/2020 21:30,-8.90984,1.23088,8.994460206,4.22016,1.23088,4.396,-13.13,0,13.13,-8.39984,3.85088,9.240486394,4.22016,1.23088,4.396,-12.62,2.62,12.88909617
26/11/2020 22:00,-8.11384,1.22388,8.20562501,4.19616,1.22388,4.371,-12.31,0,12.31,-7.63384,3.84388,8.54698348,4.19616,1.22388,4.371,-11.83,2.62,12.11665383
26/11/2020 22:30,-7.07296,1.25622,7.183651707,4.30704,1.25622,4.4865,-11.38,0,11.38,-6.44296,4.40622,7.805543431,4.30704,1.25622,4.4865,-10.75,3.15,11.20200875
26/11/2020 23:00,-5.33792,3.80644,6.556094523,4.58208,1.33644,4.773,-9.92,2.47,10.2228812,-5.16792,3.01644,5.98383718,4.58208,1.33644,4.773,-9.75,1.68,9.893679801
26/11/2020 23:30,-4.34072,3.80854,5.774671164,4.58928,1.33854,4.7805,-8.93,2.47,9.265300859,-4.53072,2.32854,5.094067358,4.58928,1.33854,4.7805,-9.12,0.99,9.173576184
27/11/2020 00:00,-3.65896,3.76572,5.250584291,4.75104,1.38572,4.949,-8.41,2.38,8.740280316,-3.58896,2.46572,4.354355176,4.75104,1.38572,4.949,-8.34,1.08,8.409637329
27/11/2020 00:30,-3.80144,3.49708,5.165318441,4.85856,1.41708,5.061,-8.66,2.08,8.906289912,-3.65144,2.85708,4.636369291,4.85856,1.41708,5.061,-8.51,1.44,8.630973294
27/11/2020 01:00,-4.85488,3.45816,5.960598158,4.72512,1.37816,4.922,-9.58,2.08,9.803203558,-4.67488,2.76816,5.432974581,4.72512,1.37816,4.922,-9.4,1.39,9.502215531
27/11/2020 01:30,-5.61584,3.37038,6.549589319,4.42416,1.29038,4.6085,-10.04,2.08,10.25319462,-5.49584,2.82038,6.177281008,4.42416,1.29038,4.6085,-9.92,1.53,10.03729545
27/11/2020 02:00,-5.7724,2.7568,6.39691707,4.1376,1.2068,4.31,-9.91,1.55,10.03048354,-5.7824,3.4268,6.721540597,4.1376,1.2068,4.31,-9.92,2.22,10.1653726
27/11/2020 02:30,-5.45384,2.75638,6.110810212,4.13616,1.20638,4.3085,-9.59,1.55,9.71445315,-5.45384,3.42638,6.440842387,4.13616,1.20638,4.3085,-9.59,2.22,9.843601983
27/11/2020 03:00,-5.25472,2.74154,5.926898333,4.08528,1.19154,4.2555,-9.34,1.55,9.467739963,-5.23472,3.41154,6.248271653,4.08528,1.19154,4.2555,-9.32,2.22,9.580751536
27/11/2020 03:30,-5.19032,2.78074,5.888288092,3.97968,1.16074,4.1455,-9.17,1.62,9.311997637,-5.19032,3.45074,6.232738423,3.97968,1.16074,4.1455,-9.17,2.29,9.451613619
27/11/2020 04:00,-5.92384,2.71138,6.514864684,3.53616,1.03138,3.6835,-9.46,1.68,9.608017485,-5.90384,3.39138,6.808581721,3.53616,1.03138,3.6835,-9.44,2.36,9.730529276
27/11/2020 04:30,-5.80632,2.69024,6.399276772,3.46368,1.01024,3.608,-9.27,1.68,9.421003131,-5.80632,3.37024,6.713558639,3.46368,1.01024,3.608,-9.27,2.36,9.565693911
27/11/2020 05:00,-5.6204,2.7153,6.241934816,3.5496,1.0353,3.6975,-9.17,1.68,9.322623021,-5.5904,3.4453,6.566784925,3.5496,1.0353,3.6975,-9.14,2.41,9.452391232
27/11/2020 05:30,-6.05776,2.28732,6.475205711,3.52224,1.02732,3.669,-9.58,1.26,9.662504851,-5.85776,3.72732,6.943073282,3.52224,1.02732,3.669,-9.38,2.7,9.760860618
27/11/2020 06:00,-6.6532,2.1299,6.985810207,3.4968,1.0199,3.6425,-10.15,1.11,10.21051419,-6.4132,3.7199,7.413959148,3.4968,1.0199,3.6425,-9.91,2.7,10.2712268
