Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
27/11/2020 06:30,-8.19936,1.69352,8.372425837,3.44064,1.00352,3.584,-11.64,0.69,11.6604331,-7.80936,3.57352,8.588140008,3.44064,1.00352,3.584,-11.25,2.57,11.53981802
27/11/2020 07:00,-9.51856,2.47542,9.835176086,3.48144,1.01542,3.6265,-13,1.46,13.08172771,-9.34856,3.31542,9.91905156,3.48144,1.01542,3.6265,-12.83,2.3,13.03452723
27/11/2020 07:30,-11.362,0.6965,11.383328,3.348,0.9765,3.4875,-14.71,-0.28,14.71266461,-10.962,2.6765,11.28401951,3.348,0.9765,3.4875,-14.31,1.7,14.41062455
27/11/2020 08:00,-11.96024,-0.12132,11.9608553,3.38976,0.98868,3.531,-15.35,-1.11,15.39008122,-11.72024,2.11868,11.9101986,3.38976,0.98868,3.531,-15.11,1.13,15.15219456
27/11/2020 08:30,-11.28936,0.88352,11.32387994,3.68064,1.07352,3.834,-14.97,-0.19,14.9712057,-11.16936,0.48352,11.17982086,3.68064,1.07352,3.834,-14.85,-0.59,14.86171592
27/11/2020 09:00,-5.5116,2.7962,6.180329198,6.3984,1.8662,6.665,-11.91,0.93,11.94625464,-5.9916,0.0062,5.991603208,6.3984,1.8662,6.665,-12.39,-1.86,12.52883474
27/11/2020 09:30,2.79272,3.84496,4.752157657,10.78272,3.14496,11.232,-7.99,0.7,8.020604715,2.55272,1.19496,2.818565025,10.78272,3.14496,11.232,-8.23,-1.95,8.457860249
27/11/2020 10:00,4.5348,4.2214,6.195532988,11.5248,3.3614,12.005,-6.99,0.86,7.042705446,4.3148,1.4114,4.539774113,11.5248,3.3614,12.005,-7.21,-1.95,7.469042777
27/11/2020 10:30,2.4568,3.8499,4.567011742,10.4568,3.0499,10.8925,-8,0.8,8.039900497,2.2368,1.0999,2.492599898,10.4568,3.0499,10.8925,-8.22,-1.95,8.448129971
27/11/2020 11:00,2.77864,3.80752,4.713602529,10.68864,3.11752,11.134,-7.91,0.69,7.940037783,2.77864,1.92752,3.381741208,10.68864,3.11752,11.134,-7.91,-1.19,7.999012439
27/11/2020 11:30,7.5152,4.4686,8.743375607,12.9552,3.7786,13.495,-5.44,0.69,5.483584594,7.5452,2.5886,7.976897455,12.9552,3.7786,13.495,-5.41,-1.19,5.53933209
27/11/2020 12:00,21.47192,3.43306,21.74463726,19.86192,5.79306,20.6895,1.61,-2.36,2.856868915,21.66192,5.90306,22.45183501,19.86192,5.79306,20.6895,1.8,0.11,1.803357979
27/11/2020 12:30,23.60784,3.96562,23.93859335,20.48784,5.97562,21.3415,3.12,-2.01,3.711401353,23.88784,6.78562,24.83291241,20.48784,5.97562,21.3415,3.4,0.81,3.495153788
27/11/2020 13:00,16.11464,3.46302,16.48254015,16.84464,4.91302,17.5465,-0.73,-1.45,1.623391512,16.28464,5.61302,17.22485104,16.84464,4.91302,17.5465,-0.56,0.7,0.896437393
27/11/2020 13:30,5.4804,2.5197,6.031887951,11.6904,3.4097,12.1775,-6.21,-0.89,6.273452,5.6104,4.2797,7.056374441,11.6904,3.4097,12.1775,-6.08,0.87,6.141929664
27/11/2020 14:00,10.51104,3.24322,11.0000199,13.93104,4.06322,14.5115,-3.42,-0.82,3.51693048,10.60104,4.93322,11.69267757,13.93104,4.06322,14.5115,-3.33,0.87,3.441772799
27/11/2020 14:30,4.646,2.038,5.073338152,11.136,3.248,11.6,-6.49,-1.21,6.601833079,4.286,4.498,6.213034685,11.136,3.248,11.6,-6.85,1.25,6.963117118
27/11/2020 15:00,0.57384,1.84612,1.933248923,9.00384,2.62612,9.379,-8.43,-0.78,8.466008505,-0.20616,3.54612,3.552107684,9.00384,2.62612,9.379,-9.21,0.92,9.255835997
27/11/2020 15:30,-7.32008,3.14206,7.965934487,5.14992,1.50206,5.3645,-12.47,1.64,12.57738049,-8.80008,0.27206,8.804284448,5.14992,1.50206,5.3645,-13.95,-1.23,14.00412082
27/11/2020 16:00,-9.60432,2.85374,10.01932107,4.43568,1.29374,4.6205,-14.04,1.56,14.12640082,-11.14432,0.17374,11.14567422,4.43568,1.29374,4.6205,-15.58,-1.12,15.62020486
27/11/2020 16:30,-11.57808,3.08056,11.98089255,4.08192,1.19056,4.252,-15.66,1.89,15.7736394,-13.14808,-0.33944,13.15246088,4.08192,1.19056,4.252,-17.23,-1.53,17.29779755
27/11/2020 17:00,-12.29864,4.53998,13.10984227,4.01136,1.16998,4.1785,-16.31,3.37,16.65451891,-14.36864,-1.48002,14.4446625,4.01136,1.16998,4.1785,-18.38,-2.65,18.57005385
27/11/2020 17:30,-12.74536,4.57302,13.54092735,4.12464,1.20302,4.2965,-16.87,3.37,17.20330782,-14.61536,-1.31698,14.67457612,4.12464,1.20302,4.2965,-18.74,-2.52,18.90867526
27/11/2020 18:00,-12.42128,4.73296,13.29244549,4.15872,1.21296,4.332,-16.58,3.52,16.94953687,-14.35128,-1.24704,14.40535825,4.15872,1.21296,4.332,-18.51,-2.46,18.67275288
27/11/2020 18:30,-12.5392,4.9319,13.47424114,4.1208,1.2019,4.2925,-16.66,3.73,17.07244856,-13.3492,-1.2581,13.40835397,4.1208,1.2019,4.2925,-17.47,-2.46,17.64234962
27/11/2020 19:00,-11.88496,5.17022,12.96084291,4.11504,1.20022,4.2865,-16,3.97,16.48517213,-12.71496,-1.07978,12.76072618,4.11504,1.20022,4.2865,-16.83,-2.28,16.98373634
27/11/2020 19:30,-11.2,5.26,12.37366558,4.08,1.19,4.25,-15.28,4.07,15.81275751,-12.04,-1.09,12.08923902,4.08,1.19,4.25,-16.12,-2.28,16.28044225
27/11/2020 20:00,-10.13008,5.80456,11.67524893,4.12992,1.20456,4.302,-14.26,4.6,14.98357768,-11.05008,-1.07544,11.10228982,4.12992,1.20456,4.302,-15.18,-2.28,15.35027036
27/11/2020 20:30,-9.95688,5.58716,11.41734716,4.17312,1.21716,4.347,-14.13,4.37,14.79032792,-10.60688,-0.57284,10.62233727,4.17312,1.21716,4.347,-14.78,-1.79,14.88799852
27/11/2020 21:00,-9.19968,5.79926,10.87499557,4.18032,1.21926,4.3545,-13.38,4.58,14.14216391,-9.92968,-0.39074,9.937364975,4.18032,1.21926,4.3545,-14.11,-1.61,14.20155625
27/11/2020 21:30,-8.674,5.408,10.22177773,4.176,1.218,4.35,-12.85,4.19,13.51586475,-9.174,0.128,9.174892915,4.176,1.218,4.35,-13.35,-1.09,13.39442421
27/11/2020 22:00,-7.95104,3.50178,8.688008992,4.18896,1.22178,4.3635,-12.14,2.28,12.35224676,-7.93104,2.49178,8.313264284,4.18896,1.22178,4.3635,-12.12,1.27,12.18635713
27/11/2020 22:30,-7.62168,3.47076,8.374734682,3.80832,1.11076,3.967,-11.43,2.36,11.67109678,-7.54168,2.47076,7.936094266,3.80832,1.11076,3.967,-11.35,1.36,11.43118979
27/11/2020 23:00,-6.51408,4.04756,7.669157724,3.86592,1.12756,4.027,-10.38,2.92,10.78289386,-6.58408,2.29756,6.973441862,3.86592,1.12756,4.027,-10.45,1.17,10.51529362
27/11/2020 23:30,-5.16816,2.88012,5.916499725,4.25184,1.24012,4.429,-9.42,1.64,9.561694411,-5.11816,3.90012,6.434788093,4.25184,1.24012,4.429,-9.37,2.66,9.740251537
28/11/2020 00:00,-4.64768,2.25776,5.167050377,4.31232,1.25776,4.492,-8.96,1,9.015630871,-4.14768,4.73776,6.296794359,4.31232,1.25776,4.492,-8.46,3.48,9.147786618
28/11/2020 00:30,-4.83768,2.33776,5.372920025,4.31232,1.25776,4.492,-9.15,1.08,9.213517244,-4.46768,4.68776,6.475743849,4.31232,1.25776,4.492,-8.78,3.43,9.426202841
28/11/2020 01:00,-5.7072,2.2579,6.137609001,4.3128,1.2579,4.4925,-10.02,1,10.06977656,-5.2972,4.5579,6.988188624,4.3128,1.2579,4.4925,-9.61,3.3,10.16081198
28/11/2020 01:30,-5.8948,2.2586,6.312680968,4.3152,1.2586,4.495,-10.21,1,10.25885471,-5.4948,4.5586,7.139584092,4.3152,1.2586,4.495,-9.81,3.3,10.35017391
28/11/2020 02:00,-5.72112,2.18384,6.123754665,4.29888,1.25384,4.478,-10.02,0.93,10.06306613,-5.30112,4.55384,6.988514291,4.29888,1.25384,4.478,-9.6,3.3,10.15135459
28/11/2020 02:30,-5.288,2.3435,5.784024226,4.332,1.2635,4.5125,-9.62,1.08,9.680433875,-4.968,4.3835,6.625412912,4.332,1.2635,4.5125,-9.3,3.12,9.809403652
28/11/2020 03:00,-4.93944,2.81308,5.684319361,4.33056,1.26308,4.511,-9.27,1.55,9.398691398,-4.72944,4.08308,6.248131321,4.33056,1.26308,4.511,-9.06,2.82,9.488730157
28/11/2020 03:30,-4.5,3.75,5.857687257,4.32,1.26,4.5,-8.82,2.49,9.164742222,-4.35,3.18,5.388404216,4.32,1.26,4.5,-8.67,1.92,8.880050676
28/11/2020 04:00,-4.39344,3.80858,5.814430037,4.24656,1.23858,4.4235,-8.64,2.57,9.0141278,-4.26344,3.15858,5.305991731,4.24656,1.23858,4.4235,-8.51,1.92,8.723903943
28/11/2020 04:30,-4.22952,3.74264,5.64767152,4.26048,1.24264,4.438,-8.49,2.5,8.850429368,-4.09952,3.16264,5.17767863,4.26048,1.24264,4.438,-8.36,1.92,8.577645365
28/11/2020 05:00,-3.8596,3.7922,5.410849564,4.4304,1.2922,4.615,-8.29,2.5,8.658758572,-3.7296,3.2122,4.922209362,4.4304,1.2922,4.615,-8.16,1.92,8.382839614
28/11/2020 05:30,-3.52104,3.86178,5.225999182,4.66896,1.36178,4.8635,-8.19,2.5,8.56306604,-3.39104,3.28178,4.71902874,4.66896,1.36178,4.8635,-8.06,1.92,8.285529555
28/11/2020 06:00,-3.82416,3.75212,5.357481143,4.63584,1.35212,4.829,-8.46,2.4,8.793838752,-3.69416,3.15212,4.856200016,4.63584,1.35212,4.829,-8.33,1.8,8.52225909
28/11/2020 06:30,-4.70784,3.51938,5.8779072,4.59216,1.33938,4.7835,-9.3,2.18,9.552088777,-4.60784,2.92938,5.46017002,4.59216,1.33938,4.7835,-9.2,1.59,9.33638581
28/11/2020 07:00,-6.018,3.046,6.744956634,4.272,1.246,4.45,-10.29,1.8,10.44624813,-5.898,2.466,6.392774046,4.272,1.246,4.45,-10.17,1.22,10.24291462
28/11/2020 07:30,-6.54264,3.48798,7.414320107,4.34736,1.26798,4.5285,-10.89,2.22,11.11397769,-6.58264,3.08798,7.270953847,4.34736,1.26798,4.5285,-10.93,1.82,11.08049187
28/11/2020 08:00,-6.99696,1.30172,7.117016524,4.46304,1.30172,4.649,-11.46,0,11.46,-6.51696,3.88172,7.585414807,4.46304,1.30172,4.649,-10.98,2.58,11.27904251
28/11/2020 08:30,-7.9292,0.5819,7.950523269,4.3608,1.2719,4.5425,-12.29,-0.69,12.30935417,-7.4292,3.8519,8.368401654,4.3608,1.2719,4.5425,-11.79,2.58,12.06898919
28/11/2020 09:00,-8.08312,3.04534,8.637761553,4.64688,1.35534,4.8405,-12.73,1.69,12.84168992,-8.08312,3.20534,8.695460508,4.64688,1.35534,4.8405,-12.73,1.85,12.86372419
28/11/2020 09:30,-8.54488,0.77816,8.580239344,4.96512,1.44816,5.172,-13.51,-0.67,13.52660342,-8.11488,4.12816,9.104558331,4.96512,1.44816,5.172,-13.08,2.68,13.35173397
28/11/2020 10:00,-8.49568,-0.37374,8.503896769,5.16432,1.50626,5.3795,-13.66,-1.88,13.78876354,-7.85568,4.65626,9.131947517,5.16432,1.50626,5.3795,-13.02,3.15,13.39562988
28/11/2020 10:30,-8.54616,-0.82388,8.585780628,5.40384,1.57612,5.629,-13.95,-2.4,14.15494613,-7.69616,5.10612,9.235980738,5.40384,1.57612,5.629,-13.1,3.53,13.56727312
28/11/2020 11:00,-8.87624,-0.84432,8.916306006,5.33376,1.55568,5.556,-14.21,-2.4,14.41124908,-8.01624,5.08568,9.493378998,5.33376,1.55568,5.556,-13.35,3.53,13.80881602
28/11/2020 11:30,-8.33184,-0.85262,8.375351852,5.64816,1.64738,5.8835,-13.98,-2.5,14.20177454,-7.46184,5.17738,9.082087857,5.64816,1.64738,5.8835,-13.11,3.53,13.57692896
28/11/2020 12:00,-6.88512,-0.69316,6.919924002,6.19488,1.80684,6.453,-13.08,-2.5,13.31677138,-6.19512,4.64684,7.74420001,6.19488,1.80684,6.453,-12.39,2.84,12.71132173
28/11/2020 12:30,-7.04904,1.73278,7.258890511,5.94096,1.73278,6.1885,-12.99,0,12.99,-6.75904,3.24278,7.496682189,5.94096,1.73278,6.1885,-12.7,1.51,12.78945269
28/11/2020 13:00,-7.95592,1.60244,8.115693254,5.49408,1.60244,5.723,-13.45,0,13.45,-7.68592,3.20244,8.326403077,5.49408,1.60244,5.723,-13.18,1.6,13.27676165
28/11/2020 13:30,-8.53856,1.54042,8.67639906,5.28144,1.54042,5.5015,-13.82,0,13.82,-8.17856,3.25042,8.800799614,5.28144,1.54042,5.5015,-13.46,1.71,13.56818706
28/11/2020 14:00,-8.59712,1.54084,8.73410901,5.28288,1.54084,5.503,-13.88,0,13.88,-8.26712,3.38084,8.931704888,5.28288,1.54084,5.503,-13.55,1.84,13.67435922
28/11/2020 14:30,-8.3852,0.8239,8.42557952,5.2248,1.5239,5.4425,-13.61,-0.7,13.62798958,-7.8052,3.9539,8.749541259,5.2248,1.5239,5.4425,-13.03,2.43,13.25465201
28/11/2020 15:00,-8.66432,0.76874,8.698356296,5.03568,1.46874,5.2455,-13.7,-0.7,13.71787156,-8.25432,3.72874,9.057444488,5.03568,1.46874,5.2455,-13.29,2.26,13.48079004
28/11/2020 15:30,-9.23768,1.39776,9.342829593,4.79232,1.39776,4.992,-14.03,0,14.03,-8.85768,3.56776,9.549209726,4.79232,1.39776,4.992,-13.65,2.17,13.82141093
28/11/2020 16:00,-10.35408,1.28506,10.43352059,4.40592,1.28506,4.5895,-14.76,0,14.76,-10.02408,3.15506,10.50888117,4.40592,1.28506,4.5895,-14.43,1.87,14.55066322
28/11/2020 16:30,-11.32528,1.27596,11.39693121,4.37472,1.27596,4.557,-15.7,0,15.7,-11.11528,2.97596,11.50677137,4.37472,1.27596,4.557,-15.49,1.7,15.58300677
28/11/2020 17:00,-12.22088,1.24516,12.2841496,4.26912,1.24516,4.447,-16.49,0,16.49,-11.99088,2.80516,12.31463056,4.26912,1.24516,4.447,-16.26,1.56,16.33466253
28/11/2020 17:30,-12.4856,1.2642,12.54943859,4.3344,1.2642,4.515,-16.82,0,16.82,-12.2356,2.8242,12.55730915,4.3344,1.2642,4.515,-16.57,1.56,16.64327191
28/11/2020 18:00,-12.34384,1.24138,12.40610375,4.25616,1.24138,4.4335,-16.6,0,16.6,-12.13384,2.93138,12.48291079,4.25616,1.24138,4.4335,-16.39,1.69,16.47689898
28/11/2020 18:30,-11.95192,1.22444,12.01447648,4.19808,1.22444,4.373,-16.15,0,16.15,-11.73192,3.05444,12.12301739,4.19808,1.22444,4.373,-15.93,1.83,16.03476847
28/11/2020 19:00,-11.10136,1.93502,11.26873978,4.26864,1.24502,4.4465,-15.37,0.69,15.38548017,-10.91136,3.17502,11.36391346,4.26864,1.24502,4.4465,-15.18,1.93,15.30219919
28/11/2020 19:30,-10.31864,1.92998,10.49757849,4.25136,1.23998,4.4285,-14.57,0.69,14.58632922,-10.08864,3.35998,10.63344359,4.25136,1.23998,4.4285,-14.34,2.12,14.49586148
28/11/2020 20:00,-9.65752,1.24614,9.737584785,4.27248,1.24614,4.4505,-13.93,0,13.93,-9.10752,4.14614,10.00686751,4.27248,1.24614,4.4505,-13.38,2.9,13.69066835
28/11/2020 20:30,-9.20552,1.23214,9.287613657,4.22448,1.23214,4.4005,-13.43,0,13.43,-8.58552,4.43214,9.662040087,4.22448,1.23214,4.4005,-12.81,3.2,13.20363965
28/11/2020 21:00,-8.86504,1.21478,8.947883808,4.16496,1.21478,4.3385,-13.03,0,13.03,-8.21504,4.47478,9.354706743,4.16496,1.21478,4.3385,-12.38,3.26,12.80203109
28/11/2020 21:30,-8.23896,1.21072,8.327442873,4.15104,1.21072,4.324,-12.39,0,12.39,-7.61896,4.53072,8.864309065,4.15104,1.21072,4.324,-11.77,3.32,12.22928044
28/11/2020 22:00,-7.58384,1.22388,7.681960127,4.19616,1.22388,4.371,-11.78,0,11.78,-6.96384,4.63388,8.364682385,4.19616,1.22388,4.371,-11.16,3.41,11.66934874
28/11/2020 22:30,-6.52632,3.64024,7.472897698,4.18368,1.22024,4.358,-10.71,2.42,10.98000455,-6.05632,4.28024,7.416162512,4.18368,1.22024,4.358,-10.24,3.06,10.68743187
28/11/2020 23:00,-5.6132,2.8624,6.300900571,4.1568,1.2124,4.33,-9.77,1.65,9.908350014,-5.3632,3.6624,6.494388963,4.1568,1.2124,4.33,-9.52,2.45,9.830203457
28/11/2020 23:30,-4.85176,2.23282,5.340885718,4.15824,1.21282,4.3315,-9.01,1.02,9.06755204,-4.47176,4.47282,6.324773217,4.15824,1.21282,4.3315,-8.63,3.26,9.225210025
29/11/2020 00:00,-4.17496,3.26772,5.301724719,4.17504,1.21772,4.349,-8.35,2.05,8.597964875,-3.91496,3.60772,5.323772666,4.17504,1.21772,4.349,-8.09,2.39,8.435650538
29/11/2020 00:30,-4.61072,3.24854,5.640190693,4.10928,1.19854,4.2805,-8.72,2.05,8.957728507,-4.39072,3.49854,5.614107609,4.10928,1.19854,4.2805,-8.5,2.3,8.805679985
29/11/2020 01:00,-5.34056,3.12192,6.186110701,4.18944,1.22192,4.364,-9.53,1.9,9.717556277,-5.10056,3.45192,6.158852491,4.18944,1.22192,4.364,-9.29,2.23,9.553899727
29/11/2020 01:30,-5.50232,3.10974,6.320285456,4.14768,1.20974,4.3205,-9.65,1.9,9.835268171,-5.24232,3.43974,6.270066208,4.14768,1.20974,4.3205,-9.39,2.23,9.651165733
29/11/2020 02:00,-5.04096,3.26472,6.005803393,4.19904,1.22472,4.374,-9.24,2.04,9.462515522,-4.77096,3.57472,5.961600658,4.19904,1.22472,4.374,-8.97,2.35,9.27272344
29/11/2020 02:30,-4.88512,3.25184,5.86846324,4.15488,1.21184,4.328,-9.04,2.04,9.267318922,-4.62512,3.56184,5.837674126,4.15488,1.21184,4.328,-8.78,2.35,9.089053856
29/11/2020 03:00,-4.57336,3.26402,5.618669616,4.19664,1.22402,4.3715,-8.77,2.04,9.004137938,-4.31336,3.57402,5.601668809,4.19664,1.22402,4.3715,-8.51,2.35,8.828510633
29/11/2020 03:30,-4.32624,3.24568,5.408400059,4.13376,1.20568,4.306,-8.46,2.04,8.702482404,-4.02624,3.55568,5.371542497,4.13376,1.20568,4.306,-8.16,2.35,8.491648839
29/11/2020 04:00,-3.97568,3.24876,5.134245125,4.14432,1.20876,4.317,-8.12,2.04,8.372335397,-3.73568,3.55876,5.159464875,4.14432,1.20876,4.317,-7.88,2.35,8.222949592
29/11/2020 04:30,-3.78656,3.34392,5.051716302,4.09344,1.19392,4.264,-7.88,2.15,8.168041381,-3.52656,3.66392,5.085364805,4.09344,1.19392,4.264,-7.62,2.47,8.010324588
29/11/2020 05:00,-3.5848,3.4361,4.96563936,4.1352,1.2061,4.3075,-7.72,2.23,8.03562692,-3.1948,4.3861,5.426289731,4.1352,1.2061,4.3075,-7.33,3.18,7.990075094
29/11/2020 05:30,-3.95384,1.17138,4.123709719,4.01616,1.17138,4.1835,-7.97,0,7.97,-3.31384,5.40138,6.336911034,4.01616,1.17138,4.1835,-7.33,4.23,8.462966383
29/11/2020 06:00,-4.06368,1.17726,4.230772536,4.03632,1.17726,4.2045,-8.1,0,8.1,-3.43368,5.40726,6.40535862,4.03632,1.17726,4.2045,-7.47,4.23,8.584509305
29/11/2020 06:30,-4.64624,1.17068,4.791454664,4.01376,1.17068,4.181,-8.66,0,8.66,-4.00624,5.17068,6.541092462,4.01376,1.17068,4.181,-8.02,4,8.962164917
29/11/2020 07:00,-5.29848,1.15836,5.423623162,3.97152,1.15836,4.137,-9.27,0,9.27,-4.65848,4.89836,6.759834806,3.97152,1.15836,4.137,-8.63,3.74,9.405556868
29/11/2020 07:30,-5.70952,1.17264,5.828696527,4.02048,1.17264,4.188,-9.73,0,9.73,-5.06952,4.75264,6.948929414,4.02048,1.17264,4.188,-9.09,3.58,9.769570103
29/11/2020 08:00,-5.81648,1.17936,5.934840318,4.04352,1.17936,4.212,-9.86,0,9.86,-5.30648,4.39936,6.892974568,4.04352,1.17936,4.212,-9.35,3.22,9.888928152
29/11/2020 08:30,-6.52896,1.21072,6.640268187,4.15104,1.21072,4.324,-10.68,0,10.68,-6.04896,4.15072,7.336102071,4.15104,1.21072,4.324,-10.2,2.94,10.61525318
29/11/2020 09:00,-6.77312,2.85034,7.348441512,4.52688,1.32034,4.7155,-11.3,1.53,11.40310923,-6.30312,3.69034,7.303966802,4.52688,1.32034,4.7155,-10.83,2.37,11.08628883
29/11/2020 09:30,-6.40696,3.36422,7.236512465,5.12304,1.49422,5.3365,-11.53,1.87,11.68065923,-6.09696,3.53422,7.047242883,5.12304,1.49422,5.3365,-11.22,2.04,11.40394669
29/11/2020 10:00,-6.48648,1.56436,6.672454196,5.36352,1.56436,5.587,-11.85,0,11.85,-6.00648,3.93436,7.180319673,5.36352,1.56436,5.587,-11.37,2.37,11.61437902
29/11/2020 10:30,-6.7668,0.8801,6.823793538,5.3832,1.5701,5.6075,-12.15,-0.69,12.16957682,-6.3368,3.9401,7.461864529,5.3832,1.5701,5.6075,-11.72,2.37,11.95722794
29/11/2020 11:00,-6.23944,1.68308,6.462458495,5.77056,1.68308,6.011,-12.01,0,12.01,-5.80944,3.97308,7.038107544,5.77056,1.68308,6.011,-11.58,2.29,11.80425771
29/11/2020 11:30,-7.11024,0.73868,7.148507606,5.54976,1.61868,5.781,-12.66,-0.88,12.69054766,-6.54024,4.02868,7.68147133,5.54976,1.61868,5.781,-12.09,2.41,12.32786275
29/11/2020 12:00,-7.44072,0.77354,7.480820694,5.66928,1.65354,5.9055,-13.11,-0.88,13.13950151,-6.80072,4.19354,7.989716531,5.66928,1.65354,5.9055,-12.47,2.54,12.72605595
29/11/2020 12:30,-7.66432,0.72124,7.698180837,5.69568,1.66124,5.933,-13.36,-0.94,13.39302804,-7.01432,4.14124,8.145584927,5.69568,1.66124,5.933,-12.71,2.48,12.94969112
29/11/2020 13:00,-7.43144,0.86958,7.482143399,5.75856,1.67958,5.9985,-13.19,-0.81,13.21484771,-6.80144,4.28958,8.041149336,5.75856,1.67958,5.9985,-12.56,2.61,12.82831634
29/11/2020 13:30,-8.11432,0.84874,8.158587418,5.51568,1.60874,5.7455,-13.63,-0.76,13.65117211,-7.48432,4.21874,8.591438357,5.51568,1.60874,5.7455,-13,2.61,13.25941552
29/11/2020 14:00,-8.37176,0.82032,8.411854159,5.41824,1.58032,5.644,-13.79,-0.76,13.81092683,-7.77176,4.19032,8.829441387,5.41824,1.58032,5.644,-13.19,2.61,13.44575026
29/11/2020 14:30,-8.82216,0.67312,8.847801851,5.18784,1.51312,5.404,-14.01,-0.84,14.03515942,-8.20216,4.12312,9.180171415,5.18784,1.51312,5.404,-13.39,2.61,13.64200132
29/11/2020 15:00,-9.57296,0.66622,9.596114435,4.78704,1.39622,4.9865,-14.36,-0.73,14.37854304,-8.96296,4.07622,9.846330355,4.78704,1.39622,4.9865,-13.75,2.68,14.0087437
29/11/2020 15:30,-10.6176,0.5657,10.63265942,4.4424,1.2957,4.6275,-15.06,-0.73,15.07768218,-9.9876,3.9757,10.74980671,4.4424,1.2957,4.6275,-14.43,2.68,14.67676054
29/11/2020 16:00,-11.52336,2.17652,11.72710813,4.13664,1.20652,4.309,-15.66,0.97,15.69001275,-11.35336,3.45652,11.86786897,4.13664,1.20652,4.309,-15.49,2.25,15.6525589
29/11/2020 16:30,-12.81304,0.98078,12.8505223,4.11696,1.20078,4.2885,-16.93,-0.22,16.93142935,-12.50304,4.07078,13.14904023,4.11696,1.20078,4.2885,-16.62,2.87,16.86598055
29/11/2020 17:00,-13.76576,-0.96918,13.79983544,4.25424,1.24082,4.4315,-18.02,-2.21,18.15501308,-13.18576,4.11082,13.81170184,4.25424,1.24082,4.4315,-17.44,2.87,17.67457213
29/11/2020 17:30,-13.7408,-0.7919,13.76360019,4.2792,1.2481,4.4575,-18.02,-2.04,18.13510408,-13.1108,4.3181,13.80358882,4.2792,1.2481,4.4575,-17.39,3.07,17.6589071
29/11/2020 18:00,-13.13072,-0.69646,13.14917732,4.22928,1.23354,4.4055,-17.36,-1.93,17.46695451,-12.51072,4.55354,13.31363367,4.22928,1.23354,4.4055,-16.74,3.32,17.06604817
29/11/2020 18:30,-12.38928,-0.93354,12.42440163,4.17072,1.21646,4.3445,-16.56,-2.15,16.698985,-11.54928,5.09646,12.62377808,4.17072,1.21646,4.3445,-15.72,3.88,16.19175099
29/11/2020 19:00,-11.18888,-0.39884,11.19598629,4.22112,1.23116,4.397,-15.41,-1.63,15.49596722,-10.75888,4.00116,11.47879698,4.22112,1.23116,4.397,-14.98,2.77,15.23395221
29/11/2020 19:30,-10.24696,1.92172,10.42560296,4.22304,1.23172,4.399,-14.47,0.69,14.48644194,-10.04696,3.26172,10.56315401,4.22304,1.23172,4.399,-14.27,2.03,14.41366713
29/11/2020 20:00,-9.07192,2.03694,9.29778775,4.37808,1.27694,4.5605,-13.45,0.76,13.47145501,-8.88192,3.50694,9.549195309,4.37808,1.27694,4.5605,-13.26,2.23,13.44620764
29/11/2020 20:30,-8.6344,2.1608,8.900669638,4.4256,1.2908,4.61,-13.06,0.87,13.08894572,-8.4444,3.6708,9.207750214,4.4256,1.2908,4.61,-12.87,2.38,13.08821225
29/11/2020 21:00,-8.02016,2.22912,8.324178182,4.41984,1.28912,4.604,-12.44,0.94,12.47546392,-7.85016,3.71912,8.686591138,4.41984,1.28912,4.604,-12.27,2.43,12.50830924
29/11/2020 21:30,-7.46144,2.21708,7.783863475,4.37856,1.27708,4.561,-11.84,0.94,11.87725558,-7.21144,3.96708,8.230588715,4.37856,1.27708,4.561,-11.59,2.69,11.89807547
29/11/2020 22:00,-6.76392,3.74344,7.730715154,4.36608,1.27344,4.548,-11.13,2.47,11.40078068,-6.23392,4.49344,7.684579468,4.36608,1.27344,4.548,-10.6,3.22,11.07828507
29/11/2020 22:30,-5.2812,3.8434,6.531676431,4.4688,1.3034,4.655,-9.75,2.54,10.07542059,-5.2312,2.8134,5.939753614,4.4688,1.3034,4.655,-9.7,1.51,9.81682739
29/11/2020 23:00,-4.72096,3.79972,6.060143183,4.31904,1.25972,4.499,-9.04,2.54,9.390058573,-4.66096,2.83972,5.457889501,4.31904,1.25972,4.499,-8.98,1.58,9.117938363
29/11/2020 23:30,-4.22048,2.50236,4.906552456,4.25952,1.24236,4.437,-8.48,1.26,8.573097457,-3.89048,4.30236,5.800528959,4.25952,1.24236,4.437,-8.15,3.06,8.705521237
30/11/2020 00:00,-3.44416,2.61462,4.32417343,4.33584,1.26462,4.5165,-7.78,1.35,7.896258608,-3.27416,4.32462,5.424247584,4.33584,1.26462,4.5165,-7.61,3.06,8.20217654
30/11/2020 00:30,-3.93232,2.29224,4.55164858,4.32768,1.26224,4.508,-8.26,1.03,8.323971408,-3.65232,4.55224,5.836294235,4.32768,1.26224,4.508,-7.98,3.29,8.631598925
30/11/2020 01:00,-4.27272,2.38254,4.892099043,4.63728,1.35254,4.8305,-8.91,1.03,8.969336653,-3.98272,4.64254,6.11679951,4.63728,1.35254,4.8305,-8.62,3.29,9.226510716
30/11/2020 01:30,-4.18768,2.42776,4.840525013,4.79232,1.39776,4.992,-8.98,1.03,9.038877143,-3.91768,4.68776,6.109280678,4.79232,1.39776,4.992,-8.71,3.29,9.310649816
30/11/2020 02:00,-3.47384,2.53388,4.299780483,5.15616,1.50388,5.371,-8.63,1.03,8.691248472,-3.18384,4.79388,5.754834715,5.15616,1.50388,5.371,-8.34,3.29,8.965472659
30/11/2020 02:30,-2.88208,2.61606,3.892320009,5.43792,1.58606,5.6645,-8.32,1.03,8.383513583,-2.59208,4.87606,5.522213311,5.43792,1.58606,5.6645,-8.03,3.29,8.677845355
30/11/2020 03:00,-2.02664,2.72848,3.398804613,5.82336,1.69848,6.066,-7.85,1.03,7.917284888,-1.74664,4.98848,5.285421837,5.82336,1.69848,6.066,-7.57,3.29,8.254029319
30/11/2020 03:30,-1.78768,2.69026,3.23006171,5.69232,1.66026,5.9295,-7.48,1.03,7.550582759,-1.49768,4.95026,5.171858414,5.69232,1.66026,5.9295,-7.19,3.29,7.906971607
30/11/2020 04:00,-1.3672,2.7079,3.033472968,5.7528,1.6779,5.9925,-7.12,1.03,7.194115651,-1.0672,5.0479,5.159477711,5.7528,1.6779,5.9925,-6.82,3.37,7.607187391
30/11/2020 04:30,-1.66816,2.96012,3.397803438,5.45184,1.59012,5.679,-7.12,1.37,7.250606871,-1.45816,4.77012,4.988013172,5.45184,1.59012,5.679,-6.91,3.18,7.606608969
30/11/2020 05:00,-1.69512,2.71684,3.202288463,5.47488,1.59684,5.703,-7.17,1.12,7.256948394,-1.36512,4.92684,5.112465648,5.47488,1.59684,5.703,-6.84,3.33,7.607529165
30/11/2020 05:30,-2.11232,3.13474,3.780011991,5.46768,1.59474,5.6955,-7.58,1.54,7.734856172,-1.59232,4.35474,4.636727666,5.46768,1.59474,5.6955,-7.06,2.76,7.580316616
30/11/2020 06:00,-2.31048,3.20236,3.948851403,5.69952,1.66236,5.937,-8.01,1.54,8.156696635,-1.81048,4.26236,4.630934096,5.69952,1.66236,5.937,-7.51,2.6,7.947332886
30/11/2020 06:30,-4.37288,3.11416,5.368432918,5.39712,1.57416,5.622,-9.77,1.54,9.890626876,-3.83288,4.05416,5.579173989,5.39712,1.57416,5.622,-9.23,2.48,9.557368885
30/11/2020 07:00,-5.65432,1.79124,5.931262547,5.45568,1.59124,5.683,-11.11,0.2,11.11180003,-5.34432,4.01124,6.682200431,5.45568,1.59124,5.683,-10.8,2.42,11.06780918
30/11/2020 07:30,-7.54736,2.24452,7.874040449,5.19264,1.51452,5.409,-12.74,0.73,12.7608973,-7.47736,2.39452,7.851409975,5.19264,1.51452,5.409,-12.67,0.88,12.70052361
30/11/2020 08:00,-8.53768,-0.38974,8.54657107,5.21232,1.52026,5.4295,-13.75,-1.91,13.88202435,-7.96768,3.49026,8.698611352,5.21232,1.52026,5.4295,-13.18,1.97,13.32641362
30/11/2020 08:30,-8.83376,0.48182,8.846890202,5.28624,1.54182,5.5065,-14.12,-1.06,14.15973164,-8.56376,2.25182,8.854867512,5.28624,1.54182,5.5065,-13.85,0.71,13.86818662
30/11/2020 09:00,-9.42152,0.36164,9.428458124,5.14848,1.50164,5.363,-14.57,-1.14,14.61453044,-9.41152,2.21164,9.667888094,5.14848,1.50164,5.363,-14.56,0.71,14.57730085
30/11/2020 09:30,-8.29784,0.51438,8.313767825,5.91216,1.72438,6.1585,-14.21,-1.21,14.26142349,-7.99784,2.43438,8.360122646,5.91216,1.72438,6.1585,-13.91,0.71,13.92810827
30/11/2020 10:00,-7.45168,0.78076,7.492470954,6.20832,1.81076,6.467,-13.66,-1.03,13.69877732,-7.20168,2.52076,7.630099986,6.20832,1.81076,6.467,-13.41,0.71,13.42878252
30/11/2020 10:30,-6.87472,0.69904,6.910168739,6.78528,1.97904,7.068,-13.66,-1.28,13.71983965,-6.62472,2.68904,7.149674902,6.78528,1.97904,7.068,-13.41,0.71,13.42878252
30/11/2020 11:00,-5.24288,0.90666,5.320697609,7.73712,2.25666,8.0595,-12.98,-1.35,13.05001533,-5.07288,2.96666,5.876664279,7.73712,2.25666,8.0595,-12.81,0.71,12.82966095
30/11/2020 11:30,-6.12512,0.65434,6.159972066,7.21488,2.10434,7.5155,-13.34,-1.45,13.41857295,-5.94512,2.81434,6.577610619,7.21488,2.10434,7.5155,-13.16,0.71,13.17913882
30/11/2020 12:00,-4.38576,1.09082,4.519378171,8.09424,2.36082,8.4315,-12.48,-1.27,12.54445296,-4.11576,2.36082,4.744781497,8.09424,2.36082,8.4315,-12.21,0,12.21
30/11/2020 12:30,0.3,1.8725,1.896379775,10.26,2.9925,10.6875,-9.96,-1.12,10.02277407,0.41,3.6825,3.705253871,10.26,2.9925,10.6875,-9.85,0.69,9.874137937
30/11/2020 13:00,0.11424,1.87332,1.876800096,10.43424,3.04332,10.869,-10.32,-1.17,10.38611092,0.38424,3.73332,3.753041247,10.43424,3.04332,10.869,-10.05,0.69,10.07365872
30/11/2020 13:30,3.25064,2.30102,3.982631473,11.90064,3.47102,12.3965,-8.65,-1.17,8.728768527,3.31064,4.22102,5.364452167,11.90064,3.47102,12.3965,-8.59,0.75,8.622679398
30/11/2020 14:00,-3.40856,1.28792,3.643764427,8.70144,2.53792,9.064,-12.11,-1.25,12.17434187,-3.16856,3.34792,4.60959226,8.70144,2.53792,9.064,-11.87,0.81,11.8976048
30/11/2020 14:30,-4.3944,0.7458,4.457237822,8.1456,2.3758,8.485,-12.54,-1.63,12.64549327,-3.8644,3.3058,5.085459763,8.1456,2.3758,8.485,-12.01,0.93,12.04595368
30/11/2020 15:00,-4.81752,0.68364,4.86578489,7.93248,2.31364,8.263,-12.75,-1.63,12.85376988,-4.21752,3.17364,5.278206684,7.93248,2.31364,8.263,-12.15,0.86,12.18039819
30/11/2020 15:30,-6.89488,2.70816,7.407665003,6.88512,2.00816,7.172,-13.78,0.7,13.79776794,-6.99488,0.95816,7.060199487,6.88512,2.00816,7.172,-13.88,-1.05,13.91965876
30/11/2020 16:00,-9.16216,2.42312,9.477166581,5.90784,1.72312,6.154,-15.07,0.7,15.08624871,-9.12216,0.57312,9.140146038,5.90784,1.72312,6.154,-15.03,-1.15,15.07393114
30/11/2020 16:30,-9.60448,3.39286,10.18614427,6.45552,1.88286,6.7245,-16.06,1.51,16.13083073,-9.57448,0.17286,9.576040301,6.45552,1.88286,6.7245,-16.03,-1.71,16.1209491
30/11/2020 17:00,-9.31744,4.58658,10.38515307,6.74256,1.96658,7.0235,-16.06,2.62,16.27230777,-9.74744,-0.56342,9.763709779,6.74256,1.96658,7.0235,-16.49,-2.53,16.68295537
30/11/2020 17:30,-15.59352,2.67314,15.82098428,3.09648,0.90314,3.2255,-18.69,1.77,18.77362512,-15.72352,-0.93686,15.7514059,3.09648,0.90314,3.2255,-18.82,-1.84,18.90973294
30/11/2020 18:00,-14.61016,2.28912,14.7884024,3.69984,1.07912,3.854,-18.31,1.21,18.34993733,-14.34016,1.79912,14.45257837,3.69984,1.07912,3.854,-18.04,0.72,18.05436235
30/11/2020 18:30,-13.4608,2.5131,13.69338557,3.9192,1.1431,4.0825,-17.38,1.37,17.43391235,-13.1908,1.8631,13.3217246,3.9192,1.1431,4.0825,-17.11,0.72,17.12514234
30/11/2020 19:00,-10.46488,2.80316,10.83380909,5.08512,1.48316,5.297,-15.55,1.32,15.60592516,-10.41488,2.20316,10.64535765,5.08512,1.48316,5.297,-15.5,0.72,15.51671357
30/11/2020 19:30,-9.56864,2.87248,9.990496124,5.15136,1.50248,5.366,-14.72,1.37,14.78361593,-9.50864,2.33248,9.790541231,5.15136,1.50248,5.366,-14.66,0.83,14.68347711
30/11/2020 20:00,-8.13248,3.60886,8.897252466,5.44752,1.58886,5.6745,-13.58,2.02,13.72941368,-8.28248,2.32886,8.603665722,5.44752,1.58886,5.6745,-13.73,0.74,13.74992727
30/11/2020 20:30,-8.1504,3.5803,8.902110326,5.3496,1.5603,5.5725,-13.5,2.02,13.65028937,-8.3104,2.3003,8.622883987,5.3496,1.5603,5.5725,-13.66,0.74,13.68002924
30/11/2020 21:00,-7.48312,3.60284,8.30527188,5.42688,1.58284,5.653,-12.91,2.02,13.06707695,-7.53312,2.32284,7.883113763,5.42688,1.58284,5.653,-12.96,0.74,12.98110935
30/11/2020 21:30,-6.1884,3.7238,7.222394409,5.8416,1.7038,6.085,-12.03,2.02,12.19841383,-6.2184,2.5838,6.733834049,5.8416,1.7038,6.085,-12.06,0.88,12.09206351
30/11/2020 22:00,-4.40528,3.73846,5.777765576,6.47472,1.88846,6.7445,-10.88,1.85,11.03616328,-4.08528,4.32846,5.951897063,6.47472,1.88846,6.7445,-10.56,2.44,10.83822864
30/11/2020 22:30,-3.10896,1.96322,3.676936911,6.73104,1.96322,7.0115,-9.84,0,9.84,-2.66896,4.87322,5.556223596,6.73104,1.96322,7.0115,-9.4,2.91,9.840127032
30/11/2020 23:00,-2.09696,1.98422,2.88693094,6.80304,1.98422,7.0865,-8.9,0,8.9,-1.58696,4.89422,5.145078372,6.80304,1.98422,7.0865,-8.39,2.91,8.880326571
30/11/2020 23:30,-1.27448,2.82286,3.097230674,6.69552,1.95286,6.9745,-7.97,0.87,8.0173437,-1.15448,4.65286,4.793947251,6.69552,1.95286,6.9745,-7.85,2.7,8.301355311
01/12/2020 00:00,-0.95344,2.77358,2.932881493,6.52656,1.90358,6.7985,-7.48,0.87,7.530424955,-0.64344,4.67358,4.717665212,6.52656,1.90358,6.7985,-7.17,2.77,7.68646863
01/12/2020 00:30,-1.53224,2.71268,3.115508337,6.31776,1.84268,6.581,-7.85,0.87,7.898063054,-1.29224,4.61268,4.790271495,6.31776,1.84268,6.581,-7.61,2.77,8.098456643
01/12/2020 01:00,-2.93592,2.61244,3.929945165,5.97408,1.74244,6.223,-8.91,0.87,8.952373987,-2.69592,4.45244,5.205017445,5.97408,1.74244,6.223,-8.67,2.71,9.083666661
01/12/2020 01:30,-3.46656,2.55392,4.305757262,5.77344,1.68392,6.014,-9.24,0.87,9.280867416,-3.25656,4.39392,5.469160447,5.77344,1.68392,6.014,-9.03,2.71,9.427884174
01/12/2020 02:00,-2.83632,2.73524,3.940336153,5.98368,1.74524,6.233,-8.82,0.99,8.875387315,-2.64632,4.45524,5.181908239,5.98368,1.74524,6.233,-8.63,2.71,9.045496117
01/12/2020 02:30,-2.90072,4.45604,5.316998119,5.60928,1.63604,5.843,-8.51,2.82,8.96507111,-3.02072,2.75604,4.089071508,5.60928,1.63604,5.843,-8.63,1.12,8.70237324
01/12/2020 03:00,-2.90792,4.22644,5.130184578,5.54208,1.61644,5.773,-8.45,2.61,8.843901854,-2.95792,2.83644,4.098131599,5.54208,1.61644,5.773,-8.5,1.22,8.587106614
01/12/2020 03:30,-2.03744,4.08658,4.566322136,6.02256,1.75658,6.2735,-8.06,2.33,8.390023838,-1.96744,3.28658,3.830460579,6.02256,1.75658,6.2735,-7.99,1.53,8.135170558
01/12/2020 04:00,-2.77952,2.30014,3.607821427,5.52048,1.61014,5.7505,-8.3,0.69,8.32863134,-2.40952,5.08014,5.622598069,5.52048,1.61014,5.7505,-7.93,3.47,8.655969039
01/12/2020 04:30,-3.13568,0.84876,3.248520063,5.34432,1.55876,5.567,-8.48,-0.71,8.509670969,-2.58568,6.46876,6.966390529,5.34432,1.55876,5.567,-7.93,4.91,9.327003806
01/12/2020 05:00,-2.12992,0.84044,2.289737671,5.83008,1.70044,6.073,-7.96,-0.86,8.006322502,-1.54992,6.47044,6.653483734,5.83008,1.70044,6.073,-7.38,4.77,8.787337481
01/12/2020 05:30,-2.77712,0.63584,2.848980168,5.64288,1.64584,5.878,-8.42,-1.01,8.480359662,-2.18712,6.41584,6.778384527,5.64288,1.64584,5.878,-7.83,4.77,9.168522236
01/12/2020 06:00,-3.24992,1.71544,3.674876107,5.71008,1.66544,5.948,-8.96,0.05,8.960139508,-2.81992,5.03544,5.771274105,5.71008,1.66544,5.948,-8.53,3.37,9.171575655
01/12/2020 06:30,-4.44232,3.78474,5.835962975,5.70768,1.66474,5.9455,-10.15,2.12,10.36903564,-4.48232,3.85474,5.91187052,5.70768,1.66474,5.9455,-10.19,2.19,10.4226772
01/12/2020 07:00,-5.96112,2.93634,6.645076693,5.67888,1.65634,5.9155,-11.64,1.28,11.71016652,-5.66112,3.75634,6.793995132,5.67888,1.65634,5.9155,-11.34,2.1,11.53280538
01/12/2020 07:30,-8.18896,0.81322,8.229240102,5.53104,1.61322,5.7615,-13.72,-0.8,13.74330382,-7.59896,2.64322,8.045545665,5.53104,1.61322,5.7615,-13.13,1.03,13.17033788
01/12/2020 08:00,-8.86648,0.89186,8.911222242,5.42352,1.58186,5.6495,-14.29,-0.69,14.3066488,-8.45648,2.47186,8.810343118,5.42352,1.58186,5.6495,-13.88,0.89,13.90850459
01/12/2020 08:30,-7.88136,2.47002,8.259348295,6.06864,1.77002,6.3215,-13.95,0.7,13.96755168,-7.50136,0.99002,7.566408755,6.06864,1.77002,6.3215,-13.57,-0.78,13.59239861
01/12/2020 09:00,-3.52936,3.05102,4.665308677,8.06064,2.35102,8.3965,-11.59,0.7,11.61111967,-3.98936,1.47102,4.251928157,8.06064,2.35102,8.3965,-12.05,-0.88,12.08209005
01/12/2020 09:30,-0.75552,2.70214,2.80577459,9.26448,2.70214,9.6505,-10.02,0,10.02,-2.57552,1.18214,2.83385925,9.26448,2.70214,9.6505,-11.84,-1.52,11.93716884
01/12/2020 10:00,11.39664,5.11652,12.49248495,15.17664,4.42652,15.809,-3.78,0.69,3.842460149,9.62664,2.81652,10.03020352,15.17664,4.42652,15.809,-5.55,-1.61,5.778806105
01/12/2020 10:30,16.68264,2.85452,16.92509267,17.67264,5.15452,18.409,-0.99,-2.3,2.504016773,15.25264,5.21452,16.11937486,17.67264,5.15452,18.409,-2.42,0.06,2.420743687
01/12/2020 11:00,22.51256,3.43908,22.77372673,20.36256,5.93908,21.211,2.15,-2.5,3.297347419,21.52256,6.72908,22.5499691,20.36256,5.93908,21.211,1.16,0.79,1.40346001
01/12/2020 11:30,25.79784,3.70312,26.0622648,21.98784,6.41312,22.904,3.81,-2.71,4.675489279,24.46784,7.13312,25.4864002,21.98784,6.41312,22.904,2.48,0.72,2.582401983
01/12/2020 12:00,27.39752,3.80136,27.65997903,22.66752,6.61136,23.612,4.73,-2.81,5.501727002,25.93752,6.61136,26.76686431,22.66752,6.61136,23.612,3.27,0,3.27
01/12/2020 12:30,24.92952,3.71236,25.20441597,21.29952,6.21236,22.187,3.63,-2.5,4.407595716,23.72952,7.09236,24.76674564,21.29952,6.21236,22.187,2.43,0.88,2.584434174
01/12/2020 13:00,22.4012,3.5766,22.68492515,20.0112,5.8366,20.845,2.39,-2.26,3.289331239,21.3412,6.7166,22.37318781,20.0112,5.8366,20.845,1.33,0.88,1.594772711
01/12/2020 13:30,16.1636,2.9623,16.43280823,17.0136,4.9623,17.7225,-0.85,-2,2.173131381,14.7036,5.9623,15.86647013,17.0136,4.9623,17.7225,-2.31,1,2.517161099
01/12/2020 14:00,11.6132,2.5926,11.89907513,14.6832,4.2826,15.295,-3.07,-1.69,3.504425773,10.0532,5.0126,11.23356528,14.6832,4.2826,15.295,-4.63,0.73,4.687195323
01/12/2020 14:30,5.1332,1.8451,5.454735214,11.5032,3.3551,11.9825,-6.37,-1.51,6.546525796,3.8632,4.2851,5.769436389,11.5032,3.3551,11.9825,-7.64,0.93,7.69639526
01/12/2020 15:00,-1.14888,1.07866,1.575891065,8.36112,2.43866,8.7095,-9.51,-1.36,9.606752833,-2.67888,3.36866,4.303982836,8.36112,2.43866,8.7095,-11.04,0.93,11.07910195
01/12/2020 15:30,-6.9496,0.2172,6.952993312,5.7504,1.6772,5.99,-12.7,-1.46,12.7836458,-8.3896,2.6072,8.785378762,5.7504,1.6772,5.99,-14.14,0.93,14.17055045
01/12/2020 16:00,-10.72304,-0.49422,10.73442314,4.71696,1.37578,4.9135,-15.44,-1.87,15.55282932,-11.30304,2.39578,11.55415402,4.71696,1.37578,4.9135,-16.02,1.02,16.05243907
01/12/2020 16:30,-13.1464,-0.6777,13.16385621,4.5336,1.3223,4.7225,-17.68,-2,17.79276257,-12.7664,1.2523,12.82767416,4.5336,1.3223,4.7225,-17.3,-0.07,17.30014162
01/12/2020 17:00,-13.596,2.187,13.77077285,4.584,1.337,4.775,-18.18,0.85,18.19985989,-13.866,-0.093,13.86631187,4.584,1.337,4.775,-18.45,-1.43,18.50533437
01/12/2020 17:30,-13.75832,2.42924,13.97113368,4.59168,1.33924,4.783,-18.35,1.09,18.38234479,-13.94832,0.13924,13.94901497,4.59168,1.33924,4.783,-18.54,-1.2,18.57879436
01/12/2020 18:00,-13.42512,2.59434,13.67349432,4.57488,1.33434,4.7655,-18,1.26,18.04404611,-13.76512,0.24434,13.76728843,4.57488,1.33434,4.7655,-18.34,-1.09,18.3723624
01/12/2020 18:30,-12.62912,2.78484,12.93251738,4.61088,1.34484,4.803,-17.24,1.44,17.30003468,-12.98912,0.43484,12.99639659,4.61088,1.34484,4.803,-17.6,-0.91,17.62350987
01/12/2020 19:00,-12.04952,2.86764,12.38605229,4.62048,1.34764,4.813,-16.67,1.52,16.7391547,-12.23952,0.54764,12.25176556,4.62048,1.34764,4.813,-16.86,-0.8,16.87896916
01/12/2020 19:30,-11.37232,3.02224,11.76705557,4.56768,1.33224,4.758,-15.94,1.69,16.02933873,-11.70232,0.53224,11.71441731,4.56768,1.33224,4.758,-16.27,-0.8,16.28965623
01/12/2020 20:00,-10.6268,3.2526,11.11342814,4.6032,1.3426,4.795,-15.23,1.91,15.34929966,-10.9868,0.5426,11.00019041,4.6032,1.3426,4.795,-15.59,-0.8,15.61051248
01/12/2020 20:30,-10.13104,3.29928,10.65472759,4.48896,1.30928,4.676,-14.62,1.99,14.75481277,-10.40104,0.56928,10.41660755,4.48896,1.30928,4.676,-14.89,-0.74,14.90837684
01/12/2020 21:00,-9.71336,2.82402,10.11555493,4.43664,1.29402,4.6215,-14.15,1.53,14.23247695,-9.62336,2.01402,9.831853043,4.43664,1.29402,4.6215,-14.06,0.72,14.07842321
01/12/2020 21:30,-9.18104,3.31678,9.761789029,4.30896,1.25678,4.4885,-13.49,2.06,13.64638047,-9.24104,1.97678,9.450104732,4.30896,1.25678,4.4885,-13.55,0.72,13.56911567
01/12/2020 22:00,-8.16392,3.60594,8.924818937,4.30608,1.25594,4.4855,-12.47,2.35,12.6894996,-8.40392,1.25594,8.497249946,4.30608,1.25594,4.4855,-12.71,0,12.71
01/12/2020 22:30,-7.31368,2.76976,7.820580899,4.21632,1.22976,4.392,-11.53,1.54,11.63239012,-7.21368,3.44976,7.996125512,4.21632,1.22976,4.392,-11.43,2.22,11.64359481
01/12/2020 23:00,-6.4816,1.9087,6.756794673,4.1784,1.2187,4.3525,-10.66,0.69,10.6823078,-6.1416,3.6587,7.148799637,4.1784,1.2187,4.3525,-10.32,2.44,10.60452734
01/12/2020 23:30,-5.52584,3.71288,6.657355751,4.12416,1.20288,4.296,-9.65,2.51,9.971088205,-5.47584,3.33288,6.410375402,4.12416,1.20288,4.296,-9.6,2.13,9.833458191
02/12/2020 00:00,-4.83712,3.60834,6.034720163,4.14288,1.20834,4.3155,-8.98,2.4,9.295181547,-4.77712,2.25834,5.28403019,4.14288,1.20834,4.3155,-8.92,1.05,8.98158672
02/12/2020 00:30,-5.16048,3.60736,6.296316383,4.13952,1.20736,4.312,-9.3,2.4,9.604686356,-5.15048,2.25736,5.623443642,4.13952,1.20736,4.312,-9.29,1.05,9.349149694
02/12/2020 01:00,-5.99176,3.61282,6.996688949,4.15824,1.21282,4.3315,-10.15,2.4,10.42988495,-5.99176,2.26282,6.404806184,4.15824,1.21282,4.3315,-10.15,1.05,10.20416582
02/12/2020 01:30,-6.16608,3.55156,7.115765665,4.15392,1.21156,4.327,-10.32,2.34,10.58196579,-6.16608,2.26156,6.567739048,4.15392,1.21156,4.327,-10.32,1.05,10.37327817
02/12/2020 02:00,-5.7232,3.6899,6.809580035,4.2168,1.2299,4.3925,-9.94,2.46,10.23988281,-5.7432,2.3699,6.212951976,4.2168,1.2299,4.3925,-9.96,1.14,10.02502868
02/12/2020 02:30,-5.468,3.406,6.442038497,4.272,1.246,4.45,-9.74,2.16,9.976632698,-5.428,2.726,6.074064537,4.272,1.246,4.45,-9.7,1.48,9.81225764
02/12/2020 03:00,-5.03672,0.60304,5.072692145,4.43328,1.29304,4.618,-9.47,-0.69,9.495104002,-4.57672,5.57304,7.211458992,4.43328,1.29304,4.618,-9.01,4.28,9.974893483
02/12/2020 03:30,-4.76312,0.50284,4.78958873,4.46688,1.30284,4.653,-9.23,-0.8,9.264604687,-4.26312,5.58284,7.024407064,4.46688,1.30284,4.653,-8.73,4.28,9.722720813
02/12/2020 04:00,-4.33368,0.53476,4.366549049,4.57632,1.33476,4.767,-8.91,-0.8,8.94584261,-3.84368,5.71476,6.887115347,4.57632,1.33476,4.767,-8.42,4.38,9.491090559
02/12/2020 04:30,-3.60576,0.44082,3.632606151,4.97424,1.45082,5.1815,-8.58,-1.01,8.639241865,-2.96576,6.12082,6.801482916,4.97424,1.45082,5.1815,-7.94,4.67,9.211541673
02/12/2020 05:00,-3.57648,0.50686,3.612217636,4.82352,1.40686,5.0245,-8.4,-0.9,8.448076704,-2.95648,6.23686,6.902115375,4.82352,1.40686,5.0245,-7.78,4.83,9.157363158
02/12/2020 05:30,-4.0912,3.2259,5.210023824,4.6488,1.3559,4.8425,-8.74,1.87,8.937812932,-3.8612,3.1159,4.961622542,4.6488,1.3559,4.8425,-8.51,1.76,8.690092059
02/12/2020 06:00,-5.05744,3.61408,6.216049678,4.40256,1.28408,4.586,-9.46,2.33,9.742715227,-5.04744,2.17408,5.495750577,4.40256,1.28408,4.586,-9.45,0.89,9.491817529
02/12/2020 06:30,-6.33472,3.40154,7.190212226,4.56528,1.33154,4.7555,-10.9,2.07,11.0948141,-6.16472,3.11154,6.905465506,4.56528,1.33154,4.7555,-10.73,1.78,10.87664011
02/12/2020 07:00,-7.41768,0.67526,7.448352345,4.85232,1.41526,5.0545,-12.27,-0.74,12.29229433,-6.84768,3.54526,7.711004464,4.85232,1.41526,5.0545,-11.7,2.13,11.89230423
02/12/2020 07:30,-8.6992,0.7244,8.729309022,5.0208,1.4644,5.23,-13.72,-0.74,13.73994178,-8.4592,2.4744,8.81366666,5.0208,1.4644,5.23,-13.48,1.01,13.51778458
02/12/2020 08:00,-9.6564,0.5273,9.670786227,4.8936,1.4273,5.0975,-14.55,-0.9,14.57780848,-9.4964,2.1573,9.738354905,4.8936,1.4273,5.0975,-14.39,0.73,14.40850443
02/12/2020 08:30,-9.84416,0.17212,9.845664599,5.11584,1.49212,5.329,-14.96,-1.32,15.01812239,-9.43416,2.22212,9.69232646,5.11584,1.49212,5.329,-14.55,0.73,14.56830121
02/12/2020 09:00,-8.77744,0.26158,8.78133686,5.42256,1.58158,5.6485,-14.2,-1.32,14.26122014,-10.29744,0.55158,10.31220205,5.42256,1.58158,5.6485,-15.72,-1.03,15.7537075
02/12/2020 09:30,-8.55856,1.59292,8.705535216,5.46144,1.59292,5.689,-14.02,0,14.02,-10.38856,0.15292,10.38968543,5.46144,1.59292,5.689,-15.85,-1.44,15.91527882
02/12/2020 10:00,-7.02216,1.81062,7.251832586,6.20784,1.81062,6.4665,-13.23,0,13.23,-8.87216,0.43062,8.882604159,6.20784,1.81062,6.4665,-15.08,-1.38,15.14301159
02/12/2020 10:30,-5.8988,4.0491,7.154792258,6.5112,1.8991,6.7825,-12.41,2.15,12.59486403,-7.9888,-0.4609,8.002084369,6.5112,1.8991,6.7825,-14.5,-2.36,14.69079984
02/12/2020 11:00,-5.90512,4.40934,7.369716511,6.37488,1.85934,6.6405,-12.28,2.55,12.54196556,-8.80512,-2.00066,9.029550302,6.37488,1.85934,6.6405,-15.18,-3.86,15.6630776
02/12/2020 11:30,-1.74208,4.38606,4.719360661,8.31792,2.42606,8.6645,-10.06,1.96,10.24915606,-4.46208,-0.84394,4.541188462,8.31792,2.42606,8.6645,-12.78,-3.27,13.19171331
02/12/2020 12:00,0.28552,4.51036,4.519388122,9.15552,2.67036,9.537,-8.87,1.84,9.058835466,-2.43448,-0.24964,2.447246003,9.15552,2.67036,9.537,-11.59,-2.92,11.95217553
02/12/2020 12:30,-5.11672,3.92804,6.450606313,6.71328,1.95804,6.993,-11.83,1.97,11.99290624,-7.99672,-0.83196,8.039881106,6.71328,1.95804,6.993,-14.71,-2.79,14.97224766
02/12/2020 13:00,-7.47096,2.80472,7.980081303,5.63904,1.64472,5.874,-13.11,1.16,13.16121955,-10.00096,-0.99528,10.05036234,5.63904,1.64472,5.874,-15.64,-2.64,15.86124837
02/12/2020 13:30,-7.17432,0.87124,7.227027508,5.93568,1.73124,6.183,-13.11,-0.86,13.13817719,-9.10432,2.42124,9.420777346,5.93568,1.73124,6.183,-15.04,0.69,15.05581947
02/12/2020 14:00,-3.7532,1.2974,3.971115335,7.3968,2.1574,7.705,-11.15,-0.86,11.18311674,-5.6332,2.8474,6.311943362,7.3968,2.1574,7.705,-13.03,0.69,13.04825659
02/12/2020 14:30,-0.01312,1.19534,1.195412,9.20688,2.68534,9.5905,-9.22,-1.49,9.339619907,-1.78312,1.86534,2.580505813,9.20688,2.68534,9.5905,-10.99,-0.82,11.02054899
02/12/2020 15:00,-4.76816,2.72012,5.489481087,6.65184,1.94012,6.929,-11.42,0.78,11.44660648,-6.58816,0.56012,6.611927601,6.65184,1.94012,6.929,-13.24,-1.38,13.31172416
02/12/2020 15:30,-7.39312,3.04284,7.994816984,5.42688,1.58284,5.653,-12.82,1.46,12.9028679,-9.41312,-0.60716,9.432681029,5.42688,1.58284,5.653,-14.84,-2.19,15.00072332
02/12/2020 16:00,-10.10056,2.88192,10.50365533,4.66944,1.36192,4.864,-14.77,1.52,14.8480066,-11.55056,-0.97808,11.59189703,4.66944,1.36192,4.864,-16.22,-2.34,16.38792238
02/12/2020 16:30,-12.49112,3.48634,12.96852518,4.47888,1.30634,4.6655,-16.97,2.18,17.1094506,-12.70112,-1.20366,12.75802675,4.47888,1.30634,4.6655,-17.18,-2.51,17.36238751
02/12/2020 17:00,-14.13792,-0.37356,14.14285434,4.34208,1.26644,4.523,-18.48,-1.64,18.55262785,-13.76792,1.49644,13.84900552,4.34208,1.26644,4.523,-18.11,0.23,18.11146046
02/12/2020 17:30,-14.49224,-0.05982,14.49236346,4.21776,1.23018,4.3935,-18.71,-1.29,18.75441815,-14.20224,2.00018,14.34239663,4.21776,1.23018,4.3935,-18.42,0.77,18.4360869
02/12/2020 18:00,-13.9756,0.2442,13.97773333,4.3344,1.2642,4.515,-18.31,-1.02,18.3383887,-13.5256,2.4142,13.73936742,4.3344,1.2642,4.515,-17.86,1.15,17.89698578
02/12/2020 18:30,-12.57776,0.58482,12.59134866,4.78224,1.39482,4.9815,-17.36,-0.81,17.37888662,-12.47776,2.63482,12.75291226,4.78224,1.39482,4.9815,-17.26,1.24,17.30448497
02/12/2020 19:00,-12.67064,0.65398,12.68750597,4.53936,1.32398,4.7285,-17.21,-0.67,17.2230369,-12.29064,2.78398,12.6019989,4.53936,1.32398,4.7285,-16.83,1.46,16.89320869
02/12/2020 19:30,-12.03176,2.53782,12.29649458,4.27824,1.24782,4.4565,-16.31,1.29,16.36093518,-12.13176,1.02782,12.17522134,4.27824,1.24782,4.4565,-16.41,-0.22,16.41147464
02/12/2020 20:00,-10.65584,2.61538,10.9721073,4.54416,1.32538,4.7335,-15.2,1.29,15.25464192,-10.62584,1.32538,10.70817948,4.54416,1.32538,4.7335,-15.17,0,15.17
02/12/2020 20:30,-11.63712,2.67584,11.94079904,3.96288,1.15584,4.128,-15.6,1.52,15.67387636,-11.46712,1.99584,11.63951109,3.96288,1.15584,4.128,-15.43,0.84,15.45284763
02/12/2020 21:00,-10.95632,2.89774,11.33304218,3.76368,1.09774,3.9205,-14.72,1.8,14.82964598,-11.01632,1.85774,11.17186217,3.76368,1.09774,3.9205,-14.78,0.76,14.79952702
02/12/2020 21:30,-10.16936,2.92602,10.58194102,3.86064,1.12602,4.0215,-14.03,1.8,14.14499558,-10.03936,1.95602,10.22813587,3.86064,1.12602,4.0215,-13.9,0.83,13.92475853
02/12/2020 22:00,-9.18648,2.80686,9.6057211,3.86352,1.12686,4.0245,-13.05,1.68,13.15769357,-8.80648,3.43686,9.453364303,3.86352,1.12686,4.0245,-12.67,2.31,12.87885865
02/12/2020 22:30,-7.94872,1.83954,8.158802427,3.94128,1.14954,4.1055,-11.89,0.69,11.9100042,-7.52872,4.16954,8.606200593,3.94128,1.14954,4.1055,-11.47,3.02,11.8609148
02/12/2020 23:00,-7.1568,1.8051,7.38093302,3.8232,1.1151,3.9825,-10.98,0.69,11.00165897,-6.6168,4.3451,7.915929273,3.8232,1.1151,3.9825,-10.44,3.23,10.92824323
02/12/2020 23:30,-5.40576,3.87582,6.651633021,4.13424,1.20582,4.3065,-9.54,2.67,9.906588717,-5.63576,2.45582,6.14758836,4.13424,1.20582,4.3065,-9.77,1.25,9.849639587
03/12/2020 00:00,-4.4376,3.9307,5.92812755,4.3224,1.2607,4.5025,-8.76,2.67,9.157865472,-4.4176,2.3807,5.018258886,4.3224,1.2607,4.5025,-8.74,1.12,8.811469798
03/12/2020 00:30,-4.46592,3.90244,5.930723345,4.53408,1.32244,4.723,-9,2.58,9.362499666,-4.52592,2.30244,5.077911165,4.53408,1.32244,4.723,-9.06,0.98,9.112848073
03/12/2020 01:00,-4.12784,3.93188,5.700766913,5.25216,1.53188,5.471,-9.38,2.4,9.682169178,-4.20784,2.39188,4.84014539,5.25216,1.53188,5.471,-9.46,0.86,9.499010475
03/12/2020 01:30,-3.09912,4.16484,5.19138103,6.05088,1.76484,6.303,-9.15,2.4,9.459519015,-3.13912,2.56484,4.053699372,6.05088,1.76484,6.303,-9.19,0.8,9.224754739
03/12/2020 02:00,-3.10224,4.24268,5.255875436,5.83776,1.70268,6.081,-8.94,2.54,9.293825908,-3.15224,2.66268,4.126315766,5.83776,1.70268,6.081,-8.99,0.96,9.041111657
03/12/2020 02:30,-4.17056,4.02442,5.79564725,5.08944,1.48442,5.3015,-9.26,2.54,9.60204145,-4.19056,2.44442,4.851389724,5.08944,1.48442,5.3015,-9.28,0.96,9.329523032
03/12/2020 03:00,-3.32688,4.12466,5.299146219,5.43312,1.58466,5.6595,-8.76,2.54,9.120811367,-3.31688,2.61466,4.223522209,5.43312,1.58466,5.6595,-8.75,1.03,8.810414292
03/12/2020 03:30,-2.5492,3.7694,4.550472173,5.8608,1.7094,6.105,-8.41,2.06,8.658619982,-2.4292,3.1394,3.969489262,5.8608,1.7094,6.105,-8.29,1.43,8.412431278
03/12/2020 04:00,-2.91256,3.45342,4.517644901,5.49744,1.60342,5.7265,-8.41,1.85,8.611074265,-2.71256,3.81342,4.679760021,5.49744,1.60342,5.7265,-8.21,2.21,8.502246762
03/12/2020 04:30,-2.56072,0.98104,2.742211954,5.72928,1.67104,5.968,-8.29,-0.69,8.318665758,-2.11072,6.00104,6.361416509,5.72928,1.67104,5.968,-7.84,4.33,8.956254798
03/12/2020 05:00,-2.18424,1.06168,2.428593997,6.00576,1.75168,6.256,-8.19,-0.69,8.219014539,-1.70424,6.18168,6.412300804,6.00576,1.75168,6.256,-7.71,4.43,8.892075123
03/12/2020 05:30,-2.37616,0.69862,2.476732979,6.06384,1.76862,6.3165,-8.44,-1.07,8.507555466,-1.74616,6.36862,6.603665304,6.06384,1.76862,6.3165,-7.81,4.6,9.064000221
03/12/2020 06:00,-2.06464,0.78948,2.210433668,6.37536,1.85948,6.641,-8.44,-1.07,8.507555466,-1.50464,6.54948,6.720091502,6.37536,1.85948,6.641,-7.88,4.69,9.170087241
03/12/2020 06:30,-3.95688,3.09966,5.026409399,6.03312,1.75966,6.2845,-9.99,1.34,10.07946923,-3.75688,4.59966,5.938940937,6.03312,1.75966,6.2845,-9.79,2.84,10.19361074
03/12/2020 07:00,-5.87224,3.39018,6.780599019,5.65776,1.65018,5.8935,-11.53,1.74,11.66055316,-5.96224,1.65018,6.186388272,5.65776,1.65018,5.8935,-11.62,0,11.62
