Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/12/2020 07:30,-8.14688,0.73966,8.180388172,5.31312,1.54966,5.5345,-13.46,-0.81,13.48435019,-7.85688,2.82966,8.350900493,5.31312,1.54966,5.5345,-13.17,1.28,13.23205577
03/12/2020 08:00,-9.3444,0.3558,9.351171317,5.0256,1.4658,5.235,-14.37,-1.11,14.41280681,-9.0244,2.6358,9.401448665,5.0256,1.4658,5.235,-14.05,1.17,14.09863114
03/12/2020 08:30,-10.0096,1.9672,10.20107681,5.0304,1.4672,5.24,-15.04,0.5,15.04830888,-9.9796,0.2872,9.983731767,5.0304,1.4672,5.24,-15.01,-1.18,15.05631097
03/12/2020 09:00,-9.64536,3.52802,10.27034053,5.20464,1.51802,5.4215,-14.85,2.01,14.98541291,-10.02536,-1.55198,10.14477624,5.20464,1.51802,5.4215,-15.23,-3.07,15.53633805
03/12/2020 09:30,-10.2236,3.2227,10.71950522,5.1864,1.5127,5.4025,-15.41,1.71,15.50458642,-10.5136,-1.8173,10.66950628,5.1864,1.5127,5.4025,-15.7,-3.33,16.04926478
03/12/2020 10:00,-9.77288,3.47416,10.37202831,5.39712,1.57416,5.622,-15.17,1.9,15.28852184,-10.23288,-1.56584,10.35198957,5.39712,1.57416,5.622,-15.63,-3.14,15.94228654
03/12/2020 10:30,-9.8108,3.4381,10.39578416,5.4792,1.5981,5.7075,-15.29,1.84,15.40031493,-10.0308,-1.5419,10.14861588,5.4792,1.5981,5.7075,-15.51,-3.14,15.82465481
03/12/2020 11:00,-10.92216,3.26562,11.39990584,4.88784,1.42562,5.0915,-15.81,1.84,15.91671134,-11.24216,-1.79438,11.38446139,4.88784,1.42562,5.0915,-16.13,-3.22,16.44826131
03/12/2020 11:30,-10.41256,3.27592,10.91572524,5.19744,1.51592,5.414,-15.61,1.76,15.70890512,-10.67256,-1.70408,10.80774841,5.19744,1.51592,5.414,-15.87,-3.22,16.1933721
03/12/2020 12:00,-9.94696,3.15172,10.43433525,5.66304,1.65172,5.899,-15.61,1.5,15.68190358,-10.12696,-1.66828,10.26345346,5.66304,1.65172,5.899,-15.79,-3.32,16.13525643
03/12/2020 12:30,-10.78464,3.23448,11.25923269,5.29536,1.54448,5.516,-16.08,1.69,16.16856518,-11.00464,-1.59552,11.11970259,5.29536,1.54448,5.516,-16.3,-3.14,16.59968674
03/12/2020 13:00,-10.52408,3.42006,11.06585154,5.24592,1.53006,5.4645,-15.77,1.89,15.88285239,-10.86408,-1.60994,10.98272011,5.24592,1.53006,5.4645,-16.11,-3.14,16.41315631
03/12/2020 13:30,-13.47952,3.15514,13.84385668,3.96048,1.15514,4.1255,-17.44,2,17.55430432,-13.89952,-1.93486,14.03354337,3.96048,1.15514,4.1255,-17.86,-3.09,18.1253331
03/12/2020 14:00,-12.55288,3.14916,12.94187023,4.31712,1.25916,4.497,-16.87,1.89,16.97554123,-12.98288,-2.12084,13.15496619,4.31712,1.25916,4.497,-17.3,-3.38,17.62709278
03/12/2020 14:30,-10.9612,3.4259,11.48410625,4.8888,1.4259,5.0925,-15.85,2,15.97568465,-11.3412,-1.7741,11.47912228,4.8888,1.4259,5.0925,-16.23,-3.2,16.5424575
03/12/2020 15:00,-11.40144,3.36458,11.88752424,4.67856,1.36458,4.8735,-16.08,2,16.20390076,-11.78144,-1.83542,11.92355212,4.67856,1.36458,4.8735,-16.46,-3.2,16.76817223
03/12/2020 15:30,-11.44848,3.33336,11.92388289,4.33152,1.26336,4.512,-15.78,2.07,15.91519086,-13.22848,-1.93664,13.3694898,4.33152,1.26336,4.512,-17.56,-3.2,17.84919046
03/12/2020 16:00,-12.7656,3.1967,13.15976574,4.0344,1.1767,4.2025,-16.8,2.02,16.9210047,-13.9156,-2.0233,14.06192257,4.0344,1.1767,4.2025,-17.95,-3.2,18.23300579
03/12/2020 16:30,-13.78592,3.25494,14.16496469,4.23408,1.23494,4.4105,-18.02,2.02,18.13286519,-14.17592,-1.76506,14.2853822,4.23408,1.23494,4.4105,-18.41,-3,18.65283088
03/12/2020 17:00,-13.93696,3.48672,14.36649123,4.34304,1.26672,4.524,-18.28,2.22,18.41430965,-14.32696,-1.52328,14.40771199,4.34304,1.26672,4.524,-18.67,-2.79,18.87731443
03/12/2020 17:30,-13.92592,3.75994,14.42457613,4.35408,1.26994,4.5355,-18.28,2.49,18.44880755,-14.25592,-1.24006,14.30975205,4.35408,1.26994,4.5355,-18.61,-2.51,18.77850367
03/12/2020 18:00,-13.59624,3.96568,14.1627808,4.37376,1.27568,4.556,-17.97,2.69,18.17022289,-13.75624,-1.03432,13.79507002,4.37376,1.27568,4.556,-18.13,-2.31,18.2765697
03/12/2020 18:30,-13.09112,4.24384,13.76181677,4.29888,1.25384,4.478,-17.39,2.99,17.64517498,-13.56112,-0.96616,13.5954934,4.29888,1.25384,4.478,-17.86,-2.22,17.99744426
03/12/2020 19:00,-12.71024,4.98868,13.65419822,4.10976,1.19868,4.281,-16.82,3.79,17.24170815,-13.46024,-1.72132,13.56985643,4.10976,1.19868,4.281,-17.57,-2.92,17.81098818
03/12/2020 19:30,-12.12992,4.98294,13.11352928,4.09008,1.19294,4.2605,-16.22,3.79,16.65690547,-12.92992,-1.61706,13.0306452,4.09008,1.19294,4.2605,-17.02,-2.81,17.25040579
03/12/2020 20:00,-11.47136,4.72002,12.40446247,4.14864,1.21002,4.3215,-15.62,3.51,16.0095128,-11.85136,-1.00998,11.8943177,4.14864,1.21002,4.3215,-16,-2.22,16.15327831
03/12/2020 20:30,-11.01744,2.79658,11.36683086,4.34256,1.26658,4.5235,-15.36,1.53,15.43601309,-10.88744,0.33658,10.89264136,4.34256,1.26658,4.5235,-15.23,-0.93,15.2583682
03/12/2020 21:00,-10.2076,2.5382,10.51843891,4.3824,1.2782,4.565,-14.59,1.26,14.64430606,-9.9976,2.0182,10.1992714,4.3824,1.2782,4.565,-14.38,0.74,14.39902774
03/12/2020 21:30,-9.59536,2.76802,9.986634481,4.24464,1.23802,4.4215,-13.84,1.53,13.92431327,-9.38536,2.10802,9.61918555,4.24464,1.23802,4.4215,-13.63,0.87,13.65773773
03/12/2020 22:00,-8.39736,3.27452,9.013220079,4.23264,1.23452,4.409,-12.63,2.04,12.79368985,-8.51736,2.45452,8.863977087,4.23264,1.23452,4.409,-12.75,1.22,12.80823563
03/12/2020 22:30,-7.5316,2.0187,7.797444982,4.1784,1.2187,4.3525,-11.71,0.8,11.73729526,-7.1616,3.8587,8.134991103,4.1784,1.2187,4.3525,-11.34,2.64,11.64324697
03/12/2020 23:00,-6.52688,2.01716,6.831478391,4.17312,1.21716,4.347,-10.7,0.8,10.72986486,-6.02688,4.19716,7.344347119,4.17312,1.21716,4.347,-10.2,2.98,10.62640108
03/12/2020 23:30,-5.4888,1.9241,5.816277697,4.2312,1.2341,4.4075,-9.72,0.69,9.744459965,-5.0888,4.6341,6.882642534,4.2312,1.2341,4.4075,-9.32,3.4,9.920806419
04/12/2020 00:00,-4.69992,4.08544,6.227364451,4.27008,1.24544,4.448,-8.97,2.84,9.408852215,-4.59992,2.76544,5.367208064,4.27008,1.24544,4.448,-8.87,1.52,8.999294417
04/12/2020 00:30,-4.20704,4.02128,5.819783364,4.63296,1.35128,4.826,-8.84,2.67,9.23441931,-4.23704,2.59128,4.966612528,4.63296,1.35128,4.826,-8.87,1.24,8.956254798
04/12/2020 01:00,-5.06672,3.94304,6.420219311,4.67328,1.36304,4.868,-9.74,2.58,10.07591187,-5.11672,2.54304,5.713831989,4.67328,1.36304,4.868,-9.79,1.18,9.860856961
04/12/2020 01:30,-5.6752,3.8764,6.872726679,4.4448,1.2964,4.63,-10.12,2.58,10.44369666,-5.6852,2.4764,6.201133445,4.4448,1.2964,4.63,-10.13,1.18,10.19849499
04/12/2020 02:00,-5.98432,3.85624,7.119176413,4.13568,1.20624,4.308,-10.12,2.65,10.4612093,-5.99432,2.38624,6.451822502,4.13568,1.20624,4.308,-10.13,1.18,10.19849499
04/12/2020 02:30,-5.9412,3.7509,7.026173087,4.0488,1.1809,4.2175,-9.99,2.57,10.31527993,-5.9512,2.4509,6.436124008,4.0488,1.1809,4.2175,-10,1.27,10.08032242
04/12/2020 03:00,-5.61624,1.89568,5.92754202,4.13376,1.20568,4.306,-9.75,0.69,9.774384891,-5.13624,4.64568,6.925554418,4.13376,1.20568,4.306,-9.27,3.44,9.887694372
04/12/2020 03:30,-5.42464,1.88448,5.74264608,4.09536,1.19448,4.266,-9.52,0.69,9.544972499,-4.92464,4.92448,6.964379542,4.09536,1.19448,4.266,-9.02,3.73,9.76080427
04/12/2020 04:00,-4.87728,0.54746,4.907909193,4.24272,1.23746,4.4195,-9.12,-0.69,9.146064728,-4.36728,5.70746,7.186670596,4.24272,1.23746,4.4195,-8.61,4.47,9.701185495
04/12/2020 04:30,-4.06208,0.68606,4.119608264,4.71792,1.37606,4.9145,-8.78,-0.69,8.807071023,-3.53208,5.92606,6.898824266,4.71792,1.37606,4.9145,-8.25,4.55,9.421517924
04/12/2020 05:00,-3.36072,0.70354,3.433570656,5.18928,1.51354,5.4055,-8.55,-0.81,8.588282715,-2.84072,6.06354,6.695984427,5.18928,1.51354,5.4055,-8.03,4.55,9.229485359
04/12/2020 05:30,-3.5816,1.3737,3.836001857,5.2584,1.5337,5.4775,-8.84,-0.16,8.841447845,-3.0916,5.0337,5.907294326,5.2584,1.5337,5.4775,-8.35,3.5,9.053866577
04/12/2020 06:00,-3.96392,2.27594,4.570838506,5.26608,1.53594,5.4855,-9.23,0.74,9.259616623,-3.57392,4.72594,5.925150888,5.26608,1.53594,5.4855,-8.84,3.19,9.397962545
04/12/2020 06:30,-5.32024,5.46118,7.624266565,5.00976,1.46118,5.2185,-10.33,4,11.07740493,-5.77024,0.47118,5.789445591,5.00976,1.46118,5.2185,-10.78,-0.99,10.82536374
04/12/2020 07:00,-6.7652,5.2814,8.58260549,5.0448,1.4714,5.255,-11.81,3.81,12.40935937,-7.3052,-0.3886,7.315528484,5.0448,1.4714,5.255,-12.35,-1.86,12.4892794
04/12/2020 07:30,-8.40208,3.95606,9.286837947,5.43792,1.58606,5.6645,-13.84,2.37,14.04145648,-8.58208,0.76606,8.616202473,5.43792,1.58606,5.6645,-14.02,-0.82,14.04395956
04/12/2020 08:00,-9.39056,0.83192,9.427338331,5.62944,1.64192,5.864,-15.02,-0.81,15.04182502,-9.50056,2.34192,9.784949136,5.62944,1.64192,5.864,-15.13,0.7,15.14618434
04/12/2020 08:30,-10.12888,0.64116,10.14915249,5.66112,1.65116,5.897,-15.79,-1.01,15.82226912,-9.71888,2.44116,10.02077295,5.66112,1.65116,5.897,-15.38,0.79,15.40027597
04/12/2020 09:00,-9.71128,0.68296,9.735265461,5.59872,1.63296,5.832,-15.31,-0.95,15.33944588,-11.58128,0.95296,11.62042078,5.59872,1.63296,5.832,-17.18,-0.68,17.19345224
04/12/2020 09:30,-10.18288,-0.17334,10.18435525,5.81712,1.69666,6.0595,-16,-1.87,16.10890747,-11.69288,2.49666,11.95645239,5.81712,1.69666,6.0595,-17.51,0.8,17.52826574
04/12/2020 10:00,-9.63736,-0.04048,9.637445014,6.27264,1.82952,6.534,-15.91,-1.87,16.01951934,-11.11736,2.75952,11.45472147,6.27264,1.82952,6.534,-17.39,0.93,17.41484998
04/12/2020 10:30,-10.38832,-0.11076,10.38891044,6.03168,1.75924,6.283,-16.42,-1.87,16.5261399,-11.85832,2.68924,12.15943111,6.03168,1.75924,6.283,-17.89,0.93,17.91415641
04/12/2020 11:00,-9.8076,-0.0143,9.807610425,6.3624,1.8557,6.6275,-16.17,-1.87,16.27777012,-11.3376,2.6957,11.65366776,6.3624,1.8557,6.6275,-17.7,0.84,17.71992099
04/12/2020 11:30,-9.58368,-0.01024,9.583685471,6.37632,1.85976,6.642,-15.96,-1.87,16.06917857,-11.00368,2.78976,11.35181635,6.37632,1.85976,6.642,-17.38,0.93,17.40486426
04/12/2020 12:00,-9.83208,-0.17144,9.833574569,6.33792,1.84856,6.602,-16.17,-2.02,16.29568348,-11.36208,2.37856,11.6083767,6.33792,1.84856,6.602,-17.7,0.53,17.70793325
04/12/2020 12:30,-10.614,2.9155,11.00714024,5.916,1.7255,6.1625,-16.53,1.19,16.57277889,-12.564,-0.4045,12.57050978,5.916,1.7255,6.1625,-18.48,-2.13,18.60234663
04/12/2020 13:00,-11.64288,3.06166,12.03870494,5.21712,1.52166,5.4345,-16.86,1.54,16.93018606,-13.63288,-0.90834,13.66310721,5.21712,1.52166,5.4345,-18.85,-2.43,19.00598327
04/12/2020 13:30,-11.54448,3.65036,12.10785475,5.07552,1.48036,5.287,-16.62,2.17,16.761065,-14.13448,-1.54964,14.21917399,5.07552,1.48036,5.287,-19.21,-3.03,19.44749341
04/12/2020 14:00,-10.90824,4.12468,11.66201891,5.26176,1.53468,5.481,-16.17,2.59,16.37611065,-13.38824,-1.57532,13.480601,5.26176,1.53468,5.481,-18.65,-3.11,18.9075276
04/12/2020 14:30,-10.90584,4.44788,11.7779872,4.96416,1.44788,5.171,-15.87,3,16.15106498,-13.34584,-1.72212,13.45649072,4.96416,1.44788,5.171,-18.31,-3.17,18.58238413
04/12/2020 15:00,-11.57544,4.44508,12.39957852,4.95456,1.44508,5.161,-16.53,3,16.80002679,-11.98544,-1.51492,12.08080107,4.95456,1.44508,5.161,-16.94,-2.96,17.19666247
04/12/2020 15:30,-11.99992,2.59794,12.27792215,4.69008,1.36794,4.8855,-16.69,1.23,16.73526217,-12.24992,0.47794,12.25924005,4.69008,1.36794,4.8855,-16.94,-0.89,16.96336346
04/12/2020 16:00,-13.53176,2.20532,13.71028683,4.33824,1.26532,4.519,-17.87,0.94,17.89470592,-13.48176,0.37532,13.48698327,4.33824,1.26532,4.519,-17.82,-0.89,17.84221119
04/12/2020 16:30,-14.17912,2.28484,14.36203112,4.37088,1.27484,4.553,-18.55,1.01,18.57747561,-14.25912,0.38484,14.26431229,4.37088,1.27484,4.553,-18.63,-0.89,18.65124661
04/12/2020 17:00,-14.73776,2.37732,14.92826916,4.24224,1.23732,4.419,-18.98,1.14,19.01420522,-14.81776,0.49732,14.82610328,4.24224,1.23732,4.419,-19.06,-0.74,19.07435975
04/12/2020 17:30,-14.39968,2.54926,14.62359431,4.42032,1.28926,4.6045,-18.82,1.26,18.86213137,-14.52968,0.54926,14.54005803,4.42032,1.28926,4.6045,-18.95,-0.74,18.96444304
04/12/2020 18:00,-13.38184,2.64488,13.6407123,4.74816,1.38488,4.946,-18.13,1.26,18.17373104,-13.37184,0.64488,13.38738119,4.74816,1.38488,4.946,-18.12,-0.74,18.13510408
04/12/2020 18:30,-13.13176,1.86782,13.26393125,4.75824,1.38782,4.9565,-17.89,0.48,17.89643819,-13.04176,3.60782,13.53158782,4.75824,1.38782,4.9565,-17.8,2.22,17.937904
04/12/2020 19:00,-12.33936,0.15102,12.34028412,4.94064,1.44102,5.1465,-17.28,-1.29,17.32808414,-11.53936,3.57102,12.07928032,4.94064,1.44102,5.1465,-16.48,2.13,16.61707856
04/12/2020 19:30,-11.54272,0.22254,11.54486505,4.87728,1.42254,5.0805,-16.42,-1.2,16.46379057,-11.09272,3.55254,11.64770267,4.87728,1.42254,5.0805,-15.97,2.13,16.11141831
04/12/2020 20:00,-10.5312,0.6409,10.55068369,5.0088,1.4609,5.2175,-15.54,-0.82,15.56161945,-10.0812,3.4609,10.65872517,5.0088,1.4609,5.2175,-15.09,2,15.22196111
04/12/2020 20:30,-9.35576,0.89082,9.398074561,5.45424,1.59082,5.6815,-14.81,-0.7,14.82653365,-9.04576,3.59082,9.732407834,5.45424,1.59082,5.6815,-14.5,2,14.63728117
04/12/2020 21:00,-7.71168,-0.09424,7.712255805,6.08832,1.77576,6.342,-13.8,-1.87,13.92612293,-7.10168,5.19576,8.799419344,6.08832,1.77576,6.342,-13.19,3.42,13.62616967
04/12/2020 21:30,-6.51256,-0.30408,6.519655083,6.39744,1.86592,6.664,-12.91,-2.17,13.09110385,-5.48256,6.59592,8.576982267,6.39744,1.86592,6.664,-11.88,4.73,12.7869973
04/12/2020 22:00,-6.32904,-0.26722,6.33467867,5.94096,1.73278,6.1885,-12.27,-2,12.43193066,-5.42904,6.60278,8.548168169,5.94096,1.73278,6.1885,-11.37,4.87,12.36906625
04/12/2020 22:30,-5.25616,0.27612,5.26340766,5.88384,1.71612,6.129,-11.14,-1.44,11.23268445,-4.52616,6.44612,7.876457795,5.88384,1.71612,6.129,-10.41,4.73,11.43420308
04/12/2020 23:00,-4.42904,2.38028,5.02813367,5.76096,1.68028,6.001,-10.19,0.7,10.21401488,-3.93904,4.63028,6.079105938,5.76096,1.68028,6.001,-9.7,2.95,10.13866362
04/12/2020 23:30,-3.46992,0.99044,3.60850609,5.83008,1.70044,6.073,-9.3,-0.71,9.327062775,-3.04992,5.94044,6.677637262,5.83008,1.70044,6.073,-8.88,4.24,9.840325198
05/12/2020 00:00,-3.08912,0.91484,3.221737823,5.57088,1.62484,5.803,-8.66,-0.71,8.689056335,-2.67912,6.09484,6.657684177,5.57088,1.62484,5.803,-8.25,4.47,9.383144462
05/12/2020 00:30,-3.70544,0.85758,3.803383895,5.37456,1.56758,5.5985,-9.08,-0.71,9.107716509,-3.10544,6.03758,6.789413071,5.37456,1.56758,5.5985,-8.48,4.47,9.585994993
05/12/2020 01:00,-4.59584,0.86038,4.675681667,5.38416,1.57038,5.6085,-9.98,-0.71,10.00522364,-4.04584,5.86038,7.121297287,5.38416,1.57038,5.6085,-9.43,4.29,10.35997104
05/12/2020 01:30,-4.02944,0.74558,4.097837997,5.95056,1.73558,6.1985,-9.98,-0.99,10.028983,-3.40944,6.36558,7.221141866,5.95056,1.73558,6.1985,-9.36,4.63,10.44253322
05/12/2020 02:00,-4.80176,0.66032,4.846949721,5.41824,1.58032,5.644,-10.22,-0.92,10.26132545,-4.15176,6.42032,7.645758301,5.41824,1.58032,5.644,-9.57,4.84,10.72429485
05/12/2020 02:30,-4.13392,0.66594,4.187215143,5.74608,1.67594,5.9855,-9.88,-1.01,9.931490321,-3.47392,6.43594,7.31364778,5.74608,1.67594,5.9855,-9.22,4.76,10.37622282
05/12/2020 03:00,-4.05112,0.61134,4.0969879,5.55888,1.62134,5.7905,-9.61,-1.01,9.662929163,-3.42112,6.38134,7.240549858,5.55888,1.62134,5.7905,-8.98,4.76,10.16356237
05/12/2020 03:30,-4.25048,0.67986,4.304508085,5.27952,1.53986,5.4995,-9.53,-0.86,9.568725098,-3.62048,5.79986,6.837123039,5.27952,1.53986,5.4995,-8.9,4.26,9.86699549
05/12/2020 04:00,-4.25536,0.73802,4.318884376,4.96464,1.44802,5.1715,-9.22,-0.71,9.247296902,-3.67536,5.57802,6.680013342,4.96464,1.44802,5.1715,-8.64,4.13,9.57635108
05/12/2020 04:30,-3.71256,0.72592,3.782864206,5.19744,1.51592,5.414,-8.91,-0.79,8.944953885,-3.11256,6.35592,7.07712857,5.19744,1.51592,5.414,-8.31,4.84,9.616740612
05/12/2020 05:00,-4.54168,0.70076,4.595424007,4.76832,1.39076,4.967,-9.31,-0.69,9.335534264,-3.92168,6.32076,7.438520081,4.76832,1.39076,4.967,-8.69,4.93,9.991045991
05/12/2020 05:30,-2.94024,0.76118,3.037170764,5.72976,1.67118,5.9685,-8.67,-0.91,8.717625824,-2.30024,6.43118,6.830166927,5.72976,1.67118,5.9685,-8.03,4.76,9.33480048
05/12/2020 06:00,-2.7812,0.4809,2.822470239,5.9688,1.7409,6.2175,-8.75,-1.26,8.840254521,-2.1312,6.4409,6.784335358,5.9688,1.7409,6.2175,-8.1,4.7,9.364827815
05/12/2020 06:30,-4.18632,0.67774,4.240826175,5.44368,1.58774,5.6705,-9.63,-0.91,9.672900289,-3.71632,5.73774,6.836131556,5.44368,1.58774,5.6705,-9.16,4.15,10.05624681
05/12/2020 07:00,-5.5212,0.9334,5.599543285,4.9488,1.4434,5.155,-10.47,-0.51,10.48241384,-5.2112,4.6934,7.01317396,4.9488,1.4434,5.155,-10.16,3.25,10.66715051
05/12/2020 07:30,-6.27104,4.32928,7.62027611,4.96896,1.44928,5.176,-11.24,2.88,11.60310303,-6.38104,0.91928,6.446917651,4.96896,1.44928,5.176,-11.35,-0.53,11.36236771
05/12/2020 08:00,-7.52488,4.33566,8.684570608,4.54512,1.32566,4.7345,-12.07,3.01,12.43965434,-7.72488,0.09566,7.725472274,4.54512,1.32566,4.7345,-12.27,-1.23,12.33149626
05/12/2020 08:30,-7.19144,4.37458,8.41746752,5.15856,1.50458,5.3735,-12.35,2.87,12.67909303,-7.31144,0.16458,7.313292108,5.15856,1.50458,5.3735,-12.47,-1.34,12.54179014
05/12/2020 09:00,-7.17256,4.28342,8.354238676,5.49744,1.60342,5.7265,-12.67,2.68,12.95033976,-7.39256,0.05342,7.392753009,5.49744,1.60342,5.7265,-12.89,-1.55,12.98285793
05/12/2020 09:30,-5.29024,4.50118,6.946024809,6.68976,1.95118,6.9685,-11.98,2.55,12.24838357,-5.59024,0.25118,5.59588015,6.68976,1.95118,6.9685,-12.28,-1.7,12.39711257
05/12/2020 10:00,4.4976,5.8018,7.340932434,11.4576,3.3418,11.935,-6.96,2.46,7.381950962,4.6076,1.5318,4.855552389,11.4576,3.3418,11.935,-6.85,-1.81,7.085097035
05/12/2020 10:30,6.89216,6.17938,9.256706037,12.75216,3.71938,13.2835,-5.86,2.46,6.355407147,6.74216,1.90938,7.007314282,12.75216,3.71938,13.2835,-6.01,-1.81,6.276639228
05/12/2020 11:00,8.1516,5.8163,10.01388677,12.9816,3.7863,13.5225,-4.83,2.03,5.239255672,8.2416,2.2663,8.547519304,12.9816,3.7863,13.5225,-4.74,-1.52,4.977750496
05/12/2020 11:30,17.99152,6.40086,19.09622477,17.59152,5.13086,18.3245,0.4,1.27,1.33150291,18.34152,4.93086,18.99275484,17.59152,5.13086,18.3245,0.75,-0.2,0.776208735
05/12/2020 12:00,21.35544,6.24492,22.24980547,19.04544,5.55492,19.839,2.31,0.69,2.410850472,21.38544,5.55492,22.09511666,19.04544,5.55492,19.839,2.34,0,2.34
05/12/2020 12:30,22.35264,6.45702,23.26657736,19.77264,5.76702,20.5965,2.58,0.69,2.670674072,22.47264,5.76702,23.20082042,19.77264,5.76702,20.5965,2.7,0,2.7
05/12/2020 13:00,18.56864,5.92502,19.49103008,17.70864,5.16502,18.4465,0.86,0.76,1.147693339,18.67864,5.16502,19.37960329,17.70864,5.16502,18.4465,0.97,0,0.97
05/12/2020 13:30,12.37504,5.33772,13.47712394,14.97504,4.36772,15.599,-2.6,0.97,2.775049549,12.61504,3.67772,13.1402001,14.97504,4.36772,15.599,-2.36,-0.69,2.458800521
05/12/2020 14:00,9.80448,5.06714,11.03647298,13.46448,3.92714,14.0255,-3.66,1.14,3.833431883,9.92448,4.63714,10.95437678,13.46448,3.92714,14.0255,-3.54,0.71,3.610498581
05/12/2020 14:30,4.58024,4.52632,6.439423204,10.89024,3.17632,11.344,-6.31,1.35,6.452797843,4.65024,3.88632,6.06038078,10.89024,3.17632,11.344,-6.24,0.71,6.280262733
05/12/2020 15:00,-1.3036,3.8402,4.05542957,8.1264,2.3702,8.465,-9.43,1.47,9.543888097,-1.0836,3.0802,3.265244401,8.1264,2.3702,8.465,-9.21,0.71,9.237326453
05/12/2020 15:30,-6.44928,3.26146,7.227055683,5.73072,1.67146,5.9695,-12.18,1.59,12.28334238,-6.55928,2.38146,6.978216524,5.73072,1.67146,5.9695,-12.29,0.71,12.31049146
05/12/2020 16:00,-9.32216,2.73062,9.713853646,4.76784,1.39062,4.9665,-14.09,1.34,14.15357552,-9.22216,2.10062,9.458374038,4.76784,1.39062,4.9665,-13.99,0.71,14.00800485
05/12/2020 16:30,-12.04992,1.92794,12.20317683,4.21008,1.22794,4.3855,-16.26,0.7,16.27506068,-11.84992,3.26794,12.29227545,4.21008,1.22794,4.3855,-16.06,2.04,16.18904568
05/12/2020 17:00,-13.49864,0.44748,13.50605495,4.07136,1.18748,4.241,-17.57,-0.74,17.58557648,-13.08864,3.09748,13.4501628,4.07136,1.18748,4.241,-17.16,1.91,17.26596942
05/12/2020 17:30,-13.74984,0.47088,13.75790057,3.98016,1.16088,4.146,-17.73,-0.69,17.74342132,-13.41984,3.14088,13.78249734,3.98016,1.16088,4.146,-17.4,1.98,17.51229283
05/12/2020 18:00,-13.74936,0.33102,13.75334413,3.98064,1.16102,4.1465,-17.73,-0.83,17.74941689,-13.18936,3.48102,13.64099401,3.98064,1.16102,4.1465,-17.17,2.32,17.32602955
05/12/2020 18:30,-14.55568,0.02376,14.55569939,3.30432,0.96376,3.442,-17.86,-0.94,17.88471974,-13.61568,3.73376,14.11834642,3.30432,0.96376,3.442,-16.92,2.77,17.14524132
05/12/2020 19:00,-12.40448,0.35286,12.40949774,4.05552,1.18286,4.2245,-16.46,-0.83,16.4809132,-11.91448,3.83286,12.51581597,4.05552,1.18286,4.2245,-15.97,2.65,16.18837237
05/12/2020 19:30,-12.21304,0.37078,12.21866702,3.87696,1.13078,4.0385,-16.09,-0.76,16.10793904,-11.79304,3.71078,12.36307731,3.87696,1.13078,4.0385,-15.67,2.58,15.88097289
05/12/2020 20:00,-11.75176,1.73782,11.87955729,3.55824,1.03782,3.7065,-15.31,0.7,15.32599426,-11.38176,3.47782,11.90124752,3.55824,1.03782,3.7065,-14.94,2.44,15.13793909
05/12/2020 20:30,-11.00192,1.78444,11.14569288,3.71808,1.08444,3.873,-14.72,0.7,14.73663462,-10.85192,3.27444,11.33517203,3.71808,1.08444,3.873,-14.57,2.19,14.73366893
05/12/2020 21:00,-9.62512,1.94684,9.820036711,4.27488,1.24684,4.453,-13.9,0.7,13.91761474,-9.37512,3.61684,10.04860222,4.27488,1.24684,4.453,-13.65,2.37,13.85421957
05/12/2020 21:30,-8.74512,2.13434,9.001807099,4.33488,1.26434,4.5155,-13.08,0.87,13.10890156,-8.46512,3.82434,9.288909142,4.33488,1.26434,4.5155,-12.8,2.56,13.05348995
05/12/2020 22:00,-7.81256,1.97842,8.059171139,4.41744,1.28842,4.6015,-12.23,0.69,12.24944897,-7.43256,4.49842,8.687849599,4.41744,1.28842,4.6015,-11.85,3.21,12.2770762
05/12/2020 22:30,-7.15248,1.96386,7.41719059,4.36752,1.27386,4.5495,-11.52,0.69,11.54064556,-6.59248,4.90386,8.216363883,4.36752,1.27386,4.5495,-10.96,3.63,11.54549696
05/12/2020 23:00,-6.0028,3.7096,7.056538812,4.3872,1.2796,4.57,-10.39,2.43,10.67037956,-5.7928,3.3296,6.681524377,4.3872,1.2796,4.57,-10.18,2.05,10.38435843
05/12/2020 23:30,-5.12208,3.73606,6.339861816,4.47792,1.30606,4.6645,-9.6,2.43,9.902772339,-4.98208,3.07606,5.855191393,4.47792,1.30606,4.6645,-9.46,1.77,9.624162301
06/12/2020 00:00,-4.48936,3.91852,5.95895563,4.52064,1.31852,4.709,-9.01,2.6,9.377638295,-4.41936,2.88852,5.279610838,4.52064,1.31852,4.709,-8.94,1.57,9.076811114
06/12/2020 00:30,-4.54752,2.13614,5.024244446,4.75248,1.38614,4.9505,-9.3,0.75,9.330192924,-4.05752,4.97614,6.420703844,4.75248,1.38614,4.9505,-8.81,3.59,9.51336954
06/12/2020 01:00,-5.67432,2.07874,6.043100814,4.55568,1.32874,4.7455,-10.23,0.75,10.25745582,-5.14432,4.82874,7.055548047,4.55568,1.32874,4.7455,-9.7,3.5,10.31212878
06/12/2020 01:30,-5.79328,2.06446,6.150129125,4.50672,1.31446,4.6945,-10.3,0.75,10.32726973,-5.29328,4.81446,7.15526647,4.50672,1.31446,4.6945,-9.8,3.5,10.40624812
06/12/2020 02:00,-5.83736,2.01952,6.17683032,4.35264,1.26952,4.534,-10.19,0.75,10.21756331,-5.33736,4.85952,7.218195509,4.35264,1.26952,4.534,-9.69,3.59,10.33364408
06/12/2020 02:30,-5.47064,2.10648,5.862180482,4.47936,1.30648,4.666,-9.95,0.8,9.982108996,-4.97064,4.89648,6.977304523,4.47936,1.30648,4.666,-9.45,3.59,10.10893664
06/12/2020 03:00,-5.00344,2.12608,5.436416835,4.54656,1.32608,4.736,-9.55,0.8,9.583449275,-4.56344,5.48608,7.135969338,4.54656,1.32608,4.736,-9.11,4.16,10.01487394
06/12/2020 03:30,-5.14728,1.25496,5.298057757,4.30272,1.25496,4.482,-9.45,0,9.45,-4.66728,5.82496,7.464158466,4.30272,1.25496,4.482,-8.97,4.57,10.06706511
06/12/2020 04:00,-5.05424,1.20918,5.196870044,4.14576,1.20918,4.3185,-9.2,0,9.2,-4.56424,5.77918,7.364184154,4.14576,1.20918,4.3185,-8.71,4.57,9.836106953
06/12/2020 04:30,-4.97552,1.17964,5.113447937,4.04448,1.17964,4.213,-9.02,0,9.02,-4.50552,5.74964,7.304660882,4.04448,1.17964,4.213,-8.55,4.57,9.694709898
06/12/2020 05:00,-4.74608,1.19406,4.893981472,4.09392,1.19406,4.2645,-8.84,0,8.84,-4.28608,5.87406,7.271524094,4.09392,1.19406,4.2645,-8.38,4.68,9.598270678
06/12/2020 05:30,-4.76192,1.18944,4.908222652,4.07808,1.18944,4.248,-8.84,0,8.84,-4.30192,5.86944,7.277145155,4.07808,1.18944,4.248,-8.38,4.68,9.598270678
06/12/2020 06:00,-5.17872,1.18454,5.312464198,4.06128,1.18454,4.2305,-9.24,0,9.24,-4.67872,5.66454,7.346933663,4.06128,1.18454,4.2305,-8.74,4.48,9.821303376
06/12/2020 06:30,-5.62088,1.17516,5.742411776,4.02912,1.17516,4.197,-9.65,0,9.65,-5.13088,5.65516,7.635886602,4.02912,1.17516,4.197,-9.16,4.48,10.19686226
06/12/2020 07:00,-6.20824,0.43468,6.223438808,4.06176,1.18468,4.231,-10.27,-0.75,10.29734917,-5.70824,5.34468,7.819821494,4.06176,1.18468,4.231,-9.77,4.16,10.61878053
06/12/2020 07:30,-6.81784,0.62438,6.846370765,3.99216,1.16438,4.1585,-10.81,-0.54,10.82347911,-6.34784,4.86438,7.997328645,3.99216,1.16438,4.1585,-10.34,3.7,10.98205809
06/12/2020 08:00,-7.07528,2.01346,7.356195229,3.95472,1.15346,4.1195,-11.03,0.86,11.06347595,-6.75528,3.83346,7.767188903,3.95472,1.15346,4.1195,-10.71,2.68,11.04022192
06/12/2020 08:30,-7.06496,1.27022,7.178239244,4.35504,1.27022,4.5365,-11.42,0,11.42,-6.60496,4.01022,7.72705384,4.35504,1.27022,4.5365,-10.96,2.74,11.29730941
06/12/2020 09:00,-6.80288,2.11916,7.125308092,4.79712,1.39916,4.997,-11.6,0.72,11.62232335,-6.45288,3.86916,7.52396567,4.79712,1.39916,4.997,-11.25,2.47,11.51795989
06/12/2020 09:30,-5.76368,3.51226,6.749516831,5.83632,1.70226,6.0795,-11.6,1.81,11.740362,-5.51368,3.83226,6.714676749,5.83632,1.70226,6.0795,-11.35,2.13,11.54813405
06/12/2020 10:00,-2.40584,3.81038,4.506335745,7.78416,2.27038,8.1085,-10.19,1.54,10.30571201,-2.19584,2.96038,3.685859879,7.78416,2.27038,8.1085,-9.98,0.69,10.00382427
06/12/2020 10:30,-0.18112,4.14134,4.145298717,8.91888,2.60134,9.2905,-9.1,1.54,9.229387845,-0.23112,3.29134,3.299444718,8.91888,2.60134,9.2905,-9.15,0.69,9.175979512
06/12/2020 11:00,-1.72288,3.86416,4.230844833,8.27712,2.41416,8.622,-10,1.45,10.10457817,-1.53288,3.10416,3.462012478,8.27712,2.41416,8.622,-9.81,0.69,9.834236117
06/12/2020 11:30,-4.2204,3.5528,5.516716777,7.2096,2.1028,7.51,-11.43,1.45,11.52160579,-4.2804,2.7928,5.110925161,7.2096,2.1028,7.51,-11.49,0.69,11.51069937
06/12/2020 12:00,-2.59496,3.70772,4.525594436,8.25504,2.40772,8.599,-10.85,1.3,10.92760266,-2.39496,3.09772,3.91557181,8.25504,2.40772,8.599,-10.65,0.69,10.67232871
06/12/2020 12:30,-3.8716,3.8237,5.441504227,7.6584,2.2337,7.9775,-11.53,1.59,11.63911509,-4.1116,2.9237,5.045124007,7.6584,2.2337,7.9775,-11.77,0.69,11.7902078
06/12/2020 13:00,-5.64808,3.31306,6.548066451,6.90192,2.01306,7.1895,-12.55,1.3,12.61715103,-5.53808,2.70306,6.162537095,6.90192,2.01306,7.1895,-12.44,0.69,12.45912116
06/12/2020 13:30,-6.17968,3.23676,6.976034705,6.64032,1.93676,6.917,-12.82,1.3,12.88574406,-6.11968,2.62676,6.659605949,6.64032,1.93676,6.917,-12.76,0.69,12.77864234
06/12/2020 14:00,-5.29144,3.32958,6.251834951,6.95856,2.02958,7.2485,-12.25,1.3,12.31878647,-5.22144,2.71958,5.887236283,6.95856,2.02958,7.2485,-12.18,0.69,12.19952868
06/12/2020 14:30,-6.14936,3.14352,6.906254151,6.32064,1.84352,6.584,-12.47,1.3,12.53757951,-6.07936,2.70352,6.653392999,6.32064,1.84352,6.584,-12.4,0.86,12.4297868
06/12/2020 15:00,-9.05192,3.13444,9.579246828,4.91808,1.43444,5.123,-13.97,1.7,14.07305582,-9.06192,2.13444,9.309899473,4.91808,1.43444,5.123,-13.98,0.7,13.99751407
06/12/2020 15:30,-11.37336,3.04652,11.77431959,4.13664,1.20652,4.309,-15.51,1.84,15.61876115,-11.53336,1.90652,11.68987645,4.13664,1.20652,4.309,-15.67,0.7,15.68562718
06/12/2020 16:00,-13.07648,1.99936,13.22844547,3.80352,1.10936,3.962,-16.88,0.89,16.90344639,-12.95648,2.77936,13.25123451,3.80352,1.10936,3.962,-16.76,1.67,16.84299558
06/12/2020 16:30,-14.13304,0.46328,14.1406311,4.05696,1.18328,4.226,-18.19,-0.72,18.20424401,-13.79304,2.60328,14.03656009,4.05696,1.18328,4.226,-17.85,1.42,17.90639271
06/12/2020 17:00,-15.50816,0.36262,15.51239891,3.71184,1.08262,3.8665,-19.22,-0.72,19.23348122,-15.14816,2.27262,15.31768759,3.71184,1.08262,3.8665,-18.86,1.19,18.89750513
06/12/2020 17:30,-15.23456,0.36242,15.23887026,3.98544,1.16242,4.1515,-19.22,-0.8,19.23664212,-15.01456,2.62242,15.24185352,3.98544,1.16242,4.1515,-19,1.46,19.05601217
06/12/2020 18:00,-14.71936,0.45602,14.72642228,4.10064,1.19602,4.2715,-18.82,-0.74,18.83454273,-14.27936,3.03602,14.5985458,4.10064,1.19602,4.2715,-18.38,1.84,18.47187051
06/12/2020 18:30,-13.68584,0.46288,13.69366548,4.12416,1.20288,4.296,-17.81,-0.74,17.82536676,-13.28584,3.35288,13.70238479,4.12416,1.20288,4.296,-17.41,2.15,17.54225185
06/12/2020 19:00,-13.11232,0.45224,13.12011649,4.08768,1.19224,4.258,-17.2,-0.74,17.21591125,-12.50232,3.48224,12.97821254,4.08768,1.19224,4.258,-16.59,2.29,16.74730426
06/12/2020 19:30,-12.25688,0.62216,12.27266028,4.05312,1.18216,4.222,-16.31,-0.56,16.3196109,-12.07688,3.16216,12.48400122,4.05312,1.18216,4.222,-16.13,1.98,16.25107073
06/12/2020 20:00,-11.29688,1.87216,11.45095982,4.05312,1.18216,4.222,-15.35,0.69,15.36550032,-11.04688,3.30216,11.52986637,4.05312,1.18216,4.222,-15.1,2.12,15.24809496
06/12/2020 20:30,-10.77488,1.87566,10.93691636,4.06512,1.18566,4.2345,-14.84,0.69,14.85603244,-10.40488,3.72566,11.05179036,4.06512,1.18566,4.2345,-14.47,2.54,14.69123889
06/12/2020 21:00,-10.1988,1.8716,10.36910835,4.0512,1.1816,4.22,-14.25,0.69,14.26669548,-9.7688,3.9016,10.5191224,4.0512,1.1816,4.22,-13.82,2.72,14.08512691
06/12/2020 21:30,-9.26312,1.94034,9.46415931,4.04688,1.18034,4.2155,-13.31,0.76,13.33168031,-8.98312,4.07034,9.862256975,4.04688,1.18034,4.2155,-13.03,2.89,13.34664752
06/12/2020 22:00,-8.4176,1.9332,8.636738505,4.0224,1.1732,4.19,-12.44,0.76,12.46319381,-7.9676,4.4632,9.132513564,4.0224,1.1732,4.19,-11.99,3.29,12.43318945
06/12/2020 22:30,-7.34424,3.15418,7.992916405,4.02576,1.17418,4.1935,-11.37,1.98,11.54111346,-7.31424,3.30418,8.025939961,4.02576,1.17418,4.1935,-11.34,2.13,11.53830577
06/12/2020 23:00,-6.20752,4.31614,7.560579941,4.03248,1.17614,4.2005,-10.24,3.14,10.71061156,-6.38752,2.06614,6.713370707,4.03248,1.17614,4.2005,-10.42,0.89,10.45793957
06/12/2020 23:30,-5.68312,3.59284,6.723566925,3.98688,1.16284,4.153,-9.67,2.43,9.97064692,-5.76312,2.80284,6.408546185,3.98688,1.16284,4.153,-9.75,1.64,9.886966168
07/12/2020 00:00,-5.336,2.172,5.761117947,3.984,1.162,4.15,-9.32,1.01,9.374566657,-5.016,4.432,6.69349535,3.984,1.162,4.15,-9,3.27,9.575640971
07/12/2020 00:30,-5.75496,2.17522,6.152328555,3.99504,1.16522,4.1615,-9.75,1.01,9.802173228,-5.39496,4.43522,6.984036788,3.99504,1.16522,4.1615,-9.39,3.27,9.943088052
07/12/2020 01:00,-6.72488,2.07816,7.038661805,4.00512,1.16816,4.172,-10.73,0.91,10.76851893,-6.35488,4.37816,7.717045082,4.00512,1.16816,4.172,-10.36,3.21,10.84590706
07/12/2020 01:30,-6.84232,2.08474,7.152865429,4.02768,1.17474,4.1955,-10.87,0.91,10.90802457,-6.47232,4.38474,7.817727998,4.02768,1.17474,4.1955,-10.5,3.21,10.97971311
07/12/2020 02:00,-6.5608,2.0881,6.885075036,4.0392,1.1781,4.2075,-10.6,0.91,10.63898961,-6.2108,4.3881,7.604568249,4.0392,1.1781,4.2075,-10.25,3.21,10.74088451
07/12/2020 02:30,-6.44392,2.07844,6.770821058,4.00608,1.16844,4.173,-10.45,0.91,10.48954718,-6.03392,4.37844,7.455127591,4.00608,1.16844,4.173,-10.04,3.21,10.54066886
07/12/2020 03:00,-6.19856,2.20292,6.578373857,4.02144,1.17292,4.189,-10.22,1.03,10.271772,-5.79856,4.51292,7.347771431,4.02144,1.17292,4.189,-9.82,3.34,10.37246355
07/12/2020 03:30,-6.01712,2.20334,6.40784209,4.02288,1.17334,4.1905,-10.04,1.03,10.09269538,-5.61712,4.44334,7.162074242,4.02288,1.17334,4.1905,-9.64,3.27,10.17951374
07/12/2020 04:00,-5.6728,2.2046,6.086125286,4.0272,1.1746,4.195,-9.7,1.03,9.75453228,-5.2828,4.5046,6.942578556,4.0272,1.1746,4.195,-9.31,3.33,9.88761852
07/12/2020 04:30,-5.69296,2.19872,6.10279962,4.00704,1.16872,4.174,-9.7,1.03,9.75453228,-5.30296,4.49872,6.954125854,4.00704,1.16872,4.174,-9.31,3.33,9.88761852
07/12/2020 05:00,-5.44232,2.20474,5.871943924,4.02768,1.17474,4.1955,-9.47,1.03,9.525849044,-5.06232,4.50474,6.776412491,4.02768,1.17474,4.1955,-9.09,3.33,9.680754103
07/12/2020 05:30,-5.72992,2.20544,6.139702664,4.03008,1.17544,4.198,-9.76,1.03,9.814198898,-5.32992,4.50544,6.979042685,4.03008,1.17544,4.198,-9.36,3.33,9.934711873
07/12/2020 06:00,-6.35656,2.02642,6.671748875,4.03344,1.17642,4.2015,-10.39,0.85,10.42471103,-5.95656,4.40642,7.409260709,4.03344,1.17642,4.2015,-9.99,3.23,10.49919044
07/12/2020 06:30,-7.68144,1.91208,7.915843,4.01856,1.17208,4.186,-11.7,0.74,11.72337835,-7.37144,3.98208,8.378250939,4.01856,1.17208,4.186,-11.39,2.81,11.73150459
07/12/2020 07:00,-9.43944,3.34808,10.01562116,3.97056,1.15808,4.136,-13.41,2.19,13.5876488,-9.38944,0.88808,9.431345058,3.97056,1.15808,4.136,-13.36,-0.27,13.36272801
07/12/2020 07:30,-11.07168,2.78326,11.41615672,3.98832,1.16326,4.1545,-15.06,1.62,15.14688087,-10.91168,-0.34674,10.91718778,3.98832,1.16326,4.1545,-14.9,-1.51,14.97631797
07/12/2020 08:00,-12.02136,1.88502,12.16825364,4.02864,1.17502,4.1965,-16.05,0.71,16.06569637,-11.89136,0.48502,11.90124729,4.02864,1.17502,4.1965,-15.92,-0.69,15.93494587
07/12/2020 08:30,-12.85952,-0.43736,12.86695529,4.02048,1.17264,4.188,-16.88,-1.61,16.95660638,-12.47952,1.61264,12.58328364,4.02048,1.17264,4.188,-16.5,0.44,16.50586562
07/12/2020 09:00,-13.16424,-1.60582,13.26182011,4.26576,1.24418,4.4435,-17.43,-2.85,17.66146653,-12.59424,2.86418,12.91582008,4.26576,1.24418,4.4435,-16.86,1.62,16.93765037
07/12/2020 09:30,-12.9348,-1.8489,13.0662727,4.4952,1.3111,4.6825,-17.43,-3.16,17.71413278,-12.3648,2.9311,12.70746341,4.4952,1.3111,4.6825,-16.86,1.62,16.93765037
07/12/2020 10:00,-11.81376,-1.68818,11.93377045,5.04624,1.47182,5.2565,-16.86,-3.16,17.15357689,-11.21376,3.30182,11.68975742,5.04624,1.47182,5.2565,-16.26,1.83,16.36265565
07/12/2020 10:30,-10.63616,-1.51388,10.74335759,5.64384,1.64612,5.879,-16.28,-3.16,16.58384756,-10.01616,3.47612,10.60221068,5.64384,1.64612,5.879,-15.66,1.83,15.76656272
07/12/2020 11:00,-8.53952,-1.12236,8.612960803,6.54048,1.90764,6.813,-15.08,-3.03,15.38139461,-7.93952,3.86764,8.831456109,6.54048,1.90764,6.813,-14.48,1.96,14.61204982
07/12/2020 11:30,-3.64008,-0.13044,3.642416368,8.80992,2.56956,9.177,-12.45,-2.7,12.73940736,-3.28008,4.36956,5.463696496,8.80992,2.56956,9.177,-12.09,1.8,12.22326061
07/12/2020 12:00,-5.52624,0.63068,5.562111631,8.09376,2.36068,8.431,-13.62,-1.73,13.72943189,-4.96624,3.13068,5.870664102,8.09376,2.36068,8.431,-13.06,0.77,13.08267939
07/12/2020 12:30,-4.06712,0.86084,4.157223905,8.88288,2.59084,9.253,-12.95,-1.73,13.06504497,-3.44712,3.36084,4.814341263,8.88288,2.59084,9.253,-12.33,0.77,12.35401959
07/12/2020 13:00,-0.88,1.0675,1.383458077,10.38,3.0275,10.8125,-11.26,-1.96,11.42931319,-0.18,4.0475,4.051500494,10.38,3.0275,10.8125,-10.56,1.02,10.609147
07/12/2020 13:30,0.29016,1.19588,1.230577832,10.82016,3.15588,11.271,-10.53,-1.96,10.71085898,0.81016,4.17588,4.25374341,10.82016,3.15588,11.271,-10.01,1.02,10.06183383
07/12/2020 14:00,0.506,1.2005,1.3027802,10.836,3.1605,11.2875,-10.33,-1.96,10.51429979,1.236,4.1805,4.359389435,10.836,3.1605,11.2875,-9.6,1.02,9.654035426
07/12/2020 14:30,-0.74352,1.01064,1.254677329,9.87648,2.88064,10.288,-10.62,-1.87,10.78338073,-0.12352,4.01064,4.012541638,9.87648,2.88064,10.288,-10,1.13,10.06364248
07/12/2020 15:00,-4.6068,0.4876,4.632532785,8.0832,2.3576,8.42,-12.69,-1.87,12.82704175,-3.8768,3.4176,5.168130029,8.0832,2.3576,8.42,-11.96,1.06,12.00688136
07/12/2020 15:30,-9.40424,0.01668,9.404254792,5.88576,1.71668,6.131,-15.29,-1.7,15.38421594,-8.83424,2.97668,9.32225403,5.88576,1.71668,6.131,-14.72,1.26,14.77382821
07/12/2020 16:00,-12.50256,-0.37158,12.50808052,4.89744,1.42842,5.1015,-17.4,-1.8,17.49285568,-11.66256,2.68842,11.96841292,4.89744,1.42842,5.1015,-16.56,1.26,16.60786561
07/12/2020 16:30,-13.53608,-0.50594,13.545532,5.05392,1.47406,5.2645,-18.59,-1.98,18.69514643,-12.56608,2.89406,12.89503586,5.05392,1.47406,5.2645,-17.62,1.42,17.67712646
07/12/2020 17:00,-13.7364,-0.0327,13.73643892,5.3736,1.5673,5.5975,-19.11,-1.6,19.17686366,-13.1364,2.9873,13.47178408,5.3736,1.5673,5.5975,-18.51,1.42,18.56438795
07/12/2020 17:30,-13.49736,0.18202,13.49858727,5.73264,1.67202,5.9715,-19.23,-1.49,19.28763853,-12.72736,3.42202,13.17937455,5.73264,1.67202,5.9715,-18.46,1.75,18.54276409
07/12/2020 18:00,-12.6304,0.4303,12.63772773,5.8296,1.7003,6.0725,-18.46,-1.27,18.50363478,-11.8304,3.8003,12.42580558,5.8296,1.7003,6.0725,-17.66,2.1,17.78442015
07/12/2020 18:30,-12.35784,1.16688,12.41280864,5.61216,1.63688,5.846,-17.97,-0.47,17.9761453,-11.75784,2.56688,12.0347694,5.61216,1.63688,5.846,-17.37,0.93,17.39487856
07/12/2020 19:00,-12.97472,2.47654,13.20895944,4.92528,1.43654,5.1305,-17.9,1.04,17.93018684,-12.80472,2.19654,12.99175286,4.92528,1.43654,5.1305,-17.73,0.76,17.7462813
07/12/2020 19:30,-12.15088,2.55516,12.41663108,4.98912,1.45516,5.197,-17.14,1.1,17.17526128,-11.85088,2.94516,12.21136046,4.98912,1.45516,5.197,-16.84,1.49,16.90578895
07/12/2020 20:00,-11.32464,1.59198,11.43599018,4.87536,1.42198,5.0785,-16.2,0.17,16.20089195,-11.21464,3.18198,11.65732161,4.87536,1.42198,5.0785,-16.09,1.76,16.18597232
07/12/2020 20:30,-10.57912,2.23734,10.81311566,5.03088,1.46734,5.2405,-15.61,0.77,15.62897949,-10.38912,3.33734,10.91199581,5.03088,1.46734,5.2405,-15.42,1.87,15.5329746
07/12/2020 21:00,-9.59784,3.71938,10.29331435,5.31216,1.54938,5.5335,-14.91,2.17,15.06708333,-9.39784,3.59938,10.06354476,5.31216,1.54938,5.5335,-14.71,2.05,14.85215809
07/12/2020 21:30,-8.80616,3.76362,9.576705564,4.98384,1.45362,5.1915,-13.79,2.31,13.98213861,-8.86616,2.34362,9.170678702,4.98384,1.45362,5.1915,-13.85,0.89,13.87856621
07/12/2020 22:00,-9.73936,3.06102,10.20906346,3.98064,1.16102,4.1465,-13.72,1.9,13.85093499,-9.54936,2.25102,9.811083908,3.98064,1.16102,4.1465,-13.53,1.09,13.57383512
07/12/2020 22:30,-6.92432,3.36874,7.700299777,5.03568,1.46874,5.2455,-11.96,1.9,12.10997936,-6.73432,2.71874,7.262410967,5.03568,1.46874,5.2455,-11.77,1.25,11.83619027
07/12/2020 23:00,-5.55376,1.54932,5.765816733,5.34624,1.55932,5.569,-10.9,-0.01,10.90000459,-5.01376,4.75932,6.912952784,5.34624,1.55932,5.569,-10.36,3.2,10.84295163
07/12/2020 23:30,-4.86344,0.64358,4.905837732,5.32656,1.55358,5.5485,-10.19,-0.91,10.23055228,-4.49344,5.61358,7.190499527,5.32656,1.55358,5.5485,-9.82,4.06,10.62619405
08/12/2020 00:00,-4.4052,0.6314,4.450219433,5.2848,1.5414,5.505,-9.69,-0.91,9.73263582,-3.7652,5.6714,6.807459805,5.2848,1.5414,5.505,-9.05,4.13,9.947833935
08/12/2020 00:30,-5.21448,0.57036,5.245580254,5.07552,1.48036,5.287,-10.29,-0.91,10.33015973,-4.61448,5.61036,7.264266308,5.07552,1.48036,5.287,-9.69,4.13,10.533423
08/12/2020 01:00,-5.9984,0.5838,6.026742487,5.1216,1.4938,5.335,-11.12,-0.91,11.15717258,-5.3984,5.5038,7.709379806,5.1216,1.4938,5.335,-10.52,4.01,11.25835245
08/12/2020 01:30,-5.91944,0.49808,5.940358036,5.41056,1.57808,5.636,-11.33,-1.08,11.38135756,-5.28944,5.58808,7.694466427,5.41056,1.57808,5.636,-10.7,4.01,11.42672744
08/12/2020 02:00,-5.61736,1.58452,5.836560374,5.43264,1.58452,5.659,-11.05,0,11.05,-4.91736,4.97452,6.994732204,5.43264,1.58452,5.659,-10.35,3.39,10.89103301
08/12/2020 02:30,-5.45784,1.58438,5.683157349,5.43216,1.58438,5.6585,-10.89,0,10.89,-4.75784,5.03438,6.926905763,5.43216,1.58438,5.6585,-10.19,3.45,10.75818758
08/12/2020 03:00,-5.58312,1.54784,5.793706724,5.30688,1.54784,5.528,-10.89,0,10.89,-4.88312,4.99784,6.987364711,5.30688,1.54784,5.528,-10.19,3.45,10.75818758
08/12/2020 03:30,-4.73312,1.63534,5.007670302,5.60688,1.63534,5.8405,-10.34,0,10.34,-4.08312,5.08534,6.52169854,5.60688,1.63534,5.8405,-9.69,3.45,10.28584464
08/12/2020 04:00,-4.9844,1.5358,5.215642338,5.2656,1.5358,5.485,-10.25,0,10.25,-4.3544,4.9858,6.619592208,5.2656,1.5358,5.485,-9.62,3.45,10.21992661
08/12/2020 04:30,-4.68808,1.54056,4.934715716,5.28192,1.54056,5.502,-9.97,0,9.97,-4.05808,5.10056,6.517954096,5.28192,1.54056,5.502,-9.34,3.56,9.995458969
08/12/2020 05:00,-4.82344,1.48358,5.046442613,5.08656,1.48358,5.2985,-9.91,0,9.91,-4.25344,5.12358,6.65904076,5.08656,1.48358,5.2985,-9.34,3.64,10.02423064
08/12/2020 05:30,-5.30864,2.33248,5.798458554,4.91136,1.43248,5.116,-10.22,0.9,10.25955165,-4.89864,4.27248,6.5000584,4.91136,1.43248,5.116,-9.81,2.84,10.21282037
08/12/2020 06:00,-5.71928,2.18396,6.122078487,4.95072,1.44396,5.157,-10.67,0.74,10.69562995,-5.38928,4.19396,6.828882734,4.95072,1.44396,5.157,-10.34,2.75,10.69944391
08/12/2020 06:30,-7.34464,2.24198,7.679206408,4.87536,1.42198,5.0785,-12.22,0.82,12.24748137,-7.01464,3.84198,7.997873758,4.87536,1.42198,5.0785,-11.89,2.42,12.13377518
08/12/2020 07:00,-9.188,2.1285,9.431323144,4.692,1.3685,4.8875,-13.88,0.76,13.90079134,-8.978,3.0285,9.475035422,4.692,1.3685,4.8875,-13.67,1.66,13.7704212
08/12/2020 07:30,-10.76896,0.73822,10.7942331,4.69104,1.36822,4.8865,-15.46,-0.63,15.47283103,-10.68896,2.50822,10.97930023,4.69104,1.36822,4.8865,-15.38,1.14,15.4221918
08/12/2020 08:00,-11.97984,0.11588,11.98040044,4.58016,1.33588,4.771,-16.56,-1.22,16.6048788,-11.57984,2.41588,11.8291661,4.58016,1.33588,4.771,-16.16,1.08,16.1960489
08/12/2020 08:30,-11.8912,-0.1916,11.8927435,5.0688,1.4784,5.28,-16.96,-1.67,17.04202159,-11.3812,2.3184,11.61493401,5.0688,1.4784,5.28,-16.45,0.84,16.47143285
08/12/2020 09:00,-8.22728,0.35496,8.234933685,6.94272,2.02496,7.232,-15.17,-1.67,15.26164473,-7.84728,2.75496,8.316826799,6.94272,2.02496,7.232,-14.79,0.73,14.80800459
08/12/2020 09:30,-4.624,0.773,4.688166486,8.856,2.583,9.225,-13.48,-1.81,13.60097423,-4.304,3.313,5.431425688,8.856,2.583,9.225,-13.16,0.73,13.18023141
08/12/2020 10:00,-3.43448,0.86036,3.540603367,9.15552,2.67036,9.537,-12.59,-1.81,12.71944181,-3.08448,3.40036,4.59091113,9.15552,2.67036,9.537,-12.24,0.73,12.26174947
08/12/2020 10:30,-1.3172,1.2154,1.792264768,10.3728,3.0254,10.805,-11.69,-1.81,11.82929415,-0.9672,3.7554,3.877951134,10.3728,3.0254,10.805,-11.34,0.73,11.36347218
08/12/2020 11:00,-3.25312,1.19034,3.464058176,9.32688,2.72034,9.7155,-12.58,-1.53,12.672699,-3.06312,2.72034,4.096700361,9.32688,2.72034,9.7155,-12.39,0,12.39
08/12/2020 11:30,-7.46256,0.28592,7.468035351,7.11744,2.07592,7.414,-14.58,-1.79,14.68946902,-7.17256,2.07592,7.46693115,7.11744,2.07592,7.414,-14.29,0,14.29
08/12/2020 12:00,-5.85224,0.08768,5.852896787,7.87776,2.29768,8.206,-13.73,-2.21,13.90672499,-5.28224,2.98768,6.06863174,7.87776,2.29768,8.206,-13.16,0.69,13.17807649
08/12/2020 12:30,-4.93656,0.68392,4.983710585,8.41344,2.45392,8.764,-13.35,-1.77,13.46682591,-4.74656,2.45392,5.343365531,8.41344,2.45392,8.764,-13.16,0,13.16
08/12/2020 13:00,-8.17336,0.66652,8.200491607,6.77664,1.97652,7.059,-14.95,-1.31,15.0072849,-8.09336,1.97652,8.331212841,6.77664,1.97652,7.059,-14.87,0,14.87
08/12/2020 13:30,-7.57656,0.53642,7.595525515,7.15344,2.08642,7.4515,-14.73,-1.55,14.81132675,-7.24656,2.80642,7.771011842,7.15344,2.08642,7.4515,-14.4,0.72,14.41798876
08/12/2020 14:00,-9.41392,0.24844,9.417197683,6.16608,1.79844,6.423,-15.58,-1.55,15.65691221,-9.11392,2.51844,9.455478719,6.16608,1.79844,6.423,-15.28,0.72,15.29695395
08/12/2020 14:30,-10.86488,0.10816,10.86541835,5.44512,1.58816,5.672,-16.31,-1.48,16.37701133,-10.71488,1.58816,10.83193914,5.44512,1.58816,5.672,-16.16,0,16.16
08/12/2020 15:00,-11.8768,-0.0149,11.87680935,5.0232,1.4651,5.2325,-16.9,-1.48,16.96468096,-11.6868,1.4651,11.77827713,5.0232,1.4651,5.2325,-16.71,0,16.71
08/12/2020 15:30,-13.61992,-0.21706,13.62164953,4.33008,1.26294,4.5105,-17.95,-1.48,18.01091058,-13.43992,1.26294,13.49912838,4.33008,1.26294,4.5105,-17.77,0,17.77
08/12/2020 16:00,-14.962,-0.366,14.96647587,4.128,1.204,4.3,-19.09,-1.57,19.15445118,-14.702,1.204,14.75121758,4.128,1.204,4.3,-18.83,0,18.83
08/12/2020 16:30,-14.78592,-0.18756,14.78710956,5.01408,1.46244,5.223,-19.8,-1.65,19.86863106,-14.55592,0.67244,14.57144408,5.01408,1.46244,5.223,-19.57,-0.79,19.58593883
08/12/2020 17:00,-14.1888,2.3966,14.38977891,5.6112,1.6366,5.845,-19.8,0.76,19.81458049,-14.2388,0.2666,14.24129562,5.6112,1.6366,5.845,-19.85,-1.37,19.89722091
08/12/2020 17:30,-14.08464,2.35698,14.28049154,5.71536,1.66698,5.9535,-19.8,0.69,19.81201908,-14.05464,0.73698,14.07394916,5.71536,1.66698,5.9535,-19.77,-0.93,19.79186196
08/12/2020 18:00,-13.63272,2.41254,13.84454419,5.59728,1.63254,5.8305,-19.23,0.78,19.24581253,-13.43272,0.91254,13.46368062,5.59728,1.63254,5.8305,-19.03,-0.72,19.04361573
08/12/2020 18:30,-12.94,1.5325,13.03043193,5.7,1.6625,5.9375,-18.64,-0.13,18.64045332,-12.63,2.6725,12.90965361,5.7,1.6625,5.9375,-18.33,1.01,18.35780488
08/12/2020 19:00,-12.6144,0.9233,12.64814493,5.5656,1.6233,5.7975,-18.18,-0.7,18.19347136,-12.1344,2.7333,12.43843207,5.5656,1.6233,5.7975,-17.7,1.11,17.73477093
08/12/2020 19:30,-11.98536,0.88802,12.01821259,5.44464,1.58802,5.6715,-17.43,-0.7,17.44405056,-11.96536,2.69802,12.26577156,5.44464,1.58802,5.6715,-17.41,1.11,17.44534895
08/12/2020 20:00,-11.67648,0.79436,11.70346927,5.12352,1.49436,5.337,-16.8,-0.7,16.81457701,-11.44648,2.74436,11.77087151,5.12352,1.49436,5.337,-16.57,1.25,16.61708157
08/12/2020 20:30,-11.45616,1.43612,11.5458236,4.92384,1.43612,5.129,-16.38,0,16.38,-11.21616,2.84612,11.57163101,4.92384,1.43612,5.129,-16.14,1.41,16.20147216
08/12/2020 21:00,-10.66208,1.42856,10.75735718,4.89792,1.42856,5.102,-15.56,0,15.56,-10.44208,3.10856,10.89496122,4.89792,1.42856,5.102,-15.34,1.68,15.43172058
08/12/2020 21:30,-9.622,1.379,9.720315067,4.728,1.379,4.925,-14.35,0,14.35,-9.252,3.639,9.941922601,4.728,1.379,4.925,-13.98,2.26,14.1614971
08/12/2020 22:00,-8.5612,3.8134,9.372095017,4.7088,1.3734,4.905,-13.27,2.44,13.49246086,-8.3212,3.4234,8.997890697,4.7088,1.3734,4.905,-13.03,2.05,13.19027672
08/12/2020 22:30,-6.71296,3.97372,7.800915498,4.84704,1.41372,5.049,-11.56,2.56,11.84006757,-6.83296,2.14372,7.161346089,4.84704,1.41372,5.049,-11.68,0.73,11.70279027
08/12/2020 23:00,-5.60976,3.12632,6.422093428,4.89024,1.42632,5.094,-10.5,1.7,10.63672882,-5.44976,3.62632,6.545997311,4.89024,1.42632,5.094,-10.34,2.2,10.57145212
08/12/2020 23:30,-4.5952,4.2889,6.285739913,4.8648,1.4189,5.0675,-9.46,2.87,9.885772605,-4.6352,3.9489,6.089243816,4.8648,1.4189,5.0675,-9.5,2.53,9.83111896
09/12/2020 00:00,-4.53296,4.87622,6.65772092,4.54704,1.32622,4.7365,-9.08,3.55,9.749302539,-4.41296,1.32622,4.607936138,4.54704,1.32622,4.7365,-8.96,0,8.96
09/12/2020 00:30,-4.95384,4.75638,6.867581922,4.61616,1.34638,4.8085,-9.57,3.41,10.1593799,-4.92384,1.34638,5.104599833,4.61616,1.34638,4.8085,-9.54,0,9.54
09/12/2020 01:00,-5.85688,4.73216,7.529699967,4.53312,1.32216,4.722,-10.39,3.41,10.9352732,-5.83688,1.32216,5.984753562,4.53312,1.32216,4.722,-10.37,0,10.37
09/12/2020 01:30,-6.06664,4.74098,7.699416358,4.56336,1.33098,4.7535,-10.63,3.41,11.16355678,-6.05664,1.33098,6.201160847,4.56336,1.33098,4.7535,-10.62,0,10.62
09/12/2020 02:00,-5.83792,4.74644,7.523961895,4.58208,1.33644,4.773,-10.42,3.41,10.96378128,-5.83792,1.33644,5.988938287,4.58208,1.33644,4.773,-10.42,0,10.42
09/12/2020 02:30,-5.73264,4.74798,7.443552609,4.58736,1.33798,4.7785,-10.32,3.41,10.86878558,-5.73264,1.33798,5.886709764,4.58736,1.33798,4.7785,-10.32,0,10.32
09/12/2020 03:00,-5.37952,4.82764,7.228094036,4.62048,1.34764,4.813,-10,3.48,10.58821987,-5.37952,1.34764,5.545752339,4.62048,1.34764,4.813,-10,0,10
09/12/2020 03:30,-5.33752,4.98614,7.304157162,4.51248,1.31614,4.7005,-9.85,3.67,10.51148895,-5.48752,1.31614,5.643146308,4.51248,1.31614,4.7005,-10,0,10
09/12/2020 04:00,-5.02464,5.23448,7.255810637,4.57536,1.33448,4.766,-9.6,3.9,10.36194962,-5.25464,0.63448,5.292807044,4.57536,1.33448,4.766,-9.83,-0.7,9.854892186
09/12/2020 04:30,-4.68464,5.51948,7.239510439,4.69536,1.36948,4.891,-9.38,4.15,10.25704148,-4.99464,0.56948,5.027000716,4.69536,1.36948,4.891,-9.69,-0.8,9.722967654
09/12/2020 05:00,-4.84352,5.47314,7.308553034,4.53648,1.32314,4.7255,-9.38,4.15,10.25704148,-5.15352,0.60314,5.188694079,4.53648,1.32314,4.7255,-9.69,-0.72,9.716712407
09/12/2020 05:30,-5.01664,5.46348,7.417296718,4.50336,1.31348,4.691,-9.52,4.15,10.38522508,-5.32664,0.59348,5.359600004,4.50336,1.31348,4.691,-9.83,-0.72,9.85633299
09/12/2020 06:00,-5.19488,5.42816,7.513434581,4.72512,1.37816,4.922,-9.92,4.05,10.71489151,-5.53488,0.50816,5.558158256,4.72512,1.37816,4.922,-10.26,-0.87,10.2968199
09/12/2020 06:30,-7.13008,3.77706,8.068718799,4.54992,1.32706,4.7395,-11.68,2.45,11.93419038,-6.85008,3.16706,7.546778455,4.54992,1.32706,4.7395,-11.4,1.84,11.54753653
09/12/2020 07:00,-8.8112,0.6134,8.832525403,4.4688,1.3034,4.655,-13.28,-0.69,13.29791337,-8.3812,3.2234,8.97968936,4.4688,1.3034,4.655,-12.85,1.92,12.99264792
09/12/2020 07:30,-10.23752,1.10364,10.29683626,4.57248,1.33364,4.763,-14.81,-0.23,14.81178585,-9.91752,2.44364,10.21413625,4.57248,1.33364,4.763,-14.49,1.11,14.53245334
