Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
09/12/2020 08:00,-10.842,1.619,10.96221351,4.728,1.379,4.925,-15.57,0.24,15.5718496,-10.582,0.879,10.61844457,4.728,1.379,4.925,-15.31,-0.5,15.31816242
09/12/2020 08:30,-11.4472,-1.0546,11.4956761,4.6128,1.3454,4.805,-16.06,-2.4,16.23833735,-11.0272,2.8854,11.39845046,4.6128,1.3454,4.805,-15.64,1.54,15.71563553
09/12/2020 09:00,-10.15592,-0.99006,10.20406438,5.07408,1.47994,5.2855,-15.23,-2.47,15.42899219,-10.04592,2.77994,10.42346272,5.07408,1.47994,5.2855,-15.12,1.3,15.17578334
09/12/2020 09:30,-8.65696,-0.86328,8.699897057,5.78304,1.68672,6.024,-14.44,-2.55,14.66342729,-8.40696,3.06672,8.948840595,5.78304,1.68672,6.024,-14.19,1.38,14.25694568
09/12/2020 10:00,-6.618,-0.484,6.635674796,6.672,1.946,6.95,-13.29,-2.43,13.51032938,-6.338,3.436,7.209461838,6.672,1.946,6.95,-13.01,1.49,13.09504486
09/12/2020 10:30,-6.02016,-0.47088,6.038547375,7.05984,2.05912,7.354,-13.08,-2.53,13.32243596,-5.67016,3.46912,6.647218065,7.05984,2.05912,7.354,-12.73,1.41,12.80784916
09/12/2020 11:00,-0.41096,0.36722,0.551124895,9.41904,2.74722,9.8115,-9.83,-2.38,10.11401503,-0.22096,4.35722,4.36281898,9.41904,2.74722,9.8115,-9.64,1.61,9.773520348
09/12/2020 11:30,2.83024,1.67632,3.289423536,10.89024,3.17632,11.344,-8.06,-1.5,8.198390086,2.97024,4.96632,5.786765936,10.89024,3.17632,11.344,-7.92,1.79,8.119759849
09/12/2020 12:00,1.8268,2.0124,2.717894774,10.3968,3.0324,10.83,-8.57,-1.02,8.630486661,2.1268,3.7324,4.295822156,10.3968,3.0324,10.83,-8.27,0.7,8.299572278
09/12/2020 12:30,2.52304,2.17922,3.33387622,9.08304,2.64922,9.4615,-6.56,-0.47,6.576815339,-4.58696,0.81922,4.65954112,9.08304,2.64922,9.4615,-13.67,-1.83,13.79194693
09/12/2020 13:00,0.07304,3.29922,3.300028401,7.16304,2.08922,7.4615,-7.09,1.21,7.192509993,-10.18696,0.25922,10.19025756,7.16304,2.08922,7.4615,-17.35,-1.83,17.44624315
09/12/2020 13:30,-0.33136,3.58002,3.595322329,7.02864,2.05002,7.3215,-7.36,1.53,7.517346606,-10.85136,0.02002,10.85137847,7.02864,2.05002,7.3215,-17.88,-2.03,17.99486871
09/12/2020 14:00,1.43944,3.97692,4.229406601,8.38944,2.44692,8.739,-6.95,1.53,7.116417638,-8.95056,0.19692,8.952725942,8.38944,2.44692,8.739,-17.34,-2.25,17.48536817
09/12/2020 14:30,-1.406,5.9645,6.127976522,6.564,1.9145,6.8375,-7.97,4.05,8.939988814,-12.426,-2.7255,12.72139247,6.564,1.9145,6.8375,-18.99,-4.64,19.54864957
09/12/2020 15:00,-5.1748,8.3361,9.811682743,4.6152,1.3461,4.8075,-9.79,6.99,12.02930588,-17.3148,-6.2139,18.39605534,4.6152,1.3461,4.8075,-21.93,-7.56,23.19651914
09/12/2020 15:30,-5.72248,9.81386,11.36039724,4.36752,1.27386,4.5495,-10.09,8.54,13.21891448,-18.46248,-7.88614,20.07621408,4.36752,1.27386,4.5495,-22.83,-9.16,24.59907519
09/12/2020 16:00,-6.48272,9.51754,11.51560794,4.27728,1.24754,4.4555,-10.76,8.27,13.57094322,-19.87272,-8.20246,21.49896161,4.27728,1.24754,4.4555,-24.15,-9.45,25.93308697
09/12/2020 16:30,-7.03536,9.66802,11.95687673,4.48464,1.30802,4.6715,-11.52,8.36,14.23376268,-20.95536,-8.14198,22.48152466,4.48464,1.30802,4.6715,-25.44,-9.45,27.13846164
09/12/2020 17:00,-6.71128,9.99046,12.03538825,4.93872,1.44046,5.1445,-11.65,8.55,14.45077853,-20.66128,-7.89954,22.1199282,4.93872,1.44046,5.1445,-25.6,-9.34,27.25060733
09/12/2020 17:30,-6.45256,10.26592,12.12537191,5.19744,1.51592,5.414,-11.65,8.75,14.57000343,-20.40256,-7.47408,21.72846811,5.19744,1.51592,5.414,-25.6,-8.99,27.13263902
09/12/2020 18:00,-5.70536,10.66052,12.09122903,5.38464,1.57052,5.609,-11.09,9.09,14.33932355,-19.62536,-7.11948,20.87682329,5.38464,1.57052,5.609,-25.01,-8.69,26.47671052
09/12/2020 18:30,-9.01568,9.29376,12.9482223,5.22432,1.52376,5.442,-14.24,7.77,16.22191419,-15.42568,-5.44624,16.35888546,5.22432,1.52376,5.442,-20.65,-6.97,21.79457272
09/12/2020 19:00,-11.97312,5.78534,13.2975848,4.88688,1.42534,5.0905,-16.86,4.36,17.41462604,-12.60312,-1.71466,12.71922532,4.88688,1.42534,5.0905,-17.49,-3.14,17.76962858
09/12/2020 19:30,-12.1444,4.4483,12.93343822,4.4856,1.3083,4.6725,-16.63,3.14,16.92384413,-12.5144,-0.5117,12.52485706,4.4856,1.3083,4.6725,-17,-1.82,17.09714596
09/12/2020 20:00,-11.16144,4.95208,12.21068545,4.49856,1.31208,4.686,-15.66,3.64,16.07747493,-11.84144,-0.75792,11.86567082,4.49856,1.31208,4.686,-16.34,-2.07,16.47059501
09/12/2020 20:30,-10.4044,5.1933,11.62849536,4.6056,1.3433,4.7975,-15.01,3.85,15.49588978,-11.2444,-0.7867,11.27188663,4.6056,1.3433,4.7975,-15.85,-2.13,15.99247948
09/12/2020 21:00,-9.9904,4.4603,10.94085775,4.6296,1.3503,4.8225,-14.62,3.11,14.94712347,-10.3004,-0.5497,10.31505745,4.6296,1.3503,4.8225,-14.93,-1.9,15.05041195
09/12/2020 21:30,-9.23936,3.80852,9.993527796,4.52064,1.31852,4.709,-13.76,2.49,13.98347954,-9.55936,1.31852,9.649863139,4.52064,1.31852,4.709,-14.08,0,14.08
09/12/2020 22:00,-8.28144,3.67208,9.059051827,4.49856,1.31208,4.686,-12.78,2.36,12.99607633,-8.42144,2.01208,8.658470858,4.49856,1.31208,4.686,-12.92,0.7,12.93894895
09/12/2020 22:30,-7.1372,3.7629,8.068397626,4.4328,1.2929,4.6175,-11.57,2.47,11.83071426,-7.2772,2.0629,7.563940524,4.4328,1.2929,4.6175,-11.71,0.77,11.73528866
09/12/2020 23:00,-5.94048,3.52486,6.907527825,4.67952,1.36486,4.8745,-10.62,2.16,10.83743512,-5.81048,3.19486,6.630897997,4.67952,1.36486,4.8745,-10.49,1.83,10.64842711
09/12/2020 23:30,-5.11704,0.24628,5.122963225,4.75296,1.38628,4.951,-9.87,-1.14,9.935617746,-4.73704,5.60628,7.3396133,4.75296,1.38628,4.951,-9.49,4.22,10.38597612
10/12/2020 00:00,-4.82624,1.34568,5.010334041,4.61376,1.34568,4.806,-9.44,0,9.44,-4.13624,4.83568,6.36335465,4.61376,1.34568,4.806,-8.75,3.49,9.420329081
10/12/2020 00:30,-5.03752,1.35114,5.215571594,4.63248,1.35114,4.8255,-9.67,0,9.67,-4.41752,4.94114,6.627921805,4.63248,1.35114,4.8255,-9.05,3.59,9.736046426
10/12/2020 01:00,-5.94408,1.33756,6.092713172,4.58592,1.33756,4.777,-10.53,0,10.53,-5.32408,4.92756,7.25442454,4.58592,1.33756,4.777,-9.91,3.59,10.54021821
10/12/2020 01:30,-6.27088,1.33266,6.410921825,4.56912,1.33266,4.7595,-10.84,0,10.84,-5.64088,4.77266,7.389033134,4.56912,1.33266,4.7595,-10.21,3.44,10.77393614
10/12/2020 02:00,-5.96792,1.35394,6.119576999,4.64208,1.35394,4.8355,-10.61,0,10.61,-5.35792,4.79394,7.189517887,4.64208,1.35394,4.8355,-10,3.44,10.57514066
10/12/2020 02:30,-5.68048,0.19236,5.683736042,4.73952,1.38236,4.937,-10.42,-1.19,10.48773093,-5.05048,5.50236,7.468822785,4.73952,1.38236,4.937,-9.79,4.12,10.62160534
10/12/2020 03:00,-5.80528,0.15596,5.80737457,4.61472,1.34596,4.807,-10.42,-1.19,10.48773093,-5.11528,5.95596,7.851085848,4.61472,1.34596,4.807,-9.73,4.61,10.76684726
10/12/2020 03:30,-5.47816,0.15512,5.480355755,4.61184,1.34512,4.804,-10.09,-1.19,10.1599311,-4.82816,5.95512,7.666458322,4.61184,1.34512,4.804,-9.44,4.61,10.50550808
10/12/2020 04:00,-5.17312,0.25784,5.179541679,4.58688,1.33784,4.778,-9.76,-1.08,9.819572292,-4.54312,6.12784,7.628260772,4.58688,1.33784,4.778,-9.13,4.79,10.31023763
10/12/2020 04:30,-5.18128,0.15546,5.183611699,4.57872,1.33546,4.7695,-9.76,-1.18,9.831073187,-4.55128,6.01546,7.543202811,4.57872,1.33546,4.7695,-9.13,4.68,10.25959551
10/12/2020 05:00,-4.86112,0.17884,4.864408638,4.65888,1.35884,4.853,-9.52,-1.18,9.592851505,-4.20112,6.13884,7.438734153,4.65888,1.35884,4.853,-8.86,4.78,10.06717438
10/12/2020 05:30,-4.7608,2.7881,5.51712953,4.7592,1.3881,4.9575,-9.52,1.4,9.622390555,-4.4408,4.3281,6.201060736,4.7592,1.3881,4.9575,-9.2,2.94,9.658343543
10/12/2020 06:00,-5.29296,3.99122,6.629122314,4.66704,1.36122,4.8615,-9.96,2.63,10.3013834,-5.29296,2.45122,5.833001376,4.66704,1.36122,4.8615,-9.96,1.09,10.01946605
10/12/2020 06:30,-7.05512,3.25434,7.769520387,4.57488,1.33434,4.7655,-11.63,1.92,11.78742126,-6.82512,3.19434,7.535653326,4.57488,1.33434,4.7655,-11.4,1.86,11.55074024
10/12/2020 07:00,-8.52504,0.61728,8.54735875,4.58496,1.33728,4.776,-13.11,-0.72,13.12975628,-8.01504,3.41728,8.713131974,4.58496,1.33728,4.776,-12.6,2.08,12.77052857
10/12/2020 07:30,-10.368,1.401,10.46222849,4.392,1.281,4.575,-14.76,0.12,14.7604878,-10.368,2.981,10.78803898,4.392,1.281,4.575,-14.76,1.7,14.85757719
10/12/2020 08:00,-10.94128,0.60796,10.95815785,4.51872,1.31796,4.707,-15.46,-0.71,15.47629478,-11.07128,0.57796,11.08635551,4.51872,1.31796,4.707,-15.59,-0.74,15.60755266
10/12/2020 08:30,-11.53152,0.44164,11.53997398,4.66848,1.36164,4.863,-16.2,-0.92,16.22610243,-11.49152,0.62164,11.50832169,4.66848,1.36164,4.863,-16.16,-0.74,16.1769342
10/12/2020 09:00,-14.09912,-0.66766,14.11491958,5.39088,1.57234,5.6155,-19.49,-2.24,19.61830013,-7.11912,3.01234,7.730204515,5.39088,1.57234,5.6155,-12.51,1.44,12.59260497
10/12/2020 09:30,-16.0324,-5.0582,16.81140199,5.6976,1.6618,5.935,-21.73,-6.72,22.74535777,-4.3024,6.5118,7.804754,5.6976,1.6618,5.935,-10,4.85,11.11406766
10/12/2020 10:00,-14.44416,-6.09038,15.67566543,6.61584,1.92962,6.8915,-21.06,-8.02,22.53539438,-2.19416,8.46962,8.749217168,6.61584,1.92962,6.8915,-8.81,6.54,10.97213288
10/12/2020 10:30,-14.25264,-7.92452,16.30753704,6.80736,1.98548,7.091,-21.06,-9.91,23.2751305,-1.60264,10.53548,10.65667837,6.80736,1.98548,7.091,-8.41,8.55,11.99293959
10/12/2020 11:00,-12.35752,-7.58636,14.50038477,7.69248,2.24364,8.013,-20.05,-9.83,22.33005598,0.02248,10.70364,10.70366361,7.69248,2.24364,8.013,-7.67,8.46,11.41930383
10/12/2020 11:30,-11.11256,-7.58408,13.45389383,8.31744,2.42592,8.664,-19.43,-10.01,21.8569211,1.78744,11.23592,11.37720704,8.31744,2.42592,8.664,-6.53,8.81,10.96617527
10/12/2020 12:00,-8.71072,-7.25396,11.33563314,9.44928,2.75604,9.843,-18.16,-10.01,20.73609655,3.98928,11.47604,12.14964399,9.44928,2.75604,9.843,-5.46,8.72,10.28834292
10/12/2020 12:30,-2.46848,-6.77164,7.207530909,12.37152,3.60836,12.887,-14.84,-10.38,18.10994202,9.60152,12.83836,16.03161482,12.37152,3.60836,12.887,-2.77,9.23,9.636690303
10/12/2020 13:00,0.54112,-8.19634,8.214182872,13.28112,3.87366,13.8345,-12.74,-12.07,17.5497151,11.22112,15.15366,18.85595252,13.28112,3.87366,13.8345,-2.06,11.28,11.46656008
10/12/2020 13:30,-11.71984,-9.62412,15.16503661,7.70016,2.24588,8.021,-19.42,-11.87,22.7603449,0.54016,13.71588,13.72651219,7.70016,2.24588,8.021,-7.16,11.47,13.52133499
10/12/2020 14:00,-14.44312,-9.98466,17.5583926,6.80688,1.98534,7.0905,-21.25,-11.97,24.38941164,-1.36312,13.33534,13.40482708,6.80688,1.98534,7.0905,-8.17,11.35,13.98468448
10/12/2020 14:30,-16.5044,-10.3742,19.49408231,5.9856,1.7458,6.235,-22.49,-12.12,25.54788641,-3.0144,13.0958,13.43825082,5.9856,1.7458,6.235,-9,11.35,14.48525112
10/12/2020 15:00,-11.87064,-9.96102,15.49625805,5.85936,1.70898,6.1035,-17.73,-11.67,21.22596994,-8.37064,12.73898,15.24300579,5.85936,1.70898,6.1035,-14.23,11.03,18.00427172
10/12/2020 15:30,-11.47856,-9.75708,15.06512362,5.94144,1.73292,6.189,-17.42,-11.49,20.8680737,-8.52856,12.76292,15.35019422,5.94144,1.73292,6.189,-14.47,11.03,18.19455413
10/12/2020 16:00,-12.47208,-8.58644,15.14198572,5.73792,1.67356,5.977,-18.21,-10.26,20.90147602,-9.75208,11.23356,14.87601878,5.73792,1.67356,5.977,-15.49,9.56,18.20257399
10/12/2020 16:30,-13.09784,-5.20562,14.09439223,5.67216,1.65438,5.9085,-18.77,-6.86,19.98430634,-11.31784,7.95438,13.83349787,5.67216,1.65438,5.9085,-16.99,6.3,18.12043322
10/12/2020 17:00,-13.31112,-3.41866,13.74311289,5.79888,1.69134,6.0405,-19.11,-5.11,19.78141047,-11.97112,6.37134,13.56103563,5.79888,1.69134,6.0405,-17.77,4.68,18.37594351
10/12/2020 17:30,-12.76064,-2.54352,13.01166504,6.15936,1.79648,6.416,-18.92,-4.34,19.41138841,-11.61064,6.20648,13.16538473,6.15936,1.79648,6.416,-17.77,4.41,18.30904148
10/12/2020 18:00,-12.40592,-0.80506,12.43201402,6.15408,1.79494,6.4105,-18.56,-2.6,18.74122728,-11.49592,5.01494,12.54216089,6.15408,1.79494,6.4105,-17.65,3.22,17.94131823
10/12/2020 18:30,-10.94696,-0.27078,10.95030845,6.68304,1.94922,6.9615,-17.63,-2.22,17.76922339,-10.21696,3.54922,10.8158788,6.68304,1.94922,6.9615,-16.9,1.6,16.97557068
10/12/2020 19:00,-9.51,2.005,9.719059883,7.08,2.065,7.375,-16.59,-0.06,16.5901085,-8.93,3.775,9.695128932,7.08,2.065,7.375,-16.01,1.71,16.10106208
10/12/2020 19:30,-8.0792,2.1219,8.353198923,7.4808,2.1819,7.7925,-15.56,-0.06,15.56011568,-7.7392,4.4119,8.908427372,7.4808,2.1819,7.7925,-15.22,2.23,15.3824998
10/12/2020 20:00,-7.76672,3.19804,8.399368988,7.19328,2.09804,7.493,-14.96,1.1,15.00038666,-7.60672,2.78804,8.101565046,7.19328,2.09804,7.493,-14.8,0.69,14.81607573
10/12/2020 20:30,-7.576,3.582,8.380125297,6.864,2.002,7.15,-14.44,1.58,14.52618326,-7.606,2.692,8.068339358,6.864,2.002,7.15,-14.47,0.69,14.48644194
10/12/2020 21:00,-7.09416,3.79962,8.0476219,6.61584,1.92962,6.8915,-13.71,1.87,13.8369433,-7.09416,1.92962,7.351907198,6.61584,1.92962,6.8915,-13.71,0,13.71
10/12/2020 21:30,-6.32064,3.90898,7.43173026,6.57936,1.91898,6.8535,-12.9,1.99,13.05258978,-6.39064,2.60898,6.902684713,6.57936,1.91898,6.8535,-12.97,0.69,12.98834093
10/12/2020 22:00,-5.76584,3.91788,6.970989499,6.40416,1.86788,6.671,-12.17,2.05,12.34145048,-5.37584,4.37788,6.932927881,6.40416,1.86788,6.671,-11.78,2.51,12.04443855
10/12/2020 22:30,-4.48592,3.86244,5.919621694,6.21408,1.81244,6.473,-10.7,2.05,10.89460876,-4.33592,2.98244,5.262618227,6.21408,1.81244,6.473,-10.55,1.17,10.61467852
10/12/2020 23:00,-1.67008,4.05956,4.389669076,7.36992,2.14956,7.677,-9.04,1.91,9.239572501,-1.46008,3.49956,3.791932726,7.36992,2.14956,7.677,-8.83,1.35,8.932603204
10/12/2020 23:30,-1.25936,2.86102,3.12592755,7.10064,2.07102,7.3965,-8.36,0.79,8.397243595,-1.16936,4.60102,4.747292686,7.10064,2.07102,7.3965,-8.27,2.53,8.648340881
11/12/2020 00:00,-1.00248,2.81636,2.989456439,6.94752,2.02636,7.237,-7.95,0.79,7.989155149,-0.61248,4.62636,4.666726754,6.94752,2.02636,7.237,-7.56,2.6,7.994598176
11/12/2020 00:30,-1.89752,2.77114,3.358541209,6.55248,1.91114,6.8255,-8.45,0.86,8.49365057,-1.60752,4.51114,4.788998293,6.55248,1.91114,6.8255,-8.16,2.6,8.564204575
11/12/2020 01:00,-2.93608,2.73656,4.013642535,6.43392,1.87656,6.702,-9.37,0.86,9.409383614,-2.65608,4.47656,5.205223377,6.43392,1.87656,6.702,-9.09,2.6,9.454528016
11/12/2020 01:30,-2.9604,2.7878,4.066423121,6.6096,1.9278,6.885,-9.57,0.86,9.608563889,-2.7004,4.3878,5.152179054,6.6096,1.9278,6.885,-9.31,2.46,9.629522314
11/12/2020 02:00,-2.68272,2.69754,3.804432763,6.67728,1.94754,6.9555,-9.36,0.75,9.39,-2.33272,4.63754,5.191180969,6.67728,1.94754,6.9555,-9.01,2.69,9.402988887
11/12/2020 02:30,-2.9136,1.8802,3.467595276,6.4464,1.8802,6.715,-9.36,0,9.36,-2.3736,4.9502,5.489850362,6.4464,1.8802,6.715,-8.82,3.07,9.339020291
11/12/2020 03:00,-3.28224,2.46268,4.103400078,6.07776,1.77268,6.331,-9.36,0.69,9.385398233,-2.74224,4.84268,5.565198092,6.07776,1.77268,6.331,-8.82,3.07,9.339020291
11/12/2020 03:30,-3.76992,0.87044,3.869103591,5.59008,1.63044,5.823,-9.36,-0.76,9.390804012,-3.27992,5.38044,6.30134984,5.59008,1.63044,5.823,-8.87,3.75,9.630129802
11/12/2020 04:00,-3.99272,0.76754,4.06582472,5.23728,1.52754,5.4555,-9.23,-0.76,9.261236419,-3.47272,5.79754,6.758051069,5.23728,1.52754,5.4555,-8.71,4.27,9.700360818
11/12/2020 04:30,-4.25528,0.43096,4.277047393,4.97472,1.45096,5.182,-9.23,-1.02,9.286188669,-3.73528,5.95096,7.026111414,4.97472,1.45096,5.182,-8.71,4.5,9.803779883
11/12/2020 05:00,-4.47376,0.22932,4.479633489,4.86624,1.41932,5.069,-9.34,-1.19,9.415503173,-3.84376,5.99932,7.125049572,4.86624,1.41932,5.069,-8.71,4.58,9.840757085
11/12/2020 05:30,-5.04968,0.16926,5.052515913,4.66032,1.35926,4.8545,-9.71,-1.19,9.782647903,-4.33968,5.87926,7.307429141,4.66032,1.35926,4.8545,-9,4.52,10.07126606
11/12/2020 06:00,-5.46072,0.14854,5.462739885,4.58928,1.33854,4.7805,-10.05,-1.19,10.12020751,-4.81072,5.85854,7.580601417,4.58928,1.33854,4.7805,-9.4,4.52,10.43026366
11/12/2020 06:30,-6.83568,-0.13624,6.837037546,4.50432,1.31376,4.692,-11.34,-1.45,11.43232697,-6.45568,4.34376,7.781006053,4.50432,1.31376,4.692,-10.96,3.03,11.37112571
11/12/2020 07:00,-8.21768,0.60276,8.239756319,4.43232,1.29276,4.617,-12.65,-0.69,12.66880421,-8.03768,2.89276,8.542386095,4.43232,1.29276,4.617,-12.47,1.6,12.57222733
11/12/2020 07:30,-10.4232,2.1324,10.63908962,4.1568,1.2124,4.33,-14.58,0.92,14.60899723,-10.3232,0.6724,10.34507516,4.1568,1.2124,4.33,-14.48,-0.54,14.49006556
11/12/2020 08:00,-11.3652,0.8514,11.3970458,4.0848,1.1914,4.255,-15.45,-0.34,15.45374065,-11.3852,0.8514,11.41699001,4.0848,1.1914,4.255,-15.47,-0.34,15.47373581
11/12/2020 08:30,-11.87256,-0.12408,11.87320836,4.23744,1.23592,4.414,-16.11,-1.36,16.16730342,-11.51256,1.95592,11.67752803,4.23744,1.23592,4.414,-15.75,0.72,15.76644855
11/12/2020 09:00,-10.55488,0.12066,10.55556965,4.66512,1.36066,4.8595,-15.22,-1.24,15.27042894,-11.81488,1.36066,11.89297209,4.66512,1.36066,4.8595,-16.48,0,16.48
11/12/2020 09:30,-8.57968,0.44676,8.591303941,5.68032,1.65676,5.917,-14.26,-1.21,14.31124383,-10.39968,1.65676,10.53082133,5.68032,1.65676,5.917,-16.08,0,16.08
11/12/2020 10:00,-8.7688,0.5766,8.787736967,5.6112,1.6366,5.845,-14.38,-1.06,14.41901522,-10.6588,1.6366,10.78371351,5.6112,1.6366,5.845,-16.27,0,16.27
11/12/2020 10:30,-9.77104,0.22928,9.773729687,5.20896,1.51928,5.426,-14.98,-1.29,15.03544146,-11.46104,2.21928,11.67393,5.20896,1.51928,5.426,-16.67,0.7,16.68469059
11/12/2020 11:00,-9.75048,-0.13514,9.751416464,5.39952,1.57486,5.6245,-15.15,-1.71,15.24619953,-11.27048,2.27486,11.49776967,5.39952,1.57486,5.6245,-16.67,0.7,16.68469059
11/12/2020 11:30,-9.12864,-0.16752,9.130176953,5.63136,1.64248,5.866,-14.76,-1.81,14.87056489,-10.78864,2.34248,11.04001656,5.63136,1.64248,5.866,-16.42,0.7,16.43491406
11/12/2020 12:00,-9.53016,-0.17088,9.531691854,5.37984,1.56912,5.604,-14.91,-1.74,15.01118583,-11.04016,2.26912,11.27093778,5.37984,1.56912,5.604,-16.42,0.7,16.43491406
11/12/2020 12:30,-10.00808,-1.89694,10.18626755,5.46192,1.59306,5.6895,-15.47,-3.49,15.85878306,-10.47808,2.98306,10.89443929,5.46192,1.59306,5.6895,-15.94,1.39,16.00049062
11/12/2020 13:00,-14.17168,-4.20674,14.78286763,5.90832,1.72326,6.1545,-20.08,-5.93,20.93731836,-4.36168,5.64326,7.132365376,5.90832,1.72326,6.1545,-10.27,3.92,10.99269303
11/12/2020 13:30,-17.29264,-7.52202,18.85778839,5.06736,1.47798,5.2785,-22.36,-9,24.10331098,-4.40264,9.72798,10.67786654,5.06736,1.47798,5.2785,-9.47,8.25,12.55959394
11/12/2020 14:00,-17.76848,-7.82164,19.41383357,4.93152,1.43836,5.137,-22.7,-9.26,24.5160682,-4.83848,9.75836,10.89203739,4.93152,1.43836,5.137,-9.77,8.32,12.83258742
11/12/2020 14:30,-18.23864,-7.74752,19.81595456,4.67136,1.36248,4.866,-22.91,-9.11,24.65482103,-5.16864,9.75248,11.03746826,4.67136,1.36248,4.866,-9.84,8.39,12.93126831
11/12/2020 15:00,-17.79672,-7.96696,19.4986075,4.43328,1.29304,4.618,-22.23,-9.26,24.08153857,-6.22672,10.08304,11.8507273,4.43328,1.29304,4.618,-10.66,8.79,13.81664576
11/12/2020 15:30,-17.062,-8.161,18.91332242,4.248,1.239,4.425,-21.31,-9.4,23.29111633,-6.832,10.759,12.74489329,4.248,1.239,4.425,-11.08,9.52,14.60810734
11/12/2020 16:00,-17.75256,-8.91158,19.8637772,4.17744,1.21842,4.3515,-21.93,-10.13,24.15660986,-7.46256,11.47842,13.6910163,4.17744,1.21842,4.3515,-11.64,10.26,15.51635266
11/12/2020 16:30,-19.06936,-8.91648,21.05098825,4.16064,1.21352,4.334,-23.23,-10.13,25.34264785,-8.08936,11.47352,14.0384973,4.16064,1.21352,4.334,-12.25,10.26,15.97905191
11/12/2020 17:00,-19.6876,-8.5243,21.45379417,4.2024,1.2257,4.3775,-23.89,-9.75,25.80299595,-8.2276,11.4857,14.12850687,4.2024,1.2257,4.3775,-12.43,10.26,16.11745948
11/12/2020 17:30,-20.66656,-8.44608,22.32583637,3.85344,1.12392,4.014,-24.52,-9.57,26.32138484,-9.17656,11.56392,14.76257089,3.85344,1.12392,4.014,-13.03,10.44,16.69654156
11/12/2020 18:00,-19.7448,-8.3464,21.43640642,4.1952,1.2236,4.37,-23.94,-9.57,25.78194135,-8.2348,11.7336,14.33489798,4.1952,1.2236,4.37,-12.43,10.51,16.27774554
11/12/2020 18:30,-19.21128,-8.26704,20.91452198,4.15872,1.21296,4.332,-23.37,-9.48,25.21958168,-7.83128,11.72296,14.09811114,4.15872,1.21296,4.332,-11.99,10.51,15.94428424
11/12/2020 19:00,-18.57584,-8.21712,20.31213659,4.12416,1.20288,4.296,-22.7,-9.42,24.57694855,-6.82584,12.18288,13.96476483,4.12416,1.20288,4.296,-10.95,10.98,15.50686622
11/12/2020 19:30,-17.5256,-8.2083,19.3525927,4.1544,1.2117,4.3275,-21.68,-9.42,23.63807945,-6.3256,12.3117,13.8416463,4.1544,1.2117,4.3275,-10.48,11.1,15.26566081
11/12/2020 20:00,-16.67608,-8.12844,18.55163553,4.15392,1.21156,4.327,-20.83,-9.34,22.82815148,-5.81608,12.62156,13.89714227,4.15392,1.21156,4.327,-9.97,11.41,15.15219456
11/12/2020 20:30,-15.94136,-8.18248,17.91870357,4.20864,1.22752,4.384,-20.15,-9.41,22.23894332,-5.47136,13.02752,14.12982865,4.20864,1.22752,4.384,-9.68,11.8,15.26245066
11/12/2020 21:00,-15.24248,-8.06864,17.24633723,4.18752,1.22136,4.362,-19.43,-9.29,21.53668962,-4.94248,13.16136,14.05878749,4.18752,1.22136,4.362,-9.13,11.94,15.03065202
11/12/2020 21:30,-13.9624,-7.9157,16.0501377,4.1976,1.2243,4.3725,-18.16,-9.14,20.33040088,-4.2624,13.4343,14.09427083,4.1976,1.2243,4.3725,-8.46,12.21,14.85448417
11/12/2020 22:00,-12.68272,-6.38996,14.20151314,4.21728,1.23004,4.393,-16.9,-7.62,18.53845733,-3.35272,12.36004,12.80669045,4.21728,1.23004,4.393,-7.57,11.13,13.4603789
11/12/2020 22:30,-10.44264,-4.77702,11.48340761,4.22736,1.23298,4.4035,-14.67,-6.01,15.85335927,-2.74264,11.28298,11.61153357,4.22736,1.23298,4.4035,-6.97,10.05,12.23042926
11/12/2020 23:00,-9.25704,-4.76372,10.41085096,4.27296,1.24628,4.451,-13.53,-6.01,14.80476275,-2.17704,11.43628,11.64164951,4.27296,1.24628,4.451,-6.45,10.19,12.0597927
11/12/2020 23:30,-8.91176,-4.90218,10.17107836,4.27824,1.24782,4.4565,-13.19,-6.15,14.55330203,-0.75176,11.67782,11.70199227,4.27824,1.24782,4.4565,-5.03,10.43,11.57954231
12/12/2020 00:00,-7.56488,-2.89684,8.100561178,4.36512,1.27316,4.547,-11.93,-4.17,12.63779253,-0.58488,9.87316,9.890468796,4.36512,1.27316,4.547,-4.95,8.6,9.922827218
12/12/2020 00:30,-7.4168,-1.9574,7.670745531,4.3632,1.2726,4.545,-11.78,-3.23,12.2147984,-1.3368,8.8226,8.923301239,4.3632,1.2726,4.545,-5.7,7.55,9.460047569
12/12/2020 01:00,-8.43408,-1.96244,8.659380821,4.34592,1.26756,4.527,-12.78,-3.23,13.18185495,-1.89408,8.67756,8.881868418,4.34592,1.26756,4.527,-6.24,7.41,9.687399032
12/12/2020 01:30,-9.66192,-1.91056,9.849006935,4.31808,1.25944,4.498,-13.98,-3.17,14.33489798,-1.42192,8.66944,8.785274407,4.31808,1.25944,4.498,-5.74,7.41,9.373137148
12/12/2020 02:00,-9.20544,-1.91742,9.403011488,4.29456,1.25258,4.4735,-13.5,-3.17,13.86718789,-1.37544,8.66258,8.771096137,4.29456,1.25258,4.4735,-5.67,7.41,9.330434074
12/12/2020 02:30,-9.21504,-1.60022,9.352949602,4.28496,1.24978,4.4635,-13.5,-2.85,13.79755413,-0.84504,8.34978,8.392432225,4.28496,1.24978,4.4635,-5.13,7.1,8.759389248
12/12/2020 03:00,-8.86672,-1.32196,8.964725417,4.31328,1.25804,4.493,-13.18,-2.58,13.4301452,-0.66672,8.16804,8.195205489,4.31328,1.25804,4.493,-4.98,6.91,8.517540725
12/12/2020 03:30,-7.93976,-2.46118,8.312472307,4.35024,1.26882,4.5315,-12.29,-3.73,12.8435587,-0.30976,9.58882,9.593821983,4.35024,1.26882,4.5315,-4.66,8.32,9.536141777
12/12/2020 04:00,-7.50888,-3.70384,8.37267637,4.34112,1.26616,4.522,-11.85,-4.97,12.85003502,-0.14888,10.86616,10.86717987,4.34112,1.26616,4.522,-4.49,9.6,10.59811776
12/12/2020 04:30,-7.19312,-4.04216,8.251062526,4.34688,1.26784,4.528,-11.54,-5.31,12.70305869,-0.05312,11.21784,11.21796577,4.34688,1.26784,4.528,-4.4,9.95,10.87945311
12/12/2020 05:00,-7.02968,-4.17324,8.175104464,4.24032,1.23676,4.417,-11.27,-5.41,12.50123994,-0.59968,11.13676,11.15289377,4.24032,1.23676,4.417,-4.84,9.9,11.01978221
12/12/2020 05:30,-7.222,-4.1885,8.348701471,4.188,1.2215,4.3625,-11.41,-5.41,12.62759676,-0.962,10.8715,10.91397985,4.188,1.2215,4.3625,-5.15,9.65,10.93823569
12/12/2020 06:00,-7.40688,-4.19284,8.511273618,4.17312,1.21716,4.347,-11.58,-5.41,12.78141229,-1.37688,10.77716,10.86475845,4.17312,1.21716,4.347,-5.55,9.56,11.05423448
12/12/2020 06:30,-8.04336,-3.69598,8.851887271,4.19664,1.22402,4.3715,-12.24,-4.92,13.19181564,-2.41336,9.66402,9.960802631,4.19664,1.22402,4.3715,-6.61,8.44,10.72034048
12/12/2020 07:00,-8.76392,-2.67906,9.164259722,4.18608,1.22094,4.3605,-12.95,-3.9,13.52451478,-3.20392,8.15094,8.758020681,4.18608,1.22094,4.3605,-7.39,6.93,10.13099205
12/12/2020 07:30,-11.11936,-6.25648,12.75867191,4.16064,1.21352,4.334,-15.28,-7.47,17.00821272,-2.67936,11.34352,11.65566026,4.16064,1.21352,4.334,-6.84,10.13,12.22303154
12/12/2020 08:00,-12.15656,-6.12108,13.61064184,4.21344,1.22892,4.389,-16.37,-7.35,17.94434173,-2.62656,11.11892,11.42493761,4.21344,1.22892,4.389,-6.84,9.89,12.02487838
12/12/2020 08:30,-13.17904,-8.66472,15.77226896,4.20096,1.22528,4.376,-17.38,-9.89,19.99691226,-3.44904,13.28528,13.72568911,4.20096,1.22528,4.376,-7.65,12.06,14.28167007
12/12/2020 09:00,-13.29864,-8.58002,15.826262,4.49136,1.30998,4.6785,-17.79,-9.89,20.35426737,-3.73864,13.20998,13.72883828,4.49136,1.30998,4.6785,-8.23,11.9,14.46868688
12/12/2020 09:30,-12.6588,-8.7009,15.36069264,5.0712,1.4791,5.2825,-17.73,-10.18,20.4446888,-3.0488,13.4291,13.77083542,5.0712,1.4791,5.2825,-8.12,11.95,14.44772993
12/12/2020 10:00,-12.16264,-8.59702,14.89424602,5.42736,1.58298,5.6535,-17.59,-10.18,20.32339785,-2.32264,13.40298,13.60273978,5.42736,1.58298,5.6535,-7.75,11.82,14.1341749
12/12/2020 10:30,-13.3728,-8.6554,15.92946104,5.2272,1.5246,5.445,-18.6,-10.18,21.20359403,-2.4228,13.2846,13.50372382,5.2272,1.5246,5.445,-7.65,11.76,14.02925871
12/12/2020 11:00,-13.45264,-8.78952,16.06951103,5.24736,1.53048,5.466,-18.7,-10.32,21.35866101,-2.40264,13.37048,13.58463891,5.24736,1.53048,5.466,-7.65,11.84,14.09638606
12/12/2020 11:30,-12.01632,-8.39726,14.65966991,6.04368,1.76274,6.2955,-18.06,-10.16,20.72170842,-0.75632,13.60274,13.62374968,6.04368,1.76274,6.2955,-6.8,11.84,13.65377603
12/12/2020 12:00,-11.36888,-8.29884,14.07558801,6.38112,1.86116,6.647,-17.75,-10.16,20.4520928,-0.10888,13.80116,13.80158948,6.38112,1.86116,6.647,-6.49,11.94,13.58983812
12/12/2020 12:30,-10.64904,-8.12222,13.3930023,6.78096,1.97778,7.0635,-17.43,-10.1,20.14484798,0.58096,13.91778,13.92990002,6.78096,1.97778,7.0635,-6.2,11.94,13.45375784
12/12/2020 13:00,-10.1072,-8.0371,12.9131897,7.0728,2.0629,7.3675,-17.18,-10.1,19.92893374,1.3228,14.1829,14.24445339,7.0728,2.0629,7.3675,-5.75,12.12,13.41480153
12/12/2020 13:30,-10.37672,-8.03696,13.12513025,7.07328,2.06304,7.368,-17.45,-10.1,20.16215514,1.10328,14.18304,14.22588663,7.07328,2.06304,7.368,-5.97,12.12,13.51056253
12/12/2020 14:00,-10.18024,-7.90882,12.89134284,7.16976,2.09118,7.4685,-17.35,-10,20.02554618,1.19976,14.27118,14.32152236,7.16976,2.09118,7.4685,-5.97,12.18,13.564413
12/12/2020 14:30,-10.05336,-7.92848,12.80354804,6.89664,2.01152,7.184,-16.95,-9.94,19.64958269,0.82664,14.27152,14.29544042,6.89664,2.01152,7.184,-6.07,12.26,13.68036915
12/12/2020 15:00,-11.70168,-8.07674,14.21840511,6.38832,1.86326,6.6545,-18.09,-9.94,20.64101984,-0.39168,14.12326,14.12869018,6.38832,1.86326,6.6545,-6.78,12.26,14.00985368
12/12/2020 15:30,-13.08248,-8.21114,15.4458442,5.92752,1.72886,6.1745,-19.01,-9.94,21.45189269,-1.68248,13.79886,13.90105306,5.92752,1.72886,6.1745,-7.61,12.07,14.26874206
12/12/2020 16:00,-14.20664,-8.34652,16.47704513,5.46336,1.59348,5.691,-19.67,-9.94,22.03888609,-2.62664,13.57348,13.82528832,5.46336,1.59348,5.691,-8.09,11.98,14.4557428
12/12/2020 16:30,-16.2764,-8.5027,18.36347201,5.1336,1.4973,5.3475,-21.41,-10,23.63023699,-3.6964,13.2673,13.77260405,5.1336,1.4973,5.3475,-8.83,11.77,14.71400014
12/12/2020 17:00,-17.85984,-10.22162,20.57803198,5.00016,1.45838,5.2085,-22.86,-11.68,25.67103426,-4.49984,14.81838,15.4865408,5.00016,1.45838,5.2085,-9.5,13.36,16.39327911
12/12/2020 17:30,-18.67536,-10.94948,21.64856077,4.90464,1.43052,5.109,-23.58,-12.38,26.63232622,-5.20536,15.37052,16.22802076,4.90464,1.43052,5.109,-10.11,13.94,17.22021196
12/12/2020 18:00,-18.00752,-10.87136,21.03466769,5.17248,1.50864,5.388,-23.18,-12.38,26.27882798,-4.71752,15.59864,16.2963973,5.17248,1.50864,5.388,-9.89,14.09,17.21453456
12/12/2020 18:30,-17.5856,-10.6783,20.57375557,5.1144,1.4917,5.3275,-22.7,-12.17,25.75653121,-4.2956,15.7517,16.32691741,5.1144,1.4917,5.3275,-9.41,14.26,17.08495537
12/12/2020 19:00,-16.9524,-10.5332,19.95826065,5.0976,1.4868,5.31,-22.05,-12.02,25.11340081,-3.5024,15.9068,16.28782036,5.0976,1.4868,5.31,-8.6,14.42,16.7897707
12/12/2020 19:30,-16.2384,-7.6462,17.9485378,4.8816,1.4238,5.085,-21.12,-9.07,22.98519741,-3.3984,13.0738,13.50827039,4.8816,1.4238,5.085,-8.28,11.65,14.29268694
12/12/2020 20:00,-15.41072,-7.31396,17.05826198,5.12928,1.49604,5.343,-20.54,-8.81,22.3496689,-1.75072,13.26604,13.38106266,5.12928,1.49604,5.343,-6.88,11.77,13.63331581
12/12/2020 20:30,-13.95288,-7.29834,15.74638457,4.97712,1.45166,5.1845,-18.93,-8.75,20.85443358,-2.87288,13.22166,13.53017859,4.97712,1.45166,5.1845,-7.85,11.77,14.14762878
12/12/2020 21:00,-13.90984,-4.52662,14.62784801,4.88016,1.42338,5.0835,-18.79,-5.95,19.70955606,-1.98984,10.76338,10.94576686,4.88016,1.42338,5.0835,-6.87,9.34,11.59450301
12/12/2020 21:30,-13.18112,-4.14866,13.81858546,5.07888,1.48134,5.2905,-18.26,-5.63,19.10823121,-0.85112,10.71134,10.74510167,5.07888,1.48134,5.2905,-5.93,9.23,10.97077026
12/12/2020 22:00,-11.95568,-4.02124,12.61382794,5.34432,1.55876,5.567,-17.3,-5.58,18.17763461,0.23432,10.92876,10.9312717,5.34432,1.55876,5.567,-5.11,9.37,10.67281594
12/12/2020 22:30,-11.22568,-4.10874,11.95397992,5.04432,1.47126,5.2545,-16.27,-5.58,17.20027035,-0.32568,10.96126,10.96609722,5.04432,1.47126,5.2545,-5.37,9.49,10.9039901
12/12/2020 23:00,-9.41752,-4.14136,10.28788344,4.93248,1.43864,5.138,-14.35,-5.58,15.39671718,-1.04752,10.92864,10.97872809,4.93248,1.43864,5.138,-5.98,9.49,11.21697375
12/12/2020 23:30,-9.2568,-5.1799,10.60753083,4.9032,1.4301,5.1075,-14.16,-6.61,15.62682629,0.1032,12.0001,12.00054375,4.9032,1.4301,5.1075,-4.8,10.57,11.60882854
13/12/2020 00:00,-7.4664,-5.6527,9.364835623,5.3736,1.5673,5.5975,-12.84,-7.22,14.73071621,0.8636,12.8473,12.87629303,5.3736,1.5673,5.5975,-4.51,11.28,12.14818917
13/12/2020 00:30,-6.99704,-4.21622,8.16915417,5.53296,1.61378,5.7635,-12.53,-5.83,13.81990593,0.58296,11.57378,11.58845226,5.53296,1.61378,5.7635,-4.95,9.96,11.12223449
13/12/2020 01:00,-8.12848,-4.25164,9.173256227,5.41152,1.57836,5.637,-13.54,-5.83,14.74179433,-0.41848,11.38836,11.3960462,5.41152,1.57836,5.637,-5.83,9.81,11.41161689
13/12/2020 01:30,-8.03392,-4.20656,9.068573074,5.56608,1.62344,5.798,-13.6,-5.83,14.79692198,-0.26392,11.49344,11.49646975,5.56608,1.62344,5.798,-5.83,9.87,11.46323689
13/12/2020 02:00,-8.30808,-4.35944,9.382372323,5.04192,1.47056,5.252,-13.35,-5.83,14.56747748,-1.20808,11.47056,11.53400208,5.04192,1.47056,5.252,-6.25,10,11.79247642
13/12/2020 02:30,-7.93616,-4.35888,9.054417176,5.04384,1.47112,5.254,-12.98,-5.83,14.22917074,-1.02616,11.54112,11.58664987,5.04384,1.47112,5.254,-6.07,10.07,11.75796751
13/12/2020 03:00,-8.33216,-4.50188,9.470576213,4.82784,1.40812,5.029,-13.16,-5.91,14.4261464,-1.05216,11.47812,11.52624307,4.82784,1.40812,5.029,-5.88,10.07,11.66101625
13/12/2020 03:30,-8.66512,-4.54066,9.782734682,4.69488,1.36934,4.8905,-13.36,-5.91,14.60882268,-0.44512,11.43934,11.44799683,4.69488,1.36934,4.8905,-5.14,10.07,11.30594976
13/12/2020 04:00,-7.9576,-4.4818,9.132903646,4.6224,1.3482,4.815,-12.58,-5.83,13.86525514,-0.8976,11.4982,11.53318208,4.6224,1.3482,4.815,-5.52,10.15,11.55391276
13/12/2020 04:30,-7.41064,-4.43602,8.636889408,4.77936,1.39398,4.9785,-12.19,-5.83,13.51240171,-0.46064,11.65398,11.66308017,4.77936,1.39398,4.9785,-5.24,10.26,11.52064234
13/12/2020 05:00,-7.16672,-4.50946,8.467414307,4.73328,1.38054,4.9305,-11.9,-5.89,13.2778801,-0.76672,11.64054,11.6657632,4.73328,1.38054,4.9305,-5.5,10.26,11.64120269
13/12/2020 05:30,-7.3604,-4.5397,8.64779534,4.6296,1.3503,4.8225,-11.99,-5.89,13.35860023,-0.9504,11.5403,11.57936891,4.6296,1.3503,4.8225,-5.58,10.19,11.61776657
13/12/2020 06:00,-7.1684,-4.3337,8.37656936,4.8216,1.4063,5.0225,-11.99,-5.74,13.29314485,-0.8984,11.2463,11.28212685,4.8216,1.4063,5.0225,-5.72,9.84,11.38173976
13/12/2020 06:30,-8.0972,-4.4146,9.222436825,4.8528,1.4154,5.055,-12.95,-5.83,14.20180974,-0.9372,11.0154,11.05519701,4.8528,1.4154,5.055,-5.79,9.6,11.21089203
13/12/2020 07:00,-8.9872,-3.7096,9.722700037,4.7328,1.3804,4.93,-13.72,-5.09,14.63374525,-1.4172,9.7704,9.872647669,4.7328,1.3804,4.93,-6.15,8.39,10.40262467
13/12/2020 07:30,-11.39936,-3.73648,11.9961115,4.64064,1.35352,4.834,-16.04,-5.09,16.82824114,-0.70936,9.42352,9.450180993,4.64064,1.35352,4.834,-5.35,8.07,9.682324101
13/12/2020 08:00,-11.99392,-5.98156,13.40273021,4.72608,1.37844,4.923,-16.72,-7.36,18.26822378,-0.81392,11.48844,11.51723575,4.72608,1.37844,4.923,-5.54,10.11,11.5283867
13/12/2020 08:30,-11.72008,-5.58294,12.98189101,4.78992,1.39706,4.9895,-16.51,-6.98,17.92485704,-2.41008,10.96706,11.22875285,4.78992,1.39706,4.9895,-7.2,9.57,11.97601353
13/12/2020 09:00,-12.31368,-5.36274,13.43077419,5.23632,1.52726,5.4545,-17.55,-6.89,18.85403405,-2.38368,10.87726,11.13538124,5.23632,1.52726,5.4545,-7.62,9.35,12.06179506
13/12/2020 09:30,-13.50672,-4.80696,14.33660872,5.87328,1.71304,6.118,-19.38,-6.52,20.44736658,-0.94672,10.41304,10.4559878,5.87328,1.71304,6.118,-6.82,8.7,11.05451944
13/12/2020 10:00,-13.62048,-7.02764,15.32661735,6.41952,1.87236,6.687,-20.04,-8.9,21.92741663,0.03952,12.50236,12.50242246,6.41952,1.87236,6.687,-6.38,10.63,12.39763284
13/12/2020 10:30,-11.96264,-6.78452,13.75261675,7.76736,2.26548,8.091,-19.73,-9.05,21.70657504,2.74736,13.10548,13.39035448,7.76736,2.26548,8.091,-5.02,10.84,11.94596166
13/12/2020 11:00,-12.84696,-6.60328,14.44464219,7.70304,2.24672,8.024,-20.55,-8.85,22.37465084,2.35304,12.67672,12.8932551,7.70304,2.24672,8.024,-5.35,10.43,11.72209026
13/12/2020 11:30,-12.66256,-6.51158,14.23871834,8.01744,2.33842,8.3515,-20.68,-8.85,22.49410812,2.02744,12.62842,12.7901331,8.01744,2.33842,8.3515,-5.99,10.29,11.90647723
13/12/2020 12:00,-12.77736,-6.48798,14.33020632,8.37264,2.44202,8.7215,-21.15,-8.93,22.95794851,2.54264,12.73202,12.98342603,8.37264,2.44202,8.7215,-5.83,10.29,11.82679162
13/12/2020 12:30,-13.35648,-6.40064,14.81093347,8.36352,2.43936,8.712,-21.72,-8.84,23.45003198,1.47352,12.58936,12.67530064,8.36352,2.43936,8.712,-6.89,10.15,12.26762406
13/12/2020 13:00,-13.32392,-6.19406,14.6933054,8.62608,2.51594,8.9855,-21.95,-8.71,23.61496559,2.05608,12.66594,12.83173804,8.62608,2.51594,8.9855,-6.57,10.15,12.09079815
13/12/2020 13:30,-13.274,-6.4795,14.7710188,8.676,2.5305,9.0375,-21.95,-9.01,23.72725437,1.506,12.5805,12.67032029,8.676,2.5305,9.0375,-7.17,10.05,12.3455012
13/12/2020 14:00,-13.80824,-6.56532,15.28956895,8.38176,2.44468,8.731,-22.19,-9.01,23.94945093,0.30176,12.66468,12.66827449,8.38176,2.44468,8.731,-8.08,10.22,13.02823089
13/12/2020 14:30,-4.7296,-2.8853,5.540223123,9.6504,2.8147,10.0525,-14.38,-5.7,15.46849702,-2.6196,9.5747,9.926589759,9.6504,2.8147,10.0525,-12.27,6.76,14.00894357
13/12/2020 15:00,-5.38816,-0.50738,5.41199618,8.99184,2.62262,9.3665,-14.38,-3.13,14.7167014,-4.28816,6.99262,8.202746531,8.99184,2.62262,9.3665,-13.28,4.37,13.98053289
13/12/2020 15:30,-6.50528,-0.42404,6.519085657,8.45472,2.46596,8.807,-14.96,-2.89,15.23659083,-5.60528,6.65596,8.701779554,8.45472,2.46596,8.807,-14.06,4.19,14.67104972
13/12/2020 16:00,-8.02968,-0.87074,8.076753621,8.02032,2.33926,8.3545,-16.05,-3.21,16.36785264,-6.97968,6.31926,9.415358721,8.02032,2.33926,8.3545,-15,3.98,15.51903348
13/12/2020 16:30,-11.308,0.396,11.31493173,6.432,1.876,6.7,-17.74,-1.48,17.80162914,-11.068,4.086,11.79813629,6.432,1.876,6.7,-17.5,2.21,17.63899374
13/12/2020 17:00,-11.80152,-0.27336,11.80468551,6.70848,1.95664,6.988,-18.51,-2.23,18.64384617,-11.00152,5.40664,12.25827061,6.70848,1.95664,6.988,-17.71,3.45,18.04290996
13/12/2020 17:30,-11.77896,-0.37678,11.78498459,6.73104,1.96322,7.0115,-18.51,-2.34,18.65732296,-11.11896,5.41322,12.36665768,6.73104,1.96322,7.0115,-17.85,3.45,18.18034653
13/12/2020 18:00,-11.36304,-0.19922,11.36478626,6.75696,1.97078,7.0385,-18.12,-2.17,18.24947397,-10.53304,5.62078,11.93893209,6.75696,1.97078,7.0385,-17.29,3.65,17.67106675
13/12/2020 18:30,-9.1916,0.0637,9.191820726,7.1784,2.0937,7.4775,-16.37,-2.03,16.49538723,-8.6516,5.7437,10.3846171,7.1784,2.0937,7.4775,-15.83,3.65,16.2453501
13/12/2020 19:00,-7.96696,-0.16828,7.968737027,7.34304,2.14172,7.649,-15.31,-2.31,15.48328776,-7.28696,4.78172,8.715769169,7.34304,2.14172,7.649,-14.63,2.64,14.86628736
13/12/2020 19:30,-7.05696,1.43422,7.201227079,7.28304,2.12422,7.5865,-14.34,-0.69,14.35659082,-6.75696,3.89422,7.79881131,7.28304,2.12422,7.5865,-14.04,1.77,14.1511307
13/12/2020 20:00,-7.09992,4.05294,8.175278995,6.49008,1.89294,6.7605,-13.59,2.16,13.76058502,-7.03992,3.81294,8.006184175,6.49008,1.89294,6.7605,-13.53,1.92,13.66555158
13/12/2020 20:30,-7.13752,4.15364,8.258142467,6.01248,1.75364,6.263,-13.15,2.4,13.36721736,-7.42752,2.44364,7.819170659,6.01248,1.75364,6.263,-13.44,0.69,13.4577004
13/12/2020 21:00,-6.6644,3.4408,7.50022213,6.1056,1.7808,6.36,-12.77,1.66,12.87744152,-6.6344,4.0008,7.747364971,6.1056,1.7808,6.36,-12.74,2.22,12.93197587
13/12/2020 21:30,-5.37408,2.81006,6.064418608,6.44592,1.88006,6.7145,-11.82,0.93,11.85652985,-5.33408,4.22006,6.801567161,6.44592,1.88006,6.7145,-11.78,2.34,12.01016236
13/12/2020 22:00,-5.55904,2.87528,6.258606938,5.88096,1.71528,6.126,-11.44,1.16,11.49866079,-5.47904,4.31528,6.974347339,5.88096,1.71528,6.126,-11.36,2.6,11.6537376
13/12/2020 22:30,-3.55392,2.88844,4.57967608,6.40608,1.86844,6.673,-9.96,1.02,10.01209269,-3.35392,4.61844,5.707781303,6.40608,1.86844,6.673,-9.76,2.75,10.14002465
13/12/2020 23:00,-2.33496,2.90022,3.723347184,6.75504,1.97022,7.0365,-9.09,0.93,9.13745041,-1.79496,4.99022,5.30322327,6.75504,1.97022,7.0365,-8.55,3.02,9.067684379
13/12/2020 23:30,-1.1384,1.8563,2.177568426,6.9816,2.0363,7.2725,-8.12,-0.18,8.121994829,-0.7184,5.9463,5.989539402,6.9816,2.0363,7.2725,-7.7,3.91,8.635861277
14/12/2020 00:00,-0.52056,1.13192,1.245883462,7.06944,2.06192,7.364,-7.59,-0.93,7.646764021,0.03944,6.96192,6.962031715,7.06944,2.06192,7.364,-7.03,4.9,8.569183158
14/12/2020 00:30,-0.81824,1.14718,1.409091427,7.12176,2.07718,7.4185,-7.94,-0.93,7.994279205,-0.20824,6.97718,6.98028686,7.12176,2.07718,7.4185,-7.33,4.9,8.816966599
14/12/2020 01:00,-1.14744,0.85658,1.431903576,7.46256,2.17658,7.7735,-8.61,-1.32,8.710596994,-0.44744,7.07658,7.090711322,7.46256,2.17658,7.7735,-7.91,4.9,9.304735354
14/12/2020 01:30,-2.01008,0.74206,2.142679316,7.06992,2.06206,7.3645,-9.08,-1.32,9.175445493,-1.25008,7.21206,7.319597629,7.06992,2.06206,7.3645,-8.32,5.15,9.784932294
14/12/2020 02:00,-2.19344,0.77858,2.327523544,6.88656,2.00858,7.1735,-9.08,-1.23,9.162930754,-1.43344,7.28858,7.428199556,6.88656,2.00858,7.1735,-8.32,5.28,9.853973818
14/12/2020 02:30,-0.22648,0.93686,0.963846383,7.94352,2.31686,8.2745,-8.17,-1.38,8.285728695,0.52352,7.40686,7.425338258,7.94352,2.31686,8.2745,-7.42,5.09,8.998027562
14/12/2020 03:00,-0.48496,0.88772,1.011549801,7.77504,2.26772,8.099,-8.26,-1.38,8.374485059,0.28504,7.41772,7.423194582,7.77504,2.26772,8.099,-7.49,5.15,9.089697465
14/12/2020 03:30,-1.29592,0.76494,1.504839476,7.11408,2.07494,7.4105,-8.41,-1.31,8.511415863,-0.52592,7.31494,7.333821586,7.11408,2.07494,7.4105,-7.64,5.24,9.264297059
14/12/2020 04:00,-1.26344,0.60358,1.400210502,6.76656,1.97358,7.0485,-8.03,-1.37,8.146029708,-0.48344,7.12358,7.139965424,6.76656,1.97358,7.0485,-7.25,5.15,8.892974755
14/12/2020 04:30,-2.32112,0.53134,2.381159434,6.03888,1.76134,6.2905,-8.36,-1.23,8.45,-1.54112,7.06134,7.227556534,6.03888,1.76134,6.2905,-7.58,5.3,9.249129689
14/12/2020 05:00,-1.45896,0.69822,1.617428654,6.61104,1.92822,6.8865,-8.07,-1.23,8.163197903,-0.66896,7.22822,7.259109577,6.61104,1.92822,6.8865,-7.28,5.3,9.004909772
14/12/2020 05:30,-0.7324,0.7443,1.044218488,7.0776,2.0643,7.3725,-7.81,-1.32,7.920763852,-0.0124,7.1043,7.104310822,7.0776,2.0643,7.3725,-7.09,5.04,8.698833255
14/12/2020 06:00,-1.19128,0.82046,1.446479398,7.09872,2.07046,7.3945,-8.29,-1.25,8.383710396,-0.63128,6.11046,6.142982651,7.09872,2.07046,7.3945,-7.73,4.04,8.722069709
14/12/2020 06:30,-2.4704,1.4303,2.854581274,7.2696,2.1203,7.5725,-9.74,-0.69,9.764409864,-2.0504,4.6903,5.118891897,7.2696,2.1203,7.5725,-9.32,2.57,9.667848778
14/12/2020 07:00,-4.63712,2.14334,5.108501566,6.90288,2.01334,7.1905,-11.54,0.13,11.54073221,-4.19712,4.43334,6.104942248,6.90288,2.01334,7.1905,-11.1,2.42,11.36073941
14/12/2020 07:30,-6.34928,2.73146,6.911890498,6.69072,1.95146,6.9695,-13.04,0.78,13.06330739,-6.36928,2.73146,6.930267055,6.69072,1.95146,6.9695,-13.06,0.78,13.08327176
14/12/2020 08:00,-6.99528,1.24346,7.104937371,6.83472,1.99346,7.1195,-13.83,-0.75,13.8503213,-6.57528,2.26346,6.953959897,6.83472,1.99346,7.1195,-13.41,0.27,13.41271785
14/12/2020 08:30,-6.28056,-0.16808,6.282808671,7.30944,2.13192,7.614,-13.59,-2.3,13.78325433,-6.32056,2.72192,6.881738676,7.30944,2.13192,7.614,-13.63,0.59,13.64276365
14/12/2020 09:00,-3.376,-0.4205,3.402087043,8.604,2.5095,8.9625,-11.98,-2.93,12.33309775,-4.816,4.1995,6.38980878,8.604,2.5095,8.9625,-13.42,1.69,13.52599349
14/12/2020 09:30,1.46568,0.11124,1.469895302,10.97568,3.20124,11.433,-9.51,-3.09,9.999409983,-0.09432,4.68124,4.682190107,10.97568,3.20124,11.433,-11.07,1.48,11.16849587
14/12/2020 10:00,8.35656,1.50858,8.491637572,14.08656,4.10858,14.6735,-5.73,-2.6,6.292288932,6.43656,5.05858,8.186484975,14.08656,4.10858,14.6735,-7.65,0.95,7.708761249
14/12/2020 10:30,13.62608,3.34844,14.03146844,16.72608,4.87844,17.423,-3.1,-1.53,3.457007376,11.95608,4.18844,12.66849946,16.72608,4.87844,17.423,-4.77,-0.69,4.81964729
14/12/2020 11:00,17.62736,3.81048,18.03451076,19.16736,5.59048,19.966,-1.54,-1.78,2.353720459,16.77736,4.78048,17.44513679,19.16736,5.59048,19.966,-2.39,-0.81,2.523529275
14/12/2020 11:30,20.28432,3.77376,20.6323751,19.62432,5.72376,20.442,0.66,-1.95,2.058664616,18.12432,4.86376,18.76558384,19.62432,5.72376,20.442,-1.5,-0.86,1.72904598
14/12/2020 12:00,21.05776,3.86518,21.40955097,19.93776,5.81518,20.7685,1.12,-1.95,2.248755211,18.55776,4.95518,19.20792193,19.93776,5.81518,20.7685,-1.38,-0.86,1.62603813
14/12/2020 12:30,11.01504,3.02272,11.42225645,15.81504,4.61272,16.474,-4.8,-1.59,5.056490878,9.67504,3.91272,10.43627217,15.81504,4.61272,16.474,-6.14,-0.7,6.179773459
14/12/2020 13:00,12.9616,2.9938,13.30285357,16.8816,4.9238,17.585,-3.92,-1.93,4.369359221,11.8816,5.6138,13.14104901,16.8816,4.9238,17.585,-5,0.69,5.047385462
14/12/2020 13:30,10.80832,2.69576,11.13943011,14.96832,4.36576,15.592,-4.16,-1.67,4.482688925,9.06832,5.14576,10.42656576,14.96832,4.36576,15.592,-5.9,0.78,5.951335984
14/12/2020 14:00,8.7896,2.4978,9.137618563,14.2896,4.1678,14.885,-5.5,-1.67,5.74794746,7.0796,4.8578,8.585974435,14.2896,4.1678,14.885,-7.21,0.69,7.242941391
14/12/2020 14:30,7.53816,2.30488,7.882659957,13.38816,3.90488,13.946,-5.85,-1.6,6.064857789,5.98816,4.59488,7.547912453,13.38816,3.90488,13.946,-7.4,0.69,7.4320993
14/12/2020 15:00,-0.59616,1.18362,1.32527848,9.30384,2.71362,9.6915,-9.9,-1.53,10.01752964,-2.27616,3.46362,4.144582952,9.30384,2.71362,9.6915,-11.58,0.75,11.60426215
14/12/2020 15:30,-4.4136,0.8702,4.498567883,7.4064,2.1602,7.715,-11.82,-1.29,11.89018503,-6.1236,3.0202,6.827890231,7.4064,2.1602,7.715,-13.53,0.86,13.5573043
14/12/2020 16:00,-8.35016,0.47162,8.363468028,6.03984,1.76162,6.2915,-14.39,-1.29,14.4477057,-8.74016,2.69162,9.145229087,6.03984,1.76162,6.2915,-14.78,0.93,14.80923023
14/12/2020 16:30,-10.1328,0.4271,10.14179719,6.1272,1.7871,6.3825,-16.26,-1.36,16.31677664,-9.7528,2.7171,10.12421554,6.1272,1.7871,6.3825,-15.88,0.93,15.90720906
14/12/2020 17:00,-11.25816,0.51012,11.26971113,6.17184,1.80012,6.429,-17.43,-1.29,17.47767147,-10.86816,2.73012,11.20582246,6.17184,1.80012,6.429,-17.04,0.93,17.06535965
14/12/2020 17:30,-11.34392,0.68344,11.36448904,6.28608,1.83344,6.548,-17.63,-1.15,17.66746728,-10.86392,3.15344,11.31233582,6.28608,1.83344,6.548,-17.15,1.32,17.20072382
14/12/2020 18:00,-12.02344,0.61358,12.03908592,5.80656,1.69358,6.0485,-17.83,-1.08,17.86267897,-11.53344,3.13358,11.9515506,5.80656,1.69358,6.0485,-17.34,1.44,17.39968965
14/12/2020 18:30,-11.48032,0.39074,11.48696762,5.89968,1.72074,6.1455,-17.38,-1.33,17.43081467,-10.76032,3.70074,11.37892627,5.89968,1.72074,6.1455,-16.66,1.98,16.7772465
14/12/2020 19:00,-10.298,0.6385,10.31777526,6.132,1.7885,6.3875,-16.43,-1.15,16.47019733,-9.918,3.3785,10.47764221,6.132,1.7885,6.3875,-16.05,1.59,16.12856472
14/12/2020 19:30,-9.86752,1.02864,9.920990434,5.89248,1.71864,6.138,-15.76,-0.69,15.77509746,-9.77752,2.96864,10.21825429,5.89248,1.71864,6.138,-15.67,1.25,15.71977735
14/12/2020 20:00,-8.98568,1.06126,9.04813339,6.00432,1.75126,6.2545,-14.99,-0.69,15.00587218,-8.68568,3.20126,9.256840857,6.00432,1.75126,6.2545,-14.69,1.45,14.76138882
14/12/2020 20:30,-8.4292,1.1069,8.501566929,6.1608,1.7969,6.4175,-14.59,-0.69,14.60630686,-8.0692,3.7169,8.884105709,6.1608,1.7969,6.4175,-14.23,1.92,14.35894495
14/12/2020 21:00,-7.93376,1.06182,8.004499325,6.00624,1.75182,6.2565,-13.94,-0.69,13.95706631,-7.56376,3.60182,8.377563646,6.00624,1.75182,6.2565,-13.57,1.85,13.69552482
14/12/2020 21:30,-7.5552,2.0564,7.830059259,5.6448,1.6464,5.88,-13.2,0.41,13.20636589,-7.3252,3.4964,8.116857027,5.6448,1.6464,5.88,-12.97,1.85,13.10127475
14/12/2020 22:00,-6.52,3.8975,7.596111258,5.58,1.6275,5.8125,-12.1,2.27,12.3110885,-6.71,2.3175,7.09893698,5.58,1.6275,5.8125,-12.29,0.69,12.30935417
14/12/2020 22:30,-5.90864,3.82498,7.038643239,5.33136,1.55498,5.5535,-11.24,2.27,11.46693071,-5.99864,1.55498,6.196906055,5.33136,1.55498,5.5535,-11.33,0,11.33
14/12/2020 23:00,-5.36144,3.60958,6.463289151,5.03856,1.46958,5.2485,-10.4,2.14,10.61789056,-5.30144,2.15958,5.724425897,5.03856,1.46958,5.2485,-10.34,0.69,10.36299667
14/12/2020 23:30,-3.01872,3.96954,4.98697486,5.62128,1.63954,5.8555,-8.64,2.33,8.948659117,-3.33872,3.82954,5.080593258,5.62128,1.63954,5.8555,-8.96,2.19,9.223757369
15/12/2020 00:00,-3.07832,2.23924,3.806606074,5.31168,1.54924,5.533,-8.39,0.69,8.418325249,-2.94832,4.30924,5.221315945,5.31168,1.54924,5.533,-8.26,2.76,8.708914973
15/12/2020 00:30,-3.2776,2.3457,4.030504962,5.4024,1.5757,5.6275,-8.68,0.77,8.714086297,-3.2576,4.3357,5.423122002,5.4024,1.5757,5.6275,-8.66,2.76,9.089180381
15/12/2020 01:00,-4.08592,2.37244,4.72474484,5.49408,1.60244,5.723,-9.58,0.77,9.610894859,-4.08592,4.36244,5.977091684,5.49408,1.60244,5.723,-9.58,2.76,9.969653956
15/12/2020 01:30,-4.28824,2.29468,4.863595234,5.50176,1.60468,5.731,-9.79,0.69,9.814285506,-4.25824,4.36468,6.097789714,5.50176,1.60468,5.731,-9.76,2.76,10.14274125
15/12/2020 02:00,-4.02616,2.30112,4.63736106,5.52384,1.61112,5.754,-9.55,0.69,9.574894255,-3.93616,4.57112,6.032287593,5.52384,1.61112,5.754,-9.46,2.96,9.912275218
15/12/2020 02:30,-3.64144,2.33458,4.325546098,5.63856,1.64458,5.8735,-9.28,0.69,9.305616584,-3.51144,4.81458,5.959059611,5.63856,1.64458,5.8735,-9.15,3.17,9.683563394
15/12/2020 03:00,-3.65784,2.27438,4.30727267,5.43216,1.58438,5.6585,-9.09,0.69,9.116150503,-3.36784,4.38438,5.528574342,5.43216,1.58438,5.6585,-8.8,2.8,9.234717104
15/12/2020 03:30,-3.59544,2.34008,4.289890814,5.31456,1.55008,5.536,-8.91,0.79,8.944953885,-3.28544,4.35008,5.45135873,5.31456,1.55008,5.536,-8.6,2.8,9.044335244
15/12/2020 04:00,-3.32968,3.27176,4.668102655,5.32032,1.55176,5.542,-8.65,1.72,8.819348048,-3.06968,3.34176,4.53765305,5.32032,1.55176,5.542,-8.39,1.79,8.578822763
15/12/2020 04:30,-3.07216,3.28562,4.498162497,5.36784,1.56562,5.5915,-8.44,1.72,8.613477811,-2.79216,3.35562,4.36535715,5.36784,1.56562,5.5915,-8.16,1.79,8.354022983
15/12/2020 05:00,-2.9604,3.2278,4.37980148,5.4096,1.5778,5.635,-8.37,1.65,8.531084339,-2.7504,3.3678,4.348192383,5.4096,1.5778,5.635,-8.16,1.79,8.354022983
15/12/2020 05:30,-3.38824,3.49218,4.865746752,5.32176,1.55218,5.5435,-8.71,1.94,8.923435437,-3.21824,3.03218,4.42167211,5.32176,1.55218,5.5435,-8.54,1.48,8.667294849
15/12/2020 06:00,-3.53728,3.51996,4.990237289,5.62272,1.63996,5.857,-9.16,1.88,9.350935782,-3.38728,2.84996,4.426729922,5.62272,1.63996,5.857,-9.01,1.21,9.090885545
15/12/2020 06:30,-4.48,3.74,5.835923235,5.76,1.68,6,-10.24,2.06,10.44515199,-4.56,2.49,5.19554617,5.76,1.68,6,-10.32,0.81,10.35173898
15/12/2020 07:00,-6.63168,2.47076,7.076993331,5.48832,1.60076,5.717,-12.12,0.87,12.15118513,-6.36168,3.51076,7.266113693,5.48832,1.60076,5.717,-11.85,1.91,12.00294131
