Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
15/12/2020 07:30,-8.76176,0.07032,8.762042182,5.41824,1.58032,5.644,-14.18,-1.51,14.26017181,-8.21176,3.36032,8.872697042,5.41824,1.58032,5.644,-13.63,1.78,13.74573752
15/12/2020 08:00,-9.19136,-0.90248,9.235560016,5.64864,1.64752,5.884,-14.84,-2.55,15.05749315,-8.77136,3.84752,9.578108707,5.64864,1.64752,5.884,-14.42,2.2,14.5868571
15/12/2020 08:30,-8.88032,-0.58176,8.899355482,5.95968,1.73824,6.208,-14.84,-2.32,15.02025299,-8.64032,3.47824,9.314144255,5.95968,1.73824,6.208,-14.6,1.74,14.70331935
15/12/2020 09:00,-6.7592,-0.2781,6.764918643,7.0008,2.0419,7.2925,-13.76,-2.32,13.95421083,-6.3892,3.7119,7.389186576,7.0008,2.0419,7.2925,-13.39,1.67,13.49373929
15/12/2020 09:30,-1.54528,0.83596,1.756906201,9.41472,2.74596,9.807,-10.96,-1.91,11.12518314,-1.46528,4.25596,4.501137745,9.41472,2.74596,9.807,-10.88,1.51,10.98428423
15/12/2020 10:00,5.52208,2.83144,6.205676434,12.62208,3.68144,13.148,-7.1,-0.85,7.150699267,5.43208,4.37144,6.972587812,12.62208,3.68144,13.148,-7.19,0.69,7.223032604
15/12/2020 10:30,9.79768,2.85724,10.20580001,14.52768,4.23724,15.133,-4.73,-1.38,4.927200016,10.02768,5.10724,11.2533669,14.52768,4.23724,15.133,-4.5,0.87,4.583328485
15/12/2020 11:00,14.0284,3.4087,14.43659386,16.4184,4.7887,17.1025,-2.39,-1.38,2.759800717,14.2784,4.7887,15.06002504,16.4184,4.7887,17.1025,-2.14,0,2.14
15/12/2020 11:30,17.14912,2.91266,17.39470911,18.00912,5.25266,18.7595,-0.86,-2.34,2.493030285,17.76912,7.80266,19.40678048,18.00912,5.25266,18.7595,-0.24,2.55,2.561269217
15/12/2020 12:00,18.58688,1.56784,18.65288799,18.74688,5.46784,19.528,-0.16,-3.9,3.903280671,20.22688,7.96784,21.73966763,18.74688,5.46784,19.528,1.48,2.5,2.905236651
15/12/2020 12:30,20.62904,2.09972,20.73562431,19.43904,5.66972,20.249,1.19,-3.57,3.763110416,20.39904,8.03972,21.9261928,19.43904,5.66972,20.249,0.96,2.37,2.55704908
15/12/2020 13:00,17.62208,2.02644,17.73821193,18.50208,5.39644,19.273,-0.88,-3.37,3.483001579,18.63208,7.70644,20.16292694,18.50208,5.39644,19.273,0.13,2.31,2.313655117
15/12/2020 13:30,15.27616,1.88638,15.39218938,16.85616,4.91638,17.5585,-1.58,-3.03,3.417206461,13.98616,7.22638,15.7427202,16.85616,4.91638,17.5585,-2.87,2.31,3.684155263
15/12/2020 14:00,11.2092,1.3481,11.28997512,14.5992,4.2581,15.2075,-3.39,-2.91,4.467683964,9.6592,6.4781,11.63038797,14.5992,4.2581,15.2075,-4.94,2.22,5.41590251
15/12/2020 14:30,6.03704,0.51622,6.059070477,11.98704,3.49622,12.4865,-5.95,-2.98,6.654539804,4.48704,5.93622,7.441252304,11.98704,3.49622,12.4865,-7.5,2.44,7.88692589
15/12/2020 15:00,-2.2584,-0.5937,2.335133883,8.1816,2.3863,8.5225,-10.44,-2.98,10.85697932,-2.9984,4.6663,5.5465988,8.1816,2.3863,8.5225,-11.18,2.28,11.41011832
15/12/2020 15:30,-7.37,-1.23,7.471934154,6,1.75,6.25,-13.37,-2.98,13.69807651,-8.55,4.32,9.579399772,6,1.75,6.25,-14.55,2.57,14.77522927
15/12/2020 16:00,-8.87632,-1.48476,8.999642715,5.98368,1.74524,6.233,-14.86,-3.23,15.20698853,-9.04632,4.86524,10.27163404,5.98368,1.74524,6.233,-15.03,3.12,15.35041693
15/12/2020 16:30,-11.30152,-0.87586,11.33540846,6.04848,1.76414,6.3005,-17.35,-2.64,17.5497037,-9.20152,4.03414,10.04700233,6.04848,1.76414,6.3005,-15.25,2.27,15.41802192
15/12/2020 17:00,-12.41048,0.19236,12.41197068,5.45952,1.59236,5.687,-17.87,-1.4,17.92475662,-11.75048,2.81236,12.08234865,5.45952,1.59236,5.687,-17.21,1.22,17.25318811
15/12/2020 17:30,-12.05,0.2975,12.0536719,5.82,1.6975,6.0625,-17.87,-1.4,17.92475662,-11.48,3.3175,11.94973666,5.82,1.6975,6.0625,-17.3,1.62,17.37568416
15/12/2020 18:00,-10.82568,0.60626,10.8426426,6.60432,1.92626,6.8795,-17.43,-1.32,17.47991133,-10.07568,3.70626,10.73572031,6.60432,1.92626,6.8795,-16.68,1.78,16.77470715
15/12/2020 18:30,-10.76184,0.53738,10.77524837,6.36816,1.85738,6.6335,-17.13,-1.32,17.18078287,-9.92184,3.90738,10.66351384,6.36816,1.85738,6.6335,-16.29,2.05,16.41848349
15/12/2020 19:00,-10.28792,0.60144,10.30548534,6.38208,1.86144,6.648,-16.67,-1.26,16.71755066,-9.41792,3.91144,10.19787135,6.38208,1.86144,6.648,-15.8,2.05,15.93243547
15/12/2020 19:30,-9.95624,0.83068,9.990833008,5.93376,1.73068,6.181,-15.89,-0.9,15.91546732,-9.61624,3.37068,10.18987514,5.93376,1.73068,6.181,-15.55,1.64,15.63624315
15/12/2020 20:00,-9.71536,1.60552,9.847127216,5.50464,1.60552,5.734,-15.22,0,15.22,-9.43536,3.03552,9.911629533,5.50464,1.60552,5.734,-14.94,1.43,15.00828105
15/12/2020 20:30,-8.92864,2.31498,9.223868204,5.57136,1.62498,5.8035,-14.5,0.69,14.51640796,-8.80864,3.26498,9.394265967,5.57136,1.62498,5.8035,-14.38,1.64,14.47321664
15/12/2020 21:00,-8.56392,3.62094,9.297953122,5.38608,1.57094,5.6105,-13.95,2.05,14.09982269,-8.34392,3.21094,8.940421503,5.38608,1.57094,5.6105,-13.73,1.64,13.82759921
15/12/2020 21:30,-7.87616,3.21612,8.507486362,5.16384,1.50612,5.379,-13.04,1.71,13.15164248,-7.79616,2.27612,8.121627485,5.16384,1.50612,5.379,-12.96,0.77,12.98285408
15/12/2020 22:00,-6.67744,2.95408,7.301697994,5.12256,1.49408,5.336,-11.8,1.46,11.88997897,-6.41744,3.30408,7.218066278,5.12256,1.49408,5.336,-11.54,1.81,11.681083
15/12/2020 22:30,-5.12712,2.46584,5.689264135,5.40288,1.57584,5.628,-10.53,0.89,10.56754465,-4.93712,3.89584,6.289095579,5.40288,1.57584,5.628,-10.34,2.32,10.59707507
15/12/2020 23:00,-4.34696,2.41672,4.973589931,5.54304,1.61672,5.774,-9.89,0.8,9.92230316,-4.08696,3.84672,5.612530338,5.54304,1.61672,5.774,-9.63,2.23,9.884826756
15/12/2020 23:30,-3.95096,2.77472,4.827955675,5.15904,1.50472,5.374,-9.11,1.27,9.198097629,-3.85096,3.37472,5.120412874,5.15904,1.50472,5.374,-9.01,1.87,9.20201065
16/12/2020 00:00,-3.49552,3.12464,4.688500315,5.12448,1.49464,5.338,-8.62,1.63,8.772758973,-3.17552,3.16464,4.483176731,5.12448,1.49464,5.338,-8.3,1.67,8.466339233
16/12/2020 00:30,-3.6828,3.1546,4.84917694,5.2272,1.5246,5.445,-8.91,1.63,9.057869507,-3.3728,3.1946,4.645562291,5.2272,1.5246,5.445,-8.6,1.67,8.760644953
16/12/2020 01:00,-4.39632,3.48524,5.610216342,5.26368,1.53524,5.483,-9.66,1.95,9.854851597,-4.32632,2.88524,5.200159094,5.26368,1.53524,5.483,-9.59,1.35,9.684554714
16/12/2020 01:30,-4.71552,3.46214,5.850003611,5.18448,1.51214,5.4005,-9.9,1.95,10.09021804,-4.58552,2.86214,5.405445315,5.18448,1.51214,5.4005,-9.77,1.35,9.862829209
16/12/2020 02:00,-4.05128,3.54796,5.385247422,5.47872,1.59796,5.707,-9.53,1.95,9.727455988,-3.89128,2.87796,4.83990845,5.47872,1.59796,5.707,-9.37,1.28,9.457023845
16/12/2020 02:30,-3.62328,3.64946,5.142637091,5.58672,1.62946,5.8195,-9.21,2.02,9.428918284,-3.48328,2.98946,4.59021902,5.58672,1.62946,5.8195,-9.07,1.36,9.17139575
16/12/2020 03:00,-3.00888,3.70616,4.773780556,5.78112,1.68616,6.022,-8.79,2.02,9.019118582,-2.89888,3.04616,4.205067895,5.78112,1.68616,6.022,-8.68,1.36,8.785897791
16/12/2020 03:30,-2.74432,3.71624,4.619711246,5.81568,1.69624,6.058,-8.56,2.02,8.795112279,-2.62432,3.05624,4.028356787,5.81568,1.69624,6.058,-8.44,1.36,8.548871271
16/12/2020 04:00,-2.73344,3.73858,4.631271386,5.68656,1.65858,5.9235,-8.42,2.08,8.673107863,-2.61344,3.08858,4.045910905,5.68656,1.65858,5.9235,-8.3,1.43,8.422285913
16/12/2020 04:30,-1.6688,3.9091,4.250406598,6.2712,1.8291,6.5325,-7.94,2.08,8.207923002,-1.5288,3.2591,3.599855865,6.2712,1.8291,6.5325,-7.8,1.43,7.93
16/12/2020 05:00,-1.25256,3.98092,4.173323687,6.51744,1.90092,6.789,-7.77,2.08,8.043587508,-1.10256,3.28092,3.461224437,6.51744,1.90092,6.789,-7.62,1.38,7.743952479
16/12/2020 05:30,-1.13208,4.05106,4.206268209,6.75792,1.97106,7.0395,-7.89,2.08,8.159564939,-0.99208,3.35106,3.494828444,6.75792,1.97106,7.0395,-7.75,1.38,7.871905741
16/12/2020 06:00,-0.66568,4.44626,4.495815593,7.32432,2.13626,7.6295,-7.99,2.31,8.317223094,-0.67568,3.07626,3.149590299,7.32432,2.13626,7.6295,-8,0.94,8.055035692
16/12/2020 06:30,-2.54016,3.99912,4.737654863,7.05984,2.05912,7.354,-9.6,1.94,9.794059424,-2.61016,2.74912,3.790856895,7.05984,2.05912,7.354,-9.67,0.69,9.694586118
16/12/2020 07:00,-4.87696,2.86422,5.655837255,6.56304,1.91422,6.8365,-11.44,0.95,11.47937716,-4.73696,3.90422,6.138544115,6.56304,1.91422,6.8365,-11.3,1.99,11.47388775
16/12/2020 07:30,-6.5116,0.8437,6.566031088,6.4584,1.8837,6.7275,-12.97,-1.04,13.01162941,-6.1516,3.6637,7.159949738,6.4584,1.8837,6.7275,-12.61,1.78,12.7350108
16/12/2020 08:00,-7.3708,0.5506,7.391336347,6.3792,1.8606,6.645,-13.75,-1.31,13.81226267,-7.2008,3.2206,7.888205436,6.3792,1.8606,6.645,-13.58,1.36,13.64793025
16/12/2020 08:30,-7.92496,-0.37978,7.934054692,6.27504,1.83022,6.5365,-14.2,-2.21,14.37094638,-7.74496,3.50022,8.499173222,6.27504,1.83022,6.5365,-14.02,1.67,14.11911116
16/12/2020 09:00,-6.85552,-0.13786,6.856905997,7.10448,2.07214,7.4005,-13.96,-2.21,14.13384944,-6.58552,3.74214,7.574475919,7.10448,2.07214,7.4005,-13.69,1.67,13.79148288
16/12/2020 09:30,-5.43112,-0.10366,5.432109153,7.83888,2.28634,8.1655,-13.27,-2.39,13.48350845,-5.20112,3.95634,6.534850836,7.83888,2.28634,8.1655,-13.04,1.67,13.14650144
16/12/2020 10:00,-3.03104,-0.04322,3.031348124,9.10896,2.65678,9.4885,-12.14,-2.7,12.43662334,-2.59104,4.70678,5.372826654,9.10896,2.65678,9.4885,-11.7,2.05,11.8782364
16/12/2020 10:30,-1.00656,-0.36858,1.071920823,10.15344,2.96142,10.5765,-11.16,-3.33,11.64622256,-0.12656,5.43142,5.432894316,10.15344,2.96142,10.5765,-10.28,2.47,10.57257301
16/12/2020 11:00,1.17504,-0.06478,1.176824307,11.19504,3.26522,11.6615,-10.02,-3.33,10.55884937,1.86504,5.60522,5.907356892,11.19504,3.26522,11.6615,-9.33,2.34,9.618965641
16/12/2020 11:30,-2.42896,-1.03928,2.641959424,9.67104,2.82072,10.074,-12.1,-3.86,12.70077163,-1.37896,5.49072,5.661231032,9.67104,2.82072,10.074,-11.05,2.67,11.36799894
16/12/2020 12:00,-1.7796,-1.0278,2.055078831,9.9504,2.9022,10.365,-11.73,-3.93,12.37084476,-1.0496,5.5022,5.601416339,9.9504,2.9022,10.365,-11,2.6,11.30309692
16/12/2020 12:30,-4.24528,-1.34154,4.452205279,8.87472,2.58846,9.2445,-13.12,-3.93,13.69595926,-3.15528,5.32846,6.192598635,8.87472,2.58846,9.2445,-12.03,2.74,12.33809142
16/12/2020 13:00,-4.9124,-1.1857,5.053469922,8.5176,2.4843,8.8725,-13.43,-3.67,13.92242077,-3.9424,5.3543,6.64913876,8.5176,2.4843,8.8725,-12.46,2.87,12.78626216
16/12/2020 13:30,-5.748,-1.304,5.894058025,8.112,2.366,8.45,-13.86,-3.67,14.3376602,-4.768,5.336,7.155887087,8.112,2.366,8.45,-12.88,2.97,13.21799153
16/12/2020 14:00,-6.8896,-1.4503,7.040593601,7.6104,2.2197,7.9275,-14.5,-3.67,14.95723571,-5.9196,5.0497,7.780818353,7.6104,2.2197,7.9275,-13.53,2.83,13.82280001
16/12/2020 14:30,-6.44896,-1.06178,6.535783186,7.81104,2.27822,8.1365,-14.26,-3.34,14.64592776,-5.71896,4.72822,7.420415612,7.81104,2.27822,8.1365,-13.53,2.45,13.75003273
16/12/2020 15:00,-6.44656,-0.97108,6.51928924,7.81344,2.27892,8.139,-14.26,-3.25,14.6256658,-5.71656,4.82892,7.483149511,7.81344,2.27892,8.139,-13.53,2.55,13.7682025
16/12/2020 15:30,-8.26712,-1.12166,8.342864871,6.78288,1.97834,7.0655,-15.05,-3.1,15.36595262,-7.64712,4.58834,8.918032757,6.78288,1.97834,7.0655,-14.43,2.61,14.66413993
16/12/2020 16:00,-12.01,-1.7475,12.13646803,4.98,1.4525,5.1875,-16.99,-3.2,17.28872754,-11.26,3.9525,11.93356008,4.98,1.4525,5.1875,-16.24,2.5,16.4312994
16/12/2020 16:30,-12.58104,-1.61572,12.68436512,5.08896,1.48428,5.301,-17.67,-3.1,17.93986901,-11.77104,4.07428,12.4562089,5.08896,1.48428,5.301,-16.86,2.59,17.05777535
16/12/2020 17:00,-13.28552,-1.55786,13.3765455,4.94448,1.44214,5.1505,-18.23,-3,18.47519689,-12.43552,4.09214,13.09151509,4.94448,1.44214,5.1505,-17.38,2.65,17.58086744
16/12/2020 17:30,-12.63616,-1.20638,12.6936162,5.46384,1.59362,5.6915,-18.1,-2.8,18.31529416,-11.91616,4.47362,12.72824203,5.46384,1.59362,5.6915,-17.38,2.88,17.61700315
16/12/2020 18:00,-11.87792,-0.92606,11.91396536,5.84208,1.70394,6.0855,-17.72,-2.63,17.91410896,-11.01792,4.72394,11.98791768,5.84208,1.70394,6.0855,-16.86,3.02,17.12833909
16/12/2020 18:30,-11.70024,-0.12632,11.70092188,5.42976,1.58368,5.656,-17.13,-1.71,17.21513869,-11.24024,3.46368,11.76180575,5.42976,1.58368,5.656,-16.67,1.88,16.77567584
16/12/2020 19:00,-10.50312,1.67034,10.63511003,5.72688,1.67034,5.9655,-16.23,0,16.23,-10.23312,3.04034,10.67522422,5.72688,1.67034,5.9655,-15.96,1.37,16.01869221
16/12/2020 19:30,-9.65128,1.03046,9.706134836,5.89872,1.72046,6.1445,-15.55,-0.69,15.56530115,-9.56128,3.09046,10.0483341,5.89872,1.72046,6.1445,-15.46,1.37,15.52058311
16/12/2020 20:00,-9.55696,1.59922,9.689839475,5.48304,1.59922,5.7115,-15.04,0,15.04,-9.27696,3.04922,9.76523064,5.48304,1.59922,5.7115,-14.76,1.45,14.83105188
16/12/2020 20:30,-9.03752,2.39364,9.349132591,5.53248,1.61364,5.763,-14.57,0.78,14.59086358,-8.88752,3.21364,9.450687478,5.53248,1.61364,5.763,-14.42,1.6,14.50849406
16/12/2020 21:00,-7.70944,2.43558,8.085017938,5.95056,1.73558,6.1985,-13.66,0.7,13.67792382,-7.40944,3.52558,8.205456444,5.95056,1.73558,6.1985,-13.36,1.79,13.47938055
16/12/2020 21:30,-7.24448,-0.51964,7.263092743,5.79552,1.69036,6.037,-13.04,-2.21,13.22594798,-6.44448,5.58036,8.524772149,5.79552,1.69036,6.037,-12.24,3.89,12.8432745
16/12/2020 22:00,-6.75704,-0.10872,6.75791459,5.59296,1.63128,5.826,-12.35,-1.74,12.47197258,-5.90704,6.04128,8.449271306,5.59296,1.63128,5.826,-11.5,4.41,12.31657826
16/12/2020 22:30,-4.92648,2.54686,5.545872434,5.78352,1.68686,6.0245,-10.71,0.86,10.744473,-4.72648,3.96686,6.170542233,5.78352,1.68686,6.0245,-10.51,2.28,10.75446419
16/12/2020 23:00,-3.92296,2.55372,4.680929502,5.80704,1.69372,6.049,-9.73,0.86,9.767932227,-3.62296,3.97372,5.377386893,5.80704,1.69372,6.049,-9.43,2.28,9.701716343
16/12/2020 23:30,-3.06432,2.66874,4.063524363,5.75568,1.67874,5.9955,-8.82,0.99,8.875387315,-3.12432,4.05874,5.121986514,5.75568,1.67874,5.9955,-8.88,2.38,9.193410684
17/12/2020 00:00,-2.80712,2.63584,3.85065906,5.64288,1.64584,5.878,-8.45,0.99,8.507796424,-2.46712,4.02584,4.721659539,5.64288,1.64584,5.878,-8.11,2.38,8.452011595
17/12/2020 00:30,-3.1984,2.6238,4.136917814,5.6016,1.6338,5.835,-8.8,0.99,8.855512408,-2.9884,4.0738,5.052363902,5.6016,1.6338,5.835,-8.59,2.44,8.929820827
17/12/2020 01:00,-4.638,2.4535,5.24697115,5.292,1.5435,5.5125,-9.93,0.91,9.9716097,-4.468,3.9135,5.939571218,5.292,1.5435,5.5125,-9.76,2.37,10.04362982
17/12/2020 01:30,-5.46888,2.33366,5.945974895,4.88112,1.42366,5.0845,-10.35,0.91,10.38992781,-5.29888,3.79366,6.516899988,4.88112,1.42366,5.0845,-10.18,2.37,10.45223899
17/12/2020 02:00,-4.87952,2.45764,5.463488794,5.10048,1.48764,5.313,-9.98,0.97,10.02702847,-4.65952,3.92764,6.094053052,5.10048,1.48764,5.313,-9.76,2.44,10.06037773
17/12/2020 02:30,-4.62816,2.37012,5.199743628,5.21184,1.52012,5.429,-9.84,0.85,9.876644167,-4.34816,4.15012,6.010822855,5.21184,1.52012,5.429,-9.56,2.63,9.915165152
17/12/2020 03:00,-3.52664,5.00348,6.121437887,5.46336,1.59348,5.691,-8.99,3.41,9.6149987,-3.60664,3.96348,5.358826905,5.46336,1.59348,5.691,-9.07,2.37,9.374529322
17/12/2020 03:30,-2.32336,5.63652,6.096585881,6.05664,1.76652,6.309,-8.38,3.87,9.230455027,-2.48336,1.76652,3.04756785,6.05664,1.76652,6.309,-8.54,0,8.54
17/12/2020 04:00,-2.11192,5.63694,6.019576285,6.05808,1.76694,6.3105,-8.17,3.87,9.040232298,-2.28192,1.76694,2.886041554,6.05808,1.76694,6.3105,-8.34,0,8.34
17/12/2020 04:30,-1.56632,5.72024,5.930809725,6.34368,1.85024,6.608,-7.91,3.87,8.805963888,-1.71632,1.85024,2.52371599,6.34368,1.85024,6.608,-8.06,0,8.06
17/12/2020 05:00,-1.57024,5.76868,5.978571953,6.26976,1.82868,6.531,-7.84,3.94,8.774348979,-1.79024,1.82868,2.559107227,6.26976,1.82868,6.531,-8.06,0,8.06
17/12/2020 05:30,-1.9428,5.8771,6.189893073,6.1272,1.7871,6.3825,-8.07,4.09,9.04726478,-2.1628,1.0771,2.416163953,6.1272,1.7871,6.3825,-8.29,-0.71,8.32034855
17/12/2020 06:00,-2.41624,5.77818,6.2630328,6.23376,1.81818,6.4935,-8.65,3.96,9.513364284,-2.75624,0.93818,2.911535789,6.23376,1.81818,6.4935,-8.99,-0.88,9.032967397
17/12/2020 06:30,-3.99088,4.41266,5.949679945,6.24912,1.82266,6.5095,-10.24,2.59,10.56246657,-4.20088,1.22266,4.37519031,6.24912,1.82266,6.5095,-10.45,-0.6,10.46721071
17/12/2020 07:00,-5.3468,3.2326,6.248037532,6.2832,1.8326,6.545,-11.63,1.4,11.71396176,-5.3868,1.9326,5.722984973,6.2832,1.8326,6.545,-11.67,0.1,11.67042844
17/12/2020 07:30,-7.116,-0.828,7.16401005,6.384,1.862,6.65,-13.5,-2.69,13.76539502,-6.426,5.132,8.223800824,6.384,1.862,6.65,-12.81,3.27,13.2207791
17/12/2020 08:00,-8.06248,-2.39114,8.409585855,6.40752,1.86886,6.6745,-14.47,-4.26,15.08404787,-7.31248,5.88886,9.388878306,6.40752,1.86886,6.6745,-13.72,4.02,14.29681083
17/12/2020 08:30,-8.5016,-2.4113,8.83694349,6.3384,1.8487,6.6025,-14.84,-4.26,15.43933936,-7.6916,5.6487,9.54298288,6.3384,1.8487,6.6025,-14.03,3.8,14.53550481
17/12/2020 09:00,-7.26952,-2.07986,7.561199551,7.20048,2.10014,7.5005,-14.47,-4.18,15.06164998,-6.56952,5.97014,8.877002008,7.20048,2.10014,7.5005,-13.77,3.87,14.30348908
17/12/2020 09:30,-2.68536,-1.76448,3.213183468,9.82464,2.86552,10.234,-12.51,-4.63,13.33930283,-2.01536,6.33552,6.648344877,9.82464,2.86552,10.234,-11.84,3.47,12.33801037
17/12/2020 10:00,1.38632,-1.13024,1.788665872,11.41632,3.32976,11.892,-10.03,-4.46,10.97690758,2.07632,6.99976,7.301215296,11.41632,3.32976,11.892,-9.34,3.67,10.03516318
17/12/2020 10:30,8.62448,-0.51286,8.639715311,15.14448,4.41714,15.7755,-6.52,-4.93,8.174062637,9.51448,8.21714,12.57166335,15.14448,4.41714,15.7755,-5.63,3.8,6.792414887
17/12/2020 11:00,14.02704,1.63122,14.12156967,17.62704,5.14122,18.3615,-3.6,-3.51,5.02793198,14.51704,7.03122,16.13017375,17.62704,5.14122,18.3615,-3.11,1.89,3.639258166
17/12/2020 11:30,13.3192,1.2806,13.38062125,16.6992,4.8706,17.395,-3.38,-3.59,4.930770731,13.8792,7.0206,15.55381037,16.6992,4.8706,17.395,-2.82,2.15,3.546110545
17/12/2020 12:00,14.81176,0.87468,14.8375638,17.50176,5.10468,18.231,-2.69,-4.23,5.012883402,15.59176,7.38468,17.25214417,17.50176,5.10468,18.231,-1.91,2.28,2.974306642
17/12/2020 12:30,14.86752,1.34886,14.92858246,17.44752,5.08886,18.1745,-2.58,-3.74,4.543566881,15.47752,7.29886,17.11218813,17.44752,5.08886,18.1745,-1.97,2.21,2.960574269
17/12/2020 13:00,14.39128,3.51954,14.81540083,16.90128,4.92954,17.6055,-2.51,-1.41,2.87892341,14.58128,5.64954,15.63748793,16.90128,4.92954,17.6055,-2.32,0.72,2.429156232
17/12/2020 13:30,12.59856,3.20208,12.99911652,16.25856,4.74208,16.936,-3.66,-1.54,3.970793372,12.88856,5.61208,14.05739737,16.25856,4.74208,16.936,-3.37,0.87,3.480488471
17/12/2020 14:00,5.64544,2.36992,6.122704762,13.16544,3.83992,13.714,-7.52,-1.47,7.662329933,5.96544,4.70992,7.600646078,13.16544,3.83992,13.714,-7.2,0.87,7.252372026
17/12/2020 14:30,1.03776,1.66768,1.964205285,10.75776,3.13768,11.206,-9.72,-1.47,9.830528979,1.46776,4.12768,4.380874525,10.75776,3.13768,11.206,-9.29,0.99,9.342601351
17/12/2020 15:00,-4.28816,0.77762,4.358096953,7.91184,2.30762,8.2415,-12.2,-1.53,12.29556424,-3.62816,3.81762,5.266665686,7.91184,2.30762,8.2415,-11.54,1.51,11.63837188
17/12/2020 15:30,-7.3144,0.5633,7.336058496,6.5256,1.9033,6.7975,-13.84,-1.34,13.90471862,-6.8944,3.2933,7.640587428,6.5256,1.9033,6.7975,-13.42,1.39,13.4917938
17/12/2020 16:00,-8.90872,2.64704,9.293659817,6.16128,1.79704,6.418,-15.07,0.85,15.09395243,-8.98872,0.77704,9.022243535,6.16128,1.79704,6.418,-15.15,-1.02,15.18429781
17/12/2020 16:30,-9.96768,0.90276,10.00847742,6.59232,1.92276,6.867,-16.56,-1.02,16.59138331,-9.62768,2.39276,9.920560599,6.59232,1.92276,6.867,-16.22,0.47,16.22680807
17/12/2020 17:00,-11.09016,0.09412,11.09055938,6.45984,1.88412,6.729,-17.55,-1.79,17.64104872,-10.43016,3.19412,10.9082831,6.45984,1.88412,6.729,-16.89,1.31,16.94072608
17/12/2020 17:30,-11.4908,0.1931,11.49242238,6.3192,1.8431,6.5825,-17.81,-1.65,17.88626848,-10.8108,3.5031,11.36420284,6.3192,1.8431,6.5825,-17.13,1.66,17.21024404
17/12/2020 18:00,-10.95576,0.35582,10.96153662,6.53424,1.90582,6.8065,-17.49,-1.55,17.55854778,-10.23576,3.67582,10.87577287,6.53424,1.90582,6.8065,-16.77,1.77,16.86314917
17/12/2020 18:30,-10.93224,0.40268,10.93965368,6.31776,1.84268,6.581,-17.25,-1.44,17.31,-10.22224,3.73268,10.88242117,6.31776,1.84268,6.581,-16.54,1.89,16.64763347
17/12/2020 19:00,-9.88648,0.59686,9.904480231,6.50352,1.89686,6.7745,-16.39,-1.3,16.44147499,-9.13648,3.90686,9.936741007,6.50352,1.89686,6.7745,-15.64,2.01,15.76863025
17/12/2020 19:30,-9.45,0.9325,9.495896811,6.18,1.8025,6.4375,-15.63,-0.87,15.65419433,-9.07,3.4225,9.694246038,6.18,1.8025,6.4375,-15.25,1.62,15.33580451
17/12/2020 20:00,-7.60072,1.24104,7.701371618,6.92928,2.02104,7.218,-14.53,-0.78,14.55092093,-7.28072,3.54104,8.096162548,6.92928,2.02104,7.218,-14.21,1.52,14.29106364
17/12/2020 20:30,-5.91936,3.95602,7.119614951,7.46064,2.17602,7.7715,-13.38,1.78,13.49788132,-6.03936,3.92602,7.203298012,7.46064,2.17602,7.7715,-13.5,1.75,13.61295339
17/12/2020 21:00,-5.17968,3.80176,6.425143111,7.72032,2.25176,8.042,-12.9,1.55,12.99278646,-4.99968,2.97176,5.816197865,7.72032,2.25176,8.042,-12.72,0.72,12.74036106
17/12/2020 21:30,-3.95472,4.31904,5.856100819,7.74528,2.25904,8.068,-11.7,2.06,11.87996633,-4.11472,2.25904,4.694058202,7.74528,2.25904,8.068,-11.86,0,11.86
17/12/2020 22:00,-2.78088,4.45016,5.2475916,7.98912,2.33016,8.322,-10.77,2.12,10.97667072,-2.87088,3.02016,4.166931533,7.98912,2.33016,8.322,-10.86,0.69,10.88189781
17/12/2020 22:30,-1.46928,4.64396,4.870846764,8.07072,2.35396,8.407,-9.54,2.29,9.81099893,-1.56928,3.04396,3.424665268,8.07072,2.35396,8.407,-9.64,0.69,9.664662436
17/12/2020 23:00,-0.88952,4.07014,4.166207562,7.92048,2.31014,8.2505,-8.81,1.76,8.984080365,-0.50952,5.03014,5.055879651,7.92048,2.31014,8.2505,-8.43,2.72,8.85795123
17/12/2020 23:30,0.33544,5.71742,5.727251649,7.94544,2.31742,8.2765,-7.61,3.4,8.334992501,0.08544,2.64742,2.648798341,7.94544,2.31742,8.2765,-7.86,0.33,7.866924431
18/12/2020 00:00,1.09696,6.35578,6.449748883,8.07696,2.35578,8.4135,-6.98,4,8.044899005,0.88696,1.48578,1.730387312,8.07696,2.35578,8.4135,-7.19,-0.87,7.242444339
18/12/2020 00:30,0.17288,4.49584,4.499162678,7.80288,2.27584,8.128,-7.63,2.22,7.946401701,0.27288,3.04584,3.058039372,7.80288,2.27584,8.128,-7.53,0.77,7.569266807
18/12/2020 01:00,-0.77232,4.13974,4.211166756,7.74768,2.25974,8.0705,-8.52,1.88,8.724952722,-0.76232,3.14974,3.240677992,7.74768,2.25974,8.0705,-8.51,0.89,8.5564128
18/12/2020 01:30,-0.87816,4.10262,4.195551912,7.79184,2.27262,8.1165,-8.67,1.83,8.861027029,-0.80816,3.16262,3.26424384,7.79184,2.27262,8.1165,-8.6,0.89,8.645929678
18/12/2020 02:00,-0.25208,4.28856,4.295962197,8.01792,2.33856,8.352,-8.27,1.95,8.496787628,-0.22208,3.36856,3.375872628,8.01792,2.33856,8.352,-8.24,1.03,8.304125481
18/12/2020 02:30,0.30272,4.34246,4.352998765,8.20272,2.39246,8.5445,-7.9,1.95,8.137106365,0.36272,3.42246,3.441627268,8.20272,2.39246,8.5445,-7.84,1.03,7.90736998
18/12/2020 03:00,0.69744,4.74092,4.791945847,8.19744,2.39092,8.539,-7.5,2.35,7.859548333,0.61744,3.42092,3.476194155,8.19744,2.39092,8.539,-7.58,1.03,7.649660123
18/12/2020 03:30,0.90872,4.88046,4.964339014,8.05872,2.35046,8.3945,-7.15,2.53,7.584418237,0.73872,3.21046,3.294352842,8.05872,2.35046,8.3945,-7.32,0.86,7.370345989
18/12/2020 04:00,0.7964,4.4477,4.518438696,7.9464,2.3177,8.2775,-7.15,2.13,7.46052277,1.0864,4.7677,4.889910863,7.9464,2.3177,8.2775,-6.86,2.45,7.284373686
18/12/2020 04:30,0.90792,2.32106,2.492315841,7.95792,2.32106,8.2895,-7.05,0,7.05,1.34792,5.36106,5.52791576,7.95792,2.32106,8.2895,-6.61,3.04,7.275554962
18/12/2020 05:00,0.86376,2.30818,2.464503246,7.91376,2.30818,8.2435,-7.05,0,7.05,1.37376,5.34818,5.521797339,7.91376,2.30818,8.2435,-6.54,3.04,7.212017748
18/12/2020 05:30,0.63752,2.28886,2.3759865,7.84752,2.28886,8.1745,-7.21,0,7.21,1.11752,5.32886,5.4447773,7.84752,2.28886,8.1745,-6.73,3.04,7.384747795
18/12/2020 06:00,0.09136,2.83498,2.836451701,7.73136,2.25498,8.0535,-7.64,0.58,7.661984077,0.57136,5.19498,5.226305526,7.73136,2.25498,8.0535,-7.16,2.94,7.740103358
18/12/2020 06:30,-0.84584,2.28788,2.439229428,7.84416,2.28788,8.171,-8.69,0,8.69,-0.47584,4.74788,4.771665139,7.84416,2.28788,8.171,-8.32,2.46,8.676059013
18/12/2020 07:00,-2.08552,2.26464,3.078634113,7.76448,2.26464,8.088,-9.85,0,9.85,-1.59552,4.50464,4.778856097,7.76448,2.26464,8.088,-9.36,2.24,9.624302572
18/12/2020 07:30,-3.39984,1.37338,3.666753966,7.76016,2.26338,8.0835,-11.16,-0.89,11.1954321,-2.96984,4.17338,5.122211461,7.76016,2.26338,8.0835,-10.73,1.91,10.89866964
18/12/2020 08:00,-4.1404,1.1978,4.310178303,7.8096,2.2778,8.135,-11.95,-1.08,11.9987041,-3.7104,4.0078,5.461641603,7.8096,2.2778,8.135,-11.52,1.73,11.64917594
18/12/2020 08:30,-4.7144,0.7383,4.77186067,7.8456,2.2883,8.1725,-12.56,-1.55,12.65527953,-4.1044,4.0183,5.743938914,7.8456,2.2883,8.1725,-11.95,1.73,12.0745766
18/12/2020 09:00,-4.9508,0.9906,5.048931471,8.0592,2.3506,8.395,-13.01,-1.36,13.08089064,-4.3708,3.3606,5.513395052,8.0592,2.3506,8.395,-12.43,1.01,12.47096628
18/12/2020 09:30,-4.36928,3.22146,5.428481579,8.13072,2.37146,8.4695,-12.5,0.85,12.52886667,-4.48928,1.40146,4.702948549,8.13072,2.37146,8.4695,-12.62,-0.97,12.65722323
18/12/2020 10:00,-4.46048,3.34486,5.575300014,8.03952,2.34486,8.3745,-12.5,1,12.5399362,-4.58048,1.46486,4.809013605,8.03952,2.34486,8.3745,-12.62,-0.88,12.65064425
18/12/2020 10:30,-4.29832,3.54424,5.571103302,8.07168,2.35424,8.408,-12.37,1.19,12.42710747,-4.49832,1.10424,4.631870983,8.07168,2.35424,8.408,-12.57,-1.25,12.63199905
18/12/2020 11:00,-4.26472,3.35404,5.425626323,8.10528,2.36404,8.443,-12.37,0.99,12.40955277,-4.28472,1.30404,4.478766102,8.10528,2.36404,8.443,-12.39,-1.06,12.43526035
18/12/2020 11:30,0.04768,3.79974,3.800039138,10.14768,2.95974,10.5705,-10.1,0.84,10.1348705,-0.02232,1.89974,1.899871114,10.14768,2.95974,10.5705,-10.17,-1.06,10.22509169
18/12/2020 12:00,-0.93504,3.71728,3.833075841,9.86496,2.87728,10.276,-10.8,0.84,10.83261741,0.20496,1.81728,1.828801575,9.86496,2.87728,10.276,-9.66,-1.06,9.71798333
18/12/2020 12:30,-6.42216,3.55312,7.339536825,8.54784,2.49312,8.904,-14.97,1.06,15.00748147,-1.40216,1.43312,2.004965237,8.54784,2.49312,8.904,-9.95,-1.06,10.00630301
18/12/2020 13:00,-4.54496,3.13772,5.522856888,8.25504,2.40772,8.599,-12.8,0.73,12.82079951,-4.30496,1.69772,4.627627232,8.25504,2.40772,8.599,-12.56,-0.71,12.58005167
18/12/2020 13:30,-6.24864,2.96748,6.917473484,7.67136,2.23748,7.991,-13.92,0.73,13.93912838,-6.13864,1.52748,6.325827709,7.67136,2.23748,7.991,-13.81,-0.71,13.82823922
18/12/2020 14:00,-4.5788,2.4416,5.189105896,8.3712,2.4416,8.72,-12.95,0,12.95,-4.2388,2.4416,4.891710948,8.3712,2.4416,8.72,-12.61,0,12.61
18/12/2020 14:30,-2.88816,0.86762,3.015664545,9.11184,2.65762,9.4915,-12,-1.79,12.13276968,-2.45816,1.37762,2.81786931,9.11184,2.65762,9.4915,-11.57,-1.28,11.64058847
18/12/2020 15:00,-3.46464,2.55948,4.307512995,8.77536,2.55948,9.141,-12.24,0,12.24,-3.08464,2.55948,4.00823425,8.77536,2.55948,9.141,-11.86,0,11.86
18/12/2020 15:30,-4.4988,2.4241,5.110328977,8.3112,2.4241,8.6575,-12.81,0,12.81,-4.1788,3.1141,5.211524561,8.3112,2.4241,8.6575,-12.49,0.69,12.50904473
18/12/2020 16:00,-5.47952,3.03514,6.263961546,8.04048,2.34514,8.3755,-13.52,0.69,13.5375958,-5.13952,2.34514,5.649278489,8.04048,2.34514,8.3755,-13.18,0,13.18
18/12/2020 16:30,-6.22344,3.38108,7.082577737,8.02656,2.34108,8.361,-14.25,1.04,14.28790048,-6.11344,1.87108,6.393362887,8.02656,2.34108,8.361,-14.14,-0.47,14.14780902
18/12/2020 17:00,-6.53592,3.71494,7.517913903,8.07408,2.35494,8.4105,-14.61,1.36,14.67316258,-6.77592,1.65494,6.975092705,8.07408,2.35494,8.4105,-14.85,-0.7,14.86648916
18/12/2020 17:30,-6.82592,4.06744,7.945895293,8.01408,2.33744,8.348,-14.84,1.73,14.94049865,-7.06592,1.63744,7.253167253,8.01408,2.33744,8.348,-15.08,-0.7,15.09623794
18/12/2020 18:00,-6.25632,4.10524,7.482949646,8.14368,2.37524,8.483,-14.4,1.73,14.50354784,-6.48632,1.67524,6.699162351,8.14368,2.37524,8.483,-14.63,-0.7,14.64673684
18/12/2020 18:30,-5.75976,3.79632,6.898324492,8.25024,2.40632,8.594,-14.01,1.39,14.07878546,-5.82976,3.16632,6.634130237,8.25024,2.40632,8.594,-14.08,0.76,14.10049645
18/12/2020 19:00,-5.34464,3.72948,6.517223166,8.29536,2.41948,8.641,-13.64,1.31,13.7027625,-5.01464,3.17948,5.937651674,8.29536,2.41948,8.641,-13.31,0.76,13.33168031
18/12/2020 19:30,-4.48056,3.80192,5.876224434,8.26944,2.41192,8.614,-12.75,1.39,12.82554482,-4.38056,3.61192,5.67761147,8.26944,2.41192,8.614,-12.65,1.2,12.70678952
18/12/2020 20:00,-3.88224,3.11018,4.97443535,8.29776,2.42018,8.6435,-12.18,0.69,12.19952868,-3.48224,4.90018,6.011468993,8.29776,2.42018,8.6435,-11.78,2.48,12.03822246
18/12/2020 20:30,-3.24272,3.17004,4.534797305,8.29728,2.42004,8.643,-11.54,0.75,11.56434607,-3.19272,4.65004,5.640596866,8.29728,2.42004,8.643,-11.49,2.23,11.70440088
18/12/2020 21:00,-2.7704,3.2203,4.247993438,8.2296,2.4003,8.5725,-11,0.82,11.03052129,-2.5204,4.8603,5.474936735,8.2296,2.4003,8.5725,-10.75,2.46,11.02787831
18/12/2020 21:30,-2.09488,3.17816,3.806471227,8.08512,2.35816,8.422,-10.18,0.82,10.21297214,-1.98488,4.86816,5.257255025,8.08512,2.35816,8.422,-10.07,2.51,10.37810195
18/12/2020 22:00,-0.93232,4.38724,4.485208512,8.28768,2.41724,8.633,-9.22,1.97,9.428112218,-1.00232,4.42724,4.539284018,8.28768,2.41724,8.633,-9.29,2.01,9.504956602
18/12/2020 22:30,-0.15688,4.98716,4.98962686,8.25312,2.40716,8.597,-8.41,2.58,8.796846026,-0.24688,3.55716,3.565716898,8.25312,2.40716,8.597,-8.5,1.15,8.577441343
18/12/2020 23:00,0.55376,3.77068,3.811125529,8.33376,2.43068,8.681,-7.78,1.34,7.894555086,0.97376,5.68068,5.763534835,8.33376,2.43068,8.681,-7.36,3.25,8.045626141
18/12/2020 23:30,1.44848,1.73914,2.26333874,8.32848,2.42914,8.6755,-6.88,-0.69,6.914513721,1.67848,6.78914,6.993548245,8.32848,2.42914,8.6755,-6.65,4.36,7.951861417
19/12/2020 00:00,1.6748,1.4564,2.219472009,8.2848,2.4164,8.63,-6.61,-0.96,6.679348771,2.3748,7.1864,7.568620746,8.2848,2.4164,8.63,-5.91,4.77,7.594800853
19/12/2020 00:30,1.5008,1.3969,2.050300039,8.3208,2.4269,8.6675,-6.82,-1.03,6.897340067,2.1408,7.1169,7.431910269,8.3208,2.4269,8.6675,-6.18,4.69,7.758124773
19/12/2020 01:00,0.75792,1.23606,1.449926567,8.31792,2.42606,8.6645,-7.56,-1.19,7.653084346,1.34792,7.30606,7.429360743,8.31792,2.42606,8.6645,-6.97,4.88,8.508542766
19/12/2020 01:30,0.5656,1.3833,1.494463867,8.2056,2.3933,8.5475,-7.64,-1.01,7.706471307,1.2356,7.0733,7.180409476,8.2056,2.3933,8.5475,-6.97,4.68,8.395433282
19/12/2020 02:00,0.86272,1.39996,1.644437229,8.26272,2.40996,8.607,-7.4,-1.01,7.468607635,1.48272,7.16996,7.321665453,8.26272,2.40996,8.607,-6.78,4.76,8.28408112
19/12/2020 02:30,1.11544,1.41242,1.799760165,8.30544,2.42242,8.6515,-7.19,-1.01,7.260592262,1.76544,7.18242,7.396210885,8.30544,2.42242,8.6515,-6.54,4.76,8.088831807
19/12/2020 03:00,1.47968,1.42824,2.056531643,8.35968,2.43824,8.708,-6.88,-1.01,6.953740001,2.07968,7.19824,7.492644927,8.35968,2.43824,8.708,-6.28,4.76,7.880101522
19/12/2020 03:30,1.7352,1.4536,2.263597137,8.2752,2.4136,8.62,-6.54,-0.96,6.610083207,2.3452,7.1736,7.547218031,8.2752,2.4136,8.62,-5.93,4.76,7.60411073
19/12/2020 04:00,1.93152,1.50086,2.446088766,8.23152,2.40086,8.5745,-6.3,-0.9,6.363961031,2.54152,7.22086,7.655073027,8.23152,2.40086,8.5745,-5.69,4.82,7.457110701
19/12/2020 04:30,2.12736,1.50548,2.606171637,8.24736,2.40548,8.591,-6.12,-0.9,6.1858225,2.72736,7.22548,7.723085769,8.24736,2.40548,8.591,-5.52,4.82,7.328219429
19/12/2020 05:00,2.00976,1.47118,2.490683812,8.12976,2.37118,8.4685,-6.12,-0.9,6.1858225,2.60976,7.19118,7.650092617,8.12976,2.37118,8.4685,-5.52,4.82,7.328219429
19/12/2020 05:30,1.94064,1.45102,2.423126627,8.06064,2.35102,8.3965,-6.12,-0.9,6.1858225,2.54064,7.24102,7.67380103,8.06064,2.35102,8.3965,-5.52,4.89,7.374449132
19/12/2020 06:00,1.62256,2.55658,3.028003014,7.94256,2.31658,8.2735,-6.32,0.24,6.32455532,1.98256,6.06658,6.382314396,7.94256,2.31658,8.2735,-5.96,3.75,7.04159783
19/12/2020 06:30,0.03936,2.94648,2.94674288,7.35936,2.14648,7.666,-7.32,0.8,7.363586083,0.31936,5.08648,5.096495816,7.35936,2.14648,7.666,-7.04,2.94,7.629233251
19/12/2020 07:00,-0.69104,2.14928,2.257640538,7.36896,2.14928,7.676,-8.06,0,8.06,-0.31104,4.79928,4.809348646,7.36896,2.14928,7.676,-7.68,2.65,8.124339973
19/12/2020 07:30,-2.05848,1.34336,2.458039056,6.97152,2.03336,7.262,-9.03,-0.69,9.056323757,-1.71848,4.68336,4.98869065,6.97152,2.03336,7.262,-8.69,2.65,9.085075674
19/12/2020 08:00,-2.81936,1.29352,3.10193243,6.80064,1.98352,7.084,-9.62,-0.69,9.644713578,-2.38936,4.91352,5.463672757,6.80064,1.98352,7.084,-9.19,2.93,9.645776278
19/12/2020 08:30,-3.96024,1.08368,4.105832827,6.62976,1.93368,6.906,-10.59,-0.85,10.62405761,-3.12024,4.86368,5.778518911,6.62976,1.93368,6.906,-9.75,2.93,10.18073671
19/12/2020 09:00,-3.24608,1.32406,3.50573391,7.45392,2.17406,7.7645,-10.7,-0.85,10.73370859,-2.58608,5.00406,5.632799149,7.45392,2.17406,7.7645,-10.04,2.83,10.43122716
19/12/2020 09:30,-2.5216,1.3187,2.845599454,8.0184,2.3387,8.3525,-10.54,-1.02,10.58923982,-1.9516,5.2887,5.637294586,8.0184,2.3387,8.3525,-9.97,2.95,10.39727849
19/12/2020 10:00,2.8468,3.5374,4.54064632,10.7568,3.1374,11.205,-7.91,0.4,7.920107323,3.5068,5.2574,6.319644056,10.7568,3.1374,11.205,-7.25,2.12,7.55360179
19/12/2020 10:30,12.5164,4.6602,13.3558127,15.3264,4.4702,15.965,-2.81,0.19,2.816416162,12.7064,6.7902,14.40692254,15.3264,4.4702,15.965,-2.62,2.32,3.499542827
19/12/2020 11:00,10.36312,0.87716,10.40017624,14.73312,4.29716,15.347,-4.37,-3.42,5.549171109,11.76312,8.93716,14.77307757,14.73312,4.29716,15.347,-2.97,4.64,5.509128788
19/12/2020 11:30,21.1132,1.6626,21.17856116,19.4832,5.6826,20.295,1.63,-4.02,4.337891193,21.7732,10.5526,24.19565261,19.4832,5.6826,20.295,2.29,4.87,5.38154253
19/12/2020 12:00,22.13768,1.77474,22.208705,19.86768,5.79474,20.6955,2.27,-4.02,4.616632972,23.05768,10.73474,25.43405689,19.86768,5.79474,20.6955,3.19,4.94,5.880450663
19/12/2020 12:30,16.43408,1.23744,16.48060203,17.61408,5.13744,18.348,-1.18,-3.9,4.074604275,17.70408,10.20744,20.43590664,17.61408,5.13744,18.348,0.09,5.07,5.070798754
19/12/2020 13:00,11.53296,0.64628,11.55105381,15.07296,4.39628,15.701,-3.54,-3.75,5.156946771,12.22296,9.74628,15.63300115,15.07296,4.39628,15.701,-2.85,5.35,6.061765419
19/12/2020 13:30,2.9392,-0.2269,2.947945089,11.1192,3.2431,11.5825,-8.18,-3.47,8.885566949,4.0992,8.6431,9.56590917,11.1192,3.2431,11.5825,-7.02,5.4,8.856658512
19/12/2020 14:00,4.41952,-0.04014,4.419702281,11.75952,3.42986,12.2495,-7.34,-3.47,8.118897708,5.63952,8.89986,10.5362087,11.75952,3.42986,12.2495,-6.12,5.47,8.208245854
19/12/2020 14:30,2.59336,-0.26402,2.606764786,10.68336,3.11598,11.1285,-8.09,-3.38,8.767696391,3.63336,8.58598,9.323108787,10.68336,3.11598,11.1285,-7.05,5.47,8.923194495
19/12/2020 15:00,1.26192,-0.43944,1.336244588,10.08192,2.94056,10.502,-8.82,-3.38,9.44546452,2.58192,8.49056,8.874453223,10.08192,2.94056,10.502,-7.5,5.55,9.330192924
19/12/2020 15:30,-2.35176,-0.79968,2.484001449,8.29824,2.42032,8.644,-10.65,-3.22,11.1261359,-1.30176,7.88032,7.987116025,8.29824,2.42032,8.644,-9.6,5.46,11.04407533
19/12/2020 16:00,-5.40848,-0.65414,5.447894552,7.15152,2.08586,7.4495,-12.56,-2.74,12.85539575,-4.26848,6.71586,7.957555972,7.15152,2.08586,7.4495,-11.42,4.63,12.3228771
19/12/2020 16:30,-6.72664,1.34098,6.859002336,6.96336,2.03098,7.2535,-13.69,-0.69,13.70737758,-6.24664,4.18098,7.516721696,6.96336,2.03098,7.2535,-13.21,2.15,13.38381859
19/12/2020 17:00,-7.2248,1.4611,7.371061542,7.3752,2.1511,7.6825,-14.6,-0.69,14.6162957,-6.4548,4.2111,7.706997227,7.3752,2.1511,7.6825,-13.83,2.06,13.98257845
19/12/2020 17:30,-7.7544,1.9358,7.992373928,7.4256,2.1658,7.735,-15.18,-0.23,15.18174232,-7.1944,4.2258,8.34366688,7.4256,2.1658,7.735,-14.62,2.06,14.76441668
19/12/2020 18:00,-7.63808,1.09056,7.715541925,7.44192,2.17056,7.752,-15.08,-1.08,15.11862428,-6.73808,5.44056,8.660335744,7.44192,2.17056,7.752,-14.18,3.27,14.55215792
19/12/2020 18:30,-7.524,1.118,7.606608969,7.056,2.058,7.35,-14.58,-0.94,14.61027036,-6.934,4.998,8.547535317,7.056,2.058,7.35,-13.99,2.94,14.29558323
19/12/2020 19:00,-6.76776,1.06732,6.851404776,7.12224,2.07732,7.419,-13.89,-1.01,13.92667225,-5.86776,5.26732,7.885129511,7.12224,2.07732,7.419,-12.99,3.19,13.37595604
19/12/2020 19:30,-6.21688,-0.60284,6.246039785,7.05312,2.05716,7.347,-13.27,-2.66,13.53397576,-5.17688,6.58716,8.377992803,7.05312,2.05716,7.347,-12.23,4.53,13.04200138
19/12/2020 20:00,-5.5608,1.7731,5.836641179,6.7992,1.9831,7.0825,-12.36,-0.21,12.36178385,-5.1208,5.1031,7.229399854,6.7992,1.9831,7.0825,-11.92,3.12,12.32155834
19/12/2020 20:30,-5.16792,1.26644,5.320833337,6.98208,2.03644,7.273,-12.15,-0.77,12.17437473,-4.48792,5.51644,7.111437,6.98208,2.03644,7.273,-11.47,3.48,11.98629634
19/12/2020 21:00,-4.12592,2.16244,4.658257464,7.41408,2.16244,7.723,-11.54,0,11.54,-3.35592,5.64244,6.56500786,7.41408,2.16244,7.723,-10.77,3.48,11.31827284
19/12/2020 21:30,-2.89856,4.78042,5.590533557,7.44144,2.17042,7.7515,-10.34,2.61,10.66431901,-2.92856,4.14042,5.071443724,7.44144,2.17042,7.7515,-10.37,1.97,10.55546304
19/12/2020 22:00,-2.248,4.3635,4.908526892,7.452,2.1735,7.7625,-9.7,2.19,9.944149033,-2.248,3.9535,4.547929886,7.452,2.1735,7.7625,-9.7,1.78,9.861967349
19/12/2020 22:30,-1.57896,3.83572,4.14799501,7.39104,2.15572,7.699,-8.97,1.68,9.125968442,-1.47896,4.73572,4.961286789,7.39104,2.15572,7.699,-8.87,2.58,9.237602503
19/12/2020 23:00,-1.002,3.699,3.832310661,7.368,2.149,7.675,-8.37,1.55,8.512308735,-0.902,4.659,4.74551209,7.368,2.149,7.675,-8.27,2.51,8.642511209
19/12/2020 23:30,-0.51,3.9325,3.965432669,7.14,2.0825,7.4375,-7.65,1.85,7.870514596,-0.51,4.5125,4.541228496,7.14,2.0825,7.4375,-7.65,2.43,8.026668051
20/12/2020 00:00,0.16608,3.83594,3.839533598,7.18608,2.09594,7.4855,-7.02,1.74,7.232426979,0.20608,4.75594,4.76040274,7.18608,2.09594,7.4855,-6.98,2.66,7.469672014
20/12/2020 00:30,-0.37096,2.95722,2.98039619,7.01904,2.04722,7.3115,-7.39,0.91,7.445817618,-0.23096,5.57722,5.58200013,7.01904,2.04722,7.3115,-7.25,3.53,8.063708824
20/12/2020 01:00,-2.11896,2.58572,3.343043434,6.43104,1.87572,6.699,-8.55,0.71,8.579428885,-1.86896,5.59572,5.899584206,6.43104,1.87572,6.699,-8.3,3.72,9.095515378
20/12/2020 01:30,-2.02344,2.61358,3.305315393,6.52656,1.90358,6.7985,-8.55,0.71,8.579428885,-1.77344,5.56358,5.839393106,6.52656,1.90358,6.7985,-8.3,3.66,9.071141053
20/12/2020 02:00,-1.03544,2.75008,2.938549983,6.99456,2.04008,7.286,-8.03,0.71,8.061327434,-0.79544,5.82008,5.874185561,6.99456,2.04008,7.286,-7.79,3.78,8.658666179
20/12/2020 02:30,-1.08584,2.71788,2.926759334,6.88416,2.00788,7.171,-7.97,0.71,8.001562347,-0.81584,5.78788,5.845096218,6.88416,2.00788,7.171,-7.7,3.78,8.577785262
20/12/2020 03:00,-1.15528,2.66846,2.907808565,6.71472,1.95846,6.9945,-7.87,0.71,7.901961782,-0.88528,5.73846,5.806345137,6.71472,1.95846,6.9945,-7.6,3.78,8.488132892
20/12/2020 03:30,-1.00432,2.61624,2.802386554,6.53568,1.90624,6.808,-7.54,0.71,7.573354607,-0.72432,5.68624,5.732186738,6.53568,1.90624,6.808,-7.26,3.78,8.185108429
20/12/2020 04:00,-0.53968,2.64676,2.70122065,6.64032,1.93676,6.917,-7.18,0.71,7.215019057,-0.25968,5.71676,5.722654856,6.64032,1.93676,6.917,-6.9,3.78,7.867553622
20/12/2020 04:30,0.21048,2.74014,2.748211973,6.96048,2.03014,7.2505,-6.75,0.71,6.787238024,0.48048,5.81014,5.829973229,6.96048,2.03014,7.2505,-6.48,3.78,7.501919754
20/12/2020 05:00,0.50464,2.77052,2.816104153,7.06464,2.06052,7.359,-6.56,0.71,6.59831039,0.75464,5.94052,5.988260131,7.06464,2.06052,7.359,-6.31,3.88,7.407462453
20/12/2020 05:30,0.23424,2.72082,2.730884445,6.89424,2.01082,7.1815,-6.66,0.71,6.697738424,0.47424,5.89082,5.909878497,6.89424,2.01082,7.1815,-6.42,3.88,7.501386539
20/12/2020 06:00,0.30912,2.74266,2.76002519,6.96912,2.03266,7.2595,-6.66,0.71,6.697738424,0.54912,5.91266,5.938104163,6.96912,2.03266,7.2595,-6.42,3.88,7.501386539
20/12/2020 06:30,-1.4808,2.5356,2.936330363,6.2592,1.8256,6.52,-7.74,0.71,7.772496381,-1.2008,5.4956,5.625259105,6.2592,1.8256,6.52,-7.46,3.67,8.313873947
20/12/2020 07:00,-2.2684,1.7563,2.868837439,6.0216,1.7563,6.2725,-8.29,0,8.29,-1.9884,5.2063,5.5730866,6.0216,1.7563,6.2725,-8.01,3.45,8.721387504
20/12/2020 07:30,-3.33952,4.23264,5.391440921,5.70048,1.66264,5.938,-9.04,2.57,9.398217916,-3.19952,4.28264,5.345833293,5.70048,1.66264,5.938,-8.9,2.62,9.277629007
20/12/2020 08:00,-2.68192,4.50444,5.242392069,6.35808,1.85444,6.623,-9.04,2.65,9.420408696,-2.86192,2.76444,3.97903438,6.35808,1.85444,6.623,-9.22,0.91,9.264798972
20/12/2020 08:30,-2.52008,4.54456,5.196520836,7.00992,2.04456,7.302,-9.53,2.5,9.852456546,-2.56008,3.18456,4.086004405,7.00992,2.04456,7.302,-9.57,1.14,9.637660505
20/12/2020 09:00,-2.35584,1.42538,2.753486926,7.66416,2.23538,7.9835,-10.02,-0.81,10.05268621,-1.69584,5.83538,6.076802864,7.66416,2.23538,7.9835,-9.36,3.6,10.02843956
20/12/2020 09:30,1.10144,2.12542,2.393863039,9.72144,2.83542,10.1265,-8.62,-0.71,8.649190714,1.48144,6.19542,6.370077978,9.72144,2.83542,10.1265,-8.24,3.36,8.898719009
20/12/2020 10:00,2.62872,2.16296,3.404198114,10.63872,3.10296,11.082,-8.01,-0.94,8.064967452,3.19872,6.16296,6.943621937,10.63872,3.10296,11.082,-7.44,3.06,8.044700119
20/12/2020 10:30,7.11136,2.73498,7.619157214,13.01136,3.79498,13.5535,-5.9,-1.06,5.994464113,7.85136,6.85498,10.42279256,13.01136,3.79498,13.5535,-5.16,3.06,5.999099932
20/12/2020 11:00,16.05192,3.86806,16.51139073,17.34192,5.05806,18.0645,-1.29,-1.19,1.755049857,17.09192,7.89806,18.82851776,17.34192,5.05806,18.0645,-0.25,2.84,2.850982287
20/12/2020 11:30,14.18016,3.55838,14.61981552,16.28016,4.74838,16.9585,-2.1,-1.19,2.413731551,14.91016,7.58838,16.73010407,16.28016,4.74838,16.9585,-1.37,2.84,3.153173005
20/12/2020 12:00,22.03976,4.37368,22.4695371,20.06976,5.85368,20.906,1.97,-1.48,2.464000812,23.32976,8.79368,24.93203781,20.06976,5.85368,20.906,3.26,2.94,4.389897493
20/12/2020 12:30,8.08096,2.90028,8.585658891,13.44096,3.92028,14.001,-5.36,-1.02,5.456189146,8.62096,6.92028,11.05491866,13.44096,3.92028,14.001,-4.82,3,5.677358541
20/12/2020 13:00,0.69912,1.72766,1.863753699,9.96912,2.90766,10.3845,-9.27,-1.18,9.344800693,1.59912,5.96766,6.178199629,9.96912,2.90766,10.3845,-8.37,3.06,8.911817996
20/12/2020 13:30,3.86608,2.25594,4.476141179,11.50608,3.35594,11.9855,-7.64,-1.1,7.718782287,4.51608,6.41594,7.845971237,11.50608,3.35594,11.9855,-6.99,3.06,7.630445596
20/12/2020 14:00,4.38224,2.25732,4.929454432,11.92224,3.47732,12.419,-7.54,-1.22,7.638062582,5.20224,6.61732,8.417376373,11.92224,3.47732,12.419,-6.72,3.14,7.417411948
20/12/2020 14:30,2.19328,1.84054,2.863226266,10.49328,3.06054,10.9305,-8.3,-1.22,8.389183512,2.92328,6.10054,6.764773038,10.49328,3.06054,10.9305,-7.57,3.04,8.157603815
20/12/2020 15:00,-5.21928,2.57396,5.81946336,7.11072,2.07396,7.407,-12.33,0.5,12.34013371,-4.54928,5.02396,6.777619243,7.11072,2.07396,7.407,-11.66,2.95,12.02738958
20/12/2020 15:30,-5.16464,3.87698,6.457900607,7.39536,2.15698,7.7035,-12.56,1.72,12.67722367,-4.76464,4.47698,6.537977076,7.39536,2.15698,7.7035,-12.16,2.32,12.37933762
20/12/2020 16:00,-8.02592,1.17494,8.111465703,6.39408,1.86494,6.6605,-14.42,-0.69,14.43649888,-7.17592,4.09494,8.262103936,6.39408,1.86494,6.6605,-13.57,2.23,13.75201076
20/12/2020 16:30,-9.32136,1.08502,9.384296492,6.42864,1.87502,6.6965,-15.75,-0.79,15.76980025,-8.52136,3.76502,9.316058815,6.42864,1.87502,6.6965,-14.95,1.89,15.06899466
20/12/2020 17:00,-11.2772,0.9054,11.31348704,5.8128,1.6954,6.055,-17.09,-0.79,17.10824947,-10.5172,3.3854,11.04863924,5.8128,1.6954,6.055,-16.33,1.69,16.41721657
20/12/2020 17:30,-12.0276,1.2532,12.09271152,5.4624,1.5932,5.69,-17.49,-0.34,17.49330443,-11.5976,3.4932,12.1122571,5.4624,1.5932,5.69,-17.06,1.9,17.16547698
20/12/2020 18:00,-11.33704,0.94128,11.3760487,5.59296,1.63128,5.826,-16.93,-0.69,16.944055,-10.83704,3.85128,11.50103446,5.59296,1.63128,5.826,-16.43,2.22,16.57930336
20/12/2020 18:30,-10.18472,1.66404,10.31976505,5.70528,1.66404,5.943,-15.89,0,15.89,-10.00472,4.09404,10.80997622,5.70528,1.66404,5.943,-15.71,2.43,15.89682358
20/12/2020 19:00,-9.2584,3.1138,9.767994728,5.8416,1.7038,6.085,-15.1,1.41,15.16568825,-8.8584,3.7438,9.617031195,5.8416,1.7038,6.085,-14.7,2.04,14.84087598
20/12/2020 19:30,-7.74168,3.56826,8.524440665,6.26832,1.82826,6.5295,-14.01,1.74,14.1176379,-7.57168,2.95826,8.129061462,6.26832,1.82826,6.5295,-13.84,1.13,13.88605416
20/12/2020 20:00,-5.92144,2.88958,6.588863654,6.95856,2.02958,7.2485,-12.88,0.86,12.90867925,-5.71144,4.54958,7.302001441,6.95856,2.02958,7.2485,-12.67,2.52,12.91817712
20/12/2020 20:30,-4.82096,2.91972,5.636170704,7.43904,2.16972,7.749,-12.26,0.75,12.28291903,-4.57096,4.96972,6.752169444,7.43904,2.16972,7.749,-12.01,2.8,12.33207606
20/12/2020 21:00,-5.12208,2.77356,5.824803739,6.93792,2.02356,7.227,-12.06,0.75,12.08329839,-4.61208,5.07356,6.856551101,6.93792,2.02356,7.227,-11.55,3.05,11.94591981
20/12/2020 21:30,-5.01128,2.64546,5.666690908,6.49872,1.89546,6.7695,-11.51,0.75,11.53440939,-4.69128,4.94546,6.816574114,6.49872,1.89546,6.7695,-11.19,3.05,11.59821538
20/12/2020 22:00,-4.30936,2.66352,5.066055902,6.56064,1.91352,6.834,-10.87,0.75,10.89584324,-3.87936,5.06352,6.378767028,6.56064,1.91352,6.834,-10.44,3.15,10.90486589
20/12/2020 22:30,-4.8252,2.4914,5.430435434,5.5248,1.6114,5.755,-10.35,0.88,10.38734326,-4.3952,4.9414,6.613260693,5.5248,1.6114,5.755,-9.92,3.33,10.46400019
20/12/2020 23:00,-3.87432,4.02874,5.589373977,5.51568,1.60874,5.7455,-9.39,2.42,9.696829379,-3.65432,3.32874,4.94313308,5.51568,1.60874,5.7455,-9.17,1.72,9.329914255
20/12/2020 23:30,-3.73704,4.27378,5.677205602,5.05296,1.47378,5.2635,-8.79,2.8,9.225188345,-3.78704,2.99378,4.827462133,5.05296,1.47378,5.2635,-8.84,1.52,8.969726863
21/12/2020 00:00,-2.97224,4.31018,5.235633892,5.17776,1.51018,5.3935,-8.15,2.8,8.617569263,-3.08224,2.89018,4.225321745,5.17776,1.51018,5.3935,-8.26,1.38,8.374485059
21/12/2020 00:30,-3.85912,4.21484,5.71469014,4.85088,1.41484,5.053,-8.71,2.8,9.14899448,-3.90912,2.79484,4.80545001,4.85088,1.41484,5.053,-8.76,1.38,8.868032476
21/12/2020 01:00,-4.9496,4.0572,6.399954062,4.7904,1.3972,4.99,-9.74,2.66,10.09669253,-4.9796,2.6272,5.63015062,4.7904,1.3972,4.99,-9.77,1.23,9.847121407
21/12/2020 01:30,-4.56544,4.12258,6.151333859,5.01456,1.46258,5.2235,-9.58,2.66,9.94243431,-4.62544,2.69258,5.352072706,5.01456,1.46258,5.2235,-9.64,1.23,9.718153117
21/12/2020 02:00,-4.44336,3.92152,5.926362054,4.97664,1.45152,5.184,-9.42,2.47,9.738444434,-4.38336,3.06152,5.346657797,4.97664,1.45152,5.184,-9.36,1.61,9.497457555
21/12/2020 02:30,-4.14176,2.28032,4.728005415,5.17824,1.51032,5.394,-9.32,0.77,9.351753846,-3.66176,5.12032,6.294931548,5.17824,1.51032,5.394,-8.84,3.61,9.548701482
21/12/2020 03:00,-4.01656,2.31392,4.635405052,5.05344,1.47392,5.264,-9.07,0.84,9.108814412,-3.58656,5.50392,6.569364353,5.05344,1.47392,5.264,-8.64,4.03,9.533650927
21/12/2020 03:30,-3.88968,1.44676,4.150027108,4.96032,1.44676,5.167,-8.85,0,8.85,-3.41968,6.07676,6.97289204,4.96032,1.44676,5.167,-8.38,4.63,9.573990808
21/12/2020 04:00,-3.55976,0.78882,3.646111387,5.07024,1.47882,5.2815,-8.63,-0.69,8.657540066,-3.03976,6.30882,7.002952995,5.07024,1.47882,5.2815,-8.11,4.83,9.439332604
21/12/2020 04:30,-3.85976,0.76132,3.934127019,4.77024,1.39132,4.969,-8.63,-0.63,8.65296481,-3.33976,6.29132,7.122829789,4.77024,1.39132,4.969,-8.11,4.9,9.475341682
21/12/2020 05:00,-3.65832,2.09924,4.217832832,4.83168,1.40924,5.033,-8.49,0.69,8.517992721,-3.15832,5.30924,6.177622083,4.83168,1.40924,5.033,-7.99,3.9,8.891012316
21/12/2020 05:30,-3.81096,2.17222,4.386565382,4.73904,1.38222,4.9365,-8.55,0.79,8.58641951,-3.35096,5.13222,6.129324192,4.73904,1.38222,4.9365,-8.09,3.75,8.916871649
21/12/2020 06:00,-4.24672,2.17054,4.769263533,4.73328,1.38054,4.9305,-8.98,0.79,9.014682468,-3.76672,5.00054,6.260477606,4.73328,1.38054,4.9305,-8.5,3.62,9.238744503
21/12/2020 06:30,-4.90816,2.12262,5.347480739,4.91184,1.43262,5.1165,-9.82,0.69,9.844211497,-4.50816,4.78262,6.572439475,4.91184,1.43262,5.1165,-9.42,3.35,9.997944789
21/12/2020 07:00,-5.92128,3.61046,6.935198501,4.93872,1.44046,5.1445,-10.86,2.17,11.07467832,-5.63128,3.37046,6.562873993,4.93872,1.44046,5.1445,-10.57,1.93,10.74475686
21/12/2020 07:30,-7.17024,2.76368,7.684417271,4.94976,1.44368,5.156,-12.12,1.32,12.19166929,-7.02024,3.71368,7.94198897,4.94976,1.44368,5.156,-11.97,2.27,12.18334109
21/12/2020 08:00,-8.06616,1.74612,8.252991712,4.92384,1.43612,5.129,-12.99,0.31,12.99369847,-7.85616,4.04612,8.836873712,4.92384,1.43612,5.129,-12.78,2.61,13.04379163
