Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
21/12/2020 08:30,-8.7864,2.7698,9.212633554,5.0736,1.4798,5.285,-13.86,1.29,13.91990302,-8.6764,2.1898,8.948471434,5.0736,1.4798,5.285,-13.75,0.71,13.76831871
21/12/2020 09:00,-9.22152,0.84664,9.260304012,5.26848,1.53664,5.488,-14.49,-0.69,14.50641927,-9.09152,2.42664,9.40979902,5.26848,1.53664,5.488,-14.36,0.89,14.38755365
21/12/2020 09:30,-8.89472,1.02654,8.953760565,5.88528,1.71654,6.1305,-14.78,-0.69,14.79609746,-8.78472,2.42654,9.113693096,5.88528,1.71654,6.1305,-14.67,0.71,14.68717127
21/12/2020 10:00,-8.38432,1.14624,8.46230985,6.29568,1.83624,6.558,-14.68,-0.69,14.69620699,-8.24432,2.64624,8.658602566,6.29568,1.83624,6.558,-14.54,0.81,14.56254442
21/12/2020 10:30,-8.49488,0.20066,8.497249593,6.58512,1.92066,6.8595,-15.08,-1.72,15.17777322,-7.69488,3.81066,8.58675188,6.58512,1.92066,6.8595,-14.28,1.89,14.40453054
21/12/2020 11:00,-7.62888,-1.23384,7.728012112,6.98112,2.03616,7.272,-14.61,-3.27,14.97147287,-6.47888,4.90616,8.126886981,6.98112,2.03616,7.272,-13.46,2.87,13.76257607
21/12/2020 11:30,-6.60776,-1.03518,6.688354794,7.18224,2.09482,7.4815,-13.79,-3.13,14.1407567,-5.78776,4.96482,7.62545759,7.18224,2.09482,7.4815,-12.97,2.87,13.28374194
21/12/2020 12:00,-5.25368,-0.81524,5.316556197,7.93632,2.31476,8.267,-13.19,-3.13,13.55629005,-4.19368,5.18476,6.6684847,7.93632,2.31476,8.267,-12.13,2.87,12.46490273
21/12/2020 12:30,-5.27848,-0.67164,5.321038564,7.81152,2.27836,8.137,-13.09,-2.95,13.41829348,-4.38848,5.43836,6.988169732,7.81152,2.27836,8.137,-12.2,3.16,12.60260291
21/12/2020 13:00,-6.02136,-0.87998,6.08532177,7.50864,2.19002,7.8215,-13.53,-3.07,13.87392518,-4.77136,5.47002,7.258580788,7.50864,2.19002,7.8215,-12.28,3.28,12.7104996
21/12/2020 13:30,-7.29336,-0.98348,7.359370421,6.77664,1.97652,7.059,-14.07,-2.96,14.37798665,-6.29336,5.25652,8.199840401,6.77664,1.97652,7.059,-13.07,3.28,13.47528478
21/12/2020 14:00,-8.20232,-1.78276,8.393824313,6.36768,1.85724,6.633,-14.57,-3.64,15.0178061,-6.79232,5.55724,8.77602002,6.36768,1.85724,6.633,-13.16,3.7,13.67024506
21/12/2020 14:30,-7.6144,-1.6842,7.798436831,6.4656,1.8858,6.735,-14.08,-3.57,14.52553958,-6.7644,4.8858,8.344348327,6.4656,1.8858,6.735,-13.23,3,13.56587262
21/12/2020 15:00,-7.69264,1.13298,7.775625624,6.38736,1.86298,6.6535,-14.08,-0.73,14.09891131,-7.14264,2.79298,7.669292239,6.38736,1.86298,6.6535,-13.53,0.93,13.56192464
21/12/2020 15:30,-8.7592,0.9794,8.813785169,5.8608,1.7094,6.105,-14.62,-0.73,14.63821369,-8.2192,2.8494,8.699099321,5.8608,1.7094,6.105,-14.08,1.14,14.12607518
21/12/2020 16:00,-10.42232,0.80224,10.45314992,5.04768,1.47224,5.258,-15.47,-0.67,15.48450193,-9.87232,2.61224,10.21207618,5.04768,1.47224,5.258,-14.92,1.14,14.9634889
21/12/2020 16:30,-11.1364,0.7323,11.16045108,5.0136,1.4623,5.2225,-16.15,-0.73,16.16649003,-10.9764,2.6023,11.28066143,5.0136,1.4623,5.2225,-15.99,1.14,16.03058639
21/12/2020 17:00,-11.54312,0.78284,11.56963516,5.18688,1.51284,5.403,-16.73,-0.73,16.74591891,-11.37312,2.70284,11.68987607,5.18688,1.51284,5.403,-16.56,1.19,16.60270159
21/12/2020 17:30,-11.82976,1.49632,11.92401758,5.13024,1.49632,5.344,-16.96,0,16.96,-11.66976,2.79632,12.00011267,5.13024,1.49632,5.344,-16.8,1.3,16.85022255
21/12/2020 18:00,-11.0932,1.5974,11.2076212,5.4768,1.5974,5.705,-16.57,0,16.57,-10.8532,3.0174,11.26484145,5.4768,1.5974,5.705,-16.33,1.42,16.39162286
21/12/2020 18:30,-10.27008,1.67706,10.40610751,5.74992,1.67706,5.9895,-16.02,0,16.02,-10.14008,3.26706,10.65339868,5.74992,1.67706,5.9895,-15.89,1.59,15.9693519
21/12/2020 19:00,-9.84576,2.35082,10.12251672,5.69424,1.66082,5.9315,-15.54,0.69,15.55531099,-9.61576,3.46082,10.21959468,5.69424,1.66082,5.9315,-15.31,1.8,15.41545004
21/12/2020 19:30,-8.82408,1.68756,8.983999477,5.78592,1.68756,6.027,-14.61,0,14.61,-8.69408,3.56756,9.397580082,5.78592,1.68756,6.027,-14.48,1.88,14.60153417
21/12/2020 20:00,-8.18944,2.35558,8.521483712,5.71056,1.66558,5.9485,-13.9,0.69,13.91711536,-7.94944,3.54558,8.704293989,5.71056,1.66558,5.9485,-13.66,1.88,13.78876354
21/12/2020 20:30,-7.62816,2.36762,7.987142759,5.75184,1.67762,5.9915,-13.38,0.69,13.39777967,-7.51816,3.73762,8.39598315,5.75184,1.67762,5.9915,-13.27,2.06,13.42894262
21/12/2020 21:00,-7.06528,2.36846,7.451696736,5.75472,1.67846,5.9945,-12.82,0.69,12.83855521,-6.74528,4.01846,7.851549086,5.75472,1.67846,5.9945,-12.5,2.34,12.71713804
21/12/2020 21:30,-6.96296,1.57122,7.138035041,5.38704,1.57122,5.6115,-12.35,0,12.35,-6.61296,4.17122,7.818587868,5.38704,1.57122,5.6115,-12,2.6,12.27843638
21/12/2020 22:00,-6.06472,1.57654,6.266283352,5.40528,1.57654,5.6305,-11.47,0,11.47,-5.72472,4.25654,7.13376141,5.40528,1.57654,5.6305,-11.13,2.68,11.44811338
21/12/2020 22:30,-4.78784,4.26188,6.40991677,5.49216,1.60188,5.721,-10.28,2.66,10.61856864,-4.64784,3.58188,5.867902607,5.49216,1.60188,5.721,-10.14,1.98,10.33150521
21/12/2020 23:00,-3.8136,4.1452,5.632604016,5.6064,1.6352,5.84,-9.42,2.51,9.748666575,-3.8836,2.5752,4.659828752,5.6064,1.6352,5.84,-9.49,0.94,9.536440636
21/12/2020 23:30,-3.4272,3.5829,4.958111763,5.3928,1.5729,5.6175,-8.82,2.01,9.04613177,-3.4672,3.4829,4.914475379,5.3928,1.5729,5.6175,-8.86,1.91,9.063536837
22/12/2020 00:00,-3.38408,2.20256,4.037730551,5.18592,1.51256,5.402,-8.57,0.69,8.597732259,-2.90408,4.54256,5.391524089,5.18592,1.51256,5.402,-8.09,3.03,8.638807788
22/12/2020 00:30,-4.00624,2.12318,4.53407678,4.91376,1.43318,5.1185,-8.92,0.69,8.946647417,-3.57624,4.46318,5.719219199,4.91376,1.43318,5.1185,-8.49,3.03,9.014488338
22/12/2020 01:00,-2.84032,2.58574,3.841024479,6.25968,1.82574,6.5205,-9.1,0.76,9.131681116,-2.54032,4.55574,5.216128128,6.25968,1.82574,6.5205,-8.8,2.73,9.213734314
22/12/2020 01:30,-4.3204,1.5953,4.605522582,5.4696,1.5953,5.6975,-9.79,0,9.79,-3.9304,4.2753,5.807429229,5.4696,1.5953,5.6975,-9.4,2.68,9.774579275
22/12/2020 02:00,-4.4188,2.3166,4.989231304,5.1312,1.4966,5.345,-9.55,0.82,9.58513954,-4.0588,4.3466,5.946998318,5.1312,1.4966,5.345,-9.19,2.85,9.621777383
22/12/2020 02:30,-4.3404,2.4378,4.978146342,4.9296,1.4378,5.135,-9.27,1,9.323781422,-4.1304,4.0078,5.755229361,4.9296,1.4378,5.135,-9.06,2.57,9.417457194
22/12/2020 03:00,-4.64616,2.23862,5.157346435,4.62384,1.34862,4.8165,-9.27,0.89,9.312625838,-4.34616,4.03862,5.932921561,4.62384,1.34862,4.8165,-8.97,2.69,9.36466764
22/12/2020 03:30,-4.01056,3.28942,5.186990982,4.72944,1.37942,4.9265,-8.74,1.91,8.946267378,-3.89056,4.19942,5.72464719,4.72944,1.37942,4.9265,-8.62,2.82,9.069553462
22/12/2020 04:00,-3.32144,5.39708,6.337226223,4.85856,1.41708,5.061,-8.18,3.98,9.0968566,-3.50144,1.41708,3.777326806,4.85856,1.41708,5.061,-8.36,0,8.36
22/12/2020 04:30,-2.91776,5.51482,6.239115566,5.02224,1.46482,5.2315,-7.94,4.05,8.913254176,-3.12776,1.46482,3.453777678,5.02224,1.46482,5.2315,-8.15,0,8.15
22/12/2020 05:00,-3.00272,5.49004,6.257544774,4.93728,1.44004,5.143,-7.94,4.05,8.913254176,-3.21272,1.44004,3.520693824,4.93728,1.44004,5.143,-8.15,0,8.15
22/12/2020 05:30,-3.39496,5.36772,6.351233849,4.89504,1.42772,5.099,-8.29,3.94,9.178654586,-3.62496,0.73772,3.699265576,4.89504,1.42772,5.099,-8.52,-0.69,8.547894478
22/12/2020 06:00,-3.99296,5.49872,6.795561139,4.72704,1.37872,4.924,-8.72,4.12,9.644314387,-4.33296,0.68872,4.387354282,4.72704,1.37872,4.924,-9.06,-0.69,9.086236845
22/12/2020 06:30,-5.2656,3.7817,6.482885025,4.6344,1.3517,4.8275,-9.9,2.43,10.1938658,-5.2856,2.0917,5.684432799,4.6344,1.3517,4.8275,-9.92,0.74,9.947562516
22/12/2020 07:00,-7.10968,3.15676,7.77898987,4.24032,1.23676,4.417,-11.35,1.92,11.51125102,-7.03968,2.16676,7.365591857,4.24032,1.23676,4.417,-11.28,0.93,11.31827284
22/12/2020 07:30,-8.83328,1.44446,8.950603346,4.02672,1.17446,4.1945,-12.86,0.27,12.86283406,-8.56328,3.24446,9.15730774,4.02672,1.17446,4.1945,-12.59,2.07,12.75903601
22/12/2020 08:00,-8.85496,0.31772,8.860658136,4.41504,1.28772,4.599,-13.27,-0.97,13.30540492,-8.48496,3.35772,9.125175604,4.41504,1.28772,4.599,-12.9,2.07,13.06502583
22/12/2020 08:30,-9.92016,1.68162,10.06168079,4.35984,1.27162,4.5415,-14.28,0.41,14.28588464,-9.65016,3.34162,10.21234607,4.35984,1.27162,4.5415,-14.01,2.07,14.1620973
22/12/2020 09:00,-9.43792,2.34894,9.725834311,5.00208,1.45894,5.2105,-14.44,0.89,14.46740129,-9.34792,0.73894,9.377080604,5.00208,1.45894,5.2105,-14.35,-0.72,14.36805136
22/12/2020 09:30,-5.82664,1.28848,5.967404327,6.78336,1.97848,7.066,-12.61,-0.69,12.62886377,-5.87664,2.66848,6.454121412,6.78336,1.97848,7.066,-12.66,0.69,12.67878937
22/12/2020 10:00,3.192,2.5335,4.075228368,11.052,3.2235,11.5125,-7.86,-0.69,7.890228134,3.162,3.9635,5.070263923,11.052,3.2235,11.5125,-7.89,0.74,7.924626174
22/12/2020 10:30,5.87208,2.70144,6.463675549,12.38208,3.61144,12.898,-6.51,-0.91,6.573294456,6.16208,4.41144,7.578392494,12.38208,3.61144,12.898,-6.22,0.8,6.271235923
22/12/2020 11:00,7.61304,2.89422,8.144623223,13.04304,3.80422,13.5865,-5.43,-0.91,5.505724294,7.64304,4.60422,8.922718322,13.04304,3.80422,13.5865,-5.4,0.8,5.458937626
22/12/2020 11:30,7.77384,2.88862,8.293172725,13.02384,3.79862,13.5665,-5.25,-0.91,5.328283026,7.94384,4.49862,9.129193603,13.02384,3.79862,13.5665,-5.08,0.7,5.12800156
22/12/2020 12:00,0.29568,1.95124,1.973515695,9.53568,2.78124,9.933,-9.24,-0.83,9.277203242,0.49568,3.54124,3.575762772,9.53568,2.78124,9.933,-9.04,0.76,9.071890652
22/12/2020 12:30,-0.83168,1.76076,1.947297461,9.08832,2.65076,9.467,-9.92,-0.89,9.959844376,-0.68168,3.68076,3.74335168,9.08832,2.65076,9.467,-9.77,1.03,9.824143729
22/12/2020 13:00,-1.33608,1.54406,2.041869499,8.89392,2.59406,9.2645,-10.23,-1.05,10.28374445,-1.07608,3.75406,3.905241945,8.89392,2.59406,9.2645,-9.97,1.16,10.0372556
22/12/2020 13:30,-5.19904,0.68778,5.244335825,7.26096,2.11778,7.5635,-12.46,-1.43,12.54179014,-4.67904,3.65778,5.939088301,7.26096,2.11778,7.5635,-11.94,1.54,12.0389036
22/12/2020 14:00,-7.53568,0.18376,7.537920191,6.18432,1.80376,6.442,-13.72,-1.62,13.81531035,-6.99568,3.24376,7.711129463,6.18432,1.80376,6.442,-13.18,1.44,13.25843128
22/12/2020 14:30,-9.5748,-0.0989,9.575310765,5.2152,1.5211,5.4325,-14.79,-1.62,14.87845758,-8.8748,3.0911,9.397711118,5.2152,1.5211,5.4325,-14.09,1.57,14.17720001
22/12/2020 15:00,-10.82952,-0.29986,10.83367064,4.80048,1.40014,5.0005,-15.63,-1.7,15.7221786,-10.08952,2.97014,10.5176112,4.80048,1.40014,5.0005,-14.89,1.57,14.97254153
22/12/2020 15:30,-10.40776,0.01482,10.40777055,5.02224,1.46482,5.2315,-15.43,-1.45,15.49798051,-9.79776,3.28482,10.33373812,5.02224,1.46482,5.2315,-14.82,1.82,14.93133618
22/12/2020 16:00,-12.39568,-0.20624,12.3973956,4.26432,1.24376,4.442,-16.66,-1.45,16.72298119,-11.65568,3.11376,12.06442612,4.26432,1.24376,4.442,-15.92,1.87,16.02945102
22/12/2020 16:30,-13.43216,-0.10938,13.43260534,4.28784,1.25062,4.4665,-17.72,-1.36,17.77211299,-12.70216,3.20062,13.09919223,4.28784,1.25062,4.4665,-16.99,1.95,17.10153794
22/12/2020 17:00,-14.28288,-0.11834,14.28337024,4.25712,1.24166,4.4345,-18.54,-1.36,18.58981442,-13.59288,3.30166,13.98811444,4.25712,1.24166,4.4345,-17.85,2.06,17.96847517
22/12/2020 17:30,-14.42456,-0.05008,14.42464694,4.28544,1.24992,4.464,-18.71,-1.3,18.75510864,-13.70456,3.45992,14.13456795,4.28544,1.24992,4.464,-17.99,2.21,18.12523655
22/12/2020 18:00,-14.14352,0.08314,14.14376436,4.29648,1.25314,4.4755,-18.44,-1.17,18.4770804,-13.29352,3.65314,13.78633765,4.29648,1.25314,4.4755,-17.59,2.4,17.7529744
22/12/2020 18:30,-13.66416,0.37712,13.66936312,4.27584,1.24712,4.454,-17.94,-0.87,17.96108293,-13.20416,3.45712,13.64923148,4.27584,1.24712,4.454,-17.48,2.21,17.61915151
22/12/2020 19:00,-13.79344,1.78858,13.9089182,3.76656,1.09858,3.9235,-17.56,0.69,17.57355115,-13.34344,2.78858,13.6317119,3.76656,1.09858,3.9235,-17.11,1.69,17.19326031
22/12/2020 19:30,-12.93264,0.40298,12.93891689,3.74736,1.09298,3.9035,-16.68,-0.69,16.69426548,-12.74264,2.93298,13.07582678,3.74736,1.09298,3.9035,-16.49,1.84,16.59233859
22/12/2020 20:00,-12.47296,1.09872,12.52125859,3.76704,1.09872,3.924,-16.24,0,16.24,-12.20296,2.93872,12.55182489,3.76704,1.09872,3.924,-15.97,1.84,16.07564929
22/12/2020 20:30,-11.99784,1.83438,12.13726141,3.75216,1.09438,3.9085,-15.75,0.74,15.76737454,-11.89784,3.07438,12.28862926,3.75216,1.09438,3.9085,-15.65,1.98,15.77475515
22/12/2020 21:00,-11.204,1.853,11.35619765,3.816,1.113,3.975,-15.02,0.74,15.03821798,-10.924,3.273,11.40378468,3.816,1.113,3.975,-14.74,2.16,14.8974226
22/12/2020 21:30,-9.37256,2.02842,9.589544757,4.41744,1.28842,4.6015,-13.79,0.74,13.80984069,-9.26256,3.60842,9.94060927,4.41744,1.28842,4.6015,-13.68,2.32,13.87533063
22/12/2020 22:00,-8.11008,2.10206,8.378069816,4.66992,1.36206,4.8645,-12.78,0.74,12.80140617,-7.95008,3.75206,8.791002574,4.66992,1.36206,4.8645,-12.62,2.39,12.84431781
22/12/2020 22:30,-7.6068,2.2626,7.936168156,4.3632,1.2726,4.545,-11.97,0.99,12.01087008,-7.3968,3.8226,8.326158838,4.3632,1.2726,4.545,-11.76,2.55,12.03329132
22/12/2020 23:00,-6.6344,3.2558,7.390229834,4.3056,1.2558,4.485,-10.94,2,11.12131287,-6.5444,2.9458,7.176831404,4.3056,1.2558,4.485,-10.85,1.69,10.98082875
22/12/2020 23:30,-5.5752,3.3764,6.517893218,4.4448,1.2964,4.63,-10.02,2.08,10.23361129,-5.6252,2.9264,6.340874703,4.4448,1.2964,4.63,-10.07,1.63,10.20106857
23/12/2020 00:00,-5.05848,2.06586,5.464064188,4.51152,1.31586,4.6995,-9.57,0.75,9.599343728,-4.57848,4.48586,6.409790874,4.51152,1.31586,4.6995,-9.09,3.17,9.626889425
23/12/2020 00:30,-4.93776,2.12732,5.376519711,4.72224,1.37732,4.919,-9.66,0.75,9.689071163,-4.51776,4.48732,6.367589513,4.72224,1.37732,4.919,-9.24,3.11,9.749343568
23/12/2020 01:00,-5.12408,2.24506,5.594326613,5.12592,1.49506,5.3395,-10.25,0.75,10.2774024,-4.76408,4.48506,6.543104878,5.12592,1.49506,5.3395,-9.89,2.99,10.33209562
23/12/2020 01:30,-5.41904,2.20278,5.849635395,4.98096,1.45278,5.1885,-10.4,0.75,10.4270082,-5.04904,4.52278,6.778520772,4.98096,1.45278,5.1885,-10.03,3.07,10.48931838
23/12/2020 02:00,-5.63128,2.12046,6.017280536,4.69872,1.37046,4.8945,-10.33,0.75,10.35719074,-5.24128,4.44046,6.869403253,4.69872,1.37046,4.8945,-9.94,3.07,10.40329275
23/12/2020 02:30,-5.56824,2.04968,5.933505271,4.66176,1.35968,4.856,-10.23,0.69,10.25324339,-5.16824,4.50968,6.859148519,4.66176,1.35968,4.856,-9.83,3.15,10.32237376
23/12/2020 03:00,-5.12144,2.07208,5.524731957,4.73856,1.38208,4.936,-9.86,0.69,9.884113516,-4.80144,4.42208,6.527527679,4.73856,1.38208,4.936,-9.54,3.04,10.012652
23/12/2020 03:30,-4.7584,2.1513,5.222112815,4.7016,1.3713,4.8975,-9.46,0.78,9.49210198,-4.4484,4.4813,6.31429428,4.7016,1.3713,4.8975,-9.15,3.11,9.664088162
23/12/2020 04:00,-4.50616,2.37612,5.094254038,4.68384,1.36612,4.879,-9.19,1.01,9.245333958,-4.23616,4.34612,6.069086472,4.68384,1.36612,4.879,-8.92,2.98,9.404615888
23/12/2020 04:30,-4.50816,4.56012,6.412347542,4.49184,1.31012,4.679,-9,3.25,9.568829605,-4.68816,2.26012,5.204515981,4.49184,1.31012,4.679,-9.18,0.95,9.229024867
23/12/2020 05:00,-4.50504,5.22478,6.898819569,4.40496,1.28478,4.5885,-8.91,3.94,9.742263597,-4.77504,1.28478,4.944862652,4.40496,1.28478,4.5885,-9.18,0,9.18
23/12/2020 05:30,-4.70616,5.39862,7.161915934,4.38384,1.27862,4.5665,-9.09,4.12,9.98010521,-5.07616,0.58862,5.110173564,4.38384,1.27862,4.5665,-9.46,-0.69,9.485130468
23/12/2020 06:00,-5.18192,4.93694,7.15721115,4.37808,1.27694,4.5605,-9.56,3.66,10.23665961,-5.45192,1.14694,5.571256864,4.37808,1.27694,4.5605,-9.83,-0.13,9.830859576
23/12/2020 06:30,-6.10464,3.61448,7.094441148,4.33536,1.26448,4.516,-10.44,2.35,10.70121956,-6.26464,2.15448,6.624764026,4.33536,1.26448,4.516,-10.6,0.89,10.63729759
23/12/2020 07:00,-7.12944,3.46808,7.928208726,4.45056,1.29808,4.636,-11.58,2.17,11.78156611,-6.77944,3.16808,7.483150246,4.45056,1.29808,4.636,-11.23,1.87,11.38462999
23/12/2020 07:30,-8.43016,-2.10338,8.688602019,4.47984,1.30662,4.6665,-12.91,-3.41,13.35276001,-7.72016,5.26662,9.345488572,4.47984,1.30662,4.6665,-12.2,3.96,12.82659737
23/12/2020 08:00,-9.07216,-2.85938,9.512104975,4.52784,1.32062,4.7165,-13.6,-4.18,14.22787405,-7.98216,6.99062,10.61054411,4.52784,1.32062,4.7165,-12.51,5.67,13.73495541
23/12/2020 08:30,-9.8608,-1.8394,10.03089074,4.4592,1.3006,4.645,-14.32,-3.14,14.66021828,-8.7608,5.6106,10.40338642,4.4592,1.3006,4.645,-13.22,4.31,13.90483729
23/12/2020 09:00,-10.09584,0.07038,10.09608531,4.66416,1.36038,4.8585,-14.76,-1.29,14.81626471,-9.44584,3.34038,10.01908338,4.66416,1.36038,4.8585,-14.11,1.98,14.24824551
23/12/2020 09:30,-9.21488,0.62316,9.235926689,5.32512,1.55316,5.547,-14.54,-0.93,14.56971173,-8.88488,2.97316,9.369139395,5.32512,1.55316,5.547,-14.21,1.42,14.28077379
23/12/2020 10:00,-8.58416,0.94712,8.636251455,5.71584,1.66712,5.954,-14.3,-0.72,14.3181144,-8.49416,2.87712,8.968197901,5.71584,1.66712,5.954,-14.21,1.21,14.26142349
23/12/2020 10:30,-9.70336,0.73902,9.73146165,5.51664,1.60902,5.7465,-15.22,-0.87,15.24484503,-9.36336,2.58902,9.714707152,5.51664,1.60902,5.7465,-14.88,0.98,14.91223659
23/12/2020 11:00,-8.61648,0.92186,8.665653665,6.14352,1.79186,6.3995,-14.76,-0.87,14.78561801,-8.42648,2.87186,8.902423549,6.14352,1.79186,6.3995,-14.57,1.08,14.60997262
23/12/2020 11:30,-8.38032,0.93074,8.431846788,6.37968,1.86074,6.6455,-14.76,-0.93,14.78926976,-8.06032,2.94074,8.58001808,6.37968,1.86074,6.6455,-14.44,1.08,14.48033149
23/12/2020 12:00,-8.00832,1.03924,8.075469584,6.75168,1.96924,7.033,-14.76,-0.93,14.78926976,-7.68832,3.04924,8.270920686,6.75168,1.96924,7.033,-14.44,1.08,14.48033149
23/12/2020 12:30,-9.43392,0.88594,9.475428025,5.98608,1.74594,6.2355,-15.42,-0.86,15.44396322,-9.16392,2.89594,9.610613833,5.98608,1.74594,6.2355,-15.15,1.15,15.19358417
23/12/2020 13:00,-9.99352,0.83064,10.02798109,5.79648,1.69064,6.038,-15.79,-0.86,15.81340254,-9.79352,2.84064,10.19716969,5.79648,1.69064,6.038,-15.59,1.15,15.63235747
23/12/2020 13:30,-8.80328,1.08446,8.869824815,6.66672,1.94446,6.9445,-15.47,-0.86,15.49388589,-8.55328,3.09446,9.095838689,6.66672,1.94446,6.9445,-15.22,1.15,15.26338429
23/12/2020 14:00,-7.49792,1.36894,7.621863358,7.64208,2.22894,7.9605,-15.14,-0.86,15.16440569,-7.26792,3.23894,7.956971374,7.64208,2.22894,7.9605,-14.91,1.01,14.94416943
23/12/2020 14:30,-6.58256,2.64592,7.094433649,8.07744,2.35592,8.414,-14.66,0.29,14.66286807,-6.41256,2.62592,6.92938537,8.07744,2.35592,8.414,-14.49,0.27,14.49251531
23/12/2020 15:00,-6.60512,3.06934,7.283437255,8.05488,2.34934,8.3905,-14.66,0.72,14.67767011,-6.48512,1.65934,6.694041429,8.05488,2.34934,8.3905,-14.54,-0.69,14.55636287
23/12/2020 15:30,-6.88576,3.08082,7.543549738,8.09424,2.36082,8.4315,-14.98,0.72,14.99729309,-6.77576,2.36082,7.175262689,8.09424,2.36082,8.4315,-14.87,0,14.87
23/12/2020 16:00,-6.972,3.599,7.846119104,8.328,2.429,8.675,-15.3,1.17,15.34467008,-6.982,1.279,7.098180401,8.328,2.429,8.675,-15.31,-1.15,15.35312997
23/12/2020 16:30,-7.54672,3.58304,8.35411027,8.27328,2.41304,8.618,-15.82,1.17,15.86320586,-7.66672,1.35304,7.785198315,8.27328,2.41304,8.618,-15.94,-1.06,15.97520579
23/12/2020 17:00,-8.48904,1.36778,8.598524423,8.22096,2.39778,8.5635,-16.71,-1.03,16.74171437,-8.01904,4.01778,8.969256304,8.22096,2.39778,8.5635,-16.24,1.62,16.32060048
23/12/2020 17:30,-8.68904,0.74278,8.720730374,8.34096,2.43278,8.6885,-17.03,-1.69,17.11364952,-7.84904,4.47278,9.034001873,8.34096,2.43278,8.6885,-16.19,2.04,16.31801765
23/12/2020 18:00,-8.27192,0.12944,8.272932684,8.39808,2.44944,8.748,-16.67,-2.32,16.83066547,-7.68192,5.32944,9.349589595,8.39808,2.44944,8.748,-16.08,2.88,16.33587463
23/12/2020 18:30,-7.8024,1.4068,7.928211148,8.2176,2.3968,8.56,-16.02,-0.99,16.05056074,-7.5324,4.6168,8.834698184,8.2176,2.3968,8.56,-15.75,2.22,15.90568766
23/12/2020 19:00,-6.68592,3.22494,7.423056261,8.31408,2.42494,8.6605,-15,0.8,15.02131818,-6.85592,3.15494,7.547005065,8.31408,2.42494,8.6605,-15.17,0.73,15.18755412
23/12/2020 19:30,-5.96024,3.22368,6.776176916,8.30976,2.42368,8.656,-14.27,0.8,14.29240708,-6.20024,3.15368,6.956196777,8.30976,2.42368,8.656,-14.51,0.73,14.52835159
23/12/2020 20:00,-5.33144,2.15458,5.750344985,8.27856,2.41458,8.6235,-13.61,-0.26,13.61248324,-5.22144,4.43458,6.850469725,8.27856,2.41458,8.6235,-13.5,2.02,13.65028937
23/12/2020 20:30,-5.20128,1.21796,5.341979053,8.11872,2.36796,8.457,-13.32,-1.15,13.36955123,-4.83128,5.57796,7.379356625,8.11872,2.36796,8.457,-12.95,3.21,13.34191141
23/12/2020 21:00,-5.20184,1.24988,5.349891532,7.74816,2.25988,8.071,-12.95,-1.01,12.98932639,-4.77184,5.46988,7.258790822,7.74816,2.25988,8.071,-12.52,3.21,12.92495648
23/12/2020 21:30,-4.7628,2.2146,5.252496264,7.3872,2.1546,7.695,-12.15,0.06,12.15014815,-4.5828,4.6646,6.539155068,7.3872,2.1546,7.695,-11.97,2.51,12.23033115
23/12/2020 22:00,-3.65112,3.27384,4.903947961,7.65888,2.23384,7.978,-11.31,1.04,11.35771544,-3.61112,3.79384,5.237691247,7.65888,2.23384,7.978,-11.27,1.56,11.37745578
23/12/2020 22:30,-2.76616,3.38112,4.368479552,7.44384,2.17112,7.754,-10.21,1.21,10.28144931,-2.69616,3.92112,4.758619632,7.44384,2.17112,7.754,-10.14,1.75,10.28990282
23/12/2020 23:00,-1.45504,3.54728,3.834101824,7.70496,2.24728,8.026,-9.16,1.3,9.251789016,-1.48504,4.08728,4.348701139,7.70496,2.24728,8.026,-9.19,1.84,9.372390303
23/12/2020 23:30,-0.55176,3.59782,3.639882945,7.87824,2.29782,8.2065,-8.43,1.3,8.529648293,-0.39176,4.24782,4.265847003,7.87824,2.29782,8.2065,-8.27,1.95,8.496787628
24/12/2020 00:00,1.12512,6.89816,6.989313729,8.32512,2.42816,8.672,-7.2,4.47,8.474721234,0.59512,1.38816,1.510349628,8.32512,2.42816,8.672,-7.73,-1.04,7.799647428
24/12/2020 00:30,0.45544,7.00742,7.022204828,8.18544,2.38742,8.5265,-7.73,4.62,9.005403933,0.04544,1.12742,1.128335345,8.18544,2.38742,8.5265,-8.14,-1.26,8.23694118
24/12/2020 01:00,-0.12872,6.05954,6.060907015,8.26128,2.40954,8.6055,-8.39,3.65,9.149568296,-0.67872,2.40954,2.503306583,8.26128,2.40954,8.6055,-8.94,0,8.94
24/12/2020 01:30,-0.53296,6.06122,6.084606335,8.02704,2.34122,8.3615,-8.56,3.72,9.333380952,-1.08296,2.34122,2.579556832,8.02704,2.34122,8.3615,-9.11,0,9.11
24/12/2020 02:00,-0.38792,6.26644,6.27843549,7.94208,2.31644,8.273,-8.33,3.95,9.219078045,-0.89792,1.45644,1.710987376,7.94208,2.31644,8.273,-8.84,-0.86,8.881734065
24/12/2020 02:30,-0.29256,6.77342,6.779735235,7.89744,2.30342,8.2265,-8.19,4.47,9.330434074,-0.77256,1.44342,1.637165309,7.89744,2.30342,8.2265,-8.67,-0.86,8.712548422
24/12/2020 03:00,-0.60072,6.68354,6.710482207,7.58928,2.21354,7.9055,-8.19,4.47,9.330434074,-1.08072,1.35354,1.732058385,7.58928,2.21354,7.9055,-8.67,-0.86,8.712548422
24/12/2020 03:30,-0.37288,6.69166,6.702040962,7.61712,2.22166,7.9345,-7.99,4.47,9.155380931,-0.78288,1.36166,1.570674712,7.61712,2.22166,7.9345,-8.4,-0.86,8.443909047
24/12/2020 04:00,-0.17264,6.68298,6.685209514,7.58736,2.21298,7.9035,-7.76,4.47,8.955361523,-0.57264,1.29298,1.414112389,7.58736,2.21298,7.9035,-8.16,-0.92,8.211698972
24/12/2020 04:30,0.33592,6.75256,6.760910353,7.82592,2.28256,8.152,-7.49,4.47,8.722442319,-0.07408,1.36256,1.364572314,7.82592,2.28256,8.152,-7.9,-0.92,7.953389215
24/12/2020 05:00,0.62288,6.79834,6.826815235,7.98288,2.32834,8.3155,-7.36,4.47,8.611068459,0.17288,1.23834,1.250349331,7.98288,2.32834,8.3155,-7.81,-1.09,7.885695911
24/12/2020 05:30,-0.02096,6.67472,6.674752909,7.55904,2.20472,7.874,-7.58,4.47,8.79984659,-0.46096,1.20472,1.28989705,7.55904,2.20472,7.874,-8.02,-1,8.082103687
24/12/2020 06:00,-1.28608,5.03906,5.200589145,7.09392,2.06906,7.3895,-8.38,2.97,8.890742376,-1.41608,2.51906,2.889800313,7.09392,2.06906,7.3895,-8.51,0.45,8.521889462
24/12/2020 06:30,-2.69616,4.89612,5.589389036,6.60384,1.92612,6.879,-9.3,2.97,9.762730151,-2.98616,2.82612,4.1114603,6.60384,1.92612,6.879,-9.59,0.9,9.632138911
24/12/2020 07:00,-4.30792,3.79894,5.743702625,6.20208,1.80894,6.4605,-10.51,1.99,10.69673782,-4.47792,3.63894,5.770065151,6.20208,1.80894,6.4605,-10.68,1.83,10.8356495
24/12/2020 07:30,-5.87664,2.47348,6.375970593,5.94336,1.73348,6.191,-11.82,0.74,11.84314148,-5.58664,3.66348,6.680690997,5.94336,1.73348,6.191,-11.53,1.93,11.69041488
24/12/2020 08:00,-5.7912,2.5859,6.342308432,6.3288,1.8459,6.5925,-12.12,0.74,12.14256974,-5.5712,3.8259,6.75838592,6.3288,1.8459,6.5925,-11.9,1.98,12.06359814
24/12/2020 08:30,-5.84,3.9075,7.026674622,6.78,1.9775,7.0625,-12.62,1.93,12.76672628,-5.75,3.2475,6.603692622,6.78,1.9775,7.0625,-12.53,1.27,12.59419708
24/12/2020 09:00,-5.10944,3.65058,6.279578923,7.51056,2.19058,7.8235,-12.62,1.46,12.70417254,-5.50944,2.88058,6.217046747,7.51056,2.19058,7.8235,-13.02,0.69,13.03827059
24/12/2020 09:30,-1.65552,4.04714,4.372652359,9.38448,2.73714,9.7755,-11.04,1.31,11.11745025,-2.02552,2.73714,3.40509422,9.38448,2.73714,9.7755,-11.41,0,11.41
24/12/2020 10:00,-2.47536,3.76552,4.506278731,9.34464,2.72552,9.734,-11.82,1.04,11.86566475,-2.58536,2.72552,3.75666682,9.34464,2.72552,9.734,-11.93,0,11.93
24/12/2020 10:30,5.21456,4.60508,6.956895701,12.87456,3.75508,13.411,-7.66,0.85,7.707016284,4.81456,3.75508,6.105785273,12.87456,3.75508,13.411,-8.06,0,8.06
24/12/2020 11:00,5.29472,4.44096,6.91058504,13.61472,3.97096,14.182,-8.32,0.47,8.333264666,5.30472,6.28096,8.221344951,13.61472,3.97096,14.182,-8.31,2.31,8.625091304
24/12/2020 11:30,21.53296,4.39378,21.97666192,20.89296,6.09378,21.7635,0.64,-1.7,1.816480113,21.39296,8.29378,22.94440072,20.89296,6.09378,21.7635,0.5,2.2,2.256102835
24/12/2020 12:00,10.84024,3.20132,11.30306388,16.05024,4.68132,16.719,-5.21,-1.48,5.416133307,11.12024,7.16132,13.22664893,16.05024,4.68132,16.719,-4.93,2.48,5.518632077
24/12/2020 12:30,0.19592,1.96756,1.977290318,10.82592,3.15756,11.277,-10.63,-1.19,10.69640126,0.23592,5.82756,5.832333478,10.82592,3.15756,11.277,-10.59,2.67,10.92140101
24/12/2020 13:00,8.26288,2.63834,8.673870177,14.46288,4.21834,15.0655,-6.2,-1.58,6.398155984,8.64288,7.00834,11.12727299,14.46288,4.21834,15.0655,-5.82,2.79,6.454184689
24/12/2020 13:30,5.68912,2.43766,6.18936771,13.32912,3.88766,13.8845,-7.64,-1.45,7.776380906,5.93912,7.13766,9.285436804,13.32912,3.88766,13.8845,-7.39,3.25,8.073078719
24/12/2020 14:00,12.5832,3.5326,13.0696666,16.6032,4.8426,17.295,-4.02,-1.31,4.228061021,12.8932,7.8026,15.07034084,16.6032,4.8426,17.295,-3.71,2.96,4.746124735
24/12/2020 14:30,5.34872,2.68296,5.983901737,13.03872,3.80296,13.582,-7.69,-1.12,7.771132479,5.46872,6.81296,8.736322018,13.03872,3.80296,13.582,-7.57,3.01,8.146471629
24/12/2020 15:00,0.71696,3.37328,3.448630105,10.77696,3.14328,11.226,-10.06,0.23,10.06262888,0.99696,4.99328,5.09183409,10.77696,3.14328,11.226,-9.78,1.85,9.953436592
24/12/2020 15:30,-3.76232,3.41474,5.080895694,8.82768,2.57474,9.1955,-12.59,0.84,12.61799112,-3.92232,3.82474,5.478433193,8.82768,2.57474,9.1955,-12.75,1.25,12.81112798
24/12/2020 16:00,-6.99432,2.91124,7.576003603,7.61568,2.22124,7.933,-14.61,0.69,14.62628456,-6.85432,3.47124,7.683177064,7.61568,2.22124,7.933,-14.47,1.25,14.52389066
24/12/2020 16:30,-8.71888,2.86616,9.177894181,7.46112,2.17616,7.772,-16.18,0.69,16.19470593,-8.75888,3.20616,9.327241865,7.46112,2.17616,7.772,-16.22,1.03,16.25267055
24/12/2020 17:00,-9.64328,2.89696,10.06902311,7.56672,2.20696,7.882,-17.21,0.69,17.22382652,-9.71328,2.95696,10.15339455,7.56672,2.20696,7.882,-17.28,0.75,17.29626838
24/12/2020 17:30,-9.57824,2.94218,10.01993536,7.72176,2.25218,8.0435,-17.3,0.69,17.31375465,-9.55824,3.00218,10.01863447,7.72176,2.25218,8.0435,-17.28,0.75,17.29626838
24/12/2020 18:00,-8.48984,3.05838,9.023916636,8.12016,2.36838,8.4585,-16.61,0.69,16.62432555,-8.57984,3.29838,9.192005497,8.12016,2.36838,8.4585,-16.7,0.93,16.72587516
24/12/2020 18:30,-8.1988,3.0441,8.745677004,8.0712,2.3541,8.4075,-16.27,0.69,16.28462465,-8.3388,3.2841,8.962192714,8.0712,2.3541,8.4075,-16.41,0.93,16.43633171
24/12/2020 19:00,-8.24344,2.92608,8.747356584,7.66656,2.23608,7.986,-15.91,0.69,15.92495526,-8.21344,3.31608,8.857594662,7.66656,2.23608,7.986,-15.88,1.08,15.91668307
24/12/2020 19:30,-6.91248,3.10136,7.576332464,8.02752,2.34136,8.362,-14.94,0.76,14.95931817,-7.13248,3.42136,7.910624198,8.02752,2.34136,8.362,-15.16,1.08,15.19842097
24/12/2020 20:00,-6.06704,3.41128,6.96030212,7.99296,2.33128,8.326,-14.06,1.08,14.10141837,-6.14704,3.62128,7.134407446,7.99296,2.33128,8.326,-14.14,1.29,14.19872177
24/12/2020 20:30,-5.58944,3.52058,6.605779519,7.99056,2.33058,8.3235,-13.58,1.19,13.63203947,-5.70944,3.62058,6.760643804,7.99056,2.33058,8.3235,-13.7,1.29,13.76059955
24/12/2020 21:00,-5.47056,3.42692,6.455292976,7.66944,2.23692,7.989,-13.14,1.19,13.19377505,-5.48056,3.95692,6.759715512,7.66944,2.23692,7.989,-13.15,1.72,13.26200965
24/12/2020 21:30,-4.93968,1.98426,5.323319101,7.66032,2.23426,7.9795,-12.6,-0.25,12.60247991,-4.47968,5.64426,7.205914505,7.66032,2.23426,7.9795,-12.14,3.41,12.60982553
24/12/2020 22:00,-4.27448,1.45536,4.515445936,7.59552,2.21536,7.912,-11.87,-0.76,11.89430536,-3.78448,6.32536,7.371056098,7.59552,2.21536,7.912,-11.38,4.11,12.09944214
24/12/2020 22:30,-3.39376,1.49932,3.710197758,7.50624,2.18932,7.819,-10.9,-0.69,10.92181761,-2.86376,6.50932,7.111425188,7.50624,2.18932,7.819,-10.37,4.32,11.23384618
24/12/2020 23:00,-2.90888,2.85866,4.078421245,7.16112,2.08866,7.4595,-10.07,0.77,10.09939602,-2.67888,5.29866,5.937355965,7.16112,2.08866,7.4595,-9.84,3.21,10.35034782
24/12/2020 23:30,-1.59272,3.88254,4.196531169,7.27728,2.12254,7.5805,-8.87,1.76,9.042925412,-1.55272,4.61254,4.866874218,7.27728,2.12254,7.5805,-8.83,2.49,9.174366463
25/12/2020 00:00,-1.75176,3.74282,4.132476818,6.79824,1.98282,7.0815,-8.55,1.76,8.729266865,-1.67176,4.59282,4.887614659,6.79824,1.98282,7.0815,-8.47,2.61,8.863013032
25/12/2020 00:30,-2.47648,3.48686,4.276814919,6.50352,1.89686,6.7745,-8.98,1.59,9.119676529,-2.39648,4.50686,5.104400401,6.50352,1.89686,6.7745,-8.9,2.61,9.274809971
25/12/2020 01:00,-2.85104,3.49428,4.509813943,6.76896,1.97428,7.051,-9.62,1.52,9.739342894,-2.76104,4.45428,5.240606091,6.76896,1.97428,7.051,-9.53,2.48,9.847400672
25/12/2020 01:30,-2.76896,3.51822,4.47716556,6.85104,1.99822,7.1365,-9.62,1.52,9.739342894,-2.67896,4.47822,5.218359996,6.85104,1.99822,7.1365,-9.53,2.48,9.847400672
25/12/2020 02:00,-2.48056,3.60442,4.375502423,6.76944,1.97442,7.0515,-9.25,1.63,9.392518299,-2.45056,4.56442,5.180653844,6.76944,1.97442,7.0515,-9.22,2.59,9.576873185
25/12/2020 02:30,-2.3164,3.6598,4.331263672,6.7536,1.9698,7.035,-9.07,1.69,9.22610427,-2.2764,4.6198,5.150198928,6.7536,1.9698,7.035,-9.03,2.65,9.41081293
25/12/2020 03:00,-2.6164,3.5723,4.427965249,6.4536,1.8823,6.7225,-9.07,1.69,9.22610427,-2.5764,4.5323,5.213403902,6.4536,1.8823,6.7225,-9.03,2.65,9.41081293
25/12/2020 03:30,-2.66768,3.52526,4.420856778,6.29232,1.83526,6.5545,-8.96,1.69,9.117987717,-2.48768,4.93526,5.526784151,6.29232,1.83526,6.5545,-8.78,3.1,9.31119756
25/12/2020 04:00,-2.1824,1.2168,2.498694059,6.5376,1.9068,6.81,-8.72,-0.69,8.747256713,-1.6124,6.3368,6.53872067,6.5376,1.9068,6.81,-8.15,4.43,9.27617378
25/12/2020 04:30,-2.41008,2.61706,3.55773645,6.22992,1.81706,6.4895,-8.64,0.8,8.676957992,-1.92008,5.60706,5.926704738,6.22992,1.81706,6.4895,-8.15,3.79,8.988136626
25/12/2020 05:00,-2.82096,2.46972,3.749310897,5.99904,1.74972,6.249,-8.82,0.72,8.849338958,-2.31096,5.44972,5.9194581,5.99904,1.74972,6.249,-8.31,3.7,9.096488333
25/12/2020 05:30,-2.86176,2.47532,3.783765241,6.01824,1.75532,6.269,-8.88,0.72,8.909141373,-2.37176,5.37532,5.87531366,6.01824,1.75532,6.269,-8.39,3.62,9.137641928
25/12/2020 06:00,-2.888,2.5085,3.82532564,6.132,1.7885,6.3875,-9.02,0.72,9.048690513,-2.378,5.4085,5.908193992,6.132,1.7885,6.3875,-8.51,3.62,9.247945718
25/12/2020 06:30,-4.03536,2.41302,4.701786453,5.80464,1.69302,6.0465,-9.84,0.72,9.8663063,-3.55536,5.22302,6.31826896,5.80464,1.69302,6.0465,-9.36,3.53,10.00352438
25/12/2020 07:00,-4.86512,1.64934,5.137092081,5.65488,1.64934,5.8905,-10.52,0,10.52,-4.33512,5.02934,6.639843842,5.65488,1.64934,5.8905,-9.99,3.38,10.54630267
25/12/2020 07:30,-5.27296,4.10872,6.684735387,5.92704,1.72872,6.174,-11.2,2.38,11.45008297,-4.78296,4.93872,6.875148115,5.92704,1.72872,6.174,-10.71,3.21,11.1807066
25/12/2020 08:00,-6.3696,3.9622,7.501388738,5.6304,1.6422,5.865,-12,2.32,12.22220929,-6.3096,2.8022,6.903866815,5.6304,1.6422,5.865,-11.94,1.16,11.99621607
25/12/2020 08:30,-7.25352,3.65564,8.1226385,5.67648,1.65564,5.913,-12.93,2,13.08376475,-7.25352,3.14564,7.906238258,5.67648,1.65564,5.913,-12.93,1.49,13.0155676
25/12/2020 09:00,-4.8272,3.1029,5.738453472,7.3128,2.1329,7.6175,-12.14,0.97,12.17869041,-4.6772,4.3429,6.3825528,7.3128,2.1329,7.6175,-11.99,2.21,12.19197277
25/12/2020 09:30,0.3548,3.5964,3.613858879,9.9648,2.9064,10.38,-9.61,0.69,9.634739228,0.6048,5.4364,5.469938574,9.9648,2.9064,10.38,-9.36,2.53,9.695901196
25/12/2020 10:00,4.37232,3.51526,5.610190286,12.05232,3.51526,12.5545,-7.68,0,7.68,4.59232,5.86526,7.449206525,12.05232,3.51526,12.5545,-7.46,2.35,7.821387345
25/12/2020 10:30,7.97312,4.06966,8.951691184,13.95312,4.06966,14.5345,-5.98,0,5.98,8.16312,6.21966,10.26258733,13.95312,4.06966,14.5345,-5.79,2.15,6.176293387
25/12/2020 11:00,8.31496,4.20728,9.318785586,14.42496,4.20728,15.026,-6.11,0,6.11,8.51496,6.18728,10.5255393,14.42496,4.20728,15.026,-5.91,1.98,6.232856488
25/12/2020 11:30,11.85808,4.74194,12.77106324,16.25808,4.74194,16.9355,-4.4,0,4.4,12.11808,6.72194,13.85757339,16.25808,4.74194,16.9355,-4.14,1.98,4.589117562
25/12/2020 12:00,12.10984,4.18662,12.81311874,16.71984,4.87662,17.4165,-4.61,-0.69,4.661351735,12.39984,6.90662,14.19357009,16.71984,4.87662,17.4165,-4.32,2.03,4.773185519
25/12/2020 12:30,14.06976,4.50368,14.77299157,18.14976,5.29368,18.906,-4.08,-0.79,4.155779109,14.43976,7.32368,16.19082943,18.14976,5.29368,18.906,-3.71,2.03,4.229066091
25/12/2020 13:00,15.67416,4.68288,16.35874863,19.00416,5.54288,19.796,-3.33,-0.86,3.439258641,16.11416,7.57288,17.80490562,19.00416,5.54288,19.796,-2.89,2.03,3.531713465
25/12/2020 13:30,12.85504,4.42772,13.5962038,17.61504,5.13772,18.349,-4.76,-0.71,4.812660387,13.29504,7.25772,15.14703232,17.61504,5.13772,18.349,-4.32,2.12,4.812151286
25/12/2020 14:00,9.00672,3.80696,9.778238573,15.48672,4.51696,16.132,-6.48,-0.71,6.518780561,9.44672,6.79696,11.63783416,15.48672,4.51696,16.132,-6.04,2.28,6.456004957
25/12/2020 14:30,-2.69264,2.04548,3.381463973,9.44736,2.75548,9.841,-12.14,-0.71,12.16074422,-2.18264,5.28548,5.718410286,9.44736,2.75548,9.841,-11.63,2.53,11.90200823
25/12/2020 15:00,-6.52472,2.03154,6.833675867,6.96528,2.03154,7.2555,-13.49,0,13.49,-5.92472,5.20154,7.88405514,6.96528,2.03154,7.2555,-12.89,3.17,13.27407247
25/12/2020 15:30,-9.426,1.5645,9.554953493,5.364,1.5645,5.5875,-14.79,0,14.79,-8.746,4.9845,10.0666656,5.364,1.5645,5.5875,-14.11,3.42,14.51855709
25/12/2020 16:00,-10.15336,0.79652,10.18455514,5.09664,1.48652,5.309,-15.25,-0.69,15.26560186,-9.47336,4.69652,10.57363938,5.09664,1.48652,5.309,-14.57,3.21,14.91941688
25/12/2020 16:30,-11.18304,0.68578,11.20404739,4.71696,1.37578,4.9135,-15.9,-0.69,15.91496466,-10.50304,4.44578,11.40520973,4.71696,1.37578,4.9135,-15.22,3.07,15.52653535
25/12/2020 17:00,-10.96576,1.39832,11.05455522,4.79424,1.39832,4.994,-15.76,0,15.76,-10.31576,4.46832,11.24192101,4.79424,1.39832,4.994,-15.11,3.07,15.41872239
25/12/2020 17:30,-9.79136,1.52502,9.90941051,5.22864,1.52502,5.4465,-15.02,0,15.02,-9.16136,4.59502,10.24913293,5.22864,1.52502,5.4465,-14.39,3.07,14.71383703
25/12/2020 18:00,-9.5288,0.2441,9.531926051,5.1912,1.5141,5.4075,-14.72,-1.27,14.77468443,-8.8488,5.4741,10.40514451,5.1912,1.5141,5.4075,-14.04,3.96,14.5877757
25/12/2020 18:30,-9.18952,0.32264,9.19518213,5.22048,1.52264,5.438,-14.41,-1.2,14.45987898,-8.47952,5.91264,10.33738706,5.22048,1.52264,5.438,-13.7,4.39,14.38617739
25/12/2020 19:00,-8.05696,0.43422,8.068652394,5.60304,1.63422,5.8365,-13.66,-1.2,13.71260734,-7.38696,6.08422,9.570000577,5.60304,1.63422,5.8365,-12.99,4.45,13.73108153
25/12/2020 19:30,-9.65912,0.23234,9.661913943,4.91088,1.43234,5.1155,-14.57,-1.2,14.61933309,-8.96912,5.88234,10.7259982,4.91088,1.43234,5.1155,-13.88,4.45,14.57590134
25/12/2020 20:00,-9.17184,0.33738,9.178043051,4.92816,1.43738,5.1335,-14.1,-1.1,14.14284271,-8.48184,5.97738,10.3764484,4.92816,1.43738,5.1335,-13.41,4.54,14.15767283
25/12/2020 20:30,-8.81576,0.48082,8.828862455,5.21424,1.52082,5.4315,-14.03,-1.04,14.06849317,-8.12576,6.15082,10.19120024,5.21424,1.52082,5.4315,-13.34,4.63,14.12064092
25/12/2020 21:00,-8.01344,0.61858,8.037279506,5.20656,1.51858,5.4235,-13.22,-0.9,13.25059999,-7.33344,6.34858,9.699680935,5.20656,1.51858,5.4235,-12.54,4.83,13.43802441
25/12/2020 21:30,-7.78456,0.58742,7.806691787,5.30544,1.54742,5.5265,-13.09,-0.96,13.12515524,-7.07456,6.37742,9.52475118,5.30544,1.54742,5.5265,-12.38,4.83,13.28884118
25/12/2020 22:00,-7.69376,0.26682,7.698385275,5.16624,1.50682,5.3815,-12.86,-1.24,12.91964396,-6.89376,6.59682,9.541591117,5.16624,1.50682,5.3815,-12.06,5.09,13.09013751
25/12/2020 22:30,-6.03904,0.57528,6.066378755,5.64096,1.64528,5.876,-11.68,-1.07,11.72890873,-5.23904,7.07528,8.803813219,5.64096,1.64528,5.876,-10.88,5.43,12.15974095
25/12/2020 23:00,-5.5456,0.5692,5.574734792,5.4144,1.5792,5.64,-10.96,-1.01,11.00643902,-4.7256,7.0792,8.511543221,5.4144,1.5792,5.64,-10.14,5.5,11.53557974
25/12/2020 23:30,-4.9036,0.7552,4.961413105,5.3664,1.5652,5.59,-10.27,-0.81,10.30189303,-4.1436,6.9852,8.121726417,5.3664,1.5652,5.59,-9.51,5.42,10.94607235
26/12/2020 00:00,-3.56776,3.23982,4.819268103,5.62224,1.63982,5.8565,-9.19,1.6,9.328242064,-3.33776,4.86982,5.903879119,5.62224,1.63982,5.8565,-8.96,3.23,9.524415993
26/12/2020 00:30,-3.02496,3.49772,4.624330027,6.09504,1.77772,6.349,-9.12,1.72,9.28077583,-2.86496,4.86772,5.648246967,6.09504,1.77772,6.349,-8.96,3.09,9.477853132
26/12/2020 01:00,-3.39464,3.56198,4.920496139,6.31536,1.84198,6.5785,-9.71,1.72,9.861161189,-3.22464,4.93198,5.892599583,6.31536,1.84198,6.5785,-9.54,3.09,10.02794595
26/12/2020 01:30,-2.76784,3.70688,4.626218499,6.81216,1.98688,7.096,-9.58,1.72,9.733180364,-2.61784,5.07688,5.712074649,6.81216,1.98688,7.096,-9.43,3.09,9.923356287
26/12/2020 02:00,-2.38176,3.72032,4.417415715,6.85824,2.00032,7.144,-9.24,1.72,9.398723318,-2.23176,5.09032,5.558067146,6.85824,2.00032,7.144,-9.09,3.09,9.600843713
26/12/2020 02:30,-2.00848,3.75336,4.256959384,6.97152,2.03336,7.262,-8.98,1.72,9.143237938,-1.83848,5.12336,5.443236758,6.97152,2.03336,7.262,-8.81,3.09,9.336176948
26/12/2020 03:00,-1.90168,3.74076,4.196387994,6.92832,2.02076,7.217,-8.83,1.72,8.995960204,-1.74168,5.11076,5.399381168,6.92832,2.02076,7.217,-8.67,3.09,9.204183831
26/12/2020 03:30,-1.46384,3.78388,4.057163467,7.07616,2.06388,7.371,-8.54,1.72,8.71148667,-1.30384,5.15388,5.316246589,7.07616,2.06388,7.371,-8.38,3.09,8.931545219
26/12/2020 04:00,-1.91072,3.71354,4.176269897,6.62928,1.93354,6.9055,-8.54,1.78,8.723531395,-1.75072,5.02354,5.319866037,6.62928,1.93354,6.9055,-8.38,3.09,8.931545219
26/12/2020 04:30,-1.94672,3.70304,4.183565943,6.59328,1.92304,6.868,-8.54,1.78,8.723531395,-1.78672,4.83304,5.152731703,6.59328,1.92304,6.868,-8.38,2.91,8.870879325
26/12/2020 05:00,-2.32832,3.59174,4.280382022,6.21168,1.81174,6.4705,-8.54,1.78,8.723531395,-2.22832,4.72174,5.221133847,6.21168,1.81174,6.4705,-8.44,2.91,8.927580859
26/12/2020 05:30,-2.69728,3.46496,4.391043976,5.98272,1.74496,6.232,-8.68,1.72,8.848773926,-2.52728,4.77496,5.402535257,5.98272,1.74496,6.232,-8.51,3.03,9.033327183
26/12/2020 06:00,-3.11304,3.28328,4.52448291,5.73696,1.67328,5.976,-8.85,1.61,8.995254304,-2.90304,4.60328,5.442226383,5.73696,1.67328,5.976,-8.64,2.93,9.123294361
26/12/2020 06:30,-2.6636,3.2677,4.21575951,6.2664,1.8277,6.5275,-8.93,1.44,9.045357925,-2.4636,4.6277,5.24260739,6.2664,1.8277,6.5275,-8.73,2.8,9.168036867
26/12/2020 07:00,-3.15344,3.13858,4.449142417,6.16656,1.79858,6.4235,-9.32,1.34,9.415837722,-2.96344,4.41858,5.320321969,6.16656,1.79858,6.4235,-9.13,2.62,9.498489354
26/12/2020 07:30,-3.17224,3.21768,4.518470007,6.43776,1.87768,6.706,-9.61,1.34,9.702973771,-3.02224,4.40768,5.344303285,6.43776,1.87768,6.706,-9.46,2.53,9.792471598
26/12/2020 08:00,-3.10712,3.10334,4.391459194,6.42288,1.87334,6.6905,-9.53,1.23,9.60904782,-2.97712,4.20334,5.150855332,6.42288,1.87334,6.6905,-9.4,2.33,9.684466945
26/12/2020 08:30,-5.15992,2.84294,5.891271701,5.53008,1.61294,5.7605,-10.69,1.23,10.76052973,-5.05992,3.94294,6.414792768,5.53008,1.61294,5.7605,-10.59,2.33,10.84329286
26/12/2020 09:00,-7.18984,2.35588,7.565974478,5.06016,1.47588,5.271,-12.25,0.88,12.28156749,-6.89984,4.18588,8.070277777,5.06016,1.47588,5.271,-11.96,2.71,12.26318474
26/12/2020 09:30,-6.52728,2.46746,6.978090215,5.92272,1.72746,6.1695,-12.45,0.74,12.47197258,-6.21728,4.43746,7.638430588,5.92272,1.72746,6.1695,-12.14,2.71,12.43879817
26/12/2020 10:00,-4.46376,2.15432,4.956435009,7.38624,2.15432,7.694,-11.85,0,11.85,-4.14376,4.58432,6.179541795,7.38624,2.15432,7.694,-11.53,2.43,11.78328477
26/12/2020 10:30,-4.70656,4.65892,6.622480094,7.57344,2.20892,7.889,-12.28,2.45,12.52201661,-4.94656,4.83892,6.919797873,7.57344,2.20892,7.889,-12.52,2.63,12.79325213
26/12/2020 11:00,-4.49912,4.63484,6.459398006,7.49088,2.18484,7.803,-11.99,2.45,12.23775306,-4.74912,2.18484,5.227587072,7.49088,2.18484,7.803,-12.24,0,12.24
26/12/2020 11:30,-3.5288,4.7091,5.884560498,7.9512,2.3191,8.2825,-11.48,2.39,11.726146,-3.7788,2.3191,4.433684049,7.9512,2.3191,8.2825,-11.73,0,11.73
26/12/2020 12:00,-2.30712,4.68834,5.22525929,8.70288,2.53834,9.0655,-11.01,2.15,11.21795882,-2.53712,2.53834,3.588892287,8.70288,2.53834,9.0655,-11.24,0,11.24
26/12/2020 12:30,-0.43456,4.97492,4.993863374,9.68544,2.82492,10.089,-10.12,2.15,10.34586391,-0.66456,2.82492,2.902036009,9.68544,2.82492,10.089,-10.35,0,10.35
26/12/2020 13:00,-2.67096,4.95222,5.626589575,8.81904,2.57222,9.1865,-11.49,2.38,11.73390387,-2.90096,2.57222,3.877097452,8.81904,2.57222,9.1865,-11.72,0,11.72
26/12/2020 13:30,-3.25256,5.02342,5.984471159,8.85744,2.58342,9.2265,-12.11,2.44,12.35336796,-3.49256,2.58342,4.344195466,8.85744,2.58342,9.2265,-12.35,0,12.35
26/12/2020 14:00,-2.60296,5.07872,5.706907884,9.04704,2.63872,9.424,-11.65,2.44,11.90277699,-2.84296,2.63872,3.878822605,9.04704,2.63872,9.424,-11.89,0,11.89
26/12/2020 14:30,-1.94048,5.21486,5.564191536,9.23952,2.69486,9.6245,-11.18,2.52,11.46048865,-2.18048,2.69486,3.466520366,9.23952,2.69486,9.6245,-11.42,0,11.42
26/12/2020 15:00,-3.61648,5.12936,6.276086488,8.36352,2.43936,8.712,-11.98,2.69,12.27829386,-3.85648,2.43936,4.563213254,8.36352,2.43936,8.712,-12.22,0,12.22
26/12/2020 15:30,-4.16216,5.06062,6.552362219,8.12784,2.37062,8.4665,-12.29,2.69,12.58094591,-4.41216,2.37062,5.00869195,8.12784,2.37062,8.4665,-12.54,0,12.54
26/12/2020 16:00,-4.67008,4.85206,6.734399264,8.02992,2.34206,8.3645,-12.7,2.51,12.9456595,-4.95008,2.34206,5.476179056,8.02992,2.34206,8.3645,-12.98,0,12.98
26/12/2020 16:30,-6.16184,4.86488,7.850817129,7.62816,2.22488,7.946,-13.79,2.64,14.04043091,-6.50184,2.22488,6.871973108,7.62816,2.22488,7.946,-14.13,0,14.13
26/12/2020 17:00,-5.59496,3.88022,6.808794655,8.19504,2.39022,8.5365,-13.79,1.49,13.87026316,-5.79496,3.79022,6.924400989,8.19504,2.39022,8.5365,-13.99,1.4,14.05987553
26/12/2020 17:30,-6.69048,3.10986,7.377923275,7.91952,2.30986,8.2495,-14.61,0.8,14.63188641,-6.65048,3.94986,7.735003442,7.91952,2.30986,8.2495,-14.57,1.64,14.66200873
26/12/2020 18:00,-6.39928,3.11896,7.118897106,7.95072,2.31896,8.282,-14.35,0.8,14.37228235,-6.36928,3.95896,7.49940611,7.95072,2.31896,8.282,-14.32,1.64,14.41360468
26/12/2020 18:30,-5.20048,3.28736,6.152375801,8.21952,2.39736,8.562,-13.42,0.89,13.44947954,-5.15048,4.15736,6.618994365,8.21952,2.39736,8.562,-13.37,1.76,13.4853439
26/12/2020 19:00,-5.28128,3.45046,6.30853332,7.81872,2.28046,8.1445,-13.1,1.17,13.15214431,-5.18128,4.31046,6.739861115,7.81872,2.28046,8.1445,-13,2.03,13.15754156
26/12/2020 19:30,-4.55792,3.52894,5.764377872,7.88208,2.29894,8.2105,-12.44,1.23,12.50065998,-4.46792,4.39894,6.270006559,7.88208,2.29894,8.2105,-12.35,2.1,12.52727025
26/12/2020 20:00,-3.11616,3.68112,4.822976011,8.40384,2.45112,8.754,-11.52,1.23,11.58547798,-3.02616,4.55112,5.465376254,8.40384,2.45112,8.754,-11.43,2.1,11.62131232
26/12/2020 20:30,-3.18984,3.73338,4.910519876,8.24016,2.40338,8.5835,-11.43,1.33,11.50711954,-3.12984,4.60338,5.566597331,8.24016,2.40338,8.5835,-11.37,2.2,11.58088511
26/12/2020 21:00,-3.6964,3.6748,5.212247884,7.8336,2.2848,8.16,-11.53,1.39,11.61348354,-3.6164,4.5548,5.815887894,7.8336,2.2848,8.16,-11.45,2.27,11.67284884
26/12/2020 21:30,-3.19056,3.66192,4.856884928,7.78944,2.27192,8.114,-10.98,1.39,11.06763299,-3.08056,4.73192,5.646318872,7.78944,2.27192,8.114,-10.87,2.46,11.14488672
26/12/2020 22:00,-1.89784,1.56938,2.462671365,8.19216,2.38938,8.5335,-10.09,-0.82,10.12326528,-1.34784,6.79938,6.931683854,8.19216,2.38938,8.5335,-9.54,4.41,10.50998097
26/12/2020 22:30,-0.5908,2.4381,2.50866025,8.3592,2.4381,8.7075,-8.95,0,8.95,-0.2808,6.4381,6.444220686,8.3592,2.4381,8.7075,-8.64,4,9.52100835
26/12/2020 23:00,-0.83136,4.08502,4.16875855,7.86864,2.29502,8.1965,-8.7,1.79,8.882235079,-0.69136,5.34502,5.389547054,7.86864,2.29502,8.1965,-8.56,3.05,9.087139264
26/12/2020 23:30,0.73792,4.18106,4.245678821,8.19792,2.39106,8.5395,-7.46,1.79,7.671746868,0.80792,4.86106,4.92774178,8.19792,2.39106,8.5395,-7.39,2.47,7.791854721
27/12/2020 00:00,0.94176,4.04718,4.155307191,8.08176,2.35718,8.4185,-7.14,1.69,7.337281513,1.02176,4.75718,4.865671079,8.08176,2.35718,8.4185,-7.06,2.4,7.456782148
27/12/2020 00:30,0.02136,3.96248,3.962537571,7.79136,2.27248,8.116,-7.77,1.69,7.951666492,0.07136,4.67248,4.673024888,7.79136,2.27248,8.116,-7.72,2.4,8.084454218
27/12/2020 01:00,-0.78808,3.96556,4.043109719,7.80192,2.27556,8.127,-8.59,1.69,8.754667327,-0.75808,4.67556,4.736617633,7.80192,2.27556,8.127,-8.56,2.4,8.890084364
27/12/2020 01:30,-1.0584,3.9363,4.07610945,7.7016,2.2463,8.0225,-8.76,1.69,8.921530138,-1.0384,4.6463,4.760921996,7.7016,2.2463,8.0225,-8.74,2.4,9.063531321
27/12/2020 02:00,-0.59424,3.94918,3.993637922,7.74576,2.25918,8.0685,-8.34,1.69,8.509506449,-0.57424,4.71918,4.753989004,7.74576,2.25918,8.0685,-8.32,2.46,8.676059013
27/12/2020 02:30,-0.24664,4.05598,4.063472044,7.80336,2.27598,8.1285,-8.05,1.78,8.244446616,-0.21664,4.80598,4.810860282,7.80336,2.27598,8.1285,-8.02,2.53,8.40959571
27/12/2020 03:00,0.06696,4.13578,4.13632202,7.83696,2.28578,8.1635,-7.77,1.85,7.987202264,0.10696,4.81578,4.816967661,7.83696,2.28578,8.1635,-7.73,2.53,8.133498632
27/12/2020 03:30,0.25504,4.03522,4.043271677,7.83504,2.28522,8.1615,-7.58,1.75,7.779389436,0.28504,4.81522,4.823649184,7.83504,2.28522,8.1615,-7.55,2.53,7.962625195
27/12/2020 04:00,0.10008,3.87794,3.879231193,7.57008,2.20794,7.8855,-7.47,1.67,7.654397429,0.19008,4.73794,4.741751348,7.57008,2.20794,7.8855,-7.38,2.53,7.801621626
27/12/2020 04:30,-0.94032,3.11574,3.254541051,6.73968,1.96574,7.0205,-7.68,1.15,7.765622963,-0.64032,5.30574,5.344238641,6.73968,1.96574,7.0205,-7.38,3.34,8.10061726
27/12/2020 05:00,-1.46928,2.96146,3.305908204,6.21072,1.81146,6.4695,-7.68,1.15,7.765622963,-1.05928,5.30146,5.40625122,6.21072,1.81146,6.4695,-7.27,3.49,8.064304062
27/12/2020 05:30,-0.00096,3.63972,3.639720127,7.19904,2.09972,7.499,-7.2,1.54,7.362852708,0.34904,5.19972,5.211421783,7.19904,2.09972,7.499,-6.85,3.1,7.518809746
27/12/2020 06:00,-0.6524,4.0518,4.103986964,6.8976,2.0118,7.185,-7.55,2.04,7.820748046,-0.3424,4.2818,4.295468426,6.8976,2.0118,7.185,-7.24,2.27,7.587522652
27/12/2020 06:30,-0.78872,4.09954,4.17472244,7.06128,2.05954,7.3555,-7.85,2.04,8.110739794,-0.47872,4.32954,4.355925786,7.06128,2.05954,7.3555,-7.54,2.27,7.874293619
27/12/2020 07:00,-2.0712,3.8309,4.354958582,6.4488,1.8809,6.7175,-8.52,1.95,8.740303198,-1.7512,4.0709,4.431583041,6.4488,1.8809,6.7175,-8.2,2.19,8.487408321
27/12/2020 07:30,-2.86368,3.82726,4.780019064,6.43632,1.87726,6.7045,-9.3,1.95,9.502236579,-2.33368,5.25726,5.75194272,6.43632,1.87726,6.7045,-8.77,3.38,9.398792476
27/12/2020 08:00,-3.19864,1.92248,3.731920042,6.59136,1.92248,6.866,-9.79,0,9.79,-2.57864,5.41248,5.995358538,6.59136,1.92248,6.866,-9.17,3.49,9.811676717
27/12/2020 08:30,-4.91296,1.74622,5.214063698,5.98704,1.74622,6.2365,-10.9,0,10.9,-4.37296,5.14622,6.753248067,5.98704,1.74622,6.2365,-10.36,3.4,10.90365076
27/12/2020 09:00,-4.586,4.2745,6.269190239,6.084,1.7745,6.3375,-10.67,2.5,10.95896437,-4.516,3.3745,5.637508869,6.084,1.7745,6.3375,-10.6,1.6,10.72007463
