Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
27/12/2020 09:30,0.45888,5.25634,5.276332159,8.79888,2.56634,9.1655,-8.34,2.69,8.763087355,0.22888,3.25634,3.264373791,8.79888,2.56634,9.1655,-8.57,0.69,8.597732259
27/12/2020 10:00,4.19872,5.88046,7.225583675,10.93872,3.19046,11.3945,-6.74,2.69,7.256975954,4.18872,5.23046,6.700976574,10.93872,3.19046,11.3945,-6.75,2.04,7.051531748
27/12/2020 10:30,9.85096,4.06028,10.65491842,13.92096,4.06028,14.501,-4.07,0,4.07,10.14096,6.01028,11.78823716,13.92096,4.06028,14.501,-3.78,1.95,4.253339864
27/12/2020 11:00,14.25304,4.02422,14.81024969,16.16304,4.71422,16.8365,-1.91,-0.69,2.030812645,14.33304,6.58422,15.77301457,16.16304,4.71422,16.8365,-1.83,1.87,2.616447974
27/12/2020 11:30,18.934,4.6545,19.4977108,18.324,5.3445,19.0875,0.61,-0.69,0.920977741,19.064,7.0945,20.34128871,18.324,5.3445,19.0875,0.74,1.75,1.900026316
27/12/2020 12:00,21.85136,5.15248,22.45061211,20.03136,5.84248,20.866,1.82,-0.69,1.946406946,22.10136,7.59248,23.36912207,20.03136,5.84248,20.866,2.07,1.75,2.710608788
27/12/2020 12:30,21.29664,5.73902,22.05636475,19.67664,5.73902,20.4965,1.62,0,1.62,21.25664,7.10902,22.41389992,19.67664,5.73902,20.4965,1.58,1.37,2.091243649
27/12/2020 13:00,19.98264,6.21452,20.92668536,18.87264,5.50452,19.659,1.11,0.71,1.317649422,20.11264,6.87452,21.25505382,18.87264,5.50452,19.659,1.24,1.37,1.847836573
27/12/2020 13:30,12.30384,5.26112,13.3814746,15.60384,4.55112,16.254,-3.3,0.71,3.375514776,12.18384,5.92112,13.54642459,15.60384,4.55112,16.254,-3.42,1.37,3.684195977
27/12/2020 14:00,9.45648,4.85064,10.62796887,14.19648,4.14064,14.788,-4.74,0.71,4.792880136,9.50648,5.65064,11.0590639,14.19648,4.14064,14.788,-4.69,1.51,4.92708839
27/12/2020 14:30,8.34392,4.68656,9.569997158,13.39392,3.90656,13.952,-5.05,0.78,5.109882582,8.26392,5.49656,9.924945622,13.39392,3.90656,13.952,-5.13,1.59,5.370754137
27/12/2020 15:00,4.60792,4.21356,6.243958248,11.49792,3.35356,11.977,-6.89,0.86,6.943464553,4.61792,5.20356,6.957170531,11.49792,3.35356,11.977,-6.88,1.85,7.124387693
27/12/2020 15:30,-3.65728,1.59746,3.990936663,7.84272,2.28746,8.1695,-11.5,-0.69,11.5206814,-3.65728,5.09746,6.273738554,7.84272,2.28746,8.1695,-11.5,2.81,11.83833181
27/12/2020 16:00,-9.29272,0.83754,9.330386822,5.23728,1.52754,5.4555,-14.53,-0.69,14.54637412,-9.17272,4.27754,10.12107409,5.23728,1.52754,5.4555,-14.41,2.75,14.67005794
27/12/2020 16:30,-11.81256,2.01592,11.98334291,4.47744,1.30592,4.664,-16.29,0.71,16.30546534,-12.05256,2.61592,12.3331764,4.47744,1.30592,4.664,-16.53,1.31,16.5818274
27/12/2020 17:00,-11.24296,2.29872,11.47555067,5.44704,1.58872,5.674,-16.69,0.71,16.70509503,-11.23296,2.59872,11.52964596,5.44704,1.58872,5.674,-16.68,1.01,16.71055056
27/12/2020 17:30,-11.78936,2.32602,12.01662924,5.54064,1.61602,5.7715,-17.33,0.71,17.34453805,-11.89936,2.62602,12.18567805,5.54064,1.61602,5.7715,-17.44,1.01,17.46922151
27/12/2020 18:00,-11.78752,2.35114,12.01971244,5.35248,1.56114,5.5755,-17.14,0.79,17.15819629,-11.83752,2.71114,12.14401745,5.35248,1.56114,5.5755,-17.19,1.15,17.22842419
27/12/2020 18:30,-9.85,2.715,10.21732475,5.88,1.715,6.125,-15.73,1,15.76175434,-10.04,2.725,10.40323147,5.88,1.715,6.125,-15.92,1.01,15.95200614
27/12/2020 19:00,-10.09056,2.72942,10.45318777,5.44944,1.58942,5.6765,-15.54,1.14,15.58175857,-9.98056,3.08942,10.44777937,5.44944,1.58942,5.6765,-15.43,1.5,15.50273847
27/12/2020 19:30,-10.93872,2.48204,11.21677841,4.60128,1.34204,4.793,-15.54,1.14,15.58175857,-11.01872,2.84204,11.37934013,4.60128,1.34204,4.793,-15.62,1.5,15.69185776
27/12/2020 20:00,-9.79784,2.20188,10.04220813,4.77216,1.39188,4.971,-14.57,0.81,14.59249807,-9.53784,3.40188,10.12636062,4.77216,1.39188,4.971,-14.31,2.01,14.45047404
27/12/2020 20:30,-10.04168,2.39076,10.3223578,4.52832,1.32076,4.717,-14.57,1.07,14.6092368,-10.00168,3.33076,10.54170598,4.52832,1.32076,4.717,-14.53,2.01,14.66836733
27/12/2020 21:00,-9.73232,2.73974,10.11059978,4.38768,1.27974,4.5705,-14.12,1.46,14.19528091,-9.62232,3.19974,10.14038354,4.38768,1.27974,4.5705,-14.01,1.92,14.14095117
27/12/2020 21:30,-8.14704,2.94628,8.663418875,4.75296,1.38628,4.951,-12.9,1.56,12.99398322,-8.24704,3.30628,8.885108677,4.75296,1.38628,4.951,-13,1.92,13.14101975
27/12/2020 22:00,-8.33648,3.10186,8.894854369,4.22352,1.23186,4.3995,-12.56,1.87,12.69844479,-8.42648,3.23186,9.024992202,4.22352,1.23186,4.3995,-12.65,2,12.80712692
27/12/2020 22:30,-5.8864,3.2948,6.745769934,5.1936,1.5148,5.41,-11.08,1.78,11.22206755,-5.6664,5.1748,7.673763353,5.1936,1.5148,5.41,-10.86,3.66,11.46015707
27/12/2020 23:00,-5.78192,0.70944,5.825281452,4.79808,1.39944,4.998,-10.58,-0.69,10.60247613,-5.23192,5.91944,7.900174479,4.79808,1.39944,4.998,-10.03,4.52,11.00142264
27/12/2020 23:30,-3.98864,1.60748,4.300376844,5.51136,1.60748,5.741,-9.5,0,9.5,-3.49864,6.26748,7.177867887,5.51136,1.60748,5.741,-9.01,4.66,10.14375177
28/12/2020 00:00,-3.7612,2.1684,4.341495595,5.0688,1.4784,5.28,-8.83,0.69,8.8569182,-3.4012,5.9584,6.860808407,5.0688,1.4784,5.28,-8.47,4.48,9.58182133
28/12/2020 00:30,-5.63488,1.91066,5.949999517,4.18512,1.22066,4.3595,-9.82,0.69,9.844211497,-5.38488,5.70066,7.841840157,4.18512,1.22066,4.3595,-9.57,4.48,10.56670715
28/12/2020 01:00,-7.13088,1.12266,7.218712839,3.84912,1.12266,4.0095,-10.98,0,10.98,-6.81088,5.47266,8.737167381,3.84912,1.12266,4.0095,-10.66,4.35,11.51338786
28/12/2020 01:30,-7.07408,1.18006,7.171830272,4.04592,1.18006,4.2145,-11.12,0,11.12,-6.74408,5.59006,8.759645304,4.04592,1.18006,4.2145,-10.79,4.41,11.65642312
28/12/2020 02:00,-6.35032,3.18074,7.102370805,4.21968,1.23074,4.3955,-10.57,1.95,10.74836732,-6.19032,4.37074,7.577824876,4.21968,1.23074,4.3955,-10.41,3.14,10.87325618
28/12/2020 02:30,-5.76912,3.14234,6.569402275,4.43088,1.29234,4.6155,-10.2,1.85,10.36641211,-5.65912,3.93234,6.891221739,4.43088,1.29234,4.6155,-10.09,2.64,10.42965484
28/12/2020 03:00,-5.45112,4.00634,6.765018067,4.47888,1.30634,4.6655,-9.93,2.7,10.29052477,-5.43112,3.75634,6.603571356,4.47888,1.30634,4.6655,-9.91,2.45,10.20835932
28/12/2020 03:30,-5.296,5.7095,7.787554574,4.284,1.2495,4.4625,-9.58,4.46,10.56730808,-5.406,1.9395,5.743387176,4.284,1.2495,4.4625,-9.69,0.69,9.714535501
28/12/2020 04:00,-5.25464,5.65448,7.719092278,4.09536,1.19448,4.266,-9.35,4.46,10.3592519,-5.36464,1.88448,5.686002744,4.09536,1.19448,4.266,-9.46,0.69,9.485130468
28/12/2020 04:30,-5.49192,5.61444,7.853860312,3.95808,1.15444,4.123,-9.45,4.46,10.44959808,-5.58192,1.15444,5.700049351,3.95808,1.15444,4.123,-9.54,0,9.54
28/12/2020 05:00,-5.60088,5.58266,7.907967466,3.84912,1.12266,4.0095,-9.45,4.46,10.44959808,-5.69088,1.12266,5.80055865,3.84912,1.12266,4.0095,-9.54,0,9.54
28/12/2020 05:30,-5.754,5.538,7.986110443,3.696,1.078,3.85,-9.45,4.46,10.44959808,-5.904,1.768,6.163038212,3.696,1.078,3.85,-9.6,0.69,9.624764932
28/12/2020 06:00,-5.79928,5.40146,7.925113163,3.81072,1.11146,3.9695,-9.61,4.29,10.52407716,-5.93928,1.11146,6.042382829,3.81072,1.11146,3.9695,-9.75,0,9.75
28/12/2020 06:30,-6.1724,5.2468,8.101075978,3.8976,1.1368,4.06,-10.07,4.11,10.87644243,-6.4024,1.1368,6.502541042,3.8976,1.1368,4.06,-10.3,0,10.3
28/12/2020 07:00,-7.4948,5.2511,9.151288338,3.5352,1.0311,3.6825,-11.03,4.22,11.8097121,-7.7848,0.2311,7.788229468,3.5352,1.0311,3.6825,-11.32,-0.8,11.34823334
28/12/2020 07:30,-8.30272,4.42754,9.409477661,3.55728,1.03754,3.7055,-11.86,3.39,12.33497872,-8.60272,1.16754,8.681586321,3.55728,1.03754,3.7055,-12.16,0.13,12.16069488
28/12/2020 08:00,-8.71904,3.60028,9.433115848,3.60096,1.05028,3.751,-12.32,2.55,12.5811327,-8.72904,2.04028,8.964311563,3.60096,1.05028,3.751,-12.33,0.99,12.36968067
28/12/2020 08:30,-8.58088,3.90266,9.426677922,3.84912,1.12266,4.0095,-12.43,2.78,12.73708365,-8.97088,2.66266,9.357694494,3.84912,1.12266,4.0095,-12.82,1.54,12.91216481
28/12/2020 09:00,-9.57392,1.95844,9.77217639,4.00608,1.16844,4.173,-13.58,0.79,13.60295924,-9.25392,3.51844,9.900225018,4.00608,1.16844,4.173,-13.26,2.35,13.46662913
28/12/2020 09:30,-10.11768,1.87776,10.2904534,4.07232,1.18776,4.242,-14.19,0.69,14.20676599,-9.96768,3.46776,10.55367254,4.07232,1.18776,4.242,-14.04,2.28,14.22392351
28/12/2020 10:00,-9.6672,3.3954,10.24614547,4.6128,1.3454,4.805,-14.28,2.05,14.42639595,-9.5072,3.6254,10.17498781,4.6128,1.3454,4.805,-14.12,2.28,14.30289481
28/12/2020 10:30,-7.7716,3.6262,8.575960179,5.6784,1.6562,5.915,-13.45,1.97,13.5935058,-7.9816,1.6562,8.15162174,5.6784,1.6562,5.915,-13.66,0,13.66
28/12/2020 11:00,-8.27864,3.57748,9.018549961,5.51136,1.60748,5.741,-13.79,1.97,13.93000359,-8.41864,1.60748,8.570734589,5.51136,1.60748,5.741,-13.93,0,13.93
28/12/2020 11:30,-9.37248,3.41886,9.976571808,5.20752,1.51886,5.4245,-14.58,1.9,14.70327855,-9.36248,1.51886,9.484880993,5.20752,1.51886,5.4245,-14.57,0,14.57
28/12/2020 12:00,-10.81944,3.17058,11.27443389,4.63056,1.35058,4.8235,-15.45,1.82,15.55682808,-10.96944,1.35058,11.05227037,4.63056,1.35058,4.8235,-15.6,0,15.6
28/12/2020 12:30,-10.966,2.792,11.31584818,4.944,1.442,5.15,-15.91,1.35,15.96717257,-10.916,2.282,11.15197651,4.944,1.442,5.15,-15.86,0.84,15.88222906
28/12/2020 13:00,-9.86232,2.31724,10.13089122,5.40768,1.57724,5.633,-15.27,0.74,15.28792007,-10.11232,2.56724,10.43310773,5.40768,1.57724,5.633,-15.52,0.99,15.55154333
28/12/2020 13:30,-10.1652,2.3339,10.42968745,5.4648,1.5939,5.6925,-15.63,0.74,15.64750779,-10.1852,2.5839,10.50784651,5.4648,1.5939,5.6925,-15.65,0.99,15.68128184
28/12/2020 14:00,-8.70032,2.54824,9.065820161,6.19968,1.80824,6.458,-14.9,0.74,14.91836452,-8.73032,2.79824,9.16780423,6.19968,1.80824,6.458,-14.93,0.99,14.96278717
28/12/2020 14:30,-8.98064,2.44898,9.308565832,5.85936,1.70898,6.1035,-14.84,0.74,14.85843868,-8.97064,2.86898,9.418249745,5.85936,1.70898,6.1035,-14.83,1.16,14.87529832
28/12/2020 15:00,-9.18336,2.50152,9.517967388,5.45664,1.59152,5.684,-14.64,0.91,14.66825484,-9.37336,2.87152,9.803341512,5.45664,1.59152,5.684,-14.83,1.28,14.88513688
28/12/2020 15:30,-9.84592,2.40744,10.13597099,5.13408,1.49744,5.348,-14.98,0.91,15.00761473,-9.98592,2.77744,10.36497811,5.13408,1.49744,5.348,-15.12,1.28,15.17408317
28/12/2020 16:00,-11.46664,2.20598,11.67690801,4.68336,1.36598,4.8785,-16.15,0.84,16.17183045,-11.49664,2.64598,11.79720058,4.68336,1.36598,4.8785,-16.18,1.28,16.23055144
28/12/2020 16:30,-12.50208,2.09856,12.67698538,4.65792,1.35856,4.852,-17.16,0.74,17.1759483,-12.69208,2.42856,12.92233719,4.65792,1.35856,4.852,-17.35,1.07,17.38296292
28/12/2020 17:00,-13.44096,2.13972,13.61020968,4.79904,1.39972,4.999,-18.24,0.74,18.25500479,-13.50096,2.33972,13.70219729,4.79904,1.39972,4.999,-18.3,0.94,18.32412617
28/12/2020 17:30,-14.09272,2.14504,14.25503257,4.81728,1.40504,5.018,-18.91,0.74,18.92447357,-14.04272,2.34504,14.2371766,4.81728,1.40504,5.018,-18.86,0.94,18.88341071
28/12/2020 18:00,-14.23696,2.07672,14.38762649,4.58304,1.33672,4.774,-18.82,0.74,18.83454273,-14.36696,2.35672,14.55897211,4.58304,1.33672,4.774,-18.95,1.02,18.97743133
28/12/2020 18:30,-13.00424,2.19418,13.1880508,4.98576,1.45418,5.1935,-17.99,0.74,18.00521313,-12.95424,2.54418,13.20171147,4.98576,1.45418,5.1935,-17.94,1.09,17.97308265
28/12/2020 19:00,-11.76408,2.40006,12.00640938,5.00592,1.46006,5.2145,-16.77,0.94,16.796324,-11.88408,2.75006,12.19812229,5.00592,1.46006,5.2145,-16.89,1.29,16.93919124
28/12/2020 19:30,-11.04824,2.62718,11.35630582,4.96176,1.44718,5.1685,-16.01,1.18,16.05342643,-11.02824,3.07718,11.44950279,4.96176,1.44718,5.1685,-15.99,1.63,16.07286533
28/12/2020 20:00,-11.46264,2.46548,11.72479029,4.40736,1.28548,4.591,-15.87,1.18,15.91380847,-11.38264,2.98548,11.7676499,4.40736,1.28548,4.591,-15.79,1.7,15.88124995
28/12/2020 20:30,-11.27112,2.06884,11.45941731,4.41888,1.28884,4.603,-15.69,0.78,15.70937618,-10.94112,3.63884,11.53036267,4.41888,1.28884,4.603,-15.36,2.35,15.53872903
28/12/2020 21:00,-9.95208,1.75106,10.1049546,4.83792,1.41106,5.0395,-14.79,0.34,14.79390753,-9.70208,4.01106,10.49852174,4.83792,1.41106,5.0395,-14.54,2.6,14.77063303
28/12/2020 21:30,-8.72296,0.67372,8.748938781,5.08704,1.48372,5.299,-13.81,-0.81,13.83373413,-8.26296,5.58372,9.972684543,5.08704,1.48372,5.299,-13.35,4.1,13.96540368
28/12/2020 22:00,-7.27736,0.89452,7.332130291,5.43264,1.58452,5.659,-12.71,-0.69,12.72871557,-6.94736,5.45452,8.83275718,5.43264,1.58452,5.659,-12.38,3.87,12.97078641
28/12/2020 22:30,-6.68432,1.52124,6.855239237,5.21568,1.52124,5.433,-11.9,0,11.9,-6.30432,5.53124,8.386838892,5.21568,1.52124,5.433,-11.52,4.01,12.19797114
28/12/2020 23:00,-5.63912,1.50234,5.835811842,5.15088,1.50234,5.3655,-10.79,0,10.79,-5.41912,5.58234,7.780063075,5.15088,1.50234,5.3655,-10.57,4.08,11.33010591
28/12/2020 23:30,-4.91936,1.47602,5.136023545,5.06064,1.47602,5.2715,-9.98,0,9.98,-4.72936,5.55602,7.296314429,5.06064,1.47602,5.2715,-9.79,4.08,10.60615387
29/12/2020 00:00,-4.4792,1.4644,4.712504642,5.0208,1.4644,5.23,-9.5,0,9.5,-4.0892,5.6844,7.002425294,5.0208,1.4644,5.23,-9.11,4.22,10.03994522
29/12/2020 00:30,-5.5704,1.3328,5.727627083,4.5696,1.3328,4.76,-10.14,0,10.14,-5.3004,5.5528,7.676446313,4.5696,1.3328,4.76,-9.87,4.22,10.73430482
29/12/2020 01:00,-6.12152,1.39664,6.278822374,4.78848,1.39664,4.988,-10.91,0,10.91,-5.87152,5.52664,8.06340479,4.78848,1.39664,4.988,-10.66,4.13,11.43208205
29/12/2020 01:30,-6.43552,1.37214,6.580173695,4.70448,1.37214,4.9005,-11.14,0,11.14,-6.19552,5.50214,8.286013073,4.70448,1.37214,4.9005,-10.9,4.13,11.65619578
29/12/2020 02:00,-5.71144,1.45208,5.893138654,4.97856,1.45208,5.186,-10.69,0,10.69,-5.45144,5.58208,7.802423675,4.97856,1.45208,5.186,-10.43,4.13,11.21792316
29/12/2020 02:30,-5.00464,1.57948,5.247968998,5.41536,1.57948,5.641,-10.42,0,10.42,-4.68464,5.70948,7.385391919,5.41536,1.57948,5.641,-10.1,4.13,10.91177804
29/12/2020 03:00,-5.07624,1.52068,5.299120701,5.21376,1.52068,5.431,-10.29,0,10.29,-4.77624,5.65068,7.398827813,5.21376,1.52068,5.431,-9.99,4.13,10.81004163
29/12/2020 03:30,-5.58296,3.35622,6.514111992,4.78704,1.39622,4.9865,-10.37,1.96,10.55360128,-5.29296,5.52622,7.652093377,4.78704,1.39622,4.9865,-10.08,4.13,10.89326856
29/12/2020 04:00,-5.51968,3.19426,6.377316383,4.54032,1.32426,4.7295,-10.06,1.87,10.23232623,-5.44968,3.90426,6.703898735,4.54032,1.32426,4.7295,-9.99,2.58,10.31777592
29/12/2020 04:30,-5.12728,3.08496,5.983809689,4.54272,1.32496,4.732,-9.67,1.76,9.828860565,-5.06728,3.90496,6.397346262,4.54272,1.32496,4.732,-9.61,2.58,9.950301503
29/12/2020 05:00,-5.06392,3.08594,5.930119008,4.54608,1.32594,4.7355,-9.61,1.76,9.769836232,-5.00392,3.90594,6.34788017,4.54608,1.32594,4.7355,-9.55,2.58,9.892365743
29/12/2020 05:30,-5.76536,2.99802,6.498268989,4.24464,1.23802,4.4215,-10.01,1.76,10.16354761,-5.70536,3.67802,6.788148779,4.24464,1.23802,4.4215,-9.95,2.44,10.24480844
29/12/2020 06:00,-5.94088,3.02266,6.6656229,4.32912,1.26266,4.5095,-10.27,1.76,10.41971689,-5.88088,3.70266,6.949420166,4.32912,1.26266,4.5095,-10.21,2.44,10.49750923
29/12/2020 06:30,-6.48448,2.91786,7.110723441,4.41552,1.28786,4.5995,-10.9,1.63,11.02120229,-6.49448,3.57786,7.414806312,4.41552,1.28786,4.5995,-10.91,2.29,11.14774417
29/12/2020 07:00,-6.8912,2.7984,7.437720081,4.5888,1.3384,4.78,-11.48,1.46,11.57246733,-6.7912,3.5084,7.643903976,4.5888,1.3384,4.78,-11.38,2.17,11.5850464
29/12/2020 07:30,-7.05792,2.78644,7.588048669,4.82208,1.40644,5.023,-11.88,1.38,11.95988294,-7.03792,3.44644,7.83647029,4.82208,1.40644,5.023,-11.86,2.04,12.03416802
29/12/2020 08:00,-7.61616,2.70362,8.081797712,4.74384,1.38362,4.9415,-12.36,1.32,12.4302856,-7.47616,3.17362,8.121873691,4.74384,1.38362,4.9415,-12.22,1.79,12.35040485
29/12/2020 08:30,-8.39464,2.34198,8.715208033,4.87536,1.42198,5.0785,-13.27,0.92,13.30185325,-8.33464,3.31198,8.968580459,4.87536,1.42198,5.0785,-13.21,1.89,13.34451947
29/12/2020 09:00,-9.56296,0.35622,9.569592293,5.02704,1.46622,5.2365,-14.59,-1.11,14.6321632,-9.00296,4.89622,10.248232,5.02704,1.46622,5.2365,-14.03,3.43,14.44319217
29/12/2020 09:30,-9.47504,0.18228,9.476793181,5.42496,1.58228,5.651,-14.9,-1.4,14.96562728,-8.97504,5.01228,10.27980028,5.42496,1.58228,5.651,-14.4,3.43,14.80286797
29/12/2020 10:00,-8.69928,0.34146,8.705978834,5.97072,1.74146,6.2195,-14.67,-1.4,14.73665159,-8.04928,4.97146,9.460778142,5.97072,1.74146,6.2195,-14.02,3.23,14.38726173
29/12/2020 10:30,-2.93776,1.20232,3.174272704,8.92224,2.60232,9.294,-11.86,-1.4,11.94234483,-2.65776,5.46232,6.07458871,8.92224,2.60232,9.294,-11.58,2.86,11.92795037
29/12/2020 11:00,2.6836,1.6048,3.126834182,11.6736,3.4048,12.16,-8.99,-1.8,9.168429527,3.2236,6.4148,7.179223913,11.6736,3.4048,12.16,-8.45,3.01,8.97009476
29/12/2020 11:30,6.4388,2.0234,6.749243884,13.1088,3.8234,13.655,-6.67,-1.8,6.908610569,6.9588,6.8334,9.752961243,13.1088,3.8234,13.655,-6.15,3.01,6.847086972
29/12/2020 12:00,10.78856,2.69708,11.12057856,15.17856,4.42708,15.811,-4.39,-1.73,4.718580295,11.18856,7.37708,13.40168587,15.17856,4.42708,15.811,-3.99,2.95,4.962116484
29/12/2020 12:30,15.516,3.443,15.89341074,17.736,5.173,18.475,-2.22,-1.73,2.814480414,15.826,8.063,17.76159466,17.736,5.173,18.475,-1.91,2.89,3.464130483
29/12/2020 13:00,6.72208,2.50394,7.173288998,13.28208,3.87394,13.8355,-6.56,-1.37,6.701529676,7.09208,7.17394,10.08776555,13.28208,3.87394,13.8355,-6.19,3.3,7.014705981
29/12/2020 13:30,2.87384,1.93862,3.466583888,11.34384,3.30862,11.8165,-8.47,-1.37,8.580081585,3.20384,6.60862,7.344280023,11.34384,3.30862,11.8165,-8.14,3.3,8.783484502
29/12/2020 14:00,1.41464,1.85552,2.333272552,10.78464,3.14552,11.234,-9.37,-1.29,9.458382526,1.81464,6.53552,6.782767872,10.78464,3.14552,11.234,-8.97,3.39,9.589212689
29/12/2020 14:30,4.2996,2.2553,4.855197035,11.9496,3.4853,12.4475,-7.65,-1.23,7.748251416,4.5596,6.7553,8.15009388,11.9496,3.4853,12.4475,-7.39,3.27,8.081150908
29/12/2020 15:00,-2.01672,1.46804,2.494454048,8.87328,2.58804,9.243,-10.89,-1.12,10.94744262,-1.63672,5.95804,6.178761445,8.87328,2.58804,9.243,-10.51,3.37,11.03707389
29/12/2020 15:30,-7.09192,0.74194,7.130624394,6.65808,1.94194,6.9355,-13.75,-1.2,13.80226431,-6.69192,5.17194,8.457585746,6.65808,1.94194,6.9355,-13.35,3.23,13.73518839
29/12/2020 16:00,-10.53312,0.26534,10.53646156,5.36688,1.56534,5.5905,-15.9,-1.3,15.95305613,-10.02312,4.69534,11.06838526,5.36688,1.56534,5.5905,-15.39,3.13,15.70506288
29/12/2020 16:30,-12.48856,0.19542,12.49008886,4.92144,1.43542,5.1265,-17.41,-1.24,17.45410267,-12.46856,2.85542,12.79134128,4.92144,1.43542,5.1265,-17.39,1.42,17.44787953
29/12/2020 17:00,-13.80088,0.12016,13.80140309,4.86912,1.42016,5.072,-18.67,-1.3,18.71520505,-13.71088,2.84016,14.00195483,4.86912,1.42016,5.072,-18.58,1.42,18.63418364
29/12/2020 17:30,-14.6328,-0.4629,14.64011995,4.6872,1.3671,4.8825,-19.32,-1.83,19.40647572,-14.5928,4.4871,15.2670848,4.6872,1.3671,4.8825,-19.28,3.12,19.53081668
29/12/2020 18:00,-15.15144,-0.55292,15.16152547,4.37856,1.27708,4.561,-19.53,-1.83,19.61554995,-14.90144,4.58708,15.59147899,4.37856,1.27708,4.561,-19.28,3.31,19.56206789
29/12/2020 18:30,-14.266,-1.1805,14.31475938,4.524,1.3195,4.7125,-18.79,-2.5,18.95558229,-13.846,5.3795,14.85431709,4.524,1.3195,4.7125,-18.37,4.06,18.81330646
29/12/2020 19:00,-13.08584,0.65288,13.10211665,4.60416,1.34288,4.796,-17.69,-0.69,17.70345164,-13.13584,3.81288,13.67802421,4.60416,1.34288,4.796,-17.74,2.47,17.91112783
29/12/2020 19:30,-12.00608,0.66406,12.02443066,4.81392,1.40406,5.0145,-16.82,-0.74,16.83627037,-11.93608,3.87406,12.54903768,4.81392,1.40406,5.0145,-16.75,2.47,16.931137
29/12/2020 20:00,-10.22336,1.28902,10.30430309,5.51664,1.60902,5.7465,-15.74,-0.32,15.74325252,-9.92336,4.28902,10.81058584,5.51664,1.60902,5.7465,-15.44,2.68,15.67086469
29/12/2020 20:30,-9.30304,3.00328,9.775798893,5.73696,1.67328,5.976,-15.04,1.33,15.098692,-9.28304,3.20328,9.820174866,5.73696,1.67328,5.976,-15.02,1.53,15.09772499
29/12/2020 21:00,-9.47328,2.96696,9.927028035,5.16672,1.50696,5.382,-14.64,1.46,14.71262043,-9.68328,3.12696,10.17564693,5.16672,1.50696,5.382,-14.85,1.62,14.93810229
29/12/2020 21:30,-8.86784,2.99938,9.361349617,5.07216,1.47938,5.2835,-13.94,1.52,14.02262458,-8.83784,3.20938,9.402528163,5.07216,1.47938,5.2835,-13.91,1.73,14.01716804
29/12/2020 22:00,-7.03616,3.54612,7.879245814,5.64384,1.64612,5.879,-12.68,1.9,12.82155997,-7.20616,3.18612,7.879092752,5.64384,1.64612,5.879,-12.85,1.54,12.94195117
29/12/2020 22:30,-6.36968,3.96676,7.503866217,5.44032,1.58676,5.667,-11.81,2.38,12.04742711,-6.60968,3.01676,7.265583982,5.44032,1.58676,5.667,-12.05,1.43,12.13455397
29/12/2020 23:00,-5.81024,2.70118,6.407438041,5.24976,1.53118,5.4685,-11.06,1.17,11.121713,-5.85024,4.57118,7.424351463,5.24976,1.53118,5.4685,-11.1,3.04,11.50876188
29/12/2020 23:30,-5.30952,2.77264,5.989869381,4.98048,1.45264,5.188,-10.29,1.32,10.37431925,-5.18952,4.68264,6.989866608,4.98048,1.45264,5.188,-10.17,3.23,10.67060448
30/12/2020 00:00,-4.32968,3.27676,5.429851287,5.20032,1.51676,5.417,-9.53,1.76,9.691155762,-4.13968,4.34676,6.002605518,5.20032,1.51676,5.417,-9.34,2.83,9.75932887
30/12/2020 00:30,-4.92088,3.26766,5.907001088,4.92912,1.43766,5.1345,-9.85,1.83,10.01855279,-4.87088,4.18766,6.423547949,4.92912,1.43766,5.1345,-9.8,2.75,10.17853133
30/12/2020 01:00,-6.05144,2.82458,6.678186749,4.91856,1.43458,5.1235,-10.97,1.39,11.05771224,-5.79144,4.31458,7.221937264,4.91856,1.43458,5.1235,-10.71,2.88,11.09046888
30/12/2020 01:30,-6.10928,3.18396,6.889187427,4.95072,1.44396,5.157,-11.06,1.74,11.19603501,-6.12928,4.04396,7.343138689,4.95072,1.44396,5.157,-11.08,2.6,11.38096657
30/12/2020 02:00,-5.85504,3.24978,6.696459023,5.00496,1.45978,5.2135,-10.86,1.79,11.00652988,-5.85504,3.94978,7.062737108,5.00496,1.45978,5.2135,-10.86,2.49,11.14179968
30/12/2020 02:30,-5.98608,3.16156,6.769683552,4.87392,1.42156,5.077,-10.86,1.74,10.99850899,-5.98608,3.91156,7.150766071,4.87392,1.42156,5.077,-10.86,2.49,11.14179968
30/12/2020 03:00,-6.31872,3.06454,7.022651056,4.54128,1.32454,4.7305,-10.86,1.74,10.99850899,-6.24872,3.81454,7.321012024,4.54128,1.32454,4.7305,-10.79,2.49,11.07358117
30/12/2020 03:30,-6.35568,3.07126,7.058845957,4.32432,1.26126,4.5045,-10.68,1.81,10.83228969,-6.29568,3.81126,7.359435403,4.32432,1.26126,4.5045,-10.62,2.55,10.92185424
30/12/2020 04:00,-7.008,2.916,7.590462437,3.792,1.106,3.95,-10.8,1.81,10.95062099,-6.928,3.656,7.833487091,3.792,1.106,3.95,-10.72,2.55,11.01911521
30/12/2020 04:30,-7.29392,2.85594,7.83311319,3.58608,1.04594,3.7355,-10.88,1.81,11.02952855,-7.23392,3.59594,8.07838988,3.58608,1.04594,3.7355,-10.82,2.55,11.11642478
30/12/2020 05:00,-6.12832,3.00924,6.8272858,4.11168,1.19924,4.283,-10.24,1.81,10.3987355,-6.07832,3.74924,7.141622687,4.11168,1.19924,4.283,-10.19,2.55,10.5042182
30/12/2020 05:30,-6.52288,2.96416,7.16478946,3.95712,1.15416,4.122,-10.48,1.81,10.63515397,-6.47288,3.70416,7.457813138,3.95712,1.15416,4.122,-10.43,2.55,10.73719703
30/12/2020 06:00,-6.76696,2.97172,7.390728476,3.98304,1.16172,4.149,-10.75,1.81,10.90131185,-6.72696,3.62172,7.639950694,3.98304,1.16172,4.149,-10.71,2.46,10.98888984
30/12/2020 06:30,-6.75288,2.76416,7.29670945,4.43712,1.29416,4.622,-11.19,1.47,11.28614194,-6.48288,5.02416,8.201823992,4.43712,1.29416,4.622,-10.92,3.73,11.53946706
30/12/2020 07:00,-8.11336,0.43402,8.124960545,4.19664,1.22402,4.3715,-12.31,-0.79,12.33532326,-7.48336,5.47402,9.271762068,4.19664,1.22402,4.3715,-11.68,4.25,12.42919547
30/12/2020 07:30,-7.9196,0.5447,7.938309785,4.8504,1.4147,5.0525,-12.77,-0.87,12.79960156,-7.3596,5.4547,9.160647589,4.8504,1.4147,5.0525,-12.21,4.04,12.86101473
30/12/2020 08:00,-8.06464,0.58698,8.085973278,4.99536,1.45698,5.2035,-13.06,-0.87,13.08894572,-7.42464,5.27698,9.10888561,4.99536,1.45698,5.2035,-12.42,3.82,12.99418331
30/12/2020 08:30,-8.70768,0.45526,8.719572963,4.85232,1.41526,5.0545,-13.56,-0.96,13.59393983,-8.25768,5.11526,9.713658623,4.85232,1.41526,5.0545,-13.11,3.7,13.62211804
30/12/2020 09:00,-7.71608,0.68906,7.746786059,5.65392,1.64906,5.8895,-13.37,-0.96,13.40442091,-7.24608,5.34906,9.006559734,5.65392,1.64906,5.8895,-12.9,3.7,13.42013413
30/12/2020 09:30,-5.71072,1.19354,5.834111813,6.86928,2.00354,7.1555,-12.58,-0.81,12.60605013,-5.50072,5.23354,7.59261888,6.86928,2.00354,7.1555,-12.37,3.23,12.78474873
30/12/2020 10:00,-4.94976,1.36882,5.13554206,7.47024,2.17882,7.7815,-12.42,-0.81,12.44638502,-4.57976,5.14882,6.890903355,7.47024,2.17882,7.7815,-12.05,2.97,12.41061642
30/12/2020 10:30,-2.762,1.569,3.176539784,8.568,2.499,8.925,-11.33,-0.93,11.3681045,-2.692,5.199,5.854610576,8.568,2.499,8.925,-11.26,2.7,11.57918823
30/12/2020 11:00,2.09792,2.23106,3.062498498,10.83792,3.16106,11.2895,-8.74,-0.93,8.789340135,2.27792,5.92106,6.344120983,10.83792,3.16106,11.2895,-8.56,2.76,8.993953524
30/12/2020 11:30,2.99032,2.31926,3.784307156,11.14032,3.24926,11.6045,-8.15,-0.93,8.202889735,3.13032,6.00926,6.775699894,11.14032,3.24926,11.6045,-8.01,2.76,8.472172095
30/12/2020 12:00,0.43424,1.99832,2.044956528,9.83424,2.86832,10.244,-9.4,-0.87,9.440174787,0.66424,5.62832,5.667380418,9.83424,2.86832,10.244,-9.17,2.76,9.57635108
30/12/2020 12:30,-0.58568,1.52626,1.634775413,9.48432,2.76626,9.8795,-10.07,-1.24,10.14605835,-0.11568,5.85626,5.857402415,9.48432,2.76626,9.8795,-9.6,3.09,10.08504338
30/12/2020 13:00,-3.3372,1.0629,3.502379227,8.2728,2.4129,8.6175,-11.61,-1.35,11.68822484,-2.7472,5.7029,6.330100809,8.2728,2.4129,8.6175,-11.02,3.29,11.50063042
30/12/2020 13:30,-4.2064,0.9523,4.312850131,7.8936,2.3023,8.2225,-12.1,-1.35,12.175077,-3.8964,5.4723,6.717737733,7.8936,2.3023,8.2225,-11.79,3.17,12.20872639
30/12/2020 14:00,-5.88576,0.55082,5.91147811,7.13424,2.08082,7.4315,-13.02,-1.53,13.10958809,-5.33576,5.19082,7.444121644,7.13424,2.08082,7.4315,-12.47,3.11,12.85196483
30/12/2020 14:30,-7.36456,0.37742,7.374224695,6.26544,1.82742,6.5265,-13.63,-1.45,13.70691067,-6.91456,4.93742,8.496426087,6.26544,1.82742,6.5265,-13.18,3.11,13.54195333
30/12/2020 15:00,-8.87608,0.28656,8.880704522,5.47392,1.59656,5.702,-14.35,-1.31,14.40967036,-8.43608,4.70656,9.660183891,5.47392,1.59656,5.702,-13.91,3.11,14.25342766
30/12/2020 15:30,-11.06512,-0.05316,11.0652477,4.51488,1.31684,4.703,-15.58,-1.37,15.64011829,-10.61512,4.42684,11.50120363,4.51488,1.31684,4.703,-15.13,3.11,15.44632642
30/12/2020 16:00,-13.20912,-0.12266,13.2096895,3.83088,1.11734,3.9905,-17.04,-1.24,17.0850578,-12.68912,4.30734,13.40025911,3.83088,1.11734,3.9905,-16.52,3.19,16.82517459
30/12/2020 16:30,-14.59904,0.95778,14.63042417,3.66096,1.06778,3.8135,-18.26,-0.11,18.26033132,-14.56904,2.60778,14.80058928,3.66096,1.06778,3.8135,-18.23,1.54,18.29493099
30/12/2020 17:00,-15.89136,0.29002,15.89400624,3.66864,1.07002,3.8215,-19.56,-0.78,19.57554597,-15.80136,2.48002,15.99479531,3.66864,1.07002,3.8215,-19.47,1.41,19.5209887
30/12/2020 17:30,-16.5584,-0.2112,16.55974686,3.5616,1.0388,3.71,-20.12,-1.25,20.15879213,-16.3984,3.5788,16.78437762,3.5616,1.0388,3.71,-19.96,2.54,20.12096419
30/12/2020 18:00,-16.6544,0.0908,16.65464752,3.4656,1.0108,3.61,-20.12,-0.92,20.14102281,-16.4944,3.3608,16.83330651,3.4656,1.0108,3.61,-19.96,2.35,20.09786307
30/12/2020 18:30,-15.95608,0.16906,15.9569756,3.49392,1.01906,3.6395,-19.45,-0.85,19.46856441,-15.94608,3.44906,16.314824,3.49392,1.01906,3.6395,-19.44,2.43,19.59128633
30/12/2020 19:00,-15.17816,0.29762,15.18107765,3.59184,1.04762,3.7415,-18.77,-0.75,18.78497804,-15.18816,3.59762,15.60842958,3.59184,1.04762,3.7415,-18.78,2.55,18.95233231
30/12/2020 19:30,-14.79496,-0.20478,14.79637713,3.51504,1.02522,3.6615,-18.31,-1.23,18.35126699,-14.34496,4.21522,14.95145334,3.51504,1.02522,3.6615,-17.86,3.19,18.14264865
30/12/2020 20:00,-13.59032,-0.13926,13.59103348,3.73968,1.09074,3.8955,-17.33,-1.23,17.37359491,-13.02032,4.68074,13.83611433,3.73968,1.09074,3.8955,-16.76,3.59,17.14017795
30/12/2020 20:30,-12.7804,0.4578,12.78859668,3.9696,1.1578,4.135,-16.75,-0.7,16.76462048,-12.2904,4.5378,13.10135722,3.9696,1.1578,4.135,-16.26,3.38,16.60758863
30/12/2020 21:00,-11.8496,2.2897,12.06879224,4.0104,1.1697,4.1775,-15.86,1.12,15.89949685,-11.9596,3.0797,12.34976049,4.0104,1.1697,4.1775,-15.97,1.91,16.08381174
30/12/2020 21:30,-11.35944,2.24308,11.57878599,3.85056,1.12308,4.011,-15.21,1.12,15.25118028,-11.06944,3.42308,11.5866293,3.85056,1.12308,4.011,-14.92,2.3,15.09623794
30/12/2020 22:00,-10.65344,2.26858,10.89230183,3.76656,1.09858,3.9235,-14.42,1.17,14.46738746,-10.43344,3.49858,11.00439604,3.76656,1.09858,3.9235,-14.2,2.4,14.40138882
30/12/2020 22:30,-9.58704,1.20378,9.662319714,3.85296,1.12378,4.0135,-13.44,0.08,13.44023809,-9.00704,4.85378,10.23161521,3.85296,1.12378,4.0135,-12.86,3.73,13.39001494
30/12/2020 23:00,-8.89448,0.29536,8.899382675,3.75552,1.09536,3.912,-12.65,-0.8,12.6752712,-8.24448,5.93536,10.15873756,3.75552,1.09536,3.912,-12,4.84,12.93930446
30/12/2020 23:30,-7.84112,2.33884,8.182501781,3.69888,1.07884,3.853,-11.54,1.26,11.60858303,-7.73112,4.27884,8.836214585,3.69888,1.07884,3.853,-11.43,3.2,11.86949451
31/12/2020 00:00,-7.28016,2.89912,7.83617422,3.69984,1.07912,3.854,-10.98,1.82,11.12981581,-7.12016,3.62912,7.991695089,3.69984,1.07912,3.854,-10.82,2.55,11.11642478
31/12/2020 00:30,-7.17392,2.89094,7.734511119,3.94608,1.15094,4.1105,-11.12,1.74,11.25530986,-7.10392,3.60094,7.964449024,3.94608,1.15094,4.1105,-11.05,2.45,11.31834794
31/12/2020 01:00,-7.56168,2.95576,8.118837454,4.16832,1.21576,4.342,-11.73,1.74,11.85835149,-7.50168,3.60576,8.323263062,4.16832,1.21576,4.342,-11.67,2.39,11.91222062
31/12/2020 01:30,-8.19664,2.91348,8.699038625,4.02336,1.17348,4.191,-12.22,1.74,12.34325727,-8.17664,3.56348,8.91940757,4.02336,1.17348,4.191,-12.2,2.39,12.43189849
31/12/2020 02:00,-8.1388,2.8091,8.609942407,3.8712,1.1291,4.0325,-12.01,1.68,12.12693284,-8.1288,3.5191,8.857847044,3.8712,1.1291,4.0325,-12,2.39,12.2356896
31/12/2020 02:30,-7.78024,2.80868,8.271687724,3.86976,1.12868,4.031,-11.65,1.68,11.77050976,-7.76024,3.51868,8.52070618,3.86976,1.12868,4.031,-11.63,2.39,11.87303668
31/12/2020 03:00,-7.34152,2.84914,7.874992994,4.00848,1.16914,4.1755,-11.35,1.68,11.47366114,-7.33152,3.55914,8.149764601,4.00848,1.16914,4.1755,-11.34,2.39,11.5891199
31/12/2020 03:30,-7.09952,2.91264,7.673764135,4.02048,1.17264,4.188,-11.12,1.74,11.25530986,-7.09952,3.63264,7.974914269,4.02048,1.17264,4.188,-11.12,2.46,11.3888542
31/12/2020 04:00,-7.01584,2.65788,7.502422076,4.00416,1.16788,4.171,-11.02,1.49,11.12027428,-6.93584,3.83788,7.926865673,4.00416,1.16788,4.171,-10.94,2.67,11.26110563
31/12/2020 04:30,-7.01008,2.34956,7.393352,4.00992,1.16956,4.177,-11.02,1.18,11.08299598,-6.77008,3.92956,7.827862096,4.00992,1.16956,4.177,-10.78,2.76,11.12771315
31/12/2020 05:00,-6.7476,2.3107,7.13228156,4.0824,1.1907,4.2525,-10.83,1.12,10.88775918,-6.4976,3.9507,7.60439585,4.0824,1.1907,4.2525,-10.58,2.76,10.93407518
31/12/2020 05:30,-6.40208,2.52106,6.880579325,4.35792,1.27106,4.5395,-10.76,1.25,10.83236355,-6.22208,4.11106,7.457552806,4.35792,1.27106,4.5395,-10.58,2.84,10.95454244
31/12/2020 06:00,-6.60744,2.49908,7.064252558,4.28256,1.24908,4.461,-10.89,1.25,10.96150537,-6.40744,4.08908,7.60104352,4.28256,1.24908,4.461,-10.69,2.84,11.06081823
31/12/2020 06:30,-6.56672,2.56054,7.048274729,4.73328,1.38054,4.9305,-11.3,1.18,11.36144357,-6.45672,3.94054,7.564197819,4.73328,1.38054,4.9305,-11.19,2.56,11.4790984
31/12/2020 07:00,-7.47768,2.41026,7.856529224,4.49232,1.31026,4.6795,-11.97,1.1,12.02043676,-7.27768,3.78026,8.200914086,4.49232,1.31026,4.6795,-11.77,2.47,12.02637934
31/12/2020 07:30,-8.78408,2.14756,9.04279135,4.10592,1.19756,4.277,-12.89,0.95,12.92496035,-8.51408,3.50756,9.208286236,4.10592,1.19756,4.277,-12.62,2.31,12.82967264
31/12/2020 08:00,-8.42064,2.21148,8.70619445,4.59936,1.34148,4.791,-13.02,0.87,13.04903445,-8.25064,3.50148,8.96289142,4.59936,1.34148,4.791,-12.85,2.16,13.03027628
31/12/2020 08:30,-9.3124,2.0843,9.542803584,4.4376,1.2943,4.6225,-13.75,0.79,13.77267585,-9.1124,3.4543,9.745153783,4.4376,1.2943,4.6225,-13.55,2.16,13.72108232
31/12/2020 09:00,-8.43608,2.26406,8.734610091,5.05392,1.47406,5.2645,-13.49,0.79,13.51311215,-8.19608,3.78406,9.027449111,5.05392,1.47406,5.2645,-13.25,2.31,13.44985502
31/12/2020 09:30,-4.66968,4.45426,6.453397822,6.94032,2.02426,7.2295,-11.61,2.43,11.86157662,-4.96968,2.71426,5.662590101,6.94032,2.02426,7.2295,-11.91,0.69,11.92997066
31/12/2020 10:00,1.79504,4.80022,5.124868842,10.35504,3.02022,10.7865,-8.56,1.78,8.743111574,1.81504,3.71022,4.130387712,10.35504,3.02022,10.7865,-8.54,0.69,8.567829363
31/12/2020 10:30,8.48184,5.51012,10.11449614,13.85184,4.04012,14.429,-5.37,1.47,5.567566793,8.53184,4.04012,9.440066917,13.85184,4.04012,14.429,-5.32,0,5.32
31/12/2020 11:00,13.34904,6.17722,14.70900798,16.13904,4.70722,16.8115,-2.79,1.47,3.153569406,13.35904,4.70722,14.16410498,16.13904,4.70722,16.8115,-2.78,0,2.78
31/12/2020 11:30,16.35736,6.48298,17.5952339,17.66736,5.15298,18.4035,-1.31,1.33,1.86681547,16.44736,5.15298,17.23568548,17.66736,5.15298,18.4035,-1.22,0,1.22
31/12/2020 12:00,16.892,6.496,18.0980021,17.952,5.236,18.7,-1.06,1.26,1.646572197,16.802,5.236,17.59894599,17.952,5.236,18.7,-1.15,0,1.15
31/12/2020 12:30,17.42768,6.59224,18.63281134,18.48768,5.39224,19.258,-1.06,1.2,1.601124605,17.33768,4.70224,17.96402541,18.48768,5.39224,19.258,-1.15,-0.69,1.341118936
31/12/2020 13:00,15.78976,6.49368,17.07291424,17.42976,5.08368,18.156,-1.64,1.41,2.162799112,15.92976,5.77368,16.94380814,17.42976,5.08368,18.156,-1.5,0.69,1.651090549
31/12/2020 13:30,8.90624,5.62932,10.53614515,13.74624,4.00932,14.319,-4.84,1.62,5.103920062,8.88624,4.00932,9.748841377,13.74624,4.00932,14.319,-4.86,0,4.86
31/12/2020 14:00,-0.67336,4.34652,4.398368993,8.93664,2.60652,9.309,-9.61,1.74,9.76625312,-0.75336,3.29652,3.381507859,8.93664,2.60652,9.309,-9.69,0.69,9.714535501
31/12/2020 14:30,-6.87416,4.04462,7.975777495,6.01584,1.75462,6.2665,-12.89,2.29,13.09183715,-7.03416,1.75462,7.249696425,6.01584,1.75462,6.2665,-13.05,0,13.05
31/12/2020 15:00,-7.87384,4.08138,8.86876649,5.45616,1.59138,5.6835,-13.33,2.49,13.56056783,-8.06384,1.59138,8.219367728,5.45616,1.59138,5.6835,-13.52,0,13.52
31/12/2020 15:30,-10.48896,3.73572,11.1343561,4.27104,1.24572,4.449,-14.76,2.49,14.96855704,-10.73896,1.96572,10.917386,4.27104,1.24572,4.449,-15.01,0.72,15.02725857
31/12/2020 16:00,-14.42664,3.44598,14.83248866,2.76336,0.80598,2.8785,-17.19,2.64,17.39154105,-14.83664,0.02598,14.83666275,2.76336,0.80598,2.8785,-17.6,-0.78,17.61727561
31/12/2020 16:30,-15.52624,3.10818,15.83429542,2.87376,0.83818,2.9935,-18.4,2.27,18.53949568,-15.73624,1.91818,15.85271787,2.87376,0.83818,2.9935,-18.61,1.08,18.64131165
31/12/2020 17:00,-16.29944,1.69058,16.38687905,3.43056,1.00058,3.5735,-19.73,0.69,19.7420617,-16.16944,2.22058,16.321206,3.43056,1.00058,3.5735,-19.6,1.22,19.63793268
31/12/2020 17:30,-15.95472,1.12154,15.99409085,3.84528,1.12154,4.0055,-19.8,0,19.8,-16.04472,2.24154,16.20054139,3.84528,1.12154,4.0055,-19.89,1.12,19.92150848
31/12/2020 18:00,-15.888,1.831,15.99315807,3.912,1.141,4.075,-19.8,0.69,19.81201908,-15.718,2.361,15.89433374,3.912,1.141,4.075,-19.63,1.22,19.66787482
31/12/2020 18:30,-15.11808,1.86306,15.23244352,4.02192,1.17306,4.1895,-19.14,0.69,19.15243327,-15.10808,2.51306,15.31566361,4.02192,1.17306,4.1895,-19.13,1.34,19.17687409
31/12/2020 19:00,-14.034,2.033,14.18048818,4.056,1.183,4.225,-18.09,0.85,18.10995859,-14.044,2.863,14.33285404,4.056,1.183,4.225,-18.1,1.68,18.17779965
31/12/2020 19:30,-13.34272,2.04504,13.49853198,4.09728,1.19504,4.268,-17.44,0.85,17.46070159,-13.38272,2.94504,13.70293601,4.09728,1.19504,4.268,-17.48,1.75,17.56738171
31/12/2020 20:00,-12.74136,2.11502,12.91570998,4.02864,1.17502,4.1965,-16.77,0.94,16.796324,-12.74136,2.92502,13.07279605,4.02864,1.17502,4.1965,-16.77,1.75,16.86106165
31/12/2020 20:30,-13.99888,1.91366,14.12907413,2.96112,0.86366,3.0845,-16.96,1.05,16.99247186,-13.94888,2.77366,14.22197043,2.96112,0.86366,3.0845,-16.91,1.91,17.01752626
31/12/2020 21:00,-13.07824,2.08218,13.24295417,3.16176,0.92218,3.2935,-16.24,1.16,16.28137586,-12.91824,2.94218,13.24905083,3.16176,0.92218,3.2935,-16.08,2.02,16.20638146
31/12/2020 21:30,-12.7592,2.1744,12.94315263,2.8608,0.8344,2.98,-15.62,1.34,15.67737223,-12.9192,2.9844,13.25942578,2.8608,0.8344,2.98,-15.78,2.15,15.92579354
31/12/2020 22:00,-12.04472,1.96154,12.20339785,2.88528,0.84154,3.0055,-14.93,1.12,14.97195044,-11.66472,3.59154,12.20511582,2.88528,0.84154,3.0055,-14.55,2.75,14.8075994
31/12/2020 22:30,-10.51104,2.00928,10.7013629,3.04896,0.88928,3.176,-13.56,1.12,13.60617507,-10.11104,4.25928,10.97153572,3.04896,0.88928,3.176,-13.16,3.37,13.58464206
31/12/2020 23:00,-9.59336,2.04652,9.809220163,3.17664,0.92652,3.309,-12.77,1.12,12.81902102,-9.12336,4.37652,10.11877586,3.17664,0.92652,3.309,-12.3,3.45,12.77468199
31/12/2020 23:30,-9.06008,2.12456,9.305847882,3.16992,0.92456,3.302,-12.23,1.2,12.28873061,-8.61008,4.52456,9.726516375,3.16992,0.92456,3.302,-11.78,3.6,12.31780825
01/01/2021 00:00,-8.99312,2.18784,9.2554228,3.14688,0.91784,3.278,-12.14,1.27,12.2062484,-8.55312,4.31784,9.581210988,3.14688,0.91784,3.278,-11.7,3.4,12.18400591
01/01/2021 00:30,-9.51304,3.96328,10.30560616,2.85696,0.83328,2.976,-12.37,3.13,12.7598511,-9.56304,2.33328,9.84357301,2.85696,0.83328,2.976,-12.42,1.5,12.5102518
01/01/2021 01:00,-10.51752,3.77864,11.17570343,2.77248,0.80864,2.888,-13.29,2.97,13.61781921,-10.53752,2.17864,10.76038103,2.77248,0.80864,2.888,-13.31,1.37,13.38032137
01/01/2021 01:30,-10.27496,3.80272,10.95607057,2.85504,0.83272,2.974,-13.13,2.97,13.46171609,-10.28496,2.20272,10.5181927,2.85504,0.83272,2.974,-13.14,1.37,13.21122629
01/01/2021 02:00,-9.70504,3.95978,10.48177748,2.84496,0.82978,2.9635,-12.55,3.13,12.93442693,-9.73504,2.29978,10.00299914,2.84496,0.82978,2.9635,-12.58,1.47,12.66559513
01/01/2021 02:30,-8.83528,4.18596,9.776729197,3.17472,0.92596,3.307,-12.01,3.26,12.44458517,-8.89528,2.39596,9.212308647,3.17472,0.92596,3.307,-12.07,1.47,12.15918583
01/01/2021 03:00,-8.31808,4.32306,9.374396122,3.06192,0.89306,3.1895,-11.38,3.43,11.88567625,-8.43808,2.29306,8.744101912,3.06192,0.89306,3.1895,-11.5,1.4,11.58490397
01/01/2021 03:30,-7.53696,3.08922,8.145492388,3.32304,0.96922,3.4615,-10.86,2.12,11.06498983,-7.46696,3.81922,8.38700978,3.32304,0.96922,3.4615,-10.79,2.85,11.1600448
01/01/2021 04:00,-6.98264,3.14298,7.657387587,3.50736,1.02298,3.6535,-10.49,2.12,10.70207924,-6.90264,3.87298,7.914948708,3.50736,1.02298,3.6535,-10.41,2.85,10.79308112
01/01/2021 04:30,-6.54648,3.26436,7.315220202,3.68352,1.07436,3.837,-10.23,2.19,10.46178761,-6.47648,3.98436,7.603940939,3.68352,1.07436,3.837,-10.16,2.91,10.56852402
01/01/2021 05:00,-6.49528,3.14846,7.218134291,3.59472,1.04846,3.7445,-10.09,2.1,10.30621657,-6.44528,4.04846,7.611285217,3.59472,1.04846,3.7445,-10.04,3,10.47862586
01/01/2021 05:30,-6.05584,2.86288,6.698453553,3.64416,1.06288,3.796,-9.7,1.8,9.865596789,-5.88584,4.53288,7.429004886,3.64416,1.06288,3.796,-9.53,3.47,10.14208065
01/01/2021 06:00,-5.93056,2.78192,6.550619879,3.70944,1.08192,3.864,-9.64,1.7,9.788748643,-5.75056,4.46192,7.278576124,3.70944,1.08192,3.864,-9.46,3.38,10.0456956
01/01/2021 06:30,-7.07824,2.57468,7.531962467,3.34176,0.97468,3.481,-10.42,1.6,10.54212502,-6.87824,4.22468,8.072057148,3.34176,0.97468,3.481,-10.22,3.25,10.7243135
01/01/2021 07:00,-7.51808,2.42306,7.89890794,3.30192,0.96306,3.4395,-10.82,1.46,10.91805844,-7.30808,4.06306,8.36160809,3.30192,0.96306,3.4395,-10.61,3.1,11.05360122
01/01/2021 07:30,-6.31128,2.62296,6.834630524,4.15872,1.21296,4.332,-10.47,1.41,10.56451608,-6.14128,4.31296,7.504461606,4.15872,1.21296,4.332,-10.3,3.1,10.75639345
01/01/2021 08:00,-5.99656,2.69142,6.572858849,4.39344,1.28142,4.5765,-10.39,1.41,10.48523724,-5.77656,4.26142,7.178324724,4.39344,1.28142,4.5765,-10.17,2.98,10.59760822
01/01/2021 08:30,-6.9896,2.8472,7.547254865,4.0704,1.1872,4.24,-11.06,1.66,11.18388126,-6.9496,3.8072,7.92412216,4.0704,1.1872,4.24,-11.02,2.62,11.32717087
01/01/2021 09:00,-7.22792,2.80144,7.751831629,4.22208,1.23144,4.398,-11.45,1.57,11.55713632,-7.02792,3.85144,8.014065735,4.22208,1.23144,4.398,-11.25,2.62,11.55105623
01/01/2021 09:30,-5.5056,2.8267,6.188849994,5.4744,1.5967,5.7025,-10.98,1.23,11.04867865,-5.3956,4.4467,6.991826675,5.4744,1.5967,5.7025,-10.87,2.85,11.23741073
01/01/2021 10:00,-2.492,3.419,4.230794843,7.128,2.079,7.425,-9.62,1.34,9.712878049,-2.362,4.619,5.187890226,7.128,2.079,7.425,-9.49,2.54,9.824036848
01/01/2021 10:30,-3.41632,3.51274,4.900059658,7.24368,2.11274,7.5455,-10.66,1.4,10.75153942,-3.39632,4.18274,5.387977677,7.24368,2.11274,7.5455,-10.64,2.07,10.839488
01/01/2021 11:00,-4.27048,3.29486,5.39380217,7.07952,2.06486,7.3745,-11.35,1.23,11.41645304,-4.22048,3.93486,5.770231767,7.07952,2.06486,7.3745,-11.3,1.87,11.453685
01/01/2021 11:30,-2.19128,3.61546,4.227677737,8.65872,2.52546,9.0195,-10.85,1.09,10.9046137,-2.15128,4.27546,4.786184686,8.65872,2.52546,9.0195,-10.81,1.75,10.95073514
01/01/2021 12:00,-0.71016,3.84912,3.914083801,9.45984,2.75912,9.854,-10.17,1.09,10.22824521,-0.83016,4.40912,4.486591669,9.45984,2.75912,9.854,-10.29,1.65,10.42144904
01/01/2021 12:30,4.35824,4.31282,6.131449441,12.07824,3.52282,12.5815,-7.72,0.79,7.760315715,4.57824,5.36282,7.051249524,12.07824,3.52282,12.5815,-7.5,1.84,7.722408951
01/01/2021 13:00,3.36064,4.13602,5.329217827,11.78064,3.43602,12.2715,-8.42,0.7,8.449047284,3.46064,5.38602,6.401971622,11.78064,3.43602,12.2715,-8.32,1.95,8.545460783
01/01/2021 13:30,-0.34352,3.66814,3.684190148,9.93648,2.89814,10.3505,-10.28,0.77,10.30879721,-0.22352,4.96814,4.973165617,9.93648,2.89814,10.3505,-10.16,2.07,10.36872702
01/01/2021 14:00,0.1624,3.8157,3.819154389,10.2024,2.9757,10.6275,-10.04,0.84,10.07507816,0.2224,5.0457,5.050598999,10.2024,2.9757,10.6275,-9.98,2.07,10.19241385
01/01/2021 14:30,-3.838,3.241,5.023377848,8.232,2.401,8.575,-12.07,0.84,12.09919419,-3.558,4.711,5.903633203,8.232,2.401,8.575,-11.79,2.31,12.01416664
01/01/2021 15:00,-7.55768,2.59526,7.990863624,6.53232,1.90526,6.8045,-14.09,0.69,14.10688484,-7.17768,4.39526,8.416495746,6.53232,1.90526,6.8045,-13.71,2.49,13.93428147
01/01/2021 15:30,-9.02656,2.44392,9.351552299,6.01344,1.75392,6.264,-15.04,0.69,15.05581947,-8.71656,4.17392,9.664368909,6.01344,1.75392,6.264,-14.73,2.42,14.92746797
01/01/2021 16:00,-10.21144,2.35208,10.47882566,5.69856,1.66208,5.936,-15.91,0.69,15.92495526,-9.81144,4.08208,10.62674607,5.69856,1.66208,5.936,-15.51,2.42,15.69765906
01/01/2021 16:30,-10.73752,3.56614,11.31422513,5.71248,1.66614,5.9505,-16.45,1.9,16.55936291,-10.86752,3.10614,11.30270307,5.71248,1.66614,5.9505,-16.58,1.44,16.64241569
01/01/2021 17:00,-11.3824,2.4643,11.64610683,5.8776,1.7143,6.1225,-17.26,0.75,17.27628722,-11.3924,2.8143,11.73486524,5.8776,1.7143,6.1225,-17.27,1.1,17.30499639
01/01/2021 17:30,-11.544,2.4755,11.80644046,5.916,1.7255,6.1625,-17.46,0.75,17.47610082,-11.624,2.8255,11.96247576,5.916,1.7255,6.1625,-17.54,1.1,17.57445874
01/01/2021 18:00,-10.96064,2.65148,11.27678923,6.03936,1.76148,6.291,-17,0.89,17.02328112,-10.92064,3.03148,11.33358941,6.03936,1.76148,6.291,-16.96,1.27,17.00748365
01/01/2021 18:30,-10.19304,2.93828,10.60808907,6.09696,1.77828,6.351,-16.29,1.16,16.33124919,-10.21304,3.31828,10.73858316,6.09696,1.77828,6.351,-16.31,1.54,16.38254254
01/01/2021 19:00,-9.27648,3.11936,9.786903903,6.20352,1.80936,6.462,-15.48,1.31,15.5353307,-9.31648,3.51936,9.959050878,6.20352,1.80936,6.462,-15.52,1.71,15.61392007
01/01/2021 19:30,-8.78768,3.29776,9.386082292,5.99232,1.74776,6.242,-14.78,1.55,14.86105313,-8.92768,3.24776,9.500074484,5.99232,1.74776,6.242,-14.92,1.5,14.99521257
01/01/2021 20:00,-8.08272,1.75504,8.271065711,6.01728,1.75504,6.268,-14.1,0,14.1,-7.92272,4.98504,9.360561735,6.01728,1.75504,6.268,-13.94,3.23,14.30931515
01/01/2021 20:30,-8.17456,1.68742,8.346904663,5.78544,1.68742,6.0265,-13.96,0,13.96,-8.00456,4.91742,9.394360023,5.78544,1.68742,6.0265,-13.79,3.23,14.16322703
01/01/2021 21:00,-8.04264,2.30798,8.367247448,5.54736,1.61798,5.7785,-13.59,0.69,13.60750528,-7.94264,5.11798,9.448769732,5.54736,1.61798,5.7785,-13.49,3.5,13.93664594
01/01/2021 21:30,-7.38632,1.65774,7.570061099,5.68368,1.65774,5.9205,-13.07,0,13.07,-7.13632,5.32774,8.905721568,5.68368,1.65774,5.9205,-12.82,3.67,13.33496532
01/01/2021 22:00,-5.88624,1.78318,6.150410738,6.11376,1.78318,6.3685,-12,0,12,-5.52624,5.78318,7.999031157,6.11376,1.78318,6.3685,-11.64,4,12.30811115
01/01/2021 22:30,-5.06408,2.43006,5.616947378,5.96592,1.74006,6.2145,-11.03,0.69,11.05156098,-4.94408,5.62006,7.485252264,5.96592,1.74006,6.2145,-10.91,3.88,11.57939981
01/01/2021 23:00,-4.87216,3.20812,5.833521835,5.54784,1.61812,5.779,-10.42,1.59,10.54061194,-4.73216,5.30812,7.11122185,5.54784,1.61812,5.779,-10.28,3.69,10.92220216
01/01/2021 23:30,-4.20736,3.58452,5.527265309,5.43264,1.58452,5.659,-9.64,2,9.845283135,-4.21736,4.26452,5.997687571,5.43264,1.58452,5.659,-9.65,2.68,10.0152334
02/01/2021 00:00,-4.12,3.505,5.409198185,5.16,1.505,5.375,-9.28,2,9.493071157,-3.88,4.235,5.743659548,5.16,1.505,5.375,-9.04,2.73,9.443225085
02/01/2021 00:30,-4.22688,3.58216,5.540612313,5.25312,1.53216,5.472,-9.48,2.05,9.699118517,-4.10688,4.26216,5.918823464,5.25312,1.53216,5.472,-9.36,2.73,9.75
02/01/2021 01:00,-5.80704,3.40878,6.733609333,4.93296,1.43878,5.1385,-10.74,1.97,10.91918037,-5.50704,4.08878,6.858980351,4.93296,1.43878,5.1385,-10.44,2.65,10.77107701
02/01/2021 01:30,-5.9664,3.4148,6.874502746,4.9536,1.4448,5.16,-10.92,1.97,11.09627415,-5.6764,4.0948,6.999207384,4.9536,1.4448,5.16,-10.63,2.65,10.9553366
02/01/2021 02:00,-5.90536,3.31552,6.772440446,4.78464,1.39552,4.984,-10.69,1.92,10.86105428,-5.71536,4.04552,7.00225478,4.78464,1.39552,4.984,-10.5,2.65,10.82924282
02/01/2021 02:30,-5.94664,3.30348,6.802610337,4.74336,1.38348,4.941,-10.69,1.92,10.86105428,-5.84664,4.03348,7.102968408,4.74336,1.38348,4.941,-10.59,2.65,10.91652875
02/01/2021 03:00,-6.49568,3.24126,7.25945074,4.32432,1.26126,4.5045,-10.82,1.98,10.99967272,-6.20568,4.06126,7.416488188,4.32432,1.26126,4.5045,-10.53,2.8,10.89591208
02/01/2021 03:30,-6.43584,3.21788,7.195469978,4.24416,1.23788,4.421,-10.68,1.98,10.86198877,-6.15584,4.15788,7.42848115,4.24416,1.23788,4.421,-10.4,2.92,10.80214793
02/01/2021 04:00,-5.31592,5.07744,7.351149733,4.41408,1.28744,4.598,-9.73,3.79,10.44207834,-5.79592,2.62744,6.363656936,4.41408,1.28744,4.598,-10.21,1.34,10.29755796
02/01/2021 04:30,-5.34472,5.06904,7.366220089,4.38528,1.27904,4.568,-9.73,3.79,10.44207834,-5.59472,2.56904,6.156367305,4.38528,1.27904,4.568,-9.98,1.29,10.06302638
02/01/2021 05:00,-5.59624,5.14318,7.600671197,4.19376,1.22318,4.3685,-9.79,3.92,10.54563891,-5.60624,2.51318,6.143777393,4.19376,1.22318,4.3685,-9.8,1.29,9.884538431
02/01/2021 05:30,-5.2572,5.7854,7.817224891,4.1328,1.2054,4.305,-9.39,4.58,10.44741595,-5.7472,1.9054,6.054820972,4.1328,1.2054,4.305,-9.88,0.7,9.904766529
02/01/2021 06:00,-5.58528,5.68596,7.970288188,4.13472,1.20596,4.307,-9.72,4.48,10.70274731,-5.80528,1.90596,6.110152158,4.13472,1.20596,4.307,-9.94,0.7,9.964617404
02/01/2021 06:30,-4.5788,6.0516,7.588627807,4.7712,1.3916,4.97,-9.35,4.66,10.44691821,-4.9988,1.6916,5.277263685,4.7712,1.3916,4.97,-9.77,0.3,9.774604851
02/01/2021 07:00,-5.15336,6.18152,8.047876043,4.73664,1.38152,4.934,-9.89,4.8,10.99327522,-5.56336,0.67152,5.603741036,4.73664,1.38152,4.934,-10.3,-0.71,10.32444187
02/01/2021 07:30,-6.1132,5.9124,8.504568655,4.3968,1.2824,4.58,-10.51,4.63,11.48464192,-6.8932,0.5024,6.911484066,4.3968,1.2824,4.58,-11.29,-0.78,11.31691212
02/01/2021 08:00,-6.6688,5.7516,8.806463308,4.2912,1.2516,4.47,-10.96,4.5,11.84785213,-7.3988,0.3616,7.40763093,4.2912,1.2516,4.47,-11.69,-0.89,11.72383043
02/01/2021 08:30,-8.28976,4.31632,9.346161736,3.93024,1.14632,4.094,-12.22,3.17,12.62447227,-8.36976,1.37632,8.48216595,3.93024,1.14632,4.094,-12.3,0.23,12.30215022
02/01/2021 09:00,-6.29912,4.43734,7.705121612,5.27088,1.53734,5.4905,-11.57,2.9,11.92790426,-6.38912,2.23734,6.769530608,5.27088,1.53734,5.4905,-11.66,0.7,11.68099311
02/01/2021 09:30,-1.59904,4.84778,5.104693904,7.74096,2.25778,8.0635,-9.34,2.59,9.692455829,-1.98904,2.95778,3.564371284,7.74096,2.25778,8.0635,-9.73,0.7,9.755147359
02/01/2021 10:00,3.06224,3.87982,4.942703415,10.42224,3.03982,10.8565,-7.36,0.84,7.407779694,3.29224,5.08982,6.061774645,10.42224,3.03982,10.8565,-7.13,2.05,7.418854359
