Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
02/01/2021 10:30,7.00208,4.30394,8.219064658,12.56208,3.66394,13.0855,-5.56,0.64,5.596713321,7.46208,5.42394,9.225061683,12.56208,3.66394,13.0855,-5.1,1.76,5.395145967
02/01/2021 11:00,12.09736,3.67798,12.64411546,15.38736,4.48798,16.0285,-3.29,-0.81,3.388244383,12.36736,6.87798,14.15126151,15.38736,4.48798,16.0285,-3.02,2.39,3.851298482
02/01/2021 11:30,17.52392,4.18906,18.01765789,17.89392,5.21906,18.6395,-0.37,-1.03,1.094440496,17.83392,7.37906,19.30023909,17.89392,5.21906,18.6395,-0.06,2.16,2.160833173
02/01/2021 12:00,7.70632,3.00726,8.272302016,13.63632,3.97726,14.2045,-5.93,-0.97,6.008810198,9.03632,6.40726,11.07736701,13.63632,3.97726,14.2045,-4.6,2.43,5.20239368
02/01/2021 12:30,4.01864,2.19002,4.576642334,11.58864,3.38002,12.0715,-7.57,-1.19,7.662962873,3.36864,6.14002,7.003397822,11.58864,3.38002,12.0715,-8.22,2.76,8.670986103
02/01/2021 13:00,-6.10096,0.97972,6.179123255,6.71904,1.95972,6.999,-12.82,-0.98,12.85740254,-5.86096,4.94972,7.671413181,6.71904,1.95972,6.999,-12.58,2.99,12.93044856
02/01/2021 13:30,-9.72464,0.59948,9.743100092,5.41536,1.57948,5.641,-15.14,-0.98,15.17168415,-9.57464,4.56948,10.60914128,5.41536,1.57948,5.641,-14.99,2.99,15.28529359
02/01/2021 14:00,-11.90352,0.20814,11.90533959,4.65648,1.35814,4.8505,-16.56,-1.15,16.59988253,-11.56352,4.49814,12.40758874,4.65648,1.35814,4.8505,-16.22,3.14,16.52113798
02/01/2021 14:30,-12.44104,-0.04822,12.44113345,4.42896,1.29178,4.6135,-16.87,-1.34,16.92313505,-11.65104,4.73178,12.5752326,4.42896,1.29178,4.6135,-16.08,3.44,16.44384383
02/01/2021 15:00,-12.44968,-0.11074,12.45017251,4.42032,1.28926,4.6045,-16.87,-1.4,16.92799161,-11.65968,4.64926,12.55244025,4.42032,1.28926,4.6045,-16.08,3.36,16.42729436
02/01/2021 15:30,-13.96936,-0.30898,13.97277665,3.74064,1.09102,3.8965,-17.71,-1.4,17.76524979,-13.24936,4.11102,13.8724917,3.74064,1.09102,3.8965,-16.99,3.02,17.25631768
02/01/2021 16:00,-14.0428,0.3796,14.04792967,3.6672,1.0696,3.82,-17.71,-0.69,17.72343646,-13.7028,3.2796,14.08980142,3.6672,1.0696,3.82,-17.37,2.21,17.5100257
02/01/2021 16:30,-14.87592,1.05994,14.91363365,3.63408,1.05994,3.7855,-18.51,0,18.51,-14.33592,3.26994,14.70411881,3.63408,1.05994,3.7855,-17.97,2.21,18.10538594
02/01/2021 17:00,-15.18616,0.44862,15.19278498,3.90384,1.13862,4.0665,-19.09,-0.69,19.10246581,-14.90616,3.25862,15.25818502,3.90384,1.13862,4.0665,-18.81,2.12,18.92909137
02/01/2021 17:30,-15.36456,2.72492,15.60432289,4.16544,1.21492,4.339,-19.53,1.51,19.58828732,-15.02456,3.21492,15.36467096,4.16544,1.21492,4.339,-19.19,2,19.29393946
02/01/2021 18:00,-14.59792,3.18394,14.94110914,4.40208,1.28394,4.5855,-19,1.9,19.09476368,-14.78792,1.28394,14.84355348,4.40208,1.28394,4.5855,-19.19,0,19.19
02/01/2021 18:30,-13.69184,3.28488,14.08037355,4.74816,1.38488,4.946,-18.44,1.9,18.5376266,-13.90184,2.15488,14.06785923,4.74816,1.38488,4.946,-18.65,0.77,18.66588867
02/01/2021 19:00,-12.44824,3.55218,12.94514047,4.84176,1.41218,5.0435,-17.29,2.14,17.42193158,-12.70824,2.10218,12.88093648,4.84176,1.41218,5.0435,-17.55,0.69,17.56355886
02/01/2021 19:30,-11.05904,3.85528,11.7117697,5.16096,1.50528,5.376,-16.22,2.35,16.38935325,-11.30904,2.19528,11.52014062,5.16096,1.50528,5.376,-16.47,0.69,16.48444722
02/01/2021 20:00,-9.70288,3.57166,10.33937307,5.45712,1.59166,5.6845,-15.16,1.98,15.28875404,-9.93288,2.80166,10.32043622,5.45712,1.59166,5.6845,-15.39,1.21,15.43749332
02/01/2021 20:30,-8.56896,3.56822,9.282201757,5.89104,1.71822,6.1365,-14.46,1.85,14.57786336,-8.94896,3.09822,9.470103075,5.89104,1.71822,6.1365,-14.84,1.38,14.9040263
02/01/2021 21:00,-8.54592,3.22744,9.135048856,5.85408,1.70744,6.098,-14.4,1.52,14.48,-8.45592,3.48744,9.146847588,5.85408,1.70744,6.098,-14.31,1.78,14.42028086
02/01/2021 21:30,-7.48624,4.48068,8.72469384,5.69376,1.66068,5.931,-13.18,2.82,13.4783085,-7.97624,3.38068,8.663105783,5.69376,1.66068,5.931,-13.67,1.72,13.77778284
02/01/2021 22:00,-6.37584,5.24788,8.257819337,5.92416,1.72788,6.171,-12.3,3.52,12.79376411,-6.65584,2.44788,7.091708017,5.92416,1.72788,6.171,-12.58,0.72,12.60058729
02/01/2021 22:30,-5.1096,3.9847,6.479648621,6.0504,1.7647,6.3025,-11.16,2.22,11.37866424,-5.3696,4.0347,6.71650268,6.0504,1.7647,6.3025,-11.42,2.27,11.64342304
02/01/2021 23:00,-4.71072,3.47354,5.852893562,5.90928,1.72354,6.1555,-10.62,1.75,10.76321978,-4.75072,4.48354,6.532340427,5.90928,1.72354,6.1555,-10.66,2.76,11.01150308
02/01/2021 23:30,-3.9568,3.6226,5.364652552,6.0432,1.7626,6.295,-10,1.86,10.17150923,-3.6068,4.4126,5.699126687,6.0432,1.7626,6.295,-9.65,2.65,10.00724737
03/01/2021 00:00,-3.26008,4.41956,5.491869645,5.92992,1.72956,6.177,-9.19,2.69,9.57560442,-3.53008,3.63956,5.070292082,5.92992,1.72956,6.177,-9.46,1.91,9.650891151
03/01/2021 00:30,-3.18528,5.34346,6.220817748,6.11472,1.78346,6.3695,-9.3,3.56,9.958092187,-3.58528,2.71346,4.496342719,6.11472,1.78346,6.3695,-9.7,0.93,9.744480489
03/01/2021 01:00,-4.44488,5.30566,6.921487286,5.98512,1.74566,6.2345,-10.43,3.56,11.0208212,-4.59488,2.67566,5.317149485,5.98512,1.74566,6.2345,-10.58,0.93,10.62079564
03/01/2021 01:30,-4.6316,5.3012,7.039491459,5.7984,1.6912,6.04,-10.43,3.61,11.03707389,-5.1616,2.7112,5.830327607,5.7984,1.6912,6.04,-10.96,1.02,11.00736117
03/01/2021 02:00,-4.31928,5.31646,6.849885156,5.85072,1.70646,6.0945,-10.17,3.61,10.79170978,-4.83928,2.72646,5.554477028,5.85072,1.70646,6.0945,-10.69,1.02,10.73855204
03/01/2021 02:30,-4.11456,6.41742,7.623180665,5.78544,1.68742,6.0265,-9.9,4.73,10.97191414,-4.68456,2.70742,5.410658504,5.78544,1.68742,6.0265,-10.47,1.02,10.51956748
03/01/2021 03:00,-3.39568,6.91626,7.704887738,6.12432,1.78626,6.3795,-9.52,5.13,10.81421749,-3.94568,1.78626,4.331179453,6.12432,1.78626,6.3795,-10.07,0,10.07
03/01/2021 03:30,-4.05632,6.46274,7.630251651,5.32368,1.55274,5.5455,-9.38,4.91,10.58737456,-5.00632,0.78274,5.067141388,5.32368,1.55274,5.5455,-10.33,-0.77,10.35865821
03/01/2021 04:00,-4.0704,5.8253,7.106495356,5.2296,1.5253,5.4475,-9.3,4.3,10.24597482,-4.7204,2.2153,5.214377264,5.2296,1.5253,5.4475,-9.95,0.69,9.973895929
03/01/2021 04:30,-4.17312,5.85534,7.190266827,5.12688,1.49534,5.3405,-9.3,4.36,10.27129982,-4.74312,1.49534,4.973251356,5.12688,1.49534,5.3405,-9.87,0,9.87
03/01/2021 05:00,-3.78792,5.92394,7.031458103,5.36208,1.56394,5.5855,-9.15,4.36,10.13568449,-3.93792,2.25394,4.53734057,5.36208,1.56394,5.5855,-9.3,0.69,9.325561645
03/01/2021 05:30,-3.64952,5.94514,6.975936199,5.16048,1.50514,5.3755,-8.81,4.44,9.865581584,-4.39952,2.19514,4.916748504,5.16048,1.50514,5.3755,-9.56,0.69,9.584868283
03/01/2021 06:00,-3.18592,5.92994,6.731587825,5.55408,1.61994,5.7855,-8.74,4.31,9.744932016,-3.77592,1.61994,4.108744023,5.55408,1.61994,5.7855,-9.33,0,9.33
03/01/2021 06:30,-4.18656,5.47642,6.893363522,5.23344,1.52642,5.4515,-9.42,3.95,10.21464145,-4.66656,2.40642,5.250489449,5.23344,1.52642,5.4515,-9.9,0.88,9.939034158
03/01/2021 07:00,-5.18512,4.82684,7.08405631,4.99488,1.45684,5.203,-10.18,3.37,10.72330639,-5.12512,2.33684,5.63273257,4.99488,1.45684,5.203,-10.12,0.88,10.15818881
03/01/2021 07:30,-5.5428,4.6971,7.265354792,4.9272,1.4371,5.1325,-10.47,3.26,10.96578771,-5.8928,2.1771,6.282106036,4.9272,1.4371,5.1325,-10.82,0.74,10.84527547
03/01/2021 08:00,-5.50256,4.74092,7.263228552,5.07744,1.48092,5.289,-10.58,3.26,11.07086266,-5.88256,2.22092,6.287845243,5.07744,1.48092,5.289,-10.96,0.74,10.98495335
03/01/2021 08:30,-6.08072,4.70354,7.687551252,4.94928,1.44354,5.1555,-11.03,3.26,11.50167379,-6.49072,2.18354,6.848159829,4.94928,1.44354,5.1555,-11.44,0.74,11.46390858
03/01/2021 09:00,-6.67672,4.60304,8.109658883,5.15328,1.50304,5.368,-11.83,3.1,12.22942762,-6.84672,2.39304,7.25287634,5.15328,1.50304,5.368,-12,0.89,12.0329589
03/01/2021 09:30,-6.83736,2.81452,7.393985028,5.67264,1.65452,5.909,-12.51,1.16,12.56366587,-6.32736,4.11452,7.547500209,5.67264,1.65452,5.909,-12,2.46,12.24955509
03/01/2021 10:00,-7.33344,2.87858,7.878170159,5.68656,1.65858,5.9235,-13.02,1.22,13.0770333,-7.01344,3.58858,7.878213443,5.68656,1.65858,5.9235,-12.7,1.93,12.84581255
03/01/2021 10:30,-4.60448,3.14536,5.576246551,7.35552,2.14536,7.662,-11.96,1,12.00173321,-4.34448,4.07536,5.956766371,7.35552,2.14536,7.662,-11.7,1.93,11.85811536
03/01/2021 11:00,5.09048,4.29264,6.658809563,12.18048,3.55264,12.688,-7.09,0.74,7.128513169,5.37048,5.40264,7.617780149,12.18048,3.55264,12.688,-6.81,1.85,7.056812312
03/01/2021 11:30,9.21328,4.83554,10.40514178,14.21328,4.14554,14.8055,-5,0.69,5.047385462,9.35328,5.90554,11.06161152,14.21328,4.14554,14.8055,-4.86,1.76,5.168868348
03/01/2021 12:00,8.95536,4.84198,10.18053255,14.23536,4.15198,14.8285,-5.28,0.69,5.324894365,9.13536,5.82198,10.8328322,14.23536,4.15198,14.8285,-5.1,1.67,5.366460659
03/01/2021 12:30,9.22976,4.29618,10.18064989,14.72976,4.29618,15.3435,-5.5,0,5.5,9.56976,5.89618,11.24034008,14.72976,4.29618,15.3435,-5.16,1.6,5.40236985
03/01/2021 13:00,0.59008,3.66794,3.715101378,10.21008,2.97794,10.6355,-9.62,0.69,9.644713578,0.83008,4.83794,4.908634866,10.21008,2.97794,10.6355,-9.38,1.86,9.56263562
03/01/2021 13:30,-2.3408,3.3381,4.077040133,9.0792,2.6481,9.4575,-11.42,0.69,11.44082602,-2.3108,4.5081,5.065842699,9.0792,2.6481,9.4575,-11.39,1.86,11.54087085
03/01/2021 14:00,-7.36048,2.77236,7.865281038,7.13952,2.08236,7.437,-14.5,0.69,14.51640796,-7.12048,3.80236,8.07212345,7.13952,2.08236,7.437,-14.26,1.72,14.36335615
03/01/2021 14:30,-8.35176,0.14282,8.352981064,6.79824,1.98282,7.0815,-15.15,-1.84,15.26132694,-7.90176,5.63282,9.703941068,6.79824,1.98282,7.0815,-14.7,3.65,15.1463692
03/01/2021 15:00,-9.10616,0.56362,9.123585778,6.66384,1.94362,6.9415,-15.77,-1.38,15.83026532,-8.42616,5.47362,10.0479196,6.66384,1.94362,6.9415,-15.09,3.53,15.49738688
03/01/2021 15:30,-10.58104,1.51428,10.68884706,5.80896,1.69428,6.051,-16.39,-0.18,16.39098838,-10.69104,3.96428,11.40236169,5.80896,1.69428,6.051,-16.5,2.27,16.65541654
03/01/2021 16:00,-11.854,2.2955,12.07421369,5.436,1.5855,5.6625,-17.29,0.71,17.30457165,-11.734,2.7355,12.0486396,5.436,1.5855,5.6625,-17.17,1.15,17.20846885
03/01/2021 16:30,-12.98064,2.24398,13.17317202,5.25936,1.53398,5.4785,-18.24,0.71,18.2538133,-12.99064,2.49398,13.2278745,5.25936,1.53398,5.4785,-18.25,0.96,18.27523187
03/01/2021 17:00,-14.70552,-0.77536,14.72594654,4.88448,1.42464,5.088,-19.59,-2.2,19.71314536,-14.09552,4.64464,14.84103651,4.88448,1.42464,5.088,-18.98,3.22,19.25120256
03/01/2021 17:30,-15.042,-0.7635,15.06136436,4.548,1.3265,4.7375,-19.59,-2.09,19.70117255,-14.672,4.7365,15.41758789,4.548,1.3265,4.7375,-19.22,3.41,19.52015625
03/01/2021 18:00,-14.87896,-0.65178,14.89322893,4.45104,1.29822,4.6365,-19.33,-1.95,19.4281085,-13.96896,4.82822,14.77983599,4.45104,1.29822,4.6365,-18.42,3.53,18.75519395
03/01/2021 18:30,-13.8588,-0.6809,13.87551665,4.3512,1.2691,4.5325,-18.21,-1.95,18.31410931,-13.4388,5.1891,14.40583577,4.3512,1.2691,4.5325,-17.79,3.92,18.21676426
03/01/2021 19:00,-13.0328,0.0346,13.03284593,4.2672,1.2446,4.445,-17.3,-1.21,17.3422634,-12.5928,4.9246,13.5214754,4.2672,1.2446,4.445,-16.86,3.68,17.25694063
03/01/2021 19:30,-12.7152,-0.0536,12.71531297,3.9648,1.1564,4.13,-16.68,-1.21,16.7238303,-12.6452,4.8364,13.53853197,3.9648,1.1564,4.13,-16.61,3.68,17.01277461
03/01/2021 20:00,-11.24464,1.14698,11.30298597,4.27536,1.24698,4.4535,-15.52,-0.1,15.52032216,-11.15464,4.30698,11.95726015,4.27536,1.24698,4.4535,-15.43,3.06,15.73049586
03/01/2021 20:30,-10.44136,2.97752,10.85760673,4.44864,1.29752,4.634,-14.89,1.68,14.9844753,-10.33136,3.07752,10.77998742,4.44864,1.29752,4.634,-14.78,1.78,14.88679952
03/01/2021 21:00,-10.30256,2.93092,10.71135074,4.11744,1.20092,4.289,-14.42,1.73,14.52340525,-10.14256,3.19092,10.63266165,4.11744,1.20092,4.289,-14.26,1.99,14.39818391
03/01/2021 21:30,-9.62184,2.92238,10.05584953,4.08816,1.19238,4.2585,-13.71,1.73,13.81871919,-9.46184,3.33238,10.03150899,4.08816,1.19238,4.2585,-13.55,2.14,13.7179481
03/01/2021 22:00,-8.95144,2.90208,9.410119362,4.01856,1.17208,4.186,-12.97,1.73,13.08486912,-8.67144,3.31208,9.282442868,4.01856,1.17208,4.186,-12.69,2.14,12.86917635
03/01/2021 22:30,-7.34824,3.23468,8.028685185,4.30176,1.25468,4.481,-11.65,1.98,11.8170597,-7.38824,3.64468,8.238311878,4.30176,1.25468,4.481,-11.69,2.39,11.93181461
03/01/2021 23:00,-6.07344,3.35858,6.94022572,4.72656,1.37858,4.9235,-10.8,1.98,10.98,-5.64344,3.76858,6.786059995,4.72656,1.37858,4.9235,-10.37,2.39,10.64185134
03/01/2021 23:30,-4.32184,3.60988,5.631121966,5.10816,1.48988,5.321,-9.43,2.12,9.665366004,-4.44184,4.02988,5.997489091,5.10816,1.48988,5.321,-9.55,2.54,9.882008905
04/01/2021 00:00,-4.72456,3.50742,5.884170481,4.58544,1.33742,4.7765,-9.31,2.17,9.559550199,-4.32456,3.87742,5.808287618,4.58544,1.33742,4.7765,-8.91,2.54,9.264971668
04/01/2021 00:30,-4.8792,3.5644,6.042477969,4.7808,1.3944,4.98,-9.66,2.17,9.900732296,-4.4892,3.9844,6.002362868,4.7808,1.3944,4.98,-9.27,2.59,9.62501948
04/01/2021 01:00,-5.96136,3.45502,6.890208723,4.74864,1.38502,4.9465,-10.71,2.07,10.90820792,-5.64136,3.89502,6.855371868,4.74864,1.38502,4.9465,-10.39,2.51,10.68888207
04/01/2021 01:30,-6.16184,3.43738,7.055767389,4.68816,1.36738,4.8835,-10.85,2.07,11.04569599,-6.15184,3.81738,7.239994852,4.68816,1.36738,4.8835,-10.84,2.45,11.11341982
04/01/2021 02:00,-5.9348,3.4236,6.851488014,4.9152,1.4336,5.12,-10.85,1.99,11.03098364,-5.4248,3.8836,6.671641777,4.9152,1.4336,5.12,-10.34,2.45,10.62629286
04/01/2021 02:30,-5.77952,3.39014,6.700440333,4.80048,1.40014,5.0005,-10.58,1.99,10.76552368,-5.40952,3.85014,6.639765406,4.80048,1.40014,5.0005,-10.21,2.45,10.49983809
04/01/2021 03:00,-5.51728,3.48496,6.525743237,4.78272,1.39496,4.982,-10.3,2.09,10.50990485,-5.20728,3.91496,6.514804433,4.78272,1.39496,4.982,-9.99,2.52,10.30293647
04/01/2021 03:30,-5.08392,3.33594,6.080685673,5.02608,1.46594,5.2355,-10.11,1.87,10.28148822,-4.83392,4.25594,6.440481958,5.02608,1.46594,5.2355,-9.86,2.79,10.24713131
04/01/2021 04:00,-4.28392,3.28594,5.399015859,5.50608,1.60594,5.7355,-9.79,1.68,9.933101228,-3.86392,4.73594,6.112201359,5.50608,1.60594,5.7355,-9.37,3.13,9.878957435
04/01/2021 04:30,-4.708,3.2085,5.697344667,4.932,1.4385,5.1375,-9.64,1.77,9.801147892,-4.438,4.6585,6.434086279,4.932,1.4385,5.1375,-9.37,3.22,9.90784033
04/01/2021 05:00,-3.94808,3.32806,5.163653653,5.34192,1.55806,5.5645,-9.29,1.77,9.457113725,-3.59808,4.77806,5.981307303,5.34192,1.55806,5.5645,-8.94,3.22,9.502210269
04/01/2021 05:30,-3.85224,3.31518,5.082339171,5.29776,1.54518,5.5185,-9.15,1.77,9.319624456,-4.03224,4.76518,6.242267204,5.29776,1.54518,5.5185,-9.33,3.22,9.870020263
04/01/2021 06:00,-4.34216,3.20562,5.397254214,5.36784,1.56562,5.5915,-9.71,1.64,9.847522531,-4.24216,4.63562,6.283700681,5.36784,1.56562,5.5915,-9.61,3.07,10.08845875
04/01/2021 06:30,-5.60832,4.37174,7.110932699,5.25168,1.53174,5.4705,-10.86,2.84,11.22520378,-6.19832,4.30174,7.544808669,5.25168,1.53174,5.4705,-11.45,2.77,11.78029711
04/01/2021 07:00,-6.92552,4.76214,8.404808424,5.18448,1.51214,5.4005,-12.11,3.25,12.53852463,-7.65552,0.82214,7.699538989,5.18448,1.51214,5.4005,-12.84,-0.69,12.85852635
04/01/2021 07:30,-7.55384,3.19388,8.201302836,5.63616,1.64388,5.871,-13.19,1.55,13.28076052,-7.93384,2.41388,8.292926733,5.63616,1.64388,5.871,-13.57,0.77,13.59182843
04/01/2021 08:00,-8.65232,0.52474,8.668217432,5.70768,1.66474,5.9455,-14.36,-1.14,14.40517962,-8.53232,3.94474,9.400077566,5.70768,1.66474,5.9455,-14.24,2.28,14.42137303
04/01/2021 08:30,-9.79696,-0.92828,9.840839852,5.66304,1.65172,5.899,-15.46,-2.58,15.67379979,-9.34696,4.79172,10.50362993,5.66304,1.65172,5.899,-15.01,3.14,15.33491767
04/01/2021 09:00,-10.19352,-1.34936,10.28244243,5.79648,1.69064,6.038,-15.99,-3.04,16.27641545,-9.68352,4.90064,10.8529642,5.79648,1.69064,6.038,-15.48,3.21,15.80931687
04/01/2021 09:30,-8.20328,-1.35054,8.313709223,6.30672,1.83946,6.5695,-14.51,-3.19,14.85652045,-9.70328,4.90946,10.8745777,6.30672,1.83946,6.5695,-16.01,3.07,16.30168703
04/01/2021 10:00,-5.74688,-0.90534,5.817754743,7.83312,2.28466,8.1595,-13.58,-3.19,13.94964157,-6.85688,5.48466,8.780563686,7.83312,2.28466,8.1595,-14.69,3.2,15.034497
04/01/2021 10:30,-2.85352,-0.95686,3.0096773,9.33648,2.72314,9.7255,-12.19,-3.68,12.73336169,-4.12352,6.09314,7.357293813,9.33648,2.72314,9.7255,-13.46,3.37,13.87546396
04/01/2021 11:00,0.50528,-0.31596,0.595935064,10.74528,3.13404,11.193,-10.24,-3.45,10.80555875,-0.51472,6.14404,6.165562764,10.74528,3.13404,11.193,-11.26,3.01,11.65537215
04/01/2021 11:30,1.3736,1.6373,2.137177637,11.1336,3.2473,11.5975,-9.76,-1.61,9.891900727,-0.7064,4.3773,4.433932369,11.1336,3.2473,11.5975,-11.84,1.13,11.89380091
04/01/2021 12:00,-0.64712,1.45334,1.590899573,10.50288,3.06334,10.9405,-11.15,-1.61,11.26563802,-2.23712,4.24334,4.796940718,10.50288,3.06334,10.9405,-12.74,1.18,12.79453008
04/01/2021 12:30,-1.16032,1.58074,1.960887924,10.21968,2.98074,10.6455,-11.38,-1.4,11.4657926,-3.04032,4.38074,5.33239427,10.21968,2.98074,10.6455,-13.26,1.4,13.33370166
04/01/2021 13:00,3.60016,1.58338,3.932968885,12.32016,3.59338,12.8335,-8.72,-2.01,8.948659117,1.89016,5.28338,5.611310814,12.32016,3.59338,12.8335,-10.43,1.69,10.56603048
04/01/2021 13:30,-1.47944,0.86308,1.712790063,9.85056,2.87308,10.261,-11.33,-2.01,11.50691097,-3.46944,4.86308,5.97382298,9.85056,2.87308,10.261,-13.32,1.99,13.46783205
04/01/2021 14:00,-0.6428,0.8996,1.105654557,10.3872,3.0296,10.82,-11.03,-2.13,11.23377942,-2.2328,4.8596,5.348000374,10.3872,3.0296,10.82,-12.62,1.83,12.751992
04/01/2021 14:30,-5.34408,0.32756,5.354109319,7.94592,2.31756,8.277,-13.29,-1.99,13.43816208,-6.89408,4.29756,8.123875984,7.94592,2.31756,8.277,-14.84,1.98,14.97150627
04/01/2021 15:00,-8.07584,-0.03462,8.075914205,6.70416,1.95538,6.9835,-14.78,-1.99,14.91336649,-9.63584,3.93538,10.40848828,6.70416,1.95538,6.9835,-16.34,1.98,16.45952612
04/01/2021 15:30,-9.74392,-0.28656,9.748132826,6.04608,1.76344,6.298,-15.79,-2.05,15.92251864,-11.52392,3.63344,12.08315432,6.04608,1.76344,6.298,-17.57,1.87,17.66923315
04/01/2021 16:00,-11.39512,-0.36066,11.40082609,5.41488,1.57934,5.6405,-16.81,-1.94,16.92157499,-13.17512,3.58934,13.65529746,5.41488,1.57934,5.6405,-18.59,2.01,18.69834752
04/01/2021 16:30,-12.4876,-0.2218,12.48956961,5.3424,1.5582,5.565,-17.83,-1.78,17.91862997,-14.1276,3.7082,14.60615723,5.3424,1.5582,5.565,-19.47,2.15,19.58834858
04/01/2021 17:00,-12.6812,-0.1616,12.68222961,5.5488,1.6184,5.78,-18.23,-1.78,18.31669457,-14.6412,3.7684,15.11838536,5.5488,1.6184,5.78,-20.19,2.15,20.30415228
04/01/2021 17:30,-13.27432,-0.06626,13.27448537,5.39568,1.57374,5.6205,-18.67,-1.64,18.74189158,-15.06432,3.92374,15.56693524,5.39568,1.57374,5.6205,-20.46,2.35,20.59451626
04/01/2021 18:00,-12.40592,0.20744,12.40765419,5.85408,1.70744,6.098,-18.26,-1.5,18.32150649,-14.14592,4.21744,14.76122802,5.85408,1.70744,6.098,-20,2.51,20.15688716
04/01/2021 18:30,-12.80984,0.17588,12.81104737,5.30016,1.54588,5.521,-18.11,-1.37,18.16174551,-14.21984,4.17588,14.82031793,5.30016,1.54588,5.521,-19.52,2.63,19.69637784
04/01/2021 19:00,-13.29656,0.06392,13.29671364,4.57344,1.33392,4.764,-17.87,-1.27,17.91507187,-14.72656,4.15392,15.30119671,4.57344,1.33392,4.764,-19.3,2.82,19.50493271
04/01/2021 19:30,-11.94128,0.15296,11.94225962,4.87872,1.42296,5.082,-16.82,-1.27,16.86787776,-13.59128,4.24296,14.2381741,4.87872,1.42296,5.082,-18.47,2.82,18.68403864
04/01/2021 20:00,-11.33168,0.31576,11.33607851,4.88832,1.42576,5.092,-16.22,-1.11,16.25793652,-12.68168,4.45576,13.44168162,4.88832,1.42576,5.092,-17.57,3.03,17.8293522
04/01/2021 20:30,-10.46792,0.50144,10.47992324,4.70208,1.37144,4.898,-15.17,-0.87,15.19492678,-12.06792,4.70144,12.95137951,4.70208,1.37144,4.898,-16.77,3.33,17.09742086
04/01/2021 21:00,-10.29016,0.52412,10.30349914,4.77984,1.39412,4.979,-15.07,-0.87,15.09509192,-11.26016,4.72412,12.21099967,4.77984,1.39412,4.979,-16.04,3.33,16.38201758
04/01/2021 21:30,-8.97168,0.60826,8.992275699,5.06832,1.47826,5.2795,-14.04,-0.87,14.0669293,-10.23168,4.61826,11.22566706,5.06832,1.47826,5.2795,-15.3,3.14,15.618886
04/01/2021 22:00,-8.06368,2.92226,8.576860652,4.87632,1.42226,5.0795,-12.94,1.5,13.02664961,-9.84368,3.68226,10.50985607,4.87632,1.42226,5.0795,-14.72,2.26,14.89248132
04/01/2021 22:30,-6.62136,3.50752,7.493003723,5.16864,1.50752,5.384,-11.79,2,11.95843217,-8.20136,3.11752,8.77389519,5.16864,1.50752,5.384,-13.37,1.61,13.46658828
04/01/2021 23:00,-5.4236,3.5827,6.50009048,5.4264,1.5827,5.6525,-10.85,2,11.03279203,-6.7836,3.3527,7.566890131,5.4264,1.5827,5.6525,-12.21,1.77,12.33762538
04/01/2021 23:30,-3.58512,5.03684,6.182462503,5.71488,1.66684,5.953,-9.3,3.37,9.891759196,-5.37512,2.16684,5.795438775,5.71488,1.66684,5.953,-11.09,0.5,11.10126569
05/01/2021 00:00,-2.34656,6.54892,6.956629716,6.13344,1.78892,6.389,-8.48,4.76,9.724607961,-4.05656,0.82892,4.140384934,6.13344,1.78892,6.389,-10.19,-0.96,10.23512091
05/01/2021 00:30,-3.98464,6.56448,7.679176623,5.29536,1.54448,5.516,-9.28,5.02,10.55077248,-5.60464,0.38448,5.617812243,5.29536,1.54448,5.516,-10.9,-1.16,10.96155099
05/01/2021 01:00,-5.32792,6.83394,8.665417904,4.88208,1.42394,5.0855,-10.21,5.41,11.55474794,-7.58792,-0.17606,7.589962256,4.88208,1.42394,5.0855,-12.47,-1.6,12.57222733
05/01/2021 01:30,-5.72992,6.90794,8.975055334,4.93008,1.43794,5.1355,-10.66,5.47,11.98150658,-7.76992,-0.07206,7.770254143,4.93008,1.43794,5.1355,-12.7,-1.51,12.78945269
05/01/2021 02:00,-5.39776,6.84482,8.717073698,5.02224,1.46482,5.2315,-10.42,5.38,11.72692628,-7.22776,-0.10518,7.228525261,5.02224,1.46482,5.2315,-12.25,-1.57,12.35019838
05/01/2021 02:30,-4.76,6.9725,8.4423549,5.22,1.5225,5.4375,-9.98,5.45,11.3711433,-6.83,0.0325,6.830077324,5.22,1.5225,5.4375,-12.05,-1.49,12.14177088
05/01/2021 03:00,-5.06768,6.79276,8.474843302,4.91232,1.43276,5.117,-9.98,5.36,11.32828319,-7.13768,-0.14724,7.139198512,4.91232,1.43276,5.117,-12.05,-1.58,12.15314363
05/01/2021 03:30,-3.92264,6.83798,7.883214766,5.54736,1.61798,5.7785,-9.47,5.22,10.81338522,-5.66264,-0.13202,5.664178762,5.54736,1.61798,5.7785,-11.21,-1.75,11.34577454
05/01/2021 04:00,-3.70664,6.93348,7.862081467,5.46336,1.59348,5.691,-9.17,5.34,10.61152675,-5.55664,-0.03652,5.556760009,5.46336,1.59348,5.691,-11.02,-1.63,11.13989677
05/01/2021 04:30,-4.11456,7.08742,8.195189214,5.30544,1.54742,5.5265,-9.42,5.54,10.92831185,-5.71456,0.09742,5.715390332,5.30544,1.54742,5.5265,-11.02,-1.45,11.11498538
05/01/2021 05:00,-3.45264,7.14048,7.931404516,5.48736,1.60048,5.716,-8.94,5.54,10.5173761,-5.53264,0.15048,5.534686043,5.48736,1.60048,5.716,-11.02,-1.45,11.11498538
05/01/2021 05:30,-4.3084,6.9438,8.171821645,5.1216,1.4938,5.335,-9.43,5.45,10.89162063,-6.1884,-0.0462,6.188572453,5.1216,1.4938,5.335,-11.31,-1.54,11.41436376
05/01/2021 06:00,-4.44968,6.81426,8.138414554,5.26032,1.53426,5.4795,-9.71,5.28,11.0527146,-6.49968,-0.00574,6.499682535,5.26032,1.53426,5.4795,-11.76,-1.54,11.86040471
05/01/2021 06:30,-4.96232,6.55724,8.223260679,5.40768,1.57724,5.633,-10.37,4.98,11.50379503,-7.39232,-0.16276,7.394111563,5.40768,1.57724,5.633,-12.8,-1.74,12.91772426
05/01/2021 07:00,-5.67544,5.57008,7.952132444,5.79456,1.69008,6.036,-11.47,3.88,12.1084805,-7.69544,-0.21992,7.698581791,5.79456,1.69008,6.036,-13.49,-1.91,13.62454403
05/01/2021 07:30,-8.35352,3.59314,9.093511503,5.25648,1.53314,5.4755,-13.61,2.06,13.76501725,-9.61352,1.72314,9.766728124,5.25648,1.53314,5.4755,-14.87,0.19,14.8712138
05/01/2021 08:00,-8.00408,2.32506,8.334938551,5.60592,1.63506,5.8395,-13.61,0.69,13.62747959,-9.82408,2.45506,10.12619709,5.60592,1.63506,5.8395,-15.43,0.82,15.45177336
05/01/2021 08:30,-8.52064,3.61898,9.257338832,5.85936,1.70898,6.1035,-14.38,1.91,14.50629174,-10.38064,-0.50102,10.39272379,5.85936,1.70898,6.1035,-16.24,-2.21,16.38968273
05/01/2021 09:00,-7.36272,3.39004,8.105678072,6.85728,2.00004,7.143,-14.22,1.39,14.28777449,-9.10272,-0.04996,9.102857101,6.85728,2.00004,7.143,-15.96,-2.05,16.09111867
05/01/2021 09:30,-4.59648,4.10686,6.163921434,8.18352,2.38686,8.5245,-12.78,1.72,12.89522392,-7.09648,-0.10314,7.097229477,8.18352,2.38686,8.5245,-15.28,-2.49,15.48155354
05/01/2021 10:00,-4.5456,4.2517,6.224100919,8.2344,2.4017,8.5775,-12.78,1.85,12.91320642,-7.0456,0.0317,7.045671313,8.2344,2.4017,8.5775,-15.28,-2.37,15.46270675
05/01/2021 10:30,-2.93888,4.33116,5.234115264,9.26112,2.70116,9.647,-12.2,1.63,12.3084077,-5.24888,0.16116,5.251353521,9.26112,2.70116,9.647,-14.51,-2.54,14.73063814
05/01/2021 11:00,1.38576,4.74418,4.942425988,11.22576,3.27418,11.6935,-9.84,1.47,9.949195947,-1.36424,0.46418,1.441046096,11.22576,3.27418,11.6935,-12.59,-2.81,12.89977519
05/01/2021 11:30,0.98688,4.64284,4.746566696,11.18688,3.26284,11.653,-10.2,1.38,10.29292961,-1.54312,0.40284,1.594835227,11.18688,3.26284,11.653,-12.73,-2.86,13.04731773
05/01/2021 12:00,-3.29136,4.15502,5.300683149,9.30864,2.71502,9.6965,-12.6,1.44,12.68201877,-5.61136,-0.05498,5.61162934,9.30864,2.71502,9.6965,-14.92,-2.77,15.17495634
05/01/2021 12:30,-1.68504,4.46728,4.774510488,10.10496,2.94728,10.526,-11.79,1.52,11.88757755,-4.05504,0.17728,4.058913352,10.10496,2.94728,10.526,-14.16,-2.77,14.42839215
05/01/2021 13:00,-3.88448,4.18286,5.708371278,8.85552,2.58286,9.2245,-12.74,1.6,12.84007788,-6.57448,-0.09714,6.575197598,8.85552,2.58286,9.2245,-15.43,-2.68,15.6610121
05/01/2021 13:30,2.5544,5.1467,5.745735832,11.9544,3.4867,12.4525,-9.4,1.66,9.545449177,0.1244,0.8767,0.885481931,11.9544,3.4867,12.4525,-11.83,-2.61,12.11449545
05/01/2021 14:00,-2.30608,4.37656,4.946946776,9.31392,2.71656,9.702,-11.62,1.66,11.73797257,-5.15608,0.10656,5.157181013,9.31392,2.71656,9.702,-14.47,-2.61,14.70350298
05/01/2021 14:30,-0.158,4.586,4.588720955,10.272,2.996,10.7,-10.43,1.59,10.55049762,-2.958,0.386,2.983078946,10.272,2.996,10.7,-13.23,-2.61,13.48499166
05/01/2021 15:00,-4.2828,3.7346,5.682395006,8.8272,2.5746,9.195,-13.11,1.16,13.16121955,-6.4728,0.3146,6.480440803,8.8272,2.5746,9.195,-15.3,-2.26,15.46601435
05/01/2021 15:30,-8.10304,3.26078,8.734525943,6.75696,1.97078,7.0385,-14.86,1.29,14.9158875,-10.40304,-0.21922,10.40534952,6.75696,1.97078,7.0385,-17.16,-2.19,17.29918206
05/01/2021 16:00,-9.06024,3.18868,9.604979386,6.50976,1.89868,6.781,-15.57,1.29,15.62334791,-11.44024,-0.16132,11.44137734,6.50976,1.89868,6.781,-17.95,-2.06,18.06781946
05/01/2021 16:30,-12.00776,3.09232,12.39954609,5.32224,1.55232,5.544,-17.33,1.54,17.39829015,-14.64776,-0.19768,14.64909384,5.32224,1.55232,5.544,-19.97,-1.75,20.04653087
05/01/2021 17:00,-12.98248,3.53386,13.4548487,5.32752,1.55386,5.5495,-18.31,1.98,18.4167451,-15.98248,-0.54614,15.9918084,5.32752,1.55386,5.5495,-21.31,-2.1,21.41322255
05/01/2021 17:30,-11.60016,4.07912,12.29646014,6.09984,1.77912,6.354,-17.7,2.3,17.84880948,-14.80016,-0.32088,14.80363807,6.09984,1.77912,6.354,-20.9,-2.1,21.00523744
05/01/2021 18:00,-12.08736,4.08702,12.75962399,5.85264,1.70702,6.0965,-17.94,2.38,18.0971821,-14.66736,-0.34298,14.67136956,5.85264,1.70702,6.0965,-20.52,-2.05,20.62214586
05/01/2021 18:30,-11.6128,4.2571,12.36850938,5.8872,1.7171,6.1325,-17.5,2.54,17.68337072,-14.1928,-0.1429,14.19351938,5.8872,1.7171,6.1325,-20.08,-1.86,20.16596142
05/01/2021 19:00,-10.41768,4.50776,11.35112139,5.99232,1.74776,6.242,-16.41,2.76,16.64048377,-13.28768,0.09776,13.28803961,5.99232,1.74776,6.242,-19.28,-1.65,19.35047545
05/01/2021 19:30,-9.71736,4.71452,10.80063814,5.91264,1.72452,6.159,-15.63,2.99,15.91342201,-12.47736,0.33452,12.48184346,5.91264,1.72452,6.159,-18.39,-1.39,18.44245645
05/01/2021 20:00,-9.58128,4.89546,10.7594821,5.77872,1.68546,6.0195,-15.36,3.21,15.69183546,-11.69128,0.53546,11.7035356,5.77872,1.68546,6.0195,-17.47,-1.15,17.50780969
05/01/2021 20:30,-8.8516,4.8837,10.10946825,5.7384,1.6737,5.9775,-14.59,3.21,14.93894909,-11.2216,0.5237,11.23381361,5.7384,1.6737,5.9775,-16.96,-1.15,16.99894408
05/01/2021 21:00,-8.0372,4.8329,9.378353067,5.8728,1.7129,6.1175,-13.91,3.12,14.25561293,-10.2072,0.5629,10.22270944,5.8728,1.7129,6.1175,-16.08,-1.15,16.12107006
05/01/2021 21:30,-8.50528,4.88346,9.807546556,5.15472,1.50346,5.3695,-13.66,3.38,14.07195793,-10.39528,0.58346,10.41164117,5.15472,1.50346,5.3695,-15.55,-0.92,15.57719166
05/01/2021 22:00,-6.98888,3.45116,7.794546106,5.42112,1.58116,5.647,-12.41,1.87,12.5500996,-8.59888,2.69116,9.010165337,5.42112,1.58116,5.647,-14.02,1.11,14.06387216
05/01/2021 22:30,-5.52888,3.80116,6.709495614,5.66112,1.65116,5.897,-11.19,2.15,11.39467419,-6.94888,3.44116,7.754257888,5.66112,1.65116,5.897,-12.61,1.79,12.73641237
05/01/2021 23:00,-4.48296,5.11622,6.802399389,5.74704,1.67622,5.9865,-10.23,3.44,10.79289118,-5.92296,2.36622,6.378122941,5.74704,1.67622,5.9865,-11.67,0.69,11.69038066
05/01/2021 23:30,-2.7352,5.2439,5.914372853,6.1848,1.8039,6.4425,-8.92,3.44,9.560334722,-4.3752,2.4939,5.036061184,6.1848,1.8039,6.4425,-10.56,0.69,10.5825186
06/01/2021 00:00,-2.08672,5.53304,5.913453475,6.35328,1.85304,6.618,-8.44,3.68,9.207388338,-3.45672,1.85304,3.922074757,6.35328,1.85304,6.618,-9.81,0,9.81
06/01/2021 00:30,-3.37464,5.39948,6.367305505,5.89536,1.71948,6.141,-9.27,3.68,9.973730496,-4.85464,1.71948,5.150159318,5.89536,1.71948,6.141,-10.75,0,10.75
06/01/2021 01:00,-4.85312,5.20534,7.116764591,5.60688,1.63534,5.8405,-10.46,3.57,11.05244317,-6.70312,1.63534,6.899721346,5.60688,1.63534,5.8405,-12.31,0,12.31
06/01/2021 01:30,-5.5164,5.1373,7.538071388,5.3736,1.5673,5.5975,-10.89,3.57,11.4602356,-7.2064,1.5673,7.374864761,5.3736,1.5673,5.5975,-12.58,0,12.58
06/01/2021 02:00,-4.63696,5.16922,6.944223027,5.48304,1.59922,5.7115,-10.12,3.57,10.73123013,-6.82696,1.59922,7.011767784,5.48304,1.59922,5.7115,-12.31,0,12.31
06/01/2021 02:30,-3.97648,5.00436,6.39187079,5.84352,1.70436,6.087,-9.82,3.3,10.3596525,-5.86648,4.29436,7.270289912,5.84352,1.70436,6.087,-11.71,2.59,11.9930063
06/01/2021 03:00,-4.55912,2.72734,5.312622577,5.51088,1.60734,5.7405,-10.07,1.12,10.13209258,-5.63912,4.19734,7.029746613,5.51088,1.60734,5.7405,-11.15,2.59,11.44685983
06/01/2021 03:30,-4.81736,2.65202,5.499106059,5.25264,1.53202,5.4715,-10.07,1.12,10.13209258,-5.89736,4.12202,7.195130565,5.25264,1.53202,5.4715,-11.15,2.59,11.44685983
06/01/2021 04:00,-4.32168,2.65326,5.07116423,5.42832,1.58326,5.6545,-9.75,1.07,9.808537098,-5.47168,4.17326,6.881524617,5.42832,1.58326,5.6545,-10.9,2.59,11.20348606
06/01/2021 04:30,-3.8188,2.8616,4.772000419,5.7312,1.6716,5.97,-9.55,1.19,9.623855776,-4.7288,4.3516,6.426349819,5.7312,1.6716,5.97,-10.46,2.68,10.79787016
06/01/2021 05:00,-4.02624,2.83318,4.923161327,5.63376,1.64318,5.8685,-9.66,1.19,9.733021114,-4.64624,4.25318,6.298975016,5.63376,1.64318,5.8685,-10.28,2.61,10.60615387
06/01/2021 05:30,-3.92096,2.83472,4.838343187,5.63904,1.64472,5.874,-9.56,1.19,9.633779113,-4.72096,4.25472,6.355321046,5.63904,1.64472,5.874,-10.36,2.61,10.6837119
06/01/2021 06:00,-5.05488,2.62566,5.696130463,5.26512,1.53566,5.4845,-10.32,1.09,10.37740334,-5.74488,4.14566,7.084500198,5.26512,1.53566,5.4845,-11.01,2.61,11.31513146
06/01/2021 06:30,-6.7756,2.4417,7.202128453,4.6344,1.3517,4.8275,-11.41,1.09,11.46194573,-7.8856,3.2617,8.533544062,4.6344,1.3517,4.8275,-12.52,1.91,12.66485294
06/01/2021 07:00,-8.22608,2.27656,8.535286615,4.51392,1.31656,4.702,-12.74,0.96,12.77611835,-9.20608,2.82656,9.630231067,4.51392,1.31656,4.702,-13.72,1.51,13.80284391
06/01/2021 07:30,-8.3764,3.7373,9.172321857,5.1336,1.4973,5.3475,-13.51,2.24,13.69444048,-9.7864,1.5873,9.914290002,5.1336,1.4973,5.3475,-14.92,0.09,14.92027145
06/01/2021 08:00,-9.3852,3.0764,9.87654879,4.9248,1.4364,5.13,-14.31,1.64,14.40366967,-11.1552,1.3064,11.2314366,4.9248,1.4364,5.13,-16.08,-0.13,16.08052549
06/01/2021 08:30,-10.9504,3.2878,11.43332362,4.6896,1.3678,4.885,-15.64,1.92,15.75741095,-12.6404,-0.7022,12.6598893,4.6896,1.3678,4.885,-17.33,-2.07,17.45318882
06/01/2021 09:00,-10.33264,3.81798,11.0154628,5.30736,1.54798,5.5285,-15.64,2.27,15.80387611,-12.38264,-1.37202,12.45841933,5.30736,1.54798,5.5285,-17.69,-2.92,17.92937534
06/01/2021 09:30,-9.232,4.509,10.27428367,5.688,1.659,5.925,-14.92,2.85,15.189763,-13.042,-2.001,13.19461121,5.688,1.659,5.925,-18.73,-3.66,19.08424743
06/01/2021 10:00,-8.23536,4.66552,9.465105979,6.22464,1.81552,6.484,-14.46,2.85,14.7381851,-11.90536,-1.84448,12.04739404,6.22464,1.81552,6.484,-18.13,-3.66,18.49574275
06/01/2021 10:30,-7.87904,4.78778,9.219658814,7.02096,2.04778,7.3135,-14.9,2.74,15.14983828,-8.73904,-1.60222,8.884701967,7.02096,2.04778,7.3135,-15.76,-3.65,16.17714746
06/01/2021 11:00,-2.37392,5.11844,5.642155989,9.76608,2.84844,10.173,-12.14,2.27,12.35040485,-2.43392,-0.10156,2.436037972,9.76608,2.84844,10.173,-12.2,-2.95,12.55159352
06/01/2021 11:30,15.2388,6.0109,16.38145123,18.2088,5.3109,18.9675,-2.97,0.7,3.051376738,15.3388,3.6309,15.76268442,18.2088,5.3109,18.9675,-2.87,-1.68,3.325552586
06/01/2021 12:00,19.21584,6.61962,20.32407134,20.29584,5.91962,21.1415,-1.08,0.7,1.287012043,19.85584,4.06962,20.26860106,20.29584,5.91962,21.1415,-0.44,-1.85,1.901604586
06/01/2021 12:30,19.9132,6.7151,21.01494949,20.6232,6.0151,21.4825,-0.71,0.7,0.997045636,20.4132,4.2651,20.8540119,20.6232,6.0151,21.4825,-0.21,-1.75,1.762554964
06/01/2021 13:00,18.12592,4.42506,18.65824568,19.76592,5.76506,20.5895,-1.64,-1.34,2.117829077,18.76592,5.78506,19.63737948,19.76592,5.76506,20.5895,-1,0.02,1.00019998
06/01/2021 13:30,15.77048,4.48764,16.39655306,18.30048,5.33764,19.063,-2.53,-0.85,2.668969839,16.09048,6.02764,17.18243262,18.30048,5.33764,19.063,-2.21,0.69,2.315210574
06/01/2021 14:00,9.40008,3.68294,10.09581849,15.13008,4.41294,15.7605,-5.73,-0.73,5.776313703,9.50008,4.41294,10.47499687,15.13008,4.41294,15.7605,-5.63,0,5.63
06/01/2021 14:30,1.81072,2.56896,3.142970315,11.31072,3.29896,11.782,-9.5,-0.73,9.528006087,2.13072,3.29896,3.927226095,11.31072,3.29896,11.782,-9.18,0,9.18
06/01/2021 15:00,-5.95656,1.47892,6.137410806,7.57344,2.20892,7.889,-13.53,-0.73,13.54967896,-5.77656,2.89892,6.463155777,7.57344,2.20892,7.889,-13.35,0.69,13.36781957
06/01/2021 15:30,-7.814,1.2405,7.91185416,6.756,1.9705,7.0375,-14.57,-0.73,14.58827611,-7.464,2.6605,7.923986134,6.756,1.9705,7.0375,-14.22,0.69,14.23673066
06/01/2021 16:00,-10.75032,0.88574,10.78674721,5.53968,1.61574,5.7705,-16.29,-0.73,16.30634846,-10.92032,2.30574,11.16108533,5.53968,1.61574,5.7705,-16.46,0.69,16.47445598
06/01/2021 16:30,-13.33184,0.70738,13.3505934,4.92816,1.43738,5.1335,-18.26,-0.73,18.27458618,-13.14184,2.12738,13.31291494,4.92816,1.43738,5.1335,-18.07,0.69,18.08316897
06/01/2021 17:00,-14.598,0.206,14.59945341,4.992,1.456,5.2,-19.59,-1.25,19.62983953,-14.338,3.236,14.69863735,4.992,1.456,5.2,-19.33,1.78,19.4117825
06/01/2021 17:30,-15.69416,-1.13038,15.73481544,4.93584,1.43962,5.1415,-20.63,-2.57,20.78946368,-15.05416,3.89962,15.55103757,4.93584,1.43962,5.1415,-19.99,2.46,20.14079691
06/01/2021 18:00,-15.53656,-0.99608,15.5684576,4.81344,1.40392,5.014,-20.35,-2.4,20.49103462,-15.07656,4.03392,15.60689501,4.81344,1.40392,5.014,-19.89,2.63,20.06312538
06/01/2021 18:30,-14.30344,-0.76392,14.32382524,5.02656,1.46608,5.236,-19.33,-2.23,19.45820649,-13.89344,4.31608,14.54840959,5.02656,1.46608,5.236,-18.92,2.85,19.13344977
06/01/2021 19:00,-14.36104,-0.61072,14.37401992,4.72896,1.37928,4.926,-19.09,-1.99,19.19344159,-13.56104,4.42928,14.26605507,4.72896,1.37928,4.926,-18.29,3.05,18.54256185
06/01/2021 19:30,-12.90168,-0.48674,12.91085832,4.94832,1.44326,5.1545,-17.85,-1.93,17.95403576,-12.39168,4.49326,13.1811653,4.94832,1.44326,5.1545,-17.34,3.05,17.60619493
06/01/2021 20:00,-11.97272,0.00254,11.97272027,5.11728,1.49254,5.3305,-17.09,-1.49,17.15483022,-11.38272,4.31254,12.17227653,5.11728,1.49254,5.3305,-16.5,2.82,16.73924729
06/01/2021 20:30,-11.89136,0.57752,11.90537576,4.68864,1.36752,4.884,-16.58,-0.79,16.5988102,-11.64136,4.07752,12.33480571,4.68864,1.36752,4.884,-16.33,2.71,16.55333803
06/01/2021 21:00,-11.5476,0.4307,11.55562929,4.5624,1.3307,4.7525,-16.11,-0.9,16.13512008,-11.2076,4.2807,11.99727845,4.5624,1.3307,4.7525,-15.77,2.95,16.04354699
06/01/2021 21:30,-10.11952,0.31014,10.12427142,4.80048,1.40014,5.0005,-14.92,-1.09,14.9597627,-9.47952,4.86014,10.65280528,4.80048,1.40014,5.0005,-14.28,3.46,14.6931957
06/01/2021 22:00,-8.682,2.314,8.985083194,4.848,1.414,5.05,-13.53,0.9,13.55990044,-8.902,3.414,9.534201592,4.848,1.414,5.05,-13.75,2,13.89469323
06/01/2021 22:30,-7.5984,2.1588,7.899120204,5.0016,1.4588,5.21,-12.6,0.7,12.61942946,-6.9384,3.8688,7.944117824,5.0016,1.4588,5.21,-11.94,2.41,12.18079226
06/01/2021 23:00,-6.3604,1.7703,6.602170117,5.1096,1.4903,5.3225,-11.47,0.28,11.4734171,-5.7004,4.6003,7.325115716,5.1096,1.4903,5.3225,-10.81,3.11,11.24847545
06/01/2021 23:30,-5.27024,-0.12632,5.271753636,5.18976,1.51368,5.406,-10.46,-1.64,10.58778542,-4.70024,6.80368,8.269360169,5.18976,1.51368,5.406,-9.89,5.29,11.21589051
07/01/2021 00:00,-4.668,-0.359,4.681784382,5.352,1.561,5.575,-10.02,-1.92,10.20229386,-3.618,7.211,8.06774101,5.352,1.561,5.575,-8.97,5.65,10.60110372
07/01/2021 00:30,-5.29216,-0.44188,5.310575807,5.06784,1.47812,5.279,-10.36,-1.92,10.53641305,-4.76216,7.12812,8.572529533,5.06784,1.47812,5.279,-9.83,5.65,11.33805098
07/01/2021 01:00,-6.51384,-0.54112,6.536277411,5.03616,1.46888,5.246,-11.55,-2.01,11.7235916,-5.83384,6.92888,9.057762814,5.03616,1.46888,5.246,-10.87,5.46,12.16423035
07/01/2021 01:30,-6.58656,-0.51858,6.606943155,5.11344,1.49142,5.3265,-11.7,-2.01,11.8713984,-5.86656,7.02142,9.149692074,5.11344,1.49142,5.3265,-10.98,5.53,12.2939538
07/01/2021 02:00,-6.15368,-0.48274,6.172585799,5.23632,1.52726,5.4545,-11.39,-2.01,11.56599326,-5.57368,7.13726,9.055737908,5.23632,1.52726,5.4545,-10.81,5.61,12.17900653
07/01/2021 02:30,-7.07808,-0.64444,7.10735671,4.68192,1.36556,4.877,-11.76,-2.01,11.93053645,-6.25808,6.90556,9.319352134,4.68192,1.36556,4.877,-10.94,5.54,12.26275662
07/01/2021 03:00,-6.97984,-0.75412,7.020460341,4.58016,1.33588,4.771,-11.56,-2.09,11.74741248,-6.35984,7.01588,9.469431715,4.58016,1.33588,4.771,-10.94,5.68,12.32663782
07/01/2021 03:30,-6.94448,-0.78464,6.988666711,4.47552,1.30536,4.662,-11.42,-2.09,11.60967269,-6.36448,6.98536,9.449966138,4.47552,1.30536,4.662,-10.84,5.68,12.23797369
07/01/2021 04:00,-6.3408,-0.7519,6.385224996,4.7592,1.3881,4.9575,-11.1,-2.14,11.30440622,-5.6408,7.0681,9.043044966,4.7592,1.3881,4.9575,-10.4,5.68,11.84999578
07/01/2021 04:30,-6.55312,-0.78466,6.599929776,4.64688,1.35534,4.8405,-11.2,-2.14,11.40261374,-5.58312,7.03534,8.981494188,4.64688,1.35534,4.8405,-10.23,5.68,11.70108115
07/01/2021 05:00,-6.37256,-0.84408,6.428218416,4.71744,1.37592,4.914,-11.09,-2.22,11.31001768,-5.51256,7.05592,8.95401166,4.71744,1.37592,4.914,-10.23,5.68,11.70108115
07/01/2021 05:30,-6.13856,-0.72208,6.180883303,4.86144,1.41792,5.064,-11,-2.14,11.20623041,-5.44856,7.09792,8.948031873,4.86144,1.41792,5.064,-10.31,5.68,11.77108746
07/01/2021 06:00,-6.25592,-0.87256,6.316478133,4.89408,1.42744,5.098,-11.15,-2.3,11.38474857,-6.07592,7.02744,9.289871732,4.89408,1.42744,5.098,-10.97,5.6,12.31669193
07/01/2021 06:30,-7.71656,-1.70108,7.90183342,4.93344,1.43892,5.139,-12.65,-3.14,13.03388277,-6.84656,7.03892,9.819459181,4.93344,1.43892,5.139,-11.78,5.6,13.0433278
07/01/2021 07:00,-9.20192,-0.37556,9.209580718,4.67808,1.36444,4.873,-13.88,-1.74,13.98863825,-8.50192,4.76444,9.745898224,4.67808,1.36444,4.873,-13.18,3.4,13.61148045
07/01/2021 07:30,-10.4472,2.0879,10.65379342,4.5528,1.3279,4.7425,-15,0.76,15.01924099,-10.4872,2.2479,10.72540993,4.5528,1.3279,4.7425,-15.04,0.92,15.06811203
07/01/2021 08:00,-11.2752,2.0389,11.45806477,4.3848,1.2789,4.5675,-15.66,0.76,15.67843104,-11.6052,1.2789,11.67545512,4.3848,1.2789,4.5675,-15.99,0,15.99
07/01/2021 08:30,-11.978,2.076,12.15657271,4.512,1.316,4.7,-16.49,0.76,16.50750435,-12.288,0.616,12.30343042,4.512,1.316,4.7,-16.8,-0.7,16.81457701
07/01/2021 09:00,-11.81408,-1.04494,11.86020176,5.36592,1.56506,5.5895,-17.18,-2.61,17.37712577,-11.17408,3.53506,11.71992803,5.36592,1.56506,5.5895,-16.54,1.97,16.65690547
07/01/2021 09:30,-6.69408,-0.37244,6.704432758,7.94592,2.31756,8.277,-14.64,-2.69,14.88508314,-5.94408,4.04756,7.191302316,7.94592,2.31756,8.277,-13.89,1.73,13.99732117
07/01/2021 10:00,-1.282,0.369,1.33404835,10.488,3.059,10.925,-11.77,-2.69,12.07348334,-0.662,4.789,4.834538758,10.488,3.059,10.925,-11.15,1.73,11.2834126
07/01/2021 10:30,3.80672,0.95196,3.923945081,12.96672,3.78196,13.507,-9.16,-2.83,9.587205015,4.50672,5.42196,7.050402499,12.96672,3.78196,13.507,-8.46,1.64,8.617493835
07/01/2021 11:00,8.81528,1.56404,8.952953848,15.30528,4.46404,15.943,-6.49,-2.9,7.108452715,9.52528,5.94404,11.22775893,15.30528,4.46404,15.943,-5.78,1.48,5.966472995
07/01/2021 11:30,12.22904,1.86472,12.37039207,16.91904,4.93472,17.624,-4.69,-3.07,5.605443783,12.98904,6.30472,14.43830511,16.91904,4.93472,17.624,-3.93,1.37,4.16194666
07/01/2021 12:00,14.62232,2.17776,14.78360175,17.99232,5.24776,18.742,-3.37,-3.07,4.558705957,15.41232,6.61776,16.77302463,17.99232,5.24776,18.742,-2.58,1.37,2.921181268
07/01/2021 12:30,16.74224,2.57732,16.93945627,19.36224,5.64732,20.169,-2.62,-3.07,4.036000496,17.19224,7.14732,18.61873517,19.36224,5.64732,20.169,-2.17,1.5,2.637972706
07/01/2021 13:00,15.85592,2.48756,16.0498646,18.74592,5.46756,19.527,-2.89,-2.98,4.151204644,16.49592,6.96756,17.90704523,18.74592,5.46756,19.527,-2.25,1.5,2.704163457
07/01/2021 13:30,10.83152,1.72336,10.96776163,15.85152,4.62336,16.512,-5.02,-2.9,5.797447714,11.24152,6.28336,12.87836887,15.85152,4.62336,16.512,-4.61,1.66,4.899765301
07/01/2021 14:00,6.70904,1.14972,6.806840221,13.67904,3.98972,14.249,-6.97,-2.84,7.526386915,7.38904,5.64972,9.301464842,13.67904,3.98972,14.249,-6.29,1.66,6.505359329
07/01/2021 14:30,1.94352,0.53436,2.015641486,11.12352,3.24436,11.587,-9.18,-2.71,9.57165085,2.42352,5.03436,5.587327608,11.12352,3.24436,11.587,-8.7,1.79,8.882235079
07/01/2021 15:00,-4.04184,-0.02512,4.04191806,8.58816,2.50488,8.946,-12.63,-2.53,12.88090835,-3.46184,4.44488,5.633941285,8.58816,2.50488,8.946,-12.05,1.94,12.20516694
07/01/2021 15:30,-9.77888,-0.67134,9.801897339,5.96112,1.73866,6.2095,-15.74,-2.41,15.92343242,-9.75888,3.78866,10.46850913,5.96112,1.73866,6.2095,-15.72,2.05,15.8531038
07/01/2021 16:00,-12.58544,-1.18242,12.64086299,5.13456,1.49758,5.3485,-17.72,-2.68,17.92151779,-12.20544,3.74758,12.76781584,5.13456,1.49758,5.3485,-17.34,2.25,17.48536817
07/01/2021 16:30,-14.70104,-2.18822,14.86300386,4.66896,1.36178,4.8635,-19.37,-3.55,19.69262298,-14.16104,4.32178,14.80583791,4.66896,1.36178,4.8635,-18.83,2.96,19.06123029
07/01/2021 17:00,-13.90328,-1.67804,14.00417841,5.52672,1.61196,5.757,-19.43,-3.29,19.70657251,-13.61328,4.78196,14.42873985,5.52672,1.61196,5.757,-19.14,3.17,19.40073452
07/01/2021 17:30,-14.1492,-1.5031,14.22881479,5.4408,1.5869,5.6675,-19.59,-3.09,19.83220109,-14.1092,4.9669,14.95792834,5.4408,1.5869,5.6675,-19.55,3.38,19.84003276
07/01/2021 18:00,-14.3028,-1.3804,14.36925858,5.3472,1.5596,5.57,-19.65,-2.94,19.86872165,-13.9728,5.0796,14.86746367,5.3472,1.5596,5.57,-19.32,3.52,19.63804471
07/01/2021 18:30,-13.04768,-1.40974,13.12361689,5.69232,1.66026,5.9295,-18.74,-3.07,18.98979989,-12.83768,5.85026,14.1078549,5.69232,1.66026,5.9295,-18.53,4.19,18.99781566
07/01/2021 19:00,-13.55888,-1.57634,13.6502042,5.12112,1.49366,5.3345,-18.68,-3.07,18.93059164,-12.55888,5.87366,13.86453564,5.12112,1.49366,5.3345,-17.68,4.38,18.21446678
07/01/2021 19:30,-13.11456,-1.43008,13.19230127,4.76544,1.38992,4.964,-17.88,-2.82,18.10101655,-12.43456,5.76992,13.7080363,4.76544,1.38992,4.964,-17.2,4.38,17.74892673
07/01/2021 20:00,-12.09216,0.21312,12.09403794,4.70784,1.37312,4.904,-16.8,-1.16,16.84,-11.97216,3.79312,12.55867726,4.70784,1.37312,4.904,-16.68,2.42,16.85463734
07/01/2021 20:30,-11.82832,0.64924,11.84612454,4.59168,1.33924,4.783,-16.42,-0.69,16.43449117,-11.72832,3.57924,12.26231826,4.59168,1.33924,4.783,-16.32,2.24,16.47300823
07/01/2021 21:00,-11.30784,0.63188,11.32548091,4.53216,1.32188,4.721,-15.84,-0.69,15.85502129,-11.05784,3.66188,11.64839863,4.53216,1.32188,4.721,-15.59,2.34,15.76463447
07/01/2021 21:30,-10.21944,1.75308,10.36871465,4.57056,1.33308,4.761,-14.79,0.42,14.79596229,-10.04944,3.88308,10.77355812,4.57056,1.33308,4.761,-14.62,2.55,14.84071764
07/01/2021 22:00,-9.31816,2.73012,9.709874407,4.49184,1.31012,4.679,-13.81,1.42,13.88281312,-9.29816,2.91012,9.742924499,4.49184,1.31012,4.679,-13.79,1.6,13.88251058
07/01/2021 22:30,-8.05656,2.92892,8.572440224,4.45344,1.29892,4.639,-12.51,1.63,12.61574413,-8.10656,3.13892,8.693050891,4.45344,1.29892,4.639,-12.56,1.84,12.6940616
07/01/2021 23:00,-7.11264,3.09298,7.756041068,4.46736,1.30298,4.6535,-11.58,1.79,11.7175296,-7.00264,3.14298,7.675629632,4.46736,1.30298,4.6535,-11.47,1.84,11.61664754
07/01/2021 23:30,-6.39192,3.35694,7.219812148,4.37808,1.27694,4.5605,-10.77,2.08,10.96901545,-6.24192,3.76694,7.290500823,4.37808,1.27694,4.5605,-10.62,2.49,10.90800165
08/01/2021 00:00,-5.84824,1.27218,5.985010698,4.36176,1.27218,4.5435,-10.21,0,10.21,-5.52824,5.13218,7.543255865,4.36176,1.27218,4.5435,-9.89,3.86,10.61657666
08/01/2021 00:30,-6.1072,1.9654,6.41565967,4.3728,1.2754,4.555,-10.48,0.69,10.50269013,-5.9072,5.1354,7.827345974,4.3728,1.2754,4.555,-10.28,3.86,10.98080143
08/01/2021 01:00,-7.17432,1.29374,7.290036396,4.43568,1.29374,4.6205,-11.61,0,11.61,-6.75432,4.94374,8.370269043,4.43568,1.29374,4.6205,-11.19,3.65,11.77024214
08/01/2021 01:30,-7.35128,1.28296,7.462392646,4.39872,1.28296,4.582,-11.75,0,11.75,-7.29128,4.93296,8.803229998,4.39872,1.28296,4.582,-11.69,3.65,12.24657503
08/01/2021 02:00,-7.0612,1.2684,7.174216612,4.3488,1.2684,4.53,-11.41,0,11.41,-7.1412,4.9684,8.699525045,4.3488,1.2684,4.53,-11.49,3.7,12.07104387
08/01/2021 02:30,-6.98104,1.29178,7.099550341,4.42896,1.29178,4.6135,-11.41,0,11.41,-6.38104,4.99178,8.101576331,4.42896,1.29178,4.6135,-10.81,3.7,11.42567722
08/01/2021 03:00,-6.8076,1.2957,6.929809251,4.4424,1.2957,4.6275,-11.25,0,11.25,-6.2876,5.0757,8.080633901,4.4424,1.2957,4.6275,-10.73,3.78,11.37634827
08/01/2021 03:30,-6.81288,1.27666,6.931464106,4.37712,1.27666,4.5595,-11.19,0,11.19,-6.22288,5.05666,8.018356805,4.37712,1.27666,4.5595,-10.6,3.78,11.25381713
08/01/2021 04:00,-6.5456,1.2817,6.669905116,4.3944,1.2817,4.5775,-10.94,0,10.94,-5.9456,5.0617,7.808390759,4.3944,1.2817,4.5775,-10.34,3.78,11.00926882
08/01/2021 04:30,-6.37112,1.28884,6.500175275,4.41888,1.28884,4.603,-10.79,0,10.79,-5.72112,5.00884,7.603926104,4.41888,1.28884,4.603,-10.14,3.72,10.8008333
08/01/2021 05:00,-6.29912,1.29234,6.430323122,4.43088,1.29234,4.6155,-10.73,0,10.73,-5.65912,4.92234,7.500338009,4.43088,1.29234,4.6155,-10.09,3.63,10.72310589
08/01/2021 05:30,-6.37832,1.26924,6.50337883,4.35168,1.26924,4.533,-10.73,0,10.73,-6.18832,4.89924,7.892899151,4.35168,1.26924,4.533,-10.54,3.63,11.14757821
08/01/2021 06:00,-6.90968,0.58176,6.934127371,4.36032,1.27176,4.542,-11.27,-0.69,11.29110269,-6.49968,4.77176,8.063221044,4.36032,1.27176,4.542,-10.86,3.5,11.41006573
08/01/2021 06:30,-8.08928,0.41396,8.099865048,4.23072,1.23396,4.407,-12.32,-0.82,12.34725881,-7.96928,4.45396,9.12946786,4.23072,1.23396,4.407,-12.2,3.22,12.6177811
08/01/2021 07:00,-9.41328,0.28696,9.417652914,4.20672,1.22696,4.382,-13.62,-0.94,13.65239906,-8.83328,4.00696,9.699616693,4.20672,1.22696,4.382,-13.04,2.78,13.33304166
08/01/2021 07:30,-10.74104,0.89678,10.77841151,4.06896,1.18678,4.2385,-14.81,-0.29,14.81283903,-10.48104,2.93678,10.88470837,4.06896,1.18678,4.2385,-14.55,1.75,14.65486267
08/01/2021 08:00,-11.3372,1.8954,11.49454849,4.1328,1.2054,4.305,-15.47,0.69,15.4853802,-11.3472,0.5154,11.35889893,4.1328,1.2054,4.305,-15.48,-0.69,15.49537028
08/01/2021 08:30,-12.58448,-0.42214,12.59155825,4.17552,1.21786,4.3495,-16.76,-1.64,16.84004751,-12.14448,2.27786,12.35625512,4.17552,1.21786,4.3495,-16.32,1.06,16.35438779
08/01/2021 09:00,-13.14592,0.28744,13.14906211,4.41408,1.28744,4.598,-17.56,-1,17.58845076,-12.76592,2.11744,12.94033483,4.41408,1.28744,4.598,-17.18,0.83,17.20003779
08/01/2021 09:30,-13.25984,0.51088,13.26967804,4.46016,1.30088,4.646,-17.72,-0.79,17.7376013,-13.52984,0.49088,13.53874195,4.46016,1.30088,4.646,-17.99,-0.81,18.0082259
