Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
08/01/2021 10:00,-12.77288,0.68166,12.7910564,4.73712,1.38166,4.9345,-17.51,-0.7,17.52398642,-12.70288,1.38166,12.7777989,4.73712,1.38166,4.9345,-17.44,0,17.44
08/01/2021 10:30,-12.41528,0.78596,12.44013306,5.09472,1.48596,5.307,-17.51,-0.7,17.52398642,-12.18528,0.79596,12.21124895,5.09472,1.48596,5.307,-17.28,-0.69,17.29377055
08/01/2021 11:00,-11.53096,0.90972,11.56678992,5.51904,1.60972,5.749,-17.05,-0.7,17.06436345,-11.25096,0.91972,11.28848908,5.51904,1.60972,5.749,-16.77,-0.69,16.78418899
08/01/2021 11:30,-11.18616,0.79612,11.21445418,5.64384,1.64612,5.879,-16.83,-0.85,16.85145098,-10.99616,0.95612,11.03764922,5.64384,1.64612,5.879,-16.64,-0.69,16.65429975
08/01/2021 12:00,-10.1964,1.0923,10.25473999,6.2136,1.8123,6.4725,-16.41,-0.72,16.42578765,-9.9164,1.1223,9.979706722,6.2136,1.8123,6.4725,-16.13,-0.69,16.14475147
08/01/2021 12:30,-9.35584,1.23538,9.437049637,6.70416,1.95538,6.9835,-16.06,-0.72,16.07613138,-9.25584,1.26538,9.341935594,6.70416,1.95538,6.9835,-15.96,-0.69,15.97490845
08/01/2021 13:00,-9.7204,1.1553,9.788814752,6.4296,1.8753,6.6975,-16.15,-0.72,16.16604157,-9.6104,1.1853,9.683218693,6.4296,1.8753,6.6975,-16.04,-0.69,16.05483416
08/01/2021 13:30,-10.4052,1.0489,10.45793375,6.0648,1.7689,6.3175,-16.47,-0.72,16.48573019,-10.4252,1.7689,10.57420457,6.0648,1.7689,6.3175,-16.49,0,16.49
08/01/2021 14:00,-10.4396,1.0097,10.48831456,5.9304,1.7297,6.1775,-16.37,-0.72,16.38582619,-10.5596,1.7297,10.70032776,5.9304,1.7297,6.1775,-16.49,0,16.49
08/01/2021 14:30,-10.79232,0.96224,10.8351316,5.76768,1.68224,6.008,-16.56,-0.72,16.57564478,-10.62232,1.68224,10.75470193,5.76768,1.68224,6.008,-16.39,0,16.39
08/01/2021 15:00,-11.65784,0.79438,11.68487369,5.19216,1.51438,5.4085,-16.85,-0.72,16.86537577,-11.77784,1.51438,11.87479944,5.19216,1.51438,5.4085,-16.97,0,16.97
08/01/2021 15:30,-12.44736,0.65452,12.46455645,4.71264,1.37452,4.909,-17.16,-0.72,17.17509825,-12.57736,2.06452,12.74567485,4.71264,1.37452,4.909,-17.29,0.69,17.3037626
08/01/2021 16:00,-13.4048,1.2761,13.46540361,4.3752,1.2761,4.5575,-17.78,0,17.78,-13.6448,1.9661,13.78572146,4.3752,1.2761,4.5575,-18.02,0.69,18.03320548
08/01/2021 16:30,-14.43872,0.51204,14.44779638,4.12128,1.20204,4.293,-18.56,-0.69,18.57282154,-14.51872,2.00204,14.65610435,4.12128,1.20204,4.293,-18.64,0.8,18.65715948
08/01/2021 17:00,-14.60776,1.97482,14.74064335,4.30224,1.25482,4.4815,-18.91,0.72,18.92370207,-14.85776,1.99482,14.99107531,4.30224,1.25482,4.4815,-19.16,0.74,19.17428486
08/01/2021 17:30,-15.08744,1.26658,15.14051091,4.34256,1.26658,4.5235,-19.43,0,19.43,-15.28744,2.00658,15.41856624,4.34256,1.26658,4.5235,-19.63,0.74,19.64394309
08/01/2021 18:00,-14.5884,2.0013,14.72503366,4.4616,1.3013,4.6475,-19.05,0.7,19.06285655,-14.7784,2.1913,14.93997665,4.4616,1.3013,4.6475,-19.24,0.89,19.26057372
08/01/2021 18:30,-13.762,2.984,14.08179321,4.608,1.344,4.8,-18.37,1.64,18.44306103,-13.922,2.014,14.06692148,4.608,1.344,4.8,-18.53,0.67,18.54210883
08/01/2021 19:00,-12.87024,3.30368,13.28748957,4.70976,1.37368,4.906,-17.58,1.93,17.68562411,-13.02024,1.37368,13.09250344,4.70976,1.37368,4.906,-17.73,0,17.73
08/01/2021 19:30,-12.18384,3.42138,12.65510957,4.73616,1.38138,4.9335,-16.92,2.04,17.04253502,-12.33384,1.38138,12.41095564,4.73616,1.38138,4.9335,-17.07,0,17.07
08/01/2021 20:00,-10.97248,3.45386,11.50323721,4.84752,1.41386,5.0495,-15.82,2.04,15.95098743,-11.13248,3.11386,11.55976795,4.84752,1.41386,5.0495,-15.98,1.7,16.07017113
08/01/2021 20:30,-10.51624,2.48318,10.80543783,4.91376,1.43318,5.1185,-15.43,1.05,15.4656846,-10.29624,3.13318,10.76240563,4.91376,1.43318,5.1185,-15.21,1.7,15.30470843
08/01/2021 21:00,-9.95224,2.71268,10.31531453,4.87776,1.42268,5.081,-14.83,1.29,14.88600013,-9.69224,3.18268,10.20141991,4.87776,1.42268,5.081,-14.57,1.76,14.67591564
08/01/2021 21:30,-9.17024,2.69868,9.559088628,4.82976,1.40868,5.031,-14,1.29,14.05930653,-8.98024,3.60868,9.678185873,4.82976,1.40868,5.031,-13.81,2.2,13.98413744
08/01/2021 22:00,-8.2748,3.1386,8.850035311,4.7952,1.3986,4.995,-13.07,1.74,13.1853138,-8.1648,3.6886,8.959337531,4.7952,1.3986,4.995,-12.96,2.29,13.16076366
08/01/2021 22:30,-6.55576,6.15332,8.991181024,4.91424,1.43332,5.119,-11.47,4.72,12.40319717,-6.94576,0.73332,6.98436398,4.91424,1.43332,5.119,-11.86,-0.7,11.88063971
08/01/2021 23:00,-5.59344,6.35358,8.464901054,4.84656,1.41358,5.0485,-10.44,4.94,11.54977056,-6.04344,0.71358,6.085422208,4.84656,1.41358,5.0485,-10.89,-0.7,10.91247451
08/01/2021 23:30,-5.08088,6.71766,8.422725061,4.68912,1.36766,4.8845,-9.77,5.35,11.13891377,-5.71088,0.32766,5.720271973,4.68912,1.36766,4.8845,-10.4,-1.04,10.45187065
09/01/2021 00:00,-4.4548,5.9236,7.411766321,4.6752,1.3636,4.87,-9.13,4.56,10.20541523,-5.1448,0.3236,5.154966925,4.6752,1.3636,4.87,-9.82,-1.04,9.874917721
09/01/2021 00:30,-4.81968,5.33426,7.189133818,4.78032,1.39426,4.9795,-9.6,3.94,10.37707088,-5.25968,2.11426,5.668714938,4.78032,1.39426,4.9795,-10.04,0.72,10.06578363
09/01/2021 01:00,-5.8952,5.2064,7.865111824,4.6848,1.3664,4.88,-10.58,3.84,11.25530986,-6.1252,2.0864,6.470791296,4.6848,1.3664,4.88,-10.81,0.72,10.83395126
09/01/2021 01:30,-5.95376,5.18932,7.897866813,4.62624,1.34932,4.819,-10.58,3.84,11.25530986,-6.50376,2.06932,6.825025963,4.62624,1.34932,4.819,-11.13,0.72,11.1532641
09/01/2021 02:00,-5.72672,5.20304,7.737373404,4.67328,1.36304,4.868,-10.4,3.84,11.08627981,-6.21672,2.08304,6.556421524,4.67328,1.36304,4.868,-10.89,0.72,10.9137757
09/01/2021 02:30,-5.80448,5.18036,7.779981864,4.59552,1.34036,4.787,-10.4,3.84,11.08627981,-6.06448,2.06036,6.404920062,4.59552,1.34036,4.787,-10.66,0.72,10.68428753
09/01/2021 03:00,-5.312,5.2365,7.459106934,4.788,1.3965,4.9875,-10.1,3.84,10.80535053,-5.782,2.1165,6.157198734,4.788,1.3965,4.9875,-10.57,0.72,10.59449385
09/01/2021 03:30,-5.00824,5.30468,7.295347682,5.02176,1.46468,5.231,-10.03,3.84,10.73994879,-5.22824,2.18468,5.666332165,5.02176,1.46468,5.231,-10.25,0.72,10.27525669
09/01/2021 04:00,-4.92944,5.32308,7.254967912,4.81056,1.40308,5.011,-9.74,3.92,10.49923807,-5.22944,2.12308,5.643980103,4.81056,1.40308,5.011,-10.04,0.72,10.06578363
09/01/2021 04:30,-5.18496,5.22522,7.36116392,4.47504,1.30522,4.6615,-9.66,3.92,10.42506595,-5.73496,2.02522,6.082045893,4.47504,1.30522,4.6615,-10.21,0.72,10.23535539
09/01/2021 05:00,-5.2992,5.1919,7.418715943,4.3608,1.2719,4.5425,-9.66,3.92,10.42506595,-5.7792,1.9919,6.11284044,4.3608,1.2719,4.5425,-10.14,0.72,10.16552999
09/01/2021 05:30,-5.23008,5.08456,7.294277702,4.36992,1.27456,4.552,-9.6,3.81,10.32841227,-5.86008,1.99456,6.190218671,4.36992,1.27456,4.552,-10.23,0.72,10.25530594
09/01/2021 06:00,-5.25424,5.12418,7.339227388,4.50576,1.31418,4.6935,-9.76,3.81,10.4772945,-5.72424,2.10418,6.098729134,4.50576,1.31418,4.6935,-10.23,0.79,10.26045808
09/01/2021 06:30,-5.90488,4.87066,7.654471677,4.42512,1.29066,4.6095,-10.33,3.58,10.93276269,-6.53488,1.98066,6.828445698,4.42512,1.29066,4.6095,-10.96,0.69,10.98169841
09/01/2021 07:00,-6.8508,4.5381,8.217530788,4.2792,1.2481,4.4575,-11.13,3.29,11.60607599,-7.4608,1.2481,7.564475544,4.2792,1.2481,4.4575,-11.74,0,11.74
09/01/2021 07:30,-7.98024,2.50618,8.364518435,4.16976,1.21618,4.3435,-12.15,1.29,12.21828957,-8.00024,3.27618,8.645067695,4.16976,1.21618,4.3435,-12.17,2.06,12.34311549
09/01/2021 08:00,-8.30064,2.35898,8.629334334,4.17936,1.21898,4.3535,-12.48,1.14,12.53195914,-8.18064,3.01898,8.719926092,4.17936,1.21898,4.3535,-12.36,1.8,12.4903803
09/01/2021 08:30,-9.49696,0.08172,9.497311588,4.22304,1.23172,4.399,-13.72,-1.15,13.76811171,-8.48696,4.91172,9.80578826,4.22304,1.23172,4.399,-12.71,3.68,13.23202554
09/01/2021 09:00,-8.17576,0.53332,8.193136262,5.15424,1.50332,5.369,-13.33,-0.97,13.36524598,-7.47576,4.83332,8.902132879,5.15424,1.50332,5.369,-12.63,3.33,13.06161552
09/01/2021 09:30,-2.59584,3.36788,4.252176031,8.08416,2.35788,8.421,-10.68,1.01,10.72765119,-2.28584,3.44788,4.136779061,8.08416,2.35788,8.421,-10.37,1.09,10.42712808
09/01/2021 10:00,3.75648,4.26314,5.682033496,11.49648,3.35314,11.9755,-7.74,0.91,7.793311235,4.38648,4.22314,6.089016197,11.49648,3.35314,11.9755,-7.11,0.87,7.163030085
09/01/2021 10:30,10.47776,5.03518,11.62482225,14.89776,4.34518,15.5185,-4.42,0.69,4.473533279,11.22776,5.21518,12.37985045,14.89776,4.34518,15.5185,-3.67,0.87,3.771710487
09/01/2021 11:00,16.32344,5.87392,17.34813044,17.77344,5.18392,18.514,-1.45,0.69,1.60580198,17.24344,5.94392,18.23914494,17.77344,5.18392,18.514,-0.53,0.76,0.926552751
09/01/2021 11:30,20.80392,6.45156,21.7813157,19.75392,5.76156,20.577,1.05,0.69,1.256423495,21.62392,6.52156,22.58593945,19.75392,5.76156,20.577,1.87,0.76,2.018539076
09/01/2021 12:00,22.88672,6.78196,23.87041964,20.88672,6.09196,21.757,2,0.69,2.11567956,23.96672,6.79196,24.91052766,20.88672,6.09196,21.757,3.08,0.7,3.158543968
09/01/2021 12:30,23.46712,6.22916,24.27978903,21.35712,6.22916,22.247,2.11,0,2.11,24.69712,6.99916,25.66974828,21.35712,6.22916,22.247,3.34,0.77,3.427608496
09/01/2021 13:00,22.46992,6.01706,23.26160605,20.62992,6.01706,21.4895,1.84,0,1.84,23.43992,6.78706,24.40274642,20.62992,6.01706,21.4895,2.81,0.77,2.913588852
09/01/2021 13:30,18.5144,6.2142,19.52944672,18.7344,5.4642,19.515,-0.22,0.75,0.781600921,20.1644,6.2842,21.12094214,18.7344,5.4642,19.515,1.43,0.82,1.648423489
09/01/2021 14:00,12.428,5.384,13.54409982,15.408,4.494,16.05,-2.98,0.89,3.110064308,12.448,5.504,13.61053709,15.408,4.494,16.05,-2.96,1.01,3.127570942
09/01/2021 14:30,8.1672,4.7521,9.44910632,13.4472,3.9221,14.0075,-5.28,0.83,5.344838632,9.1372,5.1921,10.50934471,13.4472,3.9221,14.0075,-4.31,1.27,4.49321711
09/01/2021 15:00,3.03424,4.29832,5.261384533,10.79424,3.14832,11.244,-7.76,1.15,7.844749837,3.47424,4.41832,5.620666793,10.79424,3.14832,11.244,-7.32,1.27,7.429353942
09/01/2021 15:30,-4.17344,3.58108,5.499248621,7.30656,2.13108,7.611,-11.48,1.45,11.57120996,-4.31344,3.18108,5.359574106,7.30656,2.13108,7.611,-11.62,1.05,11.66734331
09/01/2021 16:00,-8.74736,2.99952,9.247347036,5.31264,1.54952,5.534,-14.06,1.45,14.13457109,-9.16736,2.68952,9.553743099,5.31264,1.54952,5.534,-14.48,1.14,14.52480637
09/01/2021 16:30,-11.39616,0.79612,11.42393408,4.92384,1.43612,5.129,-16.32,-0.64,16.3325442,-11.18616,3.67612,11.77472012,4.92384,1.43612,5.129,-16.11,2.24,16.26498386
09/01/2021 17:00,-12.90496,2.21272,13.09328539,5.01504,1.46272,5.224,-17.92,0.75,17.93568789,-12.86496,2.35272,13.07832127,5.01504,1.46272,5.224,-17.88,0.89,17.90213674
09/01/2021 17:30,-14.19384,2.14888,14.35558355,4.79616,1.39888,4.996,-18.99,0.75,19.00480466,-13.96384,2.28888,14.15018725,4.79616,1.39888,4.996,-18.76,0.89,18.78109954
09/01/2021 18:00,-13.55656,2.23892,13.74019948,4.93344,1.43892,5.139,-18.49,0.8,18.50729856,-14.00656,2.32892,14.19885881,4.93344,1.43892,5.139,-18.94,0.89,18.96089924
09/01/2021 18:30,-12.24224,2.43268,12.48160135,5.59776,1.63268,5.831,-17.84,0.8,17.85792821,-12.31224,2.74268,12.61402186,5.59776,1.63268,5.831,-17.91,1.11,17.94436402
09/01/2021 19:00,-10.79504,2.74478,11.1385235,5.84496,1.70478,6.0885,-16.64,1.04,16.67246832,-11.32504,2.99478,11.71431766,5.84496,1.70478,6.0885,-17.17,1.29,17.21839133
09/01/2021 19:30,-10.07608,2.59906,10.40588781,5.89392,1.71906,6.1395,-15.97,0.88,15.99422708,-10.25608,3.42906,10.81414025,5.89392,1.71906,6.1395,-16.15,1.71,16.24027709
09/01/2021 20:00,-9.16048,4.04236,10.01274529,5.93952,1.73236,6.187,-15.1,2.31,15.2756702,-9.19048,3.67236,9.897027362,5.93952,1.73236,6.187,-15.13,1.94,15.25386836
09/01/2021 20:30,-8.35768,4.67776,9.577695631,5.99232,1.74776,6.242,-14.35,2.93,14.64607115,-8.59768,1.74776,8.773526452,5.99232,1.74776,6.242,-14.59,0,14.59
09/01/2021 21:00,-8.184,3.978,9.099579111,5.616,1.638,5.85,-13.8,2.34,13.99698539,-8.764,3.828,9.563539094,5.616,1.638,5.85,-14.38,2.19,14.54580696
09/01/2021 21:30,-8.2608,2.9356,8.766901619,5.2992,1.5456,5.52,-13.56,1.39,13.63105645,-7.9508,3.7356,8.784641598,5.2992,1.5456,5.52,-13.25,2.19,13.42976545
09/01/2021 22:00,-7.01488,3.17066,7.698157328,5.38512,1.57066,5.6095,-12.4,1.6,12.50279969,-7.20488,3.99066,8.236240832,5.38512,1.57066,5.6095,-12.59,2.42,12.82047191
09/01/2021 22:30,-6.57168,2.18076,6.924066161,5.00832,1.46076,5.217,-11.58,0.72,11.60236183,-6.62168,5.26076,8.457082346,5.00832,1.46076,5.217,-11.63,3.8,12.23506845
09/01/2021 23:00,-5.94544,0.24258,5.950386698,5.01456,1.46258,5.2235,-10.96,-1.22,11.02769242,-5.23544,7.23258,8.928608259,5.01456,1.46258,5.2235,-10.25,5.77,11.76245723
09/01/2021 23:30,-5.12416,0.37212,5.137654037,5.11584,1.49212,5.329,-10.24,-1.12,10.30106791,-4.49416,7.11212,8.413068703,5.11584,1.49212,5.329,-9.61,5.62,11.13267713
10/01/2021 00:00,-4.4888,0.8066,4.560693916,5.1312,1.4966,5.345,-9.62,-0.69,9.644713578,-3.8088,6.8566,7.843463584,5.1312,1.4966,5.345,-8.94,5.36,10.42368457
10/01/2021 00:30,-4.86856,0.79792,4.933513231,5.10144,1.48792,5.314,-9.97,-0.69,9.993848108,-4.16856,6.75792,7.940174759,5.10144,1.48792,5.314,-9.27,5.27,10.66329217
10/01/2021 01:00,-5.85136,0.80002,5.905797647,5.10864,1.49002,5.3215,-10.96,-0.69,10.98169841,-5.14136,6.66002,8.413646596,5.10864,1.49002,5.3215,-10.25,5.17,11.48004355
10/01/2021 01:30,-5.59168,0.87576,5.659844592,5.36832,1.56576,5.592,-10.96,-0.69,10.98169841,-4.88168,6.73576,8.318729615,5.36832,1.56576,5.592,-10.25,5.17,11.48004355
10/01/2021 02:00,-5.74528,0.74346,5.793183499,5.15472,1.50346,5.3695,-10.9,-0.76,10.92646329,-5.02528,6.67346,8.353951607,5.15472,1.50346,5.3695,-10.18,5.17,11.41758731
10/01/2021 02:30,-5.39448,0.77286,5.449562097,5.25552,1.53286,5.4745,-10.65,-0.76,10.67708293,-4.68448,6.70286,8.177572076,5.25552,1.53286,5.4745,-9.94,5.17,11.2041287
10/01/2021 03:00,-4.96248,0.82886,5.03122417,5.44752,1.58886,5.6745,-10.41,-0.76,10.43770569,-4.24248,6.75886,7.980026632,5.44752,1.58886,5.6745,-9.69,5.17,10.98294132
10/01/2021 03:30,-5.06552,1.31214,5.232705252,5.18448,1.51214,5.4005,-10.25,-0.2,10.25195103,-4.42552,6.25214,7.659927013,5.18448,1.51214,5.4005,-9.61,4.74,10.71539547
10/01/2021 04:00,-4.3964,2.4073,5.012327428,5.3736,1.5673,5.5975,-9.77,0.84,9.806044055,-3.8264,6.4473,7.497267119,5.3736,1.5673,5.5975,-9.2,4.88,10.41414423
10/01/2021 04:30,-4.53312,1.51284,4.778897551,5.18688,1.51284,5.403,-9.72,0,9.72,-3.92312,6.50284,7.594590088,5.18688,1.51284,5.403,-9.11,4.99,10.38711702
10/01/2021 05:00,-4.812,1.4315,5.02041196,4.908,1.4315,5.1125,-9.72,0,9.72,-4.202,6.4215,7.674142705,4.908,1.4315,5.1125,-9.11,4.99,10.38711702
10/01/2021 05:30,-4.87864,0.74248,4.934815579,4.91136,1.43248,5.116,-9.79,-0.69,9.814285506,-4.30864,6.34248,7.667557056,4.91136,1.43248,5.116,-9.22,4.91,10.44588436
10/01/2021 06:00,-5.0612,0.7359,5.114420226,4.8888,1.4259,5.0925,-9.95,-0.69,9.973895929,-4.5012,6.1459,7.617932019,4.8888,1.4259,5.0925,-9.39,4.72,10.50954328
10/01/2021 06:30,-5.682,0.609,5.714543289,4.728,1.379,4.925,-10.41,-0.77,10.43843858,-5.082,6.099,7.938798713,4.728,1.379,4.925,-9.81,4.72,10.88643652
10/01/2021 07:00,-6.06992,2.13044,6.43293894,4.63008,1.35044,4.823,-10.7,0.78,10.72839224,-5.85992,4.17044,7.192442714,4.63008,1.35044,4.823,-10.49,2.82,10.86243527
10/01/2021 07:30,-6.78944,2.26808,7.158259733,4.45056,1.29808,4.636,-11.24,0.97,11.28177734,-6.56944,3.83808,7.608442679,4.45056,1.29808,4.636,-11.02,2.54,11.30893452
10/01/2021 08:00,-6.69576,2.15582,7.034256311,4.61424,1.34582,4.8065,-11.31,0.81,11.33896821,-6.34576,4.12582,7.569085853,4.61424,1.34582,4.8065,-10.96,2.78,11.30707743
10/01/2021 08:30,-6.73656,2.17892,7.080178882,4.93344,1.43892,5.139,-11.67,0.74,11.69343833,-6.37656,4.08892,7.574944501,4.93344,1.43892,5.139,-11.31,2.65,11.6163075
10/01/2021 09:00,-5.46304,2.55578,6.03131971,5.91696,1.72578,6.1635,-11.38,0.83,11.41022787,-5.18304,4.15578,6.643373469,5.91696,1.72578,6.1635,-11.1,2.43,11.36287376
10/01/2021 09:30,-0.65168,2.43826,2.523846004,8.66832,2.52826,9.0295,-9.32,-0.09,9.320434539,0.19832,5.49826,5.501835498,8.66832,2.52826,9.0295,-8.47,2.97,8.975622541
10/01/2021 10:00,-5.45248,0.43636,5.469912997,6.94752,2.02636,7.237,-12.4,-1.59,12.50152391,-4.03248,6.16636,7.367828079,6.94752,2.02636,7.237,-10.98,4.14,11.73456433
10/01/2021 10:30,-4.37808,2.88806,5.244852243,7.74192,2.25806,8.0645,-12.12,0.63,12.13636272,-3.77808,3.93806,5.457307491,7.74192,2.25806,8.0645,-11.52,1.68,11.64185552
10/01/2021 11:00,-1.85392,4.08594,4.486861381,9.10608,2.65594,9.4855,-10.96,1.43,11.05289555,-1.46392,3.97594,4.236881005,9.10608,2.65594,9.4855,-10.57,1.32,10.65210308
10/01/2021 11:30,1.37568,5.07874,5.261757829,10.79568,3.14874,11.2455,-9.42,1.93,9.615679903,1.70568,2.45874,2.99244827,10.79568,3.14874,11.2455,-9.09,-0.69,9.116150503
10/01/2021 12:00,9.15824,6.34032,11.13880683,14.29824,4.17032,14.894,-5.14,2.17,5.57929207,9.61824,3.39032,10.19827487,14.29824,4.17032,14.894,-4.68,-0.78,4.744554774
10/01/2021 12:30,19.26176,7.52218,20.67845715,19.72176,5.75218,20.5435,-0.46,1.77,1.828797419,20.09176,4.73218,20.64151999,19.72176,5.75218,20.5435,0.37,-1.02,1.085034562
10/01/2021 13:00,11.87712,6.76666,13.66944282,15.89712,4.63666,16.5595,-4.02,2.13,4.549428536,12.58712,3.79666,13.14725131,15.89712,4.63666,16.5595,-3.31,-0.84,3.414923132
10/01/2021 13:30,0.87936,5.18648,5.260498912,10.47936,3.05648,10.916,-9.6,2.13,9.833458191,0.87936,3.75648,3.858032659,10.47936,3.05648,10.916,-9.6,0.7,9.625487001
10/01/2021 14:00,-2.83416,3.89212,4.814671432,8.71584,2.54212,9.079,-11.55,1.35,11.62862847,-2.92416,3.30212,4.410749165,8.71584,2.54212,9.079,-11.64,0.76,11.66478461
10/01/2021 14:30,-3.53288,3.69166,5.109754852,8.33712,2.43166,8.6845,-11.87,1.26,11.93668715,-3.48288,3.25166,4.764844788,8.33712,2.43166,8.6845,-11.82,0.82,11.84840918
10/01/2021 15:00,-6.96784,2.98438,7.58006057,6.63216,1.93438,6.9085,-13.6,1.05,13.64047287,-6.97784,2.97438,7.585327116,6.63216,1.93438,6.9085,-13.61,1.04,13.64967765
10/01/2021 15:30,-9.67744,2.57408,10.01392694,5.60256,1.63408,5.836,-15.28,0.94,15.30888631,-9.67744,2.93408,10.11245126,5.60256,1.63408,5.836,-15.28,1.3,15.33520134
10/01/2021 16:00,-11.278,2.331,11.51637291,5.112,1.491,5.325,-16.39,0.84,16.4115112,-11.248,2.641,11.55389047,5.112,1.491,5.325,-16.36,1.15,16.4003689
10/01/2021 16:30,-12.87872,2.13954,13.05523115,4.66128,1.35954,4.8555,-17.54,0.78,17.55733465,-12.97872,2.34954,13.18967441,4.66128,1.35954,4.8555,-17.64,0.99,17.66775877
10/01/2021 17:00,-13.472,-0.3935,13.47774559,5.508,1.6065,5.7375,-18.98,-2,19.08508318,-13.092,4.0365,13.70013855,5.508,1.6065,5.7375,-18.6,2.43,18.75806227
10/01/2021 17:30,-13.85984,-1.70162,13.96390617,5.48016,1.59838,5.7085,-19.34,-3.3,19.61952089,-13.11984,6.14838,14.48905719,5.48016,1.59838,5.7085,-18.6,4.55,19.14843336
10/01/2021 18:00,-13.63,-1.35,13.69669303,5.28,1.54,5.5,-18.91,-2.89,19.12956351,-12.94,5.75,14.16001766,5.28,1.54,5.5,-18.22,4.21,18.70006684
10/01/2021 18:30,-12.32552,-1.15286,12.37931862,5.30448,1.54714,5.5255,-17.63,-2.7,17.83555158,-12.20552,4.94714,13.17000048,5.30448,1.54714,5.5255,-17.51,3.4,17.83704292
10/01/2021 19:00,-10.9816,0.8762,11.01649967,5.4384,1.5862,5.665,-16.42,-0.71,16.43534301,-10.7216,4.3062,11.55404972,5.4384,1.5862,5.665,-16.16,2.72,16.38731217
10/01/2021 19:30,-10.57352,0.78814,10.60285291,5.13648,1.49814,5.3505,-15.71,-0.71,15.72603574,-10.56352,4.39814,11.44253426,5.13648,1.49814,5.3505,-15.7,2.9,15.96558799
10/01/2021 20:00,-8.7788,3.4916,9.447676963,5.7312,1.6716,5.97,-14.51,1.82,14.62369652,-8.8288,3.6316,9.546529631,5.7312,1.6716,5.97,-14.56,1.96,14.69133078
10/01/2021 20:30,-7.98256,3.59592,8.755107355,5.91744,1.72592,6.164,-13.9,1.87,14.02522371,-8.23256,3.05592,8.781440155,5.91744,1.72592,6.164,-14.15,1.33,14.21236785
10/01/2021 21:00,-6.49336,3.75902,7.502929791,6.47664,1.88902,6.7465,-12.97,1.87,13.10411386,-6.66336,3.29902,7.435314348,6.47664,1.88902,6.7465,-13.14,1.41,13.21543416
10/01/2021 21:30,-5.77136,3.97252,7.006390754,6.24864,1.82252,6.509,-12.02,2.15,12.21076984,-6.28136,3.31252,7.101286658,6.24864,1.82252,6.509,-12.53,1.49,12.61828039
10/01/2021 22:00,-5.83704,3.66378,6.891612282,5.77296,1.68378,6.0135,-11.61,1.98,11.7776271,-5.92704,3.58378,6.926274774,5.77296,1.68378,6.0135,-11.7,1.9,11.85326959
10/01/2021 22:30,-4.63376,3.69682,5.927749139,5.88624,1.71682,6.1315,-10.52,1.98,10.70470924,-4.63376,3.79682,5.990623828,5.88624,1.71682,6.1315,-10.52,2.08,10.72365609
10/01/2021 23:00,-3.39776,3.62232,4.966485196,6.04224,1.76232,6.294,-9.44,1.86,9.621496765,-3.12776,5.31232,6.164708136,6.04224,1.76232,6.294,-9.17,3.55,9.83317853
10/01/2021 23:30,-1.9068,1.9026,2.693654209,6.5232,1.9026,6.795,-8.43,0,8.43,-1.6568,5.9326,6.159604614,6.5232,1.9026,6.795,-8.18,4.03,9.118843128
11/01/2021 00:00,-1.58504,4.77228,5.028618916,6.38496,1.86228,6.651,-7.97,2.91,8.484633168,-1.28504,5.52228,5.669824001,6.38496,1.86228,6.651,-7.67,3.66,8.498499868
11/01/2021 00:30,-2.45584,4.86038,5.445589394,5.86416,1.71038,6.1085,-8.32,3.15,8.896341945,-2.59584,3.10038,4.043605007,5.86416,1.71038,6.1085,-8.46,1.39,8.573429885
11/01/2021 01:00,-3.75464,3.19198,4.928088661,5.83536,1.70198,6.0785,-9.59,1.49,9.705060536,-3.54464,4.53198,5.753548075,5.83536,1.70198,6.0785,-9.38,2.83,9.797617057
11/01/2021 01:30,-3.24872,3.17954,4.545729452,6.34128,1.84954,6.6055,-9.59,1.33,9.681787025,-3.03872,4.80954,5.68906796,6.34128,1.84954,6.6055,-9.38,2.96,9.835954453
11/01/2021 02:00,-2.39608,3.31156,4.087496667,6.79392,1.98156,7.077,-9.19,1.33,9.285741758,-2.16608,4.94156,5.395453438,6.79392,1.98156,7.077,-8.96,2.96,9.43627045
11/01/2021 02:30,-1.83408,3.33506,3.806110173,7.04592,2.05506,7.3395,-8.88,1.28,8.971777973,-1.57408,5.01506,5.256287154,7.04592,2.05506,7.3395,-8.62,2.96,9.11405508
11/01/2021 03:00,-2.70408,3.16006,4.159089786,6.44592,1.88006,6.7145,-9.15,1.28,9.239096276,-2.39408,4.84006,5.399796279,6.44592,1.88006,6.7145,-8.84,2.96,9.322403124
11/01/2021 03:30,-3.49208,3.03356,4.62570092,5.73792,1.67356,5.977,-9.23,1.36,9.329657014,-3.20208,4.63356,5.632334738,5.73792,1.67356,5.977,-8.94,2.96,9.417281986
11/01/2021 04:00,-2.92464,3.09698,4.259671848,5.95536,1.73698,6.2035,-8.88,1.36,8.983540505,-2.63464,4.75698,5.437847612,5.95536,1.73698,6.2035,-8.59,3.02,9.105410479
11/01/2021 04:30,-2.13056,3.23692,3.875169287,6.22944,1.81692,6.489,-8.36,1.42,8.479740562,-1.85056,4.89692,5.234920993,6.22944,1.81692,6.489,-8.08,3.08,8.64712669
11/01/2021 05:00,-2.1272,3.2204,3.85952795,6.1728,1.8004,6.43,-8.3,1.42,8.420593803,-1.9072,4.8204,5.183981867,6.1728,1.8004,6.43,-8.08,3.02,8.62593763
11/01/2021 05:30,-2.91296,3.33872,4.430844976,5.92704,1.72872,6.174,-8.84,1.61,8.985415961,-2.53296,5.61872,6.163270301,5.92704,1.72872,6.174,-8.46,3.89,9.311482159
11/01/2021 06:00,-3.8516,0.9437,3.96552547,5.7384,1.6737,5.9775,-9.59,-0.73,9.617744018,-3.3316,5.9537,6.822470392,5.7384,1.6737,5.9775,-9.07,4.28,10.02912259
11/01/2021 06:30,-4.81184,0.25738,4.818718569,5.88816,1.71738,6.1335,-10.7,-1.46,10.79914811,-4.42184,5.99738,7.451257333,5.88816,1.71738,6.1335,-10.31,4.28,11.16308649
11/01/2021 07:00,-5.90752,-0.67136,5.945545963,6.13248,1.78864,6.388,-12.04,-2.46,12.28874282,-5.20752,6.06864,7.996665305,6.13248,1.78864,6.388,-11.34,4.28,12.12080855
11/01/2021 07:30,-7.13272,0.28504,7.138413157,6.01728,1.75504,6.268,-13.15,-1.47,13.2319084,-6.79272,4.11504,7.941951851,6.01728,1.75504,6.268,-12.81,2.36,13.02557868
11/01/2021 08:00,-7.59016,0.70912,7.623213233,6.33984,1.84912,6.604,-13.93,-1.14,13.97656968,-7.28016,3.19912,7.95204995,6.33984,1.84912,6.604,-13.62,1.35,13.68674176
11/01/2021 08:30,-8.02608,1.17906,8.112221807,6.61392,1.92906,6.8895,-14.64,-0.75,14.65919848,-7.76608,2.61906,8.195820511,6.61392,1.92906,6.8895,-14.38,0.69,14.39654472
11/01/2021 09:00,-9.24904,0.96778,9.299534346,6.30096,1.83778,6.5635,-15.55,-0.87,15.5743186,-8.91904,1.83778,9.106410371,6.30096,1.83778,6.5635,-15.22,0,15.22
11/01/2021 09:30,-9.35304,1.08828,9.416140961,6.33696,1.84828,6.601,-15.69,-0.76,15.70839584,-9.19304,2.60828,9.55589394,6.33696,1.84828,6.601,-15.53,0.76,15.54858514
11/01/2021 10:00,-7.97592,1.33244,8.086451397,7.17408,2.09244,7.473,-15.15,-0.76,15.16905073,-7.62592,2.85244,8.141932805,7.17408,2.09244,7.473,-14.8,0.76,14.81950067
11/01/2021 10:30,-5.11368,1.74726,5.403946766,8.59632,2.50726,8.9545,-13.71,-0.76,13.73104876,-4.66368,3.26726,5.694286527,8.59632,2.50726,8.9545,-13.26,0.76,13.28176193
11/01/2021 11:00,-3.39968,1.89926,3.89422812,9.46032,2.75926,9.8545,-12.86,-0.86,12.88872375,-3.04968,2.75926,4.112671133,9.46032,2.75926,9.8545,-12.51,0,12.51
11/01/2021 11:30,-0.88808,2.20056,2.373004509,10.80192,3.15056,11.252,-11.69,-0.95,11.72853785,-0.17808,3.15056,3.15558882,10.80192,3.15056,11.252,-10.98,0,10.98
11/01/2021 12:00,-3.08192,1.74694,3.542602186,9.65808,2.81694,10.0605,-12.74,-1.07,12.78485432,-2.46192,2.81694,3.741149696,9.65808,2.81694,10.0605,-12.12,0,12.12
11/01/2021 12:30,-3.39696,1.84422,3.865292311,9.68304,2.82422,10.0865,-13.08,-0.98,13.11666116,-2.94696,3.51422,4.586318289,9.68304,2.82422,10.0865,-12.63,0.69,12.64883394
11/01/2021 13:00,-4.65304,1.76078,4.975050497,9.39696,2.74078,9.7885,-14.05,-0.98,14.08413647,-4.11304,2.05078,4.595954379,9.39696,2.74078,9.7885,-13.51,-0.69,13.52760881
11/01/2021 13:30,-4.99192,1.96944,5.366373002,9.11808,2.65944,9.498,-14.11,-0.69,14.12686094,-4.89192,1.96944,5.273478473,9.11808,2.65944,9.498,-14.01,-0.69,14.02698114
11/01/2021 14:00,-4.62464,2.02698,5.049350755,9.31536,2.71698,9.7035,-13.94,-0.69,13.95706631,-4.32464,2.71698,5.107297862,9.31536,2.71698,9.7035,-13.64,0,13.64
11/01/2021 14:30,-2.56568,2.21626,3.390357245,9.96432,2.90626,10.3795,-12.53,-0.69,12.54898402,-2.40568,2.90626,3.772750118,9.96432,2.90626,10.3795,-12.37,0,12.37
11/01/2021 15:00,-3.72904,1.98778,4.225755394,9.18096,2.67778,9.5635,-12.91,-0.69,12.92842604,-3.58904,1.98778,4.102740237,9.18096,2.67778,9.5635,-12.77,-0.69,12.78862776
11/01/2021 15:30,-6.15024,1.68118,6.375877842,8.12976,2.37118,8.4685,-14.28,-0.69,14.29666045,-6.08024,3.06118,6.80735936,8.12976,2.37118,8.4685,-14.21,0.69,14.22674242
11/01/2021 16:00,-7.86656,1.51892,8.011858973,7.57344,2.20892,7.889,-15.44,-0.69,15.45541006,-7.77656,2.20892,8.08419526,7.57344,2.20892,7.889,-15.35,0,15.35
11/01/2021 16:30,-8.73496,1.49022,8.86116707,7.47504,2.18022,7.7865,-16.21,-0.69,16.22467873,-8.73496,2.88022,9.197564539,7.47504,2.18022,7.7865,-16.21,0.7,16.22510709
11/01/2021 17:00,-9.69856,2.18792,9.942286457,7.50144,2.18792,7.814,-17.2,0,17.2,-9.71856,2.88792,10.13856451,7.50144,2.18792,7.814,-17.22,0.7,17.23422177
11/01/2021 17:30,-10.13128,2.17546,10.36221312,7.45872,2.17546,7.7695,-17.59,0,17.59,-10.04128,3.05546,10.49586299,7.45872,2.17546,7.7695,-17.5,0.88,17.52211174
11/01/2021 18:00,-10.2268,1.4576,10.33015179,7.3632,2.1476,7.67,-17.59,-0.69,17.60352806,-9.9568,3.1976,10.45765327,7.3632,2.1476,7.67,-17.32,1.05,17.35179818
11/01/2021 18:30,-9.1444,2.9083,9.595741777,7.6056,2.2183,7.9225,-16.75,0.69,16.76420592,-9.0544,3.2683,9.626211313,7.6056,2.2183,7.9225,-16.66,1.05,16.69305544
11/01/2021 19:00,-8.87904,2.77278,9.30191702,7.14096,2.08278,7.4385,-16.02,0.69,16.03485267,-8.90904,3.02278,9.407879285,7.14096,2.08278,7.4385,-16.05,0.94,16.07750292
11/01/2021 19:30,-8.31264,2.78048,8.765332441,6.92736,2.02048,7.216,-15.24,0.76,15.25893836,-8.38264,3.22048,8.979985791,6.92736,2.02048,7.216,-15.31,1.2,15.35695608
11/01/2021 20:00,-7.13416,1.37712,7.265858408,7.15584,2.08712,7.454,-14.29,-0.71,14.30762734,-6.80416,4.85712,8.359916746,7.15584,2.08712,7.454,-13.96,2.77,14.23216428
11/01/2021 20:30,-6.57344,0.83858,6.626713352,7.12656,2.07858,7.4235,-13.7,-1.24,13.75600233,-6.11344,5.70858,8.36433107,7.12656,2.07858,7.4235,-13.24,3.63,13.72860153
11/01/2021 21:00,-6.63912,0.92984,6.703918019,6.65088,1.93984,6.928,-13.29,-1.01,13.32832323,-6.09912,5.36984,8.126158157,6.65088,1.93984,6.928,-12.75,3.43,13.20331019
11/01/2021 21:30,-6.04616,1.13362,6.151515671,6.42384,1.87362,6.6915,-12.47,-0.74,12.4919374,-5.65616,5.30362,7.753743035,6.42384,1.87362,6.6915,-12.08,3.43,12.55751966
11/01/2021 22:00,-5.53104,2.54178,6.087121573,6.10896,1.78178,6.3635,-11.64,0.76,11.66478461,-5.37104,4.12178,6.770313217,6.10896,1.78178,6.3635,-11.48,2.34,11.71605736
11/01/2021 22:30,-5.16776,2.78982,5.872719902,5.62224,1.63982,5.8565,-10.79,1.15,10.85111054,-4.95776,3.97982,6.357542878,5.62224,1.63982,5.8565,-10.58,2.34,10.8356818
11/01/2021 23:00,-4.69704,2.19378,5.184096397,5.29296,1.54378,5.5135,-9.99,0.65,10.01112381,-4.36704,4.52378,6.287735988,5.29296,1.54378,5.5135,-9.66,2.98,10.10920373
11/01/2021 23:30,-4.34136,-0.02248,4.341418201,4.92864,1.43752,5.134,-9.27,-1.46,9.384268751,-3.98136,6.66752,7.765761418,4.92864,1.43752,5.134,-8.91,5.23,10.33155361
12/01/2021 00:00,-4.05928,-0.23104,4.065849677,4.83072,1.40896,5.032,-8.89,-1.64,9.040005531,-3.42928,7.01896,7.811898668,4.83072,1.40896,5.032,-8.26,5.61,9.984973711
12/01/2021 00:30,-4.22704,-0.28622,4.236719137,5.05296,1.47378,5.2635,-9.28,-1.76,9.445422172,-3.52704,7.01378,7.850676471,5.05296,1.47378,5.2635,-8.58,5.54,10.21312881
12/01/2021 01:00,-4.60984,-0.19662,4.614031236,5.36016,1.56338,5.5835,-9.97,-1.76,10.12415429,-4.13984,6.96338,8.10104538,5.36016,1.56338,5.5835,-9.5,5.4,10.92748827
12/01/2021 01:30,-4.90464,-0.29052,4.913236754,5.41536,1.57948,5.641,-10.32,-1.87,10.48805511,-4.30464,6.97948,8.200186986,5.41536,1.57948,5.641,-9.72,5.4,11.11928055
12/01/2021 02:00,-4.43656,-0.23858,4.442970296,5.59344,1.63142,5.8265,-10.03,-1.87,10.20283294,-3.83656,7.03142,8.009997494,5.59344,1.63142,5.8265,-9.43,5.4,10.86668763
12/01/2021 02:30,-4.198,-0.119,4.199686298,5.592,1.631,5.825,-9.79,-1.75,9.945179737,-3.608,7.161,8.018577492,5.592,1.631,5.825,-9.2,5.53,10.73409987
12/01/2021 03:00,-4.54072,-0.21896,4.545996216,5.24928,1.53104,5.468,-9.79,-1.75,9.945179737,-3.95072,7.06104,8.091135545,5.24928,1.53104,5.468,-9.2,5.53,10.73409987
12/01/2021 03:30,-4.14888,0.54616,4.184673942,5.30112,1.54616,5.522,-9.45,-1,9.502762756,-3.60888,6.34616,7.300531597,5.30112,1.54616,5.522,-8.91,4.8,10.12067685
12/01/2021 04:00,-3.11256,0.98092,3.263469595,5.79744,1.69092,6.039,-8.91,-0.71,8.938243675,-2.61256,6.24092,6.765689337,5.79744,1.69092,6.039,-8.41,4.55,9.561934951
12/01/2021 04:30,-2.4212,1.0834,2.652539349,6.1488,1.7934,6.405,-8.57,-0.71,8.599360441,-1.9212,6.3434,6.62795089,6.1488,1.7934,6.405,-8.07,4.55,9.264307853
12/01/2021 05:00,-3.91752,0.79864,3.998098148,5.17248,1.50864,5.388,-9.09,-0.71,9.11768611,-3.41752,6.05864,6.956044968,5.17248,1.50864,5.388,-8.59,4.55,9.720627552
12/01/2021 05:30,-4.40928,0.75146,4.472856162,5.01072,1.46146,5.2195,-9.42,-0.71,9.446719007,-3.89928,5.92146,7.089998099,5.01072,1.46146,5.2195,-8.91,4.46,9.963919911
12/01/2021 06:00,-4.96312,0.62284,5.00204856,4.94688,1.44284,5.153,-9.91,-0.82,9.943867457,-4.41312,5.81284,7.298269452,4.94688,1.44284,5.153,-9.36,4.37,10.32988383
12/01/2021 06:30,-6.38016,1.54662,6.564942882,4.71984,1.37662,4.9165,-11.1,0.17,11.10130173,-6.05016,4.06662,7.289844597,4.71984,1.37662,4.9165,-10.77,2.69,11.10085582
12/01/2021 07:00,-7.79616,1.59112,7.956869585,4.56384,1.33112,4.754,-12.36,0.26,12.36273433,-7.45616,3.27112,8.1421464,4.56384,1.33112,4.754,-12.02,1.94,12.17554927
12/01/2021 07:30,-8.96832,1.13424,9.039760174,4.71168,1.37424,4.908,-13.68,-0.24,13.6821051,-8.79832,2.78424,9.228349105,4.71168,1.37424,4.908,-13.51,1.41,13.58337955
12/01/2021 08:00,-9.59312,2.11534,9.823574433,4.64688,1.35534,4.8405,-14.24,0.76,14.26026648,-9.75312,2.13534,9.984138754,4.64688,1.35534,4.8405,-14.4,0.78,14.42110953
12/01/2021 08:30,-10.67944,0.35058,10.68519279,4.63056,1.35058,4.8235,-15.31,-1,15.34262363,-10.36944,2.03058,10.56638732,4.63056,1.35058,4.8235,-15,0.68,15.01540542
12/01/2021 09:00,-14.58088,-0.21984,14.5825372,5.58912,1.63016,5.822,-20.17,-1.85,20.25466366,-4.20088,3.03016,5.179697134,5.58912,1.63016,5.822,-9.79,1.4,9.889595543
12/01/2021 09:30,-7.43896,-2.06428,7.720063329,9.31104,2.71572,9.699,-16.75,-4.78,17.41869398,3.86104,6.77572,7.798590347,9.31104,2.71572,9.699,-5.45,4.06,6.796035609
12/01/2021 10:00,0.53928,-0.99146,1.128634507,12.98928,3.78854,13.5305,-12.45,-4.78,13.33607513,10.78928,7.74854,13.28338944,12.98928,3.78854,13.5305,-2.2,3.96,4.530077262
12/01/2021 10:30,7.70024,-0.06368,7.700503308,16.17024,4.71632,16.844,-8.47,-4.78,9.725703059,17.88024,8.41632,19.76201976,16.17024,4.71632,16.844,1.71,3.7,4.076039745
12/01/2021 11:00,13.99232,0.60776,14.00551289,18.95232,5.52776,19.742,-4.96,-4.92,6.986272253,23.03232,8.92776,24.70207812,18.95232,5.52776,19.742,4.08,3.4,5.31096978
12/01/2021 11:30,18.83456,0.99508,18.86082805,21.03456,6.13508,21.911,-2.2,-5.14,5.591028528,27.17456,9.33508,28.73326347,21.03456,6.13508,21.911,6.14,3.2,6.923842864
12/01/2021 12:00,21.78352,1.71936,21.85126867,22.52352,6.56936,23.462,-0.74,-4.85,4.90612882,30.07352,9.47936,31.53212443,22.52352,6.56936,23.462,7.55,2.91,8.091390486
12/01/2021 12:30,23.3528,1.3679,23.39282835,23.0328,6.7179,23.9925,0.32,-5.35,5.359561549,31.1328,10.2979,32.79173646,23.0328,6.7179,23.9925,8.1,3.58,8.855868111
12/01/2021 13:00,23.16112,0.40116,23.16459387,23.18112,6.76116,24.147,-0.02,-6.36,6.360031446,32.21112,11.55116,34.21966611,23.18112,6.76116,24.147,9.03,4.79,10.22179045
12/01/2021 13:30,18.2812,-0.0584,18.28129328,20.8512,6.0816,21.72,-2.57,-6.14,6.656162558,27.6812,11.1516,29.84303966,20.8512,6.0816,21.72,6.83,5.07,8.506103691
12/01/2021 14:00,12.19544,-0.68508,12.21466706,17.60544,5.13492,18.339,-5.41,-5.82,7.946099672,21.01544,10.37492,23.43688724,17.60544,5.13492,18.339,3.41,5.24,6.251855725
12/01/2021 14:30,5.8612,-1.3734,6.01995789,14.7312,4.2966,15.345,-8.87,-5.67,10.52738334,16.0112,9.7166,18.7288772,14.7312,4.2966,15.345,1.28,5.42,5.569093283
12/01/2021 15:00,-3.70528,-2.52904,4.486105572,10.25472,2.99096,10.682,-13.96,-5.52,15.01172875,5.96472,8.64096,10.49971782,10.25472,2.99096,10.682,-4.29,5.65,7.094124329
12/01/2021 15:30,-10.03648,-3.69314,10.69440105,5.54352,1.61686,5.7745,-15.58,-5.31,16.46002734,-8.40648,7.11686,11.0144724,5.54352,1.61686,5.7745,-13.95,5.5,14.99508253
12/01/2021 16:00,-11.32488,-3.31184,11.79920299,5.20512,1.51816,5.422,-16.53,-4.83,17.22120205,-9.66488,6.61816,11.71366498,5.20512,1.51816,5.422,-14.87,5.1,15.72027035
12/01/2021 16:30,-13.2048,-1.7064,13.3145989,4.6752,1.3636,4.87,-17.88,-3.07,18.14164546,-12.2348,4.7836,13.13671039,4.6752,1.3636,4.87,-16.91,3.42,17.25237665
12/01/2021 17:00,-14.74968,-1.43824,14.81963543,4.60032,1.34176,4.792,-19.35,-2.78,19.54868026,-13.80968,4.37176,14.48514919,4.60032,1.34176,4.792,-18.41,3.03,18.65767938
12/01/2021 17:30,-15.20824,-1.33532,15.2667496,4.78176,1.39468,4.981,-19.99,-2.73,20.17555452,-14.05824,4.52468,14.76844071,4.78176,1.39468,4.981,-18.84,3.13,19.0982329
12/01/2021 18:00,-14.9664,-1.2377,15.01749081,4.7736,1.3923,4.9725,-19.74,-2.63,19.91442944,-13.8664,4.6523,14.62603652,4.7736,1.3923,4.9725,-18.64,3.26,18.92292789
12/01/2021 18:30,-14.36488,-1.11434,14.40803703,4.78512,1.39566,4.9845,-19.15,-2.51,19.313793,-13.33488,4.79566,14.17100488,4.78512,1.39566,4.9845,-18.12,3.4,18.43622521
12/01/2021 19:00,-13.16936,-0.91648,13.20121125,4.88064,1.42352,5.084,-18.05,-2.34,18.20104667,-12.35936,5.00352,13.33375386,4.88064,1.42352,5.084,-17.24,3.58,17.60778237
12/01/2021 19:30,-12.60224,-0.93482,12.63686438,4.81776,1.40518,5.0185,-17.42,-2.34,17.57646153,-11.92224,5.11518,12.9732368,4.81776,1.40518,5.0185,-16.74,3.71,17.14618616
12/01/2021 20:00,-12.16176,-1.05968,12.20783879,4.69824,1.37032,4.894,-16.86,-2.43,17.03421557,-11.13176,5.46032,12.39883766,4.69824,1.37032,4.894,-15.83,4.09,16.3498318
12/01/2021 20:30,-11.80816,-1.54738,11.90911531,4.67184,1.36262,4.8665,-16.48,-2.91,16.73494846,-10.57816,6.32262,12.3236761,4.67184,1.36262,4.8665,-15.25,4.96,16.03633686
12/01/2021 21:00,-11.38024,-1.48882,11.47721427,4.52976,1.32118,4.7185,-15.91,-2.81,16.15624338,-10.02024,6.38118,11.87959039,4.52976,1.32118,4.7185,-14.55,5.06,15.40474278
12/01/2021 21:30,-10.33288,-1.34834,10.42048127,4.49712,1.31166,4.6845,-14.83,-2.66,15.06666851,-9.27288,5.89166,10.98626238,4.49712,1.31166,4.6845,-13.77,4.58,14.51169528
12/01/2021 22:00,-8.92168,2.02826,9.149328535,4.58832,1.33826,4.7795,-13.51,0.69,13.52760881,-8.48168,4.01826,9.385377406,4.58832,1.33826,4.7795,-13.07,2.68,13.34193764
12/01/2021 22:30,-8.12432,2.05374,8.379882067,4.43568,1.29374,4.6205,-12.56,0.76,12.58297262,-7.68432,3.97374,8.650975867,4.43568,1.29374,4.6205,-12.12,2.68,12.41276762
12/01/2021 23:00,-7.15584,3.50538,7.968295618,4.30416,1.25538,4.4835,-11.46,2.25,11.67878846,-7.10584,2.49538,7.531260416,4.30416,1.25538,4.4835,-11.41,1.24,11.47718171
12/01/2021 23:30,-6.08008,4.09706,7.331662393,4.30992,1.25706,4.4895,-10.39,2.84,10.77115128,-6.33008,2.04706,6.652846567,4.30992,1.25706,4.4895,-10.64,0.79,10.6692877
13/01/2021 00:00,-5.37288,4.20416,6.822228434,4.43712,1.29416,4.622,-9.81,2.91,10.23250702,-5.43288,2.17416,5.851765272,4.43712,1.29416,4.622,-9.87,0.88,9.909152335
13/01/2021 00:30,-5.03936,4.35102,6.657816778,4.94064,1.44102,5.1465,-9.98,2.91,10.39560003,-5.04936,2.32102,5.557262838,4.94064,1.44102,5.1465,-9.99,0.88,10.02868386
13/01/2021 01:00,-5.67096,4.34472,7.143975028,5.15904,1.50472,5.374,-10.83,2.84,11.19618239,-5.82096,2.32472,6.268005935,5.15904,1.50472,5.374,-10.98,0.82,11.01057673
13/01/2021 01:30,-6.71304,4.11828,7.875603863,4.65696,1.35828,4.851,-11.37,2.76,11.70019231,-6.79304,2.12828,7.118635277,4.65696,1.35828,4.851,-11.45,0.77,11.47586162
13/01/2021 02:00,-6.33728,4.19746,7.601301747,4.72272,1.37746,4.9195,-11.06,2.82,11.41385123,-6.44728,2.22746,6.821216713,4.72272,1.37746,4.9195,-11.17,0.85,11.20229441
13/01/2021 02:30,-6.57824,4.12718,7.765748918,4.48176,1.30718,4.6685,-11.06,2.82,11.41385123,-6.68824,2.15718,7.027515909,4.48176,1.30718,4.6685,-11.17,0.85,11.20229441
13/01/2021 03:00,-6.61936,3.96102,7.713987701,4.22064,1.23102,4.3965,-10.84,2.73,11.1784838,-6.71936,2.33102,7.112204514,4.22064,1.23102,4.3965,-10.94,1.1,10.99516257
13/01/2021 03:30,-6.45328,3.06196,7.142858097,4.08672,1.19196,4.257,-10.54,1.87,10.70460181,-6.46328,3.36196,7.285380114,4.08672,1.19196,4.257,-10.55,2.17,10.77085883
13/01/2021 04:00,-5.83568,3.14876,6.630976595,4.38432,1.27876,4.567,-10.22,1.87,10.38967276,-5.86568,3.44876,6.804421166,4.38432,1.27876,4.567,-10.25,2.17,10.47718474
13/01/2021 04:30,-6.15824,3.05468,6.874226487,4.06176,1.18468,4.231,-10.22,1.87,10.38967276,-6.18824,3.35468,7.039047677,4.06176,1.18468,4.231,-10.25,2.17,10.47718474
13/01/2021 05:00,-5.77992,3.13294,6.574404022,4.33008,1.26294,4.5105,-10.11,1.87,10.28148822,-5.81992,3.37294,6.726677713,4.33008,1.26294,4.5105,-10.15,2.11,10.36699571
13/01/2021 05:30,-5.92456,2.90742,6.599507728,4.34544,1.26742,4.5265,-10.27,1.64,10.40012019,-5.93456,3.37742,6.828321042,4.34544,1.26742,4.5265,-10.28,2.11,10.49430798
13/01/2021 06:00,-6.95128,2.48546,7.382262868,4.09872,1.19546,4.2695,-11.05,1.29,11.12504382,-6.83128,3.40546,7.633056023,4.09872,1.19546,4.2695,-10.93,2.21,11.15118828
13/01/2021 06:30,-7.6112,2.2834,7.946337584,4.2288,1.2334,4.405,-11.84,1.05,11.88646709,-7.5312,3.2534,8.203876218,4.2288,1.2334,4.405,-11.76,2.02,11.93222527
13/01/2021 07:00,-9.0252,1.4364,9.138789854,4.2048,1.2264,4.38,-13.23,0.21,13.23166656,-8.6452,3.2464,9.234641087,4.2048,1.2264,4.38,-12.85,2.02,13.00780151
13/01/2021 07:30,-10.37016,0.81912,10.40246009,4.17984,1.21912,4.354,-14.55,-0.4,14.55549724,-10.22016,2.66912,10.56294807,4.17984,1.21912,4.354,-14.4,1.45,14.47281935
13/01/2021 08:00,-11.22536,1.92802,11.38973082,4.24464,1.23802,4.4215,-15.47,0.69,15.4853802,-11.35536,1.95802,11.52293552,4.24464,1.23802,4.4215,-15.6,0.72,15.61660655
13/01/2021 08:30,-12.04264,-0.48202,12.05228283,4.34736,1.26798,4.5285,-16.39,-1.75,16.4831611,-12.02264,2.62798,12.3065085,4.34736,1.26798,4.5285,-16.37,1.36,16.42639644
13/01/2021 09:00,-12.1204,-0.7897,12.14609905,4.8696,1.4203,5.0725,-16.99,-2.21,17.13313165,-11.7204,2.8803,12.06913022,4.8696,1.4203,5.0725,-16.59,1.46,16.65411961
13/01/2021 09:30,-10.97696,-0.88578,11.01264078,5.60304,1.63422,5.8365,-16.58,-2.52,16.77041443,-10.42696,3.01422,10.8538941,5.60304,1.63422,5.8365,-16.03,1.38,16.08929147
13/01/2021 10:00,-9.81264,-0.76202,9.842183612,6.02736,1.75798,6.2785,-15.84,-2.52,16.03920198,-9.65264,3.07798,10.1315063,6.02736,1.75798,6.2785,-15.68,1.32,15.73546313
13/01/2021 10:30,-6.3724,-0.3432,6.381635214,7.7376,2.2568,8.06,-14.11,-2.6,14.34754683,-6.2924,3.5768,7.23794142,7.7376,2.2568,8.06,-14.03,1.32,14.0919587
13/01/2021 11:00,-9.20072,-0.95646,9.250300765,6.62928,1.93354,6.9055,-15.83,-2.89,16.09164379,-8.43072,3.35354,9.073217194,6.62928,1.93354,6.9055,-15.06,1.42,15.12679741
13/01/2021 11:30,-8.99056,-0.99058,9.044966437,6.88944,2.00942,7.1765,-15.88,-3,16.16089106,-8.07056,3.42942,8.768971448,6.88944,2.00942,7.1765,-14.96,1.42,15.02724193
13/01/2021 12:00,-5.23096,-0.58528,5.263600973,8.27904,2.41472,8.624,-13.51,-3,13.83907873,-4.86096,3.86472,6.210071884,8.27904,2.41472,8.624,-13.14,1.45,13.21976172
13/01/2021 12:30,-9.59584,-0.82462,9.631206749,6.46416,1.88538,6.7335,-16.06,-2.71,16.28704086,-9.00584,3.58538,9.69330201,6.46416,1.88538,6.7335,-15.47,1.7,15.56312629
13/01/2021 13:00,-12.14432,-1.27126,12.21067608,5.51568,1.60874,5.7455,-17.66,-2.88,17.89329483,-11.27432,3.03874,11.6766533,5.51568,1.60874,5.7455,-16.79,1.43,16.85078633
13/01/2021 13:30,-11.22144,-1.10542,11.27575581,5.87856,1.71458,6.1235,-17.1,-2.82,17.33096651,-10.41144,3.30458,10.92329309,5.87856,1.71458,6.1235,-16.29,1.59,16.36741275
13/01/2021 14:00,-11.18592,-1.23506,11.25389619,5.91408,1.72494,6.1605,-17.1,-2.96,17.3542963,-10.16592,3.17494,10.65017246,5.91408,1.72494,6.1605,-16.08,1.45,16.14524388
13/01/2021 14:30,-10.974,-1.092,11.0281975,5.856,1.708,6.1,-16.83,-2.8,17.06132762,-9.984,3.298,10.51461174,5.856,1.708,6.1,-15.84,1.59,15.91960113
13/01/2021 15:00,-10.60152,-1.08836,10.6572395,5.86848,1.71164,6.113,-16.47,-2.8,16.70631318,-10.09152,3.30164,10.61789069,5.86848,1.71164,6.113,-15.96,1.59,16.03900558
13/01/2021 15:30,-12.78296,-1.20628,12.83974991,4.84704,1.41372,5.049,-17.63,-2.62,17.82361636,-12.34296,3.20372,12.75195998,4.84704,1.41372,5.049,-17.19,1.79,17.28294535
13/01/2021 16:00,-14.6656,-1.3408,14.72676366,4.2144,1.2292,4.39,-18.88,-2.57,19.05411504,-14.0256,3.0692,14.35748738,4.2144,1.2292,4.39,-18.24,1.84,18.33257211
13/01/2021 16:30,-15.45336,-1.26098,15.50472205,4.07664,1.18902,4.2465,-19.53,-2.45,19.68307395,-14.99336,3.15902,15.32254063,4.07664,1.18902,4.2465,-19.07,1.97,19.17148403
13/01/2021 17:00,-16.434,-1.197,16.47753516,4.056,1.183,4.225,-20.49,-2.38,20.62776042,-15.734,3.153,16.04681168,4.056,1.183,4.225,-19.79,1.97,19.88781034
13/01/2021 17:30,-16.83752,-1.07636,16.87188877,4.09248,1.19364,4.263,-20.93,-2.27,21.05273854,-16.09752,3.33364,16.43907862,4.09248,1.19364,4.263,-20.19,2.14,20.30309582
13/01/2021 18:00,-16.23592,-0.86256,16.25881632,4.17408,1.21744,4.348,-20.41,-2.08,20.51571349,-15.63592,3.60744,16.04666998,4.17408,1.21744,4.348,-19.81,2.39,19.95365129
13/01/2021 18:30,-15.52288,-0.68334,15.53791354,4.13712,1.20666,4.3095,-19.66,-1.89,19.75063796,-15.00288,3.79666,15.47582099,4.13712,1.20666,4.3095,-19.14,2.59,19.31444278
13/01/2021 19:00,-14.6236,-0.5123,14.6325708,4.1064,1.1977,4.2775,-18.73,-1.71,18.80789728,-14.1036,3.9377,14.64298516,4.1064,1.1977,4.2775,-18.21,2.74,18.41498575
13/01/2021 19:30,-13.63488,0.10566,13.63528939,4.06512,1.18566,4.2345,-17.7,-1.08,17.73291854,-13.32488,3.76566,13.84675494,4.06512,1.18566,4.2345,-17.39,2.58,17.58034414
13/01/2021 20:00,-12.64416,0.48712,12.65353974,4.03584,1.17712,4.204,-16.68,-0.69,16.69426548,-12.56416,3.48712,13.03909975,4.03584,1.17712,4.204,-16.6,2.31,16.75995525
13/01/2021 20:30,-12.30224,0.34768,12.307152,4.03776,1.17768,4.206,-16.34,-0.83,16.36106659,-12.15224,3.86768,12.75287754,4.03776,1.17768,4.206,-16.19,2.69,16.41195296
13/01/2021 21:00,-11.69424,0.21918,11.69629382,4.14576,1.20918,4.3185,-15.84,-0.99,15.87090735,-11.14424,4.46918,12.00698359,4.14576,1.20918,4.3185,-15.29,3.26,15.63367199
13/01/2021 21:30,-10.33624,1.95318,10.51916201,4.19376,1.22318,4.3685,-14.53,0.73,14.54832636,-10.36624,3.04318,10.80369734,4.19376,1.22318,4.3685,-14.56,1.82,14.6733091
13/01/2021 22:00,-9.30272,2.47004,9.625055688,4.21728,1.23004,4.393,-13.52,1.24,13.57674482,-9.30272,2.94004,9.756251053,4.21728,1.23004,4.393,-13.52,1.71,13.62771074
13/01/2021 22:30,-8.27904,2.53528,8.65853036,4.20096,1.22528,4.376,-12.48,1.31,12.54856566,-8.23904,3.06528,8.790774801,4.20096,1.22528,4.376,-12.44,1.84,12.57534095
13/01/2021 23:00,-7.33712,2.60334,7.785287988,4.26288,1.24334,4.4405,-11.6,1.36,11.67945204,-7.26712,3.02334,7.870935005,4.26288,1.24334,4.4405,-11.53,1.78,11.66658905
13/01/2021 23:30,-6.44128,2.59046,6.942663109,4.21872,1.23046,4.3945,-10.66,1.36,10.74640405,-6.53128,3.01046,7.191695756,4.21872,1.23046,4.3945,-10.75,1.78,10.89637096
14/01/2021 00:00,-6.06328,1.36446,6.214910735,4.26672,1.24446,4.4445,-10.33,0.12,10.33069698,-5.61328,4.52446,7.209691439,4.26672,1.24446,4.4445,-9.88,3.28,10.41022574
14/01/2021 00:30,-6.57688,0.36466,6.586981665,4.23312,1.23466,4.4095,-10.81,-0.87,10.84495274,-6.01688,5.24466,7.981810788,4.23312,1.23466,4.4095,-10.25,4.01,11.00647991
14/01/2021 01:00,-7.5952,0.3564,7.603557325,4.2048,1.2264,4.38,-11.8,-0.87,11.83202857,-7.1152,5.0764,8.740475273,4.2048,1.2264,4.38,-11.32,3.85,11.95679305
14/01/2021 01:30,-7.72408,0.28256,7.729246535,4.22592,1.23256,4.402,-11.95,-0.95,11.98770203,-7.17408,5.08256,8.792032757,4.22592,1.23256,4.402,-11.4,3.85,12.03255999
14/01/2021 02:00,-7.4444,0.3058,7.450678157,4.3056,1.2558,4.485,-11.75,-0.95,11.7883417,-6.8844,5.1958,8.625039188,4.3056,1.2558,4.485,-11.19,3.94,11.86337642
14/01/2021 02:30,-7.2404,0.4003,7.25145725,4.3896,1.2803,4.5725,-11.63,-0.88,11.66324569,-6.6804,5.2703,8.509042617,4.3896,1.2803,4.5725,-11.07,3.99,11.76711519
14/01/2021 03:00,-6.8344,0.4283,6.847807259,4.4856,1.3083,4.6725,-11.32,-0.88,11.35415343,-6.3044,5.2983,8.235134622,4.4856,1.3083,4.6725,-10.79,3.99,11.50409492
14/01/2021 03:30,-6.33896,0.48822,6.357733295,4.69104,1.36822,4.8865,-11.03,-0.88,11.06504858,-5.80896,5.45822,7.970958653,4.69104,1.36822,4.8865,-10.5,4.09,11.26845597
14/01/2021 04:00,-5.84392,0.53344,5.868216015,4.84608,1.41344,5.048,-10.69,-0.88,10.72615961,-5.32392,5.50344,7.657151951,4.84608,1.41344,5.048,-10.17,4.09,10.96161484
14/01/2021 04:30,-5.22728,0.63746,5.266005265,5.20272,1.51746,5.4195,-10.43,-0.88,10.46705785,-4.71728,5.53746,7.274351782,5.20272,1.51746,5.4195,-9.92,4.02,10.70358818
14/01/2021 05:00,-4.75576,0.69332,4.80603223,5.39424,1.57332,5.619,-10.15,-0.88,10.18807636,-4.25576,5.59332,7.028280145,5.39424,1.57332,5.619,-9.65,4.02,10.45384618
14/01/2021 05:30,-4.87712,0.65334,4.920686197,5.46288,1.59334,5.6905,-10.34,-0.94,10.38263936,-4.38712,5.48334,7.022381323,5.46288,1.59334,5.6905,-9.85,3.89,10.59030689
14/01/2021 06:00,-5.66584,0.27038,5.672287744,5.38416,1.57038,5.6085,-11.05,-1.3,11.1262078,-5.13584,5.22038,7.323197379,5.38416,1.57038,5.6085,-10.52,3.65,11.13520992
14/01/2021 06:30,-6.7512,-0.1191,6.752250458,5.4888,1.6009,5.7175,-12.24,-1.72,12.3602589,-6.1912,4.9909,7.952360672,5.4888,1.6009,5.7175,-11.68,3.39,12.16201052
14/01/2021 07:00,-7.40568,-0.23624,7.409447051,5.70432,1.66376,5.942,-13.11,-1.9,13.24696569,-6.70568,4.70376,8.190940263,5.70432,1.66376,5.942,-12.41,3.04,12.7769206
14/01/2021 07:30,-8.17424,0.81668,8.214935532,5.88576,1.71668,6.131,-14.06,-0.9,14.08877567,-8.25424,3.03668,8.795106787,5.88576,1.71668,6.131,-14.14,1.32,14.2014788
14/01/2021 08:00,-9.1804,-1.0472,9.23993355,5.7696,1.6828,6.01,-14.95,-2.73,15.19721685,-9.4804,4.0528,10.31034296,5.7696,1.6828,6.01,-15.25,2.37,15.43306191
14/01/2021 08:30,-10.23248,-0.98114,10.27941062,5.68752,1.65886,5.9245,-15.92,-2.64,16.13740995,-11.01248,3.20886,11.47046199,5.68752,1.65886,5.9245,-16.7,1.55,16.77177689
14/01/2021 09:00,-11.90216,0.72062,11.92395513,5.48784,1.60062,5.7165,-17.39,-0.88,17.41225143,-12.31216,0.51062,12.32274388,5.48784,1.60062,5.7165,-17.8,-1.09,17.83334237
14/01/2021 09:30,-12.96704,0.55628,12.97896659,5.23296,1.52628,5.451,-18.2,-0.97,18.22583057,-13.19704,0.23628,13.19915501,5.23296,1.52628,5.451,-18.43,-1.29,18.47509134
