Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
14/01/2021 10:00,-13.73104,0.49678,13.74002365,5.02896,1.46678,5.2385,-18.76,-0.97,18.78506055,-13.66104,0.26678,13.66364466,5.02896,1.46678,5.2385,-18.69,-1.2,18.72848365
14/01/2021 10:30,-14.22808,0.44806,14.23513324,4.86192,1.41806,5.0645,-19.09,-0.97,19.11462791,-14.26808,-0.14194,14.268786,4.86192,1.41806,5.0645,-19.13,-1.56,19.1935015
14/01/2021 11:00,-14.36968,0.46676,14.37725872,4.72032,1.37676,4.917,-19.09,-0.91,19.11167706,-14.60968,-0.47324,14.61734264,4.72032,1.37676,4.917,-19.33,-1.85,19.4183264
14/01/2021 11:30,-13.95672,0.54054,13.96718356,4.97328,1.45054,5.1805,-18.93,-0.91,18.95186007,-14.35672,-0.39946,14.36227619,4.97328,1.45054,5.1805,-19.33,-1.85,19.4183264
14/01/2021 12:00,-13.9984,0.6263,14.01240359,5.0616,1.4763,5.2725,-19.06,-0.85,19.07894389,-14.1784,-0.2437,14.18049422,5.0616,1.4763,5.2725,-19.24,-1.72,19.3167285
14/01/2021 12:30,-15.87088,0.46016,15.87754953,4.14912,1.21016,4.322,-20.02,-0.75,20.03404353,-15.92088,-0.08984,15.92113348,4.14912,1.21016,4.322,-20.07,-1.3,20.11205857
14/01/2021 13:00,-14.8528,0.2896,14.85562304,4.6272,1.3496,4.82,-19.48,-1.06,19.50881852,-14.7628,0.3996,14.7682072,4.6272,1.3496,4.82,-19.39,-0.95,19.41325836
14/01/2021 13:30,-14.61616,0.36612,14.62074475,4.68384,1.36612,4.879,-19.3,-1,19.32588937,-14.60616,0.58612,14.61791526,4.68384,1.36612,4.879,-19.29,-0.78,19.30576339
14/01/2021 14:00,-14.29256,-0.13158,14.29316566,4.65744,1.35842,4.8515,-18.95,-1.49,19.00848758,-14.35256,1.12842,14.39685071,4.65744,1.35842,4.8515,-19.01,-0.23,19.01139132
14/01/2021 14:30,-14.0292,-0.7381,14.04860293,4.6008,1.3419,4.7925,-18.63,-2.08,18.74575419,-13.9392,2.2819,14.12474298,4.6008,1.3419,4.7925,-18.54,0.94,18.56381426
14/01/2021 15:00,-14.00928,-0.60604,14.02238249,4.47072,1.30396,4.657,-18.48,-1.91,18.57844181,-13.91928,2.41396,14.1270506,4.47072,1.30396,4.657,-18.39,1.11,18.42346873
14/01/2021 15:30,-14.13272,-0.57746,14.14451253,4.39728,1.28254,4.5805,-18.53,-1.86,18.62311735,-13.99272,2.46254,14.2077555,4.39728,1.28254,4.5805,-18.39,1.18,18.42781864
14/01/2021 16:00,-14.31992,-0.59706,14.33236161,4.33008,1.26294,4.5105,-18.65,-1.86,18.74252118,-14.12992,2.44294,14.33954654,4.33008,1.26294,4.5105,-18.46,1.18,18.49767553
14/01/2021 16:30,-14.68288,-0.45084,14.68979992,4.31712,1.25916,4.497,-19,-1.71,19.0767948,-14.67288,2.61916,14.90481153,4.31712,1.25916,4.497,-18.99,1.36,19.03863703
14/01/2021 17:00,-16.51128,0.47046,16.51798111,3.97872,1.16046,4.1445,-20.49,-0.69,20.50161457,-16.46128,1.16046,16.5021334,3.97872,1.16046,4.1445,-20.44,0,20.44
14/01/2021 17:30,-18.056,0.4195,18.06087252,3.804,1.1095,3.9625,-21.86,-0.69,21.87088704,-17.256,1.1095,17.29163168,3.804,1.1095,3.9625,-21.06,0,21.06
14/01/2021 18:00,-17.29872,0.52954,17.30682311,4.18128,1.21954,4.3555,-21.48,-0.69,21.49107954,-16.32872,1.21954,16.37419844,4.18128,1.21954,4.3555,-20.51,0,20.51
14/01/2021 18:30,-15.95032,1.26574,16.00046268,4.33968,1.26574,4.5205,-20.29,0,20.29,-15.92032,1.26574,15.97055687,4.33968,1.26574,4.5205,-20.26,0,20.26
14/01/2021 19:00,-15.2332,1.2474,15.28418755,4.2768,1.2474,4.455,-19.51,0,19.51,-15.4532,1.9374,15.57417442,4.2768,1.2474,4.455,-19.73,0.69,19.7420617
14/01/2021 19:30,-14.40256,0.55342,14.41318869,4.29744,1.25342,4.4765,-18.7,-0.7,18.71309702,-14.21256,2.10342,14.3673671,4.29744,1.25342,4.4765,-18.51,0.85,18.5295062
14/01/2021 20:00,-13.102,-1.041,13.14329049,4.488,1.309,4.675,-17.59,-2.35,17.74628412,-12.242,4.499,13.04252909,4.488,1.309,4.675,-16.73,3.19,17.03141216
14/01/2021 20:30,-12.56216,-0.76688,12.58554603,4.46784,1.30312,4.654,-17.03,-2.07,17.15534319,-11.81216,4.92312,12.79704006,4.46784,1.30312,4.654,-16.28,3.62,16.67761374
14/01/2021 21:00,-11.58032,0.80324,11.60814394,4.63968,1.35324,4.833,-16.22,-0.55,16.22932223,-11.01032,3.73324,11.62601511,4.63968,1.35324,4.833,-15.65,2.38,15.82993683
14/01/2021 21:30,-10.7012,2.0509,10.89595669,4.5288,1.3209,4.7175,-15.23,0.73,15.24748504,-10.4312,3.1209,10.88806458,4.5288,1.3209,4.7175,-14.96,1.8,15.06789965
14/01/2021 22:00,-9.70328,2.18446,9.946130315,4.50672,1.31446,4.6945,-14.21,0.87,14.23660774,-9.62328,2.94446,10.06366547,4.50672,1.31446,4.6945,-14.13,1.63,14.22370557
14/01/2021 22:30,-8.2844,2.3908,8.622482705,4.6656,1.3608,4.86,-12.95,1.03,12.99089681,-8.1044,3.2008,8.713576763,4.6656,1.3608,4.86,-12.77,1.84,12.90187971
14/01/2021 23:00,-7.44688,3.17716,8.096318139,4.65312,1.35716,4.847,-12.1,1.82,12.23611049,-7.26688,2.35716,7.639617019,4.65312,1.35716,4.847,-11.92,1,11.96187276
14/01/2021 23:30,-6.40624,3.49318,7.296726489,4.67376,1.36318,4.8685,-11.08,2.13,11.28287641,-6.55624,2.18318,6.910177845,4.67376,1.36318,4.8685,-11.23,0.82,11.25989787
15/01/2021 00:00,-6.04752,3.40114,6.938317624,4.63248,1.35114,4.8255,-10.68,2.05,10.87496667,-5.82752,2.41114,6.306630277,4.63248,1.35114,4.8255,-10.46,1.06,10.51357218
15/01/2021 00:30,-6.82752,2.45114,7.254179254,4.39248,1.28114,4.5755,-11.22,1.17,11.28083773,-6.67752,3.21114,7.409500216,4.39248,1.28114,4.5755,-11.07,1.93,11.23698358
15/01/2021 01:00,-7.73936,2.30102,8.074180222,4.46064,1.30102,4.6465,-12.2,1,12.240915,-7.62936,3.16102,8.25827957,4.46064,1.30102,4.6465,-12.09,1.86,12.23224019
15/01/2021 01:30,-7.29336,2.38152,7.672335863,4.73664,1.38152,4.934,-12.03,1,12.07149121,-7.16336,3.39152,7.925663026,4.73664,1.38152,4.934,-11.9,2.01,12.06855832
15/01/2021 02:00,-7.29856,2.41792,7.688648464,4.62144,1.34792,4.814,-11.92,1.07,11.96792797,-7.16856,3.35792,7.916051996,4.62144,1.34792,4.814,-11.79,2.01,11.9601087
15/01/2021 02:30,-7.22848,2.40336,7.617549632,4.57152,1.33336,4.762,-11.8,1.07,11.8484134,-7.11848,3.34336,7.864528823,4.57152,1.33336,4.762,-11.69,2.01,11.8615429
15/01/2021 03:00,-7.29856,2.36542,7.672300167,4.44144,1.29542,4.6265,-11.74,1.07,11.78865981,-7.18856,3.30542,7.912091775,4.44144,1.29542,4.6265,-11.63,2.01,11.80241501
15/01/2021 03:30,-7.01904,2.36528,7.406853043,4.44096,1.29528,4.626,-11.46,1.07,11.50984361,-6.91904,3.30528,7.667984768,4.44096,1.29528,4.626,-11.36,2.01,11.53645093
15/01/2021 04:00,-6.84872,2.35954,7.243783172,4.42128,1.28954,4.6055,-11.27,1.07,11.32068019,-6.74872,3.29954,7.512135905,4.42128,1.28954,4.6055,-11.17,2.01,11.34940527
15/01/2021 04:30,-6.80696,2.41672,7.223243039,4.34304,1.26672,4.524,-11.15,1.15,11.20914805,-6.69696,3.27672,7.455613134,4.34304,1.26672,4.524,-11.04,2.01,11.22148386
15/01/2021 05:00,-6.74416,2.39712,7.15750504,4.27584,1.24712,4.454,-11.02,1.15,11.07984206,-6.64416,3.33712,7.435134969,4.27584,1.24712,4.454,-10.92,2.09,11.11820579
15/01/2021 05:30,-7.00712,2.27334,7.366668545,4.26288,1.24334,4.4405,-11.27,1.03,11.31696956,-6.93712,3.18334,7.632646163,4.26288,1.24334,4.4405,-11.2,1.94,11.36677615
15/01/2021 06:00,-7.54376,2.17682,7.851551455,4.20624,1.22682,4.3815,-11.75,0.95,11.7883417,-7.41376,3.06682,8.023043204,4.20624,1.22682,4.3815,-11.62,1.84,11.76477794
15/01/2021 06:30,-8.58008,2.03456,8.818004718,4.12992,1.20456,4.302,-12.71,0.83,12.73707188,-8.34008,3.04456,8.878416525,4.12992,1.20456,4.302,-12.47,1.84,12.60501884
15/01/2021 07:00,-10.06256,-0.57408,10.07892264,3.99744,1.16592,4.164,-14.06,-1.74,14.16725803,-9.43256,4.26592,10.35235536,3.99744,1.16592,4.164,-13.43,3.1,13.78313825
15/01/2021 07:30,-10.98336,-0.65098,11.00263477,4.07664,1.18902,4.2465,-15.06,-1.84,15.17198735,-10.76336,3.02902,11.18145253,4.07664,1.18902,4.2465,-14.84,1.84,14.95363501
15/01/2021 08:00,-11.77424,1.19168,11.83439178,4.08576,1.19168,4.256,-15.86,0,15.86,-11.89424,1.19168,11.95378795,4.08576,1.19168,4.256,-15.98,0,15.98
15/01/2021 08:30,-12.7088,0.1091,12.70926828,4.1112,1.1991,4.2825,-16.82,-1.09,16.85528107,-12.6988,2.8991,13.02552503,4.1112,1.1991,4.2825,-16.81,1.7,16.89574207
15/01/2021 09:00,-13.95952,-1.31236,14.02107298,4.14048,1.20764,4.313,-18.1,-2.52,18.27458344,-13.26952,3.00764,13.60610376,4.14048,1.20764,4.313,-17.41,1.8,17.50280263
15/01/2021 09:30,-14.8488,-2.4759,15.05380159,3.9912,1.1641,4.1575,-18.84,-3.64,19.18841317,-14.3188,3.8041,14.81550574,3.9912,1.1641,4.1575,-18.31,2.64,18.49934323
15/01/2021 10:00,-15.98104,-3.10322,16.27954587,3.82896,1.11678,3.9885,-19.81,-4.22,20.25449333,-14.64104,4.41678,15.29274331,3.82896,1.11678,3.9885,-18.47,3.3,18.76248651
15/01/2021 10:30,-15.09976,-3.45618,15.49025281,4.47024,1.30382,4.6565,-19.57,-4.76,20.14056851,-13.06976,5.02382,14.00204963,4.47024,1.30382,4.6565,-17.54,3.72,17.93014222
15/01/2021 11:00,-14.50064,-3.65102,14.95321061,4.65936,1.35898,4.8535,-19.16,-5.01,19.8041839,-13.01064,4.98898,13.93437026,4.65936,1.35898,4.8535,-17.67,3.63,18.03900773
15/01/2021 11:30,-13.79624,-3.59432,14.25676592,4.85376,1.41568,5.056,-18.65,-5.01,19.311204,-12.64624,5.04568,13.61566277,4.85376,1.41568,5.056,-17.5,3.63,17.87251801
15/01/2021 12:00,-12.46112,-3.34616,12.90256945,5.01888,1.46384,5.228,-17.48,-4.81,18.12971318,-13.40112,5.03384,14.31536106,5.01888,1.46384,5.228,-18.42,3.57,18.76276366
15/01/2021 12:30,-12.63168,-2.83674,12.94629034,5.18832,1.51326,5.4045,-17.82,-4.35,18.34325217,-12.93168,4.80326,13.79491407,5.18832,1.51326,5.4045,-18.12,3.29,18.41625641
15/01/2021 13:00,-13.13848,-2.73414,13.41995448,5.23152,1.52586,5.4495,-18.37,-4.26,18.85747862,-11.80848,4.93586,12.79855124,5.23152,1.52586,5.4495,-17.04,3.41,17.37785085
15/01/2021 13:30,-13.03336,-1.84348,13.16308822,5.09664,1.48652,5.309,-18.13,-3.33,18.43327969,-12.08336,4.18652,12.78806235,5.09664,1.48652,5.309,-17.18,2.7,17.39087117
15/01/2021 14:00,-12.59064,-0.18352,12.59197741,5.19936,1.51648,5.416,-17.79,-1.7,17.87104082,-12.07064,2.61648,12.35096424,5.19936,1.51648,5.416,-17.27,1.1,17.30499639
15/01/2021 14:30,-12.28992,-0.33706,12.29454119,5.29008,1.54294,5.5105,-17.58,-1.88,17.68023755,-11.72992,2.90294,12.08379427,5.29008,1.54294,5.5105,-17.02,1.36,17.07424962
15/01/2021 15:00,-12.55848,0.10836,12.55894748,4.93152,1.43836,5.137,-17.49,-1.33,17.540496,-12.26848,2.55836,12.53239033,4.93152,1.43836,5.137,-17.2,1.12,17.23642654
15/01/2021 15:30,-13.41392,0.06094,13.41405843,4.42608,1.29094,4.6105,-17.84,-1.23,17.88235164,-13.47392,2.48094,13.70042275,4.42608,1.29094,4.6105,-17.9,1.19,17.93951226
15/01/2021 16:00,-13.86192,0.06444,13.86206978,4.43808,1.29444,4.623,-18.3,-1.23,18.34128949,-13.76192,2.48444,13.98438001,4.43808,1.29444,4.623,-18.2,1.19,18.23886235
15/01/2021 16:30,-14.5948,0.0111,14.59480422,4.2552,1.2411,4.4325,-18.85,-1.23,18.89008735,-14.5948,2.5811,14.82127742,4.2552,1.2411,4.4325,-18.85,1.34,18.89756863
15/01/2021 17:00,-16.13016,-0.98588,16.16026055,4.29984,1.25412,4.479,-20.43,-2.24,20.55243295,-15.65016,3.11412,15.95698127,4.29984,1.25412,4.479,-19.95,1.86,20.03651916
15/01/2021 17:30,-17.446,-0.6655,17.45868856,4.404,1.2845,4.5875,-21.85,-1.95,21.93684116,-15.136,3.1445,15.4591842,4.404,1.2845,4.5875,-19.54,1.86,19.62832647
15/01/2021 18:00,-16.19712,-0.61916,16.20894985,4.56288,1.33084,4.753,-20.76,-1.95,20.85138125,-14.97712,3.49084,15.37855934,4.56288,1.33084,4.753,-19.54,2.16,19.65902337
15/01/2021 18:30,-15.38368,-0.54024,15.39316308,4.45632,1.29976,4.642,-19.84,-1.84,19.9251399,-14.93368,3.67976,15.38035864,4.45632,1.29976,4.642,-19.39,2.38,19.53551893
15/01/2021 19:00,-14.37456,-0.02258,14.37457773,4.34544,1.26742,4.5265,-18.72,-1.29,18.76439447,-14.17456,3.64742,14.63631866,4.34544,1.26742,4.5265,-18.52,2.38,18.67230034
15/01/2021 19:30,-13.18584,0.41288,13.19230254,4.36416,1.27288,4.546,-17.55,-0.86,17.57105859,-13.12584,3.65288,13.62465442,4.36416,1.27288,4.546,-17.49,2.38,17.65118976
15/01/2021 20:00,-12.39048,0.55736,12.40300951,4.37952,1.27736,4.562,-16.77,-0.72,16.78544906,-12.19048,3.93736,12.8105662,4.37952,1.27736,4.562,-16.57,2.66,16.78214825
15/01/2021 20:30,-11.8896,0.5547,11.90253251,4.3704,1.2747,4.5525,-16.26,-0.72,16.27593315,-11.7596,4.0247,12.4292559,4.3704,1.2747,4.5525,-16.13,2.75,16.36274427
15/01/2021 21:00,-10.93184,1.23988,11.00192839,4.62816,1.34988,4.821,-15.56,-0.11,15.56038881,-10.74184,4.02988,11.47288366,4.62816,1.34988,4.821,-15.37,2.68,15.60190053
15/01/2021 21:30,-9.56624,2.91818,10.00143601,4.79376,1.39818,4.9935,-14.36,1.52,14.4402216,-9.65624,2.84818,10.06752702,4.79376,1.39818,4.9935,-14.45,1.45,14.52256864
15/01/2021 22:00,-8.96184,3.10988,9.486091387,4.62816,1.34988,4.821,-13.59,1.76,13.70349226,-9.13184,2.79988,9.551430772,4.62816,1.34988,4.821,-13.76,1.45,13.83618806
15/01/2021 22:30,-7.50384,3.46638,8.265797303,4.85616,1.41638,5.0585,-12.36,2.05,12.52885071,-7.72384,2.86638,8.238558044,4.85616,1.41638,5.0585,-12.58,1.45,12.66328946
15/01/2021 23:00,-6.39208,3.17356,7.136537662,5.01792,1.46356,5.227,-11.41,1.71,11.53742606,-6.06208,4.97356,7.841244353,5.01792,1.46356,5.227,-11.08,3.51,11.62267181
15/01/2021 23:30,-5.10096,2.35222,5.617181842,5.45904,1.59222,5.6865,-10.56,0.76,10.58731316,-4.82096,4.65222,6.699612396,5.45904,1.59222,5.6865,-10.28,3.06,10.72576338
16/01/2021 00:00,-3.46672,2.75304,4.426892454,6.11328,1.78304,6.368,-9.58,0.97,9.628982293,-3.09672,4.84304,5.74845294,6.11328,1.78304,6.368,-9.21,3.06,9.705034776
16/01/2021 00:30,-3.95216,3.00062,4.962185914,5.96784,1.74062,6.2165,-9.92,1.26,9.999699995,-3.77216,4.51062,5.880041144,5.96784,1.74062,6.2165,-9.74,2.77,10.12622832
16/01/2021 01:00,-4.78536,2.96052,5.627108405,6.10464,1.78052,6.359,-10.89,1.18,10.95374365,-4.59536,4.36052,6.334940268,6.10464,1.78052,6.359,-10.7,2.58,11.00665253
16/01/2021 01:30,-4.54104,3.03178,5.460103868,6.34896,1.85178,6.6135,-10.89,1.18,10.95374365,-4.35104,4.43178,6.210653995,6.34896,1.85178,6.6135,-10.7,2.58,11.00665253
16/01/2021 02:00,-3.87752,3.03864,4.926306365,6.61248,1.92864,6.888,-10.49,1.11,10.54856388,-3.67752,4.56864,5.864863579,6.61248,1.92864,6.888,-10.29,2.64,10.62326221
16/01/2021 02:30,-3.27192,3.19444,4.572735221,6.83808,1.99444,7.123,-10.11,1.2,10.18096754,-3.07192,4.63444,5.560101312,6.83808,1.99444,7.123,-9.91,2.64,10.25561797
16/01/2021 03:00,-2.83384,3.29638,4.347041551,7.01616,2.04638,7.3085,-9.85,1.25,9.928997935,-2.60384,4.76638,5.431239366,7.01616,2.04638,7.3085,-9.62,2.72,9.997139591
16/01/2021 03:30,-2.39984,3.26088,4.048773938,7.10016,2.07088,7.396,-9.5,1.19,9.574241484,-2.12984,4.66088,5.12445322,7.10016,2.07088,7.396,-9.23,2.59,9.586500926
16/01/2021 04:00,-1.706,3.332,3.743348768,7.344,2.142,7.65,-9.05,1.19,9.127902278,-1.446,4.732,4.948003638,7.344,2.142,7.65,-8.79,2.59,9.16363465
16/01/2021 04:30,-1.3604,3.3803,3.643777744,7.5096,2.1903,7.8225,-8.87,1.19,8.949469258,-1.1004,4.7803,4.905318364,7.5096,2.1903,7.8225,-8.61,2.59,8.991117839
16/01/2021 05:00,-0.89616,3.33362,3.45197408,7.86384,2.29362,8.1915,-8.76,1.04,8.821519144,-0.61616,4.73362,4.773553336,7.86384,2.29362,8.1915,-8.48,2.44,8.824058023
16/01/2021 05:30,-0.75456,3.25492,3.341237046,8.00544,2.33492,8.339,-8.76,0.92,8.808178018,-0.41456,4.86492,4.882551239,8.00544,2.33492,8.339,-8.42,2.53,8.791888307
16/01/2021 06:00,-0.69824,3.29468,3.367856202,8.14176,2.37468,8.481,-8.84,0.92,8.887744371,-0.58824,4.73468,4.771081743,8.14176,2.37468,8.481,-8.73,2.36,9.043367736
16/01/2021 06:30,-1.55952,3.12514,3.492649804,8.04048,2.34514,8.3755,-9.6,0.78,9.631635375,-1.37952,4.44514,4.654282442,8.04048,2.34514,8.3755,-9.42,2.1,9.651238263
16/01/2021 07:00,-2.21968,4.64926,5.151950878,8.02032,2.33926,8.3545,-10.24,2.31,10.49731871,-2.31968,3.96926,4.597384066,8.02032,2.33926,8.3545,-10.34,1.63,10.46768838
16/01/2021 07:30,-3.26184,4.58738,5.628823629,7.80816,2.27738,8.1335,-11.07,2.31,11.30844817,-3.64184,1.58738,3.972753938,7.80816,2.27738,8.1335,-11.45,-0.69,11.47077155
16/01/2021 08:00,-3.81584,4.56288,5.948151713,7.72416,2.25288,8.046,-11.54,2.31,11.76892943,-4.14584,1.56288,4.430641398,7.72416,2.25288,8.046,-11.87,-0.69,11.89003785
16/01/2021 08:30,-5.15264,4.43548,6.798763255,7.28736,2.12548,7.591,-12.44,2.31,12.65265585,-5.64264,1.36548,5.805507885,7.28736,2.12548,7.591,-12.93,-0.76,12.9523164
16/01/2021 09:00,-8.85488,3.67566,9.587459322,5.98512,1.74566,6.2345,-14.84,1.93,14.96497578,-8.87488,3.09566,9.399287518,5.98512,1.74566,6.2345,-14.86,1.35,14.92119633
16/01/2021 09:30,-9.89208,2.37356,10.1728577,5.73792,1.67356,5.977,-15.63,0.7,15.64566713,-9.72208,2.80356,10.11824037,5.73792,1.67356,5.977,-15.46,1.13,15.50124189
16/01/2021 10:00,-9.27936,2.45602,9.598883073,6.02064,1.75602,6.2715,-15.3,0.7,15.3160047,-9.19936,2.49602,9.531964134,6.02064,1.75602,6.2715,-15.22,0.74,15.23797887
16/01/2021 10:30,-7.83448,1.97036,8.078452537,6.75552,1.97036,7.037,-14.59,0,14.59,-7.94448,2.71036,8.394093983,6.75552,1.97036,7.037,-14.7,0.74,14.71861407
16/01/2021 11:00,-3.06576,2.65832,4.057776435,9.11424,2.65832,9.494,-12.18,0,12.18,-2.88576,3.39832,4.458272042,9.11424,2.65832,9.494,-12,0.74,12.02279502
16/01/2021 11:30,-4.42576,2.51832,5.092080832,8.63424,2.51832,8.994,-13.06,0,13.06,-3.75576,2.51832,4.521909862,8.63424,2.51832,8.994,-12.39,0,12.39
16/01/2021 12:00,-1.7592,2.8469,3.346583967,9.7608,2.8469,10.1675,-11.52,0,11.52,-0.9792,3.5369,3.66994472,9.7608,2.8469,10.1675,-10.74,0.69,10.76214198
16/01/2021 12:30,-3.53568,2.59126,4.383567206,8.88432,2.59126,9.2545,-12.42,0,12.42,-2.92568,3.28126,4.396165448,8.88432,2.59126,9.2545,-11.81,0.69,11.83013948
16/01/2021 13:00,-2.93288,3.33166,4.438664602,9.05712,2.64166,9.4345,-11.99,0.69,12.00983763,-2.34288,3.33166,4.072965142,9.05712,2.64166,9.4345,-11.4,0.69,11.42086249
16/01/2021 13:30,-2.21848,3.51086,4.153046045,9.67152,2.82086,10.0745,-11.89,0.69,11.9100042,-1.72848,3.51086,3.913282644,9.67152,2.82086,10.0745,-11.4,0.69,11.42086249
16/01/2021 14:00,1.41424,3.90832,4.1563253,11.03424,3.21832,11.494,-9.62,0.69,9.644713578,1.71424,3.90832,4.267737574,11.03424,3.21832,11.494,-9.32,0.69,9.345506942
16/01/2021 14:30,4.62528,4.29654,6.312960561,12.36528,3.60654,12.8805,-7.74,0.69,7.77069495,5.24528,4.34654,6.812148872,12.36528,3.60654,12.8805,-7.12,0.74,7.158351766
16/01/2021 15:00,-3.988,3.1435,5.077965759,8.412,2.4535,8.7625,-12.4,0.69,12.41918274,-3.428,3.2535,4.726144967,8.412,2.4535,8.7625,-11.84,0.8,11.86699625
16/01/2021 15:30,-6.49096,2.84222,7.085956269,7.37904,2.15222,7.6865,-13.87,0.69,13.88715234,-6.30096,2.95222,6.958282823,7.37904,2.15222,7.6865,-13.68,0.8,13.70337185
16/01/2021 16:00,-9.04592,2.46744,9.376402764,6.09408,1.77744,6.348,-15.14,0.69,15.15571509,-9.07592,2.57744,9.434803697,6.09408,1.77744,6.348,-15.17,0.8,15.19107962
16/01/2021 16:30,-11.39928,2.18646,11.60707508,5.13072,1.49646,5.3445,-16.53,0.69,16.54439482,-11.61928,2.29646,11.84404476,5.13072,1.49646,5.3445,-16.75,0.8,16.7690936
16/01/2021 17:00,-12.47176,1.52782,12.5649923,5.23824,1.52782,5.4565,-17.71,0,17.71,-12.68176,2.23782,12.87768904,5.23824,1.52782,5.4565,-17.92,0.71,17.93405977
16/01/2021 17:30,-13.43936,1.52852,13.5260035,5.24064,1.52852,5.459,-18.68,0,18.68,-13.52936,2.23852,13.71329843,5.24064,1.52852,5.459,-18.77,0.71,18.78342354
16/01/2021 18:00,-13.45648,2.16686,13.62982525,5.06352,1.47686,5.2745,-18.52,0.69,18.53284921,-13.55648,2.18686,13.73173356,5.06352,1.47686,5.2745,-18.62,0.71,18.6335316
16/01/2021 18:30,-13.20496,2.10022,13.37093462,4.83504,1.41022,5.0365,-18.04,0.69,18.05319085,-13.41496,2.12022,13.58147579,4.83504,1.41022,5.0365,-18.25,0.71,18.26380574
16/01/2021 19:00,-11.93664,2.19598,12.13695607,4.92336,1.43598,5.1285,-16.86,0.76,16.87712061,-12.13664,2.44598,12.38066431,4.92336,1.43598,5.1285,-17.06,1.01,17.08987127
16/01/2021 19:30,-10.29704,2.38878,10.57049207,5.41296,1.57878,5.6385,-15.71,0.81,15.73086774,-10.31704,2.77878,10.68470555,5.41296,1.57878,5.6385,-15.73,1.2,15.77570601
16/01/2021 20:00,-8.80272,2.64754,9.192243875,5.95728,1.73754,6.2055,-14.76,0.91,14.78802556,-8.85272,3.02754,9.356102279,5.95728,1.73754,6.2055,-14.81,1.29,14.86607547
16/01/2021 20:30,-8.632,2.6615,9.03299542,5.628,1.6415,5.8625,-14.26,1.02,14.29643312,-8.822,3.0215,9.325081568,5.628,1.6415,5.8625,-14.45,1.38,14.51574662
16/01/2021 21:00,-7.65264,2.85798,8.168901312,6.02736,1.75798,6.2785,-13.68,1.1,13.72415389,-7.66264,3.26798,8.330410857,6.02736,1.75798,6.2785,-13.69,1.51,13.77302436
16/01/2021 21:30,-6.00672,3.14554,6.780494602,6.53328,1.90554,6.8055,-12.54,1.24,12.60115868,-6.04672,3.58554,7.029859163,6.53328,1.90554,6.8055,-12.58,1.68,12.69168232
16/01/2021 22:00,-6.26752,2.50364,6.749075507,6.01248,1.75364,6.263,-12.28,0.75,12.30288178,-6.06752,4.02364,7.280417419,6.01248,1.75364,6.263,-12.08,2.27,12.29143198
16/01/2021 22:30,-4.3692,1.1294,4.512809879,6.5808,1.9194,6.855,-10.95,-0.79,10.97846073,-4.0492,5.7194,7.007678432,6.5808,1.9194,6.855,-10.63,3.8,11.28879533
16/01/2021 23:00,-3.44256,1.93592,3.949557646,6.63744,1.93592,6.914,-10.08,0,10.08,-3.07256,5.73592,6.507027217,6.63744,1.93592,6.914,-9.71,3.8,10.42708492
16/01/2021 23:30,-2.9912,1.8634,3.524136348,6.3888,1.8634,6.655,-9.38,0,9.38,-2.7212,5.7534,6.364474919,6.3888,1.8634,6.655,-9.11,3.89,9.905765998
17/01/2021 00:00,-2.31616,3.85112,4.493965109,6.24384,1.82112,6.504,-8.56,2.03,8.797414393,-2.37616,4.12112,4.757075404,6.24384,1.82112,6.504,-8.62,2.3,8.921569369
17/01/2021 00:30,-3.2268,3.6776,4.892543306,5.9232,1.7276,6.17,-9.15,1.95,9.355479678,-3.4168,3.6376,4.990656871,5.9232,1.7276,6.17,-9.34,1.91,9.533294289
17/01/2021 01:00,-3.53736,3.77952,5.176648259,6.27264,1.82952,6.534,-9.81,1.95,10.00192981,-3.71736,3.73952,5.272833697,6.27264,1.82952,6.534,-9.99,1.91,10.17094882
17/01/2021 01:30,-5.0968,3.4701,6.165952015,5.3832,1.5701,5.6075,-10.48,1.9,10.65084034,-5.2868,3.4801,6.329403625,5.3832,1.5701,5.6075,-10.67,1.91,10.83960331
17/01/2021 02:00,-4.29456,3.58742,5.595786616,5.78544,1.68742,6.0265,-10.08,1.9,10.25750457,-4.48456,3.59742,5.74914855,5.78544,1.68742,6.0265,-10.27,1.91,10.44609975
17/01/2021 02:30,-4.69488,3.47066,5.838439779,5.38512,1.57066,5.6095,-10.08,1.9,10.25750457,-4.88488,3.48066,5.998086916,5.38512,1.57066,5.6095,-10.27,1.91,10.44609975
17/01/2021 03:00,-5.5964,3.2748,6.4841351,4.7136,1.3748,4.91,-10.31,1.9,10.48361102,-5.7564,3.2848,6.627673197,4.7136,1.3748,4.91,-10.47,1.91,10.64279099
17/01/2021 03:30,-5.23232,3.28474,6.177919508,4.74768,1.38474,4.9455,-9.98,1.9,10.15925194,-5.32232,3.29474,6.259584799,4.74768,1.38474,4.9455,-10.07,1.91,10.24953657
17/01/2021 04:00,-4.30944,3.05558,5.282787356,5.23056,1.52558,5.4485,-9.54,1.53,9.661909749,-4.21944,3.75558,5.648721541,5.23056,1.52558,5.4485,-9.45,2.23,9.709551998
17/01/2021 04:30,-3.50504,3.16478,4.722408056,5.60496,1.63478,5.8385,-9.11,1.53,9.237586265,-3.44504,3.86478,5.177337641,5.60496,1.63478,5.8385,-9.05,2.23,9.320697399
17/01/2021 05:00,-4.30328,3.00196,5.246902191,5.04672,1.47196,5.257,-9.35,1.53,9.474354859,-4.23328,3.77196,5.669950776,5.04672,1.47196,5.257,-9.28,2.3,9.560774027
17/01/2021 05:30,-3.99368,3.09226,5.050896143,5.35632,1.56226,5.5795,-9.35,1.53,9.474354859,-3.92368,3.86226,5.505662272,5.35632,1.56226,5.5795,-9.28,2.3,9.560774027
17/01/2021 06:00,-3.99128,3.03296,5.0128996,5.35872,1.56296,5.582,-9.35,1.47,9.464850765,-3.92128,3.76296,5.434731346,5.35872,1.56296,5.582,-9.28,2.2,9.537211332
17/01/2021 06:30,-4.58312,2.89034,5.418399602,5.24688,1.53034,5.4655,-9.83,1.36,9.923633407,-4.51312,3.62034,5.785768216,5.24688,1.53034,5.4655,-9.76,2.09,9.981267455
17/01/2021 07:00,-5.71504,2.55728,6.261099201,4.82496,1.40728,5.026,-10.54,1.15,10.60255158,-5.61504,3.27728,6.501479708,4.82496,1.40728,5.026,-10.44,1.87,10.60615387
17/01/2021 07:30,-5.33568,2.60376,5.937090803,5.46432,1.59376,5.692,-10.8,1.01,10.84712404,-5.26568,3.31376,6.221606802,5.46432,1.59376,5.692,-10.73,1.72,10.8669821
17/01/2021 08:00,-5.95872,2.57954,6.493101774,5.38128,1.56954,5.6055,-11.34,1.01,11.38488911,-5.85872,3.20954,6.680250523,5.38128,1.56954,5.6055,-11.24,1.64,11.35901404
17/01/2021 08:30,-7.20272,2.37754,7.58497672,4.99728,1.45754,5.2055,-12.2,0.92,12.23463935,-7.04272,2.99754,7.654093745,4.99728,1.45754,5.2055,-12.04,1.54,12.13808881
17/01/2021 09:00,-5.21024,2.78368,5.90723922,6.38976,1.86368,6.656,-11.6,0.92,11.63642557,-4.96024,3.40368,6.015730912,6.38976,1.86368,6.656,-11.35,1.54,11.4539993
17/01/2021 09:30,2.22504,3.75772,4.367065674,10.41504,3.03772,10.849,-8.19,0.72,8.221587438,2.93504,4.28772,5.196056447,10.41504,3.03772,10.849,-7.48,1.25,7.583725997
17/01/2021 10:00,7.98824,4.66282,9.249533429,13.51824,3.94282,14.0815,-5.53,0.72,5.576674636,8.64824,4.85282,9.916749319,13.51824,3.94282,14.0815,-4.87,0.91,4.954291069
17/01/2021 10:30,7.68664,4.69152,9.005264816,13.61664,3.97152,14.184,-5.93,0.72,5.973550033,8.35664,4.76152,9.617978208,13.61664,3.97152,14.184,-5.26,0.79,5.318994266
17/01/2021 11:00,9.4104,4.2672,10.33269684,14.6304,4.2672,15.24,-5.22,0,5.22,10.0904,5.0572,11.28678183,14.6304,4.2672,15.24,-4.54,0.79,4.608220915
17/01/2021 11:30,13.56568,4.84624,14.40533637,16.61568,4.84624,17.308,-3.05,0,3.05,14.35568,5.63624,15.42247547,16.61568,4.84624,17.308,-2.26,0.79,2.394096907
17/01/2021 12:00,8.22984,4.26412,9.268925817,14.61984,4.26412,15.229,-6.39,0,6.39,9.08984,5.05412,10.40044808,14.61984,4.26412,15.229,-5.53,0.79,5.586143571
17/01/2021 12:30,10.60064,4.57352,11.54515715,15.68064,4.57352,16.334,-5.08,0,5.08,11.22064,5.30352,12.4108858,15.68064,4.57352,16.334,-4.46,0.73,4.519347298
17/01/2021 13:00,6.69688,3.99784,7.799418337,13.70688,3.99784,14.278,-7.01,0,7.01,7.41688,4.80784,8.838859338,13.70688,3.99784,14.278,-6.29,0.81,6.341939766
17/01/2021 13:30,8.87384,5.03112,10.20084334,14.88384,4.34112,15.504,-6.01,0.69,6.049479316,9.53384,5.32112,10.918261,14.88384,4.34112,15.504,-5.35,0.98,5.439016455
17/01/2021 14:00,4.65064,4.47602,6.454704288,12.98064,3.78602,13.5215,-8.33,0.69,8.358528579,5.40064,4.85602,7.262771004,12.98064,3.78602,13.5215,-7.58,1.07,7.655148594
17/01/2021 14:30,0.00384,3.77112,3.771121955,10.56384,3.08112,11.004,-10.56,0.69,10.5825186,0.38384,4.07112,4.08917488,10.56384,3.08112,11.004,-10.18,0.99,10.22802522
17/01/2021 15:00,-3.90296,3.18872,5.03994365,8.56704,2.49872,8.924,-12.47,0.69,12.48907523,-3.58296,3.48872,5.000876883,8.56704,2.49872,8.924,-12.15,0.99,12.19026661
17/01/2021 15:30,-7.5428,0.5571,7.563345308,6.8472,1.9971,7.1325,-14.39,-1.44,14.46187056,-7.1028,4.5871,8.4552501,6.8472,1.9971,7.1325,-13.95,2.59,14.18839667
17/01/2021 16:00,-10.49352,0.12314,10.49424249,5.73648,1.67314,5.9755,-16.23,-1.55,16.30384617,-10.10352,4.05314,10.88618667,5.73648,1.67314,5.9755,-15.84,2.38,16.0178026
17/01/2021 16:30,-12.36024,1.51368,12.45258046,5.18976,1.51368,5.406,-17.55,0,17.55,-12.53024,2.31368,12.74205751,5.18976,1.51368,5.406,-17.72,0.8,17.7380495
17/01/2021 17:00,-13.4076,1.5582,13.49784149,5.3424,1.5582,5.565,-18.75,0,18.75,-13.4876,2.2682,13.67699108,5.3424,1.5582,5.565,-18.83,0.71,18.8433808
17/01/2021 17:30,-14.13096,0.13472,14.13160217,5.15904,1.50472,5.374,-19.29,-1.37,19.33858837,-14.38096,3.56472,14.81618167,5.15904,1.50472,5.374,-19.54,2.06,19.64828746
17/01/2021 18:00,-13.72288,-1.10084,13.76696351,5.27712,1.53916,5.497,-19,-2.64,19.18253372,-13.53288,5.10916,14.46521196,5.27712,1.53916,5.497,-18.81,3.57,19.14578283
17/01/2021 18:30,-13.46728,-0.81504,13.49192057,4.78272,1.39496,4.982,-18.25,-2.21,18.38332396,-13.16728,4.56496,13.93614446,4.78272,1.39496,4.982,-17.95,3.17,18.22776454
17/01/2021 19:00,-11.8736,0.7002,11.89422789,4.7664,1.3902,4.965,-16.64,-0.69,16.65429975,-12.2136,3.6102,12.73599501,4.7664,1.3902,4.965,-16.98,2.22,17.12450875
17/01/2021 19:30,-10.84976,0.52632,10.86251835,4.89024,1.42632,5.094,-15.74,-0.9,15.76570963,-10.87976,4.12632,11.63596556,4.89024,1.42632,5.094,-15.77,2.7,15.99946562
17/01/2021 20:00,-10.60832,0.32424,10.61327399,4.71168,1.37424,4.908,-15.32,-1.05,15.35594022,-10.16832,4.80424,11.24613061,4.71168,1.37424,4.908,-14.88,3.43,15.27020956
17/01/2021 20:30,-9.45064,0.56398,9.467453187,5.25936,1.53398,5.4785,-14.71,-0.97,14.74194695,-9.07064,5.11398,10.41293914,5.25936,1.53398,5.4785,-14.33,3.58,14.77041976
17/01/2021 21:00,-7.94744,1.86908,8.164267426,5.72256,1.66908,5.961,-13.67,0.2,13.67146298,-7.79744,4.42908,8.967542595,5.72256,1.66908,5.961,-13.52,2.76,13.79884053
17/01/2021 21:30,-7.92192,3.34944,8.600904883,5.03808,1.46944,5.248,-12.96,1.88,13.09564813,-8.35192,2.72944,8.786604031,5.03808,1.46944,5.248,-13.39,1.26,13.44915239
17/01/2021 22:00,-7.39576,3.31332,8.10403328,4.91424,1.43332,5.119,-12.31,1.88,12.45273062,-7.64576,2.81332,8.146926746,4.91424,1.43332,5.119,-12.56,1.38,12.63558467
17/01/2021 22:30,-6.44088,3.11766,7.155748672,4.92912,1.43766,5.1345,-11.37,1.68,11.49344596,-6.44088,3.92766,7.543967673,4.92912,1.43766,5.1345,-11.37,2.49,11.63945875
17/01/2021 23:00,-4.24952,1.68014,4.569605087,5.76048,1.68014,6.0005,-10.01,0,10.01,-3.90952,5.36014,6.634413874,5.76048,1.68014,6.0005,-9.67,3.68,10.34655981
17/01/2021 23:30,-3.70056,1.64192,4.048462128,5.62944,1.64192,5.864,-9.33,0,9.33,-3.49056,5.32192,6.364498535,5.62944,1.64192,5.864,-9.12,3.68,9.834469991
18/01/2021 00:00,-2.322,1.799,2.937360209,6.168,1.799,6.425,-8.49,0,8.49,-1.982,5.599,5.939454941,6.168,1.799,6.425,-8.15,3.8,8.992357867
18/01/2021 00:30,-2.20424,1.85668,2.882001839,6.36576,1.85668,6.631,-8.57,0,8.57,-1.96424,5.73668,6.063640507,6.36576,1.85668,6.631,-8.33,3.88,9.189303564
18/01/2021 01:00,-3.49816,1.81762,3.942190489,6.23184,1.81762,6.4915,-9.73,0,9.73,-3.15816,5.64762,6.470671236,6.23184,1.81762,6.4915,-9.39,3.83,10.14105517
18/01/2021 01:30,-3.72416,1.84212,4.154849432,6.31584,1.84212,6.579,-10.04,0,10.04,-3.40416,5.67212,6.615228688,6.31584,1.84212,6.579,-9.72,3.83,10.44735852
18/01/2021 02:00,-4.00136,1.71752,4.354395113,5.88864,1.71752,6.134,-9.89,0,9.89,-3.75136,5.54752,6.696841046,5.88864,1.71752,6.134,-9.64,3.83,10.37296968
18/01/2021 02:30,-2.74848,1.85836,3.317776997,6.37152,1.85836,6.637,-9.12,0,9.12,-2.50848,5.68836,6.216905291,6.37152,1.85836,6.637,-8.88,3.83,9.670744542
18/01/2021 03:00,-2.89536,1.81552,3.417487732,6.22464,1.81552,6.484,-9.12,0,9.12,-2.65536,5.64552,6.238816619,6.22464,1.81552,6.484,-8.88,3.83,9.670744542
18/01/2021 03:30,-3.43648,1.73936,3.851592917,5.96352,1.73936,6.212,-9.4,0,9.4,-3.18648,5.46936,6.329893648,5.96352,1.73936,6.212,-9.15,3.73,9.881062696
18/01/2021 04:00,-3.95872,1.58704,4.26499238,5.44128,1.58704,5.668,-9.4,0,9.4,-3.70872,5.31704,6.482709187,5.44128,1.58704,5.668,-9.15,3.73,9.881062696
18/01/2021 04:30,-4.38568,1.52376,4.642847574,5.22432,1.52376,5.442,-9.61,0,9.61,-4.07568,5.25376,6.649297828,5.22432,1.52376,5.442,-9.3,3.73,10.02012475
18/01/2021 05:00,-4.2512,1.5309,4.518446221,5.2488,1.5309,5.4675,-9.5,0,9.5,-3.9412,5.3309,6.629596688,5.2488,1.5309,5.4675,-9.19,3.8,9.944651829
18/01/2021 05:30,-3.09424,1.76918,3.564311862,6.06576,1.76918,6.3185,-9.16,0,9.16,-2.82424,5.56918,6.244365256,6.06576,1.76918,6.3185,-8.89,3.8,9.668097021
18/01/2021 06:00,-4.19712,1.64584,4.50828189,5.64288,1.64584,5.878,-9.84,0,9.84,-3.94712,5.24584,6.564951911,5.64288,1.64584,5.878,-9.59,3.6,10.2434418
18/01/2021 06:30,-6.25632,0.54024,6.279601835,5.14368,1.50024,5.358,-11.4,-0.96,11.44034965,-5.95632,4.86024,7.687631677,5.14368,1.50024,5.358,-11.1,3.36,11.59739626
18/01/2021 07:00,-7.65768,0.80776,7.700164881,5.03232,1.46776,5.242,-12.69,-0.66,12.70715153,-7.39768,4.51776,8.668092339,5.03232,1.46776,5.242,-12.43,3.05,12.7987265
18/01/2021 07:30,-8.88656,2.33892,9.189205374,4.93344,1.43892,5.139,-13.82,0.9,13.84927435,-9.27656,2.13892,9.519955052,4.93344,1.43892,5.139,-14.21,0.7,14.22723093
18/01/2021 08:00,-10.30744,0.68658,10.33028129,4.82256,1.40658,5.0235,-15.13,-0.72,15.14712184,-10.24744,2.55658,10.56154003,4.82256,1.40658,5.0235,-15.07,1.15,15.11381487
18/01/2021 08:30,-10.81408,0.74006,10.83937337,5.00592,1.46006,5.2145,-15.82,-0.72,15.83637585,-10.91408,0.77006,10.94121267,5.00592,1.46006,5.2145,-15.92,-0.69,15.93494587
18/01/2021 09:00,-9.25592,1.09244,9.320165245,6.21408,1.81244,6.473,-15.47,-0.72,15.48674595,-9.36592,1.12244,9.432938514,6.21408,1.81244,6.473,-15.58,-0.69,15.59527172
18/01/2021 09:30,-9.30224,0.50268,9.31581216,6.31776,1.84268,6.581,-15.62,-1.34,15.67737223,-8.84224,2.48268,9.184166168,6.31776,1.84268,6.581,-15.16,0.64,15.17350322
18/01/2021 10:00,-8.87008,0.51206,8.884848038,6.34992,1.85206,6.6145,-15.22,-1.34,15.2788743,-8.29008,2.57206,8.679914691,6.34992,1.85206,6.6145,-14.64,0.72,14.65769423
18/01/2021 10:30,-6.33664,0.84598,6.392862321,7.80336,2.27598,8.1285,-14.14,-1.43,14.2121251,-5.95664,3.06598,6.699387543,7.80336,2.27598,8.1285,-13.76,0.79,13.7826594
18/01/2021 11:00,-5.7296,0.8922,5.798649584,8.2704,2.4122,8.615,-14,-1.52,14.08227254,-5.0496,3.2022,5.979343191,8.2704,2.4122,8.615,-13.32,0.79,13.34340661
18/01/2021 11:30,-5.84264,0.67798,5.881844868,8.42736,2.45798,8.7785,-14.27,-1.78,14.38058761,-5.23264,3.14798,6.106578375,8.42736,2.45798,8.7785,-13.66,0.69,13.67741569
18/01/2021 12:00,-3.638,1.076,3.793787026,9.792,2.856,10.2,-13.43,-1.78,13.54744625,-3.128,3.466,4.668783567,9.792,2.856,10.2,-12.92,0.61,12.93439214
18/01/2021 12:30,-5.45976,-0.39118,5.473755662,9.15024,2.66882,9.5315,-14.61,-3.06,14.92701243,-4.58976,5.18882,6.92746345,9.15024,2.66882,9.5315,-13.74,2.52,13.96918036
18/01/2021 13:00,-5.9296,-1.5603,6.131451072,8.8104,2.5697,9.1775,-14.74,-4.13,15.30766148,-4.8596,5.2997,7.190447291,8.8104,2.5697,9.1775,-13.67,2.73,13.93993544
18/01/2021 13:30,-5.89472,-0.50096,5.915968627,8.70528,2.53904,9.068,-14.6,-3.04,14.91313515,-4.89472,4.98904,6.989191942,8.70528,2.53904,9.068,-13.6,2.45,13.81891819
18/01/2021 14:00,-5.89824,0.88468,5.964217786,8.14176,2.37468,8.481,-14.04,-1.49,14.11884202,-5.45824,3.13468,6.294330989,8.14176,2.37468,8.481,-13.6,0.76,13.62121874
18/01/2021 14:30,-6.61104,0.60678,6.638827596,7.42896,2.16678,7.7385,-14.04,-1.56,14.12640082,-6.12104,2.92678,6.784775004,7.42896,2.16678,7.7385,-13.55,0.76,13.57129692
18/01/2021 15:00,-9.2388,-0.9259,9.285080304,6.1512,1.7941,6.4075,-15.39,-2.72,15.6285156,-8.2288,4.3941,9.328518867,6.1512,1.7941,6.4075,-14.38,2.6,14.61315845
18/01/2021 15:30,-12.15664,-2.62902,12.43767029,4.80336,1.40098,5.0035,-16.96,-4.03,17.4322259,-11.19664,4.35098,12.01231761,4.80336,1.40098,5.0035,-16,2.95,16.26968039
18/01/2021 16:00,-13.38136,0.05502,13.38147311,4.26864,1.24502,4.4465,-17.65,-1.19,17.69007066,-13.08136,1.96502,13.2281247,4.26864,1.24502,4.4465,-17.35,0.72,17.36493305
18/01/2021 16:30,-15.39672,0.28804,15.39941407,3.59328,1.04804,3.743,-18.99,-0.76,19.00520192,-15.38672,1.04804,15.42237142,3.59328,1.04804,3.743,-18.98,0,18.98
18/01/2021 17:00,-16.90064,0.24898,16.90247389,3.45936,1.00898,3.6035,-20.36,-0.76,20.37417974,-16.66064,0.27898,16.66297558,3.45936,1.00898,3.6035,-20.12,-0.73,20.13323869
18/01/2021 17:30,-17.31384,0.25388,17.31570127,3.47616,1.01388,3.621,-20.79,-0.76,20.80388666,-16.92384,1.62388,17.00156895,3.47616,1.01388,3.621,-20.4,0.61,20.40911806
18/01/2021 18:00,-16.18296,0.45122,16.18924933,3.94704,1.15122,4.1115,-20.13,-0.7,20.14216721,-15.95296,1.93122,16.06942885,3.94704,1.15122,4.1115,-19.9,0.78,19.91528057
18/01/2021 18:30,-15.9116,0.4137,15.91697717,3.8184,1.1137,3.9775,-19.73,-0.7,19.74241373,-15.5116,1.8937,15.6267666,3.8184,1.1137,3.9775,-19.33,0.78,19.3457308
18/01/2021 19:00,-14.55304,1.46078,14.62617009,4.11696,1.20078,4.2885,-18.67,0.26,18.6718103,-14.38304,1.91078,14.50940798,4.11696,1.20078,4.2885,-18.5,0.71,18.51361931
18/01/2021 19:30,-12.43024,2.07368,12.60202425,4.70976,1.37368,4.906,-17.14,0.7,17.15428809,-12.35024,2.20368,12.54530325,4.70976,1.37368,4.906,-17.06,0.83,17.08017857
18/01/2021 20:00,-10.8252,2.2964,11.06609272,5.1648,1.5064,5.38,-15.99,0.79,16.00950343,-10.6352,2.5264,10.93115621,5.1648,1.5064,5.38,-15.8,1.02,15.83288982
18/01/2021 20:30,-9.8548,2.3986,10.1425029,5.5152,1.6086,5.745,-15.37,0.79,15.39028915,-9.4348,2.7686,9.832629201,5.5152,1.6086,5.745,-14.95,1.16,14.99493581
18/01/2021 21:00,-8.4496,2.7372,8.881891916,5.7504,1.6772,5.99,-14.2,1.06,14.23950842,-8.2296,2.8372,8.704942274,5.7504,1.6772,5.99,-13.98,1.16,14.02804334
18/01/2021 21:30,-8.04632,1.30024,8.150698719,5.62368,1.64024,5.858,-13.67,-0.34,13.67422758,-7.67632,4.53024,8.913414789,5.62368,1.64024,5.858,-13.3,2.89,13.61036737
18/01/2021 22:00,-7.0216,0.9312,7.083078427,5.7984,1.6912,6.04,-12.82,-0.76,12.84250754,-6.3316,4.9112,8.013054599,5.7984,1.6912,6.04,-12.13,3.22,12.55011155
18/01/2021 22:30,-5.284,2.788,5.974412105,6.096,1.778,6.35,-11.38,1.01,11.42473194,-5.024,3.398,6.065227119,6.096,1.778,6.35,-11.12,1.62,11.23738404
18/01/2021 23:00,-4.55432,2.90374,5.401253248,5.87568,1.71374,6.1205,-10.43,1.19,10.49766641,-4.42432,3.51374,5.649865153,5.87568,1.71374,6.1205,-10.3,1.8,10.4560987
18/01/2021 23:30,-4.73352,2.81564,5.507634719,5.19648,1.51564,5.413,-9.93,1.3,10.01473415,-4.64352,3.31564,5.705764331,5.19648,1.51564,5.413,-9.84,1.8,10.00327946
19/01/2021 00:00,-5.24,2.63,5.862977059,4.56,1.33,4.75,-9.8,1.3,9.885848471,-5.12,3.13,6.000941593,4.56,1.33,4.75,-9.68,1.8,9.845933171
19/01/2021 00:30,-6.20688,2.53466,6.704465724,4.23312,1.23466,4.4095,-10.44,1.3,10.52062736,-6.08688,2.97466,6.774858689,4.23312,1.23466,4.4095,-10.32,1.74,10.46565813
19/01/2021 01:00,-6.92688,2.42466,7.338981036,4.47312,1.30466,4.6595,-11.4,1.12,11.45488542,-6.71688,2.95466,7.338016943,4.47312,1.30466,4.6595,-11.19,1.65,11.31099465
19/01/2021 01:30,-6.96624,2.47318,7.392233698,4.43376,1.29318,4.6185,-11.4,1.18,11.46090747,-6.82624,2.94318,7.43369767,4.43376,1.29318,4.6185,-11.26,1.65,11.38025044
19/01/2021 02:00,-6.2388,2.5541,6.741368722,4.7112,1.3741,4.9075,-10.95,1.18,11.01339639,-6.1488,3.0841,6.878910833,4.7112,1.3741,4.9075,-10.86,1.71,10.9938028
19/01/2021 02:30,-6.43184,2.60738,6.940244682,4.44816,1.29738,4.6335,-10.88,1.31,10.95858111,-6.34184,3.08738,7.053428234,4.44816,1.29738,4.6335,-10.79,1.79,10.93746771
19/01/2021 03:00,-6.884,2.3655,7.279082789,3.996,1.1655,4.1625,-10.88,1.2,10.94597643,-6.794,3.5255,7.654252821,3.996,1.1655,4.1625,-10.79,2.36,11.04507583
19/01/2021 03:30,-7.38408,1.04006,7.456967363,3.56592,1.04006,3.7145,-10.95,0,10.95,-7.22408,3.66006,8.098356071,3.56592,1.04006,3.7145,-10.79,2.62,11.10353547
19/01/2021 04:00,-7.32688,1.66216,7.513051737,3.33312,0.97216,3.472,-10.66,0.69,10.6823078,-7.18688,3.69216,8.079807522,3.33312,0.97216,3.472,-10.52,2.72,10.86594681
19/01/2021 04:30,-7.16632,0.97524,7.232374119,3.34368,0.97524,3.483,-10.51,0,10.51,-7.02632,3.58524,7.888163196,3.34368,0.97524,3.483,-10.37,2.61,10.69340919
19/01/2021 05:00,-6.75224,1.74518,6.974123475,3.61776,1.05518,3.7685,-10.37,0.69,10.39293029,-6.60224,3.66518,7.551365271,3.61776,1.05518,3.7685,-10.22,2.61,10.54800929
19/01/2021 05:30,-6.92752,1.79364,7.15595401,3.61248,1.05364,3.763,-10.54,0.74,10.5659453,-6.72752,3.72364,7.689279563,3.61248,1.05364,3.763,-10.34,2.67,10.67916195
19/01/2021 06:00,-7.63408,1.00506,7.699956042,3.44592,1.00506,3.5895,-11.08,0,11.08,-7.51408,3.43506,8.26202369,3.44592,1.00506,3.5895,-10.96,2.43,11.2261525
19/01/2021 06:30,-9.2064,2.2323,9.47317076,3.0936,0.9023,3.2225,-12.3,1.33,12.37169754,-9.1564,3.1123,9.670887873,3.0936,0.9023,3.2225,-12.25,2.21,12.44775482
19/01/2021 07:00,-10.40576,-0.92668,10.44694104,3.23424,0.94332,3.369,-13.64,-1.87,13.76758875,-9.68576,3.79332,10.40207784,3.23424,0.94332,3.369,-12.92,2.85,13.23060467
19/01/2021 07:30,-10.95952,0.48014,10.9700325,3.36048,0.98014,3.5005,-14.32,-0.5,14.32872639,-11.10952,1.97014,11.28285807,3.36048,0.98014,3.5005,-14.47,0.99,14.50382708
19/01/2021 08:00,-11.664,2.428,11.91402871,3.456,1.008,3.6,-15.12,1.42,15.18653351,-11.834,-0.562,11.84733725,3.456,1.008,3.6,-15.29,-1.57,15.37039362
19/01/2021 08:30,-12.41928,2.13896,12.60212941,3.39072,0.98896,3.532,-15.81,1.15,15.85176962,-12.88928,-0.85104,12.91734524,3.39072,0.98896,3.532,-16.28,-1.84,16.38365039
19/01/2021 09:00,-13.51144,-0.31292,13.51506307,3.41856,0.99708,3.561,-16.93,-1.31,16.98060659,-13.06144,0.97708,13.09793496,3.41856,0.99708,3.561,-16.48,-0.02,16.48001214
19/01/2021 09:30,-13.12704,-0.59122,13.14034704,3.73296,1.08878,3.8885,-16.86,-1.68,16.94349433,-12.69704,1.87878,12.83528882,3.73296,1.08878,3.8885,-16.43,0.79,16.44898173
19/01/2021 10:00,-12.56424,-0.45332,12.57241527,3.96576,1.15668,4.131,-16.53,-1.61,16.60822086,-12.02424,1.94668,12.1808009,3.96576,1.15668,4.131,-15.99,0.79,16.00950343
19/01/2021 10:30,-10.50128,0.42296,10.50979433,5.35872,1.56296,5.582,-15.86,-1.14,15.90091821,-10.12128,0.87296,10.15885663,5.35872,1.56296,5.582,-15.48,-0.69,15.49537028
19/01/2021 11:00,-4.31152,1.37664,4.525963146,8.62848,2.51664,8.988,-12.94,-1.14,12.99011932,-3.44152,1.65664,3.819491589,8.62848,2.51664,8.988,-12.07,-0.86,12.10059916
19/01/2021 11:30,-3.57216,1.70062,3.956315894,8.84784,2.58062,9.2165,-12.42,-0.88,12.45113649,-3.15216,1.43062,3.461616133,8.84784,2.58062,9.2165,-12,-1.15,12.05497822
19/01/2021 12:00,-0.6732,2.1174,2.221841804,10.2768,2.9974,10.705,-10.95,-0.88,10.98530382,-0.2732,1.9674,1.986278178,10.2768,2.9974,10.705,-10.55,-1.03,10.60016038
19/01/2021 12:30,-5.9252,1.0064,6.010061231,8.0448,2.3464,8.38,-13.97,-1.34,14.03411914,-5.4552,1.6264,5.69248487,8.0448,2.3464,8.38,-13.5,-0.72,13.51918637
19/01/2021 13:00,-3.78152,1.11414,3.942233054,9.16848,2.67414,9.5505,-12.95,-1.56,13.04362296,-3.09152,1.95414,3.657343168,9.16848,2.67414,9.5505,-12.26,-0.72,12.28112373
19/01/2021 13:30,1.05824,1.58532,1.906072244,11.53824,3.36532,12.019,-10.48,-1.78,10.63008937,1.91824,2.73532,3.340901106,11.53824,3.36532,12.019,-9.62,-0.63,9.640606827
19/01/2021 14:00,-4.44128,2.98046,5.348654957,8.53872,2.49046,8.8945,-12.98,0.49,12.98924555,-4.29128,0.79046,4.363474653,8.53872,2.49046,8.8945,-12.83,-1.7,12.94213661
19/01/2021 14:30,-4.40912,1.64984,4.707686396,8.57088,2.49984,8.928,-12.98,-0.85,13.00780151,-3.95912,1.49984,4.233692384,8.57088,2.49984,8.928,-12.53,-1,12.56984089
19/01/2021 15:00,-5.37808,1.51306,5.58686809,8.10192,2.36306,8.4395,-13.48,-0.85,13.50677238,-4.87808,1.48306,5.098542091,8.10192,2.36306,8.4395,-12.98,-0.88,13.00979631
19/01/2021 15:30,-5.42896,1.53322,5.641309267,8.17104,2.38322,8.5115,-13.6,-0.85,13.62653661,-5.42896,1.44322,5.617516413,8.17104,2.38322,8.5115,-13.6,-0.94,13.63244659
19/01/2021 16:00,-7.71624,1.47818,7.856549869,7.43376,2.16818,7.7435,-15.15,-0.69,15.16570473,-7.66624,1.22818,7.763997801,7.43376,2.16818,7.7435,-15.1,-0.94,15.12922999
19/01/2021 16:30,-8.44936,2.77852,8.894484684,7.16064,2.08852,7.459,-15.61,0.69,15.6252424,-8.85936,1.25852,8.948303314,7.16064,2.08852,7.459,-16.02,-0.83,16.04148684
19/01/2021 17:00,-9.73624,2.19568,9.980750473,7.25376,2.11568,7.556,-16.99,0.08,16.99018835,-9.60624,1.28568,9.691894552,7.25376,2.11568,7.556,-16.86,-0.83,16.88041765
19/01/2021 17:30,-10.10984,3.19338,10.60219509,7.28016,2.12338,7.5835,-17.39,1.07,17.42288725,-10.71984,1.29338,10.79758313,7.28016,2.12338,7.5835,-18,-0.83,18.01912595
19/01/2021 18:00,-9.98016,2.11162,10.20110448,7.23984,2.11162,7.5415,-17.22,0,17.22,-10.35016,2.11162,10.56336836,7.23984,2.11162,7.5415,-17.59,0,17.59
19/01/2021 18:30,-9.26584,2.13038,9.507592221,7.30416,2.13038,7.6085,-16.57,0,16.57,-9.57584,2.13038,9.809955691,7.30416,2.13038,7.6085,-16.88,0,16.88
19/01/2021 19:00,-8.72528,2.77096,9.154710831,7.13472,2.08096,7.432,-15.86,0.69,15.87500236,-9.01528,2.08096,9.252333111,7.13472,2.08096,7.432,-16.15,0,16.15
19/01/2021 19:30,-7.51504,2.84728,8.036344293,7.22496,2.10728,7.526,-14.74,0.74,14.75856362,-7.92504,2.81728,8.410905159,7.22496,2.10728,7.526,-15.15,0.71,15.16662784
19/01/2021 20:00,-6.86568,1.73376,7.081206507,7.14432,2.08376,7.442,-14.01,-0.35,14.0143712,-6.89568,3.96376,7.953728434,7.14432,2.08376,7.442,-14.04,1.88,14.16530974
19/01/2021 20:30,-6.3032,1.2349,6.423029523,7.2168,2.1049,7.5175,-13.52,-0.87,13.54796295,-6.1832,4.5849,7.697614582,7.2168,2.1049,7.5175,-13.4,2.48,13.62756031
19/01/2021 21:00,-5.41272,1.25254,5.555753257,7.27728,2.12254,7.5805,-12.69,-0.87,12.71978773,-5.33272,4.79254,7.169821633,7.27728,2.12254,7.5805,-12.61,2.67,12.88956943
19/01/2021 21:30,-4.86256,1.13842,4.994045439,7.29744,2.12842,7.6015,-12.16,-0.99,12.2002336,-4.55256,5.12842,6.85758662,7.29744,2.12842,7.6015,-11.85,3,12.22384964
19/01/2021 22:00,-3.8496,1.0572,3.992128755,7.4304,2.1672,7.74,-11.28,-1.11,11.33448278,-3.4196,5.6372,6.593306303,7.4304,2.1672,7.74,-10.85,3.47,11.39137393
19/01/2021 22:30,-2.85904,1.90278,3.434338575,7.38096,2.15278,7.6885,-10.24,-0.25,10.2430513,-2.63904,5.01278,5.66502387,7.38096,2.15278,7.6885,-10.02,2.86,10.42017274
19/01/2021 23:00,-1.88728,3.56996,4.038123351,7.30272,2.12996,7.607,-9.19,1.44,9.302134164,-1.91728,3.57996,4.061043733,7.30272,2.12996,7.607,-9.22,1.45,9.333322024
19/01/2021 23:30,-1.12952,3.44764,3.627952177,7.26048,2.11764,7.563,-8.39,1.33,8.494763093,-1.18952,3.65764,3.846204389,7.26048,2.11764,7.563,-8.45,1.54,8.58918506
20/01/2021 00:00,-0.7232,4.0774,4.141039604,7.1568,2.0874,7.455,-7.88,1.99,8.127391956,-0.7532,3.3374,3.421337312,7.1568,2.0874,7.455,-7.91,1.25,8.00815834
20/01/2021 00:30,-0.78584,4.58038,4.64730303,7.30416,2.13038,7.6085,-8.09,2.45,8.452845675,-0.79584,2.82038,2.930512694,7.30416,2.13038,7.6085,-8.1,0.69,8.129335766
20/01/2021 01:00,-1.56128,4.60796,4.865273949,7.39872,2.15796,7.707,-8.96,2.45,9.288923511,-1.64128,2.84796,3.287046729,7.39872,2.15796,7.707,-9.04,0.69,9.066294723
20/01/2021 01:30,-1.9656,4.4492,4.864048108,7.3344,2.1392,7.64,-9.3,2.31,9.582593595,-2.0056,2.8292,3.467968281,7.3344,2.1392,7.64,-9.34,0.69,9.365452472
20/01/2021 02:00,-1.96392,4.35344,4.775921021,7.24608,2.11344,7.548,-9.21,2.24,9.478486166,-2.03392,2.11344,2.933165389,7.24608,2.11344,7.548,-9.28,0,9.28
20/01/2021 02:30,-1.67208,4.51856,4.818011623,7.29792,2.12856,7.602,-8.97,2.39,9.282941344,-1.71208,2.81856,3.297802056,7.29792,2.12856,7.602,-9.01,0.69,9.036382019
20/01/2021 03:00,-1.08152,5.03914,5.153893426,7.36848,2.14914,7.6755,-8.45,2.89,8.930543097,-1.29152,2.83914,3.119092793,7.36848,2.14914,7.6755,-8.66,0.69,8.687444964
20/01/2021 03:30,-0.87528,3.84096,3.939427471,7.37472,2.15096,7.682,-8.25,1.69,8.421318187,-0.91528,4.12096,4.221379964,7.37472,2.15096,7.682,-8.29,1.97,8.520856764
20/01/2021 04:00,-0.73216,3.17812,3.261365512,7.22784,2.10812,7.529,-7.96,1.07,8.031593864,-0.68216,4.07812,4.134779922,7.22784,2.10812,7.529,-7.91,1.97,8.151625605
20/01/2021 04:30,-0.80016,3.12912,3.229806186,7.05984,2.05912,7.354,-7.86,1.07,7.932496454,-0.70016,4.10912,4.16834394,7.05984,2.05912,7.354,-7.76,2.05,8.026213304
20/01/2021 05:00,-1.11656,3.15142,3.34337468,6.79344,1.98142,7.0765,-7.91,1.17,7.996061531,-1.02656,4.08142,4.208540679,6.79344,1.98142,7.0765,-7.82,2.1,8.097061195
20/01/2021 05:30,-1.53688,3.02466,3.392722837,6.63312,1.93466,6.9095,-8.17,1.09,8.24239043,-1.49688,3.94466,4.219122213,6.63312,1.93466,6.9095,-8.13,2.01,8.374783579
20/01/2021 06:00,-1.87472,2.83904,3.402164487,6.78528,1.97904,7.068,-8.66,0.86,8.702597313,-1.84472,3.77904,4.205250908,6.78528,1.97904,7.068,-8.63,1.8,8.815718916
20/01/2021 06:30,-2.55248,2.77636,3.771382903,7.18752,2.09636,7.487,-9.74,0.68,9.763708312,-2.32248,4.22636,4.82245085,7.18752,2.09636,7.487,-9.51,2.13,9.745614398
20/01/2021 07:00,-3.78952,1.35764,4.025375535,7.02048,2.04764,7.313,-10.81,-0.69,10.83199889,-3.37952,3.93764,5.189042706,7.02048,2.04764,7.313,-10.4,1.89,10.57034058
20/01/2021 07:30,-5.1072,1.4879,5.31952425,6.9528,2.0279,7.2425,-12.06,-0.54,12.0720835,-5.2372,2.9479,6.009856758,6.9528,2.0279,7.2425,-12.19,0.92,12.22466768
20/01/2021 08:00,-5.6924,1.3393,5.847832269,6.9576,2.0293,7.2475,-12.65,-0.69,12.66880421,-5.8224,2.4393,6.312727323,6.9576,2.0293,7.2475,-12.78,0.41,12.78657499
20/01/2021 08:30,-6.84696,-0.65578,6.878292568,6.80304,1.98422,7.0865,-13.65,-2.64,13.90295292,-6.57696,3.68422,7.538559534,6.80304,1.98422,7.0865,-13.38,1.7,13.48756464
20/01/2021 09:00,-6.6624,-0.3007,6.669182427,7.1976,2.0993,7.4975,-13.86,-2.4,14.0662575,-6.5824,3.4193,7.417519953,7.1976,2.0993,7.4975,-13.78,1.32,13.84307769
20/01/2021 09:30,-6.31504,-0.79022,6.364289265,7.64496,2.22978,7.9635,-13.96,-3.02,14.28292687,-5.85504,3.85978,7.012802225,7.64496,2.22978,7.9635,-13.5,1.63,13.59804765
20/01/2021 10:00,-5.6308,-0.5144,5.654247607,7.9392,2.3156,8.27,-13.57,-2.83,13.86195513,-5.0108,4.1256,6.490661908,7.9392,2.3156,8.27,-12.95,1.81,13.07587856
20/01/2021 10:30,-4.3596,-0.5028,4.388498604,8.6304,2.5172,8.99,-12.99,-3.02,13.33643506,-3.7496,4.1372,5.583540454,8.6304,2.5172,8.99,-12.38,1.62,12.48554364
