Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
20/01/2021 11:00,-2.81832,-0.38326,2.844260159,9.45168,2.75674,9.8455,-12.27,-3.14,12.66540564,-2.08832,4.27674,4.759368178,9.45168,2.75674,9.8455,-11.54,1.52,11.63967353
20/01/2021 11:30,-4.7372,-0.6221,4.777873193,8.6328,2.5179,8.9925,-13.37,-3.14,13.73377224,-4.1172,4.0379,5.766799134,8.6328,2.5179,8.9925,-12.75,1.52,12.84028426
20/01/2021 12:00,-6.0636,-0.8773,6.126736509,8.0664,2.3527,8.4025,-14.13,-3.23,14.49447481,-5.7136,3.7527,6.835786879,8.0664,2.3527,8.4025,-13.78,1.4,13.85093499
20/01/2021 12:30,-7.63688,-1.10534,7.71645726,7.59312,2.21466,7.9095,-15.23,-3.32,15.587665,-7.05688,3.61466,7.928765493,7.59312,2.21466,7.9095,-14.65,1.4,14.71674217
20/01/2021 13:00,-7.284,-0.902,7.339636231,7.776,2.268,8.1,-15.06,-3.17,15.390013,-6.734,3.738,7.701908854,7.776,2.268,8.1,-14.51,1.47,14.58427235
20/01/2021 13:30,-5.2932,0.0074,5.293205173,8.5968,2.5074,8.955,-13.89,-2.5,14.11318887,-5.0832,3.5374,6.192908929,8.5968,2.5074,8.955,-13.68,1.03,13.71872079
20/01/2021 14:00,-5.30512,0.34184,5.31612197,8.71488,2.54184,9.078,-14.02,-2.2,14.19156087,-5.16512,3.36184,6.162826689,8.71488,2.54184,9.078,-13.88,0.82,13.9042008
20/01/2021 14:30,-5.33104,0.43428,5.348699524,8.68896,2.53428,9.051,-14.02,-2.1,14.17640293,-5.19104,3.35428,6.180460387,8.68896,2.53428,9.051,-13.88,0.82,13.9042008
20/01/2021 15:00,-5.88376,0.35182,5.89426917,8.40624,2.45182,8.7565,-14.29,-2.1,14.4434795,-5.59376,3.39182,6.541757703,8.40624,2.45182,8.7565,-14,0.94,14.03152166
20/01/2021 15:30,-6.40736,0.27202,6.41313161,8.13264,2.37202,8.4715,-14.54,-2.1,14.69086791,-6.48736,3.31202,7.283908034,8.13264,2.37202,8.4715,-14.62,0.94,14.65018771
20/01/2021 16:00,-7.35672,0.04554,7.356860951,7.73328,2.25554,8.0555,-15.09,-2.21,15.25097374,-7.20672,3.42554,7.979419619,7.73328,2.25554,8.0555,-14.94,1.17,14.98574322
20/01/2021 16:30,-8.20528,0.02846,8.205329357,7.67472,2.23846,7.9945,-15.88,-2.21,16.033044,-7.95528,3.71846,8.781424978,7.67472,2.23846,7.9945,-15.63,1.48,15.69991401
20/01/2021 17:00,-8.89256,0.40092,8.901593127,7.71744,2.25092,8.039,-16.61,-1.85,16.71270774,-8.94256,3.61092,9.644071889,7.71744,2.25092,8.039,-16.66,1.36,16.71541803
20/01/2021 17:30,-9.49008,0.40456,9.498699237,7.72992,2.25456,8.052,-17.22,-1.85,17.31909062,-9.48008,3.66456,10.16370586,7.72992,2.25456,8.052,-17.21,1.41,17.26766342
20/01/2021 18:00,-9.20224,0.75268,9.232970714,7.75776,2.26268,8.081,-16.96,-1.51,17.02708724,-9.26224,3.85268,10.03156184,7.75776,2.26268,8.081,-17.02,1.59,17.09410717
20/01/2021 18:30,-8.48008,0.98206,8.536755745,7.78992,2.27206,8.1145,-16.27,-1.29,16.32106001,-8.58008,4.01206,9.471768486,7.78992,2.27206,8.1145,-16.37,1.74,16.46221431
20/01/2021 19:00,-7.84888,1.04366,7.91796334,7.76112,2.26366,8.0845,-15.61,-1.22,15.65760199,-7.86888,4.13366,8.88855542,7.76112,2.26366,8.0845,-15.63,1.87,15.74146753
20/01/2021 19:30,-6.74472,1.15654,6.843159552,7.80528,2.27654,8.1305,-14.55,-1.12,14.59304286,-6.85472,4.45654,8.17605865,7.80528,2.27654,8.1305,-14.66,2.18,14.82120103
20/01/2021 20:00,-6.00984,0.87338,6.072970398,7.76016,2.26338,8.0835,-13.77,-1.39,13.83997832,-5.68984,4.96338,7.550458281,7.76016,2.26338,8.0835,-13.45,2.7,13.71832716
20/01/2021 20:30,-5.48888,1.27366,5.634715028,7.76112,2.26366,8.0845,-13.25,-0.99,13.28693343,-5.18888,4.96366,7.180696084,7.76112,2.26366,8.0845,-12.95,2.7,13.22847308
20/01/2021 21:00,-4.25624,3.20318,5.326907269,7.79376,2.27318,8.1185,-12.05,0.93,12.08583468,-4.50624,3.54318,5.732392472,7.79376,2.27318,8.1185,-12.3,1.27,12.36539122
20/01/2021 21:30,-3.62416,3.28962,4.894500531,7.81584,2.27962,8.1415,-11.44,1.01,11.48449825,-3.62416,3.66962,5.157581473,7.81584,2.27962,8.1415,-11.44,1.39,11.52413554
20/01/2021 22:00,-2.72176,3.39032,4.347671469,7.81824,2.28032,8.144,-10.54,1.11,10.5982876,-2.74176,3.90032,4.767572128,7.81824,2.28032,8.144,-10.56,1.62,10.68353874
20/01/2021 22:30,-2.10832,3.39424,3.995732524,7.83168,2.28424,8.158,-9.94,1.11,10.00178484,-1.96832,4.25424,4.687519771,7.83168,2.28424,8.158,-9.8,1.97,9.996044218
20/01/2021 23:00,-1.37888,4.57116,4.774600905,7.58112,2.21116,7.897,-8.96,2.36,9.265592264,-1.38888,2.90116,3.216475867,7.58112,2.21116,7.897,-8.97,0.69,8.996499319
20/01/2021 23:30,-2.2416,4.2262,4.783883046,6.6384,1.9362,6.915,-8.88,2.29,9.170523431,-2.3316,1.9362,3.030714272,6.6384,1.9362,6.915,-8.97,0,8.97
21/01/2021 00:00,-0.60192,4.56944,4.608914145,7.43808,2.16944,7.748,-8.04,2.4,8.390566131,-0.70192,2.85944,2.944331639,7.43808,2.16944,7.748,-8.14,0.69,8.169192127
21/01/2021 00:30,-3.07104,4.25928,5.250976366,6.16896,1.79928,6.426,-9.24,2.46,9.561861743,-3.11104,2.48928,3.984355004,6.16896,1.79928,6.426,-9.28,0.69,9.305616584
21/01/2021 01:00,-3.47208,4.18856,5.440530709,6.57792,1.91856,6.852,-10.05,2.27,10.30317427,-3.60208,2.60856,4.447422355,6.57792,1.91856,6.852,-10.18,0.69,10.20335729
21/01/2021 01:30,-2.41096,4.43972,5.052112608,7.43904,2.16972,7.749,-9.85,2.27,10.1081848,-2.51096,2.16972,3.318524522,7.43904,2.16972,7.749,-9.95,0,9.95
21/01/2021 02:00,-2.10288,4.50666,4.973136701,7.49712,2.18666,7.8095,-9.6,2.32,9.876355603,-2.16288,2.87666,3.599058578,7.49712,2.18666,7.8095,-9.66,0.69,9.684611505
21/01/2021 02:30,-2.17968,4.48426,4.985939495,7.42032,2.16426,7.7295,-9.6,2.32,9.876355603,-2.23968,2.16426,3.114512458,7.42032,2.16426,7.7295,-9.66,0,9.66
21/01/2021 03:00,-1.98888,4.53866,4.955308088,7.40112,2.15866,7.7095,-9.39,2.38,9.686924176,-2.03888,2.84866,3.503126525,7.40112,2.15866,7.7095,-9.44,0.69,9.465183569
21/01/2021 03:30,-1.28352,4.59564,4.771512402,7.59648,2.21564,7.913,-8.88,2.38,9.193410684,-1.32352,2.90564,3.192874724,7.59648,2.21564,7.913,-8.92,0.69,8.946647417
21/01/2021 04:00,-0.98848,4.62336,4.72784839,7.69152,2.24336,8.012,-8.68,2.38,9.00037777,-1.01848,2.93336,3.105141285,7.69152,2.24336,8.012,-8.71,0.69,8.737287909
21/01/2021 04:30,-0.95576,4.60082,4.699044781,7.61424,2.22082,7.9315,-8.57,2.38,8.894340897,-0.99576,2.91082,3.076428294,7.61424,2.22082,7.9315,-8.61,0.69,8.637603834
21/01/2021 05:00,-1.02536,4.59802,4.710960735,7.60464,2.21802,7.9215,-8.63,2.38,8.952167335,-1.06536,2.90802,3.097026356,7.60464,2.21802,7.9215,-8.67,0.69,8.697413409
21/01/2021 05:30,-1.32496,4.39272,4.588192237,7.65504,2.23272,7.974,-8.98,2.16,9.236124728,-1.35496,2.23272,2.611695848,7.65504,2.23272,7.974,-9.01,0,9.01
21/01/2021 06:00,-2.06224,4.56518,5.009361461,7.45776,2.17518,7.7685,-9.52,2.39,9.81542154,-2.36224,1.27518,2.684448146,7.45776,2.17518,7.7685,-9.82,-0.9,9.861156119
21/01/2021 06:30,-3.4524,2.4093,4.20996345,7.4376,2.1693,7.7475,-10.89,0.24,10.89264431,-3.6824,3.3493,4.977738467,7.4376,2.1693,7.7475,-11.12,1.18,11.18243265
21/01/2021 07:00,-4.89112,1.08634,5.010308319,7.35888,2.14634,7.6655,-12.25,-1.06,12.2957757,-4.79112,3.65634,6.026910739,7.35888,2.14634,7.6655,-12.15,1.51,12.24347173
21/01/2021 07:30,-5.78664,0.85598,5.849607188,7.56336,2.20598,7.8785,-13.35,-1.35,13.41808481,-5.84664,3.35598,6.741350091,7.56336,2.20598,7.8785,-13.41,1.15,13.45921989
21/01/2021 08:00,-6.47248,0.63386,6.503443384,7.48752,2.18386,7.7995,-13.96,-1.55,14.04578584,-6.61248,3.12386,7.313234103,7.48752,2.18386,7.7995,-14.1,0.94,14.1312986
21/01/2021 08:30,-6.95224,0.44018,6.966161027,7.81776,2.28018,8.1435,-14.77,-1.84,14.88416944,-6.90224,3.04018,7.542122476,7.81776,2.28018,8.1435,-14.72,0.76,14.73960651
21/01/2021 09:00,-5.74512,0.58434,5.774760346,8.65488,2.52434,9.0155,-14.4,-1.94,14.53009291,-5.77512,3.21434,6.609386708,8.65488,2.52434,9.0155,-14.43,0.69,14.44648746
21/01/2021 09:30,1.90576,1.45168,2.395682784,12.48576,3.64168,13.006,-10.58,-2.19,10.80428156,2.11576,4.71168,5.164917115,12.48576,3.64168,13.006,-10.37,1.07,10.42505635
21/01/2021 10:00,11.8968,2.0374,12.06999789,16.9968,4.9574,17.705,-5.1,-2.92,5.876767819,11.7068,6.0274,13.16733523,16.9968,4.9574,17.705,-5.29,1.07,5.397128866
21/01/2021 10:30,20.7588,2.9059,20.96120302,21.4488,6.2559,22.3425,-0.69,-3.35,3.420321622,20.2088,7.1859,21.44837421,21.4488,6.2559,22.3425,-1.24,0.93,1.55
21/01/2021 11:00,26.89192,3.19806,27.08141335,24.06192,7.01806,25.0645,2.83,-3.82,4.754082456,26.78192,8.05806,27.96790249,24.06192,7.01806,25.0645,2.72,1.04,2.912043956
21/01/2021 11:30,25.27152,2.87586,25.43462785,23.47152,6.84586,24.4495,1.8,-3.97,4.359002179,25.82152,7.82586,26.9813821,23.47152,6.84586,24.4495,2.35,0.98,2.546153962
21/01/2021 12:00,19.5728,2.7529,19.7654486,21.4728,6.2629,22.3675,-1.9,-3.51,3.991252936,20.9028,7.0729,22.06701072,21.4728,6.2629,22.3675,-0.57,0.81,0.990454441
21/01/2021 12:30,20.76728,2.84754,20.96159351,21.79728,6.35754,22.7055,-1.03,-3.51,3.658004921,22.82728,7.32754,23.97451886,21.79728,6.35754,22.7055,1.03,0.97,1.414849815
21/01/2021 13:00,22.10432,2.35126,22.22902126,22.08432,6.44126,23.0045,0.02,-4.09,4.090048899,24.23432,8.01126,25.52415626,22.08432,6.44126,23.0045,2.15,1.57,2.662217121
21/01/2021 13:30,18.61248,2.20614,18.74277102,20.59248,6.00614,21.4505,-1.98,-3.8,4.284903733,19.86248,7.75614,21.32312874,20.59248,6.00614,21.4505,-0.73,1.75,1.896154002
21/01/2021 14:00,18.42672,2.09196,18.54508848,20.40672,5.95196,21.257,-1.98,-3.86,4.338202393,19.73672,7.70196,21.18627632,20.40672,5.95196,21.257,-0.67,1.75,1.873872995
21/01/2021 14:30,17.08568,2.00374,17.20277405,19.31568,5.63374,20.1205,-2.23,-3.63,4.260258208,17.73568,7.56374,19.28119571,19.31568,5.63374,20.1205,-1.58,1.93,2.494253395
21/01/2021 15:00,9.61944,1.08192,9.680091776,15.46944,4.51192,16.114,-5.85,-3.43,6.781401035,10.95944,6.72192,12.85665328,15.46944,4.51192,16.114,-4.51,2.21,5.022369958
21/01/2021 15:30,-0.33608,-0.02844,0.337281188,10.63392,3.10156,11.077,-10.97,-3.13,11.40779558,0.32392,5.51156,5.521070349,10.63392,3.10156,11.077,-10.31,2.41,10.58792709
21/01/2021 16:00,-6.684,-0.7545,6.726449751,7.836,2.2855,8.1625,-14.52,-3.04,14.8348239,-5.874,4.8155,7.595585313,7.836,2.2855,8.1625,-13.71,2.53,13.94148486
21/01/2021 16:30,-10.03344,-1.10892,10.09453425,6.34656,1.85108,6.611,-16.38,-2.96,16.64529964,-9.30344,4.38108,10.28337774,6.34656,1.85108,6.611,-15.65,2.53,15.85318265
21/01/2021 17:00,-12.99656,-0.82858,13.02294577,5.35344,1.56142,5.5765,-18.35,-2.39,18.50498852,-12.22656,3.38142,12.68553391,5.35344,1.56142,5.5765,-17.58,1.82,17.67395824
21/01/2021 17:30,-14.11144,-0.29792,14.11458449,5.45856,1.59208,5.686,-19.57,-1.89,19.66105287,-13.51144,2.92208,13.82380419,5.45856,1.59208,5.686,-18.97,1.33,19.01656646
21/01/2021 18:00,-13.5036,-0.1123,13.50406695,5.7864,1.6877,6.0275,-19.29,-1.8,19.37379932,-12.8136,3.1677,13.19934348,5.7864,1.6877,6.0275,-18.6,1.48,18.65878881
21/01/2021 18:30,-13.18336,0.16902,13.18444343,5.51664,1.60902,5.7465,-18.7,-1.44,18.7553619,-12.83336,2.98902,13.17684975,5.51664,1.60902,5.7465,-18.35,1.38,18.40181784
21/01/2021 19:00,-12.47456,0.72992,12.49589654,5.48544,1.59992,5.714,-17.96,-0.87,17.98105948,-12.18456,2.70992,12.48227418,5.48544,1.59992,5.714,-17.67,1.11,17.70482985
21/01/2021 19:30,-12.14792,0.71644,12.16902817,5.06208,1.47644,5.273,-17.21,-0.76,17.22677277,-12.18792,2.58644,12.45933649,5.06208,1.47644,5.273,-17.25,1.11,17.28567615
21/01/2021 20:00,-10.84048,0.77986,10.86849522,5.51952,1.60986,5.7495,-16.36,-0.83,16.38104087,-10.31048,3.47986,10.88188511,5.51952,1.60986,5.7495,-15.83,1.87,15.94006901
21/01/2021 20:30,-10.25424,0.74668,10.28138945,5.40576,1.57668,5.631,-15.66,-0.83,15.6819801,-9.94424,3.33668,10.4891059,5.40576,1.57668,5.631,-15.35,1.76,15.45056957
21/01/2021 21:00,-10.1796,0.7772,10.20922602,5.0304,1.4672,5.24,-15.21,-0.69,15.22564284,-9.8996,3.4872,10.49583937,5.0304,1.4672,5.24,-14.93,2.02,15.06603133
21/01/2021 21:30,-8.5196,2.7797,8.961602326,5.4504,1.5897,5.6775,-13.97,1.19,14.020592,-8.2796,2.9697,8.796072661,5.4504,1.5897,5.6775,-13.73,1.38,13.79917751
21/01/2021 22:00,-6.94136,4.09502,8.059259733,5.70864,1.66502,5.9465,-12.65,2.43,12.88128099,-7.22136,1.66502,7.410825315,5.70864,1.66502,5.9465,-12.93,0,12.93
21/01/2021 22:30,-5.05248,4.53886,6.791818921,6.40752,1.86886,6.6745,-11.46,2.67,11.76692398,-5.31248,1.86886,5.631614462,6.40752,1.86886,6.6745,-11.72,0,11.72
21/01/2021 23:00,-4.27832,3.15924,5.318347431,6.27168,1.82924,6.533,-10.55,1.33,10.63350366,-4.19832,4.05924,5.839804808,6.27168,1.82924,6.533,-10.47,2.23,10.70484937
21/01/2021 23:30,-4.07328,2.52696,4.793447277,5.88672,1.71696,6.132,-9.96,0.81,9.992882467,-3.88328,3.94696,5.536998898,5.88672,1.71696,6.132,-9.77,2.23,10.02126738
22/01/2021 00:00,-2.42488,2.80816,3.710229858,6.64512,1.93816,6.922,-9.07,0.87,9.111629931,-2.19488,4.27816,4.808341835,6.64512,1.93816,6.922,-8.84,2.34,9.144462805
22/01/2021 00:30,-3.19048,2.81486,4.254714967,6.35952,1.85486,6.6245,-9.55,0.96,9.598130026,-2.94048,4.27486,5.188530683,6.35952,1.85486,6.6245,-9.3,2.42,9.609703429
22/01/2021 01:00,-4.77952,2.61264,5.446989921,5.94048,1.73264,6.188,-10.72,0.88,10.75605876,-4.58952,4.06264,6.129334189,5.94048,1.73264,6.188,-10.53,2.33,10.78470213
22/01/2021 01:30,-4.90736,2.48702,5.501586194,6.09264,1.77702,6.3465,-11,0.71,11.02288982,-4.65736,3.96702,6.117863177,6.09264,1.77702,6.3465,-10.75,2.19,10.97080672
22/01/2021 02:00,-4.67528,2.59596,5.347639797,6.05472,1.76596,6.307,-10.73,0.83,10.76205371,-4.44528,4.04596,6.010849075,6.05472,1.76596,6.307,-10.5,2.28,10.74469171
22/01/2021 02:30,-4.58472,2.58154,5.261559298,6.00528,1.75154,6.2555,-10.59,0.83,10.62247617,-4.40472,4.03154,5.971170158,6.00528,1.75154,6.2555,-10.41,2.28,10.65675842
22/01/2021 03:00,-4.55208,2.61856,5.25150348,5.85792,1.70856,6.102,-10.41,0.91,10.44969856,-4.36208,4.10856,5.99232903,5.85792,1.70856,6.102,-10.22,2.4,10.49801886
22/01/2021 03:30,-3.95704,2.66378,4.770103715,6.01296,1.75378,6.2635,-9.97,0.91,10.01144345,-3.78704,4.15378,5.620992817,6.01296,1.75378,6.2635,-9.8,2.4,10.0895986
22/01/2021 04:00,-3.99816,3.60512,5.383509413,5.81184,1.69512,6.054,-9.81,1.91,9.994208323,-3.85816,3.11512,4.958767105,5.81184,1.69512,6.054,-9.67,1.42,9.773704518
22/01/2021 04:30,-4.0116,3.6012,5.390878964,5.7984,1.6912,6.04,-9.81,1.91,9.994208323,-3.8716,3.1112,4.966774809,5.7984,1.6912,6.04,-9.67,1.42,9.773704518
22/01/2021 05:00,-4.22472,3.53904,5.511176208,5.58528,1.62904,5.818,-9.81,1.91,9.994208323,-4.08472,2.99904,5.067462718,5.58528,1.62904,5.818,-9.67,1.37,9.766565415
22/01/2021 05:30,-5.86352,3.21564,6.687391674,4.71648,1.37564,4.913,-10.58,1.84,10.73880813,-5.69352,2.61564,6.265599939,4.71648,1.37564,4.913,-10.41,1.24,10.48359194
22/01/2021 06:00,-5.75,3.22,6.59021244,5.04,1.47,5.25,-10.79,1.75,10.93099264,-5.62,2.62,6.200709637,5.04,1.47,5.25,-10.66,1.15,10.72185152
22/01/2021 06:30,-7.1544,2.8633,7.706096694,4.8456,1.4133,5.0475,-12,1.45,12.08728671,-7.0444,2.2533,7.396007859,4.8456,1.4133,5.0475,-11.89,0.84,11.91963506
22/01/2021 07:00,-8.47664,2.53348,8.847143415,4.74336,1.38348,4.941,-13.22,1.15,13.26992464,-8.21664,2.07348,8.474225168,4.74336,1.38348,4.941,-12.96,0.69,12.97835506
22/01/2021 07:30,-9.21632,1.79024,9.388584217,5.14368,1.50024,5.358,-14.36,0.29,14.36292797,-9.17632,1.82024,9.3551121,5.14368,1.50024,5.358,-14.32,0.32,14.32357497
22/01/2021 08:00,-10.3736,-0.0023,10.37360025,5.0664,1.4777,5.2775,-15.44,-1.48,15.51077045,-9.7836,2.4177,10.07790168,5.0664,1.4777,5.2775,-14.85,0.94,14.8797211
22/01/2021 08:30,-10.38608,2.23406,10.62363788,5.29392,1.54406,5.5145,-15.68,0.69,15.69517442,-10.47608,0.39406,10.48348871,5.29392,1.54406,5.5145,-15.77,-1.15,15.81187528
22/01/2021 09:00,-5.95752,2.95114,6.648403707,7.75248,2.26114,8.0755,-13.71,0.69,13.72735226,-5.80752,1.00114,5.893179944,7.75248,2.26114,8.0755,-13.56,-1.26,13.618414
22/01/2021 09:30,1.0892,4.0031,4.148634263,11.3592,3.3131,11.8325,-10.27,0.69,10.29315306,1.6792,1.8831,2.523049395,11.3592,3.3131,11.8325,-9.68,-1.43,9.785054931
22/01/2021 10:00,9.64048,5.35764,11.02919585,15.42048,4.49764,16.063,-5.78,0.86,5.843629009,10.14048,2.56764,10.46050237,15.42048,4.49764,16.063,-5.28,-1.93,5.621681243
22/01/2021 10:30,16.66224,6.17982,17.77133695,18.82224,5.48982,19.6065,-2.16,0.69,2.267531698,17.21224,3.80982,17.62883814,18.82224,5.48982,19.6065,-1.61,-1.68,2.326907819
22/01/2021 11:00,23.25368,5.71774,23.9463188,21.76368,6.34774,22.6705,1.49,-0.63,1.617714437,24.20368,4.66774,24.64966374,21.76368,6.34774,22.6705,2.44,-1.68,2.962431434
22/01/2021 11:30,29.09808,6.31694,29.77586255,24.53808,7.15694,25.5605,4.56,-0.84,4.636722981,30.07808,5.67694,30.60912518,24.53808,7.15694,25.5605,5.54,-1.48,5.734282867
22/01/2021 12:00,33.35096,7.00778,34.07925342,26.70096,7.78778,27.8135,6.65,-0.78,6.6955881,34.00096,5.88778,34.5069737,26.70096,7.78778,27.8135,7.3,-1.9,7.543208866
22/01/2021 12:30,33.54552,7.11536,34.29183955,26.79552,7.81536,27.912,6.75,-0.7,6.786199231,34.28552,5.76536,34.7668845,26.79552,7.81536,27.912,7.49,-2.05,7.765474873
22/01/2021 13:00,25.86496,7.54478,26.94290001,23.36496,6.81478,24.3385,2.5,0.73,2.604400123,26.56496,5.09478,27.04910134,23.36496,6.81478,24.3385,3.2,-1.72,3.632960225
22/01/2021 13:30,24.32688,7.42284,25.43414328,22.94688,6.69284,23.903,1.38,0.73,1.561185447,24.94688,4.83284,25.41068996,22.94688,6.69284,23.903,2,-1.86,2.731226831
22/01/2021 14:00,22.31856,6.98458,23.38594617,21.23856,6.19458,22.1235,1.08,0.79,1.338095662,22.90856,4.39458,23.32626105,21.23856,6.19458,22.1235,1.67,-1.8,2.455381844
22/01/2021 14:30,8.76736,5.07548,10.13050337,14.24736,4.15548,14.841,-5.48,0.92,5.556689662,9.44736,3.00548,9.913905436,14.24736,4.15548,14.841,-4.8,-1.15,4.935838328
22/01/2021 15:00,8.0336,4.8348,9.37624765,13.8336,4.0348,14.41,-5.8,0.8,5.854912467,9.0336,3.1348,9.562055218,13.8336,4.0348,14.41,-4.8,-0.9,4.883646179
22/01/2021 15:30,0.88288,4.32834,4.417465818,10.14288,2.95834,10.5655,-9.26,1.37,9.360795906,1.02288,1.94834,2.200525449,10.14288,2.95834,10.5655,-9.12,-1.01,9.1757561
22/01/2021 16:00,-7.70192,3.20444,8.341942663,6.11808,1.78444,6.373,-13.82,1.42,13.8927607,-7.94192,0.77444,7.979589626,6.11808,1.78444,6.373,-14.06,-1.01,14.09622999
22/01/2021 16:30,-10.0704,3.2278,10.57504842,5.4096,1.5778,5.635,-15.48,1.65,15.56768769,-10.3404,0.7878,10.37036648,5.4096,1.5778,5.635,-15.75,-0.79,15.76980025
22/01/2021 17:00,-12.13256,1.72842,12.25505805,5.13744,1.49842,5.3515,-17.27,0.23,17.27153149,-12.10256,2.05842,12.27636149,5.13744,1.49842,5.3515,-17.24,0.56,17.24909273
22/01/2021 17:30,-14.03448,-0.09464,14.03479909,4.71552,1.37536,4.912,-18.75,-1.47,18.80753572,-13.40448,3.40536,13.83027696,4.71552,1.37536,4.912,-18.12,2.03,18.23335679
22/01/2021 18:00,-13.29952,0.13514,13.30020658,5.16048,1.50514,5.3755,-18.46,-1.37,18.51076714,-12.61952,3.70514,13.15219934,5.16048,1.50514,5.3755,-17.78,2.2,17.91559098
22/01/2021 18:30,-12.548,0.3085,12.55179175,5.412,1.5785,5.6375,-17.96,-1.27,18.00484657,-11.998,3.9285,12.62478183,5.412,1.5785,5.6375,-17.41,2.35,17.56788547
22/01/2021 19:00,-13.03984,0.17588,13.04102607,4.58016,1.33588,4.771,-17.62,-1.16,17.6581426,-12.44984,3.83588,13.02737469,4.58016,1.33588,4.771,-17.03,2.5,17.2125216
22/01/2021 19:30,-12.21512,0.41934,12.22231576,4.45488,1.29934,4.6405,-16.67,-0.88,16.69321119,-12.10512,3.22934,12.52847026,4.45488,1.29934,4.6405,-16.56,1.93,16.67208745
22/01/2021 20:00,-11.40344,1.96358,11.57126139,4.36656,1.27358,4.5485,-15.77,0.69,15.7850879,-11.36344,3.20358,11.80638359,4.36656,1.27358,4.5485,-15.73,1.93,15.84795886
22/01/2021 20:30,-10.75136,1.31502,10.83148279,4.50864,1.31502,4.6965,-15.26,0,15.26,-10.62136,3.36502,11.14166271,4.50864,1.31502,4.6965,-15.13,2.05,15.2682481
22/01/2021 21:00,-9.9284,2.0538,10.13860054,4.6416,1.3538,4.835,-14.57,0.7,14.58680568,-9.9884,3.5438,10.59842691,4.6416,1.3538,4.835,-14.63,2.19,14.7930051
22/01/2021 21:30,-9.07984,2.10588,9.320848942,4.82016,1.40588,5.021,-13.9,0.7,13.91761474,-8.80984,3.74588,9.573134168,4.82016,1.40588,5.021,-13.63,2.34,13.82940707
22/01/2021 22:00,-8.2948,3.7811,9.11594341,4.7352,1.3811,4.9325,-13.03,2.4,13.24918488,-7.9248,4.1111,8.927687172,4.7352,1.3811,4.9325,-12.66,2.73,12.95100382
22/01/2021 22:30,-6.96824,3.59218,7.839650876,4.84176,1.41218,5.0435,-11.81,2.18,12.00951706,-6.82824,2.87218,7.40771756,4.84176,1.41218,5.0435,-11.67,1.46,11.7609736
22/01/2021 23:00,-5.9832,3.3424,6.853489622,4.8768,1.4224,5.08,-10.86,1.92,11.02841784,-5.8632,3.4124,6.783921285,4.8768,1.4224,5.08,-10.74,1.99,10.92280642
22/01/2021 23:30,-4.94096,3.09972,5.832782338,5.03904,1.46972,5.249,-9.98,1.63,10.11223516,-4.99096,3.76972,6.254635929,5.03904,1.46972,5.249,-10.03,2.3,10.29033041
23/01/2021 00:00,-4.31632,2.93274,5.218388856,5.08368,1.48274,5.2955,-9.4,1.45,9.511177635,-4.15632,4.16274,5.882465491,5.08368,1.48274,5.2955,-9.24,2.68,9.620810777
23/01/2021 00:30,-4.51016,2.88662,5.354821962,5.19984,1.51662,5.4165,-9.71,1.37,9.806171526,-4.29016,4.27662,6.057635797,5.19984,1.51662,5.4165,-9.49,2.76,9.883202922
23/01/2021 01:00,-5.33304,2.76078,6.005266176,5.31696,1.55078,5.5385,-10.65,1.21,10.71851669,-5.23304,4.31078,6.779935977,5.31696,1.55078,5.5385,-10.55,2.76,10.90504929
23/01/2021 01:30,-5.48744,2.77408,6.148781798,5.36256,1.56408,5.586,-10.85,1.21,10.91726156,-5.29744,4.32408,6.838167766,5.36256,1.56408,5.586,-10.66,2.76,11.01150308
23/01/2021 02:00,-5.304,2.7605,5.979362529,5.316,1.5505,5.5375,-10.62,1.21,10.688709,-5.164,4.3105,6.726611796,5.316,1.5505,5.5375,-10.48,2.76,10.83734285
23/01/2021 02:30,-5.64432,2.57874,6.20550145,5.03568,1.46874,5.2455,-10.68,1.11,10.73752765,-5.44432,4.22874,6.893682778,5.03568,1.46874,5.2455,-10.48,2.76,10.83734285
23/01/2021 03:00,-5.21392,2.67344,5.859372253,5.08608,1.48344,5.298,-10.3,1.19,10.36851484,-5.06392,4.24344,6.60681987,5.08608,1.48344,5.298,-10.15,2.76,10.51855979
23/01/2021 03:30,-5.40936,2.59602,6.000041287,4.82064,1.40602,5.0215,-10.23,1.19,10.29898053,-5.26936,4.16602,6.717281999,4.82064,1.40602,5.0215,-10.09,2.76,10.46067397
23/01/2021 04:00,-5.2628,2.5921,5.866519091,4.8072,1.4021,5.0075,-10.07,1.19,10.14006903,-5.0628,4.2421,6.605100775,4.8072,1.4021,5.0075,-9.87,2.84,10.27046737
23/01/2021 04:30,-5.08888,2.57866,5.70492656,4.76112,1.38866,4.9595,-9.85,1.19,9.921622851,-4.91888,4.28866,6.525947062,4.76112,1.38866,4.9595,-9.68,2.9,10.10506804
23/01/2021 05:00,-5.04328,2.57446,5.662377367,4.74672,1.38446,4.9445,-9.79,1.19,9.862058609,-4.83328,4.19446,6.399538284,4.74672,1.38446,4.9445,-9.58,2.81,9.983611571
23/01/2021 05:30,-5.14752,2.49614,5.720810873,4.75248,1.38614,4.9505,-9.9,1.11,9.962032925,-4.95752,4.19614,6.494966932,4.75248,1.38614,4.9505,-9.71,2.81,10.10842223
23/01/2021 06:00,-5.45752,2.47864,5.994012079,4.69248,1.36864,4.888,-10.15,1.11,10.21051419,-5.26752,4.17864,6.723674531,4.69248,1.36864,4.888,-9.96,2.81,10.34880186
23/01/2021 06:30,-5.52784,2.23188,5.961401127,5.01216,1.46188,5.221,-10.54,0.77,10.56808876,-5.34784,4.41188,6.932826105,5.01216,1.46188,5.221,-10.36,2.95,10.77181972
23/01/2021 07:00,-6.73864,2.14998,7.073307787,4.73136,1.37998,4.9285,-11.47,0.77,11.49581663,-6.52864,3.73998,7.524000974,4.73136,1.37998,4.9285,-11.26,2.36,11.50465993
23/01/2021 07:30,-7.71992,2.12044,8.005837283,4.63008,1.35044,4.823,-12.35,0.77,12.37398077,-7.45992,3.57044,8.270335435,4.63008,1.35044,4.823,-12.09,2.22,12.29213163
23/01/2021 08:00,-8.00824,1.37718,8.125794278,4.72176,1.37718,4.9185,-12.73,0,12.73,-7.60824,3.78718,8.498708622,4.72176,1.37718,4.9185,-12.33,2.41,12.56331963
23/01/2021 08:30,-8.026,1.442,8.154510408,4.944,1.442,5.15,-12.97,0,12.97,-7.676,3.692,8.517736789,4.944,1.442,5.15,-12.62,2.25,12.81900542
23/01/2021 09:00,-5.99,1.165,6.102239343,6.36,1.855,6.625,-12.35,-0.69,12.36926029,-5.4,3.925,6.675749022,6.36,1.855,6.625,-11.76,2.07,11.94079143
23/01/2021 09:30,-0.61192,2.03944,2.129263159,9.35808,2.72944,9.748,-9.97,-0.69,9.993848108,0.78808,4.66944,4.735476745,9.35808,2.72944,9.748,-8.57,1.94,8.786836746
23/01/2021 10:00,-2.23272,1.88754,2.923669928,8.83728,2.57754,9.2055,-11.07,-0.69,11.09148322,-1.26272,4.34754,4.527202873,8.83728,2.57754,9.2055,-10.1,1.77,10.2539212
23/01/2021 10:30,1.90624,2.46182,3.113568475,11.04624,3.22182,11.5065,-9.14,-0.76,9.171542945,2.70624,4.82182,5.529347434,11.04624,3.22182,11.5065,-8.34,1.6,8.492090438
23/01/2021 11:00,3.92416,2.42788,4.614502465,11.68416,3.40788,12.171,-7.76,-0.98,7.821636657,4.99416,5.48788,7.42013888,11.68416,3.40788,12.171,-6.69,2.08,7.005890379
23/01/2021 11:30,2.29992,2.34206,3.282510784,11.38992,3.32206,11.8645,-9.09,-0.98,9.142674663,3.27992,5.49206,6.396920998,11.38992,3.32206,11.8645,-8.11,2.17,8.395296302
23/01/2021 12:00,-0.39888,1.96616,2.00621295,9.86112,2.87616,10.272,-10.26,-0.91,10.3002767,0.48112,5.18616,5.208428938,9.86112,2.87616,10.272,-9.38,2.31,9.66025362
23/01/2021 12:30,-4.598,3.391,5.713185189,7.992,2.331,8.325,-12.59,1.06,12.63454392,-4.418,4.701,6.451211127,7.992,2.331,8.325,-12.41,2.37,12.63427877
23/01/2021 13:00,-6.77032,3.26574,7.516800559,6.97968,2.03574,7.2705,-13.75,1.23,13.80490493,-6.58032,2.03574,6.888022115,6.97968,2.03574,7.2705,-13.56,0,13.56
23/01/2021 13:30,-6.7356,3.3167,7.507916239,7.1544,2.0867,7.4525,-13.89,1.23,13.9443537,-6.4056,2.0867,6.736915336,7.1544,2.0867,7.4525,-13.56,0,13.56
23/01/2021 14:00,-4.47616,3.62862,5.76219502,8.22384,2.39862,8.5665,-12.7,1.23,12.75942397,-4.04616,2.39862,4.703699464,8.22384,2.39862,8.5665,-12.27,0,12.27
23/01/2021 14:30,-1.85952,4.07764,4.481624995,9.18048,2.67764,9.563,-11.04,1.4,11.12841408,-1.73952,2.67764,3.193068399,9.18048,2.67764,9.563,-10.92,0,10.92
23/01/2021 15:00,0.44024,4.74632,4.766693277,9.93024,2.89632,10.344,-9.49,1.85,9.668640028,0.69024,2.89632,2.977431914,9.93024,2.89632,10.344,-9.24,0,9.24
23/01/2021 15:30,0.38,4.825,4.839940599,10.2,2.975,10.625,-9.82,1.85,9.992742366,0.96,2.975,3.126055822,10.2,2.975,10.625,-9.24,0,9.24
23/01/2021 16:00,-7.14312,3.74784,8.066626804,6.50688,1.89784,6.778,-13.65,1.85,13.77479582,-6.74312,1.89784,7.005102712,6.50688,1.89784,6.778,-13.25,0,13.25
23/01/2021 16:30,-10.25624,2.94818,10.67156147,5.27376,1.53818,5.4935,-15.53,1.41,15.593877,-10.24624,2.22818,10.48571506,5.27376,1.53818,5.4935,-15.52,0.69,15.5353307
23/01/2021 17:00,-12.82432,2.44624,13.0555457,4.61568,1.34624,4.808,-17.44,1.1,17.47465593,-12.74432,2.71624,13.03056607,4.61568,1.34624,4.808,-17.36,1.37,17.41397427
23/01/2021 17:30,-14.60496,0.55522,14.61550977,4.47504,1.30522,4.6615,-19.08,-0.75,19.09473488,-14.33496,2.74522,14.59545515,4.47504,1.30522,4.6615,-18.81,1.44,18.86503909
23/01/2021 18:00,-14.5224,0.6143,14.53538669,4.6776,1.3643,4.8725,-19.2,-0.75,19.21464285,-14.1324,3.1043,14.46932646,4.6776,1.3643,4.8725,-18.81,1.74,18.89030704
23/01/2021 18:30,-15.80472,-0.32096,15.80797867,4.62528,1.34904,4.818,-20.43,-1.67,20.49814138,-12.27472,4.16904,12.96339638,4.62528,1.34904,4.818,-16.9,2.82,17.13366277
23/01/2021 19:00,-13.61936,-1.02648,13.6579877,4.64064,1.35352,4.834,-18.26,-2.38,18.41445085,-12.83936,5.40352,13.93008233,4.64064,1.35352,4.834,-17.48,4.05,17.94304601
23/01/2021 19:30,-12.72384,-0.72862,12.74468483,4.49616,1.31138,4.6835,-17.22,-2.04,17.34041522,-12.23384,4.33138,12.97796956,4.49616,1.31138,4.6835,-16.73,3.02,17.00039117
23/01/2021 20:00,-11.76976,1.82382,11.91022963,4.47024,1.30382,4.6565,-16.24,0.52,16.24832299,-11.45976,3.62382,12.01907528,4.47024,1.30382,4.6565,-15.93,2.32,16.09805268
23/01/2021 20:30,-11.06232,0.67724,11.08303107,4.68768,1.36724,4.883,-15.75,-0.69,15.76510704,-10.53232,4.48724,11.44836615,4.68768,1.36724,4.883,-15.22,3.12,15.53649896
23/01/2021 21:00,-10.35968,0.72176,10.38479211,4.84032,1.41176,5.042,-15.2,-0.69,15.21565312,-9.68968,4.69176,10.76580282,4.84032,1.41176,5.042,-14.53,3.28,14.89561345
23/01/2021 21:30,-9.46528,1.41596,9.57060438,4.85472,1.41596,5.057,-14.32,0,14.32,-8.84528,4.83596,10.08094675,4.85472,1.41596,5.057,-13.7,3.42,14.12042492
23/01/2021 22:00,-8.83368,1.38726,8.941945686,4.75632,1.38726,4.9545,-13.59,0,13.59,-8.20368,4.95726,9.585133919,4.75632,1.38726,4.9545,-12.96,3.57,13.44271178
23/01/2021 22:30,-8.064,1.358,8.177546087,4.656,1.358,4.85,-12.72,0,12.72,-7.504,5.038,9.038332811,4.656,1.358,4.85,-12.16,3.68,12.70464482
23/01/2021 23:00,-7.148,3.741,8.067774476,4.632,1.351,4.825,-11.78,2.39,12.02000416,-6.688,4.431,8.022661965,4.632,1.351,4.825,-11.32,3.08,11.73153016
23/01/2021 23:30,-6.18728,3.93246,7.331212413,4.60272,1.34246,4.7945,-10.79,2.59,11.09649494,-6.20728,2.86246,6.835495757,4.60272,1.34246,4.7945,-10.81,1.52,10.91634096
24/01/2021 00:00,-5.32592,4.16244,6.759536271,4.77408,1.39244,4.973,-10.1,2.77,10.47296042,-5.36592,2.82244,6.062941943,4.77408,1.39244,4.973,-10.14,1.43,10.24033691
24/01/2021 00:30,-5.55912,3.84484,6.759187067,4.85088,1.41484,5.053,-10.41,2.43,10.689855,-5.48912,3.12484,6.316253906,4.85088,1.41484,5.053,-10.34,1.71,10.48044369
24/01/2021 01:00,-6.46664,3.80598,7.503526947,4.92336,1.43598,5.1285,-11.39,2.37,11.63395891,-6.33664,3.06598,7.039406214,4.92336,1.43598,5.1285,-11.26,1.63,11.37736789
24/01/2021 01:30,-6.95832,3.70174,7.881693742,4.77168,1.39174,4.9705,-11.73,2.31,11.95529172,-6.82832,2.95174,7.439000138,4.77168,1.39174,4.9705,-11.6,1.56,11.70442651
24/01/2021 02:00,-6.84088,3.66016,7.758505681,4.62912,1.35016,4.822,-11.47,2.31,11.70029914,-6.70088,2.91016,7.305533793,4.62912,1.35016,4.822,-11.33,1.56,11.43689206
24/01/2021 02:30,-6.68032,3.66324,7.618792726,4.63968,1.35324,4.833,-11.32,2.31,11.55328957,-6.54032,2.91324,7.159801184,4.63968,1.35324,4.833,-11.18,1.56,11.28831254
24/01/2021 03:00,-6.6164,3.7398,7.600187695,4.5936,1.3398,4.785,-11.21,2.4,11.46403507,-6.4764,2.9598,7.120686273,4.5936,1.3398,4.785,-11.07,1.62,11.18790865
24/01/2021 03:30,-6.44656,3.73392,7.449851972,4.57344,1.33392,4.764,-11.02,2.4,11.27831548,-6.30656,2.95392,6.964075129,4.57344,1.33392,4.764,-10.88,1.62,10.99994545
24/01/2021 04:00,-6.34,3.765,7.373657505,4.44,1.295,4.625,-10.78,2.47,11.05935351,-6.22,3.005,6.907852416,4.44,1.295,4.625,-10.66,1.71,10.79628177
24/01/2021 04:30,-6.25392,3.66344,7.247917494,4.36608,1.27344,4.548,-10.62,2.39,10.88560977,-6.11392,2.92344,6.776910742,4.36608,1.27344,4.548,-10.48,1.65,10.60909515
24/01/2021 05:00,-6.07976,3.65882,7.095804778,4.35024,1.26882,4.5315,-10.43,2.39,10.7003271,-5.93976,2.91882,6.618176414,4.35024,1.26882,4.5315,-10.29,1.65,10.42144904
24/01/2021 05:30,-6.28616,3.69362,7.290996931,4.26384,1.24362,4.4415,-10.55,2.45,10.83074328,-6.18616,2.83362,6.804261742,4.26384,1.24362,4.4415,-10.45,1.59,10.57026963
24/01/2021 06:00,-6.4216,3.9462,7.537203792,4.2384,1.2362,4.415,-10.66,2.71,10.99907723,-6.4516,2.4462,6.899785287,4.2384,1.2362,4.415,-10.69,1.21,10.75826194
24/01/2021 06:30,-6.88424,3.91918,7.921662215,4.14576,1.20918,4.3185,-11.03,2.71,11.3580368,-6.96424,2.41918,7.372453503,4.14576,1.20918,4.3185,-11.11,1.21,11.17569685
24/01/2021 07:00,-7.58424,3.72918,8.451477968,4.14576,1.20918,4.3185,-11.73,2.52,11.99763727,-7.73424,1.91918,7.968796663,4.14576,1.20918,4.3185,-11.88,0.71,11.90119742
24/01/2021 07:30,-8.22008,3.58706,8.968651774,4.06992,1.18706,4.2395,-12.29,2.4,12.52214439,-8.36008,1.89706,8.572617701,4.06992,1.18706,4.2395,-12.43,0.71,12.45026104
24/01/2021 08:00,-8.07512,3.75934,8.907311617,4.21488,1.22934,4.3905,-12.29,2.53,12.54770895,-8.21512,1.93934,8.440926267,4.21488,1.22934,4.3905,-12.43,0.71,12.45026104
24/01/2021 08:30,-8.24064,3.74648,9.052306888,4.47936,1.30648,4.666,-12.72,2.44,12.95191106,-8.33064,2.01648,8.571216623,4.47936,1.30648,4.666,-12.81,0.71,12.82966095
24/01/2021 09:00,-7.19136,4.01752,8.237482965,5.40864,1.57752,5.634,-12.6,2.44,12.83407963,-7.27136,2.28752,7.622691388,5.40864,1.57752,5.634,-12.68,0.71,12.6998622
24/01/2021 09:30,-7.13256,3.94592,8.151300313,5.91744,1.72592,6.164,-13.05,2.22,13.23748088,-7.00256,1.72592,7.212118025,5.91744,1.72592,6.164,-12.92,0,12.92
24/01/2021 10:00,-6.84904,3.83028,7.847317618,6.48096,1.89028,6.751,-13.33,1.94,13.47043058,-6.67904,1.89028,6.941378379,6.48096,1.89028,6.751,-13.16,0,13.16
24/01/2021 10:30,-8.25544,3.47758,8.958004926,6.09456,1.77758,6.3485,-14.35,1.7,14.45034602,-8.07544,1.77758,8.268767856,6.09456,1.77758,6.3485,-14.17,0,14.17
24/01/2021 11:00,-9.12552,3.28714,9.699505382,6.02448,1.75714,6.2755,-15.15,1.53,15.22706144,-8.88552,1.75714,9.057593866,6.02448,1.75714,6.2755,-14.91,0,14.91
24/01/2021 11:30,-8.20816,3.43512,8.897973927,6.53184,1.90512,6.804,-14.74,1.53,14.81919364,-7.97816,1.21512,8.07016441,6.53184,1.90512,6.804,-14.51,-0.69,14.52639666
24/01/2021 12:00,-7.33288,3.65416,8.192924655,7.07712,2.06416,7.372,-14.41,1.59,14.49745495,-6.96288,2.06416,7.262400044,7.07712,2.06416,7.372,-14.04,0,14.04
24/01/2021 12:30,-6.7996,4.0297,7.903989009,7.6104,2.2197,7.9275,-14.41,1.81,14.52322967,-6.5596,1.5297,6.735601996,7.6104,2.2197,7.9275,-14.17,-0.69,14.18678963
24/01/2021 13:00,-5.96104,4.22178,7.304616639,7.78896,2.27178,8.1135,-13.75,1.95,13.88758438,-6.09104,1.58178,6.293075262,7.78896,2.27178,8.1135,-13.88,-0.69,13.89713999
24/01/2021 13:30,-5.63992,4.26294,7.069749292,7.93008,2.31294,8.2605,-13.57,1.95,13.70939094,-5.94992,1.62294,6.167291322,7.93008,2.31294,8.2605,-13.88,-0.69,13.89713999
24/01/2021 14:00,-6.02336,3.90902,7.180619963,7.67664,2.23902,7.9965,-13.7,1.67,13.80140935,-5.91336,1.54902,6.112878982,7.67664,2.23902,7.9965,-13.59,-0.69,13.60750528
24/01/2021 14:30,-8.08672,2.33554,8.417231579,6.77328,1.97554,7.0555,-14.86,0.36,14.86436006,-7.92672,3.83554,8.805921704,6.77328,1.97554,7.0555,-14.7,1.86,14.81720621
24/01/2021 15:00,-8.81272,1.18504,8.892038776,6.49728,1.89504,6.768,-15.31,-0.71,15.32645425,-8.30272,3.58504,9.043653642,6.49728,1.89504,6.768,-14.8,1.69,14.89617736
24/01/2021 15:30,-10.40808,1.68056,10.54288439,5.76192,1.68056,6.002,-16.17,0,16.17,-10.45808,3.07056,10.899531,5.76192,1.68056,6.002,-16.22,1.39,16.27945024
24/01/2021 16:00,-12.23848,1.50836,12.33108035,5.17152,1.50836,5.387,-17.41,0,17.41,-12.14848,2.89836,12.48943782,5.17152,1.50836,5.387,-17.32,1.39,17.37568704
24/01/2021 16:30,-13.88064,1.37648,13.94872267,4.71936,1.37648,4.916,-18.6,0,18.6,-13.75064,2.67648,14.00869893,4.71936,1.37648,4.916,-18.47,1.3,18.51569334
24/01/2021 17:00,-15.05496,3.19272,15.38977848,4.77504,1.39272,4.974,-19.83,1.8,19.91152681,-15.02496,0.25272,15.02708523,4.77504,1.39272,4.974,-19.8,-1.14,19.83279103
24/01/2021 17:30,-15.0924,3.8018,15.56387551,4.9776,1.4518,5.185,-20.07,2.35,20.20711261,-15.5324,-0.2582,15.53454592,4.9776,1.4518,5.185,-20.51,-1.71,20.58116129
24/01/2021 18:00,-15.18648,3.60186,15.60777275,4.70352,1.37186,4.8995,-19.89,2.23,20.01461966,-15.29648,0.03186,15.29651318,4.70352,1.37186,4.8995,-20,-1.34,20.04483973
24/01/2021 18:30,-14.34752,3.61614,14.79620893,4.75248,1.38614,4.9505,-19.1,2.23,19.22973999,-14.24752,0.38614,14.25275167,4.75248,1.38614,4.9505,-19,-1,19.02629759
24/01/2021 19:00,-12.51744,4.32658,13.24407787,5.06256,1.47658,5.2735,-17.58,2.85,17.80951712,-12.80744,0.47658,12.81630399,5.06256,1.47658,5.2735,-17.87,-1,17.89795798
24/01/2021 19:30,-11.64224,3.86518,12.26708477,5.29776,1.54518,5.5185,-16.94,2.32,17.09812855,-11.67224,1.29518,11.74387831,5.29776,1.54518,5.5185,-16.97,-0.25,16.97184139
24/01/2021 20:00,-10.22056,3.38192,10.76555756,5.62944,1.64192,5.864,-15.85,1.74,15.94522185,-10.20056,2.69192,10.54977998,5.62944,1.64192,5.864,-15.83,1.05,15.8647849
24/01/2021 20:30,-9.68536,3.84052,10.4190111,5.62464,1.64052,5.859,-15.31,2.2,15.46725897,-9.74536,2.33052,10.02014795,5.62464,1.64052,5.859,-15.37,0.69,15.38548017
24/01/2021 21:00,-9.23744,3.32658,9.818168477,5.54256,1.61658,5.7735,-14.78,1.71,14.878592,-8.88744,4.36658,9.902202313,5.54256,1.61658,5.7735,-14.43,2.75,14.68970388
24/01/2021 21:30,-8.29016,2.34662,8.615879424,5.67984,1.65662,5.9165,-13.97,0.69,13.98702971,-7.93016,4.52662,9.131140468,5.67984,1.65662,5.9165,-13.61,2.87,13.90931343
24/01/2021 22:00,-7.32808,4.33306,8.513293455,5.70192,1.66306,5.9395,-13.03,2.67,13.30074434,-6.89808,4.65306,8.320725632,5.70192,1.66306,5.9395,-12.6,2.99,12.94990734
24/01/2021 22:30,-6.3484,4.2513,7.640401446,5.4216,1.5813,5.6475,-11.77,2.67,12.06904304,-6.4884,2.8213,7.075243335,5.4216,1.5813,5.6475,-11.91,1.24,11.97437681
24/01/2021 23:00,-5.83168,4.18326,7.17691827,5.18832,1.51326,5.4045,-11.02,2.67,11.33884033,-5.80168,2.85326,6.465337072,5.18832,1.51326,5.4045,-10.99,1.34,11.07139106
24/01/2021 23:30,-5.77544,3.91758,6.978763519,4.65456,1.35758,4.8485,-10.43,2.56,10.73957634,-5.81544,2.93758,6.515268118,4.65456,1.35758,4.8485,-10.47,1.58,10.5885457
25/01/2021 00:00,-5.01176,3.89782,6.349073873,4.99824,1.45782,5.2065,-10.01,2.44,10.30309177,-4.81176,3.32782,5.850420519,4.99824,1.45782,5.2065,-9.81,1.87,9.986641077
25/01/2021 00:30,-5.25968,2.32926,5.752363501,5.14032,1.49926,5.3545,-10.4,0.83,10.43306762,-4.82968,4.91926,6.893832595,5.14032,1.49926,5.3545,-9.97,3.42,10.5402704
25/01/2021 01:00,-5.90176,2.41032,6.37498342,5.41824,1.58032,5.644,-11.32,0.83,11.35038766,-5.44176,5.00032,7.390260618,5.41824,1.58032,5.644,-10.86,3.42,11.38578061
25/01/2021 01:30,-6.0232,2.3849,6.478169977,5.5368,1.6149,5.7675,-11.56,0.77,11.58561608,-5.5532,5.0349,7.495882086,5.5368,1.6149,5.7675,-11.09,3.42,11.60536514
25/01/2021 02:00,-5.92792,2.35144,6.377264743,5.42208,1.58144,5.648,-11.35,0.77,11.37608896,-5.46792,5.00144,7.410300345,5.42208,1.58144,5.648,-10.89,3.42,11.4143988
25/01/2021 02:30,-6.43792,2.17644,6.795859401,5.06208,1.47644,5.273,-11.5,0.7,11.52128465,-6.00792,4.77644,7.675251253,5.06208,1.47644,5.273,-11.07,3.3,11.55140251
25/01/2021 03:00,-5.46648,2.33436,5.944042412,5.60352,1.63436,5.837,-11.07,0.7,11.09210981,-5.02648,5.20436,7.235389706,5.60352,1.63436,5.837,-10.63,3.57,11.21346512
25/01/2021 03:30,-3.9432,1.2049,4.123179629,6.4968,1.8949,6.7675,-10.44,-0.69,10.46277688,-3.4732,6.3449,7.23331696,6.4968,1.8949,6.7675,-9.97,4.45,10.91803096
25/01/2021 04:00,-3.88408,1.17256,4.057212639,6.38592,1.86256,6.652,-10.27,-0.69,10.29315306,-3.41408,6.31256,7.176653538,6.38592,1.86256,6.652,-9.8,4.45,10.76301538
25/01/2021 04:30,-4.72672,0.98804,4.828882376,5.75328,1.67804,5.993,-10.48,-0.69,10.50269013,-4.24672,6.12804,7.455702851,5.75328,1.67804,5.993,-10,4.45,10.94543284
25/01/2021 05:00,-4.62224,1.66768,4.913884329,5.71776,1.66768,5.956,-10.34,0,10.34,-4.12224,6.11768,7.376914748,5.71776,1.66768,5.956,-9.84,4.45,10.79944906
25/01/2021 05:30,-5.39864,0.93248,5.478579451,5.39136,1.57248,5.616,-10.79,-0.64,10.80896387,-4.77864,6.07248,7.727251361,5.39136,1.57248,5.616,-10.17,4.5,11.12110156
25/01/2021 06:00,-6.25544,2.45758,6.72088008,5.13456,1.49758,5.3485,-11.39,0.96,11.43038495,-5.86544,4.52758,7.409613151,5.13456,1.49758,5.3485,-11,3.03,11.40968448
25/01/2021 06:30,-6.9216,4.6562,8.341986874,5.4384,1.5862,5.665,-12.36,3.07,12.73556045,-6.9916,1.6962,7.194412068,5.4384,1.5862,5.665,-12.43,0.11,12.43048672
25/01/2021 07:00,-7.97104,4.52178,9.164277006,5.62896,1.64178,5.8635,-13.6,2.88,13.90159703,-8.08104,0.37178,8.089587619,5.62896,1.64178,5.8635,-13.71,-1.27,13.76869638
25/01/2021 07:30,-9.09376,3.16932,9.630216,5.82624,1.69932,6.069,-14.92,1.47,14.99224133,-9.07376,2.02932,9.297916982,5.82624,1.69932,6.069,-14.9,0.33,14.90365391
25/01/2021 08:00,-9.55912,0.97484,9.60869857,5.81088,1.69484,6.053,-15.37,-0.72,15.38685478,-9.61912,2.57484,9.95777438,5.81088,1.69484,6.053,-15.43,0.88,15.4550736
25/01/2021 08:30,-9.87504,0.89728,9.915721174,6.26496,1.82728,6.526,-16.14,-0.93,16.16677148,-9.58504,2.55728,9.920316164,6.26496,1.82728,6.526,-15.85,0.73,15.86680182
25/01/2021 09:00,-4.59208,2.17356,5.080508026,8.37792,2.44356,8.727,-12.97,-0.27,12.97281003,-7.31208,0.12356,7.313123888,8.37792,2.44356,8.727,-15.69,-2.32,15.86059583
25/01/2021 09:30,6.51064,5.24352,8.359601378,12.32064,3.59352,12.834,-5.81,1.65,6.039751651,-3.04936,0.55352,3.099190346,12.32064,3.59352,12.834,-15.37,-3.04,15.66775351
25/01/2021 10:00,13.65488,7.59684,15.6258672,16.27488,4.74684,16.953,-2.62,2.85,3.871291774,6.75488,0.55684,6.777792753,16.27488,4.74684,16.953,-9.52,-4.19,10.40127396
25/01/2021 10:30,22.82696,9.34078,24.66414957,20.43696,5.96078,21.2885,2.39,3.38,4.139625587,15.28696,0.68078,15.30211121,20.43696,5.96078,21.2885,-5.15,-5.28,7.375696577
25/01/2021 11:00,30.0632,12.1576,32.42843246,23.9232,6.9776,24.92,6.14,5.18,8.033181188,22.5432,-0.6224,22.55179035,23.9232,6.9776,24.92,-1.38,-7.6,7.724273429
25/01/2021 11:30,37.65232,14.64526,40.40025794,26.93232,7.85526,28.0545,10.72,6.79,12.68946413,28.50232,-1.74474,28.55567129,26.93232,7.85526,28.0545,1.57,-9.6,9.727533089
25/01/2021 12:00,40.63256,14.88408,43.27286413,28.88256,8.42408,30.086,11.75,6.46,13.40873223,32.29256,-1.31592,32.31936071,28.88256,8.42408,30.086,3.41,-9.74,10.31967538
25/01/2021 12:30,42.68752,15.55386,45.43288374,29.80752,8.69386,31.0495,12.88,6.86,14.5929435,33.54752,-1.20614,33.56919528,29.80752,8.69386,31.0495,3.74,-9.9,10.58289185
25/01/2021 13:00,41.49016,14.70588,44.01927173,29.30016,8.54588,30.521,12.19,6.16,13.65802694,32.77016,-0.34412,32.77196676,29.30016,8.54588,30.521,3.47,-8.89,9.543217487
25/01/2021 13:30,38.87856,13.41458,41.12776902,27.95856,8.15458,29.1235,10.92,5.26,12.12080855,29.75856,0.50458,29.76283747,27.95856,8.15458,29.1235,1.8,-7.65,7.858912138
25/01/2021 14:00,33.74448,12.55214,36.00341857,25.58448,7.46214,26.6505,8.16,5.09,9.617364504,25.30448,0.20214,25.30528737,25.58448,7.46214,26.6505,-0.28,-7.26,7.265397443
25/01/2021 14:30,27.61768,12.21724,30.19929141,21.96768,6.40724,22.883,5.65,5.81,8.104233462,17.57768,-1.10276,17.61223761,21.96768,6.40724,22.883,-4.39,-7.51,8.698976951
25/01/2021 15:00,19.14528,11.14154,22.15119996,17.52528,5.11154,18.2555,1.62,6.03,6.243820946,8.22528,-2.07846,8.483821489,17.52528,5.11154,18.2555,-9.3,-7.19,11.7552584
25/01/2021 15:30,10.32592,11.52256,15.47236287,13.82592,4.03256,14.402,-3.5,7.49,8.267411929,0.49592,-4.51744,4.544579276,13.82592,4.03256,14.402,-13.33,-8.55,15.83639479
25/01/2021 16:00,0.598,9.514,9.532775042,9.168,2.674,9.55,-8.57,6.84,10.96496694,-9.122,-4.886,10.34813413,9.168,2.674,9.55,-18.29,-7.56,19.7908489
25/01/2021 16:30,-4.73632,8.89274,10.07539338,6.52368,1.90274,6.7955,-11.26,6.99,13.2532147,-16.24632,-5.59726,17.18348722,6.52368,1.90274,6.7955,-22.77,-7.5,23.97337899
25/01/2021 17:00,-8.14904,7.92528,11.36736188,6.60096,1.92528,6.876,-14.75,6,15.92364594,-15.01904,-4.55472,15.69449065,6.60096,1.92528,6.876,-21.62,-6.48,22.57021932
25/01/2021 17:30,-11.93688,6.59966,13.63981731,6.51312,1.89966,6.7845,-18.45,4.7,19.0392358,-14.07688,-3.18034,14.43167049,6.51312,1.89966,6.7845,-20.59,-5.08,21.20741616
25/01/2021 18:00,-13.04128,6.43796,14.54380669,5.95872,1.73796,6.207,-19,4.7,19.57268505,-14.49128,-3.13204,14.82588515,5.95872,1.73796,6.207,-20.45,-4.87,21.02187908
25/01/2021 18:30,-12.39832,6.49924,13.99851633,5.79168,1.68924,6.033,-18.19,4.81,18.81521193,-14.35832,-2.85076,14.63858551,5.79168,1.68924,6.033,-20.15,-4.54,20.65512285
25/01/2021 19:00,-12.33352,6.46564,13.92552391,5.43648,1.58564,5.663,-17.77,4.88,18.42789462,-14.45352,-2.89436,14.74047354,5.43648,1.58564,5.663,-19.89,-4.48,20.38829321
25/01/2021 19:30,-11.2016,5.2112,12.35445053,5.5584,1.6212,5.79,-16.76,3.59,17.14017795,-12.9116,-1.1088,12.95912235,5.5584,1.6212,5.79,-18.47,-2.73,18.67066683
25/01/2021 20:00,-10.67688,4.99966,11.78950239,5.31312,1.54966,5.5345,-15.99,3.45,16.35795219,-12.24688,-0.68034,12.2657626,5.31312,1.54966,5.5345,-17.56,-2.23,17.70103104
25/01/2021 20:30,-9.9808,5.0306,11.17690946,5.4192,1.5806,5.645,-15.4,3.45,15.7817141,-11.6608,-0.3694,11.6666496,5.4192,1.5806,5.645,-17.08,-1.95,17.19095402
25/01/2021 21:00,-9.2452,5.0789,10.54840975,5.5848,1.6289,5.8175,-14.83,3.45,15.22601064,-10.3952,-0.0711,10.39544315,5.5848,1.6289,5.8175,-15.98,-1.7,16.07017113
25/01/2021 21:30,-8.94416,5.14212,10.31694704,5.11584,1.49212,5.329,-14.06,3.65,14.52604902,-10.33416,-0.10788,10.33472307,5.11584,1.49212,5.329,-15.45,-1.6,15.53262695
25/01/2021 22:00,-8.41328,5.18946,9.885027843,4.86672,1.41946,5.0695,-13.28,3.77,13.80475643,-9.64328,0.10946,9.643901215,4.86672,1.41946,5.0695,-14.51,-1.31,14.56901507
25/01/2021 22:30,-6.99776,5.42982,8.857290232,5.14224,1.49982,5.3565,-12.14,3.93,12.76027037,-7.68776,0.58982,7.710352875,5.14224,1.49982,5.3565,-12.83,-0.91,12.86223153
25/01/2021 23:00,-5.99608,4.82156,7.694180671,5.11392,1.49156,5.327,-11.11,3.33,11.59831884,-6.54608,1.38156,6.690281863,5.11392,1.49156,5.327,-11.66,-0.11,11.66051886
25/01/2021 23:30,-5.13544,3.04258,5.969090136,5.01456,1.46258,5.2235,-10.15,1.58,10.27223929,-5.90544,3.36258,6.795672583,5.01456,1.46258,5.2235,-10.92,1.9,11.08406063
26/01/2021 00:00,-4.71824,2.97468,5.577679607,5.26176,1.53468,5.481,-9.98,1.44,10.08335262,-4.67824,3.52468,5.857413986,5.26176,1.53468,5.481,-9.94,1.99,10.13724321
26/01/2021 00:30,-4.55448,2.57786,5.23341669,5.61552,1.63786,5.8495,-10.17,0.94,10.21334911,-4.73448,4.05786,6.235505485,5.61552,1.63786,5.8495,-10.35,2.42,10.62915331
26/01/2021 01:00,-5.19704,2.59628,5.809465948,5.95296,1.73628,6.201,-11.15,0.86,11.18311674,-5.16704,4.38628,6.777739638,5.95296,1.73628,6.201,-11.12,2.65,11.43139974
26/01/2021 01:30,-5.76112,1.67384,5.999353632,5.73888,1.67384,5.978,-11.5,0,11.5,-5.62112,4.32384,7.091726334,5.73888,1.67384,5.978,-11.36,2.65,11.66499464
26/01/2021 02:00,-5.67,2.3525,6.138660786,5.7,1.6625,5.9375,-11.37,0.69,11.39091743,-5.54,4.3125,7.020630759,5.7,1.6625,5.9375,-11.24,2.65,11.54816436
26/01/2021 02:30,-6.11624,2.24568,6.515479292,5.33376,1.55568,5.556,-11.45,0.69,11.47077155,-5.96624,4.20568,7.299572864,5.33376,1.55568,5.556,-11.3,2.65,11.60657141
26/01/2021 03:00,-5.17824,2.39968,5.707243958,5.86176,1.70968,6.106,-11.04,0.69,11.06154148,-5.03824,4.43968,6.715252847,5.86176,1.70968,6.106,-10.9,2.73,11.23667655
26/01/2021 03:30,-5.2224,2.3693,5.734722683,5.7576,1.6793,5.9975,-10.98,0.69,11.00165897,-5.1424,4.4093,6.773935654,5.7576,1.6793,5.9975,-10.9,2.73,11.23667655
26/01/2021 04:00,-5.16944,2.32058,5.666409926,5.59056,1.63058,5.8235,-10.76,0.69,10.78210091,-5.05944,4.36058,6.679265757,5.59056,1.63058,5.8235,-10.65,2.73,10.9943349
26/01/2021 04:30,-5.33736,2.71952,5.990258826,5.31264,1.54952,5.534,-10.65,1.17,10.71407486,-5.27736,3.91952,6.573672155,5.31264,1.54952,5.534,-10.59,2.37,10.85195835
26/01/2021 05:00,-5.43232,2.88974,6.153104733,5.10768,1.48974,5.3205,-10.54,1.4,10.6325726,-5.39232,3.49974,6.428475329,5.10768,1.48974,5.3205,-10.5,2.01,10.6906548
26/01/2021 05:30,-6.33976,2.67132,6.879571745,4.77024,1.39132,4.969,-11.11,1.28,11.1834923,-6.17976,3.40132,7.053964233,4.77024,1.39132,4.969,-10.95,2.01,11.13295109
26/01/2021 06:00,-6.94,1.4,7.079802257,4.8,1.4,5,-11.74,0,11.74,-6.64,3.91,7.705692701,4.8,1.4,5,-11.44,2.51,11.71211766
26/01/2021 06:30,-7.54104,1.46678,7.68236473,5.02896,1.46678,5.2385,-12.57,0,12.57,-7.30104,3.66678,8.17009551,5.02896,1.46678,5.2385,-12.33,2.2,12.52473153
26/01/2021 07:00,-9.982,0.439,9.991648763,4.488,1.309,4.675,-14.47,-0.87,14.49613052,-9.682,2.879,10.10097842,4.488,1.309,4.675,-14.17,1.57,14.2567107
26/01/2021 07:30,-11.11712,0.59084,11.13280957,4.56288,1.33084,4.753,-15.68,-0.74,15.69745202,-10.59712,2.28084,10.83979628,4.56288,1.33084,4.753,-15.16,0.95,15.18973667
26/01/2021 08:00,-12.16872,0.53204,12.18034536,4.36128,1.27204,4.543,-16.53,-0.74,16.54655553,-11.50872,1.99204,11.67984843,4.36128,1.27204,4.543,-15.87,0.72,15.88632431
26/01/2021 08:30,-14.7444,-1.4267,14.81326447,4.8456,1.4133,5.0475,-19.59,-2.84,19.79478972,-9.2044,4.2133,10.12288873,4.8456,1.4133,5.0475,-14.05,2.8,14.32628703
26/01/2021 09:00,-16.25264,-6.55952,17.52642604,6.20736,1.81048,6.466,-22.46,-8.37,23.96890694,-3.42264,8.94048,9.573225538,6.20736,1.81048,6.466,-9.63,7.13,11.98222851
26/01/2021 09:30,-17.08072,-9.11896,19.36250054,6.20928,1.81104,6.468,-23.29,-10.93,25.7272035,-3.29072,11.24104,11.71280574,6.20928,1.81104,6.468,-9.5,9.43,13.38562288
26/01/2021 10:00,-13.7528,-8.3204,16.07384721,7.5072,2.1896,7.82,-21.26,-10.51,23.71597984,-1.4228,11.4696,11.55751202,7.5072,2.1896,7.82,-8.93,9.28,12.87879265
26/01/2021 10:30,-11.97112,-8.50116,14.68255548,8.73888,2.54884,9.103,-20.71,-11.05,23.47352977,1.54888,12.07884,12.1777422,8.73888,2.54884,9.103,-7.19,9.53,11.93804842
26/01/2021 11:00,-10.03496,-8.30728,13.02732986,9.81504,2.86272,10.224,-19.85,-11.17,22.77699278,3.90504,12.39272,12.9934155,9.81504,2.86272,10.224,-5.91,9.53,11.21378616
