Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
26/01/2021 11:30,-10.07432,-8.11626,12.93698573,9.47568,2.76374,9.8705,-19.55,-10.88,22.37357593,2.91568,11.96374,12.31390534,9.47568,2.76374,9.8705,-6.56,9.2,11.29927431
26/01/2021 12:00,-10.39912,-9.13016,13.83840737,9.05088,2.63984,9.428,-19.45,-11.77,22.73401416,1.78088,12.92984,13.05190775,9.05088,2.63984,9.428,-7.27,10.29,12.59908727
26/01/2021 12:30,-10.84376,-9.58818,14.47481698,8.88624,2.59182,9.2565,-19.73,-12.18,23.18674837,1.16624,13.58182,13.63179923,8.88624,2.59182,9.2565,-7.72,10.99,13.43050632
26/01/2021 13:00,-11.91168,-10.02674,15.56995939,8.06832,2.35326,8.4045,-19.98,-12.38,23.50456977,-0.89168,13.34326,13.37302063,8.06832,2.35326,8.4045,-8.96,10.99,14.1796227
26/01/2021 13:30,-12.50464,-7.55552,14.60999329,6.01536,1.75448,6.266,-18.52,-9.31,20.72839839,-9.67464,9.54448,13.59028173,6.01536,1.75448,6.266,-15.69,7.79,17.51742561
26/01/2021 14:00,-12.35576,-4.46918,13.13919233,5.93424,1.73082,6.1815,-18.29,-6.2,19.31227848,-10.77576,6.28082,12.4725981,5.93424,1.73082,6.1815,-16.71,4.55,17.31838907
26/01/2021 14:30,-9.90264,-3.43202,10.48050763,6.98736,2.03798,7.2785,-16.89,-5.47,17.75367568,-8.28264,6.14798,10.31502707,6.98736,2.03798,7.2785,-15.27,4.11,15.81344365
26/01/2021 15:00,-10.73904,-2.56222,11.04046881,6.54096,1.90778,6.8135,-17.28,-4.47,17.84878987,-9.48904,5.04778,10.7481144,6.54096,1.90778,6.8135,-16.03,3.14,16.3346411
26/01/2021 15:30,-12.03824,-1.25532,12.10351398,5.98176,1.74468,6.231,-18.02,-3,18.26801577,-10.74824,3.56468,11.32393954,5.98176,1.74468,6.231,-16.73,1.82,16.82870464
26/01/2021 16:00,-12.03664,-0.96152,12.07498336,6.06336,1.76848,6.316,-18.1,-2.73,18.30472343,-11.11664,3.76848,11.73802055,6.06336,1.76848,6.316,-17.18,2,17.29602266
26/01/2021 16:30,-13.99912,-1.57266,14.08717929,5.51088,1.60734,5.7405,-19.51,-3.18,19.76746064,-12.60912,4.32734,13.33100816,5.51088,1.60734,5.7405,-18.12,2.72,18.32301285
26/01/2021 17:00,-15.02432,-2.10626,15.17123998,5.39568,1.57374,5.6205,-20.42,-3.68,20.74894696,-13.87432,4.89374,14.71208505,5.39568,1.57374,5.6205,-19.27,3.32,19.55390754
26/01/2021 17:30,-15.46616,-2.05138,15.60161098,5.58384,1.62862,5.8165,-21.05,-3.68,21.36925127,-13.96616,5.07862,14.86088847,5.58384,1.62862,5.8165,-19.55,3.45,19.85207798
26/01/2021 18:00,-14.50456,-1.77508,14.6127742,5.84544,1.70492,6.089,-20.35,-3.48,20.64540869,-13.70456,5.15492,14.64200003,5.84544,1.70492,6.089,-19.55,3.45,19.85207798
26/01/2021 18:30,-13.73112,-1.71866,13.83826032,6.03888,1.76134,6.2905,-19.77,-3.48,20.0739458,-12.26112,5.58134,13.47168957,6.03888,1.76134,6.2905,-18.3,3.82,18.69444837
26/01/2021 19:00,-13.18224,-1.79482,13.30386524,5.77776,1.68518,6.0185,-18.96,-3.48,19.27672171,-11.82224,5.93518,13.22844361,5.77776,1.68518,6.0185,-17.6,4.25,18.10586921
26/01/2021 19:30,-12.974,-2.032,13.13216281,5.376,1.568,5.6,-18.35,-3.6,18.69979946,-10.974,6.348,12.67776715,5.376,1.568,5.6,-16.35,4.78,17.03440342
26/01/2021 20:00,-12.65176,-2.00968,12.81038035,4.93824,1.44032,5.144,-17.59,-3.45,17.92513877,-11.04176,6.33032,12.72766338,4.93824,1.44032,5.144,-15.98,4.89,16.71144817
26/01/2021 20:30,-12.86824,-2.07282,13.03411614,4.72176,1.37718,4.9185,-17.59,-3.45,17.92513877,-10.99824,6.35718,12.70334683,4.72176,1.37718,4.9185,-15.72,4.98,16.48996058
26/01/2021 21:00,-11.80296,-0.92128,11.83886065,4.72704,1.37872,4.924,-16.53,-2.3,16.68924504,-10.43296,5.46872,11.7793698,4.72704,1.37872,4.924,-15.16,4.09,15.70202853
26/01/2021 21:30,-10.26872,2.64204,10.60315924,4.60128,1.34204,4.793,-14.87,1.3,14.92671766,-9.99872,4.30204,10.88494142,4.60128,1.34204,4.793,-14.6,2.96,14.89703326
26/01/2021 22:00,-9.33296,3.14622,9.849002114,4.54704,1.32622,4.7365,-13.88,1.82,13.99881424,-8.76296,3.75622,9.5340787,4.54704,1.32622,4.7365,-13.31,2.43,13.5300037
26/01/2021 22:30,-7.47768,2.25776,7.811093291,5.03232,1.46776,5.242,-12.51,0.79,12.53491923,-7.03768,4.03776,8.113719591,5.03232,1.46776,5.242,-12.07,2.57,12.34057535
26/01/2021 23:00,-5.8668,3.0201,6.598510912,5.3832,1.5701,5.6075,-11.25,1.45,11.34305955,-5.7968,3.2201,6.631133708,5.3832,1.5701,5.6075,-11.18,1.65,11.30110172
26/01/2021 23:30,-6.07112,1.73134,6.313163727,4.83888,1.41134,5.0405,-10.91,0.32,10.91469193,-5.44112,4.28134,6.923558265,4.83888,1.41134,5.0405,-10.28,2.87,10.67311107
27/01/2021 00:00,-4.55008,0.65456,4.59692036,5.32992,1.55456,5.552,-9.88,-0.9,9.920907217,-4.03008,5.90456,7.148802249,5.32992,1.55456,5.552,-9.36,4.35,10.32143885
27/01/2021 00:30,-4.21872,0.79204,4.292426563,5.80128,1.69204,6.043,-10.02,-0.9,10.06033797,-3.61872,6.14204,7.128800025,5.80128,1.69204,6.043,-9.42,4.45,10.41820042
27/01/2021 01:00,-5.11184,0.64988,5.152984786,5.82816,1.69988,6.071,-10.94,-1.05,10.99027297,-4.66184,5.94988,7.558691964,5.82816,1.69988,6.071,-10.49,4.25,11.31824191
27/01/2021 01:30,-5.24584,0.67788,5.289457307,5.92416,1.72788,6.171,-11.17,-1.05,11.2192424,-4.81584,5.97788,7.676416104,5.92416,1.72788,6.171,-10.74,4.25,11.550329
27/01/2021 02:00,-6.11728,0.44996,6.133806208,5.14272,1.49996,5.357,-11.26,-1.05,11.30885052,-5.67728,5.74996,8.080442327,5.14272,1.49996,5.357,-10.82,4.25,11.62475376
27/01/2021 02:30,-5.85288,0.47166,5.871853834,5.21712,1.52166,5.4345,-11.07,-1.05,11.11968525,-5.38288,5.77166,7.892240255,5.21712,1.52166,5.4345,-10.6,4.25,11.42026707
27/01/2021 03:00,-6.02424,0.42168,6.038980179,5.04576,1.47168,5.256,-11.07,-1.05,11.11968525,-5.55424,5.72168,7.974158514,5.04576,1.47168,5.256,-10.6,4.25,11.42026707
27/01/2021 03:30,-5.83576,2.07332,6.193121232,4.91424,1.43332,5.119,-10.75,0.64,10.76903431,-5.41576,4.64332,7.133784199,4.91424,1.43332,5.119,-10.33,3.21,10.81725473
27/01/2021 04:00,-5.40056,3.49442,6.43249714,4.84944,1.41442,5.0515,-10.25,2.08,10.45891486,-5.24056,2.98442,6.030773736,4.84944,1.41442,5.0515,-10.09,1.57,10.21141518
27/01/2021 04:30,-5.37272,3.46754,6.394525303,4.75728,1.38754,4.9555,-10.13,2.08,10.34133937,-5.22272,2.95754,6.001986925,4.75728,1.38754,4.9555,-9.98,1.57,10.10273725
27/01/2021 05:00,-5.36952,3.44514,6.37971274,4.68048,1.36514,4.8755,-10.05,2.08,10.26298689,-5.21952,2.93514,5.988191367,4.68048,1.36514,4.8755,-9.9,1.57,10.02371688
27/01/2021 05:30,-5.93688,3.27216,6.778906638,4.53312,1.32216,4.722,-10.47,1.95,10.65004225,-5.70688,2.80216,6.357718144,4.53312,1.32216,4.722,-10.24,1.48,10.34640034
27/01/2021 06:00,-6.61504,3.10228,7.306359928,4.46496,1.30228,4.651,-11.08,1.8,11.22525724,-6.28504,2.66228,6.825647413,4.46496,1.30228,4.651,-10.75,1.36,10.83568641
27/01/2021 06:30,-7.89488,1.27816,7.997676112,4.48512,1.30816,4.672,-12.38,-0.03,12.38003635,-7.54488,3.57816,8.350355873,4.48512,1.30816,4.672,-12.03,2.27,12.24229554
27/01/2021 07:00,-9.03848,1.32086,9.134483666,4.63152,1.35086,4.8245,-13.67,-0.03,13.67003292,-8.64848,2.62086,9.036875204,4.63152,1.35086,4.8245,-13.28,1.27,13.34058844
27/01/2021 07:30,-9.98248,0.64386,10.00322261,4.84752,1.41386,5.0495,-14.83,-0.77,14.84997643,-9.64248,2.68386,10.00902218,4.84752,1.41386,5.0495,-14.49,1.27,14.54554915
27/01/2021 08:00,-10.52536,0.20302,10.52731781,4.84464,1.41302,5.0465,-15.37,-1.21,15.41755493,-10.05536,2.68302,10.40715432,4.84464,1.41302,5.0465,-14.9,1.27,14.95402621
27/01/2021 08:30,-11.08992,0.59544,11.10589368,4.99008,1.45544,5.198,-16.08,-0.86,16.10298109,-10.69992,2.15544,10.91486187,4.99008,1.45544,5.198,-15.69,0.7,15.70560728
27/01/2021 09:00,-11.11488,0.54066,11.12802187,5.38512,1.57066,5.6095,-16.5,-1.03,16.53211723,-10.21488,2.35066,10.48185937,5.38512,1.57066,5.6095,-15.6,0.78,15.61948783
27/01/2021 09:30,-8.70448,0.58286,8.723972596,6.69552,1.95286,6.9745,-15.4,-1.37,15.46081822,-7.77448,2.73286,8.240816892,6.69552,1.95286,6.9745,-14.47,0.78,14.49100756
27/01/2021 10:00,-7.65312,0.87034,7.702450094,7.16688,2.09034,7.4655,-14.82,-1.22,14.87013114,-6.63312,2.80034,7.200012851,7.16688,2.09034,7.4655,-13.8,0.71,13.81825242
27/01/2021 10:30,-6.07544,0.93258,6.146598787,7.89456,2.30258,8.2235,-13.97,-1.37,14.03701535,-4.87544,3.12258,5.789682293,7.89456,2.30258,8.2235,-12.77,0.82,12.79630025
27/01/2021 11:00,-2.33936,-0.60398,2.416070581,9.86064,2.87602,10.2715,-12.2,-3.48,12.68662288,-0.60936,5.66602,5.69869303,9.86064,2.87602,10.2715,-10.47,2.79,10.83535879
27/01/2021 11:30,2.68208,-0.03856,2.682357172,12.14208,3.54144,12.648,-9.46,-3.58,10.11474172,4.26208,6.22144,7.541328901,12.14208,3.54144,12.648,-7.88,2.68,8.323268589
27/01/2021 12:00,3.9412,0.2516,3.949222708,12.9312,3.7716,13.47,-8.99,-3.52,9.654558509,5.9712,6.3016,8.681324323,12.9312,3.7716,13.47,-6.96,2.53,7.405572226
27/01/2021 12:30,8.5572,2.7546,8.989632529,15.0672,4.3946,15.695,-6.51,-1.64,6.713397054,10.3972,5.9846,11.99654971,15.0672,4.3946,15.695,-4.67,1.59,4.933254504
27/01/2021 13:00,6.8908,2.0844,7.199156062,13.6608,3.9844,14.23,-6.77,-1.9,7.031564549,8.7308,5.3544,10.24189768,13.6608,3.9844,14.23,-4.93,1.37,5.116815416
27/01/2021 13:30,1.50912,1.30516,1.995215728,10.98912,3.20516,11.447,-9.48,-1.9,9.668526258,2.99912,4.69516,5.57128784,10.98912,3.20516,11.447,-7.99,1.49,8.127742614
27/01/2021 14:00,5.21776,2.00518,5.589791253,12.73776,3.71518,13.2685,-7.52,-1.71,7.711971214,6.59776,4.73518,8.121106245,12.73776,3.71518,13.2685,-6.14,1.02,6.224146528
27/01/2021 14:30,6.86712,2.33416,7.252974562,13.07712,3.81416,13.622,-6.21,-1.48,6.383925125,7.72712,5.20416,9.31620442,13.07712,3.81416,13.622,-5.35,1.39,5.52762155
27/01/2021 15:00,1.00656,1.26358,1.615486753,10.36656,3.02358,10.7985,-9.36,-1.76,9.524032759,2.20656,4.87358,5.34983075,10.36656,3.02358,10.7985,-8.16,1.85,8.367084319
27/01/2021 15:30,-4.41544,0.56758,4.451770148,7.77456,2.26758,8.0985,-12.19,-1.7,12.30796896,-3.57544,4.05758,5.408116738,7.77456,2.26758,8.0985,-11.35,1.79,11.49028285
27/01/2021 16:00,-8.232,0.099,8.232595277,6.168,1.799,6.425,-14.4,-1.7,14.5,-7.152,3.679,8.042769734,6.168,1.799,6.425,-13.32,1.88,13.45201844
27/01/2021 16:30,-11.72072,-0.12146,11.72134932,4.82928,1.40854,5.0305,-16.55,-1.53,16.62057159,-10.95072,3.37854,11.4600524,4.82928,1.40854,5.0305,-15.78,1.97,15.90249352
27/01/2021 17:00,-14.31688,0.04716,14.31695767,4.17312,1.21716,4.347,-18.49,-1.17,18.52698033,-13.36688,2.89716,13.6772445,4.17312,1.21716,4.347,-17.54,1.68,17.62027242
27/01/2021 17:30,-15.14056,2.16442,15.29448499,4.12944,1.20442,4.3015,-19.27,0.96,19.293898,-15.03056,0.44442,15.03712882,4.12944,1.20442,4.3015,-19.16,-0.76,19.17506714
27/01/2021 18:00,-15.20584,2.48538,15.40761772,4.06416,1.18538,4.2335,-19.27,1.3,19.31380077,-15.09584,0.27538,15.09835155,4.06416,1.18538,4.2335,-19.16,-0.91,19.18159795
27/01/2021 18:30,-15.03824,1.35468,15.09913309,4.06176,1.18468,4.231,-19.1,0.17,19.10075653,-14.50824,1.96468,14.6406624,4.06176,1.18468,4.231,-18.57,0.78,18.58637404
27/01/2021 19:00,-14.522,0.0665,14.52215226,4.068,1.1865,4.2375,-18.59,-1.12,18.62370801,-13.782,3.1665,14.14108363,4.068,1.1865,4.2375,-17.85,1.98,17.95947939
27/01/2021 19:30,-13.58384,0.06888,13.58401463,4.07616,1.18888,4.246,-17.66,-1.12,17.69547965,-12.53384,3.76888,13.08822378,4.07616,1.18888,4.246,-16.61,2.58,16.80917904
27/01/2021 20:00,-12.578,-0.0065,12.57800168,4.092,1.1935,4.2625,-16.67,-1.2,16.71313555,-11.568,4.2735,12.33212983,4.092,1.1935,4.2625,-15.66,3.08,15.96001253
27/01/2021 20:30,-12.26608,0.05406,12.26619913,4.09392,1.19406,4.2645,-16.36,-1.14,16.39967073,-11.34608,4.37406,12.16001366,4.09392,1.19406,4.2645,-15.44,3.18,15.76407308
27/01/2021 21:00,-11.4628,0.2421,11.46535635,4.0872,1.1921,4.2575,-15.55,-0.95,15.57899227,-10.4828,4.5921,11.44449554,4.0872,1.1921,4.2575,-14.57,3.4,14.96144712
27/01/2021 21:30,-10.3684,1.5563,10.48454998,4.1016,1.1963,4.2725,-14.47,0.36,14.47447754,-9.8184,3.7263,10.50172796,4.1016,1.1963,4.2725,-13.92,2.53,14.14804934
27/01/2021 22:00,-9.1372,3.4354,9.76168003,4.1328,1.2054,4.305,-13.27,2.23,13.45606926,-8.8672,2.1154,9.116038229,4.1328,1.2054,4.305,-13,0.91,13.03181108
27/01/2021 22:30,-7.9552,3.1439,8.553906374,4.2648,1.2439,4.4425,-12.22,1.9,12.36682659,-7.6852,2.7539,8.163716326,4.2648,1.2439,4.4425,-11.95,1.51,12.04502387
27/01/2021 23:00,-6.1348,2.5186,6.631675279,4.7952,1.3986,4.995,-10.93,1.12,10.9872335,-5.8748,3.7586,6.97426333,4.7952,1.3986,4.995,-10.67,2.36,10.9278772
27/01/2021 23:30,-5.5396,3.2022,6.398535223,4.6704,1.3622,4.865,-10.21,1.84,10.37447348,-5.1796,3.1522,6.063383626,4.6704,1.3622,4.865,-9.85,1.79,10.01132359
28/01/2021 00:00,-4.75864,4.00248,6.218078546,4.67136,1.36248,4.866,-9.43,2.64,9.792573717,-4.68864,2.55248,5.338398561,4.67136,1.36248,4.866,-9.36,1.19,9.435343131
28/01/2021 00:30,-5.13696,3.90422,6.45223154,4.64304,1.35422,4.8365,-9.78,2.55,10.10697284,-5.05696,2.54422,5.660909808,4.64304,1.35422,4.8365,-9.7,1.19,9.772722241
28/01/2021 01:00,-5.84632,3.81774,6.982449158,4.72368,1.37774,4.9205,-10.57,2.44,10.84797216,-5.93632,2.40774,6.406021156,4.72368,1.37774,4.9205,-10.66,1.03,10.70964519
28/01/2021 01:30,-5.098,3.9485,6.448275448,5.412,1.5785,5.6375,-10.51,2.37,10.77390366,-5.158,2.5285,5.744412611,5.412,1.5785,5.6375,-10.57,0.95,10.61260571
28/01/2021 02:00,-4.2872,4.0654,5.908262096,5.8128,1.6954,6.055,-10.1,2.37,10.37433853,-4.3372,2.6454,5.080299696,5.8128,1.6954,6.055,-10.15,0.95,10.19436119
28/01/2021 02:30,-5.13104,3.87178,6.427927493,5.14896,1.50178,5.3635,-10.28,2.37,10.54965876,-5.19104,2.40178,5.719741554,5.14896,1.50178,5.3635,-10.34,0.9,10.37909437
28/01/2021 03:00,-4.45088,3.96516,5.960941754,5.46912,1.59516,5.697,-9.92,2.37,10.19918134,-4.52088,2.59516,5.212793052,5.46912,1.59516,5.697,-9.99,1,10.0399253
28/01/2021 03:30,-4.25984,4.03088,5.864659445,5.42016,1.58088,5.646,-9.68,2.45,9.985234098,-4.33984,2.58088,5.049272502,5.42016,1.58088,5.646,-9.76,1,9.811095759
28/01/2021 04:00,-2.80544,5.04508,5.772635949,6.15456,1.79508,6.411,-8.96,3.25,9.531217131,-2.91544,1.79508,3.423755628,6.15456,1.79508,6.411,-9.07,0,9.07
28/01/2021 04:30,-2.69128,5.04046,5.713950039,6.13872,1.79046,6.3945,-8.83,3.25,9.409112604,-2.80128,1.79046,3.324592704,6.13872,1.79046,6.3945,-8.94,0,8.94
28/01/2021 05:00,-2.37352,5.01814,5.551155398,6.33648,1.84814,6.6005,-8.71,3.17,9.268926583,-2.48352,1.84814,3.095721733,6.33648,1.84814,6.6005,-8.82,0,8.82
28/01/2021 05:30,-4.68344,2.73358,5.422828584,5.08656,1.48358,5.2985,-9.77,1.25,9.849639587,-4.50344,3.52358,5.718093026,5.08656,1.48358,5.2985,-9.59,2.04,9.804575463
28/01/2021 06:00,-5.48304,2.30578,5.948138284,4.95696,1.44578,5.1635,-10.44,0.86,10.47536157,-5.14304,3.27578,6.097671281,4.95696,1.44578,5.1635,-10.1,1.83,10.26444835
28/01/2021 06:30,-6.40016,1.44162,6.560511889,5.07984,1.48162,5.2915,-11.48,-0.04,11.48006969,-6.08016,3.47162,7.001463493,5.07984,1.48162,5.2915,-11.16,1.99,11.33603546
28/01/2021 07:00,-8.17704,0.26378,8.181293483,4.81296,1.40378,5.0135,-12.99,-1.14,13.03992715,-7.57704,3.62378,8.399006885,4.81296,1.40378,5.0135,-12.39,2.22,12.58731504
28/01/2021 07:30,-10.46104,-0.58572,10.47742458,4.36896,1.27428,4.551,-14.83,-1.86,14.9461868,-9.95104,2.91428,10.36900309,4.36896,1.27428,4.551,-14.32,1.64,14.41360468
28/01/2021 08:00,-10.62208,0.80106,10.65224299,4.59792,1.34106,4.7895,-15.22,-0.54,15.22957649,-10.51208,0.41106,10.52011389,4.59792,1.34106,4.7895,-15.11,-0.93,15.13859307
28/01/2021 08:30,-12.40248,-0.48614,12.41200396,4.12752,1.20386,4.2995,-16.53,-1.69,16.61616683,-12.21248,1.37386,12.28951419,4.12752,1.20386,4.2995,-16.34,0.17,16.34088431
28/01/2021 09:00,-13.09208,-0.87644,13.12138353,4.29792,1.25356,4.477,-17.39,-2.13,17.51996005,-12.39208,2.04356,12.55945,4.29792,1.25356,4.477,-16.69,0.79,16.70868636
28/01/2021 09:30,-12.23288,-1.29334,12.30106018,4.85712,1.41666,5.0595,-17.09,-2.71,17.30353143,-11.27288,2.45666,11.53746081,4.85712,1.41666,5.0595,-16.13,1.04,16.16349282
28/01/2021 10:00,-12.27664,-1.31902,12.34729539,5.04336,1.47098,5.2535,-17.32,-2.79,17.54327506,-11.01664,2.46098,11.28816989,5.04336,1.47098,5.2535,-16.06,0.99,16.09048477
28/01/2021 10:30,-9.51168,-0.73174,9.539785105,6.26832,1.82826,6.5295,-15.78,-2.56,15.98630664,-8.75168,1.36826,8.857992902,6.26832,1.82826,6.5295,-15.02,-0.46,15.02704229
28/01/2021 11:00,-7.18736,0.90702,7.244365331,7.29264,2.12702,7.5965,-14.48,-1.22,14.53130414,-6.43736,0.57702,6.46316918,7.29264,2.12702,7.5965,-13.73,-1.55,13.8172139
28/01/2021 11:30,-6.39144,0.18458,6.394104711,7.79856,2.27458,8.1235,-14.19,-2.09,14.34308893,-5.40144,2.63458,6.00970597,7.79856,2.27458,8.1235,-13.2,0.36,13.20490818
28/01/2021 12:00,-6.82312,-1.60716,7.009845205,7.82688,2.28284,8.153,-14.65,-3.89,15.15765813,-5.30312,4.15284,6.735663427,7.82688,2.28284,8.153,-13.13,1.87,13.26249599
28/01/2021 12:30,-8.95432,-1.82626,9.138658121,6.83568,1.99374,7.1205,-15.79,-3.82,16.24550707,-7.82432,3.77374,8.686834697,6.83568,1.99374,7.1205,-14.66,1.78,14.76766739
28/01/2021 13:00,-7.58064,-1.63852,7.755697944,7.47936,2.18148,7.791,-15.06,-3.82,15.53692376,-6.10064,4.17148,7.390470472,7.47936,2.18148,7.791,-13.58,1.99,13.72503188
28/01/2021 13:30,-4.14536,-0.41448,4.166029669,8.62464,2.51552,8.984,-12.77,-2.93,13.1018243,-3.23536,3.61552,4.851756301,8.62464,2.51552,8.984,-11.86,1.1,11.91090257
28/01/2021 14:00,-8.78232,1.18474,8.861870765,6.42768,1.87474,6.6955,-15.21,-0.69,15.22564284,-8.22232,0.91474,8.273046322,6.42768,1.87474,6.6955,-14.65,-0.96,14.68142023
28/01/2021 14:30,-9.79104,-0.50322,9.803963211,5.74896,1.67678,5.9885,-15.54,-2.18,15.69216365,-8.99104,0.79678,9.026276012,5.74896,1.67678,5.9885,-14.74,-0.88,14.76624529
28/01/2021 15:00,-10.6084,-1.7262,10.74792617,5.6016,1.6338,5.835,-16.21,-3.36,16.55456735,-8.8584,4.0538,9.741896376,5.6016,1.6338,5.835,-14.46,2.42,14.66110501
28/01/2021 15:30,-10.8292,-0.8231,10.86043582,5.4408,1.5869,5.6675,-16.27,-2.41,16.44752261,-9.6792,3.2069,10.19662298,5.4408,1.5869,5.6675,-15.12,1.62,15.20653807
28/01/2021 16:00,-11.9076,-1.9643,12.06852983,5.1624,1.5057,5.3775,-17.07,-3.47,17.41912168,-9.6576,4.4057,10.61505677,5.1624,1.5057,5.3775,-14.82,2.9,15.10107281
28/01/2021 16:30,-13.41816,-3.04238,13.75874609,4.55184,1.32762,4.7415,-17.97,-4.37,18.49372326,-12.13816,5.32762,13.25588409,4.55184,1.32762,4.7415,-16.69,4,17.16263674
28/01/2021 17:00,-14.50168,-2.66424,14.74438529,4.40832,1.28576,4.592,-18.91,-3.95,19.31814173,-13.22168,4.99576,14.13401712,4.40832,1.28576,4.592,-17.63,3.71,18.01613166
28/01/2021 17:30,-15.592,-2.226,15.75009651,4.368,1.274,4.55,-19.96,-3.5,20.26454046,-14.602,4.314,15.22593183,4.368,1.274,4.55,-18.97,3.04,19.2120405
28/01/2021 18:00,-14.6564,-0.0577,14.65651358,4.7736,1.3923,4.9725,-19.43,-1.45,19.48402936,-14.2964,2.8023,14.56845696,4.7736,1.3923,4.9725,-19.07,1.41,19.12205533
28/01/2021 18:30,-14.53664,-0.25902,14.53894748,4.56336,1.33098,4.7535,-19.1,-1.59,19.16606637,-13.48664,3.38098,13.90397369,4.56336,1.33098,4.7535,-18.05,2.05,18.16603974
28/01/2021 19:00,-13.75312,2.51034,13.98034752,4.52688,1.32034,4.7155,-18.28,1.19,18.31869264,-13.29312,0.50034,13.30253282,4.52688,1.32034,4.7155,-17.82,-0.82,17.83885647
28/01/2021 19:30,-11.99432,3.07874,12.38314791,4.79568,1.39874,4.9955,-16.79,1.68,16.8738407,-12.02432,0.57874,12.03823955,4.79568,1.39874,4.9955,-16.82,-0.82,16.83997625
28/01/2021 20:00,-10.59952,1.99764,10.78612024,5.10048,1.48764,5.313,-15.7,0.51,15.70828126,-10.27952,3.68764,10.92095326,5.10048,1.48764,5.313,-15.38,2.2,15.53655045
28/01/2021 20:30,-9.87448,0.65286,9.896038675,5.25552,1.53286,5.4745,-15.13,-0.88,15.15556993,-9.21448,4.30286,10.16962368,5.25552,1.53286,5.4745,-14.47,2.77,14.73274584
28/01/2021 21:00,-9.39448,0.74536,9.424002122,5.19552,1.51536,5.412,-14.59,-0.77,14.61030458,-8.61448,4.36536,9.657413401,5.19552,1.51536,5.412,-13.81,2.85,14.10101415
28/01/2021 21:30,-8.3828,0.7721,8.418282144,5.2872,1.5421,5.5075,-13.67,-0.77,13.691669,-7.6828,4.5821,8.945448913,5.2872,1.5421,5.5075,-12.97,3.04,13.32150517
28/01/2021 22:00,-7.0516,0.8937,7.108006911,5.4984,1.6037,5.7275,-12.55,-0.71,12.57006762,-6.3716,4.7837,7.967501004,5.4984,1.6037,5.7275,-11.87,3.18,12.28858413
28/01/2021 22:30,-6.17312,0.90784,6.23951793,5.54688,1.61784,5.778,-11.72,-0.71,11.74148628,-5.46312,4.79784,7.270828619,5.54688,1.61784,5.778,-11.01,3.18,11.46003927
28/01/2021 23:00,-4.85304,3.81078,6.170416635,5.55696,1.62078,5.7885,-10.41,2.19,10.63786633,-4.72304,3.31078,5.767874049,5.55696,1.62078,5.7885,-10.28,1.69,10.41798925
28/01/2021 23:30,-3.83048,3.70236,5.327292614,5.69952,1.66236,5.937,-9.53,2.04,9.745896572,-3.53048,2.84236,4.532471666,5.69952,1.66236,5.937,-9.23,1.18,9.305122245
29/01/2021 00:00,-2.99896,2.82822,4.122206866,5.89104,1.71822,6.1365,-8.89,1.11,8.959028965,-2.67896,3.91822,4.746501306,5.89104,1.71822,6.1365,-8.57,2.2,8.847875451
29/01/2021 00:30,-4.19608,2.60656,4.939761371,5.47392,1.59656,5.702,-9.67,1.01,9.722602532,-3.80608,3.72656,5.326677614,5.47392,1.59656,5.702,-9.28,2.13,9.521307683
29/01/2021 01:00,-3.966,2.802,4.855961285,6.144,1.792,6.4,-10.11,1.01,10.1603248,-3.756,3.922,5.430434605,6.144,1.792,6.4,-9.9,2.13,10.12654433
29/01/2021 01:30,-3.75816,2.86262,4.724231139,6.35184,1.85262,6.6165,-10.11,1.01,10.1603248,-3.54816,3.89262,5.267060836,6.35184,1.85262,6.6165,-9.9,2.04,10.10799683
29/01/2021 02:00,-3.418,2.9035,4.484755986,6.492,1.8935,6.7625,-9.91,1.01,9.961335252,-3.198,3.9335,5.06947988,6.492,1.8935,6.7625,-9.69,2.04,9.902408798
29/01/2021 02:30,-3.81256,3.11842,4.925460085,6.09744,1.77842,6.3515,-9.91,1.34,10.000185,-3.54256,3.59842,5.049589869,6.09744,1.77842,6.3515,-9.64,1.82,9.810300709
29/01/2021 03:00,-3.718,3.266,4.948765503,5.952,1.736,6.2,-9.67,1.53,9.790291109,-3.458,3.436,4.874818971,5.952,1.736,6.2,-9.41,1.7,9.562327123
29/01/2021 03:30,-3.8664,3.2023,5.020336069,5.7336,1.6723,5.9725,-9.6,1.53,9.721157339,-3.5964,3.3723,4.930162294,5.7336,1.6723,5.9725,-9.33,1.7,9.483612181
29/01/2021 04:00,-3.07616,3.35862,4.554458107,6.06384,1.76862,6.3165,-9.14,1.59,9.277267917,-2.82616,3.52862,4.520878172,6.06384,1.76862,6.3165,-8.89,1.76,9.062543793
29/01/2021 04:30,-3.3248,3.2261,4.632711544,5.8152,1.6961,6.0575,-9.14,1.53,9.267173248,-3.0748,3.3961,4.581254222,5.8152,1.6961,6.0575,-8.89,1.7,9.051082808
29/01/2021 05:00,-2.53728,3.37996,4.226336404,6.34272,1.84996,6.607,-8.88,1.53,9.010843468,-2.26728,3.54996,4.212217302,6.34272,1.84996,6.607,-8.61,1.7,8.776223561
29/01/2021 05:30,-2.3136,3.2952,4.026299542,6.5664,1.9152,6.84,-8.88,1.38,8.98659001,-1.9636,3.5152,4.026457003,6.5664,1.9152,6.84,-8.53,1.6,8.678761432
29/01/2021 06:00,-2.408,3.421,4.183503914,6.792,1.981,7.075,-9.2,1.44,9.312013746,-1.968,3.371,3.903417093,6.792,1.981,7.075,-8.76,1.39,8.869594128
29/01/2021 06:30,-3.82712,1.08334,3.977495827,6.66288,1.94334,6.9405,-10.49,-0.86,10.52519358,-3.25712,4.77334,5.778720053,6.66288,1.94334,6.9405,-9.92,2.83,10.31577918
29/01/2021 07:00,-7.41144,-2.83042,7.933518781,5.27856,1.53958,5.4985,-12.69,-4.37,13.42136357,-6.29144,7.18958,9.553652592,5.27856,1.53958,5.4985,-11.57,5.65,12.8758456
29/01/2021 07:30,-8.608,-1.479,8.734134473,5.112,1.491,5.325,-13.72,-2.97,14.03778116,-7.908,5.121,9.421311214,5.112,1.491,5.325,-13.02,3.63,13.51655651
29/01/2021 08:00,-9.01288,-1.49084,9.135349462,5.27712,1.53916,5.497,-14.29,-3.03,14.60770345,-8.10288,4.75916,9.397141491,5.27712,1.53916,5.497,-13.38,3.22,13.76200567
29/01/2021 08:30,-6.53984,0.57588,6.565146228,6.50016,1.89588,6.771,-13.04,-1.32,13.10663954,-6.18984,3.25588,6.993916914,6.50016,1.89588,6.771,-12.69,1.36,12.76266822
29/01/2021 09:00,-5.4148,-1.3139,5.571928952,7.4952,2.1861,7.8075,-12.91,-3.5,13.37602706,-4.1548,5.3861,6.8023846,7.4952,2.1861,7.8075,-11.65,3.2,12.08149411
29/01/2021 09:30,-0.56776,-0.17018,0.592716332,10.18224,2.96982,10.6065,-10.75,-3.14,11.19920086,0.48224,5.44982,5.471114461,10.18224,2.96982,10.6065,-9.7,2.48,10.01201278
29/01/2021 10:00,11.31864,2.68752,11.63333036,15.96864,4.65752,16.634,-4.65,-1.97,5.050089108,12.45864,5.84752,13.76267419,15.96864,4.65752,16.634,-3.51,1.19,3.706237985
29/01/2021 10:30,18.89536,3.29698,19.18084218,19.39536,5.65698,20.2035,-0.5,-2.36,2.412384712,21.48536,6.71698,22.51085326,19.39536,5.65698,20.2035,2.09,1.06,2.343437646
29/01/2021 11:00,28.42936,4.22148,28.7410752,23.79936,6.94148,24.791,4.63,-2.72,5.369851022,30.20936,7.80148,31.20045708,23.79936,6.94148,24.791,6.41,0.86,6.467433803
29/01/2021 11:30,25.7764,4.0777,26.09694301,22.3464,6.5177,23.2775,3.43,-2.44,4.209334864,27.2664,7.3777,28.2468941,22.3464,6.5177,23.2775,4.92,0.86,4.994597081
29/01/2021 12:00,13.8376,2.8843,14.13500478,16.9176,4.9343,17.6225,-3.08,-2.05,3.699851348,15.7276,5.8543,16.78184228,16.9176,4.9343,17.6225,-1.19,0.92,1.504160896
29/01/2021 12:30,13.76368,2.80274,14.04614675,16.84368,4.91274,17.5455,-3.08,-2.11,3.733430058,14.84368,5.95274,15.9928093,16.84368,4.91274,17.5455,-2,1.04,2.254240449
29/01/2021 13:00,4.41016,1.94088,4.81835308,12.38016,3.61088,12.896,-7.97,-1.67,8.143082954,5.79016,4.93088,7.605230463,12.38016,3.61088,12.896,-6.59,1.32,6.720900237
29/01/2021 13:30,1.0224,1.6282,1.922586019,10.8624,3.1682,11.315,-9.84,-1.54,9.959779114,1.8924,4.5782,4.953896749,10.8624,3.1682,11.315,-8.97,1.41,9.080143171
29/01/2021 14:00,2.38024,1.83132,3.003210848,11.25024,3.28132,11.719,-8.87,-1.45,8.987736089,3.39024,4.60132,5.715406635,11.25024,3.28132,11.719,-7.86,1.32,7.970069008
29/01/2021 14:30,-3.17272,0.86504,3.28853256,8.65728,2.52504,9.018,-11.83,-1.66,11.94589888,-1.69272,4.09504,4.431100721,8.65728,2.52504,9.018,-10.35,1.57,10.46840007
29/01/2021 15:00,-5.9728,-1.6304,6.191328129,7.5072,2.1896,7.82,-13.48,-3.82,14.01081011,-3.8328,5.8596,7.001804625,7.5072,2.1896,7.82,-11.34,3.67,11.91908134
29/01/2021 15:30,-6.9528,-1.9704,7.226610824,6.7872,1.9796,7.07,-13.74,-3.95,14.29650657,-5.4128,6.2096,8.237568573,6.7872,1.9796,7.07,-12.2,4.23,12.91250944
29/01/2021 16:00,-6.66928,-1.72604,6.889013703,6.87072,2.00396,7.157,-13.54,-3.73,14.0443761,-4.81928,6.15396,7.816436746,6.87072,2.00396,7.157,-11.69,4.15,12.40478134
29/01/2021 16:30,-9.04008,-1.74544,9.207041175,5.56992,1.62456,5.802,-14.61,-3.37,14.99363198,-8.08008,5.71456,9.896660487,5.56992,1.62456,5.802,-13.65,4.09,14.24958245
29/01/2021 17:00,-12.00288,-1.97334,12.16401246,4.61712,1.34666,4.8095,-16.62,-3.32,16.94835685,-10.74288,5.06666,11.87773186,4.61712,1.34666,4.8095,-15.36,3.72,15.80405011
29/01/2021 17:30,-13.26568,0.48876,13.27468087,4.38432,1.27876,4.567,-17.65,-0.79,17.66767104,-12.66568,2.38876,12.88897297,4.38432,1.27876,4.567,-17.05,1.11,17.08609376
29/01/2021 18:00,-13.386,0.5845,13.39875503,4.404,1.2845,4.5875,-17.79,-0.7,17.80376646,-12.786,2.2845,12.98848476,4.404,1.2845,4.5875,-17.19,1,17.21906211
29/01/2021 18:30,-12.96848,0.61586,12.98309505,4.51152,1.31586,4.6995,-17.48,-0.7,17.4940104,-12.35848,2.56586,12.62203096,4.51152,1.31586,4.6995,-16.87,1.25,16.91624663
29/01/2021 19:00,-12.2368,1.3426,12.31023351,4.6032,1.3426,4.795,-16.84,0,16.84,-11.7068,2.6526,12.00356001,4.6032,1.3426,4.795,-16.31,1.31,16.36252426
29/01/2021 19:30,-11.48784,2.01438,11.66311256,4.47216,1.30438,4.6585,-15.96,0.71,15.9757848,-10.91784,2.87438,11.28987558,4.47216,1.30438,4.6585,-15.39,1.57,15.46987395
29/01/2021 20:00,-10.3208,1.5631,10.43849578,4.6392,1.3531,4.8325,-14.96,0.21,14.96147386,-9.6708,3.4231,10.25875169,4.6392,1.3531,4.8325,-14.31,2.07,14.45894187
29/01/2021 20:30,-9.86656,0.69642,9.891107473,4.75344,1.38642,4.9515,-14.62,-0.69,14.63627343,-8.92656,3.97642,9.772174244,4.75344,1.38642,4.9515,-13.68,2.59,13.92302051
29/01/2021 21:00,-9.53536,2.01552,9.746045926,4.54464,1.32552,4.734,-14.08,0.69,14.09689682,-8.75536,4.00552,9.628110884,4.54464,1.32552,4.734,-13.3,2.68,13.5673284
29/01/2021 21:30,-8.56048,2.08986,8.811885874,4.79952,1.39986,4.9995,-13.36,0.69,13.37780625,-7.91048,3.92986,8.832864397,4.79952,1.39986,4.9995,-12.71,2.53,12.95935955
29/01/2021 22:00,-7.4516,2.2637,7.787854663,5.0184,1.4637,5.2275,-12.47,0.8,12.49563524,-6.7616,3.9937,7.852953218,5.0184,1.4637,5.2275,-11.78,2.53,12.04862233
29/01/2021 22:30,-5.2008,2.6406,5.832759981,5.8992,1.7206,6.145,-11.1,0.92,11.13806087,-4.6708,4.3406,6.376298378,5.8992,1.7206,6.145,-10.57,2.62,10.88987144
29/01/2021 23:00,-4.08544,2.77008,4.936006807,6.03456,1.76008,6.286,-10.12,1.01,10.17027532,-3.75544,4.38008,5.769612673,6.03456,1.76008,6.286,-9.79,2.62,10.13452022
29/01/2021 23:30,-4.12832,2.71674,4.942034222,5.61168,1.63674,5.8455,-9.74,1.08,9.799693873,-3.56832,4.44674,5.701438788,5.61168,1.63674,5.8455,-9.18,2.81,9.600442698
30/01/2021 00:00,-3.89704,2.70128,4.74171218,5.35296,1.56128,5.576,-9.25,1.14,9.319983906,-3.48704,4.37128,5.591738263,5.35296,1.56128,5.576,-8.84,2.81,9.275866536
30/01/2021 00:30,-3.96984,2.63588,4.765237979,5.54016,1.61588,5.771,-9.51,1.02,9.564543899,-3.46984,4.32588,5.545541218,5.54016,1.61588,5.771,-9.01,2.71,9.408729989
30/01/2021 01:00,-4.49728,2.69496,5.24293208,5.74272,1.67496,5.982,-10.24,1.02,10.29067539,-4.18728,4.29496,5.998332702,5.74272,1.67496,5.982,-9.93,2.62,10.26982473
30/01/2021 01:30,-4.39944,2.75558,5.191174573,5.95056,1.73558,6.1985,-10.35,1.02,10.40013942,-4.07944,4.35558,5.967655138,5.95056,1.73558,6.1985,-10.03,2.62,10.36654716
30/01/2021 02:00,-4.12728,2.86996,5.027037955,5.86272,1.70996,6.107,-9.99,1.16,10.05712185,-3.78728,4.45996,5.851045462,5.86272,1.70996,6.107,-9.65,2.75,10.03419155
30/01/2021 02:30,-3.868,2.8785,4.821533599,5.892,1.7185,6.1375,-9.76,1.16,9.82869269,-3.548,4.9185,6.064647249,5.892,1.7185,6.1375,-9.44,3.2,9.967627601
30/01/2021 03:00,-3.80928,5.06146,6.334744782,5.73072,1.67146,5.9695,-9.54,3.39,10.12441109,-3.62928,4.87146,6.074767144,5.73072,1.67146,5.9695,-9.36,3.2,9.891895673
30/01/2021 03:30,-3.3244,5.0833,6.07384345,5.8056,1.6933,6.0475,-9.13,3.39,9.739045128,-3.4544,2.3833,4.196784275,5.8056,1.6933,6.0475,-9.26,0.69,9.285671758
30/01/2021 04:00,-2.8892,5.3394,6.070969362,5.8608,1.7094,6.105,-8.75,3.63,9.473088198,-3.0592,2.3994,3.887907535,5.8608,1.7094,6.105,-8.92,0.69,8.946647417
30/01/2021 04:30,-1.85704,5.62628,5.924831154,6.43296,1.87628,6.701,-8.29,3.75,9.098714195,-2.08704,1.87628,2.806450178,6.43296,1.87628,6.701,-8.52,0,8.52
30/01/2021 05:00,-1.54048,5.54236,5.752463212,6.65952,1.94236,6.937,-8.2,3.6,8.955445271,-1.78048,1.94236,2.634932902,6.65952,1.94236,6.937,-8.44,0,8.44
30/01/2021 05:30,-2.14528,5.33596,5.751060372,6.29472,1.83596,6.557,-8.44,3.5,9.136936029,-2.37528,1.83596,3.00211662,6.29472,1.83596,6.557,-8.67,0,8.67
30/01/2021 06:00,-2.59296,4.82622,5.478671468,6.22704,1.81622,6.4865,-8.82,3.01,9.319468869,-2.59296,4.21622,4.949742685,6.22704,1.81622,6.4865,-8.82,2.4,9.140700192
30/01/2021 06:30,-3.23592,3.06994,4.460460722,6.27408,1.82994,6.5355,-9.51,1.24,9.590500508,-3.10592,3.91994,5.001266705,6.27408,1.82994,6.5355,-9.38,2.09,9.610020812
30/01/2021 07:00,-3.4812,2.8334,4.488530829,6.6288,1.9334,6.905,-10.11,0.9,10.1499803,-3.2112,3.8234,4.99301442,6.6288,1.9334,6.905,-9.84,1.89,10.01986527
30/01/2021 07:30,-4.00184,2.68988,4.821843817,6.78816,1.97988,7.071,-10.79,0.71,10.81333436,-3.59184,3.66988,5.135107964,6.78816,1.97988,7.071,-10.38,1.69,10.51667723
30/01/2021 08:00,-4.1144,0.2333,4.12100913,7.0056,2.0433,7.2975,-11.12,-1.81,11.26634368,-3.5544,5.8433,6.839438153,7.0056,2.0433,7.2975,-10.56,3.8,11.22290515
30/01/2021 08:30,-4.48904,0.18028,4.492658567,7.20096,2.10028,7.501,-11.69,-1.92,11.84662399,-3.61904,6.25028,7.222426919,7.20096,2.10028,7.501,-10.82,4.15,11.58856764
30/01/2021 09:00,-4.91432,-1.75626,5.218715383,7.55568,2.20374,7.8705,-12.47,-3.96,13.08367303,-3.76432,7.97374,8.817632032,7.55568,2.20374,7.8705,-11.32,5.77,12.70571918
30/01/2021 09:30,-4.82136,-1.97998,5.212085288,7.98864,2.33002,8.3215,-12.81,-4.31,13.51562799,-3.54136,8.05002,8.794546756,7.98864,2.33002,8.3215,-11.53,5.72,12.87087021
30/01/2021 10:00,-5.182,-1.9685,5.543294711,8.028,2.3415,8.3625,-13.21,-4.31,13.89533015,-3.742,7.9415,8.778951318,8.028,2.3415,8.3625,-11.77,5.6,13.03429707
30/01/2021 10:30,-3.96712,-1.87916,4.389679191,8.64288,2.52084,9.003,-12.61,-4.4,13.35560182,-2.54712,8.22084,8.60639475,8.64288,2.52084,9.003,-11.19,5.7,12.55810893
30/01/2021 11:00,-3.5528,-2.6829,4.452004071,9.2472,2.6971,9.6325,-12.8,-5.38,13.88468221,-1.7628,9.1671,9.335051486,9.2472,2.6971,9.6325,-11.01,6.47,12.77031715
30/01/2021 11:30,-2.09992,-2.61206,3.351495405,9.97008,2.90794,10.3855,-12.07,-5.52,13.27235096,-0.58992,9.44794,9.466339094,9.97008,2.90794,10.3855,-10.56,6.54,12.42115937
30/01/2021 12:00,-1.9684,-2.5737,3.240143554,10.1016,2.9463,10.5225,-12.07,-5.52,13.27235096,-0.1584,9.5763,9.577609945,10.1016,2.9463,10.5225,-10.26,6.63,12.21574803
30/01/2021 12:30,-2.2452,-2.4261,3.305583799,10.0248,2.9239,10.4425,-12.27,-5.35,13.38564156,-0.5152,9.6639,9.677623378,10.0248,2.9239,10.4425,-10.54,6.74,12.51076337
30/01/2021 13:00,-1.41656,-2.41608,2.800729334,10.33344,3.01392,10.764,-11.75,-5.43,12.9440102,0.48344,9.75392,9.76589318,10.33344,3.01392,10.764,-9.85,6.74,11.93524612
30/01/2021 13:30,-1.23456,-1.36508,1.840538454,10.40544,3.03492,10.839,-11.64,-4.4,12.44385792,0.28544,8.87492,8.879509052,10.40544,3.03492,10.839,-10.12,5.84,11.68417734
30/01/2021 14:00,0.11576,0.23918,0.265720624,10.86576,3.16918,11.3185,-10.75,-2.93,11.14214522,1.31576,7.86918,7.97842204,10.86576,3.16918,11.3185,-9.55,4.7,10.64389496
30/01/2021 14:30,1.20216,0.22938,1.223847968,11.31216,3.29938,11.7835,-10.11,-3.07,10.56584119,2.48216,7.99938,8.375631239,11.31216,3.29938,11.7835,-8.83,4.7,10.00294457
30/01/2021 15:00,-0.08992,0.94294,0.947217742,10.57008,3.08294,11.0105,-10.66,-2.14,10.87268136,0.91008,6.40294,6.46729358,10.57008,3.08294,11.0105,-9.66,3.32,10.2145974
30/01/2021 15:30,-1.22136,2.18752,2.505386996,9.96864,2.90752,10.384,-11.19,-0.72,11.21313961,-0.68136,5.15752,5.202332554,9.96864,2.90752,10.384,-10.65,2.25,10.88508153
30/01/2021 16:00,-2.63768,2.00776,3.31488401,9.35232,2.72776,9.742,-11.99,-0.72,12.01159856,-2.08768,5.15776,5.564251612,9.35232,2.72776,9.742,-11.44,2.43,11.69523407
30/01/2021 16:30,-5.3268,1.5901,5.559066131,8.2632,2.4101,8.6075,-13.59,-0.82,13.6147163,-4.7168,4.9601,6.844764003,8.2632,2.4101,8.6075,-12.98,2.55,13.22811022
30/01/2021 17:00,-8.38696,-0.44078,8.398534697,7.40304,2.15922,7.7115,-15.79,-2.6,16.00262791,-7.38696,6.26922,9.688668508,7.40304,2.15922,7.7115,-14.79,4.11,15.35044625
30/01/2021 17:30,-10.2464,0.0248,10.24643001,7.1136,2.0748,7.41,-17.36,-2.05,17.4806207,-9.5064,5.2348,10.85240858,7.1136,2.0748,7.41,-16.62,3.16,16.91774217
30/01/2021 18:00,-11.20312,0.98534,11.24636798,6.56688,1.91534,6.8405,-17.77,-0.93,17.79431932,-10.72312,3.89534,11.40872369,6.56688,1.91534,6.8405,-17.29,1.98,17.40300261
30/01/2021 18:30,-11.15096,0.94222,11.19069647,6.41904,1.87222,6.6865,-17.57,-0.93,17.59459576,-10.70096,3.99222,11.42139945,6.41904,1.87222,6.6865,-17.12,2.12,17.2507623
30/01/2021 19:00,-10.76184,0.77988,10.79006084,6.30816,1.83988,6.571,-17.07,-1.06,17.10287987,-9.84184,4.34988,10.7602635,6.30816,1.83988,6.571,-16.15,2.51,16.34388571
30/01/2021 19:30,-9.6412,1.1909,9.714472721,6.4488,1.8809,6.7175,-16.09,-0.69,16.10478811,-8.8212,4.1709,9.757559954,6.4488,1.8809,6.7175,-15.27,2.29,15.44075775
30/01/2021 20:00,-8.75976,1.19132,8.840398102,6.45024,1.88132,6.719,-15.21,-0.69,15.22564284,-7.97976,4.31132,9.069953131,6.45024,1.88132,6.719,-14.43,2.43,14.63317464
30/01/2021 20:30,-8.62664,4.42098,9.693502043,6.24336,1.82098,6.5035,-14.87,2.6,15.09559207,-7.65664,4.37098,8.816439318,6.24336,1.82098,6.5035,-13.9,2.55,14.13196731
30/01/2021 21:00,-7.64624,4.60068,8.923633935,6.17376,1.80068,6.431,-13.82,2.8,14.1007943,-7.44624,2.49068,7.851749932,6.17376,1.80068,6.431,-13.62,0.69,13.63746677
30/01/2021 21:30,-7.68208,4.69106,9.001133098,5.79792,1.69106,6.0395,-13.48,3,13.80979363,-7.26208,2.38106,7.642463781,5.79792,1.69106,6.0395,-13.06,0.69,13.07821471
30/01/2021 22:00,-6.70456,3.51242,7.56889814,5.90544,1.72242,6.1515,-12.61,1.79,12.73641237,-6.40456,4.21242,7.665694427,5.90544,1.72242,6.1515,-12.31,2.49,12.55930731
30/01/2021 22:30,-6.96224,2.73768,7.481154831,5.23776,1.52768,5.456,-12.2,1.21,12.25985726,-6.49224,4.81768,8.084504982,5.23776,1.52768,5.456,-11.73,3.29,12.1826516
30/01/2021 23:00,-6.40088,2.54516,6.888331017,4.98912,1.45516,5.197,-11.39,1.09,11.44203653,-6.07088,4.74516,7.705331103,4.98912,1.45516,5.197,-11.06,3.29,11.53896442
30/01/2021 23:30,-5.90256,2.50092,6.410523801,4.83744,1.41092,5.039,-10.74,1.09,10.79517022,-5.55256,4.19092,6.956632303,4.83744,1.41092,5.039,-10.39,2.78,10.75548697
31/01/2021 00:00,-4.61632,4.83274,6.683246685,5.08368,1.48274,5.2955,-9.7,3.35,10.26218788,-4.83632,2.42274,5.40921993,5.08368,1.48274,5.2955,-9.92,0.94,9.964436763
31/01/2021 00:30,-5.14936,4.88102,7.09508736,4.94064,1.44102,5.1465,-10.09,3.44,10.66028611,-5.31936,2.13102,5.730343537,4.94064,1.44102,5.1465,-10.26,0.69,10.28317558
31/01/2021 01:00,-6.76848,2.86086,7.348254313,4.63152,1.35086,4.8245,-11.4,1.51,11.49956956,-6.67848,3.77086,7.669516298,4.63152,1.35086,4.8245,-11.31,2.42,11.56600623
31/01/2021 01:30,-7.01648,2.74686,7.535000428,4.58352,1.33686,4.7745,-11.6,1.41,11.68537975,-6.88648,3.75686,7.844590738,4.58352,1.33686,4.7745,-11.47,2.42,11.72251253
31/01/2021 02:00,-6.74832,2.74924,7.286847288,4.59168,1.33924,4.783,-11.34,1.41,11.42732252,-6.64832,3.75924,7.637541764,4.59168,1.33924,4.783,-11.24,2.42,11.49756496
31/01/2021 02:30,-6.6316,2.7337,7.172951572,4.5384,1.3237,4.7275,-11.17,1.41,11.25864113,-6.5016,3.7437,7.502405764,4.5384,1.3237,4.7275,-11.04,2.42,11.30212369
31/01/2021 03:00,-6.31496,2.85022,6.928381763,4.59504,1.34022,4.7865,-10.91,1.51,11.01400018,-6.18496,3.86022,7.290749526,4.59504,1.34022,4.7865,-10.78,2.52,11.07062781
31/01/2021 03:30,-6.2584,2.8288,6.868018637,4.5216,1.3188,4.71,-10.78,1.51,10.8852423,-6.1284,3.8388,7.231436372,4.5216,1.3188,4.71,-10.65,2.52,10.94408059
31/01/2021 04:00,-6.23304,2.79828,6.832361129,4.41696,1.28828,4.601,-10.65,1.51,10.75651431,-6.11304,3.80828,7.202239554,4.41696,1.28828,4.601,-10.53,2.52,10.82734039
31/01/2021 04:30,-6.08464,2.67948,6.648492837,4.45536,1.29948,4.641,-10.54,1.38,10.62995767,-5.94464,3.69948,7.001778131,4.45536,1.29948,4.641,-10.4,2.4,10.67333125
31/01/2021 05:00,-5.7788,2.7191,6.386551045,4.5912,1.3391,4.7825,-10.37,1.38,10.4614196,-5.6488,3.7391,6.774201816,4.5912,1.3391,4.7825,-10.24,2.4,10.51749019
31/01/2021 05:30,-5.7404,2.6503,6.32267999,4.6296,1.3503,4.8225,-10.37,1.3,10.4511674,-5.6104,3.6703,6.70430386,4.6296,1.3503,4.8225,-10.24,2.32,10.4995238
31/01/2021 06:00,-6.11256,2.60592,6.644863339,4.47744,1.30592,4.664,-10.59,1.3,10.6694939,-5.99256,3.62592,7.004146715,4.47744,1.30592,4.664,-10.47,2.32,10.72395916
31/01/2021 06:30,-6.69,2.5775,7.169351871,4.38,1.2775,4.5625,-11.07,1.3,11.14607106,-6.54,3.5275,7.430669973,4.38,1.2775,4.5625,-10.92,2.25,11.14939012
31/01/2021 07:00,-7.2148,2.3411,7.585122824,4.4952,1.3111,4.6825,-11.71,1.03,11.75521161,-7.0548,3.2611,7.772063835,4.4952,1.3111,4.6825,-11.55,1.95,11.7134538
31/01/2021 07:30,-7.678,2.311,8.018254486,4.392,1.281,4.575,-12.07,1.03,12.11386809,-7.518,3.301,8.210781023,4.392,1.281,4.575,-11.91,2.02,12.08008692
31/01/2021 08:00,-7.85424,2.29168,8.181740842,4.32576,1.26168,4.506,-12.18,1.03,12.22347332,-7.67424,3.28168,8.346459321,4.32576,1.26168,4.506,-12,2.02,12.16882903
31/01/2021 08:30,-6.53408,1.33256,6.66857688,5.42592,1.58256,5.652,-11.96,-0.25,11.96261259,-6.14408,4.44256,7.581956106,5.42592,1.58256,5.652,-11.57,2.86,11.91824232
31/01/2021 09:00,-1.17872,1.28204,1.741553157,8.44128,2.46204,8.793,-9.62,-1.18,9.692099876,-0.35872,6.17204,6.182455645,8.44128,2.46204,8.793,-8.8,3.71,9.550083769
31/01/2021 09:30,-2.72656,1.13392,2.952948357,8.17344,2.38392,8.514,-10.9,-1.25,10.9714402,-1.87656,6.02392,6.309444476,8.17344,2.38392,8.514,-10.05,3.64,10.6888774
31/01/2021 10:00,3.07872,-0.08954,3.080021794,11.41872,3.33046,11.8945,-8.34,-3.42,9.013989128,4.93872,8.70046,10.00444698,11.41872,3.33046,11.8945,-6.48,5.37,8.415895674
31/01/2021 10:30,4.44488,-0.27066,4.453112962,12.13488,3.53934,12.6405,-7.69,-3.81,8.582085994,6.08488,8.99934,10.86341958,12.13488,3.53934,12.6405,-6.05,5.46,8.149484646
31/01/2021 11:00,2.19184,-1.42238,2.612915508,11.27184,3.28762,11.7415,-9.08,-4.71,10.22890512,3.69184,9.42762,10.12470747,11.27184,3.28762,11.7415,-7.58,6.14,9.754793693
31/01/2021 11:30,-0.48728,-2.11004,2.165573965,10.18272,2.96996,10.607,-10.67,-5.08,11.81758436,1.12272,9.39996,9.466770738,10.18272,2.96996,10.607,-9.06,6.43,11.10983798
31/01/2021 12:00,-1.3792,-1.9856,2.417602118,10.0608,2.9344,10.48,-11.44,-4.92,12.45311206,0.6208,9.1644,9.18540255,10.0608,2.9344,10.48,-9.44,6.23,11.31045976
31/01/2021 12:30,2.26592,0.23256,2.277822996,11.90592,3.47256,12.402,-9.64,-3.24,10.16991642,3.55592,7.70256,8.48374903,11.90592,3.47256,12.402,-8.35,4.23,9.360309824
31/01/2021 13:00,3.24128,0.28204,3.253527716,12.52128,3.65204,13.043,-9.28,-3.37,9.872958017,4.90128,7.93204,9.324151661,12.52128,3.65204,13.043,-7.62,4.28,8.739725396
31/01/2021 13:30,3.1528,2.5229,4.037966351,12.3528,3.6029,12.8675,-9.2,-1.08,9.263174402,3.9928,5.7629,7.010953448,12.3528,3.6029,12.8675,-8.36,2.16,8.634535309
31/01/2021 14:00,0.88656,1.46858,1.715434595,11.20656,3.26858,11.6735,-10.32,-1.8,10.47580069,1.84656,6.09858,6.372006109,11.20656,3.26858,11.6735,-9.36,2.83,9.778471251
31/01/2021 14:30,-1.40472,-0.38096,1.455461714,10.14528,2.95904,10.568,-11.55,-3.34,12.02323168,-0.02472,7.74904,7.749079429,10.14528,2.95904,10.568,-10.17,4.79,11.24157462
31/01/2021 15:00,-2.48168,0.79076,2.604618398,9.56832,2.79076,9.967,-12.05,-2,12.21484752,-0.93168,6.19076,6.260474183,9.56832,2.79076,9.967,-10.5,3.4,11.03675677
31/01/2021 15:30,-5.7592,1.5144,5.954980437,7.9008,2.3044,8.23,-13.66,-0.79,13.682825,-4.8392,4.8544,6.854418721,7.9008,2.3044,8.23,-12.74,2.55,12.9926941
31/01/2021 16:00,-8.23312,1.14534,8.312404505,7.04688,2.05534,7.3405,-15.28,-0.91,15.30707353,-7.25312,4.60534,8.591676568,7.04688,2.05534,7.3405,-14.3,2.55,14.52558088
31/01/2021 16:30,-10.48048,-0.12764,10.48125722,6.41952,1.87236,6.687,-16.9,-2,17.01793172,-9.52048,5.32236,10.907202,6.41952,1.87236,6.687,-15.94,3.45,16.30908029
31/01/2021 17:00,-13.14672,-0.79196,13.17055228,5.75328,1.67804,5.993,-18.9,-2.47,19.06071615,-12.08672,4.78804,13.00054335,5.75328,1.67804,5.993,-17.84,3.11,18.10905022
31/01/2021 17:30,-14.48224,0.68018,14.49820404,5.41776,1.58018,5.6435,-19.9,-0.9,19.92034136,-14.05224,2.67018,14.3036817,5.41776,1.58018,5.6435,-19.47,1.09,19.50048717
31/01/2021 18:00,-14.6884,1.0638,14.72687221,5.1216,1.4938,5.335,-19.81,-0.43,19.81466629,-14.1384,2.5138,14.36013736,5.1216,1.4938,5.335,-19.26,1.02,19.28699043
31/01/2021 18:30,-13.43704,2.25878,13.62556902,5.17296,1.50878,5.3885,-18.61,0.75,18.62510671,-13.12704,2.69878,13.40158918,5.17296,1.50878,5.3885,-18.3,1.19,18.33865044
31/01/2021 19:00,-12.50664,2.24848,12.70715178,5.34336,1.55848,5.566,-17.85,0.69,17.86333116,-11.77664,2.97848,12.14745211,5.34336,1.55848,5.566,-17.12,1.42,17.17878925
31/01/2021 19:30,-11.81824,2.48718,12.07712139,4.96176,1.44718,5.1685,-16.78,1.04,16.81219795,-11.77824,2.69718,12.08311704,4.96176,1.44718,5.1685,-16.74,1.25,16.78660478
31/01/2021 20:00,-11.2992,2.6269,11.60053983,4.7208,1.3769,4.9175,-16.02,1.25,16.06869316,-11.2592,2.4569,11.52414605,4.7208,1.3769,4.9175,-15.98,1.08,16.01645404
31/01/2021 20:30,-11.38376,2.64432,11.68684816,4.50624,1.31432,4.694,-15.89,1.33,15.94556365,-11.29376,2.48432,11.56377364,4.50624,1.31432,4.694,-15.8,1.17,15.8432604
31/01/2021 21:00,-10.8436,2.6327,11.15861865,4.4664,1.3027,4.6525,-15.31,1.33,15.36766085,-10.5436,2.8927,10.9332161,4.4664,1.3027,4.6525,-15.01,1.59,15.09397893
31/01/2021 21:30,-9.79488,4.71316,10.86984597,4.36512,1.27316,4.547,-14.16,3.44,14.5718633,-9.98488,0.43316,9.994271169,4.36512,1.27316,4.547,-14.35,-0.84,14.37456434
31/01/2021 22:00,-9.21808,4.37306,10.20277671,4.26192,1.24306,4.4395,-13.48,3.13,13.83861626,-9.19808,3.33306,9.783351402,4.26192,1.24306,4.4395,-13.46,2.09,13.62129583
31/01/2021 22:30,-8.18,2.72,8.620371222,4.32,1.26,4.5,-12.5,1.46,12.58497517,-7.68,3.48,8.431654642,4.32,1.26,4.5,-12,2.22,12.20362241
31/01/2021 23:00,-6.74352,2.83564,7.315457347,4.47648,1.30564,4.663,-11.22,1.53,11.32383769,-6.85352,3.61564,7.748779839,4.47648,1.30564,4.663,-11.33,2.31,11.56308782
31/01/2021 23:30,-5.99464,2.99198,6.699824852,4.39536,1.28198,4.5785,-10.39,1.71,10.52977683,-5.93464,3.80198,7.048049649,4.39536,1.28198,4.5785,-10.33,2.52,10.63293468
01/02/2021 00:00,-5.26912,5.37484,7.526787535,4.37088,1.27484,4.553,-9.64,4.1,10.47566704,-5.46912,1.27484,5.61573598,4.37088,1.27484,4.553,-9.84,0,9.84
01/02/2021 00:30,-5.75312,5.29034,7.815758891,4.28688,1.25034,4.4655,-10.04,4.04,10.82234725,-6.06312,1.25034,6.190700627,4.28688,1.25034,4.4655,-10.35,0,10.35
01/02/2021 01:00,-6.79992,5.17544,8.54541346,4.27008,1.24544,4.448,-11.07,3.93,11.74690598,-7.13992,1.24544,7.247729189,4.27008,1.24544,4.448,-11.41,0,11.41
01/02/2021 01:30,-7.31992,5.07044,8.904526411,4.15008,1.21044,4.323,-11.47,3.86,12.1020866,-7.65992,1.21044,7.754968691,4.15008,1.21044,4.323,-11.81,0,11.81
01/02/2021 02:00,-6.24848,5.26336,8.169850721,4.57152,1.33336,4.762,-10.82,3.93,11.51161587,-6.58848,1.33336,6.722047129,4.57152,1.33336,4.762,-11.16,0,11.16
01/02/2021 02:30,-6.53768,5.32276,8.430482418,4.43232,1.29276,4.617,-10.97,4.03,11.68682164,-6.89768,1.29276,7.017778694,4.43232,1.29276,4.617,-11.33,0,11.33
01/02/2021 03:00,-7.2796,5.2797,8.992653015,4.0104,1.1697,4.1775,-11.29,4.11,12.0148325,-7.6296,1.1697,7.718743049,4.0104,1.1697,4.1775,-11.64,0,11.64
01/02/2021 03:30,-7.0596,5.1897,8.761902662,4.0104,1.1697,4.1775,-11.07,4.02,11.77732143,-7.3796,1.1697,7.471726323,4.0104,1.1697,4.1775,-11.39,0,11.39
01/02/2021 04:00,-5.94192,5.23694,7.920350614,4.37808,1.27694,4.5605,-10.32,3.96,11.05368717,-6.24192,1.27694,6.371196202,4.37808,1.27694,4.5605,-10.62,0,10.62
01/02/2021 04:30,-5.69088,5.25766,7.74784511,4.44912,1.29766,4.6345,-10.14,3.96,10.88582565,-5.99088,1.29766,6.129809512,4.44912,1.29766,4.6345,-10.44,0,10.44
01/02/2021 05:00,-5.93344,5.05608,7.795489414,4.30656,1.25608,4.486,-10.24,3.8,10.92234407,-6.24344,1.25608,6.368538294,4.30656,1.25608,4.486,-10.55,0,10.55
01/02/2021 05:30,-7.23344,4.89858,8.736059767,3.76656,1.09858,3.9235,-11,3.8,11.63786922,-7.58344,1.09858,7.662600097,3.76656,1.09858,3.9235,-11.35,0,11.35
01/02/2021 06:00,-7.05656,4.42892,8.3312887,4.21344,1.22892,4.389,-11.27,3.2,11.71549828,-7.04656,3.09892,7.697877175,4.21344,1.22892,4.389,-11.26,1.87,11.41422358
01/02/2021 06:30,-7.85304,1.53078,8.000845246,4.59696,1.34078,4.7885,-12.45,0.19,12.45144971,-7.50304,3.76078,8.392799024,4.59696,1.34078,4.7885,-12.1,2.42,12.33962722
01/02/2021 07:00,-9.45728,-0.18504,9.459090062,4.54272,1.32496,4.732,-14,-1.51,14.08119668,-8.72728,4.47496,9.807684905,4.54272,1.32496,4.732,-13.27,3.15,13.63874628
01/02/2021 07:30,-11.0732,-0.6451,11.09197513,4.3368,1.2649,4.5175,-15.41,-1.91,15.5279168,-10.2932,3.9949,11.04124958,4.3368,1.2649,4.5175,-14.63,2.73,14.88253339
01/02/2021 08:00,-11.44552,-1.07786,11.49616067,4.46448,1.30214,4.6505,-15.91,-2.38,16.08702894,-10.90552,4.03214,11.62705979,4.46448,1.30214,4.6505,-15.37,2.73,15.61056693
01/02/2021 08:30,-9.64336,0.10902,9.643976226,5.75664,1.67902,5.9965,-15.4,-1.57,15.47982235,-9.00336,3.07902,9.515295868,5.75664,1.67902,5.9965,-14.76,1.4,14.826247
01/02/2021 09:00,-3.33104,1.25428,3.559360308,9.16896,2.67428,9.551,-12.5,-1.42,12.58039745,-2.52104,3.84428,4.597187336,9.16896,2.67428,9.551,-11.69,1.17,11.74840415
01/02/2021 09:30,5.02688,2.40034,5.57056143,13.40688,3.91034,13.9655,-8.38,-1.51,8.514957428,6.16688,5.00034,7.939383417,13.40688,3.91034,13.9655,-7.24,1.09,7.321591357
01/02/2021 10:00,15.59688,3.56034,15.99808384,18.68688,5.45034,19.4655,-3.09,-1.89,3.622181663,17.42688,6.41034,18.5684842,18.68688,5.45034,19.4655,-1.26,0.96,1.584045454
01/02/2021 10:30,24.98208,4.68894,25.41830993,23.24208,6.77894,24.2105,1.74,-2.09,2.719503631,27.17208,7.53894,28.19853804,23.24208,6.77894,24.2105,3.93,0.76,4.002811512
01/02/2021 11:00,31.62408,3.88494,31.86181405,26.55408,7.74494,27.6605,5.07,-3.86,6.372166037,34.27408,10.11494,35.73548056,26.55408,7.74494,27.6605,7.72,2.37,8.075599049
