Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
01/02/2021 11:30,36.66696,3.33578,36.81838378,28.95696,8.44578,30.1635,7.71,-5.11,9.249659453,39.46696,10.68578,40.88797899,28.95696,8.44578,30.1635,10.51,2.24,10.74605509
01/02/2021 12:00,38.3808,3.4144,38.53237517,29.7408,8.6744,30.98,8.64,-5.26,10.11519649,41.0008,10.8344,42.40813394,29.7408,8.6744,30.98,11.26,2.16,11.46530418
01/02/2021 12:30,39.97664,3.68152,40.14580097,30.65664,8.94152,31.934,9.32,-5.26,10.701869,42.82664,10.97152,44.20967479,30.65664,8.94152,31.934,12.17,2.03,12.33814411
01/02/2021 13:00,38.98056,3.38308,39.12709149,30.01056,8.75308,31.261,8.97,-5.37,10.45455881,42.27056,11.30308,43.75568375,30.01056,8.75308,31.261,12.26,2.55,12.52238396
01/02/2021 13:30,36.90424,3.35832,37.05673007,28.79424,8.39832,29.994,8.11,-5.04,9.548492028,39.67424,11.24832,41.23796821,28.79424,8.39832,29.994,10.88,2.85,11.24708407
01/02/2021 14:00,31.79176,2.68468,31.90491358,26.14176,7.62468,27.231,5.65,-4.94,7.505071619,34.14176,10.64468,35.76267591,26.14176,7.62468,27.231,8,3.02,8.55104672
01/02/2021 14:30,23.44096,2.83028,23.61120689,21.60096,6.30028,22.501,1.84,-3.47,3.927658335,25.59096,8.72028,27.03591162,21.60096,6.30028,22.501,3.99,2.42,4.66652976
01/02/2021 15:00,13.11848,2.76914,13.40755958,16.96848,4.94914,17.6755,-3.85,-2.18,4.42435306,15.86848,6.57914,17.17829272,16.96848,4.94914,17.6755,-1.1,1.63,1.96644349
01/02/2021 15:30,3.84696,1.54578,4.145906059,11.91696,3.47578,12.4135,-8.07,-1.93,8.29757796,5.77696,5.30578,7.843759829,11.91696,3.47578,12.4135,-6.14,1.83,6.406910332
01/02/2021 16:00,-2.77544,-0.30742,2.792413696,8.85456,2.58258,9.2235,-11.63,-2.89,11.98369726,-1.01544,5.88258,5.969578365,8.85456,2.58258,9.2235,-9.87,3.3,10.4070601
01/02/2021 16:30,-10.24952,-2.40486,10.52786834,5.64048,1.64514,5.8755,-15.89,-4.05,16.39800598,-8.74952,6.17514,10.70917617,5.64048,1.64514,5.8755,-14.39,4.53,15.08618573
01/02/2021 17:00,-14.33064,-2.05102,14.47666833,4.41936,1.28898,4.6035,-18.75,-3.34,19.04515949,-12.95064,4.73898,13.79046801,4.41936,1.28898,4.6035,-17.37,3.45,17.70930264
01/02/2021 17:30,-16.11712,-2.76666,16.352858,4.26288,1.24334,4.4405,-20.38,-4.01,20.7707607,-14.96712,4.95334,15.76547678,4.26288,1.24334,4.4405,-19.23,3.71,19.58461131
01/02/2021 18:00,-16.10936,-2.38648,16.28517014,4.40064,1.28352,4.584,-20.51,-3.67,20.83576253,-14.98936,5.13352,15.84405064,4.40064,1.28352,4.584,-19.39,3.85,19.76852549
01/02/2021 18:30,-15.26072,-2.20146,15.41868999,4.58928,1.33854,4.7805,-19.85,-3.54,20.16318675,-14.12072,5.42854,15.12824444,4.58928,1.33854,4.7805,-18.71,4.09,19.15181976
01/02/2021 19:00,-14.18536,-1.99698,14.32523534,4.84464,1.41302,5.0465,-19.03,-3.41,19.33310632,-12.74536,5.79302,14.00011722,4.84464,1.41302,5.0465,-17.59,4.38,18.12712057
01/02/2021 19:30,-12.76024,-0.10382,12.76066234,4.88976,1.42618,5.0935,-17.65,-1.53,17.71619034,-12.06024,4.07618,12.7304608,4.88976,1.42618,5.0935,-16.95,2.65,17.15590277
01/02/2021 20:00,-12.22152,0.43914,12.22940698,4.72848,1.37914,4.9255,-16.95,-0.94,16.97604489,-11.51152,3.80914,12.12537176,4.72848,1.37914,4.9255,-16.24,2.43,16.42079474
01/02/2021 20:30,-11.80032,0.61574,11.81637372,4.57968,1.33574,4.7705,-16.38,-0.72,16.39581654,-11.34032,3.76574,11.9492115,4.57968,1.33574,4.7705,-15.92,2.43,16.1043876
01/02/2021 21:00,-13.04208,0.25356,13.04454458,3.33792,0.97356,3.477,-16.38,-0.72,16.39581654,-12.58208,3.48356,13.05541755,3.33792,0.97356,3.477,-15.92,2.51,16.11665288
01/02/2021 21:30,-12.18856,0.22542,12.19064432,3.24144,0.94542,3.3765,-15.43,-0.72,15.44678931,-11.78856,3.74542,12.36924888,3.24144,0.94542,3.3765,-15.03,2.8,15.28858725
01/02/2021 22:00,-11.05328,0.53946,11.06643646,3.42672,0.99946,3.5695,-14.48,-0.46,14.48730479,-10.25328,4.21946,11.08754226,3.42672,0.99946,3.5695,-13.68,3.22,14.05385356
01/02/2021 22:30,-9.04904,3.25278,9.615908831,3.78096,1.10278,3.9385,-12.83,2.15,13.00889696,-8.94904,2.33278,9.248090584,3.78096,1.10278,3.9385,-12.73,1.23,12.78928458
01/02/2021 23:00,-8.49112,2.05384,8.735981777,3.57888,1.04384,3.728,-12.07,1.01,12.11218395,-8.07112,3.46384,8.783004361,3.57888,1.04384,3.728,-11.65,2.42,11.89869321
01/02/2021 23:30,-7.30968,2.05426,7.592852287,3.82032,1.11426,3.9795,-11.13,0.94,11.16962399,-6.93968,3.62426,7.829075236,3.82032,1.11426,3.9795,-10.76,2.51,11.04887777
02/02/2021 00:00,-5.51224,2.52518,6.06311173,4.57776,1.33518,4.7685,-10.09,1.19,10.1599311,-5.08224,3.92518,6.421541984,4.57776,1.33518,4.7685,-9.66,2.59,10.00118493
02/02/2021 00:30,-5.86792,2.66644,6.445338424,4.58208,1.33644,4.773,-10.45,1.33,10.53429637,-5.70792,3.65644,6.778635866,4.58208,1.33644,4.773,-10.29,2.32,10.5482937
02/02/2021 01:00,-6.844,2.568,7.309922024,4.656,1.358,4.85,-11.5,1.21,11.56348131,-6.624,3.578,7.528576227,4.656,1.358,4.85,-11.28,2.22,11.49638204
02/02/2021 01:30,-7.0144,2.5883,7.476704103,4.7256,1.3783,4.9225,-11.74,1.21,11.80219047,-6.7944,3.5383,7.660511618,4.7256,1.3783,4.9225,-11.52,2.16,11.72075083
02/02/2021 02:00,-6.89008,2.57206,7.354501686,4.66992,1.36206,4.8645,-11.56,1.21,11.62315362,-6.68008,3.52206,7.551713412,4.66992,1.36206,4.8645,-11.35,2.16,11.55370503
02/02/2021 02:30,-6.5888,2.6641,7.107018661,4.7112,1.3741,4.9075,-11.3,1.29,11.37339439,-6.3988,3.6341,7.358758336,4.7112,1.3741,4.9075,-11.11,2.26,11.33753501
02/02/2021 03:00,-6.03552,2.79464,6.651128806,4.88448,1.42464,5.088,-10.92,1.37,11.00560312,-5.84552,3.79464,6.969174757,4.88448,1.42464,5.088,-10.73,2.37,10.98862139
02/02/2021 03:30,-5.22672,2.99804,6.025516227,5.27328,1.53804,5.493,-10.5,1.46,10.60101882,-5.05672,3.96804,6.427733551,5.27328,1.53804,5.493,-10.33,2.43,10.61196495
02/02/2021 04:00,-3.82272,3.14254,4.948610497,6.07728,1.77254,6.3305,-9.9,1.37,9.9943434,-3.66272,4.13254,5.522083361,6.07728,1.77254,6.3305,-9.74,2.36,10.02183616
02/02/2021 04:30,-3.746,3.1445,4.890848214,6.084,1.7745,6.3375,-9.83,1.37,9.925008816,-3.586,4.0745,5.427793866,6.084,1.7745,6.3375,-9.67,2.3,9.939763579
02/02/2021 05:00,-2.95448,3.28786,4.420291331,6.57552,1.91786,6.8495,-9.53,1.37,9.627969672,-2.80448,4.21786,5.06512103,6.57552,1.91786,6.8495,-9.38,2.3,9.657867259
02/02/2021 05:30,-2.77296,3.23622,4.261739909,6.94704,2.02622,7.2365,-9.72,1.21,9.795024247,-2.62296,4.22622,4.974017958,6.94704,2.02622,7.2365,-9.57,2.2,9.819618119
02/02/2021 06:00,-3.06896,3.09822,4.36090388,7.09104,2.06822,7.3865,-10.16,1.03,10.21207618,-2.96896,4.04822,5.0202399,7.09104,2.06822,7.3865,-10.06,1.98,10.25299956
02/02/2021 06:30,-5.4108,0.9931,5.501182078,6.5592,1.9131,6.8325,-11.97,-0.92,12.00530299,-4.7408,4.8331,6.770084213,6.5592,1.9131,6.8325,-11.3,2.92,11.67117818
02/02/2021 07:00,-6.61024,0.16618,6.612328535,6.56976,1.91618,6.8435,-13.18,-1.75,13.29567223,-5.96024,5.06618,7.822444672,6.56976,1.91618,6.8435,-12.53,3.15,12.9198839
02/02/2021 07:30,-8.31312,-0.46216,8.325956762,6.26688,1.82784,6.528,-14.58,-2.29,14.75874317,-7.51312,4.84784,8.941393896,6.26688,1.82784,6.528,-13.78,3.02,14.10704788
02/02/2021 08:00,-8.66032,-0.95426,8.712735199,6.49968,1.89574,6.7705,-15.16,-2.85,15.42556644,-7.80032,5.03574,9.284593122,6.49968,1.89574,6.7705,-14.3,3.14,14.64068304
02/02/2021 08:30,-10.07488,-1.83684,10.24095641,6.28512,1.83316,6.547,-16.36,-3.67,16.7665888,-9.09488,5.08316,10.41899025,6.28512,1.83316,6.547,-15.38,3.25,15.71963422
02/02/2021 09:00,-11.77736,-3.61798,12.32055144,5.73264,1.67202,5.9715,-17.51,-5.29,18.2916429,-10.63736,6.00202,12.21383117,5.73264,1.67202,5.9715,-16.37,4.33,16.93297966
02/02/2021 09:30,-12.72896,-1.53428,12.82109347,5.23104,1.52572,5.449,-17.96,-3.06,18.21881445,-12.18896,3.61572,12.71393633,5.23104,1.52572,5.449,-17.42,2.09,17.54492804
02/02/2021 10:00,-13.282,-1.316,13.34703638,5.088,1.484,5.3,-18.37,-2.8,18.58216618,-12.172,3.354,12.62564454,5.088,1.484,5.3,-17.26,1.87,17.36100516
02/02/2021 10:30,-13.45424,-2.36832,13.66109489,5.04576,1.47168,5.256,-18.5,-3.84,18.89432719,-12.21424,4.07168,12.87502376,5.04576,1.47168,5.256,-17.26,2.6,17.45473002
02/02/2021 11:00,-12.69048,-4.31514,13.40405595,5.63952,1.64486,5.8745,-18.33,-5.96,19.27460765,-10.77048,5.97486,12.31674435,5.63952,1.64486,5.8745,-16.41,4.33,16.97165284
02/02/2021 11:30,-10.24624,-4.13182,11.04795776,6.71376,1.95818,6.9935,-16.96,-6.09,18.02025804,-8.42624,6.19818,10.46035161,6.71376,1.95818,6.9935,-15.14,4.24,15.72250616
02/02/2021 12:00,-11.66288,-4.14334,12.37699625,6.05712,1.76666,6.3095,-17.72,-5.91,18.67957441,-9.65288,6.20666,11.47609344,6.05712,1.76666,6.3095,-15.71,4.44,16.32536983
02/02/2021 12:30,-11.51504,-4.10022,12.22325449,6.20496,1.80978,6.4635,-17.72,-5.91,18.67957441,-9.70504,6.24978,11.54329032,6.20496,1.80978,6.4635,-15.91,4.44,16.51792057
02/02/2021 13:00,-11.02688,-3.96534,11.71819115,6.39312,1.86466,6.6595,-17.42,-5.83,18.36968427,-9.07688,6.39466,11.10321697,6.39312,1.86466,6.6595,-15.47,4.53,16.11960918
02/02/2021 13:30,-10.24528,-3.88904,10.95857629,6.65472,1.94096,6.932,-16.9,-5.83,17.87732922,-8.59528,6.39096,10.71089203,6.65472,1.94096,6.932,-15.25,4.45,15.88600013
02/02/2021 14:00,-9.31424,-3.79832,10.05894138,6.96576,2.03168,7.256,-16.28,-5.83,17.29240585,-7.22424,6.62168,9.799810692,6.96576,2.03168,7.256,-14.19,4.59,14.91389285
02/02/2021 14:30,-11.64944,-4.06192,12.33728683,5.65056,1.64808,5.886,-17.3,-5.71,18.21796092,-10.10944,6.03808,11.77536357,5.65056,1.64808,5.886,-15.76,4.39,16.36000306
02/02/2021 15:00,-11.2512,-3.9866,11.93660257,5.9088,1.7234,6.155,-17.16,-5.71,18.08506843,-9.0512,6.4834,11.13367401,5.9088,1.7234,6.155,-14.96,4.76,15.69901908
02/02/2021 15:30,-11.62392,-1.97906,11.7911914,5.38608,1.57094,5.6105,-17.01,-3.55,17.37649562,-10.69392,4.57094,11.62985028,5.38608,1.57094,5.6105,-16.08,3,16.35745702
02/02/2021 16:00,-14.1612,-2.3366,14.35267519,4.4688,1.3034,4.655,-18.63,-3.64,18.98226804,-12.9012,4.2434,13.58114152,4.4688,1.3034,4.655,-17.37,2.94,17.6170514
02/02/2021 16:30,-14.92504,-2.25272,15.09409045,4.34496,1.26728,4.526,-19.27,-3.52,19.58885653,-13.72504,4.45728,14.43066416,4.34496,1.26728,4.526,-18.07,3.19,18.34941416
02/02/2021 17:00,-16.32472,-2.07846,16.45650264,4.08528,1.19154,4.2555,-20.41,-3.27,20.67029269,-15.14472,3.92154,15.64420084,4.08528,1.19154,4.2555,-19.23,2.73,19.42281648
02/02/2021 17:30,-16.99552,-2.05536,17.11935176,4.16448,1.21464,4.338,-21.16,-3.27,21.41117699,-16.04552,3.81464,16.49273144,4.16448,1.21464,4.338,-20.21,2.6,20.37655761
02/02/2021 18:00,-16.93936,-2.27148,17.09097828,4.28064,1.24852,4.459,-21.22,-3.52,21.50996978,-15.52936,4.37852,16.13482133,4.28064,1.24852,4.459,-19.81,3.13,20.05574731
02/02/2021 18:30,-16.31016,-3.16088,16.61362337,4.41984,1.28912,4.604,-20.73,-4.45,21.20224988,-14.66016,5.49912,15.65760556,4.41984,1.28912,4.604,-19.08,4.21,19.53894828
02/02/2021 19:00,-15.41968,-2.07824,15.55910064,4.60032,1.34176,4.792,-20.02,-3.42,20.31001723,-13.78968,4.67176,14.55955411,4.60032,1.34176,4.792,-18.39,3.33,18.68906097
02/02/2021 19:30,-14.44824,-1.68032,14.54562183,4.42176,1.28968,4.606,-18.87,-2.97,19.10229829,-13.41824,4.06968,14.02182085,4.42176,1.28968,4.606,-17.84,2.78,18.05530393
02/02/2021 20:00,-13.17784,0.58438,13.19079099,4.47216,1.30438,4.6585,-17.65,-0.72,17.66467945,-12.71784,2.18438,12.90406797,4.47216,1.30438,4.6585,-17.19,0.88,17.21250999
02/02/2021 20:30,-11.92944,0.50808,11.94025477,4.69056,1.36808,4.886,-16.62,-0.86,16.64223543,-11.72944,2.50808,11.99459161,4.69056,1.36808,4.886,-16.42,1.14,16.45952612
02/02/2021 21:00,-10.86128,1.40546,10.95183642,4.81872,1.40546,5.0195,-15.68,0,15.68,-10.42128,3.02546,10.85156602,4.81872,1.40546,5.0195,-15.24,1.62,15.3258605
02/02/2021 21:30,-10.2672,0.4379,10.27653406,4.7928,1.3979,4.9925,-15.06,-0.96,15.09056659,-9.7372,3.5779,10.37373762,4.7928,1.3979,4.9925,-14.53,2.18,14.6926274
02/02/2021 22:00,-9.1556,1.7092,9.313773457,4.9344,1.4392,5.14,-14.09,0.27,14.0925867,-8.8156,4.0592,9.705251568,4.9344,1.4392,5.14,-13.75,2.62,13.99738904
02/02/2021 22:30,-8.19248,3.19386,8.793035326,4.84752,1.41386,5.0495,-13.04,1.78,13.16092702,-7.82248,2.10386,8.100458027,4.84752,1.41386,5.0495,-12.67,0.69,12.68877457
02/02/2021 23:00,-6.388,3.536,7.301358778,5.232,1.526,5.45,-11.62,2.01,11.79256121,-6.368,2.216,6.742557378,5.232,1.526,5.45,-11.6,0.69,11.62050343
02/02/2021 23:30,-5.31984,3.60838,6.428149333,5.48016,1.59838,5.7085,-10.8,2.01,10.98544947,-5.09984,2.37838,5.627171532,5.48016,1.59838,5.7085,-10.58,0.78,10.6087134
03/02/2021 00:00,-5.09776,3.62732,6.256565144,5.20224,1.51732,5.419,-10.3,2.11,10.51390032,-5.05776,2.22732,5.526471804,5.20224,1.51732,5.419,-10.26,0.71,10.28453694
03/02/2021 00:30,-5.53264,3.85798,6.744932546,5.06736,1.47798,5.2785,-10.6,2.38,10.86390353,-5.67264,1.47798,5.86201923,5.06736,1.47798,5.2785,-10.74,0,10.74
03/02/2021 01:00,-6.5952,3.7564,7.589940975,4.9248,1.4364,5.13,-11.52,2.32,11.75128929,-6.7052,1.4364,6.857328343,4.9248,1.4364,5.13,-11.63,0,11.63
03/02/2021 01:30,-6.77168,3.76326,7.747114034,4.94832,1.44326,5.1545,-11.72,2.32,11.94741813,-6.93168,1.44326,7.08033806,4.94832,1.44326,5.1545,-11.88,0,11.88
03/02/2021 02:00,-6.15104,3.83928,7.250887118,5.20896,1.51928,5.426,-11.36,2.32,11.59448145,-6.34104,1.51928,6.520506115,5.20896,1.51928,5.426,-11.55,0,11.55
03/02/2021 02:30,-5.29,4.0275,6.64867327,5.58,1.6275,5.8125,-10.87,2.4,11.1317968,-5.46,1.6275,5.697399078,5.58,1.6275,5.8125,-11.04,0,11.04
03/02/2021 03:00,-4.25576,3.19332,5.320600135,6.11424,1.78332,6.369,-10.37,1.41,10.46541925,-4.15576,3.72332,5.579735926,6.11424,1.78332,6.369,-10.27,1.94,10.45162667
03/02/2021 03:30,-4.0368,2.8101,4.918578682,6.1032,1.7801,6.3575,-10.14,1.03,10.19217837,-3.8468,3.8401,5.435461181,6.1032,1.7801,6.3575,-9.95,2.06,10.16100881
03/02/2021 04:00,-4.37616,2.71112,5.147907148,5.76384,1.68112,6.004,-10.14,1.03,10.19217837,-4.18616,3.74112,5.614259916,5.76384,1.68112,6.004,-9.95,2.06,10.16100881
03/02/2021 04:30,-3.9424,2.7618,4.813528539,5.9376,1.7318,6.185,-9.88,1.03,9.933544181,-3.7224,3.7918,5.313568387,5.9376,1.7318,6.185,-9.66,2.06,9.877206083
03/02/2021 05:00,-4.17712,2.69334,4.970152095,5.70288,1.66334,5.9405,-9.88,1.03,9.933544181,-3.95712,3.72334,5.433420603,5.70288,1.66334,5.9405,-9.66,2.06,9.877206083
03/02/2021 05:30,-5.4052,2.3939,5.911594053,4.9848,1.4539,5.1925,-10.39,0.94,10.432435,-5.2052,3.4439,6.241358366,4.9848,1.4539,5.1925,-10.19,1.99,10.38249488
03/02/2021 06:00,-6.15536,2.20802,6.539404334,4.96464,1.44802,5.1715,-11.12,0.76,11.14594097,-5.93536,3.15802,6.723212673,4.96464,1.44802,5.1715,-10.9,1.71,11.03331772
03/02/2021 06:30,-7.55264,2.09798,7.838615378,4.82736,1.40798,5.0285,-12.38,0.69,12.39921368,-7.22264,2.81798,7.752905252,4.82736,1.40798,5.0285,-12.05,1.41,12.13221332
03/02/2021 07:00,-9.05472,-1.34096,9.15347628,4.62528,1.34904,4.818,-13.68,-2.69,13.94196901,-8.48472,2.94904,8.982611558,4.62528,1.34904,4.818,-13.11,1.6,13.20727451
03/02/2021 07:30,-10.87552,-1.37036,10.96151549,4.52448,1.31964,4.713,-15.4,-2.69,15.63317306,-10.00552,4.23964,10.86669121,4.52448,1.31964,4.713,-14.53,2.92,14.82050269
03/02/2021 08:00,-11.24984,-2.53162,11.53117513,4.52016,1.31838,4.7085,-15.77,-3.85,16.23315743,-10.43984,4.97838,11.56609384,4.52016,1.31838,4.7085,-14.96,3.66,15.40120774
03/02/2021 08:30,-11.22064,-2.56602,11.51030932,5.01936,1.46398,5.2285,-16.24,-4.03,16.73255808,-10.02064,4.96398,11.18276904,5.01936,1.46398,5.2285,-15.04,3.5,15.44187812
03/02/2021 09:00,-10.47152,-2.47086,10.75908362,5.68848,1.65914,5.9255,-16.16,-4.13,16.67940347,-9.46152,5.00914,10.70569214,5.68848,1.65914,5.9255,-15.15,3.35,15.51595953
03/02/2021 09:30,-10.5276,-2.5543,10.83304252,5.8824,1.7157,6.1275,-16.41,-4.27,16.9564442,-9.4076,5.0657,10.68476739,5.8824,1.7157,6.1275,-15.29,3.35,15.65268667
03/02/2021 10:00,-9.66904,-0.82722,9.704361259,6.18096,1.80278,6.4385,-15.85,-2.63,16.06671715,-8.73904,3.51278,9.418622163,6.18096,1.80278,6.4385,-14.92,1.71,15.01767292
03/02/2021 10:30,-8.75976,-0.15618,8.761152176,6.63024,1.93382,6.9065,-15.39,-2.09,15.53126524,-7.64976,2.84382,8.161258497,6.63024,1.93382,6.9065,-14.28,0.91,14.30896572
03/02/2021 11:00,-9.11168,-0.27424,9.115806053,6.56832,1.91576,6.842,-15.68,-2.19,15.8321982,-7.71168,2.69576,8.169279674,6.56832,1.91576,6.842,-14.28,0.78,14.30128666
03/02/2021 11:30,-4.45008,0.24456,4.456794992,8.68992,2.53456,9.052,-13.14,-2.29,13.33805458,-3.26008,3.23456,4.592439439,8.68992,2.53456,9.052,-11.95,0.7,11.97048453
03/02/2021 12:00,5.4808,-0.3881,5.49452366,13.4808,3.9319,14.0425,-8,-4.32,9.091886493,7.1808,6.6119,9.761204344,13.4808,3.9319,14.0425,-6.3,2.68,6.846342089
03/02/2021 12:30,5.84768,-0.71026,5.890656216,13.50768,3.93974,14.0705,-7.66,-4.65,8.960920712,7.53768,6.84974,10.18506543,13.50768,3.93974,14.0705,-5.97,2.91,6.641460683
03/02/2021 13:00,8.22872,1.62796,8.388211168,14.59872,4.25796,15.207,-6.37,-2.63,6.891574566,9.80872,5.79796,11.39417958,14.59872,4.25796,15.207,-4.79,1.54,5.031470958
03/02/2021 13:30,8.77592,2.14756,9.034865013,15.14592,4.41756,15.777,-6.37,-2.27,6.762381237,10.57592,5.16756,11.77088613,15.14592,4.41756,15.777,-4.57,0.75,4.63113377
03/02/2021 14:00,1.67464,1.52802,2.266994541,11.92464,3.47802,12.4215,-10.25,-1.95,10.43383918,4.36464,4.22802,6.076696097,11.92464,3.47802,12.4215,-7.56,0.75,7.597111293
03/02/2021 14:30,-2.118,0.7135,2.234951062,9.132,2.6635,9.5125,-11.25,-1.95,11.41774934,-1.308,3.5335,3.767822481,9.132,2.6635,9.5125,-10.44,0.87,10.47618728
03/02/2021 15:00,-2.26168,0.67826,2.361193141,8.66832,2.52826,9.0295,-10.93,-1.85,11.08545894,-1.32168,3.63826,3.870887992,8.66832,2.52826,9.0295,-9.99,1.11,10.0514775
03/02/2021 15:30,-8.6572,-1.9371,8.871272076,6.1128,1.7829,6.3675,-14.77,-3.72,15.23126062,-7.5472,4.7529,8.919096717,6.1128,1.7829,6.3675,-13.66,2.97,13.97914518
03/02/2021 16:00,-12.36048,-3.13514,12.75188491,4.91952,1.43486,5.1245,-17.28,-4.57,17.87409578,-10.68048,5.25486,11.90320153,4.91952,1.43486,5.1245,-15.6,3.82,16.06089661
03/02/2021 16:30,-13.31808,-2.94444,13.63968408,4.68192,1.36556,4.877,-18,-4.31,18.50881142,-12.12808,5.25556,13.21783777,4.68192,1.36556,4.877,-16.81,3.89,17.25422267
03/02/2021 17:00,-15.20968,-3.15574,15.53361068,4.30032,1.25426,4.4795,-19.51,-4.41,20.00220488,-13.72968,5.14426,14.66177083,4.30032,1.25426,4.4795,-18.03,3.89,18.44486378
03/02/2021 17:30,-16.156,-3.0655,16.44425815,4.164,1.2145,4.3375,-20.32,-4.28,20.76585659,-14.986,4.9845,15.79320855,4.164,1.2145,4.3375,-19.15,3.77,19.51756645
03/02/2021 18:00,-16.46152,-3.14586,16.75941753,4.12848,1.20414,4.3005,-20.59,-4.35,21.04449097,-15.02152,5.16414,15.88440761,4.12848,1.20414,4.3005,-19.15,3.96,19.55515533
03/02/2021 18:30,-16.03072,0.42104,16.03624826,4.04928,1.18104,4.218,-20.08,-0.76,20.09437732,-15.38072,1.54104,15.45772791,4.04928,1.18104,4.218,-19.43,0.36,19.43333476
03/02/2021 19:00,-15.22096,1.16722,15.26564856,3.89904,1.13722,4.0615,-19.12,0.03,19.12002354,-14.52096,1.49722,14.59794325,3.89904,1.13722,4.0615,-18.42,0.36,18.42351758
03/02/2021 19:30,-14.10624,0.92568,14.13657987,3.89376,1.13568,4.056,-18,-0.21,18.00122496,-13.70624,1.93568,13.84224953,3.89376,1.13568,4.056,-17.6,0.8,17.61817244
03/02/2021 20:00,-12.72512,1.91434,12.86830901,4.09488,1.19434,4.2655,-16.82,0.72,16.83540317,-12.47512,1.99434,12.63352726,4.09488,1.19434,4.2655,-16.57,0.8,16.58930077
03/02/2021 20:30,-12.14712,1.92834,12.29922841,4.14288,1.20834,4.3155,-16.29,0.72,16.30590384,-11.89712,2.17834,12.09490097,4.14288,1.20834,4.3155,-16.04,0.97,16.06930303
03/02/2021 21:00,-11.5372,-0.1921,11.53879917,4.0728,1.1879,4.2425,-15.61,-1.38,15.67088064,-11.0172,4.0379,11.73385411,4.0728,1.1879,4.2425,-15.09,2.85,15.35677701
03/02/2021 21:30,-10.76576,-0.04168,10.76584068,4.07424,1.18832,4.244,-14.84,-1.23,14.89088647,-10.25576,3.64832,10.88535034,4.07424,1.18832,4.244,-14.33,2.46,14.53961829
03/02/2021 22:00,-9.74888,0.50616,9.762011022,4.10112,1.19616,4.272,-13.85,-0.69,13.86717707,-9.26888,3.74616,9.997292193,4.10112,1.19616,4.272,-13.37,2.55,13.6110029
03/02/2021 22:30,-8.70824,1.20218,8.790829349,4.12176,1.20218,4.2935,-12.83,0,12.83,-8.33824,3.84218,9.180881954,4.12176,1.20218,4.2935,-12.46,2.64,12.73660865
03/02/2021 23:00,-7.59856,1.20792,7.693970678,4.14144,1.20792,4.314,-11.74,0,11.74,-7.29856,3.95792,8.302656731,4.14144,1.20792,4.314,-11.44,2.75,11.76588713
03/02/2021 23:30,-6.82584,1.89288,7.083437471,4.12416,1.20288,4.296,-10.95,0.69,10.97171819,-6.35584,4.08288,7.554244582,4.12416,1.20288,4.296,-10.48,2.88,10.86852336
04/02/2021 00:00,-6.34688,1.19966,6.45926233,4.11312,1.19966,4.2845,-10.46,0,10.46,-5.99688,3.94966,7.180695221,4.11312,1.19966,4.2845,-10.11,2.75,10.47733745
04/02/2021 00:30,-6.67304,1.20078,6.780216475,4.11696,1.20078,4.2885,-10.79,0,10.79,-6.37304,3.95078,7.498286568,4.11696,1.20078,4.2885,-10.49,2.75,10.84447325
04/02/2021 01:00,-7.58712,1.20834,7.682738799,4.14288,1.20834,4.3155,-11.73,0,11.73,-7.22712,3.95834,8.240128582,4.14288,1.20834,4.3155,-11.37,2.75,11.69783741
04/02/2021 01:30,-7.83352,1.20064,7.924996656,4.11648,1.20064,4.288,-11.95,0,11.95,-7.60352,3.87064,8.5320203,4.11648,1.20064,4.288,-11.72,2.67,12.02028702
04/02/2021 02:00,-7.52176,1.21282,7.618911067,4.15824,1.21282,4.3315,-11.68,0,11.68,-7.29176,3.98282,8.308587067,4.15824,1.21282,4.3315,-11.45,2.77,11.78029711
04/02/2021 02:30,-7.23488,1.20316,7.334240424,4.12512,1.20316,4.297,-11.36,0,11.36,-7.01488,4.08316,8.116694955,4.12512,1.20316,4.297,-11.14,2.88,11.50625917
04/02/2021 03:00,-8.35088,1.01766,8.412658834,3.48912,1.01766,3.6345,-11.84,0,11.84,-8.13088,4.02766,9.07376739,3.48912,1.01766,3.6345,-11.62,3.01,12.00352032
04/02/2021 03:30,-9.30064,0.78148,9.33341392,2.67936,0.78148,2.791,-11.98,0,11.98,-9.01064,3.95148,9.838995243,2.67936,0.78148,2.791,-11.69,3.17,12.11218395
04/02/2021 04:00,-8.08792,1.82894,8.292133106,3.08208,0.89894,3.2105,-11.17,0.93,11.20864845,-7.77792,3.70894,8.616976004,3.08208,0.89894,3.2105,-10.86,2.81,11.21765127
04/02/2021 04:30,-8.12536,1.72802,8.307076998,3.04464,0.88802,3.1715,-11.17,0.84,11.20154007,-7.81536,3.37802,8.514157096,3.04464,0.88802,3.1715,-10.86,2.49,11.14179968
04/02/2021 05:00,-8.13112,1.72634,8.312362014,3.03888,0.88634,3.1655,-11.17,0.84,11.20154007,-7.82112,3.23634,8.464266929,3.03888,0.88634,3.1655,-10.86,2.35,11.11135005
04/02/2021 05:30,-8.37576,1.86332,8.580519623,2.99424,0.87332,3.119,-11.37,0.99,11.41301888,-8.16576,2.95332,8.683417265,2.99424,0.87332,3.119,-11.16,2.08,11.35218041
04/02/2021 06:00,-9.07104,1.12178,9.140139881,2.98896,0.87178,3.1135,-12.06,0.25,12.06259093,-8.62104,3.20178,9.196397439,2.98896,0.87178,3.1135,-11.61,2.33,11.84149484
04/02/2021 06:30,-10.53224,-1.17732,10.5978376,2.95776,0.86268,3.081,-13.49,-2.04,13.64337568,-9.80224,4.57268,10.81634464,2.95776,0.86268,3.081,-12.76,3.71,13.28840472
04/02/2021 07:00,-11.70256,-1.49908,11.79818424,2.91744,0.85092,3.039,-14.62,-2.35,14.80766356,-10.68256,4.36092,11.5384016,2.91744,0.85092,3.039,-13.6,3.51,14.04564345
04/02/2021 07:30,-12.89808,-2.82444,13.20370891,3.00192,0.87556,3.127,-15.9,-3.7,16.32482772,-11.79808,4.99556,12.8121158,3.00192,0.87556,3.127,-14.8,4.12,15.36276017
04/02/2021 08:00,-12.6888,-1.6534,12.79606881,3.2112,0.9366,3.345,-15.9,-2.59,16.10956548,-12.0888,3.5366,12.59550019,3.2112,0.9366,3.345,-15.3,2.6,15.51934277
04/02/2021 08:30,-11.81696,-2.02578,11.98934228,4.16304,1.21422,4.3365,-15.98,-3.24,16.30515256,-10.82696,4.18422,11.607358,4.16304,1.21422,4.3365,-14.99,2.97,15.28139392
04/02/2021 09:00,-9.74592,-2.07756,9.964899006,5.49408,1.60244,5.723,-15.24,-3.68,15.67801008,-8.38592,4.65244,9.590039218,5.49408,1.60244,5.723,-13.88,3.05,14.21115407
04/02/2021 09:30,-6.34112,-1.93616,6.63012205,7.17888,2.09384,7.478,-13.52,-4.03,14.10784534,-4.45112,5.21384,6.855406392,7.17888,2.09384,7.478,-11.63,3.12,12.04123333
04/02/2021 10:00,-1.96384,-1.33612,2.37526508,9.23616,2.69388,9.621,-11.2,-4.03,11.90297862,0.34616,5.81388,5.824176113,9.23616,2.69388,9.621,-8.89,3.12,9.421597529
04/02/2021 10:30,1.28504,-0.53728,1.392837966,10.77504,3.14272,11.224,-9.49,-3.68,10.17853133,3.75504,5.67272,6.802946244,10.77504,3.14272,11.224,-7.02,2.53,7.461990351
04/02/2021 11:00,6.47776,0.10518,6.478613853,12.97776,3.78518,13.5185,-6.5,-3.68,7.469431036,8.46776,6.16518,10.4743689,12.97776,3.78518,13.5185,-4.51,2.38,5.099460756
04/02/2021 11:30,20.98712,1.61416,21.04910256,19.79712,5.77416,20.622,1.19,-4.16,4.326857982,23.42712,7.44416,24.58140496,19.79712,5.77416,20.622,3.63,1.67,3.995722713
04/02/2021 12:00,19.58136,-0.30502,19.58373551,19.25136,5.61498,20.0535,0.33,-5.92,5.929190501,23.23136,9.09498,24.94824139,19.25136,5.61498,20.0535,3.98,3.48,5.286851615
04/02/2021 12:30,27.08456,1.24258,27.11304844,22.77456,6.64258,23.7235,4.31,-5.4,6.909131639,29.83456,9.43258,31.29016676,22.77456,6.64258,23.7235,7.06,2.79,7.591291063
04/02/2021 13:00,29.63544,2.15742,29.71386486,23.78544,6.93742,24.7765,5.85,-4.78,7.554528443,32.89544,9.20742,34.15972125,23.78544,6.93742,24.7765,9.11,2.27,9.388556865
04/02/2021 13:30,25.26808,1.63444,25.32088587,21.47808,6.26444,22.373,3.79,-4.63,5.983393686,27.78808,8.87444,29.1707572,21.47808,6.26444,22.373,6.31,2.61,6.828484459
04/02/2021 14:00,11.66136,0.23498,11.66372722,14.93136,4.35498,15.5535,-3.27,-4.12,5.259971483,13.46136,7.41498,15.36847883,14.93136,4.35498,15.5535,-1.47,3.06,3.394775398
04/02/2021 14:30,1.0592,-0.8669,1.368729429,9.6792,2.8231,10.0825,-8.62,-3.69,9.376593198,3.0192,5.9931,6.710649466,9.6792,2.8231,10.0825,-6.66,3.17,7.375940618
04/02/2021 15:00,1.48584,-2.78288,3.154701507,10.27584,2.99712,10.704,-8.79,-5.78,10.52009981,3.51584,8.20712,8.928490892,10.27584,2.99712,10.704,-6.76,5.21,8.534734911
04/02/2021 15:30,-6.8724,-4.7157,8.334729045,6.3576,1.8543,6.6225,-13.23,-6.57,14.77151989,-5.1924,8.0843,9.608169662,6.3576,1.8543,6.6225,-11.55,6.23,13.12308653
04/02/2021 16:00,-12.11616,-3.29888,12.5572267,4.32384,1.26112,4.504,-16.44,-4.56,17.06069166,-10.63616,5.51112,11.97916288,4.32384,1.26112,4.504,-14.96,4.25,15.55198058
04/02/2021 16:30,-14.08128,-1.25204,14.13683312,3.79872,1.10796,3.957,-17.88,-2.36,18.03507693,-13.24128,3.25796,13.63619446,3.79872,1.10796,3.957,-17.04,2.15,17.17510116
04/02/2021 17:00,-14.93808,-1.20444,14.98655764,3.96192,1.15556,4.127,-18.9,-2.36,19.04677401,-14.06808,3.30556,14.45121454,3.96192,1.15556,4.127,-18.03,2.15,18.15773664
04/02/2021 17:30,-15.47976,-2.78118,15.72761685,4.35024,1.26882,4.5315,-19.83,-4.05,20.23935276,-14.35976,4.90882,15.17561271,4.35024,1.26882,4.5315,-18.71,3.64,19.0607896
04/02/2021 18:00,-15.15208,-2.76894,15.40300481,4.59792,1.34106,4.7895,-19.75,-4.11,20.17311577,-13.77208,5.47106,14.81899744,4.59792,1.34106,4.7895,-18.37,4.13,18.82853685
04/02/2021 18:30,-15.226,-2.878,15.49561099,4.224,1.232,4.4,-19.45,-4.11,19.87950201,-13.826,5.482,14.87315031,4.224,1.232,4.4,-18.05,4.25,18.54359728
04/02/2021 19:00,-15.78344,-2.97142,16.06070718,3.52656,1.02858,3.6735,-19.31,-4,19.71994168,-14.19344,5.41858,15.1925886,3.52656,1.02858,3.6735,-17.72,4.39,18.25569774
04/02/2021 19:30,-14.66904,-1.84972,14.78520201,3.60096,1.05028,3.751,-18.27,-2.9,18.49872698,-13.22904,4.70028,14.03923543,3.60096,1.05028,3.751,-16.83,3.65,17.2212485
04/02/2021 20:00,-13.67592,0.63744,13.6907676,3.45408,1.00744,3.598,-17.13,-0.37,17.13399545,-13.01592,3.21744,13.40768785,3.45408,1.00744,3.598,-16.47,2.21,16.61761114
04/02/2021 20:30,-12.56272,2.55254,12.81941474,3.43728,1.00254,3.5805,-16,1.55,16.0749028,-12.56272,1.00254,12.60265925,3.43728,1.00254,3.5805,-16,0,16
04/02/2021 21:00,-9.85168,3.00326,10.29928005,4.70832,1.37326,4.9045,-14.56,1.63,14.6509556,-9.82168,1.37326,9.917219421,4.70832,1.37326,4.9045,-14.53,0,14.53
04/02/2021 21:30,-8.81352,0.81314,8.850950878,5.01648,1.46314,5.2255,-13.83,-0.65,13.84526634,-8.30352,4.30314,9.35229695,5.01648,1.46314,5.2255,-13.32,2.84,13.61939793
04/02/2021 22:00,-8.31312,-0.26716,8.317411773,4.94688,1.44284,5.153,-13.26,-1.71,13.36980553,-7.26312,5.59284,9.166939042,4.94688,1.44284,5.153,-12.21,4.15,12.89599163
04/02/2021 22:30,-7.41472,-0.44846,7.428269587,4.80528,1.40154,5.0055,-12.22,-1.85,12.3592435,-6.50472,6.05154,8.884397484,4.80528,1.40154,5.0055,-11.31,4.65,12.22859763
04/02/2021 23:00,-6.53144,0.35458,6.541057671,4.67856,1.36458,4.8735,-11.21,-1.01,11.25540759,-5.77144,5.35458,7.872804243,4.67856,1.36458,4.8735,-10.45,3.99,11.18582138
04/02/2021 23:30,-5.75088,2.37516,6.222058004,4.50912,1.31516,4.697,-10.26,1.06,10.314611,-5.45088,3.50516,6.480604864,4.50912,1.31516,4.697,-9.96,2.19,10.19792626
05/02/2021 00:00,-5.0348,2.4761,5.610729208,4.6152,1.3461,4.8075,-9.65,1.13,9.715935364,-4.7448,3.5361,5.917527376,4.6152,1.3461,4.8075,-9.36,2.19,9.612788357
05/02/2021 00:30,-5.60752,2.35614,6.08240711,4.51248,1.31614,4.7005,-10.12,1.04,10.17329838,-5.33752,3.41614,6.337123342,4.51248,1.31614,4.7005,-9.85,2.1,10.07137031
05/02/2021 01:00,-6.51,2.37,6.927986721,4.56,1.33,4.75,-11.07,1.04,11.11874543,-6.26,3.35,7.100007042,4.56,1.33,4.75,-10.82,2.02,11.00694326
05/02/2021 01:30,-6.64704,2.32378,7.041526415,4.57296,1.33378,4.7635,-11.22,0.99,11.26359179,-6.42704,3.35378,7.249460908,4.57296,1.33378,4.7635,-11,2.02,11.18393491
05/02/2021 02:00,-6.48,2.32,6.882790132,4.56,1.33,4.75,-11.04,0.99,11.08429971,-6.24,3.35,7.082379544,4.56,1.33,4.75,-10.8,2.02,10.98728356
05/02/2021 02:30,-6.4356,2.3067,6.836505851,4.5144,1.3167,4.7025,-10.95,0.99,10.99466234,-6.1856,3.3967,7.056856117,4.5144,1.3167,4.7025,-10.7,2.08,10.90029357
05/02/2021 03:00,-6.4296,2.2647,6.816789732,4.3704,1.2747,4.5525,-10.8,0.99,10.84528008,-6.1996,3.3547,7.049046194,4.3704,1.2747,4.5525,-10.57,2.08,10.77271089
05/02/2021 03:30,-6.1144,2.3233,6.54091815,4.3656,1.2733,4.5475,-10.48,1.05,10.53246885,-5.8844,3.4733,6.833006384,4.3656,1.2733,4.5475,-10.25,2.2,10.48343932
05/02/2021 04:00,-5.80536,2.14302,6.188274352,4.36464,1.27302,4.5465,-10.17,0.87,10.20714456,-5.47536,4.08302,6.830125874,4.36464,1.27302,4.5465,-9.84,2.81,10.23336211
05/02/2021 04:30,-5.79592,2.12244,6.172312387,4.29408,1.25244,4.473,-10.09,0.87,10.12743798,-5.54592,3.61244,6.618681999,4.29408,1.25244,4.473,-9.84,2.36,10.11905134
05/02/2021 05:00,-5.70528,2.12846,6.089381073,4.31472,1.25846,4.4945,-10.02,0.87,10.05769854,-5.42528,3.61846,6.52126643,4.31472,1.25846,4.4945,-9.74,2.36,10.02183616
05/02/2021 05:30,-5.97416,2.18962,6.362784253,4.21584,1.22962,4.3915,-10.19,0.96,10.23512091,-5.75416,3.36962,6.668185379,4.21584,1.22962,4.3915,-9.97,2.14,10.19708292
05/02/2021 06:00,-6.56968,2.05926,6.884856357,4.18032,1.21926,4.3545,-10.75,0.84,10.78276866,-6.37968,2.98926,7.045281559,4.18032,1.21926,4.3545,-10.56,1.77,10.70731059
05/02/2021 06:30,-7.92608,2.68406,8.368209023,4.09392,1.19406,4.2645,-12.02,1.49,12.11199818,-7.92608,1.60406,8.086764041,4.09392,1.19406,4.2645,-12.02,0.41,12.02699048
05/02/2021 07:00,-8.99528,1.89596,9.192917197,4.13472,1.20596,4.307,-13.13,0.69,13.14811774,-8.91528,1.98596,9.133797381,4.13472,1.20596,4.307,-13.05,0.78,13.07328956
05/02/2021 07:30,-10.28544,-1.72992,10.42990408,4.11456,1.20008,4.286,-14.4,-2.93,14.6950638,-9.60544,3.84008,10.34459724,4.11456,1.20008,4.286,-13.72,2.64,13.97168565
05/02/2021 08:00,-10.8132,-2.2451,11.04381131,4.0968,1.1949,4.2675,-14.91,-3.44,15.30168945,-10.2532,4.7949,11.31897417,4.0968,1.1949,4.2675,-14.35,3.6,14.7946781
05/02/2021 08:30,-11.49464,-2.69802,11.80703437,4.39536,1.28198,4.5785,-15.89,-3.98,16.38085773,-10.18464,4.79198,11.25566365,4.39536,1.28198,4.5785,-14.58,3.51,14.9965496
05/02/2021 09:00,-8.83824,-0.76532,8.871313375,5.74176,1.67468,5.981,-14.58,-2.44,14.78276023,-7.63824,3.62468,8.454644605,5.74176,1.67468,5.981,-13.38,1.95,13.52134978
05/02/2021 09:30,-7.96256,0.31592,7.968824706,6.15744,1.79592,6.414,-14.12,-1.48,14.19735187,-6.98256,2.81592,7.528980648,6.15744,1.79592,6.414,-13.14,1.02,13.17952958
05/02/2021 10:00,8.55776,2.40018,8.887976162,14.05776,4.10018,14.6435,-5.5,-1.7,5.756735186,10.43776,5.12018,11.62596564,14.05776,4.10018,14.6435,-3.62,1.02,3.760957325
05/02/2021 10:30,16.82192,3.02806,17.09228305,17.34192,5.05806,18.0645,-0.52,-2.03,2.095542889,18.95192,5.93806,19.86040856,17.34192,5.05806,18.0645,1.61,0.88,1.834802442
05/02/2021 11:00,16.24328,2.73304,16.4716014,16.91328,4.93304,17.618,-0.67,-2.2,2.299760857,18.16328,5.81304,19.07081997,16.91328,4.93304,17.618,1.25,0.88,1.528692252
05/02/2021 11:30,21.41208,3.36894,21.67549138,19.40208,5.65894,20.2105,2.01,-2.29,3.046998523,21.60208,6.35894,22.51856963,19.40208,5.65894,20.2105,2.2,0.7,2.308679276
05/02/2021 12:00,21.04784,3.34062,21.31129538,18.68784,5.45062,19.4665,2.36,-2.11,3.165706872,21.88784,6.24062,22.76011595,18.68784,5.45062,19.4665,3.2,0.79,3.296073422
05/02/2021 12:30,10.43672,2.36446,10.70120533,13.86672,4.04446,14.4445,-3.43,-1.68,3.819332402,11.04672,5.02446,12.13570027,13.86672,4.04446,14.4445,-2.82,0.98,2.985431292
05/02/2021 13:00,8.82784,2.25812,9.112072487,13.94784,4.06812,14.529,-5.12,-1.81,5.430515629,10.02784,5.13812,11.26755751,13.94784,4.06812,14.529,-3.92,1.07,4.063409898
05/02/2021 13:30,1.42336,1.65098,2.17983684,11.04336,3.22098,11.5035,-9.62,-1.57,9.747271413,3.26336,4.50098,5.559526909,11.04336,3.22098,11.5035,-7.78,1.28,7.88459257
05/02/2021 14:00,19.0496,5.3403,19.78398504,18.3096,5.3403,19.0725,0.74,0,0.74,20.6196,4.3403,21.07145245,18.3096,5.3403,19.0725,2.31,-1,2.517161099
05/02/2021 14:30,7.59104,4.44572,8.797062839,12.67104,3.69572,13.199,-5.08,0.75,5.135065725,8.67104,2.91572,9.148134116,12.67104,3.69572,13.199,-4,-0.78,4.075340477
05/02/2021 15:00,4.29904,1.54722,4.568986173,11.09904,3.23722,11.5615,-6.8,-1.69,7.006860923,5.36904,4.76722,7.180040184,11.09904,3.23722,11.5615,-5.73,1.53,5.930750374
05/02/2021 15:30,1.14568,1.34874,1.769655969,10.07568,2.93874,10.4955,-8.93,-1.59,9.070446516,2.40568,4.77874,5.350107686,10.07568,2.93874,10.4955,-7.67,1.84,7.887616877
05/02/2021 16:00,-2.74992,0.97544,2.917797663,8.11008,2.36544,8.448,-10.86,-1.39,10.94859352,-0.97992,4.52544,4.630318607,8.11008,2.36544,8.448,-9.09,2.16,9.343109761
05/02/2021 16:30,-9.17024,0.45368,9.181455614,5.18976,1.51368,5.406,-14.36,-1.06,14.39906941,-8.50024,3.47368,9.182621238,5.18976,1.51368,5.406,-13.69,1.96,13.82959508
05/02/2021 17:00,-12.03584,-0.83962,12.0650904,4.42416,1.29038,4.6085,-16.46,-2.13,16.59724375,-11.02584,4.33038,11.84573082,4.42416,1.29038,4.6085,-15.45,3.04,15.74624082
05/02/2021 17:30,-13.7768,-2.0174,13.92372511,4.1232,1.2026,4.295,-17.9,-3.22,18.18731426,-12.6968,5.3026,13.75958927,4.1232,1.2026,4.295,-16.82,4.1,17.3124926
05/02/2021 18:00,-14.10744,-1.49842,14.18679407,4.22256,1.23158,4.3985,-18.33,-2.73,18.53218282,-13.11744,4.61158,13.9044562,4.22256,1.23158,4.3985,-17.34,3.38,17.6663522
05/02/2021 18:30,-13.36296,-0.76378,13.3847697,4.30704,1.25622,4.4865,-17.67,-2.02,17.78508645,-12.95296,2.42622,13.17822887,4.30704,1.25622,4.4865,-17.26,1.17,17.29960982
05/02/2021 19:00,-12.78824,2.00968,12.94518814,4.42176,1.28968,4.606,-17.21,0.72,17.22505443,-12.30824,2.36968,12.53427921,4.42176,1.28968,4.606,-16.73,1.08,16.76482329
05/02/2021 19:30,-11.86104,1.22178,11.92380041,4.42896,1.29178,4.6135,-16.29,-0.07,16.2901504,-11.47104,3.23178,11.91759878,4.42896,1.29178,4.6135,-15.9,1.94,16.01791497
05/02/2021 20:00,-10.75296,2.04872,10.94638764,4.48704,1.30872,4.674,-15.24,0.74,15.2579553,-10.35296,2.97872,10.77295473,4.48704,1.30872,4.674,-14.84,1.67,14.93367001
05/02/2021 20:30,-10.2484,1.3688,10.33940598,4.5216,1.3188,4.71,-14.77,0.05,14.77008463,-9.9284,3.6688,10.58457463,4.5216,1.3188,4.71,-14.45,2.35,14.6398429
05/02/2021 21:00,-9.79968,-0.04574,9.799786745,4.54032,1.32426,4.7295,-14.34,-1.37,14.40529417,-9.24968,5.11426,10.5694009,4.54032,1.32426,4.7295,-13.79,3.79,14.3013356
05/02/2021 21:30,-9.00816,0.09762,9.008688931,4.55184,1.32762,4.7415,-13.56,-1.23,13.61567112,-8.41816,5.33762,9.967728179,4.55184,1.32762,4.7415,-12.97,4.01,13.57575044
05/02/2021 22:00,-8.0136,0.9002,8.064003038,4.5264,1.3202,4.715,-12.54,-0.42,12.54703152,-7.4236,4.8902,8.889538402,4.5264,1.3202,4.715,-11.95,3.57,12.47186434
05/02/2021 22:30,-6.54456,2.73742,7.0939928,4.58544,1.33742,4.7765,-11.13,1.4,11.21770476,-6.34456,3.55742,7.273835209,4.58544,1.33742,4.7765,-10.93,2.22,11.15317444
05/02/2021 23:00,-5.58184,1.24238,5.718430366,4.80816,1.40238,5.0085,-10.39,-0.16,10.39123188,-5.13184,5.22238,7.321819081,4.80816,1.40238,5.0085,-9.94,3.82,10.6487558
05/02/2021 23:30,-4.82464,-0.01052,4.824651469,4.93536,1.43948,5.141,-9.76,-1.45,9.867122174,-4.03464,6.74948,7.863447094,4.93536,1.43948,5.141,-8.97,5.31,10.42386684
06/02/2021 00:00,-4.48376,0.26932,4.491841159,4.86624,1.41932,5.069,-9.35,-1.15,9.420456465,-3.70376,6.57932,7.550184753,4.86624,1.41932,5.069,-8.57,5.16,10.00352438
06/02/2021 00:30,-4.70224,0.29018,4.711185143,4.93776,1.44018,5.1435,-9.64,-1.15,9.708352074,-3.96224,6.54018,7.646783654,4.93776,1.44018,5.1435,-8.9,5.1,10.25768005
06/02/2021 01:00,-5.868,0.436,5.884175388,4.752,1.386,4.95,-10.62,-0.95,10.66240592,-5.258,6.026,7.997452094,4.752,1.386,4.95,-10.01,4.64,11.03311833
06/02/2021 01:30,-6.202,0.654,6.236386774,4.608,1.344,4.8,-10.81,-0.69,10.83199889,-5.742,5.714,8.100639481,4.608,1.344,4.8,-10.35,4.37,11.23474076
06/02/2021 02:00,-6.13144,0.63958,6.16470754,4.55856,1.32958,4.7485,-10.69,-0.69,10.71224533,-5.66144,5.69958,8.033499552,4.55856,1.32958,4.7485,-10.22,4.37,11.11509334
06/02/2021 02:30,-5.98168,0.61326,6.013034463,4.46832,1.30326,4.6545,-10.45,-0.69,10.47275513,-5.50168,5.67326,7.902807213,4.46832,1.30326,4.6545,-9.97,4.37,10.88566948
06/02/2021 03:00,-6.01912,0.56734,6.045798562,4.31088,1.25734,4.4905,-10.33,-0.69,10.35301888,-5.54912,5.62734,7.9031442,4.31088,1.25734,4.4905,-9.86,4.37,10.78501275
06/02/2021 03:30,-5.77512,0.57434,5.803609002,4.33488,1.26434,4.5155,-10.11,-0.69,10.13351864,-5.35512,5.63434,7.773229538,4.33488,1.26434,4.5155,-9.69,4.37,10.62981656
06/02/2021 04:00,-5.28512,0.62684,5.322163263,4.51488,1.31684,4.703,-9.8,-0.69,9.824260786,-4.87512,5.68684,7.490456875,4.51488,1.31684,4.703,-9.39,4.37,10.35707488
06/02/2021 04:30,-4.98272,0.55504,5.013538471,4.57728,1.33504,4.768,-9.56,-0.78,9.591767303,-4.55272,5.70504,7.298954774,4.57728,1.33504,4.768,-9.13,4.37,10.12194645
06/02/2021 05:00,-5.31088,0.41266,5.326887895,4.32912,1.26266,4.5095,-9.64,-0.85,9.677401511,-4.90088,5.52266,7.383657512,4.32912,1.26266,4.5095,-9.23,4.26,10.16565295
06/02/2021 05:30,-5.31424,0.41168,5.330162024,4.32576,1.26168,4.506,-9.64,-0.85,9.677401511,-4.90424,5.46168,7.34040315,4.32576,1.26168,4.506,-9.23,4.2,10.1406558
06/02/2021 06:00,-5.55768,1.47276,5.749506848,4.43232,1.29276,4.617,-9.99,0.18,9.99162149,-5.14768,4.19276,6.639114836,4.43232,1.29276,4.617,-9.58,2.9,10.00931566
06/02/2021 06:30,-6.07304,2.28328,6.488080024,4.53696,1.32328,4.726,-10.61,0.96,10.6533422,-5.94304,2.92328,6.623087679,4.53696,1.32328,4.726,-10.48,1.6,10.60143387
06/02/2021 07:00,-6.67032,1.37074,6.809706091,4.69968,1.37074,4.8955,-11.37,0,11.37,-6.18032,3.56074,7.132687057,4.69968,1.37074,4.8955,-10.88,2.19,11.09822058
06/02/2021 07:30,-7.40056,-0.49558,7.417134747,4.60944,1.34442,4.8015,-12.01,-1.84,12.15013169,-6.74056,5.22442,8.528171753,4.60944,1.34442,4.8015,-11.35,3.88,11.99486974
06/02/2021 08:00,-7.90728,-0.55004,7.926387639,4.42272,1.28996,4.607,-12.33,-1.84,12.4665352,-7.22728,5.07996,8.834000781,4.42272,1.28996,4.607,-11.65,3.79,12.25098363
06/02/2021 08:30,-8.68376,-0.30818,8.689226815,4.32624,1.26182,4.5065,-13.01,-1.57,13.10438858,-7.97376,4.62182,9.216402153,4.32624,1.26182,4.5065,-12.3,3.36,12.75067057
06/02/2021 09:00,-9.29544,-2.01242,9.510785407,4.65456,1.35758,4.8485,-13.95,-3.37,14.35128566,-8.15544,6.10758,10.18890254,4.65456,1.35758,4.8485,-12.81,4.75,13.66230581
06/02/2021 09:30,-9.57648,-2.91314,10.00976293,4.82352,1.40686,5.0245,-14.4,-4.32,15.03404137,-8.23648,6.88686,10.73631424,4.82352,1.40686,5.0245,-13.06,5.48,14.16312112
06/02/2021 10:00,-8.12256,-2.81658,8.597040412,5.73744,1.67342,5.9765,-13.86,-4.49,14.56913518,-6.57256,7.15342,9.714420346,5.73744,1.67342,5.9765,-12.31,5.48,13.47466141
06/02/2021 10:30,-7.35104,-2.65572,7.816050013,6.28896,1.83428,6.551,-13.64,-4.49,14.36000348,-5.96104,7.19428,9.343000728,6.28896,1.83428,6.551,-12.25,5.36,13.37131632
06/02/2021 11:00,-7.5648,-2.8539,8.085230006,6.2952,1.8361,6.5575,-13.86,-4.69,14.63200943,-5.8548,7.1261,9.222796986,6.2952,1.8361,6.5575,-12.15,5.29,13.25166405
06/02/2021 11:30,-4.62608,-2.14094,5.097473909,7.57392,2.20906,7.8895,-12.2,-4.35,12.9523164,-3.28608,7.17906,7.895392596,7.57392,2.20906,7.8895,-10.86,4.97,11.94321983
06/02/2021 12:00,-5.1172,-2.1821,5.563029413,7.4328,2.1679,7.7425,-12.55,-4.35,13.28250729,-3.7472,7.2079,8.123750996,7.4328,2.1679,7.7425,-11.18,5.04,12.26352315
06/02/2021 12:30,-4.52952,-2.03986,4.967653395,7.92048,2.31014,8.2505,-12.45,-4.35,13.18806278,-3.25952,7.42014,8.104501727,7.92048,2.31014,8.2505,-11.18,5.11,12.29245704
06/02/2021 13:00,-1.94552,-1.57536,2.503359183,9.20448,2.68464,9.588,-11.15,-4.26,11.93608395,-0.72552,7.79464,7.828332645,9.20448,2.68464,9.588,-9.93,5.11,11.16767657
06/02/2021 13:30,-0.07512,0.92934,0.93237109,10.21488,2.97934,10.6405,-10.29,-2.05,10.49221616,0.49488,5.57934,5.601244598,10.21488,2.97934,10.6405,-9.72,2.6,10.06172947
06/02/2021 14:00,-6.84232,-0.05276,6.842523409,6.84768,1.99724,7.133,-13.69,-2.05,13.84263703,-6.09232,4.59724,7.632232871,6.84768,1.99724,7.133,-12.94,2.6,13.19862114
06/02/2021 14:30,-9.13944,0.11308,9.140139528,5.77056,1.68308,6.011,-14.91,-1.57,14.99243142,-8.04944,4.28308,9.118018348,5.77056,1.68308,6.011,-13.82,2.6,14.06244644
06/02/2021 15:00,-9.49264,2.40048,9.791451292,5.72736,1.67048,5.966,-15.22,0.73,15.23749651,-8.61264,2.40048,8.940910021,5.72736,1.67048,5.966,-14.34,0.73,14.35856887
06/02/2021 15:30,-8.7048,2.5486,9.07022078,6.2352,1.8186,6.495,-14.94,0.73,14.95782404,-8.4848,2.5486,8.859299803,6.2352,1.8186,6.495,-14.72,0.73,14.73809011
06/02/2021 16:00,-8.4444,2.6683,8.855942426,6.4056,1.8683,6.6725,-14.85,0.8,14.87153321,-8.1444,2.5983,8.548825314,6.4056,1.8683,6.6725,-14.55,0.73,14.56830121
06/02/2021 16:30,-8.25224,2.83518,8.72569256,6.97776,2.03518,7.2685,-15.23,0.8,15.25099669,-8.27224,2.76518,8.722165732,6.97776,2.03518,7.2685,-15.25,0.73,15.26746213
06/02/2021 17:00,-10.75048,0.31736,10.7551633,6.05952,1.76736,6.312,-16.81,-1.45,16.87242128,-10.46048,4.07736,11.22704353,6.05952,1.76736,6.312,-16.52,2.31,16.68072241
06/02/2021 17:30,-11.71608,-0.88094,11.74915256,6.37392,1.85906,6.6395,-18.09,-2.74,18.29633023,-10.73608,5.08906,11.88115926,6.37392,1.85906,6.6395,-17.11,3.23,17.41220836
06/02/2021 18:00,-12.69272,-1.56746,12.78913882,6.07728,1.77254,6.3305,-18.77,-3.34,19.06484986,-11.63272,5.47254,12.85569402,6.07728,1.77254,6.3305,-17.71,3.7,18.09237685
06/02/2021 18:30,-11.2048,0.4986,11.21588806,6.4752,1.8886,6.745,-17.68,-1.39,17.73455666,-10.5348,3.8686,11.22265909,6.4752,1.8886,6.745,-17.01,1.98,17.12485036
06/02/2021 19:00,-10.94632,1.02774,10.99446093,6.40368,1.86774,6.6705,-17.35,-0.84,17.37032239,-9.94632,3.34774,10.49460074,6.40368,1.86774,6.6705,-16.35,1.48,16.41684805
06/02/2021 19:30,-10.75856,3.29542,11.25195122,5.16144,1.50542,5.3765,-15.92,1.79,16.02031523,-10.37856,2.28542,10.62721282,5.16144,1.50542,5.3765,-15.54,0.78,15.55956298
06/02/2021 20:00,-7.97904,4.65528,9.237787138,6.12096,1.78528,6.376,-14.1,2.87,14.38912437,-7.87904,1.01528,7.944184338,6.12096,1.78528,6.376,-14,-0.77,14.02115901
06/02/2021 20:30,-7.04072,4.76854,8.503570535,6.50928,1.89854,6.7805,-13.55,2.87,13.85061009,-7.16072,1.05854,7.238536997,6.50928,1.89854,6.7805,-13.67,-0.84,13.69578402
06/02/2021 21:00,-6.34504,4.90978,8.022809499,6.68496,1.94978,6.9635,-13.03,2.96,13.36197964,-6.49504,1.20978,6.606747479,6.68496,1.94978,6.9635,-13.18,-0.74,13.20075755
06/02/2021 21:30,-5.98728,4.95246,7.770095357,6.52272,1.90246,6.7945,-12.51,3.05,12.87643584,-6.15728,1.16246,6.266052206,6.52272,1.90246,6.7945,-12.68,-0.74,12.70157471
06/02/2021 22:00,-5.12224,3.86268,6.415421997,6.79776,1.98268,7.081,-11.92,1.88,12.06734436,-4.63224,3.96268,6.095939649,6.79776,1.98268,7.081,-11.43,1.98,11.60022845
06/02/2021 22:30,-4.66424,2.93168,5.509072735,6.48576,1.89168,6.756,-11.15,1.04,11.19839721,-4.49424,4.04168,6.04428411,6.48576,1.89168,6.756,-10.98,2.15,11.18851643
06/02/2021 23:00,-3.97392,2.99094,4.973707093,6.34608,1.85094,6.6105,-10.32,1.14,10.3827742,-3.77392,3.92094,5.442080728,6.34608,1.85094,6.6105,-10.12,2.07,10.32953532
06/02/2021 23:30,-3.00744,3.05408,4.286268774,6.56256,1.91408,6.836,-9.57,1.14,9.637660505,-2.73744,4.11408,4.941581933,6.56256,1.91408,6.836,-9.3,2.2,9.556673061
07/02/2021 00:00,-1.66704,3.26378,3.664871382,6.97296,2.03378,7.2635,-8.64,1.23,8.727112925,-1.71704,4.23378,4.568710918,6.97296,2.03378,7.2635,-8.69,2.2,8.964156402
07/02/2021 00:30,-1.76544,3.34008,3.777950873,7.23456,2.11008,7.536,-9,1.23,9.083661156,-1.67544,4.31008,4.624271705,7.23456,2.11008,7.536,-8.91,2.2,9.177586829
07/02/2021 01:00,-2.87752,3.16864,4.280233732,7.33248,2.13864,7.638,-10.21,1.03,10.26182245,-2.76752,4.15864,4.995343191,7.33248,2.13864,7.638,-10.1,2.02,10.30001942
07/02/2021 01:30,-2.53144,3.26958,4.135014129,7.67856,2.23958,7.9985,-10.21,1.03,10.26182245,-2.42144,4.25958,4.899734018,7.67856,2.23958,7.9985,-10.1,2.02,10.30001942
07/02/2021 02:00,-2.39304,3.28078,4.060807537,7.71696,2.25078,8.0385,-10.11,1.03,10.16233241,-2.28304,4.27078,4.842709309,7.71696,2.25078,8.0385,-10,2.02,10.2019802
07/02/2021 02:30,-2.24544,3.26258,3.960609682,7.65456,2.23258,7.9735,-9.9,1.03,9.953436592,-2.10544,4.25258,4.745241221,7.65456,2.23258,7.9735,-9.76,2.02,9.966845037
07/02/2021 03:00,-2.1128,3.2721,3.894940596,7.6872,2.2421,8.0075,-9.8,1.03,9.853978892,-1.9828,4.2621,4.700743798,7.6872,2.2421,8.0075,-9.67,2.02,9.878729675
07/02/2021 03:30,-1.90792,3.19644,3.722551195,7.70208,2.24644,8.023,-9.61,0.95,9.656842134,-1.75792,4.21644,4.568221645,7.70208,2.24644,8.023,-9.46,1.97,9.662944686
07/02/2021 04:00,-1.69376,3.45182,3.844981697,7.68624,2.24182,8.0065,-9.38,1.21,9.457721713,-1.68376,3.96182,4.304772404,7.68624,2.24182,8.0065,-9.37,1.72,9.526557615
07/02/2021 04:30,-1.28072,3.66854,3.885669756,7.70928,2.24854,8.0305,-8.99,1.42,9.101455927,-1.32072,3.87854,4.097239784,7.70928,2.24854,8.0305,-9.03,1.63,9.17593592
07/02/2021 05:00,-1.07784,3.66938,3.824406967,7.71216,2.24938,8.0335,-8.79,1.42,8.903959793,-1.11784,3.87938,4.037221254,7.71216,2.24938,8.0335,-8.83,1.63,8.979187046
07/02/2021 05:30,-0.8924,3.6768,3.78354807,7.7376,2.2568,8.06,-8.63,1.42,8.74604482,-0.9324,3.8868,3.997071928,7.7376,2.2568,8.06,-8.67,1.63,8.821893221
07/02/2021 06:00,-1.144,3.6355,3.811246023,7.596,2.2155,7.9125,-8.74,1.42,8.854603323,-1.174,3.8455,4.020714644,7.596,2.2155,7.9125,-8.77,1.63,8.920190581
07/02/2021 06:30,-1.95744,3.40658,3.928913164,7.46256,2.17658,7.7735,-9.42,1.23,9.499963158,-1.96744,3.66658,4.161085081,7.46256,2.17658,7.7735,-9.43,1.49,9.546989054
07/02/2021 07:00,-2.95208,3.11356,4.29057481,7.17792,2.09356,7.477,-10.13,1.02,10.18122291,-2.94208,3.45356,4.536839362,7.17792,2.09356,7.477,-10.12,1.36,10.21097449
07/02/2021 07:30,-3.92568,2.70626,4.768103045,6.84432,1.99626,7.1295,-10.77,0.71,10.7933776,-3.75568,3.52626,5.151663988,6.84432,1.99626,7.1295,-10.6,1.53,10.70985061
07/02/2021 08:00,-3.69192,2.77444,4.618202096,7.07808,2.06444,7.373,-10.77,0.71,10.7933776,-3.46192,3.59444,4.990479837,7.07808,2.06444,7.373,-10.54,1.53,10.65046947
07/02/2021 08:30,-4.21992,2.44794,4.878538208,7.09008,2.06794,7.3855,-11.31,0.38,11.31638193,-4.03992,3.72794,5.497134731,7.09008,2.06794,7.3855,-11.13,1.66,11.25311068
07/02/2021 09:00,-4.04032,1.07574,4.181076685,7.69968,2.24574,8.0205,-11.74,-1.17,11.79815664,-3.38032,5.11574,6.131668537,7.69968,2.24574,8.0205,-11.08,2.87,11.4456673
07/02/2021 09:30,-4.64656,1.52392,4.890076891,7.93344,2.31392,8.264,-12.58,-0.79,12.60478084,-4.12656,4.48392,6.093770262,7.93344,2.31392,8.264,-12.06,2.17,12.25367292
07/02/2021 10:00,-4.41184,3.01738,5.34498964,8.28816,2.41738,8.6335,-12.7,0.6,12.71416533,-4.02184,5.19738,6.571754397,8.28816,2.41738,8.6335,-12.31,2.78,12.62000396
07/02/2021 10:30,-3.71272,0.38504,3.732632529,9.13728,2.66504,9.518,-12.85,-2.28,13.05070496,-2.59272,5.85504,6.403412403,9.13728,2.66504,9.518,-11.73,3.19,12.15602731
