Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/02/2021 11:00,-2.63976,0.32382,2.659547377,9.75024,2.84382,10.1565,-12.39,-2.52,12.64367431,-1.52976,6.22382,6.409063976,9.75024,2.84382,10.1565,-11.28,3.38,11.77551697
07/02/2021 11:30,-2.9768,0.2376,2.986267235,9.7632,2.8476,10.17,-12.74,-2.61,13.00460303,-2.0768,6.0576,6.40371892,9.7632,2.8476,10.17,-11.84,3.21,12.26742434
07/02/2021 12:00,-3.67504,0.37228,3.693847777,9.74496,2.84228,10.151,-13.42,-2.47,13.64541315,-2.63504,5.71228,6.290753421,9.74496,2.84228,10.151,-12.38,2.87,12.70831617
07/02/2021 12:30,-4.90744,-0.56592,4.939962834,9.44256,2.75408,9.836,-14.35,-3.32,14.72904953,-4.05744,6.02408,7.263081935,9.44256,2.75408,9.836,-13.5,3.27,13.89038876
07/02/2021 13:00,-5.19808,-0.14444,5.200086403,9.48192,2.76556,9.877,-14.68,-2.91,14.96564399,-4.01808,5.80556,7.060417396,9.48192,2.76556,9.877,-13.5,3.04,13.838049
07/02/2021 13:30,-4.1568,1.9801,4.604322127,9.9432,2.9001,10.3575,-14.1,-0.92,14.12998231,-3.7068,4.0801,5.512493288,9.9432,2.9001,10.3575,-13.65,1.18,13.70090873
07/02/2021 14:00,-4.76928,1.80896,5.100820326,9.63072,2.80896,10.032,-14.4,-1,14.43468046,-4.09928,4.25896,5.911246637,9.63072,2.80896,10.032,-13.73,1.45,13.80635361
07/02/2021 14:30,-5.24912,1.61984,5.493372589,9.29088,2.70984,9.678,-14.54,-1.09,14.58079902,-4.63912,4.34984,6.359445133,9.29088,2.70984,9.678,-13.93,1.64,14.02620761
07/02/2021 15:00,-6.37928,1.14146,6.480597523,8.85072,2.58146,9.2195,-15.23,-1.44,15.2979247,-5.40928,4.77146,7.212984171,8.85072,2.58146,9.2195,-14.26,2.19,14.42718614
07/02/2021 15:30,-6.98152,1.43164,7.126795535,8.50848,2.48164,8.863,-15.49,-1.05,15.52554669,-6.51152,4.31164,7.809617929,8.50848,2.48164,8.863,-15.02,1.83,15.13107068
07/02/2021 16:00,-8.27464,1.27198,8.371833745,8.23536,2.40198,8.5785,-16.51,-1.13,16.54862532,-7.55464,4.23198,8.659228617,8.23536,2.40198,8.5785,-15.79,1.83,15.89569124
07/02/2021 16:30,-9.55392,1.82344,9.726372438,7.96608,2.32344,8.298,-17.52,-0.5,17.52713325,-9.22392,3.29344,9.794255827,7.96608,2.32344,8.298,-17.19,0.97,17.2173459
07/02/2021 17:00,-10.42,3.3775,10.95371655,7.74,2.2575,8.0625,-18.16,1.12,18.19450466,-10.34,1.4075,10.43535607,7.74,2.2575,8.0625,-18.08,-0.85,18.09996961
07/02/2021 17:30,-11.0932,3.1849,11.54134629,7.6968,2.2449,8.0175,-18.79,0.94,18.81349781,-11.1832,1.3949,11.2698584,7.6968,2.2449,8.0175,-18.88,-0.85,18.89912432
07/02/2021 18:00,-11.13784,3.17188,11.58068662,7.65216,2.23188,7.971,-18.79,0.94,18.81349781,-10.93784,1.38188,11.02478735,7.65216,2.23188,7.971,-18.59,-0.85,18.60942234
07/02/2021 18:30,-10.07824,3.54468,10.68343006,7.66176,2.23468,7.981,-17.74,1.31,17.78830234,-10.36824,1.27468,10.44630125,7.66176,2.23468,7.981,-18.03,-0.96,18.05553932
07/02/2021 19:00,-9.13704,3.51128,9.788492591,7.75296,2.26128,8.076,-16.89,1.25,16.93619202,-8.85704,1.50128,8.983373487,7.75296,2.26128,8.076,-16.61,-0.76,16.62737803
07/02/2021 19:30,-8.03592,3.76994,8.876286265,7.71408,2.24994,8.0355,-15.75,1.52,15.82317604,-8.00592,2.79994,8.481416099,7.71408,2.24994,8.0355,-15.72,0.55,15.72961856
07/02/2021 20:00,-6.99912,3.82734,7.977230864,7.91088,2.30734,8.2405,-14.91,1.52,14.98727794,-6.65912,3.08734,7.33999642,7.91088,2.30734,8.2405,-14.57,0.78,14.59086358
07/02/2021 20:30,-6.41616,2.53612,6.899203853,8.04384,2.34612,8.379,-14.46,0.19,14.46124822,-6.05616,4.85612,7.762665483,8.04384,2.34612,8.379,-14.1,2.51,14.32166541
07/02/2021 21:00,-5.77888,1.51866,5.97509684,8.12112,2.36866,8.4595,-13.9,-0.85,13.92596496,-5.12888,5.13866,7.260250454,8.12112,2.36866,8.4595,-13.25,2.77,13.5364471
07/02/2021 21:30,-5.2932,1.4999,5.501605788,8.0568,2.3499,8.3925,-13.35,-0.85,13.37703256,-4.5732,5.4199,7.091507192,8.0568,2.3499,8.3925,-12.63,3.07,12.99776135
07/02/2021 22:00,-4.15496,1.63272,4.464243183,8.13504,2.37272,8.474,-12.29,-0.74,12.31225812,-3.46496,5.52272,6.519692017,8.13504,2.37272,8.474,-11.6,3.15,12.02008735
07/02/2021 22:30,-3.05752,4.35614,5.322065788,8.11248,2.36614,8.4505,-11.17,1.99,11.34588031,-2.58752,4.33614,5.049492039,8.11248,2.36614,8.4505,-10.7,1.97,10.87983915
07/02/2021 23:00,-1.85032,4.63574,4.991369496,8.17968,2.38574,8.5205,-10.03,2.25,10.2792704,-1.82032,3.31574,3.782551606,8.17968,2.38574,8.5205,-10,0.93,10.0431519
07/02/2021 23:30,-1.32936,2.35102,2.700831918,8.06064,2.35102,8.3965,-9.39,0,9.39,-0.84936,5.59102,5.655167288,8.06064,2.35102,8.3965,-8.91,3.24,9.480806928
08/02/2021 00:00,-0.7064,3.0273,3.108624495,8.0136,2.3373,8.3475,-8.72,0.69,8.747256713,-0.4964,5.3673,5.390206142,8.0136,2.3373,8.3475,-8.51,3.03,9.033327183
08/02/2021 00:30,-1.20168,3.02576,3.255650227,8.00832,2.33576,8.342,-9.21,0.69,9.235810739,-0.87168,5.36576,5.436102133,8.00832,2.33576,8.342,-8.88,3.03,9.382712827
08/02/2021 01:00,-2.50696,2.93672,3.861239801,7.70304,2.24672,8.024,-10.21,0.69,10.23328882,-2.31696,5.18672,5.680701365,7.70304,2.24672,8.024,-10.02,2.94,10.44241351
08/02/2021 01:30,-3.03856,4.88292,5.751152458,7.62144,2.22292,7.939,-10.66,2.66,10.98686488,-2.89856,4.29292,5.179846735,7.62144,2.22292,7.939,-10.52,2.07,10.72172094
08/02/2021 02:00,-2.9092,5.1469,5.912192846,7.6008,2.2169,7.9175,-10.51,2.93,10.91077449,-2.9192,2.2169,3.66556602,7.6008,2.2169,7.9175,-10.52,0,10.52
08/02/2021 02:30,-2.95848,4.91336,5.735303863,7.45152,2.17336,7.762,-10.41,2.74,10.76455758,-3.01848,4.25336,5.215581732,7.45152,2.17336,7.762,-10.47,2.08,10.67461006
08/02/2021 03:00,-3.33104,3.28428,4.677854487,7.24896,2.11428,7.551,-10.58,1.17,10.64449623,-3.22104,4.08428,5.201580702,7.24896,2.11428,7.551,-10.47,1.97,10.65372235
08/02/2021 03:30,-3.4076,2.3157,4.119976244,7.0824,2.0657,7.3775,-10.49,0.25,10.4929786,-3.2176,5.1657,6.085836528,7.0824,2.0657,7.3775,-10.3,3.1,10.75639345
08/02/2021 04:00,-3.23376,0.57932,3.285242061,7.02624,2.04932,7.319,-10.26,-1.47,10.36477207,-2.84376,6.87932,7.443924677,7.02624,2.04932,7.319,-9.87,4.83,10.98843938
08/02/2021 04:30,-3.1632,0.5299,3.207277389,7.0968,2.0699,7.3925,-10.26,-1.54,10.37493133,-2.7732,6.8999,7.436347104,7.0968,2.0699,7.3925,-9.87,4.83,10.98843938
08/02/2021 05:00,-3.04368,0.46476,3.078959207,7.21632,2.10476,7.517,-10.26,-1.64,10.39024543,-2.60368,6.85476,7.332590552,7.21632,2.10476,7.517,-9.82,4.75,10.90847835
08/02/2021 05:30,-2.85968,0.35176,2.881233208,7.48032,2.18176,7.792,-10.34,-1.83,10.50069045,-2.33968,6.93176,7.315968781,7.48032,2.18176,7.792,-9.82,4.75,10.90847835
08/02/2021 06:00,-4.6956,-0.5108,4.723301388,6.6144,1.9292,6.89,-11.31,-2.44,11.57020743,-3.8656,6.6792,7.717161136,6.6144,1.9292,6.89,-10.48,4.75,11.50621137
08/02/2021 06:30,-5.49816,1.24762,5.637935708,6.71184,1.95762,6.9915,-12.21,-0.71,12.2306255,-5.11816,4.29762,6.683195302,6.71184,1.95762,6.9915,-11.83,2.34,12.0592081
08/02/2021 07:00,-7.18472,0.78654,7.227644613,6.60528,1.92654,6.8805,-13.79,-1.14,13.83704087,-6.53472,4.14654,7.739273832,6.60528,1.92654,6.8805,-13.14,2.22,13.32621477
08/02/2021 07:30,-8.17,-0.595,8.191637504,6.84,1.995,7.125,-15.01,-2.59,15.23181539,-7.38,4.885,8.850289543,6.84,1.995,7.125,-14.22,2.89,14.51070295
08/02/2021 08:00,-8.84768,-1.06224,8.91121738,6.71232,1.95776,6.992,-15.56,-3.02,15.85036277,-7.98768,4.99776,9.422347733,6.71232,1.95776,6.992,-14.7,3.04,15.01104926
08/02/2021 08:30,-9.21976,-1.03118,9.277246717,7.23024,2.10882,7.5315,-16.45,-3.14,16.74700272,-8.16976,4.70882,9.429632244,7.23024,2.10882,7.5315,-15.4,2.6,15.6179384
08/02/2021 09:00,-9.64896,-1.11428,9.713086482,7.39104,2.15572,7.699,-17.04,-3.27,17.35092217,-8.80896,4.40572,9.849271293,7.39104,2.15572,7.699,-16.2,2.25,16.35550366
08/02/2021 09:30,-11.14744,-1.39842,11.23481184,7.58256,2.21158,7.8985,-18.73,-3.61,19.07472149,-10.30744,4.14158,11.10837541,7.58256,2.21158,7.8985,-17.89,1.93,17.99380449
08/02/2021 10:00,-12.65224,-2.21982,12.8454964,6.85776,2.00018,7.1435,-19.51,-4.22,19.96117482,-9.53224,4.83018,10.68617042,6.85776,2.00018,7.1435,-16.39,2.83,16.63252837
08/02/2021 10:30,-11.94856,-4.80208,12.87742437,6.78144,1.97792,7.064,-18.73,-6.78,19.91936997,-8.56856,7.14792,11.15853847,6.78144,1.97792,7.064,-15.35,5.17,16.1972652
08/02/2021 11:00,-8.5236,-2.7548,8.957716227,8.2464,2.4052,8.59,-16.77,-5.16,17.54589696,-5.5436,5.8952,8.092273105,8.2464,2.4052,8.59,-13.79,3.49,14.22477416
08/02/2021 11:30,-5.40136,-0.75998,5.454563177,9.66864,2.82002,10.0715,-15.07,-3.58,15.48939314,-2.39136,4.66002,5.237784746,9.66864,2.82002,10.0715,-12.06,1.84,12.19955737
08/02/2021 12:00,-3.7904,-0.8997,3.895714601,10.3896,3.0303,10.8225,-14.18,-3.93,14.71452684,-0.0704,5.1503,5.15078113,10.3896,3.0303,10.8225,-10.46,2.12,10.67267539
08/02/2021 12:30,-2.99016,-0.39588,3.016252277,11.25984,3.28412,11.729,-14.25,-3.68,14.71750318,1.42984,5.40412,5.590076511,11.25984,3.28412,11.729,-9.83,2.12,10.05600815
08/02/2021 13:00,8.1232,-0.6199,8.146818658,16.4232,4.7901,17.1075,-8.3,-5.41,9.907476974,13.0932,8.3701,15.53996333,16.4232,4.7901,17.1075,-3.33,3.58,4.889304654
08/02/2021 13:30,6.36424,-2.43418,6.813866967,15.17424,4.42582,15.8065,-8.81,-6.86,11.16582733,10.71424,9.80582,14.52408498,15.17424,4.42582,15.8065,-4.46,5.38,6.988275896
08/02/2021 14:00,1.97928,-3.08896,3.668681398,12.92928,3.77104,13.468,-10.95,-6.86,12.92138151,6.24928,9.15104,11.08129205,12.92928,3.77104,13.468,-6.68,5.38,8.57710907
08/02/2021 14:30,-1.50896,-3.31928,3.646173337,11.11104,3.24072,11.574,-12.62,-6.56,14.22315014,2.26104,8.84072,9.125274352,11.11104,3.24072,11.574,-8.85,5.6,10.47294133
08/02/2021 15:00,2.64408,-2.20506,3.442883769,13.11408,3.82494,13.6605,-10.47,-6.03,12.08229283,5.97408,8.61494,10.4836455,13.11408,3.82494,13.6605,-7.14,4.79,8.597889276
08/02/2021 15:30,0.75088,-1.21516,1.428437818,12.05088,3.51484,12.553,-11.3,-4.73,12.25001633,3.98088,7.13484,8.170272174,12.05088,3.51484,12.553,-8.07,3.62,8.844732896
08/02/2021 16:00,-3.11448,-1.87464,3.635142473,9.99552,2.91536,10.412,-13.11,-4.79,13.9576574,-1.38448,6.87536,7.013370089,9.99552,2.91536,10.412,-11.38,3.96,12.04931533
08/02/2021 16:30,-7.49768,-1.51224,7.648664929,8.15232,2.37776,8.492,-15.65,-3.89,16.12620848,-5.73768,5.85776,8.199653895,8.15232,2.37776,8.492,-13.89,3.48,14.31930515
08/02/2021 17:00,-11.13368,-1.27524,11.20647435,7.21632,2.10476,7.517,-18.35,-3.38,18.65869502,-9.83368,5.13476,11.09355771,7.21632,2.10476,7.517,-17.05,3.03,17.3171418
08/02/2021 17:30,-13.39392,0.85594,13.42124161,6.70608,1.95594,6.9855,-20.1,-1.1,20.130077,-12.67392,2.66594,12.95127346,6.70608,1.95594,6.9855,-19.38,0.71,19.39300131
08/02/2021 18:00,-15.06688,0.85216,15.0909592,5.73312,1.67216,5.972,-20.8,-0.82,20.81615719,-14.55688,2.52216,14.77376209,5.73312,1.67216,5.972,-20.29,0.85,20.30779653
08/02/2021 18:30,-15.57232,0.70474,15.58825868,5.22768,1.52474,5.4455,-20.8,-0.82,20.81615719,-14.91232,2.28474,15.08632906,5.22768,1.52474,5.4455,-20.14,0.76,20.15433452
08/02/2021 19:00,-14.79472,0.89904,14.82201109,5.10528,1.48904,5.318,-19.9,-0.59,19.90874431,-14.35472,2.24904,14.52983714,5.10528,1.48904,5.318,-19.46,0.76,19.47483504
08/02/2021 19:30,-12.93728,2.32996,13.14541469,5.62272,1.63996,5.857,-18.56,0.69,18.57282154,-12.53728,2.32996,12.75194508,5.62272,1.63996,5.857,-18.16,0.69,18.17310375
08/02/2021 20:00,-11.91424,2.39918,12.15340197,5.58576,1.62918,5.8185,-17.5,0.77,17.51693181,-11.99424,1.62918,12.10438023,5.58576,1.62918,5.8185,-17.58,0,17.58
08/02/2021 20:30,-11.04416,4.00962,11.74949031,5.65584,1.64962,5.8915,-16.7,2.36,16.86593016,-11.26416,0.34962,11.26958449,5.65584,1.64962,5.8915,-16.92,-1.3,16.96986741
08/02/2021 21:00,-10.58808,4.26556,11.41500943,5.40192,1.57556,5.627,-15.99,2.69,16.21469087,-10.76808,0.41556,10.77609563,5.40192,1.57556,5.627,-16.17,-1.16,16.21155452
08/02/2021 21:30,-10.04,4.32,10.92995883,5.28,1.54,5.5,-15.32,2.78,15.57018947,-10.27,0.46,10.28029669,5.28,1.54,5.5,-15.55,-1.08,15.5874597
08/02/2021 22:00,-9.38216,4.37062,10.35022925,5.24784,1.53062,5.4665,-14.63,2.84,14.9031037,-9.34216,0.64062,9.364098859,5.24784,1.53062,5.4665,-14.59,-0.89,14.6171201
08/02/2021 22:30,-8.058,4.6135,9.285243467,5.292,1.5435,5.5125,-13.35,3.07,13.69844517,-8.198,0.7635,8.233476559,5.292,1.5435,5.5125,-13.49,-0.78,13.51253122
08/02/2021 23:00,-7.35272,4.06754,8.402819351,4.99728,1.45754,5.2055,-12.35,2.61,12.62278099,-7.37272,1.52754,7.529301339,4.99728,1.45754,5.2055,-12.37,0.07,12.37019806
08/02/2021 23:30,-6.03896,2.80322,6.657858533,5.29104,1.54322,5.5115,-11.33,1.26,11.39984649,-5.66896,4.10322,6.998108448,5.29104,1.54322,5.5115,-10.96,2.56,11.25500777
09/02/2021 00:00,-5.94192,1.45194,6.116742846,4.97808,1.45194,5.1855,-10.92,0,10.92,-5.57192,4.36194,7.076214599,4.97808,1.45194,5.1855,-10.55,2.91,10.94397551
09/02/2021 00:30,-6.49368,1.43976,6.651374956,4.93632,1.43976,5.142,-11.43,0,11.43,-6.13368,4.34976,7.519470886,4.93632,1.43976,5.142,-11.07,2.91,11.44609104
09/02/2021 01:00,-7.60816,1.39762,7.735466389,4.79184,1.39762,4.9915,-12.4,0,12.4,-7.32816,4.18762,8.440266006,4.79184,1.39762,4.9915,-12.12,2.79,12.43698114
09/02/2021 01:30,-7.68776,1.39482,7.813269268,4.78224,1.39482,4.9815,-12.47,0,12.47,-7.39776,4.26482,8.539059822,4.78224,1.39482,4.9815,-12.18,2.87,12.51356464
09/02/2021 02:00,-7.21192,1.45194,7.356624216,4.97808,1.45194,5.1855,-12.19,0,12.19,-6.92192,4.32194,8.160400839,4.97808,1.45194,5.1855,-11.9,2.87,12.24119684
09/02/2021 02:30,-6.88656,1.45642,7.038882571,4.99344,1.45642,5.2015,-11.88,0,11.88,-6.58656,4.39642,7.919045489,4.99344,1.45642,5.2015,-11.58,2.94,11.94738465
09/02/2021 03:00,-6.7092,1.4819,6.870909128,5.0808,1.4819,5.2925,-11.79,0,11.79,-6.4292,4.4219,7.803064286,5.0808,1.4819,5.2925,-11.51,2.94,11.87954965
09/02/2021 03:30,-6.15544,1.56758,6.351909056,5.37456,1.56758,5.5985,-11.53,0,11.53,-5.91544,4.50758,7.437116904,5.37456,1.56758,5.5985,-11.29,2.94,11.66652048
09/02/2021 04:00,-6.78728,2.44246,7.213375122,4.84272,1.41246,5.0445,-11.63,1.03,11.6755214,-6.55728,4.35246,7.870313148,4.84272,1.41246,5.0445,-11.4,2.94,11.77300302
09/02/2021 04:30,-7.19752,2.21364,7.530238788,4.57248,1.33364,4.763,-11.77,0.88,11.80285135,-6.90752,3.73364,7.851999758,4.57248,1.33364,4.763,-11.48,2.4,11.72818827
09/02/2021 05:00,-6.95352,2.40814,7.358707675,4.65648,1.35814,4.8505,-11.61,1.05,11.65738393,-6.74352,3.45814,7.578508709,4.65648,1.35814,4.8505,-11.4,2.1,11.59180745
09/02/2021 05:30,-6.92888,2.43866,7.345504792,4.76112,1.38866,4.9595,-11.69,1.05,11.73706096,-6.73888,3.38866,7.542911921,4.76112,1.38866,4.9595,-11.5,2,11.67261753
09/02/2021 06:00,-7.86472,1.73154,8.053077142,4.56528,1.33154,4.7555,-12.43,0.4,12.43643438,-7.55472,3.63154,8.382235803,4.56528,1.33154,4.7555,-12.12,2.3,12.33630415
09/02/2021 06:30,-8.93704,0.72878,8.966705317,4.69296,1.36878,4.8885,-13.63,-0.64,13.64501741,-8.47704,3.83878,9.30572077,4.69296,1.36878,4.8885,-13.17,2.47,13.3996194
09/02/2021 07:00,-10.10392,-0.66406,10.1257185,4.78608,1.39594,4.9855,-14.89,-2.06,15.03182291,-9.43392,4.51594,10.45908986,4.78608,1.39594,4.9855,-14.22,3.12,14.55825539
09/02/2021 07:30,-11.48264,-1.85202,11.63103604,4.82736,1.40798,5.0285,-16.31,-3.26,16.63260954,-10.67264,4.82798,11.71386509,4.82736,1.40798,5.0285,-15.5,3.42,15.87281954
09/02/2021 08:00,-12.32208,-2.86894,12.65165887,4.83792,1.41106,5.0395,-17.16,-4.28,17.68570044,-11.28208,5.10106,12.38168576,4.83792,1.41106,5.0395,-16.12,3.69,16.53694349
09/02/2021 08:30,-11.6376,-2.9693,12.01043198,5.5224,1.6107,5.7525,-17.16,-4.58,17.76068692,-10.5976,5.4607,11.92176037,5.5224,1.6107,5.7525,-16.12,3.85,16.57337926
09/02/2021 09:00,-9.98416,-3.08538,10.45002491,6.49584,1.89462,6.7665,-16.48,-4.98,17.21600418,-8.65416,5.98462,10.52188965,6.49584,1.89462,6.7665,-15.15,4.09,15.69237394
09/02/2021 09:30,-7.61576,-3.25668,8.282859711,7.55424,2.20332,7.869,-15.17,-5.46,16.12267037,-6.01576,6.46332,8.829715386,7.55424,2.20332,7.869,-13.57,4.26,14.2229568
09/02/2021 10:00,-0.26112,-2.29866,2.313443634,11.07888,3.23134,11.5405,-11.34,-5.53,12.61651695,1.83888,7.49134,7.713731565,11.07888,3.23134,11.5405,-9.24,4.26,10.17473341
09/02/2021 10:30,11.20344,-1.16108,11.26344417,16.93344,4.93892,17.639,-5.73,-6.1,8.369163638,15.56344,8.87892,17.9180324,16.93344,4.93892,17.639,-1.37,3.94,4.171390655
09/02/2021 11:00,19.37192,-0.60944,19.38150411,20.16192,5.88056,21.002,-0.79,-6.49,6.537904863,23.91192,9.48056,25.72277077,20.16192,5.88056,21.002,3.75,3.6,5.198317035
09/02/2021 11:30,28.258,1.3715,28.29126325,24.588,7.1715,25.6125,3.67,-5.8,6.863592354,32.408,9.7915,33.85486577,24.588,7.1715,25.6125,7.82,2.62,8.247229838
09/02/2021 12:00,34.4932,3.2551,34.64645036,27.5832,8.0451,28.7325,6.91,-4.79,8.407865365,37.8132,8.7751,38.81804315,27.5832,8.0451,28.7325,10.23,0.73,10.25601287
09/02/2021 12:30,26.67352,2.25436,26.76861611,22.88352,6.67436,23.837,3.79,-4.42,5.822413589,31.11352,7.81436,32.07982776,22.88352,6.67436,23.837,8.23,1.14,8.308579903
09/02/2021 13:00,18.8216,1.6863,18.89699008,19.7016,5.7463,20.5225,-0.88,-4.06,4.154274907,23.2416,7.3363,24.37197711,19.7016,5.7463,20.5225,3.54,1.59,3.88068293
09/02/2021 13:30,9.09744,1.06842,9.159963747,15.69744,4.57842,16.3515,-6.6,-3.51,7.475299325,13.38744,6.27842,14.78655157,15.69744,4.57842,16.3515,-2.31,1.7,2.86811785
09/02/2021 14:00,-0.08872,-0.08546,0.123185429,11.74128,3.42454,12.2305,-11.83,-3.51,12.33973257,4.61128,5.49454,7.17313551,11.74128,3.42454,12.2305,-7.13,2.07,7.4244057
09/02/2021 14:30,-1.18464,-0.47802,1.277448649,10.39536,3.03198,10.8285,-11.58,-3.51,12.10026859,2.21536,5.37198,5.810850975,10.39536,3.03198,10.8285,-8.18,2.34,8.508113775
09/02/2021 15:00,15.06488,1.43684,15.13324547,17.47488,5.09684,18.203,-2.41,-3.66,4.382202643,18.36488,6.93684,19.63131597,17.47488,5.09684,18.203,0.89,1.84,2.043942269
09/02/2021 15:30,4.06976,0.76618,4.141253222,12.32976,3.59618,12.8435,-8.26,-2.83,8.731351556,4.50976,5.24618,6.918116785,12.32976,3.59618,12.8435,-7.82,1.65,7.992177425
09/02/2021 16:00,-3.44344,0.21108,3.449903448,9.22656,2.69108,9.611,-12.67,-2.48,12.91043376,-2.33344,4.34108,4.928480273,9.22656,2.69108,9.611,-11.56,1.65,11.67716147
09/02/2021 16:30,-9.02128,-0.11204,9.021975715,6.91872,2.01796,7.207,-15.94,-2.13,16.08168213,-7.97128,3.66796,8.774692895,6.91872,2.01796,7.207,-14.89,1.65,14.98114148
09/02/2021 17:00,-14.39112,-0.60116,14.40367065,4.89888,1.42884,5.103,-19.29,-2.03,19.39652031,-13.73112,2.97884,14.05052114,4.89888,1.42884,5.103,-18.63,1.55,18.69436814
09/02/2021 17:30,-16.13256,-0.70658,16.14802612,4.53744,1.32342,4.7265,-20.67,-2.03,20.7694439,-15.53256,2.87342,15.79610593,4.53744,1.32342,4.7265,-20.07,1.55,20.12976403
09/02/2021 18:00,-16.31152,-0.60086,16.32258305,4.72848,1.37914,4.9255,-21.04,-1.98,21.13296004,-15.57152,2.97914,15.85394305,4.72848,1.37914,4.9255,-20.3,1.6,20.36295656
09/02/2021 18:30,-15.84768,-2.42224,16.03172505,5.03232,1.46776,5.242,-20.88,-3.89,21.23926788,-14.56768,5.27776,15.49425865,5.03232,1.46776,5.242,-19.6,3.81,19.96687507
09/02/2021 19:00,-15.6016,-2.4963,15.80004545,4.7784,1.3937,4.9775,-20.38,-3.89,20.74792761,-14.2716,5.4137,15.26390233,4.7784,1.3937,4.9775,-19.05,4.02,19.46953774
09/02/2021 19:30,-14.79232,-0.78026,14.81288414,4.62768,1.34974,4.8205,-19.42,-2.13,19.53646078,-13.92232,3.93974,14.4690202,4.62768,1.34974,4.8205,-18.55,2.59,18.7299386
09/02/2021 20:00,-14.23248,0.11636,14.23295565,4.30752,1.25636,4.487,-18.54,-1.14,18.57501548,-13.68248,3.23636,14.06002436,4.30752,1.25636,4.487,-17.99,1.98,18.09863255
09/02/2021 20:30,-13.42648,-0.23314,13.42850399,4.58352,1.33686,4.7745,-18.01,-1.57,18.07830191,-12.59648,3.99686,13.21537734,4.58352,1.33686,4.7745,-17.18,2.66,17.38470592
09/02/2021 21:00,-12.15472,0.07904,12.15497699,4.86528,1.41904,5.068,-17.02,-1.34,17.07266822,-11.35472,4.24904,12.1236961,4.86528,1.41904,5.068,-16.22,2.83,16.46503264
09/02/2021 21:30,-11.41104,0.21928,11.4131467,4.72896,1.37928,4.926,-16.14,-1.16,16.18163156,-10.60104,4.43928,11.49300901,4.72896,1.37928,4.926,-15.33,3.06,15.63241824
09/02/2021 22:00,-9.81536,1.21552,9.89033775,5.02464,1.46552,5.234,-14.84,-0.25,14.84210565,-9.01536,4.10552,9.906160225,5.02464,1.46552,5.234,-14.04,2.64,14.28604914
09/02/2021 22:30,-8.30616,4.00612,9.221783526,4.92384,1.43612,5.129,-13.23,2.57,13.47730685,-8.17616,2.29612,8.492453085,4.92384,1.43612,5.129,-13.1,0.86,13.12819866
09/02/2021 23:00,-7.1648,3.6811,8.055113671,4.9752,1.4511,5.1825,-12.14,2.23,12.34311549,-6.9948,3.6811,7.904285183,4.9752,1.4511,5.1825,-11.97,2.23,12.17595171
09/02/2021 23:30,-5.71784,2.66688,6.309195131,5.37216,1.56688,5.596,-11.09,1.1,11.14442013,-5.39784,3.79688,6.599467736,5.37216,1.56688,5.596,-10.77,2.23,10.99844534
10/02/2021 00:00,-5.27952,2.70764,5.933350301,5.34048,1.55764,5.563,-10.62,1.15,10.68208313,-4.90952,3.78764,6.200774419,5.34048,1.55764,5.563,-10.25,2.23,10.48977597
10/02/2021 00:30,-5.63688,2.60716,6.210611838,5.37312,1.56716,5.597,-11.01,1.04,11.0590099,-5.29688,3.68716,6.453842778,5.37312,1.56716,5.597,-10.67,2.12,10.87857068
10/02/2021 01:00,-7.0556,2.4892,7.481818496,5.1744,1.5092,5.39,-12.23,0.98,12.26920128,-6.8156,3.4992,7.661383948,5.1744,1.5092,5.39,-11.99,1.99,12.15401991
10/02/2021 01:30,-7.34296,2.46372,7.74525518,5.08704,1.48372,5.299,-12.43,0.98,12.46857249,-7.12296,3.53372,7.951335498,5.08704,1.48372,5.299,-12.21,2.05,12.38089657
10/02/2021 02:00,-6.694,2.5305,7.156330502,5.316,1.5505,5.5375,-12.01,0.98,12.04991701,-6.484,3.6005,7.416593305,5.316,1.5505,5.5375,-11.8,2.05,11.97674831
10/02/2021 02:30,-6.61096,2.53722,7.0811212,5.33904,1.55722,5.5615,-11.95,0.98,11.99011676,-6.39096,3.60722,7.33869238,5.33904,1.55722,5.5615,-11.73,2.05,11.90778737
10/02/2021 03:00,-6.60616,2.53862,7.077142181,5.34384,1.55862,5.5665,-11.95,0.98,11.99011676,-6.38616,3.60862,7.335201282,5.34384,1.55862,5.5665,-11.73,2.05,11.90778737
10/02/2021 03:30,-6.81312,2.45784,7.242898701,5.06688,1.47784,5.278,-11.88,0.98,11.92035234,-6.60312,3.52784,7.486444336,5.06688,1.47784,5.278,-11.67,2.05,11.84868769
10/02/2021 04:00,-5.8092,2.7144,6.412080162,5.5008,1.6044,5.73,-11.31,1.11,11.36433896,-5.5792,3.8144,6.758485037,5.5008,1.6044,5.73,-11.08,2.21,11.29825208
10/02/2021 04:30,-5.64784,2.65938,6.242627544,5.55216,1.61938,5.7835,-11.2,1.04,11.24818208,-5.41784,3.71938,6.57166477,5.55216,1.61938,5.7835,-10.97,2.1,11.16919424
10/02/2021 05:00,-5.98752,2.58364,6.521164881,5.29248,1.54364,5.513,-11.28,1.04,11.32784181,-5.75752,3.64364,6.813600296,5.29248,1.54364,5.513,-11.05,2.1,11.24777756
10/02/2021 05:30,-6.58592,2.50244,7.045321015,5.01408,1.46244,5.223,-11.6,1.04,11.64652738,-6.35592,3.56244,7.286199133,5.01408,1.46244,5.223,-11.37,2.1,11.56230513
10/02/2021 06:00,-7.41976,1.87632,7.653327067,4.89024,1.42632,5.094,-12.31,0.45,12.31822227,-6.95976,3.80632,7.932611878,4.89024,1.42632,5.094,-11.85,2.38,12.08664139
10/02/2021 06:30,-9.18728,0.24996,9.190679725,4.66272,1.35996,4.857,-13.85,-1.11,13.89440895,-8.64728,3.95996,9.510874544,4.66272,1.35996,4.857,-13.31,2.6,13.56156702
10/02/2021 07:00,-10.55344,0.52608,10.56654418,4.54656,1.32608,4.736,-15.1,-0.8,15.1211772,-10.28344,3.21608,10.77461409,4.54656,1.32608,4.736,-14.83,1.89,14.94994983
10/02/2021 07:30,-13.4368,-2.3249,13.63644947,4.0632,1.1851,4.2325,-17.5,-3.51,17.84853215,-12.2468,4.9651,13.21500391,4.0632,1.1851,4.2325,-16.31,3.78,16.74229674
10/02/2021 08:00,-12.16328,-2.55804,12.42935835,5.04672,1.47196,5.257,-17.21,-4.03,17.67554808,-11.03328,5.13196,12.16841325,5.04672,1.47196,5.257,-16.08,3.66,16.49127042
10/02/2021 08:30,-9.61608,-1.55094,9.740349555,6.61392,1.92906,6.8895,-16.23,-3.48,16.59889454,-8.57608,4.41906,9.647654609,6.61392,1.92906,6.8895,-15.19,2.49,15.39273205
10/02/2021 09:00,-3.99384,0.57388,4.034860121,9.23616,2.69388,9.621,-13.23,-2.12,13.3987798,-3.33384,3.54388,4.865549774,9.23616,2.69388,9.621,-12.57,0.85,12.59870628
10/02/2021 09:30,7.78632,1.49726,7.928970088,14.83632,4.32726,15.4545,-7.05,-2.83,7.596801959,9.12632,6.30726,11.09374803,14.83632,4.32726,15.4545,-5.71,1.98,6.043550281
10/02/2021 10:00,18.62912,1.06766,18.65968944,20.76912,6.05766,21.6345,-2.14,-4.99,5.429521158,23.67912,8.89766,25.29563356,20.76912,6.05766,21.6345,2.91,2.84,4.06616527
10/02/2021 10:30,26.62928,1.27604,26.65983555,24.32928,7.09604,25.343,2.3,-5.82,6.257986897,31.60928,9.67604,33.05710714,24.32928,7.09604,25.343,7.28,2.58,7.723651986
10/02/2021 11:00,32.64976,1.82618,32.70079145,27.20976,7.93618,28.3435,5.44,-6.11,8.180812918,37.91976,10.32618,39.30061312,27.20976,7.93618,28.3435,10.71,2.39,10.97343155
10/02/2021 11:30,24.93,1.0825,24.95349086,23.22,6.7725,24.1875,1.71,-5.69,5.941397142,30.33,9.5125,31.78673554,23.22,6.7725,24.1875,7.11,2.74,7.619691595
10/02/2021 12:00,34.24392,0.05406,34.24396267,26.17392,7.63406,27.2645,8.07,-7.58,11.07164396,37.27392,11.51406,39.0117763,26.17392,7.63406,27.2645,11.1,3.88,11.75858835
10/02/2021 12:30,33.3388,2.2734,33.4162226,27.5088,8.0234,28.655,5.83,-5.75,8.188491925,37.7288,9.9634,39.02219483,27.5088,8.0234,28.655,10.22,1.94,10.4024997
10/02/2021 13:00,-1.05408,-0.28744,1.092568716,11.18592,3.26256,11.652,-12.24,-3.55,12.74441446,4.25592,5.60256,7.035732627,11.18592,3.26256,11.652,-6.93,2.34,7.314403598
10/02/2021 13:30,12.02488,0.94934,12.06229603,17.65488,5.14934,18.3905,-5.63,-4.2,7.024023064,17.14488,7.59934,18.75358309,17.65488,5.14934,18.3905,-0.51,2.45,2.502518731
10/02/2021 14:00,6.22456,-0.07992,6.225073044,13.23456,3.86008,13.786,-7.01,-3.94,8.041374261,8.96456,6.63008,11.14994604,13.23456,3.86008,13.786,-4.27,2.77,5.089774062
10/02/2021 14:30,22.6708,1.8594,22.74692377,21.7008,6.3294,22.605,0.97,-4.47,4.574035417,27.9008,8.4694,29.15793849,21.7008,6.3294,22.605,6.2,2.14,6.55893284
10/02/2021 15:00,23.41096,2.12778,23.50745618,21.90096,6.38778,22.8135,1.51,-4.26,4.519701318,27.80096,8.80778,29.16282506,21.90096,6.38778,22.8135,5.9,2.42,6.377021248
10/02/2021 15:30,8.51504,0.80772,8.553263576,15.69504,4.57772,16.349,-7.18,-3.77,8.109580754,13.12504,7.40772,15.07119738,15.69504,4.57772,16.349,-2.57,2.83,3.822800021
10/02/2021 16:00,-6.7664,-0.7252,6.805151284,8.0736,2.3548,8.41,-14.84,-3.08,15.15625284,-3.5364,5.3348,6.400485607,8.0736,2.3548,8.41,-11.61,2.98,11.9863464
10/02/2021 16:30,-9.54816,-0.94488,9.594798466,7.01184,2.04512,7.304,-16.56,-2.99,16.82776575,-6.44816,5.02512,8.174998373,7.01184,2.04512,7.304,-13.46,2.98,13.78593486
10/02/2021 17:00,-13.70016,-2.05338,13.85318568,5.43984,1.58662,5.6665,-19.14,-3.64,19.48304904,-10.45016,5.46662,11.79363295,5.43984,1.58662,5.6665,-15.89,3.88,16.35684872
10/02/2021 17:30,-15.7752,-2.2211,15.93079471,4.8648,1.4189,5.0675,-20.64,-3.64,20.9585114,-12.8152,5.4389,13.92160135,4.8648,1.4189,5.0675,-17.68,4.02,18.13126581
10/02/2021 18:00,-17.16128,-2.40204,17.32856969,4.75872,1.38796,4.957,-21.92,-3.79,22.24523544,-14.04128,5.32796,15.01814575,4.75872,1.38796,4.957,-18.8,3.94,19.20842523
10/02/2021 18:30,-16.9384,-2.3837,17.10530386,4.8216,1.4063,5.0225,-21.76,-3.79,22.08759154,-13.9784,5.3463,14.96591428,4.8216,1.4063,5.0225,-18.8,3.94,19.20842523
10/02/2021 19:00,-17.07272,-2.44746,17.24725568,4.39728,1.28254,4.5805,-21.47,-3.73,21.7915993,-14.13272,5.32254,15.10176171,4.39728,1.28254,4.5805,-18.53,4.04,18.96529726
10/02/2021 19:30,-15.8396,-2.2953,16.00504078,4.6104,1.3447,4.8025,-20.45,-3.64,20.77142508,-12.7196,5.6047,13.89967216,4.6104,1.3447,4.8025,-17.33,4.26,17.8459099
10/02/2021 20:00,-15.01808,-1.94694,15.14375456,4.50192,1.31306,4.6895,-19.52,-3.26,19.79035118,-12.23808,5.78306,13.53567084,4.50192,1.31306,4.6895,-16.74,4.47,17.32652591
10/02/2021 20:30,-14.64304,-1.87422,14.76249711,4.47696,1.30578,4.6635,-19.12,-3.18,19.38264172,-11.98304,5.77578,13.30236378,4.47696,1.30578,4.6635,-16.46,4.47,17.05615725
10/02/2021 21:00,-13.80328,-1.67304,13.90430155,4.44672,1.29696,4.632,-18.25,-2.97,18.49008924,-11.29328,5.92696,12.75409848,4.44672,1.29696,4.632,-15.74,4.63,16.40684308
10/02/2021 21:30,-12.9308,-0.3844,12.93651236,4.3392,1.2656,4.52,-17.27,-1.65,17.3486426,-10.6008,5.0556,11.744618,4.3392,1.2656,4.52,-14.94,3.79,15.41323133
10/02/2021 22:00,-11.87928,0.38146,11.88540302,4.29072,1.25146,4.4695,-16.17,-0.87,16.19338754,-9.59928,4.30146,10.51897023,4.29072,1.25146,4.4695,-13.89,3.05,14.22092121
10/02/2021 22:30,-10.69568,0.54376,10.70949325,4.26432,1.24376,4.442,-14.96,-0.7,14.97636805,-8.62568,4.55376,9.753926676,4.26432,1.24376,4.442,-12.89,3.31,13.30820048
10/02/2021 23:00,-9.62616,0.54362,9.64149776,4.26384,1.24362,4.4415,-13.89,-0.7,13.9076274,-7.57616,4.77362,8.954643949,4.26384,1.24362,4.4415,-11.84,3.53,12.35501922
10/02/2021 23:30,-8.6924,0.5418,8.709268913,4.2576,1.2418,4.435,-12.95,-0.7,12.96890512,-6.7724,4.9018,8.360206038,4.2576,1.2418,4.435,-11.03,3.66,11.62138116
11/02/2021 00:00,-7.9036,0.5677,7.923962156,4.3464,1.2677,4.5275,-12.25,-0.7,12.2699837,-6.0536,5.0377,7.875563107,4.3464,1.2677,4.5275,-10.4,3.77,11.06222853
11/02/2021 00:30,-8.21496,0.58772,8.23595669,4.41504,1.28772,4.599,-12.63,-0.7,12.64938338,-6.33496,5.00772,8.075207601,4.41504,1.28772,4.599,-10.75,3.72,11.37545164
11/02/2021 01:00,-8.81616,0.66612,8.841289103,4.68384,1.36612,4.879,-13.5,-0.7,13.51813597,-6.90616,5.01612,8.535602252,4.68384,1.36612,4.879,-11.59,3.65,12.15115632
11/02/2021 01:30,-8.85472,0.70154,8.882467261,4.80528,1.40154,5.0055,-13.66,-0.7,13.67792382,-6.95472,5.05154,8.595707455,4.80528,1.40154,5.0055,-11.76,3.65,12.31341139
11/02/2021 02:00,-8.66328,0.68446,8.690276512,4.74672,1.38446,4.9445,-13.41,-0.7,13.42825752,-6.78328,5.13446,8.507383091,4.74672,1.38446,4.9445,-11.53,3.75,12.12449587
11/02/2021 02:30,-8.61104,0.67928,8.637790875,4.72896,1.37928,4.926,-13.34,-0.7,13.35835319,-6.74104,5.03928,8.416410351,4.72896,1.37928,4.926,-11.47,3.66,12.0397882
11/02/2021 03:00,-8.5352,-0.8061,8.573181221,4.7448,1.3839,4.9425,-13.28,-2.19,13.45936477,-6.6052,5.6539,8.694553022,4.7448,1.3839,4.9425,-11.35,4.27,12.1266401
11/02/2021 03:30,-8.4948,-1.0214,8.555985332,4.5552,1.3286,4.745,-13.05,-2.35,13.25990196,-6.4248,7.0686,9.552128611,4.5552,1.3286,4.745,-10.98,5.74,12.38983454
11/02/2021 04:00,-8.3708,-0.9519,8.424749625,4.5192,1.3181,4.7075,-12.89,-2.27,13.0883536,-6.2908,7.1381,9.514548662,4.5192,1.3181,4.7075,-10.81,5.82,12.27715358
11/02/2021 04:30,-8.04368,-1.01774,8.107809979,4.63632,1.35226,4.8295,-12.68,-2.37,12.89958526,-5.93368,7.07226,9.231761471,4.63632,1.35226,4.8295,-10.57,5.72,12.01845664
11/02/2021 05:00,-7.96976,-0.99618,8.031777453,4.71024,1.37382,4.9065,-12.68,-2.37,12.89958526,-5.85976,7.03382,9.154857238,4.71024,1.37382,4.9065,-10.57,5.66,11.99001668
11/02/2021 05:30,-8.02072,-0.97896,8.080242076,4.76928,1.39104,4.968,-12.79,-2.37,13.00772847,-5.95072,7.05104,9.22649628,4.76928,1.39104,4.968,-10.72,5.66,12.1224585
11/02/2021 06:00,-8.67808,-1.22444,8.764035931,4.68192,1.36556,4.877,-13.36,-2.59,13.60873616,-6.46808,7.02556,9.549583876,4.68192,1.36556,4.877,-11.15,5.66,12.50432325
11/02/2021 06:30,-10.43176,-1.94218,10.61101691,4.51824,1.31782,4.7065,-14.95,-3.26,15.3013104,-7.72176,6.82782,10.30750714,4.51824,1.31782,4.7065,-12.24,5.51,13.42302872
11/02/2021 07:00,-11.89856,-1.61208,12.00726996,4.38144,1.27792,4.564,-16.28,-2.89,16.53452449,-9.37856,5.52792,10.88647267,4.38144,1.27792,4.564,-13.76,4.25,14.40139229
11/02/2021 07:30,-13.26896,0.04822,13.26904762,4.21104,1.22822,4.3865,-17.48,-1.18,17.5197831,-11.11896,2.91822,11.49553302,4.21104,1.22822,4.3865,-15.33,1.69,15.42287262
11/02/2021 08:00,-13.56816,-1.54238,13.65554473,4.55184,1.32762,4.7415,-18.12,-2.87,18.34587965,-10.95816,4.00762,11.66800277,4.55184,1.32762,4.7415,-15.51,2.68,15.73983799
11/02/2021 08:30,-12.69808,-2.52694,12.94707154,6.18192,1.80306,6.4395,-18.88,-4.33,19.3701652,-9.12808,4.84306,10.33329931,6.18192,1.80306,6.4395,-15.31,3.04,15.6088981
11/02/2021 09:00,-13.78584,-4.99212,14.66187732,8.08416,2.35788,8.421,-21.87,-7.35,23.07204802,-1.18584,7.86788,7.956742562,8.08416,2.35788,8.421,-9.27,5.51,10.78392322
11/02/2021 09:30,-10.41256,-9.20658,13.89901151,10.77744,3.14342,11.2265,-21.19,-12.35,24.52628386,7.72744,13.68342,15.71462096,10.77744,3.14342,11.2265,-3.05,10.54,10.97242453
11/02/2021 10:00,8.43256,-8.67592,12.09874605,19.04256,5.55408,19.836,-10.61,-14.23,17.75007042,26.92256,17.27408,31.98778012,19.04256,5.55408,19.836,7.88,11.72,14.12277593
11/02/2021 10:30,19.70208,-8.78356,21.57134401,24.26208,7.07644,25.273,-4.56,-15.86,16.50252102,37.72208,19.46644,42.44876448,24.26208,7.07644,25.273,13.46,12.39,18.29436252
11/02/2021 11:00,25.53,-8.2375,26.82605648,26.82,7.8225,27.9375,-1.29,-16.06,16.11172554,43.78,20.0325,48.14550297,26.82,7.8225,27.9375,16.96,12.21,20.89798316
11/02/2021 11:30,25.94216,-8.79312,27.39187151,26.49216,7.72688,27.596,-0.55,-16.52,16.52915303,44.34216,20.04688,48.66317449,26.49216,7.72688,27.596,17.85,12.32,21.6888197
11/02/2021 12:00,29.20896,-9.30322,30.65474265,27.82896,8.11678,28.9885,1.38,-17.42,17.47457582,46.88896,20.79678,51.29406036,27.82896,8.11678,28.9885,19.06,12.68,22.89248785
11/02/2021 12:30,31.19408,-5.39506,31.65718401,28.71408,8.37494,29.9105,2.48,-13.77,13.99154387,48.52408,17.77494,51.67721773,28.71408,8.37494,29.9105,19.81,9.4,21.92706319
11/02/2021 13:00,30.44232,1.96526,30.50568953,28.37232,8.27526,29.5545,2.07,-6.31,6.640858378,48.37232,10.26526,49.44953898,28.37232,8.27526,29.5545,20,1.99,20.09875867
11/02/2021 13:30,29.72328,3.07554,29.88197317,27.65328,8.06554,28.8055,2.07,-4.99,5.402314319,46.34328,10.73554,47.57048896,27.65328,8.06554,28.8055,18.69,2.67,18.87975106
11/02/2021 14:00,18.54376,0.25568,18.54552256,22.13376,6.45568,23.056,-3.59,-6.2,7.164363196,34.92376,10.11568,36.35926284,22.13376,6.45568,23.056,12.79,3.66,13.30337175
11/02/2021 14:30,7.53672,-1.48554,7.681730108,17.46672,5.09446,18.1945,-9.93,-6.58,11.91223321,24.33672,10.30446,26.42835289,17.46672,5.09446,18.1945,6.87,5.21,8.622122708
11/02/2021 15:00,12.83352,-1.19564,12.8890958,19.76352,5.76436,20.587,-6.93,-6.96,9.821736099,29.57352,11.17436,31.61422791,19.76352,5.76436,20.587,9.81,5.41,11.2028657
11/02/2021 15:30,8.53904,-1.49028,8.66811044,17.75904,5.17972,18.499,-9.22,-6.67,11.37968804,24.97904,10.95972,27.27760807,17.75904,5.17972,18.499,7.22,5.78,9.248610706
11/02/2021 16:00,-1.80072,-2.23646,2.871296893,12.14928,3.54354,12.6555,-13.95,-5.78,15.1000298,11.96928,9.06354,15.01370777,12.14928,3.54354,12.6555,-0.18,5.52,5.522934003
11/02/2021 16:30,-15.49304,-3.18672,15.81737882,5.97696,1.74328,6.226,-21.47,-4.93,22.0287494,-3.26304,6.73328,7.48227837,5.97696,1.74328,6.226,-9.24,4.99,10.50131896
11/02/2021 17:00,-19.99648,-4.34064,20.46216919,4.28352,1.24936,4.462,-24.28,-5.59,24.91518613,-7.38648,6.94936,10.14168089,4.28352,1.24936,4.462,-11.67,5.7,12.98764413
11/02/2021 17:30,-17.2376,-2.3843,17.40171659,3.7224,1.0857,3.8775,-20.96,-3.47,21.2452936,-14.4076,4.8157,15.19111267,3.7224,1.0857,3.8775,-18.13,3.73,18.50972177
11/02/2021 18:00,-18.2068,-2.3299,18.35527173,3.7032,1.0801,3.8575,-21.91,-3.41,22.1737728,-15.3368,4.7301,16.04965047,3.7032,1.0801,3.8575,-19.04,3.65,19.38669905
11/02/2021 18:30,-18.20776,-2.33018,18.35625951,3.70224,1.07982,3.8565,-21.91,-3.41,22.1737728,-15.16776,4.85982,15.92729713,3.70224,1.07982,3.8565,-18.87,3.78,19.24487724
11/02/2021 19:00,-17.36368,-2.26774,17.51114011,3.91632,1.14226,4.0795,-21.28,-3.41,21.55148487,-14.54368,4.92226,15.35406368,3.91632,1.14226,4.0795,-18.46,3.78,18.84303585
11/02/2021 19:30,-17.35792,-2.15606,17.4913116,3.68208,1.07394,3.8355,-21.04,-3.23,21.28648632,-14.25792,5.09394,15.14055836,3.68208,1.07394,3.8355,-17.94,4.02,18.3848851
11/02/2021 20:00,-16.53456,-2.00008,16.65508914,3.56544,1.03992,3.714,-20.1,-3.04,20.3285907,-13.75456,5.14992,14.68705542,3.56544,1.03992,3.714,-17.32,4.11,17.80096907
11/02/2021 20:30,-15.88952,-1.88486,16.00092319,3.72048,1.08514,3.8755,-19.61,-2.97,19.83363305,-13.11952,5.31514,14.15530001,3.72048,1.08514,3.8755,-16.84,4.23,17.36313624
11/02/2021 21:00,-14.91208,-1.65394,15.00352117,3.75792,1.09606,3.9145,-18.67,-2.75,18.87144404,-12.38208,5.43606,13.52281973,3.75792,1.09606,3.9145,-16.14,4.34,16.71332403
11/02/2021 21:30,-14.21904,-0.95472,14.25105571,3.48096,1.01528,3.626,-17.7,-1.97,17.80929252,-11.85904,4.93528,12.84499196,3.48096,1.01528,3.626,-15.34,3.92,15.83294035
11/02/2021 22:00,-13.10848,-0.30164,13.11195007,3.49152,1.01836,3.637,-16.6,-1.32,16.65239923,-11.03848,4.58836,11.95412432,3.49152,1.01836,3.637,-14.53,3.57,14.96214557
11/02/2021 22:30,-11.354,2.313,11.5872035,3.576,1.043,3.725,-14.93,1.27,14.98391805,-9.874,2.883,10.28628043,3.576,1.043,3.725,-13.45,1.84,13.57527532
11/02/2021 23:00,-10.52392,1.71844,10.66329819,3.52608,1.02844,3.673,-14.05,0.69,14.06693286,-8.86392,3.77844,9.635646662,3.52608,1.02844,3.673,-12.39,2.75,12.69151685
11/02/2021 23:30,-9.6792,0.3544,9.685685933,3.5808,1.0444,3.73,-13.26,-0.69,13.27794035,-8.0492,4.4744,9.209227763,3.5808,1.0444,3.73,-11.63,3.43,12.12525464
12/02/2021 00:00,-8.52544,1.14758,8.602329164,3.93456,1.14758,4.0985,-12.46,0,12.46,-7.11544,4.66758,8.509746732,3.93456,1.14758,4.0985,-11.05,3.52,11.5971074
12/02/2021 00:30,-9.18472,1.08654,9.248764818,3.72528,1.08654,3.8805,-12.91,0,12.91,-7.82472,4.48654,9.019716417,3.72528,1.08654,3.8805,-11.55,3.4,12.04003738
12/02/2021 01:00,-10.33568,0.37876,10.34261767,3.66432,1.06876,3.817,-14,-0.69,14.01699326,-8.82568,4.35876,9.843343751,3.66432,1.06876,3.817,-12.49,3.29,12.91604429
12/02/2021 01:30,-10.59696,0.34922,10.60271266,3.56304,1.03922,3.7115,-14.16,-0.69,14.17680147,-9.10696,4.32922,10.08359392,3.56304,1.03922,3.7115,-12.67,3.29,13.09018716
12/02/2021 02:00,-10.38288,0.34166,10.38849983,3.53712,1.03166,3.6845,-13.92,-0.69,13.9370908,-8.94288,4.47166,9.998542186,3.53712,1.03166,3.6845,-12.48,3.44,12.9454239
12/02/2021 02:30,-10.09296,0.35622,10.09924424,3.58704,1.04622,3.7365,-13.68,-0.69,13.69739026,-8.72296,4.48622,9.80898573,3.58704,1.04622,3.7365,-12.31,3.44,12.7816157
12/02/2021 03:00,-9.94336,1.04902,9.998542446,3.59664,1.04902,3.7465,-13.54,0,13.54,-8.56336,4.56902,9.706033085,3.59664,1.04902,3.7465,-12.16,3.52,12.65922588
12/02/2021 03:30,-9.83344,1.02858,9.887088502,3.52656,1.02858,3.6735,-13.36,0,13.36,-8.49344,4.54858,9.634734197,3.52656,1.02858,3.6735,-12.02,3.52,12.52480738
12/02/2021 04:00,-9.37664,1.05098,9.435355672,3.60336,1.05098,3.7535,-12.98,0,12.98,-8.07664,4.65098,9.320071279,3.60336,1.05098,3.7535,-11.68,3.6,12.22220929
12/02/2021 04:30,-9.40032,0.98574,9.451862221,3.37968,0.98574,3.5205,-12.78,0,12.78,-8.11032,4.58574,9.316989957,3.37968,0.98574,3.5205,-11.49,3.6,12.04076825
12/02/2021 05:00,-9.04032,1.09074,9.105882684,3.73968,1.09074,3.8955,-12.78,0,12.78,-7.75032,4.61074,9.018114185,3.73968,1.09074,3.8955,-11.49,3.52,12.01709199
12/02/2021 05:30,-8.92168,0.45576,8.933313562,3.92832,1.14576,4.092,-12.85,-0.69,12.86851196,-7.56168,4.57576,8.838358671,3.92832,1.14576,4.092,-11.49,3.43,11.99103832
12/02/2021 06:00,-9.44408,0.47256,9.455895515,3.98592,1.16256,4.152,-13.43,-0.69,13.44771356,-8.06408,4.49256,9.231060697,3.98592,1.16256,4.152,-12.05,3.33,12.50165589
12/02/2021 06:30,-10.65656,1.64392,10.78261304,3.85344,1.12392,4.014,-14.51,0.52,14.51931472,-9.38656,2.79392,9.793543669,3.85344,1.12392,4.014,-13.24,1.67,13.34490539
12/02/2021 07:00,-11.36464,2.04698,11.54751789,4.27536,1.24698,4.4535,-15.64,0.8,15.66044699,-10.10464,2.20698,10.34284827,4.27536,1.24698,4.4535,-14.38,0.96,14.41200888
12/02/2021 07:30,-12.12096,0.43222,12.12866379,4.49904,1.31222,4.6865,-16.62,-0.88,16.64328093,-10.91096,2.75222,11.25272247,4.49904,1.31222,4.6865,-15.41,1.44,15.47713475
12/02/2021 08:00,-11.14368,0.48726,11.15432769,5.47632,1.59726,5.7045,-16.62,-1.11,16.65702554,-10.46368,2.85726,10.84677527,5.47632,1.59726,5.7045,-15.94,1.26,15.9897217
12/02/2021 08:30,-4.62648,3.23936,5.647811116,6.92352,2.01936,7.212,-11.55,1.22,11.61425417,-13.28648,0.36936,13.29161305,6.92352,2.01936,7.212,-20.21,-1.65,20.2772434
12/02/2021 09:00,-2.2192,3.6819,4.298980839,8.4408,2.4619,8.7925,-10.66,1.22,10.72958527,-9.7092,0.5019,9.722163764,8.4408,2.4619,8.7925,-18.15,-1.96,18.25552245
12/02/2021 09:30,4.22968,8.11324,9.149582296,11.35968,3.31324,11.833,-7.13,4.8,8.595167247,-3.65032,-2.35676,4.345014822,11.35968,3.31324,11.833,-15.01,-5.67,16.04521736
12/02/2021 10:00,12.0464,10.3302,15.86911418,15.0864,4.4002,15.715,-3.04,5.93,6.663820226,4.2564,-2.6298,5.003277826,15.0864,4.4002,15.715,-10.83,-7.03,12.91161493
12/02/2021 10:30,19.20976,10.01368,21.66307149,18.38976,5.36368,19.156,0.82,4.65,4.721747558,12.88976,-0.92632,12.92300204,18.38976,5.36368,19.156,-5.5,-6.29,8.35548323
12/02/2021 11:00,29.67536,10.09448,31.34526308,22.81536,6.65448,23.766,6.86,3.44,7.674190511,22.82536,0.56448,22.83233884,22.81536,6.65448,23.766,0.01,-6.09,6.09000821
12/02/2021 11:30,43.14256,11.61908,44.67978853,28.76256,8.38908,29.961,14.38,3.23,14.73829366,35.86256,1.31908,35.88681069,28.76256,8.38908,29.961,7.1,-7.07,10.01972555
12/02/2021 12:00,47.91192,12.03556,49.40047351,31.32192,9.13556,32.627,16.59,2.9,16.84155872,40.28192,1.92556,40.32791664,31.32192,9.13556,32.627,8.96,-7.21,11.50068259
12/02/2021 12:30,43.09192,11.35306,44.56237809,30.18192,8.80306,31.4395,12.91,2.55,13.15943008,37.79192,2.09306,37.84983643,30.18192,8.80306,31.4395,7.61,-6.71,10.14574788
12/02/2021 13:00,30.85136,10.51998,32.59564991,24.89136,7.25998,25.9285,5.96,3.26,6.793320249,25.68136,1.05998,25.70322565,24.89136,7.25998,25.9285,0.79,-6.2,6.250127999
12/02/2021 13:30,2.766,7.8255,8.299952184,11.436,3.3355,11.9125,-8.67,4.49,9.763657102,-2.914,-1.6645,3.355883825,11.436,3.3355,11.9125,-14.35,-5,15.19613438
12/02/2021 14:00,5.8772,8.8821,10.65050141,12.7272,3.7121,13.2575,-6.85,5.17,8.582039385,0.4872,-2.0179,2.07588156,12.7272,3.7121,13.2575,-12.24,-5.73,13.51482519
12/02/2021 14:30,19.44,11.305,22.4881441,19.32,5.635,20.125,0.12,5.67,5.671269699,13.93,-1.275,13.98822809,19.32,5.635,20.125,-5.39,-6.91,8.763572331
12/02/2021 15:00,7.07552,8.67286,11.19292115,14.13552,4.12286,14.7245,-7.06,4.55,8.399172578,6.41552,-0.85714,6.472525462,14.13552,4.12286,14.7245,-7.72,-4.98,9.186881952
12/02/2021 15:30,8.58096,3.76278,9.369705857,15.30096,4.46278,15.9385,-6.72,-0.7,6.756359967,10.66096,3.77278,11.30884331,15.30096,4.46278,15.9385,-4.64,-0.69,4.691023343
12/02/2021 16:00,5.53096,3.62778,6.614552611,13.98096,4.07778,14.5635,-8.45,-0.45,8.461973765,6.60096,3.58778,7.512977988,13.98096,4.07778,14.5635,-7.38,-0.49,7.396249049
12/02/2021 16:30,-5.70072,3.31604,6.595023108,8.96928,2.61604,9.343,-14.67,0.7,14.68669125,-4.83072,3.54604,5.992516617,8.96928,2.61604,9.343,-13.8,0.93,13.83130146
12/02/2021 17:00,-11.33872,1.00454,11.38313102,6.46128,1.88454,6.7305,-17.8,-0.88,17.82173953,-10.78872,3.30454,11.28345975,6.46128,1.88454,6.7305,-17.25,1.42,17.3083477
12/02/2021 17:30,-13.65328,0.91946,13.68420482,5.82672,1.69946,6.0695,-19.48,-0.78,19.49560976,-13.24328,2.86946,13.55058175,5.82672,1.69946,6.0695,-19.07,1.17,19.10585774
12/02/2021 18:00,-14.0852,0.4589,14.09267357,6.0648,1.7689,6.3175,-20.15,-1.31,20.19253823,-13.2552,3.6489,13.74826528,6.0648,1.7689,6.3175,-19.32,1.88,19.41125447
12/02/2021 18:30,-13.748,0.386,13.75341776,6.192,1.806,6.45,-19.94,-1.42,19.99049774,-13.028,3.786,13.5669665,6.192,1.806,6.45,-19.22,1.98,19.32171835
12/02/2021 19:00,-13.53768,0.49026,13.54655435,5.69232,1.66026,5.9295,-19.23,-1.17,19.26555995,-13.13768,3.27026,13.53858324,5.69232,1.66026,5.9295,-18.83,1.61,18.89870366
12/02/2021 19:30,-13.3036,1.5127,13.38932538,5.1864,1.5127,5.4025,-18.49,0,18.49,-13.0536,2.9927,13.39226367,5.1864,1.5127,5.4025,-18.24,1.48,18.29994536
12/02/2021 20:00,-13.3984,0.6188,13.41268191,4.5216,1.3188,4.71,-17.92,-0.7,17.93366666,-13.1284,2.9188,13.44895089,4.5216,1.3188,4.71,-17.65,1.6,17.72237287
12/02/2021 20:30,-12.92816,0.34012,12.93263324,4.73184,1.38012,4.929,-17.66,-1.04,17.69059637,-12.23816,4.10012,12.90672477,4.73184,1.38012,4.929,-16.97,2.72,17.18660234
12/02/2021 21:00,-12.03272,0.51004,12.04352487,4.93728,1.44004,5.143,-16.97,-0.93,16.9954641,-11.25272,4.26004,12.03210905,4.93728,1.44004,5.143,-16.19,2.82,16.43376098
12/02/2021 21:30,-10.38072,1.87104,10.54799215,5.24928,1.53104,5.468,-15.63,0.34,15.63369758,-10.01072,3.86104,10.72949881,5.24928,1.53104,5.468,-15.26,2.33,15.43685525
12/02/2021 22:00,-9.0276,3.4957,9.680778907,5.4024,1.5757,5.6275,-14.43,1.92,14.55717349,-8.9076,3.6757,9.636187433,5.4024,1.5757,5.6275,-14.31,2.1,14.46326727
12/02/2021 22:30,-7.03352,4.93064,8.589622483,6.27648,1.83064,6.538,-13.31,3.1,13.66623942,-6.91352,1.83064,7.151783106,6.27648,1.83064,6.538,-13.19,0,13.19
12/02/2021 23:00,-5.56064,5.33898,7.708788793,6.57936,1.91898,6.8535,-12.14,3.42,12.61253345,-5.54064,1.91898,5.863546354,6.57936,1.91898,6.8535,-12.12,0,12.12
12/02/2021 23:30,-4.53728,5.61996,7.222939859,6.58272,1.91996,6.857,-11.12,3.7,11.71940272,-4.81728,1.41996,5.022198025,6.58272,1.91996,6.857,-11.4,-0.5,11.41095964
13/02/2021 00:00,-4.94224,4.29768,6.549487736,5.95776,1.73768,6.206,-10.9,2.56,11.19658877,-4.93224,2.86768,5.70531156,5.95776,1.73768,6.206,-10.89,1.13,10.94847021
13/02/2021 00:30,-4.34224,4.49018,6.2463401,6.61776,1.93018,6.8935,-10.96,2.56,11.25500777,-4.39224,3.15018,5.405127774,6.61776,1.93018,6.8935,-11.01,1.22,11.07738688
13/02/2021 01:00,-5.2444,4.3408,6.807809927,6.5856,1.9208,6.86,-11.83,2.42,12.07498654,-5.2544,3.0008,6.050910675,6.5856,1.9208,6.86,-11.84,1.08,11.88915472
13/02/2021 01:30,-5.3924,4.4268,6.97671384,6.5376,1.9068,6.81,-11.93,2.52,12.19324813,-5.4324,3.0668,6.238287586,6.5376,1.9068,6.81,-11.97,1.16,12.02607584
13/02/2021 02:00,-5.37864,4.38998,6.942743885,6.41136,1.86998,6.6785,-11.79,2.52,12.0563054,-5.41864,3.02998,6.208255653,6.41136,1.86998,6.6785,-11.83,1.16,11.88673631
13/02/2021 02:30,-5.4776,4.3382,6.987423059,6.0624,1.7682,6.315,-11.54,2.57,11.82271119,-5.5176,2.9282,6.246460198,6.0624,1.7682,6.315,-11.58,1.16,11.63795515
13/02/2021 03:00,-5.1524,4.3893,6.768543436,6.2376,1.8193,6.4975,-11.39,2.57,11.67634361,-5.1824,2.8793,5.928544362,6.2376,1.8193,6.4975,-11.42,1.06,11.46908889
13/02/2021 03:30,-5.03824,4.38468,6.679017967,6.22176,1.81468,6.481,-11.26,2.57,11.54956709,-5.07824,2.87468,5.835435425,6.22176,1.81468,6.481,-11.3,1.06,11.34960792
13/02/2021 04:00,-4.27264,4.61298,6.287689325,6.62736,1.93298,6.9035,-10.9,2.68,11.22463362,-4.39264,3.05298,5.34938997,6.62736,1.93298,6.9035,-11.02,1.12,11.07676848
13/02/2021 04:30,-4.37616,4.55362,6.315554722,6.42384,1.87362,6.6915,-10.8,2.68,11.12755139,-4.46616,2.99362,5.376648198,6.42384,1.87362,6.6915,-10.89,1.12,10.94744262
13/02/2021 05:00,-4.19944,4.52058,6.170165302,6.31056,1.84058,6.5735,-10.51,2.68,10.84631274,-4.29944,2.96058,5.220174159,6.31056,1.84058,6.5735,-10.61,1.12,10.66895028
13/02/2021 05:30,-5.01496,4.39522,6.668416802,5.67504,1.65522,5.9115,-10.69,2.74,11.03556523,-5.11496,2.86522,5.862789562,5.67504,1.65522,5.9115,-10.79,1.21,10.85763326
13/02/2021 06:00,-5.69128,4.23046,7.091365161,5.41872,1.58046,5.6445,-11.11,2.65,11.42167238,-5.81128,2.52046,6.33432663,5.41872,1.58046,5.6445,-11.23,0.94,11.26927238
13/02/2021 06:30,-6.04416,4.13962,7.325866764,5.65584,1.64962,5.8915,-11.7,2.49,11.96202742,-6.20416,2.39962,6.65205062,5.65584,1.64962,5.8915,-11.86,0.75,11.8836905
13/02/2021 07:00,-6.18664,4.00598,7.370372463,6.12336,1.78598,6.3785,-12.31,2.22,12.50857706,-6.33664,2.47598,6.803196561,6.12336,1.78598,6.3785,-12.46,0.69,12.47909051
13/02/2021 07:30,-6.51392,4.01844,7.653692821,6.16608,1.79844,6.423,-12.68,2.22,12.8728707,-6.71392,2.48844,7.160241295,6.16608,1.79844,6.423,-12.88,0.69,12.8984689
13/02/2021 08:00,-5.83328,4.08446,7.121093248,6.66672,1.94446,6.9445,-12.5,2.14,12.68186106,-5.83328,1.94446,6.148827551,6.66672,1.94446,6.9445,-12.5,0,12.5
13/02/2021 08:30,-3.88392,4.40844,5.875302358,8.08608,2.35844,8.423,-11.97,2.05,12.14427437,-3.70392,2.35844,4.391043452,8.08608,2.35844,8.423,-11.79,0,11.79
13/02/2021 09:00,6.9256,5.9608,9.137563789,13.7856,4.0208,14.36,-6.86,1.94,7.129039206,8.1156,3.2608,8.746186598,13.7856,4.0208,14.36,-5.67,-0.76,5.720707998
13/02/2021 09:30,9.97544,6.22742,11.7596838,15.38544,4.48742,16.0265,-5.41,1.74,5.682930582,10.96544,3.72742,11.58164644,15.38544,4.48742,16.0265,-4.42,-0.76,4.484863432
