Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
13/02/2021 10:00,10.29328,5.99054,11.90958365,16.49328,4.81054,17.1805,-6.2,1.18,6.311291468,12.94328,4.05054,13.56227752,16.49328,4.81054,17.1805,-3.55,-0.76,3.630440745
13/02/2021 10:30,22.68176,6.97718,23.73064006,21.04176,6.13718,21.9185,1.64,0.84,1.842606849,23.63176,5.43718,24.2491857,21.04176,6.13718,21.9185,2.59,-0.7,2.682927506
13/02/2021 11:00,19.34616,6.71888,20.47967908,20.15616,5.87888,20.996,-0.81,0.84,1.16691902,22.15616,5.17888,22.7533783,20.15616,5.87888,20.996,2,-0.7,2.11896201
13/02/2021 11:30,33.16944,8.64192,34.27673455,26.74944,7.80192,27.864,6.42,0.84,6.474720071,35.04944,6.48192,35.64377268,26.74944,7.80192,27.864,8.3,-1.32,8.404308419
13/02/2021 12:00,29.58008,8.04544,30.65469357,25.15008,7.33544,26.198,4.43,0.71,4.486535412,32.41008,6.34544,33.02541286,25.15008,7.33544,26.198,7.26,-0.99,7.327189093
13/02/2021 12:30,24.24288,7.61334,25.41023763,22.98288,6.70334,23.9405,1.26,0.91,1.554252232,27.69288,5.82334,28.29853161,22.98288,6.70334,23.9405,4.71,-0.88,4.791502896
13/02/2021 13:00,32.10216,8.54938,33.2210863,26.19216,7.63938,27.2835,5.91,0.91,5.979648819,34.68216,6.51938,35.28958115,26.19216,7.63938,27.2835,8.49,-1.12,8.563556504
13/02/2021 13:30,14.09232,6.41026,15.48176076,17.69232,5.16026,18.4295,-3.6,1.25,3.810839802,15.46232,5.16026,16.30066327,17.69232,5.16026,18.4295,-2.23,0,2.23
13/02/2021 14:00,13.24328,6.28804,14.6602835,17.27328,5.03804,17.993,-4.03,1.25,4.219407541,14.58328,5.03804,15.42899551,17.27328,5.03804,17.993,-2.69,0,2.69
13/02/2021 14:30,15.84384,7.03112,17.33389496,18.72384,5.46112,19.504,-2.88,1.57,3.280137192,18.90384,4.77112,19.4966344,18.72384,5.46112,19.504,0.18,-0.69,0.713091859
13/02/2021 15:00,3.80672,5.73446,6.882960747,12.42672,3.62446,12.9445,-8.62,2.11,8.874485901,4.68672,2.93446,5.5295931,12.42672,3.62446,12.9445,-7.74,-0.69,7.77069495
13/02/2021 15:30,0.00288,5.24334,5.243340791,10.74288,3.13334,11.1905,-10.74,2.11,10.94530493,0.42288,3.13334,3.161747468,10.74288,3.13334,11.1905,-10.32,0,10.32
13/02/2021 16:00,-5.63168,4.67326,7.318140382,8.06832,2.35326,8.4045,-13.7,2.32,13.89504948,-5.63168,1.66326,5.872159181,8.06832,2.35326,8.4045,-13.7,-0.69,13.71736491
13/02/2021 16:30,-9.00544,4.34258,9.99779729,6.93456,2.02258,7.2235,-15.94,2.32,16.10794835,-9.09544,3.82258,9.866060341,6.93456,2.02258,7.2235,-16.03,1.8,16.13074394
13/02/2021 17:00,-11.16728,1.88496,11.32524688,6.46272,1.88496,6.732,-17.63,0,17.63,-10.77728,3.59496,11.36105196,6.46272,1.88496,6.732,-17.24,1.71,17.32459812
13/02/2021 17:30,-12.65168,2.62826,12.92179389,6.02832,1.75826,6.2795,-18.68,0.87,18.70024866,-12.43168,3.56826,12.933644,6.02832,1.75826,6.2795,-18.46,1.81,18.54852285
13/02/2021 18:00,-13.45432,2.75874,13.7342409,5.99568,1.74874,6.2455,-19.45,1.01,19.476206,-13.32432,1.74874,13.43858605,5.99568,1.74874,6.2455,-19.32,0,19.32
13/02/2021 18:30,-13.75376,2.71682,14.019523,5.40624,1.57682,5.6315,-19.16,1.14,19.19388444,-13.69376,1.57682,13.78424551,5.40624,1.57682,5.6315,-19.1,0,19.1
13/02/2021 19:00,-12.75704,2.85628,13.07288817,5.71296,1.66628,5.951,-18.47,1.19,18.50829544,-12.51704,2.35628,12.73688917,5.71296,1.66628,5.951,-18.23,0.69,18.24305347
13/02/2021 19:30,-11.82864,3.04498,12.21427965,5.81136,1.69498,6.0535,-17.64,1.35,17.69158274,-11.65864,2.48498,11.92052903,5.81136,1.69498,6.0535,-17.47,0.79,17.48785293
13/02/2021 20:00,-10.79576,3.19082,11.2574316,5.93424,1.73082,6.1815,-16.73,1.46,16.79358508,-10.52576,3.54082,11.10536041,5.93424,1.73082,6.1815,-16.46,1.81,16.55921798
13/02/2021 20:30,-10.31216,2.44812,10.59877047,6.02784,1.75812,6.279,-16.34,0.69,16.35456205,-10.10216,3.88812,10.82456067,6.02784,1.75812,6.279,-16.13,2.13,16.27002766
13/02/2021 21:00,-9.84368,2.47976,10.15121892,6.13632,1.78976,6.392,-15.98,0.69,15.99488981,-9.53368,4.07976,10.3699323,6.13632,1.78976,6.392,-15.67,2.29,15.83644531
13/02/2021 21:30,-8.96992,1.11544,9.039008308,6.19008,1.80544,6.448,-15.16,-0.69,15.17569438,-8.44992,4.93544,9.785689347,6.19008,1.80544,6.448,-14.64,3.13,14.97085502
13/02/2021 22:00,-8.58576,1.69582,8.751633005,5.81424,1.69582,6.0565,-14.4,0,14.4,-7.82576,5.29582,9.449244893,5.81424,1.69582,6.0565,-13.64,3.6,14.10707624
13/02/2021 22:30,-6.74968,4.00926,7.850627099,6.10032,1.77926,6.3545,-12.85,2.23,13.04206272,-6.43968,4.27926,7.731852601,6.10032,1.77926,6.3545,-12.54,2.5,12.78677442
13/02/2021 23:00,-5.98752,3.77114,7.076149564,5.83248,1.70114,6.0755,-11.82,2.07,11.9998875,-5.67752,4.95114,7.533128211,5.83248,1.70114,6.0755,-11.51,3.25,11.96004181
13/02/2021 23:30,-5.63336,0.79152,5.688694824,5.45664,1.59152,5.684,-11.09,-0.8,11.11881738,-5.07336,6.38152,8.152470742,5.45664,1.59152,5.684,-10.53,4.79,11.56827558
14/02/2021 00:00,-5.23144,0.75708,5.285937438,5.09856,1.48708,5.311,-10.33,-0.73,10.35576168,-4.58144,6.57708,8.015458427,5.09856,1.48708,5.311,-9.68,5.09,10.93665854
14/02/2021 00:30,-5.08048,0.87986,5.156106152,5.51952,1.60986,5.7495,-10.6,-0.73,10.62510706,-4.41048,6.69986,8.021250392,5.51952,1.60986,5.7495,-9.93,5.09,11.15853933
14/02/2021 01:00,-6.07344,2.28358,6.488560014,5.56656,1.62358,5.7985,-11.64,0.66,11.65869633,-5.59344,5.06358,7.544959473,5.56656,1.62358,5.7985,-11.16,3.44,11.67815054
14/02/2021 01:30,-6.47864,2.24998,6.858220341,5.45136,1.58998,5.6785,-11.93,0.66,11.94824255,-5.98864,5.02998,7.820774121,5.45136,1.58998,5.6785,-11.44,3.44,11.94601189
14/02/2021 02:00,-6.21552,2.27714,6.619520787,5.54448,1.61714,5.7755,-11.76,0.66,11.77850585,-5.71552,5.05714,7.63163376,5.54448,1.61714,5.7755,-11.26,3.44,11.77375046
14/02/2021 02:30,-5.93648,2.29436,6.364423195,5.60352,1.63436,5.837,-11.54,0.66,11.55885808,-5.45648,5.07436,7.451328969,5.60352,1.63436,5.837,-11.06,3.44,11.58262492
14/02/2021 03:00,-5.4692,2.3694,5.960386313,5.8608,1.7094,6.105,-11.33,0.66,11.34920702,-4.9992,5.1494,7.176929775,5.8608,1.7094,6.105,-10.86,3.44,11.39180407
14/02/2021 03:30,-6.42096,2.14722,6.770471258,5.09904,1.48722,5.3115,-11.52,0.66,11.53889076,-5.92096,4.92722,7.702938676,5.09904,1.48722,5.3115,-11.02,3.44,11.54443589
14/02/2021 04:00,-6.11824,2.24218,6.516151613,5.08176,1.48218,5.2935,-11.2,0.76,11.2257561,-5.62824,5.04218,7.556498174,5.08176,1.48218,5.2935,-10.71,3.56,11.28617296
14/02/2021 04:30,-5.33048,2.33486,5.819414769,5.39952,1.57486,5.6245,-10.73,0.76,10.75688152,-4.87048,5.13486,7.077313237,5.39952,1.57486,5.6245,-10.27,3.56,10.86952161
14/02/2021 05:00,-5.44648,2.27186,5.901312756,5.18352,1.51186,5.3995,-10.63,0.76,10.65713376,-4.98648,5.07186,7.112576653,5.18352,1.51186,5.3995,-10.17,3.56,10.77508701
14/02/2021 05:30,-5.12056,2.33192,5.626542953,5.38944,1.57192,5.614,-10.51,0.76,10.53744276,-4.64056,5.13192,6.9189161,5.38944,1.57192,5.614,-10.03,3.56,10.64304938
14/02/2021 06:00,-4.94632,2.31274,5.460297414,5.56368,1.62274,5.7955,-10.51,0.69,10.5326255,-4.46632,5.05274,6.743752357,5.56368,1.62274,5.7955,-10.03,3.43,10.60027358
14/02/2021 06:30,-4.616,2.4995,5.249281498,6.204,1.8095,6.4625,-10.82,0.69,10.8419786,-4.166,5.0295,6.530805942,6.204,1.8095,6.4625,-10.37,3.22,10.8584207
14/02/2021 07:00,-5.11328,1.78696,5.416535646,6.12672,1.78696,6.382,-11.24,0,11.24,-4.68328,4.85696,6.747086186,6.12672,1.78696,6.382,-10.81,3.07,11.23748192
14/02/2021 07:30,-5.9748,1.6261,6.192126957,5.5752,1.6261,5.8075,-11.55,0,11.55,-5.5448,4.6961,7.266234393,5.5752,1.6261,5.8075,-11.12,3.07,11.53600017
14/02/2021 08:00,-5.57016,1.74412,5.836834502,5.97984,1.74412,6.229,-11.55,0,11.55,-5.14016,4.70412,6.967782273,5.97984,1.74412,6.229,-11.12,2.96,11.50721513
14/02/2021 08:30,-4.85448,2.04036,5.26583754,6.99552,2.04036,7.287,-11.85,0,11.85,-4.31448,4.93036,6.551579001,6.99552,2.04036,7.287,-11.31,2.89,11.67339711
14/02/2021 09:00,-6.08384,2.02888,6.413225647,6.95616,2.02888,7.246,-13.04,0,13.04,-5.45384,5.06888,7.445664188,6.95616,2.02888,7.246,-12.41,3.04,12.7769206
14/02/2021 09:30,-6.3804,0.8503,6.436809322,7.5096,2.1903,7.8225,-13.89,-1.34,13.95448673,-5.3504,5.2303,7.482166682,7.5096,2.1903,7.8225,-12.86,3.04,13.2144315
14/02/2021 10:00,-5.72264,-0.13702,5.724280134,8.06736,2.35298,8.4035,-13.79,-2.49,14.01300111,-4.56264,5.97298,7.516260629,8.06736,2.35298,8.4035,-12.63,3.62,13.13854254
14/02/2021 10:30,-3.974,2.618,4.758844398,8.976,2.618,9.35,-12.95,0,12.95,-3.394,4.228,5.421735884,8.976,2.618,9.35,-12.37,1.61,12.47433365
14/02/2021 11:00,1.25248,3.39864,3.622079513,11.65248,3.39864,12.138,-10.4,0,10.4,1.92248,4.80864,5.178701382,11.65248,3.39864,12.138,-9.73,1.41,9.831632621
14/02/2021 11:30,4.4348,3.1614,5.446274047,13.2048,3.8514,13.755,-8.77,-0.69,8.797101795,5.1248,5.1514,7.266395048,13.2048,3.8514,13.755,-8.08,1.3,8.183911045
14/02/2021 12:00,-2.06328,2.80946,3.485712244,10.38672,3.02946,10.8195,-12.45,-0.22,12.45194362,-1.04328,4.32946,4.453387144,10.38672,3.02946,10.8195,-11.43,1.3,11.50369071
14/02/2021 12:30,-5.48368,3.31976,6.410269324,9.01632,2.62976,9.392,-14.5,0.69,14.51640796,-4.71368,3.32976,5.771142071,9.01632,2.62976,9.392,-13.73,0.7,13.74783256
14/02/2021 13:00,-6.2112,3.3259,7.045609715,8.7288,2.5459,9.0925,-14.94,0.78,14.96034759,-5.3812,3.2459,6.284359971,8.7288,2.5459,9.0925,-14.11,0.7,14.1273529
14/02/2021 13:30,-7.2816,3.4387,8.05272353,8.2584,2.4087,8.6025,-15.54,1.03,15.57409708,-6.8016,2.4087,7.215510949,8.2584,2.4087,8.6025,-15.06,0,15.06
14/02/2021 14:00,-10.1684,3.1013,10.63082406,7.1016,2.0713,7.3975,-17.27,1.03,17.30068785,-9.8484,2.0713,10.06385941,7.1016,2.0713,7.3975,-16.95,0,16.95
14/02/2021 14:30,-9.6332,3.1524,10.13588516,7.2768,2.1224,7.58,-16.91,1.03,16.94133997,-9.2532,2.8624,9.685816641,7.2768,2.1224,7.58,-16.53,0.74,16.54655553
14/02/2021 15:00,-8.64152,3.32914,9.260617747,7.36848,2.14914,7.6755,-16.01,1.18,16.05342643,-8.35152,2.83914,8.820918447,7.36848,2.14914,7.6755,-15.72,0.69,15.73513584
14/02/2021 15:30,-9.66152,3.27914,10.2028294,6.88848,2.00914,7.1755,-16.55,1.27,16.59865657,-9.23152,2.69914,9.618020495,6.88848,2.00914,7.1755,-16.12,0.69,16.13476061
14/02/2021 16:00,-9.97064,3.73398,10.64689009,6.69936,1.95398,6.9785,-16.67,1.78,16.76476364,-9.82064,1.95398,10.01314176,6.69936,1.95398,6.9785,-16.52,0,16.52
14/02/2021 16:30,-11.47944,3.83058,12.10168938,6.07056,1.77058,6.3235,-17.55,2.06,17.67048669,-11.74944,1.77058,11.88209972,6.07056,1.77058,6.3235,-17.82,0,17.82
14/02/2021 17:00,-12.37496,3.69522,12.91488621,5.91504,1.72522,6.1615,-18.29,1.97,18.39578756,-12.50496,1.03522,12.54773705,5.91504,1.72522,6.1615,-18.42,-0.69,18.43291892
14/02/2021 17:30,-12.47256,3.32592,12.90838862,6.39744,1.86592,6.664,-18.87,1.46,18.92639691,-12.71256,1.17592,12.76683084,6.39744,1.86592,6.664,-19.11,-0.69,19.12245277
14/02/2021 18:00,-12.53328,2.79946,12.84212147,6.54672,1.90946,6.8195,-19.08,0.89,19.10074606,-12.29328,1.90946,12.44069012,6.54672,1.90946,6.8195,-18.84,0,18.84
14/02/2021 18:30,-11.81608,2.96656,12.18278395,6.43392,1.87656,6.702,-18.25,1.09,18.28252171,-11.67608,2.56656,11.95483477,6.43392,1.87656,6.702,-18.11,0.69,18.1231399
14/02/2021 19:00,-11.1228,3.1596,11.56286089,6.3072,1.8396,6.57,-17.43,1.32,17.47991133,-10.8828,2.5796,11.18434942,6.3072,1.8396,6.57,-17.19,0.74,17.20592049
14/02/2021 19:30,-10.63816,3.30012,11.13827815,5.93184,1.73012,6.179,-16.57,1.57,16.64421221,-10.63816,2.47012,10.9211694,5.93184,1.73012,6.179,-16.57,0.74,16.58651561
14/02/2021 20:00,-9.94288,3.68666,10.60435404,5.81712,1.69666,6.0595,-15.76,1.99,15.88514086,-9.86288,3.84666,10.58646282,5.81712,1.69666,6.0595,-15.68,2.15,15.82671476
14/02/2021 20:30,-9.50512,2.46184,9.818755644,6.07488,1.77184,6.328,-15.58,0.69,15.59527172,-9.21512,3.92184,10.0149521,6.07488,1.77184,6.328,-15.29,2.15,15.44042098
14/02/2021 21:00,-8.808,2.461,9.145347724,6.072,1.771,6.325,-14.88,0.69,14.89598939,-8.608,4.041,9.509329366,6.072,1.771,6.325,-14.68,2.27,14.85447071
14/02/2021 21:30,-7.93832,2.51924,8.328474926,6.03168,1.75924,6.283,-13.97,0.76,13.9906576,-7.68832,4.29924,8.808730272,6.03168,1.75924,6.283,-13.72,2.54,13.95313585
14/02/2021 22:00,-7.58128,1.66796,7.762596022,5.71872,1.66796,5.957,-13.3,0,13.3,-7.12128,4.53796,8.444270827,5.71872,1.66796,5.957,-12.84,2.87,13.15684233
14/02/2021 22:30,-6.8876,0.8132,6.93544,5.4624,1.5932,5.69,-12.35,-0.78,12.37460706,-6.2976,5.6932,8.489540152,5.4624,1.5932,5.69,-11.76,4.1,12.45422017
14/02/2021 23:00,-5.942,0.334,5.951379672,5.568,1.624,5.8,-11.51,-1.29,11.58206372,-5.152,6.664,8.423301016,5.568,1.624,5.8,-10.72,5.04,11.84567432
14/02/2021 23:30,-5.40616,1.64862,5.651947793,5.10384,1.48862,5.3165,-10.51,0.16,10.51121782,-4.87616,5.44862,7.311935192,5.10384,1.48862,5.3165,-9.98,3.96,10.73694556
15/02/2021 00:00,-4.85336,2.39652,5.412800698,5.09664,1.48652,5.309,-9.95,0.91,9.99152641,-4.39336,5.16652,6.781927528,5.09664,1.48652,5.309,-9.49,3.68,10.17853133
15/02/2021 00:30,-5.59816,1.43262,5.778563442,4.91184,1.43262,5.1165,-10.51,0,10.51,-5.19816,5.84262,7.820298962,4.91184,1.43262,5.1165,-10.11,4.41,11.02996827
15/02/2021 01:00,-6.96472,0.67404,6.997260507,4.74528,1.38404,4.943,-11.71,-0.71,11.73150459,-6.47472,5.79404,8.688664949,4.74528,1.38404,4.943,-11.22,4.41,12.05555888
15/02/2021 01:30,-7.54,0.505,7.556892549,4.44,1.295,4.625,-11.98,-0.79,12.00601932,-6.99,5.705,9.022589706,4.44,1.295,4.625,-11.43,4.41,12.25124483
15/02/2021 02:00,-7.60344,0.50858,7.620430004,4.24656,1.23858,4.4235,-11.85,-0.73,11.87246394,-6.99344,5.71858,9.033845264,4.24656,1.23858,4.4235,-11.24,4.48,12.09991736
15/02/2021 02:30,-7.37472,0.51404,7.392613354,4.26528,1.24404,4.443,-11.64,-0.73,11.66286843,-6.82472,5.72404,8.90738104,4.26528,1.24404,4.443,-11.09,4.48,11.9607065
15/02/2021 03:00,-7.4556,0.4642,7.470037015,4.0944,1.1942,4.265,-11.55,-0.73,11.57304627,-6.8756,5.6742,8.914618388,4.0944,1.1942,4.265,-10.97,4.48,11.84952742
15/02/2021 03:30,-7.34112,0.40134,7.35208247,3.87888,1.13134,4.0405,-11.22,-0.73,11.24372269,-6.78112,5.61134,8.801745568,3.87888,1.13134,4.0405,-10.66,4.48,11.56313106
15/02/2021 04:00,-6.612,0.439,6.626557553,4.008,1.169,4.175,-10.62,-0.73,10.64505989,-6.052,5.739,8.340433142,4.008,1.169,4.175,-10.06,4.57,11.0493665
15/02/2021 04:30,-6.91424,0.32168,6.921718919,3.60576,1.05168,3.756,-10.52,-0.73,10.54529753,-6.34424,5.67168,8.509837554,3.60576,1.05168,3.756,-9.95,4.62,10.97027347
15/02/2021 05:00,-6.70672,0.27304,6.71227562,3.71328,1.08304,3.868,-10.42,-0.81,10.45143531,-6.08672,5.83304,8.430451708,3.71328,1.08304,3.868,-9.8,4.75,10.89047749
15/02/2021 05:30,-6.9628,0.2421,6.967007697,3.6072,1.0521,3.7575,-10.57,-0.81,10.60099052,-6.2928,6.0021,8.696236902,3.6072,1.0521,3.7575,-9.9,4.95,11.06853649
15/02/2021 06:00,-7.53888,0.51116,7.556189264,3.50112,1.02116,3.647,-11.04,-0.51,11.05177361,-6.96888,5.18116,8.683876289,3.50112,1.02116,3.647,-10.47,4.16,11.26616616
15/02/2021 06:30,-9.0016,2.6887,9.394568125,3.2184,0.9387,3.3525,-12.22,1.75,12.34467092,-8.8116,3.1587,9.36064529,3.2184,0.9387,3.3525,-12.03,2.22,12.23312307
15/02/2021 07:00,-9.79392,3.06094,10.26110241,3.22608,0.94094,3.3605,-13.02,2.12,13.19146694,-10.06392,0.25094,10.06704806,3.22608,0.94094,3.3605,-13.29,-0.69,13.30789991
15/02/2021 07:30,-11.26152,1.50164,11.36119516,2.98848,0.87164,3.113,-14.25,0.63,14.26391952,-11.01152,2.64164,11.3239496,2.98848,0.87164,3.113,-14,1.77,14.11144571
15/02/2021 08:00,-11.35984,1.64088,11.47773723,3.26016,0.95088,3.396,-14.62,0.69,14.63627343,-11.12984,1.67088,11.25456256,3.26016,0.95088,3.396,-14.39,0.72,14.40800125
15/02/2021 08:30,-10.80696,1.19672,10.87301813,4.10304,1.19672,4.274,-14.91,0,14.91,-10.22696,1.19672,10.29673976,4.10304,1.19672,4.274,-14.33,0,14.33
15/02/2021 09:00,-9.67472,1.40154,9.77571079,4.80528,1.40154,5.0055,-14.48,0,14.48,-9.10472,1.40154,9.211961824,4.80528,1.40154,5.0055,-13.91,0,13.91
15/02/2021 09:30,-4.24368,2.26226,4.809016557,7.75632,2.26226,8.0795,-12,0,12,-2.95368,2.26226,3.720490001,7.75632,2.26226,8.0795,-10.71,0,10.71
15/02/2021 10:00,-5.27688,1.66466,5.533222881,8.07312,2.35466,8.4095,-13.35,-0.69,13.36781957,-1.66688,2.35466,2.884945866,8.07312,2.35466,8.4095,-9.74,0,9.74
15/02/2021 10:30,6.5988,3.0859,7.284705914,13.7688,4.0159,14.3425,-7.17,-0.93,7.23006224,9.6488,3.3159,10.2026729,13.7688,4.0159,14.3425,-4.12,-0.7,4.179042953
15/02/2021 11:00,4.32632,2.83726,5.173692013,12.91632,3.76726,13.4545,-8.59,-0.93,8.640196757,7.91632,3.06726,8.489770683,12.91632,3.76726,13.4545,-5,-0.7,5.048762225
15/02/2021 11:30,-3.53944,1.91558,4.024559883,9.31056,2.71558,9.6985,-12.85,-0.8,12.87487864,0.02056,2.71558,2.71565783,9.31056,2.71558,9.6985,-9.29,0,9.29
15/02/2021 12:00,1.046,1.5505,1.870338539,11.316,3.3005,11.7875,-10.27,-1.75,10.41803244,5.116,4.4905,6.807205466,11.316,3.3005,11.7875,-6.2,1.19,6.313168776
15/02/2021 12:30,1.5224,1.2207,1.951361128,11.5224,3.3607,12.0025,-10,-2.14,10.22641677,6.7924,4.3807,8.082526229,11.5224,3.3607,12.0025,-4.73,1.02,4.838729172
15/02/2021 13:00,0.69344,1.58392,1.729063793,11.53344,3.36392,12.014,-10.84,-1.78,10.98517182,5.07344,4.28392,6.64016295,11.53344,3.36392,12.014,-6.46,0.92,6.52518199
15/02/2021 13:30,16.40936,3.38148,16.75414882,18.99936,5.54148,19.791,-2.59,-2.16,3.37249166,21.66936,6.31148,22.56980156,18.99936,5.54148,19.791,2.67,0.77,2.778812696
15/02/2021 14:00,25.6288,4.4034,26.00433274,23.1888,6.7634,24.155,2.44,-2.36,3.394583921,30.4488,7.3334,31.31945365,23.1888,6.7634,24.155,7.26,0.57,7.282341656
15/02/2021 14:30,30.78736,4.93548,31.18045058,23.84736,6.95548,24.841,6.94,-2.02,7.228001107,32.62736,6.95548,33.36050543,23.84736,6.95548,24.841,8.78,0,8.78
15/02/2021 15:00,16.37544,3.54492,16.75474539,16.64544,4.85492,17.339,-0.27,-1.31,1.337535046,17.90544,5.71492,18.79534762,16.64544,4.85492,17.339,1.26,0.86,1.525516306
15/02/2021 15:30,16.74184,3.91512,17.19352701,17.09184,4.98512,17.804,-0.35,-1.07,1.125788612,18.41184,5.84512,19.31738285,17.09184,4.98512,17.804,1.32,0.86,1.575436447
15/02/2021 16:00,10.872,3.3985,11.39079393,14.772,4.3085,15.3875,-3.9,-0.91,4.004759668,11.782,5.2985,12.91857679,14.772,4.3085,15.3875,-2.99,0.99,3.149634899
15/02/2021 16:30,-2.0864,1.6623,2.667640577,9.0936,2.6523,9.4725,-11.18,-0.99,11.22374715,-1.2564,4.2523,4.434027092,9.0936,2.6523,9.4725,-10.35,1.6,10.47294133
15/02/2021 17:00,-8.14632,1.10274,8.220618289,6.76368,1.97274,7.0455,-14.91,-0.87,14.93536073,-7.43632,3.75274,8.329580581,6.76368,1.97274,7.0455,-14.2,1.78,14.31112854
15/02/2021 17:30,-12.01336,1.39902,12.09454734,5.03664,1.46902,5.2465,-17.05,-0.07,17.05014369,-11.62336,3.39902,12.1101542,5.03664,1.46902,5.2465,-16.66,1.93,16.77141914
15/02/2021 18:00,-12.57408,2.70006,12.86070806,5.24592,1.53006,5.4645,-17.82,1.17,17.85836779,-12.72408,0.74006,12.74558357,5.24592,1.53006,5.4645,-17.97,-0.79,17.98735667
15/02/2021 18:30,-12.63024,2.03368,12.79292057,5.18976,1.51368,5.406,-17.82,0.52,17.82758537,-12.78024,2.45368,13.01364976,5.18976,1.51368,5.406,-17.97,0.94,17.99456863
15/02/2021 19:00,-11.7928,0.8846,11.82593121,5.4672,1.5946,5.695,-17.26,-0.71,17.27459696,-11.4128,2.8646,11.76681507,5.4672,1.5946,5.695,-16.88,1.27,16.92770806
15/02/2021 19:30,-10.92896,2.82572,11.28835064,5.23104,1.52572,5.449,-16.16,1.3,16.21220528,-10.79896,2.98572,11.20410911,5.23104,1.52572,5.449,-16.03,1.46,16.09635052
15/02/2021 20:00,-9.90432,2.89124,10.31769467,5.45568,1.59124,5.683,-15.36,1.3,15.41491486,-9.68432,2.28124,9.949377357,5.45568,1.59124,5.683,-15.14,0.69,15.15571509
15/02/2021 20:30,-9.37056,3.05192,9.855029701,5.38944,1.57192,5.614,-14.76,1.48,14.83401497,-9.19056,2.26192,9.464812476,5.38944,1.57192,5.614,-14.58,0.69,14.59631803
15/02/2021 21:00,-8.68,3.145,9.232195026,5.4,1.575,5.625,-14.08,1.57,14.16726156,-8.57,2.595,8.954268535,5.4,1.575,5.625,-13.97,1.02,14.00718744
15/02/2021 21:30,-7.03192,2.67694,7.524221332,6.05808,1.76694,6.3105,-13.09,0.91,13.12159289,-6.67192,3.77694,7.666798044,6.05808,1.76694,6.3105,-12.73,2.01,12.88770732
15/02/2021 22:00,-6.14296,3.08372,6.873520684,6.04704,1.76372,6.299,-12.19,1.32,12.26126013,-5.79296,3.25372,6.644176352,6.04704,1.76372,6.299,-11.84,1.49,11.93338594
15/02/2021 22:30,-5.57784,3.49938,6.584676108,5.79216,1.68938,6.0335,-11.37,1.81,11.51316638,-5.34784,2.90938,6.088011551,5.79216,1.68938,6.0335,-11.14,1.22,11.2066052
15/02/2021 23:00,-4.71768,3.60276,5.936024276,5.63232,1.64276,5.867,-10.35,1.96,10.53394988,-4.52768,3.01276,5.438438103,5.63232,1.64276,5.867,-10.16,1.37,10.25195103
15/02/2021 23:30,-3.81272,3.59254,5.238623622,5.59728,1.63254,5.8305,-9.41,1.96,9.611956096,-3.73272,3.00254,4.790453533,5.59728,1.63254,5.8305,-9.33,1.37,9.43004772
16/02/2021 00:00,-3.37056,3.68192,4.991714094,5.62944,1.64192,5.864,-9,2.04,9.228304286,-3.16056,3.11192,4.435446494,5.62944,1.64192,5.864,-8.79,1.47,8.912070467
16/02/2021 00:30,-3.53088,4.19516,5.483291074,5.70912,1.66516,5.947,-9.24,2.53,9.580109603,-3.60088,2.62516,4.456209353,5.70912,1.66516,5.947,-9.31,0.96,9.359364295
16/02/2021 01:00,-3.75152,4.34664,5.741705461,6.22848,1.81664,6.488,-9.98,2.53,10.29569327,-3.87152,2.57664,4.650563493,6.22848,1.81664,6.488,-10.1,0.76,10.1285537
16/02/2021 01:30,-3.71544,4.27758,5.665879018,6.33456,1.84758,6.5985,-10.05,2.43,10.33960347,-3.76544,2.54758,4.546284444,6.33456,1.84758,6.5985,-10.1,0.7,10.12422837
16/02/2021 02:00,-3.89664,4.44848,5.913778623,6.30336,1.83848,6.566,-10.2,2.61,10.52863239,-4.02664,2.70848,4.852802654,6.30336,1.83848,6.566,-10.33,0.87,10.36657128
16/02/2021 02:30,-3.36568,4.65126,5.741256086,6.48432,1.89126,6.7545,-9.85,2.76,10.22937437,-3.45568,2.91126,4.518535056,6.48432,1.89126,6.7545,-9.94,1.02,9.992196956
16/02/2021 03:00,-2.34008,4.68206,5.234277433,6.82992,1.99206,7.1145,-9.17,2.69,9.55641146,-2.46008,2.93206,3.827397216,6.82992,1.99206,7.1145,-9.29,0.94,9.337435408
16/02/2021 03:30,-2.5192,4.5494,5.200327778,6.5808,1.9194,6.855,-9.1,2.63,9.472428411,-2.7092,2.7994,3.895690568,6.5808,1.9194,6.855,-9.29,0.88,9.331586146
16/02/2021 04:00,-2.24064,4.56648,5.086571262,6.63936,1.93648,6.916,-8.88,2.63,9.261279609,-2.37064,2.81648,3.681371158,6.63936,1.93648,6.916,-9.01,0.88,9.052872472
16/02/2021 04:30,-2.85072,4.37354,5.220580107,6.14928,1.79354,6.4055,-9,2.58,9.362499666,-2.99072,2.67354,4.011511218,6.14928,1.79354,6.4055,-9.14,0.88,9.182265516
16/02/2021 05:00,-2.11144,4.52958,4.997526773,6.47856,1.88958,6.7485,-8.59,2.64,8.986528807,-2.27144,2.76958,3.581900759,6.47856,1.88958,6.7485,-8.75,0.88,8.794140094
16/02/2021 05:30,-1.29152,4.68414,4.858929044,7.00848,2.04414,7.3005,-8.3,2.64,8.709741672,-1.46152,2.92414,3.269041977,7.00848,2.04414,7.3005,-8.47,0.88,8.515591583
16/02/2021 06:00,-1.33768,4.60026,4.790801587,7.37232,2.15026,7.6795,-8.71,2.45,9.048016357,-1.47768,2.88026,3.237195677,7.37232,2.15026,7.6795,-8.85,0.73,8.880056306
16/02/2021 06:30,-2.61552,4.34214,5.06903587,7.34448,2.14214,7.6505,-9.96,2.2,10.20007843,-2.41552,4.13214,4.786367918,7.34448,2.14214,7.6505,-9.76,1.99,9.9608082
16/02/2021 07:00,-4.11768,1.29276,4.315844877,7.07232,2.06276,7.367,-11.19,-0.77,11.21646112,-3.57768,4.51276,5.758888521,7.07232,2.06276,7.367,-10.65,2.45,10.9281746
16/02/2021 07:30,-7.28184,-0.01012,7.281847032,5.34816,1.55988,5.571,-12.63,-1.57,12.72720708,-6.67184,4.62988,8.120913606,5.34816,1.55988,5.571,-12.02,3.07,12.40585749
16/02/2021 08:00,-7.8668,-0.7349,7.901051845,5.2632,1.5351,5.4825,-13.13,-2.27,13.32478142,-7.2568,4.7651,8.68143561,5.2632,1.5351,5.4825,-12.52,3.23,12.92993813
16/02/2021 08:30,-6.82184,-0.81762,6.870662519,6.24816,1.82238,6.5085,-13.07,-2.64,13.3339604,-5.81184,4.76238,7.513837066,6.24816,1.82238,6.5085,-12.06,2.94,12.41318654
16/02/2021 09:00,-6.2064,-0.4652,6.223810087,6.6336,1.9348,6.91,-12.84,-2.4,13.06237344,-5.3564,4.5548,7.031160928,6.6336,1.9348,6.91,-11.99,2.62,12.27291734
16/02/2021 09:30,7.48572,2.18546,7.798220267,7.48272,2.18246,7.7945,0.003,0.003,0.004242641,7.48572,2.18546,7.798220267,7.48272,2.18246,7.7945,0.003,0.003,0.004242641
16/02/2021 10:00,-2.10416,1.63962,2.667553758,8.53584,2.48962,8.8915,-10.64,-0.85,10.67389807,-1.22416,3.26962,3.491272354,8.53584,2.48962,8.8915,-9.76,0.78,9.791118424
16/02/2021 10:30,-2.79512,1.36434,3.110324653,8.41488,2.45434,8.7655,-11.21,-1.09,11.2628682,-2.08512,3.16434,3.789561063,8.41488,2.45434,8.7655,-10.5,0.71,10.52397739
16/02/2021 11:00,1.19,1.86,2.20809873,10.56,3.08,11,-9.37,-1.22,9.449089903,2.3,3.79,4.433294486,10.56,3.08,11,-8.26,0.71,8.290458371
16/02/2021 11:30,6.40968,2.36074,6.830599611,12.85968,3.75074,13.3955,-6.45,-1.39,6.598075477,7.39968,3.75074,8.295981838,12.85968,3.75074,13.3955,-5.46,0,5.46
16/02/2021 12:00,14.89112,1.94116,15.01710881,16.46112,4.80116,17.147,-1.57,-2.86,3.262590995,16.79112,7.56116,18.41501701,16.46112,4.80116,17.147,0.33,2.76,2.779658252
16/02/2021 12:30,20.048,3.2515,20.309962,18.828,5.4915,19.6125,1.22,-2.24,2.550686182,22.538,6.8415,23.55350433,18.828,5.4915,19.6125,3.71,1.35,3.947986829
16/02/2021 13:00,26.07208,3.93394,26.36720007,21.92208,6.39394,22.8355,4.15,-2.46,4.824323787,28.80208,7.41394,29.74098718,21.92208,6.39394,22.8355,6.88,1.02,6.955199494
16/02/2021 13:30,9.13192,2.45056,9.455009635,14.16192,4.13056,14.752,-5.03,-1.68,5.303140579,10.29192,5.45056,11.64612475,14.16192,4.13056,14.752,-3.87,1.32,4.088924064
16/02/2021 14:00,4.364,2.0195,4.808625193,11.724,3.4195,12.2125,-7.36,-1.4,7.491969034,5.444,4.9295,7.344188604,11.724,3.4195,12.2125,-6.28,1.51,6.458985989
16/02/2021 14:30,0.6776,1.4493,1.599878824,10.0776,2.9393,10.4975,-9.4,-1.49,9.517357827,1.7576,4.5693,4.895677711,10.0776,2.9393,10.4975,-8.32,1.63,8.478166075
16/02/2021 15:00,1.66088,1.45484,2.207958741,10.37088,3.02484,10.803,-8.71,-1.57,8.850367224,2.68088,4.65484,5.371652725,10.37088,3.02484,10.803,-7.69,1.63,7.860852371
16/02/2021 15:30,0.6152,1.4986,1.619960802,9.8352,2.8686,10.245,-9.22,-1.37,9.32122846,1.5852,4.6086,4.873607801,9.8352,2.8686,10.245,-8.25,1.74,8.431494529
16/02/2021 16:00,9.5048,2.6814,9.875784981,14.1648,4.1314,14.755,-4.66,-1.45,4.880379084,11.2248,5.7814,12.62619186,14.1648,4.1314,14.755,-2.94,1.65,3.371364709
16/02/2021 16:30,-1.0468,1.4676,1.802675789,9.0432,2.6376,9.42,-10.09,-1.17,10.15760799,-0.0568,4.6276,4.627948574,9.0432,2.6376,9.42,-9.1,1.99,9.315046967
16/02/2021 17:00,-8.83232,0.74724,8.86387298,5.88768,1.71724,6.133,-14.72,-0.97,14.7519253,-8.26232,3.33724,8.910841857,5.88768,1.71724,6.133,-14.15,1.62,14.24243308
16/02/2021 17:30,-11.23096,0.44222,11.23966285,5.45904,1.59222,5.6865,-16.69,-1.15,16.72957262,-10.45096,3.66222,11.07404263,5.45904,1.59222,5.6865,-15.91,2.07,16.04409549
16/02/2021 18:00,-12.07592,1.79244,12.20822202,5.25408,1.53244,5.473,-17.33,0.26,17.33195027,-11.72592,3.01244,12.10669214,5.25408,1.53244,5.473,-16.98,1.48,17.04437737
16/02/2021 18:30,-12.3388,2.8591,12.66571902,4.8312,1.4091,5.0325,-17.17,1.45,17.2311172,-12.5188,0.6691,12.53666815,4.8312,1.4091,5.0325,-17.35,-0.74,17.36577381
16/02/2021 19:00,-11.04128,3.53296,11.59274214,5.11872,1.49296,5.332,-16.16,2.04,16.28825344,-11.33128,0.66296,11.35065736,5.11872,1.49296,5.332,-16.45,-0.83,16.4709259
16/02/2021 19:30,-9.87464,3.73198,10.55633411,5.11536,1.49198,5.3285,-14.99,2.24,15.15644088,-10.29464,0.76198,10.32280128,5.11536,1.49198,5.3285,-15.41,-0.73,15.42728103
16/02/2021 20:00,-9.27656,3.47142,9.904813085,5.11344,1.49142,5.3265,-14.39,1.98,14.52558088,-9.34656,0.76142,9.377523354,5.11344,1.49142,5.3265,-14.46,-0.73,14.47841497
16/02/2021 20:30,-8.98128,3.47296,9.629373894,5.11872,1.49296,5.332,-14.1,1.98,14.2383426,-9.02128,2.28296,9.305664898,5.11872,1.49296,5.332,-14.14,0.79,14.16205141
16/02/2021 21:00,-8.30344,3.55108,9.030907208,5.38656,1.57108,5.611,-13.69,1.98,13.83244375,-8.26344,2.36108,8.594134011,5.38656,1.57108,5.611,-13.65,0.79,13.67284169
16/02/2021 21:30,-7.1628,3.8621,8.137660613,5.7672,1.6821,6.0075,-12.93,2.18,13.11248642,-7.2428,2.3821,7.624470621,5.7672,1.6821,6.0075,-13.01,0.7,13.02881806
16/02/2021 22:00,-6.76968,3.86676,7.796178564,5.44032,1.58676,5.667,-12.21,2.28,12.42105068,-6.86968,2.28676,7.240288295,5.44032,1.58676,5.667,-12.31,0.7,12.32988646
16/02/2021 22:30,-5.50208,3.86106,6.721656689,5.79792,1.69106,6.0395,-11.3,2.17,11.50647209,-5.53208,2.54106,6.087766015,5.79792,1.69106,6.0395,-11.33,0.85,11.36183964
16/02/2021 23:00,-3.67696,3.58422,5.134848377,6.56304,1.91422,6.8365,-10.24,1.67,10.37528313,-3.34696,4.22422,5.389450422,6.56304,1.91422,6.8365,-9.91,2.31,10.17566705
16/02/2021 23:30,-3.28032,2.89074,4.372285106,6.13968,1.79074,6.3955,-9.42,1.1,9.484007592,-3.09032,4.25074,5.255365663,6.13968,1.79074,6.3955,-9.23,2.46,9.5521987
17/02/2021 00:00,-4.19472,3.23154,5.295141797,5.04528,1.47154,5.2555,-9.24,1.76,9.406125664,-3.85472,3.34154,5.101446447,5.04528,1.47154,5.2555,-8.9,1.87,9.094333401
17/02/2021 00:30,-4.2508,3.5781,5.556266755,5.2392,1.5281,5.4575,-9.49,2.05,9.708892831,-4.0708,3.0581,5.091501571,5.2392,1.5281,5.4575,-9.31,1.53,9.434882087
17/02/2021 01:00,-5.02272,3.52004,6.133383878,5.41728,1.58004,5.643,-10.44,1.94,10.61871932,-4.82272,2.96004,5.658662828,5.41728,1.58004,5.643,-10.24,1.38,10.33256986
17/02/2021 01:30,-4.67528,3.68096,5.950437765,5.69472,1.66096,5.932,-10.37,2.02,10.5649089,-4.54528,3.04096,5.468730017,5.69472,1.66096,5.932,-10.24,1.38,10.33256986
17/02/2021 02:00,-5.29344,3.48608,6.338237989,5.02656,1.46608,5.236,-10.32,2.02,10.51583568,-5.11344,2.92608,5.89145252,5.02656,1.46608,5.236,-10.14,1.46,10.24456929
17/02/2021 02:30,-4.9744,3.5208,6.09431604,5.1456,1.5008,5.36,-10.12,2.02,10.31963178,-4.8244,2.9608,5.660492205,5.1456,1.5008,5.36,-9.97,1.46,10.07633366
17/02/2021 03:00,-4.2972,3.6779,5.656224558,5.5128,1.6079,5.7425,-9.81,2.07,10.02601616,-4.1472,3.0679,5.158612047,5.5128,1.6079,5.7425,-9.66,1.46,9.769708286
17/02/2021 03:30,-3.11504,3.87978,4.975556959,6.20496,1.80978,6.4635,-9.32,2.07,9.54710951,-2.96504,3.33978,4.466048886,6.20496,1.80978,6.4635,-9.17,1.53,9.296762877
17/02/2021 04:00,-3.1576,3.9007,5.018555395,6.0024,1.7507,6.2525,-9.16,2.15,9.408937241,-2.9976,3.2807,4.443939497,6.0024,1.7507,6.2525,-9,1.53,9.129123726
17/02/2021 04:30,-3.12784,3.90938,5.006659071,6.03216,1.75938,6.2835,-9.16,2.15,9.408937241,-2.96784,4.41938,5.323438161,6.03216,1.75938,6.2835,-9,2.66,9.384860148
17/02/2021 05:00,-2.59104,1.16178,2.83958114,6.34896,1.85178,6.6135,-8.94,-0.69,8.96658798,-2.20104,5.91178,6.308226363,6.34896,1.85178,6.6135,-8.55,4.06,9.464993397
17/02/2021 05:30,-2.11728,2.78746,3.500401098,6.88272,2.00746,7.1695,-9,0.78,9.033736768,-1.93728,4.55746,4.952120298,6.88272,2.00746,7.1695,-8.82,2.55,9.181225408
17/02/2021 06:00,-2.06952,2.96764,3.617982891,7.02048,2.04764,7.313,-9.09,0.92,9.136438037,-1.86952,4.42764,4.806152411,7.02048,2.04764,7.313,-8.89,2.38,9.20307014
17/02/2021 06:30,-3.3544,2.6458,4.272266026,6.7056,1.9558,6.985,-10.06,0.69,10.08363526,-3.0444,4.4258,5.371785271,6.7056,1.9558,6.985,-9.75,2.47,10.05800179
17/02/2021 07:00,-4.24432,1.99374,4.689269821,6.83568,1.99374,7.1205,-11.08,0,11.08,-3.76432,4.22374,5.657745545,6.83568,1.99374,7.1205,-10.6,2.23,10.8320312
17/02/2021 07:30,-5.02896,1.70822,5.311163173,6.85104,1.99822,7.1365,-11.88,-0.29,11.88353904,-4.64896,3.92822,6.086356993,6.85104,1.99822,7.1365,-11.5,1.93,11.66082759
17/02/2021 08:00,-5.0112,3.1734,5.931491634,6.8688,2.0034,7.155,-11.88,1.17,11.93747461,-4.9512,-8.1066,9.499018107,6.8688,2.0034,7.155,-11.82,-10.11,15.55392233
17/02/2021 08:30,-3.61312,3.13034,4.780550664,7.88688,2.30034,8.2155,-11.5,0.83,11.52991327,-3.23312,1.61034,3.611960666,7.88688,2.30034,8.2155,-11.12,-0.69,11.14138681
17/02/2021 09:00,0.12896,4.35178,4.353690371,9.70896,2.83178,10.1135,-9.58,1.52,9.69983505,0.28896,1.69178,1.71628012,9.70896,2.83178,10.1135,-9.42,-1.14,9.488730157
17/02/2021 09:30,7.15344,5.14892,8.813800599,13.33344,3.88892,13.889,-6.18,1.26,6.307138812,7.64344,2.39892,8.011054375,13.33344,3.88892,13.889,-5.69,-1.49,5.881853449
17/02/2021 10:00,17.40432,6.41376,18.54849514,18.18432,5.30376,18.942,-0.78,1.11,1.356650287,19.23432,3.64376,19.57641573,18.18432,5.30376,18.942,1.05,-1.66,1.964204674
17/02/2021 10:30,15.74304,6.24422,16.93616225,17.60304,5.13422,18.3365,-1.86,1.11,2.166033241,18.50304,3.29422,18.79399837,17.60304,5.13422,18.3365,0.9,-1.84,2.048316382
17/02/2021 11:00,14.7124,5.8807,15.84415811,17.0424,4.9707,17.7525,-2.33,0.91,2.501399608,16.5324,3.0407,16.80970274,17.0424,4.9707,17.7525,-0.51,-1.93,1.996246478
17/02/2021 11:30,9.47696,5.22578,10.8222709,14.79696,4.31578,15.4135,-5.32,0.91,5.397267827,11.73696,2.38578,11.97698527,14.79696,4.31578,15.4135,-3.06,-1.93,3.617803201
17/02/2021 12:00,17.6336,6.2573,18.71089662,18.3336,5.3473,19.0975,-0.7,0.91,1.148085363,19.6336,3.1973,19.89223407,18.3336,5.3473,19.0975,1.3,-2.15,2.512468905
17/02/2021 12:30,20.3452,6.3711,21.31942959,19.1352,5.5811,19.9325,1.21,0.79,1.445060552,21.7952,3.5911,22.08906386,19.1352,5.5811,19.9325,2.66,-1.99,3.322002408
17/02/2021 13:00,17.20264,5.95452,18.20404162,17.91264,5.22452,18.659,-0.71,0.73,1.018331969,19.54264,3.74452,19.89814585,17.91264,5.22452,18.659,1.63,-1.48,2.201658466
17/02/2021 13:30,20.75984,6.41162,21.72739809,19.47984,5.68162,20.2915,1.28,0.73,1.473533169,23.19984,4.09162,23.55788467,19.47984,5.68162,20.2915,3.72,-1.59,4.045553114
17/02/2021 14:00,23.7232,4.4626,24.13928369,20.9232,6.1026,21.795,2.8,-1.64,3.244934514,26.4132,4.9726,26.8772001,20.9232,6.1026,21.795,5.49,-1.13,5.605086975
17/02/2021 14:30,17.09784,3.54812,17.46211007,17.54784,5.11812,18.279,-0.45,-1.57,1.633217683,20.05784,5.98812,20.93261872,17.54784,5.11812,18.279,2.51,0.87,2.656501459
17/02/2021 15:00,5.29808,1.92944,5.63847412,12.23808,3.56944,12.748,-6.94,-1.64,7.131142966,6.86808,5.02944,8.512684042,12.23808,3.56944,12.748,-5.37,1.46,5.56493486
17/02/2021 15:30,-1.07608,-0.02844,1.076455758,9.19392,2.68156,9.577,-10.27,-2.71,10.62153473,0.08392,5.18156,5.182239535,9.19392,2.68156,9.577,-9.11,2.5,9.446803692
17/02/2021 16:00,-2.99392,-0.28156,3.00713036,8.32608,2.42844,8.673,-11.32,-2.71,11.63986684,-2.16392,5.34844,5.76960659,8.32608,2.42844,8.673,-10.49,2.92,10.88882455
17/02/2021 16:30,-4.91944,-0.43942,4.939026205,7.51056,2.19058,7.8235,-12.43,-2.63,12.70518792,-3.94944,5.51058,6.779717417,7.51056,2.19058,7.8235,-11.46,3.32,11.93121955
17/02/2021 17:00,-7.08296,-0.35878,7.092040993,6.82704,1.99122,7.1115,-13.91,-2.35,14.10711168,-6.25296,5.31122,8.204179828,6.82704,1.99122,7.1115,-13.08,3.32,13.49476936
17/02/2021 17:30,-10.40824,-0.53532,10.42199728,5.74176,1.67468,5.981,-16.15,-2.21,16.30050919,-9.61824,5.04468,10.86090866,5.74176,1.67468,5.981,-15.36,3.37,15.72534578
17/02/2021 18:00,-11.5964,0.5273,11.60838224,5.6136,1.6373,5.8475,-17.21,-1.11,17.2457589,-10.9264,3.8273,11.57732449,5.6136,1.6373,5.8475,-16.54,2.19,16.68435495
17/02/2021 18:30,-11.172,0.934,11.21097409,5.568,1.624,5.8,-16.74,-0.69,16.7542144,-10.972,3.104,11.40261374,5.568,1.624,5.8,-16.54,1.48,16.60608322
17/02/2021 19:00,-11.008,1.5085,11.11087918,5.172,1.5085,5.3875,-16.18,0,16.18,-10.858,2.9885,11.26176257,5.172,1.5085,5.3875,-16.03,1.48,16.09817692
17/02/2021 19:30,-10.19008,0.82956,10.22379089,5.20992,1.51956,5.427,-15.4,-0.69,15.41545004,-9.92008,3.34956,10.47031706,5.20992,1.51956,5.427,-15.13,1.83,15.24026903
17/02/2021 20:00,-8.69344,3.66358,9.433860156,5.56656,1.62358,5.7985,-14.26,2.04,14.40517962,-8.51344,3.79358,9.32040288,5.56656,1.62358,5.7985,-14.08,2.17,14.2462381
17/02/2021 20:30,-7.36832,3.95424,8.362305519,6.15168,1.79424,6.408,-13.52,2.16,13.69145719,-7.46832,2.48424,7.87065766,6.15168,1.79424,6.408,-13.62,0.69,13.63746677
17/02/2021 21:00,-5.86616,4.23862,7.237246206,6.78384,1.97862,7.0665,-12.65,2.26,12.85029572,-5.97616,3.72862,7.043940335,6.78384,1.97862,7.0665,-12.76,1.75,12.87944486
17/02/2021 21:30,-5.23232,2.06724,5.625891378,7.08768,2.06724,7.383,-12.32,0,12.32,-4.80232,4.55724,6.620476856,7.08768,2.06724,7.383,-11.89,2.49,12.14792986
17/02/2021 22:00,-4.19864,2.80498,5.04940498,7.25136,2.11498,7.5535,-11.45,0.69,11.47077155,-3.80864,4.71498,6.061086953,7.25136,2.11498,7.5535,-11.06,2.6,11.36149638
17/02/2021 22:30,-2.96416,2.84712,4.110028808,7.39584,2.15712,7.704,-10.36,0.69,10.38295237,-2.54416,4.91712,5.536318199,7.39584,2.15712,7.704,-9.94,2.76,10.31606514
17/02/2021 23:00,-1.7688,2.9041,3.400360312,7.5912,2.2141,7.9075,-9.36,0.69,9.385398233,-1.3288,5.0441,5.216191547,7.5912,2.2141,7.9075,-8.92,2.83,9.358167556
17/02/2021 23:30,-0.58512,3.27434,3.326209231,7.69488,2.24434,8.0155,-8.28,1.03,8.343818071,-0.55512,4.70434,4.736979317,7.69488,2.24434,8.0155,-8.25,2.46,8.60895464
18/02/2021 00:00,-0.05544,4.28258,4.282938833,7.65456,2.23258,7.9735,-7.71,2.05,7.977881924,0.08456,4.17258,4.173436743,7.65456,2.23258,7.9735,-7.57,1.94,7.814633709
18/02/2021 00:30,-0.10984,6.18338,6.184355508,7.76016,2.26338,8.0835,-7.87,3.92,8.792229524,-0.20984,2.26338,2.273086415,7.76016,2.26338,8.0835,-7.97,0,7.97
18/02/2021 01:00,-0.97728,6.34996,6.4247232,7.78272,2.26996,8.107,-8.76,4.08,9.663539724,-1.27728,1.57996,2.031678567,7.78272,2.26996,8.107,-9.06,-0.69,9.086236845
18/02/2021 01:30,-1.20368,6.34226,6.455471125,7.75632,2.26226,8.0795,-8.96,4.08,9.845201877,-1.52368,1.57226,2.189429663,7.75632,2.26226,8.0795,-9.28,-0.69,9.305616584
18/02/2021 02:00,-1.00864,6.33498,6.414774061,7.73136,2.25498,8.0535,-8.74,4.08,9.645413418,-1.37864,1.56498,2.085619968,7.73136,2.25498,8.0535,-9.11,-0.69,9.136093257
18/02/2021 02:30,-0.66536,6.47052,6.504639344,7.78464,2.27052,8.109,-8.45,4.2,9.436233359,-1.03536,1.58052,1.889448015,7.78464,2.27052,8.109,-8.82,-0.69,8.846948627
18/02/2021 03:00,-0.65912,5.04234,5.085236656,7.79088,2.27234,8.1155,-8.45,2.77,8.892434987,-0.67912,3.54234,3.606851348,7.79088,2.27234,8.1155,-8.47,1.27,8.564683298
18/02/2021 03:30,-0.48856,4.46792,4.494552258,7.74144,2.25792,8.064,-8.23,2.21,8.52156089,-0.41856,3.66792,3.691724475,7.74144,2.25792,8.064,-8.16,1.41,8.280923862
18/02/2021 04:00,-0.2072,4.4829,4.487685846,7.7928,2.2729,8.1175,-8,2.21,8.299644571,-0.1672,3.6829,3.686693403,7.7928,2.2729,8.1175,-7.96,1.41,8.08391613
18/02/2021 04:30,-0.3288,4.8566,4.867717432,7.7712,2.2666,8.095,-8.1,2.59,8.504004939,-0.0188,5.9066,5.906629919,7.7712,2.2666,8.095,-7.79,3.64,8.598470794
18/02/2021 05:00,-0.32784,1.55938,1.593469501,7.71216,2.24938,8.0335,-8.04,-0.69,8.069553891,0.03216,6.18938,6.189463551,7.71216,2.24938,8.0335,-7.68,3.94,8.631685814
18/02/2021 05:30,-0.69608,2.19156,2.299448325,7.51392,2.19156,7.827,-8.21,0,8.21,-0.35608,6.13156,6.14189067,7.51392,2.19156,7.827,-7.87,3.94,8.801164696
18/02/2021 06:00,-0.97648,1.48686,1.778838343,7.46352,2.17686,7.7745,-8.44,-0.69,8.468158005,-0.62648,6.00686,6.039440723,7.46352,2.17686,7.7745,-8.09,3.83,8.950810019
18/02/2021 06:30,-1.85408,3.13256,3.640129778,7.34592,2.14256,7.652,-9.2,0.99,9.25311299,-1.84408,4.01256,4.416024094,7.34592,2.14256,7.652,-9.19,1.87,9.378326077
18/02/2021 07:00,-3.42184,2.82738,4.438813653,7.08816,2.06738,7.3835,-10.51,0.76,10.53744276,-3.10184,3.59738,4.750005711,7.08816,2.06738,7.3835,-10.19,1.53,10.30422244
18/02/2021 07:30,-4.27568,1.32376,4.47591108,6.90432,2.01376,7.192,-11.18,-0.69,11.20127225,-4.06568,3.59376,5.426312265,6.90432,2.01376,7.192,-10.97,1.58,11.083199
18/02/2021 08:00,-4.45768,1.37276,4.664266395,7.07232,2.06276,7.367,-11.53,-0.69,11.55062769,-4.13768,3.59276,5.479810234,7.07232,2.06276,7.367,-11.21,1.53,11.31392947
18/02/2021 08:30,-4.74824,-0.36782,4.762465186,7.48176,2.18218,7.7935,-12.23,-2.55,12.49301405,-4.36824,3.49218,5.592570236,7.48176,2.18218,7.7935,-11.85,1.31,11.9221894
18/02/2021 09:00,-4.51672,-0.24196,4.523196237,7.91328,2.30804,8.243,-12.43,-2.55,12.68886914,-3.57672,5.35804,6.442167229,7.91328,2.30804,8.243,-11.49,3.05,11.88791824
18/02/2021 09:30,-4.9988,-0.4634,5.020233162,8.0112,2.3366,8.345,-13.01,-2.8,13.30789615,-4.0788,5.1066,6.535592781,8.0112,2.3366,8.345,-12.09,2.77,12.4032657
18/02/2021 10:00,-3.56688,-0.28784,3.578475206,8.61312,2.51216,8.972,-12.18,-2.8,12.49769579,-2.70688,5.28216,5.935352862,8.61312,2.51216,8.972,-11.32,2.77,11.65398215
18/02/2021 10:30,-2.71904,1.29528,3.011798267,9.00096,2.62528,9.376,-11.72,-1.33,11.79522361,-2.08904,4.28528,4.767359101,9.00096,2.62528,9.376,-11.09,1.66,11.21354984
18/02/2021 11:00,-0.23512,1.75434,1.770025494,9.85488,2.87434,10.2655,-10.09,-1.12,10.15197025,0.42488,3.61434,3.63922748,9.85488,2.87434,10.2655,-9.43,0.74,9.458990432
18/02/2021 11:30,0.20048,1.82014,1.831147687,10.08048,2.94014,10.5005,-9.88,-1.12,9.943279137,1.22048,2.94014,3.183393574,10.08048,2.94014,10.5005,-8.86,0,8.86
18/02/2021 12:00,7.72312,2.27716,8.051834586,13.77312,4.01716,14.347,-6.05,-1.74,6.295244237,8.76312,6.59716,10.96880997,13.77312,4.01716,14.347,-5.01,2.58,5.635290587
18/02/2021 12:30,17.59136,1.99998,17.70468488,18.41136,5.36998,19.1785,-0.82,-3.37,3.468328127,19.29136,7.62998,20.74543722,18.41136,5.36998,19.1785,0.88,2.26,2.425283489
18/02/2021 13:00,37.62792,3.69606,37.80900981,27.27792,7.95606,28.4145,10.35,-4.26,11.19241261,39.17792,9.10606,40.22225434,27.27792,7.95606,28.4145,11.9,1.15,11.95543809
18/02/2021 13:30,25.95384,4.78862,26.39190581,21.66384,6.31862,22.5665,4.29,-1.53,4.554667935,27.73384,5.33862,28.24299461,21.66384,6.31862,22.5665,6.07,-0.98,6.148601467
18/02/2021 14:00,38.84016,4.67588,39.12060688,28.58016,8.33588,29.771,10.26,-3.66,10.89326397,41.46016,9.50588,42.53594506,28.58016,8.33588,29.771,12.88,1.17,12.93303135
18/02/2021 14:30,31.08128,3.65954,31.29597737,24.34128,7.09954,25.3555,6.74,-3.44,7.567113056,34.11128,8.90954,35.25562829,24.34128,7.09954,25.3555,9.77,1.81,9.936246776
18/02/2021 15:00,29.14544,3.37492,29.34019015,23.36544,6.81492,24.339,5.78,-3.44,6.726217362,31.76544,8.96492,33.00625651,23.36544,6.81492,24.339,8.4,2.15,8.670784278
18/02/2021 15:30,25.32392,3.23906,25.53022589,21.49392,6.26906,22.3895,3.83,-3.03,4.883625702,26.70392,8.76906,28.10686316,21.49392,6.26906,22.3895,5.21,2.5,5.778762843
18/02/2021 16:00,17.32256,2.74408,17.53855923,18.08256,5.27408,18.836,-0.76,-2.53,2.641685068,19.67256,8.19408,21.31085554,18.08256,5.27408,18.836,1.59,2.92,3.324830823
18/02/2021 16:30,5.07704,1.96122,5.442675725,12.34704,3.60122,12.8615,-7.27,-1.64,7.45268408,5.77704,6.07122,8.380567012,12.34704,3.60122,12.8615,-6.57,2.47,7.018960037
18/02/2021 17:00,-3.59712,2.20334,4.218291058,8.82288,2.57334,9.1905,-12.42,-0.37,12.42551005,-2.85712,4.84334,5.623262136,8.82288,2.57334,9.1905,-11.68,2.27,11.89854193
18/02/2021 17:30,-8.16328,3.76446,8.989454903,7.14672,2.08446,7.4445,-15.31,1.68,15.40189923,-8.17328,1.30446,8.276721685,7.14672,2.08446,7.4445,-15.32,-0.78,15.33984355
18/02/2021 18:00,-9.00384,4.17138,9.923182244,7.13616,2.08138,7.4335,-16.14,2.09,16.27475653,-9.31384,1.30138,9.404318447,7.13616,2.08138,7.4335,-16.45,-0.78,16.46848202
18/02/2021 18:30,-9.2076,4.1382,10.09478068,7.0224,2.0482,7.315,-16.23,2.09,16.3640154,-9.5676,1.2682,9.65128494,7.0224,2.0482,7.315,-16.59,-0.78,16.60832623
18/02/2021 19:00,-8.60968,4.23176,9.593455186,7.00032,2.04176,7.292,-15.61,2.19,15.7628741,-9.04968,1.32176,9.145696124,7.00032,2.04176,7.292,-16.05,-0.72,16.06614142
18/02/2021 19:30,-8.00016,4.30912,9.086862781,6.81984,1.98912,7.104,-14.82,2.32,15.00049333,-8.32016,1.26912,8.416396378,6.81984,1.98912,7.104,-15.14,-0.72,15.15711054
18/02/2021 20:00,-7.51496,4.36772,8.692042441,6.57504,1.91772,6.849,-14.09,2.45,14.30141951,-7.61496,1.19772,7.708576328,6.57504,1.91772,6.849,-14.19,-0.72,14.20825464
18/02/2021 20:30,-7.68368,4.38226,8.845515307,5.83632,1.70226,6.0795,-13.52,2.68,13.78306207,-8.25368,1.70226,8.427391213,5.83632,1.70226,6.0795,-14.09,0,14.09
18/02/2021 21:00,-7.46528,4.34096,8.635643531,5.69472,1.66096,5.932,-13.16,2.68,13.43011541,-7.70528,1.66096,7.882266679,5.69472,1.66096,5.932,-13.4,0,13.4
18/02/2021 21:30,-6.4792,4.0819,7.657802573,6.0408,1.7619,6.2925,-12.52,2.32,12.73313787,-6.5392,2.4919,6.997906991,6.0408,1.7619,6.2925,-12.58,0.73,12.60116264
18/02/2021 22:00,-6.52216,3.90312,7.600849742,5.42784,1.58312,5.654,-11.95,2.32,12.17312203,-6.58216,2.31312,6.976772492,5.42784,1.58312,5.654,-12.01,0.73,12.03216522
18/02/2021 22:30,-5.99416,3.54712,6.965056669,5.23584,1.52712,5.454,-11.23,2.02,11.41022787,-5.72416,3.39712,6.656307685,5.23584,1.52712,5.454,-10.96,1.87,11.11838567
18/02/2021 23:00,-4.7156,2.5717,5.371268402,5.3544,1.5617,5.5775,-10.07,1.01,10.1205237,-4.3956,4.1117,6.018918196,5.3544,1.5617,5.5775,-9.75,2.55,10.07794622
18/02/2021 23:30,-4.44136,2.51502,5.104018441,4.98864,1.45502,5.1965,-9.43,1.06,9.489388811,-4.37136,3.95502,5.894995458,4.98864,1.45502,5.1965,-9.36,2.5,9.688116432
19/02/2021 00:00,-4.40008,2.53956,5.080361109,4.72992,1.37956,4.927,-9.13,1.16,9.203396112,-4.16008,3.81956,5.647592779,4.72992,1.37956,4.927,-8.89,2.44,9.218768898
19/02/2021 00:30,-3.84888,5.34366,6.585482477,5.12112,1.49366,5.3345,-8.97,3.85,9.761321632,-4.06888,1.49366,4.33437477,5.12112,1.49366,5.3345,-9.19,0,9.19
19/02/2021 01:00,-4.52088,5.37516,7.023581779,5.22912,1.52516,5.447,-9.75,3.85,10.48260464,-4.75088,1.52516,4.989686744,5.22912,1.52516,5.447,-9.98,0,9.98
19/02/2021 01:30,-3.83304,5.57578,6.766204124,5.91696,1.72578,6.1635,-9.75,3.85,10.48260464,-4.06304,1.72578,4.414364127,5.91696,1.72578,6.1635,-9.98,0,9.98
19/02/2021 02:00,-3.5,5.6,6.603786792,6,1.75,6.25,-9.5,3.85,10.25048779,-3.74,1.75,4.129176673,6,1.75,6.25,-9.74,0,9.74
19/02/2021 02:30,-3.78176,5.61782,6.772120071,5.71824,1.66782,5.9565,-9.5,3.95,10.28846441,-4.02176,1.66782,4.353869205,5.71824,1.66782,5.9565,-9.74,0,9.74
19/02/2021 03:00,-3.3448,5.6636,6.577541486,5.8752,1.7136,6.12,-9.22,3.95,10.03049849,-3.5948,1.7136,3.982337505,5.8752,1.7136,6.12,-9.47,0,9.47
19/02/2021 03:30,-2.80392,5.98594,6.610101743,5.98608,1.74594,6.2355,-8.79,4.24,9.759185417,-3.08392,1.05594,3.259688919,5.98608,1.74594,6.2355,-9.07,-0.69,9.096208001
19/02/2021 04:00,-2.58024,6.05868,6.585229062,6.02976,1.75868,6.281,-8.61,4.3,9.624037614,-2.88024,1.06868,3.072109926,6.02976,1.75868,6.281,-8.91,-0.69,8.936677235
19/02/2021 04:30,-2.16152,6.09914,6.470832825,6.16848,1.79914,6.4255,-8.33,4.3,9.374374646,-2.45152,1.10914,2.690751168,6.16848,1.79914,6.4255,-8.62,-0.69,8.647571914
19/02/2021 05:00,-1.67216,6.27562,6.494576618,6.56784,1.91562,6.8415,-8.24,4.36,9.322403124,-1.99216,1.91562,2.763747718,6.56784,1.91562,6.8415,-8.56,0,8.56
19/02/2021 05:30,-1.47968,6.33176,6.502356311,6.76032,1.97176,7.042,-8.24,4.36,9.322403124,-1.79968,1.28176,2.209469801,6.76032,1.97176,7.042,-8.56,-0.69,8.587764552
19/02/2021 06:00,-1.72944,6.17558,6.413170125,6.91056,2.01558,7.1985,-8.64,4.16,9.589327401,-2.02944,1.32558,2.424002692,6.91056,2.01558,7.1985,-8.94,-0.69,8.96658798
19/02/2021 06:30,-2.76376,5.48932,6.145811858,7.02624,2.04932,7.319,-9.79,3.44,10.37678659,-2.96376,1.29932,3.236063318,7.02624,2.04932,7.319,-9.99,-0.75,10.01811359
19/02/2021 07:00,-3.37832,4.23424,5.416810353,7.11168,2.07424,7.408,-10.49,2.16,10.7100747,-3.40832,2.76424,4.388355956,7.11168,2.07424,7.408,-10.52,0.69,10.54260404
19/02/2021 07:30,-4.10496,2.89772,5.024686836,7.29504,2.12772,7.599,-11.4,0.77,11.42597479,-3.77496,4.31772,5.735244459,7.29504,2.12772,7.599,-11.07,2.19,11.28454696
19/02/2021 08:00,-3.57904,1.10278,3.745083584,7.62096,2.22278,7.9385,-11.2,-1.12,11.2558607,-3.23904,4.41278,5.473938934,7.62096,2.22278,7.9385,-10.86,2.19,11.07861453
19/02/2021 08:30,-3.05768,0.74276,3.146601246,8.27232,2.41276,8.617,-11.33,-1.67,11.45241459,-2.43768,5.26276,5.799907465,8.27232,2.41276,8.617,-10.71,2.85,11.08271627
19/02/2021 09:00,-1.90832,0.45424,1.961636868,9.03168,2.63424,9.408,-10.94,-2.18,11.15508852,-1.05832,5.77424,5.870424925,9.03168,2.63424,9.408,-10.09,3.14,10.56729388
19/02/2021 09:30,-1.91296,0.34872,1.944484919,9.28704,2.70872,9.674,-11.2,-2.36,11.44594251,-0.91296,5.69872,5.7713868,9.28704,2.70872,9.674,-10.2,2.99,10.62920975
19/02/2021 10:00,-4.1048,0.2961,4.115465739,8.6952,2.5361,9.0575,-12.8,-2.24,12.99452192,-2.9648,5.6561,6.386039951,8.6952,2.5361,9.0575,-11.66,3.12,12.07021127
19/02/2021 10:30,-2.5828,0.3046,2.600699329,9.3072,2.7146,9.695,-11.89,-2.41,12.1317847,-1.5928,5.8346,6.048104579,9.3072,2.7146,9.695,-10.9,3.12,11.33774228
19/02/2021 11:00,1.0416,0.4713,1.143264733,10.9416,3.1913,11.3975,-9.9,-2.72,10.26685931,1.9816,6.0413,6.357990583,10.9416,3.1913,11.3975,-8.96,2.85,9.402345452
