Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
19/02/2021 11:30,-1.19496,0.06022,1.196476431,10.11504,2.95022,10.5365,-11.31,-2.89,11.67339711,-0.20496,5.68022,5.683916594,10.11504,2.95022,10.5365,-10.32,2.73,10.67498478
19/02/2021 12:00,-0.33952,0.20764,0.39798015,10.62048,3.09764,11.063,-10.96,-2.89,11.33462395,0.63048,5.91764,5.951131674,10.62048,3.09764,11.063,-9.99,2.82,10.38039017
19/02/2021 12:30,-0.8076,0.1557,0.822472036,10.4424,3.0457,10.8775,-11.25,-2.89,11.61527443,0.2624,5.7757,5.781657569,10.4424,3.0457,10.8775,-10.18,2.73,10.53970113
19/02/2021 13:00,-2.38584,-0.04212,2.386211768,9.76416,2.84788,10.171,-12.15,-2.89,12.48897914,-1.18584,5.57788,5.702539943,9.76416,2.84788,10.171,-10.95,2.73,11.28518498
19/02/2021 13:30,-2.34488,0.04066,2.345232494,9.70512,2.83066,10.1095,-12.05,-2.79,12.3687752,-1.24488,5.73066,5.864314986,9.70512,2.83066,10.1095,-10.95,2.9,11.32751076
19/02/2021 14:00,-1.87128,-0.00704,1.871293243,9.91872,2.89296,10.332,-11.79,-2.9,12.14142084,-0.41128,5.73296,5.74769359,9.91872,2.89296,10.332,-10.33,2.84,10.71328614
19/02/2021 14:30,-3.30304,-0.09672,3.30445578,9.09696,2.65328,9.476,-12.4,-2.75,12.70127946,-2.13304,5.56328,5.958182944,9.09696,2.65328,9.476,-11.23,2.91,11.60090514
19/02/2021 15:00,-3.25792,1.59144,3.625841144,9.02208,2.63144,9.398,-12.28,-1.04,12.3239604,-2.54792,4.35144,5.042511914,9.02208,2.63144,9.398,-11.57,1.72,11.69714923
19/02/2021 15:30,-3.60104,1.84678,4.046984736,8.86896,2.58678,9.2385,-12.47,-0.74,12.4919374,-3.02104,4.30678,5.260706858,8.86896,2.58678,9.2385,-11.89,1.72,12.01376294
19/02/2021 16:00,-4.90984,1.69838,5.195288582,8.36016,2.43838,8.7085,-13.27,-0.74,13.29061699,-4.31984,4.15838,5.996093883,8.36016,2.43838,8.7085,-12.68,1.72,12.79612441
19/02/2021 16:30,-6.2172,1.5854,6.416156872,7.9728,2.3254,8.305,-14.19,-0.74,14.20928218,-5.5372,4.1954,6.947083201,7.9728,2.3254,8.305,-13.51,1.87,13.63880493
19/02/2021 17:00,-6.962,1.4965,7.121022135,7.668,2.2365,7.9875,-14.63,-0.74,14.64870301,-6.452,4.2565,7.7295599,7.668,2.2365,7.9875,-14.12,2.02,14.26375827
19/02/2021 17:30,-8.00624,1.40068,8.127840021,7.61376,2.22068,7.931,-15.62,-0.82,15.64150888,-7.42624,4.24068,8.551748792,7.61376,2.22068,7.931,-15.04,2.02,15.1750453
19/02/2021 18:00,-8.18696,0.42172,8.197814453,7.58304,2.21172,7.899,-15.77,-1.79,15.87126334,-7.60696,4.87172,9.033243947,7.58304,2.21172,7.899,-15.19,2.66,15.42114457
19/02/2021 18:30,-8.01224,0.27518,8.016964129,7.69776,2.24518,8.0185,-15.71,-1.97,15.83303508,-7.35224,5.90518,9.430089281,7.69776,2.24518,8.0185,-15.05,3.66,15.48864423
19/02/2021 19:00,-7.3636,0.3952,7.374197448,7.7664,2.2652,8.09,-15.13,-1.87,15.24512381,-6.6136,6.1352,9.021107693,7.7664,2.2652,8.09,-14.38,3.87,14.89165202
19/02/2021 19:30,-6.45544,0.95008,6.52497951,7.71456,2.25008,8.036,-14.17,-1.3,14.22950807,-5.98544,5.82008,8.348582107,7.71456,2.25008,8.036,-13.7,3.57,14.15750331
19/02/2021 20:00,-5.2536,3.0877,6.093784067,7.7064,2.2477,8.0275,-12.96,0.84,12.98719369,-5.0036,4.4977,6.727950524,7.7064,2.2477,8.0275,-12.71,2.25,12.90761791
19/02/2021 20:30,-4.9544,3.1583,5.875452174,7.6056,2.2183,7.9225,-12.56,0.94,12.59512604,-4.7644,4.5983,6.621470399,7.6056,2.2183,7.9225,-12.37,2.38,12.5968766
19/02/2021 21:00,-4.37064,3.15648,5.391276287,7.59936,2.21648,7.916,-11.97,0.94,12.00685221,-4.16064,4.71648,6.289364737,7.59936,2.21648,7.916,-11.76,2.5,12.02279502
19/02/2021 21:30,-3.6492,2.9169,4.671719839,7.6008,2.2169,7.9175,-11.25,0.7,11.27175674,-3.2492,5.1169,6.0613502,7.6008,2.2169,7.9175,-10.85,2.9,11.23087263
19/02/2021 22:00,-2.49256,4.76842,5.380584044,7.77744,2.26842,8.1015,-10.27,2.5,10.56990539,-2.32256,4.77842,5.312963641,7.77744,2.26842,8.1015,-10.1,2.51,10.40721384
19/02/2021 22:30,-1.4844,6.2033,6.378430391,7.7256,2.2533,8.0475,-9.21,3.95,10.0213073,-1.5844,2.9433,3.342654372,7.7256,2.2533,8.0475,-9.31,0.69,9.335534264
19/02/2021 23:00,-0.78128,6.38546,6.433078412,7.69872,2.24546,8.0195,-8.48,4.14,9.436630755,-0.90128,2.24546,2.419585967,7.69872,2.24546,8.0195,-8.6,0,8.6
19/02/2021 23:30,-0.41912,6.30734,6.321249833,7.43088,2.16734,7.7405,-7.85,4.14,8.874801406,-0.78912,2.16734,2.306528354,7.43088,2.16734,7.7405,-8.22,0,8.22
20/02/2021 00:00,-0.05464,6.44698,6.447211541,7.39536,2.15698,7.7035,-7.45,4.29,8.596894788,-0.17464,2.15698,2.16403832,7.39536,2.15698,7.7035,-7.57,0,7.57
20/02/2021 00:30,-0.69224,6.59768,6.63389611,7.15776,2.08768,7.456,-7.85,4.51,9.053319833,-1.00224,2.08768,2.315792046,7.15776,2.08768,7.456,-8.16,0,8.16
20/02/2021 01:00,-1.6488,6.5491,6.753462242,6.9912,2.0391,7.2825,-8.64,4.51,9.746265952,-1.9988,2.0391,2.855368671,6.9912,2.0391,7.2825,-8.99,0,8.99
20/02/2021 01:30,-1.68296,6.55372,6.766357972,7.00704,2.04372,7.299,-8.69,4.51,9.790617958,-2.08296,1.34372,2.478771026,7.00704,2.04372,7.299,-9.09,-0.7,9.116912855
20/02/2021 02:00,-1.094,5.6905,5.794706744,7.236,2.1105,7.5375,-8.33,3.58,9.066713848,-1.464,2.8005,3.16007852,7.236,2.1105,7.5375,-8.7,0.69,8.727319176
20/02/2021 02:30,-0.44432,5.85624,5.87307136,7.49568,2.18624,7.808,-7.94,3.67,8.747142391,-0.82432,2.87624,2.992032754,7.49568,2.18624,7.808,-8.32,0.69,8.348562751
20/02/2021 03:00,-0.1004,5.8053,5.806168121,7.6296,2.2253,7.9475,-7.73,3.58,8.518761647,-0.4604,2.9153,2.951430543,7.6296,2.2253,7.9475,-8.09,0.69,8.119371897
20/02/2021 03:30,-0.15,5.7325,5.734462159,7.38,2.1525,7.6875,-7.53,3.58,8.337703521,-0.51,2.8425,2.887889584,7.38,2.1525,7.6875,-7.89,0.69,7.920113636
20/02/2021 04:00,-0.0328,6.6496,6.649680895,7.2672,2.1196,7.57,-7.3,4.53,8.591327022,-0.4128,2.8096,2.83976337,7.2672,2.1196,7.57,-7.68,0.69,7.710933796
20/02/2021 04:30,0.42192,6.68306,6.696365242,7.38192,2.15306,7.6895,-6.96,4.53,8.304366321,0.09192,2.15306,2.155021264,7.38192,2.15306,7.6895,-7.29,0,7.29
20/02/2021 05:00,0.29368,6.62524,6.631745849,7.18368,2.09524,7.483,-6.89,4.53,8.245786803,-0.01632,2.09524,2.095303558,7.18368,2.09524,7.483,-7.2,0,7.2
20/02/2021 05:30,0.12888,6.65384,6.655088038,6.93888,2.02384,7.228,-6.81,4.63,8.234864905,-0.19112,2.02384,2.032844116,6.93888,2.02384,7.228,-7.13,0,7.13
20/02/2021 06:00,-0.45592,6.13744,6.154350721,6.57408,1.91744,6.848,-7.03,4.22,8.199347535,-0.71592,3.70744,3.77593072,6.57408,1.91744,6.848,-7.29,1.79,7.506543812
20/02/2021 06:30,-1.2668,4.7301,4.896797755,6.5832,1.9201,6.8575,-7.85,2.81,8.33778148,-1.3968,2.9701,3.282155427,6.5832,1.9201,6.8575,-7.98,1.05,8.048782517
20/02/2021 07:00,-2.37936,4.33602,4.945950207,6.50064,1.89602,6.7715,-8.88,2.44,9.209125909,-1.86936,4.85602,5.203406293,6.50064,1.89602,6.7715,-8.37,2.96,8.877978373
20/02/2021 07:30,-2.92448,1.86536,3.468739137,6.39552,1.86536,6.662,-9.32,0,9.32,-2.43448,4.92536,5.494166361,6.39552,1.86536,6.662,-8.83,3.06,9.345185926
20/02/2021 08:00,-1.124,2.1805,2.453152309,7.476,2.1805,7.7875,-8.6,0,8.6,-0.604,5.1305,5.165931305,7.476,2.1805,7.7875,-8.08,2.95,8.601680068
20/02/2021 08:30,1.04648,2.61814,2.819534971,8.97648,2.61814,9.3505,-7.93,0,7.93,1.77648,5.40814,5.692438796,8.97648,2.61814,9.3505,-7.2,2.79,7.721664328
20/02/2021 09:00,2.4632,2.2626,3.344654392,10.1232,2.9526,10.545,-7.66,-0.69,7.691014237,3.4932,5.7426,6.721599586,10.1232,2.9526,10.545,-6.63,2.79,7.193121715
20/02/2021 09:30,4.71432,2.39626,5.288371682,11.40432,3.32626,11.8795,-6.69,-0.93,6.754331943,5.60432,6.26626,8.40680778,11.40432,3.32626,11.8795,-5.8,2.94,6.502584102
20/02/2021 10:00,2.88656,1.69358,3.346706119,10.60656,3.09358,11.0485,-7.72,-1.4,7.845916135,3.70656,6.49358,7.476975876,10.60656,3.09358,11.0485,-6.9,3.4,7.692203845
20/02/2021 10:30,2.85544,1.13492,3.072715574,10.88544,3.17492,11.339,-8.03,-2.04,8.285076946,4.05544,6.90492,8.007778331,10.88544,3.17492,11.339,-6.83,3.73,7.782146234
20/02/2021 11:00,10.21272,2.07746,10.42187554,14.32272,4.17746,14.9195,-4.11,-2.1,4.615419808,11.41272,7.84746,13.85037206,14.32272,4.17746,14.9195,-2.91,3.67,4.683695122
20/02/2021 11:30,11.22752,2.23636,11.44807894,14.86752,4.33636,15.487,-3.64,-2.1,4.202332686,12.82752,8.00636,15.12108031,14.86752,4.33636,15.487,-2.04,3.67,4.198868895
20/02/2021 12:00,9.44416,2.04288,9.66258334,13.96416,4.07288,14.546,-4.52,-2.03,4.954926841,11.00416,7.74288,13.45524909,13.96416,4.07288,14.546,-2.96,3.67,4.714923117
20/02/2021 12:30,21.37648,3.13564,21.60523398,19.11648,5.57564,19.913,2.26,-2.44,3.32583824,23.33648,8.90564,24.97802479,19.11648,5.57564,19.913,4.22,3.33,5.375620894
20/02/2021 13:00,21.03848,3.22914,21.28485344,19.12848,5.57914,19.9255,1.91,-2.35,3.028299853,23.08848,8.95914,24.76578483,19.12848,5.57914,19.9255,3.96,3.38,5.206342286
20/02/2021 13:30,10.82664,2.29402,11.06700779,14.51664,4.23402,15.1215,-3.69,-1.94,4.168896737,12.57664,8.17402,14.99954921,14.51664,4.23402,15.1215,-1.94,3.94,4.391719481
20/02/2021 14:00,7.97976,1.64868,8.148295245,12.98976,3.78868,13.531,-5.01,-2.14,5.447907855,9.30976,8.09868,12.33937798,12.98976,3.78868,13.531,-3.68,4.31,5.66731859
20/02/2021 14:30,4.3612,0.9291,4.459068541,11.3112,3.2991,11.7825,-6.95,-2.37,7.342983045,5.8912,7.7091,9.702394563,11.3112,3.2991,11.7825,-5.42,4.41,6.987453041
20/02/2021 15:00,4.33096,1.23028,4.502310896,11.28096,3.29028,11.751,-6.95,-2.06,7.248868877,5.74096,7.55028,9.485006579,11.28096,3.29028,11.751,-5.54,4.26,6.988504847
20/02/2021 15:30,9.6632,2.3126,9.936073319,13.9632,4.0726,14.545,-4.3,-1.76,4.646245796,11.0532,7.8326,13.54706068,13.9632,4.0726,14.545,-2.91,3.76,4.754545194
20/02/2021 16:00,9.07136,4.58998,10.16648851,13.37136,3.89998,13.9285,-4.3,0.69,4.355008611,9.53136,5.90998,11.21493143,13.37136,3.89998,13.9285,-3.84,2.01,4.33424734
20/02/2021 16:30,1.79752,3.66136,4.078803158,10.18752,2.97136,10.612,-8.39,0.69,8.418325249,2.33752,5.17136,5.675117972,10.18752,2.97136,10.612,-7.85,2.2,8.152453618
20/02/2021 17:00,-2.76536,3.90552,4.785426042,8.38464,2.44552,8.734,-11.15,1.46,11.24518119,-2.45536,4.85552,5.44103549,8.38464,2.44552,8.734,-10.84,2.41,11.10467019
20/02/2021 17:30,-5.556,4.2795,7.013077516,7.644,2.2295,7.9625,-13.2,2.05,13.35823716,-5.646,2.2295,6.070254216,7.644,2.2295,7.9625,-13.29,0,13.29
20/02/2021 18:00,-6.98568,4.45376,8.284666753,7.62432,2.22376,7.942,-14.61,2.23,14.77920837,-6.74568,4.35376,8.028662703,7.62432,2.22376,7.942,-14.37,2.13,14.52700244
20/02/2021 18:30,-7.50608,2.19156,7.819473908,7.51392,2.19156,7.827,-15.02,0,15.02,-7.24608,4.32156,8.436916273,7.51392,2.19156,7.827,-14.76,2.13,14.9128971
20/02/2021 19:00,-6.89224,2.84018,7.454501637,7.33776,2.14018,7.6435,-14.23,0.7,14.24720674,-6.69224,4.13018,7.864125066,7.33776,2.14018,7.6435,-14.03,1.99,14.17042695
20/02/2021 19:30,-5.66288,2.86916,6.348250861,7.43712,2.16916,7.747,-13.1,0.7,13.11868896,-5.49288,4.33916,7.000002871,7.43712,2.16916,7.747,-12.93,2.17,13.11082759
20/02/2021 20:00,-4.47248,3.02386,5.398778255,7.72752,2.25386,8.0495,-12.2,0.77,12.22427503,-4.25248,4.54386,6.223363227,7.72752,2.25386,8.0495,-11.98,2.29,12.19690535
20/02/2021 20:30,-4.00576,3.18582,5.118160045,7.73424,2.25582,8.0565,-11.74,0.93,11.776778,-3.78576,4.75582,6.078634933,7.73424,2.25582,8.0565,-11.52,2.5,11.78814659
20/02/2021 21:00,-3.2808,3.3456,4.68579641,7.6992,2.2456,8.02,-10.98,1.1,11.03496262,-3.1008,4.8256,5.735972106,7.6992,2.2456,8.02,-10.8,2.58,11.10389121
20/02/2021 21:30,-2.46536,4.96302,5.541621374,7.72464,2.25302,8.0465,-10.19,2.71,10.5442022,-2.58536,3.41302,4.281680961,7.72464,2.25302,8.0465,-10.31,1.16,10.37505181
20/02/2021 22:00,-2.38144,4.53208,5.119668505,7.37856,2.15208,7.686,-9.76,2.38,10.04599423,-2.31144,3.82208,4.466659871,7.37856,2.15208,7.686,-9.69,1.67,9.832853096
20/02/2021 22:30,-3.2108,2.8481,4.291958789,6.4392,1.8781,6.7075,-9.65,0.97,9.698628769,-2.8408,5.2581,5.97643374,6.4392,1.8781,6.7075,-9.28,3.38,9.876375854
20/02/2021 23:00,-2.65192,2.87694,3.912730945,6.29808,1.83694,6.5605,-8.95,1.04,9.010221973,-2.23192,5.21694,5.674321973,6.29808,1.83694,6.5605,-8.53,3.38,9.175254765
20/02/2021 23:30,-1.69184,3.04238,3.481149042,6.48816,1.89238,6.7585,-8.18,1.15,8.260441877,-1.37184,5.37238,5.544764364,6.48816,1.89238,6.7585,-7.86,3.48,8.595929269
21/02/2021 00:00,-1.35216,3.01312,3.302609393,6.38784,1.86312,6.654,-7.74,1.15,7.824966454,-1.01216,5.34312,5.438142992,6.38784,1.86312,6.654,-7.4,3.48,8.17743236
21/02/2021 00:30,-2.33832,2.73174,3.595850922,5.97168,1.74174,6.2205,-8.31,0.99,8.36876335,-1.96832,5.11174,5.477606179,5.97168,1.74174,6.2205,-7.94,3.37,8.625572445
21/02/2021 01:00,-3.89192,2.58194,4.67048771,5.45808,1.59194,5.6855,-9.35,0.99,9.402265684,-3.49192,4.89194,6.010372888,5.45808,1.59194,5.6855,-8.95,3.3,9.538998899
21/02/2021 01:30,-4.9432,2.3774,5.485185229,4.7568,1.3874,4.955,-9.7,0.99,9.750389736,-4.5732,4.6874,6.548730946,4.7568,1.3874,4.955,-9.33,3.3,9.896408439
21/02/2021 02:00,-5.17288,2.34166,5.678209141,4.25712,1.24166,4.4345,-9.43,1.1,9.493940173,-4.87288,4.46166,6.606918302,4.25712,1.24166,4.4345,-9.13,3.22,9.681182779
21/02/2021 02:30,-5.73472,2.29404,6.176538918,3.54528,1.03404,3.693,-9.28,1.26,9.365148157,-5.58472,3.95404,6.842772084,3.54528,1.03404,3.693,-9.13,2.92,9.585577708
21/02/2021 03:00,-5.4756,2.2617,5.924312808,3.4344,1.0017,3.5775,-8.91,1.26,8.998649899,-5.3056,4.0517,6.675751961,3.4344,1.0017,3.5775,-8.74,3.05,9.256894728
21/02/2021 03:30,-5.3824,2.2218,5.82293955,3.2976,0.9618,3.435,-8.68,1.26,8.77097486,-5.1024,4.1418,6.571833306,3.2976,0.9618,3.435,-8.4,3.18,8.98178156
21/02/2021 04:00,-4.62632,4.88274,6.72636504,3.40368,0.99274,3.5455,-8.03,3.89,8.922611725,-4.75632,2.40274,5.328765284,3.40368,0.99274,3.5455,-8.16,1.41,8.280923862
21/02/2021 04:30,-4.43408,5.16006,6.803475924,3.32592,0.97006,3.4645,-7.76,4.19,8.818939846,-4.60408,0.97006,4.705164083,3.32592,0.97006,3.4645,-7.93,0,7.93
21/02/2021 05:00,-4.63856,5.22292,6.985351258,3.06144,0.89292,3.189,-7.7,4.33,8.833962871,-4.80856,0.89292,4.890762251,3.06144,0.89292,3.189,-7.87,0,7.87
21/02/2021 05:30,-4.6832,5.2449,7.031453495,3.1368,0.9149,3.2675,-7.82,4.33,8.938752709,-4.8532,0.9149,4.938683251,3.1368,0.9149,3.2675,-7.99,0,7.99
21/02/2021 06:00,-4.7864,5.1723,7.047149229,3.0936,0.9023,3.2225,-7.88,4.27,8.96254986,-4.9864,0.9023,5.067379032,3.0936,0.9023,3.2225,-8.08,0,8.08
21/02/2021 06:30,-4.85288,5.23166,7.135874904,3.29712,0.96166,3.4345,-8.15,4.27,9.200836918,-5.10288,2.79166,5.816592632,3.29712,0.96166,3.4345,-8.4,1.83,8.597028556
21/02/2021 07:00,-5.51016,3.19162,6.36775482,3.39984,0.99162,3.5415,-8.91,2.2,9.177586829,-5.37016,2.68162,6.002474844,3.39984,0.99162,3.5415,-8.77,1.69,8.931349282
21/02/2021 07:30,-5.6864,3.2248,6.537161464,3.5136,1.0248,3.66,-9.2,2.2,9.459386872,-5.6064,2.6148,6.186186224,3.5136,1.0248,3.66,-9.12,1.59,9.257564475
21/02/2021 08:00,-5.4832,3.8449,6.696920057,3.6168,1.0549,3.7675,-9.1,2.79,9.518093296,-5.6132,2.1349,6.00548185,3.6168,1.0549,3.7675,-9.23,1.08,9.292970462
21/02/2021 08:30,-5.548,3.826,6.739330827,4.032,1.176,4.2,-9.58,2.65,9.939763579,-5.388,3.276,6.305768787,4.032,1.176,4.2,-9.42,2.1,9.651238263
21/02/2021 09:00,-6.30376,1.19182,6.415436466,4.08624,1.19182,4.2565,-10.39,0,10.39,-5.56376,4.07182,6.894573478,4.08624,1.19182,4.2565,-9.65,2.88,10.07059581
21/02/2021 09:30,-3.76256,1.58592,4.08313605,5.43744,1.58592,5.664,-9.2,0,9.2,-3.09256,4.46592,5.432160601,5.43744,1.58592,5.664,-8.53,2.88,9.003071698
21/02/2021 10:00,-1.532,1.9565,2.484937876,6.708,1.9565,6.9875,-8.24,0,8.24,-0.702,4.7665,4.817917211,6.708,1.9565,6.9875,-7.41,2.81,7.924910094
21/02/2021 10:30,0.87352,2.31686,2.476060874,7.94352,2.31686,8.2745,-7.07,0,7.07,1.66352,4.81686,5.096021885,7.94352,2.31686,8.2745,-6.28,2.5,6.759319492
21/02/2021 11:00,2.3352,2.5711,3.4732858,8.8152,2.5711,9.1825,-6.48,0,6.48,3.0952,4.7911,5.703937434,8.8152,2.5711,9.1825,-5.72,2.22,6.135698819
21/02/2021 11:30,0.15152,1.50836,1.515951253,7.81152,2.27836,8.137,-7.66,-0.77,7.69860377,0.70152,5.22836,5.275213607,7.81152,2.27836,8.137,-7.11,2.95,7.697700955
21/02/2021 12:00,6.25408,2.20244,6.630554924,10.77408,3.14244,11.223,-4.52,-0.94,4.616708784,6.94408,6.40244,9.445183164,10.77408,3.14244,11.223,-3.83,3.26,5.029562605
21/02/2021 12:30,2.514,1.502,2.928514982,9.024,2.632,9.4,-6.51,-1.13,6.607344398,3.104,5.892,6.659615605,9.024,2.632,9.4,-5.92,3.26,6.758254212
21/02/2021 13:00,-4.064,0.558,4.102128716,6.336,1.848,6.6,-10.4,-1.29,10.47969942,-3.044,5.518,6.301925103,6.336,1.848,6.6,-9.38,3.67,10.07240289
21/02/2021 13:30,-3.296,0.642,3.357942823,6.624,1.932,6.9,-9.92,-1.29,10.00352438,-2.436,5.602,6.108723271,6.624,1.932,6.9,-9.06,3.67,9.775095907
21/02/2021 14:00,-0.77744,1.17158,1.406062819,7.82256,2.28158,8.1485,-8.6,-1.11,8.671337844,0.42256,5.81158,5.826921919,7.82256,2.28158,8.1485,-7.4,3.53,8.198835283
21/02/2021 14:30,1.05928,1.64354,1.95532551,8.54928,2.49354,8.9055,-7.49,-0.85,7.538076678,2.15928,5.72354,6.117303348,8.54928,2.49354,8.9055,-6.39,3.23,7.1599581
21/02/2021 15:00,4.37712,1.75416,4.715533565,9.95712,2.90416,10.372,-5.58,-1.15,5.697271277,5.52712,5.93416,8.109458083,9.95712,2.90416,10.372,-4.43,3.03,5.367103502
21/02/2021 15:30,4.20448,3.61964,5.547922656,10.04448,2.92964,10.463,-5.84,0.69,5.880620716,5.75448,4.83964,7.519052826,10.04448,2.92964,10.463,-4.29,1.91,4.695977002
21/02/2021 16:00,-3.82592,2.51994,4.581240165,6.27408,1.82994,6.5355,-10.1,0.69,10.12354187,-2.93592,3.83994,4.833711354,6.27408,1.82994,6.5355,-9.21,2.01,9.426780999
21/02/2021 16:30,-8.36328,1.64196,8.522938754,4.56672,1.33196,4.757,-12.93,0.31,12.93371563,-8.01328,3.42196,8.713349907,4.56672,1.33196,4.757,-12.58,2.09,12.75243114
21/02/2021 17:00,-9.518,-0.6415,9.53959361,4.692,1.3685,4.8875,-14.21,-2.01,14.35145289,-8.508,5.2285,9.986154227,4.692,1.3685,4.8875,-13.2,3.86,13.75280335
21/02/2021 17:30,-11.81608,-0.74094,11.83928793,3.73392,1.08906,3.8895,-15.55,-1.83,15.65731139,-11.06608,4.94906,12.12234802,3.73392,1.08906,3.8895,-14.8,3.86,15.29508418
21/02/2021 18:00,-12.85512,-0.77566,12.87849986,3.61488,1.05434,3.7655,-16.47,-1.83,16.5713548,-12.46512,3.17434,12.86295654,3.61488,1.05434,3.7655,-16.08,2.12,16.21914918
21/02/2021 18:30,-11.64232,1.24474,11.70867169,4.26768,1.24474,4.4455,-15.91,0,15.91,-11.58232,3.00474,11.96572601,4.26768,1.24474,4.4455,-15.85,1.76,15.94741672
21/02/2021 19:00,-10.73072,1.94104,10.90486075,4.28928,1.25104,4.468,-15.02,0.69,15.03584052,-10.47072,3.32104,10.9847751,4.28928,1.25104,4.468,-14.76,2.07,14.90444565
21/02/2021 19:30,-9.7468,2.0451,9.95904334,4.3032,1.2551,4.4825,-14.05,0.79,14.07219244,-9.6468,3.5451,10.2775719,4.3032,1.2551,4.4825,-13.95,2.29,14.13671107
21/02/2021 20:00,-9.0264,2.1123,9.270259341,4.2936,1.2523,4.4725,-13.32,0.86,13.34773389,-8.7864,3.6723,9.522951866,4.2936,1.2523,4.4725,-13.08,2.42,13.30198481
21/02/2021 20:30,-8.73504,2.14478,8.994498599,4.16496,1.21478,4.3385,-12.9,0.93,12.93347981,-8.64504,3.63478,9.378077748,4.16496,1.21478,4.3385,-12.81,2.42,13.03658314
21/02/2021 21:00,-8.04968,2.52426,8.436186144,4.06032,1.18426,4.2295,-12.11,1.34,12.18391152,-7.86968,3.73426,8.710715301,4.06032,1.18426,4.2295,-11.93,2.55,12.1994836
21/02/2021 21:30,-7.10576,3.73332,8.026799076,4.19424,1.22332,4.369,-11.3,2.51,11.57540928,-7.07576,2.67332,7.563928834,4.19424,1.22332,4.369,-11.27,1.45,11.36289576
21/02/2021 22:00,-6.0812,4.4359,7.52716429,4.1688,1.2159,4.3425,-10.25,3.22,10.74387733,-6.4212,2.1859,6.783064812,4.1688,1.2159,4.3425,-10.59,0.97,10.6343312
21/02/2021 22:30,-5.54592,3.71244,6.673787485,4.05408,1.18244,4.223,-9.6,2.53,9.927784244,-5.52592,2.94244,6.260490795,4.05408,1.18244,4.223,-9.58,1.76,9.740328537
21/02/2021 23:00,-5.0508,2.3506,5.570987435,3.9792,1.1606,4.145,-9.03,1.19,9.108073342,-4.6108,4.4606,6.415327661,3.9792,1.1606,4.145,-8.59,3.3,9.202070419
21/02/2021 23:30,-4.33824,2.41968,4.967411559,3.94176,1.14968,4.106,-8.28,1.27,8.376831143,-4.24824,4.20968,5.98071474,3.94176,1.14968,4.106,-8.19,3.06,8.742980041
22/02/2021 00:00,-3.79672,4.25554,5.70304335,3.89328,1.13554,4.0555,-7.69,3.12,8.298825218,-3.95672,2.36554,4.60992545,3.89328,1.13554,4.0555,-7.85,1.23,7.945778754
22/02/2021 00:30,-4.31368,4.24476,6.051927181,3.85632,1.12476,4.017,-8.17,3.12,8.745473115,-4.46368,2.35476,5.046715149,3.85632,1.12476,4.017,-8.32,1.23,8.410428051
22/02/2021 01:00,-5.21416,4.09212,6.628190598,3.91584,1.14212,4.079,-9.13,2.95,9.594758986,-5.35416,2.23212,5.80080934,3.91584,1.14212,4.079,-9.27,1.09,9.33386308
22/02/2021 01:30,-5.12656,4.14392,6.591941323,4.09344,1.19392,4.264,-9.22,2.95,9.68043904,-5.26656,2.28392,5.740465556,4.09344,1.19392,4.264,-9.36,1.09,9.423253154
22/02/2021 02:00,-4.76856,4.15792,6.326726104,4.14144,1.20792,4.314,-8.91,2.95,9.385659274,-4.92856,2.29792,5.43793527,4.14144,1.20792,4.314,-9.07,1.09,9.135261354
22/02/2021 02:30,-4.74376,4.12432,6.285958511,4.02624,1.17432,4.194,-8.77,2.95,9.252859018,-4.87376,2.26432,5.374074953,4.02624,1.17432,4.194,-8.9,1.09,8.966498759
22/02/2021 03:00,-4.46256,5.00342,6.704375694,4.05744,1.18342,4.2265,-8.52,3.82,9.33717302,-4.61256,1.18342,4.761952609,4.05744,1.18342,4.2265,-8.67,0,8.67
22/02/2021 03:30,-3.90648,5.12936,6.447551473,4.28352,1.24936,4.462,-8.19,3.88,9.062587931,-4.05648,1.24936,4.244517688,4.28352,1.24936,4.462,-8.34,0,8.34
22/02/2021 04:00,-4.00584,5.06538,6.457927582,4.06416,1.18538,4.2335,-8.07,3.88,8.954289475,-4.15584,1.18538,4.321589042,4.06416,1.18538,4.2335,-8.22,0,8.22
22/02/2021 04:30,-4.086,5.042,6.489773494,3.984,1.162,4.15,-8.07,3.88,8.954289475,-4.136,1.162,4.296130817,3.984,1.162,4.15,-8.12,0,8.12
22/02/2021 05:00,-3.95832,5.12424,6.475039212,3.99168,1.16424,4.158,-7.95,3.96,8.88167214,-4.12832,1.16424,4.289345032,3.99168,1.16424,4.158,-8.12,0,8.12
22/02/2021 05:30,-3.856,5.4745,6.696184455,4.164,1.2145,4.3375,-8.02,4.26,9.081189349,-4.136,0.5245,4.169124159,4.164,1.2145,4.3375,-8.3,-0.69,8.32863134
22/02/2021 06:00,-4.32192,5.44944,6.955241822,4.07808,1.18944,4.248,-8.4,4.26,9.418471214,-4.61192,0.49944,4.638884176,4.07808,1.18944,4.248,-8.69,-0.69,8.717350515
22/02/2021 06:30,-5.87192,3.91444,7.057073402,3.95808,1.15444,4.123,-9.83,2.76,10.21011753,-6.06192,2.00444,6.384720338,3.95808,1.15444,4.123,-10.02,0.85,10.05598827
22/02/2021 07:00,-7.58648,2.36936,7.947864216,3.80352,1.10936,3.962,-11.39,1.26,11.45948079,-7.23648,3.49936,8.038169145,3.80352,1.10936,3.962,-11.04,2.39,11.29573813
22/02/2021 07:30,-8.21304,1.14078,8.291887906,3.87696,1.13078,4.0385,-12.09,0.01,12.09000414,-8.04304,2.75078,8.500428404,3.87696,1.13078,4.0385,-11.92,1.62,12.02958021
22/02/2021 08:00,-8.10792,1.24144,8.202410621,4.22208,1.23144,4.398,-12.33,0.01,12.33000406,-8.12792,2.04144,8.380367581,4.22208,1.23144,4.398,-12.35,0.81,12.37653425
22/02/2021 08:30,-8.72984,2.11088,8.981420868,4.46016,1.30088,4.646,-13.19,0.81,13.21484771,-8.61984,1.70088,8.786047712,4.46016,1.30088,4.646,-13.08,0.4,13.08611478
22/02/2021 09:00,-9.17568,2.50126,9.510489212,4.56432,1.33126,4.7545,-13.74,1.17,13.78972444,-9.30568,0.16126,9.307077149,4.56432,1.33126,4.7545,-13.87,-1.17,13.91926004
22/02/2021 09:30,-8.60352,2.65064,9.002580119,5.07648,1.48064,5.288,-13.68,1.17,13.72994173,-8.79352,0.24064,8.796812013,5.07648,1.48064,5.288,-13.87,-1.24,13.92531867
22/02/2021 10:00,-8.10168,2.89576,8.603641369,5.36832,1.56576,5.592,-13.47,1.33,13.53550147,-8.31168,0.44576,8.323624595,5.36832,1.56576,5.592,-13.68,-1.12,13.72577138
22/02/2021 10:30,-7.9904,2.7703,8.457012135,5.5896,1.6303,5.8225,-13.58,1.14,13.62776577,-8.0904,0.3303,8.097139634,5.5896,1.6303,5.8225,-13.68,-1.3,13.74163018
22/02/2021 11:00,-6.03832,2.87674,6.688567967,6.33168,1.84674,6.5955,-12.37,1.03,12.4128079,-6.04832,0.63674,6.081744211,6.33168,1.84674,6.5955,-12.38,-1.21,12.43899112
22/02/2021 11:30,-5.22352,3.10814,6.078297085,6.57648,1.91814,6.8505,-11.8,1.19,11.85985244,-5.07352,0.61814,5.111037297,6.57648,1.91814,6.8505,-11.65,-1.3,11.72230779
22/02/2021 12:00,-1.982,1.4365,2.447826842,8.388,2.4465,8.7375,-10.37,-1.01,10.41906906,-1.282,1.7565,2.174584156,8.388,2.4465,8.7375,-9.67,-0.69,9.694586118
22/02/2021 12:30,14.6276,3.5443,15.05087188,16.1976,4.7243,16.8725,-1.57,-1.18,1.964001018,17.0576,5.4143,17.89626671,16.1976,4.7243,16.8725,0.86,0.69,1.102587865
22/02/2021 13:00,6.95488,2.33934,7.337769923,12.37488,3.60934,12.8905,-5.42,-1.27,5.566803392,8.67488,5.29934,10.16545855,12.37488,3.60934,12.8905,-3.7,1.69,4.067689762
22/02/2021 13:30,31.54264,3.03702,31.68850941,23.61264,6.88702,24.5965,7.93,-3.85,8.815180089,33.49264,8.72702,34.61094931,23.61264,6.88702,24.5965,9.88,1.84,10.04987562
22/02/2021 14:00,9.40888,0.79634,9.442519804,12.87888,3.75634,13.4155,-3.47,-2.96,4.560975773,11.13888,6.45634,12.8747417,12.87888,3.75634,13.4155,-1.74,2.7,3.212102115
22/02/2021 14:30,3.31032,0.07676,3.311209839,10.00032,2.91676,10.417,-6.69,-2.84,7.267853879,5.00032,5.77676,7.640298175,10.00032,2.91676,10.417,-5,2.86,5.760173608
22/02/2021 15:00,0.89416,-0.27212,0.934650416,8.80416,2.56788,9.171,-7.91,-2.84,8.40438576,2.98416,5.42788,6.194117548,8.80416,2.56788,9.171,-5.82,2.86,6.484751345
22/02/2021 15:30,3.15792,0.05856,3.158462917,9.69792,2.82856,10.102,-6.54,-2.77,7.102429162,4.52792,5.73856,7.309796878,9.69792,2.82856,10.102,-5.17,2.91,5.932705959
22/02/2021 16:00,11.29944,1.26942,11.37052204,13.84944,4.03942,14.4265,-2.55,-2.77,3.76502324,12.76944,6.65942,14.40161354,13.84944,4.03942,14.4265,-1.08,2.62,2.833866616
22/02/2021 16:30,2.13392,1.87406,2.840020326,9.37392,2.73406,9.7645,-7.24,-0.86,7.290898436,3.56392,4.33406,5.611203244,9.37392,2.73406,9.7645,-5.81,1.6,6.026284096
22/02/2021 17:00,-7.05544,0.70758,7.090832324,5.37456,1.56758,5.5985,-12.43,-0.86,12.45971509,-6.05544,3.49758,6.992954987,5.37456,1.56758,5.5985,-11.43,1.93,11.59179883
22/02/2021 17:30,-12.34608,0.12406,12.34670329,3.37392,0.98406,3.5145,-15.72,-0.86,15.7435066,-11.49608,3.42406,11.99516745,3.37392,0.98406,3.5145,-14.87,2.44,15.06885862
22/02/2021 18:00,-13.29064,1.33648,13.35766785,3.51936,1.02648,3.666,-16.81,0.31,16.81285817,-12.85064,3.31648,13.27169876,3.51936,1.02648,3.666,-16.37,2.29,16.52939805
22/02/2021 18:30,-12.64504,2.62478,12.91458504,4.16496,1.21478,4.3385,-16.81,1.41,16.8690308,-12.75504,0.52478,12.76583093,4.16496,1.21478,4.3385,-16.92,-0.69,16.9340633
22/02/2021 19:00,-11.80896,3.26822,12.25286898,4.21104,1.22822,4.3865,-16.02,2.04,16.14936531,-12.10896,0.41822,12.1161801,4.21104,1.22822,4.3865,-16.32,-0.81,16.34008874
22/02/2021 19:30,-10.60984,3.18838,11.07855911,4.28016,1.24838,4.4585,-14.89,1.94,15.01584829,-10.79984,0.52838,10.81275772,4.28016,1.24838,4.4585,-15.08,-0.72,15.09717854
22/02/2021 20:00,-10.16584,3.14288,10.64058258,4.12416,1.20288,4.296,-14.29,1.94,14.42108526,-10.18584,1.20288,10.25662015,4.12416,1.20288,4.296,-14.31,0,14.31
22/02/2021 20:30,-10.18472,3.11404,10.65015336,4.02528,1.17404,4.193,-14.21,1.94,14.34181648,-10.17472,1.17404,10.24223106,4.02528,1.17404,4.193,-14.2,0,14.2
22/02/2021 21:00,-9.13136,3.13252,9.65372555,4.08864,1.19252,4.259,-13.22,1.94,13.36158673,-8.97136,2.14252,9.22364853,4.08864,1.19252,4.259,-13.06,0.95,13.09450648
22/02/2021 21:30,-7.7696,3.2147,8.408387494,4.3704,1.2747,4.5525,-12.14,1.94,12.29403107,-7.3996,2.9547,7.967705583,4.3704,1.2747,4.5525,-11.77,1.68,11.8892935
22/02/2021 22:00,-7.00608,2.26906,7.36435946,4.45392,1.29906,4.6395,-11.46,0.97,11.50097822,-6.65608,3.82906,7.67887371,4.45392,1.29906,4.6395,-11.11,2.53,11.39442846
22/02/2021 22:30,-6.24232,2.28474,6.647299892,4.50768,1.31474,4.6955,-10.75,0.97,10.79367407,-5.97232,3.78474,7.070563135,4.50768,1.31474,4.6955,-10.48,2.47,10.76713982
22/02/2021 23:00,-4.99064,2.96898,5.807006961,4.89936,1.42898,5.1035,-9.89,1.54,10.00918079,-4.78064,3.35898,5.842710454,4.89936,1.42898,5.1035,-9.68,1.93,9.870526835
22/02/2021 23:30,-3.59792,4.43394,5.710065871,5.12208,1.49394,5.3355,-8.72,2.94,9.202282326,-3.78792,2.40394,4.486342101,5.12208,1.49394,5.3355,-8.91,0.91,8.956349703
23/02/2021 00:00,-2.89624,5.39318,6.121649831,5.39376,1.57318,5.6185,-8.29,3.82,9.127787246,-2.91624,0.88318,3.047041623,5.39376,1.57318,5.6185,-8.31,-0.69,8.338597004
23/02/2021 00:30,-2.49304,5.93078,6.4334594,5.79696,1.69078,6.0385,-8.29,4.24,9.311374764,-2.75304,1.00078,2.929298525,5.79696,1.69078,6.0385,-8.55,-0.69,8.57779692
23/02/2021 01:00,-4.0092,6.0094,7.224027478,5.3808,1.5694,5.605,-9.39,4.44,10.38680413,-4.3592,0.6594,4.408790424,5.3808,1.5694,5.605,-9.74,-0.91,9.782417902
23/02/2021 01:30,-4.25304,5.97328,7.332695493,5.25696,1.53328,5.476,-9.51,4.44,10.49541328,-4.61304,0.54328,4.644921011,5.25696,1.53328,5.476,-9.87,-0.99,9.919526198
23/02/2021 02:00,-3.22552,6.20464,6.992963378,5.84448,1.70464,6.088,-9.07,4.5,10.1249642,-3.59552,0.71464,3.665852479,5.84448,1.70464,6.088,-9.44,-0.99,9.491770119
23/02/2021 02:30,-3.06368,6.27726,6.984993074,5.71632,1.66726,5.9545,-8.78,4.61,9.916677871,-3.44368,0.79726,3.534763846,5.71632,1.66726,5.9545,-9.16,-0.87,9.201222745
23/02/2021 03:00,-2.44464,6.28198,6.740885509,6.07536,1.77198,6.3285,-8.52,4.51,9.64004668,-2.79464,0.80198,2.907436096,6.07536,1.77198,6.3285,-8.87,-0.97,8.922880701
23/02/2021 03:30,-2.80768,4.18526,5.039788512,5.81232,1.69526,6.0545,-8.62,2.49,8.972429994,-2.66768,2.79526,3.863935177,5.81232,1.69526,6.0545,-8.48,1.1,8.55104672
23/02/2021 04:00,-2.67032,3.80824,4.651161231,5.71968,1.66824,5.958,-8.39,2.14,8.658619982,-2.44032,3.23824,4.054794693,5.71968,1.66824,5.958,-8.16,1.57,8.30966305
23/02/2021 04:30,-2.42008,4.00206,4.67688694,5.86992,1.71206,6.1145,-8.29,2.29,8.600476731,-2.29008,3.07206,3.831712287,5.86992,1.71206,6.1145,-8.16,1.36,8.272557041
23/02/2021 05:00,-2.80416,3.93962,4.8356922,5.65584,1.64962,5.8915,-8.46,2.29,8.764456629,-2.73416,2.91962,3.999976481,5.65584,1.64962,5.8915,-8.39,1.27,8.485575997
23/02/2021 05:30,-2.91136,3.07502,4.234591486,5.70864,1.66502,5.9465,-8.62,1.41,8.734557802,-2.87136,3.71502,4.695325532,5.70864,1.66502,5.9465,-8.58,2.05,8.82150214
23/02/2021 06:00,-3.90512,2.45684,4.613678034,5.23488,1.52684,5.453,-9.14,0.93,9.187192172,-3.66512,3.88684,5.3423431,5.23488,1.52684,5.453,-8.9,2.36,9.207583831
23/02/2021 06:30,-4.02912,2.45734,4.71935672,5.99088,1.74734,6.2405,-10.02,0.71,10.04512319,-3.88912,3.81734,5.449526498,5.99088,1.74734,6.2405,-9.88,2.07,10.09451831
23/02/2021 07:00,-3.68584,2.39788,4.397186032,7.12416,2.07788,7.421,-10.81,0.32,10.81473532,-3.29584,4.01788,5.19672214,7.12416,2.07788,7.421,-10.42,1.94,10.59905656
23/02/2021 07:30,-4.16912,1.42734,4.406683679,7.43088,2.16734,7.7405,-11.6,-0.74,11.62357948,-3.72912,3.92734,5.415748836,7.43088,2.16734,7.7405,-11.16,1.76,11.29792901
23/02/2021 08:00,-3.50008,1.36206,3.755764563,8.02992,2.34206,8.3645,-11.53,-0.98,11.57157293,-2.89008,3.94206,4.887985214,8.02992,2.34206,8.3645,-10.92,1.6,11.03659368
23/02/2021 08:30,-1.70736,1.43452,2.230005785,9.27264,2.70452,9.659,-10.98,-1.27,11.05320316,-0.69736,4.30452,4.360642544,9.27264,2.70452,9.659,-9.97,1.6,10.09756901
23/02/2021 09:00,-1.14272,1.19004,1.649849751,9.73728,2.84004,10.143,-10.88,-1.65,11.00440366,-0.15272,4.26004,4.262776583,9.73728,2.84004,10.143,-9.89,1.42,9.99142132
23/02/2021 09:30,6.61672,2.17446,6.964858925,13.86672,4.04446,14.4445,-7.25,-1.87,7.487282551,8.82672,5.14446,10.21647956,13.86672,4.04446,14.4445,-5.04,1.1,5.158643232
23/02/2021 10:00,2.30152,1.85086,2.953417859,11.59152,3.38086,12.0745,-9.29,-1.53,9.41514737,4.06152,4.69086,6.204845868,11.59152,3.38086,12.0745,-7.53,1.31,7.643101465
23/02/2021 10:30,19.59032,3.26926,19.86123608,19.54032,5.69926,20.3545,0.05,-2.43,2.430514349,21.01032,6.63926,22.03436679,19.54032,5.69926,20.3545,1.47,0.94,1.744849564
23/02/2021 11:00,26.21184,4.01512,26.51757426,22.85184,6.66512,23.804,3.36,-2.65,4.279263955,30.26184,7.53512,31.18584605,22.85184,6.66512,23.804,7.41,0.87,7.460898069
23/02/2021 11:30,30.80808,4.57694,31.1462064,24.77808,7.22694,25.8105,6.03,-2.65,6.586607625,34.07808,7.91694,34.98561812,24.77808,7.22694,25.8105,9.3,0.69,9.325561645
23/02/2021 12:00,30.61736,4.63798,30.9666529,24.98736,7.28798,26.0285,5.63,-2.65,6.222491462,34.28736,7.97798,35.20328423,24.98736,7.28798,26.0285,9.3,0.69,9.325561645
23/02/2021 12:30,31.84448,4.72464,32.19306027,25.28448,7.37464,26.338,6.56,-2.65,7.075033569,35.38448,6.68464,36.01035735,25.28448,7.37464,26.338,10.1,-0.69,10.12354187
23/02/2021 13:00,25.93872,4.40046,26.30933757,21.97872,6.41046,22.8945,3.96,-2.01,4.440912068,29.43872,6.99046,30.2573093,21.97872,6.41046,22.8945,7.46,0.58,7.482512947
23/02/2021 13:30,6.98376,2.43318,7.395489751,13.31376,3.88318,13.8685,-6.33,-1.45,6.493951032,8.21376,4.80318,9.515061295,13.31376,3.88318,13.8685,-5.1,0.92,5.182316085
23/02/2021 14:00,3.28648,2.05064,3.873767572,11.79648,3.44064,12.288,-8.51,-1.39,8.622772176,4.72648,4.36064,6.430769347,11.79648,3.44064,12.288,-7.07,0.92,7.129607282
23/02/2021 14:30,4.83,2.285,5.3432317,12.6,3.675,13.125,-7.77,-1.39,7.893351633,7.43,4.515,8.694258163,12.6,3.675,13.125,-5.17,0.84,5.237795338
23/02/2021 15:00,2.8664,1.6977,3.331431261,11.0664,3.2277,11.5275,-8.2,-1.53,8.341516649,4.7564,4.5177,6.559950781,11.0664,3.2277,11.5275,-6.31,1.29,6.440512402
23/02/2021 15:30,-0.16576,1.73082,1.73873927,9.77424,2.85082,10.1815,-9.94,-1.12,10.00289958,1.47424,4.06082,4.320143823,9.77424,2.85082,10.1815,-8.3,1.21,8.387735094
23/02/2021 16:00,-3.11856,1.44792,3.438297369,8.22144,2.39792,8.564,-11.34,-0.95,11.3797232,-2.51856,3.76792,4.532148012,8.22144,2.39792,8.564,-10.74,1.37,10.82702637
23/02/2021 16:30,-4.94192,1.43194,5.145194404,7.61808,2.22194,7.9355,-12.56,-0.79,12.58482022,-4.29192,3.84194,5.760302097,7.61808,2.22194,7.9355,-11.91,1.62,12.01967138
23/02/2021 17:00,-6.91808,1.32556,7.043929315,7.08192,2.06556,7.377,-14,-0.74,14.0195435,-6.52808,3.68556,7.496611301,7.08192,2.06556,7.377,-13.61,1.62,13.7060753
23/02/2021 17:30,-8.82992,0.64544,8.853478412,6.43008,1.87544,6.698,-15.26,-1.23,15.30949052,-8.24992,4.03544,9.184005444,6.43008,1.87544,6.698,-14.68,2.16,14.83805917
23/02/2021 18:00,-9.64928,-0.38104,9.656800505,6.51072,1.89896,6.782,-16.16,-2.28,16.32004902,-8.78928,5.26896,10.24760374,6.51072,1.89896,6.782,-15.3,3.37,15.66674504
23/02/2021 18:30,-9.30464,-0.31552,9.309988099,6.73536,1.96448,7.016,-16.04,-2.28,16.20123452,-8.48464,5.33448,10.02226485,6.73536,1.96448,7.016,-15.22,3.37,15.58862726
23/02/2021 19:00,-8.93032,-0.31426,8.93584773,6.73968,1.96574,7.0205,-15.67,-2.28,15.83500237,-7.91032,5.54574,9.660662226,6.73968,1.96574,7.0205,-14.65,3.58,15.08107755
23/02/2021 19:30,-7.40392,-0.11406,7.404798515,6.94608,2.02594,7.2355,-14.35,-2.14,14.5086905,-6.68392,5.74594,8.814227876,6.94608,2.02594,7.2355,-13.63,3.72,14.12852788
23/02/2021 20:00,-5.5928,0.2496,5.598366905,7.5072,2.1896,7.82,-13.1,-1.94,13.24286978,-4.8728,6.0696,7.783586834,7.5072,2.1896,7.82,-12.38,3.88,12.97377355
23/02/2021 20:30,-4.89128,1.10046,5.013544879,7.57872,2.21046,7.8945,-12.47,-1.11,12.51930509,-4.42128,4.73046,6.474949316,7.57872,2.21046,7.8945,-12,2.52,12.26174539
23/02/2021 21:00,-3.84432,2.93124,4.834352511,7.61568,2.22124,7.933,-11.46,0.71,11.48197283,-3.67432,4.30124,5.656968534,7.61568,2.22124,7.933,-11.29,2.08,11.48000436
23/02/2021 21:30,-3.0756,2.9192,4.240406113,7.5744,2.2092,7.89,-10.65,0.71,10.67364043,-2.8356,4.4092,5.242296443,7.5744,2.2092,7.89,-10.41,2.2,10.63992951
23/02/2021 22:00,-2.22872,3.85704,4.454654914,7.60128,2.21704,7.918,-9.83,1.64,9.965866746,-1.99872,3.70704,4.211535017,7.60128,2.21704,7.918,-9.6,1.49,9.7149421
23/02/2021 22:30,-0.90392,4.34344,4.436501144,7.72608,2.25344,8.048,-8.63,2.09,8.879470705,-0.63392,3.99344,4.043441307,7.72608,2.25344,8.048,-8.36,1.74,8.539156867
23/02/2021 23:00,-0.0376,1.5582,1.558653586,7.7424,2.2582,8.065,-7.78,-0.7,7.811427526,0.6024,6.1182,6.147784723,7.7424,2.2582,8.065,-7.14,3.86,8.116600274
23/02/2021 23:30,0.99216,1.31188,1.644813242,7.89216,2.30188,8.221,-6.9,-0.99,6.97065994,1.49216,6.99188,7.149330556,7.89216,2.30188,8.221,-6.4,4.69,7.934488011
24/02/2021 00:00,1.324,1.2495,1.820501648,7.884,2.2995,8.2125,-6.56,-1.05,6.643500583,2.114,7.1095,7.41714138,7.884,2.2995,8.2125,-5.77,4.81,7.511923855
24/02/2021 00:30,1.08832,1.25076,1.657962907,7.88832,2.30076,8.217,-6.8,-1.05,6.880588638,1.75832,7.11076,7.324929829,7.88832,2.30076,8.217,-6.13,4.81,7.791854721
24/02/2021 01:00,0.312,1.2635,1.301451593,7.932,2.3135,8.2625,-7.62,-1.05,7.69200234,0.942,7.1235,7.185514334,7.932,2.3135,8.2625,-6.99,4.81,8.485057454
24/02/2021 01:30,0.18024,1.25132,1.264234235,7.89024,2.30132,8.219,-7.71,-1.05,7.781169578,0.84024,7.11132,7.160787345,7.89024,2.30132,8.219,-7.05,4.81,8.534553298
24/02/2021 02:00,0.47784,1.25062,1.33879851,7.88784,2.30062,8.2165,-7.41,-1.05,7.484022982,1.09784,7.11062,7.194871052,7.88784,2.30062,8.2165,-6.79,4.81,8.321069643
24/02/2021 02:30,0.71496,1.38978,1.562899949,7.88496,2.29978,8.2135,-7.17,-0.91,7.227516863,1.35496,7.22978,7.355653299,7.88496,2.29978,8.2135,-6.53,4.93,8.18204131
24/02/2021 03:00,0.70528,1.34904,1.522277504,7.74528,2.25904,8.068,-7.04,-0.91,7.098570279,1.37528,7.18904,7.319405112,7.74528,2.25904,8.068,-6.37,4.93,8.05492396
24/02/2021 03:30,0.6024,1.2457,1.38371032,7.5624,2.2057,7.8775,-6.96,-0.96,7.025894961,1.1924,7.1357,7.234641128,7.5624,2.2057,7.8775,-6.37,4.93,8.05492396
24/02/2021 04:00,0.67816,1.11738,1.307072703,7.56816,2.20738,7.8835,-6.89,-1.09,6.975686346,1.28816,7.01738,7.134632314,7.56816,2.20738,7.8835,-6.28,4.81,7.910404541
24/02/2021 04:30,0.67048,0.99764,1.202010399,7.50048,2.18764,7.813,-6.83,-1.19,6.932892614,1.37048,6.83764,6.973631493,7.50048,2.18764,7.813,-6.13,4.65,7.694114634
24/02/2021 05:00,0.4108,0.9394,1.025294592,7.3008,2.1294,7.605,-6.89,-1.19,6.992009725,1.0608,6.7794,6.86189194,7.3008,2.1294,7.605,-6.24,4.65,7.782037008
24/02/2021 05:30,-0.0076,0.8932,0.893232333,7.1424,2.0832,7.44,-7.15,-1.19,7.248351537,0.6924,6.6732,6.709024966,7.1424,2.0832,7.44,-6.45,4.59,7.916476489
24/02/2021 06:00,-0.65968,1.76676,1.885899944,6.88032,2.00676,7.167,-7.54,-0.24,7.543818662,-0.14968,5.62676,5.628750501,6.88032,2.00676,7.167,-7.03,3.62,7.907294101
24/02/2021 06:30,-1.60408,2.73756,3.172902047,6.98592,2.03756,7.277,-8.59,0.7,8.618474343,-1.30408,4.38756,4.577259813,6.98592,2.03756,7.277,-8.29,2.35,8.61664668
24/02/2021 07:00,-2.85936,3.29602,4.363449031,6.74064,1.96602,7.0215,-9.6,1.33,9.691692319,-2.69936,4.62602,5.355987813,6.74064,1.96602,7.0215,-9.44,2.66,9.807609291
24/02/2021 07:30,-4.29736,3.50452,5.545174785,6.39264,1.86452,6.659,-10.69,1.64,10.81506819,-4.43736,1.17452,4.59017004,6.39264,1.86452,6.659,-10.83,-0.69,10.85195835
24/02/2021 08:00,-3.88288,3.38166,5.149017523,6.89712,2.01166,7.1845,-10.78,1.37,10.86670603,-3.93288,1.32166,4.149015576,6.89712,2.01166,7.1845,-10.83,-0.69,10.85195835
24/02/2021 08:30,-3.29808,2.05806,3.887536836,7.74192,2.25806,8.0645,-11.04,-0.2,11.04181145,-2.56808,2.82806,3.820073069,7.74192,2.25806,8.0645,-10.31,0.57,10.32574453
24/02/2021 09:00,-1.79352,3.18564,3.655819498,8.55648,2.49564,8.913,-10.35,0.69,10.3729745,-0.70352,1.80564,1.937853503,8.55648,2.49564,8.913,-9.26,-0.69,9.285671758
24/02/2021 09:30,0.20792,3.50106,3.507228514,9.63792,2.81106,10.0395,-9.43,0.69,9.455210204,1.18792,2.04106,2.361584182,9.63792,2.81106,10.0395,-8.45,-0.77,8.485010312
24/02/2021 10:00,1.5684,3.8512,4.158319372,10.8384,3.1612,11.29,-9.27,0.69,9.295644141,3.8984,2.3912,4.57333139,10.8384,3.1612,11.29,-6.94,-0.77,6.982585481
24/02/2021 10:30,5.49056,1.81308,5.782171582,12.73056,3.71308,13.261,-7.24,-1.9,7.485158649,8.76056,4.96308,10.06874245,12.73056,3.71308,13.261,-3.97,1.25,4.162138873
24/02/2021 11:00,13.7576,2.7193,14.0237709,16.5576,4.8293,17.2475,-2.8,-2.11,3.506009127,17.5276,5.9993,18.52588358,16.5576,4.8293,17.2475,0.97,1.17,1.519802619
24/02/2021 11:30,8.37632,2.19976,8.660351078,14.05632,4.09976,14.642,-5.68,-1.9,5.989357228,11.86632,5.40976,13.04128267,14.05632,4.09976,14.642,-2.19,1.31,2.551901252
24/02/2021 12:00,18.94192,3.23056,19.21543263,18.72192,5.46056,19.502,0.22,-2.23,2.240825741,22.06192,6.55056,23.01386865,18.72192,5.46056,19.502,3.34,1.09,3.513360215
24/02/2021 12:30,16.42848,3.10664,16.71963418,17.74848,5.17664,18.488,-1.32,-2.07,2.455056008,21.25848,6.38664,22.19712014,17.74848,5.17664,18.488,3.51,1.21,3.712707907
24/02/2021 13:00,17.70232,3.21276,17.99149689,18.11232,5.28276,18.867,-0.41,-2.07,2.110213259,21.78232,6.49276,22.729395,18.11232,5.28276,18.867,3.67,1.21,3.864324003
24/02/2021 13:30,13.55376,3.02318,13.88682928,16.19376,4.72318,16.8685,-2.64,-1.7,3.14,15.76376,6.01318,16.87170599,16.19376,4.72318,16.8685,-0.43,1.29,1.359779394
24/02/2021 14:00,13.60032,3.20676,13.97326067,16.24032,4.73676,16.917,-2.64,-1.53,3.051311194,15.50032,5.68676,16.5105772,16.24032,4.73676,16.917,-0.74,0.95,1.20420098
24/02/2021 14:30,12.7928,3.4504,13.24994309,15.5328,4.5304,16.18,-2.74,-1.08,2.94516553,13.9028,5.2504,14.86117586,15.5328,4.5304,16.18,-1.63,0.72,1.781937148
24/02/2021 15:00,4.99224,2.53232,5.597776773,11.80224,3.44232,12.294,-6.81,-0.91,6.870531275,6.15224,4.21232,7.456118078,11.80224,3.44232,12.294,-5.65,0.77,5.702227635
24/02/2021 15:30,-0.88336,1.88902,2.08535883,9.11664,2.65902,9.4965,-10,-0.77,10.02960119,0.44664,3.49902,3.527410984,9.11664,2.65902,9.4965,-8.67,0.84,8.710596994
24/02/2021 16:00,-2.37064,1.67398,2.902092874,8.37936,2.44398,8.7285,-10.75,-0.77,10.77754146,-1.82064,3.45398,3.904447189,8.37936,2.44398,8.7285,-10.2,1.01,10.24988293
24/02/2021 16:30,-4.03656,1.55392,4.325330508,7.69344,2.24392,8.014,-11.73,-0.69,11.75027659,-3.17656,3.60392,4.804037136,7.69344,2.24392,8.014,-10.87,1.36,10.95474783
24/02/2021 17:00,-4.12104,1.65178,4.439746372,8.02896,2.34178,8.3635,-12.15,-0.69,12.16957682,-3.55104,3.77178,5.180367694,8.02896,2.34178,8.3635,-11.58,1.43,11.6679604
24/02/2021 17:30,-5.88176,2.19282,6.277225522,7.51824,2.19282,7.8315,-13.4,0,13.4,-5.56176,3.74282,6.703870214,7.51824,2.19282,7.8315,-13.08,1.55,13.17151852
24/02/2021 18:00,-7.08168,1.22576,7.186979839,7.28832,2.12576,7.592,-14.37,-0.9,14.39815613,-6.43168,4.49576,7.847188388,7.28832,2.12576,7.592,-13.72,2.37,13.92319288
24/02/2021 18:30,-7.19616,1.09112,7.278410651,7.44384,2.17112,7.754,-14.64,-1.08,14.67978201,-6.49616,4.72112,8.030508626,7.44384,2.17112,7.754,-13.94,2.55,14.17131257
24/02/2021 19:00,-7.00216,1.04562,7.079799845,7.28784,2.12562,7.5915,-14.29,-1.08,14.33075364,-6.29216,4.72562,7.869101718,7.28784,2.12562,7.5915,-13.58,2.6,13.82665542
24/02/2021 19:30,-6.32368,1.26476,6.44891825,7.21632,2.10476,7.517,-13.54,-0.84,13.56603111,-5.74368,4.70476,7.424596056,7.21632,2.10476,7.517,-12.96,2.6,13.21822984
24/02/2021 20:00,-5.37032,1.26574,5.517466325,7.21968,2.10574,7.5205,-12.59,-0.84,12.61799112,-4.77032,4.70574,6.700741888,7.21968,2.10574,7.5205,-11.99,2.6,12.26866333
24/02/2021 20:30,-4.79816,1.42512,5.005327801,7.25184,2.11512,7.554,-12.05,-0.69,12.06973902,-4.27816,4.80512,6.433648358,7.25184,2.11512,7.554,-11.53,2.69,11.83963682
24/02/2021 21:00,-3.52536,2.89052,4.558867074,7.54464,2.20052,7.859,-11.07,0.69,11.09148322,-3.05536,4.89052,5.766490319,7.54464,2.20052,7.859,-10.6,2.69,10.93600018
24/02/2021 21:30,-2.58928,3.84896,4.638842959,7.47072,2.17896,7.782,-10.06,1.67,10.1976713,-2.36928,3.81896,4.494212189,7.47072,2.17896,7.782,-9.84,1.64,9.97573055
24/02/2021 22:00,-1.74688,4.14716,4.500058422,7.53312,2.19716,7.847,-9.28,1.95,9.482663128,-1.51688,3.52716,3.839502911,7.53312,2.19716,7.847,-9.05,1.33,9.147207224
24/02/2021 22:30,-1.06568,4.23376,4.365821526,7.38432,2.15376,7.692,-8.45,2.08,8.702235345,-0.84568,3.64376,3.74060979,7.38432,2.15376,7.692,-8.23,1.49,8.363791006
24/02/2021 23:00,-0.48568,4.18126,4.209372905,7.20432,2.10126,7.5045,-7.69,2.08,7.966335418,-0.22568,3.59126,3.598344043,7.20432,2.10126,7.5045,-7.43,1.49,7.577928477
24/02/2021 23:30,0.15176,4.28718,4.289865202,7.12176,2.07718,7.4185,-6.97,2.21,7.311976477,0.40176,4.77718,4.794044206,7.12176,2.07718,7.4185,-6.72,2.7,7.242126759
25/02/2021 00:00,0.08648,2.00564,2.007503574,6.87648,2.00564,7.163,-6.79,0,6.79,0.80648,5.81564,5.871292754,6.87648,2.00564,7.163,-6.07,3.81,7.166658915
25/02/2021 00:30,-0.82496,1.90022,2.071568259,6.51504,1.90022,6.7865,-7.34,0,7.34,-0.17496,5.59022,5.592957237,6.51504,1.90022,6.7865,-6.69,3.69,7.640170155
25/02/2021 01:00,-2.33424,1.76918,2.928937393,6.06576,1.76918,6.3185,-8.4,0,8.4,-1.61424,5.45918,5.692839103,6.06576,1.76918,6.3185,-7.68,3.69,8.520475339
25/02/2021 01:30,-3.6876,1.5057,3.983155313,5.1624,1.5057,5.3775,-8.85,0,8.85,-3.0876,5.2857,6.121429429,5.1624,1.5057,5.3775,-8.25,3.78,9.074739666
25/02/2021 02:00,-4.43664,1.31348,4.626986514,4.50336,1.31348,4.691,-8.94,0,8.94,-3.74664,5.09348,6.323041183,4.50336,1.31348,4.691,-8.25,3.78,9.074739666
25/02/2021 02:30,-4.09968,2.03426,4.576635211,4.54032,1.32426,4.7295,-8.64,0.71,8.66912337,-3.53968,5.00426,6.129596451,4.54032,1.32426,4.7295,-8.08,3.68,8.878558442
25/02/2021 03:00,-3.92584,2.17788,4.489474468,4.48416,1.30788,4.671,-8.41,0.87,8.454880248,-3.42584,5.57788,6.545924304,4.48416,1.30788,4.671,-7.91,4.27,8.988937646
25/02/2021 03:30,-3.5136,0.6652,3.576013982,4.6464,1.3552,4.84,-8.16,-0.69,8.189120832,-2.9536,5.8352,6.540130886,4.6464,1.3552,4.84,-7.6,4.48,8.822153932
25/02/2021 04:00,-2.88704,1.42128,3.2179243,4.87296,1.42128,5.076,-7.76,0,7.76,-2.38704,5.99128,6.449294225,4.87296,1.42128,5.076,-7.26,4.57,8.578607113
25/02/2021 04:30,-2.996,0.6995,3.076575409,4.764,1.3895,4.9625,-7.76,-0.69,7.79061615,-2.496,5.9595,6.461087853,4.764,1.3895,4.9625,-7.26,4.57,8.578607113
25/02/2021 05:00,-2.66656,0.74892,2.769733453,4.93344,1.43892,5.139,-7.6,-0.69,7.631258088,-2.15656,6.09892,6.468970258,4.93344,1.43892,5.139,-7.09,4.66,8.484320833
25/02/2021 05:30,-3.58976,0.43882,3.616481695,4.59024,1.33882,4.7815,-8.18,-0.9,8.229362065,-2.95976,6.08882,6.770074464,4.59024,1.33882,4.7815,-7.55,4.75,8.919921524
25/02/2021 06:00,-4.42968,1.84176,4.797305994,4.36032,1.27176,4.542,-8.79,0.57,8.808461841,-4.05968,4.32176,5.929469723,4.36032,1.27176,4.542,-8.42,3.05,8.955383856
25/02/2021 06:30,-6.13344,2.20608,6.518118992,4.06656,1.18608,4.236,-10.2,1.02,10.25087313,-5.83344,3.31608,6.710097525,4.06656,1.18608,4.236,-9.9,2.13,10.12654433
25/02/2021 07:00,-7.00944,2.64558,7.492085334,4.27056,1.24558,4.4485,-11.28,1.4,11.36654741,-6.53944,2.92558,7.164027767,4.27056,1.24558,4.4485,-10.81,1.68,10.93976691
25/02/2021 07:30,-7.61352,0.58564,7.636010804,4.47648,1.30564,4.663,-12.09,-0.72,12.11142023,-7.09352,3.23564,7.796626976,4.47648,1.30564,4.663,-11.57,1.93,11.72986786
25/02/2021 08:00,-6.39264,0.82798,6.446037314,5.30736,1.54798,5.5285,-11.7,-0.72,11.72213291,-6.00264,2.80798,6.626947914,5.30736,1.54798,5.5285,-11.31,1.26,11.37996924
25/02/2021 08:30,-2.40272,1.15754,2.667013733,7.39728,2.15754,7.7055,-9.8,-1,9.850888285,-1.46272,3.49754,3.791086368,7.39728,2.15754,7.7055,-8.86,1.34,8.960758896
25/02/2021 09:00,-2.67304,0.93828,2.832933497,7.53696,2.19828,7.851,-10.21,-1.26,10.28745352,-1.51304,3.44828,3.765624118,7.53696,2.19828,7.851,-9.05,1.25,9.135918126
25/02/2021 09:30,1.20104,1.50822,1.928010542,9.49104,2.76822,9.8865,-8.29,-1.26,8.385207213,3.13104,4.01822,5.094065513,9.49104,2.76822,9.8865,-6.36,1.25,6.481674166
25/02/2021 10:00,10.70488,2.56934,11.00890384,13.81488,4.02934,14.3905,-3.11,-1.46,3.435651321,12.60488,5.16934,13.62369538,13.81488,4.02934,14.3905,-1.21,1.14,1.662437969
25/02/2021 10:30,31.44064,4.23852,31.72505154,23.00064,6.70852,23.959,8.44,-2.47,8.794003639,32.72064,7.46852,33.56216729,23.00064,6.70852,23.959,9.72,0.76,9.749666661
25/02/2021 11:00,45.10448,5.44714,45.43220719,29.54448,8.61714,30.7755,15.56,-3.17,15.87962531,47.54448,7.76714,48.17474486,29.54448,8.61714,30.7755,18,-0.85,18.02005827
25/02/2021 11:30,46.99568,5.51624,47.31831403,30.53568,8.90624,31.808,16.46,-3.39,16.80546637,50.33568,7.98624,50.96528927,30.53568,8.90624,31.808,19.8,-0.92,19.82136221
25/02/2021 12:00,46.33112,5.24616,46.6271903,30.26112,8.82616,31.522,16.07,-3.58,16.46393938,50.60112,7.50616,51.1548217,30.26112,8.82616,31.522,20.34,-1.32,20.38278686
25/02/2021 12:30,37.432,4.661,37.72107561,25.992,7.581,27.075,11.44,-2.92,11.80677771,41.552,6.501,42.05748096,25.992,7.581,27.075,15.56,-1.08,15.59743569
25/02/2021 13:00,40.70408,4.79994,40.98611414,26.91408,7.84994,28.0355,13.79,-3.05,14.1232645,43.75408,6.95994,44.30417905,26.91408,7.84994,28.0355,16.84,-0.89,16.86350201
