Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
25/02/2021 13:30,22.96248,3.77614,23.27089859,19.39248,5.65614,20.2005,3.57,-1.88,4.034761455,26.57248,5.99614,27.24060183,19.39248,5.65614,20.2005,7.18,0.34,7.188045631
25/02/2021 14:00,9.06344,2.87642,9.508929311,13.15344,3.83642,13.7015,-4.09,-0.96,4.201154603,12.50344,4.67642,13.3493414,13.15344,3.83642,13.7015,-0.65,0.84,1.06212052
25/02/2021 14:30,12.3876,3.2318,12.80223281,14.8176,4.3218,15.435,-2.43,-1.09,2.663268668,14.7876,5.1618,15.66260812,14.8176,4.3218,15.435,-0.03,0.84,0.840535544
25/02/2021 15:00,22.366,2.6005,22.51667285,18.996,5.5405,19.7875,3.37,-2.94,4.472191856,25.146,7.7505,26.31333438,18.996,5.5405,19.7875,6.15,2.21,6.535028692
25/02/2021 15:30,17.65408,1.12744,17.69004414,16.17408,4.71744,16.848,1.48,-3.59,3.883104428,18.66408,8.45744,20.49088025,16.17408,4.71744,16.848,2.49,3.74,4.493072445
25/02/2021 16:00,9.60256,-0.74842,9.631681631,12.86256,3.75158,13.3985,-3.26,-4.5,5.556761647,10.51256,8.77158,13.69140363,12.86256,3.75158,13.3985,-2.35,5.02,5.54282419
25/02/2021 16:30,5.084,-0.878,5.159257699,10.944,3.192,11.4,-5.86,-4.07,7.134738958,6.174,8.592,10.5802051,10.944,3.192,11.4,-4.77,5.4,7.205060721
25/02/2021 17:00,-2.64512,0.18434,2.651535602,7.69488,2.24434,8.0155,-10.34,-2.06,10.54320634,-1.88512,5.74434,6.045752182,7.69488,2.24434,8.0155,-9.58,3.5,10.19933331
25/02/2021 17:30,-8.6148,0.0136,8.614810735,5.3952,1.5736,5.62,-14.01,-1.56,14.09658469,-7.8648,4.8236,9.226169086,5.3952,1.5736,5.62,-13.26,3.25,13.65247597
25/02/2021 18:00,-11.71448,-0.15464,11.71550064,4.47552,1.30536,4.662,-16.19,-1.46,16.25569746,-10.86448,4.17536,11.63918196,4.47552,1.30536,4.662,-15.34,2.87,15.60616865
25/02/2021 18:30,-12.5548,0.0536,12.55491442,4.4352,1.2936,4.62,-16.99,-1.24,17.03519005,-11.7148,3.6536,12.27132153,4.4352,1.2936,4.62,-16.15,2.36,16.3215226
25/02/2021 19:00,-12.26952,0.15014,12.27043858,4.32048,1.26014,4.5005,-16.59,-1.11,16.62709235,-11.43952,3.79014,12.05104888,4.32048,1.26014,4.5005,-15.76,2.53,15.96178248
25/02/2021 19:30,-11.08296,0.36622,11.08900895,4.54704,1.32622,4.7365,-15.63,-0.96,15.65945401,-10.42296,4.01622,11.16996501,4.54704,1.32622,4.7365,-14.97,2.69,15.2097666
25/02/2021 20:00,-10.17232,0.51974,10.18558903,4.62768,1.34974,4.8205,-14.8,-0.83,14.82325538,-9.36232,4.24974,10.28169859,4.62768,1.34974,4.8205,-13.99,2.9,14.28741054
25/02/2021 20:30,-9.38256,0.67342,9.406695841,4.77744,1.39342,4.9765,-14.16,-0.72,14.17829327,-8.66256,4.43342,9.731143748,4.77744,1.39342,4.9765,-13.44,3.04,13.77952104
25/02/2021 21:00,-9.05528,0.59096,9.074542942,4.49472,1.31096,4.682,-13.55,-0.72,13.56911567,-8.34528,4.44096,9.453349882,4.49472,1.31096,4.682,-12.84,3.13,13.2159941
25/02/2021 21:30,-8.37832,0.58424,8.398665513,4.47168,1.30424,4.658,-12.85,-0.72,12.8701554,-7.79832,4.28424,8.897668638,4.47168,1.30424,4.658,-12.27,2.98,12.62668999
25/02/2021 22:00,-7.11048,1.38236,7.243607182,4.73952,1.38236,4.937,-11.85,0,11.85,-6.66048,4.36236,7.961920535,4.73952,1.38236,4.937,-11.4,2.98,11.78305563
25/02/2021 22:30,-5.91408,2.13256,6.286823872,4.94592,1.44256,5.152,-10.86,0.69,10.88189781,-5.31408,4.42256,6.913644712,4.94592,1.44256,5.152,-10.26,2.98,10.68400674
25/02/2021 23:00,-4.90208,2.13606,5.347255432,4.95792,1.44606,5.1645,-9.86,0.69,9.884113516,-4.36208,4.42606,6.214318068,4.95792,1.44606,5.1645,-9.32,2.98,9.784824986
25/02/2021 23:30,-4.14104,2.29178,4.732913252,4.90896,1.43178,5.1135,-9.05,0.86,9.090770044,-3.82104,4.49178,5.897154759,4.90896,1.43178,5.1135,-8.73,3.06,9.250756726
26/02/2021 00:00,-3.38936,2.44852,4.181269114,5.00064,1.45852,5.209,-8.39,0.99,8.44820691,-3.07936,4.34852,5.328422299,5.00064,1.45852,5.209,-8.08,2.89,8.581287782
26/02/2021 00:30,-3.47872,2.26954,4.153589369,5.14128,1.49954,5.3555,-8.62,0.77,8.654322619,-3.06872,4.71954,5.629484901,5.14128,1.49954,5.3555,-8.21,3.22,8.81887181
26/02/2021 01:00,-4.35712,2.27584,4.91568331,5.16288,1.50584,5.378,-9.52,0.77,9.551088943,-3.95712,4.72584,6.163794481,5.16288,1.50584,5.378,-9.12,3.22,9.671752685
26/02/2021 01:30,-4.57408,2.24756,5.09644325,5.06592,1.47756,5.277,-9.64,0.77,9.67070318,-4.15408,4.69756,6.270841299,5.06592,1.47756,5.277,-9.22,3.22,9.766104648
26/02/2021 02:00,-4.1144,2.2708,4.699448904,5.1456,1.5008,5.36,-9.26,0.77,9.291958889,-3.7044,4.7208,6.000710958,5.1456,1.5008,5.36,-8.85,3.22,9.417584616
26/02/2021 02:30,-4.10848,2.24336,4.681054582,5.05152,1.47336,5.262,-9.16,0.77,9.192306566,-3.68848,4.69336,5.969297513,5.05152,1.47336,5.262,-8.74,3.22,9.314290096
26/02/2021 03:00,-4.85304,2.80078,5.60324601,4.59696,1.34078,4.7885,-9.45,1.46,9.562117966,-4.55304,4.10078,6.12752559,4.59696,1.34078,4.7885,-9.15,2.76,9.557201473
26/02/2021 03:30,-4.05464,3.95948,5.667238075,4.93536,1.43948,5.141,-8.99,2.52,9.336514339,-3.89464,3.34948,5.136850884,4.93536,1.43948,5.141,-8.83,1.91,9.034212749
26/02/2021 04:00,-3.15552,3.96964,5.07103029,5.24448,1.52964,5.463,-8.4,2.44,8.747205268,-2.99552,3.43964,4.561169083,5.24448,1.52964,5.463,-8.24,1.91,8.458469129
26/02/2021 04:30,-3.87456,3.90742,5.502739886,4.82544,1.40742,5.0265,-8.7,2.5,9.052071586,-3.68456,3.31742,4.957948956,4.82544,1.40742,5.0265,-8.51,1.91,8.721708548
26/02/2021 05:00,-4.30712,3.81334,5.75263806,4.50288,1.31334,4.6905,-8.81,2.5,9.157843633,-4.18712,3.22334,5.284117206,4.50288,1.31334,4.6905,-8.69,1.91,8.897426594
26/02/2021 05:30,-4.5476,3.6157,5.809815165,4.4424,1.2957,4.6275,-8.99,2.32,9.284530144,-4.4176,3.0557,5.371451596,4.4424,1.2957,4.6275,-8.86,1.76,9.033116849
26/02/2021 06:00,-5.96856,3.47542,6.906681739,3.96144,1.15542,4.1265,-9.93,2.32,10.19741634,-5.81856,2.91542,6.508096054,3.96144,1.15542,4.1265,-9.78,1.76,9.937102193
26/02/2021 06:30,-7.086,3.387,7.853863062,4.104,1.197,4.275,-11.19,2.19,11.40228924,-6.656,4.077,7.805399734,4.104,1.197,4.275,-10.76,2.88,11.13876115
26/02/2021 07:00,-7.65904,0.13528,7.660234618,4.44096,1.29528,4.626,-12.1,-1.16,12.15547613,-7.06904,4.52528,8.393419184,4.44096,1.29528,4.626,-11.51,3.23,11.95462254
26/02/2021 07:30,-8.25544,-0.48492,8.269669703,4.71456,1.37508,4.911,-12.97,-1.86,13.10269056,-7.36544,5.14508,8.984517494,4.71456,1.37508,4.911,-12.08,3.77,12.65461576
26/02/2021 08:00,-2.20184,0.06488,2.202795678,7.86816,2.29488,8.196,-10.07,-2.23,10.31396141,-0.83184,5.73488,5.794894857,7.86816,2.29488,8.196,-8.7,3.44,9.355404855
26/02/2021 08:30,7.54136,1.07248,7.617238607,12.83136,3.74248,13.366,-5.29,-2.67,5.92562233,9.45136,6.69248,11.58091078,12.83136,3.74248,13.366,-3.38,2.95,4.486301372
26/02/2021 09:00,16.73888,2.18134,16.88041314,17.31888,5.05134,18.0405,-0.58,-2.87,2.928019809,19.97888,7.59134,21.37250779,17.31888,5.05134,18.0405,2.66,2.54,3.677934203
26/02/2021 09:30,26.3764,2.8702,26.53210367,21.8064,6.3602,22.715,4.57,-3.49,5.750217387,29.4564,8.4202,30.6362411,21.8064,6.3602,22.715,7.65,2.06,7.922505917
26/02/2021 10:00,34.65048,3.44014,34.8208318,25.44048,7.42014,26.5005,9.21,-3.98,10.03316999,38.22048,9.19014,39.3098431,25.44048,7.42014,26.5005,12.78,1.77,12.90198822
26/02/2021 10:30,41.18536,2.59698,41.26715623,28.27536,8.24698,29.4535,12.91,-5.65,14.09221771,45.11536,10.85698,46.40333741,28.27536,8.24698,29.4535,16.84,2.61,17.04105924
26/02/2021 11:00,45.89184,1.96262,45.93378774,30.59184,8.92262,31.8665,15.3,-6.96,16.80867633,50.16184,11.79262,51.52937103,30.59184,8.92262,31.8665,19.57,2.87,19.77932759
26/02/2021 11:30,48.99224,1.88482,49.02848281,31.90224,9.30482,33.2315,17.09,-7.42,18.63127747,53.25224,12.08482,54.60626282,31.90224,9.30482,33.2315,21.35,2.78,21.53023223
26/02/2021 12:00,49.1628,0.9254,49.17150871,31.7328,9.2554,33.055,17.43,-8.33,19.31822456,53.6928,13.1354,55.27617484,31.7328,9.2554,33.055,21.96,3.88,22.30013453
26/02/2021 12:30,35.72872,0.34296,35.730366,25.51872,7.44296,26.582,10.21,-7.1,12.43600016,40.55872,11.89296,42.26644373,25.51872,7.44296,26.582,15.04,4.45,15.68451784
26/02/2021 13:00,26.52408,-0.52756,26.52932603,20.85408,6.08244,21.723,5.67,-6.61,8.708673837,30.97408,10.98244,32.86346939,20.85408,6.08244,21.723,10.12,4.9,11.24386055
26/02/2021 13:30,21.8104,-0.7978,21.82498644,18.8304,5.4922,19.615,2.98,-6.29,6.96020833,25.7004,10.7322,27.85122398,18.8304,5.4922,19.615,6.87,5.24,8.64028356
26/02/2021 14:00,29.62856,-0.10792,29.62875654,22.49856,6.56208,23.436,7.13,-6.67,9.763493227,32.91856,11.49208,34.8668825,22.49856,6.56208,23.436,10.42,4.93,11.52741515
26/02/2021 14:30,34.54912,0.73016,34.55683473,24.30912,7.09016,25.322,10.24,-6.36,12.05434362,38.18912,11.65016,39.92662163,24.30912,7.09016,25.322,13.88,4.56,14.60985968
26/02/2021 15:00,37.11408,1.17494,37.13267319,25.83408,7.53494,26.9105,11.28,-6.36,12.94944014,40.51408,12.24494,42.32409756,25.83408,7.53494,26.9105,14.68,4.71,15.41708468
26/02/2021 15:30,29.4836,-0.1527,29.48399543,21.9336,6.3973,22.8475,7.55,-6.55,9.995248871,32.0536,12.5973,34.44016899,21.9336,6.3973,22.8475,10.12,6.2,11.86820964
26/02/2021 16:00,12.33024,-1.80868,12.46218848,14.37024,4.19132,14.969,-2.04,-6,6.337318045,15.55024,11.47132,19.32359042,14.37024,4.19132,14.969,1.18,7.28,7.375011864
26/02/2021 16:30,3.11312,-2.25784,3.845693384,10.05312,2.93216,10.472,-6.94,-5.19,8.666008308,5.20312,9.99216,11.26568769,10.05312,2.93216,10.472,-4.85,7.06,8.565401333
26/02/2021 17:00,-6.31528,-1.46154,6.482195666,5.99472,1.74846,6.2445,-12.31,-3.21,12.72164298,-4.70528,7.04846,8.474694582,5.99472,1.74846,6.2445,-10.7,5.3,11.94068675
26/02/2021 17:30,-9.94024,-0.69132,9.96425083,4.58976,1.33868,4.781,-14.53,-2.03,14.67112129,-8.91024,5.59868,10.52319318,4.58976,1.33868,4.781,-13.5,4.26,14.15618593
26/02/2021 18:00,-11.65392,0.02844,11.6539547,4.00608,1.16844,4.173,-15.66,-1.14,15.70143942,-11.30392,3.56844,11.85379144,4.00608,1.16844,4.173,-15.31,2.4,15.49697067
26/02/2021 18:30,-12.48696,2.48422,12.73167385,3.92304,1.14422,4.0865,-16.41,1.34,16.46461964,-12.31696,1.83422,12.4527855,3.92304,1.14422,4.0865,-16.24,0.69,16.25465164
26/02/2021 19:00,-12.11064,2.91398,12.45627876,3.81936,1.11398,3.9785,-15.93,1.8,16.03137237,-12.01064,1.97398,12.1717735,3.81936,1.11398,3.9785,-15.83,0.86,15.8533435
26/02/2021 19:30,-11.35368,2.69726,11.66967271,3.79632,1.10726,3.9545,-15.15,1.59,15.23320715,-11.23368,2.04726,11.4187057,3.79632,1.10726,3.9545,-15.03,0.94,15.05936586
26/02/2021 20:00,-10.43728,2.70496,10.78209731,3.82272,1.11496,3.982,-14.26,1.59,14.34836925,-10.22728,2.69496,10.5763919,3.82272,1.11496,3.982,-14.05,1.58,14.13856075
26/02/2021 20:30,-9.80384,2.00638,10.00703949,3.89616,1.13638,4.0585,-13.7,0.87,13.72759629,-9.47384,3.66638,10.15854255,3.89616,1.13638,4.0585,-13.37,2.53,13.60727012
26/02/2021 21:00,-9.08392,2.12094,9.328236117,3.94608,1.15094,4.1105,-13.03,0.97,13.06605526,-8.87392,3.84094,9.669502379,3.94608,1.15094,4.1105,-12.82,2.69,13.09917936
26/02/2021 21:30,-8.31944,3.08808,8.874081361,3.97056,1.15808,4.136,-12.29,1.93,12.44061896,-8.04944,3.22808,8.672599656,3.97056,1.15808,4.136,-12.02,2.07,12.19693814
26/02/2021 22:00,-7.28688,4.02466,8.324452429,3.99312,1.16466,4.1595,-11.28,2.86,11.63692399,-7.37688,2.39466,7.755820721,3.99312,1.16466,4.1595,-11.37,1.23,11.43633683
26/02/2021 22:30,-6.65936,3.77852,7.656649985,4.04064,1.17852,4.209,-10.7,2.6,11.01135777,-6.62936,2.70852,7.161319334,4.04064,1.17852,4.209,-10.67,1.53,10.77913726
26/02/2021 23:00,-5.8672,2.8854,6.538315456,4.1328,1.2054,4.305,-10,1.68,10.14013807,-5.5272,3.9854,6.814202301,4.1328,1.2054,4.305,-9.66,2.78,10.05206446
26/02/2021 23:30,-5.13704,0.48128,5.159535871,4.15296,1.21128,4.326,-9.29,-0.73,9.318637239,-4.66704,6.13128,7.705443323,4.15296,1.21128,4.326,-8.82,4.92,10.09944553
27/02/2021 00:00,-4.37952,0.53014,4.411489981,4.32048,1.26014,4.5005,-8.7,-0.73,8.730572719,-3.74952,6.49014,7.495386411,4.32048,1.26014,4.5005,-8.07,5.23,9.616537839
27/02/2021 00:30,-4.67208,0.52356,4.70132392,4.29792,1.25356,4.477,-8.97,-0.73,8.999655549,-4.03208,6.48356,7.635065121,4.29792,1.25356,4.477,-8.33,5.23,9.835740948
27/02/2021 01:00,-5.4712,0.5559,5.499368532,4.4088,1.2859,4.5925,-9.88,-0.73,9.906931917,-4.8612,6.3659,8.009740835,4.4088,1.2859,4.5925,-9.27,5.08,10.57068115
27/02/2021 01:30,-6.05256,0.47092,6.070852345,4.11744,1.20092,4.289,-10.17,-0.73,10.19616595,-5.35256,6.28092,8.252263605,4.11744,1.20092,4.289,-9.47,5.08,10.74650176
27/02/2021 02:00,-5.94856,0.42542,5.963752866,3.96144,1.15542,4.1265,-9.91,-0.73,9.936850608,-5.24856,6.30542,8.20400533,3.96144,1.15542,4.1265,-9.21,5.15,10.55208984
27/02/2021 02:30,-5.8804,0.4103,5.89469679,3.9096,1.1403,4.0725,-9.79,-0.73,9.817178821,-5.1804,6.2903,8.148890615,3.9096,1.1403,4.0725,-9.09,5.15,10.44751645
27/02/2021 03:00,-5.8428,0.3921,5.85594179,3.8472,1.1221,4.0075,-9.69,-0.73,9.717458515,-5.1228,6.2721,8.09829107,3.8472,1.1221,4.0075,-8.97,5.15,10.34327801
27/02/2021 03:30,-5.65688,0.38216,5.669774034,3.81312,1.11216,3.972,-9.47,-0.73,9.498094546,-4.95688,6.40216,8.096808754,3.81312,1.11216,3.972,-8.77,5.29,10.24192365
27/02/2021 04:00,-5.45112,0.38384,5.464617315,3.81888,1.11384,3.978,-9.27,-0.73,9.298698834,-4.75112,6.40384,7.973851516,3.81888,1.11384,3.978,-8.57,5.29,10.07119655
27/02/2021 04:30,-5.27832,0.38174,5.292106145,3.81168,1.11174,3.9705,-9.09,-0.73,9.119265321,-4.57832,6.33174,7.813574435,3.81168,1.11174,3.9705,-8.39,5.22,9.881320762
27/02/2021 05:00,-5.05112,0.41884,5.068455406,3.93888,1.14884,4.103,-8.99,-0.73,9.019589791,-4.35112,6.36884,7.713259246,3.93888,1.14884,4.103,-8.29,5.22,9.796555517
27/02/2021 05:30,-5.45528,0.32846,5.46515927,3.83472,1.11846,3.9945,-9.29,-0.79,9.323529375,-4.72528,6.23846,7.826024166,3.83472,1.11846,3.9945,-8.56,5.12,9.974367148
27/02/2021 06:00,-5.87976,0.26132,5.885564187,3.81024,1.11132,3.969,-9.69,-0.85,9.727209261,-5.18976,6.13132,8.032850914,3.81024,1.11132,3.969,-9,5.02,10.30535783
27/02/2021 06:30,-6.72968,-0.01324,6.729693024,3.76032,1.09676,3.917,-10.49,-1.11,10.54856388,-6.08968,5.80676,8.4144319,3.76032,1.09676,3.917,-9.85,4.71,10.9181775
27/02/2021 07:00,-7.45848,-0.14414,7.45987267,3.79152,1.10586,3.9495,-11.25,-1.25,11.31923142,-6.61848,5.67586,8.718925636,3.79152,1.10586,3.9495,-10.41,4.57,11.36894894
27/02/2021 07:30,-6.06504,0.02228,6.065080923,4.70496,1.37228,4.901,-10.77,-1.35,10.85428026,-5.29504,5.72228,7.796277124,4.70496,1.37228,4.901,-10,4.35,10.90515933
27/02/2021 08:00,0.91672,0.90946,1.291314466,8.22672,2.39946,8.5695,-7.31,-1.49,7.460308305,2.16672,6.62946,6.974554857,8.22672,2.39946,8.5695,-6.06,4.23,7.390297694
27/02/2021 08:30,9.6764,1.9152,9.864112124,12.8064,3.7352,13.34,-3.13,-1.82,3.620676732,11.3664,7.7852,13.77695133,12.8064,3.7352,13.34,-1.44,4.05,4.298383417
27/02/2021 09:00,18.0052,2.8411,18.2279751,16.9752,4.9511,17.6825,1.03,-2.11,2.347977853,19.8952,8.6011,21.6748219,16.9752,4.9511,17.6825,2.92,3.65,4.674280693
27/02/2021 09:30,12.18992,2.29706,12.40446026,15.10992,4.40706,15.7395,-2.92,-2.11,3.602568528,15.23992,7.82706,17.1323679,15.10992,4.40706,15.7395,0.13,3.42,3.422469868
27/02/2021 10:00,6.23464,1.66052,6.451981293,12.34464,3.60052,12.859,-6.11,-1.94,6.410592796,9.68464,7.14052,12.0324261,12.34464,3.60052,12.859,-2.66,3.54,4.428001807
27/02/2021 10:30,6.14824,1.63532,6.362006492,12.25824,3.57532,12.769,-6.11,-1.94,6.410592796,9.77824,7.11532,12.09304578,12.25824,3.57532,12.769,-2.48,3.54,4.322267923
27/02/2021 11:00,13.1616,2.3538,13.37041843,14.7216,4.2938,15.335,-1.56,-1.94,2.489417603,17.2116,7.8338,18.91051551,14.7216,4.2938,15.335,2.49,3.54,4.328013401
27/02/2021 11:30,32.67648,3.85814,32.90345862,23.85648,6.95814,24.8505,8.82,-3.1,9.348925072,36.52648,9.52814,37.74876413,23.85648,6.95814,24.8505,12.67,2.57,12.92802382
27/02/2021 12:00,52.76232,5.23026,53.0209207,32.81232,9.57026,34.1795,19.95,-4.34,20.41661333,56.60232,11.09026,57.67856184,32.81232,9.57026,34.1795,23.79,1.52,23.83850876
27/02/2021 12:30,53.86352,5.32686,54.12628035,33.14352,9.66686,34.5245,20.72,-4.34,21.16964808,57.26352,11.18686,58.34600723,33.14352,9.66686,34.5245,24.12,1.52,24.16784641
27/02/2021 13:00,52.78416,5.31538,53.05111508,33.10416,9.65538,34.4835,19.68,-4.34,20.1528658,57.06416,11.17538,58.14815109,33.10416,9.65538,34.4835,23.96,1.52,24.00816528
27/02/2021 13:30,48.67496,5.14978,48.94662363,31.64496,9.22978,32.9635,17.03,-4.08,17.5119188,52.45496,11.25978,53.64984133,31.64496,9.22978,32.9635,20.81,2.03,20.90877806
27/02/2021 14:00,45.00928,4.26354,45.21076265,29.42928,8.58354,30.6555,15.58,-4.32,16.16783226,49.11928,11.57354,50.46434876,29.42928,8.58354,30.6555,19.69,2.99,19.91572745
27/02/2021 14:30,38.09776,3.57018,38.26467695,25.57776,7.46018,26.6435,12.52,-3.89,13.11039664,41.55776,11.12018,43.01983054,25.57776,7.46018,26.6435,15.98,3.66,16.39377931
27/02/2021 15:00,33.34824,3.25782,33.50699184,23.23824,6.77782,24.2065,10.11,-3.52,10.70525572,36.66824,10.81782,38.23068211,23.23824,6.77782,24.2065,13.43,4.04,14.02449643
27/02/2021 15:30,28.4076,2.9793,28.56340257,21.1176,6.1593,21.9975,7.29,-3.18,7.953395501,31.1676,10.4693,32.87895272,21.1176,6.1593,21.9975,10.05,4.31,10.93520004
27/02/2021 16:00,18.71224,2.07732,18.82719268,16.72224,4.87732,17.419,1.99,-2.8,3.435127363,21.00224,9.47732,23.04156417,16.72224,4.87732,17.419,4.28,4.6,6.283183906
27/02/2021 16:30,5.20032,0.89676,5.277073678,11.20032,3.26676,11.667,-6,-2.37,6.451116182,8.13032,8.21676,11.55929272,11.20032,3.26676,11.667,-3.07,4.95,5.824723169
27/02/2021 17:00,-1.55464,1.18698,1.95597215,7.63536,2.22698,7.9535,-9.19,-1.04,9.248659362,-0.51464,5.32698,5.35178197,7.63536,2.22698,7.9535,-8.15,3.1,8.719661691
27/02/2021 17:30,-8.6632,1.1799,8.743180099,4.6968,1.3699,4.8925,-13.36,-0.19,13.36135098,-8.2332,4.1199,9.206473714,4.6968,1.3699,4.8925,-12.93,2.75,13.21920573
27/02/2021 18:00,-11.79336,-0.49098,11.80357579,3.83664,1.11902,3.9965,-15.63,-1.61,15.71270187,-11.19336,5.14902,12.32086503,3.83664,1.11902,3.9965,-15.03,4.03,15.56090614
27/02/2021 18:30,-12.704,-0.7745,12.72758682,3.756,1.0955,3.9125,-16.46,-1.87,16.56588362,-12.224,3.5455,12.72779424,3.756,1.0955,3.9125,-15.98,2.45,16.16672199
27/02/2021 19:00,-12.30144,1.79208,12.43129023,3.77856,1.10208,3.936,-16.08,0.69,16.0947973,-11.96144,3.11208,12.35965569,3.77856,1.10208,3.936,-15.74,2.01,15.86781964
27/02/2021 19:30,-11.59048,1.79236,11.72824714,3.77952,1.10236,3.937,-15.37,0.69,15.38548017,-11.52048,3.17236,11.94928146,3.77952,1.10236,3.937,-15.3,2.07,15.43939442
27/02/2021 20:00,-10.81704,1.86628,10.97685544,3.79296,1.10628,3.951,-14.61,0.76,14.62975393,-10.66704,3.44628,11.20993257,3.79296,1.10628,3.951,-14.46,2.34,14.64811251
27/02/2021 20:30,-10.51096,1.10222,10.56859352,3.77904,1.10222,3.9365,-14.29,0,14.29,-9.73096,4.32222,10.6476837,3.77904,1.10222,3.9365,-13.51,3.22,13.88843044
27/02/2021 21:00,-9.70904,1.10278,9.771467722,3.78096,1.10278,3.9385,-13.49,0,13.49,-9.05904,4.62278,10.17036384,3.78096,1.10278,3.9385,-12.84,3.52,13.31375229
27/02/2021 21:30,-8.76488,1.13316,8.83782626,3.88512,1.13316,4.047,-12.65,0,12.65,-8.00488,4.87316,9.371541613,3.88512,1.13316,4.047,-11.89,3.74,12.46433713
27/02/2021 22:00,-7.57464,3.69198,8.426499122,3.91536,1.14198,4.0785,-11.49,2.55,11.76956244,-7.38464,3.07198,7.998122845,3.91536,1.14198,4.0785,-11.3,1.93,11.4636338
27/02/2021 22:30,-6.80472,3.68904,7.740363712,3.90528,1.13904,4.068,-10.71,2.55,11.0093869,-6.65472,2.91904,7.266780085,3.90528,1.13904,4.068,-10.56,1.78,10.7089682
27/02/2021 23:00,-6.05544,3.69758,7.095100524,3.93456,1.14758,4.0985,-9.99,2.55,10.31031522,-5.86544,3.08758,6.628464125,3.93456,1.14758,4.0985,-9.8,1.94,9.990175174
27/02/2021 23:30,-5.43272,2.45254,5.960654247,3.91728,1.14254,4.0805,-9.35,1.31,9.44132406,-5.12272,4.55254,6.853311656,3.91728,1.14254,4.0805,-9.04,3.41,9.661764849
28/02/2021 00:00,-4.86544,2.69758,5.56322247,3.93456,1.14758,4.0985,-8.8,1.55,8.935463055,-4.64544,4.33758,6.355683523,3.93456,1.14758,4.0985,-8.58,3.19,9.153824337
28/02/2021 00:30,-5.20544,2.69758,5.862895483,3.93456,1.14758,4.0985,-9.14,1.55,9.270496211,-4.92544,4.33758,6.563121167,3.93456,1.14758,4.0985,-8.86,3.19,9.41677758
28/02/2021 01:00,-6.18208,2.54856,6.686798277,3.93792,1.14856,4.102,-10.12,1.4,10.21637901,-5.91208,4.19856,7.251247893,3.93792,1.14856,4.102,-9.85,3.05,10.31140146
28/02/2021 01:30,-6.18976,2.63632,6.727801424,3.93024,1.14632,4.094,-10.12,1.49,10.22910064,-5.98976,4.19632,7.313434651,3.93024,1.14632,4.094,-9.92,3.05,10.37828984
28/02/2021 02:00,-5.87016,2.63912,6.436127158,3.93984,1.14912,4.104,-9.81,1.49,9.922509763,-5.64016,4.27912,7.079708525,3.93984,1.14912,4.104,-9.58,3.13,10.078358
28/02/2021 02:30,-5.82528,2.62596,6.389800701,3.89472,1.13596,4.057,-9.72,1.49,9.833539546,-5.68528,4.26596,7.10780018,3.89472,1.13596,4.057,-9.58,3.13,10.078358
28/02/2021 03:00,-5.82976,2.39132,6.30115172,3.81024,1.11132,3.969,-9.64,1.28,9.724607961,-5.57976,4.43132,7.125329368,3.81024,1.11132,3.969,-9.39,3.32,9.959643568
28/02/2021 03:30,-5.60224,2.23768,6.032603484,3.79776,1.10768,3.956,-9.4,1.13,9.467676589,-5.31224,4.55768,6.999452893,3.79776,1.10768,3.956,-9.11,3.45,9.741385938
28/02/2021 04:00,-5.40744,2.23908,5.852682001,3.80256,1.10908,3.961,-9.21,1.13,9.279062453,-5.10744,4.55908,6.846251076,3.80256,1.10908,3.961,-8.91,3.45,9.554611452
28/02/2021 04:30,-5.34096,2.23222,5.7886665,3.77904,1.10222,3.9365,-9.12,1.13,9.189738843,-5.00096,4.65222,6.830281974,3.77904,1.10222,3.9365,-8.78,3.55,9.470527968
28/02/2021 05:00,-5.24944,2.16558,5.678587593,3.79056,1.10558,3.9485,-9.04,1.06,9.10193386,-4.78944,4.83558,6.805995111,3.79056,1.10558,3.9485,-8.58,3.73,9.355709487
28/02/2021 05:30,-5.34056,2.68942,5.979511774,3.76944,1.09942,3.9265,-9.11,1.59,9.247713231,-4.81056,4.51942,6.600503363,3.76944,1.09942,3.9265,-8.58,3.42,9.236492841
28/02/2021 06:00,-5.52088,2.79516,6.188136666,3.78912,1.10516,3.947,-9.31,1.69,9.462145634,-5.00088,3.95516,6.375899262,3.78912,1.10516,3.947,-8.79,2.85,9.240487
28/02/2021 06:30,-5.98392,3.33844,6.852187986,3.76608,1.09844,3.923,-9.75,2.24,10.0040042,-5.75392,3.09844,6.535130129,3.76608,1.09844,3.923,-9.52,2,9.727815788
28/02/2021 07:00,-6.22312,3.35034,7.06767293,3.80688,1.11034,3.9655,-10.03,2.24,10.27708616,-6.04312,2.82034,6.668854253,3.80688,1.11034,3.9655,-9.85,1.71,9.997329643
28/02/2021 07:30,-6.02456,3.53492,6.98505423,4.16544,1.21492,4.339,-10.19,2.32,10.45076552,-5.68456,2.92492,6.392916345,4.16544,1.21492,4.339,-9.85,1.71,9.997329643
28/02/2021 08:00,1.1416,4.5488,4.689864817,7.6416,2.2288,7.96,-6.5,2.32,6.901622998,1.6116,3.9388,4.255749053,7.6416,2.2288,7.96,-6.03,1.71,6.267774725
28/02/2021 08:30,9.996,5.5455,11.43121106,12.396,3.6155,12.9125,-2.4,1.93,3.079756484,10.726,4.9455,11.81122543,12.396,3.6155,12.9125,-1.67,1.33,2.134900466
28/02/2021 09:00,19.68744,6.84092,20.84210834,16.83744,4.91092,17.539,2.85,1.93,3.44200523,20.19744,5.88092,21.03620219,16.83744,4.91092,17.539,3.36,0.97,3.497213176
28/02/2021 09:30,25.93712,7.90166,27.11402635,20.09712,5.86166,20.9345,5.84,2.04,6.18604882,27.29712,5.17166,27.78270735,20.09712,5.86166,20.9345,7.2,-0.69,7.232986935
28/02/2021 10:00,33.76632,8.37476,34.78938015,24.01632,7.00476,25.017,9.75,1.37,9.845780822,35.98632,6.12476,36.50380682,24.01632,7.00476,25.017,11.97,-0.88,12.00230395
28/02/2021 10:30,39.72152,8.75586,40.67510584,26.83152,7.82586,27.9495,12.89,0.93,12.92350572,42.66152,6.46586,43.14872691,26.83152,7.82586,27.9495,15.83,-1.36,15.88831332
28/02/2021 11:00,44.53768,6.95724,45.07780084,29.16768,8.50724,30.383,15.37,-1.55,15.44795779,48.17768,9.19724,49.04771222,29.16768,8.50724,30.383,19.01,0.69,19.02251823
28/02/2021 11:30,48.09488,7.17434,48.62703607,30.73488,8.96434,32.0155,17.36,-1.79,17.45204,51.79488,8.96434,52.5649026,30.73488,8.96434,32.0155,21.06,0,21.06
28/02/2021 12:00,49.94624,7.37932,50.48842693,31.74624,9.25932,33.069,18.2,-1.88,18.29684126,53.86624,9.25932,54.65626056,31.74624,9.25932,33.069,22.12,0,22.12
28/02/2021 12:30,50.81992,7.37206,51.35184064,32.26992,9.41206,33.6145,18.55,-2.04,18.66183539,54.64992,8.72206,55.3415584,32.26992,9.41206,33.6145,22.38,-0.69,22.3906342
28/02/2021 13:00,50.4028,7.2504,50.9216118,31.8528,9.2904,33.18,18.55,-2.04,18.66183539,54.4528,9.2904,55.23965025,31.8528,9.2904,33.18,22.6,0,22.6
28/02/2021 13:30,48.38952,7.32736,48.9411468,30.77952,8.97736,32.062,17.61,-1.65,17.68713091,52.07952,9.66736,52.9691821,30.77952,8.97736,32.062,21.3,0.69,21.31117313
28/02/2021 14:00,44.62984,6.92412,45.16376929,29.01984,8.46412,30.229,15.61,-1.54,15.68578018,48.49984,9.15412,49.35617887,29.01984,8.46412,30.229,19.48,0.69,19.4922164
28/02/2021 14:30,40.19608,6.62594,40.73853125,26.86608,7.83594,27.9855,13.33,-1.21,13.38480482,43.63608,8.67594,44.49021704,26.86608,7.83594,27.9855,16.77,0.84,16.79102439
28/02/2021 15:00,34.25056,6.17058,34.80196715,24.07056,7.02058,25.0735,10.18,-0.85,10.21542461,37.26056,8.24058,38.16092884,24.07056,7.02058,25.0735,13.19,1.22,13.24630137
28/02/2021 15:30,27.05232,5.32776,27.57196119,20.63232,6.01776,21.492,6.42,-0.69,6.456972975,29.26232,7.54776,30.22006044,20.63232,6.01776,21.492,8.63,1.53,8.76457643
28/02/2021 16:00,18.19424,4.86332,18.8330096,16.67424,4.86332,17.369,1.52,0,1.52,20.24424,6.79332,21.35365191,16.67424,4.86332,17.369,3.57,1.93,4.058300137
28/02/2021 16:30,7.84768,3.57224,8.622469484,12.24768,3.57224,12.758,-4.4,0,4.4,8.98768,5.61224,10.59601952,12.24768,3.57224,12.758,-3.26,2.04,3.845672893
28/02/2021 17:00,-2.7728,2.9696,4.06287386,7.7472,2.2596,8.07,-10.52,0.71,10.5439319,-1.7828,4.5296,4.867817992,7.7472,2.2596,8.07,-9.53,2.27,9.796621867
28/02/2021 17:30,-9.87168,3.23076,10.38690889,4.76832,1.39076,4.967,-14.64,1.84,14.75517536,-9.72168,3.79076,10.43460222,4.76832,1.39076,4.967,-14.49,2.4,14.68741298
28/02/2021 18:00,-12.6576,2.7882,12.96105308,3.9024,1.1382,4.065,-16.56,1.65,16.64199808,-12.4076,2.7782,12.71483122,3.9024,1.1382,4.065,-16.31,1.64,16.39224512
28/02/2021 18:30,-12.9668,1.0976,13.01317133,3.7632,1.0976,3.92,-16.73,0,16.73,-12.9568,2.8676,13.27033519,3.7632,1.0976,3.92,-16.72,1.77,16.81342618
28/02/2021 19:00,-12.39736,1.80202,12.52764188,3.81264,1.11202,3.9715,-16.21,0.69,16.22467873,-12.00736,3.07202,12.39411155,3.81264,1.11202,3.9715,-15.82,1.96,15.94095355
28/02/2021 19:30,-11.0728,1.8471,11.22580412,3.9672,1.1571,4.1325,-15.04,0.69,15.05581947,-10.8928,3.3971,11.41023138,3.9672,1.1571,4.1325,-14.86,2.24,15.02788076
28/02/2021 20:00,-10.43456,1.83492,10.59466723,3.92544,1.14492,4.089,-14.36,0.69,14.37656774,-9.89456,3.84492,10.61535338,3.92544,1.14492,4.089,-13.82,2.7,14.08127835
28/02/2021 20:30,-10.11352,1.82064,10.27608957,3.87648,1.13064,4.038,-13.99,0.69,14.00700539,-9.80352,3.83064,10.52534119,3.87648,1.13064,4.038,-13.68,2.7,13.94390189
28/02/2021 21:00,-9.42968,2.19176,9.681047299,3.88032,1.13176,4.042,-13.31,1.06,13.35214215,-9.13968,3.83176,9.9104054,3.88032,1.13176,4.042,-13.02,2.7,13.29700718
28/02/2021 21:30,-8.39216,1.92562,8.610247491,3.92784,1.14562,4.0915,-12.32,0.78,12.34466686,-8.12216,4.19562,9.141811103,3.92784,1.14562,4.0915,-12.05,3.05,12.43000402
28/02/2021 22:00,-7.55392,2.36094,7.914274765,3.94608,1.15094,4.1105,-11.5,1.21,11.56348131,-7.26392,4.10094,8.341597128,3.94608,1.15094,4.1105,-11.21,2.95,11.5916608
28/02/2021 22:30,-6.33664,4.31598,7.666856582,3.96336,1.15598,4.1285,-10.3,3.16,10.77383868,-6.47664,2.27598,6.864907184,3.96336,1.15598,4.1285,-10.44,1.12,10.49990476
28/02/2021 23:00,-5.6684,4.1913,7.049663414,3.9816,1.1613,4.1475,-9.65,3.03,10.11451432,-5.6384,2.5013,6.168310648,3.9816,1.1613,4.1475,-9.62,1.34,9.712878049
28/02/2021 23:30,-4.9676,4.1857,6.495932131,3.9624,1.1557,4.1275,-8.93,3.03,9.43004772,-5.0676,2.4957,5.648812995,3.9624,1.1557,4.1275,-9.03,1.34,9.128882736
01/03/2021 00:00,-4.51424,4.26668,6.211515194,3.96576,1.15668,4.131,-8.48,3.11,9.032303139,-4.55424,2.49668,5.193699356,3.96576,1.15668,4.131,-8.52,1.34,8.62473188
01/03/2021 00:30,-4.86488,4.27816,6.478403384,4.00512,1.16816,4.172,-8.87,3.11,9.399414875,-4.92488,2.50816,5.526781125,4.00512,1.16816,4.172,-8.93,1.34,9.029977852
01/03/2021 01:00,-5.99848,4.09836,7.264868684,3.97152,1.15836,4.137,-9.97,2.94,10.39444563,-6.03848,2.38836,6.493651069,3.97152,1.15836,4.137,-10.01,1.23,10.08528631
01/03/2021 01:30,-6.23352,4.08814,7.454506037,3.93648,1.14814,4.1005,-10.17,2.94,10.58642999,-6.25352,2.37814,6.690445594,3.93648,1.14814,4.1005,-10.19,1.23,10.2639661
01/03/2021 02:00,-6.07808,4.06056,7.309665109,3.84192,1.12056,4.002,-9.92,2.94,10.34649699,-6.11808,2.35056,6.554085382,3.84192,1.12056,4.002,-9.96,1.23,10.03566141
01/03/2021 02:30,-6.13232,4.04474,7.346105788,3.78768,1.10474,3.9455,-9.92,2.94,10.34649699,-6.23232,2.33474,6.655285377,3.78768,1.10474,3.9455,-10.02,1.23,10.09521174
01/03/2021 03:00,-6.02848,4.07836,7.278433307,3.73152,1.08836,3.887,-9.76,2.99,10.20772747,-6.10848,2.37836,6.55516012,3.73152,1.08836,3.887,-9.84,1.29,9.924197701
01/03/2021 03:30,-5.75248,4.03886,7.02875638,3.76752,1.09886,3.9245,-9.52,2.94,9.963633875,-5.84248,2.32886,6.289527919,3.76752,1.09886,3.9245,-9.61,1.23,9.68839512
01/03/2021 04:00,-5.61424,3.42418,6.576070213,3.78576,1.10418,3.9435,-9.4,2.32,9.682065895,-5.54424,3.16418,6.383622189,3.78576,1.10418,3.9435,-9.33,2.06,9.55471088
01/03/2021 04:30,-5.63632,2.12774,6.024564769,3.76368,1.09774,3.9205,-9.4,1.03,9.456262475,-5.19632,4.50774,6.879059634,3.76368,1.09774,3.9205,-8.96,3.41,9.586954678
01/03/2021 05:00,-5.39752,2.17114,5.817823566,3.91248,1.14114,4.0755,-9.31,1.03,9.366803083,-5.04752,4.46114,6.736410635,3.91248,1.14114,4.0755,-8.96,3.32,9.555312658
01/03/2021 05:30,-5.63424,2.12668,6.022244449,3.96576,1.15668,4.131,-9.6,0.97,9.648880764,-5.22424,4.47668,6.879923502,3.96576,1.15668,4.131,-9.19,3.32,9.771310045
01/03/2021 06:00,-6.29136,1.94002,6.583683486,3.90864,1.14002,4.0715,-10.2,0.8,10.23132445,-5.88136,4.21002,7.232887656,3.90864,1.14002,4.0715,-9.79,3.07,10.26006823
01/03/2021 06:30,-7.76336,2.76652,8.241564864,3.89664,1.13652,4.059,-11.66,1.63,11.77338099,-7.51336,2.70652,7.985977022,3.89664,1.13652,4.059,-11.41,1.57,11.51750841
01/03/2021 07:00,-9.0148,2.4761,9.348673181,3.8952,1.1361,4.0575,-12.91,1.34,12.97935669,-8.7748,1.8361,8.964841228,3.8952,1.1361,4.0575,-12.67,0.7,12.68932228
01/03/2021 07:30,-9.71856,2.40042,10.0106156,4.08144,1.19042,4.2515,-13.8,1.21,13.85294554,-9.57856,0.50042,9.591623004,4.08144,1.19042,4.2515,-13.66,-0.69,13.67741569
01/03/2021 08:00,-10.61736,0.30452,10.62172612,4.47264,1.30452,4.659,-15.09,-1,15.12309823,-8.40736,3.85452,9.248839203,4.47264,1.30452,4.659,-12.88,2.55,13.13
01/03/2021 08:30,-10.49472,-6.01846,12.09797539,5.04528,1.47154,5.2555,-15.54,-7.49,17.25084636,-8.05472,8.86154,11.9751996,5.04528,1.47154,5.2555,-13.1,7.39,15.0406815
01/03/2021 09:00,-9.37088,-5.91984,11.08412818,5.82912,1.70016,6.072,-15.2,-7.62,17.00307031,-7.00088,8.84016,11.27655752,5.82912,1.70016,6.072,-12.83,7.14,14.68293227
01/03/2021 09:30,-8.28784,-5.66062,10.036479,6.51216,1.89938,6.7835,-14.8,-7.56,16.61907338,-5.90784,8.87938,10.66517523,6.51216,1.89938,6.7835,-12.42,6.98,14.24699267
01/03/2021 10:00,-7.15888,-5.48134,9.016354643,6.92112,2.01866,7.2095,-14.08,-7.5,15.9529433,-4.87888,8.99866,10.23617858,6.92112,2.01866,7.2095,-11.8,6.98,13.70986506
01/03/2021 10:30,-6.74664,-5.13402,8.477930918,7.08336,2.06598,7.3785,-13.83,-7.2,15.59194985,-4.36664,8.77598,9.802314515,7.08336,2.06598,7.3785,-11.45,6.71,13.27126972
01/03/2021 11:00,-5.3128,-4.9579,7.266816101,7.6872,2.2421,8.0075,-13,-7.2,14.86068639,-3.0128,8.7721,9.275058073,7.6872,2.2421,8.0075,-10.7,6.53,12.53518648
01/03/2021 11:30,-4.31088,-4.71484,6.388536812,8.10912,2.36516,8.447,-12.42,-7.08,14.29625126,-2.10088,8.89516,9.139888851,8.10912,2.36516,8.447,-10.21,6.53,12.11961221
01/03/2021 12:00,-3.80344,-4.61642,5.981428713,8.44656,2.46358,8.7985,-12.25,-7.08,14.14881267,-1.53344,8.99358,9.123372153,8.44656,2.46358,8.7985,-9.98,6.53,11.92649571
01/03/2021 12:30,-3.54528,-4.42654,5.671266759,8.51472,2.48346,8.8695,-12.06,-6.91,13.89934171,-1.38528,9.14346,9.247803061,8.51472,2.48346,8.8695,-9.9,6.66,11.93170566
01/03/2021 13:00,-2.46192,-4.33806,4.987966986,8.81808,2.57194,9.1855,-11.28,-6.91,13.22824629,-0.19192,9.23194,9.233934668,8.81808,2.57194,9.1855,-9.01,6.66,11.20427151
01/03/2021 13:30,-2.404,-4.372,4.989348655,8.976,2.618,9.35,-11.38,-6.99,13.35531729,-0.194,9.348,9.350012834,8.976,2.618,9.35,-9.17,6.73,11.37461208
01/03/2021 14:00,-4.2404,-4.8172,6.417663749,7.9296,2.3128,8.26,-12.17,-7.13,14.10481478,-2.1304,9.1128,9.358510993,7.9296,2.3128,8.26,-10.06,6.8,12.14263563
01/03/2021 14:30,-5.71912,-5.05016,7.629708356,7.13088,2.07984,7.428,-12.85,-7.13,14.69555715,-3.65912,8.92984,9.65045085,7.13088,2.07984,7.428,-10.79,6.85,12.78071203
01/03/2021 15:00,-6.29568,-5.09874,8.101403351,6.96432,2.03126,7.2545,-13.26,-7.13,15.0553811,-4.08568,8.93126,9.821414677,6.96432,2.03126,7.2545,-11.05,6.9,13.02737502
01/03/2021 15:30,-8.13424,-5.34332,9.732262276,6.12576,1.78668,6.381,-14.26,-7.13,15.94316468,-6.00424,8.68668,10.55979675,6.12576,1.78668,6.381,-12.13,6.9,13.95517467
01/03/2021 16:00,-9.9632,-5.3651,11.31590263,5.2968,1.5449,5.5175,-15.26,-6.91,16.75158798,-7.9832,8.6249,11.75246282,5.2968,1.5449,5.5175,-13.28,7.08,15.04941195
01/03/2021 16:30,-11.9916,-5.4013,13.15190147,4.6584,1.3587,4.8525,-16.65,-6.76,17.96997774,-10.0816,8.5187,13.19874647,4.6584,1.3587,4.8525,-14.74,7.16,16.38698264
01/03/2021 17:00,-13.376,-5.4255,14.43445275,4.404,1.2845,4.5875,-17.78,-6.71,19.00401273,-11.346,8.4445,14.14359559,4.404,1.2845,4.5875,-15.75,7.16,17.30110112
01/03/2021 17:30,-14.5288,-5.2759,15.45707444,3.9912,1.1641,4.1575,-18.52,-6.44,19.60775357,-12.6388,8.5241,15.24465632,3.9912,1.1641,4.1575,-16.63,7.36,18.18588739
01/03/2021 18:00,-15.48984,-5.73162,16.51625294,3.80016,1.10838,3.9585,-19.29,-6.84,20.46679506,-13.56984,8.89838,16.22719089,3.80016,1.10838,3.9585,-17.37,7.79,19.03683272
01/03/2021 18:30,-15.48456,-6.27008,16.70585232,3.80544,1.10992,3.964,-19.29,-7.38,20.65353481,-13.64456,9.44992,16.59743973,3.80544,1.10992,3.964,-17.45,8.34,19.34058169
01/03/2021 19:00,-14.9488,-6.2084,16.18674927,3.8112,1.1116,3.97,-18.76,-7.32,20.13752716,-12.9088,9.6016,16.0881273,3.8112,1.1116,3.97,-16.72,8.49,18.75202656
01/03/2021 19:30,-14.1584,-6.0987,15.41604464,3.7416,1.0913,3.8975,-17.9,-7.19,19.29005184,-12.2384,9.6413,15.5798941,3.7416,1.0913,3.8975,-15.98,8.55,18.12354546
01/03/2021 20:00,-12.99776,-4.77518,13.84716971,3.82224,1.11482,3.9815,-16.82,-5.89,17.82146178,-11.30776,8.75482,14.30078003,3.82224,1.11482,3.9815,-15.13,7.64,16.94952802
01/03/2021 20:30,-12.09272,-3.93496,12.71683086,3.85728,1.12504,4.018,-15.95,-5.06,16.7333828,-10.71272,8.23504,13.51215207,3.85728,1.12504,4.018,-14.57,7.11,16.21224846
01/03/2021 21:00,-11.70824,-3.84282,12.32274927,3.76176,1.09718,3.9185,-15.47,-4.94,16.23959667,-10.44824,8.20718,13.28621551,3.76176,1.09718,3.9185,-14.21,7.11,15.88949968
01/03/2021 21:30,-10.72688,-2.24534,10.95935702,3.75312,1.09466,3.9095,-14.48,-3.34,14.86021534,-9.85688,7.09466,12.14464013,3.75312,1.09466,3.9095,-13.61,6,14.87387307
01/03/2021 22:00,-9.71256,-2.04658,9.925840592,3.81744,1.11342,3.9765,-13.53,-3.16,13.89411746,-8.86256,7.00342,11.29570102,3.81744,1.11342,3.9765,-12.68,5.89,13.98121955
01/03/2021 22:30,-8.5412,-1.8691,8.743319292,3.8088,1.1109,3.9675,-12.35,-2.98,12.7044441,-7.7212,7.0809,10.47645332,3.8088,1.1109,3.9675,-11.53,5.97,12.98390542
01/03/2021 23:00,-7.04824,0.36218,7.057539334,3.88176,1.13218,4.0435,-10.93,-0.77,10.95708903,-6.67824,5.22218,8.477620742,3.88176,1.13218,4.0435,-10.56,4.09,11.32438519
01/03/2021 23:30,-6.10944,0.44058,6.125305531,3.91056,1.14058,4.0735,-10.02,-0.7,10.04442134,-5.87944,5.45058,8.017271172,3.91056,1.14058,4.0735,-9.79,4.31,10.69673782
02/03/2021 00:00,-5.7544,0.4333,5.770690448,3.8856,1.1333,4.0475,-9.64,-0.7,9.665381524,-5.4344,5.4433,7.691698008,3.8856,1.1333,4.0475,-9.32,4.31,10.26832508
02/03/2021 00:30,-5.86672,0.41054,5.881066795,4.01328,1.17054,4.1805,-9.88,-0.76,9.909187656,-5.54672,5.42054,7.755537161,4.01328,1.17054,4.1805,-9.56,4.25,10.46212693
02/03/2021 01:00,-6.74112,0.42384,6.754431079,4.05888,1.18384,4.228,-10.8,-0.76,10.82670772,-6.44112,5.33384,8.362886822,4.05888,1.18384,4.228,-10.5,4.15,11.290372
02/03/2021 01:30,-7.06928,0.38646,7.079835524,3.93072,1.14646,4.0945,-11,-0.76,11.02622329,-6.73928,5.35646,8.608690879,3.93072,1.14646,4.0945,-10.67,4.21,11.47052745
02/03/2021 02:00,-6.86512,0.39934,6.876724878,3.97488,1.15934,4.1405,-10.84,-0.76,10.86660941,-6.52512,5.36934,8.450266448,3.97488,1.15934,4.1405,-10.5,4.21,11.31256381
02/03/2021 02:30,-6.82024,0.38618,6.831164516,3.92976,1.14618,4.0935,-10.75,-0.76,10.77683163,-6.48024,5.35618,8.407269155,3.92976,1.14618,4.0935,-10.41,4.21,11.22907832
02/03/2021 03:00,-6.68496,0.43772,6.699275259,3.93504,1.14772,4.099,-10.62,-0.71,10.64370706,-6.34496,5.45772,8.36930254,3.93504,1.14772,4.099,-10.28,4.31,11.14695026
02/03/2021 03:30,-6.2924,0.4268,6.306857855,3.8976,1.1368,4.06,-10.19,-0.71,10.21470509,-5.9624,5.5568,8.15035214,3.8976,1.1368,4.06,-9.86,4.42,10.80536904
02/03/2021 04:00,-5.83688,0.43716,5.853227913,3.93312,1.14716,4.097,-9.77,-0.71,9.795764391,-5.52688,5.65716,7.908847059,3.93312,1.14716,4.097,-9.46,4.51,10.48006202
02/03/2021 04:30,-6.11328,0.39446,6.125993066,3.78672,1.10446,3.9445,-9.9,-0.71,9.925426943,-5.79328,5.51446,7.99820994,3.78672,1.10446,3.9445,-9.58,4.41,10.54630267
02/03/2021 05:00,-6.13264,0.36548,6.143520896,3.68736,1.07548,3.841,-9.82,-0.71,9.84563355,-5.80264,5.48548,7.985056155,3.68736,1.07548,3.841,-9.49,4.41,10.46461657
02/03/2021 05:30,-6.51,0.3575,6.519808759,3.66,1.0675,3.8125,-10.17,-0.71,10.19475355,-6.15,5.3875,8.1760416,3.66,1.0675,3.8125,-9.81,4.32,10.71907179
02/03/2021 06:00,-7.09744,0.27658,7.102826976,3.62256,1.05658,3.7735,-10.72,-0.78,10.74833941,-6.77744,5.24658,8.570898124,3.62256,1.05658,3.7735,-10.4,4.19,11.21231912
02/03/2021 06:30,-8.20656,1.48392,8.339643014,3.61344,1.05392,3.764,-11.82,0.43,11.8278189,-8.22656,3.40392,8.902974829,3.61344,1.05392,3.764,-11.84,2.35,12.07096102
02/03/2021 07:00,-9.11456,1.91742,9.314059451,3.62544,1.05742,3.7765,-12.74,0.86,12.7689937,-9.41456,2.19742,9.667605425,3.62544,1.05742,3.7765,-13.04,1.14,13.08973644
02/03/2021 07:30,-10.0784,0.3788,10.08551615,3.8016,1.1088,3.96,-13.88,-0.73,13.89918343,-9.9284,3.0788,10.39481294,3.8016,1.1088,3.96,-13.73,1.97,13.87060922
02/03/2021 08:00,-9.69512,0.35434,9.701593099,4.33488,1.26434,4.5155,-14.03,-0.91,14.05948079,-9.56512,2.63434,9.921253341,4.33488,1.26434,4.5155,-13.9,1.37,13.96735122
02/03/2021 08:30,-9.75712,0.49084,9.769458255,4.80288,1.40084,5.003,-14.56,-0.91,14.58840978,-9.28712,2.36084,9.582492546,4.80288,1.40084,5.003,-14.09,0.96,14.12266618
02/03/2021 09:00,-9.424,0.383,9.431779525,5.256,1.533,5.475,-14.68,-1.15,14.72497538,-8.904,2.353,9.209659331,5.256,1.533,5.475,-14.16,0.82,14.18372307
02/03/2021 09:30,-8.31952,0.42514,8.330375565,5.88048,1.71514,6.1255,-14.2,-1.29,14.25847467,-7.72952,2.44514,8.107045643,5.88048,1.71514,6.1255,-13.61,0.73,13.62956346
02/03/2021 10:00,-5.96656,0.98642,6.047550136,6.91344,2.01642,7.2015,-12.88,-1.03,12.92111837,-5.42656,2.74642,6.081971411,6.91344,2.01642,7.2015,-12.34,0.73,12.36157352
02/03/2021 10:30,-4.53672,1.19054,4.690331955,7.61328,2.22054,7.9305,-12.15,-1.03,12.19358028,-3.92672,2.95054,4.911701971,7.61328,2.22054,7.9305,-11.54,0.73,11.5630662
02/03/2021 11:00,-3.87728,1.29246,4.087022516,7.96272,2.32246,8.2945,-11.84,-1.03,11.88471708,-3.20728,2.32246,3.959856746,7.96272,2.32246,8.2945,-11.17,0,11.17
02/03/2021 11:30,-2.62192,1.37694,2.961490883,8.69808,2.53694,9.0605,-11.32,-1.16,11.37927941,-1.88192,2.53694,3.158747766,8.69808,2.53694,9.0605,-10.58,0,10.58
02/03/2021 12:00,-0.85504,1.30228,1.557891716,10.46496,3.05228,10.901,-11.32,-1.75,11.45447074,3.44496,3.91228,5.212838401,10.46496,3.05228,10.901,-7.02,0.86,7.072481884
02/03/2021 12:30,-2.51168,-0.69674,2.606527009,11.18832,3.26326,11.6545,-13.7,-3.96,14.26084149,7.80832,7.36326,10.73254206,11.18832,3.26326,11.6545,-3.38,4.1,5.313605179
02/03/2021 13:00,-3.1868,-2.5574,4.086072564,10.8432,3.1626,11.295,-14.03,-5.72,15.15121447,7.5832,8.2926,11.23708757,10.8432,3.1626,11.295,-3.26,5.13,6.078198746
02/03/2021 13:30,-5.13512,-2.75316,5.826606851,9.79488,2.85684,10.203,-14.93,-5.61,15.94920061,5.16488,7.89684,9.435892507,9.79488,2.85684,10.203,-4.63,5.04,6.843865867
02/03/2021 14:00,-6.87464,-3.27052,7.612947931,9.01536,2.62948,9.391,-15.89,-5.9,16.9499882,3.83536,7.82948,8.718414042,9.01536,2.62948,9.391,-5.18,5.2,7.339782013
02/03/2021 14:30,-8.4984,-3.6437,9.246585978,8.1816,2.3863,8.5225,-16.68,-6.03,17.73649627,2.8816,8.0063,8.509080929,8.1816,2.3863,8.5225,-5.3,5.62,7.724920712
02/03/2021 15:00,-5.8416,-3.5163,6.818259034,7.4184,2.1637,7.7275,-13.26,-5.68,14.42532495,-2.6816,7.6937,8.147637587,7.4184,2.1637,7.7275,-10.1,5.53,11.5148122
02/03/2021 15:30,-7.23624,-3.59182,8.078634801,6.47376,1.88818,6.7435,-13.71,-5.48,14.76463681,-5.24624,7.41818,9.085836706,6.47376,1.88818,6.7435,-11.72,5.53,12.95913963
02/03/2021 16:00,-9.3996,-3.8553,10.1595186,5.5704,1.6247,5.8025,-14.97,-5.48,15.94149617,-7.5896,7.0847,10.3824372,5.5704,1.6247,5.8025,-13.16,5.46,14.24770859
02/03/2021 16:30,-11.36184,-3.88262,12.00692076,4.92816,1.43738,5.1335,-16.29,-5.32,17.13670038,-9.57184,7.02738,11.87451854,4.92816,1.43738,5.1335,-14.5,5.59,15.54020914
02/03/2021 17:00,-13.40144,-4.00792,13.98792396,4.49856,1.31208,4.686,-17.9,-5.32,18.67384267,-11.25144,7.01208,13.25760793,4.49856,1.31208,4.686,-15.75,5.7,16.74970149
02/03/2021 17:30,-14.79528,-3.96154,15.31646531,4.07472,1.18846,4.2445,-18.87,-5.15,19.56014826,-12.73528,6.94846,14.50753091,4.07472,1.18846,4.2445,-16.81,5.76,17.76945976
02/03/2021 18:00,-15.42176,-3.85468,15.89620204,3.85824,1.12532,4.019,-19.28,-4.98,19.91277982,-13.54176,6.94532,15.21895968,3.85824,1.12532,4.019,-17.4,5.82,18.34754479
02/03/2021 18:30,-15.53,-2.89,15.79661356,3.84,1.12,4,-19.37,-4.01,19.78072294,-13.83,5.87,15.02417385,3.84,1.12,4,-17.67,4.75,18.29730581
02/03/2021 19:00,-14.66936,-0.94398,14.69970139,3.86064,1.12602,4.0215,-18.53,-2.07,18.64526213,-13.48936,4.29602,14.15692838,3.86064,1.12602,4.0215,-17.35,3.17,17.63721633
02/03/2021 19:30,-13.58664,0.32098,13.590431,3.84336,1.12098,4.0035,-17.43,-0.8,17.44834949,-12.75664,3.19098,13.14968507,3.84336,1.12098,4.0035,-16.6,2.07,16.72856539
02/03/2021 20:00,-12.58216,0.32812,12.58643766,3.86784,1.12812,4.029,-16.45,-0.8,16.4694414,-11.95216,3.19812,12.37263514,3.86784,1.12812,4.029,-15.82,2.07,15.95485193
02/03/2021 20:30,-12.35704,-1.00622,12.39794,3.85296,1.12378,4.0135,-16.21,-2.13,16.34934249,-10.95704,5.47378,12.24822408,3.85296,1.12378,4.0135,-14.81,4.35,15.43562762
02/03/2021 21:00,-11.47912,-0.78266,11.50577041,3.83088,1.11734,3.9905,-15.31,-1.9,15.42744632,-10.31912,5.46734,11.67801542,3.83088,1.11734,3.9905,-14.15,4.35,14.80354687
02/03/2021 21:30,-10.77656,-0.70108,10.79934066,3.73344,1.08892,3.889,-14.51,-1.79,14.61999316,-9.72656,5.51892,11.18322169,3.73344,1.08892,3.889,-13.46,4.43,14.17026817
02/03/2021 22:00,-9.70168,-0.50674,9.714905056,3.74832,1.09326,3.9045,-13.45,-1.6,13.54483296,-8.83168,5.67326,10.49687814,3.74832,1.09326,3.9045,-12.58,4.58,13.38778548
02/03/2021 22:30,-8.81952,-0.45486,8.831241739,3.72048,1.08514,3.8755,-12.54,-1.54,12.63420753,-7.75952,5.79514,9.684719833,3.72048,1.08514,3.8755,-11.48,4.71,12.40864618
02/03/2021 23:00,-7.54552,0.29214,7.551173276,3.74448,1.09214,3.9005,-11.29,-0.8,11.31830818,-6.89552,5.29214,8.692234572,3.74448,1.09214,3.9005,-10.64,4.2,11.438951
02/03/2021 23:30,-6.30936,2.27102,6.705636096,3.74064,1.09102,3.8965,-10.05,1.18,10.11903652,-6.00936,3.54102,6.975043387,3.74064,1.09102,3.8965,-9.75,2.45,10.05310897
03/03/2021 00:00,-5.50168,2.27326,5.952830743,3.74832,1.09326,3.9045,-9.25,1.18,9.324961126,-5.19168,3.89326,6.489300012,3.74832,1.09326,3.9045,-8.94,2.8,9.368222884
03/03/2021 00:30,-5.74304,2.21578,6.155663201,3.75696,1.09578,3.9135,-9.5,1.12,9.565793224,-5.32304,4.12578,6.734746873,3.75696,1.09578,3.9135,-9.08,3.03,9.572215
03/03/2021 01:00,-6.73904,2.07278,7.050608275,3.78096,1.10278,3.9385,-10.52,0.97,10.56462493,-6.27904,4.04278,7.467959122,3.78096,1.10278,3.9385,-10.06,2.94,10.4808015
03/03/2021 01:30,-7.26256,1.99592,7.531830747,3.75744,1.09592,3.914,-11.02,0.9,11.05669028,-6.82256,3.89592,7.856558891,3.75744,1.09592,3.914,-10.58,2.8,10.94424049
03/03/2021 02:00,-7.10776,2.06732,7.402301277,3.76224,1.09732,3.919,-10.87,0.97,10.91319385,-6.72776,3.89732,7.775079279,3.76224,1.09732,3.919,-10.49,2.8,10.85726024
03/03/2021 02:30,-6.58312,3.26034,7.346242975,3.80688,1.11034,3.9655,-10.39,2.15,10.61011781,-6.43312,3.11034,7.145575404,3.80688,1.11034,3.9655,-10.24,2,10.43348456
03/03/2021 03:00,-5.9232,4.5924,7.494960707,3.9168,1.1424,4.08,-9.84,3.45,10.42727673,-6.0032,1.8824,6.291410017,3.9168,1.1424,4.08,-9.92,0.74,9.947562516
03/03/2021 03:30,-5.76904,4.58778,7.370858013,3.90096,1.13778,4.0635,-9.67,3.45,10.26700541,-5.84904,1.87778,6.143071435,3.90096,1.13778,4.0635,-9.75,0.74,9.778041726
03/03/2021 04:00,-5.39848,4.69086,7.151765785,3.91152,1.14086,4.0745,-9.31,3.55,9.963864712,-5.48848,1.96086,5.82824027,3.91152,1.14086,4.0745,-9.4,0.82,9.435698172
03/03/2021 04:30,-5.0792,4.6819,6.907854967,3.8808,1.1319,4.0425,-8.96,3.55,9.637639753,-5.7792,1.9519,6.099923463,3.8808,1.1319,4.0425,-9.66,0.82,9.694740842
03/03/2021 05:00,-5.31016,4.43162,6.916433694,3.87984,1.13162,4.0415,-9.19,3.3,9.764532759,-5.93016,1.82162,6.203635793,3.87984,1.13162,4.0415,-9.81,0.69,9.834236117
03/03/2021 05:30,-5.94648,4.33686,7.359957816,3.86352,1.12686,4.0245,-9.81,3.21,10.32183123,-5.99648,1.81686,6.265680542,3.86352,1.12686,4.0245,-9.86,0.69,9.884113516
03/03/2021 06:00,-6.52496,3.83022,7.566088041,3.87504,1.13022,4.0365,-10.4,2.7,10.74476617,-6.49496,3.57022,7.411543446,3.87504,1.13022,4.0365,-10.37,2.44,10.65319201
03/03/2021 06:30,-7.95216,1.91812,8.180222063,3.86784,1.12812,4.029,-11.82,0.79,11.84637075,-7.65216,3.12812,8.26684265,3.86784,1.12812,4.029,-11.52,2,11.69232227
03/03/2021 07:00,-9.28584,1.82288,9.463071172,3.88416,1.13288,4.046,-13.17,0.69,13.18806278,-8.84584,2.64288,9.23220992,3.88416,1.13288,4.046,-12.73,1.51,12.81924335
03/03/2021 07:30,-10.59952,-1.21236,10.66862882,3.90048,1.13764,4.063,-14.5,-2.35,14.68919671,-9.89952,3.88764,10.6355179,3.90048,1.13764,4.063,-13.8,2.75,14.07133611
03/03/2021 08:00,-10.8776,-1.4943,10.9797593,4.2024,1.2257,4.3775,-15.08,-2.72,15.32334167,-10.0476,4.3257,10.93919313,4.2024,1.2257,4.3775,-14.25,3.1,14.58329524
03/03/2021 08:30,-11.6656,-1.8358,11.8091653,4.3344,1.2642,4.515,-16,-3.1,16.29754583,-10.7756,4.1442,11.54504002,4.3344,1.2642,4.515,-15.11,2.88,15.38201872
03/03/2021 09:00,-11.926,-1.9855,12.09014831,4.644,1.3545,4.8375,-16.57,-3.34,16.90326891,-10.356,4.1745,11.16571477,4.644,1.3545,4.8375,-15,2.82,15.26277825
03/03/2021 09:30,-11.35856,-1.63208,11.47521548,4.86144,1.41792,5.064,-16.22,-3.05,16.50426914,-10.19856,3.72792,10.85854565,4.86144,1.41792,5.064,-15.06,2.31,15.2361314
03/03/2021 10:00,-10.78552,-1.41286,10.87766588,5.06448,1.47714,5.2755,-15.85,-2.89,16.111319,-9.80552,3.89714,10.55158389,5.06448,1.47714,5.2755,-14.87,2.42,15.06563308
03/03/2021 10:30,-9.61568,-1.35124,9.710157125,5.82432,1.69876,6.067,-15.44,-3.05,15.73836396,-8.36568,4.03876,9.289573951,5.82432,1.69876,6.067,-14.19,2.34,14.38164455
03/03/2021 11:00,-8.07168,-1.16924,8.155926692,6.44832,1.88076,6.717,-14.52,-3.05,14.83687636,-6.93168,4.15076,8.079418061,6.44832,1.88076,6.717,-13.38,2.27,13.57119376
03/03/2021 11:30,-7.58872,-1.26796,7.693919274,6.76128,1.97204,7.043,-14.35,-3.24,14.71122361,-6.28872,4.24204,7.58570383,6.76128,1.97204,7.043,-13.05,2.27,13.24595787
03/03/2021 12:00,-6.94504,-1.26272,7.058898101,7.22496,2.10728,7.526,-14.17,-3.37,14.56522571,-5.48504,4.37728,7.017566815,7.22496,2.10728,7.526,-12.71,2.27,12.91111924
03/03/2021 12:30,-7.82784,-1.31312,7.937213818,7.05216,2.05688,7.346,-14.88,-3.37,15.25684437,-6.38784,4.32688,7.715334756,7.05216,2.05688,7.346,-13.44,2.27,13.63035216
03/03/2021 13:00,-7.71744,-1.23092,7.814988432,7.16256,2.08908,7.461,-14.88,-3.32,15.24587813,-5.96744,4.44908,7.44343019,7.16256,2.08908,7.461,-13.13,2.36,13.34040854
