Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/03/2021 13:30,-6.18024,-1.00132,6.260831271,7.94976,2.31868,8.281,-14.13,-3.32,14.5147959,-4.41024,4.60868,6.37888299,7.94976,2.31868,8.281,-12.36,2.29,12.57035003
03/03/2021 14:00,-5.56864,-1.18752,5.693852404,8.03136,2.34248,8.366,-13.6,-3.53,14.05065479,-4.02864,4.83248,6.291486565,8.03136,2.34248,8.366,-12.06,2.49,12.31436966
03/03/2021 14:30,-7.41192,-1.48306,7.558837546,7.01808,2.04694,7.3105,-14.43,-3.53,14.8554973,-5.44192,4.89694,7.320827457,7.01808,2.04694,7.3105,-12.46,2.85,12.78178782
03/03/2021 15:00,-9.16952,-1.56986,9.302932734,6.00048,1.75014,6.2505,-15.17,-3.32,15.52904698,-7.75952,4.52014,8.980078855,6.00048,1.75014,6.2505,-13.76,2.77,14.03604289
03/03/2021 15:30,-9.76104,-1.52072,9.878789966,5.68896,1.65928,5.926,-15.45,-3.18,15.77386763,-8.44104,4.59928,9.612727646,5.68896,1.65928,5.926,-14.13,2.94,14.4326193
03/03/2021 16:00,-10.84112,-1.66366,10.96802842,5.19888,1.51634,5.4155,-16.04,-3.18,16.3521864,-9.66112,4.45634,10.63937056,5.19888,1.51634,5.4155,-14.86,2.94,15.14804278
03/03/2021 16:30,-12.47384,-1.63862,12.5810079,4.73616,1.38138,4.9335,-17.21,-3.02,17.47296483,-11.28384,4.40138,12.11186158,4.73616,1.38138,4.9335,-16.02,3.02,16.30217163
03/03/2021 17:00,-14.54664,-1.70152,14.64581529,4.14336,1.20848,4.316,-18.69,-2.91,18.91518438,-13.41664,4.22848,14.06720555,4.14336,1.20848,4.316,-17.56,3.02,17.81780009
03/03/2021 17:30,-15.72728,-1.53754,15.80225824,3.88272,1.13246,4.0445,-19.61,-2.67,19.79093227,-14.48728,4.15246,15.07064053,3.88272,1.13246,4.0445,-18.37,3.02,18.61658669
03/03/2021 18:00,-16.09696,-1.32328,16.15125974,3.86304,1.12672,4.024,-19.96,-2.45,20.10980109,-14.88696,4.05672,15.4297944,3.86304,1.12672,4.024,-18.75,2.93,18.97754989
03/03/2021 18:30,-16.3776,-1.3118,16.43005176,3.9024,1.1382,4.065,-20.28,-2.45,20.42745456,-14.6076,4.0682,15.16351638,3.9024,1.1382,4.065,-18.51,2.93,18.74046424
03/03/2021 19:00,-15.21456,-1.23508,15.26460804,3.92544,1.14492,4.089,-19.14,-2.38,19.28740522,-14.42456,4.24492,15.03619889,3.92544,1.14492,4.089,-18.35,3.1,18.61001075
03/03/2021 19:30,-14.68864,-1.26252,14.7427983,3.83136,1.11748,3.991,-18.52,-2.38,18.67230034,-13.74864,4.45748,14.45317369,3.83136,1.11748,3.991,-17.58,3.34,17.89446842
03/03/2021 20:00,-13.81856,-1.35958,13.88528207,3.84144,1.12042,4.0015,-17.66,-2.48,17.83328349,-12.65856,4.89042,13.570385,3.84144,1.12042,4.0015,-16.5,3.77,16.92521492
03/03/2021 20:30,-13.294,-0.797,13.31786939,3.816,1.113,3.975,-17.11,-1.91,17.21627718,-12.224,4.093,12.89103661,3.816,1.113,3.975,-16.04,2.98,16.3144721
03/03/2021 21:00,-12.112,1.9765,12.27220829,3.828,1.1165,3.9875,-15.94,0.86,15.96318264,-11.552,2.6565,11.85350987,3.828,1.1165,3.9875,-15.38,1.54,15.45690784
03/03/2021 21:30,-10.92456,2.94992,11.31583135,3.80544,1.10992,3.964,-14.73,1.84,14.84447709,-10.95456,2.04992,11.14470981,3.80544,1.10992,3.964,-14.76,0.94,14.78990196
03/03/2021 22:00,-9.98904,4.13278,10.81021696,3.78096,1.10278,3.9385,-13.77,3.03,14.09942552,-10.03904,0.41278,10.04752265,3.78096,1.10278,3.9385,-13.82,-0.69,13.83721432
03/03/2021 22:30,-8.90192,4.21194,9.848076881,3.77808,1.10194,3.9355,-12.68,3.11,13.05582246,-8.95192,1.10194,9.019486873,3.77808,1.10194,3.9355,-12.73,0,12.73
03/03/2021 23:00,-7.91008,4.37206,9.037935287,3.70992,1.08206,3.8645,-11.62,3.29,12.07677523,-8.06008,1.08206,8.132388545,3.70992,1.08206,3.8645,-11.77,0,11.77
03/03/2021 23:30,-8.50664,4.09598,9.441396944,2.76336,0.80598,2.8785,-11.27,3.29,11.74040033,-8.68664,0.80598,8.723950839,2.76336,0.80598,2.8785,-11.45,0,11.45
04/03/2021 00:00,-7.6708,3.1956,8.309815401,2.8992,0.8456,3.02,-10.57,2.35,10.82808386,-7.7008,3.3656,8.404140884,2.8992,0.8456,3.02,-10.6,2.52,10.89543023
04/03/2021 00:30,-7.97464,2.09448,8.245103371,2.89536,0.84448,3.016,-10.87,1.25,10.94163608,-7.79464,3.30448,8.466168012,2.89536,0.84448,3.016,-10.69,2.46,10.96939834
04/03/2021 01:00,-8.9816,2.0412,9.210626254,2.9184,0.8512,3.04,-11.9,1.19,11.95935199,-8.6716,3.1612,9.229833801,2.9184,0.8512,3.04,-11.59,2.31,11.81796091
04/03/2021 01:30,-9.10304,2.05828,9.332837393,2.97696,0.86828,3.101,-12.08,1.19,12.1384719,-8.86304,3.08828,9.385677994,2.97696,0.86828,3.101,-11.84,2.22,12.04632724
04/03/2021 02:00,-8.6304,2.0853,8.878754431,3.0696,0.8953,3.1975,-11.7,1.19,11.76036139,-8.4104,3.1953,8.996931157,3.0696,0.8953,3.1975,-11.48,2.3,11.70813392
04/03/2021 02:30,-8.41024,2.15118,8.680997192,3.08976,0.90118,3.2185,-11.5,1.25,11.5677353,-8.21024,3.20118,8.812241159,3.08976,0.90118,3.2185,-11.3,2.3,11.53169545
04/03/2021 03:00,-8.10928,2.26146,8.418706756,3.09072,0.90146,3.2195,-11.2,1.36,11.28226928,-7.91928,3.27146,8.568398115,3.09072,0.90146,3.2195,-11.01,2.37,11.26219339
04/03/2021 03:30,-7.85536,2.26552,8.175528215,3.10464,0.90552,3.234,-10.96,1.36,11.04405723,-7.66536,3.27552,8.335872792,3.10464,0.90552,3.234,-10.77,2.37,11.02768335
04/03/2021 04:00,-7.62408,2.15006,7.921448974,3.08592,0.90006,3.2145,-10.71,1.25,10.78269911,-7.43408,3.17006,8.081758834,3.08592,0.90006,3.2145,-10.52,2.27,10.7621234
04/03/2021 04:30,-7.4172,2.2679,7.756173428,3.1128,0.9079,3.2425,-10.53,1.36,10.61746203,-7.2372,3.1779,7.904183212,3.1128,0.9079,3.2425,-10.35,2.27,10.59600868
04/03/2021 05:00,-7.19816,2.53512,7.63153594,3.17184,0.92512,3.304,-10.37,1.61,10.49423651,-7.09816,3.05512,7.727718525,3.17184,0.92512,3.304,-10.27,2.13,10.48855567
04/03/2021 05:30,-7.33392,2.51594,7.753472554,3.10608,0.90594,3.2355,-10.44,1.61,10.56341327,-7.16392,3.03594,7.780660734,3.10608,0.90594,3.2355,-10.27,2.13,10.48855567
04/03/2021 06:00,-7.61904,2.45028,8.00335196,3.12096,0.91028,3.251,-10.74,1.54,10.84984793,-7.38904,3.04028,7.990069749,3.12096,0.91028,3.251,-10.51,2.13,10.72366542
04/03/2021 06:30,-8.66248,1.99386,8.88898405,3.16752,0.92386,3.2995,-11.83,1.07,11.87829112,-8.51248,2.89386,8.990925506,3.16752,0.92386,3.2995,-11.68,1.97,11.8449694
04/03/2021 07:00,-10.47064,-1.45102,10.57070296,3.21936,0.93898,3.3535,-13.69,-2.39,13.89705724,-9.37064,4.91898,10.58325367,3.21936,0.93898,3.3535,-12.59,3.98,13.20410921
04/03/2021 07:30,-11.1172,-3.6896,11.71346593,3.5328,1.0304,3.68,-14.65,-4.72,15.39158536,-9.6272,6.8804,11.83312655,3.5328,1.0304,3.68,-13.16,5.85,14.40167004
04/03/2021 08:00,-9.66448,-3.53964,10.29228959,4.35552,1.27036,4.537,-14.02,-4.81,14.82216246,-8.45448,6.90036,10.9129831,4.35552,1.27036,4.537,-12.81,5.63,13.99260519
04/03/2021 08:30,-8.04152,-2.74086,8.495784687,5.68848,1.65914,5.9255,-13.73,-4.4,14.41779803,-6.71152,6.14914,9.102550382,5.68848,1.65914,5.9255,-12.4,4.49,13.18787701
04/03/2021 09:00,-6.67512,-1.52316,6.846695802,6.67488,1.94684,6.953,-13.35,-3.47,13.79359997,-5.14512,4.98684,7.165251775,6.67488,1.94684,6.953,-11.82,3.04,12.20467124
04/03/2021 09:30,-2.49664,-1.68902,3.01429923,8.88336,2.59098,9.2535,-11.38,-4.28,12.15824,-0.95664,6.07098,6.145889541,8.88336,2.59098,9.2535,-9.84,3.48,10.43724101
04/03/2021 10:00,7.27464,1.84802,7.505702169,12.88464,3.75802,13.4215,-5.61,-1.91,5.92622983,7.75464,4.99802,9.225759885,12.88464,3.75802,13.4215,-5.13,1.24,5.277736257
04/03/2021 10:30,22.13216,3.73188,22.44458586,20.37216,5.94188,21.221,1.76,-2.21,2.825190259,23.53216,6.80188,24.49547154,20.37216,5.94188,21.221,3.16,0.86,3.274935114
04/03/2021 11:00,20.43448,3.32214,20.70276762,19.58448,5.71214,20.4005,0.85,-2.39,2.536651336,22.22448,6.69214,23.21017555,19.58448,5.71214,20.4005,2.64,0.98,2.816025568
04/03/2021 11:30,24.236,3.473,24.4835746,21.096,6.153,21.975,3.14,-2.68,4.128195732,25.016,6.913,25.95360909,21.096,6.153,21.975,3.92,0.76,3.992993864
04/03/2021 12:00,13.08024,2.50882,13.31866571,16.35024,4.76882,17.0315,-3.27,-2.26,3.974984277,14.01024,5.77882,15.15524944,16.35024,4.76882,17.0315,-2.34,1.01,2.548666318
04/03/2021 12:30,16.39448,3.10214,16.68539023,18.38448,5.36214,19.1505,-1.99,-2.26,3.011262194,18.70448,6.37214,19.76010476,18.38448,5.36214,19.1505,0.32,1.01,1.059481005
04/03/2021 13:00,8.03536,2.28448,8.353793103,13.93536,4.06448,14.516,-5.9,-1.78,6.162661763,9.32536,5.23448,10.69402263,13.93536,4.06448,14.516,-4.61,1.17,4.756153908
04/03/2021 13:30,6.55408,2.28494,6.94095926,13.35408,3.89494,13.9105,-6.8,-1.61,6.987996852,8.46408,5.19494,9.931165684,13.35408,3.89494,13.9105,-4.89,1.3,5.059851776
04/03/2021 14:00,5.87696,1.91078,6.179784709,12.51696,3.65078,13.0385,-6.64,-1.74,6.864196967,6.81696,4.83078,8.355081032,12.51696,3.65078,13.0385,-5.7,1.18,5.820859043
04/03/2021 14:30,3.03376,1.58318,3.422010907,11.39376,3.32318,11.8685,-8.36,-1.74,8.539156867,4.08376,4.73318,6.251406934,11.39376,3.32318,11.8685,-7.31,1.41,7.444743112
04/03/2021 15:00,-4.27288,-0.49584,4.301553301,7.79712,2.27416,8.122,-12.07,-2.77,12.38377164,-3.33288,4.87416,5.904703617,7.79712,2.27416,8.122,-11.13,2.6,11.42965004
04/03/2021 15:30,-1.59648,0.30936,1.626177112,9.56352,2.78936,9.962,-11.16,-2.48,11.43223513,-0.52648,5.25936,5.285645542,9.56352,2.78936,9.962,-10.09,2.47,10.38792568
04/03/2021 16:00,-3.49552,1.14464,3.678159975,8.48448,2.47464,8.838,-11.98,-1.33,12.05360112,-2.92552,4.08464,5.02423638,8.48448,2.47464,8.838,-11.41,1.61,11.52302912
04/03/2021 16:30,-4.76344,1.14358,4.898789223,7.96656,2.32358,8.2985,-12.73,-1.18,12.78457273,-3.83344,4.19358,5.681670129,7.96656,2.32358,8.2985,-11.8,1.87,11.94725491
04/03/2021 17:00,-6.21792,1.18644,6.330100236,7.46208,2.17644,7.773,-13.68,-0.99,13.71577559,-5.56792,4.21644,6.984275152,7.46208,2.17644,7.773,-13.03,2.04,13.18872625
04/03/2021 17:30,-9.3808,0.9481,9.428589621,6.1992,1.8081,6.4575,-15.58,-0.86,15.60371751,-8.7808,3.9881,9.64403392,6.1992,1.8081,6.4575,-14.98,2.18,15.13779376
04/03/2021 18:00,-10.63064,0.90148,10.66879436,6.03936,1.76148,6.291,-16.67,-0.86,16.69216882,-10.13064,3.88148,10.84876739,6.03936,1.76148,6.291,-16.17,2.12,16.30838128
04/03/2021 18:30,-10.89216,0.91562,10.93057681,6.08784,1.77562,6.3415,-16.98,-0.86,17.00176461,-10.33216,4.06562,11.10327863,6.08784,1.77562,6.3415,-16.42,2.29,16.57891733
04/03/2021 19:00,-12.33936,0.61602,12.35472727,5.06064,1.47602,5.2715,-17.4,-0.86,17.42123991,-11.21936,3.98602,11.9064014,5.06064,1.47602,5.2715,-16.28,2.51,16.47235563
04/03/2021 19:30,-12.00992,0.60544,12.02517093,4.75008,1.38544,4.948,-16.76,-0.78,16.77814054,-11.32992,3.89544,11.98088227,4.75008,1.38544,4.948,-16.08,2.51,16.27471966
04/03/2021 20:00,-10.7896,0.7497,10.81561456,4.9704,1.4497,5.1775,-15.76,-0.7,15.77553803,-10.3496,3.9597,11.08122034,4.9704,1.4497,5.1775,-15.32,2.51,15.52425522
04/03/2021 20:30,-11.01712,0.54334,11.03051003,4.50288,1.31334,4.6905,-15.52,-0.77,15.53908942,-10.36712,3.98334,11.10604226,4.50288,1.31334,4.6905,-14.87,2.67,15.10780593
04/03/2021 21:00,-9.7728,0.6771,9.796228062,4.6872,1.3671,4.8825,-14.46,-0.69,14.47645329,-9.1228,4.2471,10.06296866,4.6872,1.3671,4.8825,-13.81,2.88,14.10710814
04/03/2021 21:30,-9.14608,0.64406,9.168729064,4.57392,1.33406,4.7645,-13.72,-0.69,13.73733963,-8.71608,4.21406,9.681340416,4.57392,1.33406,4.7645,-13.29,2.88,13.59847418
04/03/2021 22:00,-8.43904,0.65778,8.464636475,4.62096,1.34778,4.8135,-13.06,-0.69,13.07821471,-7.84904,4.67778,9.137234519,4.62096,1.34778,4.8135,-12.47,3.33,12.90696711
04/03/2021 22:30,-7.25664,3.64598,8.121083318,4.44336,1.29598,4.6285,-11.7,2.35,11.93367085,-7.08664,2.48598,7.510030829,4.44336,1.29598,4.6285,-11.53,1.19,11.5912467
04/03/2021 23:00,-6.34744,3.61658,7.305453131,4.34256,1.26658,4.5235,-10.69,2.35,10.94525468,-6.36744,2.52658,6.850394051,4.34256,1.26658,4.5235,-10.71,1.26,10.78386294
04/03/2021 23:30,-5.82368,3.57976,6.835929374,4.21632,1.22976,4.392,-10.04,2.35,10.31135782,-5.81368,2.57976,6.360348795,4.21632,1.22976,4.392,-10.03,1.35,10.12044465
05/03/2021 00:00,-5.32512,3.57934,6.416274453,4.21488,1.22934,4.3905,-9.54,2.35,9.825176843,-5.34512,2.49934,5.90059389,4.21488,1.22934,4.3905,-9.56,1.27,9.643987764
05/03/2021 00:30,-5.11496,3.95272,6.4642719,4.53504,1.32272,4.724,-9.65,2.63,10.00196981,-5.23496,2.35272,5.739346444,4.53504,1.32272,4.724,-9.77,1.03,9.824143729
05/03/2021 01:00,-5.95424,3.86668,7.099590707,4.68576,1.36668,4.881,-10.64,2.5,10.92975755,-5.89424,2.39668,6.362872009,4.68576,1.36668,4.881,-10.58,1.03,10.63001881
05/03/2021 01:30,-6.07112,3.85884,7.193687803,4.65888,1.35884,4.853,-10.73,2.5,11.0173908,-6.23112,2.29884,6.641650533,4.65888,1.35884,4.853,-10.89,0.94,10.93049404
05/03/2021 02:00,-5.84344,3.84358,6.994204619,4.60656,1.34358,4.7985,-10.45,2.5,10.7448825,-5.96344,2.57358,6.495069719,4.60656,1.34358,4.7985,-10.57,1.23,10.64132511
05/03/2021 02:30,-5.53624,2.07068,5.910809505,4.73376,1.38068,4.931,-10.27,0.69,10.29315306,-5.30624,4.76068,7.128832794,4.73376,1.38068,4.931,-10.04,3.38,10.59367736
05/03/2021 03:00,-6.0276,2.3407,6.466130083,4.3224,1.2607,4.5025,-10.35,1.08,10.40619527,-5.7176,4.4607,7.25181317,4.3224,1.2607,4.5025,-10.04,3.2,10.53762782
05/03/2021 03:30,-5.7204,2.5203,6.250990981,4.3896,1.2803,4.5725,-10.11,1.24,10.18575967,-5.4204,4.0103,6.742643565,4.3896,1.2803,4.5725,-9.81,2.73,10.18277958
05/03/2021 04:00,-5.61992,2.48544,6.144990871,4.27008,1.24544,4.448,-9.89,1.24,9.967431966,-5.34992,3.97544,6.665265726,4.27008,1.24544,4.448,-9.62,2.73,9.999864999
05/03/2021 04:30,-5.64968,2.45926,6.161724097,4.18032,1.21926,4.3545,-9.83,1.24,9.907900888,-5.35968,3.94926,6.657538903,4.18032,1.21926,4.3545,-9.54,2.73,9.922927995
05/03/2021 05:00,-5.45744,2.54908,6.02340935,4.28256,1.24908,4.461,-9.74,1.3,9.826372678,-5.17744,3.97908,6.529851652,4.28256,1.24908,4.461,-9.46,2.73,9.846039813
05/03/2021 05:30,-5.8128,2.3546,6.271585525,4.2672,1.2446,4.445,-10.08,1.11,10.14093191,-5.4928,3.7746,6.664717323,4.2672,1.2446,4.445,-9.76,2.53,10.08258399
05/03/2021 06:00,-6.32528,2.26096,6.717224665,4.25472,1.24096,4.432,-10.58,1.02,10.62905452,-5.88528,3.70096,6.952238891,4.25472,1.24096,4.432,-10.14,2.46,10.43413628
05/03/2021 06:30,-7.55776,0.54232,7.577192567,4.36224,1.27232,4.544,-11.92,-0.73,11.94233227,-7.03776,4.67232,8.447522714,4.36224,1.27232,4.544,-11.4,3.4,11.89621789
05/03/2021 07:00,-8.69616,-0.46388,8.708523606,4.44384,1.29612,4.629,-13.14,-1.76,13.25734513,-7.78616,4.56612,9.026280485,4.44384,1.29612,4.629,-12.23,3.27,12.65961295
05/03/2021 07:30,-7.95504,0.71228,7.986864479,5.18496,1.51228,5.401,-13.14,-0.8,13.16433059,-7.49504,3.45228,8.251900496,5.18496,1.51228,5.401,-12.68,1.94,12.82754848
05/03/2021 08:00,-6.6092,0.8019,6.657669881,6.0408,1.7619,6.2925,-12.65,-0.96,12.68637458,-6.1092,3.3619,6.973141061,6.0408,1.7619,6.2925,-12.15,1.6,12.25489698
05/03/2021 08:30,-5.70344,0.76358,5.754327263,6.76656,1.97358,7.0485,-12.47,-1.21,12.52856736,-5.02344,3.35358,6.039987438,6.76656,1.97358,7.0485,-11.79,1.38,11.87048862
05/03/2021 09:00,-1.18088,1.23766,1.710637264,9.24912,2.69766,9.6345,-10.43,-1.46,10.53169027,0.15912,4.07766,4.08076344,9.24912,2.69766,9.6345,-9.09,1.38,9.194155752
05/03/2021 09:30,8.76616,2.42138,9.094429188,13.85616,4.04138,14.4335,-5.09,-1.62,5.341582163,10.09616,5.12138,11.32082064,13.85616,4.04138,14.4335,-3.76,1.08,3.91203272
05/03/2021 10:00,20.0616,3.5963,20.3813927,19.2216,5.6063,20.0225,0.84,-2.01,2.178462761,21.7516,6.5563,22.71821235,19.2216,5.6063,20.0225,2.53,0.95,2.702480342
05/03/2021 10:30,17.7452,3.6711,18.12095743,18.8952,5.5111,19.6825,-1.15,-1.84,2.16981566,21.8552,6.3311,22.75373803,18.8952,5.5111,19.6825,2.96,0.82,3.071481727
05/03/2021 11:00,10.00776,2.52768,10.32203596,15.31776,4.46768,15.956,-5.31,-1.94,5.653291077,12.17776,5.28768,13.27619668,15.31776,4.46768,15.956,-3.14,0.82,3.2453043
05/03/2021 11:30,-2.5844,1.0558,2.791744437,8.8656,2.5858,9.235,-11.45,-1.53,11.55177043,-1.2144,3.6558,3.852225461,8.8656,2.5858,9.235,-10.08,1.07,10.13663159
05/03/2021 12:00,13.35632,2.88726,13.6648291,16.75632,4.88726,17.4545,-3.4,-2,3.944616585,15.06632,5.77726,16.1360073,16.75632,4.88726,17.4545,-1.69,0.89,1.910026178
05/03/2021 12:30,8.64696,2.67328,9.050764785,14.85696,4.33328,15.476,-6.21,-1.66,6.428040137,9.26696,5.22328,10.63763139,14.85696,4.33328,15.476,-5.59,0.89,5.660406346
05/03/2021 13:00,0.51424,1.51832,1.603040361,10.31424,3.00832,10.744,-9.8,-1.49,9.912623265,2.20424,4.19832,4.741789198,10.31424,3.00832,10.744,-8.11,1.19,8.196840855
05/03/2021 13:30,10.98728,2.58004,11.28613876,15.01728,4.38004,15.643,-4.03,-1.8,4.413717254,12.25728,5.42004,13.40215455,15.01728,4.38004,15.643,-2.76,1.04,2.949440625
05/03/2021 14:00,2.116,1.6855,2.705247909,10.956,3.1955,11.4125,-8.84,-1.51,8.968037689,3.316,4.3155,5.442370462,10.956,3.1955,11.4125,-7.64,1.12,7.721657853
05/03/2021 14:30,-5.18456,0.71242,5.233278576,7.34544,2.14242,7.6515,-12.53,-1.43,12.61133617,-4.32456,3.39242,5.496392694,7.34544,2.14242,7.6515,-11.67,1.25,11.73675424
05/03/2021 15:00,-5.98672,0.67054,6.024154733,6.65328,1.94054,6.9305,-12.64,-1.27,12.70364121,-5.11672,3.42054,6.154747554,6.65328,1.94054,6.9305,-11.77,1.48,11.86268519
05/03/2021 15:30,-6.29472,0.71904,6.335654536,6.54528,1.90904,6.818,-12.84,-1.19,12.89502617,-5.46472,3.45904,6.467466459,6.54528,1.90904,6.818,-12.01,1.55,12.10960776
05/03/2021 16:00,-7.09904,0.66528,7.130144907,6.36096,1.85528,6.626,-13.46,-1.19,13.51250162,-6.26904,3.67528,7.266948851,6.36096,1.85528,6.626,-12.63,1.82,12.76045846
05/03/2021 16:30,-10.14272,0.30254,10.14723112,5.11728,1.49254,5.3305,-15.26,-1.19,15.30632876,-9.81272,3.31254,10.35675601,5.11728,1.49254,5.3305,-14.93,1.82,15.04052193
05/03/2021 17:00,-11.6488,0.3016,11.65270372,4.7712,1.3916,4.97,-16.42,-1.09,16.45613867,-10.8788,3.4816,11.42233899,4.7712,1.3916,4.97,-15.65,2.09,15.78893917
05/03/2021 17:30,-12.96744,0.31908,12.97136509,4.28256,1.24908,4.461,-17.25,-0.93,17.27505137,-12.62744,3.33908,13.06145843,4.28256,1.24908,4.461,-16.91,2.09,17.03866779
05/03/2021 18:00,-13.74904,0.35028,13.75350126,4.08096,1.19028,4.251,-17.83,-0.84,17.84977591,-13.18904,3.38028,13.61532478,4.08096,1.19028,4.251,-17.27,2.19,17.40830262
05/03/2021 18:30,-14.4764,-1.5877,14.56320529,4.0536,1.1823,4.2225,-18.53,-2.77,18.73589603,-13.4264,5.1623,14.38462924,4.0536,1.1823,4.2225,-17.48,3.98,17.92737571
05/03/2021 19:00,-14.0948,-1.5989,14.18519891,4.0152,1.1711,4.1825,-18.11,-2.77,18.3206168,-12.9948,5.2811,14.02693282,4.0152,1.1711,4.1825,-17.01,4.11,17.49949142
05/03/2021 19:30,-13.00808,0.29556,13.01143731,3.96192,1.15556,4.127,-16.97,-0.86,16.99177742,-12.50808,3.52556,12.99544684,3.96192,1.15556,4.127,-16.47,2.37,16.63964543
05/03/2021 20:00,-11.82192,0.42444,11.82953684,3.95808,1.15444,4.123,-15.78,-0.73,15.79687627,-11.38192,3.95444,12.04930283,3.95808,1.15444,4.123,-15.34,2.8,15.59344734
05/03/2021 20:30,-11.42416,0.41212,11.43159108,3.91584,1.14212,4.079,-15.34,-0.73,15.3573598,-10.65416,4.48212,11.55856933,3.91584,1.14212,4.079,-14.57,3.34,14.94792628
05/03/2021 21:00,-10.44912,3.03484,10.88091736,3.89088,1.13484,4.053,-14.34,1.9,14.46532405,-9.95912,3.71484,10.62939826,3.89088,1.13484,4.053,-13.85,2.58,14.08825397
05/03/2021 21:30,-9.35024,3.58868,10.01526895,3.86976,1.12868,4.031,-13.22,2.46,13.44693274,-9.14024,2.44868,9.462558903,3.86976,1.12868,4.031,-13.01,1.32,13.07679242
05/03/2021 22:00,-8.57504,2.50728,8.9340788,3.86496,1.12728,4.026,-12.44,1.38,12.51630936,-8.27504,4.02728,9.203003379,3.86496,1.12728,4.026,-12.14,2.9,12.48157041
05/03/2021 22:30,-7.92656,2.24392,8.238053799,3.85344,1.12392,4.014,-11.78,1.12,11.833123,-7.41656,4.49392,8.671832517,3.85344,1.12392,4.014,-11.27,3.37,11.76306933
05/03/2021 23:00,-6.94304,2.84078,7.501722166,3.87696,1.13078,4.0385,-10.82,1.71,10.9542914,-6.71304,3.74078,7.684942488,3.87696,1.13078,4.0385,-10.59,2.61,10.90688773
05/03/2021 23:30,-6.23016,2.84162,6.847605264,3.87984,1.13162,4.0415,-10.11,1.71,10.25359449,-6.06016,3.74162,7.122166767,3.87984,1.13162,4.0415,-9.94,2.61,10.27694994
06/03/2021 00:00,-5.72824,2.84218,6.39458526,3.88176,1.13218,4.0435,-9.61,1.71,9.760952822,-5.60824,3.74218,6.7421263,3.88176,1.13218,4.0435,-9.49,2.61,9.842367601
06/03/2021 00:30,-6.1368,2.8426,6.763186305,3.8832,1.1326,4.045,-10.02,1.71,10.16486596,-5.8568,3.7426,6.950479192,3.8832,1.1326,4.045,-9.74,2.61,10.08363526
06/03/2021 01:00,-7.19712,2.81334,7.727445778,3.78288,1.10334,3.9405,-10.98,1.71,11.11235799,-6.99712,3.71334,7.921400271,3.78288,1.10334,3.9405,-10.78,2.61,11.09146068
06/03/2021 01:30,-8.30272,2.67754,8.723782428,3.31728,0.96754,3.4555,-11.62,1.71,11.74514793,-8.17272,3.57754,8.921442969,3.31728,0.96754,3.4555,-11.49,2.61,11.78270767
06/03/2021 02:00,-7.58224,2.74768,8.064744807,3.55776,1.03768,3.706,-11.14,1.71,11.27047914,-7.42224,3.58768,8.243851915,3.55776,1.03768,3.706,-10.98,2.55,11.27221806
06/03/2021 02:30,-7.03792,2.72144,7.545763951,3.74208,1.09144,3.898,-10.78,1.63,10.9025364,-6.88792,3.64144,7.791246832,3.74208,1.09144,3.898,-10.63,2.55,10.93157811
06/03/2021 03:00,-7.7952,2.7064,8.251650986,3.2448,0.9464,3.38,-11.04,1.76,11.17940964,-7.6252,3.7064,8.478270814,3.2448,0.9464,3.38,-10.87,2.76,11.21492309
06/03/2021 03:30,-6.77816,2.76512,7.320474138,3.65184,1.06512,3.804,-10.43,1.7,10.56763455,-6.60816,3.76512,7.605518207,3.65184,1.06512,3.804,-10.26,2.7,10.60931666
06/03/2021 04:00,-6.52664,2.75098,7.082719862,3.60336,1.05098,3.7535,-10.13,1.7,10.27165517,-6.36664,3.75098,7.389448954,3.60336,1.05098,3.7535,-9.97,2.7,10.32912871
06/03/2021 04:30,-7.21808,2.75806,7.72706761,3.18192,0.92806,3.3145,-10.4,1.83,10.55977746,-7.05808,3.75806,7.996218372,3.18192,0.92806,3.3145,-10.24,2.83,10.62386465
06/03/2021 05:00,-6.31632,2.85774,6.932717811,3.52368,1.02774,3.6705,-9.84,1.83,10.0087212,-6.15632,3.85774,7.265152018,3.52368,1.02774,3.6705,-9.68,2.83,10.08520203
06/03/2021 05:30,-6.64528,2.76596,7.197935885,3.41472,0.99596,3.557,-10.06,1.77,10.21452397,-6.40528,3.82596,7.460937059,3.41472,0.99596,3.557,-9.82,2.83,10.21965264
06/03/2021 06:00,-7.03288,2.67916,7.525908543,3.35712,0.97916,3.497,-10.39,1.7,10.52815748,-6.89288,3.66916,7.808618943,3.35712,0.97916,3.497,-10.25,2.69,10.59710338
06/03/2021 06:30,-7.28592,2.47994,7.696410374,3.63408,1.05994,3.7855,-10.92,1.42,11.01193898,-7.14592,3.46994,7.943843922,3.63408,1.05994,3.7855,-10.78,2.41,11.04610791
06/03/2021 07:00,-8.74936,2.20102,9.021961508,3.26064,0.95102,3.3965,-12.01,1.25,12.07487474,-8.26936,3.30102,8.903878248,3.26064,0.95102,3.3965,-11.53,2.35,11.76704721
06/03/2021 07:30,-8.70792,2.17894,8.976394056,3.56208,1.03894,3.7105,-12.27,1.14,12.32284464,-8.40792,3.00894,8.930108546,3.56208,1.03894,3.7105,-11.97,1.97,12.13102634
06/03/2021 08:00,-7.78312,2.25034,8.101912555,4.28688,1.25034,4.4655,-12.07,1,12.11135418,-7.34312,3.13034,7.982508368,4.28688,1.25034,4.4655,-11.63,1.88,11.78097195
06/03/2021 08:30,-7.59936,2.28102,7.934313118,4.70064,1.37102,4.8965,-12.3,0.91,12.33361666,-7.19936,3.06102,7.823083014,4.70064,1.37102,4.8965,-11.9,1.69,12.01940514
06/03/2021 09:00,-5.18104,0.46178,5.201578246,6.34896,1.85178,6.6135,-11.53,-1.39,11.61348354,-4.09104,5.29178,6.688762505,6.34896,1.85178,6.6135,-10.44,3.44,10.99214265
06/03/2021 09:30,-0.1964,0.5048,0.54166041,9.0336,2.6348,9.41,-9.23,-2.13,9.472581486,1.3536,6.6448,6.781268318,9.0336,2.6348,9.41,-7.68,4.01,8.663861726
06/03/2021 10:00,2.042,0.751,2.175721719,10.152,2.961,10.575,-8.11,-2.21,8.40572424,3.342,6.731,7.515006653,10.152,2.961,10.575,-6.81,3.77,7.783893627
06/03/2021 10:30,4.19064,1.05102,4.320428989,11.18064,3.26102,11.6465,-6.99,-2.21,7.331043582,5.58064,6.96102,8.921846348,11.18064,3.26102,11.6465,-5.6,3.7,6.711929678
06/03/2021 11:00,6.09056,1.44058,6.258609418,12.07056,3.52058,12.5735,-5.98,-2.08,6.331413744,7.60056,5.30058,9.266318614,12.07056,3.52058,12.5735,-4.47,1.78,4.811371946
06/03/2021 11:30,8.06912,4.43766,9.208882877,12.84912,3.74766,13.3845,-4.78,0.69,4.829544492,9.03912,5.01766,10.33840424,12.84912,3.74766,13.3845,-3.81,1.27,4.016092628
06/03/2021 12:00,8.0768,4.4574,9.22513485,12.9168,3.7674,13.455,-4.84,0.69,4.88893649,9.1068,5.3674,10.57084618,12.9168,3.7674,13.455,-3.81,1.6,4.132323801
06/03/2021 12:30,3.73432,3.98376,5.460356179,10.98432,3.20376,11.442,-7.25,0.78,7.291837903,4.11432,4.64376,6.204203091,10.98432,3.20376,11.442,-6.87,1.44,7.019294836
06/03/2021 13:00,2.62744,3.75592,4.58370767,10.47744,3.05592,10.914,-7.85,0.7,7.881148393,3.54744,4.64592,5.845417282,10.47744,3.05592,10.914,-6.93,1.59,7.110063291
06/03/2021 13:30,3.56384,3.88612,5.272844033,10.92384,3.18612,11.379,-7.36,0.7,7.393213104,4.21384,4.68612,6.302076499,10.92384,3.18612,11.379,-6.71,1.5,6.875616336
06/03/2021 14:00,2.15392,3.69656,4.278308918,10.27392,2.99656,10.702,-8.12,0.7,8.150116564,3.07392,4.63656,5.562973378,10.27392,2.99656,10.702,-7.2,1.64,7.384416023
06/03/2021 14:30,0.94984,3.47662,3.604036993,9.51984,2.77662,9.9165,-8.57,0.7,8.598540574,1.66984,4.41662,4.72174733,9.51984,2.77662,9.9165,-7.85,1.64,8.019482527
06/03/2021 15:00,-1.12168,3.24326,3.431749037,8.54832,2.49326,8.9045,-9.67,0.75,9.69904119,-0.02168,4.28326,4.283314867,8.54832,2.49326,8.9045,-8.57,1.79,8.754941462
06/03/2021 15:30,-3.07904,2.98028,4.28515533,7.44096,2.17028,7.751,-10.52,0.81,10.55113738,-2.61904,3.96028,4.747966744,7.44096,2.17028,7.751,-10.06,1.79,10.21800861
06/03/2021 16:00,-5.67712,2.64834,6.264454984,6.30288,1.83834,6.5655,-11.98,0.81,12.00735191,-5.02712,3.62834,6.199740853,6.30288,1.83834,6.5655,-11.33,1.79,11.47052745
06/03/2021 16:30,-8.02216,2.39312,8.371503712,5.42784,1.58312,5.654,-13.45,0.81,13.47436826,-7.62216,3.22312,8.275616328,5.42784,1.58312,5.654,-13.05,1.64,13.15264612
06/03/2021 17:00,-10.22304,2.20328,10.45777173,4.77696,1.39328,4.976,-15,0.81,15.02185408,-9.36304,3.23328,9.905585172,4.77696,1.39328,4.976,-14.14,1.84,14.25921456
06/03/2021 17:30,-11.96024,2.06118,12.13654827,4.28976,1.25118,4.4685,-16.25,0.81,16.27017517,-11.58024,2.78118,11.90953066,4.28976,1.25118,4.4685,-15.87,1.53,15.94358178
06/03/2021 18:00,-13.518,1.841,13.64278582,3.912,1.141,4.075,-17.43,0.7,17.44405056,-12.998,2.731,13.28180579,3.912,1.141,4.075,-16.91,1.59,16.98458713
06/03/2021 18:30,-13.97384,1.81888,14.09171845,3.83616,1.11888,3.996,-17.81,0.7,17.82375101,-13.79384,2.45888,14.01128519,3.83616,1.11888,3.996,-17.63,1.34,17.68085122
06/03/2021 19:00,-13.8456,1.8242,13.96525492,3.8544,1.1242,4.015,-17.7,0.7,17.7138364,-12.9856,2.7742,13.27862918,3.8544,1.1242,4.015,-16.84,1.65,16.92064124
06/03/2021 19:30,-12.7432,3.1949,13.13759994,3.8568,1.1249,4.0175,-16.6,2.07,16.72856539,-12.4632,2.2149,12.6584808,3.8568,1.1249,4.0175,-16.32,1.09,16.35635962
06/03/2021 20:00,-11.84368,3.84476,12.45210566,3.85632,1.12476,4.017,-15.7,2.72,15.93387586,-11.79368,0.96476,11.8330744,3.85632,1.12476,4.017,-15.65,-0.16,15.65081787
06/03/2021 20:30,-11.40176,1.98532,11.57331528,3.85824,1.12532,4.019,-15.26,0.86,15.28421408,-10.97176,3.20532,11.4303803,3.85824,1.12532,4.019,-14.83,2.08,14.97515609
06/03/2021 21:00,-10.6692,2.1219,10.87815647,3.8808,1.1319,4.0425,-14.55,0.99,14.58364152,-10.1692,3.4019,10.72313164,3.8808,1.1319,4.0425,-14.05,2.27,14.2321959
06/03/2021 21:30,-9.8656,2.4242,10.1590752,3.8544,1.1242,4.015,-13.72,1.3,13.7814513,-9.2756,3.5842,9.944005481,3.8544,1.1242,4.015,-13.13,2.46,13.35846174
06/03/2021 22:00,-9.14216,2.55812,9.493316986,3.86784,1.12812,4.029,-13.01,1.43,13.0883536,-8.82216,3.58812,9.523923152,3.86784,1.12812,4.029,-12.69,2.46,12.92624075
06/03/2021 22:30,-8.07256,2.20092,8.36721422,3.87744,1.13092,4.039,-11.95,1.07,11.99780813,-7.75256,4.38092,8.904754157,3.87744,1.13092,4.039,-11.63,3.25,12.07557038
06/03/2021 23:00,-7.31776,0.44232,7.331115768,3.88224,1.13232,4.044,-11.2,-0.69,11.22123433,-6.76776,5.97232,9.026138798,3.88224,1.13232,4.044,-10.65,4.84,11.69820926
06/03/2021 23:30,-6.54352,0.45814,6.55953857,3.93648,1.14814,4.1005,-10.48,-0.69,10.50269013,-5.87352,6.06814,8.445150102,3.93648,1.14814,4.1005,-9.81,4.92,10.97462983
07/03/2021 00:00,-5.8532,0.4699,5.872031697,3.9768,1.1599,4.1425,-9.83,-0.69,9.854186927,-5.4432,6.0799,8.160490809,3.9768,1.1599,4.1425,-9.42,4.92,10.62745501
07/03/2021 00:30,-6.35312,0.47284,6.370691595,3.98688,1.16284,4.153,-10.34,-0.69,10.36299667,-5.81312,6.00284,8.356222364,3.98688,1.16284,4.153,-9.8,4.84,10.93003202
07/03/2021 01:00,-7.37384,0.48138,7.389536051,4.01616,1.17138,4.1835,-11.39,-0.69,11.41088077,-6.80384,5.84138,8.967383066,4.01616,1.17138,4.1835,-10.82,4.67,11.78479105
07/03/2021 01:30,-7.27208,0.51106,7.290015765,4.11792,1.20106,4.2895,-11.39,-0.69,11.41088077,-6.70208,5.93106,8.949600497,4.11792,1.20106,4.2895,-10.82,4.73,11.80869595
07/03/2021 02:00,-6.80264,0.56048,6.825690353,4.28736,1.25048,4.466,-11.09,-0.69,11.11144455,-6.22264,5.93048,8.596036389,4.28736,1.25048,4.466,-10.51,4.68,11.50489026
07/03/2021 02:30,-6.64856,0.57042,6.672985018,4.32144,1.26042,4.5015,-10.97,-0.69,10.99167867,-6.08856,5.94042,8.506418321,4.32144,1.26042,4.5015,-10.41,4.68,11.4136103
07/03/2021 03:00,-6.62408,0.52506,6.644856947,4.16592,1.21506,4.3395,-10.79,-0.69,10.81203959,-6.07408,5.89506,8.464406669,4.16592,1.21506,4.3395,-10.24,4.68,11.25877436
07/03/2021 03:30,-6.30448,0.52786,6.326539674,4.17552,1.21786,4.3495,-10.48,-0.69,10.50269013,-5.75448,6.05786,8.35534008,4.17552,1.21786,4.3495,-9.93,4.84,11.0467416
07/03/2021 04:00,-5.9212,0.5434,5.946082156,4.2288,1.2334,4.405,-10.15,-0.69,10.17342617,-5.3912,6.0734,8.121035956,4.2288,1.2334,4.405,-9.62,4.84,10.76893681
07/03/2021 04:30,-5.72536,0.54802,5.751527888,4.24464,1.23802,4.4215,-9.97,-0.69,9.993848108,-5.18536,6.07802,7.989385799,4.24464,1.23802,4.4215,-9.43,4.84,10.59955188
07/03/2021 05:00,-5.40992,1.24544,5.551428213,4.27008,1.24544,4.448,-9.68,0,9.68,-4.86992,6.18544,7.872470311,4.27008,1.24544,4.448,-9.14,4.94,10.38957169
07/03/2021 05:30,-5.46272,0.54004,5.489349051,4.21728,1.23004,4.393,-9.68,-0.69,9.704560783,-4.92272,6.17004,7.893197438,4.21728,1.23004,4.393,-9.14,4.94,10.38957169
07/03/2021 06:00,-5.68624,0.51568,5.709575396,4.13376,1.20568,4.306,-9.82,-0.69,9.844211497,-5.15624,6.05568,7.953494276,4.13376,1.20568,4.306,-9.29,4.85,10.4798187
07/03/2021 06:30,-6.36664,0.50098,6.386320212,4.08336,1.19098,4.2535,-10.45,-0.69,10.47275513,-5.81664,5.92098,8.300078617,4.08336,1.19098,4.2535,-9.9,4.73,10.97191414
07/03/2021 07:00,-6.76624,0.38568,6.777223089,4.13376,1.20568,4.306,-10.9,-0.82,10.93080052,-6.18624,5.71568,8.422503381,4.13376,1.20568,4.306,-10.32,4.51,11.26243757
07/03/2021 07:30,-5.75848,0.58336,5.787953075,4.81152,1.40336,5.012,-10.57,-0.82,10.60175929,-5.13848,5.91336,7.834015777,4.81152,1.40336,5.012,-9.95,4.51,10.92440387
07/03/2021 08:00,-1.2764,1.0898,1.678350678,6.9936,2.0398,7.285,-8.27,-0.95,8.324385863,-0.6264,6.4298,6.460240321,6.9936,2.0398,7.285,-7.62,4.39,8.794117352
07/03/2021 08:30,10.7104,2.5372,11.00681843,13.1904,3.8472,13.74,-2.48,-1.31,2.804728151,11.3704,7.8872,13.83813282,13.1904,3.8472,13.74,-1.82,4.04,4.431026969
07/03/2021 09:00,21.69256,3.76408,22.0167086,18.80256,5.48408,19.586,2.89,-1.72,3.363108681,23.10256,9.09408,24.82801985,18.80256,5.48408,19.586,4.3,3.61,5.614454559
07/03/2021 09:30,31.4984,4.6562,31.84068782,23.9184,6.9762,24.915,7.58,-2.32,7.927092784,32.9384,10.2362,34.49228878,23.9184,6.9762,24.915,9.02,3.26,9.591037483
07/03/2021 10:00,42.91792,5.62356,43.28478121,29.49792,8.60356,30.727,13.42,-2.98,13.74688328,43.95792,11.13356,45.34594678,29.49792,8.60356,30.727,14.46,2.53,14.6796628
07/03/2021 10:30,49.05464,5.89052,49.40704334,32.74464,9.55052,34.109,16.31,-3.66,16.71561246,50.91464,11.59052,52.21724543,32.74464,9.55052,34.109,18.17,2.04,18.28415981
07/03/2021 11:00,52.87416,6.16288,53.23211329,34.84416,10.16288,36.296,18.03,-4,18.46837567,55.77416,11.87288,57.02387398,34.84416,10.16288,36.296,20.93,1.71,20.99973809
07/03/2021 11:30,54.69424,6.39332,55.06663627,35.63424,10.39332,37.119,19.06,-4,19.47520475,57.53424,11.98332,58.76894359,35.63424,10.39332,37.119,21.9,1.59,21.95764332
07/03/2021 12:00,58.04736,6.57048,58.4180384,37.40736,10.91048,38.966,20.64,-4.34,21.09135368,60.98736,12.27048,62.20950698,37.40736,10.91048,38.966,23.58,1.36,23.61918712
07/03/2021 12:30,56.9308,6.5594,57.3074316,37.0608,10.8094,38.605,19.87,-4.25,20.31943405,59.9408,12.1694,61.16366406,37.0608,10.8094,38.605,22.88,1.36,22.92038394
07/03/2021 13:00,49.89544,6.15242,50.27332498,33.74544,9.84242,35.1515,16.15,-3.69,16.56618846,52.95544,11.68242,54.22875218,33.74544,9.84242,35.1515,19.21,1.84,19.29791958
07/03/2021 13:30,31.26088,4.63734,31.60296728,24.71088,7.20734,25.7405,6.55,-2.57,7.036149515,34.60088,10.32734,36.10920725,24.71088,7.20734,25.7405,9.89,3.12,10.37046286
07/03/2021 14:00,28.1068,4.4499,28.45687643,22.9368,6.6899,23.8925,5.17,-2.24,5.634403251,30.7268,10.0399,32.32546721,22.9368,6.6899,23.8925,7.79,3.35,8.47977594
07/03/2021 14:30,18.452,3.351,18.75381308,18.312,5.341,19.075,0.14,-1.99,1.994918545,21.182,8.991,23.01119738,18.312,5.341,19.075,2.87,3.65,4.643210096
07/03/2021 15:00,10.99896,2.62928,11.30885646,14.56896,4.24928,15.176,-3.57,-1.62,3.920369881,12.91896,8.01928,15.20553778,14.56896,4.24928,15.176,-1.65,3.77,4.115264269
07/03/2021 15:30,4.79856,1.97208,5.187993601,11.45856,3.34208,11.936,-6.66,-1.37,6.799448507,6.20856,7.11208,9.440757343,11.45856,3.34208,11.936,-5.25,3.77,6.463389204
07/03/2021 16:00,-0.17096,1.35972,1.370425408,9.35904,2.72972,9.749,-9.53,-1.37,9.627969672,1.61904,6.66972,6.863414267,9.35904,2.72972,9.749,-7.74,3.94,8.685113701
07/03/2021 16:30,-5.10832,0.54924,5.137761945,7.23168,2.10924,7.533,-12.34,-1.56,12.43821531,-3.78832,5.93924,7.044568134,7.23168,2.10924,7.533,-11.02,3.83,11.66658905
07/03/2021 17:00,-8.66,0.29,8.664854298,5.76,1.68,6,-14.42,-1.39,14.48683885,-7.8,4.56,9.035131432,5.76,1.68,6,-13.56,2.88,13.86246731
07/03/2021 17:30,-11.16888,0.23366,11.17132389,4.88112,1.42366,5.0845,-16.05,-1.19,16.0940548,-10.54888,4.07366,11.30811987,4.88112,1.42366,5.0845,-15.43,2.65,15.65590623
07/03/2021 18:00,-13.2724,-0.9232,13.30446917,4.1376,1.2068,4.31,-17.41,-2.13,17.53981186,-11.9124,5.1668,12.98464847,4.1376,1.2068,4.31,-16.05,3.96,16.53130666
07/03/2021 18:30,-13.72904,-0.92222,13.75997925,3.90096,1.13778,4.0635,-17.63,-2.06,17.74994366,-13.17904,3.10778,13.54050929,3.90096,1.13778,4.0635,-17.08,1.97,17.19323413
07/03/2021 19:00,-13.13088,1.84766,13.26023593,3.96912,1.15766,4.1345,-17.1,0.69,17.11391539,-12.65088,2.83766,12.96522576,3.96912,1.15766,4.1345,-16.62,1.68,16.70469395
07/03/2021 19:30,-12.01664,1.95348,12.17438791,4.02336,1.17348,4.191,-16.04,0.78,16.05895389,-11.63664,3.00348,12.01799828,4.02336,1.17348,4.191,-15.66,1.83,15.76656272
07/03/2021 20:00,-10.718,3.8935,11.40328313,4.092,1.1935,4.2625,-14.81,2.7,15.05410575,-10.608,3.0235,11.03046764,4.092,1.1935,4.2625,-14.7,1.83,14.81347022
07/03/2021 20:30,-10.38208,4.38606,11.27054158,3.99792,1.16606,4.1645,-14.38,3.22,14.73610532,-10.40208,0.47606,10.41296795,3.99792,1.16606,4.1645,-14.4,-0.69,14.41652177
07/03/2021 21:00,-10.08688,3.03716,10.53420567,3.93312,1.14716,4.097,-14.02,1.89,14.14681943,-9.61688,3.39716,10.19926845,3.93312,1.14716,4.097,-13.55,2.25,13.73553785
07/03/2021 21:30,-9.216,2.282,9.494323567,3.984,1.162,4.15,-13.2,1.12,13.24742994,-8.726,3.592,9.436394439,3.984,1.162,4.15,-12.71,2.43,12.94020865
07/03/2021 22:00,-7.83504,2.53478,8.234862564,4.16496,1.21478,4.3385,-12,1.32,12.0723817,-7.65504,3.71478,8.508773581,4.16496,1.21478,4.3385,-11.82,2.5,12.08148997
07/03/2021 22:30,-6.992,2.5415,7.439575677,4.188,1.2215,4.3625,-11.18,1.32,11.25765517,-6.532,3.9115,7.613596801,4.188,1.2215,4.3625,-10.72,2.69,11.05235269
07/03/2021 23:00,-6.0884,2.7738,6.690484362,4.1616,1.2138,4.335,-10.25,1.56,10.3680326,-5.8884,3.7838,6.999314038,4.1616,1.2138,4.335,-10.05,2.57,10.37339867
07/03/2021 23:30,-5.41096,2.74972,6.069550906,4.07904,1.18972,4.249,-9.49,1.56,9.617364504,-5.16096,3.83972,6.432647806,4.07904,1.18972,4.249,-9.24,2.65,9.612497074
08/03/2021 00:00,-4.93152,2.67664,5.611086455,4.06848,1.18664,4.238,-9,1.49,9.122505138,-4.68152,4.45664,6.463611189,4.06848,1.18664,4.238,-8.75,3.27,9.341059897
08/03/2021 00:30,-5.57936,0.45852,5.598169219,4.04064,1.17852,4.209,-9.62,-0.72,9.64690624,-4.92936,6.04852,7.802767727,4.04064,1.17852,4.209,-8.97,4.87,10.20675267
08/03/2021 01:00,-6.60288,0.45166,6.618309531,4.01712,1.17166,4.1845,-10.62,-0.72,10.6443788,-6.05288,5.93166,8.474782985,4.01712,1.17166,4.1845,-10.07,4.76,11.1383347
08/03/2021 01:30,-6.88392,0.44844,6.898510926,4.00608,1.16844,4.173,-10.89,-0.72,10.9137757,-6.31392,5.78844,8.565723752,4.00608,1.16844,4.173,-10.32,4.62,11.30693592
08/03/2021 02:00,-6.71592,0.36244,6.725692842,4.05408,1.18244,4.223,-10.77,-0.82,10.80117123,-6.14592,5.74244,8.411180048,4.05408,1.18244,4.223,-10.2,4.56,11.17289578
08/03/2021 02:30,-6.34888,0.47366,6.366524252,4.16112,1.21366,4.3345,-10.51,-0.74,10.53601917,-5.79888,5.85366,8.239681101,4.16112,1.21366,4.3345,-9.96,4.64,10.98777502
08/03/2021 03:00,-6.04272,0.49004,6.062557563,4.21728,1.23004,4.393,-10.26,-0.74,10.28665154,-5.49272,5.87004,8.039113297,4.21728,1.23004,4.393,-9.71,4.64,10.76167738
08/03/2021 03:30,-5.99328,0.46946,6.011638533,4.14672,1.20946,4.3195,-10.14,-0.74,10.16696612,-5.43328,5.84946,7.983527657,4.14672,1.20946,4.3195,-9.58,4.64,10.64452911
08/03/2021 04:00,-5.86224,0.48768,5.882490085,4.03776,1.17768,4.206,-9.9,-0.69,9.924016324,-5.32224,5.91768,7.958968225,4.03776,1.17768,4.206,-9.36,4.74,10.4917682
08/03/2021 04:30,-5.9208,0.3806,5.933020226,3.9792,1.1606,4.145,-9.9,-0.78,9.930679735,-5.3808,5.8006,7.912014219,3.9792,1.1606,4.145,-9.36,4.64,10.44697085
08/03/2021 05:00,-5.88144,0.45208,5.898789096,4.01856,1.17208,4.186,-9.9,-0.72,9.926147289,-5.34144,5.81208,7.893747855,4.01856,1.17208,4.186,-9.36,4.64,10.44697085
08/03/2021 05:30,-6.0184,0.3788,6.030309113,4.0416,1.1788,4.21,-10.06,-0.8,10.09175901,-5.4284,5.8988,8.016443601,4.0416,1.1788,4.21,-9.47,4.72,10.58108218
08/03/2021 06:00,-6.56216,0.22562,6.566037485,4.16784,1.21562,4.3415,-10.73,-0.99,10.77557423,-5.82216,5.78562,8.207980619,4.16784,1.21562,4.3415,-9.99,4.57,10.98567249
08/03/2021 06:30,-7.9,2.1,8.174350127,4.08,1.19,4.25,-11.98,0.91,12.01451206,-7.69,3.01,8.258099055,4.08,1.19,4.25,-11.77,1.82,11.90988245
08/03/2021 07:00,-8.59136,2.02252,8.826214013,4.32864,1.26252,4.509,-12.92,0.76,12.94233364,-8.07136,2.82252,8.550641578,4.32864,1.26252,4.509,-12.4,1.56,12.4977438
08/03/2021 07:30,-8.41888,2.59116,8.808612297,4.94112,1.44116,5.147,-13.36,1.15,13.40940342,-8.00888,2.50116,8.39034923,4.94112,1.44116,5.147,-12.95,1.06,12.99330982
08/03/2021 08:00,-9.31016,1.42912,9.419207143,4.89984,1.42912,5.104,-14.21,0,14.21,-8.86016,2.48912,9.203159979,4.89984,1.42912,5.104,-13.76,1.06,13.80076809
08/03/2021 08:30,-9.33096,0.74472,9.360631517,5.15904,1.50472,5.374,-14.49,-0.76,14.5099173,-8.60096,2.37472,8.922769077,5.15904,1.50472,5.374,-13.76,0.87,13.7874762
08/03/2021 09:00,-9.45288,-1.33584,9.546800972,5.63712,1.64416,5.872,-15.09,-2.98,15.38143361,-7.87288,4.37416,9.006415225,5.63712,1.64416,5.872,-13.51,2.73,13.78306932
08/03/2021 09:30,-9.22008,-1.62794,9.36269533,5.86992,1.71206,6.1145,-15.09,-3.34,15.45521595,-7.51008,4.36206,8.684979508,5.86992,1.71206,6.1145,-13.38,2.65,13.63990103
08/03/2021 10:00,-6.45584,-1.27962,6.58143582,7.06416,2.06038,7.3585,-13.52,-3.34,13.92644966,-5.06584,4.61038,6.849696245,7.06416,2.06038,7.3585,-12.13,2.55,12.39513614
08/03/2021 10:30,-5.4404,-1.0172,5.534676865,7.4496,2.1728,7.76,-12.89,-3.19,13.2788629,-4.0904,4.8528,6.346734593,7.4496,2.1728,7.76,-11.54,2.68,11.84710935
08/03/2021 11:00,-6.30016,-1.13088,6.400851943,7.05984,2.05912,7.354,-13.36,-3.19,13.73556333,-4.70016,4.80912,6.724517767,7.05984,2.05912,7.354,-11.76,2.75,12.07725548
08/03/2021 11:30,-4.11072,-1.01146,4.233328507,8.18928,2.38854,8.5305,-12.3,-3.4,12.76126953,-2.72072,4.87854,5.5859171,8.18928,2.38854,8.5305,-10.91,2.49,11.19054065
08/03/2021 12:00,-2.1472,-0.7971,2.290379063,9.2328,2.6929,9.6175,-11.38,-3.49,11.90312984,-0.4872,5.1829,5.205748385,9.2328,2.6929,9.6175,-9.72,2.49,10.03386765
08/03/2021 12:30,-2.6192,-0.7056,2.712578109,9.1008,2.6544,9.48,-11.72,-3.36,12.19212861,-0.8192,5.3044,5.367284975,9.1008,2.6544,9.48,-9.92,2.65,10.26785761
08/03/2021 13:00,-2.02,-0.63,2.115963138,9.36,2.73,9.75,-11.38,-3.36,11.86566475,-0.02,5.66,5.660035336,9.36,2.73,9.75,-9.38,2.93,9.826967996
08/03/2021 13:30,6.18304,0.93422,6.253219223,12.80304,3.73422,13.3365,-6.62,-2.8,7.187795211,7.96304,6.52422,10.29443795,12.80304,3.73422,13.3365,-4.84,2.79,5.586564239
08/03/2021 14:00,11.28392,3.16906,11.72048599,14.53392,4.23906,15.1395,-3.25,-1.07,3.421607809,12.34392,4.96906,13.30653667,14.53392,4.23906,15.1395,-2.19,0.73,2.308462692
08/03/2021 14:30,10.49288,3.10584,10.94288686,14.52288,4.23584,15.128,-4.03,-1.13,4.185427099,11.50288,4.96584,12.52899897,14.52288,4.23584,15.128,-3.02,0.73,3.106976022
08/03/2021 15:00,-0.95416,1.80212,2.039131629,9.43584,2.75212,9.829,-10.39,-0.95,10.43334079,0.47584,3.57212,3.60367382,9.43584,2.75212,9.829,-8.96,0.82,8.997444082
08/03/2021 15:30,-0.61648,1.93186,2.027838911,9.50352,2.77186,9.8995,-10.12,-0.84,10.15480182,0.54352,3.53186,3.573436588,9.50352,2.77186,9.8995,-8.96,0.76,8.992174376
08/03/2021 16:00,0.09096,2.04778,2.049799173,9.90096,2.88778,10.3135,-9.81,-0.84,9.845897623,0.85096,3.64778,3.745721806,9.90096,2.88778,10.3135,-9.05,0.76,9.081855537
08/03/2021 16:30,-3.89632,1.65274,4.232358568,8.20368,2.39274,8.5455,-12.1,-0.74,12.12260698,-2.88632,3.21274,4.318858813,8.20368,2.39274,8.5455,-11.09,0.82,11.12027428
08/03/2021 17:00,-5.79808,1.41306,5.967786043,7.38192,2.15306,7.6895,-13.18,-0.74,13.20075755,-4.88808,3.06306,5.768506102,7.38192,2.15306,7.6895,-12.27,0.91,12.30369863
08/03/2021 17:30,-7.73896,1.17072,7.827010106,6.55104,1.91072,6.824,-14.29,-0.74,14.30914742,-7.09896,2.96072,7.691625056,6.55104,1.91072,6.824,-13.65,1.05,13.69032505
08/03/2021 18:00,-11.64488,0.75816,11.66953456,4.96512,1.44816,5.172,-16.61,-0.69,16.62432555,-10.99488,2.56816,11.29082955,4.96512,1.44816,5.172,-15.96,1.12,15.99924998
08/03/2021 18:30,-13.57832,-1.15826,13.6276315,4.53168,1.32174,4.7205,-18.11,-2.48,18.27901803,-12.76832,3.96174,13.36882117,4.53168,1.32174,4.7205,-17.3,2.64,17.50027428
08/03/2021 19:00,-13.14152,-1.30836,13.20648908,4.90848,1.43164,5.113,-18.05,-2.74,18.2567823,-11.99152,5.00164,12.99280395,4.90848,1.43164,5.113,-16.9,3.57,17.27295285
08/03/2021 19:30,-12.71128,0.30296,12.71488985,4.39872,1.28296,4.582,-17.11,-0.98,17.13804248,-12.26128,3.26296,12.68802172,4.39872,1.28296,4.582,-16.66,1.98,16.7772465
08/03/2021 20:00,-11.93752,0.34364,11.94246508,4.33248,1.26364,4.513,-16.27,-0.92,16.2959903,-11.44752,3.59364,11.99833166,4.33248,1.26364,4.513,-15.78,2.33,15.95109087
08/03/2021 20:30,-11.76264,0.29548,11.76635067,4.16736,1.21548,4.341,-15.93,-0.92,15.95654411,-11.15264,3.81548,11.78725017,4.16736,1.21548,4.341,-15.32,2.6,15.53906046
08/03/2021 21:00,-11.14696,0.29422,11.15084224,4.16304,1.21422,4.3365,-15.31,-0.92,15.33761716,-10.25696,4.04422,11.02546797,4.16304,1.21422,4.3365,-14.42,2.83,14.69507741
08/03/2021 21:30,-9.64736,2.95452,10.08963544,4.23264,1.23452,4.409,-13.88,1.72,13.98616459,-9.66736,2.54452,9.996620999,4.23264,1.23452,4.409,-13.9,1.31,13.96159375
08/03/2021 22:00,-8.61464,3.48698,9.293602738,4.27536,1.24698,4.4535,-12.89,2.24,13.08318386,-8.61464,1.97698,8.838578633,4.27536,1.24698,4.4535,-12.89,0.73,12.91065451
08/03/2021 22:30,-7.88112,3.01884,8.439517012,4.17888,1.21884,4.353,-12.06,1.8,12.19358848,-7.59112,2.70884,8.05995763,4.17888,1.21884,4.353,-11.77,1.49,11.86393695
08/03/2021 23:00,-6.61416,2.22712,6.979052658,4.27584,1.24712,4.454,-10.89,0.98,10.93400658,-6.30416,3.60712,7.263177542,4.27584,1.24712,4.454,-10.58,2.36,10.84001845
08/03/2021 23:30,-5.756,2.307,6.201111594,4.344,1.267,4.525,-10.1,1.04,10.15340337,-5.406,3.737,6.571910301,4.344,1.267,4.525,-9.75,2.47,10.05800179
09/03/2021 00:00,-4.81432,2.55124,5.448532151,4.49568,1.31124,4.683,-9.31,1.24,9.392214861,-4.58432,3.78124,5.942538666,4.49568,1.31124,4.683,-9.08,2.47,9.409957492
09/03/2021 00:30,-5.2836,2.4627,5.829349899,4.4664,1.3027,4.6525,-9.75,1.16,9.818762651,-4.9236,3.7127,6.166520757,4.4664,1.3027,4.6525,-9.39,2.41,9.694338554
09/03/2021 01:00,-5.72152,2.46914,6.231568298,4.72848,1.37914,4.9255,-10.45,1.09,10.5066931,-5.43152,3.66914,6.554692811,4.72848,1.37914,4.9255,-10.16,2.29,10.41487878
09/03/2021 01:30,-5.51224,2.60018,6.09472935,4.93776,1.44018,5.1435,-10.45,1.16,10.51418566,-5.22224,3.73018,6.417634568,4.93776,1.44018,5.1435,-10.16,2.29,10.41487878
09/03/2021 02:00,-4.32288,2.85916,5.182864787,5.51712,1.60916,5.747,-9.84,1.25,9.919077578,-4.12288,4.05916,5.785751412,5.51712,1.60916,5.747,-9.64,2.45,9.946461682
09/03/2021 02:30,-3.51224,2.98768,4.611080307,5.95776,1.73768,6.206,-9.47,1.25,9.552141121,-3.29224,4.18768,5.326866621,5.95776,1.73768,6.206,-9.25,2.45,9.568960236
09/03/2021 03:00,-3.38824,3.03718,4.550234351,5.92176,1.72718,6.1685,-9.31,1.31,9.40171261,-3.17824,4.25718,5.312700919,5.92176,1.72718,6.1685,-9.1,2.53,9.445152196
09/03/2021 03:30,-3.18928,4.99146,5.923358832,5.73072,1.67146,5.9695,-8.92,3.32,9.517814875,-3.36928,2.80146,4.381806231,5.73072,1.67146,5.9695,-9.1,1.13,9.169890948
09/03/2021 04:00,-3.34688,4.92216,5.952248718,5.49312,1.60216,5.722,-8.84,3.32,9.442880916,-3.47688,2.29216,4.164455787,5.49312,1.60216,5.722,-8.97,0.69,8.996499319
09/03/2021 04:30,-3.91112,4.88134,6.254945232,5.07888,1.48134,5.2905,-8.99,3.4,9.611456705,-4.06112,2.17134,4.605150709,5.07888,1.48134,5.2905,-9.14,0.69,9.166007855
09/03/2021 05:00,-4.34536,4.77802,6.458454045,4.72464,1.37802,4.9215,-9.07,3.4,9.686325413,-4.47536,2.06802,4.930066313,4.72464,1.37802,4.9215,-9.2,0.69,9.225838715
09/03/2021 05:30,-4.96368,4.03226,6.395094984,4.63632,1.35226,4.8295,-9.6,2.68,9.967065767,-4.94368,3.76226,6.212452998,4.63632,1.35226,4.8295,-9.58,2.41,9.878486726
09/03/2021 06:00,-7.00144,2.41208,7.405288111,4.01856,1.17208,4.186,-11.02,1.24,11.08954463,-6.53144,3.86208,7.587843594,4.01856,1.17208,4.186,-10.55,2.69,10.88754334
09/03/2021 06:30,-9.06544,0.19758,9.067592859,3.69456,1.07758,3.8485,-12.76,-0.88,12.79030883,-8.43544,4.39758,9.512904806,3.69456,1.07758,3.8485,-12.13,3.32,12.57614011
09/03/2021 07:00,-8.94688,0.03966,8.946967903,4.35312,1.26966,4.5345,-13.3,-1.23,13.35675485,-7.93688,4.23966,8.998265447,4.35312,1.26966,4.5345,-12.29,2.97,12.64377317
09/03/2021 07:30,-5.7056,0.4392,5.722479183,6.3744,1.8592,6.64,-12.08,-1.42,12.16317393,-4.4756,4.6092,6.424618277,6.3744,1.8592,6.64,-10.85,2.75,11.19307822
09/03/2021 08:00,1.36296,1.10628,1.755424564,9.55296,2.78628,9.951,-8.19,-1.68,8.36053228,2.46296,5.01628,5.588312536,9.55296,2.78628,9.951,-7.09,2.23,7.432428943
09/03/2021 08:30,12.9524,2.3032,13.15558421,15.3024,4.4632,15.94,-2.35,-2.16,3.191880324,14.5724,6.0332,15.77194801,15.3024,4.4632,15.94,-0.73,1.57,1.731415606
09/03/2021 09:00,22.52976,3.08868,22.74049317,19.70976,5.74868,20.531,2.82,-2.66,3.876596445,24.93976,7.12868,25.93857566,19.70976,5.74868,20.531,5.23,1.38,5.409001756
09/03/2021 09:30,30.1004,3.6572,30.32176103,23.2704,6.7872,24.24,6.83,-3.13,7.513041994,32.7604,7.6572,33.6433726,23.2704,6.7872,24.24,9.49,0.87,9.529795381
09/03/2021 10:00,31.76224,3.79482,31.98813137,23.74224,6.92482,24.7315,8.02,-3.13,8.609140491,33.86224,7.79482,34.74781312,23.74224,6.92482,24.7315,10.12,0.87,10.1573274
09/03/2021 10:30,42.05296,4.38378,42.28083457,28.57296,8.33378,29.7635,13.48,-3.95,14.04681103,44.72296,9.36378,45.69270759,28.57296,8.33378,29.7635,16.15,1.03,16.18281187
09/03/2021 11:00,40.30056,3.99808,40.49839231,27.49056,8.01808,28.636,12.81,-4.02,13.42596365,43.50056,8.75808,44.37344573,27.49056,8.01808,28.636,16.01,0.74,16.02709269
09/03/2021 11:30,38.02568,3.89374,38.22451505,26.75568,7.80374,27.8705,11.27,-3.91,11.92899828,41.58568,8.61374,42.46840352,26.75568,7.80374,27.8705,14.83,0.81,14.85210423
09/03/2021 12:00,31.33736,3.60298,31.54380441,23.90736,6.97298,24.9035,7.43,-3.37,8.158541536,34.90736,8.04298,35.82196686,23.90736,6.97298,24.9035,11,1.07,11.05191839
09/03/2021 12:30,29.04216,3.34188,29.23380268,23.01216,6.71188,23.971,6.03,-3.37,6.907807177,32.77216,7.68188,33.66044788,23.01216,6.71188,23.971,9.76,0.97,9.808083401
09/03/2021 13:00,9.43384,1.40862,9.538424789,13.74384,4.00862,14.3165,-4.31,-2.6,5.03349779,13.52384,6.03862,14.81077918,13.74384,4.00862,14.3165,-0.22,2.03,2.041886383
