Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
09/03/2021 13:30,18.3772,2.4746,18.54306137,18.1872,5.3046,18.945,0.19,-2.83,2.836370921,19.8372,7.0846,21.06433149,18.1872,5.3046,18.945,1.65,1.78,2.427117632
09/03/2021 14:00,23.5068,2.8724,23.68164538,20.2368,5.9024,21.08,3.27,-3.03,4.458004038,25.0168,7.6824,26.1698214,20.2368,5.9024,21.08,4.78,1.78,5.100666623
09/03/2021 14:30,10.15032,1.41426,10.24837194,13.66032,3.98426,14.2295,-3.51,-2.57,4.350287347,11.74032,6.18426,13.26952092,13.66032,3.98426,14.2295,-1.92,2.2,2.92
09/03/2021 15:00,11.74056,1.64308,11.85497621,14.65056,4.27308,15.261,-2.91,-2.63,3.922371731,13.79056,6.26308,15.14614526,14.65056,4.27308,15.261,-0.86,1.99,2.167879148
09/03/2021 15:30,6.12296,1.09128,6.219447821,11.83296,3.45128,12.326,-5.71,-2.36,6.17848687,8.03296,5.62128,9.804449765,11.83296,3.45128,12.326,-3.8,2.17,4.375945612
09/03/2021 16:00,0.6904,0.6297,0.934437933,9.5304,2.7797,9.9275,-8.84,-2.15,9.097697511,2.2004,4.9497,5.416760125,9.5304,2.7797,9.9275,-7.33,2.17,7.644462048
09/03/2021 16:30,-0.44,0.94,1.03788246,9.36,2.73,9.75,-9.8,-1.79,9.962133306,0.94,4.98,5.067938437,9.36,2.73,9.75,-8.42,2.25,8.715440322
09/03/2021 17:00,-4.58744,-1.06842,4.710215181,7.82256,2.28158,8.1485,-12.41,-3.35,12.85420554,-2.94744,6.29158,6.947760895,7.82256,2.28158,8.1485,-10.77,4.01,11.49230177
09/03/2021 17:30,-10.16608,-5.40594,11.51405097,5.77392,1.68406,6.0145,-15.94,-7.09,17.44567855,-7.95608,9.49406,12.3869441,5.77392,1.68406,6.0145,-13.73,7.81,15.79585389
09/03/2021 18:00,-12.75944,-6.65942,14.39274761,4.87056,1.42058,5.0735,-17.63,-8.08,19.39338289,-10.56944,10.35058,14.7934975,4.87056,1.42058,5.0735,-15.44,8.93,17.83643742
09/03/2021 18:30,-13.30328,-6.83304,14.95552388,4.92672,1.43696,5.132,-18.23,-8.27,20.01813678,-11.07328,10.36696,15.16876361,4.92672,1.43696,5.132,-16,8.93,18.32334304
09/03/2021 19:00,-12.15424,-5.70082,13.42478673,5.34576,1.55918,5.5685,-17.5,-7.26,18.9461764,-10.11424,9.85918,14.12449224,5.34576,1.55918,5.5685,-15.46,8.3,17.54712512
09/03/2021 19:30,-10.12664,-1.74652,10.27614567,5.94336,1.73348,6.191,-16.07,-3.48,16.44248461,-8.86664,6.40348,10.93717793,5.94336,1.73348,6.191,-14.81,4.67,15.52884413
09/03/2021 20:00,-9.12544,0.92758,9.172462039,5.85456,1.70758,6.0985,-14.98,-0.78,15.00029333,-8.60544,3.87758,9.438708823,5.85456,1.70758,6.0985,-14.46,2.17,14.62191848
09/03/2021 20:30,-8.06472,1.05654,8.13363298,6.12528,1.78654,6.3805,-14.19,-0.73,14.2087649,-7.58472,4.20654,8.673116871,6.12528,1.78654,6.3805,-13.71,2.42,13.92194311
09/03/2021 21:00,-7.90184,0.91738,7.954914296,5.64816,1.64738,5.8835,-13.55,-0.73,13.56964996,-7.31184,4.18738,8.425980978,5.64816,1.64738,5.8835,-12.96,2.54,13.20655898
09/03/2021 21:30,-6.83424,3.52168,7.688242088,5.52576,1.61168,5.756,-12.36,1.91,12.5067062,-6.86424,2.76168,7.398963927,5.52576,1.61168,5.756,-12.39,1.15,12.4432552
09/03/2021 22:00,-5.61968,3.91176,6.847092054,5.80032,1.69176,6.042,-11.42,2.22,11.63377841,-5.50968,2.51176,6.055205364,5.80032,1.69176,6.042,-11.31,0.82,11.33968694
09/03/2021 22:30,-3.69928,3.63396,5.185589436,6.39072,1.86396,6.657,-10.09,1.77,10.24407146,-3.37928,3.65396,4.977042998,6.39072,1.86396,6.657,-9.77,1.79,9.932623017
09/03/2021 23:00,-2.04304,3.20578,3.801452071,6.87696,2.00578,7.1635,-8.92,1.2,9.000355549,-1.82304,4.17578,4.556381618,6.87696,2.00578,7.1635,-8.7,2.17,8.96654337
09/03/2021 23:30,-0.87808,4.03556,4.12998414,7.08192,2.06556,7.377,-7.96,1.97,8.200152438,-0.79808,3.62556,3.712360031,7.08192,2.06556,7.377,-7.88,1.56,8.032932217
10/03/2021 00:00,-0.07472,4.64154,4.642141386,7.20528,2.10154,7.5055,-7.28,2.54,7.71038261,-0.17472,3.14154,3.146394866,7.20528,2.10154,7.5055,-7.38,1.04,7.452918891
10/03/2021 00:30,-0.44024,5.44118,5.45896062,7.16976,2.09118,7.4685,-7.61,3.35,8.314721884,-0.49024,2.78118,2.824056913,7.16976,2.09118,7.4685,-7.66,0.69,7.691014237
10/03/2021 01:00,-1.37736,5.19952,5.378859433,7.23264,2.10952,7.534,-8.61,3.09,9.147688233,-1.35736,4.40952,4.613707056,7.23264,2.10952,7.534,-8.59,2.3,8.8925868
10/03/2021 01:30,-1.78448,3.26036,3.71676152,7.23552,2.11036,7.537,-9.02,1.15,9.093013802,-1.58448,4.23036,4.517357923,7.23552,2.11036,7.537,-8.82,2.12,9.071207196
10/03/2021 02:00,-1.292,3.3165,3.55927468,7.428,2.1665,7.7375,-8.72,1.15,8.795504534,-1.102,4.2865,4.425888188,7.428,2.1665,7.7375,-8.53,2.12,8.789499417
10/03/2021 02:30,-0.69992,3.39294,3.464380154,7.69008,2.24294,8.0105,-8.39,1.15,8.468447319,-0.50992,4.36294,4.392637459,7.69008,2.24294,8.0105,-8.2,2.12,8.469616284
10/03/2021 03:00,-0.03384,3.49388,3.494043875,8.03616,2.34388,8.371,-8.07,1.15,8.151527464,0.15616,4.46388,4.466610639,8.03616,2.34388,8.371,-7.88,2.12,8.160196076
10/03/2021 03:30,0.27904,3.56222,3.57313233,8.09904,2.36222,8.4365,-7.82,1.2,7.911535881,0.44904,4.57222,4.594217305,8.09904,2.36222,8.4365,-7.65,2.21,7.962826131
10/03/2021 04:00,0.49744,3.55592,3.590545028,8.07744,2.35592,8.414,-7.58,1.2,7.674398999,0.65744,4.56592,4.613009083,8.07744,2.35592,8.414,-7.42,2.21,7.742125031
10/03/2021 04:30,0.32792,2.91856,2.936924241,8.01792,2.33856,8.352,-7.69,0.58,7.711841544,0.59792,4.94856,4.984551575,8.01792,2.33856,8.352,-7.42,2.61,7.865653183
10/03/2021 05:00,0.278,0.984,1.022516504,7.968,2.324,8.3,-7.69,-1.34,7.805875992,0.788,7.044,7.087939052,7.968,2.324,8.3,-7.18,4.72,8.592485089
10/03/2021 05:30,-0.2264,0.5223,0.569257631,7.8936,2.3023,8.2225,-8.12,-1.78,8.312809393,0.2936,7.2623,7.268232402,7.8936,2.3023,8.2225,-7.6,4.96,9.075329195
10/03/2021 06:00,-0.97408,0.29506,1.01778792,7.76592,2.26506,8.0895,-8.74,-1.97,8.959268943,-0.24408,7.39506,7.399086934,7.76592,2.26506,8.0895,-8.01,5.13,9.511939865
10/03/2021 06:30,-2.00408,0.19506,2.013550359,7.76592,2.26506,8.0895,-9.77,-2.07,9.986881395,-1.72408,5.37506,5.644795997,7.76592,2.26506,8.0895,-9.49,3.11,9.986601023
10/03/2021 07:00,-3.71632,2.87024,4.695669494,7.54368,2.20024,7.858,-11.26,0.67,11.27991578,-3.47632,4.72024,5.862206615,7.54368,2.20024,7.858,-11.02,2.52,11.3044593
10/03/2021 07:30,-4.64816,0.75012,4.708298143,7.85184,2.29012,8.179,-12.5,-1.54,12.59450674,-3.96816,4.38012,5.910308368,7.85184,2.29012,8.179,-11.82,2.09,12.0033537
10/03/2021 08:00,-3.4952,-1.5461,3.821890664,8.5848,2.5039,8.9425,-12.08,-4.05,12.74083592,-2.4552,6.6239,7.064280448,8.5848,2.5039,8.9425,-11.04,4.12,11.78371758
10/03/2021 08:30,-3.36432,-1.14126,3.552622053,8.87568,2.58874,9.2455,-12.24,-3.73,12.79572194,-2.16432,5.76874,6.161383144,8.87568,2.58874,9.2455,-11.04,3.18,11.48886417
10/03/2021 09:00,-1.10704,-0.22872,1.130420453,10.15296,2.96128,10.576,-11.26,-3.19,11.70314915,0.50296,5.59128,5.613856144,10.15296,2.96128,10.576,-9.65,2.63,10.00196981
10/03/2021 09:30,-2.05552,0.08964,2.057473645,9.80448,2.85964,10.213,-11.86,-2.77,12.17918306,-0.59552,4.96964,5.005193882,9.80448,2.85964,10.213,-10.4,2.11,10.61188485
10/03/2021 10:00,0.2108,0.8219,0.848502357,10.8408,3.1619,11.2925,-10.63,-2.34,10.88450734,1.3008,5.1119,5.274808267,10.8408,3.1619,11.2925,-9.54,1.95,9.737253206
10/03/2021 10:30,3.41512,1.29566,3.652640066,12.46512,3.63566,12.9845,-9.05,-2.34,9.347625367,4.64512,5.42566,7.142473399,12.46512,3.63566,12.9845,-7.82,1.79,8.022250308
10/03/2021 11:00,5.656,1.4155,5.83043534,13.356,3.8955,13.9125,-7.7,-2.48,8.08952409,7.186,5.6855,9.163160276,13.356,3.8955,13.9125,-6.17,1.79,6.424406587
10/03/2021 11:30,2.6736,0.9248,2.829026688,11.9136,3.4748,12.41,-9.24,-2.55,9.585410789,3.9336,5.0948,6.436629242,11.9136,3.4748,12.41,-7.98,1.62,8.142775939
10/03/2021 12:00,-0.02552,0.50214,0.502788077,10.70448,3.12214,11.1505,-10.73,-2.62,11.04523879,1.31448,4.74214,4.920950056,10.70448,3.12214,11.1505,-9.39,1.62,9.528719746
10/03/2021 12:30,-2.95912,0.39984,2.986011252,9.53088,2.77984,9.928,-12.49,-2.38,12.71473555,-1.71912,4.58984,4.901224827,9.53088,2.77984,9.928,-11.25,1.81,11.39467419
10/03/2021 13:00,-4.71448,-0.04714,4.71471567,8.85552,2.58286,9.2245,-13.57,-2.63,13.82251063,-3.19448,4.54286,5.553582578,8.85552,2.58286,9.2245,-12.05,1.96,12.20836189
10/03/2021 13:30,-2.71624,-0.41432,2.747657329,9.89376,2.88568,10.306,-12.61,-3.3,13.03464998,-1.43624,5.57568,5.757689884,9.89376,2.88568,10.306,-11.33,2.69,11.64495599
10/03/2021 14:00,-3.67768,-0.81224,3.766306413,9.35232,2.72776,9.742,-13.03,-3.54,13.50231462,-2.43768,5.51776,6.032243297,9.35232,2.72776,9.742,-11.79,2.79,12.11561802
10/03/2021 14:30,-2.3204,0.1828,2.327589311,9.8496,2.8728,10.26,-12.17,-2.69,12.46374743,-1.0504,5.5328,5.631626408,9.8496,2.8728,10.26,-10.9,2.66,11.21987522
10/03/2021 15:00,-3.08384,1.07388,3.26546894,9.23616,2.69388,9.621,-12.32,-1.62,12.42605328,-2.42384,3.92388,4.612139915,9.23616,2.69388,9.621,-11.66,1.23,11.72469616
10/03/2021 15:30,-3.76448,0.82786,3.854434051,8.97552,2.61786,9.3495,-12.74,-1.79,12.86513506,-2.96448,3.99786,4.977049955,8.97552,2.61786,9.3495,-11.94,1.38,12.01948418
10/03/2021 16:00,-4.55704,0.83878,4.633590989,8.77296,2.55878,9.1385,-13.33,-1.72,13.44050966,-3.87704,3.93878,5.52679175,8.77296,2.55878,9.1385,-12.65,1.38,12.7250501
10/03/2021 16:30,-5.80296,0.87872,5.869113528,8.56704,2.49872,8.924,-14.37,-1.62,14.46102693,-5.05296,3.98872,6.437568796,8.56704,2.49872,8.924,-13.62,1.49,13.70125907
10/03/2021 17:00,-6.28112,1.08884,6.37479733,8.49888,2.47884,8.853,-14.78,-1.39,14.84521809,-5.63112,4.16884,7.006335661,8.49888,2.47884,8.853,-14.13,1.69,14.23070624
10/03/2021 17:30,-7.2372,1.2179,7.338960706,8.1528,2.3779,8.4925,-15.39,-1.16,15.43365478,-6.5672,4.2279,7.810458005,8.1528,2.3779,8.4925,-14.72,1.85,14.83579792
10/03/2021 18:00,-7.8356,1.4167,7.962641914,7.8744,2.2967,8.2025,-15.71,-0.88,15.73462742,-7.4156,4.0667,8.457492078,7.8744,2.2967,8.2025,-15.29,1.77,15.39210837
10/03/2021 18:30,-8.41816,1.23262,8.507923945,7.79184,2.27262,8.1165,-16.21,-1.04,16.24332786,-7.91816,4.04262,8.890446235,7.79184,2.27262,8.1165,-15.71,1.77,15.80939594
10/03/2021 19:00,-8.03264,1.24298,8.128241178,7.82736,2.28298,8.1535,-15.86,-1.04,15.89406178,-7.26264,4.21298,8.396138413,7.82736,2.28298,8.1535,-15.09,1.93,15.21292214
10/03/2021 19:30,-6.89496,1.49522,7.055221914,7.83504,2.28522,8.1615,-14.73,-0.79,14.75116945,-6.41496,4.27522,7.70903482,7.83504,2.28522,8.1615,-14.25,1.99,14.38827995
10/03/2021 20:00,-5.85648,1.55186,6.058599463,7.82352,2.28186,8.1495,-13.68,-0.73,13.69946349,-5.53648,4.47186,7.116891361,7.82352,2.28186,8.1495,-13.36,2.19,13.53830492
10/03/2021 20:30,-5.32904,1.48278,5.53148297,7.86096,2.29278,8.1885,-13.19,-0.81,13.21484771,-4.78904,4.81278,6.789532786,7.86096,2.29278,8.1885,-12.65,2.52,12.89856194
10/03/2021 21:00,-4.34776,3.60482,5.647808801,7.90224,2.30482,8.2315,-12.25,1.3,12.31878647,-3.98776,3.78482,5.497917083,7.90224,2.30482,8.2315,-11.89,1.48,11.98175697
10/03/2021 21:30,-3.3428,3.4621,4.812530338,7.9272,2.3121,8.2575,-11.27,1.15,11.32852153,-3.0828,4.3021,5.292609966,7.9272,2.3121,8.2575,-11.01,1.99,11.18839577
10/03/2021 22:00,-2.46608,3.24406,4.074981699,7.93392,2.31406,8.2645,-10.4,0.93,10.44149893,-2.10608,4.30406,4.791712163,7.93392,2.31406,8.2645,-10.04,1.99,10.23531631
10/03/2021 22:30,-1.3848,3.3661,3.639821459,7.9752,2.3261,8.3075,-9.36,1.04,9.417600544,-0.9148,4.4961,4.588221251,7.9752,2.3261,8.3075,-8.89,2.17,9.151010873
10/03/2021 23:00,-0.42,3.3675,3.393590466,7.98,2.3275,8.3125,-8.4,1.04,8.464136105,-0.2,4.4175,4.42202513,7.98,2.3275,8.3125,-8.18,2.09,8.442777979
10/03/2021 23:30,0.24952,3.22986,3.239483886,7.91952,2.30986,8.2495,-7.67,0.92,7.724978964,0.62952,4.74986,4.791394938,7.91952,2.30986,8.2495,-7.29,2.44,7.687502846
11/03/2021 00:00,0.5728,3.1929,3.243872724,7.7928,2.2729,8.1175,-7.22,0.92,7.27837894,0.8528,4.7129,4.789435692,7.7928,2.2729,8.1175,-6.94,2.44,7.356439356
11/03/2021 00:30,0.70608,3.34094,3.41473704,8.02608,2.34094,8.3605,-7.32,1,7.387990254,0.96608,4.78094,4.877570896,8.02608,2.34094,8.3605,-7.06,2.44,7.469752339
11/03/2021 01:00,-0.14328,3.43446,3.437447403,8.10672,2.36446,8.4445,-8.25,1.07,8.319098509,0.17672,4.89446,4.897649298,8.10672,2.36446,8.4445,-7.93,2.53,8.323809224
11/03/2021 01:30,-0.48208,3.39106,3.425155332,7.95792,2.32106,8.2895,-8.44,1.07,8.507555466,-0.25208,4.76106,4.767728668,7.95792,2.32106,8.2895,-8.21,2.44,8.564910974
11/03/2021 02:00,-0.136,3.4045,3.407215322,8.004,2.3345,8.3375,-8.14,1.07,8.21002436,0.134,4.9045,4.906330222,8.004,2.3345,8.3375,-7.87,2.57,8.278997524
11/03/2021 02:30,0.03896,3.39428,3.394503587,7.96896,2.32428,8.301,-7.93,1.07,8.001862283,0.31896,4.89428,4.904662292,7.96896,2.32428,8.301,-7.65,2.57,8.070154893
11/03/2021 03:00,-0.00328,3.46196,3.461961554,7.92672,2.31196,8.257,-7.93,1.15,8.012952015,0.27672,4.88196,4.889796253,7.92672,2.31196,8.257,-7.65,2.57,8.070154893
11/03/2021 03:30,0.67896,5.06178,5.107113025,8.02896,2.34178,8.3635,-7.35,2.72,7.837148716,0.51896,3.38178,3.421367482,8.02896,2.34178,8.3635,-7.51,1.04,7.581668682
11/03/2021 04:00,0.79864,4.89752,4.962209992,8.04864,2.34752,8.384,-7.25,2.55,7.685375723,0.66864,3.38752,3.452878683,8.04864,2.34752,8.384,-7.38,1.04,7.452918891
11/03/2021 04:30,0.6244,4.6967,4.738023454,7.8744,2.2967,8.2025,-7.25,2.4,7.636916917,0.4944,3.3367,3.373128852,7.8744,2.2967,8.2025,-7.38,1.04,7.452918891
11/03/2021 05:00,0.82072,4.68646,4.757781904,8.01072,2.33646,8.3445,-7.19,2.35,7.56429772,0.70072,3.26646,3.34077378,8.01072,2.33646,8.3445,-7.31,0.93,7.368921224
11/03/2021 05:30,0.34608,4.65594,4.668784494,7.90608,2.30594,8.2355,-7.56,2.35,7.916823858,0.28608,3.23594,3.248561135,7.90608,2.30594,8.2355,-7.62,0.93,7.67654219
11/03/2021 06:00,-0.32536,4.62052,4.631961161,7.78464,2.27052,8.109,-8.11,2.35,8.443612971,-0.37536,3.20052,3.222456113,7.78464,2.27052,8.109,-8.16,0.93,8.212825336
11/03/2021 06:30,-1.33024,4.63368,4.820843163,7.82976,2.28368,8.156,-9.16,2.35,9.456643168,-1.51024,2.97368,3.335205781,7.82976,2.28368,8.156,-9.34,0.69,9.365452472
11/03/2021 07:00,-2.63944,2.17058,3.417317815,7.99056,2.33058,8.3235,-10.63,-0.16,10.63120407,-2.42944,4.37058,5.000414808,7.99056,2.33058,8.3235,-10.42,2.04,10.61781522
11/03/2021 07:30,-2.77576,1.97082,3.40425837,8.33424,2.43082,8.6815,-11.11,-0.46,11.11951887,-2.35576,4.47082,5.053497467,8.33424,2.43082,8.6815,-10.69,2.04,10.88290862
11/03/2021 08:00,2.92056,4.11058,5.042473465,10.87056,3.17058,11.3235,-7.95,0.94,8.005379441,2.87056,2.25058,3.647632801,10.87056,3.17058,11.3235,-8,-0.92,8.052726246
11/03/2021 08:30,6.21096,4.59028,7.723127255,12.72096,3.71028,13.251,-6.51,0.88,6.569208476,6.45096,2.65028,6.974157225,12.72096,3.71028,13.251,-6.27,-1.06,6.358970042
11/03/2021 09:00,7.70592,4.81256,9.085259314,13.82592,4.03256,14.402,-6.12,0.78,6.169505653,8.50592,2.72256,8.931013828,13.82592,4.03256,14.402,-5.32,-1.31,5.478914126
11/03/2021 09:30,6.06392,4.57156,7.594095509,13.27392,3.87156,13.827,-7.21,0.7,7.243900883,7.13392,2.35156,7.511501115,13.27392,3.87156,13.827,-6.14,-1.52,6.32534584
11/03/2021 10:00,21.12768,5.61224,21.8603774,19.92768,5.81224,20.758,1.2,-0.2,1.216552506,23.28768,3.91224,23.61401409,19.92768,5.81224,20.758,3.36,-1.9,3.86
11/03/2021 10:30,35.21512,6.63316,35.83438974,26.20512,7.64316,27.297,9.01,-1.01,9.066432595,36.13512,5.05316,36.48672804,26.20512,7.64316,27.297,9.93,-2.59,10.26221224
11/03/2021 11:00,44.52752,7.57636,45.16748021,30.22752,8.81636,31.487,14.3,-1.24,14.35366155,46.15752,5.77636,46.51755569,30.22752,8.81636,31.487,15.93,-3.04,16.21747514
11/03/2021 11:30,37.44472,6.90346,38.07577728,27.71472,8.08346,28.8695,9.73,-1.18,9.801290731,38.26472,5.04346,38.59566408,27.71472,8.08346,28.8695,10.55,-3.04,10.97925772
11/03/2021 12:00,23.33976,5.72118,24.03073651,20.84976,6.08118,21.7185,2.49,-0.36,2.515889505,25.37976,3.81118,25.6643198,20.84976,6.08118,21.7185,4.53,-2.27,5.066932011
11/03/2021 12:30,37.97232,4.80026,38.27452916,28.01232,8.17026,29.1795,9.96,-3.37,10.51468021,40.68232,6.30026,41.16727385,28.01232,8.17026,29.1795,12.67,-1.87,12.80725576
11/03/2021 13:00,29.37488,3.77934,29.61700501,23.65488,6.89934,24.6405,5.72,-3.12,6.515581325,32.65488,7.23934,33.44770891,23.65488,6.89934,24.6405,9,0.34,9.006419932
11/03/2021 13:30,14.88768,2.40224,15.08024445,16.80768,4.90224,17.508,-1.92,-2.5,3.152205577,15.97768,6.30224,17.17569466,16.80768,4.90224,17.508,-0.83,1.4,1.627544162
11/03/2021 14:00,23.1104,3.0672,23.31305008,21.5904,6.2972,22.49,1.52,-3.23,3.569775903,25.9304,7.4672,26.98415683,21.5904,6.2972,22.49,4.34,1.17,4.494941601
11/03/2021 14:30,32.62256,3.78658,32.84158353,24.74256,7.21658,25.7735,7.88,-3.43,8.594143355,34.43256,8.19658,35.39470457,24.74256,7.21658,25.7735,9.69,0.98,9.739430168
11/03/2021 15:00,21.38944,3.05442,21.60642555,20.20944,5.89442,21.0515,1.18,-2.84,3.075386155,23.87944,7.11442,24.9167138,20.20944,5.89442,21.0515,3.67,1.22,3.867466871
11/03/2021 15:30,20.05024,2.89382,20.25799393,18.87024,5.50382,19.6565,1.18,-2.61,2.864349839,22.91024,7.07382,23.97744828,18.87024,5.50382,19.6565,4.04,1.57,4.334339627
11/03/2021 16:00,20.81776,3.30768,21.07889652,19.63776,5.72768,20.456,1.18,-2.42,2.69235956,22.12776,7.35768,23.31894547,19.63776,5.72768,20.456,2.49,1.63,2.976071236
11/03/2021 16:30,6.43344,1.12642,6.531307086,13.15344,3.83642,13.7015,-6.72,-2.71,7.245860887,7.95344,6.32642,10.16271607,13.15344,3.83642,13.7015,-5.2,2.49,5.765422795
11/03/2021 17:00,2.33032,2.73426,3.59257137,11.74032,3.42426,12.2295,-9.41,-0.69,9.435263642,2.69032,4.29426,5.067394858,11.74032,3.42426,12.2295,-9.05,0.87,9.091721509
11/03/2021 17:30,-5.76192,0.27194,5.768333681,8.33808,2.43194,8.6855,-14.1,-2.16,14.26448737,-4.84192,5.33194,7.202344997,8.33808,2.43194,8.6855,-13.18,2.9,13.49527325
11/03/2021 18:00,-8.89488,-0.37434,8.902753543,7.18512,2.09566,7.4845,-16.08,-2.47,16.26859859,-7.70488,5.66566,9.563727257,7.18512,2.09566,7.4845,-14.89,3.57,15.31198877
11/03/2021 18:30,-9.08168,0.63326,9.103731644,7.10832,2.07326,7.4045,-16.19,-1.44,16.25391337,-8.40168,3.75326,9.201912163,7.10832,2.07326,7.4045,-15.51,1.68,15.60072114
11/03/2021 19:00,-9.06536,1.30302,9.158526795,7.00464,2.04302,7.2965,-16.07,-0.74,16.08702894,-8.44536,3.36302,9.090325024,7.00464,2.04302,7.2965,-15.45,1.32,15.50628582
11/03/2021 19:30,-9.0216,1.2462,9.107265287,6.6384,1.9362,6.915,-15.66,-0.69,15.67519378,-8.3916,3.4162,9.060318593,6.6384,1.9362,6.915,-15.03,1.48,15.10269181
11/03/2021 20:00,-9.09576,1.73082,9.258973369,5.93424,1.73082,6.1815,-15.03,0,15.03,-8.62576,3.35082,9.253741419,5.93424,1.73082,6.1815,-14.56,1.62,14.64984642
11/03/2021 20:30,-8.12832,2.61424,8.538374365,6.15168,1.79424,6.408,-14.28,0.82,14.30352404,-7.77832,3.51424,8.535346789,6.15168,1.79424,6.408,-13.93,1.72,14.0357864
11/03/2021 21:00,-5.93792,2.90894,6.612172551,7.16208,2.08894,7.4605,-13.1,0.82,13.12563903,-5.28792,3.80894,6.516910453,7.16208,2.08894,7.4605,-12.45,1.72,12.56824968
11/03/2021 21:30,-5.34832,2.40424,5.863863641,6.87168,2.00424,7.158,-12.22,0.4,12.22654489,-4.84832,4.48424,6.604136219,6.87168,2.00424,7.158,-11.72,2.48,11.97951585
11/03/2021 22:00,-3.72376,2.97932,4.768934493,7.26624,2.11932,7.569,-10.99,0.86,11.02359742,-3.25376,4.59932,5.633888409,7.26624,2.11932,7.569,-10.52,2.48,10.80836713
11/03/2021 22:30,-3.03464,3.09698,4.335934161,7.15536,2.08698,7.4535,-10.19,1.01,10.23993164,-2.40464,4.76698,5.339137744,7.15536,2.08698,7.4535,-9.56,2.68,9.928544707
11/03/2021 23:00,-1.7172,3.1604,3.596790792,7.3728,2.1504,7.68,-9.09,1.01,9.14593899,-1.4072,4.7404,4.944856317,7.3728,2.1504,7.68,-8.78,2.59,9.154042823
11/03/2021 23:30,-0.84056,3.21192,3.320086023,7.30944,2.13192,7.614,-8.15,1.08,8.221246864,-0.51056,4.82192,4.848874509,7.30944,2.13192,7.614,-7.82,2.69,8.269733974
12/03/2021 00:00,-0.14824,3.40468,3.407905662,7.42176,2.16468,7.731,-7.57,1.24,7.67088652,0.15176,4.85468,4.857051472,7.42176,2.16468,7.731,-7.27,2.69,7.751709489
12/03/2021 00:30,-0.3892,4.0594,4.078014836,7.5408,2.1994,7.855,-7.93,1.86,8.145213318,0.0508,4.0894,4.089715516,7.5408,2.1994,7.855,-7.49,1.89,7.724778314
12/03/2021 01:00,-1.32952,4.09014,4.300798606,7.44048,2.17014,7.7505,-8.77,1.92,8.97771129,-0.99952,4.06014,4.18136067,7.44048,2.17014,7.7505,-8.44,1.89,8.649028847
12/03/2021 01:30,-1.30152,4.12164,4.322252954,7.54848,2.20164,7.863,-8.85,1.92,9.055876545,-1.02152,4.09164,4.217229067,7.54848,2.20164,7.863,-8.57,1.89,8.775932999
12/03/2021 02:00,-0.89168,4.16826,4.262567847,7.70832,2.24826,8.0295,-8.6,1.92,8.811719469,-0.61168,4.13826,4.183222233,7.70832,2.24826,8.0295,-8.32,1.89,8.531969292
12/03/2021 02:30,-0.60552,4.28464,4.327215548,7.76448,2.26464,8.088,-8.37,2.02,8.610301969,-0.33552,4.15464,4.168165928,7.76448,2.26464,8.088,-8.1,1.89,8.317577772
12/03/2021 03:00,-0.57344,4.12608,4.165737582,7.66656,2.23608,7.986,-8.24,1.89,8.453975396,-0.31344,4.12608,4.137968197,7.66656,2.23608,7.986,-7.98,1.89,8.20076216
12/03/2021 03:30,-0.28368,4.15226,4.161939145,7.75632,2.26226,8.0795,-8.04,1.89,8.259158553,-0.01368,4.09226,4.092282865,7.75632,2.26226,8.0795,-7.77,1.83,7.982593563
12/03/2021 04:00,-0.11736,3.80202,3.803830891,7.65264,2.23202,7.9715,-7.77,1.57,7.927029709,0.13264,4.47202,4.473986617,7.65264,2.23202,7.9715,-7.52,2.24,7.846527895
12/03/2021 04:30,0.0312,3.4316,3.431741832,7.6512,2.2316,7.97,-7.62,1.2,7.713909515,0.2512,4.8316,4.83812567,7.6512,2.2316,7.97,-7.4,2.6,7.84346862
12/03/2021 05:00,0.09744,3.35092,3.352336409,7.71744,2.25092,8.039,-7.62,1.1,7.698986946,0.36744,4.78092,4.795019103,7.71744,2.25092,8.039,-7.35,2.53,7.773248999
12/03/2021 05:30,-0.40856,3.30542,3.330573922,7.56144,2.20542,7.8765,-7.97,1.1,8.045551566,-0.12856,4.57542,4.577225781,7.56144,2.20542,7.8765,-7.69,2.37,8.046924878
12/03/2021 06:00,-1.12984,3.25838,3.448706808,7.40016,2.15838,7.7085,-8.53,1.1,8.600633698,-0.82984,4.44838,4.525120888,7.40016,2.15838,7.7085,-8.23,2.29,8.542657666
12/03/2021 06:30,-2.54808,3.09306,4.007459526,7.14192,2.08306,7.4395,-9.69,1.01,9.742494547,-2.30808,4.07306,4.681565021,7.14192,2.08306,7.4395,-9.45,1.99,9.657256339
12/03/2021 07:00,-3.60976,1.49382,3.906643758,7.35024,2.14382,7.6565,-10.96,-0.65,10.97925772,-2.75976,5.10382,5.802176648,7.35024,2.14382,7.6565,-10.11,2.96,10.53440554
12/03/2021 07:30,-4.18512,1.09434,4.325830493,7.69488,2.24434,8.0155,-11.88,-1.15,11.93553099,-3.30512,4.72434,5.765692209,7.69488,2.24434,8.0155,-11,2.48,11.27609862
12/03/2021 08:00,-0.8032,2.0974,2.245933436,9.5568,2.7874,9.955,-10.36,-0.69,10.38295237,-0.3332,3.7274,3.742263085,9.5568,2.7874,9.955,-9.89,0.94,9.934570952
12/03/2021 08:30,2.02656,2.44358,3.1745911,11.08656,3.23358,11.5485,-9.06,-0.79,9.094377384,2.73656,4.07358,4.907424442,11.08656,3.23358,11.5485,-8.35,0.84,8.392145137
12/03/2021 09:00,-0.11656,2.15392,2.157071533,10.09344,2.94392,10.514,-10.21,-0.79,10.24051757,0.91344,3.88392,3.989888119,10.09344,2.94392,10.514,-9.18,0.94,9.228000867
12/03/2021 09:30,-2.80672,1.92054,3.400904446,9.29328,2.71054,9.6805,-12.1,-0.79,12.12576183,-1.92672,3.51054,4.004515083,9.29328,2.71054,9.6805,-11.22,0.8,11.24848434
12/03/2021 10:00,15.14048,3.59764,15.5620419,18.30048,5.33764,19.063,-3.16,-1.74,3.607381322,17.48048,6.42764,18.62476139,18.30048,5.33764,19.063,-0.82,1.09,1.364001466
12/03/2021 10:30,27.1604,3.2522,27.35441707,23.1504,6.7522,24.115,4.01,-3.5,5.322602747,29.8704,9.1122,31.22936094,23.1504,6.7522,24.115,6.72,2.36,7.12235916
12/03/2021 11:00,54.0844,5.3192,54.34534214,35.8944,10.4692,37.39,18.19,-5.15,18.90498876,54.9044,11.4892,56.09362581,35.8944,10.4692,37.39,19.01,1.02,19.03734488
12/03/2021 11:30,38.92096,4.13028,39.13949847,28.56096,8.33028,29.751,10.36,-4.2,11.17898028,40.73096,10.18028,41.98391601,28.56096,8.33028,29.751,12.17,1.85,12.3098091
12/03/2021 12:00,47.58688,4.81784,47.83014458,33.38688,9.73784,34.778,14.2,-4.92,15.02818685,50.69688,10.99784,51.87606506,33.38688,9.73784,34.778,17.31,1.26,17.3557973
12/03/2021 12:30,28.89024,1.87382,28.95094418,23.91024,6.97382,24.9065,4.98,-5.1,7.128141413,32.14024,10.54382,33.82554016,23.91024,6.97382,24.9065,8.23,3.57,8.97094198
12/03/2021 13:00,46.4396,2.4528,46.50432965,32.6496,9.5228,34.01,13.79,-7.07,15.49674159,49.3396,13.2128,51.07811872,32.6496,9.5228,34.01,16.69,3.69,17.09304537
12/03/2021 13:30,45.79416,3.67788,45.94161394,31.60416,9.21788,32.921,14.19,-5.54,15.23311196,46.75416,12.03788,48.27900198,31.60416,9.21788,32.921,15.15,2.82,15.41022063
12/03/2021 14:00,30.5892,3.5906,30.79921371,24.1392,7.0406,25.145,6.45,-3.45,7.314711204,32.1092,9.3406,33.44020833,24.1392,7.0406,25.145,7.97,2.3,8.295233571
12/03/2021 14:30,34.54472,4.19596,34.79861722,26.21472,7.64596,27.307,8.33,-3.45,9.016174355,37.07472,10.07596,38.41952411,26.21472,7.64596,27.307,10.86,2.43,11.12854438
12/03/2021 15:00,50.334,5.727,50.65876119,33.864,9.877,35.275,16.47,-4.15,16.98479909,52.494,11.507,53.74040459,33.864,9.877,35.275,18.63,1.63,18.70117109
12/03/2021 15:30,35.91496,4.38978,36.1822404,26.84496,7.82978,27.9635,9.07,-3.44,9.700438134,37.81496,10.40978,39.22161036,26.84496,7.82978,27.9635,10.97,2.58,11.26930788
12/03/2021 16:00,34.51272,4.51746,34.80711546,26.08272,7.60746,27.1695,8.43,-3.09,8.978474258,36.12272,10.49746,37.617118,26.08272,7.60746,27.1695,10.04,2.89,10.44766481
12/03/2021 16:30,19.67,3.055,19.90582641,19.08,5.565,19.875,0.59,-2.51,2.578410363,21.3,8.915,23.09041414,19.08,5.565,19.875,2.22,3.35,4.018818234
12/03/2021 17:00,10.04328,2.44554,10.33673735,14.93328,4.35554,15.5555,-4.89,-1.91,5.249780948,11.01328,7.90554,13.55691333,14.93328,4.35554,15.5555,-3.92,3.55,5.288563132
12/03/2021 17:30,-0.34272,1.26504,1.310642285,10.09728,2.94504,10.518,-10.44,-1.68,10.57430849,0.72728,6.62504,6.664839923,10.09728,2.94504,10.518,-9.37,3.68,10.06674227
12/03/2021 18:00,-6.16328,0.41696,6.177368048,7.56672,2.20696,7.882,-13.73,-1.79,13.84619081,-5.15328,6.01696,7.922127391,7.56672,2.20696,7.882,-12.72,3.81,13.27834704
12/03/2021 18:30,-7.5844,1.0383,7.655141426,7.1256,2.0783,7.4225,-14.71,-1.04,14.74671828,-7.0744,4.0583,8.155791455,7.1256,2.0783,7.4225,-14.2,1.98,14.33737772
12/03/2021 19:00,-7.72736,2.79952,8.218844493,7.23264,2.10952,7.534,-14.96,0.69,14.97590398,-6.96736,3.66952,7.874609984,7.23264,2.10952,7.534,-14.2,1.56,14.28543314
12/03/2021 19:30,-6.13632,2.96024,6.81303486,7.78368,2.27024,8.108,-13.92,0.69,13.9370908,-5.62632,3.96024,6.880332666,7.78368,2.27024,8.108,-13.41,1.69,13.51607191
12/03/2021 20:00,-5.45264,2.91048,6.180790953,7.40736,2.16048,7.716,-12.86,0.75,12.88185157,-5.12264,3.99048,6.493486829,7.40736,2.16048,7.716,-12.53,1.83,12.66293015
12/03/2021 20:30,-5.00848,5.35336,7.3309846,7.21152,2.10336,7.512,-12.22,3.25,12.64479735,-5.05848,2.19336,5.513533168,7.21152,2.10336,7.512,-12.27,0.09,12.27033007
12/03/2021 21:00,-4.32504,5.50478,7.000612391,7.28496,2.12478,7.5885,-11.61,3.38,12.09200149,-4.17504,1.43478,4.414697345,7.28496,2.12478,7.5885,-11.46,-0.69,11.48075346
12/03/2021 21:30,-3.11096,5.54972,6.362190205,7.43904,2.16972,7.749,-10.55,3.38,11.07821737,-3.31096,4.65972,5.716244099,7.43904,2.16972,7.749,-10.75,2.49,11.03460919
12/03/2021 22:00,-2.36672,3.40054,4.143070824,7.61328,2.22054,7.9305,-9.98,1.18,10.0495174,-1.80672,4.83054,5.157359193,7.61328,2.22054,7.9305,-9.42,2.61,9.774891304
12/03/2021 22:30,-1.23272,3.60254,3.807609887,7.75728,2.26254,8.0805,-8.99,1.34,9.089317906,-0.75272,4.87254,4.930338067,7.75728,2.26254,8.0805,-8.51,2.61,8.901247104
12/03/2021 23:00,-0.3352,3.2789,3.295989116,7.7448,2.2589,8.0675,-8.08,1.02,8.144126718,-0.0252,5.2289,5.228960724,7.7448,2.2589,8.0675,-7.77,2.97,8.318281072
12/03/2021 23:30,0.46976,0.98368,1.090092106,7.82976,2.28368,8.156,-7.36,-1.3,7.473928017,1.02976,7.84368,7.910987397,7.82976,2.28368,8.156,-6.8,5.56,8.783712199
13/03/2021 00:00,1.23744,1.11842,1.667969139,8.01744,2.33842,8.3515,-6.78,-1.22,6.888889606,1.75744,7.84842,8.042778864,8.01744,2.33842,8.3515,-6.26,5.51,8.339526365
13/03/2021 00:30,0.90632,1.55476,1.799637352,7.93632,2.31476,8.267,-7.03,-0.76,7.070961745,1.49632,7.24476,7.397669971,7.93632,2.31476,8.267,-6.44,4.93,8.110394565
13/03/2021 01:00,0.05104,1.57072,1.571549045,7.99104,2.33072,8.324,-7.94,-0.76,7.976289864,0.66104,7.34072,7.370423597,7.99104,2.33072,8.324,-7.33,5.01,8.878569705
13/03/2021 01:30,-0.13152,1.43664,1.442647566,7.90848,2.30664,8.238,-8.04,-0.87,8.086933906,0.46848,7.31664,7.331622904,7.90848,2.30664,8.238,-7.44,5.01,8.969598653
13/03/2021 02:00,0.11888,1.41634,1.421320319,7.83888,2.28634,8.1655,-7.72,-0.87,7.768867356,0.68888,7.29634,7.328787966,7.83888,2.28634,8.1655,-7.15,5.01,8.730555538
13/03/2021 02:30,0.50656,1.51608,1.598468517,7.90656,2.30608,8.236,-7.4,-0.79,7.442049449,1.08656,7.44608,7.524939867,7.90656,2.30608,8.236,-6.82,5.14,8.540023419
13/03/2021 03:00,0.83784,1.56312,1.773505004,8.06784,2.35312,8.404,-7.23,-0.79,7.27303238,1.40784,7.49312,7.624228538,8.06784,2.35312,8.404,-6.66,5.14,8.412799772
13/03/2021 03:30,0.36168,1.42424,1.469446154,7.59168,2.21424,7.908,-7.23,-0.79,7.27303238,0.93168,7.35424,7.413020545,7.59168,2.21424,7.908,-6.66,5.14,8.412799772
13/03/2021 04:00,0.422,1.3835,1.446428792,7.452,2.1735,7.7625,-7.03,-0.79,7.074249077,0.972,7.3135,7.377809041,7.452,2.1735,7.7625,-6.48,5.14,8.271033793
13/03/2021 04:30,1.11224,1.59732,1.946409258,7.84224,2.28732,8.169,-6.73,-0.69,6.765279004,1.58224,7.19732,7.369185749,7.84224,2.28732,8.169,-6.26,4.91,7.955859476
13/03/2021 05:00,1.14384,1.58612,1.955542533,7.80384,2.27612,8.129,-6.66,-0.69,6.69564784,1.61384,7.24612,7.423660458,7.80384,2.27612,8.129,-6.19,4.97,7.93832476
13/03/2021 05:30,0.63552,1.49036,1.620203259,7.47552,2.18036,7.787,-6.84,-0.69,6.87471454,1.18552,7.15036,7.24797253,7.47552,2.18036,7.787,-6.29,4.97,8.016545391
13/03/2021 06:00,-1.18936,1.20602,1.693830408,6.50064,1.89602,6.7715,-7.69,-0.69,7.720893731,-0.70936,6.69602,6.733489099,6.50064,1.89602,6.7715,-7.21,4.8,8.66164534
13/03/2021 06:30,-1.65304,0.99578,1.929797671,6.63696,1.93578,6.9135,-8.29,-0.94,8.343122917,-1.06304,6.73578,6.819148499,6.63696,1.93578,6.9135,-7.7,4.8,9.073588044
13/03/2021 07:00,-0.72416,3.07212,3.156315732,7.51584,2.19212,7.829,-8.24,0.88,8.286857064,-0.18416,4.85212,4.855613597,7.51584,2.19212,7.829,-7.7,2.66,8.146508455
13/03/2021 07:30,-2.71224,3.20518,4.198740841,6.97776,2.03518,7.2685,-9.69,1.17,9.760379091,-2.14224,4.15518,4.674902464,6.97776,2.03518,7.2685,-9.12,2.12,9.363161859
13/03/2021 08:00,-1.59272,3.22004,3.592410695,7.57728,2.21004,7.893,-9.17,1.01,9.225453918,-0.99272,4.38004,4.491129413,7.57728,2.21004,7.893,-8.57,2.17,8.840463789
13/03/2021 08:30,1.32608,2.40094,2.742808971,9.46608,2.76094,9.8605,-8.14,-0.36,8.147956799,2.16608,5.86094,6.248401416,9.46608,2.76094,9.8605,-7.3,3.1,7.930952024
13/03/2021 09:00,4.74256,3.12158,5.67768765,11.42256,3.33158,11.8985,-6.68,-0.21,6.683300083,5.62256,5.53158,7.887430396,11.42256,3.33158,11.8985,-5.8,2.2,6.203224968
13/03/2021 09:30,12.98624,4.46682,13.73298621,15.72624,4.58682,16.3815,-2.74,-0.12,2.742626478,13.95624,5.92682,15.16257993,15.72624,4.58682,16.3815,-1.77,1.34,2.220022522
13/03/2021 10:00,12.5832,4.8426,13.48286679,15.8832,4.6326,16.545,-3.3,0.21,3.306675067,13.9332,5.9726,15.15935398,15.8832,4.6326,16.545,-1.95,1.34,2.366030431
13/03/2021 10:30,7.14336,4.32098,8.34856037,12.96336,3.78098,13.5035,-5.82,0.54,5.844997861,7.95336,5.37098,9.597049622,12.96336,3.78098,13.5035,-5.01,1.59,5.256253419
13/03/2021 11:00,11.47208,2.63144,11.77000833,15.50208,4.52144,16.148,-4.03,-1.89,4.451179619,13.06208,7.70144,15.16344657,15.50208,4.52144,16.148,-2.44,3.18,4.00824151
13/03/2021 11:30,11.9468,2.4249,12.19041305,15.6168,4.5549,16.2675,-3.67,-2.13,4.243324169,12.8568,8.3049,15.30583778,15.6168,4.5549,16.2675,-2.76,3.75,4.656189429
13/03/2021 12:00,18.6324,3.3707,18.93483425,19.2024,5.6007,20.0025,-0.57,-2.23,2.301695028,22.2324,8.9307,23.95906952,19.2024,5.6007,20.0025,3.03,3.33,4.502199462
13/03/2021 12:30,26.66392,5.68906,27.26407955,22.69392,6.61906,23.6395,3.97,-0.93,4.077474709,28.75392,7.89906,29.81917276,22.69392,6.61906,23.6395,6.06,1.28,6.193706483
13/03/2021 13:00,34.00536,6.40198,34.60274348,26.71536,7.79198,27.8285,7.29,-1.39,7.421334112,36.36536,8.90198,37.43907926,26.71536,7.79198,27.8285,9.65,1.11,9.7136296
13/03/2021 13:30,40.12456,7.12508,40.75226472,29.19456,8.51508,30.411,10.93,-1.39,11.01803068,41.84456,9.32508,42.87101957,29.19456,8.51508,30.411,12.65,0.81,12.67590628
13/03/2021 14:00,34.03944,6.36692,34.62977253,25.90944,7.55692,26.989,8.13,-1.19,8.216629479,36.04944,8.70692,37.08601597,25.90944,7.55692,26.989,10.14,1.15,10.20500367
13/03/2021 14:30,27.16256,4.89158,27.59949675,21.50256,6.27158,22.3985,5.66,-1.38,5.825804665,29.38256,8.51158,30.59055126,21.50256,6.27158,22.3985,7.88,2.24,8.192191404
13/03/2021 15:00,35.39376,6.02318,35.90260359,26.03376,7.59318,27.1185,9.36,-1.57,9.490758663,37.02376,9.45318,38.21153513,26.03376,7.59318,27.1185,10.99,1.86,11.14628638
13/03/2021 15:30,10.00408,3.31744,10.53978296,14.25408,4.15744,14.848,-4.25,-0.84,4.332216523,11.59408,6.74744,13.41456811,14.25408,4.15744,14.848,-2.66,2.59,3.71264057
13/03/2021 16:00,5.59424,2.58832,6.164002077,11.75424,3.42832,12.244,-6.16,-0.84,6.217008927,6.54424,6.27832,9.068868684,11.75424,3.42832,12.244,-5.21,2.85,5.938568851
13/03/2021 16:30,1.92656,2.23358,2.94966321,10.12656,2.95358,10.5485,-8.2,-0.72,8.231549064,2.65656,5.98358,6.546796213,10.12656,2.95358,10.5485,-7.47,3.03,8.061128953
13/03/2021 17:00,1.32424,2.23582,2.598557802,10.13424,2.95582,10.5565,-8.81,-0.72,8.83937215,2.42424,5.98582,6.458094196,10.13424,2.95582,10.5565,-7.71,3.03,8.284020763
13/03/2021 17:30,-4.17568,1.50376,4.438197562,7.62432,2.22376,7.942,-11.8,-0.72,11.82194569,-3.58568,5.43376,6.510211118,7.62432,2.22376,7.942,-11.21,3.21,11.6605403
13/03/2021 18:00,-6.65584,3.26538,7.413697637,6.70416,1.95538,6.9835,-13.36,1.31,13.42407166,-6.13584,4.54538,7.636033777,6.70416,1.95538,6.9835,-12.84,2.59,13.09861443
13/03/2021 18:30,-8.70016,2.54912,9.065914008,6.09984,1.77912,6.354,-14.8,0.77,14.82001687,-8.41016,4.84912,9.707973836,6.09984,1.77912,6.354,-14.51,3.07,14.83121708
13/03/2021 19:00,-10.77144,-0.67792,10.79275198,5.45856,1.59208,5.686,-16.23,-2.27,16.3879773,-9.28144,5.71208,10.898302,5.45856,1.59208,5.686,-14.74,4.12,15.30496651
13/03/2021 19:30,-10.30776,0.10482,10.30829295,5.02224,1.46482,5.2315,-15.33,-1.36,15.39020793,-9.55776,5.13482,10.84975358,5.02224,1.46482,5.2315,-14.58,3.67,15.03480296
13/03/2021 20:00,-10.52224,2.04768,10.71963283,4.27776,1.24768,4.456,-14.8,0.8,14.82160585,-9.88224,3.36768,10.44030344,4.27776,1.24768,4.456,-14.16,2.12,14.31782106
13/03/2021 20:30,-9.73936,2.26352,9.998932743,4.40064,1.28352,4.584,-14.14,0.98,14.17391971,-9.40936,3.34352,9.985748925,4.40064,1.28352,4.584,-13.81,2.06,13.962797
13/03/2021 21:00,-9.07408,2.34756,9.372831258,4.34592,1.26756,4.527,-13.42,1.08,13.46338739,-8.65408,3.54756,9.352982551,4.34592,1.26756,4.527,-13,2.28,13.19842415
13/03/2021 21:30,-8.09392,3.23844,8.717742517,4.48608,1.30844,4.673,-12.58,1.93,12.72718743,-7.49392,3.44844,8.249277265,4.48608,1.30844,4.673,-11.98,2.14,12.16963434
13/03/2021 22:00,-6.93984,3.44338,7.747144316,4.64016,1.35338,4.8335,-11.58,2.09,11.76709395,-6.69984,3.87338,7.738922964,4.64016,1.35338,4.8335,-11.34,2.52,11.61662602
13/03/2021 22:30,-5.78392,2.71594,6.389840424,4.78608,1.39594,4.9855,-10.57,1.32,10.65210308,-5.50392,4.14594,6.890715046,4.78608,1.39594,4.9855,-10.29,2.75,10.6511314
13/03/2021 23:00,-5.03008,2.69956,5.708706421,4.72992,1.37956,4.927,-9.76,1.32,9.848857802,-4.74008,4.76956,6.724363241,4.72992,1.37956,4.927,-9.47,3.39,10.05847901
13/03/2021 23:30,-4.68152,4.18414,6.278826089,4.36848,1.27414,4.5505,-9.05,2.91,9.506345249,-4.64152,3.50414,5.815729107,4.36848,1.27414,4.5505,-9.01,2.23,9.281864037
14/03/2021 00:00,-4.49696,4.75922,6.547734284,4.04304,1.17922,4.2115,-8.54,3.58,9.260021598,-4.61696,2.21922,5.122622087,4.04304,1.17922,4.2115,-8.66,1.04,8.722224487
14/03/2021 00:30,-5.26248,4.66136,7.030076301,3.70752,1.08136,3.862,-8.97,3.58,9.658017395,-5.40248,2.04136,5.775287075,3.70752,1.08136,3.862,-9.11,0.96,9.160442129
14/03/2021 01:00,-5.9704,4.7028,7.600131841,3.8496,1.1228,4.01,-9.82,3.58,10.45221508,-6.1104,1.9728,6.420975627,3.8496,1.1228,4.01,-9.96,0.85,9.99620428
14/03/2021 01:30,-6.29192,4.84444,7.940834729,3.71808,1.08444,3.873,-10.01,3.76,10.69288081,-6.51192,1.81444,6.759977411,3.71808,1.08444,3.873,-10.23,0.73,10.25601287
14/03/2021 02:00,-4.71856,5.09042,6.940978623,4.56144,1.33042,4.7515,-9.28,3.76,10.01279182,-4.94856,2.06042,5.360370943,4.56144,1.33042,4.7515,-9.51,0.73,9.537976725
14/03/2021 02:30,-3.23784,5.34438,6.248680297,5.43216,1.58438,5.6585,-8.67,3.76,9.450211638,-3.45784,2.31438,4.1608908,5.43216,1.58438,5.6585,-8.89,0.73,8.919921524
14/03/2021 03:00,-2.93488,5.44566,6.186172763,5.50512,1.60566,5.7345,-8.44,3.84,9.272496967,-3.15488,2.33566,3.925375836,5.50512,1.60566,5.7345,-8.66,0.73,8.690713434
14/03/2021 03:30,-2.45752,5.55364,6.073081738,5.53248,1.61364,5.763,-7.99,3.94,8.908630647,-2.66752,2.34364,3.550818413,5.53248,1.61364,5.763,-8.2,0.73,8.232429775
14/03/2021 04:00,-1.83232,5.58724,5.880021037,5.64768,1.64724,5.883,-7.48,3.94,8.454229711,-2.04232,2.37724,3.134061422,5.64768,1.64724,5.883,-7.69,0.73,7.724571186
14/03/2021 04:30,-2.18848,5.48336,5.903954742,5.29152,1.54336,5.512,-7.48,3.94,8.454229711,-2.39848,2.27336,3.304674265,5.29152,1.54336,5.512,-7.69,0.73,7.724571186
14/03/2021 05:00,-2.57592,5.45494,6.032556195,4.95408,1.44494,5.1605,-7.53,4.01,8.531178113,-2.80592,2.17494,3.550148032,4.95408,1.44494,5.1605,-7.76,0.73,7.794260709
14/03/2021 05:30,-1.98984,5.51338,5.861469291,5.36016,1.56338,5.5835,-7.35,3.95,8.344159634,-2.20984,2.29338,3.184805277,5.36016,1.56338,5.5835,-7.57,0.73,7.605116699
14/03/2021 06:00,-2.1844,5.4433,5.865246649,5.3256,1.5533,5.5475,-7.51,3.89,8.457671074,-2.3944,2.2833,3.308566192,5.3256,1.5533,5.5475,-7.72,0.73,7.754437439
14/03/2021 06:30,-2.53768,5.46276,6.023418182,5.39232,1.57276,5.617,-7.93,3.89,8.832723249,-2.74768,2.30276,3.585031241,5.39232,1.57276,5.617,-8.14,0.73,8.172667863
14/03/2021 07:00,0.26464,5.79052,5.796564172,7.06464,2.06052,7.359,-6.8,3.73,7.755830065,0.21464,2.06052,2.071669134,7.06464,2.06052,7.359,-6.85,0,6.85
14/03/2021 07:30,3.45176,6.16718,7.067443403,8.80176,2.56718,9.1685,-5.35,3.6,6.448449426,3.59176,2.56718,4.4148786,8.80176,2.56718,9.1685,-5.21,0,5.21
14/03/2021 08:00,8.5964,6.8177,10.97174217,11.5464,3.3677,12.0275,-2.95,3.45,4.53927307,8.9864,3.3677,9.596707157,11.5464,3.3677,12.0275,-2.56,0,2.56
14/03/2021 08:30,8.2016,6.2063,10.28515446,11.7816,3.4363,12.2725,-3.58,2.77,4.526510798,8.6916,5.2263,10.14189934,11.7816,3.4363,12.2725,-3.09,1.79,3.571022263
14/03/2021 09:00,25.34576,6.49668,26.16513713,20.76576,6.05668,21.631,4.58,0.44,4.601086828,26.64576,7.54668,27.69384237,20.76576,6.05668,21.631,5.88,1.49,6.065847014
14/03/2021 09:30,35.00416,6.29038,35.56487168,25.54416,7.45038,26.6085,9.46,-1.16,9.530855156,35.88416,8.62038,36.90506592,25.54416,7.45038,26.6085,10.34,1.17,10.40598386
14/03/2021 10:00,44.37456,7.83758,45.06139407,30.57456,8.91758,31.8485,13.8,-1.08,13.84219636,45.77456,9.72758,46.79675369,30.57456,8.91758,31.8485,15.2,0.81,15.22156694
14/03/2021 10:30,42.59328,7.54804,43.25691169,29.75328,8.67804,30.993,12.84,-1.13,12.88962761,44.66328,9.48804,45.65995492,29.75328,8.67804,30.993,14.91,0.81,14.9319858
14/03/2021 11:00,41.29072,5.14396,41.60990126,29.19072,8.51396,30.407,12.1,-3.37,12.56052945,42.95072,11.27396,44.40570372,29.19072,8.51396,30.407,13.76,2.76,14.03407282
14/03/2021 11:30,26.89104,3.95322,27.18006587,22.09104,6.44322,23.0115,4.8,-2.49,5.40741158,28.20104,9.95322,29.90593997,22.09104,6.44322,23.0115,6.11,3.51,7.046431721
14/03/2021 12:00,23.0492,3.3081,23.28538482,20.5992,6.0081,21.4575,2.45,-2.7,3.645888095,25.1092,9.8081,26.95683124,20.5992,6.0081,21.4575,4.51,3.8,5.897465557
14/03/2021 12:30,19.54744,2.35092,19.68830199,18.99744,5.54092,19.789,0.55,-3.19,3.237066573,21.11744,9.73092,23.25160373,18.99744,5.54092,19.789,2.12,4.19,4.695795992
14/03/2021 13:00,32.50816,3.55738,32.70222346,25.08816,7.31738,26.1335,7.42,-3.76,8.318293094,34.37816,11.11738,36.13106728,25.08816,7.31738,26.1335,9.29,3.8,10.03713605
14/03/2021 13:30,17.81408,2.52744,17.99248174,18.33408,5.34744,19.098,-0.52,-2.82,2.867542502,19.67408,9.89744,22.0233681,18.33408,5.34744,19.098,1.34,4.55,4.743216208
14/03/2021 14:00,10.36496,1.54228,10.4790755,14.54496,4.24228,15.151,-4.18,-2.7,4.976183276,11.64496,8.97228,14.70057488,14.54496,4.24228,15.151,-2.9,4.73,5.548233953
14/03/2021 14:30,9.58104,1.51322,9.699802176,13.93104,4.06322,14.5115,-4.35,-2.55,5.042320894,10.63104,8.86322,13.84108667,13.93104,4.06322,14.5115,-3.3,4.8,5.824946352
14/03/2021 15:00,1.92896,0.54178,2.003599823,10.42896,3.04178,10.8635,-8.5,-2.5,8.860022573,3.18896,8.03178,8.641698667,10.42896,3.04178,10.8635,-7.24,4.99,8.793048391
14/03/2021 15:30,3.20464,0.69802,3.279778872,10.96464,3.19802,11.4215,-7.76,-2.5,8.152766402,4.07464,8.07802,9.047491268,10.96464,3.19802,11.4215,-6.89,4.88,8.443133305
14/03/2021 16:00,-2.00408,0.02756,2.004269493,8.66592,2.52756,9.027,-10.67,-2.5,10.95896437,-0.91408,7.40756,7.463744864,8.66592,2.52756,9.027,-9.58,4.88,10.7513162
14/03/2021 16:30,-5.47536,-0.01198,5.475373106,7.12464,2.07802,7.4215,-12.6,-2.09,12.77216113,-4.76536,5.44802,7.23806451,7.12464,2.07802,7.4215,-11.89,3.37,12.3583575
14/03/2021 17:00,-5.74688,1.33216,5.899260971,6.93312,2.02216,7.222,-12.68,-0.69,12.69875978,-5.11688,4.66216,6.922297075,6.93312,2.02216,7.222,-12.05,2.64,12.33580561
14/03/2021 17:30,-7.73456,1.27492,7.838931011,6.08544,1.77492,6.339,-13.82,-0.5,13.8290419,-7.47456,4.31492,8.630618854,6.08544,1.77492,6.339,-13.56,2.54,13.79583995
14/03/2021 18:00,-9.17952,0.99014,9.232765818,5.76048,1.68014,6.0005,-14.94,-0.69,14.95592525,-8.41952,4.46014,9.527915084,5.76048,1.68014,6.0005,-14.18,2.78,14.44994118
14/03/2021 18:30,-9.90456,0.75742,9.933478437,5.30544,1.54742,5.5265,-15.21,-0.79,15.23050229,-9.34456,4.32742,10.29793015,5.30544,1.54742,5.5265,-14.65,2.78,14.91143521
14/03/2021 19:00,-9.74424,0.88668,9.784498689,5.40576,1.57668,5.631,-15.15,-0.69,15.16570473,-9.32424,4.35668,10.29184688,5.40576,1.57668,5.631,-14.73,2.78,14.99004003
14/03/2021 19:30,-8.79632,2.31274,9.095274149,5.56368,1.62274,5.7955,-14.36,0.69,14.37656774,-8.28632,4.40274,9.383347945,5.56368,1.62274,5.7955,-13.85,2.78,14.12624862
14/03/2021 20:00,-7.1772,2.4554,7.58559088,6.0528,1.7654,6.305,-13.23,0.69,13.24798098,-6.8272,4.5454,8.201909595,6.0528,1.7654,6.305,-12.88,2.78,13.17660047
14/03/2021 20:30,-7.36296,2.36622,7.73383327,5.74704,1.67622,5.9865,-13.11,0.69,13.12814534,-6.88296,4.67622,8.321188127,5.74704,1.67622,5.9865,-12.63,3,12.98140593
14/03/2021 21:00,-6.10336,4.20902,7.413963356,5.99664,1.74902,6.2465,-12.1,2.46,12.34753417,-5.56336,4.20902,6.976161111,5.99664,1.74902,6.2465,-11.56,2.46,11.81884935
14/03/2021 21:30,-5.01944,4.19558,6.541992774,5.95056,1.73558,6.1985,-10.97,2.46,11.24244191,-5.04944,3.07558,5.912363034,5.95056,1.73558,6.1985,-11,1.34,11.08131761
14/03/2021 22:00,-4.40528,4.17346,6.068299618,5.87472,1.71346,6.1195,-10.28,2.46,10.57024125,-4.42528,3.18346,5.451377867,5.87472,1.71346,6.1195,-10.3,1.47,10.40436927
14/03/2021 22:30,-3.26656,4.15142,5.282490156,6.07344,1.77142,6.3265,-9.34,2.38,9.638464608,-3.07656,3.54142,4.691148799,6.07344,1.77142,6.3265,-9.15,1.77,9.319624456
14/03/2021 23:00,-3.80464,3.74698,5.339957364,4.99536,1.45698,5.2035,-8.8,2.29,9.093079786,-3.64464,3.60698,5.127738824,4.99536,1.45698,5.2035,-8.64,2.15,8.903488081
14/03/2021 23:30,-3.24944,3.69308,4.919115795,4.81056,1.40308,5.011,-8.06,2.29,8.379003521,-3.19944,3.46308,4.714800038,4.81056,1.40308,5.011,-8.01,2.06,8.270652937
15/03/2021 00:00,-2.86168,2.31076,3.678154999,5.00832,1.46076,5.217,-7.87,0.85,7.915769072,-2.54168,4.88076,5.50290427,5.00832,1.46076,5.217,-7.55,3.42,8.288479957
15/03/2021 00:30,-3.9524,2.1618,4.504980022,4.4976,1.3118,4.685,-8.45,0.85,8.492643876,-3.8324,4.6618,6.034871084,4.4976,1.3118,4.685,-8.33,3.35,8.978385155
15/03/2021 01:00,-5.16824,2.05468,5.561691703,4.30176,1.25468,4.481,-9.47,0.8,9.503730846,-4.99824,4.60468,6.795990068,4.30176,1.25468,4.481,-9.3,3.35,9.884963328
15/03/2021 01:30,-5.77848,1.95836,6.101311744,3.97152,1.15836,4.137,-9.75,0.8,9.782765458,-5.61848,4.43836,7.160052863,3.97152,1.15836,4.137,-9.59,3.28,10.13540823
15/03/2021 02:00,-5.8752,1.8239,6.151795368,3.7848,1.1039,3.9425,-9.66,0.72,9.686795136,-5.7052,4.3839,7.194990358,3.7848,1.1039,3.9425,-9.49,3.28,10.0408416
15/03/2021 02:30,-5.48376,1.93932,5.81657853,3.90624,1.13932,4.069,-9.39,0.8,9.42401719,-5.30376,4.41932,6.903641025,3.90624,1.13932,4.069,-9.21,3.28,9.776630299
15/03/2021 03:00,-5.32248,1.99386,5.683684637,3.88752,1.13386,4.0495,-9.21,0.86,9.250064865,-5.15248,4.55386,6.876459194,3.88752,1.13386,4.0495,-9.04,3.42,9.665298754
15/03/2021 03:30,-5.47304,1.90328,5.794535495,3.57696,1.04328,3.726,-9.05,0.86,9.090770044,-5.30304,4.46328,6.931313122,3.57696,1.04328,3.726,-8.88,3.42,9.515818409
15/03/2021 04:00,-5.80424,1.80668,6.078922158,3.24576,0.94668,3.381,-9.05,0.86,9.090770044,-5.63424,4.36668,7.128292545,3.24576,0.94668,3.381,-8.88,3.42,9.515818409
15/03/2021 04:30,-5.74848,1.68086,5.98918297,3.19152,0.93086,3.3245,-8.94,0.75,8.971404572,-5.60848,4.27086,7.04948885,3.19152,0.93086,3.3245,-8.8,3.34,9.412523572
15/03/2021 05:00,-6.1204,1.6278,6.333168954,3.0096,0.8778,3.135,-9.13,0.75,9.160753244,-5.9704,4.1378,7.264094231,3.0096,0.8778,3.135,-8.98,3.26,9.553428704
15/03/2021 05:30,-5.35744,1.80658,5.65383893,3.62256,1.05658,3.7735,-8.98,0.75,9.011265172,-5.10744,4.31658,6.687212143,3.62256,1.05658,3.7735,-8.73,3.26,9.318825033
15/03/2021 06:00,-5.86336,1.79902,6.133144662,3.59664,1.04902,3.7465,-9.46,0.75,9.489683873,-5.76336,4.24902,7.160341434,3.59664,1.04902,3.7465,-9.36,3.2,9.891895673
15/03/2021 06:30,-7.086,2.422,7.488489834,3.744,1.092,3.9,-10.83,1.33,10.91136105,-6.736,3.662,7.66706854,3.744,1.092,3.9,-10.48,2.57,10.79051899
15/03/2021 07:00,-5.61944,3.16558,6.449728882,4.99056,1.45558,5.1985,-10.61,1.71,10.74691584,-5.58944,2.21558,6.01253975,4.99056,1.45558,5.1985,-10.58,0.76,10.60726166
15/03/2021 07:30,-2.64616,3.68112,4.533520398,6.96384,2.03112,7.254,-9.61,1.65,9.750620493,-2.45616,2.84112,3.755620428,6.96384,2.03112,7.254,-9.42,0.81,9.454760706
15/03/2021 08:00,4.63896,4.43178,6.415654592,10.66896,3.11178,11.1135,-6.03,1.32,6.172787053,4.53896,2.29178,5.084723537,10.66896,3.11178,11.1135,-6.13,-0.82,6.184601847
15/03/2021 08:30,20.69896,6.38428,21.66116285,18.76896,5.47428,19.551,1.93,0.91,2.133775996,21.34896,3.93428,21.70844656,18.76896,5.47428,19.551,2.58,-1.54,3.004663043
15/03/2021 09:00,20.6524,4.4982,21.13658981,19.2624,5.6182,20.065,1.39,-1.12,1.785077029,21.0624,4.3182,21.50050104,19.2624,5.6182,20.065,1.8,-1.3,2.220360331
15/03/2021 09:30,4.25728,2.21504,4.799045238,11.05728,3.22504,11.518,-6.8,-1.01,6.87459817,4.18728,3.22504,5.285281147,11.05728,3.22504,11.518,-6.87,0,6.87
15/03/2021 10:00,13.97672,3.36696,14.37654762,15.72672,4.58696,16.382,-1.75,-1.22,2.133283854,13.66672,4.69696,14.45132066,15.72672,4.58696,16.382,-2.06,0.11,2.062934803
15/03/2021 10:30,12.27296,3.10628,12.65995745,15.31296,4.46628,15.951,-3.04,-1.36,3.330345327,13.49296,3.63628,13.97435157,15.31296,4.46628,15.951,-1.82,-0.83,2.000324974
15/03/2021 11:00,8.5744,2.6342,8.969913322,13.2144,3.8542,13.765,-4.64,-1.22,4.797707786,9.2244,3.1242,9.73910576,13.2144,3.8542,13.765,-3.99,-0.73,4.056229777
15/03/2021 11:30,12.00776,3.25768,12.44181575,14.83776,4.32768,15.456,-2.83,-1.07,3.025524748,12.99776,3.59768,13.48647717,14.83776,4.32768,15.456,-1.84,-0.73,1.979520144
15/03/2021 12:00,30.63816,3.55488,30.84370309,23.70816,6.91488,24.696,6.93,-3.36,7.701590745,32.18816,8.16488,33.20757308,23.70816,6.91488,24.696,8.48,1.25,8.57163345
15/03/2021 12:30,39.4084,3.6587,39.57787357,27.6984,8.0787,28.8525,11.71,-4.42,12.51640923,40.4084,9.5187,41.51438835,27.6984,8.0787,28.8525,12.71,1.44,12.79131346
15/03/2021 13:00,21.17696,1.84828,21.25746396,18.57696,5.41828,19.351,2.6,-3.57,4.416435214,22.37696,7.75828,23.68373381,18.57696,5.41828,19.351,3.8,2.34,4.462689772
