Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
15/03/2021 13:30,37.5916,3.2238,37.72958093,26.2416,7.6538,27.335,11.35,-4.43,12.18389921,38.3916,9.2538,39.49110995,26.2416,7.6538,27.335,12.15,1.6,12.25489698
15/03/2021 14:00,52.434,4.7345,52.64731566,33.924,9.8945,35.3375,18.51,-5.16,19.21576696,53.594,10.8945,54.69009934,33.924,9.8945,35.3375,19.67,1,19.69540302
15/03/2021 14:30,47.34864,4.38002,47.55079689,31.98864,9.33002,33.3215,15.36,-4.95,16.13790879,49.23864,10.40002,50.3249847,31.98864,9.33002,33.3215,17.25,1.07,17.28315365
15/03/2021 15:00,37.43768,3.18974,37.57331932,25.98768,7.57974,27.0705,11.45,-4.39,12.26273216,37.56768,9.26974,38.69442673,25.98768,7.57974,27.0705,11.58,1.69,11.70267064
15/03/2021 15:30,17.53912,1.44516,17.59855726,16.50912,4.81516,17.197,1.03,-3.37,3.523889896,17.80912,7.40516,19.28733133,16.50912,4.81516,17.197,1.3,2.59,2.89794755
15/03/2021 16:00,6.66456,0.47758,6.681649695,11.37456,3.31758,11.8485,-4.71,-2.84,5.499972727,7.00456,6.45758,9.527024732,11.37456,3.31758,11.8485,-4.37,3.14,5.381124418
15/03/2021 16:30,-0.51288,-0.20334,0.55171827,8.45712,2.46666,8.8095,-8.97,-2.67,9.358942248,-0.52288,5.72666,5.750481567,8.45712,2.46666,8.8095,-8.98,3.26,9.553428704
15/03/2021 17:00,-7.07808,-0.97194,7.144500252,5.58192,1.62806,5.8145,-12.66,-2.6,12.92422532,-7.18808,4.52806,8.495400017,5.58192,1.62806,5.8145,-12.77,2.9,13.09514796
15/03/2021 17:30,-11.21824,0.39718,11.22526885,3.76176,1.09718,3.9185,-14.98,-0.7,14.99634622,-11.84824,2.32718,12.07462454,3.76176,1.09718,3.9185,-15.61,1.23,15.65838434
15/03/2021 18:00,-13.32824,0.20468,13.32981153,3.10176,0.90468,3.231,-16.43,-0.7,16.44490499,-14.18824,2.19468,14.35697651,3.10176,0.90468,3.231,-17.29,1.29,17.33805641
15/03/2021 18:30,-14.2172,0.1554,14.21804927,2.9328,0.8554,3.055,-17.15,-0.7,17.16427977,-15.0072,2.1454,15.15977549,2.9328,0.8554,3.055,-17.94,1.29,17.9863198
15/03/2021 19:00,-14.3028,0.1596,14.30369043,2.9472,0.8596,3.07,-17.25,-0.7,17.26419706,-14.9928,2.1496,15.14611607,2.9472,0.8596,3.07,-17.94,1.29,17.9863198
15/03/2021 19:30,-14.0304,0.0728,14.03058887,2.6496,0.7728,2.76,-16.68,-0.7,16.69468179,-14.8004,2.1628,14.95759152,2.6496,0.7728,2.76,-17.45,1.39,17.50527349
15/03/2021 20:00,-13.20248,0.78386,13.22572927,2.68752,0.78386,2.7995,-15.89,0,15.89,-13.98248,2.25386,14.16296692,2.68752,0.78386,2.7995,-16.67,1.47,16.73468852
15/03/2021 20:30,-12.33336,1.54652,12.4299434,2.93664,0.85652,3.059,-15.27,0.69,15.28558144,-13.08336,2.48652,13.31754822,2.93664,0.85652,3.059,-16.02,1.63,16.10271095
15/03/2021 21:00,-11.06712,1.61834,11.1848187,3.18288,0.92834,3.3155,-14.25,0.69,14.26669548,-11.59712,2.73834,11.91602695,3.18288,0.92834,3.3155,-14.78,1.81,14.89041638
15/03/2021 21:30,-10.3132,2.2574,10.55736468,3.0768,0.8974,3.205,-13.39,1.36,13.45888926,-10.9632,2.6374,11.27597592,3.0768,0.8974,3.205,-14.04,1.74,14.14740966
15/03/2021 22:00,-9.2468,4.0276,10.08587488,3.0432,0.8876,3.17,-12.29,3.14,12.68478222,-10.2468,0.1276,10.24759445,3.0432,0.8876,3.17,-13.29,-0.76,13.31171289
15/03/2021 22:30,-8.47152,2.35664,8.793202102,3.10848,0.90664,3.238,-11.58,1.45,11.67042844,-8.81152,2.53664,9.169374417,3.10848,0.90664,3.238,-11.92,1.63,12.03093097
15/03/2021 23:00,-7.23112,2.67134,7.708771228,3.15888,0.92134,3.2905,-10.39,1.75,10.53634662,-7.80112,2.55134,8.207728617,3.15888,0.92134,3.2905,-10.96,1.63,11.08054602
15/03/2021 23:30,-6.44192,2.63444,6.959785011,3.23808,0.94444,3.373,-9.68,1.69,9.826418473,-6.86192,2.57444,7.328962232,3.23808,0.94444,3.373,-10.1,1.63,10.23068424
16/03/2021 00:00,-5.74352,2.77314,6.377956369,3.33648,0.97314,3.4755,-9.08,1.8,9.256694875,-6.26352,2.67314,6.810092529,3.33648,0.97314,3.4755,-9.6,1.7,9.749358953
16/03/2021 00:30,-6.14824,2.79968,6.755668968,3.22176,0.93968,3.356,-9.37,1.86,9.552826807,-6.69824,2.63968,7.199606211,3.22176,0.93968,3.356,-9.92,1.7,10.06461127
16/03/2021 01:00,-7.0256,2.6767,7.518229728,3.3144,0.9667,3.4525,-10.34,1.71,10.48044369,-7.4456,2.6067,7.888716261,3.3144,0.9667,3.4525,-10.76,1.64,10.88426387
16/03/2021 01:30,-7.2832,2.6599,7.75371332,3.2568,0.9499,3.3925,-10.54,1.71,10.67781345,-7.7932,2.4999,8.18434275,3.2568,0.9499,3.3925,-11.05,1.55,11.15818086
16/03/2021 02:00,-7.2128,2.6396,7.680623152,3.1872,0.9296,3.32,-10.4,1.71,10.53964421,-7.7328,2.4796,8.120628793,3.1872,0.9296,3.32,-10.92,1.55,11.02945602
16/03/2021 02:30,-6.99208,2.63106,7.470720143,3.15792,0.92106,3.2895,-10.15,1.71,10.29303648,-7.49208,2.52106,7.904872311,3.15792,0.92106,3.2895,-10.65,1.6,10.76951717
16/03/2021 03:00,-6.40352,2.80314,6.990183277,3.33648,0.97314,3.4755,-9.74,1.83,9.910423805,-6.91352,2.68314,7.415928738,3.33648,0.97314,3.4755,-10.25,1.71,10.39166012
16/03/2021 03:30,-6.07672,2.80804,6.694147787,3.35328,0.97804,3.493,-9.43,1.83,9.605925255,-6.55672,2.68804,7.086334469,3.35328,0.97804,3.493,-9.91,1.71,10.05645067
16/03/2021 04:00,-5.75888,2.70366,6.361955379,3.44112,1.00366,3.5845,-9.2,1.7,9.355746897,-6.30888,2.71366,6.867744714,3.44112,1.00366,3.5845,-9.75,1.71,9.898818111
16/03/2021 04:30,-6.32576,2.20832,6.700143043,3.11424,0.90832,3.244,-9.44,1.3,9.529092297,-6.88576,3.07832,7.542529072,3.11424,0.90832,3.244,-10,2.17,10.23273668
16/03/2021 05:00,-5.99952,2.26264,6.412002807,3.30048,0.96264,3.438,-9.3,1.3,9.390420651,-6.57952,3.13264,7.287215984,3.30048,0.96264,3.438,-9.88,2.17,10.11549801
16/03/2021 05:30,-5.90688,2.21966,6.310160208,3.39312,0.98966,3.5345,-9.3,1.23,9.380986089,-6.40688,3.15966,7.143637914,3.39312,0.98966,3.5345,-9.8,2.17,10.03737515
16/03/2021 06:00,-6.16888,1.99116,6.482268014,3.50112,1.02116,3.647,-9.67,0.97,9.718528695,-6.56888,3.38116,7.387992109,3.50112,1.02116,3.647,-10.07,2.36,10.34284777
16/03/2021 06:30,-6.72784,1.90938,6.993537234,3.87216,1.12938,4.0335,-10.6,0.78,10.62865937,-7.36784,3.06938,7.981613862,3.87216,1.12938,4.0335,-11.24,1.94,11.4061913
16/03/2021 07:00,-6.78432,2.53624,7.242893842,4.37568,1.27624,4.558,-11.16,1.26,11.23090379,-7.15432,3.10624,7.799552654,4.37568,1.27624,4.558,-11.53,1.83,11.67432225
16/03/2021 07:30,-2.69072,1.21104,2.950693478,6.92928,2.02104,7.218,-9.62,-0.81,9.654040605,-3.18072,3.28104,4.569704936,6.92928,2.02104,7.218,-10.11,1.26,10.18821378
16/03/2021 08:00,2.22536,2.13448,3.083542119,9.85536,2.87448,10.266,-7.63,-0.74,7.665800676,2.15536,3.68448,4.268602769,9.85536,2.87448,10.266,-7.7,0.81,7.742486681
16/03/2021 08:30,-4.08176,1.13782,4.237381155,6.91824,2.01782,7.2065,-11,-0.88,11.03514386,-4.14176,2.76782,4.981465994,6.91824,2.01782,7.2065,-11.06,0.75,11.08540031
16/03/2021 09:00,-6.30752,-1.11136,6.404680289,6.13248,1.78864,6.388,-12.44,-2.9,12.7735508,-5.96752,4.28864,7.348722882,6.13248,1.78864,6.388,-12.1,2.5,12.35556555
16/03/2021 09:30,-4.49216,-1.40438,4.706568246,7.04784,2.05562,7.3415,-11.54,-3.46,12.04753917,-4.48216,4.82562,6.58607369,7.04784,2.05562,7.3415,-11.53,2.77,11.85806898
16/03/2021 10:00,4.45528,0.05404,4.455607725,10.98528,3.20404,11.443,-6.53,-3.15,7.250062069,4.32528,6.08404,7.464823494,10.98528,3.20404,11.443,-6.66,2.88,7.256031973
16/03/2021 10:30,28.376,4.8905,28.79434608,22.116,6.4505,23.0375,6.26,-1.56,6.45144945,27.896,5.6505,28.46251862,22.116,6.4505,23.0375,5.78,-0.8,5.835100685
16/03/2021 11:00,26.178,4.724,26.60082442,21.168,6.174,22.05,5.01,-1.45,5.215611182,26.408,5.704,27.01699613,21.168,6.174,22.05,5.24,-0.47,5.26103602
16/03/2021 11:30,42.4776,6.1643,42.92254764,28.9176,8.4343,30.1225,13.56,-2.27,13.74869085,43.2076,7.4243,43.8408135,28.9176,8.4343,30.1225,14.29,-1.01,14.32564833
16/03/2021 12:00,25.41512,4.60066,25.82817061,20.74512,6.05066,21.6095,4.67,-1.45,4.889928425,25.76512,5.59066,26.36469017,20.74512,6.05066,21.6095,5.02,-0.46,5.04103164
16/03/2021 12:30,14.23728,3.68254,14.70582343,15.91728,4.64254,16.5805,-1.68,-0.96,1.93494186,13.78728,5.34254,14.78620382,15.91728,4.64254,16.5805,-2.13,0.7,2.242074932
16/03/2021 13:00,10.1872,3.0671,10.63889779,13.8072,4.0271,14.3825,-3.62,-0.96,3.745130171,9.7172,4.8871,10.87693533,13.8072,4.0271,14.3825,-4.09,0.86,4.179437761
16/03/2021 13:30,13.1388,3.4234,13.57747152,14.7888,4.3134,15.405,-1.65,-0.89,1.874726647,13.2688,5.0934,14.21280328,14.7888,4.3134,15.405,-1.52,0.78,1.70844959
16/03/2021 14:00,32.7824,7.1107,33.54471351,23.7624,6.9307,24.7525,9.02,0.18,9.02179583,33.1224,4.2907,33.39915401,23.7624,6.9307,24.7525,9.36,-2.64,9.725183803
16/03/2021 14:30,33.324,8.342,34.35226252,25.104,7.322,26.15,8.22,1.02,8.283042919,33.654,4.532,33.95777878,25.104,7.322,26.15,8.55,-2.79,8.993697793
16/03/2021 15:00,14.26568,6.02374,15.48531787,15.71568,4.58374,16.3705,-1.45,1.44,2.043550831,14.62568,2.84374,14.89957626,15.71568,4.58374,16.3705,-1.09,-1.74,2.053216988
16/03/2021 15:30,35.22064,8.39602,36.2075494,25.46064,7.42602,26.5215,9.76,0.97,9.808083401,35.38064,4.97602,35.72884635,25.46064,7.42602,26.5215,9.92,-2.45,10.21806733
16/03/2021 16:00,28.70456,7.80508,29.74678199,22.71456,6.62508,23.661,5.99,1.18,6.105120801,29.22456,4.57508,29.5805048,22.71456,6.62508,23.661,6.51,-2.05,6.825144687
16/03/2021 16:30,15.10272,4.22496,15.68255204,16.30272,4.75496,16.982,-1.2,-0.53,1.311830782,15.74272,5.67496,16.73434803,16.30272,4.75496,16.982,-0.56,0.92,1.077032961
16/03/2021 17:00,5.98216,2.66688,6.549693672,11.61216,3.38688,12.096,-5.63,-0.72,5.675852359,5.76216,4.77688,7.484722466,11.61216,3.38688,12.096,-5.85,1.39,6.012869531
16/03/2021 17:30,-1.69464,2.34948,2.896870898,8.05536,2.34948,8.391,-9.75,0,9.75,-2.24464,3.92948,4.525397419,8.05536,2.34948,8.391,-10.3,1.58,10.42047984
16/03/2021 18:00,-8.55792,-1.25856,8.649969249,4.94208,1.44144,5.148,-13.5,-2.7,13.76735269,-9.11792,3.22144,9.670270979,4.94208,1.44144,5.148,-14.06,1.78,14.17222636
16/03/2021 18:30,-13.67336,-1.53098,13.75880349,2.63664,0.76902,2.7465,-16.31,-2.3,16.47137213,-14.47336,2.54902,14.69611012,2.63664,0.76902,2.7465,-17.11,1.78,17.20233996
16/03/2021 19:00,-13.1296,0.2772,13.13252588,3.3504,0.9772,3.49,-16.48,-0.7,16.49485981,-13.7596,2.4372,13.9737803,3.3504,0.9772,3.49,-17.11,1.46,17.17217808
16/03/2021 19:30,-12.47296,0.25872,12.47564296,3.28704,0.95872,3.424,-15.76,-0.7,15.77553803,-13.20296,2.51872,13.44106035,3.28704,0.95872,3.424,-16.49,1.56,16.56362581
16/03/2021 20:00,-11.57808,0.96306,11.61806443,3.30192,0.96306,3.4395,-14.88,0,14.88,-12.30808,2.65306,12.59077284,3.30192,0.96306,3.4395,-15.61,1.69,15.70121651
16/03/2021 20:30,-11.18704,1.69378,11.31453731,3.37296,0.98378,3.5135,-14.56,0.71,14.57730085,-11.73704,2.84378,12.0766383,3.37296,0.98378,3.5135,-15.11,1.86,15.22405005
16/03/2021 21:00,-10.17288,1.74166,10.32089468,3.53712,1.03166,3.6845,-13.71,0.71,13.72837208,-10.75288,3.02166,11.1693714,3.53712,1.03166,3.6845,-14.29,1.99,14.42789659
16/03/2021 21:30,-9.26136,1.90002,9.454251163,3.66864,1.07002,3.8215,-12.93,0.83,12.95661221,-9.88136,3.06002,10.34432201,3.66864,1.07002,3.8215,-13.55,1.99,13.69534958
16/03/2021 22:00,-8.28936,3.49352,8.995452807,3.68064,1.07352,3.834,-11.97,2.42,12.21217835,-9.12936,3.14352,9.655409468,3.68064,1.07352,3.834,-12.81,2.07,12.97617047
16/03/2021 22:30,-6.85672,4.19554,8.03848027,3.89328,1.13554,4.0555,-10.75,3.06,11.17703449,-7.63672,1.13554,7.720682836,3.89328,1.13554,4.0555,-11.53,0,11.53
16/03/2021 23:00,-5.49,4.285,6.964289267,4.2,1.225,4.375,-9.69,3.06,10.16167801,-6.45,3.855,7.514221517,4.2,1.225,4.375,-10.65,2.63,10.96993163
16/03/2021 23:30,-4.8508,2.1806,5.318390452,4.2192,1.2306,4.395,-9.07,0.95,9.11961622,-5.2408,4.0006,6.593237824,4.2192,1.2306,4.395,-9.46,2.77,9.857205486
17/03/2021 00:00,-4.63728,2.08246,5.083404907,4.12272,1.20246,4.2945,-8.76,0.88,8.804089959,-5.03728,3.97246,6.415187312,4.12272,1.20246,4.2945,-9.16,2.77,9.569665616
17/03/2021 00:30,-5.45784,1.93188,5.789661285,3.81216,1.11188,3.971,-9.27,0.82,9.30619686,-5.90784,3.77188,7.009254754,3.81216,1.11188,3.971,-9.72,2.66,10.07740046
17/03/2021 01:00,-6.42648,1.92936,6.709849119,3.80352,1.10936,3.962,-10.23,0.82,10.26281151,-6.76648,3.76936,7.745535901,3.80352,1.10936,3.962,-10.57,2.66,10.89956421
17/03/2021 01:30,-6.74048,1.88736,6.999728452,3.65952,1.06736,3.812,-10.4,0.82,10.43227684,-7.17048,3.72736,8.081398146,3.65952,1.06736,3.812,-10.83,2.66,11.15188325
17/03/2021 02:00,-6.31968,1.89926,6.598904746,3.70032,1.07926,3.8545,-10.02,0.82,10.0534969,-6.77968,3.73926,7.742488376,3.70032,1.07926,3.8545,-10.48,2.66,10.8123078
17/03/2021 02:30,-6.18504,1.87728,6.463659954,3.62496,1.05728,3.776,-9.81,0.82,9.844211497,-6.63504,3.78728,7.639845915,3.62496,1.05728,3.776,-10.26,2.73,10.6169911
17/03/2021 03:00,-6.00768,2.01776,6.337473818,3.59232,1.04776,3.742,-9.6,0.97,9.648880764,-6.43768,3.87776,7.51536735,3.59232,1.04776,3.742,-10.03,2.83,10.42160256
17/03/2021 03:30,-5.57392,2.11094,5.960256022,3.70608,1.08094,3.8605,-9.28,1.03,9.336985595,-5.99392,3.83094,7.113591094,3.70608,1.08094,3.8605,-9.7,2.75,10.08228645
17/03/2021 04:00,-5.58504,2.82978,6.261016423,3.56496,1.03978,3.7135,-9.15,1.79,9.32344357,-5.99504,3.02978,6.717147568,3.56496,1.03978,3.7135,-9.56,1.99,9.764921915
17/03/2021 04:30,-5.58696,2.82922,6.262476176,3.56304,1.03922,3.7115,-9.15,1.79,9.32344357,-5.99696,3.09922,6.750458788,3.56304,1.03922,3.7115,-9.56,2.06,9.779427386
17/03/2021 05:00,-5.99656,2.69642,6.574907805,3.31344,0.96642,3.4515,-9.31,1.73,9.469371679,-6.37656,3.02642,7.058309674,3.31344,0.96642,3.4515,-9.69,2.06,9.906548339
17/03/2021 05:30,-6.23152,2.70664,6.793948896,3.34848,0.97664,3.488,-9.58,1.73,9.734952491,-6.57152,3.03664,7.239202829,3.34848,0.97664,3.488,-9.92,2.06,10.13163363
17/03/2021 06:00,-6.78216,2.53062,7.23890405,3.32784,0.97062,3.4665,-10.11,1.56,10.22964809,-7.10216,2.90062,7.671653867,3.32784,0.97062,3.4665,-10.43,1.93,10.60706368
17/03/2021 06:30,-7.32728,2.04246,7.606620475,3.64272,1.06246,3.7945,-10.97,0.98,11.01368694,-7.81728,3.20246,8.447817271,3.64272,1.06246,3.7945,-11.46,2.14,11.6580959
17/03/2021 07:00,-7.99736,0.15702,7.998901315,4.17264,1.21702,4.3465,-12.17,-1.06,12.21607547,-7.99736,4.43702,9.145759315,4.17264,1.21702,4.3465,-12.17,3.22,12.58877675
17/03/2021 07:30,-8.26824,-1.36032,8.379395157,4.42176,1.28968,4.606,-12.69,-2.65,12.96374174,-8.74824,3.08968,9.277813622,4.42176,1.28968,4.606,-13.17,1.8,13.2924377
17/03/2021 08:00,-6.57808,-1.66944,6.786616712,5.52192,1.61056,5.752,-12.1,-3.28,12.53668218,-6.73808,5.74056,8.8518784,5.52192,1.61056,5.752,-12.26,4.13,12.93694322
17/03/2021 08:30,-7.61912,-1.97016,7.869721723,5.21088,1.51984,5.428,-12.83,-3.49,13.29620247,-7.94912,5.38984,9.604107663,5.21088,1.51984,5.428,-13.16,3.87,13.71723369
17/03/2021 09:00,-8.03096,-0.01528,8.030974536,5.15904,1.50472,5.374,-13.19,-1.52,13.27729265,-8.16096,3.34472,8.819774374,5.15904,1.50472,5.374,-13.32,1.84,13.44648653
17/03/2021 09:30,-6.32264,0.23798,6.32711712,6.02736,1.75798,6.2785,-12.35,-1.52,12.44318689,-6.85264,3.22798,7.574861705,6.02736,1.75798,6.2785,-12.88,1.47,12.96361447
17/03/2021 10:00,-3.38024,0.78118,3.469332018,7.40976,2.16118,7.7185,-10.79,-1.38,10.87789042,-3.87024,3.63118,5.306997819,7.40976,2.16118,7.7185,-11.28,1.47,11.37538131
17/03/2021 10:30,-5.53392,0.47094,5.553922492,6.34608,1.85094,6.6105,-11.88,-1.38,11.95988294,-6.13392,3.32094,6.975214481,6.34608,1.85094,6.6105,-12.48,1.47,12.5662763
17/03/2021 11:00,-4.52816,0.41012,4.546694558,6.89184,2.01012,7.179,-11.42,-1.6,11.53153936,-4.96816,3.37012,6.003359276,6.89184,2.01012,7.179,-11.86,1.36,11.93772173
17/03/2021 11:30,-3.95952,0.46514,3.986747277,7.08048,2.06514,7.3755,-11.04,-1.6,11.15533953,-4.50952,3.33514,5.608826031,7.08048,2.06514,7.3755,-11.59,1.27,11.65937391
17/03/2021 12:00,-0.87024,0.82368,1.198234702,8.54976,2.49368,8.906,-9.42,-1.67,9.566885596,-1.28024,3.76368,3.975462439,8.54976,2.49368,8.906,-9.83,1.27,9.911700157
17/03/2021 12:30,41.09248,3.96364,41.283197,28.33248,8.26364,29.513,12.76,-4.3,13.46505106,41.55248,9.45364,42.61431571,28.33248,8.26364,29.513,13.22,1.19,13.27345095
17/03/2021 13:00,61.57344,4.71642,61.75381066,38.83344,11.32642,40.4515,22.74,-6.61,23.68120985,63.75344,12.51642,64.9704693,38.83344,11.32642,40.4515,24.92,1.19,24.94839674
17/03/2021 13:30,60.75384,5.40612,60.99389484,38.28384,11.16612,39.879,22.47,-5.76,23.19651914,62.89384,12.01612,64.03141612,38.28384,11.16612,39.879,24.61,0.85,24.62467462
17/03/2021 14:00,57.38648,5.59814,57.65888707,36.57648,10.66814,38.1005,20.81,-5.07,21.41870678,59.43648,11.35814,60.51200293,36.57648,10.66814,38.1005,22.86,0.69,22.87041102
17/03/2021 14:30,56.01064,4.37352,56.18113091,35.84064,10.45352,37.334,20.17,-6.08,21.06644963,57.65064,12.40352,58.96985332,35.84064,10.45352,37.334,21.81,1.95,21.89699979
17/03/2021 15:00,47.39872,4.46296,47.60836764,31.75872,9.26296,33.082,15.64,-4.8,16.36,49.16872,11.07296,50.40013363,31.75872,9.26296,33.082,17.41,1.81,17.50383387
17/03/2021 15:30,42.62312,4.22716,42.83222199,29.37312,8.56716,30.597,13.25,-4.34,13.94267191,43.87312,10.81716,45.18696282,29.37312,8.56716,30.597,14.5,2.25,14.67353059
17/03/2021 16:00,30.43688,3.24784,30.60967378,23.78688,6.93784,24.778,6.65,-3.69,7.605169295,31.36688,9.77784,32.85555229,23.78688,6.93784,24.778,7.58,2.84,8.094566079
17/03/2021 16:30,18.81152,2.29086,18.95049668,18.07152,5.27086,18.8245,0.74,-2.98,3.070504844,19.35152,8.63086,21.18898465,18.07152,5.27086,18.8245,1.28,3.36,3.595552809
17/03/2021 17:00,8.162,1.4035,8.281790643,13.692,3.9935,14.2625,-5.53,-2.59,6.106471977,8.512,6.9735,11.00381053,13.692,3.9935,14.2625,-5.18,2.98,5.976018742
17/03/2021 17:30,-0.95936,1.95852,2.180865012,9.08064,2.64852,9.459,-10.04,-0.69,10.06368223,-1.24936,4.32852,4.50521762,9.08064,2.64852,9.459,-10.33,1.68,10.46572023
17/03/2021 18:00,-7.72536,1.76302,7.923977956,6.04464,1.76302,6.2965,-13.77,0,13.77,-8.29536,3.44302,8.981502338,6.04464,1.76302,6.2965,-14.34,1.68,14.43807466
17/03/2021 18:30,-10.21144,3.46708,10.78397657,4.85856,1.41708,5.061,-15.07,2.05,15.20879351,-11.19144,2.58708,11.48657095,4.85856,1.41708,5.061,-16.05,1.17,16.09258836
17/03/2021 19:00,-11.05624,1.75068,11.19398604,4.73376,1.38068,4.931,-15.79,0.37,15.79433443,-11.69624,3.01068,12.07750902,4.73376,1.38068,4.931,-16.43,1.63,16.51065716
17/03/2021 19:30,-10.58528,2.07096,10.7859644,4.73472,1.38096,4.932,-15.32,0.69,15.33553064,-11.22528,3.01096,11.62208205,4.73472,1.38096,4.932,-15.96,1.63,16.04302029
17/03/2021 20:00,-9.62112,2.06634,9.840513759,4.71888,1.37634,4.9155,-14.34,0.69,14.35659082,-10.64112,3.06634,11.07410835,4.71888,1.37634,4.9155,-15.36,1.69,15.45269232
17/03/2021 20:30,-9.72296,2.09622,9.946360613,4.54704,1.32622,4.7365,-14.27,0.77,14.29075925,-10.30296,3.29622,10.81739576,4.54704,1.32622,4.7365,-14.85,1.97,14.98010013
17/03/2021 21:00,-8.80608,2.10406,9.05395568,4.57392,1.33406,4.7645,-13.38,0.77,13.40213789,-9.42608,3.40406,10.02190644,4.57392,1.33406,4.7645,-14,2.07,14.15220478
17/03/2021 21:30,-7.98048,2.65986,8.412069677,4.55952,1.32986,4.7495,-12.54,1.33,12.61033306,-8.65048,3.49986,9.331657101,4.55952,1.32986,4.7495,-13.21,2.17,13.38704598
17/03/2021 22:00,-6.48512,4.53184,7.911659447,4.87488,1.42184,5.078,-11.36,3.11,11.77801766,-7.44512,1.42184,7.579672869,4.87488,1.42184,5.078,-12.32,0,12.32
17/03/2021 22:30,-5.29768,2.52776,5.869836795,5.03232,1.46776,5.242,-10.33,1.06,10.38424287,-5.76768,4.15776,7.110070379,5.03232,1.46776,5.242,-10.8,2.69,11.12996406
17/03/2021 23:00,-4.77496,2.43522,5.360087635,4.71504,1.37522,4.9115,-9.49,1.06,9.549015656,-5.31496,4.06522,6.691398467,4.71504,1.37522,4.9115,-10.03,2.69,10.38445954
17/03/2021 23:30,-3.94744,2.52908,4.688126299,4.76256,1.38908,4.961,-8.71,1.14,8.784287108,-4.34744,4.07908,5.961470305,4.76256,1.38908,4.961,-9.11,2.69,9.498852562
18/03/2021 00:00,-3.512,3.804,5.177312044,4.608,1.344,4.8,-8.12,2.46,8.484456376,-4.212,3.574,5.52398588,4.608,1.344,4.8,-8.82,2.23,9.097543625
18/03/2021 00:30,-3.8388,4.8316,6.170959731,4.5312,1.3216,4.72,-8.37,3.51,9.07617761,-4.7388,2.0116,5.148083138,4.5312,1.3216,4.72,-9.27,0.69,9.295644141
18/03/2021 01:00,-4.436,4.7795,6.520867753,4.764,1.3895,4.9625,-9.2,3.39,9.804697854,-5.226,2.0795,5.624535203,4.764,1.3895,4.9625,-9.99,0.69,10.01380048
18/03/2021 01:30,-4.31552,4.83214,6.478679638,4.94448,1.44214,5.1505,-9.26,3.39,9.861019217,-5.23552,1.44214,5.43050987,4.94448,1.44214,5.1505,-10.18,0,10.18
18/03/2021 02:00,-4.3276,4.7907,6.455921952,4.8024,1.4007,5.0025,-9.13,3.39,9.739045128,-5.2276,1.4007,5.412001686,4.8024,1.4007,5.0025,-10.03,0,10.03
18/03/2021 02:30,-3.95088,4.89016,6.286741413,4.86912,1.42016,5.072,-8.82,3.47,9.478043047,-4.86088,1.42016,5.064090126,4.86912,1.42016,5.072,-9.73,0,9.73
18/03/2021 03:00,-3.52832,5.02424,6.139383487,4.95168,1.44424,5.158,-8.48,3.58,9.204716182,-4.41832,2.13424,4.906784283,4.95168,1.44424,5.158,-9.37,0.69,9.395371201
18/03/2021 03:30,-3.30176,5.03782,6.023391856,4.99824,1.45782,5.2065,-8.3,3.58,9.039159253,-4.19176,2.14782,4.709987542,4.99824,1.45782,5.2065,-9.19,0.69,9.215866753
18/03/2021 04:00,-2.70256,5.11342,5.78367484,5.25744,1.53342,5.4765,-7.96,3.58,8.728000917,-3.57256,2.22342,4.207942662,5.25744,1.53342,5.4765,-8.83,0.69,8.8569182
18/03/2021 04:30,-2.8076,5.0682,5.793899291,5.1024,1.4882,5.315,-7.91,3.58,8.682424777,-3.6676,2.1782,4.2656588,5.1024,1.4882,5.315,-8.77,0.69,8.797101795
18/03/2021 05:00,-2.94016,5.04412,5.838466186,5.01984,1.46412,5.229,-7.96,3.58,8.728000917,-3.84016,2.15412,4.403074131,5.01984,1.46412,5.229,-8.86,0.69,8.88682733
18/03/2021 05:30,-2.89016,4.83662,5.634351591,5.19984,1.51662,5.4165,-8.09,3.32,8.744741277,-3.66016,2.35662,4.353209052,5.19984,1.51662,5.4165,-8.86,0.84,8.899730333
18/03/2021 06:00,-3.37816,4.37012,5.523577989,5.21184,1.52012,5.429,-8.59,2.85,9.050447503,-4.10816,3.20012,5.207470269,5.21184,1.52012,5.429,-9.32,1.68,9.470205911
18/03/2021 06:30,-5.22848,2.21086,5.676698429,4.87152,1.42086,5.0745,-10.1,0.79,10.13084893,-5.87848,3.55086,6.867687664,4.87152,1.42086,5.0745,-10.75,2.13,10.95898718
18/03/2021 07:00,-6.06328,0.66446,6.099579613,5.22672,1.52446,5.4445,-11.29,-0.86,11.32270727,-6.18328,4.22446,7.488592248,5.22672,1.52446,5.4445,-11.41,2.7,11.72510554
18/03/2021 07:30,-5.6828,1.6996,5.931513803,5.8272,1.6996,6.07,-11.51,0,11.51,-6.3828,3.0096,7.056757612,5.8272,1.6996,6.07,-12.21,1.31,12.28007329
18/03/2021 08:00,-0.9412,1.7034,1.946131804,8.3088,2.4234,8.655,-9.25,-0.72,9.277979306,-1.6012,3.4534,3.806548699,8.3088,2.4234,8.655,-9.91,1.03,9.96338296
18/03/2021 08:30,0.28504,1.83022,1.852283199,9.15504,2.67022,9.5365,-8.87,-0.84,8.909685741,-0.45496,3.47022,3.499916492,9.15504,2.67022,9.5365,-9.61,0.8,9.643241156
18/03/2021 09:00,1.85224,1.08482,2.146538481,10.30224,3.00482,10.7315,-8.45,-1.92,8.665385162,2.04224,4.78482,5.202426996,10.30224,3.00482,10.7315,-8.26,1.78,8.449615376
18/03/2021 09:30,-2.15008,1.57456,2.664973396,8.20992,2.39456,8.552,-10.36,-0.82,10.39240107,-2.47008,3.16456,4.014440833,8.20992,2.39456,8.552,-10.68,0.77,10.70772151
18/03/2021 10:00,0.51088,1.94234,2.008403109,9.23088,2.69234,9.6155,-8.72,-0.75,8.752194011,-0.08912,3.46234,3.463486776,9.23088,2.69234,9.6155,-9.32,0.77,9.351753846
18/03/2021 10:30,8.42536,2.95448,8.928361731,12.97536,3.78448,13.516,-4.55,-0.83,4.625083783,7.79536,4.55448,9.028340135,12.97536,3.78448,13.516,-5.18,0.77,5.236917032
18/03/2021 11:00,9.4456,2.9508,9.895785972,13.7856,4.0208,14.36,-4.34,-1.07,4.469955257,9.0056,4.7908,10.20061743,13.7856,4.0208,14.36,-4.78,0.77,4.841621629
18/03/2021 11:30,11.13008,3.22044,11.58662654,14.71008,4.29044,15.323,-3.58,-1.07,3.736482303,10.59008,5.06044,11.7370289,14.71008,4.29044,15.323,-4.12,0.77,4.191336302
18/03/2021 12:00,19.1072,3.2421,19.38030712,18.7272,5.4621,19.5075,0.38,-2.22,2.252287726,20.0272,8.1121,21.60775107,18.7272,5.4621,19.5075,1.3,2.65,2.951694429
18/03/2021 12:30,12.6852,1.5411,12.77846971,15.7752,4.6011,16.4325,-3.09,-3.06,4.348758444,13.3352,7.4211,15.26107087,15.7752,4.6011,16.4325,-2.44,2.82,3.729074952
18/03/2021 13:00,16.99208,1.91144,17.09925102,17.66208,5.15144,18.398,-0.67,-3.24,3.308549531,17.42208,7.91144,19.13425605,17.66208,5.15144,18.398,-0.24,2.76,2.770415131
18/03/2021 13:30,7.94424,0.89332,7.994308588,13.07424,3.81332,13.619,-5.13,-2.92,5.902821359,8.00424,6.80332,10.50490462,13.07424,3.81332,13.619,-5.07,2.99,5.88600034
18/03/2021 14:00,7.16672,0.66946,7.197919995,12.54672,3.65946,13.0695,-5.38,-2.99,6.155038586,7.13672,6.50946,9.659494907,12.54672,3.65946,13.0695,-5.41,2.85,6.11478536
18/03/2021 14:30,5.39312,0.44716,5.411625948,11.61312,3.38716,12.097,-6.22,-2.94,6.879825579,5.47312,6.38716,8.411352769,11.61312,3.38716,12.097,-6.14,3,6.833710559
18/03/2021 15:00,-0.23464,0.08198,0.24854909,8.95536,2.61198,9.3285,-9.19,-2.53,9.531893831,0.25536,5.23198,5.238208038,8.95536,2.61198,9.3285,-8.7,2.62,9.08594519
18/03/2021 15:30,0.2592,1.8706,1.888472663,9.0192,2.6306,9.395,-8.76,-0.76,8.792906232,-0.1908,3.5306,3.53575183,9.0192,2.6306,9.395,-9.21,0.9,9.253869461
18/03/2021 16:00,3.34976,2.29368,4.059785709,10.46976,3.05368,10.906,-7.12,-0.76,7.160446913,2.66976,3.95368,4.770660751,10.46976,3.05368,10.906,-7.8,0.9,7.851751397
18/03/2021 16:30,3.9268,2.3749,4.589107566,10.5768,3.0849,11.0175,-6.65,-0.71,6.687794853,3.3168,4.1149,5.285221306,10.5768,3.0849,11.0175,-7.26,1.03,7.33270073
18/03/2021 17:00,-0.64136,4.79252,4.835244627,8.64864,2.52252,9.009,-9.29,2.27,9.563315325,-1.69136,1.53252,2.282392648,8.64864,2.52252,9.009,-10.34,-0.99,10.3872855
18/03/2021 17:30,-7.89264,4.02548,8.859924119,5.36736,1.56548,5.591,-13.26,2.46,13.48625967,-9.17264,0.64548,9.195323213,5.36736,1.56548,5.591,-14.54,-0.92,14.56907684
18/03/2021 18:00,-9.45712,3.98834,10.26372129,4.86288,1.41834,5.0655,-14.32,2.57,14.54879033,-10.72712,1.06834,10.78018802,4.86288,1.41834,5.0655,-15.59,-0.35,15.59392831
18/03/2021 18:30,-9.7344,0.6933,9.759057754,5.0856,1.4833,5.2975,-14.82,-0.79,14.84104107,-10.5944,3.6633,11.20986522,5.0856,1.4833,5.2975,-15.68,2.18,15.83081805
18/03/2021 19:00,-9.42768,0.71276,9.454584972,5.39232,1.57276,5.617,-14.82,-0.86,14.8449318,-10.12768,3.92276,10.86084473,5.39232,1.57276,5.617,-15.52,2.35,15.69690734
18/03/2021 19:30,-8.58448,2.19786,8.861370405,5.37552,1.56786,5.5995,-13.96,0.63,13.97420839,-9.63448,4.00786,10.4348525,5.37552,1.56786,5.5995,-15.01,2.44,15.20702798
18/03/2021 20:00,-7.19248,3.35886,7.938117475,5.68752,1.65886,5.9245,-12.88,1.7,12.99170505,-8.31248,2.47886,8.674218734,5.68752,1.65886,5.9245,-14,0.82,14.02399373
18/03/2021 20:30,-4.59416,3.82212,5.97619506,7.03584,2.05212,7.329,-11.63,1.77,11.76391941,-5.61416,3.06212,6.394948897,7.03584,2.05212,7.329,-12.65,1.01,12.6902561
18/03/2021 21:00,-3.34168,4.03076,5.235823851,7.40832,2.16076,7.717,-10.75,1.87,10.91143437,-4.35168,3.17076,5.384314051,7.40832,2.16076,7.717,-11.76,1.01,11.80329191
18/03/2021 21:30,-2.75192,4.02194,4.873301248,7.37808,2.15194,7.6855,-10.13,1.87,10.30115528,-3.45192,3.34194,4.804613892,7.37808,2.15194,7.6855,-10.83,1.19,10.89518242
18/03/2021 22:00,-1.8196,3.5172,3.960005051,7.4304,2.1672,7.74,-9.25,1.35,9.347994437,-2.4196,4.3172,4.949007981,7.4304,2.1672,7.74,-9.85,2.15,10.0819145
18/03/2021 22:30,-1.16896,2.96822,3.190109316,7.33104,2.13822,7.6365,-8.5,0.83,8.54042739,-1.52896,4.82822,5.06452634,7.33104,2.13822,7.6365,-8.86,2.69,9.259357429
18/03/2021 23:00,-0.25168,4.49076,4.497807043,7.16832,2.09076,7.467,-7.42,2.4,7.798487033,-0.95168,3.49076,3.618162545,7.16832,2.09076,7.467,-8.12,1.4,8.239805823
18/03/2021 23:30,0.43192,5.71306,5.729363791,7.14192,2.08306,7.4395,-6.71,3.63,7.628957989,-0.37808,1.38306,1.433805932,7.14192,2.08306,7.4395,-7.52,-0.7,7.552509517
19/03/2021 00:00,0.28208,5.97644,5.983093197,6.74208,1.96644,7.023,-6.46,4.01,7.603400555,-0.51792,1.26644,1.36825122,6.74208,1.96644,7.023,-7.26,-0.7,7.293668487
19/03/2021 00:30,0.14112,6.05616,6.057803959,6.74112,1.96616,7.022,-6.6,4.09,7.764541197,-0.69888,1.96616,2.0866764,6.74112,1.96616,7.022,-7.44,0,7.44
19/03/2021 01:00,-1.4672,5.7854,5.968544965,6.2928,1.8354,6.555,-7.76,3.95,8.707473801,-2.1972,1.1454,2.477827476,6.2928,1.8354,6.555,-8.49,-0.69,8.517992721
19/03/2021 01:30,-1.79232,5.89724,6.163590723,6.12768,1.78724,6.383,-7.92,4.11,8.922919926,-2.64232,1.09724,2.861082068,6.12768,1.78724,6.383,-8.77,-0.69,8.797101795
19/03/2021 02:00,-1.46912,6.19234,6.364227231,6.11088,1.78234,6.3655,-7.58,4.41,8.769521082,-2.41912,1.09234,2.65430749,6.11088,1.78234,6.3655,-8.53,-0.69,8.557861883
19/03/2021 02:30,-1.31064,6.24148,6.377605334,6.03936,1.76148,6.291,-7.35,4.48,8.607723276,-2.26064,1.07148,2.501711934,6.03936,1.76148,6.291,-8.3,-0.69,8.32863134
19/03/2021 03:00,-0.96432,6.26374,6.337535156,6.11568,1.78374,6.3705,-7.08,4.48,8.37835306,-1.88432,1.09374,2.178744834,6.11568,1.78374,6.3705,-8,-0.69,8.029701115
19/03/2021 03:30,-0.96488,6.29566,6.369170138,5.98512,1.74566,6.2345,-6.95,4.55,8.306924822,-1.88488,1.05566,2.160368175,5.98512,1.74566,6.2345,-7.87,-0.69,7.900189871
19/03/2021 04:00,-0.94064,6.27648,6.346574257,5.91936,1.72648,6.166,-6.86,4.55,8.231773806,-1.86064,1.03648,2.129852577,5.91936,1.72648,6.166,-7.78,-0.69,7.810537754
19/03/2021 04:30,-1.0016,6.1587,6.239614431,5.8584,1.7087,6.1025,-6.86,4.45,8.17692485,-1.9216,1.0187,2.174924424,5.8584,1.7087,6.1025,-7.78,-0.69,7.810537754
19/03/2021 05:00,-1.17248,6.10886,6.220360106,5.68752,1.65886,5.9245,-6.86,4.45,8.17692485,-2.15248,0.96886,2.360478733,5.68752,1.65886,5.9245,-7.84,-0.69,7.87030495
19/03/2021 05:30,-1.62024,6.06868,6.281246262,5.54976,1.61868,5.781,-7.17,4.45,8.438684732,-2.51024,0.92868,2.676518522,5.54976,1.61868,5.781,-8.06,-0.69,8.089480824
19/03/2021 06:00,-2.12696,5.94672,6.315650212,5.54304,1.61672,5.774,-7.67,4.33,8.807826065,-3.00696,0.92672,3.146524813,5.54304,1.61672,5.774,-8.55,-0.69,8.57779692
19/03/2021 06:30,-3.50456,3.94492,5.276773124,5.36544,1.56492,5.589,-8.87,2.38,9.183751957,-4.35456,2.25492,4.903759476,5.36544,1.56492,5.589,-9.72,0.69,9.744459965
19/03/2021 07:00,-4.42872,2.80204,5.24070501,5.56128,1.62204,5.793,-9.99,1.18,10.0594483,-4.86872,3.05204,5.746249438,5.56128,1.62204,5.793,-10.43,1.43,10.52757332
19/03/2021 07:30,-4.46824,1.64718,4.762181291,6.16176,1.79718,6.4185,-10.63,-0.15,10.63105827,-4.83824,3.73718,6.113516226,6.16176,1.79718,6.4185,-11,1.94,11.16976275
19/03/2021 08:00,-4.08328,1.21946,4.261485451,6.54672,1.90946,6.8195,-10.63,-0.69,10.65237063,-4.70328,3.04946,5.605358958,6.54672,1.90946,6.8195,-11.25,1.14,11.30761248
19/03/2021 08:30,-2.34256,1.52592,2.795714435,7.59744,2.21592,7.914,-9.94,-0.69,9.963919911,-2.86256,3.18592,4.283028835,7.59744,2.21592,7.914,-10.46,0.97,10.50487982
19/03/2021 09:00,-1.40856,0.59292,1.528265487,8.34144,2.43292,8.689,-9.75,-1.84,9.922101592,-1.39856,4.23292,4.457979565,8.34144,2.43292,8.689,-9.74,1.8,9.904928066
19/03/2021 09:30,1.98248,1.36614,2.407605751,9.79248,2.85614,10.2005,-7.81,-1.49,7.950861589,1.62248,4.65614,4.930728247,9.79248,2.85614,10.2005,-8.17,1.8,8.365936887
19/03/2021 10:00,4.50784,3.87562,5.944834047,10.88784,3.17562,11.3415,-6.38,0.7,6.418286376,4.15784,3.59562,5.496918832,10.88784,3.17562,11.3415,-6.73,0.42,6.743092762
19/03/2021 10:30,11.43584,3.42962,11.93904225,14.77584,4.30962,15.3915,-3.34,-0.88,3.453983208,11.21584,5.10962,12.32490501,14.77584,4.30962,15.3915,-3.56,0.8,3.648780618
19/03/2021 11:00,9.23392,3.14906,9.756118975,13.81392,4.02906,14.3895,-4.58,-0.88,4.663775295,9.74392,4.89906,10.90618017,13.81392,4.02906,14.3895,-4.07,0.87,4.16194666
19/03/2021 11:30,6.10592,2.73256,6.68948004,12.38592,3.61256,12.902,-6.28,-0.88,6.341356322,6.54592,4.41256,7.894286187,12.38592,3.61256,12.902,-5.84,0.8,5.894539846
19/03/2021 12:00,4.58848,2.59414,5.271025617,11.56848,3.37414,12.0505,-6.98,-0.78,7.023446447,4.87848,4.11414,6.38167024,11.56848,3.37414,12.0505,-6.69,0.74,6.73080233
19/03/2021 12:30,2.6688,2.2909,3.517202901,10.5288,3.0709,10.9675,-7.86,-0.78,7.898607472,2.4088,3.8909,4.576179657,10.5288,3.0709,10.9675,-8.12,0.82,8.161298916
19/03/2021 13:00,3.96888,2.42634,4.651788285,11.19888,3.26634,11.6655,-7.23,-0.84,7.278633113,4.04888,4.08634,5.752530213,11.19888,3.26634,11.6655,-7.15,0.82,7.196867374
19/03/2021 13:30,2.1296,4.6128,5.080661374,10.0896,2.9428,10.51,-7.96,1.67,8.133295765,1.5496,1.6228,2.243822631,10.0896,2.9428,10.51,-8.54,-1.32,8.641411922
19/03/2021 14:00,-1.17192,4.56194,4.710062956,8.33808,2.43194,8.6855,-9.51,2.13,9.745614398,-2.14192,1.04194,2.381902653,8.33808,2.43194,8.6855,-10.48,-1.39,10.57177847
19/03/2021 14:30,-3.44608,4.18156,5.418570974,7.03392,2.05156,7.327,-10.48,2.13,10.69426482,-4.41608,0.71156,4.473039258,7.03392,2.05156,7.327,-11.45,-1.34,11.52814382
19/03/2021 15:00,-4.81376,4.03182,6.279160601,6.24624,1.82182,6.5065,-11.06,2.21,11.2786391,-5.54376,0.73182,5.591854384,6.24624,1.82182,6.5065,-11.79,-1.09,11.84027871
19/03/2021 15:30,-4.85608,4.34156,6.513881807,6.07392,1.77156,6.327,-10.93,2.57,11.22808087,-5.71608,0.68156,5.75656969,6.07392,1.77156,6.327,-11.79,-1.09,11.84027871
19/03/2021 16:00,-5.32112,4.60384,7.036310169,6.21888,1.81384,6.478,-11.54,2.79,11.87247657,-5.51112,0.52384,5.535959899,6.21888,1.81384,6.478,-11.73,-1.29,11.80072032
19/03/2021 16:30,-6.94192,5.11694,8.623997232,5.81808,1.69694,6.0605,-12.76,3.42,13.21037471,-7.16192,-0.35306,7.17061709,5.81808,1.69694,6.0605,-12.98,-2.05,13.14088658
19/03/2021 17:00,-9.51232,5.09974,10.79312651,4.86768,1.41974,5.0705,-14.38,3.68,14.84340931,-9.63232,-0.47026,9.643792462,4.86768,1.41974,5.0705,-14.5,-1.89,14.62265708
19/03/2021 17:30,-10.122,5.059,11.31584575,4.728,1.379,4.925,-14.85,3.68,15.29917972,-10.462,-0.511,10.47447206,4.728,1.379,4.925,-15.19,-1.89,15.30712906
19/03/2021 18:00,-10.61984,5.13088,11.79436014,4.46016,1.30088,4.646,-15.08,3.83,15.55876923,-11.07984,-0.58912,11.09549083,4.46016,1.30088,4.646,-15.54,-1.89,15.65451053
19/03/2021 18:30,-11.17872,5.04954,12.26628041,4.18128,1.21954,4.3555,-15.36,3.83,15.83030322,-11.70872,-0.61046,11.72462304,4.18128,1.21954,4.3555,-15.89,-1.83,15.99503048
19/03/2021 19:00,-11.63072,3.20354,12.06384334,4.22928,1.23354,4.4055,-15.86,1.97,15.98188036,-11.31072,1.55354,11.41691173,4.22928,1.23354,4.4055,-15.54,0.32,15.54329437
19/03/2021 19:30,-11.02584,2.16288,11.23597782,4.12416,1.20288,4.296,-15.15,0.96,15.18038537,-10.67584,2.77288,11.03006905,4.12416,1.20288,4.296,-14.8,1.57,14.88304068
19/03/2021 20:00,-10.3504,0.3928,10.35785074,4.0896,1.1928,4.26,-14.44,-0.8,14.46214369,-9.7104,4.5728,10.7332366,4.0896,1.1928,4.26,-13.8,3.38,14.20789921
19/03/2021 20:30,-9.87856,0.88042,9.917715818,4.08144,1.19042,4.2515,-13.96,-0.31,13.96344155,-9.36856,4.42042,10.35905543,4.08144,1.19042,4.2515,-13.45,3.23,13.83240398
19/03/2021 21:00,-9.02776,2.90232,9.482821943,4.12224,1.20232,4.294,-13.15,1.7,13.25943061,-8.60776,2.85232,9.068035157,4.12224,1.20232,4.294,-12.73,1.65,12.83648706
19/03/2021 21:30,-8.10864,3.10498,8.682795831,4.13136,1.20498,4.3035,-12.24,1.9,12.38658952,-7.83864,2.97498,8.384198414,4.13136,1.20498,4.3035,-11.97,1.77,12.10015702
19/03/2021 22:00,-7.30256,3.25092,7.993488813,4.11744,1.20092,4.289,-11.42,2.05,11.60253852,-6.92256,3.07092,7.57313585,4.11744,1.20092,4.289,-11.04,1.87,11.19725413
19/03/2021 22:30,-6.6024,3.3393,7.398824924,4.0776,1.1893,4.2475,-10.68,2.15,10.89425996,-6.1824,3.1793,6.951979448,4.0776,1.1893,4.2475,-10.26,1.99,10.45120567
19/03/2021 23:00,-5.67096,3.39972,6.611950045,4.07904,1.18972,4.249,-9.75,2.21,9.997329643,-5.41096,3.17972,6.276074203,4.07904,1.18972,4.249,-9.49,1.99,9.696401394
19/03/2021 23:30,-5.04616,3.47112,6.124737121,4.08384,1.19112,4.254,-9.13,2.28,9.410382564,-4.80616,3.11112,5.725228519,4.08384,1.19112,4.254,-8.89,1.92,9.094971138
20/03/2021 00:00,-4.46648,3.53686,5.697264453,4.10352,1.19686,4.2745,-8.57,2.34,8.883721067,-4.30648,3.11686,5.316068684,4.10352,1.19686,4.2745,-8.41,1.92,8.626383947
20/03/2021 00:30,-4.6956,3.5942,5.913284451,4.0944,1.1942,4.265,-8.79,2.4,9.111756142,-4.4856,3.1142,5.460663787,4.0944,1.1942,4.265,-8.58,1.92,8.79220109
20/03/2021 01:00,-5.4436,3.5377,6.49215698,4.1064,1.1977,4.2775,-9.55,2.34,9.832502225,-5.2536,3.1177,6.109039716,4.1064,1.1977,4.2775,-9.36,1.92,9.554894034
20/03/2021 01:30,-5.44456,3.53742,6.492809396,4.10544,1.19742,4.2765,-9.55,2.34,9.832502225,-5.32456,3.11742,6.170028092,4.10544,1.19742,4.2765,-9.43,1.92,9.623476503
20/03/2021 02:00,-5.15112,3.59134,6.279471335,4.11888,1.20134,4.2905,-9.27,2.39,9.573139506,-5.01112,3.12134,5.903735008,4.11888,1.20134,4.2905,-9.13,1.92,9.329699888
20/03/2021 02:30,-4.86888,3.70616,6.118955336,4.10112,1.19616,4.272,-8.97,2.51,9.314558497,-4.70888,3.21616,5.702388622,4.10112,1.19616,4.272,-8.81,2.02,9.038611619
20/03/2021 03:00,-4.66608,3.70406,5.957546731,4.09392,1.19406,4.2645,-8.76,2.51,9.112502401,-4.34608,4.41406,6.194540907,4.09392,1.19406,4.2645,-8.44,3.22,9.033382534
20/03/2021 03:30,-4.4132,1.1949,4.572102388,4.0968,1.1949,4.2675,-8.51,0,8.51,-3.9032,6.2549,7.372838276,4.0968,1.1949,4.2675,-8,5.06,9.465917811
20/03/2021 04:00,-4.2488,0.5091,4.279192009,4.1112,1.1991,4.2825,-8.36,-0.69,8.388426551,-3.7488,6.2591,7.295877894,4.1112,1.1991,4.2825,-7.86,5.06,9.347898159
20/03/2021 04:30,-4.17632,0.47774,4.203556143,4.00368,1.16774,4.1705,-8.18,-0.69,8.209049884,-3.68632,6.29774,7.29729294,4.00368,1.16774,4.1705,-7.69,5.13,9.244079186
20/03/2021 05:00,-4.28984,0.42088,4.310437008,3.98016,1.16088,4.146,-8.27,-0.74,8.303041611,-3.79984,6.14088,7.22143969,3.98016,1.16088,4.146,-7.78,4.98,9.23735893
20/03/2021 05:30,-4.34144,0.33208,4.354122001,4.01856,1.17208,4.186,-8.36,-0.84,8.402094977,-3.70144,6.33208,7.334568508,4.01856,1.17208,4.186,-7.72,5.16,9.285687912
20/03/2021 06:00,-5.00696,0.26922,5.014192642,3.80304,1.10922,3.9615,-8.81,-0.84,8.849954802,-4.42696,6.15922,7.585114755,3.80304,1.10922,3.9615,-8.23,5.05,9.655847969
20/03/2021 06:30,-5.7588,0.1091,5.759833353,3.6312,1.0591,3.7825,-9.39,-0.95,9.437934096,-5.2088,5.9691,7.92223152,3.6312,1.0591,3.7825,-8.84,4.91,10.11205716
20/03/2021 07:00,-5.32976,0.30132,5.338270825,4.29024,1.25132,4.469,-9.62,-0.95,9.666793677,-4.47976,5.85132,7.369273736,4.29024,1.25132,4.469,-8.77,4.6,9.903176258
20/03/2021 07:30,-4.10456,0.47492,4.13194407,5.12544,1.49492,5.339,-9.23,-1.02,9.286188669,-3.39456,5.87492,6.78511036,5.12544,1.49492,5.339,-8.52,4.38,9.579916492
20/03/2021 08:00,-2.80896,0.57322,2.866851487,6.01104,1.75322,6.2615,-8.82,-1.18,8.898584157,-1.92896,6.13322,6.429406991,6.01104,1.75322,6.2615,-7.94,4.38,9.067965593
20/03/2021 08:30,-0.70512,0.70684,0.998407232,7.39488,2.15684,7.703,-8.1,-1.45,8.228760539,0.18488,6.27684,6.279562166,7.39488,2.15684,7.703,-7.21,4.12,8.304125481
20/03/2021 09:00,2.11088,0.24234,2.124745408,9.23088,2.69234,9.6155,-7.12,-2.45,7.529734391,3.53088,7.11234,7.940560046,9.23088,2.69234,9.6155,-5.7,4.42,7.212932829
20/03/2021 09:30,2.96592,1.07256,3.153897018,9.74592,2.84256,10.152,-6.78,-1.77,7.007231978,4.31592,6.70256,7.971917962,9.74592,2.84256,10.152,-5.43,3.86,6.662169316
20/03/2021 10:00,6.39688,2.28034,6.791172524,11.24688,3.28034,11.7155,-4.85,-1,4.95201979,7.58688,6.64034,10.08240365,11.24688,3.28034,11.7155,-3.66,3.36,4.968420272
20/03/2021 10:30,12.02896,4.82678,12.96123774,14.14896,4.12678,14.7385,-2.12,0.7,2.232576986,13.34896,5.81678,14.56123836,14.14896,4.12678,14.7385,-0.8,1.69,1.869786084
20/03/2021 11:00,23.53808,4.84694,24.03193786,19.25808,5.61694,20.0605,4.28,-0.77,4.348712453,24.81808,7.04694,25.79915615,19.25808,5.61694,20.0605,5.56,1.43,5.740949399
20/03/2021 11:30,40.53176,7.00968,41.13343144,27.46176,8.00968,28.606,13.07,-1,13.10819972,41.70176,8.79968,42.62007925,27.46176,8.00968,28.606,14.24,0.79,14.26189679
20/03/2021 12:00,44.91896,7.39428,45.52349222,29.80896,8.69428,31.051,15.11,-1.3,15.16582012,46.99896,9.39428,47.92864214,29.80896,8.69428,31.051,17.19,0.7,17.20424657
20/03/2021 12:30,32.48288,5.95834,33.02482867,24.06288,7.01834,25.0655,8.42,-1.06,8.486459804,34.38288,7.98834,35.29866871,24.06288,7.01834,25.0655,10.32,0.97,10.365486
20/03/2021 13:00,12.43736,3.42048,12.89913203,14.36736,4.19048,14.966,-1.93,-0.77,2.077931664,15.12736,5.83048,16.21207937,14.36736,4.19048,14.966,0.76,1.64,1.807539764
20/03/2021 13:30,13.30296,5.01878,14.21818897,14.77296,4.30878,15.3885,-1.47,0.71,1.632482772,15.53296,5.84878,16.59762254,14.77296,4.30878,15.3885,0.76,1.54,1.717323499
20/03/2021 14:00,11.69264,4.72702,12.61200017,13.77264,4.01702,14.3465,-2.08,0.71,2.197839849,12.65264,5.73702,13.89254107,13.77264,4.01702,14.3465,-1.12,1.72,2.052510658
20/03/2021 14:30,10.95208,4.60894,11.88235601,13.16208,3.83894,13.7105,-2.21,0.77,2.340299126,11.62208,5.69894,12.94413615,13.16208,3.83894,13.7105,-1.54,1.86,2.414787775
20/03/2021 15:00,13.22048,2.43014,13.44197425,14.16048,4.13014,14.7505,-0.94,-1.7,1.94257561,15.77048,7.54014,17.48032467,14.16048,4.13014,14.7505,1.61,3.41,3.770968045
20/03/2021 15:30,19.978,3.0915,20.21578236,16.908,4.9315,17.6125,3.07,-1.84,3.579175883,20.208,9.1015,22.16304506,16.908,4.9315,17.6125,3.3,4.17,5.317790895
20/03/2021 16:00,16.01176,2.68468,16.23526917,15.82176,4.61468,16.481,0.19,-1.93,1.939329781,18.66176,8.90468,20.67739375,15.82176,4.61468,16.481,2.84,4.29,5.144871233
20/03/2021 16:30,10.23464,2.12302,10.452515,13.24464,3.86302,13.7965,-3.01,-1.74,3.476736976,11.87464,8.20302,14.43248462,13.24464,3.86302,13.7965,-1.37,4.34,4.551098768
20/03/2021 17:00,2.68272,1.12496,2.909041354,9.82272,2.86496,10.232,-7.14,-1.74,7.34895911,4.26272,7.31496,8.466370037,9.82272,2.86496,10.232,-5.56,4.45,7.121523713
20/03/2021 17:30,0.54824,1.10532,1.233814978,9.13824,2.66532,9.519,-8.59,-1.56,8.730503995,1.44824,6.94532,7.094707112,9.13824,2.66532,9.519,-7.69,4.28,8.800823825
20/03/2021 18:00,-6.14608,0.12906,6.1474349,6.13392,1.78906,6.3895,-12.28,-1.66,12.39169076,-5.03608,6.06906,7.886418138,6.13392,1.78906,6.3895,-11.17,4.28,11.96191038
20/03/2021 18:30,-8.19256,0.03592,8.192638745,5.43744,1.58592,5.664,-13.63,-1.55,13.71784969,-7.37256,5.76592,9.359512509,5.43744,1.58592,5.664,-12.81,4.18,13.47473562
20/03/2021 19:00,-9.2412,1.6959,9.395523096,5.3688,1.5659,5.5925,-14.61,0.13,14.61057836,-8.5012,3.6059,9.234333557,5.3688,1.5659,5.5925,-13.87,2.04,14.01921895
20/03/2021 19:30,-9.24496,2.25272,9.515462826,5.01504,1.46272,5.224,-14.26,0.79,14.28186612,-8.74496,3.39272,9.380025288,5.01504,1.46272,5.224,-13.76,1.93,13.89469323
20/03/2021 20:00,-8.75656,2.34392,9.064838884,4.81344,1.40392,5.014,-13.57,0.94,13.60251815,-8.30656,3.39392,8.973161762,4.81344,1.40392,5.014,-13.12,1.99,13.27006029
20/03/2021 20:30,-8.65944,2.22058,8.939623966,4.39056,1.28058,4.5735,-13.05,0.94,13.08381061,-8.26944,3.67058,9.047474534,4.39056,1.28058,4.5735,-12.66,2.39,12.88362139
20/03/2021 21:00,-7.84392,2.45594,8.219411308,4.54608,1.32594,4.7355,-12.39,1.13,12.44142275,-7.47392,3.87594,8.419168074,4.54608,1.32594,4.7355,-12.02,2.55,12.28750992
20/03/2021 21:30,-5.61992,2.57794,6.182982731,5.65008,1.64794,5.8855,-11.27,0.93,11.30830668,-4.90992,4.54794,6.69261329,5.65008,1.64794,5.8855,-10.56,2.9,10.95096343
20/03/2021 22:00,-3.13592,4.09494,5.157763842,6.63408,1.93494,6.9105,-9.77,2.16,10.00592325,-2.81592,3.74494,4.685507555,6.63408,1.93494,6.9105,-9.45,1.81,9.621777383
20/03/2021 22:30,-2.94424,4.05168,5.008458845,6.24576,1.82168,6.506,-9.19,2.23,9.456690753,-2.77424,3.63168,4.570066433,6.24576,1.82168,6.506,-9.02,1.81,9.199809781
20/03/2021 23:00,-2.63024,5.40868,6.014314741,5.78976,1.68868,6.031,-8.42,3.72,9.205150732,-2.95024,3.91868,4.905096227,5.78976,1.68868,6.031,-8.74,2.23,9.020005543
20/03/2021 23:30,-2.73584,3.84288,4.717260561,5.32416,1.55288,5.546,-8.06,2.29,8.379003521,-2.62584,4.66288,5.35140034,5.32416,1.55288,5.546,-7.95,3.11,8.536662111
21/03/2021 00:00,-1.71464,2.51448,3.043451987,5.53536,1.61448,5.766,-7.25,0.9,7.3056485,-1.60464,5.34448,5.580173474,5.53536,1.61448,5.766,-7.14,3.73,8.055588123
21/03/2021 00:30,-2.5172,2.3604,3.450765712,5.2128,1.5204,5.43,-7.73,0.84,7.775506414,-2.3272,5.2504,5.743044489,5.2128,1.5204,5.43,-7.54,3.73,8.412163812
21/03/2021 01:00,-3.57544,2.18758,4.191572193,5.13456,1.49758,5.3485,-8.71,0.69,8.737287909,-3.32544,5.31758,6.271778715,5.13456,1.49758,5.3485,-8.46,3.82,9.282456571
21/03/2021 01:30,-3.35608,1.56156,3.701586498,5.35392,1.56156,5.577,-8.71,0,8.71,-3.04608,5.45156,6.244846659,5.35392,1.56156,5.577,-8.4,3.89,9.257002755
21/03/2021 02:00,-2.52456,2.32492,3.432004691,5.60544,1.63492,5.839,-8.13,0.69,8.159227905,-2.25456,5.60492,6.04137145,5.60544,1.63492,5.839,-7.86,3.97,8.805708376
21/03/2021 02:30,-2.34248,1.64136,2.860292852,5.62752,1.64136,5.862,-7.97,0,7.97,-2.07248,5.61136,5.981850416,5.62752,1.64136,5.862,-7.7,3.97,8.663192252
21/03/2021 03:00,-2.42176,2.74032,3.657085616,5.41824,1.58032,5.644,-7.84,1.16,7.925351727,-2.14176,5.03032,5.467289566,5.41824,1.58032,5.644,-7.56,3.45,8.31
21/03/2021 03:30,-2.63824,2.64218,3.733821829,5.08176,1.48218,5.2935,-7.72,1.16,7.80666382,-2.35824,4.73218,5.287232116,5.08176,1.48218,5.2935,-7.44,3.25,8.118873075
21/03/2021 04:00,-2.7664,2.5523,3.763934677,4.7736,1.3923,4.9725,-7.54,1.16,7.628708934,-2.5064,4.7223,5.346228414,4.7736,1.3923,4.9725,-7.28,3.33,8.005454391
21/03/2021 04:30,-2.70944,2.54558,3.717666291,4.75056,1.38558,4.9485,-7.46,1.16,7.549648998,-2.43944,4.64558,5.247121215,4.75056,1.38558,4.9485,-7.19,3.26,7.894536085
21/03/2021 05:00,-2.48776,2.55482,3.565957803,4.78224,1.39482,4.9815,-7.27,1.16,7.361963053,-2.21776,4.65482,5.156142807,4.78224,1.39482,4.9815,-7,3.26,7.72189096
21/03/2021 05:30,-2.76016,2.50162,3.725128971,4.59984,1.34162,4.7915,-7.36,1.16,7.4508523,-2.49016,4.60162,5.232189164,4.59984,1.34162,4.7915,-7.09,3.26,7.803569696
21/03/2021 06:00,-3.15608,2.47656,4.011756523,4.51392,1.31656,4.702,-7.67,1.16,7.757222441,-2.89608,4.51656,5.365313933,4.51392,1.31656,4.702,-7.41,3.2,8.071437295
21/03/2021 06:30,-3.28968,2.37176,4.055519695,4.60032,1.34176,4.792,-7.89,1.03,7.956946651,-3.00968,4.42176,5.348844286,4.60032,1.34176,4.792,-7.61,3.08,8.209658945
21/03/2021 07:00,-0.64,2.8325,2.903903623,6.18,1.8025,6.4375,-6.82,1.03,6.897340067,-0.14,4.7925,4.794544426,6.18,1.8025,6.4375,-6.32,2.99,6.991602105
21/03/2021 07:30,0.40024,2.93132,2.958518041,6.93024,2.02132,7.219,-6.53,0.91,6.593102456,1.20024,4.88132,5.026714732,6.93024,2.02132,7.219,-5.73,2.86,6.404100249
21/03/2021 08:00,2.02496,3.20978,3.795148304,7.88496,2.29978,8.2135,-5.86,0.91,5.930236083,2.66496,5.05978,5.718687389,7.88496,2.29978,8.2135,-5.22,2.76,5.904743856
21/03/2021 08:30,1.8384,2.4687,3.078017909,8.2584,2.4087,8.6025,-6.42,0.06,6.420280368,2.6984,5.5887,6.20603982,8.2584,2.4087,8.6025,-5.56,3.18,6.405154175
21/03/2021 09:00,4.58216,1.09438,4.711035751,9.99216,2.91438,10.4085,-5.41,-1.82,5.707933076,5.85216,7.63438,9.6193313,9.99216,2.91438,10.4085,-4.14,4.72,6.278375586
21/03/2021 09:30,18.18832,0.74576,18.20360246,16.64832,4.85576,17.342,1.54,-4.11,4.389043176,20.36832,11.07576,23.18492871,16.64832,4.85576,17.342,3.72,6.22,7.247537513
21/03/2021 10:00,40.15944,2.89442,40.26360998,27.64944,8.06442,28.8015,12.51,-5.17,13.5362107,42.42944,13.21442,44.43960255,27.64944,8.06442,28.8015,14.78,5.15,15.65154625
21/03/2021 10:30,51.38712,3.51916,51.5074809,33.35712,9.72916,34.747,18.03,-6.21,19.06947823,54.35712,14.19916,56.18107012,33.35712,9.72916,34.747,21,4.47,21.47046576
21/03/2021 11:00,56.94672,4.04696,57.09033897,36.12672,10.53696,37.632,20.82,-6.49,21.80808336,60.10672,14.47696,61.82556235,36.12672,10.53696,37.632,23.98,3.94,24.30152259
21/03/2021 11:30,39.98352,2.86436,40.08598795,27.92352,8.14436,29.087,12.06,-5.28,13.16518135,42.87352,13.09436,44.82857327,27.92352,8.14436,29.087,14.95,4.95,15.7481745
21/03/2021 12:00,37.28336,2.54348,37.37001771,26.58336,7.75348,27.691,10.7,-5.21,11.90101256,39.73336,12.70348,41.71472523,26.58336,7.75348,27.691,13.15,4.95,14.05080069
21/03/2021 12:30,45.25824,4.73282,45.50503129,30.31824,8.84282,31.5815,14.94,-4.11,15.49502178,46.67824,11.99282,48.19425091,30.31824,8.84282,31.5815,16.36,3.15,16.66049519
21/03/2021 13:00,33.3372,5.0996,33.72498812,24.3072,7.0896,25.32,9.03,-1.99,9.246675078,34.8972,9.2896,36.11248034,24.3072,7.0896,25.32,10.59,2.2,10.81610373
21/03/2021 13:30,23.21152,4.30836,23.60797803,19.33152,5.63836,20.137,3.88,-1.33,4.101621631,24.28152,8.40836,25.6961618,19.33152,5.63836,20.137,4.95,2.77,5.672336379
