Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
21/03/2021 14:00,18.0788,3.7284,18.45925177,16.8288,4.9084,17.53,1.25,-1.18,1.718982257,18.8288,7.7484,20.36078122,16.8288,4.9084,17.53,2,2.84,3.473557254
21/03/2021 14:30,20.27456,4.05508,20.67610836,17.67456,5.15508,18.411,2.6,-1.1,2.823118843,21.06456,8.12508,22.57725876,17.67456,5.15508,18.411,3.39,2.97,4.506994564
21/03/2021 15:00,14.75272,3.40746,15.14112053,15.04272,4.38746,15.6695,-0.29,-0.98,1.022007828,17.12272,7.51746,18.70026056,15.04272,4.38746,15.6695,2.08,3.13,3.758097923
21/03/2021 15:30,8.44472,2.73096,8.875327509,12.17472,3.55096,12.682,-3.73,-0.82,3.819070568,9.28472,6.91096,11.57442844,12.17472,3.55096,12.682,-2.89,3.36,4.431895757
21/03/2021 16:00,1.63992,1.88956,2.501954156,9.28992,2.70956,9.677,-7.65,-0.82,7.693822197,3.13992,6.23956,6.985070264,9.28992,2.70956,9.677,-6.15,3.53,7.091078902
21/03/2021 16:30,-0.47136,1.16752,1.259080299,8.52864,2.48752,8.884,-9,-1.32,9.096284956,0.61864,6.37752,6.407454783,8.52864,2.48752,8.884,-7.91,3.89,8.814771693
21/03/2021 17:00,-3.28624,0.86568,3.398348893,7.49376,2.18568,7.806,-10.78,-1.32,10.86051564,-2.41624,5.85568,6.334603697,7.49376,2.18568,7.806,-9.91,3.67,10.56773391
21/03/2021 17:30,-7.18784,1.13438,7.276802997,5.91216,1.72438,6.1585,-13.1,-0.59,13.11327953,-6.67784,4.25438,7.917909841,5.91216,1.72438,6.1585,-12.59,2.53,12.84168992
21/03/2021 18:00,-9.63448,0.69036,9.659182253,4.83552,1.41036,5.037,-14.47,-0.72,14.48790185,-8.97448,3.94036,9.801414602,4.83552,1.41036,5.037,-13.81,2.53,14.03983618
21/03/2021 18:30,-10.9692,0.4994,10.98056233,4.1808,1.2194,4.355,-15.15,-0.72,15.16709926,-10.4992,3.7494,11.14859637,4.1808,1.2194,4.355,-14.68,2.53,14.89641903
21/03/2021 19:00,-11.12808,1.17306,11.1897379,4.02192,1.17306,4.1895,-15.15,0,15.15,-10.84808,3.70306,11.46270008,4.02192,1.17306,4.1895,-14.87,2.53,15.08369318
21/03/2021 19:30,-10.97432,0.48124,10.98486647,4.01568,1.17124,4.183,-14.99,-0.69,15.00587218,-10.51432,3.82124,11.18717123,4.01568,1.17124,4.183,-14.53,2.65,14.7696784
21/03/2021 20:00,-9.86616,1.88112,10.04388996,4.08384,1.19112,4.254,-13.95,0.69,13.96705409,-9.55616,3.99112,10.35612055,4.08384,1.19112,4.254,-13.64,2.8,13.92442458
21/03/2021 20:30,-9.44168,0.50826,9.455350308,4.10832,1.19826,4.2795,-13.55,-0.69,13.56755689,-8.72168,4.41826,9.776948576,4.10832,1.19826,4.2795,-12.83,3.22,13.22789855
21/03/2021 21:00,-8.68088,1.22766,8.767258788,4.20912,1.22766,4.3845,-12.89,0,12.89,-7.78088,4.67766,9.078689148,4.20912,1.22766,4.3845,-11.99,3.45,12.47648188
21/03/2021 21:30,-7.94768,1.96776,8.187655147,4.07232,1.18776,4.242,-12.02,0.78,12.04528123,-7.20768,4.78776,8.652935733,4.07232,1.18776,4.242,-11.28,3.6,11.84054053
21/03/2021 22:00,-6.74424,3.84418,7.762892055,4.02576,1.17418,4.1935,-10.77,2.67,11.09602632,-6.80424,2.77418,7.34804441,4.02576,1.17418,4.1935,-10.83,1.6,10.94755224
21/03/2021 22:30,-5.9752,3.9114,7.141573006,4.0848,1.1914,4.255,-10.06,2.72,10.42122833,-5.7352,2.6314,6.310054279,4.0848,1.1914,4.255,-9.82,1.44,9.925018892
21/03/2021 23:00,-4.88384,2.75388,5.606759153,4.19616,1.22388,4.371,-9.08,1.53,9.208001955,-4.67384,3.98388,6.141341889,4.19616,1.22388,4.371,-8.87,2.76,9.289483301
21/03/2021 23:30,-4.16936,2.54852,4.886564949,4.28064,1.24852,4.459,-8.45,1.3,8.549415185,-3.86936,4.06852,5.614695165,4.28064,1.24852,4.459,-8.15,2.82,8.624088358
22/03/2021 00:00,-3.84616,2.37362,4.519625941,4.26384,1.24362,4.4415,-8.11,1.13,8.188345376,-3.23616,4.44362,5.497134731,4.26384,1.24362,4.4415,-7.5,3.2,8.154140053
22/03/2021 00:30,-4.05536,2.40052,4.712583262,4.18464,1.22052,4.359,-8.24,1.18,8.324061509,-3.77536,4.33052,5.745149833,4.18464,1.22052,4.359,-7.96,3.11,8.545975661
22/03/2021 01:00,-5.15784,2.51938,5.740260364,4.11216,1.19938,4.2835,-9.27,1.32,9.363508958,-4.88784,3.99938,6.315538002,4.11216,1.19938,4.2835,-9,2.8,9.425497334
22/03/2021 01:30,-5.37224,2.51518,5.931870957,4.09776,1.19518,4.2685,-9.47,1.32,9.561553221,-5.13224,3.99518,6.503948851,4.09776,1.19518,4.2685,-9.23,2.8,9.645356396
22/03/2021 02:00,-5.19464,2.51448,5.771212559,4.09536,1.19448,4.266,-9.29,1.32,9.383309651,-4.96464,3.99448,6.372089202,4.09536,1.19448,4.266,-9.06,2.8,9.482805492
22/03/2021 02:30,-4.90072,2.51854,5.510000023,4.10928,1.19854,4.2805,-9.01,1.32,9.106179221,-4.66072,3.99854,6.140898391,4.10928,1.19854,4.2805,-8.77,2.8,9.206133825
22/03/2021 03:00,-4.76664,2.52848,5.395745361,4.14336,1.20848,4.316,-8.91,1.32,9.007247082,-4.52664,4.00848,6.046352752,4.14336,1.20848,4.316,-8.67,2.8,9.110922017
22/03/2021 03:30,-4.63672,2.54304,5.288310203,4.19328,1.22304,4.368,-8.83,1.32,8.928118503,-4.40672,4.02304,5.966911429,4.19328,1.22304,4.368,-8.6,2.8,9.044335244
22/03/2021 04:00,-4.22984,2.56838,4.948547489,4.28016,1.24838,4.4585,-8.51,1.32,8.611765208,-3.99984,4.04838,5.691054441,4.28016,1.24838,4.4585,-8.28,2.8,8.740617827
22/03/2021 04:30,-4.1764,2.5548,4.89584722,4.2336,1.2348,4.41,-8.41,1.32,8.512960707,-3.9764,4.0348,5.66492436,4.2336,1.2348,4.41,-8.21,2.8,8.674335709
22/03/2021 05:00,-4.31464,2.50698,4.990096898,4.27536,1.24698,4.4535,-8.59,1.26,8.681917991,-4.07464,3.98698,5.700763164,4.27536,1.24698,4.4535,-8.35,2.74,8.788065771
22/03/2021 05:30,-4.63712,2.48584,5.26139548,4.20288,1.22584,4.378,-8.84,1.26,8.929344881,-4.35712,3.96584,5.891721446,4.20288,1.22584,4.378,-8.56,2.74,8.987836225
22/03/2021 06:00,-4.94496,2.37272,5.484745172,4.29504,1.25272,4.474,-9.24,1.12,9.307631278,-4.42496,3.94272,5.926661117,4.29504,1.25272,4.474,-8.72,2.69,9.125486288
22/03/2021 06:30,-4.984,2.313,5.494563222,5.016,1.463,5.225,-10,0.85,10.03605998,-4.554,3.693,5.863204329,5.016,1.463,5.225,-9.57,2.23,9.826382854
22/03/2021 07:00,-1.93032,0.08574,1.93222324,7.21968,2.10574,7.5205,-9.15,-2.02,9.370320165,-0.89032,4.52574,4.612482222,7.21968,2.10574,7.5205,-8.11,2.42,8.463362216
22/03/2021 07:30,1.46,0.2875,1.488037718,9.66,2.8175,10.0625,-8.2,-2.53,8.58142762,3.07,6.7475,7.413073334,9.66,2.8175,10.0625,-6.59,3.93,7.672874298
22/03/2021 08:00,4.288,0.754,4.353786857,11.568,3.374,12.05,-7.28,-2.62,7.737105402,6.248,6.564,9.062207237,11.568,3.374,12.05,-5.32,3.19,6.203104062
22/03/2021 08:30,3.98024,0.54632,4.017558463,11.61024,3.38632,12.094,-7.63,-2.84,8.141406512,6.29024,6.29632,8.900042966,11.61024,3.38632,12.094,-5.32,2.91,6.063868402
22/03/2021 09:00,-0.23928,-1.18354,1.207485756,10.17072,2.96646,10.5945,-10.41,-4.15,11.2067212,3.38072,6.61646,7.430128576,10.17072,2.96646,10.5945,-6.79,3.65,7.708865027
22/03/2021 09:30,0.44216,-0.49812,0.666054803,10.53216,3.07188,10.971,-10.09,-3.57,10.70294352,3.81216,5.84188,6.975681028,10.53216,3.07188,10.971,-6.72,2.77,7.268514291
22/03/2021 10:00,2.71448,0.01214,2.714507147,11.42448,3.33214,11.9005,-8.71,-3.32,9.321292829,5.73448,6.23214,8.468992257,11.42448,3.33214,11.9005,-5.69,2.9,6.386399612
22/03/2021 10:30,10.19544,0.75242,10.22316647,14.54544,4.24242,15.1515,-4.35,-3.49,5.576970504,11.95544,7.14242,13.92647511,14.54544,4.24242,15.1515,-2.59,2.9,3.888200098
22/03/2021 11:00,17.49408,1.30994,17.54305497,17.79408,5.18994,18.5355,-0.3,-3.88,3.891580656,19.50408,7.83994,21.02079437,17.79408,5.18994,18.5355,1.71,2.65,3.153823077
22/03/2021 11:30,27.42184,2.28762,27.51709495,22.31184,6.50762,23.2415,5.11,-4.22,6.627254333,28.85184,8.77762,30.15750793,22.31184,6.50762,23.2415,6.54,2.27,6.922752343
22/03/2021 12:00,24.21048,3.72764,24.49576783,20.70048,6.03764,21.563,3.51,-2.31,4.201928129,25.70048,8.53764,27.08146911,20.70048,6.03764,21.563,5,2.5,5.590169944
22/03/2021 12:30,38.60272,5.92496,39.05477106,27.82272,8.11496,28.982,10.78,-2.19,11.00020454,39.76272,7.14496,40.39955885,27.82272,8.11496,28.982,11.94,-0.97,11.97933638
22/03/2021 13:00,55.808,7.164,56.26593783,36.288,10.584,37.8,19.52,-3.42,19.81733585,57.908,9.054,58.61152941,36.288,10.584,37.8,21.62,-1.53,21.67406976
22/03/2021 13:30,55.95008,6.23544,56.29646671,36.19008,10.55544,37.698,19.76,-4.32,20.22671501,58.03008,10.21544,58.92236756,36.19008,10.55544,37.698,21.84,-0.34,21.84264636
22/03/2021 14:00,52.38248,3.88364,52.52624935,34.33248,10.01364,35.763,18.05,-6.13,19.06251295,55.34248,12.13364,56.65699703,34.33248,10.01364,35.763,21.01,2.12,21.11668771
22/03/2021 14:30,53.14448,3.82964,53.28228502,34.52448,10.06964,35.963,18.62,-6.24,19.63776973,55.99448,12.37964,57.34664138,34.52448,10.06964,35.963,21.47,2.31,21.59391118
22/03/2021 15:00,45.50152,3.15336,45.61065667,30.73152,8.96336,32.012,14.77,-5.81,15.87164138,48.32152,11.84336,49.75172832,30.73152,8.96336,32.012,17.59,2.88,17.82421106
22/03/2021 15:30,40.7864,3.0652,40.90141655,28.1664,8.2152,29.34,12.62,-5.15,13.63036683,43.1464,11.4752,44.64629938,28.1664,8.2152,29.34,14.98,3.26,15.33062295
22/03/2021 16:00,30.73384,2.34112,30.82287728,23.52384,6.86112,24.504,7.21,-4.52,8.509670969,33.02384,10.66112,34.70206749,23.52384,6.86112,24.504,9.5,3.8,10.23181313
22/03/2021 16:30,14.83248,1.56614,14.91493404,16.27248,4.74614,16.9505,-1.44,-3.18,3.49084517,17.37248,8.48614,19.33436406,16.27248,4.74614,16.9505,1.1,3.74,3.898409932
22/03/2021 17:00,4.19144,0.57292,4.230414471,11.22144,3.27292,11.689,-7.03,-2.7,7.530663981,5.93144,7.21292,9.338532829,11.22144,3.27292,11.689,-5.29,3.94,6.596036689
22/03/2021 17:30,0.03736,0.26298,0.2656205,9.50736,2.77298,9.9035,-9.47,-2.51,9.796989333,1.87736,6.99298,7.240597341,9.50736,2.77298,9.9035,-7.63,4.22,8.719248821
22/03/2021 18:00,-6.4824,0.1118,6.483364019,6.4176,1.8718,6.685,-12.9,-1.76,13.01950844,-5.3824,4.7418,7.173206884,6.4176,1.8718,6.685,-11.8,2.87,12.14400675
22/03/2021 18:30,-10.4956,0.6092,10.51326514,4.6944,1.3692,4.89,-15.19,-0.76,15.20900062,-9.7456,3.3592,10.30829491,4.6944,1.3692,4.89,-14.44,1.99,14.57647763
22/03/2021 19:00,-11.5928,1.3321,11.66908318,4.5672,1.3321,4.7575,-16.16,0,16.16,-10.6528,2.7521,11.00255435,4.5672,1.3321,4.7575,-15.22,1.42,15.28609826
22/03/2021 19:30,-10.88104,1.37928,10.96811036,4.72896,1.37928,4.926,-15.61,0,15.61,-10.08104,2.85928,10.47868549,4.72896,1.37928,4.926,-14.81,1.48,14.88376632
22/03/2021 20:00,-10.02592,2.08494,10.24041243,4.71408,1.37494,4.9105,-14.74,0.71,14.75708982,-9.68592,2.93494,10.12081613,4.71408,1.37494,4.9105,-14.4,1.56,14.48425352
22/03/2021 20:30,-9.96696,2.02922,10.17143183,4.52304,1.31922,4.7115,-14.49,0.71,14.50738433,-9.21696,3.07922,9.717713077,4.52304,1.31922,4.7115,-13.74,1.76,13.85226335
22/03/2021 21:00,-9.54152,2.12414,9.775099726,4.36848,1.27414,4.5505,-13.91,0.85,13.93594633,-8.79152,2.97414,9.280966149,4.36848,1.27414,4.5505,-13.16,1.7,13.26934814
22/03/2021 21:30,-8.89272,2.20254,9.161421912,4.15728,1.21254,4.3305,-13.05,0.99,13.08749785,-8.53272,2.83254,8.990583599,4.15728,1.21254,4.3305,-12.69,1.62,12.79298636
22/03/2021 22:00,-8.10224,2.18518,8.391740263,4.09776,1.19518,4.2685,-12.2,0.99,12.24010212,-7.72224,3.15518,8.341951298,4.09776,1.19518,4.2685,-11.82,1.96,11.98140226
22/03/2021 22:30,-7.28344,2.17608,7.601567102,4.06656,1.18608,4.236,-11.35,0.99,11.3930944,-6.70344,3.36608,7.501106745,4.06656,1.18608,4.236,-10.77,2.18,10.98841663
22/03/2021 23:00,-6.24576,2.35832,6.676165906,4.07424,1.18832,4.244,-10.32,1.17,10.38611092,-5.92576,3.46832,6.86613976,4.07424,1.18832,4.244,-10,2.28,10.25662713
22/03/2021 23:30,-5.71472,2.18654,6.118740218,3.96528,1.15654,4.1305,-9.68,1.03,9.734644318,-5.26472,3.61654,6.387224612,3.96528,1.15654,4.1305,-9.23,2.46,9.5521987
23/03/2021 00:00,-4.8228,2.5021,5.433222271,4.0872,1.1921,4.2575,-8.91,1.31,9.005787028,-4.5828,3.6521,5.860024765,4.0872,1.1921,4.2575,-8.67,2.46,9.012241675
23/03/2021 00:30,-5.34992,2.41294,5.868894568,4.09008,1.19294,4.2605,-9.44,1.22,9.518508286,-4.96992,3.55294,6.109295168,4.09008,1.19294,4.2605,-9.06,2.36,9.36232877
23/03/2021 01:00,-6.12256,2.22092,6.512927652,4.11744,1.20092,4.289,-10.24,1.02,10.29067539,-5.69256,3.67092,6.773543607,4.11744,1.20092,4.289,-9.81,2.47,10.11617517
23/03/2021 01:30,-6.04152,2.22414,6.437916018,4.12848,1.20414,4.3005,-10.17,1.02,10.22102245,-5.82152,3.67414,6.883995922,4.12848,1.20414,4.3005,-9.95,2.47,10.25199493
23/03/2021 02:00,-5.68488,3.01316,6.434049565,4.12512,1.20316,4.297,-9.81,1.81,9.975580184,-5.56488,3.73316,6.701072526,4.12512,1.20316,4.297,-9.69,2.53,10.01483899
23/03/2021 02:30,-5.26768,4.73526,7.083158889,4.13232,1.20526,4.3045,-9.4,3.53,10.04096111,-5.48768,1.20526,5.618476969,4.13232,1.20526,4.3045,-9.62,0,9.62
23/03/2021 03:00,-5.08912,4.25484,6.633461072,4.13088,1.20484,4.303,-9.22,3.05,9.711379923,-5.18912,3.10484,6.047065222,4.13088,1.20484,4.303,-9.32,1.9,9.511698061
23/03/2021 03:30,-4.93688,3.26716,5.920060692,4.17312,1.21716,4.347,-9.11,2.05,9.337804881,-4.74688,3.04716,5.640749401,4.17312,1.21716,4.347,-8.92,1.83,9.105783876
23/03/2021 04:00,-4.48192,3.29194,5.560977958,4.25808,1.24194,4.4355,-8.74,2.05,8.977198895,-4.30192,3.07194,5.286145198,4.25808,1.24194,4.4355,-8.56,1.83,8.7534279
23/03/2021 04:30,-3.96616,3.51612,5.300332537,4.44384,1.29612,4.629,-8.41,2.22,8.6980745,-3.80616,3.12612,4.925391375,4.44384,1.29612,4.629,-8.25,1.83,8.450526611
23/03/2021 05:00,-3.98152,3.68164,5.422819802,4.42848,1.29164,4.613,-8.41,2.39,8.743008635,-3.89152,2.84164,4.818593758,4.42848,1.29164,4.613,-8.32,1.55,8.463149532
23/03/2021 05:30,-4.21936,3.67602,5.596080937,4.58064,1.33602,4.7715,-8.8,2.34,9.105800349,-3.73936,4.64602,5.96391776,4.58064,1.33602,4.7715,-8.32,3.31,8.954244803
23/03/2021 06:00,-4.96328,3.26446,5.940610023,4.50672,1.31446,4.6945,-9.47,1.95,9.668681399,-4.35328,4.25446,6.086992414,4.50672,1.31446,4.6945,-8.86,2.94,9.335052223
23/03/2021 06:30,-5.482,3.2115,6.3534287,4.668,1.3615,4.8625,-10.15,1.85,10.31721862,-5.272,2.3915,5.789063504,4.668,1.3615,4.8625,-9.94,1.03,9.993222703
23/03/2021 07:00,-6.102,0.799,6.154088478,5.208,1.519,5.425,-11.31,-0.72,11.3328946,-5.012,4.159,6.512866113,5.208,1.519,5.425,-10.22,2.64,10.55547251
23/03/2021 07:30,-5.9024,0.0668,5.90277799,5.8176,1.6968,6.06,-11.72,-1.63,11.83280609,-4.8524,4.5268,6.636091018,5.8176,1.6968,6.06,-10.67,2.83,11.03892205
23/03/2021 08:00,-5.2108,-0.3594,5.223179587,6.3792,1.8606,6.645,-11.59,-2.22,11.80069913,-4.2108,4.3206,6.033110392,6.3792,1.8606,6.645,-10.59,2.46,10.87196854
23/03/2021 08:30,-3.39744,1.41658,3.680937034,7.46256,2.17658,7.7735,-10.86,-0.76,10.88656052,-2.58744,2.90658,3.891407592,7.46256,2.17658,7.7735,-10.05,0.73,10.07647756
23/03/2021 09:00,0.35632,1.80976,1.844504053,9.49632,2.76976,9.892,-9.14,-0.96,9.190277471,1.77632,3.61976,4.032117955,9.49632,2.76976,9.892,-7.72,0.85,7.766653076
23/03/2021 09:30,4.18632,2.35226,4.801916518,11.35632,3.31226,11.8295,-7.17,-0.96,7.233982306,5.77632,4.05226,7.05596796,11.35632,3.31226,11.8295,-5.58,0.74,5.628854235
23/03/2021 10:00,9.52824,3.12282,10.02693185,13.99824,4.08282,14.5815,-4.47,-0.96,4.571925196,10.94824,4.82282,11.96342559,13.99824,4.08282,14.5815,-3.05,0.74,3.138486897
23/03/2021 10:30,10.75552,3.23286,11.23087682,14.37552,4.19286,14.9745,-3.62,-0.96,3.745130171,12.20552,4.93286,13.16464304,14.37552,4.19286,14.9745,-2.17,0.74,2.292705825
23/03/2021 11:00,17.66008,4.02294,18.11249491,17.77008,5.18294,18.5105,-0.11,-1.16,1.165203845,21.12008,4.83294,21.66598921,17.77008,5.18294,18.5105,3.35,-0.35,3.368233959
23/03/2021 11:30,22.13184,3.87012,22.46766945,19.37184,5.65012,20.179,2.76,-1.78,3.284204622,24.32184,7.55012,25.46676683,19.37184,5.65012,20.179,4.95,1.9,5.302122217
23/03/2021 12:00,23.69904,2.16472,23.79769967,20.51904,5.98472,21.374,3.18,-3.82,4.970392339,26.57904,8.19472,27.81364419,20.51904,5.98472,21.374,6.06,2.21,6.450403088
23/03/2021 12:30,35.36072,3.35396,35.5194252,26.31072,7.67396,27.407,9.05,-4.32,10.02820522,37.72072,9.26396,38.84164868,26.31072,7.67396,27.407,11.41,1.59,11.52025173
23/03/2021 13:00,30.32608,2.83344,30.45816,24.04608,7.01344,25.048,6.28,-4.18,7.543924708,33.20608,9.09344,34.42868571,24.04608,7.01344,25.048,9.16,2.08,9.393189022
23/03/2021 13:30,25.49256,2.55158,25.61993708,21.02256,6.13158,21.8985,4.47,-3.58,5.7268927,27.07256,8.45158,28.36111263,21.02256,6.13158,21.8985,6.05,2.32,6.479575603
23/03/2021 14:00,25.43752,3.64636,25.69753617,20.86752,6.08636,21.737,4.57,-2.44,5.18058877,27.92752,8.20636,29.10825858,20.86752,6.08636,21.737,7.06,2.12,7.37143134
23/03/2021 14:30,23.22208,4.27144,23.61165389,19.58208,5.71144,20.398,3.64,-1.44,3.914485918,24.31208,6.19144,25.08806814,19.58208,5.71144,20.398,4.73,0.48,4.754292797
23/03/2021 15:00,11.40096,3.30028,11.86902426,14.64096,4.27028,15.251,-3.24,-0.97,3.382085156,13.39096,5.16028,14.35082922,14.64096,4.27028,15.251,-1.25,0.89,1.534470593
23/03/2021 15:30,10.31064,3.14102,10.77846482,13.82064,4.03102,14.3965,-3.51,-0.89,3.621077188,11.89064,4.87102,12.84967531,13.82064,4.03102,14.3965,-1.93,0.84,2.104875293
23/03/2021 16:00,6.4648,1.7889,6.707741964,12.0648,3.5189,12.5675,-5.6,-1.73,5.861134702,7.9048,5.0589,9.385005714,12.0648,3.5189,12.5675,-4.16,1.54,4.435899007
23/03/2021 16:30,0.97288,0.68834,1.191766525,9.90288,2.88834,10.3155,-8.93,-2.2,9.197004947,2.84288,5.75834,6.421872488,9.90288,2.88834,10.3155,-7.06,2.87,7.621056357
23/03/2021 17:00,-3.93648,0.73436,4.004392513,7.76352,2.26436,8.087,-11.7,-1.53,11.7996144,-2.19648,4.97436,5.437718437,7.76352,2.26436,8.087,-9.96,2.71,10.32209766
23/03/2021 17:30,-6.42512,0.86184,6.482664205,6.79488,1.98184,7.078,-13.22,-1.12,13.26735844,-5.06512,4.62184,6.856883082,6.79488,1.98184,7.078,-11.86,2.64,12.15027572
23/03/2021 18:00,-7.88376,2.74682,8.348574241,6.12624,1.78682,6.3815,-14.01,0.96,14.04285227,-7.24376,2.97682,7.831571761,6.12624,1.78682,6.3815,-13.37,1.19,13.42285365
23/03/2021 18:30,-9.30112,2.23634,9.56619307,5.67888,1.65634,5.9155,-14.98,0.58,14.9912241,-8.37112,3.26634,8.985801414,5.67888,1.65634,5.9155,-14.05,1.61,14.1419447
23/03/2021 19:00,-10.57808,1.48806,10.68223287,5.10192,1.48806,5.3145,-15.68,0,15.68,-9.55808,3.03806,10.02929219,5.10192,1.48806,5.3145,-14.66,1.55,14.74171293
23/03/2021 19:30,-9.92408,2.18506,10.16178385,5.12592,1.49506,5.3395,-15.05,0.69,15.06580897,-9.15408,3.14506,9.679286288,5.12592,1.49506,5.3395,-14.28,1.65,14.37500957
23/03/2021 20:00,-9.04824,2.15468,9.301252228,5.02176,1.46468,5.231,-14.07,0.69,14.08690882,-8.59824,3.29468,9.207857916,5.02176,1.46468,5.231,-13.62,1.83,13.74239062
23/03/2021 20:30,-8.45576,2.32332,8.769132967,5.15424,1.50332,5.369,-13.61,0.82,13.63468005,-7.62576,3.65332,8.45570592,5.15424,1.50332,5.369,-12.78,2.15,12.95958718
23/03/2021 21:00,-6.89136,4.27502,8.109663288,5.46864,1.59502,5.6965,-12.36,2.68,12.64721313,-6.16136,3.74502,7.210237988,5.46864,1.59502,5.6965,-11.63,2.15,11.82706219
23/03/2021 21:30,-5.52464,4.31198,7.008196533,5.59536,1.63198,5.8285,-11.12,2.68,11.4383915,-5.63464,4.06198,6.946139176,5.59536,1.63198,5.8285,-11.23,2.43,11.48989991
23/03/2021 22:00,-4.35352,2.67564,5.110008395,5.91648,1.72564,6.163,-10.27,0.95,10.31384506,-3.85352,4.28564,5.763360704,5.91648,1.72564,6.163,-9.77,2.56,10.09982673
23/03/2021 22:30,-3.5888,2.6391,4.454697998,5.7912,1.6891,6.0325,-9.38,0.95,9.427984938,-3.0888,4.2491,5.253145367,5.7912,1.6891,6.0325,-8.88,2.56,9.241644875
23/03/2021 23:00,-2.49624,2.69818,3.675784195,5.99376,1.74818,6.2435,-8.49,0.95,8.542985427,-1.74624,4.30818,4.648630879,5.99376,1.74818,6.2435,-7.74,2.56,8.152373887
23/03/2021 23:30,-1.97344,2.66108,3.312976336,5.86656,1.71108,6.111,-7.84,0.95,7.897347656,-1.32344,4.27108,4.471422346,5.86656,1.71108,6.111,-7.19,2.56,7.632149108
24/03/2021 00:00,-1.57784,2.76438,3.182982226,5.67216,1.65438,5.9085,-7.25,1.11,7.334480213,-1.41784,4.13438,4.370740012,5.67216,1.65438,5.9085,-7.09,2.48,7.511224933
24/03/2021 00:30,-2.10552,2.51464,3.279729989,5.60448,1.63464,5.838,-7.71,0.88,7.760057989,-1.58552,4.44464,4.718972176,5.60448,1.63464,5.838,-7.19,2.81,7.719598435
24/03/2021 01:00,-3.1144,2.4683,3.973913971,5.4456,1.5883,5.6725,-8.56,0.88,8.605114758,-2.7044,4.3983,5.163218207,5.4456,1.5883,5.6725,-8.15,2.81,8.620823627
24/03/2021 01:30,-3.4224,2.4368,4.201287422,5.3376,1.5568,5.56,-8.76,0.88,8.804089959,-3.0524,4.2968,5.27063905,5.3376,1.5568,5.56,-8.39,2.74,8.82608067
24/03/2021 02:00,-3.50856,2.36792,4.232852277,5.10144,1.48792,5.314,-8.61,0.88,8.654854129,-3.18856,4.22792,5.295490761,5.10144,1.48792,5.314,-8.29,2.74,8.73107668
24/03/2021 02:30,-2.93056,2.52442,3.867929453,5.32944,1.55442,5.5515,-8.26,0.97,8.316760187,-2.62056,4.38442,5.107883461,5.32944,1.55442,5.5515,-7.95,2.83,8.438684732
24/03/2021 03:00,-3.03032,2.46324,3.905174849,5.11968,1.49324,5.333,-8.15,0.97,8.207520941,-2.72032,4.32324,5.107890465,5.11968,1.49324,5.333,-7.84,2.83,8.335136472
24/03/2021 03:30,-2.68408,2.87256,3.931397512,5.18592,1.51256,5.402,-7.87,1.36,7.986645103,-2.46408,4.03256,4.725804736,5.18592,1.51256,5.402,-7.65,2.52,8.054371484
24/03/2021 04:00,-1.69192,4.25944,4.583167289,5.51808,1.60944,5.748,-7.21,2.65,7.681575359,-1.82192,2.84944,3.382114841,5.51808,1.60944,5.748,-7.34,1.24,7.444004299
24/03/2021 04:30,-1.99576,4.17082,4.623721169,5.21424,1.52082,5.4315,-7.21,2.65,7.681575359,-2.12576,2.82082,3.532121324,5.21424,1.52082,5.4315,-7.34,1.3,7.454233696
24/03/2021 05:00,-2.26088,4.11516,4.695329616,5.22912,1.52516,5.447,-7.49,2.59,7.925162459,-2.11088,4.16516,4.6695152,5.22912,1.52516,5.447,-7.34,2.64,7.800333326
24/03/2021 05:30,-1.73816,2.69762,3.209104836,5.75184,1.67762,5.9915,-7.49,1.02,7.559133548,-1.50816,4.31762,4.573443894,5.75184,1.67762,5.9915,-7.26,2.64,7.725101941
24/03/2021 06:00,-2.29792,2.75644,3.588648464,5.78208,1.68644,6.023,-8.08,1.07,8.150539859,-1.85792,3.88644,4.307700384,5.78208,1.68644,6.023,-7.64,2.2,7.950446528
24/03/2021 06:30,-3.86416,2.51712,4.611683597,5.47584,1.59712,5.704,-9.34,0.92,9.385201117,-3.59416,3.37712,4.931827815,5.47584,1.59712,5.704,-9.07,1.78,9.243013578
24/03/2021 07:00,-5.53848,2.33586,6.010906974,5.47152,1.59586,5.6995,-11.01,0.74,11.03484028,-4.73848,3.20586,5.721077787,5.47152,1.59586,5.6995,-10.21,1.61,10.33615983
24/03/2021 07:30,-5.73888,-0.30634,5.747050361,5.84112,1.70366,6.0845,-11.58,-2.01,11.75314851,-4.83888,3.23366,5.819906928,5.84112,1.70366,6.0845,-10.68,1.53,10.7890361
24/03/2021 08:00,-5.28824,-0.52282,5.314021363,6.40176,1.86718,6.6685,-11.69,-2.39,11.93181461,-4.00824,4.92718,6.351621104,6.40176,1.86718,6.6685,-10.41,3.06,10.85042395
24/03/2021 08:30,-5.3348,-1.5164,5.546130182,6.3552,1.8536,6.62,-11.69,-3.37,12.16605935,-3.8748,5.3736,6.624926566,6.3552,1.8536,6.62,-10.23,3.52,10.81865518
24/03/2021 09:00,2.874,-2.608,3.880919994,10.224,2.982,10.65,-7.35,-5.59,9.234208141,4.694,8.032,9.303045738,10.224,2.982,10.65,-5.53,5.05,7.488885097
24/03/2021 09:30,18.94104,0.09322,18.94126939,17.53104,5.11322,18.2615,1.41,-5.02,5.214259295,20.48104,8.64322,22.23012037,17.53104,5.11322,18.2615,2.95,3.53,4.60036955
24/03/2021 10:00,20.52128,1.48204,20.57472662,17.80128,5.19204,18.543,2.72,-3.71,4.600271731,21.57128,7.76204,22.92530012,17.80128,5.19204,18.543,3.77,2.57,4.562652737
24/03/2021 10:30,30.51512,2.70066,30.63439428,23.38512,6.82066,24.3595,7.13,-4.12,8.234761684,32.53512,8.73066,33.68617606,23.38512,6.82066,24.3595,9.15,1.91,9.347224187
24/03/2021 11:00,35.47384,3.07112,35.60653174,25.68384,7.49112,26.754,9.79,-4.42,10.74153155,37.19384,9.19112,38.31264048,25.68384,7.49112,26.754,11.51,1.7,11.63486571
24/03/2021 11:30,30.14464,3.86552,30.39147192,23.02464,6.71552,23.984,7.12,-2.85,7.669217692,32.18464,7.55552,33.05959671,23.02464,6.71552,23.984,9.16,0.84,9.198434649
24/03/2021 12:00,41.56544,6.67492,42.09798522,28.40544,8.28492,29.589,13.16,-1.61,13.25811827,43.44544,6.72492,43.96283437,28.40544,8.28492,29.589,15.04,-1.56,15.12068782
24/03/2021 12:30,48.88128,7.68454,49.48162982,32.62128,9.51454,33.9805,16.26,-1.83,16.36265565,51.52128,7.34454,52.04214216,32.62128,9.51454,33.9805,18.9,-2.17,19.02416621
24/03/2021 13:00,55.00584,8.25712,55.62214006,35.95584,10.48712,37.454,19.05,-2.23,19.18007821,58.55584,8.31712,59.14356164,35.95584,10.48712,37.454,22.6,-2.17,22.70394019
24/03/2021 13:30,61.18552,8.58036,61.78422481,38.67552,11.28036,40.287,22.51,-2.7,22.67134976,64.74552,8.73036,65.33147439,38.67552,11.28036,40.287,26.07,-2.55,26.19441544
24/03/2021 14:00,60.6844,6.8042,61.06466688,38.1744,11.1342,39.765,22.51,-4.33,22.92267436,63.5644,8.9742,64.19477559,38.1744,11.1342,39.765,25.39,-2.16,25.48171305
24/03/2021 14:30,57.5004,6.1797,57.83151989,36.6504,10.6897,38.1775,20.85,-4.51,21.33219632,60.9004,11.3997,61.9581462,36.6504,10.6897,38.1775,24.25,0.71,24.26039159
24/03/2021 15:00,50.22472,5.86096,50.56553521,32.81472,9.57096,34.182,17.41,-3.71,17.80090447,53.35472,10.49096,54.37634033,32.81472,9.57096,34.182,20.54,0.92,20.56059338
24/03/2021 15:30,42.0704,5.4697,42.42447612,28.4904,8.3097,29.6775,13.58,-2.84,13.87378824,44.3704,9.5097,45.37804304,28.4904,8.3097,29.6775,15.88,1.2,15.92527551
24/03/2021 16:00,35.35496,4.79978,35.67928089,25.40496,7.40978,26.4635,9.95,-2.61,10.28662238,37.92496,9.30978,39.0509231,25.40496,7.40978,26.4635,12.52,1.9,12.66334869
24/03/2021 16:30,22.52,2.9125,22.70755505,19.38,5.6525,20.1875,3.14,-2.74,4.167397269,24.58,8.6225,26.04849144,19.38,5.6525,20.1875,5.2,2.97,5.988397114
24/03/2021 17:00,11.12848,1.98914,11.30485493,14.32848,4.17914,14.9255,-3.2,-2.19,3.877641035,13.26848,7.67914,15.33041919,14.32848,4.17914,14.9255,-1.06,3.5,3.656993301
24/03/2021 17:30,1.52096,-0.18222,1.531836626,9.90096,2.88778,10.3135,-8.38,-3.07,8.924645651,3.26096,7.85778,8.507559383,9.90096,2.88778,10.3135,-6.64,4.97,8.294003858
24/03/2021 18:00,-6.28704,-2.36122,6.715819522,6.37296,1.85878,6.6385,-12.66,-4.22,13.34481173,-4.46704,7.97878,9.144144391,6.37296,1.85878,6.6385,-10.84,6.12,12.44829306
24/03/2021 18:30,-9.16784,-1.03812,9.226428529,5.01216,1.46188,5.221,-14.18,-2.5,14.39869439,-7.93784,5.94188,9.915404268,5.01216,1.46188,5.221,-12.95,4.48,13.70302521
24/03/2021 19:00,-9.97768,-0.59974,9.995688383,4.97232,1.45026,5.1795,-14.95,-2.05,15.08989728,-8.61768,5.33026,10.13292062,4.97232,1.45026,5.1795,-13.59,3.88,14.13302869
24/03/2021 19:30,-9.86952,-0.80486,9.90228381,4.92048,1.43514,5.1255,-14.79,-2.24,14.95866638,-8.57952,5.41514,10.14553619,4.92048,1.43514,5.1255,-13.5,3.98,14.07445914
24/03/2021 20:00,-8.96752,-0.52386,8.982808261,4.99248,1.45614,5.2005,-13.96,-1.98,14.09971631,-8.05752,5.43614,9.719837789,4.99248,1.45614,5.2005,-13.05,3.98,13.64341966
24/03/2021 20:30,-8.24016,-0.19088,8.242370533,5.13984,1.49912,5.354,-13.38,-1.69,13.48630787,-7.13016,5.47912,8.992215389,5.13984,1.49912,5.354,-12.27,3.98,12.8993527
24/03/2021 21:00,-7.194,-0.067,7.194311989,5.256,1.533,5.475,-12.45,-1.6,12.55239021,-5.944,5.783,8.29302267,5.256,1.533,5.475,-11.2,4.25,11.9792529
24/03/2021 21:30,-6.4612,0.0534,6.461420664,5.1888,1.5134,5.405,-11.65,-1.46,11.74112857,-5.5612,5.8234,8.052262601,5.1888,1.5134,5.405,-10.75,4.31,11.58182196
24/03/2021 22:00,-5.15304,0.29328,5.161379118,5.49696,1.60328,5.726,-10.65,-1.31,10.73026561,-4.29304,5.98328,7.364090711,5.49696,1.60328,5.726,-9.79,4.38,10.72513403
24/03/2021 22:30,-4.09,1.89,4.505574325,5.52,1.61,5.75,-9.61,0.28,9.614078219,-3.35,4.73,5.796153897,5.52,1.61,5.75,-8.87,3.12,9.402728327
24/03/2021 23:00,-2.54008,2.96706,3.905822762,5.74992,1.67706,5.9895,-8.29,1.29,8.389767577,-2.27008,4.03706,4.631535021,5.74992,1.67706,5.9895,-8.02,2.36,8.360023923
24/03/2021 23:30,-1.57864,3.12498,3.501086153,5.81136,1.69498,6.0535,-7.39,1.43,7.527084429,-1.28864,4.19498,4.388445083,5.81136,1.69498,6.0535,-7.1,2.5,7.527283707
25/03/2021 00:00,-1.62776,2.01482,2.590193477,5.50224,1.60482,5.7315,-7.13,0.41,7.14177849,-1.22776,5.13482,5.279561634,5.50224,1.60482,5.7315,-6.73,3.53,7.599592094
25/03/2021 00:30,-2.33096,1.94972,3.03887851,5.27904,1.53972,5.499,-7.61,0.41,7.621036675,-1.85096,5.06972,5.397046767,5.27904,1.53972,5.499,-7.13,3.53,7.955991453
25/03/2021 01:00,-3.48224,2.82768,4.48572955,4.99776,1.45768,5.206,-8.48,1.37,8.589953434,-3.14224,4.08768,5.155851045,4.99776,1.45768,5.206,-8.14,2.63,8.554326391
25/03/2021 01:30,-3.08816,2.90762,4.241578273,5.27184,1.53762,5.4915,-8.36,1.37,8.471511081,-2.86816,4.16762,5.059189485,5.27184,1.53762,5.4915,-8.14,2.63,8.554326391
25/03/2021 02:00,-3.1124,2.8393,4.212915647,5.0376,1.4693,5.2475,-8.15,1.37,8.264345104,-2.9024,4.0993,5.022766792,5.0376,1.4693,5.2475,-7.94,2.63,8.364239356
25/03/2021 02:30,-2.29008,3.04956,3.813696711,5.44992,1.58956,5.677,-7.74,1.46,7.876496683,-2.09008,4.21956,4.708834357,5.44992,1.58956,5.677,-7.54,2.63,7.985518142
25/03/2021 03:00,-2.28528,2.76596,3.58790181,5.33472,1.55596,5.557,-7.62,1.21,7.71547147,-2.11528,4.55596,5.023064901,5.33472,1.55596,5.557,-7.45,3,8.031344844
25/03/2021 03:30,-1.06416,2.59712,2.806682882,5.95584,1.73712,6.204,-7.02,0.86,7.072481884,-0.90416,5.23712,5.314596052,5.95584,1.73712,6.204,-6.86,3.5,7.701272622
25/03/2021 04:00,-1.2624,3.0918,3.339592939,5.6976,1.6618,5.935,-6.96,1.43,7.105385282,-1.1024,4.4918,4.625100323,5.6976,1.6618,5.935,-6.8,2.83,7.365385258
25/03/2021 04:30,-2.30304,3.02078,3.798566183,5.07696,1.48078,5.2885,-7.38,1.54,7.538965446,-2.14304,4.12078,4.644722624,5.07696,1.48078,5.2885,-7.22,2.64,7.687522358
25/03/2021 05:00,-2.28144,3.02708,3.790538458,5.09856,1.48708,5.311,-7.38,1.54,7.538965446,-2.12144,4.12708,4.640398367,5.09856,1.48708,5.311,-7.22,2.64,7.687522358
25/03/2021 05:30,-2.85232,2.41474,3.737204657,4.98768,1.45474,5.1955,-7.84,0.96,7.89855683,-2.52232,4.60474,5.250307481,4.98768,1.45474,5.1955,-7.51,3.15,8.143868859
25/03/2021 06:00,-2.77048,0.44986,2.806765656,5.51952,1.60986,5.7495,-8.29,-1.16,8.370764601,-1.92048,6.46986,6.74887634,5.51952,1.60986,5.7495,-7.44,4.86,8.886686672
25/03/2021 06:30,-1.90288,1.79916,2.618764785,6.47712,1.88916,6.747,-8.38,-0.09,8.38048328,-1.59288,5.06916,5.313534586,6.47712,1.88916,6.747,-8.07,3.18,8.67394374
25/03/2021 07:00,-2.31248,1.84886,2.96071732,6.88752,2.00886,7.1745,-9.2,-0.16,9.201391199,-1.63248,4.24886,4.551681255,6.88752,2.00886,7.1745,-8.52,2.24,8.809540283
25/03/2021 07:30,-0.44688,0.03966,0.448636434,8.19312,2.38966,8.5345,-8.64,-2.35,8.953887424,0.37312,6.34966,6.360613229,8.19312,2.38966,8.5345,-7.82,3.96,8.765500556
25/03/2021 08:00,17.9452,1.7411,18.02946567,17.4552,5.0911,18.1825,0.49,-3.35,3.385646172,18.8652,9.0511,20.92410529,17.4552,5.0911,18.1825,1.41,3.96,4.203534227
25/03/2021 08:30,25.45664,2.34902,25.56478858,21.59664,6.29902,22.4965,3.86,-3.95,5.52287063,27.43664,9.59902,29.06734249,21.59664,6.29902,22.4965,5.84,3.3,6.707875968
25/03/2021 09:00,39.34776,3.36018,39.49097399,28.45776,8.30018,29.6435,10.89,-4.94,11.95808095,41.96776,11.08018,43.40579763,28.45776,8.30018,29.6435,13.51,2.78,13.79305985
25/03/2021 09:30,45.64672,5.90196,46.02668985,30.96672,9.03196,32.257,14.68,-3.13,15.00997335,47.43672,9.97196,48.47352257,30.96672,9.03196,32.257,16.47,0.94,16.49680272
25/03/2021 10:00,51.97784,7.33562,52.49292497,34.16784,9.96562,35.5915,17.81,-2.63,18.00313862,53.67784,8.84562,54.40179685,34.16784,9.96562,35.5915,19.51,-1.12,19.54212117
25/03/2021 10:30,33.99872,5.70546,34.47412414,25.69872,7.49546,26.7695,8.3,-1.79,8.490824459,37.12872,6.37546,37.6721162,25.69872,7.49546,26.7695,11.43,-1.12,11.48474205
25/03/2021 11:00,46.67752,4.80136,46.92380985,31.54752,9.20136,32.862,15.13,-4.4,15.75680488,49.99752,10.12136,51.0117039,31.54752,9.20136,32.862,18.45,0.92,18.47292343
25/03/2021 11:30,39.5472,4.1221,39.76144786,28.3272,8.2621,29.5075,11.22,-4.14,11.95943142,43.0272,9.9521,44.16315471,28.3272,8.2621,29.5075,14.7,1.69,14.79682736
25/03/2021 12:00,44.79104,4.42822,45.00940342,30.37104,8.85822,31.6365,14.42,-4.43,15.08513507,48.10104,10.31822,49.19528141,30.37104,8.85822,31.6365,17.73,1.46,17.79001124
25/03/2021 12:30,45.05192,4.60306,45.28646218,30.18192,8.80306,31.4395,14.87,-4.2,15.45176042,47.85192,10.39306,48.96756012,30.18192,8.80306,31.4395,17.67,1.59,17.74139228
25/03/2021 13:00,47.96568,4.82374,48.20762311,31.55568,9.20374,32.8705,16.41,-4.38,16.98447821,49.92568,10.79374,51.07913808,31.55568,9.20374,32.8705,18.37,1.59,18.43868217
25/03/2021 13:30,46.37496,4.73478,46.61603862,31.04496,9.05478,32.3385,15.33,-4.32,15.92706188,49.27496,10.64478,50.4116358,31.04496,9.05478,32.3385,18.23,1.59,18.29920763
25/03/2021 14:00,52.49896,5.02178,52.7385919,34.42896,10.04178,35.8635,18.07,-5.02,18.75434083,55.77896,11.09178,56.87108195,34.42896,10.04178,35.8635,21.35,1.05,21.37580408
25/03/2021 14:30,51.39552,4.92286,51.63074691,33.81552,9.86286,35.2245,17.58,-4.94,18.26088716,54.64552,11.15286,55.77202831,33.81552,9.86286,35.2245,20.83,1.29,20.86990656
25/03/2021 15:00,49.62232,4.93026,49.86664322,32.57232,9.50026,33.9295,17.05,-4.57,17.65183843,51.68232,11.15026,52.87145259,32.57232,9.50026,33.9295,19.11,1.65,19.18110007
25/03/2021 15:30,45.08784,7.05562,45.63655431,30.08784,8.77562,31.3415,15,-1.72,15.09829129,46.93784,8.36562,47.67750436,30.08784,8.77562,31.3415,16.85,-0.41,16.85498739
25/03/2021 16:00,35.242,6.2385,35.78990704,25.332,7.3885,26.3875,9.91,-1.15,9.976502393,37.312,8.0785,38.17653083,25.332,7.3885,26.3875,11.98,0.69,11.99985417
25/03/2021 16:30,26.09824,6.90532,26.99632522,21.13824,6.16532,22.019,4.96,0.74,5.014897806,27.95824,6.85532,28.78643077,21.13824,6.16532,22.019,6.82,0.69,6.854815825
25/03/2021 17:00,14.04056,5.43308,15.05508829,15.61056,4.55308,16.261,-1.57,0.88,1.799805545,15.84056,5.46308,16.75615064,15.61056,4.55308,16.261,0.23,0.91,0.938616002
25/03/2021 17:30,4.22032,4.35676,6.065678742,10.96032,3.19676,11.417,-6.74,1.16,6.839093507,5.22032,4.29676,6.761204582,10.96032,3.19676,11.417,-5.74,1.1,5.844450359
25/03/2021 18:00,-3.98192,3.01444,4.994250234,7.31808,2.13444,7.623,-11.3,0.88,11.33421369,-3.00192,3.51444,4.621992233,7.31808,2.13444,7.623,-10.32,1.38,10.41185862
25/03/2021 18:30,-7.63216,0.47812,7.647121354,5.78784,1.68812,6.029,-13.42,-1.21,13.47443876,-6.43216,5.18812,8.263732292,5.78784,1.68812,6.029,-12.22,3.5,12.71134926
25/03/2021 19:00,-9.47568,0.08126,9.476028422,5.04432,1.47126,5.2545,-14.52,-1.39,14.58638063,-8.30568,4.81126,9.598569844,5.04432,1.47126,5.2545,-13.35,3.34,13.76147158
25/03/2021 19:30,-9.76752,-1.39386,9.866473162,4.99248,1.45614,5.2005,-14.76,-2.85,15.0326345,-8.11752,6.23614,10.23638476,4.99248,1.45614,5.2005,-13.11,4.78,13.95422875
25/03/2021 20:00,-8.77248,-0.22364,8.775330205,5.02752,1.46636,5.237,-13.8,-1.69,13.90309678,-7.64248,5.40636,9.361422381,5.02752,1.46636,5.237,-12.67,3.94,13.26847768
25/03/2021 20:30,-6.97552,0.25464,6.980166244,5.84448,1.70464,6.088,-12.82,-1.45,12.90174019,-5.66552,5.74464,8.068395479,5.84448,1.70464,6.088,-11.51,4.04,12.19843023
25/03/2021 21:00,-4.90104,0.24428,4.907123985,6.76896,1.97428,7.051,-11.67,-1.73,11.79753364,-3.65104,6.53428,7.485112437,6.76896,1.97428,7.051,-10.42,4.56,11.37409337
25/03/2021 21:30,-3.55184,0.39988,3.574279144,7.02816,2.04988,7.321,-10.58,-1.65,10.70788961,-2.58184,6.60988,7.096225151,7.02816,2.04988,7.321,-9.61,4.56,10.63699676
25/03/2021 22:00,-3.23312,1.67534,3.641404818,6.56688,1.91534,6.8405,-9.8,-0.24,9.802938335,-2.60312,5.55534,6.134984617,6.56688,1.91534,6.8405,-9.17,3.64,9.866027569
25/03/2021 22:30,-2.63952,0.54514,2.695226048,6.36048,1.85514,6.6255,-9,-1.31,9.094839196,-1.65952,6.61514,6.820123448,6.36048,1.85514,6.6255,-8.02,4.76,9.326199655
25/03/2021 23:00,-1.8736,2.5127,3.134332186,6.1464,1.7927,6.4025,-8.02,0.72,8.052254343,-1.3636,4.8727,5.059902198,6.1464,1.7927,6.4025,-7.51,3.08,8.117049957
25/03/2021 23:30,-0.95056,0.91442,1.318987585,6.28944,1.83442,6.5515,-7.24,-0.92,7.298218961,-0.28056,6.49442,6.500477294,6.28944,1.83442,6.5515,-6.57,4.66,8.054843264
26/03/2021 00:00,0.058,1.0815,1.083054131,6.588,1.9215,6.8625,-6.53,-0.84,6.58380589,0.588,6.5815,6.607714147,6.588,1.9215,6.8625,-6,4.66,7.597078386
26/03/2021 00:30,-0.35776,1.13482,1.189877578,6.46224,1.88482,6.7315,-6.82,-0.75,6.86111507,0.20224,6.62482,6.627906234,6.46224,1.88482,6.7315,-6.26,4.74,7.852082526
26/03/2021 01:00,-0.88656,1.06392,1.384887865,6.73344,1.96392,7.014,-7.62,-0.9,7.672965528,-0.12656,6.82392,6.825093523,6.73344,1.96392,7.014,-6.86,4.86,8.407092244
26/03/2021 01:30,-0.77808,1.09556,1.343748563,6.84192,1.99556,7.127,-7.62,-0.9,7.672965528,-0.18808,6.68556,6.688205036,6.84192,1.99556,7.127,-7.03,4.69,8.450857945
26/03/2021 02:00,-0.27512,1.09934,1.133242891,6.85488,1.99934,7.1405,-7.13,-0.9,7.186577767,0.26488,6.87934,6.884437541,6.85488,1.99934,7.1405,-6.59,4.88,8.200152438
26/03/2021 02:30,0.33216,1.05438,1.10546255,7.11216,2.07438,7.4085,-6.78,-1.02,6.856296376,0.91216,7.04438,7.103191216,7.11216,2.07438,7.4085,-6.2,4.97,7.946124842
26/03/2021 03:00,0.45408,1.14744,1.234020745,7.05408,2.05744,7.348,-6.6,-0.91,6.662439493,1.04408,7.08744,7.1639311,7.05408,2.05744,7.348,-6.01,5.03,7.837155096
26/03/2021 03:30,0.45592,1.03006,1.126448689,6.92592,2.02006,7.2145,-6.47,-0.99,6.54530366,1.01592,7.05006,7.122881401,6.92592,2.02006,7.2145,-5.91,5.03,7.760734501
26/03/2021 04:00,1.18744,1.21842,1.701340956,7.29744,2.12842,7.6015,-6.11,-0.91,6.177394273,1.70744,7.03842,7.242562216,7.29744,2.12842,7.6015,-5.59,4.91,7.440174729
26/03/2021 04:30,1.41048,2.64514,2.997702362,7.32048,2.13514,7.6255,-5.91,0.51,5.931964262,1.73048,5.79514,6.047992117,7.32048,2.13514,7.6255,-5.59,3.66,6.681594121
26/03/2021 05:00,1.41384,3.54612,3.817579154,7.32384,2.13612,7.629,-5.91,1.41,6.075870308,1.60384,4.77612,5.03821645,7.32384,2.13612,7.629,-5.72,2.64,6.299841268
26/03/2021 05:30,0.81224,3.36232,3.459035935,7.24224,2.11232,7.544,-6.43,1.25,6.550374035,1.05224,4.57232,4.691835376,7.24224,2.11232,7.544,-6.19,2.46,6.660908346
26/03/2021 06:00,1.07088,2.95984,3.147608108,7.61088,2.21984,7.928,-6.54,0.74,6.581732295,1.58088,5.31984,5.549763887,7.61088,2.21984,7.928,-6.03,3.1,6.780184363
26/03/2021 06:30,1.97784,1.18812,2.307266825,8.66784,2.52812,9.029,-6.69,-1.34,6.822880623,2.70784,7.09812,7.597085296,8.66784,2.52812,9.029,-5.96,4.57,7.510426086
26/03/2021 07:00,2.41304,1.11422,2.657865356,9.44304,2.75422,9.8365,-7.03,-1.64,7.218760281,3.64304,6.83422,7.74456606,9.44304,2.75422,9.8365,-5.8,4.08,7.091290433
26/03/2021 07:30,3.8116,1.1288,3.97523383,10.7616,3.1388,11.21,-6.95,-2.01,7.234818588,4.8316,6.8088,8.348899089,10.7616,3.1388,11.21,-5.93,3.67,6.973793803
26/03/2021 08:00,15.4976,2.3293,15.67167012,16.7976,4.8993,17.4975,-1.3,-2.57,2.880086804,16.6976,8.0493,18.53647961,16.7976,4.8993,17.4975,-0.1,3.15,3.151586902
26/03/2021 08:30,23.54256,3.04408,23.73854575,20.48256,5.97408,21.336,3.06,-2.93,4.236567006,24.53256,8.62408,26.00425457,20.48256,5.97408,21.336,4.05,2.65,4.839938016
26/03/2021 09:00,38.9,3.735,39.07889744,28.68,8.365,29.875,10.22,-4.63,11.21986185,41.29,11.015,42.73399496,28.68,8.365,29.875,12.61,2.65,12.8854414
26/03/2021 09:30,37.76832,1.81576,37.81194229,27.92832,8.14576,29.092,9.84,-6.33,11.70019231,40.22832,12.46576,42.11547106,27.92832,8.14576,29.092,12.3,4.32,13.03657931
26/03/2021 10:00,11.60832,-0.20924,11.61020562,15.32832,4.47076,15.967,-3.72,-4.68,5.978360979,13.63832,9.37076,16.54735373,15.32832,4.47076,15.967,-1.69,4.9,5.183251875
26/03/2021 10:30,3.42224,0.75732,3.505033552,11.44224,3.33732,11.919,-8.02,-2.58,8.424772994,5.03224,6.33732,8.092284239,11.44224,3.33732,11.919,-6.41,3,7.077294681
26/03/2021 11:00,6.07024,1.53382,6.261023674,12.63024,3.68382,13.1565,-6.56,-2.15,6.903339771,7.82024,6.27382,10.02581523,12.63024,3.68382,13.1565,-4.81,2.59,5.462984532
26/03/2021 11:30,6.25968,1.17574,6.369141092,12.73968,3.71574,13.2705,-6.48,-2.54,6.960028736,7.92968,6.72574,10.39785571,12.73968,3.71574,13.2705,-4.81,3.01,5.674169543
26/03/2021 12:00,14.83608,1.86344,14.95264787,16.60608,4.84344,17.298,-1.77,-2.98,3.466020773,17.07608,7.85344,18.79545232,16.60608,4.84344,17.298,0.47,3.01,3.046473371
26/03/2021 12:30,16.71952,2.11236,16.8524305,17.45952,5.09236,18.187,-0.74,-2.98,3.070504844,19.62952,8.26236,21.29752681,17.45952,5.09236,18.187,2.17,3.17,3.841588213
26/03/2021 13:00,23.7568,2.7899,23.92005619,20.5368,5.9899,21.3925,3.22,-3.2,4.539647563,26.0068,9.1599,27.57276581,20.5368,5.9899,21.3925,5.47,3.17,6.32216735
26/03/2021 13:30,24.0464,3.3602,24.28003907,20.3664,5.9402,21.215,3.68,-2.58,4.494307511,25.7464,8.4702,27.10390011,20.3664,5.9402,21.215,5.38,2.53,5.945191334
26/03/2021 14:00,29.9324,6.1007,30.54778405,23.5224,6.8607,24.5025,6.41,-0.76,6.454897366,32.0624,6.8807,32.79240043,23.5224,6.8607,24.5025,8.54,0.02,8.540023419
26/03/2021 14:30,25.04016,6.66588,25.91222818,20.42016,5.95588,21.271,4.62,0.71,4.674237906,26.47016,5.04588,26.94680455,20.42016,5.95588,21.271,6.05,-0.91,6.118055247
26/03/2021 15:00,41.0812,4.8816,41.3702189,28.5312,8.3216,29.72,12.55,-3.44,13.0129205,43.7012,9.6916,44.76295334,28.5312,8.3216,29.72,15.17,1.37,15.2317366
26/03/2021 15:30,32.24848,3.78414,32.4697425,24.28848,7.08414,25.3005,7.96,-3.3,8.616936811,34.44848,9.78414,35.8109923,24.28848,7.08414,25.3005,10.16,2.7,10.51264001
26/03/2021 16:00,29.17296,5.01878,29.60151597,22.69296,6.61878,23.6385,6.48,-1.6,6.674608603,31.13296,8.03878,32.1540539,22.69296,6.61878,23.6385,8.44,1.42,8.558621384
26/03/2021 16:30,22.42736,4.97298,22.97209191,19.82736,5.78298,20.6535,2.6,-0.81,2.723251733,23.54736,7.01298,24.56949433,19.82736,5.78298,20.6535,3.72,1.23,3.918073506
26/03/2021 17:00,12.1112,2.3391,12.33501335,15.1512,4.4191,15.7825,-3.04,-2.08,3.683476619,13.5212,6.7091,15.09419995,15.1512,4.4191,15.7825,-1.63,2.29,2.810871751
26/03/2021 17:30,7.76592,2.07006,8.037080431,13.16592,3.84006,13.7145,-5.4,-1.77,5.682684225,9.01592,7.89006,11.98081217,13.16592,3.84006,13.7145,-4.15,4.05,5.798706752
26/03/2021 18:00,-1.60592,1.04994,1.91868524,8.67408,2.52994,9.0355,-10.28,-1.48,10.38599056,-0.30592,6.57994,6.587047704,8.67408,2.52994,9.0355,-8.98,4.05,9.851035479
26/03/2021 18:30,-5.55272,2.50254,6.090599794,6.79728,1.98254,7.0805,-12.35,0.52,12.36094252,-4.90272,4.14254,6.41851237,6.79728,1.98254,7.0805,-11.7,2.16,11.89771407
26/03/2021 19:00,-7.83464,0.23448,7.838148047,6.01536,1.75448,6.266,-13.85,-1.52,13.93315829,-6.52464,5.72448,8.679896221,6.01536,1.75448,6.266,-12.54,3.97,13.15342161
26/03/2021 19:30,-8.37544,0.03508,8.375513465,5.67456,1.65508,5.911,-14.05,-1.62,14.14308665,-7.18544,5.76508,9.212312164,5.67456,1.65508,5.911,-12.86,4.11,13.50080368
26/03/2021 20:00,-7.4876,0.2857,7.493048662,5.6424,1.6457,5.8775,-13.13,-1.36,13.20024621,-6.7376,5.8157,8.900428094,5.6424,1.6457,5.8775,-12.38,4.17,13.0634337
26/03/2021 20:30,-6.88528,0.48096,6.902057896,5.69472,1.66096,5.932,-12.58,-1.18,12.63522062,-6.13528,5.94096,8.540296622,5.69472,1.66096,5.932,-11.83,4.28,12.58043322
26/03/2021 21:00,-6.68608,0.69906,6.722525615,5.41392,1.57906,5.6395,-12.1,-0.88,12.1319578,-5.75608,6.00906,8.321133279,5.41392,1.57906,5.6395,-11.17,4.43,12.01639713
26/03/2021 21:30,-4.244,3.1005,5.255914407,6.276,1.8305,6.5375,-10.52,1.27,10.59638146,-3.884,4.5105,5.952316041,6.276,1.8305,6.5375,-10.16,2.68,10.50752112
26/03/2021 22:00,-1.88768,3.42026,3.906598808,7.37232,2.15026,7.6795,-9.26,1.27,9.346683904,-1.46768,4.94026,5.15366408,7.37232,2.15026,7.6795,-8.84,2.79,9.269827399
26/03/2021 22:30,-2.13248,3.29636,3.925997988,6.70752,1.95636,6.987,-8.84,1.34,8.940984286,-1.64248,4.74636,5.02251668,6.70752,1.95636,6.987,-8.35,2.79,8.803783278
26/03/2021 23:00,-1.49408,1.56506,2.163720835,6.56592,1.91506,6.8395,-8.06,-0.35,8.067595677,-0.92408,6.49506,6.560467076,6.56592,1.91506,6.8395,-7.49,4.58,8.779322297
26/03/2021 23:30,0.5468,0.9424,1.089544859,7.5168,2.1924,7.83,-6.97,-1.25,7.081200463,1.1668,7.7924,7.87927154,7.5168,2.1924,7.83,-6.35,5.6,8.466551836
27/03/2021 00:00,0.44456,1.35758,1.428515681,7.05456,2.05758,7.3485,-6.61,-0.7,6.646961712,0.97456,7.20758,7.273168268,7.05456,2.05758,7.3485,-6.08,5.15,7.967992219
28/03/2021 00:30,1.95656,5.18608,5.542883077,7.90656,2.30608,8.236,-5.95,2.88,6.610363076,1.79656,3.90608,4.299428892,7.90656,2.30608,8.236,-6.11,1.6,6.316019316
28/03/2021 01:00,1.03168,5.16424,5.266283167,7.83168,2.28424,8.158,-6.8,2.88,7.384741025,0.86168,3.88424,3.978669727,7.83168,2.28424,8.158,-6.97,1.6,7.151286598
28/03/2021 01:30,7.683,2.243,8.00372026,7.68,2.24,8,0.003,0.003,0.004242641,7.683,2.243,8.00372026,7.68,2.24,8,0.003,0.003,0.004242641
28/03/2021 02:00,7.87116,2.29788,8.199720254,7.86816,2.29488,8.196,0.003,0.003,0.004242641,7.87116,2.29788,8.199720254,7.86816,2.29488,8.196,0.003,0.003,0.004242641
28/03/2021 02:30,0.97104,5.08572,5.177592742,7.87104,2.29572,8.199,-6.9,2.79,7.442721277,0.79104,3.80572,3.887061744,7.87104,2.29572,8.199,-7.08,1.51,7.239233385
28/03/2021 03:00,1.1724,4.1107,4.274620012,7.9224,2.3107,8.2525,-6.75,1.8,6.985878613,1.3124,4.7407,4.919007039,7.9224,2.3107,8.2525,-6.61,2.43,7.042513756
28/03/2021 03:30,1.41288,4.11084,4.346865008,7.92288,2.31084,8.253,-6.51,1.8,6.754265319,1.64288,4.74084,5.017431474,7.92288,2.31084,8.253,-6.28,2.43,6.733743387
28/03/2021 04:00,1.85704,4.40622,4.781565878,7.90704,2.30622,8.2365,-6.05,2.1,6.404100249,2.06704,4.55622,5.003178495,7.90704,2.30622,8.2365,-5.84,2.25,6.258442298
28/03/2021 04:30,1.99656,4.40608,4.837333232,7.90656,2.30608,8.236,-5.91,2.1,6.272009247,2.20656,4.62608,5.125380298,7.90656,2.30608,8.236,-5.7,2.32,6.154055573
28/03/2021 05:00,2.15168,4.40174,4.89949404,7.89168,2.30174,8.2205,-5.74,2.1,6.112086387,2.35168,4.62174,5.185641662,7.89168,2.30174,8.2205,-5.54,2.32,6.006163501
28/03/2021 05:30,2.03456,4.23758,4.700693422,7.77456,2.26758,8.0985,-5.74,1.97,6.068648944,2.23456,4.47758,5.004196344,7.77456,2.26758,8.0985,-5.54,2.21,5.964536864
28/03/2021 06:00,1.94816,4.28988,4.711517569,7.74816,2.25988,8.071,-5.8,2.03,6.144989829,2.20816,4.46988,4.985558926,7.74816,2.25988,8.071,-5.54,2.21,5.964536864
28/03/2021 06:30,2.00384,4.37612,4.813086432,8.04384,2.34612,8.379,-6.04,2.03,6.372009102,2.21384,4.55612,5.06550264,8.04384,2.34612,8.379,-5.83,2.21,6.234821569
28/03/2021 07:00,2.63448,4.52464,5.235728412,8.96448,2.61464,9.338,-6.33,1.91,6.611883242,2.84448,4.63464,5.437918205,8.96448,2.61464,9.338,-6.12,2.02,6.444749801
28/03/2021 07:30,2.768,4.6015,5.3698814,9.228,2.6915,9.6125,-6.46,1.91,6.73644565,3.008,4.5615,5.464004598,9.228,2.6915,9.6125,-6.22,1.87,6.49502117
28/03/2021 08:00,6.28296,5.52878,8.369169293,12.13296,3.53878,12.6385,-5.85,1.99,6.179207069,6.55296,5.14878,8.333739872,12.13296,3.53878,12.6385,-5.58,1.61,5.807624299
28/03/2021 08:30,8.1356,5.3658,9.745757898,14.3856,4.1958,14.985,-6.25,1.17,6.358569021,8.4156,6.3458,10.5399953,14.3856,4.1958,14.985,-5.97,2.15,6.34534475
28/03/2021 09:00,10.89536,5.14698,12.04990758,14.59536,4.25698,15.2035,-3.7,0.89,3.805535442,11.34536,6.64698,13.14912684,14.59536,4.25698,15.2035,-3.25,2.39,4.034178975
28/03/2021 09:30,15.37056,5.85058,16.44637957,17.59056,5.13058,18.3235,-2.22,0.72,2.333838041,15.72056,7.28058,17.32463136,17.59056,5.13058,18.3235,-1.87,2.15,2.849456088
28/03/2021 10:00,15.1296,3.7028,15.57612031,18.2496,5.3228,19.01,-3.12,-1.62,3.515508498,16.2596,9.4328,18.79766762,18.2496,5.3228,19.01,-1.99,4.11,4.566420918
28/03/2021 10:30,14.83248,2.35364,15.0180586,15.61248,4.55364,16.263,-0.78,-2.2,2.334180798,16.63248,8.66364,18.75361429,15.61248,4.55364,16.263,1.02,4.11,4.234678264
28/03/2021 11:00,13.65536,-1.02802,13.69400167,14.23536,4.15198,14.8285,-0.58,-5.18,5.212369902,15.71536,10.98198,19.17228272,14.23536,4.15198,14.8285,1.48,6.83,6.988512002
28/03/2021 11:30,12.348,1.689,12.46297818,15.768,4.599,16.425,-3.42,-2.91,4.490489951,13.318,9.369,16.28334379,15.768,4.599,16.425,-2.45,4.77,5.362406176
28/03/2021 12:00,8.30808,0.85194,8.351646248,12.89808,3.76194,13.4355,-4.59,-2.91,5.434721704,9.66808,8.69194,13.00083043,12.89808,3.76194,13.4355,-3.23,4.93,5.89387818
28/03/2021 12:30,22.22656,4.48858,22.67525788,25.36656,7.39858,26.4235,-3.14,-2.91,4.281086311,23.27656,12.15858,26.26079422,25.36656,7.39858,26.4235,-2.09,4.76,5.198624818
28/03/2021 13:00,18.63576,5.01918,19.29983727,25.02576,7.29918,26.0685,-6.39,-2.28,6.7845781,20.10576,11.27918,23.05344848,25.02576,7.29918,26.0685,-4.92,3.98,6.328254104
28/03/2021 13:30,30.00656,5.82608,30.56692414,22.06656,6.43608,22.986,7.94,-0.61,7.963397516,31.26656,7.53608,32.16193831,22.06656,6.43608,22.986,9.2,1.1,9.265527508
28/03/2021 14:00,26.1212,6.6591,26.95664486,18.2712,5.3291,19.0325,7.85,1.33,7.961871639,27.1812,4.4591,27.54453133,18.2712,5.3291,19.0325,8.91,-0.87,8.952373987
