Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
28/03/2021 14:30,28.2644,8.4542,29.50169156,23.5344,6.8642,24.515,4.73,1.59,4.99009018,29.8444,6.0942,30.46026075,23.5344,6.8642,24.515,6.31,-0.77,6.356807375
28/03/2021 15:00,21.1072,7.6471,22.44976682,19.8072,5.7771,20.6325,1.3,1.87,2.277476674,21.8572,5.6671,22.57992946,19.8072,5.7771,20.6325,2.05,-0.11,2.052949098
28/03/2021 15:30,24.32472,6.61346,25.20773406,17.39472,5.07346,18.1195,6.93,1.54,7.099049232,24.82472,4.25346,25.18647742,17.39472,5.07346,18.1195,7.43,-0.82,7.475112039
28/03/2021 16:00,15.94752,5.76386,16.95716593,13.48752,3.93386,14.0495,2.46,1.83,3.066023483,16.75752,4.51386,17.35480938,13.48752,3.93386,14.0495,3.27,0.58,3.321038994
28/03/2021 16:30,10.24456,5.49508,11.62527048,11.91456,3.47508,12.411,-1.67,2.02,2.620934948,11.45456,2.95508,11.82960027,11.91456,3.47508,12.411,-0.46,-0.52,0.694262198
28/03/2021 17:00,5.06784,6.03812,7.883013091,10.82784,3.15812,11.279,-5.76,2.88,6.439875775,5.84784,2.32812,6.294233504,10.82784,3.15812,11.279,-4.98,-0.83,5.0486929
28/03/2021 17:30,2.12944,5.83442,6.210875256,10.12944,2.95442,10.5515,-8,2.88,8.502611364,2.94944,2.12442,3.634880555,10.12944,2.95442,10.5515,-7.18,-0.83,7.227814331
28/03/2021 18:00,-0.76312,3.33784,3.423963785,8.42688,2.45784,8.778,-9.19,0.88,9.232036612,0.26688,4.34784,4.35602314,8.42688,2.45784,8.778,-8.16,1.89,8.376019341
28/03/2021 18:30,-1.7436,3.1977,3.642173287,7.9464,2.3177,8.2775,-9.69,0.88,9.729876669,-1.1036,4.2877,4.427448955,7.9464,2.3177,8.2775,-9.05,1.97,9.261932844
28/03/2021 19:00,-3.092,3.134,4.40254699,7.728,2.254,8.05,-10.82,0.88,10.8557266,-2.742,4.294,5.094801272,7.728,2.254,8.05,-10.47,2.04,10.66688802
28/03/2021 19:30,-3.5264,3.1648,4.73829674,7.8336,2.2848,8.16,-11.36,0.88,11.39403353,-3.0064,4.3748,5.308230967,7.8336,2.2848,8.16,-10.84,2.09,11.0396422
28/03/2021 20:00,-3.54112,3.19134,4.766988761,7.71888,2.25134,8.0405,-11.26,0.94,11.29916811,-3.25112,4.34134,5.423745408,7.71888,2.25134,8.0405,-10.97,2.09,11.16731839
28/03/2021 20:30,-3.40728,3.88996,5.171203516,7.78272,2.26996,8.107,-11.19,1.62,11.30665733,-2.88728,4.35996,5.229305594,7.78272,2.26996,8.107,-10.67,2.09,10.87276414
28/03/2021 21:00,-2.99248,1.51886,3.35587131,7.84752,2.28886,8.1745,-10.84,-0.77,10.86731338,-2.05248,5.97886,6.321348041,7.84752,2.28886,8.1745,-9.9,3.69,10.56532536
28/03/2021 21:30,-2.282,1.5815,2.776448496,7.788,2.2715,8.1125,-10.07,-0.69,10.09361184,-1.552,5.9615,6.160209919,7.788,2.2715,8.1125,-9.34,3.69,10.04249471
28/03/2021 22:00,-1.13608,4.32906,4.475649478,7.81392,2.27906,8.1395,-8.95,2.05,9.181775427,-0.95608,4.21906,4.326032391,7.81392,2.27906,8.1395,-8.77,1.94,8.982009797
28/03/2021 22:30,-0.71304,3.59828,3.66824822,7.77696,2.26828,8.101,-8.49,1.33,8.593544088,0.09696,5.49828,5.499134859,7.77696,2.26828,8.101,-7.68,3.23,8.331584483
28/03/2021 23:00,0.42296,4.48128,4.501196019,7.75296,2.26128,8.076,-7.33,2.22,7.65880539,0.77296,4.81128,4.872974697,7.75296,2.26128,8.076,-6.98,2.55,7.431211207
28/03/2021 23:30,1.48296,4.48128,4.720279737,7.75296,2.26128,8.076,-6.27,2.22,6.651413384,1.62296,3.88128,4.206938745,7.75296,2.26128,8.076,-6.13,1.62,6.340449511
29/03/2021 00:00,2.14296,4.48128,4.967307923,7.75296,2.26128,8.076,-5.61,2.22,6.033282689,2.36296,4.06128,4.698678027,7.75296,2.26128,8.076,-5.39,1.8,5.682613835
29/03/2021 00:30,2.86928,4.69104,5.498965721,7.88928,2.30104,8.218,-5.02,2.39,5.559901078,2.96928,4.21104,5.152618907,7.88928,2.30104,8.218,-4.92,1.91,5.277736257
29/03/2021 01:00,2.88848,4.60664,5.437320002,7.90848,2.30664,8.238,-5.02,2.3,5.521811297,2.98848,4.21664,5.168274915,7.90848,2.30664,8.238,-4.92,1.91,5.277736257
29/03/2021 01:30,2.40768,4.61224,5.20285314,7.92768,2.31224,8.258,-5.52,2.3,5.98,2.54768,4.14224,4.863005819,7.92768,2.31224,8.258,-5.38,1.83,5.682719419
29/03/2021 02:00,1.61888,4.60384,4.880175735,7.89888,2.30384,8.228,-6.28,2.3,6.687929425,1.74888,4.02384,4.387467333,7.89888,2.30384,8.228,-6.15,1.72,6.385992484
29/03/2021 02:30,1.45616,4.59138,4.816759518,7.85616,2.29138,8.1835,-6.4,2.3,6.800735254,1.55616,3.92138,4.21886893,7.85616,2.29138,8.1835,-6.3,1.63,6.507449577
29/03/2021 03:00,1.81224,4.70482,5.041779949,7.90224,2.30482,8.2315,-6.09,2.4,6.545846011,1.91224,4.00482,4.43793252,7.90224,2.30482,8.2315,-5.99,1.7,6.226564061
29/03/2021 03:30,1.9504,4.7072,5.095271533,7.9104,2.3072,8.24,-5.96,2.4,6.425075875,2.0604,3.9472,4.452598792,7.9104,2.3072,8.24,-5.85,1.64,6.075532898
29/03/2021 04:00,2.2692,4.7156,5.233178002,7.9392,2.3156,8.27,-5.67,2.4,6.157020383,2.3392,4.0256,4.655890033,7.9392,2.3156,8.27,-5.6,1.71,5.85526259
29/03/2021 04:30,2.19144,4.59292,5.088941285,7.86144,2.29292,8.189,-5.67,2.3,6.118733529,2.26144,3.88292,4.493459536,7.86144,2.29292,8.189,-5.6,1.59,5.821348641
29/03/2021 05:00,2.14152,4.50836,4.991133919,7.81152,2.27836,8.137,-5.67,2.23,6.092766203,2.21152,3.80836,4.403910376,7.81152,2.27836,8.137,-5.6,1.53,5.805247626
29/03/2021 05:30,1.87184,4.37512,4.758724619,7.73184,2.25512,8.054,-5.86,2.12,6.231693189,2.05184,3.78512,4.305482644,7.73184,2.25512,8.054,-5.68,1.53,5.88245697
29/03/2021 06:00,1.27736,3.84048,4.047336803,7.64736,2.23048,7.966,-6.37,1.61,6.570312017,1.69736,4.49048,4.8005668,7.64736,2.23048,7.966,-5.95,2.26,6.364754512
29/03/2021 06:30,-0.0336,1.0152,1.015755876,7.5264,2.1952,7.84,-7.56,-1.18,7.651535794,0.4964,6.3052,6.32471027,7.5264,2.1952,7.84,-7.03,4.11,8.143279438
29/03/2021 07:00,-0.80584,0.67538,1.051435328,7.66416,2.23538,7.9835,-8.47,-1.56,8.612461901,0.11416,6.54538,6.546375474,7.66416,2.23538,7.9835,-7.55,4.31,8.693595344
29/03/2021 07:30,0.10616,0.08138,0.133763411,8.57616,2.50138,8.9335,-8.47,-2.42,8.808932966,0.72616,5.05138,5.103307579,8.57616,2.50138,8.9335,-7.85,2.55,8.25378701
29/03/2021 08:00,5.07768,0.87224,5.152051708,11.28768,3.29224,11.758,-6.21,-2.42,6.664870591,5.84768,6.89224,9.03871305,11.28768,3.29224,11.758,-5.44,3.6,6.523312042
29/03/2021 08:30,10.36392,1.51156,10.47356918,14.23392,4.15156,14.827,-3.87,-2.64,4.684709169,11.27392,7.31156,13.43726839,14.23392,4.15156,14.827,-2.96,3.16,4.329803691
29/03/2021 09:00,19.2304,1.2347,19.26999658,18.2904,5.3347,19.0525,0.94,-4.1,4.206376113,21.0404,9.2347,22.9777744,18.2904,5.3347,19.0525,2.75,3.9,4.772054065
29/03/2021 09:30,21.058,-1.0335,21.08334618,19.188,5.5965,19.9875,1.87,-6.63,6.88867186,22.928,11.5465,25.67128447,19.188,5.5965,19.9875,3.74,5.95,7.027809047
29/03/2021 10:00,35.3696,2.7828,35.47890331,26.1696,7.6328,27.26,9.2,-4.85,10.40012019,36.8496,10.6128,38.347419,26.1696,7.6328,27.26,10.68,2.98,11.08795743
29/03/2021 10:30,44.38336,3.47848,44.51946168,30.54336,8.90848,31.816,13.84,-5.43,14.86709454,46.61336,11.32848,47.97019689,30.54336,8.90848,31.816,16.07,2.42,16.2511938
29/03/2021 11:00,54.64368,4.19274,54.80429575,35.56368,10.37274,37.0455,19.08,-6.18,20.0558919,57.27368,12.11274,58.54052349,35.56368,10.37274,37.0455,21.71,1.74,21.77961662
29/03/2021 11:30,62.69304,4.72672,62.87097221,39.38304,11.48672,41.024,23.31,-6.76,24.27042851,64.75304,12.59672,65.96691249,39.38304,11.48672,41.024,25.37,1.11,25.39427101
29/03/2021 12:00,67.86248,4.86864,68.03690063,41.89248,12.21864,43.638,25.97,-7.35,26.99006113,70.67248,13.13864,71.88340066,41.89248,12.21864,43.638,28.78,0.92,28.7947009
29/03/2021 12:30,70.18968,5.18574,70.3809852,42.97968,12.53574,44.7705,27.21,-7.35,28.18521953,72.82968,13.33574,74.04055814,42.97968,12.53574,44.7705,29.85,0.8,29.86071834
29/03/2021 13:00,70.948,5.4665,71.15828361,43.188,12.5965,44.9875,27.76,-7.13,28.66102755,73.418,13.5065,74.65003862,43.188,12.5965,44.9875,30.23,0.91,30.24369356
29/03/2021 13:30,70.48136,5.79748,70.71939537,42.95136,12.52748,44.741,27.53,-6.73,28.34067395,73.52136,11.74748,74.45397009,42.95136,12.52748,44.741,30.57,-0.78,30.57994931
29/03/2021 14:00,70.34832,4.27076,70.47783707,42.68832,12.45076,44.467,27.66,-8.18,28.84420219,73.25832,15.25076,74.82891907,42.68832,12.45076,44.467,30.57,2.8,30.69796247
29/03/2021 14:30,68.8844,2.9292,68.94665167,41.8944,12.2192,43.64,26.99,-9.29,28.54407469,71.5944,15.2192,73.1941402,41.8944,12.2192,43.64,29.7,3,29.85113063
29/03/2021 15:00,66.87544,4.91492,67.05580448,40.88544,11.92492,42.589,25.99,-7.01,26.9187704,69.72544,13.00492,70.9278854,40.88544,11.92492,42.589,28.84,1.08,28.86021483
29/03/2021 15:30,62.86592,4.87256,63.05446644,38.78592,11.31256,40.402,24.08,-6.44,24.92629134,65.22592,12.48256,66.40959979,38.78592,11.31256,40.402,26.44,1.17,26.46587425
29/03/2021 16:00,55.44176,4.33968,55.61134394,34.90176,10.17968,36.356,20.54,-5.84,21.35409094,57.64176,11.88968,58.85522055,34.90176,10.17968,36.356,22.74,1.71,22.80420356
29/03/2021 16:30,48.21352,4.84436,48.45628272,31.52352,9.19436,32.837,16.69,-4.35,17.24756794,49.83352,10.90436,51.01259435,31.52352,9.19436,32.837,18.31,1.71,18.38967645
29/03/2021 17:00,38.57264,5.79202,39.00507726,27.09264,7.90202,28.2215,11.48,-2.11,11.67229626,40.28264,9.06202,41.28936052,27.09264,7.90202,28.2215,13.19,1.16,13.24091009
29/03/2021 17:30,28.246,5.493,28.77515534,22.296,6.503,23.225,5.95,-1.01,6.035113918,29.866,7.803,30.86850766,22.296,6.503,23.225,7.57,1.3,7.680813759
29/03/2021 18:00,18.08984,4.20662,18.57250557,17.19984,5.01662,17.9165,0.89,-0.81,1.203411816,19.54984,6.87662,20.72399929,17.19984,5.01662,17.9165,2.35,1.86,2.997015182
29/03/2021 18:30,7.76752,3.58386,8.554438582,12.28752,3.58386,12.7995,-4.52,0,4.52,8.39752,5.39386,9.980584545,12.28752,3.58386,12.7995,-3.89,1.81,4.290477829
29/03/2021 19:00,-0.60224,3.58768,3.637875864,8.11776,2.36768,8.456,-8.72,1.22,8.804930437,-0.28224,4.10768,4.117364983,8.11776,2.36768,8.456,-8.4,1.74,8.578321514
29/03/2021 19:30,-4.04024,3.31118,5.223739298,6.44976,1.88118,6.7185,-10.49,1.43,10.58702036,-3.76024,2.84118,4.712929943,6.44976,1.88118,6.7185,-10.21,0.96,10.25503291
29/03/2021 20:00,-5.96008,3.09956,6.717873607,5.44992,1.58956,5.677,-11.41,1.51,11.50948305,-5.69008,2.54956,6.235163719,5.44992,1.58956,5.677,-11.14,0.96,11.18128794
29/03/2021 20:30,-5.63464,3.31448,6.537197075,5.77536,1.68448,6.016,-11.41,1.63,11.52584053,-5.42464,2.78448,6.097544424,5.77536,1.68448,6.016,-11.2,1.1,11.25388822
29/03/2021 21:00,-4.20712,2.17584,4.73646898,6.36288,1.85584,6.628,-10.57,0.32,10.57484279,-3.69712,4.51584,5.836223711,6.36288,1.85584,6.628,-10.06,2.66,10.40572919
29/03/2021 21:30,-3.7048,1.1886,3.890798504,6.4752,1.8886,6.745,-10.18,-0.7,10.20403842,-3.0248,5.2886,6.092512208,6.4752,1.8886,6.745,-9.5,3.4,10.09009415
29/03/2021 22:00,-3.1828,1.1396,3.380666207,6.3072,1.8396,6.57,-9.49,-0.7,9.515781628,-2.4928,5.3296,5.883764781,6.3072,1.8396,6.57,-8.8,3.49,9.466789318
29/03/2021 22:30,-3.56472,0.92904,3.683794783,5.58528,1.62904,5.818,-9.15,-0.7,9.176736893,-2.82472,5.32904,6.031393736,5.58528,1.62904,5.818,-8.41,3.7,9.187932303
29/03/2021 23:00,-3.13424,0.85918,3.249869328,5.34576,1.55918,5.5685,-8.48,-0.7,8.508842459,-2.29424,5.36918,5.838803906,5.34576,1.55918,5.5685,-7.64,3.81,8.537312223
29/03/2021 23:30,-2.69496,0.74522,2.796097682,4.95504,1.44522,5.1615,-7.65,-0.7,7.681959385,-2.07496,5.25522,5.650026217,4.95504,1.44522,5.1615,-7.03,3.81,7.996061531
30/03/2021 00:00,-2.05832,3.66174,4.200597702,5.01168,1.46174,5.2205,-7.07,2.2,7.404383837,-1.40832,4.97174,5.167355595,5.01168,1.46174,5.2205,-6.42,3.51,7.316864082
31/03/2021 00:30,-3.87008,-0.19044,3.87476278,3.52992,1.02956,3.677,-7.4,-1.22,7.499893333,-3.23008,5.96956,6.787419495,3.52992,1.02956,3.677,-6.76,4.94,8.372645938
31/03/2021 01:00,-3.87672,-0.20696,3.882240384,3.47328,1.01304,3.618,-7.35,-1.22,7.450563737,-3.23672,5.95304,6.776063872,3.47328,1.01304,3.618,-6.71,4.94,8.332328606
31/03/2021 01:30,-3.90344,-0.15642,3.906572801,3.64656,1.06358,3.7985,-7.55,-1.22,7.647934362,-3.28344,6.00358,6.842802865,3.64656,1.06358,3.7985,-6.93,4.94,8.510493523
31/03/2021 02:00,-4.60208,-0.17644,4.605461041,3.57792,1.04356,3.727,-8.18,-1.22,8.270477616,-3.95208,5.98356,7.170908353,3.57792,1.04356,3.727,-7.53,4.94,9.005803684
31/03/2021 02:30,-4.61216,-0.17938,4.615646981,3.56784,1.04062,3.7165,-8.18,-1.22,8.270477616,-3.96216,5.98062,7.174017525,3.56784,1.04062,3.7165,-7.53,4.94,9.005803684
31/03/2021 03:00,-4.07096,-0.13528,4.07320709,3.71904,1.08472,3.874,-7.79,-1.22,7.884954026,-3.42096,6.02472,6.928218992,3.71904,1.08472,3.874,-7.14,4.94,8.682349912
31/03/2021 03:30,-3.90944,-0.07942,3.910246623,3.67056,1.07058,3.8235,-7.58,-1.15,7.666739855,-3.28944,6.13058,6.957328988,3.67056,1.07058,3.8235,-6.96,5.06,8.604952063
31/03/2021 04:00,-3.75656,-0.06108,3.757056534,3.73344,1.08892,3.889,-7.49,-1.15,7.577770121,-3.09656,6.07892,6.82216624,3.73344,1.08892,3.889,-6.83,4.99,8.458664197
31/03/2021 04:30,-3.60256,-0.03658,3.60274571,3.81744,1.11342,3.9765,-7.42,-1.15,7.508588416,-2.95256,6.10342,6.780069782,3.81744,1.11342,3.9765,-6.77,4.99,8.410291315
31/03/2021 05:00,-3.98456,-0.12758,3.986601943,3.50544,1.02242,3.6515,-7.49,-1.15,7.577770121,-3.35456,6.09242,6.954901455,3.50544,1.02242,3.6515,-6.86,5.07,8.530211017
31/03/2021 05:30,-4.6,-0.29,4.609132239,3.36,0.98,3.5,-7.96,-1.27,8.06067615,-3.95,5.83,7.042116159,3.36,0.98,3.5,-7.31,4.85,8.772605086
31/03/2021 06:00,-4.94424,-0.25582,4.95085377,3.30576,0.96418,3.4435,-8.25,-1.22,8.339718221,-4.27424,5.81418,7.216219,3.30576,0.96418,3.4435,-7.58,4.85,8.998827701
31/03/2021 06:30,-6.0556,-0.2533,6.060895334,3.3144,0.9667,3.4525,-9.37,-1.22,9.449089903,-5.4656,5.4567,7.72323496,3.3144,0.9667,3.4525,-8.78,4.49,9.861465408
31/03/2021 07:00,-6.83008,-0.45544,6.84524787,3.40992,0.99456,3.552,-10.24,-1.45,10.34215161,-6.38008,3.95456,7.506261759,3.40992,0.99456,3.552,-9.79,2.96,10.2276928
31/03/2021 07:30,-6.674,1.148,6.772014471,3.936,1.148,4.1,-10.61,0,10.61,-6.344,2.988,7.012451782,3.936,1.148,4.1,-10.28,1.84,10.4433711
31/03/2021 08:00,-3.98928,0.92896,4.096012891,5.55072,1.61896,5.782,-9.54,-0.69,9.564920282,-3.72928,3.08896,4.842437733,5.55072,1.61896,5.782,-9.28,1.47,9.395706466
31/03/2021 08:30,-1.2576,0.6607,1.420592218,7.2024,2.1007,7.5025,-8.46,-1.44,8.581678158,-0.3076,4.3307,4.341610329,7.2024,2.1007,7.5025,-7.51,2.23,7.834092162
31/03/2021 09:00,5.4312,-0.0759,5.431730318,10.7112,3.1241,11.1575,-5.28,-3.2,6.174010042,6.9812,6.7941,9.741506467,10.7112,3.1241,11.1575,-3.73,3.67,5.232762177
31/03/2021 09:30,8.49064,0.29852,8.495886169,12.44064,3.62852,12.959,-3.95,-3.33,5.166372035,10.49064,6.98852,12.60527427,12.44064,3.62852,12.959,-1.95,3.36,3.88485521
31/03/2021 10:00,16.29016,1.24338,16.33754286,15.68016,4.57338,16.3335,0.61,-3.33,3.385409872,19.17016,7.72338,20.66750186,15.68016,4.57338,16.3335,3.49,3.15,4.701340234
31/03/2021 10:30,31.42152,2.53336,31.52348065,22.81152,6.65336,23.762,8.61,-4.12,9.544972499,33.26152,9.16336,34.50066491,22.81152,6.65336,23.762,10.45,2.51,10.74721359
31/03/2021 11:00,37.25968,3.04324,37.383754,25.51968,7.44324,26.583,11.74,-4.4,12.53744791,39.37968,9.67324,40.55034857,25.51968,7.44324,26.583,13.86,2.23,14.03825132
31/03/2021 11:30,42.7432,3.2376,42.86564125,28.0032,8.1676,29.17,14.74,-4.93,15.54260274,44.8332,10.1176,45.9606533,28.0032,8.1676,29.17,16.83,1.95,16.9425913
31/03/2021 12:00,50.93872,3.84546,51.0836643,31.93872,9.31546,33.2695,19,-5.47,19.7717197,54.00872,10.85546,55.08886319,31.93872,9.31546,33.2695,22.07,1.54,22.1236638
31/03/2021 12:30,54.32888,4.18134,54.48954768,33.87888,9.88134,35.2905,20.45,-5.7,21.22951954,57.84888,11.12134,58.90820928,33.87888,9.88134,35.2905,23.97,1.24,24.002052
31/03/2021 13:00,55.41576,4.27668,55.58054019,34.20576,9.97668,35.631,21.21,-5.7,21.96256133,59.01576,11.21668,60.0722385,34.20576,9.97668,35.631,24.81,1.24,24.84096818
31/03/2021 13:30,57.28,4.425,57.45066601,34.92,10.185,36.375,22.36,-5.76,23.08998051,60.7,11.315,61.74560086,34.92,10.185,36.375,25.78,1.13,25.80475344
31/03/2021 14:00,56.50088,4.34234,56.66749825,34.43088,10.04234,35.8655,22.07,-5.7,22.79418566,59.97088,11.26234,61.01923263,34.43088,10.04234,35.8655,25.54,1.22,25.569122
31/03/2021 14:30,52.71656,4.09108,52.87506628,32.26656,9.41108,33.611,20.45,-5.32,21.13066255,55.88656,11.03108,56.96483402,32.26656,9.41108,33.611,23.62,1.62,23.67548944
31/03/2021 15:00,48.93904,2.55972,49.0059364,30.47904,8.88972,31.749,18.46,-6.33,19.51513515,52.16904,12.29972,53.59936424,30.47904,8.88972,31.749,21.69,3.41,21.95641592
31/03/2021 15:30,45.37048,1.57014,45.39764085,28.80048,8.40014,30.0005,16.57,-6.83,17.92243845,48.64048,12.80014,50.29651955,28.80048,8.40014,30.0005,19.84,4.4,20.32204714
31/03/2021 16:00,40.46824,1.66532,40.50249053,26.65824,7.77532,27.769,13.81,-6.11,15.10126485,43.41824,12.31532,45.13103889,26.65824,7.77532,27.769,16.76,4.54,17.36402027
31/03/2021 16:30,34.56648,1.47314,34.5978566,24.21648,7.06314,25.2255,10.35,-5.59,11.76310333,37.20648,11.98314,39.08858911,24.21648,7.06314,25.2255,12.99,4.92,13.89051835
31/03/2021 17:00,26.0012,0.8891,26.01639676,20.1912,5.8891,21.0325,5.81,-5,7.665252768,28.3612,11.3691,30.55509941,20.1912,5.8891,21.0325,8.17,5.48,9.837647076
31/03/2021 17:30,16.4528,0.0529,16.45288504,15.7128,4.5829,16.3675,0.74,-4.53,4.590043573,18.7328,10.4129,21.4323653,15.7128,4.5829,16.3675,3.02,5.83,6.565767282
31/03/2021 18:00,7.94424,-0.75918,7.980432535,11.45424,3.34082,11.9315,-3.51,-4.1,5.397230771,9.33424,9.57082,13.36894281,11.45424,3.34082,11.9315,-2.12,6.23,6.580828215
31/03/2021 18:30,0.7708,-1.4506,1.642672518,8.0208,2.3394,8.355,-7.25,-3.79,8.180867925,2.4408,8.7894,9.122009483,8.0208,2.3394,8.355,-5.58,6.45,8.528710336
31/03/2021 19:00,-4.41056,-2.15808,4.910228997,5.38944,1.57192,5.614,-9.8,-3.73,10.48584284,-2.98056,8.02192,8.557741431,5.38944,1.57192,5.614,-8.37,6.45,10.56690115
31/03/2021 19:30,-7.76688,-2.74034,8.236133088,3.87312,1.12966,4.0345,-11.64,-3.87,12.26647871,-6.40688,7.84966,10.13238735,3.87312,1.12966,4.0345,-10.28,6.72,12.28156342
31/03/2021 20:00,-8.14512,-2.35066,8.477533972,3.97488,1.15934,4.1405,-12.12,-3.51,12.61802282,-6.82512,7.48934,10.1327428,3.97488,1.15934,4.1405,-10.8,6.33,12.51834254
31/03/2021 20:30,-7.05464,-0.14552,7.056140702,4.57536,1.33448,4.766,-11.63,-1.48,11.72379205,-6.40464,5.73448,8.596724632,4.57536,1.33448,4.766,-10.98,4.4,11.82879537
31/03/2021 21:00,-5.72648,0.12436,5.727830183,5.12352,1.49436,5.337,-10.85,-1.37,10.93615106,-5.07648,5.84436,7.741265594,5.12352,1.49436,5.337,-10.2,4.35,11.08884575
31/03/2021 21:30,-5.79496,0.14022,5.796656196,4.83504,1.41022,5.0365,-10.63,-1.27,10.70559667,-5.16496,5.89022,7.833996646,4.83504,1.41022,5.0365,-10,4.48,10.95766398
31/03/2021 22:00,-4.73088,0.20266,4.735218754,5.04912,1.47266,5.2595,-9.78,-1.27,9.862114378,-4.09088,5.95266,7.222842948,5.04912,1.47266,5.2595,-9.14,4.48,10.17889974
31/03/2021 22:30,-3.8872,1.2904,4.095785151,4.9728,1.4504,5.18,-8.86,-0.16,8.861444577,-3.4972,5.1604,6.233789859,4.9728,1.4504,5.18,-8.47,3.71,9.24689137
31/03/2021 23:00,-2.29688,2.47716,3.378162133,5.37312,1.56716,5.597,-7.67,0.91,7.723794404,-2.07688,4.41716,4.881058594,5.37312,1.56716,5.597,-7.45,2.85,7.976528067
31/03/2021 23:30,-1.35648,2.55186,2.889987448,5.42352,1.58186,5.6495,-6.78,0.97,6.849036429,-1.28648,4.43186,4.614803772,5.42352,1.58186,5.6495,-6.71,2.85,7.290171466
01/04/2021 00:00,-0.34096,2.57722,2.599676259,5.81904,1.69722,6.0615,-6.16,0.88,6.222539674,-0.14096,4.83722,4.839273401,5.81904,1.69722,6.0615,-5.96,3.14,6.736556984
